Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/04/2020 12:30,15.7203,-2.3627,15.8968608,15.6685,-2.8705,15.92927062,0.0518,0.5078,0.510435187,15.6685,-2.8705,15.92927062,15.6685,-2.8705,15.92927062,0,0,0
20/04/2020 13:00,16.8499,-2.252,16.99972453,16.7655,-2.902,17.01480515,0.0844,0.65,0.655456604,16.7655,-2.902,17.01480515,16.7655,-2.902,17.01480515,0,0,0
20/04/2020 13:30,17.1668,-3.0173,17.42994898,17.162,-3.0845,17.43698323,0.0048,0.0672,0.06737121,17.162,-3.0845,17.43698323,17.162,-3.0845,17.43698323,0,0,0
20/04/2020 14:00,17.8205,-3.2585,18.11596099,17.8205,-3.2585,18.11596099,0,0,0,17.8205,-3.2585,18.11596099,17.8205,-3.2585,18.11596099,0,0,0
20/04/2020 14:30,18.1365,-3.3055,18.4352641,18.1365,-3.3055,18.4352641,0,0,0,18.1365,-3.3055,18.4352641,18.1365,-3.3055,18.4352641,0,0,0
20/04/2020 15:00,18.051,-3.423,18.37268434,18.051,-3.423,18.37268434,0,0,0,18.051,-3.423,18.37268434,18.051,-3.423,18.37268434,0,0,0
20/04/2020 15:30,18.43,-3.761,18.80983841,18.43,-3.761,18.80983841,0,0,0,18.43,-3.761,18.80983841,18.43,-3.761,18.80983841,0,0,0
20/04/2020 16:00,17.5415,-3.3645,17.86124527,17.5415,-3.3645,17.86124527,0,0,0,17.5415,-3.3645,17.86124527,17.5415,-3.3645,17.86124527,0,0,0
20/04/2020 16:30,17.214,-3.244,17.51700123,17.214,-3.244,17.51700123,0,0,0,17.214,-3.244,17.51700123,17.214,-3.244,17.51700123,0,0,0
20/04/2020 17:00,16.9365,-2.6111,17.13659463,16.8635,-2.7955,17.09363778,0.073,0.1844,0.198323877,16.8635,-2.7955,17.09363778,16.8635,-2.7955,17.09363778,0,0,0
20/04/2020 17:30,15.7031,-1.4211,15.76727227,14.8055,-2.3005,14.98316157,0.8976,0.8794,1.256594652,14.8055,-2.3005,14.98316157,14.8055,-2.3005,14.98316157,0,0,0
20/04/2020 18:00,14.7964,-0.4136,14.8021795,13.725,-1.94,13.8614294,1.0714,1.5264,1.864884693,13.725,-1.94,13.8614294,13.725,-1.94,13.8614294,0,0,0
20/04/2020 18:30,15.0759,0.3764,15.08059806,12.7315,-2.253,12.92931171,2.3444,2.6294,3.522776706,12.8295,-2.0198,12.98751948,12.7315,-2.253,12.92931171,0.098,0.2332,0.252955016
20/04/2020 19:00,15.1874,0.6712,15.20222445,12.913,-2.278,13.11239311,2.2744,2.9492,3.724335645,12.9332,-2.2118,13.12096496,12.913,-2.278,13.11239311,0.0202,0.0662,0.069213294
20/04/2020 19:30,14.8911,0.6913,14.90713772,12.7195,-2.3865,12.94144747,2.1716,3.0778,3.766789004,12.7195,-2.3865,12.94144747,12.7195,-2.3865,12.94144747,0,0,0
20/04/2020 20:00,14.4629,0.6574,14.4778331,12.2405,-2.791,12.55466134,2.2224,3.4484,4.102502202,12.3625,-2.5136,12.6154505,12.2405,-2.791,12.55466134,0.122,0.2774,0.303042505
20/04/2020 20:30,13.9133,0.5625,13.924666,10.6445,-2.6525,10.97001078,3.2688,3.215,4.584896775,11.2089,-1.4947,11.30811953,10.6445,-2.6525,10.97001078,0.5644,1.1578,1.28804045
20/04/2020 21:00,14.0947,0.5787,14.10657513,10.8805,-2.3225,11.12561398,3.2142,2.9012,4.329901047,11.6283,-1.4297,11.71586117,10.8805,-2.3225,11.12561398,0.7478,0.8928,1.164601511
20/04/2020 21:30,13.9018,0.4586,13.90936221,11.21,-2.573,11.50149682,2.6918,3.0316,4.054181274,11.3952,-2.069,11.58150871,11.21,-2.573,11.50149682,0.1852,0.504,0.536949756
20/04/2020 22:00,12.6632,-0.6254,12.67863397,9.689,-2.364,9.973225005,2.9742,1.7386,3.445082815,10.0836,-2.1922,10.31914385,9.689,-2.364,9.973225005,0.3946,0.1718,0.430377044
20/04/2020 22:30,11.7708,-0.7553,11.79500787,8.595,-2.2165,8.876198356,3.1758,1.4612,3.495827667,9.5444,-1.6241,9.681594506,8.595,-2.2165,8.876198356,0.9494,0.5924,1.119061267
20/04/2020 23:00,10.5409,-0.1769,10.54238429,5.8955,-2.2065,6.294883835,4.6454,2.0296,5.069419821,8.7841,-1.6113,8.930660698,5.8955,-2.2065,6.294883835,2.8886,0.5952,2.949283472
20/04/2020 23:30,9.685,-0.0716,9.685264661,5.866,-2.007,6.199839111,3.819,1.9354,4.281417307,8.245,-1.6298,8.404538836,5.866,-2.007,6.199839111,2.379,0.3772,2.408717675
21/04/2020 00:00,9.3925,-0.5504,9.408612884,8.8165,-2.48,9.158661051,0.576,1.9296,2.013735871,8.9097,-2.2956,9.200681141,8.8165,-2.48,9.158661051,0.0932,0.1844,0.206614617
21/04/2020 00:30,9.0352,-1.2155,9.116593623,8.825,-2.2745,9.113395374,0.2102,1.059,1.079659687,8.826,-2.2629,9.111475863,8.825,-2.2745,9.113395374,0.001,0.0116,0.011643024
21/04/2020 01:00,8.9995,-1.6689,9.152935456,8.8335,-2.3035,9.128901057,0.166,0.6346,0.655952102,8.8547,-2.2623,9.139130888,8.8335,-2.3035,9.128901057,0.0212,0.0412,0.046334436
21/04/2020 01:30,10.933,-2.653,11.25028435,10.933,-2.653,11.25028435,0,0,0,10.933,-2.653,11.25028435,10.933,-2.653,11.25028435,0,0,0
21/04/2020 02:00,9.262,-1.8498,9.444914189,9.14,-2.397,9.449085088,0.122,0.5472,0.560635211,9.141,-2.3912,9.44858288,9.14,-2.397,9.449085088,0.001,0.0058,0.005885576
21/04/2020 02:30,10.2605,-2.765,10.62652743,10.2605,-2.765,10.62652743,0,0,0,10.2605,-2.765,10.62652743,10.2605,-2.765,10.62652743,0,0,0
21/04/2020 03:00,9.9705,-2.6117,10.30688348,9.9465,-2.7825,10.32836717,0.024,0.1708,0.172477941,9.9465,-2.7825,10.32836717,9.9465,-2.7825,10.32836717,0,0,0
21/04/2020 03:30,8.458,-0.5629,8.476710471,7.833,-2.3255,8.170914224,0.625,1.7626,1.870129343,7.833,-2.3255,8.170914224,7.833,-2.3255,8.170914224,0,0,0
21/04/2020 04:00,8.1827,-0.8848,8.230397945,7.3465,-2.372,7.719938228,0.8362,1.4872,1.706163615,7.3773,-2.2876,7.723837715,7.3465,-2.372,7.719938228,0.0308,0.0844,0.08984431
21/04/2020 04:30,7.7639,-0.1418,7.765194811,5.3005,-2.225,5.748558537,2.4634,2.0832,3.226152786,6.2317,-1.9054,6.516489396,5.3005,-2.225,5.748558537,0.9312,0.3196,0.984518969
21/04/2020 05:00,6.9141,-0.2085,6.917243025,4.0705,-1.9845,4.528488766,2.8436,1.776,3.352646262,6.0605,-1.7753,6.315168275,4.0705,-1.9845,4.528488766,1.99,0.2092,2.000965927
21/04/2020 05:30,6.9347,-0.1875,6.937234344,4.6345,-1.9385,5.023581641,2.3002,1.751,2.89083397,6.2167,-1.7705,6.463902006,4.6345,-1.9385,5.023581641,1.5822,0.168,1.591094227
21/04/2020 06:00,7.4978,-0.0947,7.498398024,4.827,-1.8995,5.187294984,2.6708,1.8048,3.223426078,6.579,-1.6413,6.780642056,4.827,-1.8995,5.187294984,1.752,0.2582,1.770923838
21/04/2020 06:30,8.3847,0.187,8.386785027,6.2265,-1.901,6.51023066,2.1582,2.088,3.002927112,7.6561,-1.3942,7.782008793,6.2265,-1.901,6.51023066,1.4296,0.5068,1.516773681
21/04/2020 07:00,8.5849,0.3051,8.590319786,6.0715,-1.6265,6.28558784,2.5134,1.9316,3.169898755,8.4993,-1.2453,8.59004497,6.0715,-1.6265,6.28558784,2.4278,0.3812,2.457544767
21/04/2020 07:30,9.6276,0.3409,9.633633508,6.327,-1.2585,6.450949639,3.3006,1.5994,3.667702376,8.9104,-1.1645,8.986172067,6.327,-1.2585,6.450949639,2.5834,0.094,2.585109584
21/04/2020 08:00,10.2798,0.6448,10.30000267,6.1,-1.186,6.214225294,4.1798,1.8308,4.56317397,9.1452,-1.186,9.221782856,6.1,-1.186,6.214225294,3.0452,0,3.0452
21/04/2020 08:30,10.8463,0.6604,10.86638633,5.0805,-0.748,5.135268664,5.7658,1.4084,5.935321407,9.0483,-0.748,9.079164989,5.0805,-0.748,5.135268664,3.9678,0,3.9678
21/04/2020 09:00,11.4219,0.3412,11.4269951,6.1275,-1.362,6.277045503,5.2944,1.7032,5.561615017,9.3175,-1.362,9.416520071,6.1275,-1.362,6.277045503,3.19,0,3.19
21/04/2020 09:30,11.7654,0.5339,11.77750765,9.113,-1.6415,9.259659348,2.6524,2.1754,3.43039224,10.4666,-1.4265,10.56336205,9.113,-1.6415,9.259659348,1.3536,0.215,1.370568481
21/04/2020 10:00,12.0972,0.6546,12.11489781,9.029,-1.735,9.194186533,3.0682,2.3896,3.888963795,10.6716,-1.3654,10.75859488,9.029,-1.735,9.194186533,1.6426,0.3696,1.683668293
21/04/2020 10:30,12.1375,0.702,12.15778394,9.1615,-1.531,9.288543656,2.976,2.233,3.720600086,11.0287,-1.2584,11.100261,9.1615,-1.531,9.288543656,1.8672,0.2726,1.886994065
21/04/2020 11:00,12.7156,0.3573,12.72061896,10.691,-1.5675,10.80530135,2.0246,1.9248,2.79353901,11.6002,-1.3535,11.67889559,10.691,-1.5675,10.80530135,0.9092,0.214,0.934045309
21/04/2020 11:30,14.5407,-1.3845,14.60646421,14.4215,-1.9845,14.55740027,0.1192,0.6,0.611725952,14.4215,-1.9845,14.55740027,14.4215,-1.9845,14.55740027,0,0,0
21/04/2020 12:00,15.5734,-2.0517,15.70796806,15.557,-2.1025,15.69843162,0.0164,0.0508,0.053381645,15.557,-2.1025,15.69843162,15.557,-2.1025,15.69843162,0,0,0
21/04/2020 12:30,16.6936,-2.7952,16.92599846,16.685,-2.826,16.9226328,0.0086,0.0308,0.031978118,16.685,-2.826,16.9226328,16.685,-2.826,16.9226328,0,0,0
21/04/2020 13:00,15.2046,-1.7101,15.30046742,15.1,-2.7095,15.34116652,0.1046,0.9994,1.004858955,15.1,-2.7095,15.34116652,15.1,-2.7095,15.34116652,0,0,0
21/04/2020 13:30,15.674,-2.6644,15.89884598,15.628,-3.011,15.91541721,0.046,0.3466,0.349639185,15.628,-3.011,15.91541721,15.628,-3.011,15.91541721,0,0,0
21/04/2020 14:00,15.835,-3.212,16.15748028,15.835,-3.212,16.15748028,0,0,0,15.835,-3.212,16.15748028,15.835,-3.212,16.15748028,0,0,0
21/04/2020 14:30,13.5965,-2.2968,13.78912987,13.4765,-2.962,13.79817003,0.12,0.6652,0.675937157,13.4765,-2.962,13.79817003,13.4765,-2.962,13.79817003,0,0,0
21/04/2020 15:00,14.9135,-3.063,15.22479725,14.9135,-3.063,15.22479725,0,0,0,14.9135,-3.063,15.22479725,14.9135,-3.063,15.22479725,0,0,0
21/04/2020 15:30,14.1502,-2.2894,14.33420777,14.081,-2.541,14.30843255,0.0692,0.2516,0.260942906,14.081,-2.541,14.30843255,14.081,-2.541,14.30843255,0,0,0
21/04/2020 16:00,12.9295,-1.049,12.97198409,12.6155,-2.13,12.79405097,0.314,1.081,1.125680683,12.6155,-2.13,12.79405097,12.6155,-2.13,12.79405097,0,0,0
21/04/2020 16:30,13.2375,-1.2841,13.29963605,12.8545,-2.5725,13.10938315,0.383,1.2884,1.344121855,12.8545,-2.5725,13.10938315,12.8545,-2.5725,13.10938315,0,0,0
21/04/2020 17:00,13.0812,-0.0926,13.08152775,11.36,-2.004,11.53540706,1.7212,1.9114,2.572154622,11.4388,-1.982,11.60924069,11.36,-2.004,11.53540706,0.0788,0.022,0.081813446
21/04/2020 17:30,13.5175,-0.3375,13.52171263,11.3795,-1.6105,11.49289913,2.138,1.273,2.488287162,11.7663,-1.6095,11.87587074,11.3795,-1.6105,11.49289913,0.3868,0.001,0.386801293
21/04/2020 18:00,13.3663,0.0126,13.36630594,10.4355,-1.509,10.54403819,2.9308,1.5216,3.302250021,11.5357,-1.4486,11.62629848,10.4355,-1.509,10.54403819,1.1002,0.0604,1.101856706
21/04/2020 18:30,13.4077,0.5513,13.41902944,8.0335,-1.5915,8.18962725,5.3742,2.1428,5.7856389,11.2937,-1.5089,11.39405279,8.0335,-1.5915,8.18962725,3.2602,0.0826,3.261246204
21/04/2020 19:00,12.8163,0.6283,12.83169149,6.7135,-1.4415,6.866513271,6.1028,2.0698,6.44424083,11.2101,-1.4387,11.30204405,6.7135,-1.4415,6.866513271,4.4966,0.0028,4.496600872
21/04/2020 19:30,12.7862,0.6652,12.80349177,7.126,-1.562,7.295184713,5.6602,2.2272,6.082621464,11.1802,-1.5322,11.28470243,7.126,-1.562,7.295184713,4.0542,0.0298,4.05430952
21/04/2020 20:00,12.3923,0.6342,12.4085176,6.5295,-1.789,6.770147063,5.8628,2.4232,6.343841272,11.0781,-1.7132,11.20978831,6.5295,-1.789,6.770147063,4.5486,0.0758,4.54923154
21/04/2020 20:30,11.4915,0.6913,11.51227466,4.6035,-1.5005,4.841870764,6.888,2.1918,7.22831455,10.8513,-1.5005,10.95455211,4.6035,-1.5005,4.841870764,6.2478,0,6.2478
21/04/2020 21:00,12.066,0.7395,12.08863997,5.393,-1.3975,5.571126928,6.673,2.137,7.006832237,11.203,-1.3975,11.28982795,5.393,-1.3975,5.571126928,5.81,0,5.81
21/04/2020 21:30,12.2013,0.1867,12.20272833,6.2185,-1.8015,6.474190644,5.9828,1.9882,6.304509107,10.7171,-1.5855,10.83374555,6.2185,-1.8015,6.474190644,4.4986,0.216,4.503782628
21/04/2020 22:00,11.0646,-1.2876,11.13926779,5.128,-1.568,5.362369625,5.9366,0.2804,5.943218297,10.1672,0.0716,10.16745211,5.128,-1.568,5.362369625,5.0392,1.6396,5.299228699
21/04/2020 22:30,10.8468,-0.3671,10.8530103,5.346,-1.8705,5.663787271,5.5008,1.5034,5.702544362,9.4078,-1.6265,9.547366291,5.346,-1.8705,5.663787271,4.0618,0.244,4.069122171
21/04/2020 23:00,10.6316,0.1975,10.63343429,6.014,-1.7235,6.256088894,4.6176,1.921,5.001246921,9.232,-1.3961,9.336965203,6.014,-1.7235,6.256088894,3.218,0.3274,3.234611995
21/04/2020 23:30,9.6271,0.1707,9.628613239,5.7515,-1.5065,5.945527268,3.8756,1.6772,4.22294627,8.6527,-1.3855,8.762923459,5.7515,-1.5065,5.945527268,2.9012,0.121,2.90372217
22/04/2020 00:00,8.8884,0.2575,8.892129149,4.433,-1.3735,4.640904141,4.4554,1.631,4.744549521,8.1838,-1.3601,8.296050533,4.433,-1.3735,4.640904141,3.7508,0.0134,3.750823936
22/04/2020 00:30,8.4157,0.1923,8.417896755,4.4335,-1.4925,4.677978035,3.9822,1.6848,4.323941244,7.6381,-1.4705,7.778363701,4.4335,-1.4925,4.677978035,3.2046,0.022,3.204675516
22/04/2020 01:00,7.8895,0.0508,7.889663547,4.1215,-1.469,4.375468346,3.768,1.5198,4.062956564,7.1677,-1.469,7.316685335,4.1215,-1.469,4.375468346,3.0462,0,3.0462
22/04/2020 01:30,7.4732,0.1261,7.474263807,3.398,-1.3485,3.655797622,4.0752,1.4746,4.333785897,7.02,-1.3485,7.14834612,3.398,-1.3485,3.655797622,3.622,0,3.622
22/04/2020 02:00,7.458,0.1783,7.460131024,3.112,-1.3615,3.396796469,4.346,1.5398,4.610715784,7.1662,-1.3615,7.294388575,3.112,-1.3615,3.396796469,4.0542,0,4.0542
22/04/2020 02:30,7.0538,0.1375,7.055140019,2.582,-1.3995,2.936890235,4.4718,1.537,4.728568942,6.7792,-1.3995,6.922149441,2.582,-1.3995,2.936890235,4.1972,0,4.1972
22/04/2020 03:00,6.8264,0.0919,6.827018571,2.733,-1.5565,3.145152023,4.0934,1.6484,4.412838782,6.6364,-1.5565,6.816487161,2.733,-1.5565,3.145152023,3.9034,0,3.9034
22/04/2020 03:30,6.8609,0.034,6.860984245,3.3395,-1.696,3.745487452,3.5214,1.73,3.923411521,6.6497,-1.695,6.862327236,3.3395,-1.696,3.745487452,3.3102,0.001,3.310200151
22/04/2020 04:00,6.9301,0.0141,6.930114344,3.8235,-1.9175,4.277377526,3.1066,1.9316,3.658147362,6.4625,-1.8215,6.714295831,3.8235,-1.9175,4.277377526,2.639,0.096,2.640745539
22/04/2020 04:30,6.9137,0.1157,6.914668046,4.7595,-2.1635,5.22815192,2.1542,2.2792,3.136133014,6.6027,-1.8323,6.852223769,4.7595,-2.1635,5.22815192,1.8432,0.3312,1.872719862
22/04/2020 05:00,6.8336,0.1256,6.834754152,5.069,-2.164,5.511592964,1.7646,2.2896,2.890688728,6.6204,-1.83,6.868667714,5.069,-2.164,5.511592964,1.5514,0.334,1.586946111
22/04/2020 05:30,6.9013,0.1954,6.904065675,4.0375,-1.909,4.466059477,2.8638,2.1044,3.553849997,6.4433,-1.7438,6.6750995,4.0375,-1.909,4.466059477,2.4058,0.1652,2.411465256
22/04/2020 06:00,6.899,0.2173,6.902421335,3.73,-1.8775,4.175871915,3.169,2.0948,3.798782442,6.7474,-1.6711,6.951257582,3.73,-1.8775,4.175871915,3.0174,0.2064,3.024450978
22/04/2020 06:30,7.5864,0.3819,7.596006357,3.132,-1.3405,3.406811449,4.4544,1.7224,4.775807902,7.288,-1.3289,7.408165712,3.132,-1.3405,3.406811449,4.156,0.0116,4.156016189
22/04/2020 07:00,8.1392,0.5139,8.155407399,3.388,-1.1075,3.564421447,4.7512,1.6214,5.020242962,7.8404,-1.1075,7.91823392,3.388,-1.1075,3.564421447,4.4524,0,4.4524
22/04/2020 07:30,8.5383,0.4458,8.549930089,3.2295,-0.641,3.292499241,5.3088,1.0868,5.418901335,8.2331,-0.641,8.258015295,3.2295,-0.641,3.292499241,5.0036,0,5.0036
22/04/2020 08:00,9.3878,-0.0055,9.387801611,5.877,-1.1365,5.985880157,3.5108,1.131,3.688479042,9.1564,-1.0817,9.220072443,5.877,-1.1365,5.985880157,3.2794,0.0548,3.279857832
22/04/2020 08:30,10.3457,-0.1063,10.34624609,7.5405,-1.7345,7.73741756,2.8052,1.6282,3.243483048,9.9367,-1.2699,10.0175173,7.5405,-1.7345,7.73741756,2.3962,0.4646,2.440825188
22/04/2020 09:00,10.9533,0.0844,10.95362516,6.4095,-1.49,6.580409581,4.5438,1.5744,4.808830814,10.5011,-1.1272,10.5614242,6.4095,-1.49,6.580409581,4.0916,0.3628,4.10765315
22/04/2020 09:30,11.8145,0.2358,11.81685288,8.0475,-1.616,8.208149137,3.767,1.8518,4.197553125,11.1003,-1.0054,11.14573861,8.0475,-1.616,8.208149137,3.0528,0.6106,3.113265199
22/04/2020 10:00,12.6781,0.2721,12.6810196,10.0015,-1.4205,10.10187223,2.6766,1.6926,3.16687264,11.2169,-1.0625,11.26710929,10.0015,-1.4205,10.10187223,1.2154,0.358,1.267028476
22/04/2020 10:30,13.2215,0.2467,13.22380139,10.0285,-0.9965,10.0778879,3.193,1.2432,3.426484385,10.7907,-0.9793,10.83504661,10.0285,-0.9965,10.0778879,0.7622,0.0172,0.762394045
22/04/2020 11:00,13.1986,0.3384,13.20293742,10.835,-1.046,10.8853728,2.3636,1.3844,2.73919118,11.146,-0.9904,11.18991547,10.835,-1.046,10.8853728,0.311,0.0556,0.315930942
22/04/2020 11:30,12.4509,0.283,12.45411578,9.7455,-0.775,9.776266938,2.7054,1.058,2.904918787,11.2133,-0.775,11.24004991,9.7455,-0.775,9.776266938,1.4678,0,1.4678
22/04/2020 12:00,12.7498,0.3472,12.75452656,10.032,-1.137,10.09622667,2.7178,1.4842,3.096657307,11.2838,-0.3498,11.28922063,10.032,-1.137,10.09622667,1.2518,0.7872,1.478745103
22/04/2020 12:30,12.9212,1.3387,12.99036286,9.73,-1.4155,9.832422908,3.1912,2.7542,4.215373658,11.3756,-1.0219,11.42140775,9.73,-1.4155,9.832422908,1.6456,0.3936,1.692016643
22/04/2020 13:00,12.6453,1.2624,12.70815745,8.9695,-1.78,9.144415249,3.6758,3.0424,4.771551467,11.3331,-1.1148,11.38779762,8.9695,-1.78,9.144415249,2.3636,0.6652,2.455421756
22/04/2020 13:30,12.3639,1.2359,12.42551697,8.9155,-2.0425,9.146471806,3.4484,3.2784,4.758084606,11.1101,-1.1641,11.17091987,8.9155,-2.0425,9.146471806,2.1946,0.8784,2.363864573
22/04/2020 14:00,12.0275,1.1104,12.07864829,8.7625,-2.144,9.020983441,3.265,3.2544,4.609918043,11.0885,-1.2608,11.15994843,8.7625,-2.144,9.020983441,2.326,0.8832,2.488035016
22/04/2020 14:30,11.3643,0.8641,11.39710416,8.6445,-2.1465,8.907010862,2.7198,3.0106,4.057218801,10.7229,-1.4783,10.82432239,8.6445,-2.1465,8.907010862,2.0784,0.6682,2.1831715
22/04/2020 15:00,11.0115,0.682,11.0325997,7.9165,-2.223,8.222694282,3.095,2.905,4.244767367,10.4653,-0.8128,10.49681609,7.9165,-2.223,8.222694282,2.5488,1.4102,2.912910139
22/04/2020 15:30,10.619,0.6068,10.63632301,7.353,-2.253,7.690423785,3.266,2.8598,4.341107237,10.115,-0.8446,10.1502007,7.353,-2.253,7.690423785,2.762,1.4084,3.100360392
22/04/2020 16:00,10.9356,0.657,10.95531818,7.324,-2.32,7.682667245,3.6116,2.977,4.680404209,10.3922,-0.7906,10.42222957,7.324,-2.32,7.682667245,3.0682,1.5294,3.428252558
22/04/2020 16:30,10.8944,0.0358,10.89445882,6.754,-1.864,7.006497841,4.1404,1.8998,4.555453018,10.5,-1.093,10.55673477,6.754,-1.864,7.006497841,3.746,0.771,3.824520493
22/04/2020 17:00,10.9713,-0.138,10.97216787,5.9715,-1.314,6.114360821,4.9998,1.176,5.136241431,10.5873,-1.2794,10.66432303,5.9715,-1.314,6.114360821,4.6158,0.0346,4.615929679
22/04/2020 17:30,11.4477,-0.0962,11.4481042,5.5485,-1.04,5.645126416,5.8992,0.9438,5.974221211,11.1637,-1.04,11.21203807,5.5485,-1.04,5.645126416,5.6152,0,5.6152
22/04/2020 18:00,11.5382,-0.0393,11.53826693,4.339,-0.7775,4.40810926,7.1992,0.7382,7.236948244,11.157,-0.7775,11.18405809,4.339,-0.7775,4.40810926,6.818,0,6.818
22/04/2020 18:30,11.5825,0.0155,11.58251037,3.4465,-0.7545,3.52812025,8.136,0.77,8.172355597,11.2629,-0.7545,11.28814363,3.4465,-0.7545,3.52812025,7.8164,0,7.8164
22/04/2020 19:00,11.5605,-0.0231,11.56052308,3.3295,-0.9275,3.456273499,8.231,0.9044,8.280537444,11.3571,-0.9275,11.39491012,3.3295,-0.9275,3.456273499,8.0276,0,8.0276
22/04/2020 19:30,11.0758,-0.0687,11.07601306,2.766,-0.9875,2.936990339,8.3098,0.9188,8.360440747,11.1296,-0.9875,11.17332325,2.766,-0.9875,2.936990339,8.3636,0,8.3636
22/04/2020 20:00,10.7304,-0.1969,10.73220638,2.509,-1.1905,2.777115635,8.2214,0.9936,8.281223274,10.7478,-1.1905,10.81353296,2.509,-1.1905,2.777115635,8.2388,0,8.2388
22/04/2020 20:30,10.7108,-0.2152,10.71296167,2.066,-1.158,2.368400304,8.6448,0.9428,8.696058813,10.6224,-1.158,10.68533321,2.066,-1.158,2.368400304,8.5564,0,8.5564
22/04/2020 21:00,11.0412,-0.2116,11.04322743,2.526,-1.088,2.750349069,8.5152,0.8764,8.56018154,10.8004,-1.088,10.85506261,2.526,-1.088,2.750349069,8.2744,0,8.2744
22/04/2020 21:30,10.9107,-0.2878,10.9144951,2.3455,-1.003,2.550956536,8.5652,0.7152,8.595007974,10.5785,-1.003,10.62594331,2.3455,-1.003,2.550956536,8.233,0,8.233
22/04/2020 22:00,10.2532,-0.4728,10.26409519,3.079,-0.732,3.16481674,7.1742,0.2592,7.178880851,9.9806,-0.732,10.00740727,3.079,-0.732,3.16481674,6.9016,0,6.9016
22/04/2020 22:30,9.7325,-0.6247,9.752528202,4.2365,-1.2315,4.411861795,5.496,0.6068,5.529396191,9.7747,-1.2315,9.851972003,4.2365,-1.2315,4.411861795,5.5382,0,5.5382
22/04/2020 23:00,8.9261,-0.6752,8.951600765,3.8535,-1.47,4.124362042,5.0726,0.7948,5.13448905,9.0471,-1.47,9.165747019,3.8535,-1.47,4.124362042,5.1936,0,5.1936
22/04/2020 23:30,8.5355,-0.6365,8.559199291,3.8295,-1.7645,4.216459474,4.706,1.128,4.839299536,8.4443,-1.7635,8.626478699,3.8295,-1.7645,4.216459474,4.6148,0.001,4.614800108
23/04/2020 00:00,8.2179,-0.084,8.218329296,4.0035,-1.834,4.40358584,4.2144,1.75,4.563295669,8.1277,-1.7168,8.307039757,4.0035,-1.834,4.40358584,4.1242,0.1172,4.125864937
23/04/2020 00:30,7.4097,-1.207,7.507363258,3.3345,-1.207,3.546228877,4.0752,0,4.0752,7.6151,-0.1386,7.616361203,3.3345,-1.207,3.546228877,4.2806,1.0684,4.411917375
23/04/2020 01:00,6.8703,-0.846,6.922191711,2.1355,-0.846,2.296971103,4.7348,0,4.7348,7.1305,-0.101,7.131215272,2.1355,-0.846,2.296971103,4.995,0.745,5.050252469
23/04/2020 01:30,6.8888,-0.3422,6.897294127,2.251,-0.973,2.452290766,4.6378,0.6308,4.680501841,6.8534,-0.7166,6.890762448,2.251,-0.973,2.452290766,4.6024,0.2564,4.609536497
23/04/2020 02:00,6.6731,0.0006,6.673100027,1.6225,-0.825,1.820200882,5.0506,0.8256,5.117633801,6.6125,-0.825,6.663766296,1.6225,-0.825,1.820200882,4.99,0,4.99
23/04/2020 02:30,6.7631,0.0207,6.763131678,1.6185,-0.7185,1.770814643,5.1446,0.7392,5.19743454,6.5241,-0.7185,6.563545007,1.6185,-0.7185,1.770814643,4.9056,0,4.9056
23/04/2020 03:00,6.7395,-0.0256,6.739548621,2.0345,-1.046,2.287642072,4.705,1.0204,4.814378585,6.3795,-1.046,6.46468377,2.0345,-1.046,2.287642072,4.345,0,4.345
23/04/2020 03:30,6.2379,-0.023,6.237942402,1.8545,-1.418,2.334500857,4.3834,1.395,4.600023974,6.2495,-1.418,6.408351914,1.8545,-1.418,2.334500857,4.395,0,4.395
23/04/2020 04:00,6.0517,-0.1013,6.052547776,1.7615,-1.2035,2.133376315,4.2902,1.1022,4.429521518,6.1631,-1.2035,6.279507454,1.7615,-1.2035,2.133376315,4.4016,0,4.4016
23/04/2020 04:30,5.9754,-0.0426,5.975551851,1.282,-0.971,1.608217958,4.6934,0.9284,4.784342183,6.2798,-0.971,6.354425941,1.282,-0.971,1.608217958,4.9978,0,4.9978
23/04/2020 05:00,6.0555,-0.0479,6.055689445,1.3995,-1.1605,1.818065043,4.656,1.1126,4.787088338,6.2907,-1.1605,6.396848188,1.3995,-1.1605,1.818065043,4.8912,0,4.8912
23/04/2020 05:30,6.3783,0.003,6.378300706,1.8115,-1.197,2.171253382,4.5668,1.2,4.721828273,6.5271,-1.197,6.635950829,1.8115,-1.197,2.171253382,4.7156,0,4.7156
23/04/2020 06:00,6.433,-0.0077,6.433004608,2.016,-1.2595,2.377098284,4.417,1.2518,4.59095766,6.6692,-1.2595,6.787088396,2.016,-1.2595,2.377098284,4.6532,0,4.6532
23/04/2020 06:30,6.9914,0.2614,6.996285008,1.743,-0.763,1.902687047,5.2484,1.0244,5.347438445,7.1306,-0.763,7.171305694,1.743,-0.763,1.902687047,5.3876,0,5.3876
23/04/2020 07:00,7.334,-0.1352,7.335246079,1.812,-0.38,1.851416755,5.522,0.2448,5.527423544,7.6498,-0.1592,7.651456376,1.812,-0.38,1.851416755,5.8378,0.2208,5.841974108
23/04/2020 07:30,7.9751,0.3772,7.984015271,2.0615,-0.481,2.116871099,5.9136,0.8582,5.975547858,8.0241,-0.4254,8.03536844,2.0615,-0.481,2.116871099,5.9626,0.0556,5.962859224
23/04/2020 08:00,8.4936,0.1902,8.495729339,2.651,-0.695,2.740588623,5.8426,0.8852,5.909276927,8.4926,-0.5904,8.513097375,2.651,-0.695,2.740588623,5.8416,0.1046,5.842536412
23/04/2020 08:30,9.5184,0.1462,9.51952273,3.168,-0.281,3.180437863,6.3504,0.4272,6.364752941,9.5492,-0.281,9.553333535,3.168,-0.281,3.180437863,6.3812,0,6.3812
23/04/2020 09:00,10.0914,0.3265,10.09668045,4.029,-0.1055,4.03038103,6.0624,0.432,6.077772434,10.127,-0.1055,10.12754952,4.029,-0.1055,4.03038103,6.098,0,6.098
23/04/2020 09:30,10.769,0.9388,10.80984303,4.694,-0.266,4.701530815,6.075,1.2048,6.193316401,10.8688,-0.2016,10.87066953,4.694,-0.266,4.701530815,6.1748,0.0644,6.17513582
23/04/2020 10:00,10.7898,0.6516,10.80945728,5.192,-0.536,5.219593854,5.5978,1.1876,5.722390986,10.8944,-0.441,10.90332208,5.192,-0.536,5.219593854,5.7024,0.095,5.703191279
23/04/2020 10:30,11.0918,0.3774,11.09821869,5.949,-0.646,5.983971674,5.1428,1.0234,5.243637993,11.1004,-0.2514,11.10324647,5.949,-0.646,5.983971674,5.1514,0.3946,5.166491181
23/04/2020 11:00,10.9633,0.2905,10.96714809,5.6075,-1.2015,5.734776238,5.3558,1.492,5.559735393,10.8453,-0.3337,10.85043261,5.6075,-1.2015,5.734776238,5.2378,0.8678,5.309201981
23/04/2020 11:30,11.1835,0.3474,11.18889445,5.7815,-1.085,5.882428686,5.402,1.4324,5.58868265,10.7773,-0.3016,10.78151927,5.7815,-1.085,5.882428686,4.9958,0.7834,5.056850126
23/04/2020 12:00,11.4117,0.2183,11.41378779,7.2605,-1.2975,7.375524829,4.1512,1.5158,4.419288526,11.1093,-0.4047,11.11666895,7.2605,-1.2975,7.375524829,3.8488,0.8928,3.950993961
23/04/2020 12:30,11.5182,0.1808,11.51961891,7.418,-1.336,7.53734834,4.1002,1.5168,4.371764207,11.1112,-0.45,11.12030869,7.418,-1.336,7.53734834,3.6932,0.886,3.797989236
23/04/2020 13:00,11.627,0.2392,11.62946025,6.608,-1.389,6.752405868,5.019,1.6282,5.276494693,10.9022,-0.4462,10.91132711,6.608,-1.389,6.752405868,4.2942,0.9428,4.396478759
23/04/2020 13:30,11.4384,0.3044,11.44244965,5.519,-1.221,5.652450973,5.9194,1.5254,6.112785087,11.113,-0.3378,11.11813284,5.519,-1.221,5.652450973,5.594,0.8832,5.663292173
23/04/2020 14:00,10.8222,0.1379,10.82307855,5.664,-1.4165,5.838438854,5.1582,1.5544,5.387317199,10.68,-0.4901,10.69123931,5.664,-1.4165,5.838438854,5.016,0.9264,5.100830615
23/04/2020 14:30,10.6588,-0.1589,10.65998436,7.272,-1.6315,7.452769703,3.3868,1.4726,3.693096939,10.6502,-0.7387,10.67578745,7.272,-1.6315,7.452769703,3.3782,0.8928,3.494184752
23/04/2020 15:00,10.2546,-0.1769,10.25612572,6.209,-1.6785,6.431877117,4.0456,1.5016,4.315284686,10.1826,-0.8001,10.21398565,6.209,-1.6785,6.431877117,3.9736,0.8784,4.069531118
23/04/2020 15:30,10.1179,0.0262,10.11793392,5.8045,-1.817,6.082245412,4.3134,1.8432,4.69071485,10.0871,-0.761,10.11576529,5.8045,-1.817,6.082245412,4.2826,1.056,4.410872789
23/04/2020 16:00,10.4217,0.5359,10.43546931,6.1045,-1.9745,6.415884234,4.3172,2.5104,4.994028835,10.3295,-0.8205,10.36203602,6.1045,-1.9745,6.415884234,4.225,1.154,4.379764948
23/04/2020 16:30,10.6766,-0.0762,10.67687192,5.672,-1.496,5.865969656,5.0046,1.4198,5.202100845,10.5526,-0.7462,10.57894991,5.672,-1.496,5.865969656,4.8806,0.7498,4.937859496
23/04/2020 17:00,10.5341,-0.2467,10.53698836,4.1865,-0.9265,4.28779483,6.3476,0.6798,6.38389801,10.4505,-0.5637,10.46569195,4.1865,-0.9265,4.28779483,6.264,0.3628,6.274497577
23/04/2020 17:30,11.0234,-0.1481,11.02439482,3.424,-0.4485,3.453248941,7.5994,0.3004,7.605335004,10.9264,-0.3861,10.93321957,3.424,-0.4485,3.453248941,7.5024,0.0624,7.502659496
23/04/2020 18:00,11.1539,-0.003,11.1539004,2.7635,-0.1,2.765308708,8.3904,0.097,8.390960682,11.1435,-0.0914,11.14387483,2.7635,-0.1,2.765308708,8.38,0.0086,8.380004413
23/04/2020 18:30,11.4698,0.0727,11.4700304,2.462,-0.0425,2.462366798,9.0078,0.1152,9.008536611,11.5706,-0.0425,11.57067805,2.462,-0.0425,2.462366798,9.1086,0,9.1086
23/04/2020 19:00,11.2375,0.0552,11.23763557,1.9255,0.013,1.925543884,9.312,0.0422,9.31209562,11.3825,0.013,11.38250742,1.9255,0.013,1.925543884,9.457,0,9.457
23/04/2020 19:30,11.2638,0.0466,11.2638964,1.466,-0.155,1.474171293,9.7978,0.2016,9.799873846,11.3204,-0.155,11.32146109,1.466,-0.155,1.474171293,9.8544,0,9.8544
23/04/2020 20:00,10.6468,-0.1177,10.64745056,1.426,-0.3625,1.471353883,9.2208,0.2448,9.224048985,10.6094,-0.3375,10.61476682,1.426,-0.3625,1.471353883,9.1834,0.025,9.183434029
23/04/2020 20:30,10.723,-0.2141,10.72513719,1.385,-0.6145,1.515201389,9.338,0.4004,9.346580346,10.6884,-0.5195,10.70101747,1.385,-0.6145,1.515201389,9.3034,0.095,9.303885025
23/04/2020 21:00,10.8631,-0.162,10.86430788,1.1545,-0.403,1.222816115,9.7086,0.241,9.711590753,10.8573,-0.3982,10.86459969,1.1545,-0.403,1.222816115,9.7028,0.0048,9.702801187
23/04/2020 21:30,10.6025,-0.3046,10.60687454,1.3835,-0.56,1.49253886,9.219,0.2554,9.222537078,10.6407,-0.5466,10.65472984,1.3835,-0.56,1.49253886,9.2572,0.0134,9.257209698
23/04/2020 22:00,9.98,-0.411,9.988459391,1.222,-0.629,1.374381679,8.758,0.218,8.760712756,10.0972,-0.627,10.1166485,1.222,-0.629,1.374381679,8.8752,0.002,8.875200225
23/04/2020 22:30,9.5201,-0.5114,9.533825778,1.2045,-0.855,1.477107054,8.3156,0.3436,8.322695736,9.6785,-0.8338,9.714349422,1.2045,-0.855,1.477107054,8.474,0.0212,8.474026519
23/04/2020 23:00,8.9768,-0.1711,8.978430456,1.002,-0.6195,1.17804255,7.9748,0.4484,7.987396171,9.1082,-0.5609,9.125454293,1.002,-0.6195,1.17804255,8.1062,0.0586,8.106411808
23/04/2020 23:30,8.2542,-0.2215,8.257171422,0.984,-0.2215,1.008621956,7.2702,0,7.2702,8.426,-0.2215,8.428910858,0.984,-0.2215,1.008621956,7.442,0,7.442
24/04/2020 00:00,7.7293,0.0646,7.729569952,1.0275,-0.135,1.036330666,6.7018,0.1996,6.704771689,7.8225,-0.1082,7.82324827,1.0275,-0.135,1.036330666,6.795,0.0268,6.79505285
24/04/2020 00:30,7.5336,0.2903,7.53919114,1.305,-0.7705,1.515485153,6.2286,1.0608,6.318287315,7.592,-0.7705,7.630998247,1.305,-0.7705,1.515485153,6.287,0,6.287
24/04/2020 01:00,7.022,0.2401,7.026103615,1.283,-0.8475,1.537642758,5.739,1.0876,5.841146699,7.1084,-0.8475,7.158743382,1.283,-0.8475,1.537642758,5.8254,0,5.8254
24/04/2020 01:30,6.5519,-0.3608,6.561826746,1.2565,-0.381,1.312994002,5.2954,0.0202,5.295438528,6.5933,-0.381,6.604299046,1.2565,-0.381,1.312994002,5.3368,0,5.3368
24/04/2020 02:00,6.5017,-0.3655,6.511965382,1.2485,-0.3655,1.30090065,5.2532,0,5.2532,6.4219,-0.3655,6.432292737,1.2485,-0.3655,1.30090065,5.1734,0,5.1734
24/04/2020 02:30,6.3593,-0.4467,6.374969598,1.1725,-0.4505,1.256067872,5.1868,0.0038,5.186801392,6.0579,-0.4505,6.07462778,1.1725,-0.4505,1.256067872,4.8854,0,4.8854
24/04/2020 03:00,6.2561,-0.4401,6.271560828,1.1095,-0.4775,1.207889275,5.1466,0.0374,5.14673589,6.2159,-0.4775,6.234213588,1.1095,-0.4775,1.207889275,5.1064,0,5.1064
24/04/2020 03:30,6.1145,-0.4315,6.129706559,1.3395,-0.7695,1.544794647,4.775,0.338,4.786947775,6.0713,-0.7695,6.119870419,1.3395,-0.7695,1.544794647,4.7318,0,4.7318
24/04/2020 04:00,6.1157,-0.4909,6.135370347,1.1735,-0.6695,1.351048667,4.9422,0.1786,4.945426048,6.0321,-0.6695,6.069140026,1.1735,-0.6695,1.351048667,4.8586,0,4.8586
24/04/2020 04:30,6.0966,-0.5601,6.122274379,1.044,-0.6465,1.227965085,5.0526,0.0864,5.053338671,6.0678,-0.6465,6.102143811,1.044,-0.6465,1.227965085,5.0238,0,5.0238
24/04/2020 05:00,6.0365,-0.6733,6.073933251,1.0215,-0.6935,1.234667769,5.015,0.0202,5.015040682,5.9789,-0.6935,6.018985584,1.0215,-0.6935,1.234667769,4.9574,0,4.9574
24/04/2020 05:30,6.2217,-0.497,6.241519037,0.9935,-0.497,1.110878594,5.2282,0,5.2282,6.1555,-0.497,6.175531495,0.9935,-0.497,1.110878594,5.162,0,5.162
24/04/2020 06:00,6.4275,-0.5917,6.454677772,1.0285,-0.6185,1.200147699,5.399,0.0268,5.399066516,6.3317,-0.6185,6.361836774,1.0285,-0.6185,1.200147699,5.3032,0,5.3032
24/04/2020 06:30,6.9919,-0.4677,7.007525162,1.1185,-0.6885,1.313420915,5.8734,0.2208,5.877548826,6.8891,-0.6885,6.92341903,1.1185,-0.6885,1.313420915,5.7706,0,5.7706
24/04/2020 07:00,7.7033,-0.3336,7.710520076,1.5305,-0.805,1.729293281,6.1728,0.4714,6.190773603,7.5785,-0.8022,7.620839002,1.5305,-0.805,1.729293281,6.048,0.0028,6.048000648
24/04/2020 07:30,8.141,-0.2421,8.144599033,1.755,-0.7145,1.894870774,6.386,0.4724,6.403448896,8.1054,-0.7077,8.13623675,1.755,-0.7145,1.894870774,6.3504,0.0068,6.350403641
24/04/2020 08:00,8.7533,-0.0469,8.753425644,2.1955,-0.2475,2.209406368,6.5578,0.2006,6.560867412,8.6957,-0.2475,8.699221502,2.1955,-0.2475,2.209406368,6.5002,0,6.5002
24/04/2020 08:30,9.7018,0.7854,9.73353874,2.952,0.073,2.95290247,6.7498,0.7124,6.787290608,9.624,0.1104,9.624633196,2.952,0.073,2.95290247,6.672,0.0374,6.672104822
24/04/2020 09:00,10.1713,1.1908,10.24076893,3.0855,-0.088,3.086754647,7.0858,1.2788,7.200270209,10.0503,-0.088,10.05068525,3.0855,-0.088,3.086754647,6.9648,0,6.9648
24/04/2020 09:30,10.7892,1.2217,10.85814844,4.241,-0.0695,4.241569432,6.5482,1.2912,6.674288028,10.745,-0.0695,10.74522476,4.241,-0.0695,4.241569432,6.504,0,6.504
24/04/2020 10:00,10.938,1.1958,11.00317144,5.033,-0.324,5.043417988,5.905,1.5198,6.097443484,10.9448,-0.324,10.94959465,5.033,-0.324,5.043417988,5.9118,0,5.9118
24/04/2020 10:30,11.0872,1.264,11.15901877,5.571,-0.222,5.575421509,5.5162,1.486,5.71285029,11.0948,-0.2152,11.09688686,5.571,-0.222,5.575421509,5.5238,0.0068,5.523804186
24/04/2020 11:00,11.3183,1.3772,11.40178033,5.9355,-0.182,5.938289674,5.3828,1.5592,5.604073561,11.2693,-0.1744,11.2706494,5.9355,-0.182,5.938289674,5.3338,0.0076,5.333805415
24/04/2020 11:30,11.2006,1.2586,11.27109198,6.126,-0.673,6.162856886,5.0746,1.9316,5.429792235,11.1592,-0.4714,11.16915228,6.126,-0.673,6.162856886,5.0332,0.2016,5.037235829
24/04/2020 12:00,11.246,1.1135,11.30099103,6.278,-0.9735,6.353029691,4.968,2.087,5.388561311,11.1318,-0.5971,11.14780246,6.278,-0.9735,6.353029691,4.8538,0.3764,4.868372562
24/04/2020 12:30,11.3285,1.069,11.37882565,6.0225,-0.971,6.100274359,5.306,2.04,5.684649154,11.1777,-0.66,11.19716827,6.0225,-0.971,6.100274359,5.1552,0.311,5.164572397
24/04/2020 13:00,10.778,1.2152,10.84628946,4.297,-0.848,4.379875911,6.481,2.0632,6.801481841,10.657,-0.8048,10.68734542,4.297,-0.848,4.379875911,6.36,0.0432,6.360146715
24/04/2020 13:30,10.4585,1.1789,10.52473408,3.7405,-1.0425,3.88305891,6.718,2.2214,7.075743209,10.4269,-1.0415,10.47878647,3.7405,-1.0425,3.88305891,6.6864,0.001,6.686400075
24/04/2020 14:00,10.0112,1.0854,10.06986686,3.511,-1.113,3.683190193,6.5002,2.1984,6.861892057,10.0266,-1.113,10.088185,3.511,-1.113,3.683190193,6.5156,0,6.5156
24/04/2020 14:30,9.6787,1.0169,9.73197407,2.7695,-1.0165,2.950152962,6.9092,2.0334,7.202205232,9.7027,-1.0165,9.755801327,2.7695,-1.0165,2.950152962,6.9332,0,6.9332
24/04/2020 15:00,9.6388,0.9355,9.684091371,2.194,-1.0115,2.415940448,7.4448,1.947,7.695183951,9.66,-1.0115,9.712812788,2.194,-1.0115,2.415940448,7.466,0,7.466
24/04/2020 15:30,9.2936,0.8216,9.329846061,1.936,-1.203,2.279321171,7.3576,2.0246,7.63107351,9.3626,-1.1482,9.432743079,1.936,-1.203,2.279321171,7.4266,0.0548,7.426802179
24/04/2020 16:00,9.6077,0.6697,9.631012272,1.8585,-0.9125,2.070429545,7.7492,1.5822,7.909074376,9.6663,-0.7129,9.69255292,1.8585,-0.9125,2.070429545,7.8078,0.1996,7.810350888
24/04/2020 16:30,10.0896,0.6506,10.11055431,1.773,-0.249,1.790399397,8.3166,0.8996,8.365113013,10.172,-0.2432,10.17490689,1.773,-0.249,1.790399397,8.399,0.0058,8.399002003
24/04/2020 17:00,10.6484,0.8064,10.67889056,1.562,0.072,1.56365853,9.0864,0.7344,9.116030294,10.731,0.072,10.73124154,1.562,0.072,1.56365853,9.169,0,9.169
24/04/2020 17:30,10.9982,0.7586,11.02433115,1.402,0.076,1.404058403,9.5962,0.6826,9.62044683,11.049,0.076,11.04926138,1.402,0.076,1.404058403,9.647,0,9.647
24/04/2020 18:00,11.3737,0.8146,11.40283407,1.8465,0.059,1.847442354,9.5272,0.7556,9.55711626,11.4649,0.059,11.46505181,1.8465,0.059,1.847442354,9.6184,0,9.6184
24/04/2020 18:30,11.4015,0.6534,11.42020726,1.7045,-0.656,1.826377904,9.697,1.3094,9.785005741,11.5033,-0.5216,11.51511952,1.7045,-0.656,1.826377904,9.7988,0.1344,9.79972167
24/04/2020 19:00,11.2164,0.5739,11.23107253,1.479,-0.7145,1.642544139,9.7374,1.2884,9.822267219,11.271,-0.6291,11.28854321,1.479,-0.7145,1.642544139,9.792,0.0854,9.792372397
24/04/2020 19:30,11.0991,0.5888,11.11470676,1.4625,-0.787,1.660805603,9.6366,1.3758,9.73431483,11.1547,-0.6142,11.17159674,1.4625,-0.787,1.660805603,9.6922,0.1728,9.693740283
24/04/2020 20:00,10.9116,0.6081,10.92853147,1.206,-0.4835,1.299310683,9.7056,1.0916,9.76679384,10.952,-0.3961,10.95916052,1.206,-0.4835,1.299310683,9.746,0.0874,9.746391884
24/04/2020 20:30,10.8079,0.6253,10.82597351,0.9545,0.1385,0.964495982,9.8534,0.4868,9.86541767,10.8781,0.1385,10.87898166,0.9545,0.1385,0.964495982,9.9236,0,9.9236
24/04/2020 21:00,10.7323,0.6095,10.74959318,0.8865,0.0835,0.890423776,9.8458,0.526,9.859840447,10.8111,0.0835,10.81142245,0.8865,0.0835,0.890423776,9.9246,0,9.9246
24/04/2020 21:30,10.6108,0.5981,10.62764321,0.883,0.0855,0.887129782,9.7278,0.5126,9.741296197,10.6962,0.0855,10.69654172,0.883,0.0855,0.887129782,9.8132,0,9.8132
24/04/2020 22:00,10.1217,0.4791,10.1330325,0.8855,0.0855,0.889618177,9.2362,0.3936,9.244582814,10.2101,0.0855,10.21045798,0.8855,0.0855,0.889618177,9.3246,0,9.3246
24/04/2020 22:30,9.5462,0.3693,9.553340616,0.884,-0.0675,0.886573319,8.6622,0.4368,8.673206044,9.6354,-0.0675,9.63563643,0.884,-0.0675,0.886573319,8.7514,0,8.7514
24/04/2020 23:00,8.9236,0.2529,8.927182947,0.896,-0.4095,0.985142756,8.0276,0.6624,8.054882713,9.012,-0.4095,9.021298923,0.896,-0.4095,0.985142756,8.116,0,8.116
24/04/2020 23:30,8.2202,-0.1703,8.221963885,0.952,-0.4545,1.054928552,7.2682,0.2842,7.273754249,8.3162,-0.4305,8.327335269,0.952,-0.4545,1.054928552,7.3642,0.024,7.364239108
25/04/2020 00:00,7.6455,-0.5559,7.665682948,1.0675,-0.6855,1.268647508,6.578,0.1296,6.579276568,7.7251,-0.6855,7.755454871,1.0675,-0.6855,1.268647508,6.6576,0,6.6576
25/04/2020 00:30,7.1805,-0.4681,7.195741648,1.1055,-0.5325,1.227064179,6.075,0.0644,6.075341337,7.2631,-0.5325,7.282594171,1.1055,-0.5325,1.227064179,6.1576,0,6.1576
25/04/2020 01:00,6.9476,-0.108,6.948439376,1.225,-0.47,1.312068977,5.7226,0.362,5.734038259,6.9976,-0.4412,7.011495076,1.225,-0.47,1.312068977,5.7726,0.0288,5.772671842
25/04/2020 01:30,6.9484,0.201,6.951306608,1.651,-0.928,1.893933737,5.2974,1.129,5.416372195,6.8254,-0.928,6.888197817,1.651,-0.928,1.893933737,5.1744,0,5.1744
25/04/2020 02:00,6.9663,0.1591,6.968116568,1.7515,-1.6275,2.390922102,5.2148,1.7866,5.512356901,6.6677,-1.5325,6.841548037,1.7515,-1.6275,2.390922102,4.9162,0.095,4.917117798
25/04/2020 02:30,6.5834,-0.4568,6.599228879,1.432,-1.078,1.792402857,5.1514,0.6212,5.18871963,6.1476,-1.0146,6.230762306,1.432,-1.078,1.792402857,4.7156,0.0634,4.716026179
25/04/2020 03:00,6.3057,-0.414,6.319275947,1.1505,-0.536,1.269230574,5.1552,0.122,5.156643389,6.0177,-0.536,6.041523756,1.1505,-0.536,1.269230574,4.8672,0,4.8672
25/04/2020 03:30,6.3292,0.12,6.330337482,1.124,0.12,1.130387544,5.2052,0,5.2052,6.044,0.12,6.045191147,1.124,0.12,1.130387544,4.92,0,4.92
25/04/2020 04:00,6.2796,0.1245,6.280834054,1.131,0.1245,1.13783182,5.1486,0,5.1486,5.9772,0.1245,5.978496474,1.131,0.1245,1.13783182,4.8462,0,4.8462
25/04/2020 04:30,6.3162,-0.4442,6.331800382,1.377,-0.667,1.530038562,4.9392,0.2228,4.944222535,5.8162,-0.667,5.85432075,1.377,-0.667,1.530038562,4.4392,0,4.4392
25/04/2020 05:00,6.2893,-0.5351,6.312022378,1.4345,-0.6955,1.594211561,4.8548,0.1604,4.857449042,5.7181,-0.6955,5.760241997,1.4345,-0.6955,1.594211561,4.2836,0,4.2836
25/04/2020 05:30,6.4045,-0.0372,6.404608036,1.2885,-0.043,1.289217301,5.116,0.0058,5.116003288,5.7603,-0.043,5.760460493,1.2885,-0.043,1.289217301,4.4718,0,4.4718
25/04/2020 06:00,6.5453,-0.2799,6.55128202,1.4985,-0.3125,1.530737894,5.0468,0.0326,5.046905289,5.7849,-0.3125,5.793334468,1.4985,-0.3125,1.530737894,4.2864,0,4.2864
25/04/2020 06:30,6.6703,-0.4531,6.685671372,1.6235,-0.4675,1.689469887,5.0468,0.0144,5.046820544,5.9243,-0.4675,5.942717118,1.6235,-0.4675,1.689469887,4.3008,0,4.3008
25/04/2020 07:00,6.7491,-0.4629,6.764955818,1.6995,-0.6645,1.824790536,5.0496,0.2016,5.053622732,6.1711,-0.6645,6.206773353,1.6995,-0.6645,1.824790536,4.4716,0,4.4716
25/04/2020 07:30,7.1936,-0.4909,7.210330351,1.999,-0.9815,2.226958296,5.1946,0.4906,5.217715738,6.655,-0.9815,6.726987978,1.999,-0.9815,2.226958296,4.656,0,4.656
25/04/2020 08:00,7.7024,-0.6269,7.727869653,2.408,-0.8295,2.546867537,5.2944,0.2026,5.298275014,7.3608,-0.8295,7.407391369,2.408,-0.8295,2.546867537,4.9528,0,4.9528
25/04/2020 08:30,8.3177,-0.6163,8.340501123,3.0915,-0.8015,3.193708581,5.2262,0.1852,5.229480422,7.9847,-0.8015,8.02482625,3.0915,-0.8015,3.193708581,4.8932,0,4.8932
25/04/2020 09:00,8.9194,-0.4875,8.9327125,3.794,-0.8225,3.882131148,5.1254,0.335,5.136336258,8.691,-0.8197,8.729569811,3.794,-0.8225,3.882131148,4.897,0.0028,4.8970008
25/04/2020 09:30,9.3967,-0.3911,9.404835464,4.5495,-0.7435,4.609852763,4.8472,0.3524,4.859993169,9.2727,-0.7359,9.301855412,4.5495,-0.7435,4.609852763,4.7232,0.0076,4.723206114
25/04/2020 10:00,9.7455,-0.3631,9.752261884,5.2305,-0.8825,5.304426124,4.515,0.5194,4.544777372,9.7579,-0.8259,9.792789348,5.2305,-0.8825,5.304426124,4.5274,0.0566,4.527753783
25/04/2020 10:30,10.1765,-0.253,10.17964446,5.9275,-1.115,6.031457639,4.249,0.862,4.335555904,10.2379,-0.8568,10.27368983,5.9275,-1.115,6.031457639,4.3104,0.2582,4.318126376
25/04/2020 11:00,10.2749,-0.3012,10.27931376,6.5375,-1.196,6.64600047,3.7374,0.8948,3.843023003,10.2759,-0.9022,10.31542949,6.5375,-1.196,6.64600047,3.7384,0.2938,3.749927066
25/04/2020 11:30,10.5351,-0.2219,10.53743667,7.1665,-1.0965,7.24989893,3.3686,0.8746,3.480286069,10.4085,-0.8257,10.44119977,7.1665,-1.0965,7.24989893,3.242,0.2708,3.253290125
25/04/2020 12:00,10.6865,-0.1747,10.68792788,7.7345,-1.1155,7.814526889,2.952,0.9408,3.098291245,10.6011,-0.7641,10.62860151,7.7345,-1.1155,7.814526889,2.8666,0.3514,2.888057742
25/04/2020 12:30,10.6781,-0.2516,10.68106372,7.8325,-1.227,7.928025306,2.8456,0.9754,3.008129738,10.5157,-0.8286,10.54829486,7.8325,-1.227,7.928025306,2.6832,0.3984,2.712615859
25/04/2020 13:00,10.7733,-0.2219,10.77558502,7.9375,-1.1685,8.023047956,2.8358,0.9466,2.989617568,10.5421,-0.8191,10.57387333,7.9375,-1.1685,8.023047956,2.6046,0.3494,2.627931034
25/04/2020 13:30,10.4211,-0.2674,10.42453011,7.1235,-1.259,7.233901662,3.2976,0.9916,3.443462838,10.1831,-0.8702,10.22021397,7.1235,-1.259,7.233901662,3.0596,0.3888,3.084204533
25/04/2020 14:00,10.3322,-0.4512,10.3420471,7.502,-1.535,7.65742966,2.8302,1.0838,3.030619488,10.0988,-1.0368,10.15188237,7.502,-1.535,7.65742966,2.5968,0.4982,2.644158369
25/04/2020 14:30,10.1031,-0.5225,10.11660199,7.7905,-1.3385,7.90464879,2.3126,0.816,2.45234067,9.8757,-1.0889,9.935549995,7.7905,-1.3385,7.90464879,2.0852,0.2496,2.100085522
25/04/2020 15:00,9.7678,-0.5653,9.784144364,7.287,-1.4025,7.420739535,2.4808,0.8372,2.618257527,9.5468,-1.1519,9.616042005,7.287,-1.4025,7.420739535,2.2598,0.2506,2.273652656
25/04/2020 15:30,9.6394,-0.6191,9.659260695,7.058,-1.3525,7.186419154,2.5814,0.7334,2.68356135,9.437,-1.1461,9.506340737,7.058,-1.3525,7.186419154,2.379,0.2064,2.387936758
25/04/2020 16:00,9.4541,-0.5933,9.472698227,6.4655,-1.0195,6.545385436,2.9886,0.4262,3.018836928,9.2505,-1.0195,9.306510114,6.4655,-1.0195,6.545385436,2.785,0,2.785
25/04/2020 16:30,9.742,-0.4551,9.752624263,5.735,-0.8075,5.791569843,4.007,0.3524,4.022466253,9.6336,-0.8075,9.667383576,5.735,-0.8075,5.791569843,3.8986,0,3.8986
25/04/2020 17:00,10.0596,-0.3264,10.0648939,5.249,-0.96,5.33606606,4.8106,0.6336,4.852146053,9.9656,-0.8496,10.00175002,5.249,-0.96,5.33606606,4.7166,0.1104,4.717891872
25/04/2020 17:30,10.2715,-0.37,10.27816191,4.5815,-0.946,4.678146882,5.69,0.576,5.719079996,10.2273,-0.9278,10.26929784,4.5815,-0.946,4.678146882,5.6458,0.0182,5.645829335
25/04/2020 18:00,10.4685,-0.252,10.47153266,3.8675,-0.589,3.912093717,6.601,0.337,6.609596811,10.4589,-0.588,10.47541566,3.8675,-0.589,3.912093717,6.5914,0.001,6.591400076
25/04/2020 18:30,10.558,0.4179,10.56626729,2.614,-0.3885,2.64271229,7.944,0.8064,7.984824166,10.5042,-0.3491,10.50999945,2.614,-0.3885,2.64271229,7.8902,0.0394,7.890298372
25/04/2020 19:00,10.6924,0.7155,10.71631271,2.036,-0.2215,2.048013245,8.6564,0.937,8.706964452,10.604,-0.2215,10.60631313,2.036,-0.2215,2.048013245,8.568,0,8.568
25/04/2020 19:30,10.6564,0.645,10.67590211,1.547,-0.461,1.614227369,9.1094,1.106,9.176295786,10.5288,-0.461,10.53888753,1.547,-0.461,1.614227369,8.9818,0,8.9818
25/04/2020 20:00,10.3678,0.683,10.39027265,1.099,-0.28,1.13410802,9.2688,0.963,9.318692099,10.3428,-0.28,10.34658938,1.099,-0.28,1.13410802,9.2438,0,9.2438
25/04/2020 20:30,10.2389,0.6952,10.26247418,0.9585,0.148,0.969858881,9.2804,0.5472,9.296518273,10.2561,0.148,10.2571678,0.9585,0.148,0.969858881,9.2976,0,9.2976
25/04/2020 21:00,10.3323,0.6424,10.35225101,0.8965,0.076,0.89971565,9.4358,0.5664,9.452784278,10.3075,0.076,10.30778018,0.8965,0.076,0.89971565,9.411,0,9.411
25/04/2020 21:30,10.2487,0.6184,10.26733998,0.8905,0.076,0.893737238,9.3582,0.5424,9.373905536,10.2209,0.076,10.22118255,0.8905,0.076,0.893737238,9.3304,0,9.3304
25/04/2020 22:00,9.5429,0.2659,9.546603753,0.8855,0.0815,0.889242655,8.6574,0.1844,8.659363609,9.6273,0.1227,9.628081874,0.8855,0.0815,0.889242655,8.7418,0.0412,8.741897087
25/04/2020 22:30,8.9339,0.0935,8.934389261,0.8795,0.0935,0.884456048,8.0544,0,8.0544,8.9867,0.0935,8.987186386,0.8795,0.0935,0.884456048,8.1072,0,8.1072
25/04/2020 23:00,8.3728,0.085,8.373231446,0.88,0.085,0.884095583,7.4928,0,7.4928,8.4132,0.085,8.413629374,0.88,0.085,0.884095583,7.5332,0,7.5332
25/04/2020 23:30,8.0022,0.1148,8.003023421,0.881,0.088,0.885384097,7.1212,0.0268,7.12125043,8.083,0.088,8.083479016,0.881,0.088,0.885384097,7.202,0,7.202
26/04/2020 00:00,7.2654,0.1242,7.266461505,0.889,0.104,0.895062568,6.3764,0.0202,6.376431996,7.3556,0.104,7.356335185,0.889,0.104,0.895062568,6.4666,0,6.4666
26/04/2020 00:30,6.9213,0.105,6.922096409,0.8945,0.105,0.900641577,6.0268,0,6.0268,7.0165,0.105,7.017285604,0.8945,0.105,0.900641577,6.122,0,6.122
26/04/2020 01:00,6.6523,0.1115,6.653234367,0.8855,0.1115,0.892492297,5.7668,0,5.7668,6.7493,0.1115,6.75022094,0.8855,0.1115,0.892492297,5.8638,0,5.8638
26/04/2020 01:30,6.4717,0.114,6.472703986,0.8825,0.114,0.889832709,5.5892,0,5.5892,6.5667,0.114,6.567689464,0.8825,0.114,0.889832709,5.6842,0,5.6842
26/04/2020 02:00,6.3244,0.12,6.325538345,0.884,0.12,0.892107617,5.4404,0,5.4404,6.4156,0.12,6.416722166,0.884,0.12,0.892107617,5.5316,0,5.5316
26/04/2020 02:30,6.2168,0.1673,6.219050694,0.884,0.1125,0.89112976,5.3328,0.0548,5.333081556,6.2908,0.1125,6.291805853,0.884,0.1125,0.89112976,5.4068,0,5.4068
26/04/2020 03:00,6.2716,0.108,6.272529837,0.886,0.108,0.892558121,5.3856,0,5.3856,6.3638,0.108,6.364716368,0.886,0.108,0.892558121,5.4778,0,5.4778
26/04/2020 03:30,6.0543,0.117,6.055430413,0.8875,0.117,0.895178893,5.1668,0,5.1668,6.1493,0.117,6.150412953,0.8875,0.117,0.895178893,5.2618,0,5.2618
26/04/2020 04:00,6.0212,0.118,6.022356137,0.889,0.118,0.896797078,5.1322,0,5.1322,6.1144,0.118,6.115538518,0.889,0.118,0.896797078,5.2254,0,5.2254
26/04/2020 04:30,5.9431,0.1115,5.944145848,0.8935,0.1115,0.900430175,5.0496,0,5.0496,6.0335,0.1115,6.034530181,0.8935,0.1115,0.900430175,5.14,0,5.14
26/04/2020 05:00,5.9459,0.1075,5.946871704,0.8915,0.1075,0.897957961,5.0544,0,5.0544,6.0371,0.1075,6.038057027,0.8915,0.1075,0.897957961,5.1456,0,5.1456
26/04/2020 05:30,5.9876,0.1195,5.988792367,0.889,0.1195,0.89699568,5.0986,0,5.0986,6.0798,0.1195,6.080974288,0.889,0.1195,0.89699568,5.1908,0,5.1908
26/04/2020 06:00,5.9921,0.112,5.99314662,0.8905,0.112,0.897515599,5.1016,0,5.1016,6.0823,0.112,6.083331101,0.8905,0.112,0.897515599,5.1918,0,5.1918
26/04/2020 06:30,6.2683,0.1145,6.269345671,0.9335,0.1145,0.94049588,5.3348,0,5.3348,6.3623,0.1145,6.363330224,0.9335,0.1145,0.94049588,5.4288,0,5.4288
26/04/2020 07:00,6.6038,0.114,6.604783906,1.125,0.114,1.130761248,5.4788,0,5.4788,6.6978,0.114,6.698770099,1.125,0.114,1.130761248,5.5728,0,5.5728
26/04/2020 07:30,7.003,0.1245,7.004106599,1.459,0.1245,1.464302308,5.544,0,5.544,7.1,0.1245,7.101091483,1.459,0.1245,1.464302308,5.641,0,5.641
26/04/2020 08:00,7.697,0.1085,7.697764692,2.105,0.1085,2.107794404,5.592,0,5.592,7.7864,0.1085,7.787155913,2.105,0.1085,2.107794404,5.6814,0,5.6814
26/04/2020 08:30,8.3243,0.1526,8.325698604,2.3885,0.095,2.390388514,5.9358,0.0576,5.936079464,8.4211,0.095,8.421635839,2.3885,0.095,2.390388514,6.0326,0,6.0326
26/04/2020 09:00,9.1205,0.3174,9.126021204,3.4295,0.064,3.43009712,5.691,0.2534,5.696638707,9.2175,0.064,9.217722183,3.4295,0.064,3.43009712,5.788,0,5.788
26/04/2020 09:30,9.884,0.465,9.894932087,4.172,0.011,4.172014501,5.712,0.454,5.730013962,9.9724,0.011,9.972406067,4.172,0.011,4.172014501,5.8004,0,5.8004
26/04/2020 10:00,10.5325,0.5609,10.54742457,4.8215,-0.0305,4.821596468,5.711,0.5914,5.741539424,10.6229,-0.0305,10.62294379,4.8215,-0.0305,4.821596468,5.8014,0,5.8014
26/04/2020 10:30,10.9731,0.6148,10.99030949,5.4165,-0.087,5.417198653,5.5566,0.7018,5.600743415,11.0603,-0.087,11.06064216,5.4165,-0.087,5.417198653,5.6438,0,5.6438
26/04/2020 11:00,11.2416,0.5968,11.25743047,5.951,-0.128,5.952376416,5.2906,0.7248,5.340017172,11.328,-0.128,11.32872314,5.951,-0.128,5.952376416,5.377,0,5.377
26/04/2020 11:30,11.3035,0.5801,11.31837569,6.2385,-0.2455,6.243328639,5.065,0.8256,5.131845707,11.3823,-0.2455,11.38494723,6.2385,-0.2455,6.243328639,5.1438,0,5.1438
26/04/2020 12:00,11.4371,0.756,11.46205882,5.2095,-0.446,5.228556804,6.2276,1.202,6.342539378,11.4495,-0.446,11.45818337,5.2095,-0.446,5.228556804,6.24,0,6.24
