Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/04/2020 12:30,11.7006,0.8219,11.72943136,4.752,-0.3675,4.76618928,6.9486,1.1894,7.049660582,11.6736,-0.3675,11.67938325,4.752,-0.3675,4.76618928,6.9216,0,6.9216
26/04/2020 13:00,11.8651,0.9024,11.89936653,5.0865,-0.58,5.119461129,6.7786,1.4824,6.938798723,11.7749,-0.58,11.78917597,5.0865,-0.58,5.119461129,6.6884,0,6.6884
26/04/2020 13:30,11.5412,0.8209,11.57035757,5.185,-0.6105,5.220817489,6.3562,1.4314,6.515380603,11.3262,-0.6105,11.34264152,5.185,-0.6105,5.220817489,6.1412,0,6.1412
26/04/2020 14:00,11.4784,0.6419,11.49633429,6.805,-0.9335,6.868729668,4.6734,1.5754,4.931790012,11.0818,-0.9335,11.12104822,6.805,-0.9335,6.868729668,4.2768,0,4.2768
26/04/2020 14:30,11.3349,0.6295,11.35236664,6.8295,-0.9555,6.896017003,4.5054,1.585,4.776070996,10.8683,-0.9555,10.91022113,6.8295,-0.9555,6.896017003,4.0388,0,4.0388
26/04/2020 15:00,11.0501,0.5684,11.06470915,6.6235,-1.106,6.715205749,4.4266,1.6744,4.732695101,10.5115,-1.106,10.56952545,6.6235,-1.106,6.715205749,3.888,0,3.888
26/04/2020 15:30,10.6972,0.5148,10.70958014,5.852,-1.05,5.94545238,4.8452,1.5648,5.091616843,10.2728,-1.05,10.3263217,5.852,-1.05,5.94545238,4.4208,0,4.4208
26/04/2020 16:00,10.6043,0.5048,10.61630828,5.3905,-1.111,5.50379971,5.2138,1.6158,5.458435681,10.4633,-1.111,10.52211803,5.3905,-1.111,5.50379971,5.0728,0,5.0728
26/04/2020 16:30,10.5116,0.5161,10.52426215,5.05,-0.8625,5.123124657,5.4616,1.3786,5.632904448,10.4154,-0.8625,10.45105083,5.05,-0.8625,5.123124657,5.3654,0,5.3654
26/04/2020 17:00,10.9534,0.5049,10.96503058,5.732,-0.8815,5.799384989,5.2214,1.3864,5.402325695,10.6262,-0.8815,10.66269988,5.732,-0.8815,5.799384989,4.8942,0,4.8942
26/04/2020 17:30,10.7475,-0.0584,10.74765867,4.5535,-0.502,4.581087889,6.194,0.4436,6.209864488,10.5189,-0.4608,10.52898826,4.5535,-0.502,4.581087889,5.9654,0.0412,5.965542272
26/04/2020 18:00,10.4065,-0.1539,10.40763794,2.8215,-0.3335,2.841141408,7.585,0.1796,7.587126015,10.3173,-0.3335,10.32268868,2.8215,-0.3335,2.841141408,7.4958,0,7.4958
26/04/2020 18:30,10.6283,-0.0766,10.62857603,2.0065,-0.354,2.037488221,8.6218,0.2774,8.626261415,10.6177,-0.354,10.62359964,2.0065,-0.354,2.037488221,8.6112,0,8.6112
26/04/2020 19:00,10.5081,-0.1612,10.50933638,2.1215,-0.479,2.174903044,8.3866,0.3178,8.392619162,10.5369,-0.479,10.54778188,2.1215,-0.479,2.174903044,8.4154,0,8.4154
26/04/2020 19:30,10.2641,-0.2137,10.26632439,2.0675,-0.8915,2.251516933,8.1966,0.6778,8.224576852,10.3053,-0.8915,10.34378946,2.0675,-0.8915,2.251516933,8.2378,0,8.2378
26/04/2020 20:00,10.0179,-0.2995,10.022376,1.5795,-1.1625,1.961179874,8.4384,0.863,8.48241496,10.0113,-1.1625,10.07856805,1.5795,-1.1625,1.961179874,8.4318,0,8.4318
26/04/2020 20:30,9.873,-0.3651,9.879748327,1.23,-0.9315,1.542916799,8.643,0.5664,8.661539006,9.8402,-0.9315,9.884190826,1.23,-0.9315,1.542916799,8.6102,0,8.6102
26/04/2020 21:00,10.1114,0.024,10.11142848,0.954,-0.05,0.955309374,9.1574,0.074,9.157698988,10.102,-0.05,10.10212374,0.954,-0.05,0.955309374,9.148,0,9.148
26/04/2020 21:30,10.0572,-0.4039,10.0653071,1.803,-0.9435,2.034945024,8.2542,0.5396,8.271818772,9.9986,-0.9435,10.04301719,1.803,-0.9435,2.034945024,8.1956,0,8.1956
26/04/2020 22:00,9.5506,-0.5446,9.566114651,2.17,-1.257,2.507777701,7.3806,0.7124,7.414901896,9.514,-1.257,9.596678853,2.17,-1.257,2.507777701,7.344,0,7.344
26/04/2020 22:30,9.2481,-0.5987,9.267458945,2.6115,-1.4435,2.983894184,6.6366,0.8448,6.690152958,9.3037,-1.3255,9.397647788,2.6115,-1.4435,2.983894184,6.6922,0.118,6.693240235
26/04/2020 23:00,8.6696,-0.4345,8.680481231,3.045,-2.1395,3.721489655,5.6246,1.705,5.8773421,8.731,-1.4127,8.844550994,3.045,-2.1395,3.721489655,5.686,0.7268,5.732262576
26/04/2020 23:30,7.7672,-0.7317,7.801588347,1.916,-1.1455,2.232314102,5.8512,0.4138,5.865813829,7.8296,-1.1225,7.909655012,1.916,-1.1455,2.232314102,5.9136,0.023,5.913644727
27/04/2020 00:00,7.2819,-0.2815,7.287339011,1.4835,-0.2815,1.509971688,5.7984,0,5.7984,7.3299,-0.2815,7.33530342,1.4835,-0.2815,1.509971688,5.8464,0,5.8464
27/04/2020 00:30,6.8454,-0.465,6.861175275,1.576,-0.465,1.643167977,5.2694,0,5.2694,6.9012,-0.465,6.916848013,1.576,-0.465,1.643167977,5.3252,0,5.3252
27/04/2020 01:00,6.538,-0.3755,6.548774256,1.832,-0.3755,1.870086696,4.706,0,4.706,6.6196,-0.3755,6.630241655,1.832,-0.3755,1.870086696,4.7876,0,4.7876
27/04/2020 01:30,6.484,-0.4455,6.499286595,2.114,-0.4455,2.160431959,4.37,0,4.37,6.5818,-0.4455,6.596859972,2.114,-0.4455,2.160431959,4.4678,0,4.4678
27/04/2020 02:00,6.5014,-0.438,6.51613735,2.023,-0.438,2.069872701,4.4784,0,4.4784,6.5802,-0.438,6.594761257,2.023,-0.438,2.069872701,4.5572,0,4.5572
27/04/2020 02:30,6.2782,-0.542,6.301552129,2.082,-0.542,2.151392107,4.1962,0,4.1962,6.3924,-0.542,6.415336449,2.082,-0.542,2.151392107,4.3104,0,4.3104
27/04/2020 03:00,6.1002,-0.6015,6.129783217,1.521,-0.6015,1.635617085,4.5792,0,4.5792,6.1838,-0.6015,6.212985167,1.521,-0.6015,1.635617085,4.6628,0,4.6628
27/04/2020 03:30,5.9118,-0.283,5.91856978,0.986,-0.283,1.025809436,4.9258,0,4.9258,6.0164,-0.283,6.023052213,0.986,-0.283,1.025809436,5.0304,0,5.0304
27/04/2020 04:00,1.064,-0.5755,1.209667826,1.064,-0.5755,1.209667826,0,0,0,5.91,-0.5755,5.937954214,1.064,-0.5755,1.209667826,4.846,0,4.846
27/04/2020 04:30,5.8736,-0.677,5.91248729,1.085,-0.748,1.317850143,4.7886,0.071,4.789126325,5.9658,-0.748,6.012509762,1.085,-0.748,1.317850143,4.8808,0,4.8808
27/04/2020 05:00,5.9709,-0.5641,5.997487442,0.9385,-0.6025,1.115252662,5.0324,0.0384,5.032546505,6.0841,-0.6025,6.113859588,0.9385,-0.6025,1.115252662,5.1456,0,5.1456
27/04/2020 05:30,6.1216,-0.2815,6.12806893,0.926,-0.2815,0.967842058,5.1956,0,5.1956,6.1946,-0.2815,6.200992776,0.926,-0.2815,0.967842058,5.2686,0,5.2686
27/04/2020 06:00,6.2845,-0.4819,6.30294914,0.9565,-0.4895,1.07447778,5.328,0.0076,5.32800542,6.3719,-0.4895,6.390674445,0.9565,-0.4895,1.07447778,5.4154,0,5.4154
27/04/2020 06:30,6.9859,-0.35,6.994662166,0.9485,-0.374,1.019572582,6.0374,0.024,6.037447702,7.0657,-0.374,7.075591317,0.9485,-0.374,1.019572582,6.1172,0,6.1172
27/04/2020 07:00,7.4125,0.0075,7.412503794,1.0975,0.0075,1.097525626,6.315,0,6.315,7.4959,0.0075,7.495903752,1.0975,0.0075,1.097525626,6.3984,0,6.3984
27/04/2020 07:30,8.0613,0.1388,8.062494845,1.3125,0.109,1.317018318,6.7488,0.0298,6.748865792,8.1487,0.1368,8.149848215,1.3125,0.109,1.317018318,6.8362,0.0278,6.836256525
27/04/2020 08:00,8.5215,0.1412,8.522669751,1.4405,0.1,1.443966845,7.081,0.0412,7.081119858,8.5801,0.1,8.580682724,1.4405,0.1,1.443966845,7.1396,0,7.1396
27/04/2020 08:30,9.1004,0.3072,9.105583562,1.62,0.096,1.622841952,7.4804,0.2112,7.483380894,9.157,0.096,9.157503208,1.62,0.096,1.622841952,7.537,0,7.537
27/04/2020 09:00,9.7017,0.4315,9.711291116,1.7855,0.0975,1.788160088,7.9162,0.334,7.923242924,9.7565,0.0975,9.756987163,1.7855,0.0975,1.788160088,7.971,0,7.971
27/04/2020 09:30,10.2794,0.6219,10.29819518,1.981,0.0805,1.982634926,8.2984,0.5414,8.316042119,10.3464,0.1169,10.34706038,1.981,0.0805,1.982634926,8.3654,0.0364,8.365479192
27/04/2020 10:00,10.9645,1.2225,11.03244155,2.4185,0.0715,2.419556674,8.546,1.151,8.623161659,11.0239,0.0715,11.02413187,2.4185,0.0715,2.419556674,8.6054,0,8.6054
27/04/2020 10:30,10.9437,1.2091,11.0102903,2.2355,0.0705,2.236611388,8.7082,1.1386,8.782320718,11.0043,0.0705,11.00452583,2.2355,0.0705,2.236611388,8.7688,0,8.7688
27/04/2020 11:00,11.4036,1.298,11.47723385,2.466,0.073,2.467080258,8.9376,1.225,9.021159502,11.4612,0.073,11.46143248,2.466,0.073,2.467080258,8.9952,0,8.9952
27/04/2020 11:30,11.5532,1.2134,11.61674523,3.034,0.043,3.034304698,8.5192,1.1704,8.599221174,11.6184,0.043,11.61847957,3.034,0.043,3.034304698,8.5844,0,8.5844
27/04/2020 12:00,11.5309,1.2189,11.59514433,3.0915,-0.0195,3.091561499,8.4394,1.2384,8.529777659,11.5865,-0.0195,11.58651641,3.0915,-0.0195,3.091561499,8.495,0,8.495
27/04/2020 12:30,11.6623,0.5734,11.67638766,2.8965,-0.019,2.896562316,8.7658,0.5924,8.785794637,11.7535,-0.0056,11.75350133,2.8965,-0.019,2.896562316,8.857,0.0134,8.857010137
27/04/2020 13:00,11.711,0.5328,11.72311379,2.472,0.071,2.47301941,9.239,0.4618,9.250534052,11.809,0.071,11.80921344,2.472,0.071,2.47301941,9.337,0,9.337
27/04/2020 13:30,11.8223,0.5393,11.83459428,2.2895,0.0785,2.290845368,9.5328,0.4608,9.543930662,11.9155,0.0785,11.91575858,2.2895,0.0785,2.290845368,9.626,0,9.626
27/04/2020 14:00,11.3705,0.433,11.37874155,1.7465,0.072,1.747983481,9.624,0.361,9.630768246,11.4733,0.072,11.47352591,1.7465,0.072,1.747983481,9.7268,0,9.7268
27/04/2020 14:30,11.0841,0.3295,11.08899649,1.6885,0.0655,1.689769955,9.3956,0.264,9.399308238,11.1791,0.0655,11.17929189,1.6885,0.0655,1.689769955,9.4906,0,9.4906
27/04/2020 15:00,11.1414,0.3444,11.14672173,1.695,0.088,1.697282829,9.4464,0.2564,9.449879043,11.2336,0.088,11.23394467,1.695,0.088,1.697282829,9.5386,0,9.5386
27/04/2020 15:30,11.0755,0.2438,11.078183,1.7415,0.071,1.742946715,9.334,0.1728,9.335599383,11.1697,0.071,11.16992565,1.7415,0.071,1.742946715,9.4282,0,9.4282
27/04/2020 16:00,11.0808,0.1682,11.08207651,1.835,0.079,1.836699758,9.2458,0.0892,9.246230274,11.1644,0.079,11.1646795,1.835,0.079,1.836699758,9.3294,0,9.3294
27/04/2020 16:30,11.5477,0.2102,11.54961295,1.6645,0.072,1.666056497,9.8832,0.1382,9.884166201,11.6321,0.072,11.63232283,1.6645,0.072,1.666056497,9.9676,0,9.9676
27/04/2020 17:00,11.6384,0.151,11.63937952,1.76,0.08,1.761817244,9.8784,0.071,9.878655149,11.7344,0.08,11.7346727,1.76,0.08,1.761817244,9.9744,0,9.9744
27/04/2020 17:30,12.0795,0.1742,12.08075601,1.8865,0.083,1.888324985,10.193,0.0912,10.19340799,12.1695,0.083,12.16978304,1.8865,0.083,1.888324985,10.283,0,10.283
27/04/2020 18:00,12.096,0.3218,12.1002798,1.728,0.099,1.730833614,10.368,0.2228,10.37039362,12.135,0.099,12.13540383,1.728,0.099,1.730833614,10.407,0,10.407
27/04/2020 18:30,12.2,0.4956,12.21006222,1.357,0.1,1.36067961,10.843,0.3956,10.85021421,12.21,0.1,12.21040949,1.357,0.1,1.36067961,10.853,0,10.853
27/04/2020 19:00,11.8025,0.3678,11.80822946,1.1625,-0.119,1.16857488,10.64,0.4868,10.65113019,11.8195,-0.119,11.82009904,1.1625,-0.119,1.16857488,10.657,0,10.657
27/04/2020 19:30,11.513,0.3567,11.51852438,1.072,-0.1685,1.085161854,10.441,0.5252,10.45420088,11.573,-0.1685,11.57422659,1.072,-0.1685,1.085161854,10.501,0,10.501
27/04/2020 20:00,10.9192,0.206,10.92114301,0.959,-0.25,0.991050453,9.9602,0.456,9.970632881,10.98,-0.25,10.98284572,0.959,-0.25,0.991050453,10.021,0,10.021
27/04/2020 20:30,10.6852,0.081,10.68550701,1.088,-0.807,1.354619135,9.5972,0.888,9.638194428,10.7492,-0.807,10.77945034,1.088,-0.807,1.354619135,9.6612,0,9.6612
27/04/2020 21:00,10.6885,0.0549,10.68864099,1.1575,-0.8955,1.46346387,9.531,0.9504,9.578268171,10.7671,-0.8955,10.8042752,1.1575,-0.8955,1.46346387,9.6096,0,9.6096
27/04/2020 21:30,10.147,-0.1253,10.1477736,1.121,-0.7705,1.360261464,9.026,0.6452,9.049030834,10.2104,-0.7705,10.23943057,1.121,-0.7705,1.360261464,9.0894,0,9.0894
27/04/2020 22:00,9.6117,-0.3508,9.618099476,0.9735,-0.418,1.0594462,8.6382,0.0672,8.638461384,9.7163,-0.418,9.725287126,0.9735,-0.418,1.0594462,8.7428,0,8.7428
27/04/2020 22:30,9.1788,-0.5775,9.19694926,1.275,-0.6495,1.430900154,7.9038,0.072,7.904127937,9.3438,-0.6495,9.366346603,1.275,-0.6495,1.430900154,8.0688,0,8.0688
27/04/2020 23:00,8.6478,-0.5672,8.66638106,1.561,-0.67,1.698711571,7.0868,0.1028,7.087545561,8.7936,-0.67,8.819087309,1.561,-0.67,1.698711571,7.2326,0,7.2326
27/04/2020 23:30,7.9875,-0.6889,8.017152828,1.5775,-1.3465,2.0740223,6.41,0.6576,6.443643206,8.1065,-1.2005,8.194909548,1.5775,-1.3465,2.0740223,6.529,0.146,6.530632205
28/04/2020 00:00,7.5755,-0.6163,7.600528004,1.5475,-1.2585,1.994637436,6.028,0.6422,6.062112242,7.5379,-1.1021,7.618041797,1.5475,-1.2585,1.994637436,5.9904,0.1564,5.992441332
28/04/2020 00:30,7.3741,-0.7139,7.408576383,1.8935,-0.7465,2.035338915,5.4806,0.0326,5.480696956,7.0957,-0.7465,7.134859546,1.8935,-0.7465,2.035338915,5.2022,0,5.2022
28/04/2020 01:00,7.1717,-0.5984,7.196621669,2.1575,-0.849,2.318535583,5.0142,0.2506,5.020458346,6.8855,-0.849,6.937644503,2.1575,-0.849,2.318535583,4.728,0,4.728
28/04/2020 01:30,6.892,0.1102,6.892880968,1.874,-0.654,1.984840548,5.018,0.7642,5.075857134,6.8594,-0.654,6.890506829,1.874,-0.654,1.984840548,4.9854,0,4.9854
28/04/2020 02:00,6.6431,0.0632,6.643400624,1.5695,-0.915,1.816743034,5.0736,0.9782,5.167039017,6.6365,-0.915,6.699280353,1.5695,-0.915,1.816743034,5.067,0,5.067
28/04/2020 02:30,6.3728,0.0746,6.373236619,1.496,-0.99,1.793910812,4.8768,1.0646,4.991648165,6.442,-0.99,6.517627176,1.496,-0.99,1.793910812,4.946,0,4.946
28/04/2020 03:00,6.3882,0.0833,6.388743079,1.569,-0.9045,1.811044243,4.8192,0.9878,4.919394016,6.3786,-0.9045,6.4424109,1.569,-0.9045,1.811044243,4.8096,0,4.8096
28/04/2020 03:30,6.2759,0.0294,6.275968863,1.7945,-0.968,2.038934587,4.4814,0.9974,4.591051374,6.2595,-0.968,6.333905924,1.7945,-0.968,2.038934587,4.465,0,4.465
28/04/2020 04:00,6.165,-0.1476,6.166766637,2.731,-1.169,2.970677027,3.434,1.0214,3.582682509,6.2714,-1.169,6.379421522,2.731,-1.169,2.970677027,3.5404,0,3.5404
28/04/2020 04:30,6.1685,-0.106,6.169410689,2.3965,-1.187,2.674356231,3.772,1.081,3.923843142,6.2011,-1.187,6.313684361,2.3965,-1.187,2.674356231,3.8046,0,3.8046
28/04/2020 05:00,6.1478,-0.0243,6.147848024,1.99,-1.1245,2.285738447,4.1578,1.1002,4.300900008,6.167,-1.1245,6.268683215,1.99,-1.1245,2.285738447,4.177,0,4.177
28/04/2020 05:30,6.3182,-0.0205,6.318233257,2.073,-0.9815,2.293615323,4.2452,0.961,4.352613472,6.2884,-0.9815,6.364535868,2.073,-0.9815,2.293615323,4.2154,0,4.2154
28/04/2020 06:00,6.5537,0.0987,6.554443178,2.0695,-0.9265,2.26742861,4.4842,1.0252,4.599900508,6.4395,-0.9265,6.505809903,2.0695,-0.9265,2.26742861,4.37,0,4.37
28/04/2020 06:30,7.5082,0.4001,7.518852788,2.713,-0.6425,2.788041472,4.7952,1.0426,4.90723525,7.2682,-0.6425,7.296542845,2.713,-0.6425,2.788041472,4.5552,0,4.5552
28/04/2020 07:00,7.7921,-0.1738,7.794038032,2.8835,-0.532,2.932165795,4.9086,0.3582,4.921652284,7.7391,-0.341,7.746608923,2.8835,-0.532,2.932165795,4.8556,0.191,4.859355138
28/04/2020 07:30,8.6183,0.4292,8.628980677,3.5725,-1.151,3.75333948,5.0458,1.5802,5.287450206,8.3361,-1.0272,8.399148948,3.5725,-1.151,3.75333948,4.7636,0.1238,4.765208432
28/04/2020 08:00,9.4596,0.7133,9.486455031,3.378,-1.5735,3.726497853,6.0816,2.2868,6.497331206,8.9152,-1.5571,9.050157537,3.378,-1.5735,3.726497853,5.5372,0.0164,5.537224287
28/04/2020 08:30,9.9221,0.9085,9.963605806,3.1405,-1.4675,3.466453014,6.7816,2.376,7.185782808,9.7223,-1.4511,9.829995346,3.1405,-1.4675,3.466453014,6.5818,0.0164,6.581820432
28/04/2020 09:00,10.6215,1.0871,10.67698687,2.7955,-1.2025,3.04316061,7.826,2.2896,8.154050782,10.1511,-1.1853,10.22006689,2.7955,-1.2025,3.04316061,7.3556,0.0172,7.35562011
28/04/2020 09:30,11.6138,1.3537,11.69242721,2.993,-1.1395,3.202578531,8.6208,2.4932,8.974087078,10.5444,-1.0963,10.6012379,2.993,-1.1395,3.202578531,7.5514,0.0432,7.551523568
28/04/2020 10:00,11.9361,1.436,12.02217032,2.7075,-1.154,2.94317384,9.2286,2.59,9.585152996,10.6035,-1.0368,10.65406807,2.7075,-1.154,2.94317384,7.896,0.1172,7.896869749
28/04/2020 10:30,11.5288,1.4674,11.62181106,2.474,-1.284,2.787352149,9.0548,2.7514,9.463593662,11.1304,-0.9826,11.17368815,2.474,-1.284,2.787352149,8.6564,0.3014,8.661645509
28/04/2020 11:00,12.1023,0.0623,12.10246035,3.9605,-1.5045,4.236635517,8.1418,1.5668,8.291186253,11.4619,0.1755,11.46324351,3.9605,-1.5045,4.236635517,7.5014,1.68,7.687223293
28/04/2020 11:30,11.9205,-1.0865,11.96991238,4.0015,-1.0865,4.146382098,7.919,0,7.919,11.9407,1.6447,12.05343746,4.0015,-1.0865,4.146382098,7.9392,2.7312,8.395853148
28/04/2020 12:00,12.4457,-0.8585,12.47527438,4.6015,-0.8585,4.680899967,7.8442,0,7.8442,12.3613,1.7277,12.48145364,4.6015,-0.8585,4.680899967,7.7598,2.5862,8.179420913
28/04/2020 12:30,12.8108,-0.832,12.83778878,4.48,-0.832,4.556602243,8.3308,0,8.3308,12.8254,1.7582,12.94535254,4.48,-0.832,4.556602243,8.3454,2.5902,8.738125497
28/04/2020 13:00,12.9964,-0.9835,13.03355996,4.868,-0.9835,4.966356436,8.1284,0,8.1284,13.052,1.7679,13.17118728,4.868,-0.9835,4.966356436,8.184,2.7514,8.634121725
28/04/2020 13:30,12.695,-0.856,12.72382651,3.479,-0.856,3.582761086,9.216,0,9.216,12.9264,1.8494,13.05802808,3.479,-0.856,3.582761086,9.4474,2.7054,9.827133657
28/04/2020 14:00,12.228,-0.6475,12.24513129,2.07,-0.6475,2.168906695,10.158,0,10.158,12.516,1.8285,12.64886035,2.07,-0.6475,2.168906695,10.446,2.476,10.73543162
28/04/2020 14:30,11.8481,-0.861,11.87934319,2.1945,-0.861,2.357361078,9.6536,0,9.6536,12.1773,1.636,12.28670547,2.1945,-0.861,2.357361078,9.9828,2.497,10.29035008
28/04/2020 15:00,11.7994,-0.9484,11.8374534,2.327,-0.984,2.526496586,9.4724,0.0356,9.472466897,12.0144,1.5198,12.11014448,2.327,-0.984,2.526496586,9.6874,2.5038,10.00573502
28/04/2020 15:30,11.7293,0.3051,11.73326743,2.4345,-0.6165,2.51134675,9.2948,0.9216,9.340377594,11.5949,-0.6165,11.61127806,2.4345,-0.6165,2.51134675,9.1604,0,9.1604
28/04/2020 16:00,11.746,0.3664,11.75171328,2.314,-0.56,2.380797345,9.432,0.9264,9.477385766,11.626,-0.56,11.6394792,2.314,-0.56,2.380797345,9.312,0,9.312
28/04/2020 16:30,11.9509,0.3498,11.95601819,2.3605,-0.565,2.427176394,9.5904,0.9148,9.633931243,11.8559,-0.565,11.86935507,2.3605,-0.565,2.427176394,9.4954,0,9.4954
28/04/2020 17:00,12.014,0.3336,12.01863074,1.908,-0.398,1.949068495,10.106,0.7316,10.13244662,12.034,-0.398,12.04057972,1.908,-0.398,1.949068495,10.126,0,10.126
28/04/2020 17:30,12.3605,0.3746,12.36617505,1.8995,-0.235,1.913981518,10.461,0.6096,10.47874674,12.4015,-0.235,12.40372635,1.8995,-0.235,1.913981518,10.502,0,10.502
28/04/2020 18:00,12.5125,0.3262,12.51675128,1.9545,0.018,1.954582884,10.558,0.3082,10.5624974,12.5635,0.018,12.56351289,1.9545,0.018,1.954582884,10.609,0,10.609
28/04/2020 18:30,12.4035,0.2962,12.40703618,1.7115,0.014,1.711557259,10.692,0.2822,10.69572348,12.4595,0.014,12.45950787,1.7115,0.014,1.711557259,10.748,0,10.748
28/04/2020 19:00,12.093,0.2132,12.09487922,1.419,0.1,1.422519244,10.674,0.1132,10.67460024,12.145,0.1,12.14541169,1.419,0.1,1.422519244,10.726,0,10.726
28/04/2020 19:30,11.761,0.1742,11.76229003,1.143,0.106,1.147904613,10.618,0.0682,10.61821902,11.819,0.106,11.81947533,1.143,0.106,1.147904613,10.676,0,10.676
28/04/2020 20:00,11.2945,0.108,11.29501635,1.0615,0.108,1.066979967,10.233,0,10.233,11.3565,0.108,11.35701353,1.0615,0.108,1.066979967,10.295,0,10.295
28/04/2020 20:30,11.1595,0.1,11.15994804,0.9405,0.1,0.94580138,10.219,0,10.219,11.2185,0.1,11.21894568,0.9405,0.1,0.94580138,10.278,0,10.278
28/04/2020 21:00,11.0435,0.103,11.04398032,0.9155,0.103,0.921275882,10.128,0,10.128,11.0945,0.103,11.09497811,0.9155,0.103,0.921275882,10.179,0,10.179
28/04/2020 21:30,10.6791,0.105,10.67961618,0.8905,0.105,0.896668975,9.7886,0,9.7886,10.7435,0.105,10.74401309,0.8905,0.105,0.896668975,9.853,0,9.853
28/04/2020 22:00,10.0495,0.1235,10.05025883,0.9075,0.1235,0.915864892,9.142,0,9.142,10.1101,0.1235,10.11085428,0.9075,0.1235,0.915864892,9.2026,0,9.2026
28/04/2020 22:30,9.5388,0.105,9.539377885,0.894,0.105,0.900144988,8.6448,0,8.6448,9.6012,0.105,9.60177413,0.894,0.105,0.900144988,8.7072,0,8.7072
28/04/2020 23:00,8.9022,0.0985,8.902744919,0.889,0.0985,0.894440188,8.0132,0,8.0132,8.9982,0.0985,8.998739106,0.889,0.0985,0.894440188,8.1092,0,8.1092
28/04/2020 23:30,8.425,0.02,8.425023739,0.888,0.018,0.888182414,7.537,0.002,7.537000265,8.5248,0.018,8.524819003,0.888,0.018,0.888182414,7.6368,0,7.6368
29/04/2020 00:00,7.85,0.109,7.850756715,0.889,0.109,0.895657301,6.961,0,6.961,7.9422,0.109,7.942947931,0.889,0.109,0.895657301,7.0532,0,7.0532
29/04/2020 00:30,7.3884,0.056,7.388612222,0.893,0.056,0.894754156,6.4954,0,6.4954,7.4652,0.056,7.465410038,0.893,0.056,0.894754156,6.5722,0,6.5722
29/04/2020 01:00,7.0631,-0.4057,7.074741981,0.9095,-0.4105,0.997847934,6.1536,0.0048,6.153601872,7.1313,-0.4105,7.143105063,0.9095,-0.4105,0.997847934,6.2218,0,6.2218
29/04/2020 01:30,6.8213,-0.213,6.824624729,0.9845,-0.214,1.007490074,5.8368,0.001,5.836800086,6.8733,-0.214,6.876630635,0.9845,-0.214,1.007490074,5.8888,0,5.8888
29/04/2020 02:00,6.6721,-0.196,6.674978233,0.9465,-0.196,0.9665807,5.7256,0,5.7256,6.7229,-0.196,6.725756494,0.9465,-0.196,0.9665807,5.7764,0,5.7764
29/04/2020 02:30,6.5308,-0.079,6.531277795,0.91,-0.079,0.913422684,5.6208,0,5.6208,6.5962,-0.079,6.596673058,0.91,-0.079,0.913422684,5.6862,0,5.6862
29/04/2020 03:00,6.3324,-0.4616,6.349201865,0.943,-0.573,1.103439169,5.3894,0.1114,5.390551207,6.4016,-0.573,6.427193132,0.943,-0.573,1.103439169,5.4586,0,5.4586
29/04/2020 03:30,6.2136,-0.8235,6.267932451,1.115,-1.1365,1.592123503,5.0986,0.313,5.108198406,6.2598,-1.1365,6.36213237,1.115,-1.1365,1.592123503,5.1448,0,5.1448
29/04/2020 04:00,6.152,-0.8242,6.206964608,1.064,-1.094,1.526083877,5.088,0.2698,5.095148284,6.178,-1.094,6.274115077,1.064,-1.094,1.526083877,5.114,0,5.114
29/04/2020 04:30,6.2219,-0.0835,6.222460274,0.9005,-0.1065,0.906775882,5.3214,0.023,5.321449705,6.2851,-0.1065,6.286002248,0.9005,-0.1065,0.906775882,5.3846,0,5.3846
29/04/2020 05:00,6.2612,-0.2781,6.267373058,0.94,-0.2905,0.983864955,5.3212,0.0124,5.321214448,6.2672,-0.2905,6.273929079,0.94,-0.2905,0.983864955,5.3272,0,5.3272
29/04/2020 05:30,6.4071,-0.7085,6.446154098,1.2575,-1.1165,1.681629715,5.1496,0.408,5.165737523,6.2745,-1.1165,6.373062255,1.2575,-1.1165,1.681629715,5.017,0,5.017
29/04/2020 06:00,6.3931,-0.7866,6.44130943,1.5115,-1.4,2.060250531,4.8816,0.6134,4.919987614,6.3961,-1.3914,6.545692413,1.5115,-1.4,2.060250531,4.8846,0.0086,4.884607571
29/04/2020 06:30,7.3715,-0.5496,7.391959984,1.9705,-1.07,2.242268996,5.401,0.5204,5.426013008,7.0845,-1.0672,7.164429921,1.9705,-1.07,2.242268996,5.114,0.0028,5.114000767
29/04/2020 07:00,8.1448,-0.4565,8.157582932,2.545,-0.8625,2.687179051,5.5998,0.406,5.614498735,7.6504,-0.8625,7.698865268,2.545,-0.8625,2.687179051,5.1054,0,5.1054
29/04/2020 07:30,8.8865,-0.3599,8.893784923,3.2945,-0.6325,3.354666377,5.592,0.2726,5.598640439,8.2213,-0.6325,8.245594578,3.2945,-0.6325,3.354666377,4.9268,0,4.9268
29/04/2020 08:00,9.6597,-0.0411,9.659787436,4.9565,-0.5815,4.990494414,4.7032,0.5404,4.734144316,9.0837,-0.5815,9.102293554,4.9565,-0.5815,4.990494414,4.1272,0,4.1272
29/04/2020 08:30,10.548,0.1574,10.54917432,5.891,-0.911,5.96102357,4.657,1.0684,4.777983629,9.705,-0.911,9.747663618,5.891,-0.911,5.96102357,3.814,0,3.814
29/04/2020 09:00,11.6753,0.3089,11.67938566,6.9895,-0.8105,7.03633573,4.6858,1.1194,4.817652748,10.3351,-0.8105,10.36683183,6.9895,-0.8105,7.03633573,3.3456,0,3.3456
29/04/2020 09:30,11.8845,0.4715,11.89384936,6.1225,-0.5355,6.145873941,5.762,1.007,5.849332697,11.0579,-0.5355,11.07085871,6.1225,-0.5355,6.145873941,4.9354,0,4.9354
29/04/2020 10:00,12.5505,0.7873,12.57516964,6.1415,-1.0445,6.229687191,6.409,1.8318,6.665641172,11.6337,-0.3169,11.63801535,6.1415,-1.0445,6.229687191,5.4922,0.7276,5.540186152
29/04/2020 10:30,13.3486,0.37,13.35372689,8.777,-1.286,8.87071164,4.5716,1.656,4.862289847,12.3808,-0.3432,12.3855559,8.777,-1.286,8.87071164,3.6038,0.9428,3.725083392
29/04/2020 11:00,13.4451,0.5979,13.45838766,9.7375,-1.3365,9.828791304,3.7076,1.9344,4.181889659,12.7261,-1.1387,12.77694247,9.7375,-1.3365,9.828791304,2.9886,0.1978,2.995138528
29/04/2020 11:30,14.7066,0.8426,14.73071819,12.178,-1.76,12.30452291,2.5286,2.6026,3.628683607,13.0996,-0.991,13.13703167,12.178,-1.76,12.30452291,0.9216,0.769,1.20029478
29/04/2020 12:00,15.7466,1.3398,15.80349568,13.096,-2.24,13.28618892,2.6506,3.5798,4.454284275,13.721,-0.5754,13.73305961,13.096,-2.24,13.28618892,0.625,1.6646,1.778065848
29/04/2020 12:30,14.237,0.5569,14.24788779,9.437,-1.6215,9.57529275,4.8,2.1784,5.271188344,13.7608,-0.1987,13.7622345,9.437,-1.6215,9.57529275,4.3238,1.4228,4.551879423
29/04/2020 13:00,16.0408,-0.1962,16.04199985,13.849,-2.411,14.05730138,2.1918,2.2148,3.115979185,14.8014,-1.7562,14.90522326,13.849,-2.411,14.05730138,0.9524,0.6548,1.155780602
29/04/2020 13:30,17.041,-2.862,17.27966218,16.994,-3.125,17.27893692,0.047,0.263,0.267166615,16.994,-3.125,17.27893692,16.994,-3.125,17.27893692,0,0,0
29/04/2020 14:00,15.0827,-1.8832,15.19981189,14.5095,-3.113,14.83968865,0.5732,1.2298,1.356822125,14.6227,-2.8606,14.89987878,14.5095,-3.113,14.83968865,0.1132,0.2524,0.276622486
29/04/2020 14:30,13.4134,0.1161,13.41390244,11.118,-2.5825,11.41399274,2.2954,2.6986,3.542781834,11.813,-1.4429,11.90079533,11.118,-2.5825,11.41399274,0.695,1.1396,1.334808286
29/04/2020 15:00,12.4311,-0.0612,12.43125065,9.3975,-1.915,9.590632474,3.0336,1.8538,3.555179799,11.1457,-1.481,11.24366442,9.3975,-1.915,9.590632474,1.7482,0.434,1.80126601
29/04/2020 15:30,12.2363,-0.1071,12.2367687,9.1565,-2.0665,9.386794687,3.0798,1.9594,3.650262511,10.6907,-1.5693,10.8052658,9.1565,-2.0665,9.386794687,1.5342,0.4972,1.612754625
29/04/2020 16:00,12.7903,-0.232,12.79240392,8.6315,-2.178,8.902048992,4.1588,1.946,4.591572001,10.2443,-1.0548,10.29846035,8.6315,-2.178,8.902048992,1.6128,1.1232,1.965375811
29/04/2020 16:30,12.9907,-0.3086,12.99436495,7.4245,-2.222,7.749869951,5.5662,1.9134,5.885888378,10.6875,-0.735,10.71274387,7.4245,-2.222,7.749869951,3.263,1.487,3.585852479
29/04/2020 17:00,12.5037,-0.2303,12.50582072,6.6275,-1.9525,6.909125306,5.8762,1.7222,6.123373195,11.1251,-0.6603,11.14467793,6.6275,-1.9525,6.909125306,4.4976,1.2922,4.679549829
29/04/2020 17:30,12.4232,-0.2939,12.42667596,7.003,-1.6025,7.184011084,5.4202,1.3086,5.575930595,11.6658,-0.6693,11.68498404,7.003,-1.6025,7.184011084,4.6628,0.9332,4.755267193
29/04/2020 18:00,12.2149,-0.229,12.21704641,5.5525,-1.001,5.642008264,6.6624,0.772,6.706978288,11.9039,-0.6698,11.92272902,5.5525,-1.001,5.642008264,6.3514,0.3312,6.360029513
29/04/2020 18:30,12.4735,-0.0304,12.47353704,5.1515,-0.927,5.23424123,7.322,0.8966,7.376691369,12.1999,-0.6506,12.21723538,5.1515,-0.927,5.23424123,7.0484,0.2764,7.053817372
29/04/2020 19:00,13.2996,-0.1121,13.30007243,8.512,-1.4445,8.633697021,4.7876,1.3324,4.969547617,12.282,-0.8023,12.30817652,8.512,-1.4445,8.633697021,3.77,0.6422,3.824306583
29/04/2020 19:30,13.939,0.0071,13.93900181,9.98,-1.5385,10.09788999,3.959,1.5456,4.250007101,12.0996,-0.8549,12.12976398,9.98,-1.5385,10.09788999,2.1196,0.6836,2.227108691
29/04/2020 20:00,14.2015,0.0756,14.20170122,11.7745,-2.094,11.95925107,2.427,2.1696,3.255379112,11.9897,-1.3078,12.06081452,11.7745,-2.094,11.95925107,0.2152,0.7862,0.815120531
29/04/2020 20:30,14.8735,0.061,14.87362509,12.7125,-2.435,12.94360387,2.161,2.496,3.301505263,12.7193,-2.3562,12.93569754,12.7125,-2.435,12.94360387,0.0068,0.0788,0.079092857
29/04/2020 21:00,14.8572,0.0219,14.85721614,13.274,-2.4905,13.5056161,1.5832,2.5124,2.969625566,13.274,-2.4905,13.5056161,13.274,-2.4905,13.5056161,0,0,0
29/04/2020 21:30,13.3427,-0.2031,13.34424568,11.7145,-2.4245,11.9627635,1.6282,2.2214,2.754206456,12.0467,-1.7937,12.17950494,11.7145,-2.4245,11.9627635,0.3322,0.6308,0.712927402
29/04/2020 22:00,12.0681,-0.4163,12.07527819,10.3295,-2.5495,10.63947933,1.7386,2.1332,2.751957885,10.8239,-1.5731,10.93761651,10.3295,-2.5495,10.63947933,0.4944,0.9764,1.09443516
29/04/2020 22:30,12.2515,-0.4973,12.26158879,10.4725,-2.5805,10.78574228,1.779,2.0832,2.739445791,10.4811,-2.5459,10.78587335,10.4725,-2.5805,10.78574228,0.0086,0.0346,0.03565277
29/04/2020 23:00,12.6736,-2.3157,12.88342359,12.374,-3.1635,12.77198529,0.2996,0.8478,0.899180182,12.374,-3.1635,12.77198529,12.374,-3.1635,12.77198529,0,0,0
29/04/2020 23:30,12.4552,-1.4036,12.53403766,12.051,-2.976,12.41302449,0.4042,1.5724,1.62352068,12.051,-2.976,12.41302449,12.051,-2.976,12.41302449,0,0,0
30/04/2020 00:00,12.5631,-3.0042,12.91730232,12.5535,-3.109,12.93275853,0.0096,0.1048,0.105238776,12.5535,-3.109,12.93275853,12.5535,-3.109,12.93275853,0,0,0
30/04/2020 00:30,11.7666,-2.6044,12.05138062,11.732,-3.046,12.12097108,0.0346,0.4416,0.442953406,11.732,-3.046,12.12097108,11.732,-3.046,12.12097108,0,0,0
30/04/2020 01:00,10.2916,-1.8139,10.45022793,9.948,-2.6645,10.29865352,0.3436,0.8506,0.917377414,9.948,-2.6645,10.29865352,9.948,-2.6645,10.29865352,0,0,0
30/04/2020 01:30,11.601,-2.7445,11.92121979,11.601,-2.7445,11.92121979,0,0,0,11.601,-2.7445,11.92121979,11.601,-2.7445,11.92121979,0,0,0
30/04/2020 02:00,11.0411,-2.4399,11.30747546,10.9845,-2.6395,11.29717666,0.0566,0.1996,0.207469805,10.9845,-2.6395,11.29717666,10.9845,-2.6395,11.29717666,0,0,0
30/04/2020 02:30,10.379,-2.2922,10.62910259,10.188,-2.657,10.52876978,0.191,0.3648,0.411776687,10.188,-2.657,10.52876978,10.188,-2.657,10.52876978,0,0,0
30/04/2020 03:00,10.5794,-2.6688,10.91082938,10.567,-2.712,10.90946529,0.0124,0.0432,0.04494441,10.567,-2.712,10.90946529,10.567,-2.712,10.90946529,0,0,0
30/04/2020 03:30,11.7175,-2.8875,12.06803474,11.7175,-2.8875,12.06803474,0,0,0,11.7175,-2.8875,12.06803474,11.7175,-2.8875,12.06803474,0,0,0
30/04/2020 04:00,11.711,-2.881,12.06016924,11.711,-2.881,12.06016924,0,0,0,11.711,-2.881,12.06016924,11.711,-2.881,12.06016924,0,0,0
30/04/2020 04:30,9.9987,-2.202,10.23830092,9.7415,-2.633,10.09106096,0.2572,0.431,0.501909195,9.7415,-2.633,10.09106096,9.7415,-2.633,10.09106096,0,0,0
30/04/2020 05:00,10.3762,-2.7073,10.72357215,10.358,-2.8235,10.73593574,0.0182,0.1162,0.117616665,10.358,-2.8235,10.73593574,10.358,-2.8235,10.73593574,0,0,0
30/04/2020 05:30,10.4486,-2.7222,10.79738926,10.417,-2.849,10.79956897,0.0316,0.1268,0.130678231,10.417,-2.849,10.79956897,10.417,-2.849,10.79956897,0,0,0
30/04/2020 06:00,11.327,-2.9415,11.70270701,11.327,-2.9415,11.70270701,0,0,0,11.327,-2.9415,11.70270701,11.327,-2.9415,11.70270701,0,0,0
30/04/2020 06:30,10.7058,-2.0915,10.90818619,10.459,-2.5215,10.75865434,0.2468,0.43,0.495792537,10.4754,-2.4571,10.75970936,10.459,-2.5215,10.75865434,0.0164,0.0644,0.066455399
30/04/2020 07:00,10.7544,-2.2202,10.98118424,10.692,-2.419,10.96222719,0.0624,0.1988,0.208363145,10.692,-2.419,10.96222719,10.692,-2.419,10.96222719,0,0,0
30/04/2020 07:30,10.0143,-0.5239,10.0279946,8.9055,-1.5875,9.045887823,1.1088,1.0636,1.536451236,9.1225,-1.3897,9.227744705,8.9055,-1.5875,9.045887823,0.217,0.1978,0.293621934
30/04/2020 08:00,9.9613,-0.2538,9.96453271,7.7985,-1.189,7.888619857,2.1628,0.9352,2.356332506,9.5879,-1.1756,9.659702986,7.7985,-1.189,7.888619857,1.7894,0.0134,1.789450173
30/04/2020 08:30,10.7722,-0.0005,10.77220001,7.68,-1.2955,7.78849923,3.0922,1.295,3.352420892,10.2884,-1.1639,10.3540252,7.68,-1.2955,7.78849923,2.6084,0.1316,2.611717657
30/04/2020 09:00,11.4324,0.1904,11.43398539,4.337,-0.427,4.357969481,7.0954,0.6174,7.122210606,10.2458,-0.427,10.25469388,4.337,-0.427,4.357969481,5.9088,0,5.9088
30/04/2020 09:30,11.5912,0.3283,11.59584832,4.014,-0.2755,4.023443333,7.5772,0.6038,7.601219263,11.2198,-0.0883,11.22014746,4.014,-0.2755,4.023443333,7.2058,0.1872,7.208231231
30/04/2020 10:00,11.8582,0.5048,11.86893973,3.319,-0.58,3.369296811,8.5392,1.0848,8.607829441,11.6134,-0.123,11.61405134,3.319,-0.58,3.369296811,8.2944,0.457,8.306980219
30/04/2020 10:30,12.4516,0.5182,12.46237834,4.014,-0.725,4.078948516,8.4376,1.2432,8.528695094,11.4578,-0.1422,11.45868237,4.014,-0.725,4.078948516,7.4438,0.5828,7.466579825
30/04/2020 11:00,12.6773,0.5545,12.68942101,4.3925,-0.9555,4.495223743,8.2848,1.51,8.421283218,12.1245,-0.0847,12.12479585,4.3925,-0.9555,4.495223743,7.732,0.8708,7.780881482
30/04/2020 11:30,12.4999,0.571,12.51293495,3.7505,-0.943,3.867234057,8.7494,1.514,8.879425452,12.3521,-0.0492,12.35219798,3.7505,-0.943,3.867234057,8.6016,0.8938,8.647913101
30/04/2020 12:00,12.7116,0.5828,12.72495306,4.804,-1.054,4.918265141,7.9076,1.6368,8.075224579,12.4812,-0.0632,12.48136001,4.804,-1.054,4.918265141,7.6772,0.9908,7.740871041
30/04/2020 12:30,13.6003,0.6932,13.61795456,4.6195,-1.007,4.727983635,8.9808,1.7002,9.140319944,12.2371,0.0174,12.23711237,4.6195,-1.007,4.727983635,7.6176,1.0244,7.686171031
30/04/2020 13:00,14.7093,0.6088,14.72189335,8.6285,-1.318,8.728581571,6.0808,1.9268,6.378768445,13.0907,-0.0998,13.09108042,8.6285,-1.318,8.728581571,4.4622,1.2182,4.625498901
30/04/2020 13:30,14.0954,0.4391,14.10223776,8.417,-1.3725,8.528167755,5.6784,1.8116,5.960379277,12.8656,-0.2589,12.86820471,8.417,-1.3725,8.528167755,4.4486,1.1136,4.585863814
30/04/2020 14:00,14.844,0.0806,14.84421882,12.323,-2.257,12.5279838,2.521,2.3376,3.437995748,13.3982,-1.0848,13.44204427,12.323,-2.257,12.5279838,1.0752,1.1722,1.590631283
30/04/2020 14:30,14.1825,0.2962,14.18559272,10.1975,-2.171,10.42603699,3.985,2.4672,4.686928721,12.2395,-0.4996,12.24969226,10.1975,-2.171,10.42603699,2.042,1.6714,2.638814499
30/04/2020 15:00,14.1863,0.2235,14.18806047,11.0125,-2.4175,11.27472672,3.1738,2.641,4.128908747,11.9735,-1.2309,12.03660322,11.0125,-2.4175,11.27472672,0.961,1.1866,1.526938296
30/04/2020 15:30,14.0782,0.044,14.07826876,11.493,-2.214,11.70430882,2.5852,2.258,3.432466029,12.381,-1.3596,12.45542746,11.493,-2.214,11.70430882,0.888,0.8544,1.232291913
30/04/2020 16:00,13.6718,-0.0776,13.67202022,10.834,-2.328,11.08129686,2.8378,2.2504,3.621796377,11.8276,-1.0752,11.87637052,10.834,-2.328,11.08129686,0.9936,1.2528,1.598983677
30/04/2020 16:30,13.5524,-0.0907,13.5527035,8.423,-2.1375,8.689984767,5.1294,2.0468,5.522692695,11.5958,-0.8521,11.6270655,8.423,-2.1375,8.689984767,3.1728,1.2854,3.423289792
30/04/2020 17:00,14.2892,-0.0801,14.2894245,10.955,-2.3285,11.19972934,3.3342,2.2484,4.021466424,12.5026,-1.5365,12.59665984,10.955,-2.3285,11.19972934,1.5476,0.792,1.738484904
30/04/2020 17:30,14.9249,-0.0126,14.92490532,11.3825,-2.31,11.61453427,3.5424,2.2974,4.22216112,12.5287,-1.517,12.62020652,11.3825,-2.31,11.61453427,1.1462,0.793,1.39378027
30/04/2020 18:00,15.2714,-0.0099,15.27140321,11.248,-2.0595,11.4349921,4.0234,2.0496,4.515374594,12.232,-1.1743,12.28823846,11.248,-2.0595,11.4349921,0.984,0.8852,1.323569054
30/04/2020 18:30,15.3214,0.0197,15.32141266,12.138,-2.3275,12.35913833,3.1834,2.3472,3.955171728,12.8272,-1.2235,12.88541858,12.138,-2.3275,12.35913833,0.6892,1.104,1.301465574
30/04/2020 19:00,14.8232,-0.0667,14.82335006,9.665,-2.0885,9.888076519,5.1582,2.0218,5.54028,12.2148,-0.7541,12.23805564,9.665,-2.0885,9.888076519,2.5498,1.3344,2.877864382
30/04/2020 19:30,14.3681,-0.097,14.36842742,9.8225,-2.066,10.03742309,4.5456,1.969,4.953729944,12.2783,-0.7806,12.30308852,9.8225,-2.066,10.03742309,2.4558,1.2854,2.771859809
30/04/2020 20:00,13.7615,-0.185,13.76274345,10.1355,-2.321,10.39785561,3.626,2.136,4.20836928,12.0671,-0.9002,12.10063066,10.1355,-2.321,10.39785561,1.9316,1.4208,2.397863883
30/04/2020 20:30,13.7305,-0.185,13.73174626,10.0575,-2.396,10.33896137,3.673,2.211,4.287126077,12.0967,-0.9204,12.13166464,10.0575,-2.396,10.33896137,2.0392,1.4756,2.517088
30/04/2020 21:00,13.3551,-0.1729,13.35621917,10.5375,-2.2705,10.77933562,2.8176,2.0976,3.51266217,12.1455,-0.9533,12.1828548,10.5375,-2.2705,10.77933562,1.608,1.3172,2.078624507
30/04/2020 21:30,13.1103,-0.357,13.11515974,9.4335,-2.207,9.688228489,3.6768,1.85,4.115988124,11.7779,-1.076,11.82694823,9.4335,-2.207,9.688228489,2.3444,1.131,2.602954544
30/04/2020 22:00,12.4146,-0.4512,12.42279657,9.188,-2.448,9.508525017,3.2266,1.9968,3.794490453,11.227,-1.2,11.29094899,9.188,-2.448,9.508525017,2.039,1.248,2.390611846
30/04/2020 22:30,11.792,-0.4012,11.79882305,8.505,-2.615,8.897935154,3.287,2.2138,3.9629887,10.5192,-1.3794,10.60925601,8.505,-2.615,8.897935154,2.0142,1.2356,2.362987304
30/04/2020 23:00,10.7522,-0.6724,10.7732041,8.117,-2.242,8.420941337,2.6352,1.5696,3.067233803,9.6348,-2.0508,9.850642196,8.117,-2.242,8.420941337,1.5178,0.1912,1.529795503
30/04/2020 23:30,10.3105,-0.7423,10.33718625,7.8835,-2.2745,8.205054692,2.427,1.5322,2.87018568,8.9645,-1.9509,9.174326736,7.8835,-2.2745,8.205054692,1.081,0.3236,1.128396189
01/05/2020 00:00,9.8277,-0.7275,9.854589973,7.8135,-2.3125,8.148523701,2.0142,1.585,2.563050261,8.5163,-1.7231,8.688868701,7.8135,-2.3125,8.148523701,0.7028,0.5894,0.917235084
01/05/2020 00:30,9.0901,-0.7615,9.121940597,6.1525,-2.0355,6.480471935,2.9376,1.274,3.201963423,7.7355,-1.5479,7.888850021,6.1525,-2.0355,6.480471935,1.583,0.4876,1.656394506
01/05/2020 01:00,8.7331,-1.1367,8.806765723,7.3525,-2.3915,7.731657552,1.3806,1.2548,1.8656311,8.2569,-2.0295,8.502662398,7.3525,-2.3915,7.731657552,0.9044,0.362,0.97415777
01/05/2020 01:30,8.0381,-0.8834,8.086497831,5.0295,-2.12,5.458046377,3.0086,1.2366,3.252822393,7.2221,-1.5594,7.388535496,5.0295,-2.12,5.458046377,2.1926,0.5606,2.263132148
01/05/2020 02:00,7.9029,-0.9336,7.957853817,5.0075,-2.029,5.402952642,2.8954,1.0954,3.095681237,7.0283,-1.6028,7.208742521,5.0075,-2.029,5.402952642,2.0208,0.4262,2.065255209
01/05/2020 02:30,7.3393,-0.8601,7.389526135,3.4715,-1.8355,3.926878213,3.8678,0.9754,3.988894834,6.9257,-1.5023,7.086764126,3.4715,-1.8355,3.926878213,3.4542,0.3332,3.470233404
01/05/2020 03:00,7.2693,-0.847,7.318478769,3.2325,-1.879,3.738943333,4.0368,1.032,4.166626722,6.6857,-1.4998,6.851859932,3.2325,-1.879,3.738943333,3.4532,0.3792,3.473957812
01/05/2020 03:30,7.1945,-0.9258,7.253822157,3.5445,-1.955,4.047901339,3.65,1.0292,3.792328129,6.6195,-1.5806,6.805591569,3.5445,-1.955,4.047901339,3.075,0.3744,3.097708889
01/05/2020 04:00,6.7652,-0.981,6.835955825,3.122,-1.942,3.676717014,3.6432,0.961,3.76781465,6.4618,-1.6118,6.659786669,3.122,-1.942,3.676717014,3.3398,0.3302,3.356083444
01/05/2020 04:30,6.5399,-0.8842,6.599401613,2.2735,-1.753,2.870855491,4.2664,0.8688,4.35396169,6.4803,-1.5082,6.653491965,2.2735,-1.753,2.870855491,4.2068,0.2448,4.21391662
01/05/2020 05:00,6.5378,-0.8898,6.598073422,2.622,-1.871,3.221106176,3.9158,0.9812,4.036860548,6.4534,-1.5004,6.62552426,2.622,-1.871,3.221106176,3.8314,0.3706,3.849281793
01/05/2020 05:30,6.4461,-0.857,6.502818943,2.1855,-1.673,2.752333419,4.2606,0.816,4.338037386,6.4431,-1.4694,6.608530394,2.1855,-1.673,2.752333419,4.2576,0.2036,4.262465334
01/05/2020 06:00,6.3016,-0.8055,6.3528728,1.635,-1.5025,2.220524994,4.6666,0.697,4.718364607,6.4178,-1.4181,6.572607127,1.635,-1.5025,2.220524994,4.7828,0.0844,4.783544627
01/05/2020 06:30,6.9684,-0.6061,6.994709127,1.434,-1.1005,1.807610647,5.5344,0.4944,5.556439032,7.098,-1.0977,7.182377691,1.434,-1.1005,1.807610647,5.664,0.0028,5.664000692
01/05/2020 07:00,7.4577,-0.4633,7.472077099,1.4165,-0.6285,1.549672385,6.0412,0.1652,6.043458321,7.5577,-0.6285,7.583788073,1.4165,-0.6285,1.549672385,6.1412,0,6.1412
01/05/2020 07:30,8.151,-0.3946,8.160545947,1.91,-0.407,1.952882229,6.241,0.0124,6.241012319,8.2614,-0.407,8.271419404,1.91,-0.407,1.952882229,6.3514,0,6.3514
01/05/2020 08:00,8.7572,-0.0708,8.757486196,2.135,-0.522,2.197887395,6.6222,0.4512,6.637553335,8.784,-0.522,8.799496577,2.135,-0.522,2.197887395,6.649,0,6.649
01/05/2020 08:30,9.6678,0.1237,9.668591342,2.749,-0.3505,2.771254454,6.9188,0.4742,6.935031296,9.6206,-0.3505,9.626982633,2.749,-0.3505,2.771254454,6.8716,0,6.8716
01/05/2020 09:00,10.3713,0.2659,10.37470802,3.5965,-0.9965,3.732000067,6.7748,1.2624,6.891412685,10.3041,-0.9889,10.35144434,3.5965,-0.9965,3.732000067,6.7076,0.0076,6.707604306
01/05/2020 09:30,10.8437,0.2259,10.84605276,4.7245,-1.1785,4.869267142,6.1192,1.4044,6.278291806,10.7735,-1.1573,10.83548086,4.7245,-1.1785,4.869267142,6.049,0.0212,6.04903715
01/05/2020 10:00,11.6767,0.2788,11.68002793,6.1595,-1.238,6.282681295,5.5172,1.5168,5.721903362,11.2677,-1.165,11.32776625,6.1595,-1.238,6.282681295,5.1082,0.073,5.108721586
01/05/2020 10:30,11.6385,0.3787,11.64465955,5.0595,-1.0815,5.173797686,6.579,1.4602,6.739096753,10.9655,-1.0585,11.01647006,5.0595,-1.0815,5.173797686,5.906,0.023,5.906044785
01/05/2020 11:00,12.3505,0.3772,12.35625874,7.6695,-1.347,7.786888933,4.681,1.7242,4.988449322,11.5077,-1.154,11.56541721,7.6695,-1.347,7.786888933,3.8382,0.193,3.843049341
01/05/2020 11:30,12.352,0.3272,12.35633294,8.44,-1.59,8.588463192,3.912,1.9172,4.356535302,11.8404,-1.1926,11.90030953,8.44,-1.59,8.588463192,3.4004,0.3974,3.423543036
01/05/2020 12:00,12.288,0.4176,12.29509389,6.287,-1.249,6.409865053,6.001,1.6666,6.228126248,11.4988,-1.0838,11.54976294,6.287,-1.249,6.409865053,5.2118,0.1652,5.21441754
01/05/2020 12:30,12.6938,0.5376,12.70517895,5.609,-0.916,5.683303353,7.0848,1.4536,7.232381627,12.2072,-0.8988,12.240244,5.609,-0.916,5.683303353,6.5982,0.0172,6.598222418
01/05/2020 13:00,12.7447,0.323,12.74879238,6.8685,-1.382,7.006155597,5.8762,1.705,6.118557954,11.9585,-1.1746,12.01604791,6.8685,-1.382,7.006155597,5.09,0.2074,5.094223666
01/05/2020 13:30,12.9282,0.1935,12.929648,7.265,-1.8505,7.496971072,5.6632,2.044,6.020778209,11.8654,-0.8329,11.89459707,7.265,-1.8505,7.496971072,4.6004,1.0176,4.71160163
01/05/2020 14:00,12.8017,0.3398,12.80620892,7.7435,-2.232,8.058760218,5.0582,2.5718,5.67446407,11.3329,-0.864,11.36578719,7.7435,-2.232,8.058760218,3.5894,1.368,3.841251926
01/05/2020 14:30,12.4536,-0.0997,12.45399908,7.665,-1.4255,7.796427082,4.7886,1.3258,4.968745878,11.2862,-1.3525,11.36695063,7.665,-1.4255,7.796427082,3.6212,0.073,3.621935731
01/05/2020 15:00,12.2928,-0.3917,12.29903902,8.423,-1.6675,8.586471059,3.8698,1.2758,4.074680071,11.2838,-1.5503,11.38980125,8.423,-1.6675,8.586471059,2.8608,0.1172,2.863199693
01/05/2020 15:30,11.5532,-0.3818,11.55950697,7.454,-1.699,7.645176061,4.0992,1.3172,4.305630788,10.7324,-1.3122,10.81232069,7.454,-1.699,7.645176061,3.2784,0.3868,3.301139318
01/05/2020 16:00,12.3234,-0.4247,12.33071602,7.939,-1.4865,8.076967454,4.3844,1.0618,4.511139834,11.2366,-0.8491,11.26863569,7.939,-1.4865,8.076967454,3.2976,0.6374,3.358637301
01/05/2020 16:30,12.3531,-0.5921,12.36728192,9.1015,-1.6615,9.251912478,3.2516,1.0694,3.422940099,10.9631,-0.9857,11.00732329,9.1015,-1.6615,9.251912478,1.8616,0.6758,1.980469692
01/05/2020 17:00,12.2628,-0.2602,12.26556024,5.967,-1.107,6.068816853,6.2958,0.8468,6.352493044,11.197,-0.6586,11.21635248,5.967,-1.107,6.068816853,5.23,0.4484,5.249186848
01/05/2020 17:30,13.1899,0.0098,13.18990364,5.4215,-0.788,5.478467509,7.7684,0.7978,7.809258825,12.1167,-0.3676,12.1222749,5.4215,-0.788,5.478467509,6.6952,0.4204,6.708385737
01/05/2020 18:00,14.2444,-0.1811,14.24555119,9.909,-1.5405,10.02803177,4.3354,1.3594,4.543529632,12.1824,-0.6957,12.20224849,9.909,-1.5405,10.02803177,2.2734,0.8448,2.425290622
01/05/2020 18:30,14.5117,-0.2719,14.51424702,10.0275,-1.5305,10.14362788,4.4842,1.2586,4.657480392,12.0655,-0.7059,12.08613193,10.0275,-1.5305,10.14362788,2.038,0.8246,2.198501572
01/05/2020 19:00,13.7614,-0.3047,13.76477287,7.265,-1.0315,7.337861899,6.4964,0.7268,6.536929799,11.8146,-0.7319,11.83724845,7.265,-1.0315,7.337861899,4.5496,0.2996,4.55945395
01/05/2020 19:30,13.0485,-0.3134,13.05226309,5.6765,-0.923,5.751050448,7.372,0.6096,7.397161358,11.6257,-0.7098,11.64734805,5.6765,-0.923,5.751050448,5.9492,0.2132,5.953018972
01/05/2020 20:00,11.6695,-0.3618,11.67510726,4.2285,-0.739,4.292590506,7.441,0.3772,7.450554398,11.1963,-0.6276,11.21387602,4.2285,-0.739,4.292590506,6.9678,0.1114,6.968690465
01/05/2020 20:30,11.7662,-0.2059,11.76800141,4.615,-0.5975,4.653518158,7.1512,0.3916,7.16191399,11.1104,-0.5975,11.12645471,4.615,-0.5975,4.653518158,6.4954,0,6.4954
01/05/2020 21:00,11.9201,0.2756,11.92328559,4.8785,-0.84,4.950289108,7.0416,1.1156,7.129424515,11.2089,-0.7852,11.23636855,4.8785,-0.84,4.950289108,6.3304,0.0548,6.330637188
01/05/2020 21:30,11.7054,0.5476,11.71820186,4.32,-1.577,4.598839962,7.3854,2.1246,7.684924093,10.992,-1.2814,11.066438,4.32,-1.577,4.598839962,6.672,0.2956,6.678545003
01/05/2020 22:00,11.3199,0.3521,11.32537463,4.8725,-1.8165,5.200089278,6.4474,2.1686,6.802337298,10.5327,-1.4689,10.63463382,4.8725,-1.8165,5.200089278,5.6602,0.3476,5.670863232
01/05/2020 22:30,10.4127,-0.144,10.41369566,4.4395,-1.825,4.79997763,5.9732,1.681,6.205229991,9.6255,-1.5332,9.746843206,4.4395,-1.825,4.79997763,5.186,0.2918,5.194202849
01/05/2020 23:00,10.3349,-0.2975,10.33918102,5.2055,-1.7855,5.503202749,5.1294,1.488,5.340869626,8.9399,-1.6885,9.097958247,5.2055,-1.7855,5.503202749,3.7344,0.097,3.735659562
01/05/2020 23:30,8.9138,-0.4275,8.924045422,4.061,-0.8845,4.156207556,4.8528,0.457,4.874270903,8.3262,-0.8529,8.369769701,4.061,-0.8845,4.156207556,4.2652,0.0316,4.265317057
02/05/2020 00:00,8.3728,-0.5952,8.39392893,3.544,-0.722,3.616796925,4.8288,0.1268,4.830464541,7.7642,-0.722,7.797697458,3.544,-0.722,3.616796925,4.2202,0,4.2202
02/05/2020 00:30,8.5731,-0.6551,8.59809279,5.4425,-0.9585,5.526258092,3.1306,0.3034,3.145267543,7.3549,-0.9585,7.417093518,5.4425,-0.9585,5.526258092,1.9124,0,1.9124
02/05/2020 01:00,8.3635,-0.7684,8.398724356,5.9605,-1.258,6.091807962,2.403,0.4896,2.452369703,7.0031,-1.258,7.115193153,5.9605,-1.258,6.091807962,1.0426,0,1.0426
02/05/2020 01:30,8.1396,-0.8046,8.179270708,5.944,-1.371,6.100063688,2.1956,0.5664,2.267480611,6.9174,-1.371,7.051954606,5.944,-1.371,6.100063688,0.9734,0,0.9734
02/05/2020 02:00,8.457,-1.2722,8.552154222,8.072,-1.59,8.22710666,0.385,0.3178,0.499221234,8.17,-1.59,8.323280603,8.072,-1.59,8.22710666,0.098,0,0.098
02/05/2020 02:30,7.8033,-0.8861,7.853449185,7.3665,-1.5005,7.517767122,0.4368,0.6144,0.753844546,7.4069,-1.5005,7.557358524,7.3665,-1.5005,7.517767122,0.0404,0,0.0404
02/05/2020 03:00,7.2766,-1.0139,7.346897357,5.537,-1.5755,5.756784628,1.7396,0.5616,1.82800512,6.7822,-1.5755,6.962789462,5.537,-1.5755,5.756784628,1.2452,0,1.2452
02/05/2020 03:30,6.6562,-1.0279,6.735100359,2.938,-1.3255,3.223165253,3.7182,0.2976,3.73009075,6.321,-1.3255,6.458482117,2.938,-1.3255,3.223165253,3.383,0,3.383
02/05/2020 04:00,6.5202,-0.901,6.582158388,2.516,-1.238,2.804086304,4.0042,0.337,4.018356211,6.2784,-1.238,6.399292973,2.516,-1.238,2.804086304,3.7624,0,3.7624
02/05/2020 04:30,6.2412,-0.8558,6.299600867,2.022,-1.185,2.343652918,4.2192,0.3292,4.232023308,6.2,-1.185,6.312228212,2.022,-1.185,2.343652918,4.178,0,4.178
02/05/2020 05:00,6.1025,-0.7455,6.147867638,1.3975,-0.8665,1.644332235,4.705,0.121,4.706555641,6.1313,-0.8665,6.192225928,1.3975,-0.8665,1.644332235,4.7338,0,4.7338
02/05/2020 05:30,6.043,-0.064,6.043338895,1.075,-0.064,1.076903431,4.968,0,4.968,6.14,-0.064,6.140333541,1.075,-0.064,1.076903431,5.065,0,5.065
02/05/2020 06:00,6.0096,-0.576,6.037140727,1.173,-0.576,1.306791873,4.8366,0,4.8366,5.9874,-0.576,6.015042374,1.173,-0.576,1.306791873,4.8144,0,4.8144
02/05/2020 06:30,6.5443,-0.7596,6.58823608,1.7155,-0.845,1.912319338,4.8288,0.0854,4.829555114,6.3293,-0.845,6.385457187,1.7155,-0.845,1.912319338,4.6138,0,4.6138
02/05/2020 07:00,7.03,-0.7586,7.070811407,2.397,-0.795,2.52539779,4.633,0.0364,4.633142989,6.7918,-0.795,6.838170241,2.397,-0.795,2.52539779,4.3948,0,4.3948
02/05/2020 07:30,7.1953,-0.8364,7.243749516,2.5825,-1.182,2.840146167,4.6128,0.3456,4.625728397,7.1849,-1.182,7.281477323,2.5825,-1.182,2.840146167,4.6024,0,4.6024
02/05/2020 08:00,7.653,-0.8594,7.701102347,3.378,-1.204,3.586153929,4.275,0.3446,4.288866302,7.5464,-1.204,7.641843296,3.378,-1.204,3.586153929,4.1684,0,4.1684
02/05/2020 08:30,8.2497,-0.7244,8.28144344,3.5265,-1.095,3.692590859,4.7232,0.3706,4.737717024,8.0415,-1.0922,8.115332593,3.5265,-1.095,3.692590859,4.515,0.0028,4.515000868
02/05/2020 09:00,8.8913,-0.643,8.91451988,4.6355,-0.981,4.738166444,4.2558,0.338,4.269201054,8.7491,-0.981,8.803925932,4.6355,-0.981,4.738166444,4.1136,0,4.1136
02/05/2020 09:30,9.4878,-0.532,9.502703449,5.425,-0.843,5.490106921,4.0628,0.311,4.074685858,9.337,-0.843,9.374978293,5.425,-0.843,5.490106921,3.912,0,3.912
02/05/2020 10:00,10.0816,-0.281,10.08551533,6.28,-0.808,6.331766262,3.8016,0.527,3.837954085,10.0048,-0.808,10.03737451,6.28,-0.808,6.331766262,3.7248,0,3.7248
02/05/2020 10:30,10.4028,-0.1492,10.40386988,6.679,-0.97,6.74906964,3.7238,0.8208,3.813187522,10.3558,-0.97,10.40112944,6.679,-0.97,6.74906964,3.6768,0,3.6768
02/05/2020 11:00,10.3522,-0.1747,10.35367398,6.299,-0.9255,6.366627934,4.0532,0.7508,4.122151244,10.165,-0.9255,10.20704537,6.299,-0.9255,6.366627934,3.866,0,3.866
02/05/2020 11:30,10.4196,-0.0132,10.41960836,4.868,-0.62,4.907323507,5.5516,0.6068,5.584663714,10.3036,-0.62,10.32223682,4.868,-0.62,4.907323507,5.4356,0,5.4356
02/05/2020 12:00,10.5998,-0.0022,10.59980023,4.762,-0.584,4.797676521,5.8378,0.5818,5.866719704,10.4876,-0.584,10.50384738,4.762,-0.584,4.797676521,5.7256,0,5.7256
