Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/05/2020 12:30,10.7694,0.051,10.76952076,5.161,-0.55,5.190223598,5.6084,0.601,5.640509867,10.7022,-0.55,10.71632329,5.161,-0.55,5.190223598,5.5412,0,5.5412
02/05/2020 13:00,10.6258,-0.0553,10.6259439,5.149,-0.5795,5.181507623,5.4768,0.5242,5.501829139,10.5288,-0.5795,10.54473564,5.149,-0.5795,5.181507623,5.3798,0,5.3798
02/05/2020 13:30,10.4124,0.0438,10.41249212,4.133,-0.298,4.143729359,6.2794,0.3418,6.28869554,10.445,-0.298,10.44925016,4.133,-0.298,4.143729359,6.312,0,6.312
02/05/2020 14:00,10.6123,-0.1327,10.61312963,5.9025,-0.5195,5.925317418,4.7098,0.3868,4.725656598,10.6507,-0.5195,10.66336207,5.9025,-0.5195,5.925317418,4.7482,0,4.7482
02/05/2020 14:30,10.4992,-0.1223,10.49991228,6.446,-0.3595,6.456017058,4.0532,0.2372,4.060134737,10.5578,-0.3595,10.56391883,6.446,-0.3595,6.456017058,4.1118,0,4.1118
02/05/2020 15:00,9.8983,-0.0665,9.898523382,3.8225,-0.1385,3.825008301,6.0758,0.072,6.076226596,9.9445,-0.1385,9.945464419,3.8225,-0.1385,3.825008301,6.122,0,6.122
02/05/2020 15:30,9.6428,-0.2244,9.645410681,3.879,-0.404,3.899981667,5.7638,0.1796,5.766597489,9.759,-0.404,9.767358752,3.879,-0.404,3.899981667,5.88,0,5.88
02/05/2020 16:00,9.8473,-0.2972,9.851783855,4.4655,-0.66,4.51401044,5.3818,0.3628,5.394014746,9.4911,-0.66,9.514020139,4.4655,-0.66,4.51401044,5.0256,0,5.0256
02/05/2020 16:30,10.4095,-0.4039,10.41733293,6.0875,-0.9395,6.15957113,4.322,0.5356,4.355060431,9.9045,-0.9395,9.948958765,6.0875,-0.9395,6.15957113,3.817,0,3.817
02/05/2020 17:00,10.4981,-0.3423,10.50367902,5.8315,-0.5525,5.857614574,4.6666,0.2102,4.671331673,10.3331,-0.5525,10.34786026,5.8315,-0.5525,5.857614574,4.5016,0,4.5016
02/05/2020 17:30,10.7913,-0.1968,10.79309436,4.9305,-0.41,4.947517585,5.8608,0.2132,5.864676537,10.6185,-0.41,10.62641248,4.9305,-0.41,4.947517585,5.688,0,5.688
02/05/2020 18:00,11.0015,-0.2084,11.00347367,3.8975,-0.6,3.94341302,7.104,0.3916,7.114785068,10.5637,-0.6,10.58072576,3.8975,-0.6,3.94341302,6.6662,0,6.6662
02/05/2020 18:30,11.2484,-0.2005,11.25018679,3.289,-0.4415,3.318500151,7.9594,0.241,7.963047743,10.8404,-0.4233,10.84866144,3.289,-0.4415,3.318500151,7.5514,0.0182,7.551421932
02/05/2020 19:00,11.1964,-0.3511,11.2019036,2.756,-0.5815,2.816678585,8.4404,0.2304,8.443544062,11.0486,-0.5815,11.06389191,2.756,-0.5815,2.816678585,8.2926,0,8.2926
02/05/2020 19:30,10.9021,-0.2909,10.90598034,2.3265,-0.4945,2.378472724,8.5756,0.2036,8.578016573,10.8139,-0.4945,10.82520039,2.3265,-0.4945,2.378472724,8.4874,0,8.4874
02/05/2020 20:00,10.3312,-0.3254,10.33632326,1.861,-0.504,1.928039678,8.4702,0.1786,8.472082743,10.313,-0.504,10.32530799,1.861,-0.504,1.928039678,8.452,0,8.452
02/05/2020 20:30,10.0055,-0.2927,10.00978039,1.3635,-0.5395,1.46635347,8.642,0.2468,8.645523364,10.0631,-0.5395,10.07755138,1.3635,-0.5395,1.46635347,8.6996,0,8.6996
02/05/2020 21:00,9.8625,-0.3448,9.868525386,1.0535,-0.459,1.149148924,8.809,0.1142,8.809740214,9.9355,-0.459,9.946096785,1.0535,-0.459,1.149148924,8.882,0,8.882
02/05/2020 21:30,10.0642,-0.116,10.06486849,0.898,-0.116,0.905461208,9.1662,0,9.1662,10.138,-0.116,10.13866362,0.898,-0.116,0.905461208,9.24,0,9.24
02/05/2020 22:00,9.7171,0.108,9.717700161,0.8985,0.108,0.904967541,8.8186,0,8.8186,9.7891,0.108,9.789695747,0.8985,0.108,0.904967541,8.8906,0,8.8906
02/05/2020 22:30,9.3432,0.0805,9.343546783,0.898,0.0805,0.901600937,8.4452,0,8.4452,9.418,0.0805,9.418344029,0.898,0.0805,0.901600937,8.52,0,8.52
02/05/2020 23:00,8.6864,0.025,8.686435976,0.918,0.025,0.918340351,7.7684,0,7.7684,8.789,0.025,8.789035556,0.918,0.025,0.918340351,7.871,0,7.871
02/05/2020 23:30,8.1455,-0.1597,8.147065382,0.9455,-0.1885,0.9641071,7.2,0.0288,7.2000576,8.2799,-0.1885,8.282045415,0.9455,-0.1885,0.9641071,7.3344,0,7.3344
03/05/2020 00:00,7.4567,0.1205,7.457673574,0.9335,0.1205,0.941245186,6.5232,0,6.5232,7.6141,0.1205,7.615053451,0.9335,0.1205,0.941245186,6.6806,0,6.6806
03/05/2020 00:30,7.0977,-0.0907,7.098279494,0.9555,-0.0935,0.9600638,6.1422,0.0028,6.142200638,7.1965,-0.0935,7.19710737,0.9555,-0.0935,0.9600638,6.241,0,6.241
03/05/2020 01:00,6.8138,-0.8369,6.865003427,1.361,-0.9445,1.656623448,5.4528,0.1076,5.453861531,6.7918,-0.9445,6.85715885,1.361,-0.9445,1.656623448,5.4308,0,5.4308
03/05/2020 01:30,6.7107,-0.5675,6.734652978,1.3635,-0.5675,1.476884728,5.3472,0,5.3472,6.5995,-0.5675,6.623855109,1.3635,-0.5675,1.476884728,5.236,0,5.236
03/05/2020 02:00,6.6049,0.0965,6.605604912,1.0445,0.0965,1.048948283,5.5604,0,5.5604,6.4973,0.0965,6.498016585,1.0445,0.0965,1.048948283,5.4528,0,5.4528
03/05/2020 02:30,6.2132,0.117,6.214301509,0.939,0.117,0.946261063,5.2742,0,5.2742,6.3044,0.117,6.305485577,0.939,0.117,0.946261063,5.3654,0,5.3654
03/05/2020 03:00,6.0271,0.007,6.027104065,0.9275,0.007,0.927526415,5.0996,0,5.0996,6.1385,0.007,6.138503991,0.9275,0.007,0.927526415,5.211,0,5.211
03/05/2020 03:30,6.0221,-0.1645,6.024346326,0.8995,-0.1645,0.914418121,5.1226,0,5.1226,6.0979,-0.1645,6.100118414,0.8995,-0.1645,0.914418121,5.1984,0,5.1984
03/05/2020 04:00,5.8677,0.126,5.869052674,0.9275,0.126,0.936019364,4.9402,0,4.9402,5.8907,0.126,5.892047394,0.9275,0.126,0.936019364,4.9632,0,4.9632
03/05/2020 04:30,5.8662,-0.3105,5.874411689,1.024,-0.3105,1.070040303,4.8422,0,4.8422,5.8048,-0.3105,5.813098424,1.024,-0.3105,1.070040303,4.7808,0,4.7808
03/05/2020 05:00,5.8133,-0.2955,5.82080554,0.9575,-0.2955,1.002061126,4.8558,0,4.8558,5.8775,-0.2955,5.884923661,0.9575,-0.2955,1.002061126,4.92,0,4.92
03/05/2020 05:30,5.5689,-0.415,5.584341699,0.9715,-0.415,1.056426642,4.5974,0,4.5974,5.6467,-0.415,5.66192952,0.9715,-0.415,1.056426642,4.6752,0,4.6752
03/05/2020 06:00,5.5585,-0.8962,5.630283891,1.1415,-0.903,1.455483167,4.417,0.0068,4.417005234,5.5797,-0.903,5.652296975,1.1415,-0.903,1.455483167,4.4382,0,4.4382
03/05/2020 06:30,5.8168,-0.9266,5.890140049,1.301,-1.011,1.647641344,4.5158,0.0844,4.516588646,5.7774,-1.011,5.865191537,1.301,-1.011,1.647641344,4.4764,0,4.4764
03/05/2020 07:00,6.1325,-0.994,6.21253509,1.6205,-1.235,2.03746049,4.512,0.241,4.518431697,6.0221,-1.235,6.147431448,1.6205,-1.235,2.03746049,4.4016,0,4.4016
03/05/2020 07:30,6.6011,-0.9668,6.671523323,2.2445,-1.346,2.617154227,4.3566,0.3792,4.373071712,6.6077,-1.346,6.743397904,2.2445,-1.346,2.617154227,4.3632,0,4.3632
03/05/2020 08:00,7.2891,-0.8424,7.337616546,2.5025,-1.163,2.75954258,4.7866,0.3206,4.797324663,7.1547,-1.163,7.248606838,2.5025,-1.163,2.75954258,4.6522,0,4.6522
03/05/2020 08:30,7.8995,-0.7156,7.931846167,2.2595,-0.944,2.448770355,5.64,0.2284,5.644622801,7.6903,-0.944,7.748022334,2.2595,-0.944,2.448770355,5.4308,0,5.4308
03/05/2020 09:00,8.687,-0.6982,8.715013037,3.217,-1.04,3.380930197,5.47,0.3418,5.480668503,8.2868,-1.04,8.351805448,3.217,-1.04,3.380930197,5.0698,0,5.0698
03/05/2020 09:30,9.2908,-0.619,9.31139762,3.426,-0.859,3.53204714,5.8648,0.24,5.869708599,9.162,-0.859,9.202180448,3.426,-0.859,3.53204714,5.736,0,5.736
03/05/2020 10:00,9.7701,-0.4913,9.782444976,2.9895,-0.6785,3.065529726,6.7806,0.1872,6.783183633,9.7201,-0.6785,9.743752165,2.9895,-0.6785,3.065529726,6.7306,0,6.7306
03/05/2020 10:30,10.3144,-0.2235,10.3168212,2.693,-0.3655,2.717690058,7.6214,0.142,7.622722739,10.351,-0.3655,10.357451,2.693,-0.3655,2.717690058,7.658,0,7.658
03/05/2020 11:00,10.8955,-0.0051,10.89550119,3.1685,-0.2575,3.17894613,7.727,0.2524,7.731121184,10.8121,-0.2575,10.81516586,3.1685,-0.2575,3.17894613,7.6436,0,7.6436
03/05/2020 11:30,11.7129,0.2315,11.71518752,3.4875,-0.0545,3.487925816,8.2254,0.286,8.230370658,11.4441,-0.0545,11.44422977,3.4875,-0.0545,3.487925816,7.9566,0,7.9566
03/05/2020 12:00,12.1979,0.2712,12.20091447,3.5415,-0.038,3.541703863,8.6564,0.3092,8.661920434,11.7043,-0.038,11.70436169,3.5415,-0.038,3.541703863,8.1628,0,8.1628
03/05/2020 12:30,12.8653,0.3657,12.87049652,3.6445,-0.5645,3.687958853,9.2208,0.9302,9.267600805,12.3451,-0.5011,12.35526589,3.6445,-0.5645,3.687958853,8.7006,0.0634,8.70083099
03/05/2020 13:00,13.1434,0.3258,13.14743736,3.622,-0.589,3.669578314,9.5214,0.9148,9.565245266,12.6364,-0.5688,12.64919517,3.622,-0.589,3.669578314,9.0144,0.0202,9.014422633
03/05/2020 13:30,12.9209,0.3017,12.92442183,3.2575,-0.4385,3.286881273,9.6634,0.7402,9.691707569,12.5303,-0.4385,12.53797034,3.2575,-0.4385,3.286881273,9.2728,0,9.2728
03/05/2020 14:00,12.5495,0.2053,12.55117916,3.3305,-0.4245,3.357444043,9.219,0.6298,9.240487489,12.3113,-0.4245,12.31861632,3.3305,-0.4245,3.357444043,8.9808,0,8.9808
03/05/2020 14:30,12.1353,0.2032,12.13700113,3.0125,-0.249,3.022773106,9.1228,0.4522,9.134000475,11.9961,-0.249,11.99868394,3.0125,-0.249,3.022773106,8.9836,0,8.9836
03/05/2020 15:00,11.7262,0.1427,11.72706825,2.946,-0.2625,2.957671762,8.7802,0.4052,8.789544873,11.6668,-0.2625,11.66975272,2.946,-0.2625,2.957671762,8.7208,0,8.7208
03/05/2020 15:30,11.5637,0.0972,11.56410851,3.1425,-0.092,3.14384641,8.4212,0.1892,8.42332512,11.5455,-0.092,11.54586654,3.1425,-0.092,3.14384641,8.403,0,8.403
03/05/2020 16:00,11.6858,0.094,11.68617806,4.095,-0.024,4.095070329,7.5908,0.118,7.591717107,11.654,-0.024,11.65402471,4.095,-0.024,4.095070329,7.559,0,7.559
03/05/2020 16:30,11.4463,0.0886,11.4466429,2.8235,0.032,2.823681329,8.6228,0.0566,8.622985759,11.4559,0.032,11.45594469,2.8235,0.032,2.823681329,8.6324,0,8.6324
03/05/2020 17:00,11.6008,0.1626,11.60193947,2.357,0.058,2.357713511,9.2438,0.1046,9.244391792,11.6546,0.058,11.65474432,2.357,0.058,2.357713511,9.2976,0,9.2976
03/05/2020 17:30,11.5349,0.0826,11.53519574,1.6775,0.074,1.679131397,9.8574,0.0086,9.857403751,11.6395,0.074,11.63973523,1.6775,0.074,1.679131397,9.962,0,9.962
03/05/2020 18:00,11.3326,0.0893,11.33295183,1.816,0.0855,1.81801162,9.5166,0.0038,9.516600759,11.4152,0.0855,11.41552019,1.816,0.0855,1.81801162,9.5992,0,9.5992
03/05/2020 18:30,11.1852,0.1311,11.18596828,1.469,0.0955,1.472100965,9.7162,0.0356,9.716265219,11.261,0.0955,11.26140494,1.469,0.0955,1.472100965,9.792,0,9.792
03/05/2020 19:00,11.0375,0.069,11.03771567,1.1975,0.069,1.199486244,9.84,0,9.84,11.1317,0.069,11.13191385,1.1975,0.069,1.199486244,9.9342,0,9.9342
03/05/2020 19:30,10.7938,0.0665,10.79400485,1.258,0.0655,1.259704033,9.5358,0.001,9.535800052,10.8954,0.0655,10.89559688,1.258,0.0655,1.259704033,9.6374,0,9.6374
03/05/2020 20:00,10.3878,-0.269,10.3912824,1.24,-0.58,1.368941197,9.1478,0.311,9.153085045,10.4934,-0.5752,10.50915309,1.24,-0.58,1.368941197,9.2534,0.0048,9.253401245
03/05/2020 20:30,10.0764,-0.4742,10.08755186,1.134,-0.937,1.471028552,8.9424,0.4628,8.954367739,10.1696,-0.937,10.21267512,1.134,-0.937,1.471028552,9.0356,0,9.0356
03/05/2020 21:00,9.9428,-0.4744,9.95411107,0.982,-0.822,1.280627971,8.9608,0.3476,8.967539373,10.0328,-0.8,10.06464484,0.982,-0.822,1.280627971,9.0508,0.022,9.050826738
03/05/2020 21:30,9.849,-0.4111,9.85757598,0.99,-0.8345,1.294793516,8.859,0.4234,8.86911205,9.945,-0.8201,9.978756887,0.99,-0.8345,1.294793516,8.955,0.0144,8.955011578
03/05/2020 22:00,9.4503,0.1855,9.452120415,0.8995,0.1365,0.909798055,8.5508,0.049,8.550940395,9.5291,0.1365,9.5300776,0.8995,0.1365,0.909798055,8.6296,0,8.6296
03/05/2020 22:30,8.7923,-0.1706,8.793954949,0.9375,-0.186,0.955773116,7.8548,0.0154,7.854815096,8.8969,-0.186,8.89884406,0.9375,-0.186,0.955773116,7.9594,0,7.9594
03/05/2020 23:00,8.1185,-0.7838,8.156248199,1.1575,-1.019,1.54213075,6.961,0.2352,6.964972365,8.2289,-1.019,8.2917523,1.1575,-1.019,1.54213075,7.0714,0,7.0714
03/05/2020 23:30,7.591,-0.7873,7.631718174,1.449,-1.1165,1.829254835,6.142,0.3292,6.150815933,7.7092,-1.1165,7.789630087,1.449,-1.1165,1.829254835,6.2602,0,6.2602
04/05/2020 00:00,7.148,-0.8394,7.197117226,1.316,-1.523,2.012805256,5.832,0.6836,5.871927534,7.2584,-1.4866,7.40907215,1.316,-1.523,2.012805256,5.9424,0.0364,5.942511483
04/05/2020 00:30,6.9118,-0.3741,6.921916646,1.363,-1.2545,1.85244143,5.5488,0.8804,5.618210178,7.0434,-1.2391,7.151562932,1.363,-1.2545,1.85244143,5.6804,0.0154,5.680420875
04/05/2020 01:00,6.5716,-0.3907,6.583203859,1.329,-1.2605,1.831693547,5.2426,0.8698,5.314264465,6.7366,-1.2605,6.853512954,1.329,-1.2605,1.831693547,5.4076,0,5.4076
04/05/2020 01:30,6.4944,-0.3986,6.50662073,1.415,-1.111,1.7990403,5.0794,0.7124,5.12911475,6.5568,-1.111,6.650259186,1.415,-1.111,1.7990403,5.1418,0,5.1418
04/05/2020 02:00,6.4129,-0.4132,6.426197993,1.6955,-1.232,2.095839748,4.7174,0.8188,4.787932351,6.5109,-1.232,6.626435151,1.6955,-1.232,2.095839748,4.8154,0,4.8154
04/05/2020 02:30,6.3459,-0.4461,6.361560502,1.8895,-1.3005,2.293798269,4.4564,0.8544,4.537565462,6.4073,-1.3005,6.537950255,1.8895,-1.3005,2.293798269,4.5178,0,4.5178
04/05/2020 03:00,6.0918,-0.4773,6.110469911,1.715,-1.2665,2.131958548,4.3768,0.7892,4.447382925,6.2022,-1.2665,6.330190131,1.715,-1.2665,2.131958548,4.4872,0,4.4872
04/05/2020 03:30,5.919,-0.5078,5.940742533,1.695,-1.295,2.133084621,4.224,0.7872,4.296726642,6.064,-1.295,6.200735521,1.695,-1.295,2.133084621,4.369,0,4.369
04/05/2020 04:00,5.8116,-0.4848,5.831785799,1.601,-1.2,2.00080009,4.2106,0.7152,4.270908966,5.946,-1.2,6.065881304,1.601,-1.2,2.00080009,4.345,0,4.345
04/05/2020 04:30,5.8801,-0.5055,5.901788395,1.7905,-1.4195,2.284922428,4.0896,0.914,4.190492114,5.9339,-1.4195,6.101323583,1.7905,-1.4195,2.284922428,4.1434,0,4.1434
04/05/2020 05:00,6.0625,-0.4144,6.076646576,1.9335,-1.457,2.421006247,4.129,1.0426,4.258597863,6.1509,-1.4416,6.317577176,1.9335,-1.457,2.421006247,4.2174,0.0154,4.217428117
04/05/2020 05:30,6.1295,-0.4035,6.142766681,1.9035,-1.3655,2.342627264,4.226,0.962,4.334111212,6.1851,-1.3645,6.333823668,1.9035,-1.3655,2.342627264,4.2816,0.001,4.281600117
04/05/2020 06:00,6.3723,-0.3459,6.381681134,2.2395,-1.3165,2.597793775,4.1328,0.9706,4.245244422,6.4223,-1.3145,6.555444115,2.2395,-1.3165,2.597793775,4.1828,0.002,4.182800478
04/05/2020 06:30,7.0451,0.0033,7.045100773,2.1845,-0.6995,2.293761213,4.8606,0.7028,4.911146526,7.2333,-0.6995,7.267044044,2.1845,-0.6995,2.293761213,5.0488,0,5.0488
04/05/2020 07:00,7.2645,-0.2903,7.270298092,2.3685,-0.9355,2.546556989,4.896,0.6452,4.93832958,7.4325,-0.9355,7.491142536,2.3685,-0.9355,2.546556989,5.064,0,5.064
04/05/2020 07:30,7.6212,0,7.6212,2.488,-0.934,2.657536453,5.1332,0.934,5.217480066,7.6366,-0.934,7.693504764,2.488,-0.934,2.657536453,5.1486,0,5.1486
04/05/2020 08:00,8.2421,-0.0571,8.242297788,1.9895,-1.4615,2.468621579,6.2526,1.4044,6.408380928,8.4359,-0.8193,8.475592091,1.9895,-1.4615,2.468621579,6.4464,0.6422,6.478309486
04/05/2020 08:30,8.9944,0.0575,8.994583793,2.019,-1.1185,2.308116819,6.9754,1.176,7.073837796,9.2152,-0.5607,9.232242172,2.019,-1.1185,2.308116819,7.1962,0.5578,7.217786037
04/05/2020 09:00,9.6753,0.1863,9.677093457,2.1105,-0.9475,2.313431758,7.5648,1.1338,7.649294182,9.7609,-0.4271,9.770239671,2.1105,-0.9475,2.313431758,7.6504,0.5204,7.66807905
04/05/2020 09:30,10.1738,0.2905,10.17794659,2.489,-0.9365,2.659352036,7.6848,1.227,7.782138526,10.2046,-0.3289,10.20989894,2.489,-0.9365,2.659352036,7.7156,0.6076,7.739487135
04/05/2020 10:00,11.1156,0.4117,11.12322167,3.785,-1.0975,3.940904877,7.3306,1.5092,7.484342389,10.5684,-0.2507,10.57137309,3.785,-1.0975,3.940904877,6.7834,0.8468,6.836050453
04/05/2020 10:30,11.6988,0.5104,11.70992868,4.039,-1.282,4.237575368,7.6598,1.7924,7.866716837,10.6516,-0.1866,10.65323435,4.039,-1.282,4.237575368,6.6126,1.0954,6.70271437
04/05/2020 11:00,11.6611,0.5682,11.67493488,3.8725,-1.469,4.141764992,7.7886,2.0372,8.050619467,10.5695,-0.1268,10.57026057,3.8725,-1.469,4.141764992,6.697,1.3422,6.830176414
04/05/2020 11:30,10.8932,0.5205,10.9056282,4.414,-1.2565,4.589355973,6.4792,1.777,6.718464232,10.0818,-0.1505,10.08292326,4.414,-1.2565,4.589355973,5.6678,1.106,5.774702836
04/05/2020 12:00,11.5239,0.9642,11.56416676,5.4155,-0.519,5.440312606,6.1084,1.4832,6.285891568,10.4671,-0.4268,10.47579785,5.4155,-0.519,5.440312606,5.0516,0.0922,5.052441331
04/05/2020 12:30,11.7675,1.0582,11.81498385,4.5175,-0.38,4.533454119,7.25,1.4382,7.391273181,10.7883,-0.38,10.79499036,4.5175,-0.38,4.533454119,6.2708,0,6.2708
04/05/2020 13:00,11.8613,1.011,11.90430841,5.2335,-0.48,5.25546594,6.6278,1.491,6.793439029,10.7593,-0.48,10.77000169,5.2335,-0.48,5.25546594,5.5258,0,5.5258
04/05/2020 13:30,11.5563,0.947,11.59503681,4.4485,-0.564,4.484110642,7.1078,1.511,7.266632084,10.4803,-0.562,10.49535764,4.4485,-0.564,4.484110642,6.0318,0.002,6.031800332
04/05/2020 14:00,11.0323,0.7289,11.05635286,4.9775,-1.1365,5.105598741,6.0548,1.8654,6.335638894,10.1789,-0.7391,10.20569812,4.9775,-1.1365,5.105598741,5.2014,0.3974,5.216559088
04/05/2020 14:30,11.2642,0.2359,11.26666989,5.219,-1.7245,5.496531747,6.0452,1.9604,6.355124798,10.2744,-0.4679,10.28504865,5.219,-1.7245,5.496531747,5.0554,1.2566,5.20923341
04/05/2020 15:00,10.9753,0.2545,10.97825033,6.6485,-2.1245,6.979688568,4.3268,2.379,4.937695742,9.7801,-0.4425,9.790105324,6.6485,-2.1245,6.979688568,3.1316,1.682,3.554721165
04/05/2020 15:30,11.6742,0.591,11.68914995,7.335,-2.316,7.691949103,4.3392,2.907,5.222959471,9.9068,-0.85,9.943197989,7.335,-2.316,7.691949103,2.5718,1.466,2.960289047
04/05/2020 16:00,11.8922,0.5518,11.90499492,6.978,-2.43,7.389004263,4.9142,2.9818,5.748086019,10.1988,-0.8392,10.2332682,6.978,-2.43,7.389004263,3.2208,1.5908,3.592241261
04/05/2020 16:30,12.2881,0.3065,12.29192189,7.3315,-1.7605,7.539910643,4.9566,2.067,5.37032332,10.0369,-0.7841,10.06748104,7.3315,-1.7605,7.539910643,2.7054,0.9764,2.876203421
04/05/2020 17:00,12.2576,-0.0436,12.25767754,7.087,-1.453,7.234416217,5.1706,1.4094,5.359245536,10.4134,-1.2312,10.48593119,7.087,-1.453,7.234416217,3.3264,0.2218,3.333786466
04/05/2020 17:30,13.0652,-0.2269,13.06717011,8.459,-1.5565,8.601010013,4.6062,1.3296,4.794258504,10.6276,-1.4519,10.72631788,8.459,-1.5565,8.601010013,2.1686,0.1046,2.171121167
04/05/2020 18:00,13.6172,-0.1875,13.61849082,8.726,-1.4355,8.843287638,4.8912,1.248,5.047904658,10.9466,-1.3549,11.03013171,8.726,-1.4355,8.843287638,2.2206,0.0806,2.222062267
04/05/2020 18:30,13.8513,-0.1557,13.85217507,8.6635,-1.2665,8.75558419,5.1878,1.1108,5.305388344,11.0549,-1.2521,11.12558171,8.6635,-1.2665,8.75558419,2.3914,0.0144,2.391443355
04/05/2020 19:00,13.8067,-0.1508,13.80752351,8.0975,-1.178,8.182737332,5.7092,1.0272,5.80087101,11.0083,-1.176,11.07093695,8.0975,-1.178,8.182737332,2.9108,0.002,2.910800687
04/05/2020 19:30,14.3481,-0.0532,14.34819863,9.5375,-1.354,9.633131487,4.8106,1.3008,4.983367636,11.2031,-1.3166,11.28019881,9.5375,-1.354,9.633131487,1.6656,0.0374,1.666019844
04/05/2020 20:00,14.5611,0.1655,14.5620405,11.2385,-1.7795,11.37851056,3.3226,1.945,3.850025423,11.7445,-1.1017,11.79605964,11.2385,-1.7795,11.37851056,0.506,0.6778,0.845842089
04/05/2020 20:30,14.0724,0.504,14.08142243,9.905,-1.849,10.07610173,4.1674,2.353,4.785794789,11.1022,-0.7018,11.12435922,9.905,-1.849,10.07610173,1.1972,1.1472,1.658118114
04/05/2020 21:00,13.6913,0.4301,13.69805394,8.7875,-1.7645,8.962902236,4.9038,2.1946,5.372478348,10.9629,-0.8497,10.99577949,8.7875,-1.7645,8.962902236,2.1754,0.9148,2.35992038
04/05/2020 21:30,13.8118,0.0317,13.81183638,11.117,-2.0535,11.3050675,2.6948,2.0852,3.4073459,11.5626,-1.9211,11.72110677,11.117,-2.0535,11.3050675,0.4456,0.1324,0.46485387
04/05/2020 22:00,13.5323,-0.0645,13.53245371,11.8225,-2.8005,12.14966281,1.7098,2.736,3.226315552,11.8341,-2.7659,12.15302948,11.8225,-2.8005,12.14966281,0.0116,0.0346,0.036492739
04/05/2020 22:30,13.884,0.3443,13.88826838,12.228,-2.7315,12.52936855,1.656,3.0758,3.493262321,12.228,-2.7315,12.52936855,12.228,-2.7315,12.52936855,0,0,0
04/05/2020 23:00,13.6126,0.2164,13.61431995,12.929,-2.898,13.24980924,0.6836,3.1144,3.188541409,12.929,-2.898,13.24980924,12.929,-2.898,13.24980924,0,0,0
04/05/2020 23:30,13.1261,-1.2182,13.18250782,12.8985,-3.119,13.27024729,0.2276,1.9008,1.91437781,12.8985,-3.119,13.27024729,12.8985,-3.119,13.27024729,0,0,0
05/05/2020 00:00,12.7491,-2.5059,12.99303989,12.6935,-2.9985,13.04285032,0.0556,0.4926,0.495727869,12.6935,-2.9985,13.04285032,12.6935,-2.9985,13.04285032,0,0,0
05/05/2020 00:30,13.0855,-2.8233,13.38661022,13.0375,-3.2965,13.44779976,0.048,0.4732,0.475628258,13.0375,-3.2965,13.44779976,13.0375,-3.2965,13.44779976,0,0,0
05/05/2020 01:00,12.7423,-2.9394,13.07693701,12.7395,-2.997,13.08727891,0.0028,0.0576,0.057668015,12.7395,-2.997,13.08727891,12.7395,-2.997,13.08727891,0,0,0
05/05/2020 01:30,13.01,-3.2065,13.39931872,13.01,-3.2065,13.39931872,0,0,0,13.01,-3.2065,13.39931872,13.01,-3.2065,13.39931872,0,0,0
05/05/2020 02:00,12.4845,-3.0145,12.84328426,12.4845,-3.0145,12.84328426,0,0,0,12.4845,-3.0145,12.84328426,12.4845,-3.0145,12.84328426,0,0,0
05/05/2020 02:30,12.9555,-3.1985,13.34448884,12.9555,-3.1985,13.34448884,0,0,0,12.9555,-3.1985,13.34448884,12.9555,-3.1985,13.34448884,0,0,0
05/05/2020 03:00,12.424,-3.0565,12.79445068,12.424,-3.0565,12.79445068,0,0,0,12.424,-3.0565,12.79445068,12.424,-3.0565,12.79445068,0,0,0
05/05/2020 03:30,13.218,-3.2735,13.61731715,13.218,-3.2735,13.61731715,0,0,0,13.218,-3.2735,13.61731715,13.218,-3.2735,13.61731715,0,0,0
05/05/2020 04:00,13.2585,-3.212,13.64202207,13.2585,-3.212,13.64202207,0,0,0,13.2585,-3.212,13.64202207,13.2585,-3.212,13.64202207,0,0,0
05/05/2020 04:30,12.505,-2.758,12.80552963,12.505,-2.758,12.80552963,0,0,0,12.505,-2.758,12.80552963,12.505,-2.758,12.80552963,0,0,0
05/05/2020 05:00,10.8003,-1.8307,10.95435724,10.6755,-2.5075,10.96603194,0.1248,0.6768,0.6882102,10.6755,-2.5075,10.96603194,10.6755,-2.5075,10.96603194,0,0,0
05/05/2020 05:30,11.0597,-2.2823,11.29273472,11.0165,-2.4715,11.29033146,0.0432,0.1892,0.194069266,11.0165,-2.4715,11.29033146,11.0165,-2.4715,11.29033146,0,0,0
05/05/2020 06:00,10.4882,-1.7524,10.63359041,10.395,-2.265,10.63890267,0.0932,0.5126,0.521003839,10.395,-2.265,10.63890267,10.395,-2.265,10.63890267,0,0,0
05/05/2020 06:30,10.8386,-0.5878,10.85452711,10.445,-1.857,10.6087923,0.3936,1.2692,1.328830162,10.445,-1.857,10.6087923,10.445,-1.857,10.6087923,0,0,0
05/05/2020 07:00,12.3297,-2.2698,12.53688534,12.3105,-2.385,12.53940331,0.0192,0.1152,0.116789041,12.3105,-2.385,12.53940331,12.3105,-2.385,12.53940331,0,0,0
05/05/2020 07:30,12.3768,-2.8115,12.69211214,12.374,-2.8845,12.70575524,0.0028,0.073,0.073053679,12.374,-2.8845,12.70575524,12.374,-2.8845,12.70575524,0,0,0
05/05/2020 08:00,13.228,-2.7585,13.51256105,13.228,-2.7585,13.51256105,0,0,0,13.228,-2.7585,13.51256105,13.228,-2.7585,13.51256105,0,0,0
05/05/2020 08:30,12.5129,-1.5294,12.60601962,12.3545,-2.881,12.68596986,0.1584,1.3516,1.360850146,12.3545,-2.881,12.68596986,12.3545,-2.881,12.68596986,0,0,0
05/05/2020 09:00,12.7902,-1.3533,12.86159543,12.626,-2.7885,12.9302594,0.1642,1.4352,1.444562453,12.626,-2.7885,12.9302594,12.626,-2.7885,12.9302594,0,0,0
05/05/2020 09:30,13.792,0.9534,13.82491358,12.161,-2.542,12.42383536,1.631,3.4954,3.857198745,12.1696,-2.516,12.42696343,12.161,-2.542,12.42383536,0.0086,0.026,0.027385398
05/05/2020 10:00,14.1353,1.323,14.1970784,11.7535,-2.468,12.00982041,2.3818,3.791,4.477125444,11.7967,-2.1896,11.99818649,11.7535,-2.468,12.00982041,0.0432,0.2784,0.281731787
05/05/2020 10:30,14.1546,1.16,14.20205271,11.671,-2.61,11.95927845,2.4836,3.77,4.514550804,11.9714,-1.6452,12.08391911,11.671,-2.61,11.95927845,0.3004,0.9648,1.010484636
05/05/2020 11:00,14.2678,1.2982,14.32673864,12.272,-2.417,12.50775252,1.9958,3.7152,4.217336681,12.3604,-2.0254,12.52524384,12.272,-2.417,12.50775252,0.0884,0.3916,0.401453758
05/05/2020 11:30,14.6305,1.3194,14.68987225,12.2065,-2.245,12.4112315,2.424,3.5644,4.310536319,12.3323,-1.548,12.42907588,12.2065,-2.245,12.4112315,0.1258,0.697,0.708261703
05/05/2020 12:00,15.0256,1.3702,15.08794563,11.748,-2.324,11.97566199,3.2776,3.6942,4.938600551,12.3806,-1.1748,12.43621371,11.748,-2.324,11.97566199,0.6326,1.1492,1.311809209
05/05/2020 12:30,15.409,1.3184,15.46529856,11.138,-1.938,11.30534776,4.271,3.2564,5.370808315,12.0376,-0.9818,12.07757198,11.138,-1.938,11.30534776,0.8996,0.9562,1.312858941
05/05/2020 13:00,15.822,1.4137,15.88503169,13.228,-2.3505,13.43520875,2.594,3.7642,4.571437153,13.2338,-2.3237,13.43625856,13.228,-2.3505,13.43520875,0.0058,0.0268,0.02742043
05/05/2020 13:30,15.4631,1.2066,15.51010462,12.0175,-2.357,12.24645889,3.4456,3.5636,4.956955146,12.1557,-1.9,12.30329397,12.0175,-2.357,12.24645889,0.1382,0.457,0.477439253
05/05/2020 14:00,14.9912,1.1658,15.03646126,12.403,-2.539,12.6602105,2.5882,3.7048,4.519327636,12.4836,-2.2664,12.68766479,12.403,-2.539,12.6602105,0.0806,0.2726,0.284265932
05/05/2020 14:30,14.1572,1.0791,14.1982664,11.137,-2.3615,11.38461467,3.0202,3.4406,4.578136783,11.3242,-1.7155,11.45340324,11.137,-2.3615,11.38461467,0.1872,0.646,0.672577014
05/05/2020 15:00,13.1013,0.8548,13.12915628,10.0245,-2.393,10.30616559,3.0768,3.2478,4.47380186,10.2741,-1.671,10.40910043,10.0245,-2.393,10.30616559,0.2496,0.722,0.763926803
05/05/2020 15:30,13.8172,0.9076,13.84697633,10.675,-2.392,10.93971156,3.1422,3.2996,4.556400004,11.061,-1.6788,11.18767583,10.675,-2.392,10.93971156,0.386,0.7132,0.810956374
05/05/2020 16:00,13.0262,0.5264,13.0368318,9.742,-2.658,10.09809527,3.2842,3.1844,4.574535277,10.6808,-1.4464,10.77829122,9.742,-2.658,10.09809527,0.9388,1.2116,1.532749164
05/05/2020 16:30,12.9444,0.3255,12.94849187,10.504,-2.6985,10.84508729,2.4404,3.024,3.885888336,10.9312,-2.0197,11.11621885,10.504,-2.6985,10.84508729,0.4272,0.6788,0.802040697
05/05/2020 17:00,13.06,-0.0903,13.06031217,8.689,-1.6015,8.83535643,4.371,1.5112,4.624863937,10.0474,-1.3625,10.13936157,8.689,-1.6015,8.83535643,1.3584,0.239,1.379264862
05/05/2020 17:30,13.0682,-0.1925,13.06961773,8.87,-1.3695,8.97510057,4.1982,1.177,4.36007021,10.8822,-1.3283,10.96296756,8.87,-1.3695,8.97510057,2.0122,0.0412,2.012621743
05/05/2020 18:00,13.0725,-0.0986,13.07287184,6.8535,-0.859,6.907122646,6.219,0.7604,6.265314769,10.9767,-0.859,11.01025994,6.8535,-0.859,6.907122646,4.1232,0,4.1232
05/05/2020 18:30,13.5076,0.34,13.51187839,6.968,-1.052,7.046965872,6.5396,1.392,6.6861074,11.244,-0.7132,11.26659621,6.968,-1.052,7.046965872,4.276,0.3388,4.289401058
05/05/2020 19:00,12.91,0.148,12.91084831,5.804,-1.005,5.890368494,7.106,1.153,7.198933602,11.1396,-0.9532,11.18030762,5.804,-1.005,5.890368494,5.3356,0.0518,5.335851441
05/05/2020 19:30,12.4846,0.0809,12.48486211,4.288,-0.9195,4.385478794,8.1966,1.0004,8.257424037,11.1914,-0.9195,11.22911013,4.288,-0.9195,4.385478794,6.9034,0,6.9034
05/05/2020 20:00,11.9606,-0.0495,11.96070243,4.128,-1.1575,4.28721241,7.8326,1.108,7.910580684,11.2398,-1.1575,11.29924379,4.128,-1.1575,4.28721241,7.1118,0,7.1118
05/05/2020 20:30,11.4676,0.0034,11.4676005,2.985,-0.877,3.111166019,8.4826,0.8804,8.528165507,10.8138,-0.877,10.8493041,2.985,-0.877,3.111166019,7.8288,0,7.8288
05/05/2020 21:00,11.5971,-0.0773,11.59735762,3.5005,-0.7185,3.573477648,8.0966,0.6412,8.121949827,10.5355,-0.7185,10.55997171,3.5005,-0.7185,3.573477648,7.035,0,7.035
05/05/2020 21:30,11.5313,-0.0836,11.53160304,3.2465,-0.576,3.297201579,8.2848,0.4924,8.299419787,10.6107,-0.576,10.62632253,3.2465,-0.576,3.297201579,7.3642,0,7.3642
05/05/2020 22:00,11.1334,-0.3219,11.13805258,3.871,-1.1965,4.051697576,7.2624,0.8746,7.314873814,10.2474,-1.1965,10.31701599,3.871,-1.1965,4.051697576,6.3764,0,6.3764
05/05/2020 22:30,10.7404,-0.4711,10.75072683,4.531,-1.4225,4.749049089,6.2094,0.9514,6.281863602,9.6038,-1.4225,9.708577686,4.531,-1.4225,4.749049089,5.0728,0,5.0728
05/05/2020 23:00,9.9361,-0.6076,9.954660264,4.2355,-1.703,4.565048658,5.7006,1.0954,5.804889449,8.8657,-1.6434,9.0167289,4.2355,-1.703,4.565048658,4.6302,0.0596,4.63058357
05/05/2020 23:30,9.5912,-0.7227,9.6183893,4.385,-1.4715,4.625314827,5.2062,0.7488,5.259773748,8.37,-1.2863,8.468262377,4.385,-1.4715,4.625314827,3.985,0.1852,3.989301197
06/05/2020 00:00,9.1849,-0.7902,9.218828779,4.4395,-1.156,4.587537057,4.7454,0.3658,4.759477997,7.7765,-1.156,7.861951936,4.4395,-1.156,4.587537057,3.337,0,3.337
06/05/2020 00:30,8.631,-0.7877,8.666869809,4.601,-1.2705,4.773192983,4.03,0.4828,4.058817049,7.576,-1.2705,7.681793166,4.601,-1.2705,4.773192983,2.975,0,2.975
06/05/2020 01:00,8.049,-0.9346,8.103078314,4.233,-1.451,4.474783794,3.816,0.5164,3.850782383,7.0968,-1.4424,7.241898094,4.233,-1.451,4.474783794,2.8638,0.0086,2.863812913
06/05/2020 01:30,7.975,-0.9041,8.02608384,4.205,-1.4455,4.446514956,3.77,0.5414,3.808676143,6.7442,-1.4273,6.893578093,4.205,-1.4455,4.446514956,2.5392,0.0182,2.539265224
06/05/2020 02:00,8.0901,-0.9343,8.143870978,4.8405,-1.5795,5.091685428,3.2496,0.6452,3.313032327,6.5657,-1.5479,6.745695731,4.8405,-1.5795,5.091685428,1.7252,0.0316,1.72548938
06/05/2020 02:30,7.6701,-0.9287,7.726119188,3.5555,-1.5085,3.862272971,4.1146,0.5798,4.155249836,6.3443,-1.4825,6.515209033,3.5555,-1.5085,3.862272971,2.7888,0.026,2.788921196
06/05/2020 03:00,7.4489,-1.0386,7.520957464,4.7695,-1.987,5.166846161,2.6794,0.9484,2.842296065,6.5177,-1.7114,6.738642538,4.7695,-1.987,5.166846161,1.7482,0.2756,1.769790553
06/05/2020 03:30,7.1248,-0.9623,7.189492077,3.878,-1.9875,4.357641593,3.2468,1.0252,3.404812077,6.135,-1.6535,6.353919047,3.878,-1.9875,4.357641593,2.257,0.334,2.281579497
06/05/2020 04:00,7.2421,-0.9642,7.306003973,4.3505,-2.077,4.820869138,2.8916,1.1128,3.098334133,4.3505,-2.077,4.820869138,4.3505,-2.077,4.820869138,0,0,0
06/05/2020 04:30,7.1154,-0.5267,7.134867206,4.219,-2.1185,4.721017184,2.8964,1.5918,3.304990197,5.9912,-1.7239,6.234284935,4.219,-2.1185,4.721017184,1.7722,0.3946,1.815599625
06/05/2020 05:00,6.9639,-0.2704,6.969147679,3.8535,-1.818,4.260819903,3.1104,1.5476,3.474140746,5.9857,-1.7392,6.233251249,3.8535,-1.818,4.260819903,2.1322,0.0788,2.133655614
06/05/2020 05:30,7.3298,-0.1141,7.33068802,4.249,-1.7355,4.589767015,3.0808,1.6214,3.481417326,6.1576,-1.6519,6.375328334,4.249,-1.7355,4.589767015,1.9086,0.0836,1.910430035
06/05/2020 06:00,7.4148,-0.0837,7.415272398,3.615,-1.6745,3.983989866,3.7998,1.5908,4.119359742,6.305,-1.5209,6.485843184,3.615,-1.6745,3.983989866,2.69,0.1536,2.69438174
06/05/2020 06:30,8.2245,0.1813,8.226498036,3.9275,-1.2395,4.118448312,4.297,1.4208,4.525801768,7.3297,-1.2193,7.43042358,3.9275,-1.2395,4.118448312,3.4022,0.0202,3.402259967
06/05/2020 07:00,8.6158,0.3769,8.624039845,3.615,-0.8615,3.716235629,5.0008,1.2384,5.151857451,7.7882,-0.8615,7.835702999,3.615,-0.8615,3.716235629,4.1732,0,4.1732
06/05/2020 07:30,9.155,0.2032,9.157254787,3.226,-0.371,3.247263001,5.929,0.5742,5.956739598,8.3036,-0.371,8.3118839,3.226,-0.371,3.247263001,5.0776,0,5.0776
06/05/2020 08:00,9.9069,0.4355,9.916467509,2.8825,-0.2355,2.892104165,7.0244,0.671,7.056375582,9.1225,-0.2355,9.125539244,2.8825,-0.2355,2.892104165,6.24,0,6.24
06/05/2020 08:30,10.6472,0.6195,10.66520736,2.852,-0.0995,2.85373514,7.7952,0.719,7.828288704,9.8034,-0.0995,9.803904927,2.852,-0.0995,2.85373514,6.9514,0,6.9514
06/05/2020 09:00,11.0423,0.7763,11.06955424,3.0675,-0.3105,3.083174744,7.9748,1.0868,8.048513483,10.6611,-0.2549,10.66414681,3.0675,-0.3105,3.083174744,7.5936,0.0556,7.593803548
06/05/2020 09:30,11.5483,0.5081,11.55947224,3.1665,-0.5365,3.211628014,8.3818,1.0446,8.44664196,10.8513,-0.2965,10.85535001,3.1665,-0.5365,3.211628014,7.6848,0.24,7.688546744
06/05/2020 10:00,11.6451,0.4128,11.65241425,3.3765,-0.478,3.410166602,8.2686,0.8908,8.316445791,10.8829,-0.236,10.88545858,3.3765,-0.478,3.410166602,7.5064,0.242,7.510299925
06/05/2020 10:30,11.6772,0.4044,11.68420041,3.111,-0.376,3.133639577,8.5662,0.7804,8.601674639,10.961,-0.2396,10.96361843,3.111,-0.376,3.133639577,7.85,0.1364,7.85118494
06/05/2020 11:00,11.8018,0.6503,11.81970276,3.445,-0.2435,3.45359483,8.3568,0.8938,8.404462189,11.0904,-0.1657,11.09163778,3.445,-0.2435,3.45359483,7.6454,0.0778,7.645795838
06/05/2020 11:30,11.7945,0.9295,11.83106929,3.9685,-0.3205,3.981420915,7.826,1.25,7.925198799,10.7001,-0.3205,10.70489889,3.9685,-0.3205,3.981420915,6.7316,0,6.7316
06/05/2020 12:00,11.5943,0.8735,11.62715764,4.5555,-0.4245,4.575235568,7.0388,1.298,7.157479266,10.7225,-0.4245,10.73089961,4.5555,-0.4245,4.575235568,6.167,0,6.167
06/05/2020 12:30,11.3945,0.8332,11.42492243,4.4075,-0.459,4.431335831,6.987,1.2922,7.105487305,10.8127,-0.4254,10.82106494,4.4075,-0.459,4.431335831,6.4052,0.0336,6.405288128
06/05/2020 13:00,11.3389,0.8223,11.36867761,4.5565,-1.1515,4.699749408,6.7824,1.9738,7.063769263,10.8301,-0.7367,10.85512749,4.5565,-1.1515,4.699749408,6.2736,0.4148,6.287297989
06/05/2020 13:30,11.2374,0.8085,11.26644713,5.008,-1.2355,5.158151243,6.2294,2.044,6.556169641,10.5568,-0.7479,10.58325945,5.008,-1.2355,5.158151243,5.5488,0.4876,5.57018269
06/05/2020 14:00,10.6963,0.7589,10.72318809,4.3075,-1.3695,4.519965321,6.3888,2.1284,6.734007128,10.0397,-0.8117,10.07245913,4.3075,-1.3695,4.519965321,5.7322,0.5578,5.759275795
06/05/2020 14:30,10.0993,0.4927,10.11131118,3.5635,-1.4465,3.845893199,6.5358,1.9392,6.817417273,9.4551,-0.5479,9.470961431,3.5635,-1.4465,3.845893199,5.8916,0.8986,5.959734266
06/05/2020 15:00,10.3317,0.2084,10.3338016,3.9525,-1.775,4.332768313,6.3792,1.9834,6.680424253,9.8287,-0.4492,9.838959515,3.9525,-1.775,4.332768313,5.8762,1.3258,6.023908372
06/05/2020 15:30,10.2941,0.3339,10.29951378,3.9225,-1.9885,4.397742432,6.3716,2.3224,6.781653804,9.8495,-0.6147,9.868662845,3.9225,-1.9885,4.397742432,5.927,1.3738,6.084131445
06/05/2020 16:00,9.9846,0.0367,9.984667448,3.443,-1.4225,3.725285929,6.5416,1.4592,6.702372356,9.6964,-0.2983,9.700987365,3.443,-1.4225,3.725285929,6.2534,1.1242,6.353647551
06/05/2020 16:30,10.1083,-0.0715,10.10855287,2.6145,-1.3915,2.961736399,7.4938,1.32,7.609168052,9.8923,-0.4075,9.90068965,2.6145,-1.3915,2.961736399,7.2778,0.984,7.344019937
06/05/2020 17:00,10.2474,-0.1979,10.24931077,2.551,-1.3865,2.903443344,7.6964,1.1886,7.787640395,10.0314,-0.5341,10.04560843,2.551,-1.3865,2.903443344,7.4804,0.8524,7.52880933
06/05/2020 17:30,10.4303,-0.212,10.43245427,2.3605,-1.051,2.583904265,8.0698,0.839,8.113297298,10.2787,-0.5346,10.29259301,2.3605,-1.051,2.583904265,7.9182,0.5164,7.935021122
06/05/2020 18:00,10.5709,-0.0933,10.57131173,2.2495,-0.5945,2.326731721,8.3214,0.5012,8.336480037,10.4643,-0.4957,10.47603422,2.2495,-0.5945,2.326731721,8.2148,0.0988,8.215394116
06/05/2020 18:30,10.6707,-0.0228,10.67072436,1.7245,-0.307,1.751613328,8.9462,0.2842,8.950713049,10.6881,-0.307,10.69250815,1.7245,-0.307,1.751613328,8.9636,0,8.9636
06/05/2020 19:00,10.7157,-0.0574,10.71585373,1.7425,-0.353,1.777896299,8.9732,0.2956,8.978067587,10.6657,-0.353,10.67153998,1.7425,-0.353,1.777896299,8.9232,0,8.9232
06/05/2020 19:30,10.6833,-0.1385,10.68419773,1.6295,-0.5445,1.718065918,9.0538,0.406,9.062898567,10.6401,-0.5445,10.6540231,1.6295,-0.5445,1.718065918,9.0106,0,9.0106
06/05/2020 20:00,10.4187,-0.2528,10.42176653,1.4705,-0.561,1.573877775,8.9482,0.3082,8.953506044,10.3659,-0.561,10.38106949,1.4705,-0.561,1.573877775,8.8954,0,8.8954
06/05/2020 20:30,10.3299,-0.2839,10.33380052,1.2685,-0.7485,1.472869478,9.0614,0.4646,9.073302768,10.3193,-0.7485,10.34641023,1.2685,-0.7485,1.472869478,9.0508,0,9.0508
06/05/2020 21:00,10.2081,-0.1694,10.20950547,1.2425,-0.635,1.395360616,8.9656,0.4656,8.977681589,10.2935,-0.635,10.31306779,1.2425,-0.635,1.395360616,9.051,0,9.051
06/05/2020 21:30,10.3847,-0.2598,10.38794927,1.3165,-0.469,1.397545438,9.0682,0.2092,9.070612762,10.4635,-0.469,10.4740056,1.3165,-0.469,1.397545438,9.147,0,9.147
06/05/2020 22:00,9.8512,-0.3591,9.857742858,1.045,-0.5645,1.187722716,8.8062,0.2054,8.808595098,9.9384,-0.5645,9.954418858,1.045,-0.5645,1.187722716,8.8934,0,8.8934
06/05/2020 22:30,9.2713,-0.4311,9.281317304,1.1995,-0.6595,1.368846412,8.0718,0.2284,8.075030762,9.2827,-0.6595,9.306097976,1.1995,-0.6595,1.368846412,8.0832,0,8.0832
06/05/2020 23:00,8.7846,-0.5735,8.803300484,1.6,-1.0045,1.889185076,7.1846,0.431,7.19751611,8.6936,-1.0045,8.751439951,1.6,-1.0045,1.889185076,7.0936,0,7.0936
06/05/2020 23:30,8.2381,-0.6259,8.261842556,1.5765,-1.4745,2.15858808,6.6616,0.8486,6.715432713,8.0853,-1.2373,8.179424636,1.5765,-1.4745,2.15858808,6.5088,0.2372,6.513120702
07/05/2020 00:00,7.7585,-0.7097,7.790891883,1.7365,-1.4845,2.284550831,6.022,0.7748,6.071638909,7.5887,-1.3097,7.700888376,1.7365,-1.4845,2.284550831,5.8522,0.1748,5.854809978
07/05/2020 00:30,7.3702,-0.7143,7.404733117,2.237,-1.2625,2.568671884,5.1332,0.5482,5.162389513,7.1754,-1.2597,7.285136186,2.237,-1.2625,2.568671884,4.9384,0.0028,4.938400794
07/05/2020 01:00,6.7882,-0.7247,6.826774446,1.514,-1.2835,1.984834565,5.2742,0.5588,5.30371974,6.8698,-1.2825,6.988487554,1.514,-1.2835,1.984834565,5.3558,0.001,5.355800093
07/05/2020 01:30,6.5992,-0.7612,6.642956125,1.492,-1.316,1.989452186,5.1072,0.5548,5.137245846,6.6232,-1.314,6.752286593,1.492,-1.316,1.989452186,5.1312,0.002,5.13120039
07/05/2020 02:00,6.4738,-0.7965,6.522614406,1.622,-1.3235,2.0934508,4.8518,0.527,4.880337308,6.4884,-1.3187,6.621050087,1.622,-1.3235,2.0934508,4.8664,0.0048,4.866402367
07/05/2020 02:30,6.4161,-0.784,6.463822028,1.5555,-1.313,2.035570989,4.8606,0.529,4.88930193,6.3439,-1.312,6.478148749,1.5555,-1.313,2.035570989,4.7884,0.001,4.788400104
07/05/2020 03:00,6.281,-0.8114,6.333192794,1.814,-1.519,2.366000211,4.467,0.7076,4.522696846,6.329,-1.421,6.486561647,1.814,-1.519,2.366000211,4.515,0.098,4.516063441
07/05/2020 03:30,6.3486,-0.8359,6.403393692,2.283,-1.7325,2.865945786,4.0656,0.8966,4.163291357,6.2422,-1.4551,6.409553561,2.283,-1.7325,2.865945786,3.9592,0.2774,3.968906071
07/05/2020 04:00,6.3285,-0.8314,6.382878521,2.3935,-1.775,2.979843494,3.935,0.9436,4.046554826,6.0655,-1.4524,6.236966892,2.3935,-1.775,2.979843494,3.672,0.3226,3.686143616
07/05/2020 04:30,6.4109,-0.9182,6.476320719,2.7925,-1.932,3.395685535,3.6184,1.0138,3.757739879,6.0105,-1.5614,6.209998407,2.7925,-1.932,3.395685535,3.218,0.3706,3.239269726
07/05/2020 05:00,6.3142,-0.9133,6.379908975,2.261,-1.8235,2.904698478,4.0532,0.9102,4.154141822,5.9974,-1.5519,6.194933444,2.261,-1.8235,2.904698478,3.7364,0.2716,3.746258336
07/05/2020 05:30,6.5227,-0.9205,6.587331443,2.3505,-1.7105,2.907001978,4.1722,0.79,4.246334047,6.0427,-1.5589,6.240544247,2.3505,-1.7105,2.907001978,3.6922,0.1516,3.695311002
07/05/2020 06:00,6.5859,-0.7845,6.632459503,1.6515,-1.4795,2.217289449,4.9344,0.695,4.983104289,6.1375,-1.4151,6.298524769,1.6515,-1.4795,2.217289449,4.486,0.0644,4.486462232
07/05/2020 06:30,7.277,-0.5316,7.296391407,1.468,-1.052,1.80602547,5.809,0.5204,5.832263468,7.087,-1.05,7.164361032,1.468,-1.052,1.80602547,5.619,0.002,5.619000356
07/05/2020 07:00,7.8305,-0.3618,7.838853838,1.2525,-0.957,1.576263065,6.578,0.5952,6.604872977,7.7489,-0.9388,7.805561905,1.2525,-0.957,1.576263065,6.4964,0.0182,6.496425494
07/05/2020 07:30,8.3987,-0.2284,8.401805059,1.1785,-0.79,1.418789008,7.2202,0.5616,7.242008188,8.3939,-0.766,8.428778868,1.1785,-0.79,1.418789008,7.2154,0.024,7.215439915
07/05/2020 08:00,8.7941,-0.0389,8.794186035,1.1515,-0.3345,1.199100705,7.6426,0.2956,7.648314463,8.7471,-0.3345,8.753493512,1.1515,-0.3345,1.199100705,7.5956,0,7.5956
07/05/2020 08:30,9.45,0.5764,9.467562356,1.22,-0.327,1.26306334,8.23,0.9034,8.279434254,9.3936,-0.2204,9.396185243,1.22,-0.327,1.26306334,8.1736,0.1066,8.174295108
07/05/2020 09:00,10.1422,1.011,10.19246495,1.506,-0.5,1.586832064,8.6362,1.511,8.767386808,9.9732,-0.4348,9.982673454,1.506,-0.5,1.586832064,8.4672,0.0652,8.467451026
07/05/2020 09:30,10.646,1.1595,10.70895682,2.39,-0.0175,2.390064068,8.256,1.177,8.339476303,10.5922,-0.0175,10.59221446,2.39,-0.0175,2.390064068,8.2022,0,8.2022
07/05/2020 10:00,10.6876,1.1445,10.74870569,2.181,-0.4375,2.224447628,8.5066,1.582,8.652454424,10.6972,-0.3521,10.70299314,2.181,-0.4375,2.224447628,8.5162,0.0854,8.516628183
07/05/2020 10:30,11.0244,1.2273,11.09250471,2.06,-0.2445,2.074459026,8.9644,1.4718,9.084418672,11.0484,-0.2195,11.0505802,2.06,-0.2445,2.074459026,8.9884,0.025,8.988434767
07/05/2020 11:00,11.4191,1.3692,11.50089359,1.8565,0.053,1.857256377,9.5626,1.3162,9.652756145,11.4421,0.077,11.44235908,1.8565,0.053,1.857256377,9.5856,0.024,9.585630045
07/05/2020 11:30,11.5983,1.3738,11.67937881,2.3285,0.05,2.329036764,9.2698,1.3238,9.363847419,11.6645,0.05,11.66460716,2.3285,0.05,2.329036764,9.336,0,9.336
07/05/2020 12:00,12.0086,1.3548,12.08478204,4.198,-0.022,4.198057646,7.8106,1.3768,7.931018257,12.0844,-0.021,12.08441825,4.198,-0.022,4.198057646,7.8864,0.001,7.886400063
07/05/2020 12:30,12.2025,1.2194,12.26327618,5.4345,-0.165,5.437004253,6.768,1.3844,6.908139211,12.2161,-0.1592,12.2171373,5.4345,-0.165,5.437004253,6.7816,0.0058,6.78160248
07/05/2020 13:00,12.1574,1.3012,12.22683509,5.758,-0.137,5.759629589,6.3994,1.4382,6.559019713,12.2266,-0.114,12.22713145,5.758,-0.137,5.759629589,6.4686,0.023,6.46864089
07/05/2020 13:30,11.728,1.1068,11.78010994,6.809,-0.6,6.835384481,4.919,1.7068,5.206700226,11.7808,-0.3562,11.78618374,6.809,-0.6,6.835384481,4.9718,0.2438,4.977773968
07/05/2020 14:00,11.1432,0.9774,11.18598306,5.937,-1.272,6.071733937,5.2062,2.2494,5.67135952,11.1728,-0.4704,11.18269806,5.937,-1.272,6.071733937,5.2358,0.8016,5.296806982
07/05/2020 14:30,10.1831,0.925,10.2250257,4.1245,-1.212,4.298888723,6.0586,2.137,6.424437949,10.0699,-0.5736,10.08622342,4.1245,-1.212,4.298888723,5.9454,0.6384,5.97957655
07/05/2020 15:00,9.7978,0.9275,9.841602567,3.385,-1.2345,3.60308413,6.4128,2.162,6.767440272,9.673,-0.5913,9.691055912,3.385,-1.2345,3.60308413,6.288,0.6432,6.320810885
07/05/2020 15:30,10.0005,0.681,10.02366007,4.9385,-1.623,5.198356591,5.062,2.304,5.561677804,9.9095,-0.8378,9.944852894,4.9385,-1.623,5.198356591,4.971,0.7852,5.032631522
07/05/2020 16:00,9.9711,0.6529,9.992452833,4.1295,-1.4525,4.377502313,5.8416,2.1054,6.209428293,9.7877,-0.8401,9.823687663,4.1295,-1.4525,4.377502313,5.6582,0.6124,5.69124424
07/05/2020 16:30,10.7719,0.8608,10.80623923,4.3495,-0.441,4.371799544,6.4224,1.3018,6.553007325,10.6615,-0.322,10.66636143,4.3495,-0.441,4.371799544,6.312,0.119,6.313121653
07/05/2020 17:00,10.8496,0.7425,10.87497708,2.941,-1.0595,3.126023232,7.9086,1.802,8.111298167,10.7804,-0.7139,10.8040121,2.941,-1.0595,3.126023232,7.8394,0.3456,7.847014191
07/05/2020 17:30,11.21,0.8277,11.24051544,3.266,-0.6295,3.326112784,7.944,1.4572,8.076544301,11.1908,-0.5671,11.20515984,3.266,-0.6295,3.326112784,7.9248,0.0624,7.925045665
07/05/2020 18:00,11.4375,0.7058,11.45925652,3.7555,-0.863,3.853381534,7.682,1.5688,7.840552113,11.4739,-0.7794,11.50034111,3.7555,-0.863,3.853381534,7.7184,0.0836,7.718852733
07/05/2020 18:30,11.0591,0.5659,11.07356924,2.4315,-0.9125,2.597084615,8.6276,1.4784,8.753350691,11.1253,-0.8799,11.1600414,2.4315,-0.9125,2.597084615,8.6938,0.0326,8.693861122
07/05/2020 19:00,10.8836,0.5566,10.89782329,1.539,-0.631,1.663334603,9.3446,1.1876,9.419763422,10.8798,-0.631,10.89808281,1.539,-0.631,1.663334603,9.3408,0,9.3408
07/05/2020 19:30,10.8617,0.6599,10.88172757,1.3835,-0.1955,1.39724461,9.4782,0.8554,9.516721305,10.8981,-0.1955,10.89985339,1.3835,-0.1955,1.39724461,9.5146,0,9.5146
07/05/2020 20:00,10.479,0.6959,10.50208159,1.383,-0.3025,1.41569603,9.096,0.9984,9.150629408,10.5126,-0.3025,10.51695132,1.383,-0.3025,1.41569603,9.1296,0,9.1296
07/05/2020 20:30,10.2392,0.5768,10.25543343,1.173,-0.795,1.417022936,9.0662,1.3718,9.16939571,10.2826,-0.7882,10.312765,1.173,-0.795,1.417022936,9.1096,0.0068,9.109602538
07/05/2020 21:00,10.1049,0.5307,10.11882634,0.9925,-0.8355,1.297349799,9.1124,1.3662,9.214246372,10.1729,-0.8355,10.20715213,0.9925,-0.8355,1.297349799,9.1804,0,9.1804
07/05/2020 21:30,10.1176,0.4601,10.12805617,0.988,-0.8215,1.28491488,9.1296,1.2816,9.219115723,10.1992,-0.8215,10.23223059,0.988,-0.8215,1.28491488,9.2112,0,9.2112
07/05/2020 22:00,9.8076,0.432,9.817109644,0.966,-0.195,0.98548516,8.8416,0.627,8.863803899,9.8932,-0.195,9.895121588,0.966,-0.195,0.98548516,8.9272,0,8.9272
07/05/2020 22:30,9.3256,0.2931,9.330204873,0.962,-0.7015,1.190607513,8.3636,0.9946,8.422531337,9.4052,-0.7015,9.431324896,0.962,-0.7015,1.190607513,8.4432,0,8.4432
07/05/2020 23:00,8.6519,0.1509,8.653215843,0.9565,-0.8235,1.262158667,7.6954,0.9744,7.756844495,8.7297,-0.8235,8.768455642,0.9565,-0.8235,1.262158667,7.7732,0,7.7732
07/05/2020 23:30,8.0298,0.1612,8.0314179,0.965,-0.841,1.280041406,7.0648,1.0022,7.135531086,8.1142,-0.841,8.157666495,0.965,-0.841,1.280041406,7.1492,0,7.1492
08/05/2020 00:00,7.5256,-0.022,7.525632157,1.011,-1.199,1.568350088,6.5146,1.177,6.62007116,7.6514,-1.0338,7.720923805,1.011,-1.199,1.568350088,6.6404,0.1652,6.642454607
08/05/2020 00:30,6.9992,-0.4674,7.014788906,0.931,-0.5,1.056769133,6.0682,0.0326,6.068287567,7.102,-0.5,7.11957892,0.931,-0.5,1.056769133,6.171,0,6.171
08/05/2020 01:00,6.8004,-0.1,6.801135211,0.931,-0.1,0.936355168,5.8694,0,5.8694,6.8994,-0.1,6.900124663,0.931,-0.1,0.936355168,5.9684,0,5.9684
08/05/2020 01:30,6.4957,-0.262,6.500981656,0.9305,-0.262,0.966682083,5.5652,0,5.5652,6.5801,-0.262,6.585313964,0.9305,-0.262,0.966682083,5.6496,0,5.6496
08/05/2020 02:00,6.3466,0.121,6.347753347,0.933,0.121,0.940813478,5.4136,0,5.4136,6.4262,0.121,6.427339064,0.933,0.121,0.940813478,5.4932,0,5.4932
08/05/2020 02:30,6.2024,0.1189,6.203539552,0.932,0.1055,0.937952158,5.2704,0.0134,5.270417035,6.3022,0.1227,6.303394334,0.932,0.1055,0.937952158,5.3702,0.0172,5.370227545
08/05/2020 03:00,6.0902,0.1366,6.091731741,0.933,0.103,0.938668205,5.1572,0.0336,5.157309454,6.1784,0.103,6.179258496,0.933,0.103,0.938668205,5.2454,0,5.2454
08/05/2020 03:30,6.0263,0.1013,6.027151349,0.9315,0.0975,0.936588757,5.0948,0.0038,5.094801417,6.1069,0.0975,6.107678271,0.9315,0.0975,0.936588757,5.1754,0,5.1754
08/05/2020 04:00,5.9424,0.111,5.943436612,0.933,0.111,0.939579693,5.0094,0,5.0094,6.0182,0.111,6.019223558,0.933,0.111,0.939579693,5.0852,0,5.0852
08/05/2020 04:30,5.9169,0.1243,5.91820548,0.9325,0.1175,0.939873662,4.9844,0.0068,4.984404638,5.9957,0.1175,5.996851235,0.9325,0.1175,0.939873662,5.0632,0,5.0632
08/05/2020 05:00,5.9116,0.119,5.912797609,0.934,0.118,0.941424453,4.9776,0.001,4.9776001,5.9884,0.118,5.989562468,0.934,0.118,0.941424453,5.0544,0,5.0544
08/05/2020 05:30,5.9096,0.1245,5.910911301,0.932,0.1245,0.940278815,4.9776,0,4.9776,5.9874,0.1245,5.988694266,0.932,0.1245,0.940278815,5.0554,0,5.0554
08/05/2020 06:00,5.9651,0.126,5.966430592,0.9365,0.126,0.944938225,5.0286,0,5.0286,6.0351,0.126,6.036415162,0.9365,0.126,0.944938225,5.0986,0,5.0986
08/05/2020 06:30,6.1703,0.1285,6.171637898,1.0275,0.1285,1.035503984,5.1428,0,5.1428,6.2413,0.1285,6.242622681,1.0275,0.1285,1.035503984,5.2138,0,5.2138
08/05/2020 07:00,6.5256,0.132,6.526934913,1.308,0.132,1.314643678,5.2176,0,5.2176,6.6006,0.132,6.601919748,1.308,0.132,1.314643678,5.2926,0,5.2926
08/05/2020 07:30,6.8211,0.1165,6.8220948,1.4835,0.1165,1.488067371,5.3376,0,5.3376,6.8989,0.1165,6.899883583,1.4835,0.1165,1.488067371,5.4154,0,5.4154
08/05/2020 08:00,7.3166,0.1156,7.317513165,1.807,0.106,1.81010635,5.5096,0.0096,5.509608364,7.3972,0.106,7.397959438,1.807,0.106,1.81010635,5.5902,0,5.5902
08/05/2020 08:30,7.7971,0.1015,7.797760618,2.5815,0.1015,2.583494629,5.2156,0,5.2156,7.8797,0.1015,7.880353694,2.5815,0.1015,2.583494629,5.2982,0,5.2982
08/05/2020 09:00,8.5781,0.062,8.578324056,3.7165,0.06,3.716984295,4.8616,0.002,4.861600411,8.6539,0.0638,8.654135176,3.7165,0.06,3.716984295,4.9374,0.0038,4.937401462
08/05/2020 09:30,8.9961,0.0195,8.996121134,3.8965,0.0195,3.896548793,5.0996,0,5.0996,9.0719,0.0195,9.071920958,3.8965,0.0195,3.896548793,5.1754,0,5.1754
08/05/2020 10:00,9.6533,0.1155,9.653990944,4.3175,-0.0035,4.317501419,5.3358,0.119,5.337126815,9.7215,-0.0035,9.72150063,4.3175,-0.0035,4.317501419,5.404,0,5.404
08/05/2020 10:30,9.6747,0.1117,9.675344799,4.3485,-0.0255,4.348574767,5.3262,0.1372,5.327966805,9.7581,-0.0255,9.758133318,4.3485,-0.0255,4.348574767,5.4096,0,5.4096
08/05/2020 11:00,9.5941,0.1544,9.595342316,3.9935,-0.029,3.993605295,5.6006,0.1834,5.603602049,9.6661,-0.029,9.666143502,3.9935,-0.029,3.993605295,5.6726,0,5.6726
08/05/2020 11:30,9.6161,0.1246,9.616907214,4.2275,-0.244,4.234535659,5.3886,0.3686,5.401192083,9.7035,-0.244,9.706567274,4.2275,-0.244,4.234535659,5.476,0,5.476
08/05/2020 12:00,9.8588,0.0923,9.859232056,4.599,-0.2955,4.608483617,5.2598,0.3878,5.274076685,9.9616,-0.2955,9.965981879,4.599,-0.2955,4.608483617,5.3626,0,5.3626
