Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/05/2020 12:30,10.073,0.0598,10.0731775,4.431,-0.785,4.499998444,5.642,0.8448,5.70489711,10.1334,-0.785,10.16376016,4.431,-0.785,4.499998444,5.7024,0,5.7024
08/05/2020 13:00,9.9623,0.0087,9.962303799,4.7935,-0.7785,4.856305643,5.1688,0.7872,5.228401025,9.9631,-0.7785,9.99346906,4.7935,-0.7785,4.856305643,5.1696,0,5.1696
08/05/2020 13:30,9.8062,-0.0017,9.806200147,4.986,-0.7515,5.042315763,4.8202,0.7498,4.878168517,9.8158,-0.7515,9.844525478,4.986,-0.7515,5.042315763,4.8298,0,4.8298
08/05/2020 14:00,9.4726,0.0428,9.472696691,4.901,-0.49,4.925434093,4.5716,0.5328,4.602543036,9.5398,-0.49,9.552375832,4.901,-0.49,4.925434093,4.6388,0,4.6388
08/05/2020 14:30,9.2534,-0.0363,9.2534712,5.109,-0.9415,5.19502678,4.1444,0.9052,4.242103063,9.3128,-0.9415,9.360270621,5.109,-0.9415,5.19502678,4.2038,0,4.2038
08/05/2020 15:00,8.8758,-0.1736,8.877497542,5.32,-1.076,5.427722911,3.5558,0.9024,3.668520056,8.9748,-1.076,9.039071359,5.32,-1.076,5.427722911,3.6548,0,3.6548
08/05/2020 15:30,9.1823,-0.2719,9.186324777,6.4415,-0.9785,6.515395959,2.7408,0.7066,2.830418379,9.1823,-0.9785,9.234289119,6.4415,-0.9785,6.515395959,2.7408,0,2.7408
08/05/2020 16:00,9.4711,-0.3923,9.479221197,6.4615,-1.0115,6.540192237,3.0096,0.6192,3.072637434,9.4529,-0.9251,9.498059192,6.4615,-1.0115,6.540192237,2.9914,0.0864,2.992647477
08/05/2020 16:30,9.4086,-0.2407,9.411678408,5.51,-0.6535,5.548618049,3.8986,0.4128,3.920393577,9.3904,-0.6391,9.412123085,5.51,-0.6535,5.548618049,3.8804,0.0144,3.880426719
08/05/2020 17:00,9.3584,-0.2259,9.361126074,4.471,-0.8575,4.552488029,4.8874,0.6316,4.928041936,9.323,-0.8239,9.359334389,4.471,-0.8575,4.552488029,4.852,0.0336,4.852116338
08/05/2020 17:30,9.4561,-0.3169,9.461408607,4.3565,-0.7115,4.414218447,5.0996,0.3946,5.114844017,9.3763,-0.7095,9.403105441,4.3565,-0.7115,4.414218447,5.0198,0.002,5.019800398
08/05/2020 18:00,9.4085,-0.335,9.414462133,3.6485,-0.816,3.738637218,5.76,0.481,5.780048529,9.3645,-0.8122,9.399655796,3.6485,-0.816,3.738637218,5.716,0.0038,5.716001263
08/05/2020 18:30,9.2624,-0.2978,9.267186121,3.055,-0.365,3.076727157,6.2074,0.0672,6.207763736,9.271,-0.365,9.278182257,3.055,-0.365,3.076727157,6.216,0,6.216
08/05/2020 19:00,9.037,0.03,9.037049795,2.193,0.03,2.193205189,6.844,0,6.844,9.1126,0.03,9.112649382,2.193,0.03,2.193205189,6.9196,0,6.9196
08/05/2020 19:30,9.108,-0.0667,9.108244227,1.861,-0.2145,1.873320915,7.247,0.1478,7.248507008,9.2022,-0.2087,9.204566287,1.861,-0.2145,1.873320915,7.3412,0.0058,7.341202291
08/05/2020 20:00,8.9894,-0.3524,8.996304692,1.534,-0.986,1.82355477,7.4554,0.6336,7.482274929,9.0776,-0.9514,9.127320731,1.534,-0.986,1.82355477,7.5436,0.0346,7.543679349
08/05/2020 20:30,9.0027,0.024,9.00273199,1.1135,-0.046,1.114449752,7.8892,0.07,7.889510545,9.0873,-0.046,9.087416425,1.1135,-0.046,1.114449752,7.9738,0,7.9738
08/05/2020 21:00,8.9982,0.1575,8.999578295,0.96,0.1575,0.972834133,8.0382,0,8.0382,9.0788,0.1575,9.080166061,0.96,0.1575,0.972834133,8.1188,0,8.1188
08/05/2020 21:30,9.1698,0.0745,9.170102632,0.932,0.0745,0.934972861,8.2378,0,8.2378,9.286,0.0745,9.286298846,0.932,0.0745,0.934972861,8.354,0,8.354
08/05/2020 22:00,9.1486,0.0833,9.148979224,0.955,-0.0655,0.957243569,8.1936,0.1488,8.194951031,9.2418,-0.0655,9.242032108,0.955,-0.0655,0.957243569,8.2868,0,8.2868
08/05/2020 22:30,8.7506,-0.565,8.768821207,0.986,-1.021,1.41937909,7.7646,0.456,7.777978475,8.8312,-1.021,8.890024434,0.986,-1.021,1.41937909,7.8452,0,7.8452
08/05/2020 23:00,8.3529,-0.2822,8.357665658,0.9935,-0.744,1.241200326,7.3594,0.4618,7.373874667,8.4595,-0.721,8.490169683,0.9935,-0.744,1.241200326,7.466,0.023,7.466035427
08/05/2020 23:30,7.7595,-0.314,7.765850646,1.0845,-0.48,1.185976496,6.675,0.166,6.677063801,7.8563,-0.48,7.870949732,1.0845,-0.48,1.185976496,6.7718,0,6.7718
09/05/2020 00:00,7.5303,-0.071,7.530634707,1.2375,-0.36,1.288800314,6.2928,0.289,6.29943274,7.6255,-0.36,7.633993074,1.2375,-0.36,1.288800314,6.388,0,6.388
09/05/2020 00:30,7.0208,-0.123,7.021877359,1.253,-0.291,1.286347542,5.7678,0.168,5.770246168,7.1196,-0.291,7.125544552,1.253,-0.291,1.286347542,5.8666,0,5.8666
09/05/2020 01:00,6.6388,-0.1688,6.640945631,1.159,-0.501,1.262648803,5.4798,0.3322,5.489860188,6.7904,-0.501,6.808856964,1.159,-0.501,1.262648803,5.6314,0,5.6314
09/05/2020 01:30,6.3392,-0.165,6.341346989,1.015,-0.307,1.060412184,5.3242,0.142,5.326093281,6.4842,-0.307,6.491463521,1.015,-0.307,1.060412184,5.4692,0,5.4692
09/05/2020 02:00,6.3649,-0.0694,6.365278342,1.0185,-0.175,1.033425009,5.3464,0.1056,5.347442783,6.4925,-0.175,6.494858062,1.0185,-0.175,1.033425009,5.474,0,5.474
09/05/2020 02:30,6.077,-0.1233,6.078250726,0.987,-0.2155,1.010252073,5.09,0.0922,5.090834985,6.219,-0.2155,6.222732619,0.987,-0.2155,1.010252073,5.232,0,5.232
09/05/2020 03:00,5.8968,-0.1266,5.898158848,0.925,-0.262,0.961389099,4.9718,0.1354,4.973643373,6.065,-0.262,6.07065639,0.925,-0.262,0.961389099,5.14,0,5.14
09/05/2020 03:30,5.8055,-0.1177,5.806692995,0.8815,-0.4115,0.972817814,4.924,0.2938,4.932757286,5.9523,-0.4115,5.966507147,0.8815,-0.4115,0.972817814,5.0708,0,5.0708
09/05/2020 04:00,5.8121,-0.0643,5.812455669,0.8595,-0.3725,0.936747832,4.9526,0.3082,4.962180368,5.9399,-0.3725,5.951568555,0.8595,-0.3725,0.936747832,5.0804,0,5.0804
09/05/2020 04:30,5.8841,-0.025,5.884153109,0.8595,-0.338,0.923571464,5.0246,0.313,5.034339496,5.9803,-0.338,5.989844079,0.8595,-0.338,0.923571464,5.1208,0,5.1208
09/05/2020 05:00,5.8079,-0.0378,5.808023007,0.8455,-0.226,0.875183552,4.9624,0.1882,4.965967479,5.9009,-0.226,5.905226229,0.8455,-0.226,0.875183552,5.0554,0,5.0554
09/05/2020 05:30,5.7864,0.0012,5.786400124,0.948,-0.499,1.071309946,4.8384,0.5002,4.864186941,5.8902,-0.499,5.911299099,0.948,-0.499,1.071309946,4.9422,0,4.9422
09/05/2020 06:00,5.5135,-0.1586,5.515780653,1.0975,-0.943,1.446981427,4.416,0.7844,4.48512423,5.6393,-0.943,5.717600326,1.0975,-0.943,1.446981427,4.5418,0,4.5418
09/05/2020 06:30,5.7774,-0.0822,5.777984735,1.107,-0.737,1.329893981,4.6704,0.6548,4.716078795,5.9156,-0.737,5.961333103,1.107,-0.737,1.329893981,4.8086,0,4.8086
09/05/2020 07:00,6.0698,0.0243,6.069848641,1.214,-0.3185,1.255084957,4.8558,0.3428,4.867885114,6.205,-0.3185,6.213168857,1.214,-0.3185,1.255084957,4.991,0,4.991
09/05/2020 07:30,6.4336,-0.0075,6.433604372,1.696,-0.3935,1.741050904,4.7376,0.386,4.753298829,6.5104,-0.3935,6.522281074,1.696,-0.3935,1.741050904,4.8144,0,4.8144
09/05/2020 08:00,6.8541,0.1107,6.854993895,2.2145,-0.0995,2.216734197,4.6396,0.2102,4.644359181,6.9445,-0.0995,6.945212776,2.2145,-0.0995,2.216734197,4.73,0,4.73
09/05/2020 08:30,7.3843,0.2431,7.388300488,2.6015,-0.0775,2.602654126,4.7828,0.3206,4.793533165,7.5349,-0.0775,7.535298551,2.6015,-0.0775,2.602654126,4.9334,0,4.9334
09/05/2020 09:00,7.8836,0.3002,7.889313595,2.93,-0.151,2.933888376,4.9536,0.4512,4.974106392,7.946,-0.151,7.947434618,2.93,-0.151,2.933888376,5.016,0,5.016
09/05/2020 09:30,8.483,0.0008,8.483000038,4.33,-0.171,4.333375243,4.153,0.1718,4.156551965,8.8554,-0.0578,8.855588631,4.33,-0.171,4.333375243,4.5254,0.1132,4.526815592
09/05/2020 10:00,8.8767,-0.1115,8.877400247,5.0135,-0.1115,5.014739724,3.8632,0,3.8632,9.4123,0.0641,9.412518266,5.0135,-0.1115,5.014739724,4.3988,0.1756,4.402303579
09/05/2020 10:30,8.9648,-0.4105,8.974193518,5.337,-0.4105,5.352763702,3.6278,0,3.6278,9.5236,0.0561,9.523765231,5.337,-0.4105,5.352763702,4.1866,0.4666,4.212521231
09/05/2020 11:00,9.2626,-0.2868,9.267039063,5.724,-0.474,5.743592256,3.5386,0.1872,3.543548194,9.6812,0.0588,9.681378563,5.724,-0.474,5.743592256,3.9572,0.5328,3.992907171
09/05/2020 11:30,9.5316,-0.6775,9.555647796,6.162,-0.6775,6.199133024,3.3696,0,3.3696,9.9982,0.1557,9.999412269,6.162,-0.6775,6.199133024,3.8362,0.8332,3.925640417
09/05/2020 12:00,9.8159,-0.8005,9.848486841,6.4175,-0.8005,6.467233296,3.3984,0,3.3984,10.1923,0.1153,10.19295214,6.4175,-0.8005,6.467233296,3.7748,0.9158,3.884302341
09/05/2020 12:30,9.8084,-0.6364,9.829024139,6.05,-0.982,6.129178085,3.7584,0.3456,3.774256208,10.1694,-0.0786,10.16970375,6.05,-0.982,6.129178085,4.1194,0.9034,4.217296281
09/05/2020 13:00,9.6024,-0.18,9.60408693,5.243,-1.186,5.375466956,4.3594,1.006,4.473969642,9.5486,-1.1572,9.618465252,5.243,-1.186,5.375466956,4.3056,0.0288,4.30569632
09/05/2020 13:30,9.0656,-0.1334,9.066581435,3.533,-0.983,3.667203021,5.5326,0.8496,5.597453253,8.9936,-0.983,9.047161431,3.533,-0.983,3.667203021,5.4606,0,5.4606
09/05/2020 14:00,9.4393,0.3703,9.446560569,5.9275,-1.1725,6.04235157,3.5118,1.5428,3.83574909,9.4757,-0.9815,9.526396629,5.9275,-1.1725,6.04235157,3.5482,0.191,3.553337057
09/05/2020 14:30,8.6119,0.3345,8.61839381,3.0265,-1.2015,3.256271564,5.5854,1.536,5.792753159,8.7011,-1.0517,8.764428909,3.0265,-1.2015,3.256271564,5.6746,0.1498,5.676576891
09/05/2020 15:00,8.565,0.376,8.573249151,2.133,-0.899,2.314711645,6.432,1.275,6.557152507,8.6918,-0.8058,8.729072166,2.133,-0.899,2.314711645,6.5588,0.0932,6.559462149
09/05/2020 15:30,8.9721,0.4157,8.981725051,2.0275,-0.5375,2.097537246,6.9446,0.9532,7.009711792,8.9577,-0.5375,8.973811651,2.0275,-0.5375,2.097537246,6.9302,0,6.9302
09/05/2020 16:00,9.2871,0.379,9.294830144,1.9315,-0.823,2.099528816,7.3556,1.202,7.453164117,9.2851,-0.823,9.321502615,1.9315,-0.823,2.099528816,7.3536,0,7.3536
09/05/2020 16:30,9.8302,0.5671,9.84654429,1.169,-0.2135,1.188336337,8.6612,0.7806,8.696305066,9.8418,-0.2135,9.844115475,1.169,-0.2135,1.188336337,8.6728,0,8.6728
09/05/2020 17:00,9.877,0.1641,9.878363114,1.668,-0.2305,1.683851018,8.209,0.3946,8.218478579,9.9346,-0.2305,9.937273641,1.668,-0.2305,1.683851018,8.2666,0,8.2666
09/05/2020 17:30,10.253,-0.0175,10.25301493,2.164,-0.0435,2.164437167,8.089,0.026,8.089041785,10.1686,-0.0435,10.16869304,2.164,-0.0435,2.164437167,8.0046,0,8.0046
09/05/2020 18:00,10.4043,-0.2751,10.40793632,2.0965,-0.3395,2.123810844,8.3078,0.0644,8.308049603,10.2719,-0.0909,10.2723022,2.0965,-0.3395,2.123810844,8.1754,0.2486,8.179178878
09/05/2020 18:30,10.4527,0.2144,10.4548986,1.7945,-0.354,1.829083445,8.6582,0.5684,8.676837316,10.5671,-0.0536,10.56723594,1.7945,-0.354,1.829083445,8.7726,0.3004,8.777741789
09/05/2020 19:00,10.4684,0.7717,10.4968052,1.693,0.1055,1.696283953,8.7754,0.6662,8.800651544,10.5318,0.1055,10.5323284,1.693,0.1055,1.696283953,8.8388,0,8.8388
09/05/2020 19:30,10.0539,0.648,10.074761,1.6875,0.024,1.687670658,8.3664,0.624,8.389637952,10.0971,0.024,10.09712852,1.6875,0.024,1.687670658,8.4096,0,8.4096
09/05/2020 20:00,9.8857,0.6872,9.909556414,1.5135,0.091,1.516233244,8.3722,0.5962,8.393401413,9.8733,0.091,9.873719354,1.5135,0.091,1.516233244,8.3598,0,8.3598
09/05/2020 20:30,9.3748,0.5289,9.389707676,1.281,0.0595,1.282381086,8.0938,0.4694,8.107400002,9.4276,0.0595,9.427787758,1.281,0.0595,1.282381086,8.1466,0,8.1466
09/05/2020 21:00,9.1465,0.4303,9.156616206,1.2245,-0.5595,1.346269104,7.922,0.9898,7.983594932,9.2079,-0.5595,9.224882799,1.2245,-0.5595,1.346269104,7.9834,0,7.9834
09/05/2020 21:30,9.4607,0.3162,9.465982618,1.9255,-1.213,2.275723896,7.5352,1.5292,7.688803007,9.5767,-1.213,9.653214588,1.9255,-1.213,2.275723896,7.6512,0,7.6512
09/05/2020 22:00,9.2821,0.2875,9.286551387,1.6405,-0.4845,1.710549765,7.6416,0.772,7.680497026,9.3609,-0.4845,9.373429952,1.6405,-0.4845,1.710549765,7.7204,0,7.7204
09/05/2020 22:30,8.7722,0.2193,8.774940759,1.48,-1.0825,1.833631983,7.2922,1.3018,7.407487029,8.874,-1.0825,8.939780884,1.48,-1.0825,1.833631983,7.394,0,7.394
09/05/2020 23:00,8.2567,0.2164,8.259535329,1.3465,-1.358,1.912387578,6.9102,1.5744,7.087284346,8.4007,-1.358,8.509754667,1.3465,-1.358,1.912387578,7.0542,0,7.0542
09/05/2020 23:30,7.5312,-0.3633,7.539957581,1.272,-1.2005,1.749052386,6.2592,0.8372,6.314941685,7.7136,-1.0959,7.791060375,1.272,-1.2005,1.749052386,6.4416,0.1046,6.442449202
10/05/2020 00:00,7.0371,-0.2823,7.042760091,1.0715,-0.9955,1.462577348,5.9656,0.7132,6.008081025,7.1569,-0.9955,7.225803613,1.0715,-0.9955,1.462577348,6.0854,0,6.0854
10/05/2020 00:30,6.898,0.112,6.898909189,1.092,-1.138,1.577183566,5.806,1.25,5.939034938,7.0104,-1.138,7.102165315,1.092,-1.138,1.577183566,5.9184,0,5.9184
10/05/2020 01:00,6.4179,0.0075,6.417904382,1.2195,-1.2915,1.776274894,5.1984,1.299,5.358242581,6.5235,-1.2915,6.650114623,1.2195,-1.2915,1.776274894,5.304,0,5.304
10/05/2020 01:30,6.4765,0.0492,6.476686876,1.2885,-1.048,1.660884177,5.188,1.0972,5.302753232,6.5657,-1.048,6.648813465,1.2885,-1.048,1.660884177,5.2772,0,5.2772
10/05/2020 02:00,6.2141,0.0271,6.214159092,1.1175,-0.7995,1.374047488,5.0966,0.8266,5.163196599,6.2977,-0.7995,6.348245863,1.1175,-0.7995,1.374047488,5.1802,0,5.1802
10/05/2020 02:30,6.0936,0.0624,6.093919487,1.064,-0.53,1.188695083,5.0296,0.5924,5.06436708,6.1934,-0.53,6.216036001,1.064,-0.53,1.188695083,5.1294,0,5.1294
10/05/2020 03:00,5.9159,-0.065,5.916257078,1.2685,-0.859,1.531983437,4.6474,0.794,4.714738886,5.9811,-0.859,6.042469546,1.2685,-0.859,1.531983437,4.7126,0,4.7126
10/05/2020 03:30,5.6852,-0.0487,5.685408581,1.202,-0.7995,1.443608067,4.4832,0.7508,4.545633386,5.7764,-0.7995,5.831466129,1.202,-0.7995,1.443608067,4.5744,0,4.5744
10/05/2020 04:00,5.5913,-0.1021,5.592232121,1.3585,-0.9075,1.633731465,4.2328,0.8054,4.308742856,5.6517,-0.9075,5.724095487,1.3585,-0.9075,1.633731465,4.2932,0,4.2932
10/05/2020 04:30,5.5994,-0.1035,5.600356472,1.408,-1.0155,1.736002376,4.1914,0.912,4.289472923,5.366,-1.0155,5.461244936,1.408,-1.0155,1.736002376,3.958,0,3.958
10/05/2020 05:00,5.8064,-0.118,5.807598898,1.832,-1.077,2.125124232,3.9744,0.959,4.088463814,5.577,-1.077,5.680040317,1.832,-1.077,2.125124232,3.745,0,3.745
10/05/2020 05:30,5.7239,-0.1393,5.72559479,1.8175,-1.0245,2.086362025,3.9064,0.8852,4.005438802,5.5405,-1.0245,5.634424594,1.8175,-1.0245,2.086362025,3.723,0,3.723
10/05/2020 06:00,5.5843,-0.0704,5.584743741,1.4515,-0.705,1.613653386,4.1328,0.6346,4.181238214,5.5257,-0.705,5.570492392,1.4515,-0.705,1.613653386,4.0742,0,4.0742
10/05/2020 06:30,5.7992,-0.0736,5.799667025,1.892,-0.591,1.982156654,3.9072,0.5174,3.941308742,5.9222,-0.591,5.95161607,1.892,-0.591,1.982156654,4.0302,0,4.0302
10/05/2020 07:00,6.204,-0.0367,6.204108549,2.531,-0.8085,2.656997036,3.673,0.7718,3.753212523,6.2414,-0.8085,6.293547983,2.531,-0.8085,2.656997036,3.7104,0,3.7104
10/05/2020 07:30,6.5464,-0.0231,6.546440756,3.049,-0.5655,3.100998428,3.4974,0.5424,3.53920959,6.7604,-0.5655,6.784010496,3.049,-0.5655,3.100998428,3.7114,0,3.7114
10/05/2020 08:00,6.9862,-1.0042,7.058003123,4.613,-1.129,4.749148345,2.3732,0.1248,2.376479177,7.7014,-0.4446,7.714222652,4.613,-1.129,4.749148345,3.0884,0.6844,3.163323872
10/05/2020 08:30,7.6987,-0.977,7.760445264,4.4395,-0.977,4.545733082,3.2592,0,3.2592,8.3563,-0.1792,8.358221242,4.4395,-0.977,4.545733082,3.9168,0.7978,3.997224922
10/05/2020 09:00,8.9139,-1.2885,9.00654459,7.1195,-1.2885,7.235158084,1.7944,0,1.7944,8.9579,-0.1423,8.959030176,7.1195,-1.2885,7.235158084,1.8384,1.1462,2.166446168
10/05/2020 09:30,10.0762,0.1513,10.07733586,7.487,-1.3395,7.605881228,2.5892,1.4908,2.98771506,9.216,-1.0419,9.274708168,7.487,-1.3395,7.605881228,1.729,0.2976,1.754424909
10/05/2020 10:00,10.7214,0.4426,10.7305318,7.176,-1.611,7.354610595,3.5454,2.0536,4.097210529,9.5818,-1.2548,9.6636129,7.176,-1.611,7.354610595,2.4058,0.3562,2.432026332
10/05/2020 10:30,11.5507,0.5867,11.56559066,8.2215,-1.4255,8.344166375,3.3292,2.0122,3.890054174,10.1147,-1.1289,10.1775032,8.2215,-1.4255,8.344166375,1.8932,0.2966,1.916292723
10/05/2020 11:00,11.8239,0.7804,11.84962596,8.3285,-1.442,8.452412451,3.4954,2.2224,4.142086783,10.1737,-1.441,10.27524465,8.3285,-1.442,8.452412451,1.8452,0.001,1.845200271
10/05/2020 11:30,12.4898,0.3201,12.49390123,7.276,-1.5895,7.447596005,5.2138,1.9096,5.552502373,10.0438,-1.1661,10.11126637,7.276,-1.5895,7.447596005,2.7678,0.4234,2.799997214
10/05/2020 12:00,13.2151,0.7764,13.23788748,8.7915,-1.783,8.970482777,4.4236,2.5594,5.110652142,10.9189,-1.4786,11.01855867,8.7915,-1.783,8.970482777,2.1274,0.3044,2.149067267
10/05/2020 12:30,13.4733,0.7563,13.49451009,8.0905,-1.5805,8.243431961,5.3828,2.3368,5.868148778,11.3833,-1.3625,11.4645508,8.0905,-1.5805,8.243431961,3.2928,0.218,3.300008461
10/05/2020 13:00,13.7425,0.7814,13.76469732,9.3275,-1.635,9.469713895,4.415,2.4164,5.033012414,11.7707,-1.4344,11.85777727,9.3275,-1.635,9.469713895,2.4432,0.2006,2.451421343
10/05/2020 13:30,13.9833,0.8329,14.00808343,11.0035,-1.7515,11.14202695,2.9798,2.5844,3.944405076,11.7331,-1.6661,11.85080271,11.0035,-1.7515,11.14202695,0.7296,0.0854,0.734581051
10/05/2020 14:00,13.4193,0.7218,13.43869814,10.7975,-2.142,11.00791398,2.6218,2.8638,3.882677643,11.3179,-1.9318,11.48158141,10.7975,-2.142,11.00791398,0.5204,0.2102,0.561248786
10/05/2020 14:30,13.3369,0.6534,13.35289606,10.6815,-2.171,10.89989373,2.6554,2.8244,3.87664604,11.0905,-2.1086,11.2891711,10.6815,-2.171,10.89989373,0.409,0.0624,0.413732716
10/05/2020 15:00,13.2836,0.6196,13.29804245,11.499,-2.345,11.73567322,1.7846,2.9646,3.460296276,11.6258,-2.321,11.85522107,11.499,-2.345,11.73567322,0.1268,0.024,0.129051308
10/05/2020 15:30,13.1767,0.4002,13.18277599,10.8775,-2.356,11.12972337,2.2992,2.7562,3.589283923,11.0849,-2.2908,11.31913303,10.8775,-2.356,11.12972337,0.2074,0.0652,0.217406992
10/05/2020 16:00,13.5122,0.2387,13.51430821,12.482,-2.3485,12.70101477,1.0302,2.5872,2.78476496,12.5674,-2.2929,12.7748555,12.482,-2.3485,12.70101477,0.0854,0.0556,0.101904465
10/05/2020 16:30,14.0283,-0.5651,14.03967731,13.3765,-2.5485,13.61710705,0.6518,1.9834,2.087754487,13.3765,-2.5485,13.61710705,13.3765,-2.5485,13.61710705,0,0,0
10/05/2020 17:00,14.1666,0.5459,14.17711404,13.007,-2.3035,13.2093967,1.1596,2.8494,3.076321264,13.007,-2.3035,13.2093967,13.007,-2.3035,13.2093967,0,0,0
10/05/2020 17:30,14.4983,0.5161,14.50748297,13.1475,-2.5655,13.39546739,1.3508,3.0816,3.364657367,13.1475,-2.5655,13.39546739,13.1475,-2.5655,13.39546739,0,0,0
10/05/2020 18:00,14.3108,0.4512,14.31791109,12.576,-2.594,12.84074032,1.7348,3.0452,3.504678884,12.6826,-2.5824,12.94284098,12.576,-2.594,12.84074032,0.1066,0.0116,0.107229287
10/05/2020 18:30,14.2803,0.2442,14.28238782,12.9065,-2.802,13.20715512,1.3738,3.0462,3.34165541,12.9123,-2.801,13.21261111,12.9065,-2.802,13.20715512,0.0058,0.001,0.005885576
10/05/2020 19:00,14.2904,-0.3805,14.29546475,13.292,-2.9745,13.62075307,0.9984,2.594,2.779503294,13.292,-2.9745,13.62075307,13.292,-2.9745,13.62075307,0,0,0
10/05/2020 19:30,13.688,-1.0716,13.72988239,12.992,-2.406,13.21290657,0.696,1.3344,1.505004771,12.992,-2.406,13.21290657,12.992,-2.406,13.21290657,0,0,0
10/05/2020 20:00,13.0333,0.0699,13.03348744,10.3665,-1.9165,10.54216745,2.6668,1.9864,3.325298062,10.5095,-1.8369,10.66882336,10.3665,-1.9165,10.54216745,0.143,0.0796,0.163661724
10/05/2020 20:30,12.6959,-0.0473,12.69598811,10.3735,-1.7945,10.52757011,2.3224,1.7472,2.906243211,10.7843,-1.7533,10.92589527,10.3735,-1.7945,10.52757011,0.4108,0.0412,0.412860848
10/05/2020 21:00,12.9708,-0.4326,12.978012,12.412,-2.297,12.62275536,0.5588,1.8644,1.946341388,12.412,-2.297,12.62275536,12.412,-2.297,12.62275536,0,0,0
10/05/2020 21:30,13.015,-0.1614,13.01600073,12.224,-2.282,12.43517993,0.791,2.1206,2.263321754,12.225,-2.282,12.43616295,12.224,-2.282,12.43517993,0.001,0,0.001
10/05/2020 22:00,12.4953,-0.072,12.49550744,11.2185,-2.354,11.46281197,1.2768,2.282,2.614907692,11.2223,-2.354,11.46653101,11.2185,-2.354,11.46281197,0.0038,0,0.0038
10/05/2020 22:30,11.8214,-0.2954,11.82509024,9.407,-2.445,9.719551121,2.4144,2.1496,3.232662605,9.5126,-2.4364,9.819653951,9.407,-2.445,9.719551121,0.1056,0.0086,0.105949611
10/05/2020 23:00,11.9512,-1.1218,12.00373345,11.427,-2.438,11.68418474,0.5242,1.3162,1.416745595,11.427,-2.438,11.68418474,11.427,-2.438,11.68418474,0,0,0
10/05/2020 23:30,11.6627,-1.2228,11.72662829,11.3335,-2.491,11.60402099,0.3292,1.2682,1.310230468,11.3335,-2.491,11.60402099,11.3335,-2.491,11.60402099,0,0,0
11/05/2020 00:00,11.1597,-1.4056,11.2478716,10.8525,-2.571,11.15288291,0.3072,1.1654,1.20520911,10.8525,-2.571,11.15288291,10.8525,-2.571,11.15288291,0,0,0
11/05/2020 00:30,10.6042,-1.8833,10.77013819,10.512,-2.4335,10.78999844,0.0922,0.5502,0.557871742,10.512,-2.4335,10.78999844,10.512,-2.4335,10.78999844,0,0,0
11/05/2020 01:00,11.2831,-2.5428,11.56607874,11.2755,-2.584,11.56779825,0.0076,0.0412,0.041895107,11.2755,-2.584,11.56779825,11.2755,-2.584,11.56779825,0,0,0
11/05/2020 01:30,12.5285,-2.815,12.84085423,12.5285,-2.815,12.84085423,0,0,0,12.5285,-2.815,12.84085423,12.5285,-2.815,12.84085423,0,0,0
11/05/2020 02:00,12.5233,-2.9609,12.86856525,12.5195,-2.9695,12.86684928,0.0038,0.0086,0.009402127,12.5215,-2.9667,12.86814948,12.5195,-2.9695,12.86684928,0.002,0.0028,0.00344093
11/05/2020 02:30,12.746,-3.11,13.11993201,12.746,-3.11,13.11993201,0,0,0,12.746,-3.11,13.11993201,12.746,-3.11,13.11993201,0,0,0
11/05/2020 03:00,13.43,-3.357,13.84320588,13.43,-3.357,13.84320588,0,0,0,13.43,-3.357,13.84320588,13.43,-3.357,13.84320588,0,0,0
11/05/2020 03:30,13.2135,-3.385,13.64019088,13.2135,-3.385,13.64019088,0,0,0,13.2135,-3.385,13.64019088,13.2135,-3.385,13.64019088,0,0,0
11/05/2020 04:00,13.193,-3.219,13.58002982,13.193,-3.219,13.58002982,0,0,0,13.193,-3.219,13.58002982,13.193,-3.219,13.58002982,0,0,0
11/05/2020 04:30,13.338,-3.18,13.7118432,13.338,-3.18,13.7118432,0,0,0,13.338,-3.18,13.7118432,13.338,-3.18,13.7118432,0,0,0
11/05/2020 05:00,13.0915,-3.0545,13.44311506,13.0915,-3.0545,13.44311506,0,0,0,13.0915,-3.0545,13.44311506,13.0915,-3.0545,13.44311506,0,0,0
11/05/2020 05:30,12.8235,-3.0715,13.18621494,12.8235,-3.0715,13.18621494,0,0,0,12.8235,-3.0715,13.18621494,12.8235,-3.0715,13.18621494,0,0,0
11/05/2020 06:00,11.492,-2.7675,11.82053807,11.492,-2.7675,11.82053807,0,0,0,11.492,-2.7675,11.82053807,11.492,-2.7675,11.82053807,0,0,0
11/05/2020 06:30,9.9353,-0.7707,9.965147494,9.5685,-2.0935,9.79484224,0.3668,1.3228,1.372713401,9.5685,-2.0935,9.79484224,9.5685,-2.0935,9.79484224,0,0,0
11/05/2020 07:00,10.3802,0.1511,10.38129969,9.087,-1.7065,9.245848325,1.2932,1.8576,2.263414235,9.1148,-1.6757,9.267553589,9.087,-1.7065,9.245848325,0.0278,0.0308,0.041490722
11/05/2020 07:30,11.8553,-1.1692,11.91281523,11.6335,-1.895,11.7868294,0.2218,0.7258,0.758934042,11.6335,-1.895,11.7868294,11.6335,-1.895,11.7868294,0,0,0
11/05/2020 08:00,13.6346,-2.3581,13.83701387,13.626,-2.4445,13.84353482,0.0086,0.0864,0.086826954,13.626,-2.4445,13.84353482,13.626,-2.4445,13.84353482,0,0,0
11/05/2020 08:30,14.979,-2.5557,15.19546128,14.977,-2.6095,15.20263198,0.002,0.0538,0.053837162,14.977,-2.6095,15.20263198,14.977,-2.6095,15.20263198,0,0,0
11/05/2020 09:00,16.0258,-2.3414,16.19593837,16.023,-2.374,16.1979136,0.0028,0.0326,0.032720024,16.023,-2.374,16.1979136,16.023,-2.374,16.1979136,0,0,0
11/05/2020 09:30,16.3869,-2.2139,16.5357747,16.3735,-2.4645,16.55793654,0.0134,0.2506,0.250958004,16.3735,-2.4645,16.55793654,16.3735,-2.4645,16.55793654,0,0,0
11/05/2020 10:00,17.1971,-2.2559,17.34443234,17.1895,-2.3845,17.35409895,0.0076,0.1286,0.128824377,17.1895,-2.3845,17.35409895,17.1895,-2.3845,17.35409895,0,0,0
11/05/2020 10:30,16.0063,-1.5301,16.07926757,15.4995,-2.5985,15.71581059,0.5068,1.0684,1.182507844,15.4995,-2.5985,15.71581059,15.4995,-2.5985,15.71581059,0,0,0
11/05/2020 11:00,13.8763,-3.491,14.30869605,13.8245,-3.539,14.27029507,0.0518,0.048,0.070620394,13.8293,-3.4602,14.25561372,13.8245,-3.539,14.27029507,0.0048,0.0788,0.078946058
11/05/2020 11:30,13.488,-3.4825,13.93032484,13.488,-3.4825,13.93032484,0,0,0,13.5446,-3.0861,13.89173144,13.488,-3.4825,13.93032484,0.0566,0.3964,0.400420429
11/05/2020 12:00,13.271,-3.3595,13.68961947,13.271,-3.3595,13.68961947,0,0,0,13.5898,-1.8571,13.71610311,13.271,-3.3595,13.68961947,0.3188,1.5024,1.535851295
11/05/2020 12:30,13.146,-3.264,13.54514718,13.146,-3.264,13.54514718,0,0,0,13.3304,-1.535,13.41848684,13.146,-3.264,13.54514718,0.1844,1.729,1.738805441
11/05/2020 13:00,13.557,-3.5185,14.00614477,13.557,-3.5185,14.00614477,0,0,0,13.5944,-2.8705,13.89415278,13.557,-3.5185,14.00614477,0.0374,0.648,0.649078393
11/05/2020 13:30,13.178,-2.936,13.50110292,13.178,-2.936,13.50110292,0,0,0,13.3066,-1.7494,13.42110293,13.178,-2.936,13.50110292,0.1286,1.1866,1.19354829
11/05/2020 14:00,12.7395,-3.052,13.09998337,12.7395,-3.052,13.09998337,0,0,0,13.1523,-1.3192,13.21829353,12.7395,-3.052,13.09998337,0.4128,1.7328,1.781291576
11/05/2020 14:30,11.879,-2.4625,12.13155172,11.879,-2.4625,12.13155172,0,0,0,12.8016,0.5261,12.81240585,11.879,-2.4625,12.13155172,0.9226,2.9886,3.127766091
11/05/2020 15:00,12.1515,-2.7065,12.4492608,12.1515,-2.7065,12.4492608,0,0,0,12.6795,-1.2491,12.74087795,12.1515,-2.7065,12.4492608,0.528,1.4574,1.550096371
11/05/2020 15:30,11.273,-2.178,11.4814726,11.273,-2.178,11.4814726,0,0,0,12.281,-0.3146,12.28502886,11.273,-2.178,11.4814726,1.008,1.8634,2.118566393
11/05/2020 16:00,9.8075,-2.0475,10.01894767,9.8075,-2.0475,10.01894767,0,0,0,12.9899,1.7743,13.11051648,9.8075,-2.0475,10.01894767,3.1824,3.8218,4.973311271
11/05/2020 16:30,9.0835,-1.4855,9.204166584,9.0835,-1.4855,9.204166584,0,0,0,14.5161,0.8829,14.54292514,9.0835,-1.4855,9.204166584,5.4326,2.3684,5.926420616
11/05/2020 17:00,9.8005,-1.4605,9.908726482,9.8005,-1.4605,9.908726482,0,0,0,14.3739,1.4619,14.44805014,9.8005,-1.4605,9.908726482,4.5734,2.9224,5.427375915
11/05/2020 17:30,8.3865,-1.192,8.470787818,8.3865,-1.192,8.470787818,0,0,0,16.1145,0.8172,16.13520766,8.3865,-1.192,8.470787818,7.728,2.0092,7.984915068
11/05/2020 18:00,8.299,-1.406,8.417258283,8.299,-1.406,8.417258283,0,0,0,16.1174,1.3108,16.17061469,8.299,-1.406,8.417258283,7.8184,2.7168,8.276978966
11/05/2020 18:30,7.0115,-1.363,7.142751658,7.0115,-1.363,7.142751658,0,0,0,17.5065,1.088,17.54027612,7.0115,-1.363,7.142751658,10.495,2.451,10.77740349
11/05/2020 19:00,6.9935,-1.354,7.123367058,6.9935,-1.354,7.123367058,0,0,0,17.2845,0.9012,17.30797798,6.9935,-1.354,7.123367058,10.291,2.2552,10.53520802
11/05/2020 19:30,5.6425,-0.9105,5.715489174,5.6425,-0.9105,5.715489174,0,0,0,17.3785,0.4835,17.3852246,5.6425,-0.9105,5.715489174,11.736,1.394,11.81849957
11/05/2020 20:00,5.449,-1.0605,5.551239614,5.449,-1.0605,5.551239614,0,0,0,16.937,0.4899,16.94408366,5.449,-1.0605,5.551239614,11.488,1.5504,11.59214752
11/05/2020 20:30,3.3145,-0.7165,3.3910592,3.3145,-0.7165,3.3910592,0,0,0,17.9045,-0.1923,17.90553265,3.3145,-0.7165,3.3910592,14.59,0.5242,14.59941388
11/05/2020 21:00,3.6255,-0.57,3.670034094,3.6255,-0.57,3.670034094,0,0,0,17.3485,-0.3272,17.35158529,3.6255,-0.57,3.670034094,13.723,0.2428,13.72514775
11/05/2020 21:30,3.518,-0.5625,3.56268582,3.518,-0.5625,3.56268582,0,0,0,18.049,-0.4329,18.05419074,3.518,-0.5625,3.56268582,14.531,0.1296,14.53157793
11/05/2020 22:00,4.6195,-0.7615,4.681843921,4.6195,-0.7615,4.681843921,0,0,0,16.5805,-0.4725,16.58723113,4.6195,-0.7615,4.681843921,11.961,0.289,11.96449088
11/05/2020 22:30,5.8535,-1.2065,5.976546202,5.8535,-1.2065,5.976546202,0,0,0,14.2581,-0.1389,14.25877655,5.8535,-1.2065,5.976546202,8.4046,1.0676,8.472134968
11/05/2020 23:00,5.383,-1.331,5.545110459,5.383,-1.331,5.545110459,0,0,0,12.5216,-0.2664,12.52443354,5.383,-1.331,5.545110459,7.1386,1.0646,7.217546891
11/05/2020 23:30,3.733,-1.058,3.880032603,3.733,-1.058,3.880032603,0,0,0,12.4662,-0.6442,12.48283366,3.733,-1.058,3.880032603,8.7332,0.4138,8.742997923
12/05/2020 00:00,1.915,-0.798,2.074615386,1.915,-0.798,2.074615386,0,0,0,13.384,-0.751,13.40505341,1.915,-0.798,2.074615386,11.469,0.047,11.4690963
12/05/2020 00:30,1.861,-1.4565,2.363199791,1.861,-1.4565,2.363199791,0,0,0,12.424,-0.4053,12.43060916,1.861,-1.4565,2.363199791,10.563,1.0512,10.61517736
12/05/2020 01:00,1.093,-1.4965,1.853149009,1.093,-1.4965,1.853149009,0,0,0,12.096,-0.3647,12.10149669,1.093,-1.4965,1.853149009,11.003,1.1318,11.06105692
12/05/2020 01:30,0.621,-1.2915,1.433043352,0.621,-1.2915,1.433043352,0,0,0,12.074,-0.2959,12.0776253,0.621,-1.2915,1.433043352,11.453,0.9956,11.49619191
12/05/2020 02:00,0.391,-0.0275,0.391965879,0.391,-0.0275,0.391965879,0,0,0,11.645,-0.0275,11.64503247,0.391,-0.0275,0.391965879,11.254,0,11.254
12/05/2020 02:30,0.383,0.2215,0.442437849,0.383,0.2215,0.442437849,0,0,0,11.507,0.2215,11.50913165,0.383,0.2215,0.442437849,11.124,0,11.124
12/05/2020 03:00,0.383,0.21,0.436794002,0.383,0.21,0.436794002,0,0,0,11.25,0.21,11.25195983,0.383,0.21,0.436794002,10.867,0,10.867
12/05/2020 03:30,0.383,0.2105,0.43703461,0.383,0.2105,0.43703461,0,0,0,11.096,0.2105,11.0979965,0.383,0.2105,0.43703461,10.713,0,10.713
12/05/2020 04:00,0.383,0.2095,0.436553834,0.383,0.2095,0.436553834,0,0,0,10.99,0.2095,10.99199665,0.383,0.2095,0.436553834,10.607,0,10.607
12/05/2020 04:30,0.383,0.2105,0.43703461,0.383,0.2105,0.43703461,0,0,0,11.088,0.2105,11.08999794,0.383,0.2105,0.43703461,10.705,0,10.705
12/05/2020 05:00,0.383,0.208,0.435835978,0.383,0.208,0.435835978,0,0,0,11.261,0.208,11.2629208,0.383,0.208,0.435835978,10.878,0,10.878
12/05/2020 05:30,0.387,0.1135,0.403300446,0.387,0.1135,0.403300446,0,0,0,11.251,0.1135,11.25157248,0.387,0.1135,0.403300446,10.864,0,10.864
12/05/2020 06:00,0.4885,-0.195,0.525982177,0.4885,-0.195,0.525982177,0,0,0,11.3935,-0.195,11.39516859,0.4885,-0.195,0.525982177,10.905,0,10.905
12/05/2020 06:30,1.094,-0.623,1.258953931,1.094,-0.623,1.258953931,0,0,0,12.102,-0.623,12.11802513,1.094,-0.623,1.258953931,11.008,0,11.008
12/05/2020 07:00,1.408,-0.724,1.58323719,1.408,-0.724,1.58323719,0,0,0,13.4,-0.486,13.40881039,1.408,-0.724,1.58323719,11.992,0.238,11.99436151
12/05/2020 07:30,1.338,-0.339,1.380277146,1.338,-0.339,1.380277146,0,0,0,15.262,-0.3034,15.26501541,1.338,-0.339,1.380277146,13.924,0.0356,13.92404551
12/05/2020 08:00,1.158,0.032,1.158442057,1.158,0.032,1.158442057,0,0,0,17.019,0.0416,17.01905084,1.158,0.032,1.158442057,15.861,0.0096,15.86100291
12/05/2020 08:30,1.304,0.1435,1.31187204,1.304,0.1435,1.31187204,0,0,0,18.43,0.1531,18.4306359,1.304,0.1435,1.31187204,17.126,0.0096,17.12600269
12/05/2020 09:00,1.4585,0.067,1.460038099,1.4585,0.067,1.460038099,0,0,0,19.0525,0.1102,19.0528187,1.4585,0.067,1.460038099,17.594,0.0432,17.59405304
12/05/2020 09:30,1.686,0.201,1.697939045,1.686,0.201,1.697939045,0,0,0,19.786,0.2318,19.78735776,1.686,0.201,1.697939045,18.1,0.0308,18.10002621
12/05/2020 10:00,1.618,0.232,1.634548256,1.618,0.232,1.634548256,0,0,0,20.224,0.4096,20.22814742,1.618,0.232,1.634548256,18.606,0.1776,18.6068476
12/05/2020 10:30,1.7085,-0.126,1.71313988,1.7085,-0.126,1.71313988,0,0,0,20.6255,0.8744,20.64402639,1.7085,-0.126,1.71313988,18.917,1.0004,18.94343393
12/05/2020 11:00,1.5405,0.025,1.540702843,1.5405,0.025,1.540702843,0,0,0,20.2965,0.8142,20.31282437,1.5405,0.025,1.540702843,18.756,0.7892,18.77259632
12/05/2020 11:30,1.965,-0.375,2.000462447,1.965,-0.375,2.000462447,0,0,0,20.027,1.2118,20.06362849,1.965,-0.375,2.000462447,18.062,1.5868,18.13156855
12/05/2020 12:00,1.736,-0.0965,1.738680031,1.736,-0.0965,1.738680031,0,0,0,20.804,1.0287,20.82941765,1.736,-0.0965,1.738680031,19.068,1.1252,19.1011701
12/05/2020 12:30,2.0635,-0.154,2.069238568,2.0635,-0.154,2.069238568,0,0,0,20.8275,1.0816,20.85556556,2.0635,-0.154,2.069238568,18.764,1.2356,18.80463782
12/05/2020 13:00,1.8695,-0.034,1.869809148,1.8695,-0.034,1.869809148,0,0,0,20.9205,0.8108,20.93620589,1.8695,-0.034,1.869809148,19.051,0.8448,19.06972176
12/05/2020 13:30,2.0415,-0.316,2.065811765,2.0415,-0.316,2.065811765,0,0,0,20.2295,0.9244,20.25060951,2.0415,-0.316,2.065811765,18.188,1.2404,18.23024784
12/05/2020 14:00,1.8465,-0.4485,1.900188017,1.8465,-0.4485,1.900188017,0,0,0,19.2595,0.8303,19.2773893,1.8465,-0.4485,1.900188017,17.413,1.2788,17.459894
12/05/2020 14:30,6.3055,0.8046,6.356627361,2.1065,-0.715,2.224537536,4.199,1.5196,4.465510627,14.7995,0.3256,14.80308129,2.1065,-0.715,2.224537536,12.693,1.0406,12.7355839
12/05/2020 15:00,17.865,1.1592,17.9025688,1.924,-0.711,2.051169666,15.941,1.8702,16.05033112,2.5234,-0.711,2.621653783,1.924,-0.711,2.051169666,0.5994,0,0.5994
12/05/2020 15:30,18.1355,0.8888,18.15726647,2.2905,-1.183,2.577960289,15.845,2.0718,15.97987422,2.2905,-1.183,2.577960289,2.2905,-1.183,2.577960289,0,0,0
12/05/2020 16:00,18.619,0.1463,18.61957477,1.832,-0.2675,1.851426545,16.787,0.4138,16.79209932,1.832,-0.2675,1.851426545,1.832,-0.2675,1.851426545,0,0,0
12/05/2020 16:30,19.2175,-0.0456,19.2175541,2.0835,-0.419,2.125213695,17.134,0.3734,17.13806826,2.0835,-0.419,2.125213695,2.0835,-0.419,2.125213695,0,0,0
12/05/2020 17:00,19.8185,-0.001,19.81850003,2.1875,-0.435,2.230332094,17.631,0.434,17.63634081,2.1875,-0.435,2.230332094,2.1875,-0.435,2.230332094,0,0,0
12/05/2020 17:30,19.7605,0.1053,19.76078056,2.9515,-0.5715,3.006320758,16.809,0.6768,16.82261987,2.9515,-0.5715,3.006320758,2.9515,-0.5715,3.006320758,0,0,0
12/05/2020 18:00,19.8805,0.077,19.88064912,3.6515,-0.593,3.699337948,16.229,0.67,16.24282429,3.6515,-0.593,3.699337948,3.6515,-0.593,3.699337948,0,0,0
12/05/2020 18:30,19.5275,0.2136,19.52866819,3.7315,-0.589,3.777699465,15.796,0.8026,15.81637704,3.7315,-0.589,3.777699465,3.7315,-0.589,3.777699465,0,0,0
12/05/2020 19:00,20.0955,0.0718,20.09562827,3.0485,-0.484,3.086682402,17.047,0.5558,17.05605824,3.0485,-0.484,3.086682402,3.0485,-0.484,3.086682402,0,0,0
12/05/2020 19:30,20.3845,-0.1828,20.38531962,1.8985,-0.322,1.925613214,18.486,0.1392,18.48652408,1.8985,-0.322,1.925613214,1.8985,-0.322,1.925613214,0,0,0
12/05/2020 20:00,18.8035,-0.1303,18.80395146,2.7735,-0.4595,2.811306191,16.03,0.3292,16.03337995,2.7735,-0.4595,2.811306191,2.7735,-0.4595,2.811306191,0,0,0
12/05/2020 20:30,18.8755,-0.0708,18.87563278,2.4985,-0.544,2.557037006,16.377,0.4732,16.38383494,2.4985,-0.544,2.557037006,2.4985,-0.544,2.557037006,0,0,0
12/05/2020 21:00,18.159,-0.0953,18.15925007,2.876,-0.7645,2.975875711,15.283,0.6692,15.29764419,2.876,-0.7645,2.975875711,2.876,-0.7645,2.975875711,0,0,0
12/05/2020 21:30,17.2575,-0.0156,17.25750705,3.4025,-0.892,3.517480668,13.855,0.8764,13.88269073,3.4025,-0.892,3.517480668,3.4025,-0.892,3.517480668,0,0,0
12/05/2020 22:00,16.7295,-0.067,16.72963416,3.2385,-1.052,3.405082415,13.491,0.985,13.52691044,3.2385,-1.052,3.405082415,3.2385,-1.052,3.405082415,0,0,0
12/05/2020 22:30,15.406,-0.2142,15.40748901,3.543,-1.108,3.712211336,11.863,0.8938,11.89662336,3.543,-1.108,3.712211336,3.543,-1.108,3.712211336,0,0,0
12/05/2020 23:00,15.168,-0.4537,15.17478394,2.474,-1.0805,2.699658543,12.694,0.6268,12.70946554,2.474,-1.0805,2.699658543,2.474,-1.0805,2.699658543,0,0,0
12/05/2020 23:30,14.6305,-0.4254,14.63668321,1.5845,-1.229,2.005263387,13.046,0.8036,13.07072641,1.5845,-1.229,2.005263387,1.5845,-1.229,2.005263387,0,0,0
13/05/2020 00:00,13.316,-0.5219,13.32622361,1.743,-1.2295,2.133007091,11.573,0.7076,11.59461197,1.743,-1.2295,2.133007091,1.743,-1.2295,2.133007091,0,0,0
13/05/2020 00:30,13.2105,-0.312,13.21418383,0.8265,-1.44,1.66033197,12.384,1.128,12.43526598,0.8265,-1.44,1.66033197,0.8265,-1.44,1.66033197,0,0,0
13/05/2020 01:00,13.0745,-0.3391,13.07889671,0.4535,-0.5475,0.710927915,12.621,0.2084,12.62272045,0.4535,-0.5475,0.710927915,0.4535,-0.5475,0.710927915,0,0,0
13/05/2020 01:30,12.5715,-0.176,12.57273193,0.5425,-0.176,0.570335208,12.029,0,12.029,0.5425,-0.176,0.570335208,0.5425,-0.176,0.570335208,0,0,0
13/05/2020 02:00,11.9025,-0.8145,11.93033598,0.8055,-0.8145,1.145530663,11.097,0,11.097,0.8055,-0.8145,1.145530663,0.8055,-0.8145,1.145530663,0,0,0
13/05/2020 02:30,11.8455,-0.5975,11.8605597,0.6695,-0.5975,0.897349709,11.176,0,11.176,0.6695,-0.5975,0.897349709,0.6695,-0.5975,0.897349709,0,0,0
13/05/2020 03:00,11.479,-0.7055,11.5006596,0.535,-0.7055,0.885412474,10.944,0,10.944,0.535,-0.7055,0.885412474,0.535,-0.7055,0.885412474,0,0,0
13/05/2020 03:30,11.077,-0.6855,11.09819081,0.473,-0.6855,0.832850077,10.604,0,10.604,0.473,-0.6855,0.832850077,0.473,-0.6855,0.832850077,0,0,0
13/05/2020 04:00,10.9425,-0.7189,10.96608971,0.5365,-0.7515,0.923355024,10.406,0.0326,10.40605106,0.5365,-0.7515,0.923355024,0.5365,-0.7515,0.923355024,0,0,0
13/05/2020 04:30,11.1585,-0.728,11.18222278,0.4625,-0.75,0.881139177,10.696,0.022,10.69602263,0.4625,-0.75,0.881139177,0.4625,-0.75,0.881139177,0,0,0
13/05/2020 05:00,11.0955,-0.9102,11.13277074,0.5445,-1.013,1.150064889,10.551,0.1028,10.55150079,0.5445,-1.013,1.150064889,0.5445,-1.013,1.150064889,0,0,0
13/05/2020 05:30,11.189,-0.8003,11.21758446,0.765,-1.1535,1.384119666,10.424,0.3532,10.42998208,0.765,-1.1535,1.384119666,0.765,-1.1535,1.384119666,0,0,0
13/05/2020 06:00,11.0202,-0.693,11.04196799,1.144,-1.316,1.743729337,9.8762,0.623,9.895830205,1.144,-1.316,1.743729337,1.144,-1.316,1.743729337,0,0,0
13/05/2020 06:30,12.0225,-0.7789,12.04770482,1.4575,-0.9305,1.729201116,10.565,0.1516,10.56608762,1.4575,-0.9305,1.729201116,1.4575,-0.9305,1.729201116,0,0,0
13/05/2020 07:00,13.912,-0.5212,13.92175971,1.115,-0.669,1.300302273,12.797,0.1478,12.79785349,1.115,-0.669,1.300302273,1.115,-0.669,1.300302273,0,0,0
13/05/2020 07:30,14.504,-0.4019,14.50956718,1.787,-0.4595,1.845131228,12.717,0.0576,12.71713045,1.787,-0.4595,1.845131228,1.787,-0.4595,1.845131228,0,0,0
13/05/2020 08:00,15.6385,-0.0096,15.63850295,2.0735,-0.312,2.096841971,13.565,0.3024,13.56837023,2.0735,-0.312,2.096841971,2.0735,-0.312,2.096841971,0,0,0
13/05/2020 08:30,16.9915,0.5246,16.99959639,2.0975,-0.563,2.171744748,14.894,1.0876,14.93365695,2.0975,-0.563,2.171744748,2.0975,-0.563,2.171744748,0,0,0
13/05/2020 09:00,15.5865,0.9913,15.61799148,5.1045,-0.7895,5.16519414,10.482,1.7808,10.6321951,5.1045,-0.7895,5.16519414,5.1045,-0.7895,5.16519414,0,0,0
13/05/2020 09:30,18.028,0.6916,18.04126089,3.274,-0.33,3.290589005,14.754,1.0216,14.78932664,3.274,-0.33,3.290589005,3.274,-0.33,3.290589005,0,0,0
13/05/2020 10:00,19.74,1.1814,19.77532063,2.558,-0.562,2.619008973,17.182,1.7434,17.27022199,2.558,-0.562,2.619008973,2.558,-0.562,2.619008973,0,0,0
13/05/2020 10:30,20.3645,1.5101,20.42041288,2.7105,-0.8305,2.834879274,17.654,2.3406,17.80848462,2.7105,-0.8305,2.834879274,2.7105,-0.8305,2.834879274,0,0,0
13/05/2020 11:00,18.796,1.7436,18.87669878,3.245,-0.91,3.370181746,15.551,2.6536,15.77577871,3.245,-0.91,3.370181746,3.245,-0.91,3.370181746,0,0,0
13/05/2020 11:30,18.681,1.8992,18.77729271,4.08,-1.047,4.212197645,14.601,2.9462,14.89527762,4.08,-1.047,4.212197645,4.08,-1.047,4.212197645,0,0,0
13/05/2020 12:00,18.7185,1.8755,18.81222322,4.2955,-0.9815,4.406207269,14.423,2.857,14.70324379,4.2955,-0.9815,4.406207269,4.2955,-0.9815,4.406207269,0,0,0
13/05/2020 12:30,19.4685,2.0159,19.57259168,4.1375,-1.0225,4.261972841,15.331,3.0384,15.62918538,4.1375,-1.0225,4.261972841,4.1375,-1.0225,4.261972841,0,0,0
13/05/2020 13:00,20.3325,1.988,20.42945668,3.5755,-0.99,3.710026988,16.757,2.978,17.01956324,3.5755,-0.99,3.710026988,3.5755,-0.99,3.710026988,0,0,0
13/05/2020 13:30,21.245,2.1071,21.34923641,2.923,-1.2145,3.165270802,18.322,3.3216,18.6206528,2.923,-1.2145,3.165270802,2.923,-1.2145,3.165270802,0,0,0
13/05/2020 14:00,20.2775,2.0769,20.38358457,2.8125,-1.3955,3.13967777,17.465,3.4724,17.80684663,2.8125,-1.3955,3.13967777,2.8125,-1.3955,3.13967777,0,0,0
13/05/2020 14:30,14.1494,2.0354,14.29504717,4.354,-1.65,4.656158932,9.7954,3.6854,10.46575532,8.4302,-1.4734,8.557989226,4.354,-1.65,4.656158932,4.0762,0.1766,4.080023774
13/05/2020 15:00,11.6039,0.6662,11.62300812,4.0535,-1.491,4.319021099,7.5504,2.1572,7.852518832,10.7851,-1.0168,10.83292501,4.0535,-1.491,4.319021099,6.7316,0.4742,6.748281574
13/05/2020 15:30,11.2458,0.4354,11.25422546,3.824,-1.477,4.099329823,7.4218,1.9124,7.66422788,10.3818,-1.1516,10.44547528,3.824,-1.477,4.099329823,6.5578,0.3254,6.565868259
13/05/2020 16:00,11.2659,0.3257,11.27060705,4.5055,-1.6405,4.794869185,6.7604,1.9662,7.04052204,10.1331,-1.2777,10.21333603,4.5055,-1.6405,4.794869185,5.6276,0.3628,5.639282366
13/05/2020 16:30,11.5427,0.301,11.54662393,4.8735,-1.641,5.142361641,6.6692,1.942,6.946192672,10.3657,-1.3002,10.4469257,4.8735,-1.641,5.142361641,5.4922,0.3408,5.50276344
13/05/2020 17:00,12.0381,0.3812,12.04413405,4.3225,-1.346,4.527220146,7.7156,1.7272,7.906560769,10.8055,-1.2096,10.87299234,4.3225,-1.346,4.527220146,6.483,0.1364,6.484434745
13/05/2020 17:30,12.6504,0.3294,12.65468785,5.485,-1.416,5.664828418,7.1654,1.7454,7.374915479,11.0462,-1.2652,11.1184201,5.485,-1.416,5.664828418,5.5612,0.1508,5.563244205
13/05/2020 18:00,12.2893,0.3281,12.29367903,4.2885,-1.2905,4.478462069,8.0008,1.6186,8.162883473,11.1171,-1.2253,11.18442097,4.2885,-1.2905,4.478462069,6.8286,0.0652,6.82891126
13/05/2020 18:30,11.932,0.2483,11.93458323,3.387,-1.0285,3.539714854,8.545,1.2768,8.639863612,10.924,-1.0161,10.97115469,3.387,-1.0285,3.539714854,7.537,0.0124,7.5370102
13/05/2020 19:00,12.1289,0.3165,12.13302878,3.7855,-0.9315,3.898423079,8.3434,1.248,8.436221166,10.9615,-0.9085,10.99908426,3.7855,-0.9315,3.898423079,7.176,0.023,7.176036859
13/05/2020 19:30,11.7817,0.2602,11.78457292,5.1395,-1.127,5.2616147,6.6422,1.3872,6.785509906,11.0665,-1.1136,11.12238856,5.1395,-1.127,5.2616147,5.927,0.0134,5.927015148
13/05/2020 20:00,11.0853,0.1513,11.08633248,3.5175,-1.1985,3.71607434,7.5678,1.3498,7.68723337,10.3039,-1.1909,10.37249237,3.5175,-1.1985,3.71607434,6.7864,0.0076,6.786404256
13/05/2020 20:30,11.1989,0.2214,11.2010883,3.9355,-1.475,4.202830624,7.2634,1.6964,7.458870727,10.3983,-1.0392,10.4500995,3.9355,-1.475,4.202830624,6.4628,0.4358,6.477476783
13/05/2020 21:00,11.15,-0.1641,11.1512075,3.684,-1.6435,4.03397425,7.466,1.4794,7.611161564,10.0998,-0.8275,10.13364279,3.684,-1.6435,4.03397425,6.4158,0.816,6.467483718
13/05/2020 21:30,10.7531,-0.1632,10.75433837,2.9655,-1.49,3.318778427,7.7876,1.3268,7.899817213,10.3459,-0.7988,10.37669158,2.9655,-1.49,3.318778427,7.3804,0.6912,7.412695974
13/05/2020 22:00,10.2905,-0.2562,10.29368878,2.6575,-1.51,3.056535007,7.633,1.2538,7.735289487,10.1571,-0.887,10.19575644,2.6575,-1.51,3.056535007,7.4996,0.623,7.525432158
13/05/2020 22:30,9.94,-0.4434,9.9498846,3.05,-1.845,3.564621298,6.89,1.4016,7.031115314,9.6864,-1.078,9.746200745,3.05,-1.845,3.564621298,6.6364,0.767,6.68057587
13/05/2020 23:00,9.742,-0.073,9.742273503,3.383,-1.706,3.788815778,6.359,1.633,6.565330913,9.167,-1.129,9.23626169,3.383,-1.706,3.788815778,5.784,0.577,5.812708921
13/05/2020 23:30,9.2796,0.0226,9.279627521,3.674,-1.835,4.106762837,5.6056,1.8576,5.905372903,8.6412,-1.1774,8.721043986,3.674,-1.835,4.106762837,4.9672,0.6576,5.01054025
14/05/2020 00:00,8.5117,0.0287,8.511748386,3.0415,-1.2145,3.275016412,5.4702,1.2432,5.609691104,8.0365,-1.1453,8.117699449,3.0415,-1.2145,3.275016412,4.995,0.0692,4.99547932
14/05/2020 00:30,8.0209,-0.0291,8.020952788,3.6155,-1.4855,3.908778646,4.4054,1.4564,4.639897641,7.6551,-1.1955,7.747888503,3.6155,-1.4855,3.908778646,4.0396,0.29,4.049996069
14/05/2020 01:00,7.8812,-0.0495,7.881355448,3.591,-1.5375,3.906300968,4.2902,1.488,4.540920616,7.4982,-1.1995,7.593536955,3.591,-1.5375,3.906300968,3.9072,0.338,3.921792427
14/05/2020 01:30,7.6949,-0.1031,7.695590661,2.6625,-1.3175,2.970641766,5.0324,1.2144,5.176853979,7.0065,-1.2657,7.119904405,2.6625,-1.3175,2.970641766,4.344,0.0518,4.344308833
14/05/2020 02:00,7.3527,-0.1275,7.353805378,2.5825,-1.3065,2.894174926,4.7702,1.179,4.91374084,6.8939,-1.2873,7.01305914,2.5825,-1.3065,2.894174926,4.3114,0.0192,4.311442752
14/05/2020 02:30,7.2021,-0.1463,7.203585781,2.5365,-1.3425,2.869867331,4.6656,1.1962,4.816504729,6.9045,-1.3041,7.026577905,2.5365,-1.3425,2.869867331,4.368,0.0384,4.368168788
14/05/2020 03:00,7.3071,-0.074,7.307474694,2.3025,-1.372,2.680278017,5.0046,1.298,5.170186182,6.7051,-1.2684,6.824016747,2.3025,-1.372,2.680278017,4.4026,0.1036,4.403818766
14/05/2020 03:30,7.0606,-0.1071,7.061412236,2.105,-1.3955,2.525558404,4.9556,1.2884,5.12034627,6.641,-1.2775,6.76275737,2.105,-1.3955,2.525558404,4.536,0.118,4.537534573
14/05/2020 04:00,6.8905,-0.0678,6.890833556,1.7305,-1.338,2.187435542,5.16,1.2702,5.314038769,6.4661,-1.244,6.584678064,1.7305,-1.338,2.187435542,4.7356,0.094,4.736532842
14/05/2020 04:30,6.6686,-0.0686,6.668952835,1.953,-1.426,2.41819871,4.7156,1.3574,4.907078369,6.6004,-1.235,6.7149464,1.953,-1.426,2.41819871,4.6474,0.191,4.651323227
14/05/2020 05:00,6.6237,-0.0483,6.623876099,1.8965,-1.3655,2.336942982,4.7272,1.3172,4.907283941,6.7177,-1.2051,6.824936578,1.8965,-1.3655,2.336942982,4.8212,0.1604,4.823867494
14/05/2020 05:30,6.6517,-0.0715,6.65208427,1.8305,-1.2735,2.229917599,4.8212,1.202,4.968779874,6.6489,-1.2159,6.759162967,1.8305,-1.2735,2.229917599,4.8184,0.0576,4.818744268
14/05/2020 06:00,6.7819,-0.0816,6.782390889,1.7035,-1.175,2.069429209,5.0784,1.0934,5.194773346,6.7887,-1.153,6.885917273,1.7035,-1.175,2.069429209,5.0852,0.022,5.085247589
14/05/2020 06:30,7.3717,0.152,7.373266908,1.7095,-1.193,2.08461969,5.6622,1.345,5.819753761,7.5003,-0.976,7.563535952,1.7095,-1.193,2.08461969,5.7908,0.217,5.794864419
14/05/2020 07:00,8.1462,0.3685,8.15453044,2.221,-1.3365,2.592117522,5.9252,1.705,6.165632169,8.2882,-0.7653,8.323457414,2.221,-1.3365,2.592117522,6.0672,0.5712,6.094028658
14/05/2020 07:30,8.9421,0.6703,8.967187658,2.2365,-0.9225,2.419284708,6.7056,1.5928,6.892175506,9.0861,-0.4703,9.098263312,2.2365,-0.9225,2.419284708,6.8496,0.4522,6.864510543
14/05/2020 08:00,9.5806,0.8682,9.619857982,2.3,-0.782,2.42930525,7.2806,1.6502,7.465272694,9.6872,-0.278,9.691188154,2.3,-0.782,2.42930525,7.3872,0.504,7.404373021
14/05/2020 08:30,10.6666,0.9376,10.70772849,3.769,-0.464,3.797454016,6.8976,1.4016,7.038562944,10.5936,0.0256,10.59363093,3.769,-0.464,3.797454016,6.8246,0.4896,6.842139528
14/05/2020 09:00,11.5758,0.9809,11.61728499,5.617,-0.2825,5.624099506,5.9588,1.2634,6.091262349,11.2062,-0.1001,11.20664707,5.617,-0.2825,5.624099506,5.5892,0.1824,5.592175462
14/05/2020 09:30,11.8721,0.8855,11.90507743,6.4595,-0.3845,6.470933511,5.4126,1.27,5.559598795,11.2047,-0.3845,11.2112953,6.4595,-0.3845,6.470933511,4.7452,0,4.7452
14/05/2020 10:00,12.372,0.9778,12.41057923,7.233,-0.42,7.245183849,5.139,1.3978,5.325708013,11.5194,-0.396,11.52620459,7.233,-0.42,7.245183849,4.2864,0.024,4.286467189
14/05/2020 10:30,12.474,0.8678,12.50414942,8.611,-0.793,8.647437193,3.863,1.6608,4.204881168,11.7464,-0.6096,11.76220749,8.611,-0.793,8.647437193,3.1354,0.1834,3.140759259
14/05/2020 11:00,12.8421,1.0174,12.88233811,9.3525,-0.748,9.382364321,3.4896,1.7654,3.910747412,11.8427,-0.3044,11.84661144,9.3525,-0.748,9.382364321,2.4902,0.4436,2.529402499
14/05/2020 11:30,12.7744,1.8316,12.90503987,9.83,-1.326,9.919031001,2.9444,3.1576,4.31739842,12.446,0.2848,12.44925809,9.83,-1.326,9.919031001,2.616,1.6108,3.072154397
14/05/2020 12:00,12.7311,1.8234,12.86101453,9.4315,-1.338,9.525934928,3.2996,3.1614,4.569661926,12.3769,0.2336,12.37910427,9.4315,-1.338,9.525934928,2.9454,1.5716,3.338458884
14/05/2020 12:30,13.0841,1.8757,13.21786379,9.3295,-1.3365,9.424744161,3.7546,3.2122,4.941179009,12.5561,0.2053,12.55777828,9.3295,-1.3365,9.424744161,3.2266,1.5418,3.576044575
14/05/2020 13:00,13.0691,1.6677,13.17507488,7.7035,-1.3065,7.813504623,5.3656,2.9742,6.134780273,12.1857,0.0183,12.18571374,7.7035,-1.3065,7.813504623,4.4822,1.3248,4.673886165
14/05/2020 13:30,12.8086,1.5144,12.89781537,8.36,-1.527,8.498313303,4.4486,3.0414,5.388891901,11.865,-0.1944,11.86659245,8.36,-1.527,8.498313303,3.505,1.3326,3.749779695
14/05/2020 14:00,12.4241,1.5292,12.51785578,7.8265,-1.489,7.966882907,4.5976,3.0182,5.499768813,11.6493,-0.1978,11.65097916,7.8265,-1.489,7.966882907,3.8228,1.2912,4.034971782
14/05/2020 14:30,11.8969,1.3402,11.97214958,7.6605,-1.897,7.891886292,4.2364,3.2372,5.331655353,11.2595,-0.2678,11.26268428,7.6605,-1.897,7.891886292,3.599,1.6292,3.950581431
14/05/2020 15:00,11.458,1.0656,11.507444,8.025,-2.402,8.376767217,3.433,3.4676,4.879522391,11.0346,-0.1968,11.03635481,8.025,-2.402,8.376767217,3.0096,2.2052,3.731031922
14/05/2020 15:30,10.9889,0.1755,10.99030134,8.5725,-2.1035,8.82680398,2.4164,2.279,3.321570406,10.7537,-0.7115,10.77721188,8.5725,-2.1035,8.82680398,2.1812,1.392,2.587527283
14/05/2020 16:00,11.1274,-0.0451,11.1274914,7.896,-2.0515,8.158153483,3.2314,2.0064,3.803628126,10.6186,-0.4155,10.62672603,7.896,-2.0515,8.158153483,2.7226,1.636,3.176325985
