Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/05/2020 16:30,11.6824,0.4916,11.69273879,7.347,-2.136,7.651202847,4.3354,2.6276,5.069514269,10.6014,-0.6786,10.62309653,7.347,-2.136,7.651202847,3.2544,1.4574,3.565828672
14/05/2020 17:00,11.8103,0.5712,11.82410485,6.9085,-1.944,7.176803484,4.9018,2.5152,5.509435024,10.8475,-0.7334,10.87226434,6.9085,-1.944,7.176803484,3.939,1.2106,4.120834061
14/05/2020 17:30,12.2593,0.4399,12.26718992,6.7315,-1.5435,6.906191751,5.5278,1.9834,5.87285692,11.2801,-0.7667,11.30612599,6.7315,-1.5435,6.906191751,4.5486,0.7768,4.614453402
14/05/2020 18:00,12.4907,0.5327,12.50205406,5.7015,-0.8795,5.768935994,6.7892,1.4122,6.934518403,11.2149,-0.7201,11.23799475,5.7015,-0.8795,5.768935994,5.5134,0.1594,5.515703756
14/05/2020 18:30,12.1346,0.1699,12.13578935,4.154,-0.5675,4.19258539,7.9806,0.7374,8.014595131,11.066,-0.5675,11.08054206,4.154,-0.5675,4.19258539,6.912,0,6.912
14/05/2020 19:00,12.0563,0.1352,12.05705805,3.4575,-0.558,3.502237892,8.5988,0.6932,8.62669622,10.7075,-0.558,10.72202967,3.4575,-0.558,3.502237892,7.25,0,7.25
14/05/2020 19:30,12.2787,0.1541,12.27966695,3.2325,-0.5515,3.279208517,9.0462,0.7056,9.073676532,10.7859,-0.5515,10.79999033,3.2325,-0.5515,3.279208517,7.5534,0,7.5534
14/05/2020 20:00,11.57,0.1361,11.57080046,2.329,-0.5205,2.386453697,9.241,0.6566,9.264297305,10.3728,-0.5205,10.38585096,2.329,-0.5205,2.386453697,8.0438,0,8.0438
14/05/2020 20:30,11.3584,0.1396,11.35925784,1.645,-0.518,1.724630105,9.7134,0.6576,9.735634408,10.3484,-0.518,10.36135641,1.645,-0.518,1.724630105,8.7034,0,8.7034
14/05/2020 21:00,10.8409,0.0667,10.84110519,1.3435,-0.6465,1.490957578,9.4974,0.7132,9.524140959,10.0699,-0.6465,10.09063171,1.3435,-0.6465,1.490957578,8.7264,0,8.7264
14/05/2020 21:30,10.7531,0.0196,10.75311786,0.8085,-0.591,1.001475536,9.9446,0.6106,9.963327834,10.1455,-0.591,10.16269901,0.8085,-0.591,1.001475536,9.337,0,9.337
14/05/2020 22:00,10.4119,-0.0866,10.41226014,0.9395,-0.27,0.977527621,9.4724,0.1834,9.474175284,9.8887,-0.27,9.892385339,0.9395,-0.27,0.977527621,8.9492,0,8.9492
14/05/2020 22:30,10.0517,-0.2523,10.0548659,1.4655,-0.5355,1.560272572,8.5862,0.2832,8.590869146,9.5469,-0.5355,9.561906706,1.4655,-0.5355,1.560272572,8.0814,0,8.0814
14/05/2020 23:00,9.5386,-0.4663,9.549990872,3.049,-1.0845,3.236130598,6.4896,0.6182,6.518978402,8.9166,-1.0845,8.98231016,3.049,-1.0845,3.236130598,5.8676,0,5.8676
14/05/2020 23:30,9.0381,-0.591,9.057402089,3.8455,-1.623,4.173966848,5.1926,1.032,5.294158928,8.3047,-1.5674,8.451318527,3.8455,-1.623,4.173966848,4.4592,0.0556,4.459546614
15/05/2020 00:00,8.3558,-0.6262,8.379231473,2.707,-1.161,2.945466007,5.6488,0.5348,5.674059612,8.0236,-1.138,8.103900355,2.707,-1.161,2.945466007,5.3166,0.023,5.31664975
15/05/2020 00:30,7.7197,-0.598,7.742827138,2.5145,-1.054,2.726467724,5.2052,0.456,5.225135696,7.5969,-1.0472,7.668736366,2.5145,-1.054,2.726467724,5.0824,0.0068,5.082404549
15/05/2020 01:00,7.2812,-0.7551,7.320249275,3.566,-1.4635,3.854632051,3.7152,0.7084,3.78213453,7.5184,-1.3541,7.639366817,3.566,-1.4635,3.854632051,3.9524,0.1094,3.953913772
15/05/2020 01:30,6.965,-0.6814,6.998251993,2.164,-1.243,2.495585102,4.801,0.5616,4.833735156,7.1398,-1.2286,7.244736158,2.164,-1.243,2.495585102,4.9758,0.0144,4.975820837
15/05/2020 02:00,6.8266,-0.7703,6.869922099,2.185,-1.2205,2.502767518,4.6416,0.4502,4.663381884,6.9898,-1.2205,7.095556658,2.185,-1.2205,2.502767518,4.8048,0,4.8048
15/05/2020 02:30,6.6727,-0.8879,6.731514815,2.3345,-1.4755,2.761700654,4.3382,0.5876,4.377813724,6.8177,-1.4639,6.973093754,2.3345,-1.4755,2.761700654,4.4832,0.0116,4.483215007
15/05/2020 03:00,6.4072,-0.788,6.455474873,2.092,-1.147,2.385806572,4.3152,0.359,4.330107625,6.5368,-1.147,6.636668083,2.092,-1.147,2.385806572,4.4448,0,4.4448
15/05/2020 03:30,6.3553,-0.7715,6.401956759,1.6945,-1.1095,2.025418599,4.6608,0.338,4.673039764,6.3821,-1.1095,6.477822988,1.6945,-1.1095,2.025418599,4.6876,0,4.6876
15/05/2020 04:00,6.0984,-0.7604,6.145623705,1.644,-1.344,2.123457558,4.4544,0.5836,4.492467954,6.4566,-1.318,6.589750189,1.644,-1.344,2.123457558,4.8126,0.026,4.812670232
15/05/2020 04:30,6.5244,-0.7018,6.562036163,2.166,-1.44,2.600991349,4.3584,0.7382,4.420473934,6.4332,-1.32,6.567226373,2.166,-1.44,2.600991349,4.2672,0.12,4.268886956
15/05/2020 05:00,6.4734,-0.7011,6.511255545,1.44,-1.3885,2.000383026,5.0334,0.6874,5.080121487,6.2344,-1.3281,6.374291566,1.44,-1.3885,2.000383026,4.7944,0.0604,4.794780445
15/05/2020 05:30,6.5223,-0.7119,6.56103642,1.6425,-1.4185,2.170241576,4.8798,0.7066,4.930692811,6.3955,-1.3513,6.536698856,1.6425,-1.4185,2.170241576,4.753,0.0672,4.753475028
15/05/2020 06:00,6.8743,-0.7784,6.918230052,2.5985,-1.461,2.981060759,4.2758,0.6826,4.329943233,6.6623,-1.4024,6.808301334,2.5985,-1.461,2.981060759,4.0638,0.0586,4.064222484
15/05/2020 06:30,7.7655,-0.4962,7.781336947,3.9025,-1.364,4.134005594,3.863,0.8678,3.959273398,7.8059,-1.122,7.886124448,3.9025,-1.364,4.134005594,3.9034,0.242,3.910894471
15/05/2020 07:00,8.122,-0.2653,8.126331773,2.576,-1.2665,2.870504877,5.546,1.0012,5.635647029,8.17,-0.9027,8.2197182,2.576,-1.2665,2.870504877,5.594,0.3638,5.605817196
15/05/2020 07:30,8.8062,-0.1172,8.806979861,3.22,-0.966,3.361778696,5.5862,0.8488,5.650317857,8.9752,-0.751,9.006565163,3.22,-0.966,3.361778696,5.7552,0.215,5.759214533
15/05/2020 08:00,9.7787,-0.0116,9.77870688,4.4545,-0.744,4.51620485,5.3242,0.7324,5.374338601,9.7749,-0.625,9.794860643,4.4545,-0.744,4.51620485,5.3204,0.119,5.321730655
15/05/2020 08:30,10.7676,0.2258,10.76996729,6.221,-0.693,6.25948001,4.5466,0.9188,4.63850892,10.3424,-0.5854,10.35895414,6.221,-0.693,6.25948001,4.1214,0.1076,4.122804351
15/05/2020 09:00,11.3108,0.6469,11.32928401,5.952,-0.4495,5.968949175,5.3588,1.0964,5.469810819,10.705,-0.4495,10.71443303,5.952,-0.4495,5.968949175,4.753,0,4.753
15/05/2020 09:30,11.7219,0.8086,11.74975632,5.9455,-0.452,5.962656644,5.7764,1.2606,5.912352266,11.3571,-0.452,11.36609099,5.9455,-0.452,5.962656644,5.4116,0,5.4116
15/05/2020 10:00,11.7082,0.8257,11.7372794,5.759,-0.3945,5.772496102,5.9492,1.2202,6.073044433,11.2818,-0.3945,11.2886953,5.759,-0.3945,5.772496102,5.5228,0,5.5228
15/05/2020 10:30,11.9543,0.8956,11.98780163,6.1405,-0.268,6.146345601,5.8138,1.1636,5.929100724,11.7277,-0.268,11.73076175,6.1405,-0.268,6.146345601,5.5872,0,5.5872
15/05/2020 11:00,11.655,1.3108,11.72847908,4.788,-0.448,4.808913391,6.867,1.7588,7.088657591,11.5484,-0.089,11.54874294,4.788,-0.448,4.808913391,6.7604,0.359,6.769925344
15/05/2020 11:30,11.9245,1.5495,12.02475158,6.4275,-0.7305,6.468878303,5.497,2.28,5.951084691,11.8687,-0.2351,11.87102825,6.4275,-0.7305,6.468878303,5.4412,0.4954,5.463705574
15/05/2020 12:00,11.7101,1.4895,11.80445053,5.8445,-0.5965,5.874861062,5.8656,2.086,6.225484669,11.5931,-0.2577,11.59596382,5.8445,-0.5965,5.874861062,5.7486,0.3388,5.758575119
15/05/2020 12:30,11.8012,0.9862,11.84233558,6.163,-0.786,6.212919201,5.6382,1.7722,5.910160072,11.7234,-0.3386,11.72828877,6.163,-0.786,6.212919201,5.5604,0.4474,5.578370275
15/05/2020 13:00,11.5372,0.0767,11.53745495,5.687,-0.4975,5.70871923,5.8502,0.5742,5.878311465,11.3502,0.2917,11.35394772,5.687,-0.4975,5.70871923,5.6632,0.7892,5.7179254
15/05/2020 13:30,11.5661,0.5559,11.57945137,6.1535,-1.0405,6.240849501,5.4126,1.5964,5.643113655,11.0543,-1.0289,11.10208015,6.1535,-1.0405,6.240849501,4.9008,0.0116,4.900813728
15/05/2020 14:00,11.2918,0.2931,11.29560334,6.532,-1.4455,6.690029466,4.7598,1.7386,5.067388479,10.6686,-1.0989,10.72504579,6.532,-1.4455,6.690029466,4.1366,0.3466,4.151095171
15/05/2020 14:30,11.4774,0.0117,11.47740596,8.439,-2.0225,8.677973683,3.0384,2.0342,3.656479755,11.0982,-1.1469,11.15730357,8.439,-2.0225,8.677973683,2.6592,0.8756,2.799646406
15/05/2020 15:00,10.8383,0.6713,10.85906951,7.4035,-1.9495,7.655871113,3.4348,2.6208,4.320467993,10.3479,-0.9645,10.39275203,7.4035,-1.9495,7.655871113,2.9444,0.985,3.104789262
15/05/2020 15:30,10.3686,0.5439,10.38285573,7.238,-1.8725,7.476289203,3.1306,2.4164,3.954699144,10.1814,-1.1439,10.24545817,7.238,-1.8725,7.476289203,2.9434,0.7286,3.032237049
15/05/2020 16:00,10.0108,-0.3216,10.01596442,6.599,-1.438,6.753861488,3.4118,1.1164,3.589808936,9.7852,-1.2096,9.859679062,6.599,-1.438,6.753861488,3.1862,0.2284,3.194375839
15/05/2020 16:30,10.3416,-0.4759,10.3525442,6.97,-1.3045,7.091023921,3.3716,0.8286,3.471925189,9.9844,-1.3045,10.06925834,6.97,-1.3045,7.091023921,3.0144,0,3.0144
15/05/2020 17:00,10.914,-0.3697,10.9202598,6.858,-1.2135,6.964534891,4.056,0.8438,4.142841349,10.2124,-1.2135,10.28424504,6.858,-1.2135,6.964534891,3.3544,0,3.3544
15/05/2020 17:30,11.4314,-0.2503,11.43413993,6.711,-0.8235,6.761336647,4.7204,0.5732,4.755074595,10.576,-0.8235,10.60801246,6.711,-0.8235,6.761336647,3.865,0,3.865
15/05/2020 18:00,11.6753,-0.1761,11.67662799,6.2935,-0.3825,6.305112886,5.3818,0.2064,5.385756419,10.7807,-0.3825,10.78748343,6.2935,-0.3825,6.305112886,4.4872,0,4.4872
15/05/2020 18:30,12.0053,0.2949,12.00892144,5.5445,-0.8245,5.605468803,6.4608,1.1194,6.557056733,11.2171,-0.7419,11.24160789,5.5445,-0.8245,5.605468803,5.6726,0.0826,5.673201347
15/05/2020 19:00,11.9128,0.3934,11.91929391,4.78,-0.893,4.862699765,7.1328,1.2864,7.247872847,10.855,-0.87,10.88980831,4.78,-0.893,4.862699765,6.075,0.023,6.075043539
15/05/2020 19:30,11.6656,0.0874,11.6659274,4.404,-0.864,4.487951871,7.2616,0.9514,7.323660049,10.5308,-0.8276,10.56326987,4.404,-0.864,4.487951871,6.1268,0.0364,6.126908127
15/05/2020 20:00,11.2994,-0.1988,11.30114869,3.506,-0.771,3.589773948,7.7934,0.5722,7.814377544,10.418,-0.7624,10.44585936,3.506,-0.771,3.589773948,6.912,0.0086,6.91200535
15/05/2020 20:30,10.8189,-0.2074,10.82088776,3.1705,-0.53,3.214493778,7.6484,0.3226,7.65520041,10.3015,-0.53,10.31512493,3.1705,-0.53,3.214493778,7.131,0,7.131
15/05/2020 21:00,10.4965,-0.2048,10.49849776,2.9605,-0.512,3.004447412,7.536,0.3072,7.542258802,9.9859,-0.512,9.999017092,2.9605,-0.512,3.004447412,7.0254,0,7.0254
15/05/2020 21:30,10.6533,-0.1977,10.65513426,3.0165,-0.4435,3.048928418,7.6368,0.2458,7.640754667,10.0985,-0.4435,10.108234,3.0165,-0.4435,3.048928418,7.082,0,7.082
15/05/2020 22:00,10.4511,-0.3703,10.45765812,3.6255,-0.8445,3.722556984,6.8256,0.4742,6.842052397,10.1257,-0.8445,10.16085532,3.6255,-0.8445,3.722556984,6.5002,0,6.5002
15/05/2020 22:30,9.7499,-0.4434,9.75997713,3.2535,-1.004,3.404890343,6.4964,0.5606,6.52054333,9.6989,-1.004,9.750727009,3.2535,-1.004,3.404890343,6.4454,0,6.4454
15/05/2020 23:00,9.0866,-0.5573,9.10367414,2.883,-1.1755,3.113436887,6.2036,0.6182,6.234326283,9.0972,-1.1755,9.172832065,2.883,-1.1755,3.113436887,6.2142,0,6.2142
15/05/2020 23:30,8.5559,-0.6944,8.584032629,2.8025,-1.713,3.284566219,5.7534,1.0186,5.842872369,8.6249,-1.4278,8.742283046,2.8025,-1.713,3.284566219,5.8224,0.2852,5.829380825
16/05/2020 00:00,8.0533,-0.3964,8.06304991,2.5035,-2.041,3.230045394,5.5498,1.6446,5.788349437,8.1809,-1.4458,8.307674912,2.5035,-2.041,3.230045394,5.6774,0.5952,5.70851415
16/05/2020 00:30,7.2796,-0.6345,7.307199628,1.796,-1.7375,2.49890421,5.4836,1.103,5.59343168,7.4072,-1.4015,7.538621498,1.796,-1.7375,2.49890421,5.6112,0.336,5.621250879
16/05/2020 01:00,6.9221,-0.8259,6.971196398,1.8695,-0.9585,2.100893262,5.0526,0.1326,5.054339672,7.0421,-0.9585,7.107031354,1.8695,-0.9585,2.100893262,5.1726,0,5.1726
16/05/2020 01:30,6.7914,-0.7383,6.8314128,1.352,-0.8315,1.587229111,5.4394,0.0932,5.440198397,6.8634,-0.8315,6.913584585,1.352,-0.8315,1.587229111,5.5114,0,5.5114
16/05/2020 02:00,6.6354,-0.8,6.683452189,1.269,-0.945,1.582209215,5.3664,0.145,5.368358591,6.7334,-0.945,6.79938972,1.269,-0.945,1.582209215,5.4644,0,5.4644
16/05/2020 02:30,6.3306,-0.795,6.380322982,1.232,-0.841,1.491678585,5.0986,0.046,5.098807504,6.4814,-0.841,6.535734615,1.232,-0.841,1.491678585,5.2494,0,5.2494
16/05/2020 03:00,6.2188,-0.919,6.286337124,1.531,-1.062,1.863278025,4.6878,0.143,4.68998058,6.3618,-1.062,6.449832807,1.531,-1.062,1.863278025,4.8308,0,4.8308
16/05/2020 03:30,6.1627,-0.8878,6.226319951,1.3895,-1.147,1.801754492,4.7732,0.2592,4.780232513,6.2731,-1.147,6.377099075,1.3895,-1.147,1.801754492,4.8836,0,4.8836
16/05/2020 04:00,6.0975,-0.8049,6.150395943,1.0825,-1.1005,1.543666577,5.015,0.2956,5.023704247,6.2253,-1.1005,6.321824131,1.0825,-1.1005,1.543666577,5.1428,0,5.1428
16/05/2020 04:30,6.0567,-0.848,6.11577623,1.2365,-1.138,1.680469057,4.8202,0.29,4.828915824,6.1403,-1.138,6.244864137,1.2365,-1.138,1.680469057,4.9038,0,4.9038
16/05/2020 05:00,6.1348,-0.9593,6.209350009,1.639,-1.6015,2.291532948,4.4958,0.6422,4.541435729,6.2394,-1.5323,6.424800047,1.639,-1.6015,2.291532948,4.6004,0.0692,4.60092043
16/05/2020 05:30,6.0669,-0.0941,6.06762972,1.1095,-0.4695,1.204749144,4.9574,0.3754,4.971593298,6.1927,-0.4627,6.209961721,1.1095,-0.4695,1.204749144,5.0832,0.0068,5.083204548
16/05/2020 06:00,6.0766,0.1251,6.077887591,0.98,0.0915,0.984262287,5.0966,0.0336,5.096710755,6.188,0.0915,6.188676454,0.98,0.0915,0.984262287,5.208,0,5.208
16/05/2020 06:30,6.3393,0.0038,6.339301139,1.5085,-0.335,1.545249899,4.8308,0.3388,4.84266601,6.4381,-0.335,6.446809801,1.5085,-0.335,1.545249899,4.9296,0,4.9296
16/05/2020 07:00,6.7178,-0.1979,6.720714341,1.987,-1.2655,2.355771477,4.7308,1.0676,4.84976684,6.8974,-1.0073,6.97056526,1.987,-1.2655,2.355771477,4.9104,0.2582,4.917183686
16/05/2020 07:30,7.1813,0.1267,7.1824176,1.9895,-0.9485,2.204033235,5.1918,1.0752,5.301965888,7.2283,-0.9485,7.290265643,1.9895,-0.9485,2.204033235,5.2388,0,5.2388
16/05/2020 08:00,7.7115,0.3765,7.720685494,2.2375,-0.2985,2.257323304,5.474,0.675,5.51546018,7.7777,-0.2985,7.783425951,2.2375,-0.2985,2.257323304,5.5402,0,5.5402
16/05/2020 08:30,8.4769,0.4451,8.488577479,3.2985,-0.2865,3.310918981,5.1784,0.7316,5.229824578,8.5469,-0.2865,8.551700524,3.2985,-0.2865,3.310918981,5.2484,0,5.2484
16/05/2020 09:00,9.0799,0.466,9.091850197,4.2385,-1.166,4.395957035,4.8414,1.632,5.109068209,9.1441,-1.1592,9.217283192,4.2385,-1.166,4.395957035,4.9056,0.0068,4.905604713
16/05/2020 09:30,9.5905,0.4971,9.603374337,5.1245,-1.3125,5.289910822,4.466,1.8096,4.818693615,9.6529,-1.2395,9.732154883,5.1245,-1.3125,5.289910822,4.5284,0.073,4.528988359
16/05/2020 10:00,10.038,0.5648,10.05387702,5.743,-1.168,5.860569341,4.295,1.7328,4.631373537,10.1014,-1.0884,10.15986695,5.743,-1.168,5.860569341,4.3584,0.0796,4.35912683
16/05/2020 10:30,10.4093,0.6741,10.43110432,5.5045,-1.1125,5.615797049,4.9048,1.7866,5.22005772,10.1413,-0.9945,10.18994583,5.5045,-1.1125,5.615797049,4.6368,0.118,4.638301224
16/05/2020 11:00,10.7005,0.6828,10.72226264,5.7825,-1.218,5.90938493,4.918,1.9008,5.272548211,10.4011,-1.0596,10.45493345,5.7825,-1.218,5.90938493,4.6186,0.1584,4.621315453
16/05/2020 11:30,10.7895,0.7227,10.81367678,5.9395,-0.9785,6.019561653,4.85,1.7012,5.139706357,10.5111,-0.9535,10.55425911,5.9395,-0.9785,6.019561653,4.5716,0.025,4.571668356
16/05/2020 12:00,10.5178,0.7271,10.54290241,4.367,-0.7985,4.439402128,6.1508,1.5256,6.337175712,10.296,-0.7985,10.32691717,4.367,-0.7985,4.439402128,5.929,0,5.929
16/05/2020 12:30,10.8963,0.7147,10.91971381,4.6025,-0.7925,4.670231525,6.2938,1.5072,6.471751716,10.5191,-0.7791,10.54791267,4.6025,-0.7925,4.670231525,5.9166,0.0134,5.916615174
16/05/2020 13:00,11.1816,0.5033,11.1929214,5.338,-1.4725,5.537373046,5.8436,1.9758,6.168585462,10.979,-0.9945,11.02394989,5.338,-1.4725,5.537373046,5.641,0.478,5.661215859
16/05/2020 13:30,10.7559,-0.0075,10.75590261,5.3875,-0.9175,5.465067474,5.3684,0.91,5.444981043,10.5197,-0.9175,10.55963514,5.3875,-0.9175,5.465067474,5.1322,0,5.1322
16/05/2020 14:00,10.7327,-0.1946,10.73446405,5.6015,-1.313,5.753326972,5.1312,1.1184,5.251669449,10.4131,-1.2094,10.48309592,5.6015,-1.313,5.753326972,4.8116,0.1036,4.812715192
16/05/2020 14:30,10.3465,-0.4292,10.35539835,5.0405,-1.659,5.306498021,5.306,1.2298,5.44665439,9.7887,-1.0888,9.849067627,5.0405,-1.659,5.306498021,4.7482,0.5702,4.782314427
16/05/2020 15:00,10.5137,-0.1897,10.51541125,5.7665,-1.6365,5.994218423,4.7472,1.4468,4.96277524,9.7851,-1.1469,9.852084126,5.7665,-1.6365,5.994218423,4.0186,0.4896,4.048314973
16/05/2020 15:30,9.8635,-0.4069,9.871889376,4.9445,-1.2605,5.102640542,4.919,0.8536,4.992513792,9.3789,-1.2605,9.463224897,4.9445,-1.2605,5.102640542,4.4344,0,4.4344
16/05/2020 16:00,10.1768,-0.4481,10.18666049,5.537,-1.4205,5.716309058,4.6398,0.9724,4.740601839,9.5728,-1.4205,9.677619547,5.537,-1.4205,5.716309058,4.0358,0,4.0358
16/05/2020 16:30,11.134,-0.4489,11.14304569,6.694,-1.6105,6.885008805,4.44,1.1616,4.589435102,9.9628,-1.6105,10.0921303,6.694,-1.6105,6.885008805,3.2688,0,3.2688
16/05/2020 17:00,11.5084,-0.3698,11.51433987,5.972,-1.278,6.107214422,5.5364,0.9082,5.610396795,10.1374,-1.278,10.21763978,5.972,-1.278,6.107214422,4.1654,0,4.1654
16/05/2020 17:30,12.0863,-0.3749,12.09211304,7.3515,-0.9855,7.417261118,4.7348,0.6106,4.774009154,10.7653,-0.9855,10.81031426,7.3515,-0.9855,7.417261118,3.4138,0,3.4138
16/05/2020 18:00,11.7061,-0.3485,11.71128641,5.0255,-0.6595,5.06858861,6.6806,0.311,6.687835028,10.2709,-0.6595,10.29205164,5.0255,-0.6595,5.06858861,5.2454,0,5.2454
16/05/2020 18:30,11.368,-0.3049,11.37208811,3.953,-0.4325,3.976589651,7.415,0.1276,7.416097812,10.5272,-0.4325,10.53608068,3.953,-0.4325,3.976589651,6.5742,0,6.5742
16/05/2020 19:00,11.3524,-0.3038,11.35646425,4.305,-0.469,4.330471799,7.0474,0.1652,7.049335983,10.692,-0.469,10.7022813,4.305,-0.469,4.330471799,6.387,0,6.387
16/05/2020 19:30,10.8232,-0.3245,10.82806347,3.292,-0.3945,3.315553385,7.5312,0.07,7.531525306,10.515,-0.3945,10.52239779,3.292,-0.3945,3.315553385,7.223,0,7.223
16/05/2020 20:00,10.2408,-0.3202,10.24580464,2.893,-0.324,2.911086567,7.3478,0.0038,7.347800983,10.0182,-0.324,10.0234379,2.893,-0.324,2.911086567,7.1252,0,7.1252
16/05/2020 20:30,9.8293,-0.4336,9.838859052,2.1665,-0.47,2.216894731,7.6628,0.0364,7.662886454,9.7457,-0.47,9.757026621,2.1665,-0.47,2.216894731,7.5792,0,7.5792
16/05/2020 21:00,9.5601,-0.105,9.560676598,1.6525,-0.105,1.655832495,7.9076,0,7.9076,9.5465,-0.105,9.547077419,1.6525,-0.105,1.655832495,7.894,0,7.894
16/05/2020 21:30,9.5196,-0.4291,9.529266025,1.539,-0.4905,1.615274358,7.9806,0.0614,7.980836192,9.555,-0.4771,9.566903857,1.539,-0.4905,1.615274358,8.016,0.0134,8.0160112
16/05/2020 22:00,9.3534,-0.6109,9.373328671,1.778,-0.7425,1.926808307,7.5754,0.1316,7.576542993,9.4168,-0.7425,9.446027127,1.778,-0.7425,1.926808307,7.6388,0,7.6388
16/05/2020 22:30,8.797,-0.668,8.822325827,1.259,-0.717,1.448851269,7.538,0.049,7.538159258,8.8958,-0.717,8.924648264,1.259,-0.717,1.448851269,7.6368,0,7.6368
16/05/2020 23:00,8.2297,-0.8124,8.269701074,1.5125,-1.016,1.822062636,6.7172,0.2036,6.720284875,8.3199,-1.016,8.381705794,1.5125,-1.016,1.822062636,6.8074,0,6.8074
16/05/2020 23:30,7.7065,-0.8297,7.75103505,1.2745,-1.2655,1.796062499,6.432,0.4358,6.446746904,7.8209,-1.2531,7.920652525,1.2745,-1.2655,1.796062499,6.5464,0.0124,6.546411744
17/05/2020 00:00,7.2546,-0.4927,7.271311742,0.955,-0.5475,1.100809361,6.2996,0.0548,6.299838347,7.3966,-0.5475,7.416835431,0.955,-0.5475,1.100809361,6.4416,0,6.4416
17/05/2020 00:30,6.888,-0.0345,6.8880864,0.937,-0.0345,0.937634924,5.951,0,5.951,7.0118,-0.0211,7.011831747,0.937,-0.0345,0.937634924,6.0748,0.0134,6.074814779
17/05/2020 01:00,6.3603,-0.6037,6.388886427,1.0955,-0.6105,1.254125392,5.2648,0.0068,5.264804391,6.4831,-0.6105,6.511781312,1.0955,-0.6105,1.254125392,5.3876,0,5.3876
17/05/2020 01:30,6.1318,-1.1085,6.231191177,1.469,-1.2045,1.899679249,4.6628,0.096,4.663788143,6.271,-1.2045,6.385629276,1.469,-1.2045,1.899679249,4.802,0,4.802
17/05/2020 02:00,6.0834,-1.0317,6.170264212,1.458,-1.0355,1.788302058,4.6254,0.0038,4.625401561,6.21,-1.0355,6.295741438,1.458,-1.0355,1.788302058,4.752,0,4.752
17/05/2020 02:30,5.9357,-0.9542,6.011907528,1.1635,-0.957,1.506512944,4.7722,0.0028,4.772200821,6.0595,-0.957,6.134605876,1.1635,-0.957,1.506512944,4.896,0,4.896
17/05/2020 03:00,5.8004,-1.0312,5.891350745,1.105,-1.035,1.514017833,4.6954,0.0038,4.695401538,5.905,-1.035,5.995018766,1.105,-1.035,1.514017833,4.8,0,4.8
17/05/2020 03:30,5.8681,-0.3386,5.877860799,1.2235,-0.809,1.466776483,4.6446,0.4704,4.668360025,5.9697,-0.8062,6.023892141,1.2235,-0.809,1.466776483,4.7462,0.0028,4.746200826
17/05/2020 04:00,5.752,-0.4774,5.771777435,1.41,-1.565,2.106495906,4.342,1.0876,4.476140945,5.854,-1.5534,6.056597028,1.41,-1.565,2.106495906,4.444,0.0116,4.444015139
17/05/2020 04:30,5.7177,-0.4606,5.736222246,1.4015,-1.531,2.075611536,4.3162,1.0704,4.44694711,5.8175,-1.5214,6.013149276,1.4015,-1.531,2.075611536,4.416,0.0096,4.416010435
17/05/2020 05:00,5.7334,-0.4931,5.75456542,1.516,-1.5435,2.163480587,4.2174,1.0504,4.34624009,5.836,-1.5339,6.034214548,1.516,-1.5435,2.163480587,4.32,0.0096,4.320010667
17/05/2020 05:30,5.6141,-0.5045,5.636722369,1.5725,-1.8015,2.391267133,4.0416,1.297,4.244613005,5.7313,-1.6747,5.970964728,1.5725,-1.8015,2.391267133,4.1588,0.1268,4.160732589
17/05/2020 06:00,5.6539,-0.5155,5.677351976,1.4365,-1.9075,2.387904625,4.2174,1.392,4.441185288,5.7739,-1.7135,6.022790338,1.4365,-1.9075,2.387904625,4.3374,0.194,4.341736376
17/05/2020 06:30,5.9973,-0.435,6.013055154,1.5755,-1.734,2.342852161,4.4218,1.299,4.608656663,6.0951,-1.6284,6.308877124,1.5755,-1.734,2.342852161,4.5196,0.1056,4.520833498
17/05/2020 07:00,6.3184,-0.3525,6.32822525,1.836,-1.5805,2.422576366,4.4824,1.228,4.647568586,6.3788,-1.5219,6.557840273,1.836,-1.5805,2.422576366,4.5428,0.0586,4.543177941
17/05/2020 07:30,6.67,-0.2704,6.675478721,1.941,-1.358,2.368891091,4.729,1.0876,4.852454509,6.74,-1.3378,6.871485199,1.941,-1.358,2.368891091,4.799,0.0202,4.799042513
17/05/2020 08:00,7.2084,-0.1447,7.209852193,2.369,-1.1095,2.615941752,4.8394,0.9648,4.934635893,7.2824,-1.1095,7.36643333,2.369,-1.1095,2.615941752,4.9134,0,4.9134
17/05/2020 08:30,7.7749,-0.1406,7.77617119,2.6255,-1.165,2.872364052,5.1494,1.0244,5.25030625,7.8653,-1.1256,7.945433874,2.6255,-1.165,2.872364052,5.2398,0.0394,5.23994813
17/05/2020 09:00,8.4871,0.066,8.487356621,2.3565,-0.463,2.401553924,6.1306,0.529,6.15338097,8.5389,-0.463,8.551443282,2.3565,-0.463,2.401553924,6.1824,0,6.1824
17/05/2020 09:30,9.1421,0.1604,9.143507017,2.9375,-1.028,3.112184161,6.2046,1.1884,6.317385196,9.2207,-0.9204,9.266522792,2.9375,-1.028,3.112184161,6.2832,0.1076,6.284121259
17/05/2020 10:00,9.7991,0.2909,9.803416936,3.5235,-1.0935,3.689281028,6.2756,1.3844,6.426485721,9.8029,-0.8871,9.84295661,3.5235,-1.0935,3.689281028,6.2794,0.2064,6.282791205
17/05/2020 10:30,10.5786,0.2985,10.5828106,4.233,-1.3565,4.445040073,6.3456,1.655,6.557870413,10.4212,-0.9159,10.46137095,4.233,-1.3565,4.445040073,6.1882,0.4406,6.203865537
17/05/2020 11:00,11.0405,0.3027,11.04464882,5.0375,-1.4465,5.241065588,6.003,1.7492,6.252656207,10.7083,-0.9233,10.74803107,5.0375,-1.4465,5.241065588,5.6708,0.5232,5.694884624
17/05/2020 11:30,12.1141,0.2947,12.11768406,7.1615,-1.6235,7.343216904,4.9526,1.9182,5.311095744,11.5181,-0.9457,11.5568584,7.1615,-1.6235,7.343216904,4.3566,0.6778,4.409010819
17/05/2020 12:00,12.3256,0.3178,12.32969635,6.289,-1.922,6.576139065,6.0366,2.2398,6.438729968,11.4672,-0.8132,11.495998,6.289,-1.922,6.576139065,5.1782,1.1088,5.295582374
17/05/2020 12:30,13.037,0.5031,13.04670375,8.069,-2.0055,8.314492844,4.968,2.5086,5.565437805,12.1356,-0.8227,12.16345439,8.069,-2.0055,8.314492844,4.0666,1.1828,4.235121179
17/05/2020 13:00,13.0498,0.4925,13.05909018,8.7,-2.2425,8.984364543,4.3498,2.735,5.138188887,12.061,-0.9551,12.09875766,8.7,-2.2425,8.984364543,3.361,1.2874,3.599127639
17/05/2020 13:30,12.7971,-0.0402,12.79716314,8.8725,-1.844,9.06209646,3.9246,1.8038,4.319279986,11.7189,-1.1614,11.77630957,8.8725,-1.844,9.06209646,2.8464,0.6826,2.92710364
17/05/2020 14:00,12.2705,-0.6226,12.28628508,9.1255,-1.936,9.32860366,3.145,1.3134,3.408231882,11.1695,-0.9664,11.21122916,9.1255,-1.936,9.32860366,2.044,0.9696,2.262313011
17/05/2020 14:30,11.9659,-0.7184,11.98744599,9.3125,-2.049,9.535253392,2.6534,1.3306,2.968337568,11.0271,-0.8308,11.05835264,9.3125,-2.049,9.535253392,1.7146,1.2182,2.103298457
17/05/2020 15:00,11.365,-0.8561,11.39719844,8.457,-2.0715,8.707006446,2.908,1.2154,3.151771115,10.4126,-0.9819,10.45879373,8.457,-2.0715,8.707006446,1.9556,1.0896,2.238660206
17/05/2020 15:30,11.1297,-0.8332,11.16084425,6.5495,-1.848,6.805222572,4.5802,1.0148,4.691273929,10.1523,-0.9762,10.19912554,6.5495,-1.848,6.805222572,3.6028,0.8718,3.706777992
17/05/2020 16:00,11.1268,-0.7929,11.1550154,6.15,-1.8095,6.410677831,4.9768,1.0166,5.079568269,10.1868,-0.9235,10.228575,6.15,-1.8095,6.410677831,4.0368,0.886,4.13288643
17/05/2020 16:30,11.5677,-0.7771,11.5937728,6.5335,-1.9465,6.817293048,5.0342,1.1694,5.168236256,10.5829,-0.9193,10.62275317,6.5335,-1.9465,6.817293048,4.0494,1.0272,4.177652475
17/05/2020 17:00,12.1114,-0.8402,12.14050847,7.583,-1.951,7.829961047,4.5284,1.1108,4.66264766,10.8768,-1.0178,10.92431669,7.583,-1.951,7.829961047,3.2938,0.9332,3.423445732
17/05/2020 17:30,12.0267,-0.7644,12.05096761,6.1005,-1.542,6.292365553,5.9262,0.7776,5.97699826,10.9015,-0.9036,10.93888455,6.1005,-1.542,6.292365553,4.801,0.6384,4.843258775
17/05/2020 18:00,11.5983,-0.8509,11.62947091,6.1215,-1.5095,6.304867366,5.4768,0.6586,5.516257082,10.7881,-0.9691,10.83153989,6.1215,-1.5095,6.304867366,4.6666,0.5404,4.697785406
17/05/2020 18:30,11.7255,-0.9348,11.76270383,6.5885,-1.673,6.797592313,5.137,0.7382,5.189769575,10.8337,-1.0528,10.88473443,6.5885,-1.673,6.797592313,4.2452,0.6202,4.290264686
17/05/2020 19:00,11.6535,-0.9435,11.69163182,6.4225,-1.7355,6.652854012,5.231,0.792,5.290616694,10.8281,-1.0559,10.87946113,6.4225,-1.7355,6.652854012,4.4056,0.6796,4.457708775
17/05/2020 19:30,11.1709,-0.8532,11.20343506,4.7725,-1.337,4.95624104,6.3984,0.4838,6.416664632,10.4461,-0.953,10.48948112,4.7725,-1.337,4.95624104,5.6736,0.384,5.686580076
17/05/2020 20:00,10.8173,-0.9339,10.85753879,4.9335,-1.6175,5.191890648,5.8838,0.6836,5.923378377,10.3939,-1.0185,10.44368227,4.9335,-1.6175,5.191890648,5.4604,0.599,5.493156575
17/05/2020 20:30,10.7185,-1.005,10.76551287,5.1225,-1.583,5.361519864,5.596,0.578,5.625771058,10.3373,-1.0906,10.39467073,5.1225,-1.583,5.361519864,5.2148,0.4924,5.237995494
17/05/2020 21:00,10.6958,-1.0088,10.74326836,5.338,-1.459,5.533798424,5.3578,0.4502,5.376681214,10.2686,-1.0962,10.32694536,5.338,-1.459,5.533798424,4.9306,0.3628,4.943929631
17/05/2020 21:30,10.3393,-1.0062,10.38814531,3.8045,-1.059,3.949139305,6.5348,0.0528,6.535013304,9.9639,-1.0378,10.01780076,3.8045,-1.059,3.949139305,6.1594,0.0212,6.159436484
17/05/2020 22:00,10.2127,-1.1791,10.28054075,4.1925,-1.2885,4.386033345,6.0202,0.1094,6.021193935,9.6665,-1.2329,9.744807061,4.1925,-1.2885,4.386033345,5.474,0.0556,5.47428236
17/05/2020 22:30,9.8084,-1.2021,9.881789057,4.799,-1.3365,4.981629578,5.0094,0.1344,5.011202622,9.3484,-1.2597,9.432890684,4.799,-1.3365,4.981629578,4.5494,0.0768,4.550048198
17/05/2020 23:00,9.3889,-1.3332,9.483083119,5.6295,-1.6,5.852458479,3.7594,0.2668,3.768855343,8.7323,-1.4262,8.848000324,5.6295,-1.6,5.852458479,3.1028,0.1738,3.107663798
17/05/2020 23:30,8.8914,-1.3954,9.000229726,6.38,-1.862,6.646160094,2.5114,0.4666,2.554377717,8.3788,-1.4808,8.508646078,6.38,-1.862,6.646160094,1.9988,0.3812,2.034825516
18/05/2020 00:00,8.5347,-1.5688,8.677686185,7.5795,-2.188,7.888990065,0.9552,0.6192,1.138339,8.3091,-1.7618,8.493826114,7.5795,-2.188,7.888990065,0.7296,0.4262,0.844963076
18/05/2020 00:30,7.9221,-1.3743,8.04042094,5.8975,-2.1115,6.264099177,2.0246,0.7372,2.154638949,7.5525,-1.4463,7.689736012,5.8975,-2.1115,6.264099177,1.655,0.6652,1.783680476
18/05/2020 01:00,7.8156,-1.4931,7.95694357,5.931,-2.1815,6.319470172,1.8846,0.6884,2.006392713,7.1492,-1.5085,7.306615693,5.931,-2.1815,6.319470172,1.2182,0.673,1.391740004
18/05/2020 01:30,7.7443,-1.5166,7.891404061,5.4835,-2.01,5.840280152,2.2608,0.4934,2.314013872,6.8189,-1.628,7.010547854,5.4835,-2.01,5.840280152,1.3354,0.382,1.38896262
18/05/2020 02:00,7.6097,-1.4626,7.748982698,4.8045,-1.883,5.160320654,2.8052,0.4204,2.836526608,6.5969,-1.5806,6.783611573,4.8045,-1.883,5.160320654,1.7924,0.3024,1.817730321
18/05/2020 02:30,7.1791,-0.9324,7.239395456,4.3385,-2.045,4.796311838,2.8406,1.1126,3.050719115,6.5399,-1.661,6.747533847,4.3385,-2.045,4.796311838,2.2014,0.384,2.234640454
18/05/2020 03:00,7.0356,-0.6588,7.066377063,4.431,-1.953,4.842310399,2.6046,1.2942,2.90841792,6.6084,-1.6554,6.812583924,4.431,-1.953,4.842310399,2.1774,0.2976,2.197643401
18/05/2020 03:30,7.0651,-0.5141,7.08377984,4.4365,-1.2275,4.603182432,2.6286,0.7134,2.72368822,6.4333,-1.2275,6.54935914,4.4365,-1.2275,4.603182432,1.9968,0,1.9968
18/05/2020 04:00,6.8338,-0.5053,6.852455803,4.717,-1.2705,4.885105859,2.1168,0.7652,2.250860564,6.3904,-1.2705,6.515472539,4.717,-1.2705,4.885105859,1.6734,0,1.6734
18/05/2020 04:30,7.0654,-0.4571,7.08017073,5.104,-1.3575,5.281441304,1.9614,0.9004,2.158196034,6.3462,-1.3575,6.489765842,5.104,-1.3575,5.281441304,1.2422,0,1.2422
18/05/2020 05:00,7.0837,-0.4961,7.10105069,5.4555,-1.4205,5.637401928,1.6282,0.9244,1.872311566,6.4289,-1.4177,6.58335997,5.4555,-1.4205,5.637401928,0.9734,0.0028,0.973404027
18/05/2020 05:30,6.6392,-0.4421,6.653903294,3.332,-1.0315,3.488010357,3.3072,0.5894,3.359310078,6.4156,-1.0315,6.497993199,3.332,-1.0315,3.488010357,3.0836,0,3.0836
18/05/2020 06:00,6.7858,-0.1655,6.787817903,2.627,-0.5735,2.688871743,4.1588,0.408,4.17876554,6.3634,-0.5735,6.389191014,2.627,-0.5735,2.688871743,3.7364,0,3.7364
18/05/2020 06:30,7.4185,-0.4019,7.429378565,2.3785,-0.8425,2.523305075,5.04,0.4406,5.05922211,7.3321,-0.6073,7.357207602,2.3785,-0.8425,2.523305075,4.9536,0.2352,4.959180577
18/05/2020 07:00,8.4114,-0.0666,8.411663659,3.574,-0.897,3.684845316,4.8374,0.8304,4.908156774,8.1436,-0.897,8.19285237,3.574,-0.897,3.684845316,4.5696,0,4.5696
18/05/2020 07:30,9.3276,0.0926,9.328059633,4.589,-1.285,4.765516341,4.7386,1.3776,4.934785884,8.9224,-1.285,9.014457652,4.589,-1.285,4.765516341,4.3334,0,4.3334
18/05/2020 08:00,10.0703,0.2334,10.0730044,5.2895,-0.959,5.375731694,4.7808,1.1924,4.927257493,9.4099,-0.959,9.458641499,5.2895,-0.959,5.375731694,4.1204,0,4.1204
18/05/2020 08:30,11.0345,0.5842,11.04995384,5.9955,-0.826,6.052131546,5.039,1.4102,5.232607862,10.1495,-0.6906,10.17296803,5.9955,-0.826,6.052131546,4.154,0.1354,4.156206102
18/05/2020 09:00,11.3916,1.1579,11.4502962,5.813,-1.2805,5.952365013,5.5786,2.4384,6.088232298,10.5784,-1.2401,10.65084009,5.813,-1.2805,5.952365013,4.7654,0.0404,4.765571248
18/05/2020 09:30,11.48,1.2852,11.55171585,4.879,-1.066,4.994096215,6.601,2.3512,7.007235007,10.4654,-1.041,10.51704703,4.879,-1.066,4.994096215,5.5864,0.025,5.586455939
18/05/2020 10:00,12.54,1.555,12.63604467,7.979,-1.299,8.084048614,4.561,2.854,5.380338001,11.3754,-0.987,11.41813882,7.979,-1.299,8.084048614,3.3964,0.312,3.410700362
18/05/2020 10:30,12.5878,1.5621,12.68435514,7.472,-1.4745,7.616097048,5.1158,3.0366,5.94914693,11.3898,-0.9743,11.43139556,7.472,-1.4745,7.616097048,3.9178,0.5002,3.949602117
18/05/2020 11:00,12.7519,1.6306,12.85573063,8.4135,-1.55,8.555085169,4.3384,3.1806,5.379398751,11.5095,-0.9576,11.54926786,8.4135,-1.55,8.555085169,3.096,0.5924,3.152166518
18/05/2020 11:30,12.9839,1.6005,13.08217335,9.4195,-1.7345,9.577863567,3.5644,3.335,4.881308468,11.7149,-0.9973,11.75727389,9.4195,-1.7345,9.577863567,2.2954,0.7372,2.410876397
18/05/2020 12:00,12.8049,1.5542,12.89887598,9.3075,-1.657,9.453846056,3.4974,3.2112,4.748011394,11.7431,-1.0244,11.78769668,9.3075,-1.657,9.453846056,2.4356,0.6326,2.516412152
18/05/2020 12:30,13.1004,1.5526,13.19208274,9.243,-1.505,9.364724983,3.8574,3.0576,4.9222406,12.0328,-1.0174,12.07573512,9.243,-1.505,9.364724983,2.7898,0.4876,2.832090712
18/05/2020 13:00,12.9149,1.5278,13.00495347,8.2195,-1.741,8.401860583,4.6954,3.2688,5.721174233,11.8091,-1.043,11.8550703,8.2195,-1.741,8.401860583,3.5896,0.698,3.656833625
18/05/2020 13:30,12.867,1.5553,12.96065766,8.353,-1.7875,8.542117141,4.514,3.3428,5.616983874,11.784,-1.0281,11.82876349,8.353,-1.7875,8.542117141,3.431,0.7594,3.51403605
18/05/2020 14:00,12.2414,-0.5639,12.25438114,7.808,-1.6035,7.970952029,4.4334,1.0396,4.553658279,11.5752,0.7591,11.60006413,7.808,-1.6035,7.970952029,3.7672,2.3626,4.446760012
18/05/2020 14:30,11.7399,0.2418,11.74238984,7.1885,-1.563,7.356459831,4.5514,1.8048,4.89617657,10.9825,-0.9908,11.02710256,7.1885,-1.563,7.356459831,3.794,0.5722,3.836906155
18/05/2020 15:00,11.6041,0.3457,11.60924827,6.8165,-1.3305,6.945135168,4.7876,1.6762,5.072549674,10.9589,-0.8725,10.99357746,6.8165,-1.3305,6.945135168,4.1424,0.458,4.16764223
18/05/2020 15:30,11.18,0.085,11.18032312,5.129,-1.31,5.293651009,6.051,1.395,6.209720284,10.628,-0.5026,10.63987738,5.129,-1.31,5.293651009,5.499,0.8074,5.557957877
18/05/2020 16:00,11.2176,-0.0646,11.21778601,5.684,-1.327,5.83684718,5.5336,1.2624,5.675771553,10.7614,-0.4294,10.76996352,5.684,-1.327,5.83684718,5.0774,0.8976,5.156129994
18/05/2020 16:30,11.3936,0.0214,11.3936201,4.786,-1.364,4.976574324,6.6076,1.3854,6.751274763,11.0664,-0.4174,11.0742689,4.786,-1.364,4.976574324,6.2804,0.9466,6.35133653
18/05/2020 17:00,11.7339,0.1905,11.73544628,4.7585,-1.2245,4.913524448,6.9754,1.415,7.11747358,11.1675,-0.4537,11.17671239,4.7585,-1.2245,4.913524448,6.409,0.7708,6.45518502
18/05/2020 17:30,11.6351,-0.0317,11.63514318,3.6325,-1.1165,3.80021427,8.0026,1.0848,8.075790847,11.0323,-0.6749,11.0529242,3.6325,-1.1165,3.80021427,7.3998,0.4416,7.412965034
18/05/2020 18:00,11.8314,0.0176,11.83141309,2.841,-0.784,2.947191375,8.9904,0.8016,9.026065296,11.3054,-0.6122,11.32196352,2.841,-0.784,2.947191375,8.4644,0.1718,8.466143313
18/05/2020 18:30,11.7854,-0.069,11.78560199,2.746,-0.838,2.871020724,9.0394,0.769,9.072051221,11.3496,-0.6988,11.37109237,2.746,-0.838,2.871020724,8.6036,0.1392,8.604726004
18/05/2020 19:00,11.6486,-0.0186,11.64861485,2.3,-0.849,2.451693496,9.3486,0.8304,9.385408149,11.348,-0.6484,11.36650899,2.3,-0.849,2.451693496,9.048,0.2006,9.050223443
18/05/2020 19:30,11.5055,-0.0744,11.50574055,2.5265,-0.683,2.617191481,8.979,0.6086,8.999601933,11.1195,-0.6466,11.13828406,2.5265,-0.683,2.617191481,8.593,0.0364,8.593077095
18/05/2020 20:00,11.0695,-0.1517,11.07053942,2.2865,-0.9715,2.484329789,8.783,0.8198,8.821176851,10.7345,-0.7737,10.76234649,2.2865,-0.9715,2.484329789,8.448,0.1978,8.45031531
18/05/2020 20:30,10.771,-0.2573,10.77407278,2.082,-1.1185,2.363422571,8.689,0.8612,8.73157411,10.5972,-0.8805,10.63371657,2.082,-1.1185,2.363422571,8.5152,0.238,8.518525403
18/05/2020 21:00,10.7375,-0.2805,10.74116318,2.3385,-1.4075,2.72940259,8.399,1.127,8.4742746,10.4371,-0.9015,10.47596099,2.3385,-1.4075,2.72940259,8.0986,0.506,8.114392027
18/05/2020 21:30,10.665,-0.4037,10.67263785,2.813,-1.5625,3.217821507,7.852,1.1588,7.937047401,10.3808,-1.0317,10.43194198,2.813,-1.5625,3.217821507,7.5678,0.5308,7.586392125
18/05/2020 22:00,10.2899,-0.4018,10.29774175,2.2335,-1.697,2.805054589,8.0564,1.2952,8.159848283,9.8301,-1.1286,9.894675536,2.2335,-1.697,2.805054589,7.5966,0.5684,7.617835002
18/05/2020 22:30,9.9445,-0.0002,9.944500002,2.4295,-1.756,2.997666801,7.515,1.7558,7.717386775,9.4299,-1.1954,9.505366651,2.4295,-1.756,2.997666801,7.0004,0.5606,7.02281087
18/05/2020 23:00,9.1992,-0.0578,9.199381581,2.29,-1.736,2.873638112,6.9092,1.6782,7.110091412,8.821,-1.2396,8.907673611,2.29,-1.736,2.873638112,6.531,0.4964,6.549837705
18/05/2020 23:30,8.4216,-0.1331,8.42265173,2.076,-1.6125,2.628674999,6.3456,1.4794,6.515770386,8.1654,-1.2871,8.266219424,2.076,-1.6125,2.628674999,6.0894,0.3254,6.098088022
19/05/2020 00:00,7.7896,-0.1542,7.791126093,1.9,-1.579,2.470473841,5.8896,1.4248,6.059491992,7.6148,-1.3322,7.730455089,1.9,-1.579,2.470473841,5.7148,0.2468,5.720126684
19/05/2020 00:30,7.4935,-0.1239,7.494524232,1.6595,-1.1415,2.014190284,5.834,1.0176,5.92208289,7.0787,-1.0849,7.161354739,1.6595,-1.1415,2.014190284,5.4192,0.0566,5.419495567
19/05/2020 01:00,7.3976,-0.2035,7.400398503,2.155,-1.4025,2.571192573,5.2426,1.199,5.377960186,6.8984,-1.3421,7.027741812,2.155,-1.4025,2.571192573,4.7434,0.0604,4.743784536
19/05/2020 01:30,7.3028,-0.2436,7.306861761,2.836,-1.58,3.246428191,4.4668,1.3364,4.662431469,6.8268,-1.3794,6.964764361,2.836,-1.58,3.246428191,3.9908,0.2006,3.99583846
19/05/2020 02:00,7.1027,-0.2424,7.106835094,2.7375,-1.623,3.182457423,4.3652,1.3806,4.578321461,6.7359,-1.4108,6.882056775,2.7375,-1.623,3.182457423,3.9984,0.2122,4.004026898
19/05/2020 02:30,7.1345,-0.258,7.139163414,3.6285,-1.822,4.060258151,3.506,1.564,3.839027481,6.6861,-1.488,6.849677161,3.6285,-1.822,4.060258151,3.0576,0.334,3.075788315
19/05/2020 03:00,6.7036,-0.2558,6.70847871,3.382,-2.029,3.943952966,3.3216,1.7732,3.76527088,6.5904,-1.4894,6.756603031,3.382,-2.029,3.943952966,3.2084,0.5396,3.2534595
19/05/2020 03:30,6.6369,-0.2675,6.642288601,4.0055,-2.2595,4.598844474,2.6314,1.992,3.300353005,6.6159,-1.5655,6.798597139,4.0055,-2.2595,4.598844474,2.6104,0.694,2.701078333
19/05/2020 04:00,6.626,-0.8064,6.674890034,2.879,-1.585,3.2864671,3.747,0.7786,3.827038928,6.0404,-1.3748,6.194877497,2.879,-1.585,3.2864671,3.1614,0.2102,3.168380343
19/05/2020 04:30,6.4564,-1.0015,6.533613335,3.009,-1.5075,3.365506983,3.4474,0.506,3.484336775,6.0502,-1.3357,6.195886904,3.009,-1.5075,3.365506983,3.0412,0.1718,3.0460487
19/05/2020 05:00,6.4046,-1.0294,6.486799328,3.659,-1.761,4.060714469,2.7456,0.7316,2.841400697,6.4056,-1.3684,6.550132054,3.659,-1.761,4.060714469,2.7466,0.3926,2.774517313
19/05/2020 05:30,6.7238,-0.6159,6.751949293,3.336,-0.6715,3.402911731,3.3878,0.0556,3.388256218,6.2736,-0.6465,6.306823226,3.336,-0.6715,3.402911731,2.9376,0.025,2.937706377
19/05/2020 06:00,7.01,-0.1857,7.012459233,3.935,-0.7165,3.999699645,3.075,0.5308,3.120476508,6.6932,-0.6743,6.727080104,3.935,-0.7165,3.999699645,2.7582,0.0422,2.758522808
19/05/2020 06:30,7.788,0.2966,7.793645845,3.709,-0.722,3.778619457,4.079,1.0186,4.204258194,7.552,-0.722,7.586434472,3.709,-0.722,3.778619457,3.843,0,3.843
19/05/2020 07:00,8.3368,0.1429,8.338024625,4.729,-0.7865,4.793956951,3.6078,0.9294,3.7255879,8.1092,-0.6713,8.136938511,4.729,-0.7865,4.793956951,3.3802,0.1152,3.382162486
19/05/2020 07:30,9.337,0.9778,9.388059535,4.416,-1.354,4.618914591,4.921,2.3318,5.445505692,9.1008,-0.7896,9.134989261,4.416,-1.354,4.618914591,4.6848,0.5644,4.718675492
19/05/2020 08:00,9.9061,1.2773,9.988108555,4.1815,-1.0085,4.301396808,5.7246,2.2858,6.164083614,9.7255,-0.8175,9.759797974,4.1815,-1.0085,4.301396808,5.544,0.191,5.547289158
19/05/2020 08:30,11.0216,1.5668,11.13240894,6.162,-1.244,6.286316887,4.8596,2.8108,5.613938796,10.698,-1.1644,10.76118169,6.162,-1.244,6.286316887,4.536,0.0796,4.536698377
19/05/2020 09:00,11.4367,1.7214,11.56552311,5.6815,-0.983,5.765911138,5.7552,2.7044,6.358939094,11.2639,-0.935,11.30263988,5.6815,-0.983,5.765911138,5.5824,0.048,5.582606359
19/05/2020 09:30,11.3462,1.829,11.49267138,3.357,-0.402,3.380984028,7.9892,2.231,8.294858506,11.1638,-0.4,11.17096372,3.357,-0.402,3.380984028,7.8068,0.002,7.806800256
19/05/2020 10:00,11.6362,1.9287,11.794958,3.383,-0.3015,3.396408581,8.2532,2.2302,8.549216472,11.5354,-0.3015,11.53933947,3.383,-0.3015,3.396408581,8.1524,0,8.1524
19/05/2020 10:30,11.7162,2.1323,11.90865424,3.582,-0.2025,3.587719366,8.1342,2.3348,8.462653288,11.6824,-0.1661,11.68358074,3.582,-0.2025,3.587719366,8.1004,0.0364,8.100481783
19/05/2020 11:00,11.791,2.0432,11.96671832,4.278,-0.496,4.306657637,7.513,2.5392,7.930492144,11.7642,-0.4076,11.77125904,4.278,-0.496,4.306657637,7.4862,0.0884,7.486721913
19/05/2020 11:30,11.6015,1.8443,11.74718029,3.8255,-0.8515,3.919120118,7.776,2.6958,8.230037281,11.5353,-0.5913,11.55044509,3.8255,-0.8515,3.919120118,7.7098,0.2602,7.714189528
19/05/2020 12:00,11.7036,1.796,11.84060256,3.631,-1.012,3.769390534,8.0726,2.808,8.547030757,11.6134,-0.6212,11.63000211,3.631,-1.012,3.769390534,7.9824,0.3908,7.991960611
19/05/2020 12:30,11.9373,1.8481,12.07951178,3.5305,-0.8265,3.625952633,8.4068,2.6746,8.822004954,11.9209,-0.5557,11.93384512,3.5305,-0.8265,3.625952633,8.3904,0.2708,8.394768895
19/05/2020 13:00,12.2065,1.9277,12.35777769,4.4025,-0.7335,4.463185914,7.804,2.6612,8.245265395,12.1987,-0.4819,12.20821483,4.4025,-0.7335,4.463185914,7.7962,0.2516,7.800258778
19/05/2020 13:30,12.2409,1.8964,12.38692721,5.5525,-0.544,5.579085252,6.6884,2.4404,7.119708331,12.1909,-0.3722,12.19658049,5.5525,-0.544,5.579085252,6.6384,0.1718,6.640622697
19/05/2020 14:00,11.6373,1.4718,11.73000198,5.5825,-1.319,5.736206695,6.0548,2.7908,6.6670209,11.5547,-0.217,11.55673748,5.5825,-1.319,5.736206695,5.9722,1.102,6.073020405
19/05/2020 14:30,10.9466,0.5598,10.96090451,6.28,-0.288,6.286600353,4.6666,0.8478,4.742986443,10.9342,-0.188,10.93581609,6.28,-0.288,6.286600353,4.6542,0.1,4.655274175
19/05/2020 15:00,10.8194,0.3423,10.82481342,6.679,-0.7165,6.717321881,4.1404,1.0588,4.273636578,10.7648,-0.6561,10.78477567,6.679,-0.7165,6.717321881,4.0858,0.0604,4.086246419
19/05/2020 15:30,10.3651,0.0872,10.36546679,6.1765,-1.255,6.302711896,4.1886,1.3422,4.398394116,10.2307,-1.112,10.29095557,6.1765,-1.255,6.302711896,4.0542,0.143,4.056721169
19/05/2020 16:00,10.1778,0.0638,10.17799996,5.347,-1.312,5.505611047,4.8308,1.3758,5.022893019,10.0184,-1.1392,10.08296163,5.347,-1.312,5.505611047,4.6714,0.1728,4.674594934
19/05/2020 16:30,10.7236,0.0726,10.72384575,5.722,-1.114,5.829432219,5.0016,1.1866,5.140430149,10.6498,-1.068,10.70321746,5.722,-1.114,5.829432219,4.9278,0.046,4.928014696
19/05/2020 17:00,11.1427,0.1328,11.14349133,5.6015,-0.759,5.652688144,5.5412,0.8918,5.612504314,11.1599,-0.759,11.18568053,5.6015,-0.759,5.652688144,5.5584,0,5.5584
19/05/2020 17:30,11.1153,-0.0119,11.11530637,4.9435,-0.6695,4.988629321,6.1718,0.6576,6.206734488,11.0981,-0.6695,11.11827567,4.9435,-0.6695,4.988629321,6.1546,0,6.1546
19/05/2020 18:00,11.1471,-0.0215,11.14712073,4.0085,-0.5985,4.052934061,7.1386,0.577,7.161880965,11.1961,-0.5985,11.21208533,4.0085,-0.5985,4.052934061,7.1876,0,7.1876
19/05/2020 18:30,11.287,0.0446,11.28708812,3.342,-0.183,3.347006573,7.945,0.2276,7.948259354,11.3494,-0.183,11.35087527,3.342,-0.183,3.347006573,8.0074,0,8.0074
19/05/2020 19:00,11.1238,-0.0285,11.12383651,2.547,-0.1505,2.551442582,8.5768,0.122,8.577667646,11.1812,-0.1505,11.18221283,2.547,-0.1505,2.551442582,8.6342,0,8.6342
19/05/2020 19:30,10.8145,0.0745,10.81475661,1.8625,0.0745,1.863989404,8.952,0,8.952,10.9115,0.0745,10.91175433,1.8625,0.0745,1.863989404,9.049,0,9.049
19/05/2020 20:00,10.6092,0.064,10.60939304,1.35,0.064,1.351516186,9.2592,0,9.2592,10.6938,0.064,10.69399151,1.35,0.064,1.351516186,9.3438,0,9.3438
19/05/2020 20:30,10.4487,0.0705,10.44893784,1.0935,0.0705,1.095770277,9.3552,0,9.3552,10.5285,0.0705,10.52873604,1.0935,0.0705,1.095770277,9.435,0,9.435
19/05/2020 21:00,10.1899,0.064,10.19010098,1.0095,0.064,1.011526693,9.1804,0,9.1804,10.2581,0.064,10.25829965,1.0095,0.064,1.011526693,9.2486,0,9.2486
19/05/2020 21:30,10.1865,0.069,10.18673369,0.8975,0.069,0.90014846,9.289,0,9.289,10.2757,0.069,10.27593166,0.8975,0.069,0.90014846,9.3782,0,9.3782
19/05/2020 22:00,9.899,0.074,9.89927659,0.924,0.074,0.926958467,8.975,0,8.975,9.9864,0.074,9.986674169,0.924,0.074,0.926958467,9.0624,0,9.0624
19/05/2020 22:30,9.466,0.078,9.466321355,0.919,0.078,0.92230418,8.547,0,8.547,9.5504,0.078,9.550718515,0.919,0.078,0.92230418,8.6314,0,8.6314
19/05/2020 23:00,8.8341,0.1507,8.835385294,0.9005,0.0825,0.904271254,7.9336,0.0682,7.93389313,8.8993,0.0825,8.899682395,0.9005,0.0825,0.904271254,7.9988,0,7.9988
19/05/2020 23:30,7.8736,0.0975,7.874203656,0.904,0.0975,0.909242679,6.9696,0,6.9696,7.9678,0.0975,7.968396519,0.904,0.0975,0.909242679,7.0638,0,7.0638
20/05/2020 00:00,7.3474,0.1045,7.348143099,0.901,0.1045,0.907039828,6.4464,0,6.4464,7.4444,0.1045,7.445133418,0.901,0.1045,0.907039828,6.5434,0,6.5434
20/05/2020 00:30,6.9399,0.0965,6.940570889,0.9015,0.0965,0.906650153,6.0384,0,6.0384,7.0359,0.0965,7.036561736,0.9015,0.0965,0.906650153,6.1344,0,6.1344
20/05/2020 01:00,6.6547,0.099,6.655436356,0.9005,0.099,0.905925632,5.7542,0,5.7542,6.7497,0.099,6.750425993,0.9005,0.099,0.905925632,5.8492,0,5.8492
20/05/2020 01:30,6.4242,-0.234,6.428460285,0.91,-0.234,0.939604172,5.5142,0,5.5142,6.5232,-0.234,6.527395671,0.91,-0.234,0.939604172,5.6132,0,5.6132
20/05/2020 02:00,6.1602,-0.2725,6.166224152,1.025,-0.2725,1.060604191,5.1352,0,5.1352,6.255,-0.2725,6.260932938,1.025,-0.2725,1.060604191,5.23,0,5.23
20/05/2020 02:30,6.0302,-0.6105,6.061024855,1.162,-0.6105,1.312613519,4.8682,0,4.8682,6.1272,-0.6105,6.157539289,1.162,-0.6105,1.312613519,4.9652,0,4.9652
20/05/2020 03:00,5.8608,-0.878,5.926201198,1.316,-0.878,1.582005057,4.5448,0,4.5448,5.948,-0.878,6.012452744,1.316,-0.878,1.582005057,4.632,0,4.632
20/05/2020 03:30,5.7594,-0.9887,5.843647495,1.472,-0.9925,1.775342291,4.2874,0.0038,4.287401684,5.8516,-0.9925,5.935173023,1.472,-0.9925,1.775342291,4.3796,0,4.3796
20/05/2020 04:00,5.7374,-0.999,5.823723874,1.834,-0.999,2.088434102,3.9034,0,3.9034,5.8372,-0.999,5.922069304,1.834,-0.999,2.088434102,4.0032,0,4.0032
20/05/2020 04:30,5.7492,-0.883,5.816613245,1.599,-0.883,1.826606143,4.1502,0,4.1502,5.849,-0.883,5.915275987,1.599,-0.883,1.826606143,4.25,0,4.25
20/05/2020 05:00,5.8874,-0.7655,5.936957892,1.146,-0.7655,1.378153203,4.7414,0,4.7414,5.9874,-0.7655,6.036136928,1.146,-0.7655,1.378153203,4.8414,0,4.8414
20/05/2020 05:30,6.0126,0.031,6.012679915,0.963,0.031,0.963498832,5.0496,0,5.0496,6.1086,0.031,6.108678659,0.963,0.031,0.963498832,5.1456,0,5.1456
20/05/2020 06:00,6.2358,-0.2555,6.241032117,1.068,-0.2555,1.098136717,5.1678,0,5.1678,6.3308,-0.2555,6.335953669,1.068,-0.2555,1.098136717,5.2628,0,5.2628
20/05/2020 06:30,7.1467,-0.2125,7.14985854,1.2695,-0.2125,1.287162189,5.8772,0,5.8772,7.2445,-0.2125,7.247615918,1.2695,-0.2125,1.287162189,5.975,0,5.975
20/05/2020 07:00,7.924,0.0282,7.924050179,1.441,-0.015,1.441078069,6.483,0.0432,6.483143932,8.0114,-0.015,8.011414042,1.441,-0.015,1.441078069,6.5704,0,6.5704
20/05/2020 07:30,9.2419,0.2605,9.245570608,1.9565,0.1145,1.959847571,7.2854,0.146,7.286862779,9.3275,0.1145,9.328202748,1.9565,0.1145,1.959847571,7.371,0,7.371
20/05/2020 08:00,10.2465,0.7732,10.27563139,2.6365,0.083,2.637806143,7.61,0.6902,7.641235243,10.3165,0.0906,10.31689782,2.6365,0.083,2.637806143,7.68,0.0076,7.68000376
20/05/2020 08:30,11.2875,0.9593,11.32819106,3.3895,0.0195,3.389556092,7.898,0.9398,7.953717875,11.3691,0.2183,11.37119561,3.3895,0.0195,3.389556092,7.9796,0.1988,7.982076021
20/05/2020 09:00,11.7808,1.0186,11.82475347,3.952,-0.119,3.953791219,7.8288,1.1376,7.911020364,11.8576,0.1738,11.85887365,3.952,-0.119,3.953791219,7.9056,0.2928,7.911020364
20/05/2020 09:30,12.2924,1.3153,12.36256898,4.621,-0.1065,4.622227088,7.6714,1.4218,7.802044168,12.326,-0.0729,12.32621558,4.621,-0.1065,4.622227088,7.705,0.0336,7.705073261
20/05/2020 10:00,12.4612,1.4165,12.54145038,5.384,-0.1715,5.386730757,7.0772,1.588,7.253171985,12.5006,0.1049,12.50104013,5.384,-0.1715,5.386730757,7.1166,0.2764,7.121965496
20/05/2020 10:30,12.897,2.1571,13.07614964,6.011,-0.6125,6.042125226,6.886,2.7696,7.422107528,12.9116,0.4137,12.91822597,6.011,-0.6125,6.042125226,6.9006,1.0262,6.976486709
20/05/2020 11:00,13.1264,2.2652,13.32041696,6.51,-0.634,6.54079934,6.6164,2.8992,7.223718544,13.1052,0.5258,13.1157437,6.51,-0.634,6.54079934,6.5952,1.1598,6.69640195
20/05/2020 11:30,13.2021,2.2376,13.39038081,6.9305,-0.748,6.970748471,6.2716,2.9856,6.945989773,13.0793,0.4654,13.08757753,6.9305,-0.748,6.970748471,6.1488,1.2134,6.267382308
20/05/2020 12:00,13.3028,2.3294,13.50520611,7.344,-0.831,7.390865781,5.9588,3.1604,6.745029696,13.0416,0.5178,13.05187524,7.344,-0.831,7.390865781,5.6976,1.3488,5.855075337
20/05/2020 12:30,13.3589,2.3028,13.5559248,7.3705,-0.823,7.416306308,5.9884,3.1258,6.755113633,13.0959,0.4922,13.10514623,7.3705,-0.823,7.416306308,5.7254,1.3152,5.874517529
20/05/2020 13:00,13.1743,2.1698,13.35178687,7.3135,-1.075,7.392084094,5.8608,3.2448,6.699082301,12.9517,0.343,12.95624104,7.3135,-1.075,7.392084094,5.6382,1.418,5.81377874
20/05/2020 13:30,12.7902,2.0204,12.94879269,7.539,-1.307,7.651455417,5.2512,3.3274,6.216646379,12.6088,0.1762,12.61003108,7.539,-1.307,7.651455417,5.0698,1.4832,5.282305773
