Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/05/2020 14:00,12.6331,2.172,12.81845543,7.5815,-1.287,7.68996172,5.0516,3.459,6.122364213,12.4247,0.3144,12.42867722,7.5815,-1.287,7.68996172,4.8432,1.6014,5.101085002
20/05/2020 14:30,12.3052,1.9363,12.45661289,7.581,-1.2375,7.681338897,4.7242,3.1738,5.691315496,11.9778,0.0749,11.97803418,7.581,-1.2375,7.681338897,4.3968,1.3124,4.588490384
20/05/2020 15:00,12.1034,1.8821,12.24886084,7.527,-1.2725,7.633805424,4.5764,3.1546,5.55832152,11.8604,0.0101,11.8604043,7.527,-1.2725,7.633805424,4.3334,1.2826,4.519227624
20/05/2020 15:30,11.3947,1.5182,11.49539557,6.8855,-1.48,7.04276297,4.5092,2.9982,5.414987339,11.2631,-0.4058,11.27040795,6.8855,-1.48,7.04276297,4.3776,1.0742,4.507470177
20/05/2020 16:00,11.731,1.5122,11.8280645,7.172,-1.82,7.399323212,4.559,3.3322,5.646949428,11.517,-0.4154,11.52448898,7.172,-1.82,7.399323212,4.345,1.4046,4.566390934
20/05/2020 16:30,11.6994,0.82,11.72810131,6.811,-1.556,6.986476723,4.8884,2.376,5.435239697,11.3682,-0.8224,11.39790827,6.811,-1.556,6.986476723,4.5572,0.7336,4.615868369
20/05/2020 17:00,11.2086,0.2648,11.21172748,6.325,-1.252,6.447722776,4.8836,1.5168,5.113729676,10.8342,-1.252,10.90630064,6.325,-1.252,6.447722776,4.5092,0,4.5092
20/05/2020 17:30,10.7021,0.108,10.70264493,5.6505,-1.024,5.742536569,5.0516,1.132,5.176880002,10.4497,-1.024,10.49975267,5.6505,-1.024,5.742536569,4.7992,0,4.7992
20/05/2020 18:00,10.7181,0.1794,10.7196013,5.2125,-0.677,5.256280553,5.5056,0.8564,5.571808712,10.5625,-0.677,10.58417381,5.2125,-0.677,5.256280553,5.35,0,5.35
20/05/2020 18:30,10.7369,0.1917,10.7386112,4.7215,-0.5465,4.75302267,6.0154,0.7382,6.060526083,10.6333,-0.5465,10.64733446,4.7215,-0.5465,4.75302267,5.9118,0,5.9118
20/05/2020 19:00,10.4802,0.1306,10.48101371,4.125,-0.502,4.155433672,6.3552,0.6326,6.386607065,10.367,-0.502,10.37914703,4.125,-0.502,4.155433672,6.242,0,6.242
20/05/2020 19:30,10.202,0.0921,10.20241571,3.073,-0.7345,3.159559977,7.129,0.8266,7.176761704,10.1234,-0.7345,10.15001073,3.073,-0.7345,3.159559977,7.0504,0,7.0504
20/05/2020 20:00,9.9435,0.0951,9.94395476,1.6865,-0.7075,1.828889964,8.257,0.8026,8.295915607,9.6661,-0.7075,9.691957772,1.6865,-0.7075,1.828889964,7.9796,0,7.9796
20/05/2020 20:30,9.9311,0.1379,9.932057371,1.2555,-0.6705,1.423323751,8.6756,0.8084,8.713182307,9.6853,-0.6705,9.708481155,1.2555,-0.6705,1.423323751,8.4298,0,8.4298
20/05/2020 21:00,9.6177,0.1366,9.618670015,0.9575,-0.232,0.985205689,8.6602,0.3686,8.668040724,9.5467,-0.232,9.549518568,0.9575,-0.232,0.985205689,8.5892,0,8.5892
20/05/2020 21:30,9.623,0.0124,9.623007989,1.151,-0.289,1.186727433,8.472,0.3014,8.47735961,9.5088,-0.289,9.51319076,1.151,-0.289,1.186727433,8.3578,0,8.3578
20/05/2020 22:00,9.3852,-0.0706,9.38546554,1.23,-0.518,1.334625041,8.1552,0.4474,8.167463119,9.3958,-0.518,9.4100681,1.23,-0.518,1.334625041,8.1658,0,8.1658
20/05/2020 22:30,9.0119,0.0633,9.012122308,0.9335,-0.0635,0.935657256,8.0784,0.1268,8.079395076,9.0781,-0.0635,9.078322084,0.9335,-0.0635,0.935657256,8.1446,0,8.1446
20/05/2020 23:00,8.5356,-0.0621,8.535825899,0.938,-0.1465,0.949371503,7.5976,0.0844,7.598068776,8.4828,-0.1465,8.484064951,0.938,-0.1465,0.949371503,7.5448,0,7.5448
20/05/2020 23:30,7.9445,-0.5463,7.963260886,1.1995,-0.8775,1.486205403,6.745,0.3312,6.753126568,7.8187,-0.8775,7.867787233,1.1995,-0.8775,1.486205403,6.6192,0,6.6192
21/05/2020 00:00,7.4993,-0.6304,7.525749441,1.4665,-1.215,1.904428326,6.0328,0.5846,6.061058736,7.3023,-1.1862,7.398017013,1.4665,-1.215,1.904428326,5.8358,0.0288,5.835871064
21/05/2020 00:30,7.0872,-0.3266,7.094721376,1.26,-1.279,1.795394386,5.8272,0.9524,5.904517389,6.9596,-1.1734,7.057825424,1.26,-1.279,1.795394386,5.6996,0.1056,5.700578174
21/05/2020 01:00,6.8202,-0.0199,6.820229032,1.595,-0.9905,1.877529028,5.2252,0.9706,5.314581771,6.7982,-0.9905,6.869979148,1.595,-0.9905,1.877529028,5.2032,0,5.2032
21/05/2020 01:30,6.6696,-0.1097,6.670502099,1.809,-1.1465,2.141715025,4.8606,1.0368,4.96994835,6.5362,-1.1465,6.635990709,1.809,-1.1465,2.141715025,4.7272,0,4.7272
21/05/2020 02:00,6.6226,0.0508,6.622794833,1.716,-1.033,2.002934098,4.9066,1.0838,5.024872735,6.467,-1.033,6.548982974,1.716,-1.033,2.002934098,4.751,0,4.751
21/05/2020 02:30,6.3681,0.1051,6.368967233,1.2685,-0.6715,1.435271577,5.0996,0.7766,5.158393909,6.4037,-0.6715,6.43881091,1.2685,-0.6715,1.435271577,5.1352,0,5.1352
21/05/2020 03:00,6.3897,0.0939,6.390389918,1.4265,-1.0945,1.798007925,4.9632,1.1884,5.103493784,6.1555,-1.0705,6.247891684,1.4265,-1.0945,1.798007925,4.729,0.024,4.7290609
21/05/2020 03:30,6.4652,0.0118,6.465210768,1.788,-1.484,2.323617869,4.6772,1.4958,4.910561829,5.916,-1.4034,6.080179895,1.788,-1.484,2.323617869,4.128,0.0806,4.12878679
21/05/2020 04:00,6.7039,-0.0453,6.70405305,2.8215,-1.8185,3.356755055,3.8824,1.7732,4.268169163,5.8523,-1.5421,6.052064747,2.8215,-1.8185,3.356755055,3.0308,0.2764,3.043377334
21/05/2020 04:30,6.4334,-0.0288,6.433464463,3.276,-1.921,3.797685743,3.1574,1.8922,3.680977533,6.2416,-1.5562,6.432676659,3.276,-1.921,3.797685743,2.9656,0.3648,2.987952878
21/05/2020 05:00,6.2684,-0.2303,6.272629166,2.871,-2.1225,3.570384748,3.3974,1.8922,3.888797706,6.2934,-1.4803,6.465150551,2.871,-2.1225,3.570384748,3.4224,0.6422,3.482131904
21/05/2020 05:30,6.2211,-0.224,6.225131421,1.6745,-1.978,2.591608429,4.5466,1.754,4.873200956,6.1587,-1.3568,6.306385013,1.6745,-1.978,2.591608429,4.4842,0.6212,4.527023203
21/05/2020 06:00,6.4029,-0.0496,6.40309211,1.3245,-1.17,1.767257833,5.0784,1.1204,5.200523312,6.3531,-1.122,6.451415628,1.3245,-1.17,1.767257833,5.0286,0.048,5.028829084
21/05/2020 06:30,7.33,0.2203,7.333309764,1.76,-1.1775,2.117570837,5.57,1.3978,5.742712324,7.2974,-0.9721,7.361862887,1.76,-1.1775,2.117570837,5.5374,0.2054,5.541208164
21/05/2020 07:00,7.785,0.4632,7.798767803,1.809,-0.684,1.933995088,5.976,1.1472,6.085116584,7.8704,-0.5708,7.891071461,1.809,-0.684,1.933995088,6.0614,0.1132,6.062456944
21/05/2020 07:30,8.7984,0.531,8.81440886,2.926,-0.668,3.001283059,5.8724,1.199,5.993553433,8.7946,-0.5662,8.812807249,2.926,-0.668,3.001283059,5.8686,0.1018,5.869482873
21/05/2020 08:00,10.1415,0.5707,10.15754502,2.7255,-0.2415,2.736178448,7.416,0.8122,7.46034348,10.0927,-0.0361,10.09276456,2.7255,-0.2415,2.736178448,7.3672,0.2054,7.370062754
21/05/2020 08:30,10.5367,0.9813,10.58229638,2.1415,-0.0315,2.141731659,8.3952,1.0128,8.456071599,10.5799,0.0809,10.5802093,2.1415,-0.0315,2.141731659,8.4384,0.1124,8.439148554
21/05/2020 09:00,11.2289,1.298,11.30367193,3.1265,-0.048,3.126868441,8.1024,1.346,8.213440312,11.2999,-0.0336,11.29994995,3.1265,-0.048,3.126868441,8.1734,0.0144,8.173412685
21/05/2020 09:30,11.7827,1.3097,11.85526606,4.1755,-0.0325,4.17562648,7.6072,1.3422,7.724700168,11.8489,0.0183,11.84891413,4.1755,-0.0325,4.17562648,7.6734,0.0508,7.673568153
21/05/2020 10:00,12.2056,1.3414,12.27908895,5.209,-0.161,5.211487504,6.9966,1.5024,7.156089527,12.2718,-0.0582,12.27193801,5.209,-0.161,5.211487504,7.0628,0.1028,7.063548094
21/05/2020 10:30,12.1498,1.38,12.22792051,5.57,-0.25,5.57560759,6.5798,1.63,6.778692207,12.218,-0.0974,12.21838822,5.57,-0.25,5.57560759,6.648,0.1526,6.64975118
21/05/2020 11:00,12.3901,1.7286,12.51010136,5.1795,-0.177,5.182523444,7.2106,1.9056,7.458154176,12.4871,0.3962,12.49338388,5.1795,-0.177,5.182523444,7.3076,0.5732,7.330046112
21/05/2020 11:30,12.3328,2.1899,12.52571826,5.178,-0.5135,5.20339949,7.1548,2.7034,7.648498846,12.4002,0.7201,12.4210911,5.178,-0.5135,5.20339949,7.2222,1.2336,7.326796148
21/05/2020 12:00,12.9375,2.2961,13.13967205,6.4785,-0.5695,6.503483105,6.459,2.8656,7.066140698,12.9999,0.8013,13.02457223,6.4785,-0.5695,6.503483105,6.5214,1.3708,6.66391406
21/05/2020 12:30,12.7806,1.988,12.93429087,6.599,-0.367,6.609197379,6.1816,2.355,6.614998379,12.8506,0.4914,12.859992,6.599,-0.367,6.609197379,6.2516,0.8584,6.31025777
21/05/2020 13:00,12.385,1.8484,12.52217264,6.001,-0.496,6.021463028,6.384,2.3444,6.80085784,12.458,0.3516,12.46296059,6.001,-0.496,6.021463028,6.457,0.8476,6.512393935
21/05/2020 13:30,12.389,1.818,12.521679,6.315,-0.368,6.325713319,6.074,2.186,6.455390925,12.4618,0.3002,12.46541533,6.315,-0.368,6.325713319,6.1468,0.6682,6.183012331
21/05/2020 14:00,12.1244,1.8141,12.25936516,6.733,-0.2355,6.73711728,5.3914,2.0496,5.767846576,12.1946,0.3281,12.19901302,6.733,-0.2355,6.73711728,5.4616,0.5636,5.490602838
21/05/2020 14:30,11.7429,1.5753,11.84809143,6.8045,-0.2795,6.810237918,4.9384,1.8548,5.275232469,11.7649,0.1745,11.76619404,6.8045,-0.2795,6.810237918,4.9604,0.454,4.981132819
21/05/2020 15:00,11.6328,1.4405,11.72164989,6.466,-0.4835,6.484051839,5.1668,1.924,5.513401694,11.6088,0.2039,11.61059054,6.466,-0.4835,6.484051839,5.1428,0.6874,5.18853646
21/05/2020 15:30,11.3765,1.2005,11.43966575,6.1685,-0.3125,6.176410649,5.208,1.513,5.423323059,11.4707,0.1493,11.47167159,6.1685,-0.3125,6.176410649,5.3022,0.4618,5.322272455
21/05/2020 16:00,11.1522,0.3872,11.15891969,5.973,-0.572,6.000326074,5.1792,0.9592,5.267274179,11.2492,0.0692,11.24941284,5.973,-0.572,6.000326074,5.2762,0.6412,5.315018709
21/05/2020 16:30,11.3142,0.2907,11.31793392,5.078,-0.4505,5.09794412,6.2362,0.7412,6.280092983,11.413,-0.0339,11.41305035,5.078,-0.4505,5.09794412,6.335,0.4166,6.348683372
21/05/2020 17:00,11.4444,0.0295,11.44443802,4.589,-0.6675,4.637292017,6.8554,0.697,6.890741481,11.5462,-0.2883,11.54979876,4.589,-0.6675,4.637292017,6.9572,0.3792,6.967526425
21/05/2020 17:30,11.7732,-0.0133,11.77320751,4.287,-0.6545,4.336673754,7.4862,0.6412,7.513609511,11.8336,-0.3377,11.83841756,4.287,-0.6545,4.336673754,7.5466,0.3168,7.553246573
21/05/2020 18:00,12.3341,-0.0502,12.33420216,4.4735,-0.798,4.544117764,7.8606,0.7478,7.896089994,12.1997,-0.388,12.20586843,4.4735,-0.798,4.544117764,7.7262,0.41,7.737070921
21/05/2020 18:30,11.9657,-0.0473,11.96579349,3.8805,-0.7625,3.954704351,8.0852,0.7152,8.116770915,11.4761,-0.4207,11.48380859,3.8805,-0.7625,3.954704351,7.5956,0.3418,7.603286566
21/05/2020 19:00,11.2629,-0.3105,11.26717918,3.4965,-0.9355,3.619485115,7.7664,0.625,7.79150781,10.4911,-0.7041,10.51470095,3.4965,-0.9355,3.619485115,6.9946,0.2314,6.998426617
21/05/2020 19:30,11.3594,-0.2968,11.36327675,3.998,-0.987,4.118030233,7.3614,0.6902,7.393685549,10.6134,-0.6866,10.63558551,3.998,-0.987,4.118030233,6.6154,0.3004,6.622216949
21/05/2020 20:00,11.0518,-0.333,11.05681565,4.228,-1.029,4.351416436,6.8238,0.696,6.859202755,10.35,-0.6968,10.37342905,4.228,-1.029,4.351416436,6.122,0.3322,6.131006511
21/05/2020 20:30,10.8564,-0.2383,10.85901505,2.706,-0.7145,2.798740118,8.1504,0.4762,8.164299517,10.123,-0.6013,10.1408427,2.706,-0.7145,2.798740118,7.417,0.1132,7.417863792
21/05/2020 21:00,10.7635,-0.3309,10.76858519,3.7335,-0.8935,3.83892752,7.03,0.5626,7.052476073,9.9889,-0.7025,10.01357226,3.7335,-0.8935,3.83892752,6.2554,0.191,6.258315281
21/05/2020 21:30,11.0742,-0.5359,11.08715899,6.661,-1.4085,6.80828857,4.4132,0.8726,4.49864035,10.2198,-0.9409,10.26302123,6.661,-1.4085,6.80828857,3.5588,0.4676,3.589388137
21/05/2020 22:00,10.9822,-0.6583,11.00191237,4.914,-1.3275,5.090152478,6.0682,0.6692,6.104988115,9.2216,-1.0999,9.286963259,4.914,-1.3275,5.090152478,4.3076,0.2276,4.313608642
21/05/2020 22:30,10.8071,-0.675,10.82815937,5.2535,-1.539,5.474283812,5.5536,0.864,5.620406476,8.5253,-1.1464,8.602033077,5.2535,-1.539,5.474283812,3.2718,0.3926,3.295270854
21/05/2020 23:00,10.5855,-0.7683,10.61334514,7.7265,-2.0095,7.983538846,2.859,1.2412,3.116802599,8.6203,-1.5227,8.75375276,7.7265,-2.0095,7.983538846,0.8938,0.4868,1.017768481
21/05/2020 23:30,10.2478,-0.7143,10.27266418,9.332,-2.3435,9.621757441,0.9158,1.6292,1.868952188,9.332,-2.3435,9.621757441,9.332,-2.3435,9.621757441,0,0,0
22/05/2020 00:00,10.0177,-1.3179,10.1040177,9.6135,-2.1445,9.849784896,0.4042,0.8266,0.920133251,9.6135,-2.1445,9.849784896,9.6135,-2.1445,9.849784896,0,0,0
22/05/2020 00:30,11.8554,-2.275,12.07170801,11.819,-2.517,12.08404113,0.0364,0.242,0.24472221,11.819,-2.517,12.08404113,11.819,-2.517,12.08404113,0,0,0
22/05/2020 01:00,13.0435,-2.812,13.3431719,13.0435,-2.812,13.3431719,0,0,0,13.0435,-2.812,13.3431719,13.0435,-2.812,13.3431719,0,0,0
22/05/2020 01:30,11.809,-2.52,12.07488638,11.809,-2.52,12.07488638,0,0,0,11.809,-2.52,12.07488638,11.809,-2.52,12.07488638,0,0,0
22/05/2020 02:00,11.848,-2.4635,12.10140224,11.848,-2.4635,12.10140224,0,0,0,11.848,-2.4635,12.10140224,11.848,-2.4635,12.10140224,0,0,0
22/05/2020 02:30,12.7455,-2.5065,12.98962326,12.7455,-2.5065,12.98962326,0,0,0,12.7455,-2.5065,12.98962326,12.7455,-2.5065,12.98962326,0,0,0
22/05/2020 03:00,12.5845,-2.636,12.85761005,12.5845,-2.636,12.85761005,0,0,0,12.5845,-2.636,12.85761005,12.5845,-2.636,12.85761005,0,0,0
22/05/2020 03:30,13.0415,-2.494,13.27782958,13.0415,-2.494,13.27782958,0,0,0,13.0415,-2.494,13.27782958,13.0415,-2.494,13.27782958,0,0,0
22/05/2020 04:00,12.808,-2.585,13.06625765,12.808,-2.585,13.06625765,0,0,0,12.808,-2.585,13.06625765,12.808,-2.585,13.06625765,0,0,0
22/05/2020 04:30,13.1095,-2.5265,13.35073753,13.1095,-2.5265,13.35073753,0,0,0,13.1095,-2.5265,13.35073753,13.1095,-2.5265,13.35073753,0,0,0
22/05/2020 05:00,12.996,-2.4955,13.23342496,12.996,-2.4955,13.23342496,0,0,0,12.996,-2.4955,13.23342496,12.996,-2.4955,13.23342496,0,0,0
22/05/2020 05:30,13.3225,-2.574,13.56887918,13.3225,-2.574,13.56887918,0,0,0,13.3225,-2.574,13.56887918,13.3225,-2.574,13.56887918,0,0,0
22/05/2020 06:00,13.2535,-2.4715,13.4819722,13.2535,-2.4715,13.4819722,0,0,0,13.2535,-2.4715,13.4819722,13.2535,-2.4715,13.4819722,0,0,0
22/05/2020 06:30,13.1335,-2.593,13.38702623,13.1335,-2.593,13.38702623,0,0,0,13.1335,-2.593,13.38702623,13.1335,-2.593,13.38702623,0,0,0
22/05/2020 07:00,13.3948,-2.696,13.66342135,13.392,-2.72,13.66543318,0.0028,0.024,0.024162781,13.392,-2.72,13.66543318,13.392,-2.72,13.66543318,0,0,0
22/05/2020 07:30,13.5845,-1.8071,13.7041691,13.3665,-2.4925,13.59690695,0.218,0.6854,0.719233731,13.3665,-2.4925,13.59690695,13.3665,-2.4925,13.59690695,0,0,0
22/05/2020 08:00,13.9439,-1.77,14.05579052,13.8575,-2.322,14.05069359,0.0864,0.552,0.558720825,13.8575,-2.322,14.05069359,13.8575,-2.322,14.05069359,0,0,0
22/05/2020 08:30,14.4178,-0.3249,14.42146029,14.028,-1.8485,14.14926628,0.3898,1.5236,1.572673202,14.028,-1.8485,14.14926628,14.028,-1.8485,14.14926628,0,0,0
22/05/2020 09:00,14.9551,-0.4156,14.96087362,14.5615,-2.232,14.73156836,0.3936,1.8164,1.858555869,14.5615,-2.232,14.73156836,14.5615,-2.232,14.73156836,0,0,0
22/05/2020 09:30,15.3617,-0.2161,15.36321991,15.0055,-2.6795,15.242859,0.3562,2.4634,2.489019486,15.0055,-2.6795,15.242859,15.0055,-2.6795,15.242859,0,0,0
22/05/2020 10:00,15.6695,-0.9831,15.70030942,15.4795,-2.8465,15.73904325,0.19,1.8634,1.873061547,15.4795,-2.8465,15.73904325,15.4795,-2.8465,15.73904325,0,0,0
22/05/2020 10:30,15.6445,0.49,15.65217174,14.8745,-2.366,15.06149748,0.77,2.856,2.957978364,14.8745,-2.366,15.06149748,14.8745,-2.366,15.06149748,0,0,0
22/05/2020 11:00,15.5835,1.6451,15.67009337,14.1655,-2.2765,14.34725906,1.418,3.9216,4.170092392,14.1655,-2.2765,14.34725906,14.1655,-2.2765,14.34725906,0,0,0
22/05/2020 11:30,16.1532,1.746,16.24728858,13.973,-2.216,14.14762825,2.1802,3.962,4.522246791,13.9778,-2.191,14.14847603,13.973,-2.216,14.14762825,0.0048,0.025,0.02545663
22/05/2020 12:00,16.2791,1.6014,16.35767645,14.5155,-2.088,14.66490655,1.7636,3.6894,4.089248992,14.5155,-2.088,14.66490655,14.5155,-2.088,14.66490655,0,0,0
22/05/2020 12:30,16.7144,1.5928,16.79012148,15.164,-1.896,15.28207159,1.5504,3.4888,3.817782812,15.164,-1.896,15.28207159,15.164,-1.896,15.28207159,0,0,0
22/05/2020 13:00,16.7939,0.9393,16.82014749,15.8185,-2.1365,15.96212938,0.9754,3.0758,3.22675546,15.8253,-2.1221,15.966948,15.8185,-2.1365,15.96212938,0.0068,0.0144,0.015924823
22/05/2020 13:30,16.7948,0.531,16.8031922,16.093,-2.544,16.29283846,0.7018,3.075,3.154068522,16.093,-2.544,16.29283846,16.093,-2.544,16.29283846,0,0,0
22/05/2020 14:00,17.2127,-1.9144,17.31883277,17.1215,-3.007,17.38355002,0.0912,1.0926,1.096399653,17.1215,-3.007,17.38355002,17.1215,-3.007,17.38355002,0,0,0
22/05/2020 14:30,16.1399,-1.0206,16.17213642,15.9335,-2.978,16.20940795,0.2064,1.9574,1.968251945,15.9335,-2.978,16.20940795,15.9335,-2.978,16.20940795,0,0,0
22/05/2020 15:00,15.9494,-1.5235,16.02199777,15.793,-3.0865,16.09177837,0.1564,1.563,1.570805513,15.793,-3.0865,16.09177837,15.793,-3.0865,16.09177837,0,0,0
22/05/2020 15:30,16.3552,-2.8906,16.60867651,16.335,-3.24,16.65322266,0.0202,0.3494,0.349983428,16.335,-3.24,16.65322266,16.335,-3.24,16.65322266,0,0,0
22/05/2020 16:00,15.4368,-1.5115,15.51062302,15.242,-3.2415,15.58287157,0.1948,1.73,1.740932807,15.242,-3.2415,15.58287157,15.242,-3.2415,15.58287157,0,0,0
22/05/2020 16:30,14.5036,-2.6364,14.74126921,14.398,-3.056,14.71874791,0.1056,0.4196,0.432684088,14.398,-3.056,14.71874791,14.398,-3.056,14.71874791,0,0,0
22/05/2020 17:00,14.6235,-2.3885,14.81727655,14.4785,-2.7475,14.73688293,0.145,0.359,0.387176962,14.4785,-2.7475,14.73688293,14.4785,-2.7475,14.73688293,0,0,0
22/05/2020 17:30,14.4756,-1.7914,14.58602445,13.648,-2.523,13.87924468,0.8276,0.7316,1.104608673,13.648,-2.523,13.87924468,13.648,-2.523,13.87924468,0,0,0
22/05/2020 18:00,15.0106,0.7811,15.03090914,13.969,-2.8515,14.25706889,1.0416,3.6326,3.778983107,13.969,-2.8515,14.25706889,13.969,-2.8515,14.25706889,0,0,0
22/05/2020 18:30,14.8657,0.7744,14.88585677,13.8365,-2.863,14.12959664,1.0292,3.6374,3.780202561,13.8365,-2.863,14.12959664,13.8365,-2.863,14.12959664,0,0,0
22/05/2020 19:00,14.8379,0.0489,14.83798058,14.0295,-2.5845,14.26557081,0.8084,2.6334,2.754688026,14.0295,-2.5845,14.26557081,14.0295,-2.5845,14.26557081,0,0,0
22/05/2020 19:30,14.6639,0.2437,14.66592489,13.6905,-3.0635,14.02907062,0.9734,3.3072,3.447474351,13.6905,-3.0635,14.02907062,13.6905,-3.0635,14.02907062,0,0,0
22/05/2020 20:00,13.9425,-0.002,13.94250014,13.0775,-2.238,13.2676166,0.865,2.236,2.397482221,13.0775,-2.238,13.2676166,13.0775,-2.238,13.2676166,0,0,0
22/05/2020 20:30,13.8963,-0.196,13.89768217,13.4125,-2.571,13.65669057,0.4838,2.375,2.423775452,13.4125,-2.571,13.65669057,13.4125,-2.571,13.65669057,0,0,0
22/05/2020 21:00,13.5303,-0.6628,13.54652435,13.2125,-2.387,13.42638914,0.3178,1.7242,1.753243417,13.2125,-2.387,13.42638914,13.2125,-2.387,13.42638914,0,0,0
22/05/2020 21:30,13.269,-0.8778,13.29800338,13.031,-2.435,13.25655257,0.238,1.5572,1.575282781,13.031,-2.435,13.25655257,13.031,-2.435,13.25655257,0,0,0
22/05/2020 22:00,13.3383,-2.1372,13.50843702,13.2615,-2.601,13.51416232,0.0768,0.4638,0.470115603,13.2615,-2.601,13.51416232,13.2615,-2.601,13.51416232,0,0,0
22/05/2020 22:30,13.2253,-2.3146,13.42631495,13.1955,-2.544,13.43849531,0.0298,0.2294,0.231327474,13.1955,-2.544,13.43849531,13.1955,-2.544,13.43849531,0,0,0
22/05/2020 23:00,12.8748,-2.2006,13.06151275,12.774,-2.573,13.03055659,0.1008,0.3724,0.385800985,12.774,-2.573,13.03055659,12.774,-2.573,13.03055659,0,0,0
22/05/2020 23:30,12.2484,-2.0795,12.42367187,12.164,-2.5595,12.43036348,0.0844,0.48,0.487363684,12.164,-2.5595,12.43036348,12.164,-2.5595,12.43036348,0,0,0
23/05/2020 00:00,11.5902,-1.9068,11.74600452,11.405,-2.599,11.69738543,0.1852,0.6922,0.716547193,11.405,-2.599,11.69738543,11.405,-2.599,11.69738543,0,0,0
23/05/2020 00:30,12.0089,-2.3592,12.23844369,11.9205,-2.678,12.21761041,0.0884,0.3188,0.330829261,11.9205,-2.678,12.21761041,11.9205,-2.678,12.21761041,0,0,0
23/05/2020 01:00,12.5015,-2.743,12.79888867,12.5015,-2.743,12.79888867,0,0,0,12.5015,-2.743,12.79888867,12.5015,-2.743,12.79888867,0,0,0
23/05/2020 01:30,13.1005,-2.965,13.43183998,13.1005,-2.965,13.43183998,0,0,0,13.1005,-2.965,13.43183998,13.1005,-2.965,13.43183998,0,0,0
23/05/2020 02:00,12.822,-2.9126,13.14864718,12.821,-2.928,13.15109216,0.001,0.0154,0.015432433,12.821,-2.928,13.15109216,12.821,-2.928,13.15109216,0,0,0
23/05/2020 02:30,13.145,-3.0375,13.49138359,13.145,-3.0375,13.49138359,0,0,0,13.145,-3.0375,13.49138359,13.145,-3.0375,13.49138359,0,0,0
23/05/2020 03:00,12.8345,-3.1255,13.20958518,12.8345,-3.1255,13.20958518,0,0,0,12.8345,-3.1255,13.20958518,12.8345,-3.1255,13.20958518,0,0,0
23/05/2020 03:30,13.105,-3.174,13.48389043,13.105,-3.174,13.48389043,0,0,0,13.105,-3.174,13.48389043,13.105,-3.174,13.48389043,0,0,0
23/05/2020 04:00,13.2385,-2.9765,13.56898797,13.2385,-2.9765,13.56898797,0,0,0,13.2385,-2.9765,13.56898797,13.2385,-2.9765,13.56898797,0,0,0
23/05/2020 04:30,13.1295,-2.5415,13.37321923,13.1295,-2.5415,13.37321923,0,0,0,13.1295,-2.5415,13.37321923,13.1295,-2.5415,13.37321923,0,0,0
23/05/2020 05:00,12.8235,-2.6255,13.08951498,12.8235,-2.6255,13.08951498,0,0,0,12.8235,-2.6255,13.08951498,12.8235,-2.6255,13.08951498,0,0,0
23/05/2020 05:30,12.315,-2.4485,12.55604943,12.315,-2.4485,12.55604943,0,0,0,12.315,-2.4485,12.55604943,12.315,-2.4485,12.55604943,0,0,0
23/05/2020 06:00,12.7,-2.522,12.9479915,12.7,-2.522,12.9479915,0,0,0,12.7,-2.522,12.9479915,12.7,-2.522,12.9479915,0,0,0
23/05/2020 06:30,12.886,-2.335,13.09584747,12.886,-2.335,13.09584747,0,0,0,12.886,-2.335,13.09584747,12.886,-2.335,13.09584747,0,0,0
23/05/2020 07:00,12.667,-2.1736,12.85213702,12.665,-2.189,12.8527797,0.002,0.0154,0.015529327,12.665,-2.189,12.8527797,12.665,-2.189,12.8527797,0,0,0
23/05/2020 07:30,13.6115,-2.261,13.79800903,13.6115,-2.261,13.79800903,0,0,0,13.6115,-2.261,13.79800903,13.6115,-2.261,13.79800903,0,0,0
23/05/2020 08:00,13.834,-2.0795,13.98942015,13.834,-2.0795,13.98942015,0,0,0,13.834,-2.0795,13.98942015,13.834,-2.0795,13.98942015,0,0,0
23/05/2020 08:30,14.186,-2.2761,14.36743635,14.184,-2.2925,14.36806919,0.002,0.0164,0.016521501,14.184,-2.2925,14.36806919,14.184,-2.2925,14.36806919,0,0,0
23/05/2020 09:00,14.347,-2.4535,14.55527641,14.347,-2.4535,14.55527641,0,0,0,14.347,-2.4535,14.55527641,14.347,-2.4535,14.55527641,0,0,0
23/05/2020 09:30,13.3663,-1.7303,13.47783046,13.1955,-2.2515,13.38620456,0.1708,0.5212,0.548472497,13.1955,-2.2515,13.38620456,13.1955,-2.2515,13.38620456,0,0,0
23/05/2020 10:00,15.2776,-2.3993,15.46485377,15.148,-2.5615,15.36304613,0.1296,0.1622,0.207617437,15.148,-2.5615,15.36304613,15.148,-2.5615,15.36304613,0,0,0
23/05/2020 10:30,16.3758,-2.4916,16.56426564,16.372,-2.505,16.56253027,0.0038,0.0134,0.013928388,16.372,-2.505,16.56253027,16.372,-2.505,16.56253027,0,0,0
23/05/2020 11:00,16.0752,-2.2783,16.23584633,15.938,-2.4655,16.12757062,0.1372,0.1872,0.232094119,15.938,-2.4655,16.12757062,15.938,-2.4655,16.12757062,0,0,0
23/05/2020 11:30,15.5461,-2.0126,15.67583439,15.4635,-2.889,15.73105697,0.0826,0.8764,0.880283886,15.4635,-2.889,15.73105697,15.4635,-2.889,15.73105697,0,0,0
23/05/2020 12:00,15.8971,-1.9096,16.01138222,15.6965,-2.908,15.96360161,0.2006,0.9984,1.018353043,15.6965,-2.908,15.96360161,15.6965,-2.908,15.96360161,0,0,0
23/05/2020 12:30,16.0926,-1.5046,16.16278429,15.868,-2.839,16.11996728,0.2246,1.3344,1.353169805,15.868,-2.839,16.11996728,15.868,-2.839,16.11996728,0,0,0
23/05/2020 13:00,16.7602,-2.6871,16.97423961,16.741,-2.8715,16.98548184,0.0192,0.1844,0.185396872,16.741,-2.8715,16.98548184,16.741,-2.8715,16.98548184,0,0,0
23/05/2020 13:30,17.0206,-2.7888,17.24755721,17.009,-2.951,17.26309596,0.0116,0.1622,0.162614268,17.009,-2.951,17.26309596,17.009,-2.951,17.26309596,0,0,0
23/05/2020 14:00,16.844,-2.6189,17.04637713,16.75,-3.1095,17.0361818,0.094,0.4906,0.499524134,16.75,-3.1095,17.0361818,16.75,-3.1095,17.0361818,0,0,0
23/05/2020 14:30,15.1533,-1.0315,15.18836703,14.3085,-2.9525,14.6099428,0.8448,1.921,2.098553797,14.3085,-2.9525,14.6099428,14.3085,-2.9525,14.6099428,0,0,0
23/05/2020 15:00,14.7355,-1.6515,14.82775818,13.9895,-2.8315,14.27317423,0.746,1.18,1.396035816,13.9895,-2.8315,14.27317423,13.9895,-2.8315,14.27317423,0,0,0
23/05/2020 15:30,14.5767,-2.3752,14.76894573,13.9085,-2.572,14.1443118,0.6682,0.1968,0.696578409,13.9085,-2.572,14.1443118,13.9085,-2.572,14.1443118,0,0,0
23/05/2020 16:00,14.7071,-2.4239,14.90550508,14.0745,-2.6265,14.31747368,0.6326,0.2026,0.664251097,14.0745,-2.6265,14.31747368,14.0745,-2.6265,14.31747368,0,0,0
23/05/2020 16:30,14.6964,-1.7446,14.7995879,14.419,-2.433,14.62282633,0.2774,0.6884,0.742189545,14.419,-2.433,14.62282633,14.419,-2.433,14.62282633,0,0,0
23/05/2020 17:00,14.9593,-1.0861,14.9986756,14.3765,-2.3245,14.56320887,0.5828,1.2384,1.368681994,14.3765,-2.3245,14.56320887,14.3765,-2.3245,14.56320887,0,0,0
23/05/2020 17:30,14.8452,-0.2988,14.84820678,13.7,-2.118,13.86275312,1.1452,1.8192,2.149644547,13.7,-2.118,13.86275312,13.7,-2.118,13.86275312,0,0,0
23/05/2020 18:00,14.7385,0.3309,14.74221412,12.9625,-2.8515,13.27243228,1.776,3.1824,3.644426671,12.9625,-2.8515,13.27243228,12.9625,-2.8515,13.27243228,0,0,0
23/05/2020 18:30,14.0253,0.5227,14.03503671,12.0245,-2.8825,12.36516908,2.0008,3.4052,3.949504739,12.0735,-2.7357,12.37955802,12.0245,-2.8825,12.36516908,0.049,0.1468,0.154761882
23/05/2020 19:00,13.2904,0.0493,13.29049144,11.069,-2.6195,11.37473258,2.2214,2.6688,3.472335151,11.357,-2.2719,11.58201099,11.069,-2.6195,11.37473258,0.288,0.3476,0.45140864
23/05/2020 19:30,12.8076,-0.3583,12.81261084,11.429,-2.4175,11.68188115,1.3786,2.0592,2.478072356,11.5702,-2.4107,11.81867178,11.429,-2.4175,11.68188115,0.1412,0.0068,0.141363645
23/05/2020 20:00,12.0486,-0.302,12.05238424,10.743,-2.151,10.95622426,1.3056,1.849,2.263491188,10.9792,-2.1366,11.18516393,10.743,-2.151,10.95622426,0.2362,0.0144,0.236638543
23/05/2020 20:30,11.8584,-1.0787,11.90736093,11.362,-2.1885,11.57085028,0.4964,1.1098,1.215758611,11.4138,-2.1885,11.62171944,11.362,-2.1885,11.57085028,0.0518,0,0.0518
23/05/2020 21:00,11.2897,-1.1137,11.34449883,10.8375,-2.2015,11.058843,0.4522,1.0878,1.178046553,10.9651,-2.2015,11.18391793,10.8375,-2.2015,11.058843,0.1276,0,0.1276
23/05/2020 21:30,11.4058,-1.6846,11.52953385,11.088,-2.23,11.31002405,0.3178,0.5454,0.631235297,11.2224,-2.2272,11.44127098,11.088,-2.23,11.31002405,0.1344,0.0028,0.134429164
23/05/2020 22:00,10.7579,-0.8093,10.78829824,9.9745,-2.3185,10.24041466,0.7834,1.5092,1.700411774,10.3211,-2.3175,10.57808638,9.9745,-2.3185,10.24041466,0.3466,0.001,0.346601443
23/05/2020 22:30,10.2072,-0.8216,10.24021281,9.49,-2.3,9.76473758,0.7172,1.4784,1.643180574,9.8856,-2.3,10.14963484,9.49,-2.3,9.76473758,0.3956,0,0.3956
23/05/2020 23:00,10.0409,-1.5367,10.15781077,9.5925,-2.2615,9.855477589,0.4484,0.7248,0.852289622,9.8335,-2.2491,10.08742648,9.5925,-2.2615,9.855477589,0.241,0.0124,0.241318793
23/05/2020 23:30,8.5153,-0.9113,8.563924438,7.0485,-2.0335,7.335971272,1.4668,1.1222,1.846844628,8.4923,-1.8895,8.699963767,7.0485,-2.0335,7.335971272,1.4438,0.144,1.45096328
24/05/2020 00:00,8.3375,-0.999,8.397136848,5.1455,-1.889,5.481285547,3.192,0.89,3.313753763,7.5081,-1.7086,7.700057115,5.1455,-1.889,5.481285547,2.3626,0.1804,2.369477352
24/05/2020 00:30,8.5479,-0.3073,8.553421988,6.5375,-2.3665,6.952641836,2.0104,2.0592,2.877848641,7.1701,-1.9133,7.420987192,6.5375,-2.3665,6.952641836,0.6326,0.4532,0.77818571
24/05/2020 01:00,7.9822,-0.5447,8.000763397,6.522,-2.6135,7.026155866,1.4602,2.0688,2.532215923,6.9214,-2.0683,7.223824669,6.522,-2.6135,7.026155866,0.3994,0.5452,0.675842733
24/05/2020 01:30,8.1015,-1.182,8.187272211,7.4745,-2.62,7.920388264,0.627,1.438,1.568748865,7.5619,-2.452,7.949505369,7.4745,-2.62,7.920388264,0.0874,0.168,0.189374655
24/05/2020 02:00,7.4879,-0.6965,7.520223312,6.4875,-2.4495,6.934530013,1.0004,1.753,2.018367945,6.7055,-2.0885,7.023215966,6.4875,-2.4495,6.934530013,0.218,0.361,0.42171673
24/05/2020 02:30,7.1534,-0.5598,7.175270559,5.579,-2.382,6.066231532,1.5744,1.8222,2.408142064,6.3028,-1.8808,6.577438444,5.579,-2.382,6.066231532,0.7238,0.5012,0.880390754
24/05/2020 03:00,7.0123,-0.6825,7.045435227,5.4685,-2.3375,5.947133637,1.5438,1.655,2.263259473,6.2557,-1.9919,6.565169312,5.4685,-2.3375,5.947133637,0.7872,0.3456,0.859722746
24/05/2020 03:30,6.8212,-0.7066,6.85770027,5.796,-2.596,6.350813491,1.0252,1.8894,2.149620292,6.2664,-2.0402,6.590158192,5.796,-2.596,6.350813491,0.4704,0.5558,0.728141332
24/05/2020 04:00,6.8436,-1.207,6.949223695,6.114,-2.622,6.652509301,0.7296,1.415,1.592024233,6.4568,-2.2744,6.84566736,6.114,-2.622,6.652509301,0.3428,0.3476,0.48819832
24/05/2020 04:30,6.8631,-1.5236,7.030184818,6.3265,-2.259,6.717714139,0.5366,0.7354,0.910358567,6.5205,-2.0066,6.822269696,6.3265,-2.259,6.717714139,0.194,0.2524,0.318342206
24/05/2020 05:00,6.4218,-1.0554,6.507947787,5.747,-2.048,6.101009179,0.6748,0.9926,1.200254056,6.0264,-1.9702,6.340282722,5.747,-2.048,6.101009179,0.2794,0.0778,0.290029654
24/05/2020 05:30,6.2894,-0.535,6.312113541,4.883,-1.757,5.189483404,1.4064,1.222,1.863127736,5.7922,-1.7022,6.037140522,4.883,-1.757,5.189483404,0.9092,0.0548,0.910849977
24/05/2020 06:00,6.168,-0.5527,6.192713564,3.382,-1.7095,3.789500528,2.786,1.1568,3.016617682,5.6946,-1.6577,5.930972808,3.382,-1.7095,3.789500528,2.3126,0.0518,2.313180062
24/05/2020 06:30,6.4366,-0.403,6.449203715,3.258,-1.655,3.654256285,3.1786,1.252,3.416284818,5.9442,-1.6474,6.168260727,3.258,-1.655,3.654256285,2.6862,0.0076,2.686210751
24/05/2020 07:00,6.6823,-0.4263,6.695884182,3.6275,-1.6445,3.98285532,3.0548,1.2182,3.288740531,6.1745,-1.6407,6.388767232,3.6275,-1.6445,3.98285532,2.547,0.0038,2.547002835
24/05/2020 07:30,7.301,-0.3223,7.308110446,4.279,-1.2065,4.445838869,3.022,0.8842,3.148697134,6.6512,-1.1901,6.756833537,4.279,-1.2065,4.445838869,2.3722,0.0164,2.372256689
24/05/2020 08:00,7.3987,-0.1284,7.399814069,3.1075,-0.62,3.168746795,4.2912,0.4916,4.319267067,6.9399,-0.62,6.967539882,3.1075,-0.62,3.168746795,3.8324,0,3.8324
24/05/2020 08:30,8.0645,-0.2211,8.06753032,3.6935,-0.5485,3.734005155,4.371,0.3274,4.383244433,7.4213,-0.5485,7.441541906,3.6935,-0.5485,3.734005155,3.7278,0,3.7278
24/05/2020 09:00,9.0288,-0.2462,9.032156104,5.519,-0.827,5.580617349,3.5098,0.5808,3.5575307,8.355,-0.7848,8.391777883,5.519,-0.827,5.580617349,2.836,0.0422,2.836313953
24/05/2020 09:30,9.9879,0.2714,9.991586679,7.4295,-1.327,7.547078855,2.5584,1.5984,3.01666921,9.3841,-1.3184,9.476260411,7.4295,-1.327,7.547078855,1.9546,0.0086,1.954618919
24/05/2020 10:00,10.6093,0.4532,10.61897531,8.1815,-1.223,8.2724042,2.4278,1.6762,2.950230377,10.1717,-1.223,10.24496022,8.1815,-1.223,8.2724042,1.9902,0,1.9902
24/05/2020 10:30,11.3016,0.2894,11.30530472,9.372,-1.192,9.447499563,1.9296,1.4814,2.432673862,10.67,-0.9548,10.71263474,9.372,-1.192,9.447499563,1.298,0.2372,1.319495297
24/05/2020 11:00,11.6932,0.7186,11.7152598,7.858,-1.813,8.06443631,3.8352,2.5316,4.595406141,10.9972,-1.1842,11.06077472,7.858,-1.813,8.06443631,3.1392,0.6288,3.201556821
24/05/2020 11:30,12.2376,0.7818,12.26254725,9.273,-2.032,9.493026546,2.9646,2.8138,4.087336981,11.4916,-1.1748,11.55149452,9.273,-2.032,9.493026546,2.2186,0.8572,2.378440203
24/05/2020 12:00,12.4634,0.5243,12.47442303,10.433,-2.0745,10.63724773,2.0304,2.5988,3.297921406,11.9776,-1.2633,12.04403706,10.433,-2.0745,10.63724773,1.5446,0.8112,1.744658878
24/05/2020 12:30,12.7773,0.8362,12.80463298,9.9155,-1.87,10.09029436,2.8618,2.7062,3.938707615,12.0843,-1.0934,12.13366515,9.9155,-1.87,10.09029436,2.1688,0.7766,2.303649496
24/05/2020 13:00,12.6349,0.8804,12.665536,9.2145,-1.918,9.411999482,3.4204,2.7984,4.419296179,11.9285,-1.1058,11.97964548,9.2145,-1.918,9.411999482,2.714,0.8122,2.832925138
24/05/2020 13:30,12.3012,0.8291,12.32910898,9.018,-2.0375,9.245308554,3.2832,2.8666,4.358531611,11.4776,-1.1495,11.53501851,9.018,-2.0375,9.245308554,2.4596,0.888,2.614990662
24/05/2020 14:00,12.0068,0.6497,12.02436511,9.886,-2.3225,10.15514659,2.1208,2.9722,3.651269023,11.0572,-1.1821,11.12020828,9.886,-2.3225,10.15514659,1.1712,1.1404,1.634693121
24/05/2020 14:30,11.5756,0.6384,11.59319067,9.355,-2.354,9.646623295,2.2206,2.9924,3.726328236,10.7508,-1.25,10.82322506,9.355,-2.354,9.646623295,1.3958,1.104,1.779627388
24/05/2020 15:00,11.498,0.1713,11.49927596,9.888,-2.3795,10.17027847,1.61,2.5508,3.016401936,10.7002,-1.5739,10.81533362,9.888,-2.3795,10.17027847,0.8122,0.8056,1.14396687
24/05/2020 15:30,11.1847,0.4772,11.19487534,9.5325,-2.401,9.830226714,1.6522,2.8782,3.318704579,10.3361,-1.489,10.44280059,9.5325,-2.401,9.830226714,0.8036,0.912,1.215531555
24/05/2020 16:00,10.9701,0.0707,10.97032782,10.1645,-2.4475,10.45501394,0.8056,2.5182,2.643921822,10.5187,-1.7487,10.66306717,10.1645,-2.4475,10.45501394,0.3542,0.6988,0.78344054
24/05/2020 16:30,10.8856,0.4912,10.89667678,8.525,-2.218,8.808810873,2.3606,2.7092,3.593354561,10.2982,-1.4376,10.39805833,8.525,-2.218,8.808810873,1.7732,0.7804,1.937333838
24/05/2020 17:00,10.8181,0.4692,10.82827023,7.1815,-1.95,7.441534939,3.6366,2.4192,4.367766958,10.2727,-1.4806,10.37885069,7.1815,-1.95,7.441534939,3.0912,0.4694,3.12663618
24/05/2020 17:30,10.7746,0.3348,10.77980038,6.757,-1.925,7.025857528,4.0176,2.2598,4.609534228,10.3608,-1.4814,10.46617039,6.757,-1.925,7.025857528,3.6038,0.4436,3.630999229
24/05/2020 18:00,10.5209,0.4117,10.52895217,5.2715,-1.6495,5.523546189,5.2494,2.0612,5.639569647,10.1887,-1.3691,10.28027444,5.2715,-1.6495,5.523546189,4.9172,0.2804,4.925188321
24/05/2020 18:30,10.2566,0.4869,10.26815052,3.913,-0.9915,4.036662142,6.3436,1.4784,6.513595591,10.0474,-0.9915,10.0962032,3.913,-0.9915,4.036662142,6.1344,0,6.1344
24/05/2020 19:00,10.2398,0.4026,10.24771149,3.609,-1.167,3.792989586,6.6308,1.5696,6.814040857,9.8922,-1.167,9.960798655,3.609,-1.167,3.792989586,6.2832,0,6.2832
24/05/2020 19:30,10.067,0.3456,10.07293048,3.49,-1.296,3.722863951,6.577,1.6416,6.778774193,9.758,-1.296,9.843687317,3.49,-1.296,3.722863951,6.268,0,6.268
24/05/2020 20:00,10.113,0.3046,10.11758618,3.993,-1.531,4.276448293,6.12,1.8356,6.389352656,9.9134,-1.4466,10.01839065,3.993,-1.531,4.276448293,5.9204,0.0844,5.921001564
24/05/2020 20:30,9.6865,0.3674,9.693465067,2.0505,-1.422,2.495322474,7.636,1.7894,7.842859705,9.6787,-1.3904,9.778059411,2.0505,-1.422,2.495322474,7.6282,0.0316,7.628265452
24/05/2020 21:00,9.4834,0.2767,9.487435821,2.269,-1.4735,2.705469137,7.2144,1.7502,7.423662667,9.4892,-1.4265,9.595822992,2.269,-1.4735,2.705469137,7.2202,0.047,7.220352972
24/05/2020 21:30,9.506,0.3631,9.512932125,1.54,-0.8245,1.746825764,7.966,1.1876,8.054039344,9.3928,-0.8245,9.428917864,1.54,-0.8245,1.746825764,7.8528,0,7.8528
24/05/2020 22:00,9.3565,0.3828,9.364327423,1.1725,-0.486,1.269232938,8.184,0.8688,8.229985993,9.3181,-0.486,9.330765435,1.1725,-0.486,1.269232938,8.1456,0,8.1456
24/05/2020 22:30,8.94,0.3001,8.945035495,1.064,-0.4275,1.14667007,7.876,0.7276,7.909537139,8.962,-0.4275,8.972190382,1.064,-0.4275,1.14667007,7.898,0,7.898
24/05/2020 23:00,8.3657,0.1735,8.367498954,1.1715,-0.8845,1.467907524,7.1942,1.058,7.271580134,8.3965,-0.8845,8.442958753,1.1715,-0.8845,1.467907524,7.225,0,7.225
24/05/2020 23:30,8.0186,-0.1006,8.01923103,2.751,-1.773,3.272847384,5.2676,1.6724,5.526710732,8.0684,-1.7288,8.251534888,2.751,-1.773,3.272847384,5.3174,0.0442,5.317583699
25/05/2020 00:00,7.592,-0.1711,7.593927785,3.293,-1.8435,3.773902655,4.299,1.6724,4.61284324,7.6938,-1.8137,7.90468634,3.293,-1.8435,3.773902655,4.4008,0.0298,4.400900894
25/05/2020 00:30,6.8087,-0.2662,6.813901829,1.2205,-0.919,1.527802752,5.5882,0.6528,5.626200057,6.8999,-0.8758,6.955260286,1.2205,-0.919,1.527802752,5.6794,0.0432,5.679564297
25/05/2020 01:00,6.2842,-0.3795,6.295648488,0.985,-0.3795,1.055578159,5.2992,0,5.2992,6.34,-0.3795,6.351347908,0.985,-0.3795,1.055578159,5.355,0,5.355
25/05/2020 01:30,6.0662,-0.3325,6.075305646,1.006,-0.3335,1.059838785,5.0602,0.001,5.060200099,6.1172,-0.3335,6.126284199,1.006,-0.3335,1.059838785,5.1112,0,5.1112
25/05/2020 02:00,5.9025,-0.4502,5.919644102,1.3415,-0.527,1.441301929,4.561,0.0768,4.561646549,5.9495,-0.527,5.972794928,1.3415,-0.527,1.441301929,4.608,0,4.608
25/05/2020 02:30,5.7976,-0.8117,5.854145766,1.924,-1.1535,2.243287376,3.8736,0.3418,3.888650691,5.8514,-1.1535,5.964012425,1.924,-1.1535,2.243287376,3.9274,0,3.9274
25/05/2020 03:00,5.5532,-0.8057,5.611344111,1.307,-1.0745,1.691980866,4.2462,0.2688,4.254699505,5.6146,-1.0745,5.71649223,1.307,-1.0745,1.691980866,4.3076,0,4.3076
25/05/2020 03:30,5.5222,-0.8528,5.587661468,1.063,-0.872,1.374901087,4.4592,0.0192,4.459241335,5.6078,-0.872,5.675192053,1.063,-0.872,1.374901087,4.5448,0,4.5448
25/05/2020 04:00,5.5038,-0.365,5.515889723,0.916,-0.365,0.986043103,4.5878,0,4.5878,5.5846,-0.365,5.59651518,0.916,-0.365,0.986043103,4.6686,0,4.6686
25/05/2020 04:30,5.4445,-0.519,5.46918104,0.9325,-0.519,1.067200661,4.512,0,4.512,5.5223,-0.519,5.546634862,0.9325,-0.519,1.067200661,4.5898,0,4.5898
25/05/2020 05:00,5.4658,-0.3165,5.47495588,0.898,-0.3165,0.952142978,4.5678,0,4.5678,5.5444,-0.3165,5.553426295,0.898,-0.3165,0.952142978,4.6464,0,4.6464
25/05/2020 05:30,5.5216,0.116,5.522818353,0.902,0.116,0.909428392,4.6196,0,4.6196,5.6012,0.116,5.602401042,0.902,0.116,0.909428392,4.6992,0,4.6992
25/05/2020 06:00,5.6091,0.103,5.610045616,0.9655,0.103,0.970978501,4.6436,0,4.6436,5.6907,0.103,5.691632059,0.9655,0.103,0.970978501,4.7252,0,4.7252
25/05/2020 06:30,6.0164,0.1035,6.017290188,1.175,0.1035,1.179549596,4.8414,0,4.8414,6.0912,0.1035,6.092079258,1.175,0.1035,1.179549596,4.9162,0,4.9162
25/05/2020 07:00,6.2401,0.0955,6.240830735,1.4295,0.0955,1.432686463,4.8106,0,4.8106,6.3207,0.0955,6.321421418,1.4295,0.0955,1.432686463,4.8912,0,4.8912
25/05/2020 07:30,6.3881,-0.099,6.388867083,1.8655,-0.099,1.868125063,4.5226,0,4.5226,6.5013,-0.0866,6.501876748,1.8655,-0.099,1.868125063,4.6358,0.0124,4.635816584
25/05/2020 08:00,6.9652,-0.3445,6.973714311,2.482,-0.3445,2.505794136,4.4832,0,4.4832,7.066,-0.3445,7.074392995,2.482,-0.3445,2.505794136,4.584,0,4.584
25/05/2020 08:30,7.6335,-0.4815,7.648670767,3.6455,-0.4815,3.677160929,3.988,0,3.988,7.7333,-0.4815,7.748275366,3.6455,-0.4815,3.677160929,4.0878,0,4.0878
25/05/2020 09:00,8.229,-0.2585,8.233059167,4.486,-0.2585,4.493441693,3.743,0,3.743,8.3318,-0.2585,8.335809108,4.486,-0.2585,4.493441693,3.8458,0,3.8458
25/05/2020 09:30,9.2309,0.157,9.232235039,5.1825,-0.587,5.215637569,4.0484,0.744,4.116197099,9.2991,-0.587,9.317608589,5.1825,-0.587,5.215637569,4.1166,0,4.1166
25/05/2020 10:00,9.5663,-0.2203,9.568836281,6.2935,-0.8405,6.349376544,3.2728,0.6202,3.331046064,9.5325,-0.8405,9.569482562,6.2935,-0.8405,6.349376544,3.239,0,3.239
25/05/2020 10:30,10.1049,-0.1769,10.10644832,7.2075,-0.6205,7.234160387,2.8974,0.4436,2.931161497,9.6613,-0.6205,9.681205397,7.2075,-0.6205,7.234160387,2.4538,0,2.4538
25/05/2020 11:00,10.5899,-0.1298,10.59069545,7.6715,-0.701,7.703461121,2.9184,0.5712,2.973773361,9.8191,-0.701,9.844090908,7.6715,-0.701,7.703461121,2.1476,0,2.1476
25/05/2020 11:30,10.7012,0.4864,10.71224843,7.995,-1.065,8.065621489,2.7062,1.5514,3.119352561,9.916,-0.8212,9.949946002,7.995,-1.065,8.065621489,1.921,0.2438,1.936408903
25/05/2020 12:00,10.9082,0.7527,10.93413849,8.535,-1.2615,8.627723179,2.3732,2.0142,3.112728687,9.9242,-1.1203,9.987232736,8.535,-1.2615,8.627723179,1.3892,0.1412,1.396357433
25/05/2020 12:30,10.9405,0.7895,10.96894938,9.2585,-1.2525,9.342835678,1.682,2.042,2.645541154,10.1283,-1.2525,10.20545036,9.2585,-1.2525,9.342835678,0.8698,0,0.8698
25/05/2020 13:00,10.9357,0.6198,10.95325004,9.6165,-1.833,9.789635399,1.3192,2.4528,2.78505233,10.4027,-1.736,10.54655694,9.6165,-1.833,9.789635399,0.7862,0.097,0.792161246
25/05/2020 13:30,10.8844,0.0281,10.88443627,9.979,-2.4535,10.27619109,0.9054,2.4816,2.641607034,10.4994,-1.5867,10.61861654,9.979,-2.4535,10.27619109,0.5204,0.8668,1.011018496
25/05/2020 14:00,10.5323,0.2414,10.53506608,9.4705,-2.392,9.767908387,1.0618,2.6334,2.839403952,9.9111,-1.1084,9.97288593,9.4705,-2.392,9.767908387,0.4406,1.2836,1.357113599
25/05/2020 14:30,10.26,0.2354,10.26270009,8.94,-2.275,9.224924119,1.32,2.5104,2.836284217,9.563,-1.2468,9.643934842,8.94,-2.275,9.224924119,0.623,1.0282,1.202216387
25/05/2020 15:00,10.1667,0.202,10.16870655,8.6315,-2.415,8.962980378,1.5352,2.617,3.034061311,9.3199,-1.1218,9.387170567,8.6315,-2.415,8.962980378,0.6884,1.2932,1.465012218
25/05/2020 15:30,10.3281,-0.5143,10.34089716,9.5725,-2.5995,9.919181241,0.7556,2.0852,2.217879708,9.7357,-1.9831,9.935619764,9.5725,-2.5995,9.919181241,0.1632,0.6164,0.637638769
25/05/2020 16:00,10.9418,-1.9205,11.1090642,10.77,-2.7855,11.12438359,0.1718,0.865,0.881895822,10.794,-2.6867,11.1233445,10.77,-2.7855,11.12438359,0.024,0.0988,0.101673202
25/05/2020 16:30,10.4428,0.1185,10.44347232,8.613,-2.0645,8.856970659,1.8298,2.183,2.848448181,9.6968,-1.1717,9.76733388,8.613,-2.0645,8.856970659,1.0838,0.8928,1.404177439
25/05/2020 17:00,10.5282,0.1333,10.52904384,7.867,-1.6495,8.038068129,2.6612,1.7828,3.20317987,9.9032,-1.1849,9.973833679,7.867,-1.6495,8.038068129,2.0362,0.4646,2.088531446
25/05/2020 17:30,10.8586,0.0311,10.85864454,7.129,-1.4425,7.273475596,3.7296,1.4736,4.010163727,10.3094,-1.1333,10.3715041,7.129,-1.4425,7.273475596,3.1804,0.3092,3.195394936
25/05/2020 18:00,10.9581,-0.3515,10.96373604,7.7295,-1.2395,7.828252072,3.2286,0.888,3.348492491,10.2831,-1.2155,10.35468908,7.7295,-1.2395,7.828252072,2.5536,0.024,2.553712779
25/05/2020 18:30,10.661,-0.4114,10.66893486,6.051,-1.115,6.152871362,4.61,0.7036,4.663384282,10.251,-1.115,10.31146091,6.051,-1.115,6.152871362,4.2,0,4.2
25/05/2020 19:00,10.5726,-0.3962,10.58002104,5.208,-0.929,5.290208408,5.3646,0.5328,5.390993322,9.913,-0.929,9.956435607,5.208,-0.929,5.290208408,4.705,0,4.705
25/05/2020 19:30,10.1689,-0.3573,10.17517521,3.8665,-0.9035,3.970659202,6.3024,0.5462,6.326024044,9.7725,-0.9035,9.814176914,3.8665,-0.9035,3.970659202,5.906,0,5.906
25/05/2020 20:00,9.9115,-0.4023,9.919661161,3.4285,-1.0225,3.577725325,6.483,0.6202,6.512598332,9.6427,-1.0225,9.696760776,3.4285,-1.0225,3.577725325,6.2142,0,6.2142
25/05/2020 20:30,9.6827,-0.4187,9.6917485,2.8695,-0.9525,3.023456052,6.8132,0.5338,6.834079066,9.5281,-0.9525,9.575591149,2.8695,-0.9525,3.023456052,6.6586,0,6.6586
25/05/2020 21:00,9.4347,-0.5824,9.45265856,3.8465,-1.384,4.087911233,5.5882,0.8016,5.645400057,9.3501,-1.384,9.451974715,3.8465,-1.384,4.087911233,5.5036,0,5.5036
25/05/2020 21:30,9.3295,-0.6095,9.349388242,4.1915,-1.3535,4.404615136,5.138,0.744,5.191587426,9.2325,-1.3535,9.331185268,4.1915,-1.3535,4.404615136,5.041,0,5.041
25/05/2020 22:00,9.1803,-0.6526,9.203466458,3.7505,-1.218,3.943320206,5.4298,0.5654,5.45915792,9.1975,-1.218,9.277797705,3.7505,-1.218,3.943320206,5.447,0,5.447
25/05/2020 22:30,8.8334,-0.6896,8.860276729,3.154,-1.015,3.313297602,5.6794,0.3254,5.688714224,8.797,-1.015,8.855361879,3.154,-1.015,3.313297602,5.643,0,5.643
25/05/2020 23:00,8.2273,-0.7776,8.263965577,3.0595,-1.37,3.352229146,5.1678,0.5924,5.201643452,8.2523,-1.37,8.365246876,3.0595,-1.37,3.352229146,5.1928,0,5.1928
25/05/2020 23:30,7.5332,-0.7508,7.570521969,2.4,-1.42,2.78861973,5.1332,0.6692,5.176637024,7.583,-1.42,7.714809719,2.4,-1.42,2.78861973,5.183,0,5.183
26/05/2020 00:00,7.1662,-0.4131,7.178096826,2.826,-1.6525,3.273687867,4.3402,1.2394,4.513695648,7.293,-1.5277,7.451289572,2.826,-1.6525,3.273687867,4.467,0.1248,4.468743004
26/05/2020 00:30,6.8947,-0.4633,6.910248547,3.4915,-1.9495,3.998890159,3.4032,1.4862,3.713564417,7.0243,-1.6231,7.209385834,3.4915,-1.9495,3.998890159,3.5328,0.3264,3.54784622
26/05/2020 01:00,6.5307,-0.4748,6.547936891,2.7195,-1.838,3.282365648,3.8112,1.3632,4.047661013,6.6441,-1.5768,6.828642841,2.7195,-1.838,3.282365648,3.9246,0.2612,3.933282421
26/05/2020 01:30,6.3647,-0.4954,6.383950756,2.6005,-1.947,3.248601122,3.7642,1.4516,4.034395147,6.4577,-1.6292,6.660043688,2.6005,-1.947,3.248601122,3.8572,0.3178,3.870269846
26/05/2020 02:00,6.2263,-0.4805,6.244813203,2.5225,-1.8025,3.10032458,3.7038,1.322,3.932660479,6.3271,-1.6287,6.533364991,2.5225,-1.8025,3.10032458,3.8046,0.1738,3.808567657
26/05/2020 02:30,6.1048,-0.5223,6.127102115,2.594,-1.7935,3.153645232,3.5108,1.2712,3.733854052,6.198,-1.5803,6.396292058,2.594,-1.7935,3.153645232,3.604,0.2132,3.610300575
26/05/2020 03:00,5.8736,-0.4373,5.889856386,1.972,-1.4175,2.428598413,3.9016,0.9802,4.022844093,5.9828,-1.4165,6.148200394,1.972,-1.4175,2.428598413,4.0108,0.001,4.010800125
26/05/2020 03:30,5.7299,-0.3653,5.741532731,1.3725,-1.1505,1.790923365,4.3574,0.7852,4.427581033,5.8365,-1.1505,5.948813537,1.3725,-1.1505,1.790923365,4.464,0,4.464
26/05/2020 04:00,5.6194,-0.3279,5.628958587,1.137,-1.2495,1.689384281,4.4824,0.9216,4.576161745,5.7268,-1.2419,5.859910737,1.137,-1.2495,1.689384281,4.5898,0.0076,4.589806292
26/05/2020 04:30,5.5896,-0.1812,5.59253624,1.668,-0.62,1.779501054,3.9216,0.4388,3.946072985,5.679,-0.62,5.712743737,1.668,-0.62,1.779501054,4.011,0,4.011
26/05/2020 05:00,5.5961,-0.1371,5.597779169,1.4325,-0.5595,1.537887024,4.1636,0.4224,4.184971532,5.6863,-0.5595,5.713759528,1.4325,-0.5595,1.537887024,4.2538,0,4.2538
26/05/2020 05:30,5.5726,-0.0141,5.572617838,0.955,-0.1505,0.966786041,4.6176,0.1364,4.619614131,5.661,-0.1505,5.663000199,0.955,-0.1505,0.966786041,4.706,0,4.706
26/05/2020 06:00,5.9149,0.0295,5.914973564,1.1015,-0.0905,1.105211518,4.8134,0.12,4.814895592,6.0023,-0.0905,6.002982221,1.1015,-0.0905,1.105211518,4.9008,0,4.9008
26/05/2020 06:30,6.6515,0.2284,6.655420258,1.2265,-0.073,1.228670521,5.425,0.3014,5.43336608,6.7293,-0.073,6.729695943,1.2265,-0.073,1.228670521,5.5028,0,5.5028
26/05/2020 07:00,7.3254,0.541,7.345349969,1.503,-0.153,1.510767355,5.8224,0.694,5.863614735,7.4176,-0.0886,7.418129125,1.503,-0.153,1.510767355,5.9146,0.0644,5.914950593
26/05/2020 07:30,8.1983,0.7228,8.230101016,1.9545,0.071,1.955789163,6.2438,0.6518,6.277729023,8.2627,0.071,8.26300504,1.9545,0.071,1.955789163,6.3082,0,6.3082
26/05/2020 08:00,8.8352,0.8388,8.874927858,2.216,-0.148,2.220936739,6.6192,0.9868,6.692352567,8.8996,-0.148,8.900830532,2.216,-0.148,2.220936739,6.6836,0,6.6836
26/05/2020 08:30,9.4622,1.0676,9.522237059,2.624,0.1,2.625904796,6.8382,0.9676,6.906318049,9.536,0.1,9.536524314,2.624,0.1,2.625904796,6.912,0,6.912
26/05/2020 09:00,9.8641,1.288,9.947834579,3.2555,0.04,3.255745729,6.6086,1.248,6.725406899,9.9179,0.04,9.917980662,3.2555,0.04,3.255745729,6.6624,0,6.6624
26/05/2020 09:30,10.3802,1.4728,10.48416386,3.469,0.026,3.469097433,6.9112,1.4468,7.061013786,10.4338,0.026,10.43383239,3.469,0.026,3.469097433,6.9648,0,6.9648
26/05/2020 10:00,10.8481,1.416,10.94012475,5.0275,-0.362,5.040515871,5.8206,1.778,6.086104531,10.8875,-0.362,10.89351643,5.0275,-0.362,5.040515871,5.86,0,5.86
26/05/2020 10:30,10.896,1.4333,10.98986646,4.944,-0.7825,5.005541155,5.952,2.2158,6.351068701,10.943,-0.7825,10.9709414,4.944,-0.7825,5.005541155,5.999,0,5.999
26/05/2020 11:00,10.8997,1.3797,10.98667521,4.8805,-0.6305,4.921057864,6.0192,2.0102,6.345996587,10.9391,-0.6305,10.95725509,4.8805,-0.6305,4.921057864,6.0586,0,6.0586
26/05/2020 11:30,11.0913,1.4343,11.18365558,5.5895,-0.9265,5.665766718,5.5018,2.3608,5.986917394,11.1355,-0.9005,11.17185126,5.5895,-0.9265,5.665766718,5.546,0.026,5.546060944
26/05/2020 12:00,11.229,1.4992,11.32863812,5.585,-0.51,5.608237245,5.644,2.0092,5.990961579,11.2816,-0.51,11.29312174,5.585,-0.51,5.608237245,5.6966,0,5.6966
26/05/2020 12:30,11.3235,1.3905,11.40855567,5.7335,-0.4595,5.751883387,5.59,1.85,5.88817459,11.3639,-0.4595,11.37318616,5.7335,-0.4595,5.751883387,5.6304,0,5.6304
26/05/2020 13:00,11.3263,1.2587,11.39602551,5.0805,-0.8745,5.155213914,6.2458,2.1332,6.600042415,11.3589,-0.8745,11.39251331,5.0805,-0.8745,5.155213914,6.2784,0,6.2784
26/05/2020 13:30,11.0595,1.2346,11.1281974,4.9165,-1.055,5.028418961,6.143,2.2896,6.555815522,11.0837,-1.031,11.13154826,4.9165,-1.055,5.028418961,6.1672,0.024,6.167246698
26/05/2020 14:00,10.7211,0.5454,10.73496373,5.7165,-0.456,5.734658512,5.0046,1.0014,5.103804769,10.8755,-0.3014,10.87967565,5.7165,-0.456,5.734658512,5.159,0.1546,5.161315933
26/05/2020 14:30,10.5761,0.305,10.58049697,5.8385,-0.533,5.862778458,4.7376,0.838,4.811143082,10.6615,-0.533,10.67481481,5.8385,-0.533,5.862778458,4.823,0,4.823
26/05/2020 15:00,10.3735,0.2816,10.37732147,4.9245,-0.591,4.959836817,5.449,0.8726,5.518426566,10.4925,-0.591,10.50913114,4.9245,-0.591,4.959836817,5.568,0,5.568
26/05/2020 15:30,10.409,0.3711,10.4156131,4.431,-0.1425,4.433290792,5.978,0.5136,6.000022413,10.4982,-0.1425,10.49916709,4.431,-0.1425,4.433290792,6.0672,0,6.0672
