Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/05/2020 16:00,10.384,0.2838,10.38787748,4.599,-0.057,4.599353215,5.785,0.3408,5.795029736,10.4484,-0.057,10.44855548,4.599,-0.057,4.599353215,5.8494,0,5.8494
26/05/2020 16:30,10.7797,0.2529,10.78266621,5.5055,-0.1445,5.507395982,5.2742,0.3974,5.289150442,10.7903,-0.1445,10.7912675,5.5055,-0.1445,5.507395982,5.2848,0,5.2848
26/05/2020 17:00,10.8621,0.2178,10.86428337,5.3305,-0.243,5.336035912,5.5316,0.4608,5.550759876,10.8765,-0.243,10.87921418,5.3305,-0.243,5.336035912,5.546,0,5.546
26/05/2020 17:30,10.8555,0.0959,10.85592359,4.3735,-0.2075,4.378419635,6.482,0.3034,6.489096667,10.8833,-0.2055,10.88523997,4.3735,-0.2075,4.378419635,6.5098,0.002,6.509800307
26/05/2020 18:00,10.9506,0.0369,10.95066217,3.837,-0.2435,3.844718618,7.1136,0.2804,7.119124182,10.9574,-0.2435,10.96010525,3.837,-0.2435,3.844718618,7.1204,0,7.1204
26/05/2020 18:30,11.0246,0.0706,11.02482605,3.164,-0.226,3.17206116,7.8606,0.2966,7.866193738,10.9468,-0.226,10.94913267,3.164,-0.226,3.17206116,7.7828,0,7.7828
26/05/2020 19:00,10.9954,0.1037,10.995889,2.7,-0.1055,2.702060371,8.2954,0.2092,8.298037467,10.9302,-0.1055,10.93070914,2.7,-0.1055,2.702060371,8.2302,0,8.2302
26/05/2020 19:30,10.5667,0.0735,10.56695562,1.9785,0.0015,1.978500569,8.5882,0.072,8.588501804,10.6157,0.0015,10.61570011,1.9785,0.0015,1.978500569,8.6372,0,8.6372
26/05/2020 20:00,10.2387,0.1064,10.23925284,1.5785,0.09,1.581063645,8.6602,0.0164,8.660215528,10.2665,0.09,10.26689448,1.5785,0.09,1.581063645,8.688,0,8.688
26/05/2020 20:30,10.0574,-0.0315,10.05744933,1.356,-0.1265,1.361887752,8.7014,0.095,8.701918579,10.1228,-0.1265,10.12359038,1.356,-0.1265,1.361887752,8.7668,0,8.7668
26/05/2020 21:00,9.7552,-0.1294,9.75605819,1.286,-0.236,1.30747543,8.4692,0.1066,8.469870849,9.8856,-0.236,9.888416626,1.286,-0.236,1.30747543,8.5996,0,8.5996
26/05/2020 21:30,9.3933,-0.0064,9.39330218,1.1575,-0.182,1.171721063,8.2358,0.1756,8.237671819,9.5623,-0.1426,9.563363219,1.1575,-0.182,1.171721063,8.4048,0.0394,8.404892349
26/05/2020 22:00,9.3814,-0.1017,9.381951228,1.278,-0.6095,1.415900509,8.1034,0.5078,8.119295068,9.5686,-0.6095,9.587992293,1.278,-0.6095,1.415900509,8.2906,0,8.2906
26/05/2020 22:30,9.1294,-0.402,9.13824646,1.409,-0.811,1.62573122,7.7204,0.409,7.73122611,9.2542,-0.811,9.289668382,1.409,-0.811,1.62573122,7.8452,0,7.8452
26/05/2020 23:00,8.5325,-0.4763,8.545783635,1.0695,-0.8565,1.37019068,7.463,0.3802,7.472678304,8.6353,-0.8565,8.677672403,1.0695,-0.8565,1.37019068,7.5658,0,7.5658
26/05/2020 23:30,7.981,-0.3745,7.989781677,0.898,-0.4725,1.01472176,7.083,0.098,7.083677929,8.0654,-0.4725,8.079228516,0.898,-0.4725,1.01472176,7.1674,0,7.1674
27/05/2020 00:00,7.4109,-0.4379,7.423826185,0.9865,-0.5435,1.126310126,6.4244,0.1056,6.425267833,7.4945,-0.5435,7.514181426,0.9865,-0.5435,1.126310126,6.508,0,6.508
27/05/2020 00:30,7.0585,-0.4419,7.072319129,0.9605,-0.6695,1.170807627,6.098,0.2276,6.10224596,7.1497,-0.6695,7.180977673,0.9605,-0.6695,1.170807627,6.1892,0,6.1892
27/05/2020 01:00,6.6989,-0.1435,6.700436811,0.9475,-0.3125,0.997703613,5.7514,0.169,5.753882425,6.8285,-0.3067,6.835384198,0.9475,-0.3125,0.997703613,5.881,0.0058,5.88100286
27/05/2020 01:30,6.3082,-0.2355,6.312594355,0.984,-0.2355,1.011788639,5.3242,0,5.3242,6.4348,-0.2355,6.439107958,0.984,-0.2355,1.011788639,5.4508,0,5.4508
27/05/2020 02:00,6.1116,-0.4005,6.124708549,1.04,-0.4005,1.114450649,5.0716,0,5.0716,6.2576,-0.4005,6.270403337,1.04,-0.4005,1.114450649,5.2176,0,5.2176
27/05/2020 02:30,6.1351,-0.4359,6.150565894,0.9625,-0.4675,1.070029205,5.1726,0.0316,5.172696523,6.3069,-0.4675,6.324203022,0.9625,-0.4675,1.070029205,5.3444,0,5.3444
27/05/2020 03:00,6.1658,-0.418,6.17995256,0.973,-0.466,1.07883502,5.1928,0.048,5.193021841,6.302,-0.466,6.319205646,0.973,-0.466,1.07883502,5.329,0,5.329
27/05/2020 03:30,5.9755,-0.5935,6.00490154,1.0065,-0.7145,1.234322689,4.969,0.121,4.970473016,6.1291,-0.7145,6.170605891,1.0065,-0.7145,1.234322689,5.1226,0,5.1226
27/05/2020 04:00,5.924,-0.5844,5.952755611,1.024,-0.762,1.276409025,4.9,0.1776,4.903217491,6.0736,-0.762,6.12121401,1.024,-0.762,1.276409025,5.0496,0,5.0496
27/05/2020 04:30,5.9902,-0.0009,5.990200068,1.003,-0.0355,1.003628044,4.9872,0.0346,4.987320022,6.067,-0.0355,6.06710386,1.003,-0.0355,1.003628044,5.064,0,5.064
27/05/2020 05:00,6.1549,0.2898,6.161718758,1.0045,0.094,1.008888621,5.1504,0.1958,5.154120468,6.1703,0.094,6.171015969,1.0045,0.094,1.008888621,5.1658,0,5.1658
27/05/2020 05:30,6.3124,0.2607,6.317781118,0.995,0.0975,0.999765598,5.3174,0.1632,5.319903853,6.3758,0.0975,6.376545451,0.995,0.0975,0.999765598,5.3808,0,5.3808
27/05/2020 06:00,6.5759,0.1816,6.578407054,1.1355,0.099,1.13980755,5.4404,0.0826,5.44102701,6.6431,0.099,6.643837642,1.1355,0.099,1.13980755,5.5076,0,5.5076
27/05/2020 06:30,7.2806,0.4123,7.292264919,1.219,0.0975,1.222892984,6.0616,0.3148,6.069768826,7.3822,0.0975,7.382843835,1.219,0.0975,1.222892984,6.1632,0,6.1632
27/05/2020 07:00,7.9093,0.5489,7.928323764,1.4485,0.1035,1.452192997,6.4608,0.4454,6.47613448,7.9977,0.1035,7.99836968,1.4485,0.1035,1.452192997,6.5492,0,6.5492
27/05/2020 07:30,8.2385,0.2195,8.241423572,1.5925,0.0975,1.595481902,6.646,0.122,6.647119677,8.3145,0.0975,8.315071647,1.5925,0.0975,1.595481902,6.722,0,6.722
27/05/2020 08:00,9.0517,0.5352,9.067508585,2.2405,-0.012,2.240532135,6.8112,0.5472,6.833145197,9.1267,-0.012,9.126707889,2.2405,-0.012,2.240532135,6.8862,0,6.8862
27/05/2020 08:30,9.8382,0.7786,9.868961303,2.496,0.121,2.498931172,7.3422,0.6576,7.371589964,9.911,0.121,9.911738596,2.496,0.121,2.498931172,7.415,0,7.415
27/05/2020 09:00,11.2961,1.3611,11.37780596,3.4105,0.0575,3.410984682,7.8856,1.3036,7.992625371,11.3641,0.1535,11.36513665,3.4105,0.0575,3.410984682,7.9536,0.096,7.954179339
27/05/2020 09:30,12.0314,1.8928,12.1793792,4.457,-0.011,4.457013574,7.5744,1.9038,7.809992945,12.066,0.1148,12.06654611,4.457,-0.011,4.457013574,7.609,0.1258,7.610039858
27/05/2020 10:00,12.1071,1.8538,12.2482017,5.1155,-0.075,5.11604977,6.9916,1.9288,7.252774641,12.1485,0.0814,12.1487727,5.1155,-0.075,5.11604977,7.033,0.1564,7.034738798
27/05/2020 10:30,12.0674,1.9483,12.22366621,5.353,-0.1225,5.354401484,6.7144,2.0708,7.026477069,12.1144,0.1693,12.11558293,5.353,-0.1225,5.354401484,6.7614,0.2918,6.76769364
27/05/2020 11:00,12.0487,1.9599,12.2070627,4.9975,-0.0945,4.998393392,7.0512,2.0544,7.344384304,12.1103,0.2127,12.11216774,4.9975,-0.0945,4.998393392,7.1128,0.3072,7.119430854
27/05/2020 11:30,12.3651,1.9678,12.52070025,5.5885,-0.173,5.59117709,6.7766,2.1408,7.106710364,12.4227,0.2292,12.4248142,5.5885,-0.173,5.59117709,6.8342,0.4022,6.846024721
27/05/2020 12:00,12.3016,2.0821,12.47655814,4.176,-0.0165,4.176032597,8.1256,2.0986,8.392228388,12.3716,0.4107,12.37841513,4.176,-0.0165,4.176032597,8.1956,0.4272,8.206726461
27/05/2020 12:30,12.8183,1.8887,12.95669721,6.0945,-0.2215,6.098523797,6.7238,2.1102,7.047157617,12.8817,0.4265,12.88875856,6.0945,-0.2215,6.098523797,6.7872,0.648,6.81806335
27/05/2020 13:00,12.6495,1.9181,12.79409856,5.2555,-0.1325,5.257170009,7.394,2.0506,7.673082585,12.7147,0.4243,12.72177765,5.2555,-0.1325,5.257170009,7.4592,0.5568,7.479952599
27/05/2020 13:30,12.3905,1.796,12.51998827,5.4035,-0.15,5.405581583,6.987,1.946,7.252936302,12.4557,0.3166,12.45972303,5.4035,-0.15,5.405581583,7.0522,0.4666,7.067619147
27/05/2020 14:00,11.7377,1.5922,11.84519743,4.6135,-0.082,4.614228673,7.1242,1.6742,7.318276524,11.7953,0.11,11.79581291,4.6135,-0.082,4.614228673,7.1818,0.192,7.184366029
27/05/2020 14:30,12.0732,1.5355,12.17045268,6.391,-0.2165,6.394666,5.6822,1.752,5.946166903,12.1366,0.0359,12.1366531,6.391,-0.2165,6.394666,5.7456,0.2524,5.751141202
27/05/2020 15:00,11.5927,1.4372,11.68144842,5.9795,-0.24,5.984314518,5.6132,1.6772,5.858413956,11.6561,-0.048,11.65619883,5.9795,-0.24,5.984314518,5.6766,0.192,5.679846086
27/05/2020 15:30,11.6622,1.479,11.75560929,5.497,-0.199,5.500600876,6.1652,1.678,6.389473769,11.7332,-0.033,11.73324641,5.497,-0.199,5.500600876,6.2362,0.166,6.238408967
27/05/2020 16:00,11.5295,1.2164,11.59348952,5.5495,-0.217,5.553741014,5.98,1.4334,6.149393105,11.5995,-0.2122,11.60144082,5.5495,-0.217,5.553741014,6.05,0.0048,6.050001904
27/05/2020 16:30,11.8686,1.1956,11.92866821,5.186,-0.186,5.189334447,6.6826,1.3816,6.823925653,11.9358,-0.186,11.93724917,5.186,-0.186,5.189334447,6.7498,0,6.7498
27/05/2020 17:00,11.7535,1.1906,11.81364849,3.1815,0.006,3.181505658,8.572,1.1846,8.653465269,11.8205,0.006,11.82050152,3.1815,0.006,3.181505658,8.639,0,8.639
27/05/2020 17:30,11.3145,0.8994,11.35019077,3.9695,-1.034,4.101961269,7.345,1.9334,7.595199837,11.3749,-0.5962,11.39051379,3.9695,-1.034,4.101961269,7.4054,0.4378,7.418329866
27/05/2020 18:00,11.4675,0.9405,11.50600263,3.6165,-0.7665,3.696835742,7.851,1.707,8.03442904,11.5213,-0.4305,11.52934013,3.6165,-0.7665,3.696835742,7.9048,0.336,7.911937755
27/05/2020 18:30,11.5101,1.0198,11.55518905,3.3395,-0.089,3.340685745,8.1706,1.1088,8.245492211,11.5753,-0.0554,11.57543257,3.3395,-0.089,3.340685745,8.2358,0.0336,8.23586854
27/05/2020 19:00,10.9035,1.0126,10.95041876,1.9285,0.04,1.928914786,8.975,0.9726,9.02754539,10.9661,0.04,10.96617295,1.9285,0.04,1.928914786,9.0376,0,9.0376
27/05/2020 19:30,10.6756,0.9264,10.71571987,1.783,0.047,1.783619354,8.8926,0.8794,8.935976674,10.733,0.047,10.73310291,1.783,0.047,1.783619354,8.95,0,8.95
27/05/2020 20:00,10.4058,0.8026,10.4367064,1.518,-0.333,1.554095557,8.8878,1.1356,8.960054475,10.4298,-0.333,10.43511462,1.518,-0.333,1.554095557,8.9118,0,8.9118
27/05/2020 20:30,10.1694,0.7055,10.19384258,1.224,-0.4715,1.311673835,8.9454,1.177,9.022500217,10.1742,-0.4715,10.18511943,1.224,-0.4715,1.311673835,8.9502,0,8.9502
27/05/2020 21:00,10.0383,0.5629,10.05406999,1.8725,-1.0625,2.152942754,8.1658,1.6254,8.325996325,10.0441,-0.9741,10.09122468,1.8725,-1.0625,2.152942754,8.1716,0.0884,8.17207814
27/05/2020 21:30,10.0039,0.4312,10.01318874,2.3815,-1.148,2.643756087,7.6224,1.5792,7.784269677,9.8849,-1.0452,9.94000458,2.3815,-1.148,2.643756087,7.5034,0.1028,7.50410417
27/05/2020 22:00,9.6124,0.319,9.617691758,1.748,-0.954,1.991386452,7.8644,1.273,7.96676323,9.5404,-0.953,9.58787991,1.748,-0.954,1.991386452,7.7924,0.001,7.792400064
27/05/2020 22:30,9.3145,0.2286,9.317304772,1.5385,-1.103,1.893037572,7.776,1.3316,7.889190995,9.3635,-1.102,9.428124747,1.5385,-1.103,1.893037572,7.825,0.001,7.825000064
27/05/2020 23:00,8.84,0.3082,8.84537095,1.277,-1.221,1.766796536,7.563,1.5292,7.716049614,8.884,-1.174,8.96123496,1.277,-1.221,1.766796536,7.607,0.047,7.607145194
27/05/2020 23:30,8.1629,0.1871,8.165043957,1.2825,-1.6985,2.128311185,6.8804,1.8856,7.13410061,8.3097,-1.0543,8.376315573,1.2825,-1.6985,2.128311185,7.0272,0.6442,7.05666589
28/05/2020 00:00,7.5051,-0.5303,7.523811807,1.6355,-1.6775,2.342833007,5.8696,1.1472,5.980658158,7.5895,-1.1543,7.676777888,1.6355,-1.6775,2.342833007,5.954,0.5232,5.976943553
28/05/2020 00:30,7.1193,-0.2983,7.125546672,1.7115,-1.6605,2.384636765,5.4078,1.3622,5.576727506,7.0731,-1.2093,7.175733419,1.7115,-1.6605,2.384636765,5.3616,0.4512,5.380551645
28/05/2020 01:00,6.8824,-0.0953,6.883059774,1.946,-1.1475,2.259130862,4.9364,1.0522,5.047293314,6.8776,-1.1159,6.967540066,1.946,-1.1475,2.259130862,4.9316,0.0316,4.93170124
28/05/2020 01:30,6.5337,-0.0838,6.534237379,1.6435,-1.21,2.040880264,4.8902,1.1262,5.018205105,6.6529,-1.2042,6.761004071,1.6435,-1.21,2.040880264,5.0094,0.0058,5.009403358
28/05/2020 02:00,6.4825,0.0903,6.4831289,1.2265,-0.6805,1.402634129,5.256,0.7708,5.312218806,6.5065,-0.6777,6.541698521,1.2265,-0.6805,1.402634129,5.28,0.0028,5.280000742
28/05/2020 02:30,6.3647,0.0081,6.364705154,1.4975,-1.0565,1.83267523,4.8672,1.0646,4.982269463,6.2727,-0.9297,6.341222862,1.4975,-1.0565,1.83267523,4.7752,0.1268,4.776883218
28/05/2020 03:00,6.3145,-0.1158,6.315561724,1.6105,-1.671,2.320765229,4.704,1.5552,4.954418537,6.1101,-1.2898,6.244750279,1.6105,-1.671,2.320765229,4.4996,0.3812,4.515718503
28/05/2020 03:30,6.1756,-0.1562,6.177575074,1.342,-1.194,1.796273921,4.8336,1.0378,4.943755435,5.9174,-1.0644,6.012368096,1.342,-1.194,1.796273921,4.5754,0.1296,4.577235117
28/05/2020 04:00,5.7721,-0.7187,5.816671565,1.3465,-0.7705,1.551364722,4.4256,0.0518,4.425903139,5.6339,-0.7705,5.686343241,1.3465,-0.7705,1.551364722,4.2874,0,4.2874
28/05/2020 04:30,5.7874,-0.7027,5.829904463,1.402,-0.8495,1.639284676,4.3854,0.1468,4.387856356,5.649,-0.8495,5.712517068,1.402,-0.8495,1.639284676,4.247,0,4.247
28/05/2020 05:00,5.779,-0.6869,5.819679769,1.388,-0.8425,1.62368416,4.391,0.1556,4.393756065,5.6552,-0.8425,5.717612552,1.388,-0.8425,1.62368416,4.2672,0,4.2672
28/05/2020 05:30,6.0497,-0.6856,6.088424874,1.6105,-0.917,1.853267183,4.4392,0.2314,4.445226946,5.8087,-0.917,5.880636419,1.6105,-0.917,1.853267183,4.1982,0,4.1982
28/05/2020 06:00,6.4533,-0.6179,6.482814304,1.6485,-0.7235,1.800279006,4.8048,0.1056,4.805960299,6.0387,-0.7235,6.081887038,1.6485,-0.7235,1.800279006,4.3902,0,4.3902
28/05/2020 06:30,7.1725,-0.3614,7.18159914,1.8675,-0.444,1.919555222,5.305,0.0826,5.305643011,6.6377,-0.444,6.652533148,1.8675,-0.444,1.919555222,4.7702,0,4.7702
28/05/2020 07:00,7.9367,-0.0097,7.936705928,1.8415,-0.1585,1.848308551,6.0952,0.1488,6.097016031,7.1879,-0.1585,7.189647325,1.8415,-0.1585,1.848308551,5.3464,0,5.3464
28/05/2020 07:30,9.0658,0.8026,9.101257957,2.434,-0.478,2.480491887,6.6318,1.2806,6.754310298,8.3198,-0.2168,8.322624242,2.434,-0.478,2.480491887,5.8858,0.2612,5.891592915
28/05/2020 08:00,9.8824,1.0475,9.937760613,3.268,-0.7295,3.34843161,6.6144,1.777,6.848942718,9.2768,-0.1305,9.277717849,3.268,-0.7295,3.34843161,6.0088,0.599,6.038582486
28/05/2020 08:30,10.4638,0.8739,10.50022912,4.073,-0.3865,4.091297013,6.3908,1.2604,6.513903039,10.0298,0.0349,10.02986072,4.073,-0.3865,4.091297013,5.9568,0.4214,5.971686881
28/05/2020 09:00,10.8486,0.8959,10.88552979,4.836,-0.1785,4.839293156,6.0126,1.0744,6.107838744,10.596,-0.0605,10.59617272,4.836,-0.1785,4.839293156,5.76,0.118,5.761208554
28/05/2020 09:30,11.2802,1.3821,11.36455509,5.405,-0.5225,5.430196244,5.8752,1.9046,6.176202409,11.1152,0.0017,11.11520013,5.405,-0.5225,5.430196244,5.7102,0.5242,5.734210467
28/05/2020 10:00,11.5157,1.763,11.64987191,5.7365,-0.953,5.815121774,5.7792,2.716,6.385593836,11.4063,-0.016,11.40631122,5.7365,-0.953,5.815121774,5.6698,0.937,5.746703493
28/05/2020 10:30,11.7002,1.8751,11.84950126,6.279,-0.9425,6.349342269,5.4212,2.8176,6.109687324,11.609,0.0837,11.60930173,6.279,-0.9425,6.349342269,5.33,1.0262,5.427889686
28/05/2020 11:00,11.7661,1.982,11.93186629,6.6215,-0.992,6.695395899,5.1446,2.974,5.942355186,11.7249,0.1878,11.72640392,6.6215,-0.992,6.695395899,5.1034,1.1798,5.237997671
28/05/2020 11:30,11.8951,2.0539,12.07111881,6.6535,-1.0335,6.733289278,5.2416,3.0874,6.08328935,11.8423,0.2443,11.84481962,6.6535,-1.0335,6.733289278,5.1888,1.2778,5.34382057
28/05/2020 12:00,12.0914,2.0184,12.2587068,7.109,-1.262,7.220147159,4.9824,3.2804,5.965344409,12.0358,0.1896,12.03729329,7.109,-1.262,7.220147159,4.9268,1.4516,5.136195168
28/05/2020 12:30,12.0862,2.015,12.25301822,7.144,-1.011,7.215182395,4.9422,3.026,5.794999296,12.0208,0.19,12.02230147,7.144,-1.011,7.215182395,4.8768,1.201,5.022507266
28/05/2020 13:00,12.2197,2.0411,12.38899339,7.1835,-0.9955,7.252150888,5.0362,3.0366,5.880837525,12.1995,0.2333,12.20173058,7.1835,-0.9955,7.252150888,5.016,1.2288,5.164320424
28/05/2020 13:30,11.9267,2.0352,12.09909963,7.0345,-1.204,7.136792434,4.8922,3.2392,5.867370576,11.9421,0.191,11.94362731,7.0345,-1.204,7.136792434,4.9076,1.395,5.102015559
28/05/2020 14:00,11.4287,1.8731,11.58117815,6.8975,-1.1385,6.990828885,4.5312,3.0116,5.44072679,11.4509,-0.0393,11.45096744,6.8975,-1.1385,6.990828885,4.5534,1.0992,4.684196004
28/05/2020 14:30,11.1441,1.6254,11.26201092,6.9305,-0.912,6.990248511,4.2136,2.5374,4.918620103,11.1737,-0.2054,11.17558772,6.9305,-0.912,6.990248511,4.2432,0.7066,4.301631063
28/05/2020 15:00,10.8968,1.5498,11.00645857,7.244,-1.239,7.34919431,3.6528,2.7888,4.595688553,10.9142,-0.3472,10.91972113,7.244,-1.239,7.34919431,3.6702,0.8918,3.776992889
28/05/2020 15:30,10.7522,1.5852,10.86842509,6.892,-0.978,6.961045036,3.8602,2.5632,4.633695963,10.7022,-0.3512,10.70796088,6.892,-0.978,6.961045036,3.8102,0.6268,3.861411954
28/05/2020 16:00,10.6478,1.3098,10.72805765,6.609,-1.094,6.69893402,4.0388,2.4038,4.700017008,10.522,-0.5296,10.53531965,6.609,-1.094,6.69893402,3.913,0.5644,3.953494196
28/05/2020 16:30,10.8416,1.141,10.90147566,6.365,-1.309,6.498207907,4.4766,2.45,5.103180142,10.6256,-0.684,10.64759275,6.365,-1.309,6.498207907,4.2606,0.625,4.306197552
28/05/2020 17:00,11.1054,1.138,11.16355468,5.999,-1.458,6.173634667,5.1064,2.596,5.728397416,10.802,-0.6832,10.8235838,5.999,-1.458,6.173634667,4.803,0.7748,4.865092398
28/05/2020 17:30,11.3906,1.1345,11.44695849,5.5,-1.1475,5.618430052,5.8906,2.282,6.317174397,10.9624,-0.6407,10.98110697,5.5,-1.1475,5.618430052,5.4624,0.5068,5.485860006
28/05/2020 18:00,11.6747,1.154,11.73159563,5.1035,-1.129,5.22688753,6.5712,2.283,6.956490382,11.2331,-0.625,11.25047379,5.1035,-1.129,5.22688753,6.1296,0.504,6.150285535
28/05/2020 18:30,11.7824,1.1226,11.83575855,4.278,-1.048,4.404496339,7.5044,2.1706,7.812011503,11.2322,-0.6678,11.2520342,4.278,-1.048,4.404496339,6.9542,0.3802,6.964585392
28/05/2020 19:00,11.5273,1.0309,11.5733055,3.7205,-1.0265,3.859510656,7.8068,2.0574,8.073352525,10.9531,-0.7701,10.98013905,3.7205,-1.0265,3.859510656,7.2326,0.2564,7.23714334
28/05/2020 19:30,11.3628,1.028,11.40920715,3.392,-1.107,3.568068525,7.9708,2.135,8.251780271,10.7438,-0.7844,10.77239629,3.392,-1.107,3.568068525,7.3518,0.3226,7.358874506
28/05/2020 20:00,11.0474,0.9629,11.08928416,3.521,-1.2855,3.74832646,7.5264,2.2484,7.855062032,10.5848,-0.8429,10.61830831,3.521,-1.2855,3.74832646,7.0638,0.4426,7.07765252
28/05/2020 20:30,10.9997,0.9479,11.04046713,3.3715,-1.3935,3.648130275,7.6282,2.3414,7.979447926,10.5073,-0.8723,10.54344633,3.3715,-1.3935,3.648130275,7.1358,0.5212,7.154808948
28/05/2020 21:00,10.6283,0.8877,10.66530694,2.5595,-0.9335,2.724419663,8.0688,1.8212,8.271777492,10.3097,-0.8807,10.34724826,2.5595,-0.9335,2.724419663,7.7502,0.0528,7.750379854
28/05/2020 21:30,10.5444,0.7961,10.57440999,2.559,-0.8945,2.710832206,7.9854,1.6906,8.162398025,10.2082,-0.8839,10.24639578,2.559,-0.8945,2.710832206,7.6492,0.0106,7.649207345
28/05/2020 22:00,10.3787,0.6668,10.40009788,2.5325,-0.897,2.686664335,7.8462,1.5638,8.000520288,9.9985,-0.897,10.03865585,2.5325,-0.897,2.686664335,7.466,0,7.466
28/05/2020 22:30,10.0702,0.5373,10.08452375,3.045,-1.1715,3.262581378,7.0252,1.7088,7.230036824,9.7938,-1.1677,9.863165908,3.045,-1.1715,3.262581378,6.7488,0.0038,6.74880107
28/05/2020 23:00,9.7175,0.4979,9.730247204,3.7415,-1.4605,4.016451481,5.976,1.9584,6.288712631,9.3095,-1.2829,9.397479591,3.7415,-1.4605,4.016451481,5.568,0.1776,5.570831694
28/05/2020 23:30,9.3275,0.3952,9.335868427,4.0945,-1.881,4.505895166,5.233,2.2762,5.70660805,8.7707,-1.4106,8.883409866,4.0945,-1.881,4.505895166,4.6762,0.4704,4.699800272
29/05/2020 00:00,9.1251,0.3384,9.131372546,4.1475,-2.004,4.606275312,4.9776,2.3424,5.50121255,8.0759,-1.5028,8.214533989,4.1475,-2.004,4.606275312,3.9284,0.5012,3.960243427
29/05/2020 00:30,8.6982,-0.204,8.70059189,4.479,-2.005,4.907287031,4.2192,1.801,4.587510179,7.5568,-1.6278,7.730133186,4.479,-2.005,4.907287031,3.0778,0.3772,3.100827741
29/05/2020 01:00,8.347,-0.5938,8.368094612,3.619,-1.862,4.069914618,4.728,1.2682,4.89513179,7.2478,-1.2802,7.359994353,3.619,-1.862,4.069914618,3.6288,0.5818,3.675143627
29/05/2020 01:30,8.0396,-0.652,8.065994803,3.636,-1.587,3.967249047,4.4036,0.935,4.501768315,6.7704,-1.3508,6.903837831,3.636,-1.587,3.967249047,3.1344,0.2362,3.143287101
29/05/2020 02:00,7.8513,-0.7592,7.887920913,4.6765,-1.82,5.018172202,3.1748,1.0608,3.347335012,6.8625,-1.4436,7.012694718,4.6765,-1.82,5.018172202,2.186,0.3764,2.21816883
29/05/2020 02:30,7.7908,-0.7636,7.828131936,4.807,-1.857,5.153222099,2.9838,1.0934,3.177827245,6.8788,-1.4538,7.030748458,4.807,-1.857,5.153222099,2.0718,0.4032,2.110669439
29/05/2020 03:00,7.8201,-0.6941,7.850843192,4.4005,-1.8835,4.786645224,3.4196,1.1894,3.620543677,6.7563,-1.4007,6.899967404,4.4005,-1.8835,4.786645224,2.3558,0.4828,2.404763914
29/05/2020 03:30,7.8259,-0.6348,7.851603776,3.5855,-1.594,3.923856043,4.2404,0.9592,4.347534566,6.4291,-1.353,6.569926621,3.5855,-1.594,3.923856043,2.8436,0.241,2.853794309
29/05/2020 04:00,7.7731,0.0978,7.773715228,2.8655,-1.347,3.166306879,4.9076,1.4448,5.115856214,6.1861,-1.322,6.325781945,2.8655,-1.347,3.166306879,3.3206,0.025,3.320694108
29/05/2020 04:30,7.8252,0.1005,7.82584534,4.087,-1.6045,4.390670706,3.7382,1.705,4.1086694,6.2268,-1.4039,6.383100614,4.087,-1.6045,4.390670706,2.1398,0.2006,2.149182263
29/05/2020 05:00,7.4982,0.1182,7.499131582,4.574,-1.897,4.951775944,2.9242,2.0152,3.551334493,6.327,-1.5158,6.506041703,4.574,-1.897,4.951775944,1.753,0.3812,1.79396835
29/05/2020 05:30,7.4782,0.1216,7.479188579,4.77,-1.928,5.144908551,2.7082,2.0496,3.396352072,6.4164,-1.5228,6.594627268,4.77,-1.928,5.144908551,1.6464,0.4052,1.695529416
29/05/2020 06:00,7.6374,0.1336,7.638568434,3.755,-1.558,4.065389157,3.8824,1.6916,4.234919163,6.7032,-1.366,6.840968224,3.755,-1.558,4.065389157,2.9482,0.192,2.954445335
29/05/2020 06:30,8.1125,0.4871,8.127110351,2.6405,-0.9865,2.818762583,5.472,1.4736,5.666946352,7.3013,-0.9625,7.364467933,2.6405,-0.9865,2.818762583,4.6608,0.024,4.660861792
29/05/2020 07:00,8.519,0.7061,8.548212574,2.158,-0.6005,2.23999202,6.361,1.3066,6.493806631,7.653,-0.5745,7.674533162,2.158,-0.6005,2.23999202,5.495,0.026,5.49506151
29/05/2020 07:30,9.4423,0.8841,9.483599638,3.2905,-0.7365,3.37191674,6.1518,1.6206,6.361681193,8.5225,-0.6021,8.543742193,3.2905,-0.7365,3.37191674,5.232,0.1344,5.233725954
29/05/2020 08:00,10.1017,1.1525,10.16723164,4.6325,-0.6725,4.681058908,5.4692,1.825,5.765654658,9.0811,-0.6687,9.105687064,4.6325,-0.6725,4.681058908,4.4486,0.0038,4.448601623
29/05/2020 08:30,10.7479,0.4448,10.75710005,5.1645,-0.856,5.23495905,5.5834,1.3008,5.732925623,10.1239,0.5764,10.14029527,5.1645,-0.856,5.23495905,4.9594,1.4324,5.162113726
29/05/2020 09:00,11.1782,-0.5234,11.19044694,6.022,-1.352,6.17190311,5.1562,0.8286,5.222353531,10.8,1.8506,10.95740482,6.022,-1.352,6.17190311,4.778,3.2026,5.752037097
29/05/2020 09:30,11.7514,-0.4336,11.75939671,7.659,-1.504,7.805273666,4.0924,1.0704,4.230070203,11.4434,1.979,11.61326158,7.659,-1.504,7.805273666,3.7844,3.483,5.143245314
29/05/2020 10:00,11.957,-0.5005,11.96747046,8.715,-1.7015,8.879545442,3.242,1.201,3.457306032,11.667,1.9495,11.82875476,8.715,-1.7015,8.879545442,2.952,3.651,4.695115015
29/05/2020 10:30,11.9001,-0.3785,11.90611785,8.4365,-1.4105,8.553598219,3.4636,1.032,3.614076502,11.8349,2.0599,12.01282839,8.4365,-1.4105,8.553598219,3.3984,3.4704,4.857241884
29/05/2020 11:00,12.1712,-0.3595,12.17650811,8.888,-1.4395,9.003816094,3.2832,1.08,3.456269989,11.9678,2.0731,12.14602735,8.888,-1.4395,9.003816094,3.0798,3.5126,4.671565776
29/05/2020 11:30,12.3125,-0.3206,12.31667328,10.0535,-1.706,10.19722012,2.259,1.3854,2.649983804,11.9525,2.0208,12.12212394,10.0535,-1.706,10.19722012,1.899,3.7268,4.182731074
29/05/2020 12:00,12.3432,-0.2667,12.34608096,10.595,-1.9035,10.76463363,1.7482,1.6368,2.394852288,11.9084,2.0027,12.07562826,10.595,-1.9035,10.76463363,1.3134,3.9062,4.121094272
29/05/2020 12:30,12.4239,-0.3736,12.42951601,10.0825,-1.635,10.21420732,2.3414,1.2614,2.659564611,12.0007,1.9564,12.15912421,10.0825,-1.635,10.21420732,1.9182,3.5914,4.071565448
29/05/2020 13:00,12.1433,-0.4682,12.15232266,10.0735,-1.892,10.24963737,2.0698,1.4238,2.512225802,11.9455,1.828,12.0845585,10.0735,-1.892,10.24963737,1.872,3.72,4.164466833
29/05/2020 13:30,11.9688,-0.6249,11.98510215,10.089,-1.9325,10.27241341,1.8798,1.3076,2.289861524,11.6692,1.6147,11.78038559,10.089,-1.9325,10.27241341,1.5802,3.5472,3.883253775
29/05/2020 14:00,11.507,-0.6596,11.52588917,9.853,-1.587,9.979988878,1.654,0.9274,1.896255985,11.4246,1.6694,11.54592489,9.853,-1.587,9.979988878,1.5716,3.2564,3.615808004
29/05/2020 14:30,11.0775,-0.8338,11.10883561,9.6815,-1.404,9.782773546,1.396,0.5702,1.507960225,10.9757,1.527,11.08141324,9.6815,-1.404,9.782773546,1.2942,2.931,3.204015393
29/05/2020 15:00,10.952,-0.8443,10.98449573,9.488,-1.6085,9.62337863,1.464,0.7642,1.65145319,10.8618,1.5231,10.96806878,9.488,-1.6085,9.62337863,1.3738,3.1316,3.419684927
29/05/2020 15:30,10.5183,-1.0362,10.56921687,8.9525,-1.639,9.101295361,1.5658,0.6028,1.677825223,10.3705,1.3648,10.45992109,8.9525,-1.639,9.101295361,1.418,3.0038,3.321677052
29/05/2020 16:00,10.4363,-1.1506,10.49953513,8.5815,-1.719,8.751977105,1.8548,0.5684,1.939938556,10.3767,1.2878,10.45630584,8.5815,-1.719,8.751977105,1.7952,3.0068,3.501940788
29/05/2020 16:30,10.3346,-1.228,10.4073023,7.878,-1.757,8.071550842,2.4566,0.529,2.51291157,10.3644,1.2326,10.43743695,7.878,-1.757,8.071550842,2.4864,2.9896,3.888430676
29/05/2020 17:00,10.5445,-1.1859,10.61097729,7.4015,-1.6735,7.588333447,3.143,0.4876,3.180597862,10.6205,1.2891,10.69844844,7.4015,-1.6735,7.588333447,3.219,2.9626,4.374809683
29/05/2020 17:30,10.6621,-1.1548,10.72445521,6.4025,-1.509,6.577924236,4.2596,0.3542,4.274301089,10.9069,1.325,10.98708754,6.4025,-1.509,6.577924236,4.5044,2.834,5.321764309
29/05/2020 18:00,10.7672,-1.1507,10.82851358,5.758,-1.3695,5.918622665,5.0092,0.2188,5.013976274,10.9698,1.2389,11.03953737,5.758,-1.3695,5.918622665,5.2118,2.6084,5.828088006
29/05/2020 18:30,10.87,-1.0819,10.92370851,5.132,-1.2115,5.273059477,5.738,0.1296,5.739463403,11.0418,1.2471,11.11200277,5.132,-1.2115,5.273059477,5.9098,2.4586,6.400816354
29/05/2020 19:00,10.408,-1.079,10.46378063,4.05,-1.102,4.197249576,6.358,0.023,6.358041601,10.7114,1.1944,10.77778648,4.05,-1.102,4.197249576,6.6614,2.2964,7.046112611
29/05/2020 19:30,10.198,-0.985,10.24545895,2.853,-0.987,3.018903443,7.345,0.002,7.345000272,10.5378,1.2478,10.61141997,2.853,-0.987,3.018903443,7.6848,2.2348,8.003154508
29/05/2020 20:00,9.9977,-1.1424,10.06275723,2.2965,-1.15,2.568348156,7.7012,0.0076,7.70120375,10.3183,1.1714,10.38457957,2.2965,-1.15,2.568348156,8.0218,2.3214,8.350938462
29/05/2020 20:30,9.8151,-1.1844,9.886303221,2.0515,-1.219,2.38633888,7.7636,0.0346,7.7636771,10.1501,1.1168,10.21135506,2.0515,-1.219,2.38633888,8.0986,2.3358,8.428717791
29/05/2020 21:00,9.9013,0.1668,9.902704879,2.1185,-0.964,2.327517615,7.7828,1.1308,7.864520613,9.8177,-0.3054,9.822448903,2.1185,-0.964,2.327517615,7.6992,0.6586,7.727317426
29/05/2020 21:30,9.858,0.7022,9.882977731,1.987,-1.049,2.246902312,7.871,1.7512,8.063457226,9.644,-0.9626,9.691921108,1.987,-1.049,2.246902312,7.657,0.0864,7.657487444
29/05/2020 22:00,9.7886,0.5757,9.805514798,2.265,-1.0275,2.487163294,7.5236,1.6032,7.692516311,9.66,-1.0217,9.713880321,2.265,-1.0275,2.487163294,7.395,0.0058,7.395002275
29/05/2020 22:30,9.4663,0.4555,9.477252552,2.3305,-1.2275,2.63400579,7.1358,1.683,7.331584456,9.3423,-1.2131,9.420731442,2.3305,-1.2275,2.63400579,7.0118,0.0144,7.011814786
29/05/2020 23:00,9.2567,0.4181,9.26613741,2.6345,-1.3425,2.956838937,6.6222,1.7606,6.852243808,8.9033,-1.3157,8.999989854,2.6345,-1.3425,2.956838937,6.2688,0.0268,6.268857287
29/05/2020 23:30,8.745,0.3796,8.753234897,2.623,-1.552,3.047758685,6.122,1.9316,6.419498622,8.2966,-1.3772,8.410127906,2.623,-1.552,3.047758685,5.6736,0.1748,5.6762921
30/05/2020 00:00,8.4955,0.2545,8.499311178,3.5985,-1.8125,4.029188318,4.897,2.067,5.315364334,7.8955,-1.5235,8.041142487,3.5985,-1.8125,4.029188318,4.297,0.289,4.306707559
30/05/2020 00:30,7.9762,0.1368,7.977373044,3.878,-2.031,4.37765291,4.0982,2.1678,4.636226923,7.553,-1.4762,7.695906408,3.878,-2.031,4.37765291,3.675,0.5548,3.716642038
30/05/2020 01:00,7.2664,-0.4576,7.280794374,2.931,-1.409,3.252082717,4.3354,0.9514,4.438564534,6.772,-1.409,6.917027179,2.931,-1.409,3.252082717,3.841,0,3.841
30/05/2020 01:30,6.8395,-0.4523,6.854439112,2.3735,-1.4335,2.77280084,4.466,0.9812,4.572516751,6.4267,-1.4335,6.584633258,2.3735,-1.4335,2.77280084,4.0532,0,4.0532
30/05/2020 02:00,6.7681,-0.6747,6.80164669,2.7515,-1.5895,3.177618999,4.0166,0.9148,4.119458047,6.4639,-1.4503,6.624603633,2.7515,-1.5895,3.177618999,3.7124,0.1392,3.715008802
30/05/2020 02:30,6.9314,-0.7816,6.975328273,3.124,-1.494,3.462861822,3.8074,0.7124,3.873474993,6.4782,-1.3442,6.616188395,3.124,-1.494,3.462861822,3.3542,0.1498,3.3575434
30/05/2020 03:00,6.907,-0.7811,6.95102627,3.472,-1.4675,3.76939521,3.435,0.6864,3.502908786,6.3136,-1.4175,6.470768981,3.472,-1.4675,3.76939521,2.8416,0.05,2.842039859
30/05/2020 03:30,6.941,-0.7601,6.982494755,3.459,-1.4235,3.740458962,3.482,0.6634,3.544633064,6.1528,-1.3899,6.307834006,3.459,-1.4235,3.740458962,2.6938,0.0336,2.69400954
30/05/2020 04:00,6.7946,-0.8121,6.842959562,3.231,-1.4045,3.523064185,3.5636,0.5924,3.612503664,6.0564,-1.3825,6.212188601,3.231,-1.4045,3.523064185,2.8254,0.022,2.82548565
30/05/2020 04:30,6.6716,-0.8453,6.724937074,2.943,-1.3455,3.235988141,3.7286,0.5002,3.762001861,5.8316,-1.3427,5.984179296,2.943,-1.3455,3.235988141,2.8886,0.0028,2.888601357
30/05/2020 05:00,6.8145,-0.818,6.863420011,3.2825,-1.609,3.655637735,3.532,0.791,3.619489605,5.7527,-1.4804,5.94012975,3.2825,-1.609,3.655637735,2.4702,0.1286,2.473545229
30/05/2020 05:30,6.8298,-0.76,6.871955183,3.606,-1.455,3.88847798,3.2238,0.695,3.297864679,5.7622,-1.4002,5.929882704,3.606,-1.455,3.88847798,2.1562,0.0548,2.156896261
30/05/2020 06:00,6.8579,-0.7177,6.895352471,3.3655,-1.3955,3.643351548,3.4924,0.6778,3.557565263,5.7579,-1.3513,5.914340547,3.3655,-1.3955,3.643351548,2.3924,0.0442,2.392808266
30/05/2020 06:30,7.2731,-0.4344,7.286061142,3.0605,-1.621,3.463278974,4.2126,1.1866,4.376530397,6.1585,-1.3416,6.30293684,3.0605,-1.621,3.463278974,3.098,0.2794,3.110573638
30/05/2020 07:00,7.6264,0.0582,7.62662207,3.528,-1.812,3.96612254,4.0984,1.8702,4.504945127,6.6538,-1.4414,6.808133988,3.528,-1.812,3.96612254,3.1258,0.3706,3.147692806
30/05/2020 07:30,7.6966,0.0074,7.696603557,3.609,-1.927,4.091235755,4.0876,1.9344,4.522209318,7.1698,-1.2416,7.276510331,3.609,-1.927,4.091235755,3.5608,0.6854,3.626164613
30/05/2020 08:00,8.1152,0.2431,8.118840351,3.364,-1.4005,3.643884775,4.7512,1.6436,5.027456852,7.6054,-0.9637,7.666213332,3.364,-1.4005,3.643884775,4.2414,0.4368,4.263832572
30/05/2020 08:30,8.6583,0.3925,8.667191883,4.0455,-0.8345,4.130673129,4.6128,1.227,4.773201529,8.2925,-0.6847,8.32071934,4.0455,-0.8345,4.130673129,4.247,0.1498,4.249641048
30/05/2020 09:00,9.2682,0.4083,9.277189237,5.168,-1.3235,5.334779869,4.1002,1.7318,4.45092926,8.936,-0.7417,8.966728215,5.168,-1.3235,5.334779869,3.768,0.5818,3.812651996
30/05/2020 09:30,9.8877,0.5437,9.902637072,5.8575,-1.1105,5.961838349,4.0302,1.6542,4.356476751,9.3941,-0.6141,9.414150712,5.8575,-1.1105,5.961838349,3.5366,0.4964,3.571267635
30/05/2020 10:00,10.3594,0.5278,10.3728367,6.527,-1.089,6.617223738,3.8324,1.6168,4.159486988,9.8112,-0.6158,9.830506349,6.527,-1.089,6.617223738,3.2842,0.4732,3.31811511
30/05/2020 10:30,10.4961,0.5142,10.50868768,7.0755,-1.067,7.155500629,3.4206,1.5812,3.768381324,10.0737,-0.5918,10.09106827,7.0755,-1.067,7.155500629,2.9982,0.4752,3.035624858
30/05/2020 11:00,10.5518,0.6015,10.5689302,7.4,-1.0545,7.474755531,3.1518,1.656,3.560362234,10.1648,-0.5697,10.18075229,7.4,-1.0545,7.474755531,2.7648,0.4848,2.80698238
30/05/2020 11:30,10.7297,0.659,10.74991828,8.0455,-1.142,8.126145104,2.6842,1.801,3.232418698,10.1451,-0.6936,10.16878237,8.0455,-1.142,8.126145104,2.0996,0.4484,2.146947303
30/05/2020 12:00,10.8856,0.6674,10.90604008,8.118,-1.053,8.186008368,2.7676,1.7204,3.258739928,10.1226,-0.7842,10.15293063,8.118,-1.053,8.186008368,2.0046,0.2688,2.022541619
30/05/2020 12:30,10.8486,0.8484,10.88172342,8.388,-1.253,8.481070274,2.4606,2.1014,3.23580505,9.999,-1.253,10.07720249,8.388,-1.253,8.481070274,1.611,0,1.611
30/05/2020 13:00,10.6923,0.8046,10.72253051,8.5255,-1.222,8.612632249,2.1668,2.0266,2.966838351,9.9847,-1.222,10.05920067,8.5255,-1.222,8.612632249,1.4592,0,1.4592
30/05/2020 13:30,10.1548,0.6673,10.17670145,8.274,-1.2355,8.365735846,1.8808,1.9028,2.675454444,9.7072,-1.2355,9.785509291,8.274,-1.2355,8.365735846,1.4332,0,1.4332
30/05/2020 14:00,10.0151,0.5653,10.03104143,8.2295,-1.4795,8.361434715,1.7856,2.0448,2.714696005,9.5601,-1.4795,9.673904706,8.2295,-1.4795,8.361434715,1.3306,0,1.3306
30/05/2020 14:30,9.7724,0.5423,9.787435366,8.292,-1.5275,8.431519451,1.4804,2.0698,2.544731066,9.3816,-1.5275,9.505139389,8.292,-1.5275,8.431519451,1.0896,0,1.0896
30/05/2020 15:00,9.4267,0.5311,9.441649226,7.6065,-1.3055,7.717718089,1.8202,1.8366,2.585774081,9.0975,-1.3055,9.190692928,7.6065,-1.3055,7.717718089,1.491,0,1.491
30/05/2020 15:30,9.5536,0.5768,9.570996354,7.552,-1.469,7.693546971,2.0016,2.0458,2.862114638,9.2292,-1.469,9.345378197,7.552,-1.469,7.693546971,1.6772,0,1.6772
30/05/2020 16:00,9.3422,0.4521,9.353132911,7.068,-1.5045,7.226350687,2.2742,1.9566,3.000044866,9.0888,-1.5045,9.212480974,7.068,-1.5045,7.226350687,2.0208,0,2.0208
30/05/2020 16:30,9.707,0.4502,9.717434283,7.044,-1.562,7.215107761,2.663,2.0122,3.337741428,9.467,-1.5592,9.594539783,7.044,-1.562,7.215107761,2.423,0.0028,2.423001618
30/05/2020 17:00,9.9341,0.4725,9.945330515,6.5165,-1.0405,6.599046333,3.4176,1.513,3.73753378,9.7701,-1.0405,9.825349574,6.5165,-1.0405,6.599046333,3.2536,0,3.2536
30/05/2020 17:30,9.7526,0.4149,9.761421452,5.323,-0.9935,5.414921167,4.4296,1.4084,4.648112167,9.6258,-0.9935,9.67693484,5.323,-0.9935,5.414921167,4.3028,0,4.3028
30/05/2020 18:00,9.8237,0.4884,9.835833277,4.5225,-0.727,4.580560583,5.3012,1.2154,5.438742373,9.8103,-0.727,9.837200572,4.5225,-0.727,4.580560583,5.2878,0,5.2878
30/05/2020 18:30,9.9898,0.4342,9.999231654,4.343,-0.809,4.417706418,5.6468,1.2432,5.78203221,9.9476,-0.809,9.980442213,4.343,-0.809,4.417706418,5.6046,0,5.6046
30/05/2020 19:00,9.7557,0.0384,9.755775574,3.0165,-0.502,3.057985652,6.7392,0.5404,6.760831961,9.6069,-0.502,9.62000684,3.0165,-0.502,3.057985652,6.5904,0,6.5904
30/05/2020 19:30,9.692,0.2116,9.694309597,3.067,-0.712,3.148560465,6.625,0.9236,6.689070336,9.593,-0.6698,9.616354873,3.067,-0.712,3.148560465,6.526,0.0422,6.52613644
30/05/2020 20:00,9.5485,0.4927,9.561203143,2.3475,-1.0615,2.576342077,7.201,1.5542,7.36681333,9.4401,-1.0557,9.49894681,2.3475,-1.0615,2.576342077,7.0926,0.0058,7.092602371
30/05/2020 20:30,9.4306,0.4287,9.44033898,2.052,-1.3925,2.479871015,7.3786,1.8212,7.600033382,9.1858,-1.3185,9.279944175,2.052,-1.3925,2.479871015,7.1338,0.074,7.134183796
30/05/2020 21:00,9.2826,0.3931,9.290919781,1.64,-1.2245,2.04670473,7.6426,1.6176,7.811911707,8.888,-1.1419,8.961053488,1.64,-1.2245,2.04670473,7.248,0.0826,7.24847065
30/05/2020 21:30,9.1193,0.3598,9.126395155,1.5295,-1.111,1.890420919,7.5898,1.4708,7.730997134,8.9225,-1.111,8.991402963,1.5295,-1.111,1.890420919,7.393,0,7.393
30/05/2020 22:00,9.0891,0.3255,9.094926556,1.7315,-1.0195,2.009346287,7.3576,1.345,7.479525571,9.0689,-1.0195,9.126024735,1.7315,-1.0195,2.009346287,7.3374,0,7.3374
30/05/2020 22:30,8.9741,0.2181,8.976749881,2.3175,-1.4715,2.745199173,6.6566,1.6896,6.867683141,8.9695,-1.4149,9.080411459,2.3175,-1.4715,2.745199173,6.652,0.0566,6.652240792
30/05/2020 23:00,8.7152,0.1482,8.716459963,2.311,-1.814,2.937910312,6.4042,1.9622,6.698059904,8.5586,-1.646,8.715443188,2.311,-1.814,2.937910312,6.2476,0.168,6.249858379
30/05/2020 23:30,8.2882,-0.5954,8.309558376,2.75,-1.832,3.304349255,5.5382,1.2366,5.674578293,7.937,-1.5258,8.082328541,2.75,-1.832,3.304349255,5.187,0.3062,5.196029969
31/05/2020 00:00,7.6333,-0.9015,7.686349663,2.4685,-1.7415,3.020979063,5.1648,0.84,5.23266271,7.2791,-1.5197,7.436046322,2.4685,-1.7415,3.020979063,4.8106,0.2218,4.815710498
31/05/2020 00:30,7.2024,-0.9077,7.259372221,2.601,-1.8705,3.203743318,4.6014,0.9628,4.701049436,6.8904,-1.5239,7.056903242,2.601,-1.8705,3.203743318,4.2894,0.3466,4.303380522
31/05/2020 01:00,7.1217,-0.3989,7.132862826,2.9275,-2.0185,3.555924423,4.1942,1.6196,4.496044684,6.6043,-1.6613,6.810043772,2.9275,-2.0185,3.555924423,3.6768,0.3572,3.694110188
31/05/2020 01:30,6.9374,-0.166,6.939385762,3.801,-2.375,4.481989067,3.1364,2.209,3.836233304,6.5956,-1.8048,6.838073003,3.801,-2.375,4.481989067,2.7946,0.5702,2.852177624
31/05/2020 02:00,6.5343,-0.2995,6.541160198,2.9295,-1.9585,3.523874643,3.6048,1.659,3.968231853,6.2329,-1.7137,6.464194466,2.9295,-1.9585,3.523874643,3.3034,0.2448,3.31245809
31/05/2020 02:30,6.6786,-0.3709,6.688891147,3.306,-1.9675,3.847166782,3.3726,1.5966,3.731428992,5.997,-1.8139,6.265320599,3.306,-1.9675,3.847166782,2.691,0.1536,2.695380114
31/05/2020 03:00,6.914,-0.2657,6.919103446,4.849,-1.7335,5.149545927,2.065,1.4678,2.533507813,6.073,-1.7191,6.311626875,4.849,-1.7335,5.149545927,1.224,0.0144,1.224084703
31/05/2020 03:30,6.8438,-0.219,6.847303078,5.109,-1.78,5.410201567,1.7348,1.561,2.333720643,6.0892,-1.7714,6.341625549,5.109,-1.78,5.410201567,0.9802,0.0086,0.980237726
31/05/2020 04:00,6.4826,-0.2657,6.48804279,4.431,-1.7615,4.768295634,2.0516,1.4958,2.538991965,5.9314,-1.7539,6.185278585,4.431,-1.7615,4.768295634,1.5004,0.0076,1.500419248
31/05/2020 04:30,6.561,-0.2757,6.566790045,4.205,-1.6985,4.535077425,2.356,1.4228,2.7522892,5.7546,-1.6937,5.998669923,4.205,-1.6985,4.535077425,1.5496,0.0048,1.549607434
31/05/2020 05:00,6.2442,-0.2231,6.248184316,4.043,-1.7975,4.424574019,2.2012,1.5744,2.706292076,5.604,-1.7629,5.874745306,4.043,-1.7975,4.424574019,1.561,0.0346,1.561383412
31/05/2020 05:30,5.8919,-0.31,5.900049628,2.8505,-1.609,3.273260034,3.0414,1.299,3.307191401,5.4377,-1.6042,5.669394935,2.8505,-1.609,3.273260034,2.5872,0.0048,2.587204453
31/05/2020 06:00,6.1069,-0.2699,6.112861328,2.8765,-1.6975,3.340023727,3.2304,1.4276,3.531787921,5.6519,-1.6475,5.887124074,2.8765,-1.6975,3.340023727,2.7754,0.05,2.775850349
31/05/2020 06:30,6.3699,-0.11,6.370849709,2.9915,-1.789,3.485626665,3.3784,1.679,3.77261548,6.0213,-1.526,6.211660784,2.9915,-1.789,3.485626665,3.0298,0.263,3.041193358
31/05/2020 07:00,6.5467,-0.1183,6.547768763,2.3765,-1.9635,3.082707333,4.1702,1.8452,4.560189807,6.1465,-1.5555,6.340271485,2.3765,-1.9635,3.082707333,3.77,0.408,3.792013186
31/05/2020 07:30,7.1017,0.0348,7.101785264,2.5205,-1.409,2.887594371,4.5812,1.4438,4.803327168,6.3893,-1.386,6.537901077,2.5205,-1.409,2.887594371,3.8688,0.023,3.868868367
31/05/2020 08:00,7.6904,0.1379,7.691636274,3.212,-1.3875,3.498871282,4.4784,1.5254,4.731058203,7.0818,-1.2829,7.197063544,3.212,-1.3875,3.498871282,3.8698,0.1046,3.871213402
31/05/2020 08:30,8.4566,0.2266,8.459635401,4.341,-1.418,4.566728041,4.1156,1.6446,4.432028037,7.8114,-1.2116,7.904805154,4.341,-1.418,4.566728041,3.4704,0.2064,3.476532341
31/05/2020 09:00,9.1672,0.3298,9.173130539,5.427,-1.356,5.593841703,3.7402,1.6858,4.102562331,8.3128,-1.1794,8.396048368,5.427,-1.356,5.593841703,2.8858,0.1766,2.891198575
31/05/2020 09:30,9.7256,0.5184,9.739406241,5.802,-1.202,5.925201094,3.9236,1.7204,4.284205074,9.0468,-1.1012,9.113574034,5.802,-1.202,5.925201094,3.2448,0.1008,3.246365303
31/05/2020 10:00,10.1839,0.5374,10.19806933,6.4695,-1.084,6.559686444,3.7144,1.6214,4.052863842,9.7143,-1.0388,9.769684229,6.4695,-1.084,6.559686444,3.2448,0.0452,3.245114802
31/05/2020 10:30,10.2584,0.6174,10.27696226,6.621,-0.937,6.686973157,3.6374,1.5544,3.955608439,9.9896,-0.9178,10.03167309,6.621,-0.937,6.686973157,3.3686,0.0192,3.368654717
31/05/2020 11:00,10.5231,0.6886,10.54560589,6.6975,-1.049,6.779152399,3.8256,1.7376,4.201722161,10.1997,-0.9462,10.24349425,6.6975,-1.049,6.779152399,3.5022,0.1028,3.503708418
31/05/2020 11:30,11.0601,0.9431,11.10023647,7.8835,-0.9375,7.939047707,3.1766,1.8806,3.691536797,10.5927,-0.8895,10.62998135,7.8835,-0.9375,7.939047707,2.7092,0.048,2.709625184
31/05/2020 12:00,11.5315,0.4354,11.53971687,10.2575,-1.286,10.33779968,1.274,1.7214,2.141563438,11.1811,-1.2822,11.25437844,10.2575,-1.286,10.33779968,0.9236,0.0038,0.923607817
31/05/2020 12:30,12.0048,0.909,12.03916542,10.009,-1.35,10.09963272,1.9958,2.259,3.014348792,10.5534,-1.35,10.6393962,10.009,-1.35,10.09963272,0.5444,0,0.5444
31/05/2020 13:00,12.2721,-0.0355,12.27215135,11.4685,-1.5955,11.57895127,0.8036,1.56,1.754814224,11.5885,-1.5955,11.69781828,11.4685,-1.5955,11.57895127,0.12,0,0.12
31/05/2020 13:30,12.0801,0.4153,12.08723666,11.1095,-1.7025,11.23919466,0.9706,2.1178,2.329622545,11.3275,-1.7025,11.45472664,11.1095,-1.7025,11.23919466,0.218,0,0.218
31/05/2020 14:00,11.3513,0.0941,11.35169003,10.3395,-1.7185,10.48134068,1.0118,1.8126,2.075875237,10.7167,-1.7127,10.85269553,10.3395,-1.7185,10.48134068,0.3772,0.0058,0.377244589
31/05/2020 14:30,10.588,0.2856,10.59185118,9.412,-1.695,9.563407813,1.176,1.9806,2.303421881,9.9996,-1.694,10.14207258,9.412,-1.695,9.563407813,0.5876,0.001,0.587600851
31/05/2020 15:00,10.5609,0.0874,10.56126165,9.4165,-1.798,9.586619647,1.1444,1.8854,2.205534974,9.8725,-1.797,10.03471301,9.4165,-1.798,9.586619647,0.456,0.001,0.456001096
31/05/2020 15:30,10.293,0.0011,10.29300006,9.235,-1.8335,9.41525078,1.058,1.8346,2.117810464,9.6554,-1.8307,9.827421414,9.235,-1.8335,9.41525078,0.4204,0.0028,0.420409324
31/05/2020 16:00,10.2173,0.5452,10.23183573,8.7215,-1.874,8.920562664,1.4958,2.4192,2.844283087,9.5395,-1.8222,9.711975756,8.7215,-1.874,8.920562664,0.818,0.0518,0.819638481
31/05/2020 16:30,10.3923,0.1875,10.39399132,8.5385,-1.6865,8.703462788,1.8538,1.874,2.635991358,9.7741,-1.6855,9.91836383,8.5385,-1.6865,8.703462788,1.2356,0.001,1.235600405
31/05/2020 17:00,10.3235,0.5373,10.33747278,7.1055,-1.5345,7.269306741,3.218,2.0718,3.827254792,9.7187,-1.5345,9.8390965,7.1055,-1.5345,7.269306741,2.6132,0,2.6132
31/05/2020 17:30,10.3876,0.4627,10.39790003,7.114,-1.2395,7.22117416,3.2736,1.7022,3.689707549,9.8538,-1.2395,9.931451792,7.114,-1.2395,7.22117416,2.7398,0,2.7398
31/05/2020 18:00,10.263,0.5066,10.27549573,5.676,-0.895,5.746129219,4.587,1.4016,4.796358156,9.615,-0.895,9.656565124,5.676,-0.895,5.746129219,3.939,0,3.939
31/05/2020 18:30,10.1725,0.4585,10.18282763,5.0585,-0.8385,5.127524208,5.114,1.297,5.275907979,9.5139,-0.8385,9.550778788,5.0585,-0.8385,5.127524208,4.4554,0,4.4554
31/05/2020 19:00,9.8381,0.2694,9.841787844,3.6605,-0.565,3.703847358,6.1776,0.8344,6.233695944,9.4513,-0.565,9.468172827,3.6605,-0.565,3.703847358,5.7908,0,5.7908
31/05/2020 19:30,9.5755,-0.1932,9.577448851,3.3815,-0.436,3.409492374,6.194,0.2428,6.198756959,9.1895,-0.436,9.199837295,3.3815,-0.436,3.409492374,5.808,0,5.808
31/05/2020 20:00,9.7694,-0.1661,9.77081192,3.825,-0.7545,3.898704304,5.9444,0.5884,5.973450085,9.1472,-0.7545,9.178264438,3.825,-0.7545,3.898704304,5.3222,0,5.3222
31/05/2020 20:30,9.3082,-0.1637,9.309639356,2.665,-0.7915,2.780053462,6.6432,0.6278,6.672798444,8.861,-0.7915,8.896279742,2.665,-0.7915,2.780053462,6.196,0,6.196
31/05/2020 21:00,9.2108,-0.2557,9.214348546,2.891,-0.9795,3.05242547,6.3198,0.7238,6.361112991,8.7788,-0.9795,8.833275139,2.891,-0.9795,3.05242547,5.8878,0,5.8878
31/05/2020 21:30,9.1267,-0.3009,9.131658869,2.7925,-0.9815,2.959965963,6.3342,0.6806,6.370659777,8.4641,-0.9815,8.520817511,2.7925,-0.9815,2.959965963,5.6716,0,5.6716
31/05/2020 22:00,9.2153,-0.3111,9.220549729,2.4885,-0.9005,2.646418807,6.7268,0.5894,6.752572147,8.3013,-0.9005,8.349998919,2.4885,-0.9005,2.646418807,5.8128,0,5.8128
31/05/2020 22:30,9.0445,-0.3359,9.050735277,2.6805,-0.9445,2.842034571,6.364,0.6086,6.393034488,8.2755,-0.9445,8.329224484,2.6805,-0.9445,2.842034571,5.595,0,5.595
31/05/2020 23:00,8.2377,-0.3661,8.245831098,2.3375,-0.9095,2.508205833,5.9002,0.5434,5.925170344,7.8653,-0.9095,7.91771017,2.3375,-0.9095,2.508205833,5.5278,0,5.5278
31/05/2020 23:30,7.593,-0.4182,7.604507889,2.001,-0.928,2.205716437,5.592,0.5098,5.615190116,7.3732,-0.928,7.431370146,2.001,-0.928,2.205716437,5.3722,0,5.3722
01/06/2020 00:00,7.0701,-0.4658,7.085427556,2.0895,-1.18,2.399668779,4.9806,0.7142,5.031546283,6.8261,-1.18,6.927340125,2.0895,-1.18,2.399668779,4.7366,0,4.7366
01/06/2020 00:30,6.8863,-0.4173,6.898932307,1.9125,-1.2995,2.312218956,4.9738,0.8822,5.051431805,6.3027,-1.2995,6.435272142,1.9125,-1.2995,2.312218956,4.3902,0,4.3902
01/06/2020 01:00,6.9776,-0.7415,7.016888485,2.431,-1.3895,2.800084151,4.5466,0.648,4.592545651,5.9552,-1.3579,6.108052018,2.431,-1.3895,2.800084151,3.5242,0.0316,3.524341669
01/06/2020 01:30,7.1425,-0.7592,7.182735613,3.9955,-1.676,4.332781583,3.147,0.9168,3.277824162,5.8455,-1.459,6.024827902,3.9955,-1.676,4.332781583,1.85,0.217,1.86268328
01/06/2020 02:00,7.0744,-0.8485,7.125102639,5.211,-1.7835,5.507757552,1.8634,0.935,2.084822429,5.906,-1.5617,6.108988696,5.211,-1.7835,5.507757552,0.695,0.2218,0.729534262
01/06/2020 02:30,6.8482,-0.8267,6.897918246,5.051,-1.9135,5.401303847,1.7972,1.0868,2.100252861,5.964,-1.5843,6.170842932,5.051,-1.9135,5.401303847,0.913,0.3292,0.970536779
01/06/2020 03:00,6.6312,-0.8754,6.688732212,4.642,-1.848,4.99632545,1.9892,0.9726,2.214241947,5.8334,-1.5898,6.046157424,4.642,-1.848,4.99632545,1.1914,0.2582,1.219057505
01/06/2020 03:30,6.1399,-0.8549,6.19913107,3.2435,-1.7055,3.664563071,2.8964,0.8506,3.018717165,5.7761,-1.4953,5.966510982,3.2435,-1.7055,3.664563071,2.5326,0.2102,2.541308088
01/06/2020 04:00,6.6803,-0.7084,6.717755477,5.7115,-2.204,6.12199708,0.9688,1.4956,1.781963187,6.2097,-1.7508,6.451796241,5.7115,-2.204,6.12199708,0.4982,0.4532,0.673493489
01/06/2020 04:30,6.9179,-0.4822,6.934685087,6.4485,-2.555,6.936222117,0.4694,2.0728,2.125284969,6.4485,-2.555,6.936222117,6.4485,-2.555,6.936222117,0,0,0
01/06/2020 05:00,7.2205,-0.3486,7.228910168,6.3785,-2.694,6.92408104,0.842,2.3454,2.491960104,6.4341,-2.576,6.930614606,6.3785,-2.694,6.92408104,0.0556,0.118,0.130442938
01/06/2020 05:30,6.9779,-0.2973,6.984230502,4.8495,-2.4055,5.413324348,2.1284,2.1082,2.995762641,5.8009,-1.5261,5.998284923,4.8495,-2.4055,5.413324348,0.9514,0.8794,1.295571812
01/06/2020 06:00,6.8462,-0.2028,6.84920304,3.564,-2.146,4.160217783,3.2822,1.9432,3.814297193,6.0274,-1.4864,6.20797356,3.564,-2.146,4.160217783,2.4634,0.6596,2.550178762
01/06/2020 06:30,7.4819,0.1924,7.484373412,2.5445,-1.452,2.929638928,4.9374,1.6444,5.204034024,7.3311,-0.9836,7.396789585,2.5445,-1.452,2.929638928,4.7866,0.4684,4.809463392
01/06/2020 07:00,8.1939,0.5411,8.211746856,2.9215,-1.2925,3.194639025,5.2724,1.8336,5.582140335,8.2371,-0.6137,8.25993003,2.9215,-1.2925,3.194639025,5.3156,0.6788,5.358765977
01/06/2020 07:30,8.9874,0.6948,9.014216871,3.524,-0.919,3.641859003,5.4634,1.6138,5.696761361,8.999,-0.5186,9.013930716,3.524,-0.919,3.641859003,5.475,0.4004,5.489621586
01/06/2020 08:00,9.4523,-0.1727,9.453877542,3.9285,-0.7085,3.991877315,5.5238,0.5358,5.549725045,9.8883,0.8947,9.928694022,3.9285,-0.7085,3.991877315,5.9598,1.6032,6.17166641
01/06/2020 08:30,10.6121,1.4089,10.70521675,5.3665,-1.6545,5.615753957,5.2456,3.0634,6.07459784,10.3623,-0.2269,10.36478388,5.3665,-1.6545,5.615753957,4.9958,1.4276,5.195773224
01/06/2020 09:00,11.7137,1.8083,11.85245614,7.0385,-1.8725,7.283319195,4.6752,3.6808,5.950275933,11.0197,-0.0917,11.02008153,7.0385,-1.8725,7.283319195,3.9812,1.7808,4.361330311
01/06/2020 09:30,12.2584,1.9162,12.40726372,8.38,-1.729,8.556508692,3.8784,3.6452,5.322543527,11.3398,0.0586,11.33995141,8.38,-1.729,8.556508692,2.9598,1.7876,3.457734779
01/06/2020 10:00,12.6617,2.185,12.8488471,8.4165,-1.514,8.551588639,4.2452,3.699,5.63065929,11.8735,0.2544,11.87622506,8.4165,-1.514,8.551588639,3.457,1.7684,3.883051321
01/06/2020 10:30,12.5383,2.2257,12.73431221,8.1405,-1.3955,8.259246969,4.3978,3.6212,5.696817908,11.7655,0.2837,11.76891991,8.1405,-1.3955,8.259246969,3.625,1.6792,3.995039129
01/06/2020 11:00,12.3837,2.1114,12.56240565,8.3795,-1.646,8.539633262,4.0042,3.7574,5.491053851,11.8845,0.2528,11.8871884,8.3795,-1.646,8.539633262,3.505,1.8988,3.986284792
01/06/2020 11:30,12.1261,2.0249,12.29400347,8.1075,-1.5425,8.25293054,4.0186,3.5674,5.373591789,11.7201,0.1251,11.72076764,8.1075,-1.5425,8.25293054,3.6126,1.6676,3.978915495
01/06/2020 12:00,11.8656,1.9659,12.02735325,7.85,-1.5305,7.99780784,4.0156,3.4964,5.324458312,11.7198,0.0507,11.71990966,7.85,-1.5305,7.99780784,3.8698,1.5812,4.180376237
