Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/06/2020 12:30,11.8418,1.9911,12.00802675,7.829,-1.5955,7.989922481,4.0128,3.5866,5.382031531,11.7074,0.0519,11.70751504,7.829,-1.5955,7.989922481,3.8784,1.6474,4.21377661
01/06/2020 13:00,11.7816,2.0477,11.9582262,7.524,-1.5945,7.691099157,4.2576,3.6422,5.602925896,11.7116,0.1259,11.71227669,7.524,-1.5945,7.691099157,4.1876,1.7204,4.527225411
01/06/2020 13:30,11.9968,2.1793,12.19313572,7.74,-1.5445,7.892596547,4.2568,3.7238,5.655707973,11.8796,0.2487,11.88220299,7.74,-1.5445,7.892596547,4.1396,1.7932,4.51130296
01/06/2020 14:00,11.5934,1.9446,11.75535592,7.738,-1.619,7.905555325,3.8554,3.5636,5.250081344,11.4484,-0.007,11.44840214,7.738,-1.619,7.905555325,3.7104,1.612,4.045443382
01/06/2020 14:30,10.932,1.6114,11.05012371,7.427,-1.69,7.616851646,3.505,3.3014,4.815004357,10.8292,-0.345,10.83469416,7.427,-1.69,7.616851646,3.4022,1.345,3.658413569
01/06/2020 15:00,10.6133,1.675,10.74466202,6.7425,-1.328,6.872036834,3.8708,3.003,4.89909192,10.4289,-0.268,10.43234294,6.7425,-1.328,6.872036834,3.6864,1.06,3.835771755
01/06/2020 15:30,10.6034,1.5066,10.70989893,7.081,-1.55,7.248659255,3.5224,3.0566,4.663700818,10.5256,-0.4374,10.53468434,7.081,-1.55,7.248659255,3.4446,1.1126,3.619827057
01/06/2020 16:00,10.286,0.8145,10.31819782,6.591,-1.3715,6.732183394,3.695,2.186,4.293206378,10.3562,0.0071,10.35620243,6.591,-1.3715,6.732183394,3.7652,1.3786,4.009646992
01/06/2020 16:30,10.3409,0.2806,10.34470634,6.2945,-1.337,6.434928069,4.0464,1.6176,4.357749731,10.3439,-0.5872,10.36055361,6.2945,-1.337,6.434928069,4.0494,0.7498,4.118232679
01/06/2020 17:00,10.7427,0.429,10.75126245,5.7785,-1.204,5.902599279,4.9642,1.633,5.225894243,10.6927,-0.4062,10.70041269,5.7785,-1.204,5.902599279,4.9142,0.7978,4.978538589
01/06/2020 17:30,10.7452,0.2872,10.74903749,4.895,-0.667,4.940234205,5.8502,0.9542,5.927506869,10.731,-0.2562,10.73405792,4.895,-0.667,4.940234205,5.836,0.4108,5.85044038
01/06/2020 18:00,10.8712,0.2989,10.8753083,4.299,-0.7735,4.368031965,6.5722,1.0724,6.659118155,10.8146,-0.2915,10.81852788,4.299,-0.7735,4.368031965,6.5156,0.482,6.533403964
01/06/2020 18:30,11.0509,0.2943,11.0548181,3.6215,-0.7695,3.702349592,7.4294,1.0638,7.505175201,10.9271,-0.3211,10.93181685,3.6215,-0.7695,3.702349592,7.3056,0.4484,7.319347916
01/06/2020 19:00,10.885,0.2508,10.88788894,2.915,-0.763,3.013203279,7.97,1.0138,8.034219965,10.811,-0.3578,10.81691924,2.915,-0.763,3.013203279,7.896,0.4052,7.906390013
01/06/2020 19:30,10.6529,0.1609,10.65411504,2.3305,-0.8385,2.476754429,8.3224,0.9994,8.382191964,10.5031,-0.4487,10.51268002,2.3305,-0.8385,2.476754429,8.1726,0.3898,8.181890662
01/06/2020 20:00,10.5213,0.1718,10.52270255,1.7825,-0.768,1.940909645,8.7388,0.9398,8.789189353,10.3073,-0.4358,10.31650885,1.7825,-0.768,1.940909645,8.5248,0.3322,8.531270238
01/06/2020 20:30,10.2302,0.1641,10.23151606,1.643,-0.3755,1.68536324,8.5872,0.5396,8.604136912,10.0842,-0.3611,10.09066315,1.643,-0.3755,1.68536324,8.4412,0.0144,8.441212283
01/06/2020 21:00,10.2585,0.1916,10.26028912,1.4465,-0.202,1.460536288,8.812,0.3936,8.82078596,9.9637,-0.202,9.965747423,1.4465,-0.202,1.460536288,8.5172,0,8.5172
01/06/2020 21:30,9.9791,0.1132,9.979742033,1.3045,-0.314,1.341758641,8.6746,0.4272,8.685112837,9.7007,-0.314,9.705780571,1.3045,-0.314,1.341758641,8.3962,0,8.3962
01/06/2020 22:00,9.8183,0.118,9.819009058,1.2695,-0.628,1.416338325,8.5488,0.746,8.581287633,9.6887,-0.628,9.70903145,1.2695,-0.628,1.416338325,8.4192,0,8.4192
01/06/2020 22:30,9.5051,0.0102,9.505105473,1.4765,-0.657,1.61607588,8.0286,0.6672,8.05627543,9.4733,-0.657,9.49605507,1.4765,-0.657,1.61607588,7.9968,0,7.9968
01/06/2020 23:00,8.8447,-0.1684,8.846302993,1.5525,-1.042,1.869764758,7.2922,0.8736,7.34434189,8.8851,-1.042,8.945991617,1.5525,-1.042,1.869764758,7.3326,0,7.3326
01/06/2020 23:30,8.1789,-0.2364,8.182315697,1.5165,-1.205,1.936955665,6.6624,0.9686,6.732440844,8.2403,-1.1062,8.314218095,1.5165,-1.205,1.936955665,6.7238,0.0988,6.724525848
02/06/2020 00:00,7.8248,-0.1769,7.826799387,1.389,-1.5325,2.068302988,6.4358,1.3556,6.577018549,7.9056,-0.9891,7.967234788,1.389,-1.5325,2.068302988,6.5166,0.5434,6.539217011
02/06/2020 00:30,7.2566,0.1349,7.257853785,1.414,-1.6085,2.141650824,5.8426,1.7434,6.097164777,7.3718,-1.0239,7.442567195,1.414,-1.6085,2.141650824,5.9578,0.5846,5.986412782
02/06/2020 01:00,7.0265,0.1114,7.027383027,1.7695,-1.754,2.49151485,5.257,1.8654,5.578150783,7.1685,-1.0408,7.243663223,1.7695,-1.754,2.49151485,5.399,0.7132,5.44590261
02/06/2020 01:30,6.8314,0.1168,6.832398422,1.512,-1.595,2.197764546,5.3194,1.7118,5.588047566,6.9304,-1.044,7.008593308,1.512,-1.595,2.197764546,5.4184,0.551,5.446343687
02/06/2020 02:00,6.6249,0.1019,6.625683634,1.3045,-1.4035,1.916124344,5.3204,1.5054,5.529275298,6.6517,-1.0627,6.736055536,1.3045,-1.4035,1.916124344,5.3472,0.3408,5.358049317
02/06/2020 02:30,6.5852,-0.0214,6.585234772,1.956,-2.001,2.798202459,4.6292,1.9796,5.034710399,6.635,-1.1648,6.736466733,1.956,-2.001,2.798202459,4.679,0.8362,4.753132803
02/06/2020 03:00,6.4919,0.094,6.492580505,1.3635,-1.777,2.239835094,5.1284,1.871,5.459040901,6.5543,-0.9734,6.626187143,1.3635,-1.777,2.239835094,5.1908,0.8036,5.2526353
02/06/2020 03:30,6.4792,-0.0295,6.479267157,1.394,-1.6885,2.189581752,5.0852,1.659,5.348975607,6.5204,-0.3781,6.531353288,1.394,-1.6885,2.189581752,5.1264,1.3104,5.291230965
02/06/2020 04:00,6.3761,0.009,6.376106352,1.2305,-1.53,1.963423095,5.1456,1.539,5.3708212,6.4913,-0.328,6.499581501,1.2305,-1.53,1.963423095,5.2608,1.202,5.396371062
02/06/2020 04:30,6.3035,-0.2035,6.306784006,1.0685,-1.0435,1.493514145,5.235,0.84,5.301964259,6.3227,-0.5731,6.348620236,1.0685,-1.0435,1.493514145,5.2542,0.4704,5.275215048
02/06/2020 05:00,6.2487,-0.3169,6.25673056,1.0215,-0.3515,1.080284453,5.2272,0.0346,5.227314511,6.2833,-0.3515,6.293124116,1.0215,-0.3515,1.080284453,5.2618,0,5.2618
02/06/2020 05:30,6.0432,-0.3185,6.05158727,1.03,-0.3185,1.078119775,5.0132,0,5.0132,6.1448,-0.3185,6.15304878,1.03,-0.3185,1.078119775,5.1148,0,5.1148
02/06/2020 06:00,6.2698,-0.229,6.273980638,1.106,-0.229,1.12945872,5.1638,0,5.1638,6.3842,-0.229,6.388305772,1.106,-0.229,1.12945872,5.2782,0,5.2782
02/06/2020 06:30,7.4878,0.1726,7.489789022,1.217,0.137,1.224686899,6.2708,0.0356,6.270901052,7.604,0.137,7.605234053,1.217,0.137,1.224686899,6.387,0,6.387
02/06/2020 07:00,8.3799,0.3583,8.387556432,1.3805,0.1145,1.385240232,6.9994,0.2438,7.00364468,8.4701,0.1145,8.470873878,1.3805,0.1145,1.385240232,7.0896,0,7.0896
02/06/2020 07:30,8.8836,0.5767,8.902299245,1.913,0.1015,1.915690802,6.9706,0.4752,6.9867789,8.9786,0.1063,8.979229235,1.913,0.1015,1.915690802,7.0656,0.0048,7.06560163
02/06/2020 08:00,9.798,1.4462,9.904155615,2.621,0.081,2.622251323,7.177,1.3652,7.305689566,9.8768,0.1424,9.877826482,2.621,0.081,2.622251323,7.2558,0.0614,7.256059785
02/06/2020 08:30,10.5153,1.5966,10.63581993,3.3545,0.024,3.354585854,7.1608,1.5726,7.331447838,10.6467,0.4118,10.65466096,3.3545,0.024,3.354585854,7.2922,0.3878,7.302504343
02/06/2020 09:00,10.9721,1.6774,11.09957878,4.0735,-0.015,4.073527617,6.8986,1.6924,7.103161248,11.1247,0.632,11.14263766,4.0735,-0.015,4.073527617,7.0512,0.647,7.080821311
02/06/2020 09:30,11.4306,2.1938,11.6392171,4.697,-0.047,4.697235144,6.7336,2.2408,7.096657918,11.4842,0.4004,11.49117791,4.697,-0.047,4.697235144,6.7872,0.4474,6.801929917
02/06/2020 10:00,10.9638,2.0705,11.15759296,5.462,-0.2565,5.468019408,5.5018,2.327,5.973669914,10.9274,0.3243,10.93221118,5.462,-0.2565,5.468019408,5.4654,0.5808,5.496173742
02/06/2020 10:30,11.4955,2.2878,11.72094489,5.0115,-0.432,5.030085114,6.484,2.7198,7.031327616,11.3091,0.503,11.32028055,5.0115,-0.432,5.030085114,6.2976,0.935,6.366631037
02/06/2020 11:00,12.2633,2.4327,12.50226204,6.8825,-0.7055,6.918564627,5.3808,3.1382,6.229069584,12.2393,0.6221,12.25509987,6.8825,-0.7055,6.918564627,5.3568,1.3276,5.518861114
02/06/2020 11:30,12.0764,2.1071,12.25884609,6.397,-0.5695,6.422300153,5.6794,2.6766,6.278516697,11.9594,0.6843,11.97896134,6.397,-0.5695,6.422300153,5.5624,1.2538,5.701956524
02/06/2020 12:00,11.5628,1.3936,11.64647864,5.678,-0.563,5.705843759,5.8848,1.9566,6.201544533,11.5504,0.7234,11.57303105,5.678,-0.563,5.705843759,5.8724,1.2864,6.011647588
02/06/2020 12:30,11.704,1.2295,11.76840203,6.228,-0.6415,6.260950906,5.476,1.871,5.786814063,11.7662,0.5951,11.7812396,6.228,-0.6415,6.260950906,5.5382,1.2366,5.674578293
02/06/2020 13:00,12.0655,1.4451,12.15173256,6.5915,-0.5085,6.611084971,5.474,1.9536,5.812162159,12.1385,0.8433,12.1677581,6.5915,-0.5085,6.611084971,5.547,1.3518,5.709340789
02/06/2020 13:30,12.1196,1.4587,12.20706803,6.855,-0.7205,6.892760351,5.2646,2.1792,5.697800084,12.1668,0.8367,12.19553562,6.855,-0.7205,6.892760351,5.3118,1.5572,5.535349228
02/06/2020 14:00,11.0059,1.3675,11.0905316,4.9675,-0.4095,4.984350158,6.0384,1.777,6.294442276,11.0751,0.7655,11.10152378,4.9675,-0.4095,4.984350158,6.1076,1.175,6.21959828
02/06/2020 14:30,10.833,1.1607,10.89500406,4.975,-0.4655,4.996730456,5.858,1.6262,6.079530446,10.8752,0.5473,10.88896287,4.975,-0.4655,4.996730456,5.9002,1.0128,5.986495125
02/06/2020 15:00,10.9742,1.1125,11.03044523,5.457,-0.5685,5.486532717,5.5172,1.681,5.767604081,11.0548,0.5059,11.06636968,5.457,-0.5685,5.486532717,5.5978,1.0744,5.699973702
02/06/2020 15:30,10.7044,0.9269,10.74445545,5.168,-0.8185,5.232414954,5.5364,1.7454,5.805010432,10.906,0.3201,10.91069659,5.168,-0.8185,5.232414954,5.738,1.1386,5.849876406
02/06/2020 16:00,10.5114,0.7529,10.53832949,4.591,-0.3905,4.60757759,5.9204,1.1434,6.029800969,10.6334,0.1193,10.63406921,4.591,-0.3905,4.60757759,6.0424,0.5098,6.063867891
02/06/2020 16:30,10.081,0.5355,10.09521279,3.05,-0.8595,3.168791607,7.031,1.395,7.168053153,10.0264,-0.1049,10.02694874,3.05,-0.8595,3.168791607,6.9764,0.7546,7.017091856
02/06/2020 17:00,10.3208,0.4101,10.32894451,3.016,-0.7755,3.114106011,7.3048,1.1856,7.40038853,10.1278,-0.2235,10.1302658,3.016,-0.7755,3.114106011,7.1118,0.552,7.133190257
02/06/2020 17:30,11.6495,0.4483,11.65812263,5.2155,-0.9265,5.297154189,6.434,1.3748,6.579242437,10.9343,-0.2295,10.93670822,5.2155,-0.9265,5.297154189,5.7188,0.697,5.761118159
02/06/2020 18:00,12.3788,0.5017,12.38896252,5.509,-1.1995,5.63807425,6.8698,1.7012,7.077304111,11.2056,-0.2087,11.20754331,5.509,-1.1995,5.63807425,5.6966,0.9908,5.782122119
02/06/2020 18:30,12.1339,0.4592,12.14258596,4.8945,-1.241,5.049377313,7.2394,1.7002,7.436369571,11.1183,-0.2446,11.12099025,4.8945,-1.241,5.049377313,6.2238,0.9964,6.303054767
02/06/2020 19:00,11.4839,0.2985,11.48777879,4.2455,-1.4315,4.480341784,7.2384,1.73,7.442266762,10.6133,-0.3995,10.62081622,4.2455,-1.4315,4.480341784,6.3678,1.032,6.450883726
02/06/2020 19:30,11.5374,0.2458,11.54001804,4.585,-1.585,4.851231802,6.9524,1.8308,7.189415442,10.7972,-0.4398,10.80615343,4.585,-1.585,4.851231802,6.2122,1.1452,6.316875167
02/06/2020 20:00,11.3176,0.1682,11.31884981,4.298,-1.746,4.639107673,7.0196,1.9142,7.275915461,10.632,-0.5162,10.64452378,4.298,-1.746,4.639107673,6.334,1.2298,6.45228363
02/06/2020 20:30,10.8939,0.0228,10.89392386,4.3015,-1.853,4.683642946,6.5924,1.8758,6.854076408,10.4801,-0.6444,10.49989273,4.3015,-1.853,4.683642946,6.1786,1.2086,6.29569789
02/06/2020 21:00,10.5696,-0.0985,10.57005896,4.845,-1.8755,5.195336876,5.7246,1.777,5.994061575,10.4112,-0.7349,10.43710513,4.845,-1.8755,5.195336876,5.5662,1.1406,5.681861561
02/06/2020 21:30,10.3559,-0.013,10.35590816,3.7185,-1.717,4.095769922,6.6374,1.704,6.852641444,10.2581,-0.6466,10.2784584,3.7185,-1.717,4.095769922,6.5396,1.0704,6.626622392
02/06/2020 22:00,10.0049,-0.1139,10.00554832,3.5105,-1.7345,3.91562262,6.4944,1.6206,6.69354732,9.9733,-0.7553,10.00185938,3.5105,-1.7345,3.91562262,6.4628,0.9792,6.536559988
02/06/2020 22:30,9.845,0.2797,9.848972388,3.531,-2.0225,4.069209659,6.314,2.3022,6.720619082,9.822,-1.0173,9.874542181,3.531,-2.0225,4.069209659,6.291,1.0052,6.370801209
02/06/2020 23:00,9.145,0.2267,9.147809459,2.543,-2.2145,3.372070469,6.602,2.4412,7.038882116,9.2506,-0.7899,9.284263157,2.543,-2.2145,3.372070469,6.7076,1.4246,6.857213933
02/06/2020 23:30,8.2659,0.3709,8.274217161,1.5055,-1.6115,2.20532594,6.7604,1.9824,7.045063372,8.4367,-1.0671,8.503917291,1.5055,-1.6115,2.20532594,6.9312,0.5444,6.952546641
03/06/2020 00:00,7.8368,0.277,7.841693901,2.359,-1.765,2.946201962,5.4778,2.042,5.846029151,7.9358,-1.1736,8.022110608,2.359,-1.765,2.946201962,5.5768,0.5914,5.608070274
03/06/2020 00:30,7.5023,0.2125,7.50530889,2.7665,-2.0185,3.424596984,4.7358,2.231,5.234994044,7.4839,-1.1957,7.578816379,2.7665,-2.0185,3.424596984,4.7174,0.8228,4.788618026
03/06/2020 01:00,7.0818,0.2611,7.086611634,1.724,-1.7915,2.486292069,5.3578,2.0526,5.737524518,6.983,-1.1743,7.081050027,1.724,-1.7915,2.486292069,5.259,0.6172,5.295093657
03/06/2020 01:30,6.8278,0.176,6.830067997,1.951,-1.937,2.749248988,4.8768,2.113,5.314879795,6.8758,-1.2582,6.989970878,1.951,-1.937,2.749248988,4.9248,0.6788,4.971360425
03/06/2020 02:00,6.7851,0.2527,6.789804069,1.6165,-1.8335,2.444339277,5.1686,2.0862,5.57374707,6.8965,-1.1653,6.994257383,1.6165,-1.8335,2.444339277,5.28,0.6682,5.322113419
03/06/2020 02:30,6.5003,-0.1826,6.502864204,0.9265,-0.726,1.177063401,5.5738,0.5434,5.600225888,6.6241,-0.6464,6.655564121,0.9265,-0.726,1.177063401,5.6976,0.0796,5.698156011
03/06/2020 03:00,6.3475,-0.4818,6.365758988,1.1615,-0.67,1.340888605,5.186,0.1882,5.189413767,6.5039,-0.67,6.53831899,1.1615,-0.67,1.340888605,5.3424,0,5.3424
03/06/2020 03:30,6.2657,-0.4937,6.28512022,1.2065,-0.6445,1.367853245,5.0592,0.1508,5.061446955,6.3569,-0.6445,6.389488075,1.2065,-0.6445,1.367853245,5.1504,0,5.1504
03/06/2020 04:00,6.2838,-0.4271,6.298297933,1.096,-0.5835,1.241647394,5.1878,0.1564,5.190157011,6.3462,-0.5835,6.372968436,1.096,-0.5835,1.241647394,5.2502,0,5.2502
03/06/2020 04:30,6.362,-0.4674,6.379146241,1.536,-0.742,1.705831176,4.826,0.2746,4.833806074,6.3456,-0.742,6.388834272,1.536,-0.742,1.705831176,4.8096,0,4.8096
03/06/2020 05:00,6.6087,-0.507,6.628119242,3.1085,-1.108,3.300066098,3.5002,0.601,3.551422397,6.5357,-1.0706,6.622805965,3.1085,-1.108,3.300066098,3.4272,0.0374,3.427404061
03/06/2020 05:30,6.6994,-0.5464,6.721645135,3.49,-0.915,3.607953021,3.2094,0.3686,3.230497534,6.5372,-0.914,6.600786305,3.49,-0.915,3.607953021,3.0472,0.001,3.047200164
03/06/2020 06:00,6.4677,-0.4625,6.484215414,1.8625,-0.5805,1.95086814,4.6052,0.118,4.606711521,6.4293,-0.5805,6.455453411,1.8625,-0.5805,1.95086814,4.5668,0,4.5668
03/06/2020 06:30,7.1557,0.0766,7.15610998,1.6865,-0.413,1.736332701,5.4692,0.4896,5.491070642,7.1471,-0.3534,7.155831885,1.6865,-0.413,1.736332701,5.4606,0.0596,5.460925244
03/06/2020 07:00,7.7968,0.8315,7.841012848,1.407,-0.8225,1.629771533,6.3898,1.654,6.600398476,7.8908,-0.8013,7.931381111,1.407,-0.8225,1.629771533,6.4838,0.0212,6.483834659
03/06/2020 07:30,8.2151,0.5148,8.231214191,1.1475,-0.309,1.188375888,7.0676,0.8238,7.115449121,8.3437,-0.309,8.349419782,1.1475,-0.309,1.188375888,7.1962,0,7.1962
03/06/2020 08:00,8.7721,0.5944,8.792215294,1.1075,0.03,1.107906246,7.6646,0.5644,7.685352335,8.8941,0.03,8.894150595,1.1075,0.03,1.107906246,7.7866,0,7.7866
03/06/2020 08:30,9.7703,1.4966,9.884258882,1.1705,-0.003,1.170503845,8.5998,1.4996,8.729568157,9.9075,0.1766,9.909073812,1.1705,-0.003,1.170503845,8.737,0.1796,8.738845757
03/06/2020 09:00,10.2458,1.4273,10.34473793,1.358,0.1245,1.363695072,8.8878,1.3028,8.982776669,10.3628,0.3175,10.36766271,1.358,0.1245,1.363695072,9.0048,0.193,9.006868048
03/06/2020 09:30,10.3271,0.8845,10.36490881,1.6055,-0.7005,1.751665065,8.7216,1.585,8.864453258,10.6871,0.2335,10.68965054,1.6055,-0.7005,1.751665065,9.0816,0.934,9.129502427
03/06/2020 10:00,10.9005,0.9556,10.9423065,2.1415,-1.312,2.511447043,8.759,2.2676,9.04776717,11.0465,0.3028,11.05064931,2.1415,-1.312,2.511447043,8.905,1.6148,9.05022674
03/06/2020 10:30,11.3143,0.9388,11.35318149,3.0775,-1.347,3.359377212,8.2368,2.2858,8.548084925,11.4075,0.31,11.41171136,3.0775,-1.347,3.359377212,8.33,1.657,8.49320605
03/06/2020 11:00,11.3369,1.0861,11.38880656,2.5145,-0.7955,2.637333976,8.8224,1.8816,9.020818162,11.4693,0.4565,11.47838119,2.5145,-0.7955,2.637333976,8.9548,1.252,9.041899526
03/06/2020 11:30,11.5887,1.2478,11.65568413,2.4735,-0.223,2.483532011,9.1152,1.4708,9.233099354,11.7501,0.642,11.76762567,2.4735,-0.223,2.483532011,9.2766,0.865,9.31684134
03/06/2020 12:00,11.9744,1.2114,12.03552015,3.559,-0.266,3.568926589,8.4154,1.4774,8.544101352,12.032,0.5952,12.04671271,3.559,-0.266,3.568926589,8.473,0.8612,8.516653946
03/06/2020 12:30,11.877,0.9934,11.91847191,2.826,-0.34,2.846379455,9.051,1.3334,9.148691522,11.8308,0.3752,11.83674802,2.826,-0.34,2.846379455,9.0048,0.7152,9.033157481
03/06/2020 13:00,12.2904,1.2709,12.35593456,2.508,-0.5925,2.577037107,9.7824,1.8634,9.958293494,12.2414,0.6469,12.25848088,2.508,-0.5925,2.577037107,9.7334,1.2394,9.811992046
03/06/2020 13:30,12.7934,1.3478,12.86420026,3.393,-0.961,3.526467071,9.4004,2.3088,9.679776733,12.49,0.7056,12.50991492,3.393,-0.961,3.526467071,9.097,1.6666,9.248403352
03/06/2020 14:00,12.4995,1.2168,12.5585868,3.0645,-1.141,3.270021598,9.435,2.3578,9.725145029,12.1941,0.5736,12.20758337,3.0645,-1.141,3.270021598,9.1296,1.7146,9.289211448
03/06/2020 14:30,12.5162,1.0927,12.56380737,3.879,-1.4955,4.15730216,8.6372,2.5882,9.016651434,11.7232,0.4131,11.73047611,3.879,-1.4955,4.15730216,7.8442,1.9086,8.073055654
03/06/2020 15:00,12.232,1.4194,12.31407814,2.823,-1.503,3.198177293,9.409,2.9224,9.852395788,11.467,0.2682,11.47013602,2.823,-1.503,3.198177293,8.644,1.7712,8.823598214
03/06/2020 15:30,12.5104,1.3857,12.58690878,4.528,-2.1375,5.007163893,7.9824,3.5232,8.725345151,11.5514,0.0313,11.55144241,4.528,-2.1375,5.007163893,7.0234,2.1688,7.350635415
03/06/2020 16:00,12.1034,1.3263,12.17585164,3.977,-2.0885,4.492033086,8.1264,3.4148,8.814717012,11.5006,0.0647,11.50078199,3.977,-2.0885,4.492033086,7.5236,2.1532,7.825651871
03/06/2020 16:30,12.1476,1.1298,12.20002598,4.196,-1.971,4.63586637,7.9516,3.1008,8.534805399,11.827,-0.1238,11.82764793,4.196,-1.971,4.63586637,7.631,1.8472,7.851388975
03/06/2020 17:00,12.1705,0.8097,12.19740482,5.4735,-1.8995,5.793729585,6.697,2.7092,7.22423516,11.8959,-0.4307,11.90369436,5.4735,-1.8995,5.793729585,6.4224,1.4688,6.58821639
03/06/2020 17:30,12.5178,0.8624,12.54747188,4.618,-1.865,4.980376391,7.8998,2.7274,8.357365063,11.7874,-0.4058,11.79438309,4.618,-1.865,4.980376391,7.1694,1.4592,7.316389888
03/06/2020 18:00,13.6418,0.8941,13.6710688,5.834,-2.0905,6.197236985,7.8078,2.9846,8.358802426,12.2008,-0.4479,12.20901859,5.834,-2.0905,6.197236985,6.3668,1.6426,6.575277713
03/06/2020 18:30,13.9382,0.7685,13.95937002,6.959,-2.2565,7.315700462,6.9792,3.025,7.606566745,12.2842,-0.5591,12.29691679,6.959,-2.2565,7.315700462,5.3252,1.6974,5.589178992
03/06/2020 19:00,12.9474,0.7147,12.96711081,5.299,-2.1115,5.704194356,7.6484,2.8262,8.153859761,11.8376,-0.5697,11.85130085,5.299,-2.1115,5.704194356,6.5386,1.5418,6.717919112
03/06/2020 19:30,13.0908,0.3162,13.09461825,7.708,-2.582,8.128959835,5.3828,2.8982,6.113435947,11.5654,-0.875,11.59845258,7.708,-2.582,8.128959835,3.8574,1.707,4.218220449
03/06/2020 20:00,13.1323,-0.058,13.13242808,10.3415,-2.556,10.65268784,2.7908,2.498,3.745473086,11.3553,-1.4588,11.44862156,10.3415,-2.556,10.65268784,1.0138,1.0972,1.493866888
03/06/2020 20:30,13.0968,-0.2159,13.09857943,10.884,-2.7445,11.22469315,2.2128,2.5286,3.360104433,11.3824,-1.3197,11.45864904,10.884,-2.7445,11.22469315,0.4984,1.4248,1.509456061
03/06/2020 21:00,12.4463,-1.1192,12.49651921,11.7455,-2.927,12.10471393,0.7008,1.8078,1.938881502,11.9173,-2.424,12.16132457,11.7455,-2.927,12.10471393,0.1718,0.503,0.531530093
03/06/2020 21:30,12.1244,-1.2971,12.19358617,11.416,-2.8475,11.76576866,0.7084,1.5504,1.704573472,11.9238,-2.0911,12.10577158,11.416,-2.8475,11.76576866,0.5078,0.7564,0.911044346
03/06/2020 22:00,11.7367,-0.7637,11.7615205,10.8765,-2.8335,11.23952733,0.8602,2.0698,2.241431703,11.3363,-1.7833,11.47570724,10.8765,-2.8335,11.23952733,0.4598,1.0502,1.146444975
03/06/2020 22:30,10.7622,-0.3994,10.76960859,9.856,-3.075,10.32455137,0.9062,2.6756,2.824895361,10.7546,-1.1808,10.81922871,9.856,-3.075,10.32455137,0.8986,1.8942,2.096538957
03/06/2020 23:00,10.4463,-0.3185,10.45115429,9.1465,-2.6485,9.522237893,1.2998,2.33,2.668029243,9.8109,-1.7019,9.95742047,9.1465,-2.6485,9.522237893,0.6644,0.9466,1.156494237
03/06/2020 23:30,10.0097,0.036,10.00976474,7.3955,-1.597,7.56596519,2.6142,1.633,3.082325525,8.3017,-1.2946,8.402036185,7.3955,-1.597,7.56596519,0.9062,0.3024,0.955324133
04/06/2020 00:00,9.0433,0.384,9.051449104,7.3575,-2.016,7.628699906,1.6858,2.4,2.932903278,8.2283,-1.5658,8.375956693,7.3575,-2.016,7.628699906,0.8708,0.4502,0.98029214
04/06/2020 00:30,8.1366,0.364,8.144737906,6.013,-1.868,6.296474649,2.1236,2.232,3.080827967,7.8542,-1.4494,7.98681526,6.013,-1.868,6.296474649,1.8412,0.4186,1.888185213
04/06/2020 01:00,8.139,0.2991,8.144493957,5.834,-1.8955,6.134205429,2.305,2.1946,3.182655206,7.3614,-1.5575,7.524361515,5.834,-1.8955,6.134205429,1.5274,0.338,1.564351227
04/06/2020 01:30,7.8681,-0.293,7.87355362,6.1775,-1.928,6.47137468,1.6906,1.635,2.351882939,7.5417,-1.6678,7.72391065,6.1775,-1.928,6.47137468,1.3642,0.2602,1.388792886
04/06/2020 02:00,7.2695,0.0723,7.269859527,6.0445,-1.8275,6.314723787,1.225,1.8998,2.260501059,7.3769,-1.5511,7.538207003,6.0445,-1.8275,6.314723787,1.3324,0.2764,1.36076696
04/06/2020 02:30,6.8981,0.1904,6.900727191,5.0135,-1.794,5.324811569,1.8846,1.9844,2.736706144,7.1583,-1.5876,7.332239266,5.0135,-1.794,5.324811569,2.1448,0.2064,2.154708333
04/06/2020 03:00,6.8219,0.2377,6.826039913,4.5755,-1.7525,4.899638405,2.2464,1.9902,3.001201259,6.7595,-1.5643,6.938146348,4.5755,-1.7525,4.899638405,2.184,0.1882,2.192093803
04/06/2020 03:30,6.6733,0.2004,6.67630834,4.3405,-1.83,4.710503184,2.3328,2.0304,3.09264935,6.7069,-1.5784,6.890127297,4.3405,-1.83,4.710503184,2.3664,0.2516,2.3797377
04/06/2020 04:00,6.5182,0.1682,6.520369812,3.211,-1.557,3.56858095,3.3072,1.7252,3.730132287,6.4232,-1.4974,6.595430615,3.211,-1.557,3.56858095,3.2122,0.0596,3.212752869
04/06/2020 04:30,6.5735,0.1216,6.574624614,2.7315,-1.424,3.080400664,3.842,1.5456,4.141236936,6.5187,-1.424,6.672422775,2.7315,-1.424,3.080400664,3.7872,0,3.7872
04/06/2020 05:00,6.5111,0.224,6.514951973,2.0365,-1.292,2.411762063,4.4746,1.516,4.724436597,6.4141,-1.292,6.542930751,2.0365,-1.292,2.411762063,4.3776,0,4.3776
04/06/2020 05:30,6.3085,0.089,6.309127773,2.2775,-1.402,2.674436436,4.031,1.491,4.297911353,6.3595,-1.402,6.512207325,2.2775,-1.402,2.674436436,4.082,0,4.082
04/06/2020 06:00,6.7246,0.1854,6.727155292,3.114,-1.751,3.572533695,3.6106,1.9364,4.097081561,6.7774,-1.5254,6.94694148,3.114,-1.751,3.572533695,3.6634,0.2256,3.670339892
04/06/2020 06:30,7.4285,0.4356,7.44126062,2.6535,-1.305,2.957040285,4.775,1.7406,5.082353132,7.4335,-1.209,7.531175423,2.6535,-1.305,2.957040285,4.78,0.096,4.78096392
04/06/2020 07:00,8.2884,0.7382,8.321208674,2.946,-1.272,3.208878309,5.3424,2.0102,5.708076892,8.2856,-0.938,8.338525731,2.946,-1.272,3.208878309,5.3396,0.334,5.350035903
04/06/2020 07:30,9.042,1.0399,9.101601838,3.138,-0.9665,3.283468631,5.904,2.0064,6.235611996,9.0978,-0.6277,9.119428279,3.138,-0.9665,3.283468631,5.9598,0.3388,5.969422207
04/06/2020 08:00,9.6234,1.1644,9.693588341,3.2,-0.797,3.297758178,6.4234,1.9614,6.716186233,9.6848,-0.4734,9.696363164,3.2,-0.797,3.297758178,6.4848,0.3236,6.492869011
04/06/2020 08:30,10.2583,1.5337,10.37231674,2.6945,-0.9835,2.868379769,7.5638,2.5172,7.971660196,10.2343,-0.2203,10.23667078,2.6945,-0.9835,2.868379769,7.5398,0.7632,7.578328198
04/06/2020 09:00,10.955,1.4791,11.05440011,3.323,-0.9055,3.44416307,7.632,2.3846,7.99585775,10.9896,-0.0693,10.9898185,3.323,-0.9055,3.44416307,7.6666,0.8362,7.712067557
04/06/2020 09:30,11.4592,1.0818,11.51015012,3.182,-0.701,3.258300938,8.2772,1.7828,8.467019291,11.462,0.2484,11.4646913,3.182,-0.701,3.258300938,8.28,0.9494,8.334252238
04/06/2020 10:00,11.7337,1.0951,11.78469175,3.3885,-0.4525,3.418579895,8.3452,1.5476,8.487486601,11.4285,0.4575,11.43765354,3.3885,-0.4525,3.418579895,8.04,0.91,8.091334871
04/06/2020 10:30,11.8448,1.4496,11.93317339,3.631,-0.696,3.697103867,8.2138,2.1456,8.489411629,11.3322,0.2208,11.33435086,3.631,-0.696,3.697103867,7.7012,0.9168,7.755578875
04/06/2020 11:00,12.8427,1.9994,12.99740527,6.0555,-1.423,6.220450888,6.7872,3.4224,7.601243688,11.8875,0.0478,11.8875961,6.0555,-1.423,6.220450888,5.832,1.4708,6.014605277
04/06/2020 11:30,12.9432,1.8939,13.08102761,7.714,-1.7215,7.903755958,5.2292,3.6154,6.357330399,11.9832,-0.0943,11.98357103,7.714,-1.7215,7.903755958,4.2692,1.6272,4.568790702
04/06/2020 12:00,13.1232,1.9841,13.27234083,7.198,-1.7465,7.406852655,5.9252,3.7306,7.001812008,12.0442,-0.0233,12.04422254,7.198,-1.7465,7.406852655,4.8462,1.7232,5.143449492
04/06/2020 12:30,13.5493,1.8861,13.67994531,9.0555,-1.8675,9.246060594,4.4938,3.7536,5.855232822,12.2245,-0.0885,12.22482035,9.0555,-1.8675,9.246060594,3.169,1.779,3.634198949
04/06/2020 13:00,13.7208,2.0983,13.88031756,6.444,-1.5095,6.618438354,7.2768,3.6078,8.122071108,12.4056,0.1235,12.40621472,6.444,-1.5095,6.618438354,5.9616,1.633,6.181210525
04/06/2020 13:30,12.7839,2.1278,12.95976975,4.4625,-1.238,4.631042026,8.3214,3.3658,8.976319268,11.7951,0.2356,11.79745275,4.4625,-1.238,4.631042026,7.3326,1.4736,7.479205821
04/06/2020 14:00,12.521,1.9632,12.67397314,3.351,-1.204,3.560732649,9.17,3.1672,9.701549146,11.802,0.072,11.80221962,3.351,-1.204,3.560732649,8.451,1.276,8.546787525
04/06/2020 14:30,12.9104,2.0249,13.06823049,5.145,-1.2315,5.290332433,7.7654,3.2564,8.420545001,12.1712,0.1279,12.17187199,5.145,-1.2315,5.290332433,7.0262,1.3594,7.156497383
04/06/2020 15:00,12.0769,1.7159,12.19818947,4.1395,-1.5615,4.424222248,7.9374,3.2774,8.587413436,11.5661,-0.1761,11.56744053,4.1395,-1.5615,4.424222248,7.4266,1.3854,7.554715132
04/06/2020 15:30,12.1359,1.7133,12.25624191,4.0335,-1.6035,4.340545415,8.1024,3.3168,8.755001314,11.6185,-0.1845,11.61996482,4.0335,-1.6035,4.340545415,7.585,1.419,7.716591605
04/06/2020 16:00,12.2848,1.4672,12.37210519,3.928,-1.649,4.260092135,8.3568,3.1162,8.918901764,11.319,-0.4518,11.32801325,3.928,-1.649,4.260092135,7.391,1.1972,7.487333894
04/06/2020 16:30,12.6438,1.2698,12.70740219,4.043,-1.545,4.328149027,8.6008,2.8148,9.049688375,11.1884,-0.681,11.20910592,4.043,-1.545,4.328149027,7.1454,0.864,7.197446572
04/06/2020 17:00,12.9271,1.2064,12.9832706,4.4685,-1.568,4.735622055,8.4586,2.7744,8.901977832,11.3191,-0.7386,11.34317217,4.4685,-1.568,4.735622055,6.8506,0.8294,6.900624951
04/06/2020 17:30,12.4835,1.1115,12.53288492,4.4915,-1.7475,4.819473882,7.992,2.859,8.487988278,11.5697,-0.8009,11.59738759,4.4915,-1.7475,4.819473882,7.0782,0.9466,7.141216059
04/06/2020 18:00,12.9592,1.1495,13.01008128,4.128,-1.5385,4.40537924,8.8312,2.688,9.231220799,11.8906,-0.7695,11.91547308,4.128,-1.5385,4.40537924,7.7626,0.769,7.800597398
04/06/2020 18:30,12.8435,1.2564,12.90480659,2.6565,-1.231,2.927858134,10.187,2.4874,10.48628284,11.9599,-0.6522,11.97766976,2.6565,-1.231,2.927858134,9.3034,0.5788,9.321387289
04/06/2020 19:00,12.441,1.2046,12.49918166,2.376,-1.207,2.665,10.065,2.4116,10.34988114,11.763,-0.6858,11.78297461,2.376,-1.207,2.665,9.387,0.5212,9.401458315
04/06/2020 19:30,12.3077,1.1075,12.35742835,2.8505,-1.7035,3.320732223,9.4572,2.811,9.866121469,11.7747,-0.8021,11.80198816,2.8505,-1.7035,3.320732223,8.9242,0.9014,8.969607996
04/06/2020 20:00,11.7505,1.0466,11.7970175,2.6775,-1.843,3.250485387,9.073,2.8896,9.522033247,11.2993,-0.859,11.33190458,2.6775,-1.843,3.250485387,8.6218,0.984,8.677769946
04/06/2020 20:30,11.3506,0.9694,11.39192068,2.772,-1.731,3.268079711,8.5786,2.7004,8.993583164,11.0588,-0.9208,11.09706854,2.772,-1.731,3.268079711,8.2868,0.8102,8.326312406
04/06/2020 21:00,10.9886,0.998,11.0338268,1.953,-1.402,2.404124165,9.0356,2.4,9.348907282,10.7706,-0.897,10.80788755,1.953,-1.402,2.404124165,8.8176,0.505,8.832049296
04/06/2020 21:30,10.9393,0.8897,10.97542029,2.6035,-1.7485,3.136154413,8.3358,2.6382,8.74332093,10.6003,-0.9911,10.6465318,2.6035,-1.7485,3.136154413,7.9968,0.7574,8.03258769
04/06/2020 22:00,10.5278,0.6967,10.55082763,2.627,-1.7505,3.156798893,7.9008,2.4472,8.271120147,10.1812,-1.1879,10.25026536,2.627,-1.7505,3.156798893,7.5542,0.5626,7.575120884
04/06/2020 22:30,9.7377,0.0808,9.738035219,2.3495,-1.554,2.816924964,7.3882,1.6348,7.566906256,9.4381,-1.196,9.513577014,2.3495,-1.554,2.816924964,7.0886,0.358,7.097634392
04/06/2020 23:00,9.1414,-0.2134,9.143890502,2.553,-1.378,2.901153736,6.5884,1.1646,6.690538672,8.7682,-1.378,8.875821947,2.553,-1.378,2.901153736,6.2152,0,6.2152
04/06/2020 23:30,8.8559,-0.5401,8.872354412,3.3215,-1.8745,3.813936615,5.5344,1.3344,5.692996287,8.3557,-1.3109,8.457906437,3.3215,-1.8745,3.813936615,5.0342,0.5636,5.065650462
05/06/2020 00:00,8.624,-0.0796,8.624367348,3.196,-2.16,3.857462378,5.428,2.0804,5.813024012,7.7926,-1.1692,7.879825087,3.196,-2.16,3.857462378,4.5966,0.9908,4.702171435
05/06/2020 00:30,8.2806,-0.6462,8.305775749,3.83,-1.803,4.233167726,4.4506,1.1568,4.598480901,7.406,-1.2308,7.507576482,3.83,-1.803,4.233167726,3.576,0.5722,3.621489865
05/06/2020 01:00,8.4553,-0.0057,8.455301921,5.9505,-2.5095,6.458021408,2.5048,2.5038,3.541615095,7.2139,-1.4823,7.364615842,5.9505,-2.5095,6.458021408,1.2634,1.0272,1.62828726
05/06/2020 01:30,8.0779,0.1087,8.078631326,6.0685,-2.2185,6.461302848,2.0094,2.3272,3.07466229,7.2445,-1.4197,7.38229831,6.0685,-2.2185,6.461302848,1.176,0.7988,1.421638998
05/06/2020 02:00,8.0785,0.0753,8.078850929,5.9925,-2.2585,6.403973649,2.086,2.3338,3.130178659,7.1109,-1.4261,7.252493366,5.9925,-2.2585,6.403973649,1.1184,0.8324,1.394169401
05/06/2020 02:30,7.9555,0.0762,7.955864924,7.1135,-2.562,7.560801958,0.842,2.6382,2.769307357,7.1317,-2.2942,7.491628563,7.1135,-2.562,7.560801958,0.0182,0.2678,0.268417734
05/06/2020 03:00,8.028,-0.0381,8.028090409,7.474,-2.8145,7.986368777,0.554,2.7764,2.831132805,7.474,-2.8145,7.986368777,7.474,-2.8145,7.986368777,0,0,0
05/06/2020 03:30,7.8596,-0.014,7.859612469,6.889,-2.632,7.374669145,0.9706,2.618,2.792129718,7.0502,-2.513,7.48468363,6.889,-2.632,7.374669145,0.1612,0.119,0.200365766
05/06/2020 04:00,7.9222,0.0421,7.922311863,6.944,-2.7035,7.45171445,0.9782,2.7456,2.914651712,7.0726,-2.5393,7.514633408,6.944,-2.7035,7.45171445,0.1286,0.1642,0.208565577
05/06/2020 04:30,8.3339,0.118,8.334735341,7.1895,-2.668,7.66858098,1.1444,2.786,3.011884354,7.3037,-2.4626,7.707686582,7.1895,-2.668,7.66858098,0.1142,0.2054,0.23501234
05/06/2020 05:00,8.4548,0.072,8.455106566,7.801,-2.736,8.26687952,0.6538,2.808,2.883109162,7.801,-2.736,8.26687952,7.801,-2.736,8.26687952,0,0,0
05/06/2020 05:30,8.4102,0.0922,8.410705374,7.649,-2.569,8.068888523,0.7612,2.6612,2.767925375,7.649,-2.569,8.068888523,7.649,-2.569,8.068888523,0,0,0
05/06/2020 06:00,8.8937,0.1395,8.89479398,8.0585,-2.4295,8.41676259,0.8352,2.569,2.701355223,8.0585,-2.4295,8.41676259,8.0585,-2.4295,8.41676259,0,0,0
05/06/2020 06:30,9.9004,0.4801,9.912033907,8.327,-2.0055,8.56510124,1.5734,2.4856,2.941733319,8.327,-2.0055,8.56510124,8.327,-2.0055,8.56510124,0,0,0
05/06/2020 07:00,10.0361,0.2847,10.04013731,8.2475,-1.8245,8.446896264,1.7886,2.1092,2.765468242,8.6277,-0.6745,8.654025511,8.2475,-1.8245,8.446896264,0.3802,1.15,1.211219237
05/06/2020 07:30,10.9386,-0.9822,10.98260838,8.242,-1.997,8.480481885,2.6966,1.0148,2.881227273,9.0744,1.2488,9.159925589,8.242,-1.997,8.480481885,0.8324,3.2458,3.350836821
05/06/2020 08:00,12.6238,0.8855,12.65481871,9.089,-2.1635,9.342946711,3.5348,3.049,4.66810583,9.2858,-0.3827,9.293682851,9.089,-2.1635,9.342946711,0.1968,1.7808,1.791641393
05/06/2020 08:30,13.1751,1.6596,13.27921429,9.6615,-2.072,9.881182432,3.5136,3.7316,5.125448616,10.2509,-0.4928,10.26273856,9.6615,-2.072,9.881182432,0.5894,1.5792,1.685605233
05/06/2020 09:00,13.6438,1.8558,13.76943253,9.627,-1.848,9.802766599,4.0168,3.7038,5.463773118,10.5226,-0.597,10.5395218,9.627,-1.848,9.802766599,0.8956,1.251,1.538538384
05/06/2020 09:30,14.202,1.9572,14.33622809,9.497,-2.095,9.725329506,4.705,4.0522,6.209456485,10.5702,-0.5494,10.58446826,9.497,-2.095,9.725329506,1.0732,1.5456,1.881658205
05/06/2020 10:00,14.0348,1.1554,14.08227823,10.163,-2.487,10.46287427,3.8718,3.6424,5.315817247,11.5186,-0.5266,11.5306311,10.163,-2.487,10.46287427,1.3556,1.9604,2.383446983
05/06/2020 10:30,14.2818,1.0493,14.32029475,11.633,-2.0045,11.804436,2.6488,3.0538,4.042503665,12.2052,-1.4409,12.28995931,11.633,-2.0045,11.804436,0.5722,0.5636,0.803154904
05/06/2020 11:00,13.9096,1.0277,13.94751374,11.018,-2.1395,11.22380436,2.8916,3.1672,4.288648552,11.7774,-1.1641,11.83479107,11.018,-2.1395,11.22380436,0.7594,0.9754,1.236160799
05/06/2020 11:30,14.2228,1.1111,14.26613413,10.832,-1.9965,11.01445579,3.3908,3.1076,4.599424138,11.6758,-1.0643,11.72420744,10.832,-1.9965,11.01445579,0.8438,0.9322,1.257376348
05/06/2020 12:00,14.1189,1.1157,14.16291367,10.6695,-1.8305,10.825385,3.4494,2.9462,4.536348179,11.4635,-0.9137,11.49985565,10.6695,-1.8305,10.825385,0.794,0.9168,1.212830672
05/06/2020 12:30,14.3526,0.9381,14.38322489,11.943,-1.9315,12.09817925,2.4096,2.8696,3.74710239,12.1206,-1.5879,12.22417158,11.943,-1.9315,12.09817925,0.1776,0.3436,0.386785108
05/06/2020 13:00,14.6614,0.8545,14.68628,12.631,-2.2195,12.82452109,2.0304,3.074,3.684019566,12.6972,-2.0055,12.85460688,12.631,-2.2195,12.82452109,0.0662,0.214,0.224005446
05/06/2020 13:30,14.3097,0.6584,14.32483873,12.9925,-2.693,13.26865876,1.3172,3.3514,3.6009579,13.0281,-2.5912,13.28328676,12.9925,-2.693,13.26865876,0.0356,0.1018,0.10784526
05/06/2020 14:00,13.7016,0.5143,13.71124892,11.724,-2.6085,12.01068059,1.9776,3.1228,3.696320008,11.8114,-2.3329,12.03958439,11.724,-2.6085,12.01068059,0.0874,0.2756,0.289126478
05/06/2020 14:30,13.4332,-0.5567,13.44473046,12.693,-2.8455,13.00804056,0.7402,2.2888,2.405514806,12.7084,-2.7937,13.01184807,12.693,-2.8455,13.00804056,0.0154,0.0518,0.054040725
05/06/2020 15:00,13.2492,-0.4889,13.25821722,12.006,-2.8985,12.35092459,1.2432,2.4096,2.711405245,12.0742,-2.6921,12.37067937,12.006,-2.8985,12.35092459,0.0682,0.2064,0.217375712
05/06/2020 15:30,12.9369,-0.3097,12.94060647,11.7945,-2.7635,12.11392432,1.1424,2.4538,2.706697656,11.8195,-2.6215,12.10672716,11.7945,-2.7635,12.11392432,0.025,0.142,0.14418391
05/06/2020 16:00,12.712,0.759,12.73463879,10.767,-2.796,11.12411367,1.945,3.555,4.052289476,10.957,-2.2354,11.18270371,10.767,-2.796,11.12411367,0.19,0.5606,0.591922596
05/06/2020 16:30,13.4787,0.533,13.48923433,11.8475,-2.711,12.15371455,1.6312,3.244,3.631025949,11.9483,-2.591,12.22600319,11.8475,-2.711,12.15371455,0.1008,0.12,0.156718346
05/06/2020 17:00,13.0093,0.7422,13.03045461,10.2915,-2.399,10.56741091,2.7178,3.1412,4.153742202,11.6365,-1.4352,11.72467191,10.2915,-2.399,10.56741091,1.345,0.9638,1.654670795
05/06/2020 17:30,12.6603,0.7855,12.68464451,6.0065,-1.8335,6.280108638,6.6538,2.619,7.150679369,10.9477,-0.7555,10.97373754,6.0065,-1.8335,6.280108638,4.9412,1.078,5.057424388
05/06/2020 18:00,12.8573,0.7742,12.88058807,5.3375,-1.499,5.543997407,7.5198,2.2732,7.855878708,11.0813,-0.7424,11.10614098,5.3375,-1.499,5.543997407,5.7438,0.7566,5.793417126
05/06/2020 18:30,13.2206,0.7473,13.24170388,4.883,-1.5415,5.12053818,8.3376,2.2888,8.646049919,11.2574,-0.7611,11.28309922,4.883,-1.5415,5.12053818,6.3744,0.7804,6.421993423
05/06/2020 19:00,12.6031,0.8082,12.62898717,5.1055,-1.61,5.353338234,7.4976,2.4182,7.877924663,12.1759,-0.6394,12.19267703,5.1055,-1.61,5.353338234,7.0704,0.9706,7.136709362
05/06/2020 19:30,11.9411,0.8307,11.96995955,3.0775,-1.3965,3.379529331,8.8636,2.2272,9.139136983,11.8117,-0.6217,11.82805004,3.0775,-1.3965,3.379529331,8.7342,0.7748,8.768498428
05/06/2020 20:00,11.5823,0.6546,11.60078336,4.9745,-1.542,5.208014425,6.6078,2.1966,6.963337734,11.3615,-0.7672,11.38737363,4.9745,-1.542,5.208014425,6.387,0.7748,6.433823439
05/06/2020 20:30,11.4929,0.5087,11.50415256,6.2455,-1.8165,6.504301846,5.2474,2.3252,5.739491423,11.1579,-0.9169,11.19550973,6.2455,-1.8165,6.504301846,4.9124,0.8996,4.994091901
05/06/2020 21:00,11.3652,0.6159,11.38187611,7.194,-2.2095,7.525657862,4.1712,2.8254,5.038034795,11.0196,-0.9701,11.0622185,7.194,-2.2095,7.525657862,3.8256,1.2394,4.021358939
05/06/2020 21:30,11.2127,0.456,11.22196851,7.0175,-2.329,7.393885802,4.1952,2.785,5.035467013,10.3795,-1.1846,10.44687979,7.0175,-2.329,7.393885802,3.362,1.1444,3.551435676
05/06/2020 22:00,11.2044,0.286,11.20804958,6.581,-2.136,6.918963578,4.6234,2.422,5.219378465,9.9008,-1.2978,9.985495755,6.581,-2.136,6.918963578,3.3198,0.8382,3.423981787
05/06/2020 22:30,11.2648,-0.1417,11.26569119,7.657,-1.9015,7.889572311,3.6078,1.7598,4.014114707,9.8478,-1.5665,9.971614066,7.657,-1.9015,7.889572311,2.1908,0.335,2.216264795
05/06/2020 23:00,10.4219,-0.5248,10.43510492,6.8065,-2.057,7.110533823,3.6154,1.5322,3.926672128,9.4033,-1.9648,9.606377565,6.8065,-2.057,7.110533823,2.5968,0.0922,2.598436276
05/06/2020 23:30,10.3061,-0.4033,10.31398798,7.5845,-2.1055,7.871325841,2.7216,1.7022,3.210076541,8.6175,-2.0355,8.854635312,7.5845,-2.1055,7.871325841,1.033,0.07,1.035369016
06/06/2020 00:00,10.4472,0.1246,10.447943,8.005,-2.527,8.394388245,2.4422,2.6516,3.604902689,8.437,-1.3586,8.545686804,8.005,-2.527,8.394388245,0.432,1.1684,1.245705647
06/06/2020 00:30,9.1891,0.0994,9.189637597,7.4745,-2.414,7.854651249,1.7146,2.5134,3.042537218,7.9373,-1.3302,8.047991261,7.4745,-2.414,7.854651249,0.4628,1.0838,1.178476253
06/06/2020 01:00,8.8117,0.0746,8.812015777,7.4945,-2.479,7.893856551,1.3172,2.5536,2.873306249,7.6989,-1.4392,7.832263903,7.4945,-2.479,7.893856551,0.2044,1.0398,1.059699674
06/06/2020 01:30,9.0218,0.1151,9.022534192,7.816,-2.7275,8.278231227,1.2058,2.8426,3.087770782,7.816,-2.7275,8.278231227,7.816,-2.7275,8.278231227,0,0,0
06/06/2020 02:00,8.8201,-0.1474,8.821331576,7.8725,-2.8,8.355612261,0.9476,2.6526,2.816776974,7.8725,-2.8,8.355612261,7.8725,-2.8,8.355612261,0,0,0
06/06/2020 02:30,8.8509,-0.1074,8.851551591,7.9245,-2.588,8.33639276,0.9264,2.4806,2.647941336,7.9245,-2.588,8.33639276,7.9245,-2.588,8.33639276,0,0,0
06/06/2020 03:00,8.1335,-0.1437,8.134769323,7.6535,-2.7895,8.146003468,0.48,2.6458,2.688988219,7.6535,-2.7895,8.146003468,7.6535,-2.7895,8.146003468,0,0,0
06/06/2020 03:30,8.2144,-0.0864,8.21485437,7.745,-2.76,8.222081549,0.4694,2.6736,2.714493198,7.745,-2.76,8.222081549,7.745,-2.76,8.222081549,0,0,0
06/06/2020 04:00,8.1324,-0.1695,8.134166215,7.831,-2.6685,8.273176733,0.3014,2.499,2.517110041,7.831,-2.6685,8.273176733,7.831,-2.6685,8.273176733,0,0,0
06/06/2020 04:30,8.5053,-0.0864,8.50573883,7.9475,-2.832,8.437000667,0.5578,2.7456,2.801688812,7.9475,-2.832,8.437000667,7.9475,-2.832,8.437000667,0,0,0
06/06/2020 05:00,8.4267,-0.1529,8.428087049,8.0495,-2.8525,8.539976961,0.3772,2.6996,2.725824646,8.0495,-2.8525,8.539976961,8.0495,-2.8525,8.539976961,0,0,0
06/06/2020 05:30,8.5428,-0.1446,8.544023701,8.032,-2.87,8.529356599,0.5108,2.7254,2.77285445,8.032,-2.87,8.529356599,8.032,-2.87,8.529356599,0,0,0
06/06/2020 06:00,8.2597,-0.1939,8.261975629,8.0965,-2.7515,8.551260989,0.1632,2.5576,2.562801592,8.0965,-2.7515,8.551260989,8.0965,-2.7515,8.551260989,0,0,0
06/06/2020 06:30,9.0436,0.0485,9.04373005,8.241,-2.4485,8.597047938,0.8026,2.497,2.622818286,8.241,-2.4485,8.597047938,8.241,-2.4485,8.597047938,0,0,0
06/06/2020 07:00,9.5485,0.0665,9.548731565,8.5895,-2.4095,8.921053777,0.959,2.476,2.655232005,8.5895,-2.4095,8.921053777,8.5895,-2.4095,8.921053777,0,0,0
06/06/2020 07:30,9.9167,0.1167,9.917386641,8.5035,-2.2085,8.785612358,1.4132,2.3252,2.72097212,8.5035,-2.2085,8.785612358,8.5035,-2.2085,8.785612358,0,0,0
06/06/2020 08:00,10.5817,0.2015,10.58361834,8.6675,-2.2255,8.948653893,1.9142,2.427,3.091033911,8.6675,-2.2255,8.948653893,8.6675,-2.2255,8.948653893,0,0,0
06/06/2020 08:30,10.9828,0.2005,10.98462999,8.551,-2.3215,8.860528384,2.4318,2.522,3.503446195,8.5836,-2.2399,8.871039453,8.551,-2.3215,8.860528384,0.0326,0.0816,0.087871042
06/06/2020 09:00,11.6104,0.3599,11.61597676,9.029,-2.2715,9.31034657,2.5814,2.6314,3.686175785,9.0424,-2.0757,9.277582026,9.029,-2.2715,9.31034657,0.0134,0.1958,0.196257993
06/06/2020 09:30,11.8719,0.3816,11.87803133,8.7825,-2.003,9.008013946,3.0894,2.3846,3.902654164,9.4381,-0.9306,9.483867775,8.7825,-2.003,9.008013946,0.6556,1.0724,1.256922082
06/06/2020 10:00,12.9435,0.4981,12.95308055,11.8875,-2.1505,12.08045142,1.056,2.6486,2.851353707,11.9355,-2.1063,12.11992822,11.8875,-2.1505,12.08045142,0.048,0.0442,0.065250594
06/06/2020 10:30,13.726,-0.0934,13.72631777,12.933,-1.999,13.08657671,0.793,1.9056,2.064015591,12.933,-1.999,13.08657671,12.933,-1.999,13.08657671,0,0,0
06/06/2020 11:00,13.4433,0.8142,13.46793364,11.0645,-1.608,11.18073451,2.3788,2.4222,3.394958362,11.2681,-1.608,11.38225556,11.0645,-1.608,11.18073451,0.2036,0,0.2036
06/06/2020 11:30,13.3649,0.8154,13.3897509,10.8985,-1.528,11.00509365,2.4664,2.3434,3.4021541,11.2633,-1.5232,11.36582884,10.8985,-1.528,11.00509365,0.3648,0.0048,0.364831578
06/06/2020 12:00,13.3808,0.7632,13.40254763,9.941,-1.587,10.06687886,3.4398,2.3502,4.166012972,10.9624,-1.564,11.07340552,9.941,-1.587,10.06687886,1.0214,0.023,1.021658925
06/06/2020 12:30,13.3806,0.7725,13.40288076,9.169,-1.3165,9.263030457,4.2116,2.089,4.701222773,11.1226,-1.3165,11.2002412,9.169,-1.3165,9.263030457,1.9536,0,1.9536
06/06/2020 13:00,13.2313,0.7316,13.25151079,9.1935,-1.367,9.294575367,4.0378,2.0986,4.55059895,11.3085,-1.367,11.39082355,9.1935,-1.367,9.294575367,2.115,0,2.115
06/06/2020 13:30,13.7388,0.7719,13.76046711,9.172,-1.2355,9.254838964,4.5668,2.0074,4.988518518,11.238,-1.2355,11.30571113,9.172,-1.2355,9.254838964,2.066,0,2.066
06/06/2020 14:00,13.6832,0.6827,13.70022049,10.712,-1.9525,10.88848935,2.9712,2.6352,3.971436576,11.2362,-1.8545,11.38821148,10.712,-1.9525,10.88848935,0.5242,0.098,0.533281952
06/06/2020 14:30,13.7776,0.635,13.79222559,8.63,-1.792,8.814088949,5.1476,2.427,5.691055681,10.1554,-1.7268,10.30116437,8.63,-1.792,8.814088949,1.5254,0.0652,1.526792782
06/06/2020 15:00,14.164,0.6365,14.17829426,11.356,-2.2675,11.58016806,2.808,2.904,4.039564333,11.5298,-2.1993,11.73768327,11.356,-2.2675,11.58016806,0.1738,0.0682,0.186702116
06/06/2020 15:30,13.4296,-0.3011,13.432975,9.097,-2.0205,9.318681733,4.3326,1.7194,4.661304444,10.3748,-0.8887,10.41279322,9.097,-2.0205,9.318681733,1.2778,1.1318,1.706969267
06/06/2020 16:00,13.3612,-0.7236,13.38077959,10.2,-1.773,10.35294784,3.1612,1.0494,3.330829596,10.8202,-1.1432,10.88042436,10.2,-1.773,10.35294784,0.6202,0.6298,0.883909543
06/06/2020 16:30,13.105,-0.3119,13.1087111,9.335,-1.5225,9.458341887,3.77,1.2106,3.959602551,10.5042,-1.5197,10.61356235,9.335,-1.5225,9.458341887,1.1692,0.0028,1.169203353
06/06/2020 17:00,13.2876,-0.2086,13.28923729,8.188,-1.233,8.280315996,5.0996,1.0244,5.201472438,10.5468,-1.233,10.61862888,8.188,-1.233,8.280315996,2.3588,0,2.3588
06/06/2020 17:30,14.0231,0.3887,14.02848607,8.4945,-1.1935,8.577935212,5.5286,1.5822,5.750545609,11.0845,-1.0649,11.13553556,8.4945,-1.1935,8.577935212,2.59,0.1286,2.593190691
06/06/2020 18:00,13.8646,0.5854,13.87695306,7.687,-1.279,7.79267669,6.1776,1.8644,6.452807848,11.2266,-1.279,11.29922071,7.687,-1.279,7.79267669,3.5396,0,3.5396
06/06/2020 18:30,13.5068,0.5237,13.51694891,7.234,-1.1055,7.317983756,6.2728,1.6292,6.480919108,11.4936,-1.1055,11.54664329,7.234,-1.1055,7.317983756,4.2596,0,4.2596
06/06/2020 19:00,12.8035,0.4965,12.81312314,6.3735,-0.9935,6.450468549,6.43,1.49,6.600378777,11.5757,-0.9935,11.61825601,6.3735,-0.9935,6.450468549,5.2022,0,5.2022
06/06/2020 19:30,12.5852,0.4037,12.59167315,7.02,-1.0815,7.102819317,5.5652,1.4852,5.759971361,11.4438,-1.0815,11.49479015,7.02,-1.0815,7.102819317,4.4238,0,4.4238
06/06/2020 20:00,12.0481,0.3626,12.05355518,5.9185,-1.087,6.017492106,6.1296,1.4496,6.298677347,10.7137,-1.087,10.76870172,5.9185,-1.087,6.017492106,4.7952,0,4.7952
06/06/2020 20:30,11.8375,0.3663,11.84316604,5.6475,-0.9375,5.72478493,6.19,1.3038,6.325819665,10.1825,-0.9375,10.22556661,5.6475,-0.9375,5.72478493,4.535,0,4.535
06/06/2020 21:00,11.7003,0.2742,11.70351254,7.7555,-1.496,7.898467969,3.9448,1.7702,4.323777871,10.2891,-1.496,10.39728786,7.7555,-1.496,7.898467969,2.5336,0,2.5336
06/06/2020 21:30,11.2283,0.3124,11.23264504,5.8955,-1.24,6.02449336,5.3328,1.5524,5.554160747,10.1051,-1.24,10.18089613,5.8955,-1.24,6.02449336,4.2096,0,4.2096
06/06/2020 22:00,11.6559,0.2451,11.65847669,6.1915,-1.2055,6.307765254,5.4644,1.4506,5.653663212,9.8329,-1.2055,9.906520714,6.1915,-1.2055,6.307765254,3.6414,0,3.6414
06/06/2020 22:30,11.0986,0.2935,11.10248009,4.2,-0.9785,4.312477507,6.8986,1.272,7.014888877,9.3524,-0.9785,9.40344873,4.2,-0.9785,4.312477507,5.1524,0,5.1524
06/06/2020 23:00,9.871,0.0888,9.871399416,4.278,-1.382,4.495687712,5.593,1.4708,5.783156719,9.0166,-1.382,9.121896708,4.278,-1.382,4.495687712,4.7386,0,4.7386
06/06/2020 23:30,8.7438,0.0634,8.744029849,2.784,-1.247,3.050518808,5.9598,1.3104,6.102160617,8.499,-1.247,8.589994761,2.784,-1.247,3.050518808,5.715,0,5.715
07/06/2020 00:00,8.0003,-0.2757,8.005049068,2.7155,-1.3605,3.03725213,5.2848,1.0848,5.394988608,7.9543,-1.3001,8.05984792,2.7155,-1.3605,3.03725213,5.2388,0.0604,5.239148175
07/06/2020 00:30,7.6453,-0.8284,7.690049327,3.8465,-1.08,3.995242452,3.7988,0.2516,3.807122798,7.5657,-1.08,7.642395991,3.8465,-1.08,3.995242452,3.7192,0,3.7192
07/06/2020 01:00,7.2142,-0.9997,7.283136806,3.21,-1.2445,3.442801221,4.0042,0.2448,4.011676044,7.0962,-1.2445,7.204501002,3.21,-1.2445,3.442801221,3.8862,0,3.8862
07/06/2020 01:30,7.0432,-0.9372,7.105280436,2.821,-1.158,3.049426995,4.2222,0.2208,4.227969428,6.9144,-1.158,7.01069835,2.821,-1.158,3.049426995,4.0934,0,4.0934
07/06/2020 02:00,6.6292,-0.7012,6.666181372,2.65,-0.755,2.755453683,3.9792,0.0538,3.97956368,6.6658,-0.755,6.708421173,2.65,-0.755,2.755453683,4.0158,0,4.0158
07/06/2020 02:30,6.7004,-0.8878,6.758960645,2.871,-1.289,3.14708786,3.8294,0.4012,3.850359178,6.566,-1.289,6.691328493,2.871,-1.289,3.14708786,3.695,0,3.695
07/06/2020 03:00,6.4903,-0.7907,6.538287282,3.8905,-0.8185,3.975667554,2.5998,0.0278,2.59994863,6.3501,-0.8185,6.402633229,3.8905,-0.8185,3.975667554,2.4596,0,2.4596
07/06/2020 03:30,6.2958,-0.3965,6.308273131,2.979,-0.3965,3.005270911,3.3168,0,3.3168,6.3938,-0.3965,6.40608232,2.979,-0.3965,3.005270911,3.4148,0,3.4148
07/06/2020 04:00,6.2305,-0.474,6.248504321,2.4605,-0.474,2.505740659,3.77,0,3.77,6.1873,-0.474,6.205429662,2.4605,-0.474,2.505740659,3.7268,0,3.7268
07/06/2020 04:30,6.2717,-0.5495,6.295726419,3.1295,-0.5495,3.177376355,3.1422,0,3.1422,6.0931,-0.5495,6.117827871,3.1295,-0.5495,3.177376355,2.9636,0,2.9636
07/06/2020 05:00,6.516,-0.7025,6.553759398,4.02,-0.7035,4.081092041,2.496,0.001,2.4960002,6.23,-0.7035,6.269594265,4.02,-0.7035,4.081092041,2.21,0,2.21
07/06/2020 05:30,5.8407,-0.4625,5.858983081,2.0535,-0.4625,2.104939073,3.7872,0,3.7872,5.6593,-0.4625,5.678167199,2.0535,-0.4625,2.104939073,3.6058,0,3.6058
07/06/2020 06:00,5.7864,-0.5295,5.810576151,2.482,-0.5295,2.537852291,3.3044,0,3.3044,5.795,-0.5295,5.819140422,2.482,-0.5295,2.537852291,3.313,0,3.313
07/06/2020 06:30,6.2721,-0.801,6.323040361,4.5575,-0.801,4.627354239,1.7146,0,1.7146,6.3231,-0.801,6.373632764,4.5575,-0.801,4.627354239,1.7656,0,1.7656
07/06/2020 07:00,6.5142,-0.4945,6.532942055,4.143,-0.4945,4.172406889,2.3712,0,2.3712,6.567,-0.4945,6.585591792,4.143,-0.4945,4.172406889,2.424,0,2.424
07/06/2020 07:30,7.1291,-0.2892,7.134963451,4.2855,-0.728,4.346894782,2.8436,0.4388,2.877256749,7.1607,-0.728,7.197611304,4.2855,-0.728,4.346894782,2.8752,0,2.8752
07/06/2020 08:00,7.8692,0.1607,7.870840688,4.802,-0.8405,4.875001974,3.0672,1.0012,3.226471336,7.923,-0.8405,7.967456887,4.802,-0.8405,4.875001974,3.121,0,3.121
07/06/2020 08:30,8.5147,0.1493,8.516008841,4.9405,-0.6475,4.982749893,3.5742,0.7968,3.661938814,8.4177,-0.6475,8.442566526,4.9405,-0.6475,4.982749893,3.4772,0,3.4772
