Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/06/2020 09:00,9.1751,-0.2255,9.177870682,4.9195,-0.4155,4.937015343,4.2556,0.19,4.259839358,8.9745,-0.4155,8.984113228,4.9195,-0.4155,4.937015343,4.055,0,4.055
07/06/2020 09:30,9.9247,-0.369,9.931557335,5.4875,-0.943,5.567935457,4.4372,0.574,4.474172531,9.6241,-0.943,9.670188716,5.4875,-0.943,5.567935457,4.1366,0,4.1366
07/06/2020 10:00,10.3246,-0.194,10.32642248,4.698,-0.602,4.736412989,5.6266,0.408,5.641373198,9.8398,-0.602,9.858198012,4.698,-0.602,4.736412989,5.1418,0,5.1418
07/06/2020 10:30,11.2289,0.2317,11.23129022,5.0945,-0.5795,5.127353167,6.1344,0.8112,6.187803229,10.4485,-0.4615,10.45868704,5.0945,-0.5795,5.127353167,5.354,0.118,5.355300178
07/06/2020 11:00,11.1486,0.0665,11.14879833,4.871,-0.6995,4.920969544,6.2776,0.766,6.324161427,10.5466,-0.6995,10.56977161,4.871,-0.6995,4.920969544,5.6756,0,5.6756
07/06/2020 11:30,11.4767,0.2375,11.47915716,4.2315,-0.7205,4.292401717,7.2452,0.958,7.308261561,10.7691,-0.7205,10.79317539,4.2315,-0.7205,4.292401717,6.5376,0,6.5376
07/06/2020 12:00,12.4264,0.1203,12.4269823,5.547,-1.7075,5.80385779,6.8794,1.8278,7.118075386,11.9542,-0.7063,11.97504728,5.547,-1.7075,5.80385779,6.4072,1.0012,6.484952836
07/06/2020 12:30,12.2078,0.1829,12.20917005,4.209,-1.0345,4.334267095,7.9988,1.2174,8.090912445,11.5876,-0.4729,11.59724571,4.209,-1.0345,4.334267095,7.3786,0.5616,7.399941386
07/06/2020 13:00,12.2151,0.0651,12.21527347,4.8115,-1.0955,4.934638031,7.4036,1.1606,7.494016635,11.7707,-0.5723,11.78460461,4.8115,-1.0955,4.934638031,6.9592,0.5232,6.978839651
07/06/2020 13:30,12.0947,-0.0217,12.09471947,6.0745,-1.4215,6.238606615,6.0202,1.3998,6.180796719,11.7703,-0.6555,11.7885386,6.0745,-1.4215,6.238606615,5.6958,0.766,5.747076965
07/06/2020 14:00,11.5532,-0.0909,11.55355759,5.556,-1.4935,5.753231983,5.9972,1.4026,6.159033577,11.2238,-0.7361,11.24791224,5.556,-1.4935,5.753231983,5.6678,0.7574,5.718182543
07/06/2020 14:30,11.0536,0.1874,11.05518845,4.778,-1.673,5.06243153,6.2756,1.8604,6.54555143,10.8682,-0.783,10.89636913,4.778,-1.673,5.06243153,6.0902,0.89,6.154887167
07/06/2020 15:00,10.5701,0.1914,10.57183276,4.7015,-1.672,4.989958542,5.8686,1.8634,6.157331039,10.4097,-0.9116,10.44953916,4.7015,-1.672,4.989958542,5.7082,0.7604,5.758624436
07/06/2020 15:30,10.2111,-0.4217,10.21980401,5.7385,-1.4605,5.921439225,4.4726,1.0388,4.591650705,10.0019,-1.2761,10.08297748,5.7385,-1.4605,5.921439225,4.2634,0.1844,4.267385959
07/06/2020 16:00,10.5383,-0.5132,10.55078865,6.4045,-1.719,6.631182493,4.1338,1.2058,4.306072001,10.4365,-0.8368,10.46999362,6.4045,-1.719,6.631182493,4.032,0.8822,4.127384261
07/06/2020 16:30,10.3722,-0.5732,10.38802633,6.13,-1.563,6.326125908,4.2422,0.9898,4.356141054,10.256,-0.9034,10.29571112,6.13,-1.563,6.326125908,4.126,0.6596,4.178390618
07/06/2020 17:00,10.9025,-0.5182,10.91480817,6.3435,-1.409,6.498097664,4.559,0.8908,4.645213196,10.3315,-0.8886,10.3696433,6.3435,-1.409,6.498097664,3.988,0.5204,4.021810557
07/06/2020 17:30,10.7216,-0.5125,10.73384194,5.312,-1.1615,5.437501839,5.4096,0.649,5.448391796,10.2138,-0.8955,10.25298155,5.312,-1.1615,5.437501839,4.9018,0.266,4.909012043
07/06/2020 18:00,11.0428,-0.507,11.05443263,5.998,-1.275,6.132016716,5.0448,0.768,5.102923774,10.4342,-0.8842,10.47159679,5.998,-1.275,6.132016716,4.4362,0.3908,4.453380186
07/06/2020 18:30,10.6749,-0.4048,10.6825724,4.0355,-0.951,4.146041636,6.6394,0.5462,6.661829088,10.2593,-0.7552,10.28705806,4.0355,-0.951,4.146041636,6.2238,0.1958,6.226879161
07/06/2020 19:00,10.8965,-0.4593,10.90617572,4.3435,-1.3195,4.539501349,6.553,0.8602,6.609217279,10.3167,-0.8415,10.35096233,4.3435,-1.3195,4.539501349,5.9732,0.478,5.99229524
07/06/2020 19:30,10.5805,-0.4807,10.5914141,3.6925,-1.1585,3.869971382,6.888,0.6778,6.921268442,10.1409,-0.8523,10.17665309,3.6925,-1.1585,3.869971382,6.4484,0.3062,6.455665806
07/06/2020 20:00,10.5483,-0.4785,10.55914746,3.7975,-1.0045,3.928107241,6.7508,0.526,6.771261082,10.0367,-0.8423,10.07198174,3.7975,-1.0045,3.928107241,6.2392,0.1622,6.241307994
07/06/2020 20:30,10.2946,-0.3033,10.29906695,2.722,-0.4905,2.765840605,7.5726,0.1872,7.574913504,9.7386,-0.4905,9.75094458,2.722,-0.4905,2.765840605,7.0166,0,7.0166
07/06/2020 21:00,9.744,-0.2912,9.748350293,2.666,-0.462,2.705734651,7.078,0.1708,7.080060497,9.7058,-0.462,9.716789472,2.666,-0.462,2.705734651,7.0398,0,7.0398
07/06/2020 21:30,9.9446,0.4081,9.952970148,2.108,-0.7315,2.231312674,7.8366,1.1396,7.919026943,9.8274,-0.6959,9.852008301,2.108,-0.7315,2.231312674,7.7194,0.0356,7.719482089
07/06/2020 22:00,9.663,0.646,9.684569428,0.995,-0.508,1.117179037,8.668,1.154,8.744480545,9.663,-0.508,9.676343989,0.995,-0.508,1.117179037,8.668,0,8.668
07/06/2020 22:30,9.4708,0.6802,9.495194821,0.947,-0.613,1.12808599,8.5238,1.2932,8.621341698,9.4776,-0.5918,9.496058603,0.947,-0.613,1.12808599,8.5306,0.0212,8.530626343
07/06/2020 23:00,8.7781,-0.4268,8.788469597,1.3025,-0.929,1.599858509,7.4756,0.5022,7.492449546,9.0201,-0.5402,9.036261398,1.3025,-0.929,1.599858509,7.7176,0.3888,7.727387346
07/06/2020 23:30,8.2766,-0.1795,8.278546238,1.571,-0.9455,1.833578809,6.7056,0.766,6.749209388,8.3372,-0.9455,8.390642055,1.571,-0.9455,1.833578809,6.7662,0,6.7662
08/06/2020 00:00,7.9144,-0.4375,7.926483054,1.728,-1.3495,2.192517788,6.1864,0.912,6.253262265,7.9776,-1.1479,8.059762786,1.728,-1.3495,2.192517788,6.2496,0.2016,6.252850767
08/06/2020 00:30,7.4615,-0.4354,7.474192626,1.1985,-0.923,1.512723124,6.263,0.4876,6.281952146,7.5767,-0.9192,7.632254682,1.1985,-0.923,1.512723124,6.3782,0.0038,6.378201132
08/06/2020 01:00,7.005,-0.4984,7.022707993,1.292,-1.014,1.642394593,5.713,0.5156,5.736219344,7.1806,-0.9976,7.24956703,1.292,-1.014,1.642394593,5.8886,0.0164,5.888622837
08/06/2020 01:30,6.875,-0.4814,6.891833643,1.161,-1.163,1.643316768,5.714,0.6816,5.754509063,6.9826,-1.0862,7.066578606,1.161,-1.163,1.643316768,5.8216,0.0768,5.82210656
08/06/2020 02:00,6.8977,-0.5348,6.918401284,1.4535,-1.249,1.916419383,5.4442,0.7142,5.490846499,6.9053,-1.1386,6.998541137,1.4535,-1.249,1.916419383,5.4518,0.1104,5.452917696
08/06/2020 02:30,6.9594,-0.5612,6.981990676,1.637,-1.332,2.110448531,5.3224,0.7708,5.37792473,6.632,-1.166,6.733719626,1.637,-1.332,2.110448531,4.995,0.166,4.997757597
08/06/2020 03:00,6.806,-0.1937,6.808755811,1.31,-1.0875,1.70257342,5.496,0.8938,5.568203879,6.5948,-1.0299,6.67473453,1.31,-1.0875,1.70257342,5.2848,0.0576,5.285113887
08/06/2020 03:30,6.8329,0.2427,6.837208912,1.1775,-0.3755,1.235923339,5.6554,0.6182,5.689087835,6.5487,-0.3495,6.558019666,1.1775,-0.3755,1.235923339,5.3712,0.026,5.371262928
08/06/2020 04:00,6.3735,-0.0555,6.373741641,0.9965,-0.0555,0.998044338,5.377,0,5.377,6.3245,-0.0555,6.324743513,0.9965,-0.0555,0.998044338,5.328,0,5.328
08/06/2020 04:30,6.4648,-0.4582,6.48101738,1.085,-0.461,1.178874887,5.3798,0.0028,5.379800729,6.2978,-0.461,6.314650096,1.085,-0.461,1.178874887,5.2128,0,5.2128
08/06/2020 05:00,6.6898,-0.4,6.701747835,1.116,-0.402,1.186195599,5.5738,0.002,5.573800359,6.1964,-0.402,6.20942646,1.116,-0.402,1.186195599,5.0804,0,5.0804
08/06/2020 05:30,6.5158,-0.0495,6.515988021,1.063,-0.0495,1.064151892,5.4528,0,5.4528,6.395,-0.0495,6.395191573,1.063,-0.0495,1.064151892,5.332,0,5.332
08/06/2020 06:00,6.5152,-0.065,6.515524234,1.144,-0.065,1.145845103,5.3712,0,5.3712,6.5402,-0.065,6.540522994,1.144,-0.065,1.145845103,5.3962,0,5.3962
08/06/2020 06:30,7.3568,0.1055,7.357556421,1.23,0.1055,1.234516201,6.1268,0,6.1268,7.4912,0.1055,7.491942851,1.23,0.1055,1.234516201,6.2612,0,6.2612
08/06/2020 07:00,8.1878,0.8991,8.237017036,1.532,0.1435,1.538706031,6.6558,0.7556,6.698552456,8.3088,0.1435,8.310039091,1.532,0.1435,1.538706031,6.7768,0,6.7768
08/06/2020 07:30,8.9787,0.9115,9.02484825,2.1405,0.1185,2.143777624,6.8382,0.793,6.884027037,9.0755,0.1627,9.076958276,2.1405,0.1185,2.143777624,6.935,0.0442,6.935140852
08/06/2020 08:00,9.8061,1.3849,9.903410787,2.8575,0.0755,2.858497245,6.9486,1.3094,7.070896005,9.8425,0.0755,9.842789569,2.8575,0.0755,2.858497245,6.985,0,6.985
08/06/2020 08:30,10.6434,1.6856,10.77604802,3.31,0.069,3.310719106,7.3334,1.6166,7.509470762,10.679,0.069,10.67922291,3.31,0.069,3.310719106,7.369,0,7.369
08/06/2020 09:00,10.9315,1.9195,11.09874644,2.8655,0.0945,2.867057812,8.066,1.825,8.269883977,10.9593,0.1079,10.95983115,2.8655,0.0945,2.867057812,8.0938,0.0134,8.093811092
08/06/2020 09:30,11.3404,2.0624,11.52641167,3.574,0.033,3.574152347,7.7664,2.0294,8.02716845,11.353,0.033,11.35304796,3.574,0.033,3.574152347,7.779,0,7.779
08/06/2020 10:00,11.5332,2.0449,11.71308321,3.686,0.0125,3.686021195,7.8472,2.0324,8.106120996,11.5696,0.0125,11.56960675,3.686,0.0125,3.686021195,7.8836,0,7.8836
08/06/2020 10:30,11.6654,2.0756,11.84861479,3.084,0.074,3.08488768,8.5814,2.0016,8.811743784,11.7,0.074,11.70023401,3.084,0.074,3.08488768,8.616,0,8.616
08/06/2020 11:00,11.2755,1.3506,11.35610059,2.0565,0.119,2.059940108,9.219,1.2316,9.300903158,11.3243,0.119,11.32492523,2.0565,0.119,2.059940108,9.2678,0,9.2678
08/06/2020 11:30,11.9526,1.4662,12.04219204,2.63,0.1,2.631900454,9.3226,1.3662,9.422174547,11.9852,0.1,11.98561717,2.63,0.1,2.631900454,9.3552,0,9.3552
08/06/2020 12:00,12.6147,1.4097,12.693223,4.6715,-0.1015,4.67260254,7.9432,1.5112,8.08567571,12.6531,-0.0545,12.65321737,4.6715,-0.1015,4.67260254,7.9816,0.047,7.98173838
08/06/2020 12:30,12.1567,1.3851,12.23535275,2.8005,0.0805,2.801656742,9.3562,1.3046,9.446716869,12.1913,0.0805,12.19156577,2.8005,0.0805,2.801656742,9.3908,0,9.3908
08/06/2020 13:00,12.4596,1.3595,12.53354987,3.231,-0.0575,3.231511604,9.2286,1.417,9.336752485,12.4672,-0.0547,12.46732,3.231,-0.0575,3.231511604,9.2362,0.0028,9.236200424
08/06/2020 13:30,12.7224,1.3991,12.79909929,4.281,-0.0495,4.281286168,8.4414,1.4486,8.564792812,12.6686,-0.0245,12.66862369,4.281,-0.0495,4.281286168,8.3876,0.025,8.387637257
08/06/2020 14:00,12.1515,1.1447,12.20529763,4.5675,-0.4135,4.586179074,7.584,1.5582,7.742418436,12.0027,-0.3463,12.00769466,4.5675,-0.4135,4.586179074,7.4352,0.0672,7.435503674
08/06/2020 14:30,11.8652,1.1174,11.91769918,4.885,-0.313,4.895017262,6.9802,1.4304,7.125253413,11.7692,-0.2918,11.77281682,4.885,-0.313,4.895017262,6.8842,0.0212,6.884232643
08/06/2020 15:00,11.3969,1.2073,11.46066765,2.3355,-0.2865,2.353007119,9.0614,1.4938,9.183703414,11.3471,-0.2635,11.35015906,2.3355,-0.2865,2.353007119,9.0116,0.023,9.011629351
08/06/2020 15:30,11.3681,1.1906,11.43027672,2.0705,-0.262,2.087010841,9.2976,1.4526,9.410388542,11.3133,-0.2476,11.31600913,2.0705,-0.262,2.087010841,9.2428,0.0144,9.242811217
08/06/2020 16:00,11.4857,1.0043,11.52952397,2.4655,-0.1305,2.468951296,9.0202,1.1348,9.091302386,11.4425,-0.1305,11.44324414,2.4655,-0.1305,2.468951296,8.977,0,8.977
08/06/2020 16:30,11.4459,0.7337,11.46939155,2.4775,-0.3455,2.501474865,8.9684,1.0792,9.033098649,11.3749,-0.3455,11.38014588,2.4775,-0.3455,2.501474865,8.8974,0,8.8974
08/06/2020 17:00,11.7343,0.7286,11.75689816,2.5115,-0.458,2.552919162,9.2228,1.1866,9.298820323,11.6641,-0.458,11.6730884,2.5115,-0.458,2.552919162,9.1526,0,9.1526
08/06/2020 17:30,12.0074,0.5697,12.02090732,2.488,-0.3895,2.518303844,9.5194,0.9592,9.567603723,11.6052,-0.3895,11.61173447,2.488,-0.3895,2.518303844,9.1172,0,9.1172
08/06/2020 18:00,12.3914,0.5127,12.40200207,4.071,-0.5615,4.109540516,8.3204,1.0742,8.389455394,11.9316,-0.5615,11.94480476,4.071,-0.5615,4.109540516,7.8606,0,7.8606
08/06/2020 18:30,11.9552,0.5974,11.9701167,2.719,-0.234,2.729050568,9.2362,0.8314,9.273543896,11.5222,-0.234,11.52457586,2.719,-0.234,2.729050568,8.8032,0,8.8032
08/06/2020 19:00,11.8845,0.3886,11.89085153,3.7485,-0.942,3.865050614,8.136,1.3306,8.244088328,11.3565,-0.942,11.39550158,3.7485,-0.942,3.865050614,7.608,0,7.608
08/06/2020 19:30,11.4913,0.366,11.49712711,2.9645,-0.98,3.12228446,8.5268,1.346,8.632382883,11.0545,-0.98,11.09785431,2.9645,-0.98,3.12228446,8.09,0,8.09
08/06/2020 20:00,11.1357,0.2456,11.13840805,1.9475,-1.109,2.241124104,9.1882,1.3546,9.287516374,10.6193,-0.8326,10.65188975,1.9475,-1.109,2.241124104,8.6718,0.2764,8.67620379
08/06/2020 20:30,11.1532,0.0994,11.15364293,1.7,-1.283,2.129809616,9.4532,1.3824,9.553743769,10.3958,-0.5706,10.41144764,1.7,-1.283,2.129809616,8.6958,0.7124,8.724932745
08/06/2020 21:00,11.0858,0.0832,11.08611221,1.721,-1.187,2.090648225,9.3648,1.2702,9.450549565,10.1268,-0.6024,10.14470128,1.721,-1.187,2.090648225,8.4058,0.5846,8.426104129
08/06/2020 21:30,10.4268,-0.0682,10.42702304,1.902,-0.888,2.099082657,8.5248,0.8198,8.564127923,9.8144,-0.7142,9.840352077,1.902,-0.888,2.099082657,7.9124,0.1738,7.914308574
08/06/2020 22:00,9.8719,-0.2028,9.873982856,1.9345,-1.06,2.2058763,7.9374,0.8572,7.983552505,9.7317,-0.8268,9.76675909,1.9345,-1.06,2.2058763,7.7972,0.2332,7.800686513
08/06/2020 22:30,9.736,-0.2748,9.739877363,1.838,-1.16,2.17344059,7.898,0.8852,7.947451355,9.7514,-0.918,9.794515096,1.838,-1.16,2.17344059,7.9134,0.242,7.917099441
08/06/2020 23:00,9.3664,-0.1147,9.367102276,1.719,-1.6305,2.369280745,7.6474,1.5158,7.796177037,9.351,-1.0123,9.405634072,1.719,-1.6305,2.369280745,7.632,0.6182,7.656996489
08/06/2020 23:30,8.6783,0.0841,8.67870749,1.8805,-1.6315,2.489592838,6.7978,1.7156,7.010946313,8.7859,-1.1275,8.857950952,1.8805,-1.6315,2.489592838,6.9054,0.504,6.923768133
09/06/2020 00:00,8.1242,0.0547,8.124384145,2.32,-1.8365,2.958907273,5.8042,1.8912,6.104537254,8.2778,-1.1529,8.357700117,2.32,-1.8365,2.958907273,5.9578,0.6836,5.996890011
09/06/2020 00:30,7.7637,-0.0423,7.763815234,2.7995,-2.0795,3.487337165,4.9642,2.0372,5.365954294,7.8569,-1.2289,7.952425593,2.7995,-2.0795,3.487337165,5.0574,0.8506,5.128432033
09/06/2020 01:00,7.407,-0.054,7.407196838,3.252,-2.217,3.935809065,4.155,2.163,4.684292262,7.5278,-1.305,7.640078392,3.252,-2.217,3.935809065,4.2758,0.912,4.371980059
09/06/2020 01:30,7.1167,-0.0759,7.117104727,2.3235,-2.1735,3.181627649,4.7932,2.0976,5.23208295,7.1323,-1.2557,7.2419946,2.3235,-2.1735,3.181627649,4.8088,0.9178,4.895601524
09/06/2020 02:00,6.758,-0.6169,6.786098261,1.621,-1.3965,2.139591842,5.137,0.7796,5.19581997,6.78,-1.1277,6.873143916,1.621,-1.3965,2.139591842,5.159,0.2688,5.165997913
09/06/2020 02:30,6.5138,-0.7934,6.561941329,1.445,-1.284,1.933049663,5.0688,0.4906,5.092486799,6.5686,-1.1236,6.664006522,1.445,-1.284,1.933049663,5.1236,0.1604,5.126110135
09/06/2020 03:00,6.2532,-0.7004,6.292302472,1.36,-1.432,1.974898478,4.8932,0.7316,4.947589797,6.5738,-1.2784,6.696951023,1.36,-1.432,1.974898478,5.2138,0.1536,5.216062059
09/06/2020 03:30,6.1187,-0.618,6.149830379,1.0095,-1.291,1.638832282,5.1092,0.673,5.153334226,6.4921,-1.2258,6.606810732,1.0095,-1.291,1.638832282,5.4826,0.0652,5.482987671
09/06/2020 04:00,6.2432,-0.6558,6.277548875,1.544,-1.561,2.195599463,4.6992,0.9052,4.785589585,6.4458,-1.2798,6.571622758,1.544,-1.561,2.195599463,4.9018,0.2812,4.90985913
09/06/2020 04:30,6.2847,-0.7579,6.330234316,2.1345,-1.7015,2.729687253,4.1502,0.9436,4.256118067,6.5343,-1.3761,6.677628898,2.1345,-1.7015,2.729687253,4.3998,0.3254,4.411816542
09/06/2020 05:00,6.2521,-0.5391,6.275299453,1.5375,-1.4675,2.125432309,4.7146,0.9284,4.805140968,6.4403,-1.2879,6.567811698,1.5375,-1.4675,2.125432309,4.9028,0.1796,4.906088462
09/06/2020 05:30,6.6783,0.0894,6.678898356,1.8495,-1.532,2.40159827,4.8288,1.6214,5.09374591,6.8119,-1.342,6.942834119,1.8495,-1.532,2.40159827,4.9624,0.19,4.966036021
09/06/2020 06:00,6.9716,0.1102,6.972470911,1.562,-1.28,2.019466266,5.4096,1.3902,5.585376281,7.1328,-1.0342,7.207385482,1.562,-1.28,2.019466266,5.5708,0.2458,5.576220071
09/06/2020 06:30,7.851,0.565,7.871303958,1.443,-0.586,1.557448233,6.408,1.151,6.510550284,8.021,-0.5178,8.037696053,1.443,-0.586,1.557448233,6.578,0.0682,6.578353536
09/06/2020 07:00,8.6832,1.1979,8.76543933,1.873,-0.2845,1.894483901,6.8102,1.4824,6.969672431,8.7888,-0.2845,8.793403533,1.873,-0.2845,1.894483901,6.9158,0,6.9158
09/06/2020 07:30,9.4374,1.4457,9.547490102,2.267,-0.4945,2.320305853,7.1704,1.9402,7.428257683,9.5458,-0.1489,9.546961236,2.267,-0.4945,2.320305853,7.2788,0.3456,7.286999986
09/06/2020 08:00,10.1656,1.7768,10.31971131,2.813,-0.464,2.851011224,7.3526,2.2408,7.686475876,10.2242,-0.0128,10.22420801,2.813,-0.464,2.851011224,7.4112,0.4512,7.424922012
09/06/2020 08:30,10.9774,1.9163,11.14340686,3.76,-0.4865,3.791343067,7.2174,2.4028,7.606859444,11.0264,0.1395,11.0272824,3.76,-0.4865,3.791343067,7.2664,0.626,7.293315087
09/06/2020 09:00,11.4896,2.147,11.68847797,4.519,-0.543,4.551506344,6.9706,2.69,7.471637328,11.5394,0.3738,11.54545273,4.519,-0.543,4.551506344,7.0204,0.9168,7.080009774
09/06/2020 09:30,11.9501,2.4486,12.19838235,5.0975,-0.392,5.112550269,6.8526,2.8406,7.418027711,11.9951,0.2108,11.99695214,5.0975,-0.392,5.112550269,6.8976,0.6028,6.923890063
09/06/2020 10:00,11.9606,2.6225,12.24473187,4.579,-0.5235,4.608827752,7.3816,3.146,8.024047268,12.0028,-0.0819,12.00307942,4.579,-0.5235,4.608827752,7.4238,0.4416,7.436922549
09/06/2020 10:30,11.9106,2.6204,12.1954454,3.551,-0.277,3.561787473,8.3596,2.8974,8.847476415,11.9184,-0.0254,11.91842707,3.551,-0.277,3.561787473,8.3674,0.2516,8.371181835
09/06/2020 11:00,11.9203,2.6404,12.20922865,2.6745,-0.16,2.679281667,9.2458,2.8004,9.660593036,11.9079,-0.0188,11.90791484,2.6745,-0.16,2.679281667,9.2334,0.1412,9.234479574
09/06/2020 11:30,12.2659,1.8554,12.40543478,4.1855,-0.032,4.185622325,8.0804,1.8874,8.29789991,12.2505,0.162,12.25157109,4.1855,-0.032,4.185622325,8.065,0.194,8.067332955
09/06/2020 12:00,11.8333,1.3735,11.9127449,4.4595,-0.1395,4.461681353,7.3738,1.513,7.527422895,11.8899,-0.1107,11.89041532,4.4595,-0.1395,4.461681353,7.4304,0.0288,7.430455814
09/06/2020 12:30,11.918,1.3698,11.99646098,3.901,-0.007,3.90100628,8.017,1.3768,8.134363358,11.8864,0.0064,11.88640172,3.901,-0.007,3.90100628,7.9854,0.0134,7.985411243
09/06/2020 13:00,11.7909,1.3432,11.86716095,3.3035,-0.094,3.304837099,8.4874,1.4372,8.608222964,11.6641,-0.0326,11.66414556,3.3035,-0.094,3.304837099,8.3606,0.0614,8.360825457
09/06/2020 13:30,12.0327,1.2957,12.10226044,4.3805,-0.6905,4.434587974,7.6522,1.9862,7.905767216,12.1085,-0.2517,12.11111577,4.3805,-0.6905,4.434587974,7.728,0.4388,7.740447625
09/06/2020 14:00,12.115,1.0917,12.16408788,5.925,-0.9455,5.999966271,6.19,2.0372,6.516615981,12.1296,-0.4425,12.13766874,5.925,-0.9455,5.999966271,6.2046,0.503,6.224955434
09/06/2020 14:30,11.7904,0.8757,11.8228754,5.916,-1.0135,6.002186123,5.8744,1.8892,6.170709197,11.5896,-0.6707,11.60899077,5.916,-1.0135,6.002186123,5.6736,0.3428,5.683946587
09/06/2020 15:00,11.7056,0.9084,11.74079477,5.741,-1.1,5.84543249,5.9646,2.0084,6.29365742,11.3504,-0.6594,11.36953774,5.741,-1.1,5.84543249,5.6094,0.4406,5.626677236
09/06/2020 15:30,11.3932,0.8001,11.4212594,5.208,-1.0315,5.30916719,6.1852,1.8316,6.45069435,10.9478,-0.7589,10.9740719,5.208,-1.0315,5.30916719,5.7398,0.2726,5.746269642
09/06/2020 16:00,11.612,0.7812,11.63824804,4.169,-1.062,4.302139584,7.443,1.8432,7.667831195,11.085,-0.7846,11.11273243,4.169,-1.062,4.302139584,6.916,0.2774,6.921561006
09/06/2020 16:30,12.0051,0.6054,12.02035504,4.6275,-1.044,4.743805672,7.3776,1.6494,7.559728971,11.4935,-0.9374,11.53166341,4.6275,-1.044,4.743805672,6.866,0.1066,6.866827474
09/06/2020 17:00,12.1185,0.4646,12.12740267,4.6515,-1.131,4.787025512,7.467,1.5956,7.635576492,11.6337,-1.059,11.68180023,4.6515,-1.131,4.787025512,6.9822,0.072,6.98257122
09/06/2020 17:30,12.3971,0.5105,12.40760648,4.3725,-1.1255,4.515031174,8.0246,1.636,8.189670394,12.0275,-1.0371,12.07213041,4.3725,-1.1255,4.515031174,7.655,0.0884,7.655510405
09/06/2020 18:00,12.0199,0.3823,12.0259781,3.1255,-1.1135,3.317925933,8.8944,1.4958,9.019299807,11.8193,-1.0905,11.86950053,3.1255,-1.1135,3.317925933,8.6938,0.023,8.693830424
09/06/2020 18:30,11.9528,0.412,11.95989849,2.755,-1.074,2.956941156,9.1978,1.486,9.317066107,11.9278,-1.0462,11.97359375,2.755,-1.074,2.956941156,9.1728,0.0278,9.172842127
09/06/2020 19:00,11.9338,0.3546,11.93906712,3.384,-1.073,3.550040141,8.5498,1.4276,8.668167153,11.8244,-1.0106,11.86750807,3.384,-1.073,3.550040141,8.4404,0.0624,8.440630659
09/06/2020 19:30,11.3726,0.3159,11.37698658,2.796,-0.7055,2.883634209,8.5766,1.0214,8.637205886,11.2518,-0.7055,11.27389611,2.796,-0.7055,2.883634209,8.4558,0,8.4558
09/06/2020 20:00,10.8219,0.1799,10.8233952,2.4555,-0.8895,2.611645171,8.3664,1.0694,8.434468882,10.7509,-0.8895,10.78763464,2.4555,-0.8895,2.611645171,8.2954,0,8.2954
09/06/2020 20:30,10.4478,0.11,10.44837905,1.921,-0.853,2.101868217,8.5268,0.963,8.581007356,10.4564,-0.853,10.49113483,1.921,-0.853,2.101868217,8.5354,0,8.5354
09/06/2020 21:00,10.3617,0.0717,10.36194807,1.8205,-0.8615,2.014051265,8.5412,0.9332,8.592028845,10.2273,-0.8615,10.26352023,1.8205,-0.8615,2.014051265,8.4068,0,8.4068
09/06/2020 21:30,10.095,-0.0194,10.09501864,1.958,-1.038,2.216124545,8.137,1.0186,8.200506994,10.047,-1.038,10.10047786,1.958,-1.038,2.216124545,8.089,0,8.089
09/06/2020 22:00,9.6241,-0.1745,9.625681849,1.5955,-1.0655,1.91856991,8.0286,0.891,8.077889511,9.6615,-1.0655,9.720075746,1.5955,-1.0655,1.91856991,8.066,0,8.066
09/06/2020 22:30,9.208,-0.3337,9.214044698,1.191,-1.0325,1.576241495,8.017,0.6988,8.047397743,9.2618,-1.0075,9.316436845,1.191,-1.0325,1.576241495,8.0708,0.025,8.07083872
09/06/2020 23:00,8.7642,-0.3369,8.770672907,1.134,-1.2095,1.65796449,7.6302,0.8726,7.679933776,8.8458,-0.9887,8.900882278,1.134,-1.2095,1.65796449,7.7118,0.2208,7.714960264
09/06/2020 23:30,8.3774,0.1598,8.378923964,0.944,-1.166,1.500230649,7.4334,1.3258,7.550707331,8.459,-0.8472,8.501319241,0.944,-1.166,1.500230649,7.515,0.3188,7.521758999
10/06/2020 00:00,7.944,0.3256,7.950669869,0.886,-0.572,1.05459945,7.058,0.8976,7.114847135,8.0332,-0.572,8.05353874,0.886,-0.572,1.05459945,7.1472,0,7.1472
10/06/2020 00:30,7.2583,0.1121,7.259165606,1.0815,-1.3605,1.737988061,6.1768,1.4726,6.349914094,7.3763,-1.1157,7.460200277,1.0815,-1.3605,1.737988061,6.2948,0.2448,6.299558245
10/06/2020 01:00,6.8612,0.0559,6.861427712,0.985,-1.1575,1.519878696,5.8762,1.2134,6.000172164,6.9956,-1.0087,7.067948433,0.985,-1.1575,1.519878696,6.0106,0.1488,6.012441584
10/06/2020 01:30,6.6633,-0.5182,6.683419643,1.0655,-0.956,1.431511876,5.5978,0.4378,5.614893915,6.7227,-0.956,6.790333666,1.0655,-0.956,1.431511876,5.6572,0,5.6572
10/06/2020 02:00,6.5325,-0.5224,6.553354714,1.2055,-1.012,1.573967678,5.327,0.4896,5.349452043,6.5989,-0.988,6.672452713,1.2055,-1.012,1.573967678,5.3934,0.024,5.393453398
10/06/2020 02:30,6.3633,-0.6301,6.394420451,1.3905,-1.1705,1.817569944,4.9728,0.5404,5.002076769,6.4469,-1.1349,6.546030677,1.3905,-1.1705,1.817569944,5.0564,0.0356,5.056525321
10/06/2020 03:00,6.0866,-0.6953,6.126184918,1.109,-0.7125,1.318156762,4.9776,0.0172,4.977629717,6.1798,-0.7125,6.220738243,1.109,-0.7125,1.318156762,5.0708,0,5.0708
10/06/2020 03:30,6.1301,-0.7247,6.172788357,1.2945,-0.9445,1.602438922,4.8356,0.2198,4.840592877,6.2269,-0.9445,6.298123837,1.2945,-0.9445,1.602438922,4.9324,0,4.9324
10/06/2020 04:00,6.1007,-0.7547,6.147203639,1.7825,-1.2655,2.18604586,4.3182,0.5108,4.348306323,6.2063,-1.2579,6.332493356,1.7825,-1.2655,2.18604586,4.4238,0.0076,4.423806528
10/06/2020 04:30,6.1738,-0.7875,6.223822193,2.327,-1.3885,2.709771439,3.8468,0.601,3.893465197,6.2698,-1.3703,6.417796673,2.327,-1.3885,2.709771439,3.9428,0.0182,3.942842005
10/06/2020 05:00,6.2829,-0.62,6.313416857,2.2345,-0.979,2.439555544,4.0484,0.359,4.064286353,6.3655,-0.979,6.440344032,2.2345,-0.979,2.439555544,4.131,0,4.131
10/06/2020 05:30,6.1344,-0.6634,6.170167171,1.418,-0.817,1.636524671,4.7164,0.1536,4.718900499,6.2152,-0.817,6.268668123,1.418,-0.817,1.636524671,4.7972,0,4.7972
10/06/2020 06:00,6.5017,-0.3203,6.509584855,0.9135,-0.3625,0.982796266,5.5882,0.0422,5.588359337,6.5871,-0.3625,6.597066974,0.9135,-0.3625,0.982796266,5.6736,0,5.6736
10/06/2020 06:30,7.3943,0.3894,7.404546229,1.1235,0.133,1.131344886,6.2708,0.2564,6.276039643,7.4855,0.1704,7.487439242,1.1235,0.133,1.131344886,6.362,0.0374,6.36210993
10/06/2020 07:00,8.2189,1.227,8.30998473,1.3625,0.097,1.36594848,6.8564,1.13,6.948893506,8.2629,0.097,8.263469333,1.3625,0.097,1.36594848,6.9004,0,6.9004
10/06/2020 07:30,8.8761,1.2909,8.969480142,1.5695,0.0985,1.572587835,7.3066,1.1924,7.40325748,8.9231,0.0985,8.923643643,1.5695,0.0985,1.572587835,7.3536,0,7.3536
10/06/2020 08:00,9.5122,1.1282,9.578871754,1.765,0.101,1.76788744,7.7472,1.0272,7.815001451,9.5756,0.101,9.576132641,1.765,0.101,1.76788744,7.8106,0,7.8106
10/06/2020 08:30,10.036,1.1901,10.10631654,2.258,-0.0445,2.258438454,7.778,1.2346,7.87537435,10.0994,-0.0445,10.09949804,2.258,-0.0445,2.258438454,7.8414,0,7.8414
10/06/2020 09:00,10.1716,1.1283,10.23398786,3.225,-0.3175,3.240591188,6.9466,1.4458,7.095462578,10.2398,-0.3107,10.24451261,3.225,-0.3175,3.240591188,7.0148,0.0068,7.014803296
10/06/2020 09:30,10.7135,1.3015,10.79226503,3.7045,0.0255,3.704587764,7.009,1.276,7.124202201,10.7691,0.0255,10.76913019,3.7045,0.0255,3.704587764,7.0646,0,7.0646
10/06/2020 10:00,11.0288,1.3836,11.11524981,3.848,-0.044,3.848251551,7.1808,1.4276,7.321333922,11.0778,-0.0028,11.07780035,3.848,-0.044,3.848251551,7.2298,0.0412,7.229917391
10/06/2020 10:30,10.9103,1.3885,10.99829888,2.7415,0.0685,2.742355648,8.1688,1.32,8.27476244,10.9341,0.0857,10.93443585,2.7415,0.0685,2.742355648,8.1926,0.0172,8.192618055
10/06/2020 11:00,11.423,1.4717,11.5174142,3.504,-0.0125,3.504022296,7.919,1.4842,8.056885915,11.4336,0.0335,11.43364908,3.504,-0.0125,3.504022296,7.9296,0.046,7.929733423
10/06/2020 11:30,11.6572,1.4751,11.7501588,3.114,-0.0725,3.114843856,8.5432,1.5476,8.682242337,11.6696,0.0043,11.66960079,3.114,-0.0725,3.114843856,8.5556,0.0768,8.555944694
10/06/2020 12:00,12.1284,1.6737,12.24333934,2.804,0.0705,2.804886139,9.3244,1.6032,9.46122009,12.1918,0.1521,12.19274873,2.804,0.0705,2.804886139,9.3878,0.0816,9.388154632
10/06/2020 12:30,12.3306,1.4003,12.40985642,3.609,0.0285,3.609112529,8.7216,1.3718,8.828824486,12.2558,0.0583,12.25593866,3.609,0.0285,3.609112529,8.6468,0.0298,8.646851351
10/06/2020 13:00,12.7243,1.406,12.80174388,3.1175,-0.204,3.124167449,9.6068,1.61,9.740775443,12.3191,-0.1032,12.31953226,3.1175,-0.204,3.124167449,9.2016,0.1008,9.202152096
10/06/2020 13:30,12.7184,1.4339,12.79897526,3.055,-0.1205,3.057375549,9.6634,1.5544,9.787617632,12.3968,0.0053,12.39680113,3.055,-0.1205,3.057375549,9.3418,0.1258,9.342646995
10/06/2020 14:00,12.4331,1.2403,12.49481171,3.4205,-0.4425,3.449003697,9.0126,1.6828,9.168357247,12.2939,-0.2765,12.29700896,3.4205,-0.4425,3.449003697,8.8734,0.166,8.874952595
10/06/2020 14:30,11.8725,1.1192,11.92513584,3.5695,-0.605,3.620408161,8.303,1.7242,8.480134117,11.6499,-0.4198,11.65746122,3.5695,-0.605,3.620408161,8.0804,0.1852,8.082522082
10/06/2020 15:00,11.926,1.1013,11.97674153,4.078,-0.8475,4.165133881,7.848,1.9488,8.086341907,11.661,-0.4347,11.66909958,4.078,-0.8475,4.165133881,7.583,0.4128,7.5942276
10/06/2020 15:30,11.6187,0.9897,11.66077595,3.0545,-0.6125,3.115305202,8.5642,1.6022,8.712781788,11.4469,-0.5271,11.45902937,3.0545,-0.6125,3.115305202,8.3924,0.0854,8.392834499
10/06/2020 16:00,11.2621,0.7788,11.28899579,2.0815,-0.74,2.209127033,9.1806,1.5188,9.305383915,11.1679,-0.7266,11.19151187,2.0815,-0.74,2.209127033,9.0864,0.0134,9.086409881
10/06/2020 16:30,11.5416,0.661,11.5605126,2.148,-0.659,2.246816637,9.3936,1.32,9.485890626,11.5426,-0.659,11.56139679,2.148,-0.659,2.246816637,9.3946,0,9.3946
10/06/2020 17:00,11.866,0.7136,11.88743795,1.683,-0.425,1.735832365,10.183,1.1386,10.24645787,11.875,-0.425,11.88260283,1.683,-0.425,1.735832365,10.192,0,10.192
10/06/2020 17:30,12.455,0.7214,12.47587444,2.257,-0.519,2.315903711,10.198,1.2404,10.27315902,12.417,-0.519,12.42784173,2.257,-0.519,2.315903711,10.16,0,10.16
10/06/2020 18:00,12.354,0.5095,12.36450186,2.342,-0.7395,2.455977249,10.012,1.249,10.08960579,12.326,-0.7395,12.34816327,2.342,-0.7395,2.455977249,9.984,0,9.984
10/06/2020 18:30,12.2569,0.4516,12.26521668,2.3855,-0.713,2.48977494,9.8714,1.1646,9.939860719,12.2389,-0.713,12.25965098,2.3855,-0.713,2.48977494,9.8534,0,9.8534
10/06/2020 19:00,12.0015,0.3542,12.00672561,2.7595,-0.936,2.913921113,9.242,1.2902,9.331622583,11.9679,-0.936,12.00444611,2.7595,-0.936,2.913921113,9.2084,0,9.2084
10/06/2020 19:30,11.6787,0.2506,11.68138836,2.8265,-0.936,2.977448278,8.8522,1.1866,8.93137528,11.6739,-0.936,11.71136359,2.8265,-0.936,2.977448278,8.8474,0,8.8474
10/06/2020 20:00,11.4501,0.129,11.45082665,3.3275,-1.022,3.480910836,8.1226,1.151,8.203744984,11.1219,-1.022,11.16875748,3.3275,-1.022,3.480910836,7.7944,0,7.7944
10/06/2020 20:30,11.4157,0.1576,11.41678783,3.4985,-1.078,3.660817702,7.9172,1.2356,8.013037077,10.9855,-1.078,11.038265,3.4985,-1.078,3.660817702,7.487,0,7.487
10/06/2020 21:00,11.0199,0.1449,11.0208526,3.0615,-1.0935,3.250926714,7.9584,1.2384,8.054176874,10.5361,-1.0935,10.59269302,3.0615,-1.0935,3.250926714,7.4746,0,7.4746
10/06/2020 21:30,10.888,-0.0163,10.8880122,4.264,-1.3825,4.482521863,6.624,1.3662,6.763422095,10.4234,-1.3825,10.51468372,4.264,-1.3825,4.482521863,6.1594,0,6.1594
10/06/2020 22:00,10.6166,-0.2068,10.61861393,6.025,-1.668,6.251627708,4.5916,1.4612,4.818495201,10.2184,-1.6556,10.35165252,6.025,-1.668,6.251627708,4.1934,0.0124,4.193418334
10/06/2020 22:30,9.7755,-0.2553,9.778833179,5.5275,-1.8845,5.839914083,4.248,1.6292,4.549702918,9.6123,-1.7597,9.772044585,5.5275,-1.8845,5.839914083,4.0848,0.1248,4.086706018
10/06/2020 23:00,9.2259,0.2468,9.229200456,2.4175,-1.773,2.997971856,6.8084,2.0198,7.101683082,8.7727,-1.1942,8.853608244,2.4175,-1.773,2.997971856,6.3552,0.5788,6.381502682
10/06/2020 23:30,8.8025,-0.4518,8.814086991,2.6595,-1.577,3.091903823,6.143,1.1252,6.24520008,7.8857,-1.287,7.990033385,2.6595,-1.577,3.091903823,5.2262,0.29,5.234239815
11/06/2020 00:00,8.8133,-0.7779,8.847563806,6.0695,-1.9675,6.380429962,2.7438,1.1896,2.990582987,7.7563,-1.1889,7.846889377,6.0695,-1.9675,6.380429962,1.6868,0.7786,1.857824588
11/06/2020 00:30,8.362,-0.9617,8.417120107,7.209,-2.1425,7.520637423,1.153,1.1808,1.650362881,7.8838,-1.5367,8.032169653,7.209,-2.1425,7.520637423,0.6748,0.6058,0.906834428
11/06/2020 01:00,7.4948,-0.8062,7.538035917,5.304,-2.083,5.698359852,2.1908,1.2768,2.535709542,7.2556,-1.2162,7.356824981,5.304,-2.083,5.698359852,1.9516,0.8668,2.135435506
11/06/2020 01:30,7.7237,-0.7286,7.757989408,5.9035,-2.158,6.285560934,1.8202,1.4294,2.314370843,7.2283,-1.3784,7.358553353,5.9035,-2.158,6.285560934,1.3248,0.7796,1.537163362
11/06/2020 02:00,8.3176,-1.3989,8.43441705,7.824,-2.4415,8.196090425,0.4936,1.0426,1.153540515,7.923,-2.2581,8.238503785,7.824,-2.4415,8.196090425,0.099,0.1834,0.208414395
11/06/2020 02:30,7.6391,-0.6181,7.664065267,5.5425,-2.1455,5.943271532,2.0966,1.5274,2.593970378,6.6301,-1.5129,6.800521481,5.5425,-2.1455,5.943271532,1.0876,0.6326,1.25819574
11/06/2020 03:00,7.2852,-0.7259,7.321275152,5.058,-2.1295,5.487999112,2.2272,1.4036,2.632586713,6.5144,-1.5929,6.706320733,5.058,-2.1295,5.487999112,1.4564,0.5366,1.552108411
11/06/2020 03:30,7.4567,-0.8162,7.501237053,6.1425,-2.141,6.504935607,1.3142,1.3248,1.866069849,6.6821,-1.7368,6.904124467,6.1425,-2.141,6.504935607,0.5396,0.4042,0.674200119
11/06/2020 04:00,7.6801,-0.7878,7.720399268,5.3885,-2.2,5.82030345,2.2916,1.4122,2.691791114,6.3005,-1.6432,6.511252298,5.3885,-2.2,5.82030345,0.912,0.5568,1.068536494
11/06/2020 04:30,8.7113,-1.4324,8.828279416,8.0565,-2.401,8.406663622,0.6548,0.9686,1.169165942,8.1333,-2.329,8.460189708,8.0565,-2.401,8.406663622,0.0768,0.072,0.105272219
11/06/2020 05:00,9.2922,-0.7924,9.32592508,8.408,-2.409,8.746298932,0.8842,1.6166,1.84260826,8.408,-2.409,8.746298932,8.408,-2.409,8.746298932,0,0,0
11/06/2020 05:30,10.1546,-2.2117,10.39266655,9.879,-2.7445,10.25314202,0.2756,0.5328,0.599859317,9.879,-2.7445,10.25314202,9.879,-2.7445,10.25314202,0,0,0
11/06/2020 06:00,11.3783,-2.4151,11.63178485,11.2795,-2.7435,11.60835529,0.0988,0.3284,0.342940228,11.2795,-2.7435,11.60835529,11.2795,-2.7435,11.60835529,0,0,0
11/06/2020 06:30,11.1894,-0.6687,11.20936359,10.527,-2.2595,10.7667576,0.6624,1.5908,1.723200046,10.527,-2.2595,10.7667576,10.527,-2.2595,10.7667576,0,0,0
11/06/2020 07:00,11.5174,-0.2204,11.51950862,10.638,-1.839,10.79578459,0.8794,1.6186,1.842066861,10.638,-1.839,10.79578459,10.638,-1.839,10.79578459,0,0,0
11/06/2020 07:30,12.4086,-0.0263,12.40862787,11.488,-1.7765,11.62454714,0.9206,1.7502,1.977550101,11.488,-1.7765,11.62454714,11.488,-1.7765,11.62454714,0,0,0
11/06/2020 08:00,13.0686,0.4792,13.07738271,11.213,-1.389,11.29870302,1.8556,1.8682,2.633139305,11.3128,-1.196,11.37584546,11.213,-1.389,11.29870302,0.0998,0.193,0.217276414
11/06/2020 08:30,14.3278,1.2529,14.38247584,13.075,-1.8605,13.20670607,1.2528,3.1134,3.356004678,13.075,-1.8605,13.20670607,13.075,-1.8605,13.20670607,0,0,0
11/06/2020 09:00,15.0313,1.9491,15.15714256,13.8015,-2.2835,13.98913058,1.2298,4.2326,4.407642318,13.8015,-2.2835,13.98913058,13.8015,-2.2835,13.98913058,0,0,0
11/06/2020 09:30,14.924,1.7369,15.02473286,13.676,-2.2645,13.86221253,1.248,4.0014,4.191504021,13.676,-2.2645,13.86221253,13.676,-2.2645,13.86221253,0,0,0
11/06/2020 10:00,15.4804,1.8486,15.59038505,14.169,-2.097,14.32333655,1.3114,3.9456,4.157827476,14.169,-2.097,14.32333655,14.169,-2.097,14.32333655,0,0,0
11/06/2020 10:30,15.6776,1.9318,15.7961702,13.774,-2.083,13.93061251,1.9036,4.0148,4.443232157,13.774,-2.083,13.93061251,13.774,-2.083,13.93061251,0,0,0
11/06/2020 11:00,15.706,1.9709,15.82917821,13.374,-1.9315,13.51275576,2.332,3.9024,4.546091702,13.3836,-1.8989,13.51763922,13.374,-1.9315,13.51275576,0.0096,0.0326,0.033984114
11/06/2020 11:30,15.3454,2.0653,15.48375811,11.705,-1.7345,11.83281519,3.6404,3.7998,5.262223123,12.1696,-0.6977,12.18958365,11.705,-1.7345,11.83281519,0.4646,1.0368,1.136137052
11/06/2020 12:00,15.4367,2.0786,15.57601633,12.0065,-1.869,12.15109885,3.4302,3.9476,5.229705326,12.5115,-0.5318,12.52279695,12.0065,-1.869,12.15109885,0.505,1.3372,1.429380579
11/06/2020 12:30,15.647,1.9019,15.76216459,12.478,-2.0515,12.64551843,3.169,3.9534,5.06674773,12.767,-1.0819,12.81275913,12.478,-2.0515,12.64551843,0.289,0.9696,1.011753508
11/06/2020 13:00,16.3998,1.9624,16.51679308,13.49,-2.059,13.64622955,2.9098,4.0214,4.963727833,13.6792,-1.435,13.75426253,13.49,-2.059,13.64622955,0.1892,0.624,0.652052636
11/06/2020 13:30,16.3853,2.0056,16.50758878,13.7175,-2.325,13.9131388,2.6678,4.3306,5.086379184,13.9315,-1.917,14.06277289,13.7175,-2.325,13.9131388,0.214,0.408,0.460716833
11/06/2020 14:00,15.6111,1.7732,15.71148247,10.7535,-2.038,10.94491691,4.8576,3.8112,6.174262968,12.0389,0.1364,12.03967268,10.7535,-2.038,10.94491691,1.2854,2.1744,2.525919342
11/06/2020 14:30,15.1757,1.6709,15.26740899,10.8085,-2.2335,11.03685619,4.3672,3.9044,5.858052168,12.2131,-0.0965,12.21348123,10.8085,-2.2335,11.03685619,1.4046,2.137,2.557277881
11/06/2020 15:00,14.4255,1.528,14.50619986,11.4985,-2.603,11.78944915,2.927,4.131,5.062853938,12.3885,-0.827,12.4160727,11.4985,-2.603,11.78944915,0.89,1.776,1.986523597
11/06/2020 15:30,14.9098,1.5105,14.98611845,11.688,-2.7855,12.01533829,3.2218,4.296,5.369880002,12.1652,-1.1649,12.22084625,11.688,-2.7855,12.01533829,0.4772,1.6206,1.689397585
11/06/2020 16:00,14.6566,1.3653,14.72005325,10.181,-2.4545,10.47269456,4.4756,3.8198,5.884034959,11.6998,-0.3857,11.70615584,10.181,-2.4545,10.47269456,1.5188,2.0688,2.566454145
11/06/2020 16:30,14.6299,1.2817,14.68593643,10.1275,-2.4355,10.41623332,4.5024,3.7172,5.838594146,11.8209,-0.3205,11.82524406,10.1275,-2.4355,10.41623332,1.6934,2.115,2.709396346
11/06/2020 17:00,15.0571,1.0947,15.09684167,10.4845,-2.4075,10.75736011,4.5726,3.5022,5.759694054,11.5837,-0.9723,11.62443431,10.4845,-2.4075,10.75736011,1.0992,1.4352,1.807772021
11/06/2020 17:30,15.8918,1.0861,15.92887066,11.181,-2.4995,11.45697435,4.7108,3.5856,5.920148985,12.0432,-1.3599,12.11973573,11.181,-2.4995,11.45697435,0.8622,1.1396,1.429012596
11/06/2020 18:00,15.3406,0.9961,15.3729055,9.88,-2.3535,10.15644437,5.4606,3.3496,6.406088707,11.6512,-0.8107,11.67937053,9.88,-2.3535,10.15644437,1.7712,1.5428,2.348910658
11/06/2020 18:30,15.7094,0.9118,15.73583895,10.295,-2.574,10.61190374,5.4144,3.4858,6.439450986,11.2674,-1.0676,11.31786519,10.295,-2.574,10.61190374,0.9724,1.5064,1.792987094
11/06/2020 19:00,15.8049,0.8226,15.82629251,11.0125,-2.595,11.31411425,4.7924,3.4176,5.886177666,11.3187,-1.8836,11.47435918,11.0125,-2.595,11.31411425,0.3062,0.7114,0.774498806
11/06/2020 19:30,15.7727,0.8585,15.79604658,11.8665,-2.7685,12.18517191,3.9062,3.627,5.330434076,11.9741,-2.4345,12.21907775,11.8665,-2.7685,12.18517191,0.1076,0.334,0.350904203
11/06/2020 20:00,15.2646,0.8018,15.28564347,11.723,-2.757,12.04283098,3.5416,3.5588,5.02075572,11.773,-2.4574,12.02673454,11.723,-2.757,12.04283098,0.05,0.2996,0.303743576
11/06/2020 20:30,15.2425,0.7164,15.25932617,12.7455,-3.021,13.09863395,2.497,3.7374,4.494793406,12.7455,-3.021,13.09863395,12.7455,-3.021,13.09863395,0,0,0
11/06/2020 21:00,14.2371,0.6579,14.25229276,13.3385,-3.1745,13.71105512,0.8986,3.8324,3.936339889,13.3385,-3.1745,13.71105512,13.3385,-3.1745,13.71105512,0,0,0
11/06/2020 21:30,14.4957,0.6595,14.51069463,12.7715,-3.1595,13.15650609,1.7242,3.819,4.190182173,12.7715,-3.1595,13.15650609,12.7715,-3.1595,13.15650609,0,0,0
11/06/2020 22:00,13.3388,-0.2385,13.34093204,11.027,-2.5215,11.31161753,2.3118,2.283,3.24907806,11.0376,-2.4937,11.31579221,11.027,-2.5215,11.31161753,0.0106,0.0278,0.029752311
11/06/2020 22:30,11.2495,-0.4485,11.25843695,6.8795,-1.6265,7.069159957,4.37,1.178,4.525989836,9.3515,-1.5957,9.48666489,6.8795,-1.6265,7.069159957,2.472,0.0308,2.47219187
11/06/2020 23:00,10.645,-0.6215,10.66312746,5.769,-1.8235,6.050331664,4.876,1.202,5.021969733,8.6528,-1.6401,8.806865268,5.769,-1.8235,6.050331664,2.8838,0.1834,2.889625927
11/06/2020 23:30,10.7043,0.0909,10.70468595,6.7155,-2.4215,7.13873956,3.9888,2.5124,4.714093677,7.9357,-1.2859,8.0392085,6.7155,-2.4215,7.13873956,1.2202,1.1356,1.66687594
12/06/2020 00:00,9.9205,-0.3445,9.926479764,7.3515,-2.3625,7.721784671,2.569,2.018,3.266815728,7.6817,-1.7721,7.883454401,7.3515,-2.3625,7.721784671,0.3302,0.5904,0.676464485
12/06/2020 00:30,9.817,-1.3077,9.903714873,9.022,-2.2235,9.291955459,0.795,0.9158,1.212730242,9.0278,-2.2235,9.297587057,9.022,-2.2235,9.291955459,0.0058,0,0.0058
12/06/2020 01:00,10.7189,-2.5881,11.02692518,10.7055,-2.6745,11.03452221,0.0134,0.0864,0.087432946,10.7055,-2.6745,11.03452221,10.7055,-2.6745,11.03452221,0,0,0
12/06/2020 01:30,8.9776,-1.1424,9.049993344,8.345,-1.73,8.522436565,0.6326,0.5876,0.86339824,8.345,-1.73,8.522436565,8.345,-1.73,8.522436565,0,0,0
12/06/2020 02:00,8.161,-0.7976,8.199883338,7.394,-1.65,7.575865363,0.767,0.8524,1.146679886,7.4064,-1.65,7.587968171,7.394,-1.65,7.575865363,0.0124,0,0.0124
12/06/2020 02:30,7.7268,-0.7777,7.76583901,7.096,-1.5745,7.268580759,0.6308,0.7968,1.01626713,7.1334,-1.5745,7.305097248,7.096,-1.5745,7.268580759,0.0374,0,0.0374
12/06/2020 03:00,7.5696,-1.3107,7.682237867,7.297,-1.7465,7.503097444,0.2726,0.4358,0.514035407,7.37,-1.7465,7.574111318,7.297,-1.7465,7.503097444,0.073,0,0.073
12/06/2020 03:30,9.087,-2.0307,9.311139108,9.064,-2.1085,9.306012479,0.023,0.0778,0.08112854,9.064,-2.1085,9.306012479,9.064,-2.1085,9.306012479,0,0,0
12/06/2020 04:00,7.5838,-0.8484,7.631107718,6.763,-1.769,6.990531453,0.8208,0.9206,1.233376261,6.8206,-1.769,7.046271735,6.763,-1.769,6.990531453,0.0576,0,0.0576
12/06/2020 04:30,6.8372,-0.8821,6.893867148,6.412,-1.5915,6.606558578,0.4252,0.7094,0.827069163,6.9276,-1.5915,7.108059792,6.412,-1.5915,6.606558578,0.5156,0,0.5156
12/06/2020 05:00,7.5402,-1.3212,7.655075798,7.327,-1.685,7.518254718,0.2132,0.3638,0.421668922,7.448,-1.685,7.636224787,7.327,-1.685,7.518254718,0.121,0,0.121
12/06/2020 05:30,6.9498,-0.7744,6.992811695,6.079,-1.457,6.251167091,0.8708,0.6826,1.106451716,6.8902,-1.457,7.042563812,6.079,-1.457,6.251167091,0.8112,0,0.8112
12/06/2020 06:00,7.4978,-0.8174,7.542224314,6.916,-1.377,7.051750492,0.5818,0.5596,0.807244325,7.157,-1.377,7.28826303,6.916,-1.377,7.051750492,0.241,0,0.241
12/06/2020 06:30,8.4982,-0.4616,8.510727219,6.945,-1.029,7.020816619,1.5532,0.5674,1.653593965,8.1824,-1.029,8.246848535,6.945,-1.029,7.020816619,1.2374,0,1.2374
12/06/2020 07:00,9.2438,0.1085,9.244436743,6.548,-0.9225,6.612662871,2.6958,1.031,2.886225674,8.5198,-0.5645,8.538480678,6.548,-0.9225,6.612662871,1.9718,0.358,2.004035738
12/06/2020 07:30,10.8114,0.867,10.84610801,7.433,-1.413,7.566112476,3.3784,2.28,4.075780485,9.0738,-0.6632,9.098004214,7.433,-1.413,7.566112476,1.6408,0.7498,1.804002406
12/06/2020 08:00,11.1646,1.3486,11.24575543,6.018,-1.424,6.184181433,5.1466,2.7726,5.845921854,8.7704,-0.5916,8.790330296,6.018,-1.424,6.184181433,2.7524,0.8324,2.875516566
12/06/2020 08:30,11.7655,1.5467,11.86672959,8.3815,-1.9755,8.61116383,3.384,3.5222,4.884398514,9.9233,-0.4913,9.935454624,8.3815,-1.9755,8.61116383,1.5418,1.4842,2.140092727
12/06/2020 09:00,14.1719,-1.1873,14.22154812,13.9175,-2.4065,14.12402381,0.2544,1.2192,1.245458952,13.9195,-2.3987,14.12466785,13.9175,-2.4065,14.12402381,0.002,0.0078,0.008052329
12/06/2020 09:30,13.4347,1.3323,13.50059952,11.9755,-2.1535,12.16758655,1.4592,3.4858,3.778897495,12.2107,-1.4979,12.30223146,11.9755,-2.1535,12.16758655,0.2352,0.6556,0.696513029
12/06/2020 10:00,14.0102,0.1913,14.01150598,13.273,-2.1195,13.44116101,0.7372,2.3108,2.425543337,13.513,-1.6021,13.60764099,13.273,-2.1195,13.44116101,0.24,0.5174,0.570353189
12/06/2020 10:30,13.4662,1.5437,13.55439236,11.573,-1.8145,11.71438173,1.8932,3.3582,3.855089296,12.2268,-0.5885,12.24095464,11.573,-1.8145,11.71438173,0.6538,1.226,1.389435295
12/06/2020 11:00,15.0458,-0.0141,15.04580661,14.464,-1.9735,14.5980135,0.5818,1.9594,2.043951956,14.4784,-1.9465,14.60865938,14.464,-1.9735,14.5980135,0.0144,0.027,0.0306
12/06/2020 11:30,15.9095,-1.4926,15.9793631,15.7905,-2.396,15.97124623,0.119,0.9034,0.911203907,15.7905,-2.396,15.97124623,15.7905,-2.396,15.97124623,0,0,0
12/06/2020 12:00,14.8633,0.063,14.86343352,14.3785,-2.291,14.55987442,0.4848,2.354,2.40340322,14.3785,-2.291,14.55987442,14.3785,-2.291,14.55987442,0,0,0
12/06/2020 12:30,14.863,1.1742,14.90930966,13.881,-2.087,14.03701286,0.982,3.2612,3.40584049,13.8896,-2.0592,14.04141349,13.881,-2.087,14.03701286,0.0086,0.0278,0.029099828
12/06/2020 13:00,16.3466,-1.3642,16.40342565,16.191,-2.426,16.37174264,0.1556,1.0618,1.073140531,16.191,-2.426,16.37174264,16.191,-2.426,16.37174264,0,0,0
12/06/2020 13:30,15.6527,-0.2478,15.65466135,15.1075,-2.473,15.30856901,0.5452,2.2252,2.291016822,15.1075,-2.473,15.30856901,15.1075,-2.473,15.30856901,0,0,0
12/06/2020 14:00,15.2597,-0.7493,15.27808544,14.9765,-2.3565,15.16076002,0.2832,1.6072,1.631960196,14.9765,-2.3565,15.16076002,14.9765,-2.3565,15.16076002,0,0,0
12/06/2020 14:30,15.5249,-1.7632,15.62470461,15.3645,-2.707,15.60114449,0.1604,0.9438,0.957333066,15.3645,-2.707,15.60114449,15.3645,-2.707,15.60114449,0,0,0
12/06/2020 15:00,14.2047,0.0436,14.20476691,13.7035,-2.463,13.92308447,0.5012,2.5066,2.556216931,13.7035,-2.463,13.92308447,13.7035,-2.463,13.92308447,0,0,0
12/06/2020 15:30,13.8358,-0.7024,13.85361785,13.253,-2.564,13.49874457,0.5828,1.8616,1.950694851,13.253,-2.564,13.49874457,13.253,-2.564,13.49874457,0,0,0
12/06/2020 16:00,13.5792,0.1731,13.58030325,12.526,-2.5505,12.78302493,1.0532,2.7236,2.92014164,12.526,-2.5505,12.78302493,12.526,-2.5505,12.78302493,0,0,0
12/06/2020 16:30,13.4125,0.6515,13.42831369,12.1885,-2.3735,12.41744879,1.224,3.025,3.263250067,12.1885,-2.3735,12.41744879,12.1885,-2.3735,12.41744879,0,0,0
12/06/2020 17:00,13.3881,1.0189,13.42681566,9.9695,-2.1645,10.20176409,3.4186,3.1834,4.671280501,10.6367,-1.6845,10.76925843,9.9695,-2.1645,10.20176409,0.6672,0.48,0.82192204
12/06/2020 17:30,13.9493,1.0973,13.99239214,9.1195,-1.8865,9.312580872,4.8298,2.9838,5.677149855,11.2871,-1.4747,11.38302976,9.1195,-1.8865,9.312580872,2.1676,0.4118,2.206370096
12/06/2020 18:00,13.7695,1.1425,13.81681716,4.8875,-1.1605,5.023386955,8.882,2.303,9.175714305,11.7477,-1.1241,11.80135823,4.8875,-1.1605,5.023386955,6.8602,0.0364,6.860296568
12/06/2020 18:30,13.1732,1.1002,13.21906344,3.287,-0.842,3.393130266,9.8862,1.9422,10.07517202,11.9856,-0.842,12.01513926,3.287,-0.842,3.393130266,8.6986,0,8.6986
12/06/2020 19:00,13.0869,0.9634,13.12231272,3.9525,-0.998,4.076550043,9.1344,1.9614,9.342609556,12.0377,-0.998,12.07899935,3.9525,-0.998,4.076550043,8.0852,0,8.0852
12/06/2020 19:30,12.7038,0.8175,12.73007622,5.906,-1.3675,6.062251418,6.7978,2.185,7.140329813,11.6794,-1.3655,11.75895296,5.906,-1.3675,6.062251418,5.7734,0.002,5.773400346
12/06/2020 20:00,11.7883,0.7417,11.81161021,5.2305,-1.2975,5.389029273,6.5578,2.0392,6.867537949,11.0827,-1.2975,11.1583935,5.2305,-1.2975,5.389029273,5.8522,0,5.8522
12/06/2020 20:30,11.5735,0.6962,11.59442093,4.8735,-1.316,5.048054898,6.7,2.0122,6.995637844,10.7113,-1.316,10.79183968,4.8735,-1.316,5.048054898,5.8378,0,5.8378
12/06/2020 21:00,11.4404,0.5906,11.45563444,5.76,-1.726,6.013042159,5.6804,2.3166,6.1346214,10.4008,-1.726,10.54304115,5.76,-1.726,6.013042159,4.6408,0,4.6408
12/06/2020 21:30,11.1044,0.4564,11.11377525,5.544,-1.889,5.856983609,5.5604,2.3454,6.034811457,9.9284,-1.8804,10.10490132,5.544,-1.889,5.856983609,4.3844,0.0086,4.384408434
12/06/2020 22:00,10.7118,0.315,10.71643057,6.265,-1.748,6.504285433,4.4468,2.063,4.902040314,9.4734,-1.748,9.633317786,6.265,-1.748,6.504285433,3.2084,0,3.2084
12/06/2020 22:30,10.1999,0.3689,10.20656883,4.5435,-1.4705,4.775537928,5.6564,1.8394,5.947962115,9.2869,-1.4705,9.402599739,4.5435,-1.4705,4.775537928,4.7434,0,4.7434
12/06/2020 23:00,9.5517,0.3769,9.559133146,3.5075,-1.6805,3.889297687,6.0442,2.0574,6.384766903,8.8537,-1.6805,9.011774739,3.5075,-1.6805,3.889297687,5.3462,0,5.3462
12/06/2020 23:30,9.3856,0.3028,9.390483225,3.616,-1.289,3.838877049,5.7696,1.5918,5.985157592,8.008,-1.289,8.111077919,3.616,-1.289,3.838877049,4.392,0,4.392
13/06/2020 00:00,8.4055,0.3373,8.412264947,2.4995,-1.1575,2.75450658,5.906,1.4948,6.092229726,7.7363,-1.1575,7.822412923,2.4995,-1.1575,2.75450658,5.2368,0,5.2368
13/06/2020 00:30,7.6639,0.2425,7.667735615,2.8475,-1.7045,3.318670894,4.8164,1.947,5.195047445,7.5621,-1.7045,7.751817636,2.8475,-1.7045,3.318670894,4.7146,0,4.7146
13/06/2020 01:00,7.2835,0.0659,7.28379812,2.1445,-1.5785,2.662807259,5.139,1.6444,5.395680899,7.1845,-1.4605,7.331446003,2.1445,-1.5785,2.662807259,5.04,0.118,5.04138116
13/06/2020 01:30,6.9934,0.2132,6.996649041,1.17,-0.598,1.313964992,5.8234,0.8112,5.879628645,6.8216,-0.598,6.847760989,1.17,-0.598,1.313964992,5.6516,0,5.6516
13/06/2020 02:00,7.0567,0.2659,7.061707846,1.1305,-0.5395,1.252633426,5.9262,0.8054,5.980678523,6.6189,-0.5395,6.640850658,1.1305,-0.5395,1.252633426,5.4884,0,5.4884
13/06/2020 02:30,6.7495,0.2054,6.752624631,1.1575,-0.625,1.31545857,5.592,0.8304,5.653320101,6.6239,-0.625,6.65332069,1.1575,-0.625,1.31545857,5.4664,0,5.4664
13/06/2020 03:00,6.5524,0.2114,6.555809311,1.449,-1.001,1.761136565,5.1034,1.2124,5.245436619,6.4246,-1.001,6.502113976,1.449,-1.001,1.761136565,4.9756,0,4.9756
13/06/2020 03:30,6.3635,0.0341,6.363591365,1.3935,-1.3455,1.937062854,4.97,1.3796,5.157925568,6.2031,-1.2015,6.318389974,1.3935,-1.3455,1.937062854,4.8096,0.144,4.811755206
13/06/2020 04:00,6.1088,-0.3762,6.120372855,1.135,-0.935,1.470527116,4.9738,0.5588,5.005091795,5.9686,-0.8726,6.032049131,1.135,-0.935,1.470527116,4.8336,0.0624,4.834002764
13/06/2020 04:30,5.881,-0.6494,5.916745842,1.343,-0.754,1.540183431,4.538,0.1046,4.539205345,6.0758,-0.754,6.122406524,1.343,-0.754,1.540183431,4.7328,0,4.7328
13/06/2020 05:00,5.9501,-0.7229,5.993853053,1.8085,-1.1145,2.124331071,4.1416,0.3916,4.160072249,5.9875,-1.1145,6.090342068,1.8085,-1.1145,2.124331071,4.179,0,4.179
13/06/2020 05:30,6.2008,-0.7607,6.247286221,2.618,-1.2465,2.89960105,3.5828,0.4858,3.615585358,5.9368,-1.2465,6.066247315,2.618,-1.2465,2.89960105,3.3188,0,3.3188
13/06/2020 06:00,6.2232,-0.8075,6.275370466,2.867,-1.2895,3.143644263,3.3562,0.482,3.390634519,6.2222,-1.2895,6.354414457,2.867,-1.2895,3.143644263,3.3552,0,3.3552
