Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/06/2020 06:30,6.4875,-0.6311,6.518124229,2.1425,-0.9335,2.337034125,4.345,0.3024,4.35551039,6.7093,-0.9335,6.773930081,2.1425,-0.9335,2.337034125,4.5668,0,4.5668
13/06/2020 07:00,6.9607,-0.5658,6.983657647,2.8855,-0.777,2.988283663,4.0752,0.2112,4.080669122,7.1489,-0.777,7.191001336,2.8855,-0.777,2.988283663,4.2634,0,4.2634
13/06/2020 07:30,7.4332,-0.6172,7.458779932,3.574,-0.79,3.660269935,3.8592,0.1728,3.86306672,7.3748,-0.79,7.416992318,3.574,-0.79,3.660269935,3.8008,0,3.8008
13/06/2020 08:00,8.0753,-0.4574,8.08824362,3.6285,-0.609,3.679251724,4.4468,0.1516,4.449383418,7.9965,-0.609,8.019656679,3.6285,-0.609,3.679251724,4.368,0,4.368
13/06/2020 08:30,8.7733,-0.2382,8.776533036,3.6045,-0.265,3.614228168,5.1688,0.0268,5.168869478,8.2471,-0.265,8.251356459,3.6045,-0.265,3.614228168,4.6426,0,4.6426
13/06/2020 09:00,9.3249,0.0957,9.325391064,3.8405,-0.9545,3.957336288,5.4844,1.0502,5.584045433,8.8469,-0.6435,8.870272367,3.8405,-0.9545,3.957336288,5.0064,0.311,5.016050434
13/06/2020 09:30,10.2145,0.4671,10.22517446,4.2595,-1.4175,4.489169912,5.955,1.8846,6.246098155,9.5607,-0.8031,9.594370959,4.2595,-1.4175,4.489169912,5.3012,0.6144,5.336685188
13/06/2020 10:00,10.9206,0.5455,10.93421577,5.989,-1.3515,6.139598786,4.9316,1.897,5.283870509,10.1602,-0.7015,10.18438836,5.989,-1.3515,6.139598786,4.1712,0.65,4.221541121
13/06/2020 10:30,11.4687,0.6842,11.48909088,6.2615,-1.255,6.386032199,5.2072,1.9392,5.556566249,10.6085,-0.5878,10.62477205,6.2615,-1.255,6.386032199,4.347,0.6672,4.397904597
13/06/2020 11:00,11.3581,0.708,11.38014497,4.9645,-1.262,5.122392434,6.3936,1.97,6.690218304,10.3723,-0.5372,10.38620196,4.9645,-1.262,5.122392434,5.4078,0.7248,5.456155779
13/06/2020 11:30,11.5124,0.6204,11.52910447,7.203,-1.484,7.354282086,4.3094,2.1044,4.795771859,10.6974,-0.6814,10.71907984,7.203,-1.484,7.354282086,3.4944,0.8026,3.585386746
13/06/2020 12:00,12.0531,0.6688,12.07164086,8.2965,-1.619,8.45299197,3.7566,2.2878,4.398417033,11.2111,-0.6696,11.23107864,8.2965,-1.619,8.45299197,2.9146,0.9494,3.065330899
13/06/2020 12:30,11.9919,0.6741,12.01083163,7.1535,-1.5205,7.313308588,4.8384,2.1946,5.312850809,11.2555,-0.5797,11.27041846,7.1535,-1.5205,7.313308588,4.102,0.9408,4.208504323
13/06/2020 13:00,12.1938,0.6658,12.21196332,6.116,-1.403,6.274859759,6.0778,2.0688,6.420248148,11.1964,-0.5938,11.21213501,6.116,-1.403,6.274859759,5.0804,0.8092,5.144440572
13/06/2020 13:30,11.7243,0.6135,11.7403404,4.5435,-1.2105,4.701989207,7.1808,1.824,7.408836929,10.7441,-0.6547,10.76402884,4.5435,-1.2105,4.701989207,6.2006,0.5558,6.225460144
13/06/2020 14:00,11.0965,0.3895,11.10333385,6.6585,-1.3885,6.801731728,4.438,1.778,4.780912884,10.7223,-0.8145,10.7531915,6.6585,-1.3885,6.801731728,4.0638,0.574,4.104137722
13/06/2020 14:30,10.3644,0.4668,10.37490673,3.796,-1.436,4.058535697,6.5684,1.9028,6.838459359,9.989,-0.7544,10.0174468,3.796,-1.436,4.058535697,6.193,0.6816,6.230395458
13/06/2020 15:00,10.3915,0.3261,10.39661548,5.9735,-1.6975,6.210008736,4.418,2.0236,4.859391007,10.1007,-0.9295,10.14337768,5.9735,-1.6975,6.210008736,4.1272,0.768,4.198047622
13/06/2020 15:30,10.4446,0.2611,10.44786305,6.259,-1.8875,6.537410592,4.1856,2.1486,4.704862306,10.0788,-1.0351,10.13181333,6.259,-1.8875,6.537410592,3.8198,0.8524,3.913752394
13/06/2020 16:00,10.4731,0.2884,10.47707011,4.9885,-1.841,5.317369016,5.4846,2.1294,5.883466794,9.9153,-0.951,9.96080193,4.9885,-1.841,5.317369016,4.9268,0.89,5.006541545
13/06/2020 16:30,10.9043,0.3469,10.90981659,5.6675,-2.0425,6.024314276,5.2368,2.3894,5.756153803,10.2267,-0.9999,10.27546558,5.6675,-2.0425,6.024314276,4.5592,1.0426,4.676892066
13/06/2020 17:00,11.2496,0.3603,11.25536833,5.144,-1.8525,5.467402697,6.1056,2.2128,6.494215518,10.4442,-0.9097,10.48374302,5.144,-1.8525,5.467402697,5.3002,0.9428,5.383399658
13/06/2020 17:30,11.5132,0.3479,11.51845513,5.111,-1.7575,5.404731931,6.4022,2.1054,6.73950102,10.8096,-0.8973,10.8467783,5.111,-1.7575,5.404731931,5.6986,0.8602,5.763157641
13/06/2020 18:00,11.583,0.4225,11.59070297,3.831,-1.7375,4.206598061,7.752,2.16,8.047304145,11.273,-0.8025,11.30152801,3.831,-1.7375,4.206598061,7.442,0.935,7.500505916
13/06/2020 18:30,11.8051,0.5268,11.81684832,2.5555,-1.378,2.903353966,9.2496,1.9048,9.443694362,11.2475,-0.7002,11.26927399,2.5555,-1.378,2.903353966,8.692,0.6778,8.718387284
13/06/2020 19:00,11.5889,0.3839,11.59525689,3.3875,-1.3845,3.659507685,8.2014,1.7684,8.3898868,11.3747,-0.8267,11.40470223,3.3875,-1.3845,3.659507685,7.9872,0.5578,8.006653775
13/06/2020 19:30,10.9904,0.498,11.00167697,1.568,-0.32,1.600319968,9.4224,0.818,9.457840438,11.0058,-0.2422,11.00846467,1.568,-0.32,1.600319968,9.4378,0.0778,9.438120665
13/06/2020 20:00,10.33,0.2775,10.33372664,1.739,-0.8515,1.936278195,8.591,1.129,8.664867108,10.4194,-0.8275,10.45220803,1.739,-0.8515,1.936278195,8.6804,0.024,8.680433178
13/06/2020 20:30,10.0744,0.185,10.07609847,1.756,-1.209,2.131951453,8.3184,1.394,8.434394736,10.2012,-1.0314,10.25320766,1.756,-1.209,2.131951453,8.4452,0.1776,8.447067231
13/06/2020 21:00,9.7428,-0.006,9.742801848,2.826,-1.351,3.132327729,6.9168,1.345,7.046357019,9.8504,-1.0784,9.9092546,2.826,-1.351,3.132327729,7.0244,0.2726,7.029687484
13/06/2020 21:30,9.6999,-0.3712,9.707000023,3.1075,-0.832,3.216952012,6.5924,0.4608,6.608485031,9.2957,-0.832,9.332859288,3.1075,-0.832,3.216952012,6.1882,0,6.1882
13/06/2020 22:00,9.4232,-0.426,9.432824298,2.467,-0.785,2.588882771,6.9562,0.359,6.96545759,9.187,-0.785,9.220476886,2.467,-0.785,2.588882771,6.72,0,6.72
13/06/2020 22:30,8.8846,-0.42,8.89452175,1.531,-0.586,1.639316016,7.3536,0.166,7.355473401,8.8232,-0.586,8.842638421,1.531,-0.586,1.639316016,7.2922,0,7.2922
13/06/2020 23:00,8.6621,-0.563,8.680377032,2.1735,-1.21,2.487609746,6.4886,0.647,6.520777481,8.3809,-1.21,8.467796928,2.1735,-1.21,2.487609746,6.2074,0,6.2074
13/06/2020 23:30,8.6124,-0.6875,8.639796873,2.762,-1.6705,3.227880768,5.8504,0.983,5.932408378,7.7272,-1.4727,7.866286616,2.762,-1.6705,3.227880768,4.9652,0.1978,4.969138344
14/06/2020 00:00,8.6381,-0.7748,8.672778485,3.9225,-1.73,4.28706266,4.7156,0.9552,4.811370948,7.2403,-1.393,7.373085724,3.9225,-1.73,4.28706266,3.3178,0.337,3.334871188
14/06/2020 00:30,8.202,-0.7831,8.239299097,4.215,-1.6845,4.53913706,3.987,0.9014,4.087626568,6.8416,-1.4781,6.999447848,4.215,-1.6845,4.53913706,2.6266,0.2064,2.634697045
14/06/2020 01:00,7.6609,-0.8402,7.706836241,4.0215,-1.734,4.379408436,3.6394,0.8938,3.747547305,6.5905,-1.5276,6.765223722,4.0215,-1.734,4.379408436,2.569,0.2064,2.577278014
14/06/2020 01:30,7.7046,-0.7246,7.738598473,3.684,-1.915,4.15199723,4.0206,1.1904,4.193122526,6.3604,-1.5608,6.549105649,3.684,-1.915,4.15199723,2.6764,0.3542,2.699736024
14/06/2020 02:00,7.5373,-0.2319,7.540866588,3.7865,-1.9225,4.246597285,3.7508,1.6906,4.114198464,6.2049,-1.7229,6.439655924,3.7865,-1.9225,4.246597285,2.4184,0.1996,2.426622904
14/06/2020 02:30,6.9727,-0.168,6.9747236,3.4965,-2.043,4.049612481,3.4762,1.875,3.949631811,6.4725,-1.7588,6.707207593,3.4965,-2.043,4.049612481,2.976,0.2842,2.989539369
14/06/2020 03:00,6.6566,-0.2074,6.659830202,2.783,-2.044,3.452973356,3.8736,1.8366,4.286942561,6.2236,-1.6552,6.43994441,2.783,-2.044,3.452973356,3.4406,0.3888,3.462498202
14/06/2020 03:30,6.7782,-0.7013,6.814383092,2.896,-1.5855,3.301609645,3.8822,0.8842,3.981618575,5.8548,-1.3867,6.016778202,2.896,-1.5855,3.301609645,2.9588,0.1988,2.965471106
14/06/2020 04:00,6.4801,-0.9111,6.543836735,2.9905,-1.3805,3.293762362,3.4896,0.4694,3.521028901,5.7007,-1.3805,5.865471911,2.9905,-1.3805,3.293762362,2.7102,0,2.7102
14/06/2020 04:30,5.939,-0.7611,5.987569975,1.546,-1.1095,1.902920453,4.393,0.3484,4.406793796,5.6424,-1.1095,5.750449375,1.546,-1.1095,1.902920453,4.0964,0,4.0964
14/06/2020 05:00,5.909,-0.4209,5.923971456,1.082,-0.4525,1.172808701,4.827,0.0316,4.827103434,5.427,-0.4525,5.445831915,1.082,-0.4525,1.172808701,4.345,0,4.345
14/06/2020 05:30,5.7875,-0.2525,5.793005481,1.0325,-0.2525,1.062926385,4.755,0,4.755,5.5157,-0.2525,5.5214765,1.0325,-0.2525,1.062926385,4.4832,0,4.4832
14/06/2020 06:00,5.8965,0.152,5.898458803,1.0005,0.152,1.01198036,4.896,0,4.896,5.6767,0.152,5.67873462,1.0005,0.152,1.01198036,4.6762,0,4.6762
14/06/2020 06:30,6.1387,0.119,6.139853312,1.0315,0.119,1.038341586,5.1072,0,5.1072,5.9351,0.119,5.936292868,1.0315,0.119,1.038341586,4.9036,0,4.9036
14/06/2020 07:00,6.3274,0.0965,6.328135824,1.035,0.0965,1.039488937,5.2924,0,5.2924,6.2182,0.0965,6.218948745,1.035,0.0965,1.039488937,5.1832,0,5.1832
14/06/2020 07:30,6.722,0.105,6.722820018,1.103,0.105,1.107986462,5.619,0,5.619,6.7334,0.105,6.73421863,1.103,0.105,1.107986462,5.6304,0,5.6304
14/06/2020 08:00,7.2375,0.0145,7.237514525,1.1855,0.0145,1.185588672,6.052,0,6.052,7.2777,0.0145,7.277714445,1.1855,0.0145,1.185588672,6.0922,0,6.0922
14/06/2020 08:30,7.8391,-0.0435,7.839220692,1.3745,-0.0435,1.375188169,6.4646,0,6.4646,7.9361,-0.0435,7.936219217,1.3745,-0.0435,1.375188169,6.5616,0,6.5616
14/06/2020 09:00,8.616,0.0875,8.616444293,1.535,0.0875,1.53749187,7.081,0,7.081,8.7062,0.0875,8.70663969,1.535,0.0875,1.53749187,7.1712,0,7.1712
14/06/2020 09:30,9.1329,0.0502,9.133037964,1.6065,0.007,1.60651525,7.5264,0.0432,7.526523979,9.2549,0.007,9.254902647,1.6065,0.007,1.60651525,7.6484,0,7.6484
14/06/2020 10:00,9.8682,0.1769,9.869785451,2.719,0.0685,2.719862726,7.1492,0.1084,7.150021762,9.9642,0.0685,9.964435453,2.719,0.0685,2.719862726,7.2452,0,7.2452
14/06/2020 10:30,10.5063,0.2681,10.50972013,2.7245,-0.0775,2.725602044,7.7818,0.3456,7.789470495,10.5831,-0.0775,10.58338376,2.7245,-0.0775,2.725602044,7.8586,0,7.8586
14/06/2020 11:00,10.9852,0.2602,10.98828117,3.091,-0.31,3.106506237,7.8942,0.5702,7.914766053,11.0226,-0.31,11.02695836,3.091,-0.31,3.106506237,7.9316,0,7.9316
14/06/2020 11:30,11.4736,0.3291,11.47831886,3.184,-0.2095,3.190884869,8.2896,0.5386,8.307078796,11.5466,-0.2095,11.54850041,3.184,-0.2095,3.190884869,8.3626,0,8.3626
14/06/2020 12:00,12.0059,0.5264,12.01743449,3.0605,-0.088,3.061764891,8.9454,0.6144,8.966474699,12.1489,0.103,12.14933662,3.0605,-0.088,3.061764891,9.0884,0.191,9.090406787
14/06/2020 12:30,12.6308,1.1791,12.6857158,2.76,-0.6305,2.831100537,9.8708,1.8096,10.03530492,12.6874,-0.5373,12.69877199,2.76,-0.6305,2.831100537,9.9274,0.0932,9.927837479
14/06/2020 13:00,12.7664,1.0297,12.80785896,4.783,-1.3885,4.980463959,7.9834,2.4182,8.34160457,12.8268,-0.7693,12.84984905,4.783,-1.3885,4.980463959,8.0438,0.6192,8.067597355
14/06/2020 13:30,12.7486,0.9319,12.78261474,6.426,-1.5295,6.60551635,6.3226,2.4614,6.7848184,12.7716,-0.8421,12.79933197,6.426,-1.5295,6.60551635,6.3456,0.6874,6.382723409
14/06/2020 14:00,12.1254,0.929,12.16093607,6.229,-1.664,6.447428712,5.8964,2.593,6.441364914,12.1772,-0.8826,12.2091434,6.229,-1.664,6.447428712,5.9482,0.7814,5.999305726
14/06/2020 14:30,11.2874,0.1336,11.28819063,6.256,-1.126,6.356525151,5.0314,1.2596,5.186673126,11.3968,-1.0166,11.44205077,6.256,-1.126,6.356525151,5.1408,0.1094,5.141963924
14/06/2020 15:00,10.7556,0.174,10.75700736,5.321,-0.858,5.38973144,5.4346,1.032,5.53171774,10.8352,-0.858,10.86911786,5.321,-0.858,5.38973144,5.5142,0,5.5142
14/06/2020 15:30,10.2245,-0.0236,10.22452724,4.4385,-1.002,4.550196287,5.786,0.9784,5.868139617,10.3359,-1.002,10.38435519,4.4385,-1.002,4.550196287,5.8974,0,5.8974
14/06/2020 16:00,10.1617,-0.109,10.16228458,4.6915,-1.19,4.840069447,5.4702,1.081,5.575988615,10.1597,-1.189,10.22903833,4.6915,-1.19,4.840069447,5.4682,0.001,5.468200091
14/06/2020 16:30,10.1229,-0.1215,10.12362912,4.0575,-1.1065,4.205668615,6.0654,0.985,6.144859816,9.9423,-1.1065,10.0036829,4.0575,-1.1065,4.205668615,5.8848,0,5.8848
14/06/2020 17:00,9.9517,-0.141,9.952698824,3.7895,-0.862,3.886303417,6.1622,0.721,6.204236443,9.8453,-0.862,9.882963932,3.7895,-0.862,3.886303417,6.0558,0,6.0558
14/06/2020 17:30,10.1512,-0.1979,10.15312887,4.613,-0.7355,4.671266343,5.5382,0.5376,5.564231573,10.1378,-0.7355,10.16444534,4.613,-0.7355,4.671266343,5.5248,0,5.5248
14/06/2020 18:00,10.1838,-0.167,10.18516919,4.511,-0.744,4.571942366,5.6728,0.577,5.702068821,10.1818,-0.744,10.20894643,4.511,-0.744,4.571942366,5.6708,0,5.6708
14/06/2020 18:30,10.0177,-0.1006,10.01820511,3.2055,-0.642,3.269158034,6.8122,0.5414,6.833680033,10.0061,-0.642,10.02667448,3.2055,-0.642,3.269158034,6.8006,0,6.8006
14/06/2020 19:00,9.8821,-0.1112,9.882725629,2.4285,-0.57,2.494496392,7.4536,0.4588,7.467707172,9.8205,-0.57,9.837028019,2.4285,-0.57,2.494496392,7.392,0,7.392
14/06/2020 19:30,9.8435,-0.1401,9.844496953,2.3325,-0.7085,2.437730194,7.511,0.5684,7.532476323,9.8581,-0.7085,9.883527096,2.3325,-0.7085,2.437730194,7.5256,0,7.5256
14/06/2020 20:00,9.6584,-0.1865,9.660200454,1.916,-0.7865,2.071144189,7.7424,0.6,7.765613804,9.6844,-0.7865,9.716284558,1.916,-0.7865,2.071144189,7.7684,0,7.7684
14/06/2020 20:30,9.4824,-0.1864,9.484231899,1.569,-0.771,1.748199645,7.9134,0.5846,7.934964191,9.5352,-0.771,9.566320089,1.569,-0.771,1.748199645,7.9662,0,7.9662
14/06/2020 21:00,9.3896,-0.2217,9.39221694,1.484,-0.2525,1.505327954,7.9056,0.0308,7.905659998,9.3214,-0.2525,9.324819259,1.484,-0.2525,1.505327954,7.8374,0,7.8374
14/06/2020 21:30,9.2443,-0.1487,9.245495886,1.0525,-0.1545,1.063779347,8.1918,0.0058,8.191802053,9.2087,-0.1545,9.209995979,1.0525,-0.1545,1.063779347,8.1562,0,8.1562
14/06/2020 22:00,8.9348,-0.079,8.935149246,0.914,-0.079,0.917407761,8.0208,0,8.0208,9.003,-0.079,9.0033466,0.914,-0.079,0.917407761,8.089,0,8.089
14/06/2020 22:30,9.0938,-0.084,9.094187948,0.903,-0.084,0.906898561,8.1908,0,8.1908,9.5786,0.6418,9.600077354,0.903,-0.084,0.906898561,8.6756,0.7258,8.705907247
14/06/2020 23:00,8.6138,0.095,8.614323853,0.882,0.095,0.88710146,7.7318,0,7.7318,9.2158,0.936,9.263210331,0.882,0.095,0.88710146,8.3338,0.841,8.376126995
14/06/2020 23:30,8.0423,0.103,8.042959548,0.8835,0.103,0.889483699,7.1588,0,7.1588,8.4657,0.6406,8.489902523,0.8835,0.103,0.889483699,7.5822,0.5376,7.601234808
15/06/2020 00:00,7.5376,-0.1957,7.540140068,0.975,-0.5585,1.123631278,6.5626,0.3628,6.57262068,7.5692,-0.5585,7.589776735,0.975,-0.5585,1.123631278,6.5942,0,6.5942
15/06/2020 00:30,7.033,-0.3536,7.04188341,0.982,-0.56,1.130453007,6.051,0.2064,6.054519135,7.0762,-0.56,7.098324199,0.982,-0.56,1.130453007,6.0942,0,6.0942
15/06/2020 01:00,6.6851,-0.3787,6.695817777,0.9375,-0.5255,1.074735549,5.7476,0.1468,5.749474411,6.7667,-0.5255,6.787074417,0.9375,-0.5255,1.074735549,5.8292,0,5.8292
15/06/2020 01:30,6.6109,0.0974,6.61161747,0.8845,0.083,0.888385755,5.7264,0.0144,5.726418106,6.6897,0.083,6.690214876,0.8845,0.083,0.888385755,5.8052,0,5.8052
15/06/2020 02:00,6.4447,-0.1926,6.447577285,0.9055,-0.351,0.971149448,5.5392,0.1584,5.541464355,6.5207,-0.351,6.530140082,0.9055,-0.351,0.971149448,5.6152,0,5.6152
15/06/2020 02:30,6.4188,-0.5265,6.440356798,0.962,-0.6935,1.185911569,5.4568,0.167,5.459354837,6.4946,-0.6935,6.53152137,0.962,-0.6935,1.185911569,5.5326,0,5.5326
15/06/2020 03:00,6.3339,-0.4804,6.352092047,1.0135,-0.54,1.148382449,5.3204,0.0596,5.320733814,6.3905,-0.54,6.413274534,1.0135,-0.54,1.148382449,5.377,0,5.377
15/06/2020 03:30,6.1561,-0.6716,6.192625757,1.5375,-1.167,1.930231916,4.6186,0.4954,4.6450928,6.2185,-1.1488,6.323723878,1.5375,-1.167,1.930231916,4.681,0.0182,4.681035381
15/06/2020 04:00,6.1826,-0.5539,6.2073624,1.705,-1.6905,2.401002968,4.4776,1.1366,4.619606187,6.2728,-1.3065,6.407414618,1.705,-1.6905,2.401002968,4.5678,0.384,4.583912394
15/06/2020 04:30,6.2462,-0.0791,6.246700829,1.305,-1.7965,2.220458793,4.9412,1.7174,5.231149032,6.3738,-1.2455,6.494351137,1.305,-1.7965,2.220458793,5.0688,0.551,5.098660063
15/06/2020 05:00,6.1966,-0.0152,6.196618642,1.098,-1.484,1.846039003,5.0986,1.4688,5.305949057,6.2992,-1.1902,6.410654934,1.098,-1.484,1.846039003,5.2012,0.2938,5.209491326
15/06/2020 05:30,6.4283,0.2928,6.434964858,0.9275,0.142,0.938307119,5.5008,0.1508,5.502866642,6.5263,0.142,6.527844644,0.9275,0.142,0.938307119,5.5988,0,5.5988
15/06/2020 06:00,6.7254,0.2348,6.72949747,1.118,0.088,1.12145798,5.6074,0.1468,5.60932126,6.8252,0.088,6.825767286,1.118,0.088,1.12145798,5.7072,0,5.7072
15/06/2020 06:30,8.0038,0.6851,8.033067686,1.446,0.0975,1.449283357,6.5578,0.5876,6.584072797,8.1286,0.0975,8.12918472,1.446,0.0975,1.449283357,6.6826,0,6.6826
15/06/2020 07:00,8.6799,0.8624,8.722637088,1.8945,0.055,1.895298196,6.7854,0.8074,6.833267734,8.7931,0.055,8.793272008,1.8945,0.055,1.895298196,6.8986,0,6.8986
15/06/2020 07:30,9.0675,0.587,9.086480355,1.8905,0.109,1.893639683,7.177,0.478,7.19290018,9.1885,0.2654,9.192332099,1.8905,0.109,1.893639683,7.298,0.1564,7.299675675
15/06/2020 08:00,9.8286,1.5319,9.947265733,1.849,0.1025,1.851838883,7.9796,1.4294,8.106614615,9.8728,0.1025,9.873332066,1.849,0.1025,1.851838883,8.0238,0,8.0238
15/06/2020 08:30,10.6673,1.4156,10.7608184,2.9575,0.084,2.958692659,7.7098,1.3316,7.823948786,10.7229,0.084,10.72322901,2.9575,0.084,2.958692659,7.7654,0,7.7654
15/06/2020 09:00,11.4299,1.6437,11.547483,4.2385,0.0135,4.238521499,7.1914,1.6302,7.373858285,11.5009,0.2525,11.50367146,4.2385,0.0135,4.238521499,7.2624,0.239,7.266331589
15/06/2020 09:30,11.9914,2.1484,12.18233543,4.971,-0.051,4.97126161,7.0204,2.1994,7.356859148,12.055,0.4598,12.06376562,4.971,-0.051,4.97126161,7.084,0.5108,7.102392036
15/06/2020 10:00,12.2537,1.8283,12.38934399,5.6095,-0.1215,5.610815672,6.6442,1.9498,6.924385437,12.3007,0.0129,12.30070676,5.6095,-0.1215,5.610815672,6.6912,0.1344,6.692549649
15/06/2020 10:30,12.0895,1.7915,12.22151719,5.3195,-0.1055,5.320546072,6.77,1.897,7.030754511,12.1317,0.0173,12.13171234,5.3195,-0.1055,5.320546072,6.8122,0.1228,6.813306736
15/06/2020 11:00,12.1055,1.8631,12.24803135,4.7135,-0.0665,4.713969081,7.392,1.9296,7.639700266,12.1603,0.0343,12.16034837,4.7135,-0.0665,4.713969081,7.4468,0.1008,7.447482184
15/06/2020 11:30,12.479,1.8088,12.60940912,5.855,-0.166,5.85735273,6.624,1.9748,6.912106122,12.5232,-0.0134,12.52320717,5.855,-0.166,5.85735273,6.6682,0.1526,6.669945877
15/06/2020 12:00,11.9535,1.7887,12.08658802,3.8635,-0.1045,3.864913,8.09,1.8932,8.308568242,12.0063,-0.0383,12.00636109,3.8635,-0.1045,3.864913,8.1428,0.0662,8.143069095
15/06/2020 12:30,11.9033,1.7795,12.03557939,3.3755,-0.1165,3.377509808,8.5278,1.896,8.736028207,11.9147,-0.0387,11.91476285,3.3755,-0.1165,3.377509808,8.5392,0.0778,8.539554408
15/06/2020 13:00,12.4261,1.7163,12.5440682,4.5685,-0.4005,4.586021424,7.8576,2.1168,8.137734328,12.3917,-0.1067,12.39215937,4.5685,-0.4005,4.586021424,7.8232,0.2938,7.82871488
15/06/2020 13:30,11.8844,1.7554,12.01334227,3.589,-0.372,3.608227404,8.2954,2.1274,8.563847962,11.8988,-0.0956,11.89918404,3.589,-0.372,3.608227404,8.3098,0.2764,8.314395528
15/06/2020 14:00,11.5759,1.6855,11.6979644,3.6665,-0.3785,3.685984875,7.9094,2.064,8.174270876,11.6279,-0.1279,11.62860339,3.6665,-0.3785,3.685984875,7.9614,0.2506,7.965343076
15/06/2020 14:30,10.8831,1.3508,10.96660961,3.8155,-0.574,3.85843443,7.0676,1.9248,7.325013638,10.9157,-0.4712,10.92586545,3.8155,-0.574,3.85843443,7.1002,0.1028,7.100944154
15/06/2020 15:00,10.9115,1.4657,11.00950084,3.2055,-0.4515,3.2371411,7.706,1.9172,7.940912532,10.9277,-0.3133,10.93219027,3.2055,-0.4515,3.2371411,7.7222,0.1382,7.723436546
15/06/2020 15:30,10.7868,1.4035,10.87772341,4.061,-0.4455,4.08536305,6.7258,1.849,6.975326992,10.7868,-0.3043,10.79109136,4.061,-0.4455,4.08536305,6.7258,0.1412,6.727281998
15/06/2020 16:00,10.7842,1.3024,10.86256026,3.539,-0.634,3.595341013,7.2452,1.9364,7.499504517,10.7178,-0.4448,10.72702586,3.539,-0.634,3.595341013,7.1788,0.1892,7.181292786
15/06/2020 16:30,11.1176,0.9519,11.1582769,3.86,-0.3815,3.878806808,7.2576,1.3334,7.37907266,11.084,-0.2787,11.08750331,3.86,-0.3815,3.878806808,7.224,0.1028,7.224731403
15/06/2020 17:00,11.0985,0.6287,11.11629281,2.3615,-0.4985,2.413541899,8.737,1.1272,8.809412514,11.0919,0.0065,11.0919019,2.3615,-0.4985,2.413541899,8.7304,0.505,8.744993377
15/06/2020 17:30,11.5389,0.525,11.55083712,4.1555,-0.05,4.155800795,7.3834,0.575,7.405755907,11.5773,-0.0088,11.57730334,4.1555,-0.05,4.155800795,7.4218,0.0412,7.421914354
15/06/2020 18:00,11.554,0.5643,11.56777206,3.635,-0.1595,3.638497664,7.919,0.7238,7.952009019,11.6338,-0.0251,11.63382708,3.635,-0.1595,3.638497664,7.9988,0.1344,7.99992905
15/06/2020 18:30,11.2644,0.545,11.27757653,1.843,0.183,1.852063174,9.4214,0.362,9.428352028,11.3556,0.184,11.35709062,1.843,0.183,1.852063174,9.5126,0.001,9.512600053
15/06/2020 19:00,11.1695,0.329,11.17434433,1.4735,0.018,1.473609938,9.696,0.311,9.700986393,11.2549,0.0256,11.25492911,1.4735,0.018,1.473609938,9.7814,0.0076,9.781402953
15/06/2020 19:30,11.1378,0.3181,11.14234161,1.915,-0.2215,1.927767426,9.2228,0.5396,9.238571751,11.1782,-0.1255,11.17890449,1.915,-0.2215,1.927767426,9.2632,0.096,9.263697439
15/06/2020 20:00,10.8145,0.3665,10.8207085,1.7435,0.1035,1.746569352,9.071,0.263,9.074811844,10.9049,0.1141,10.90549691,1.7435,0.1035,1.746569352,9.1614,0.0106,9.161406132
15/06/2020 20:30,10.6029,0.3568,10.60890167,1.1805,0.234,1.203468425,9.4224,0.1228,9.423200178,10.7277,0.234,10.73025178,1.1805,0.234,1.203468425,9.5472,0,9.5472
15/06/2020 21:00,10.4671,0.2656,10.47046922,1.0945,0.138,1.103165559,9.3726,0.1276,9.373468543,10.5591,0.138,10.56000174,1.0945,0.138,1.103165559,9.4646,0,9.4646
15/06/2020 21:30,10.1193,0.1951,10.12118059,0.9465,0.0895,0.950722094,9.1728,0.1056,9.173407829,10.1951,0.0895,10.19549284,0.9465,0.0895,0.950722094,9.2486,0,9.2486
15/06/2020 22:00,9.8113,0.1232,9.812073478,0.8765,0.081,0.88023477,8.9348,0.0422,8.934899657,9.9245,0.081,9.92483054,0.8765,0.081,0.88023477,9.048,0,9.048
15/06/2020 22:30,9.62,0.0181,9.620017028,0.884,-0.0615,0.886136699,8.736,0.0796,8.736362639,9.718,-0.0615,9.718194598,0.884,-0.0615,0.886136699,8.834,0,8.834
15/06/2020 23:00,9.1999,0.1005,9.200448916,0.8815,0.0045,0.881511486,8.3184,0.096,8.318953934,9.2959,0.0045,9.295901089,0.8815,0.0045,0.881511486,8.4144,0,8.4144
15/06/2020 23:30,8.5673,0.112,8.568032055,0.8825,0.09,0.887077364,7.6848,0.022,7.684831491,8.6893,0.1246,8.690193303,0.8825,0.09,0.887077364,7.8068,0.0346,7.806876674
16/06/2020 00:00,7.7922,-0.0455,7.79233284,0.884,-0.0455,0.885170181,6.9082,0,6.9082,7.9046,-0.0455,7.904730951,0.884,-0.0455,0.885170181,7.0206,0,7.0206
16/06/2020 00:30,7.5202,-0.072,7.520544664,0.899,-0.072,0.901878595,6.6212,0,6.6212,7.6354,-0.072,7.635739464,0.899,-0.072,0.901878595,6.7364,0,6.7364
16/06/2020 01:00,7.1212,-0.129,7.122368317,0.883,-0.129,0.89237324,6.2382,0,6.2382,7.2324,-0.129,7.233550356,0.883,-0.129,0.89237324,6.3494,0,6.3494
16/06/2020 01:30,6.9226,-0.0135,6.922613163,0.887,-0.0145,0.88711851,6.0356,0.001,6.035600083,7.0272,-0.0145,7.02721496,0.887,-0.0145,0.88711851,6.1402,0,6.1402
16/06/2020 02:00,6.7335,-0.4675,6.749709512,0.9005,-0.4935,1.026860507,5.833,0.026,5.833057946,6.8371,-0.4935,6.85488721,0.9005,-0.4935,1.026860507,5.9366,0,5.9366
16/06/2020 02:30,6.5085,-0.3077,6.515769451,0.8915,-0.3135,0.945015608,5.617,0.0058,5.617002994,6.6103,-0.3135,6.617729848,0.8915,-0.3135,0.945015608,5.7188,0,5.7188
16/06/2020 03:00,6.3842,0.0035,6.384200959,0.891,0.0035,0.891006874,5.4932,0,5.4932,6.487,0.0035,6.487000944,0.891,0.0035,0.891006874,5.596,0,5.596
16/06/2020 03:30,6.3979,0.112,6.398880247,0.8835,0.112,0.890570744,5.5144,0,5.5144,6.5015,0.112,6.502464629,0.8835,0.112,0.890570744,5.618,0,5.618
16/06/2020 04:00,6.3573,0.113,6.358304199,0.9045,0.113,0.911531267,5.4528,0,5.4528,6.4495,0.113,6.450489846,0.9045,0.113,0.911531267,5.545,0,5.545
16/06/2020 04:30,6.533,0.1035,6.533819805,0.919,0.1035,0.924809845,5.614,0,5.614,6.6128,0.1035,6.613609914,0.919,0.1035,0.924809845,5.6938,0,5.6938
16/06/2020 05:00,6.4761,0.112,6.477068412,0.9665,0.112,0.972967754,5.5096,0,5.5096,6.5509,0.112,6.551857356,0.9665,0.112,0.972967754,5.5844,0,5.5844
16/06/2020 05:30,6.7357,0.1195,6.736759959,1.0295,0.1195,1.036412321,5.7062,0,5.7062,6.7617,0.1195,6.762755884,1.0295,0.1195,1.036412321,5.7322,0,5.7322
16/06/2020 06:00,7.0617,0.082,7.062176073,1.2815,0.082,1.284120808,5.7802,0,5.7802,7.1069,0.082,7.107373046,1.2815,0.082,1.284120808,5.8254,0,5.8254
16/06/2020 06:30,8.1628,0.2476,8.166554328,1.413,-0.049,1.413849355,6.7498,0.2966,6.756313462,8.1992,-0.049,8.199346415,1.413,-0.049,1.413849355,6.7862,0,6.7862
16/06/2020 07:00,8.5941,0.3977,8.603297048,1.3585,-0.0315,1.358865152,7.2356,0.4292,7.248318426,8.6901,-0.0277,8.690144147,1.3585,-0.0315,1.358865152,7.3316,0.0038,7.331600985
16/06/2020 07:30,9.2478,0.6365,9.26967837,1.393,0.1075,1.397141815,7.8548,0.529,7.872593222,9.341,0.1143,9.341699283,1.393,0.1075,1.397141815,7.948,0.0068,7.948002909
16/06/2020 08:00,9.7067,0.8017,9.73975091,1.4765,0.0615,1.477780261,8.2302,0.7402,8.263418668,9.7931,0.1363,9.794048463,1.4765,0.0615,1.477780261,8.3166,0.0748,8.316936371
16/06/2020 08:30,10.3047,1.2691,10.38255541,1.5495,0.1315,1.555069934,8.7552,1.1376,8.828797245,10.3507,0.1431,10.35168914,1.5495,0.1315,1.555069934,8.8012,0.0116,8.801207644
16/06/2020 09:00,11.0052,1.9647,11.17919823,1.987,0.0985,1.989439934,9.0182,1.8662,9.2092689,11.0744,0.4085,11.08193158,1.987,0.0985,1.989439934,9.0874,0.31,9.092686004
16/06/2020 09:30,11.697,2.4073,11.94214814,1.531,0.1205,1.535734759,10.166,2.2868,10.42002928,11.737,0.5985,11.75224963,1.531,0.1205,1.535734759,10.206,0.478,10.21718748
16/06/2020 10:00,11.718,2.4257,11.96643408,1.548,0.1465,1.554916798,10.17,2.2792,10.42226715,11.749,0.6237,11.76554303,1.548,0.1465,1.554916798,10.201,0.4772,10.21215554
16/06/2020 10:30,12.2085,2.5906,12.48033175,2.5655,0.111,2.567900164,9.643,2.4796,9.956699511,12.2479,0.7858,12.27308177,2.5655,0.111,2.567900164,9.6824,0.6748,9.70588609
16/06/2020 11:00,12.6024,2.6987,12.88811342,3.013,0.1575,3.017113728,9.5894,2.5412,9.920397663,12.6418,0.8939,12.67336437,3.013,0.1575,3.017113728,9.6288,0.7364,9.656918473
16/06/2020 11:30,12.3954,2.572,12.65942831,2.659,0.053,2.659528154,9.7364,2.519,10.05697996,12.4194,0.772,12.44337094,2.659,0.053,2.659528154,9.7604,0.719,9.786846742
16/06/2020 12:00,12.5743,2.3885,12.79913875,3.6395,-0.2035,3.645184838,8.9348,2.592,9.303177685,12.6271,0.5751,12.64018965,3.6395,-0.2035,3.645184838,8.9876,0.7786,9.021262202
16/06/2020 12:30,12.5585,2.4962,12.80417653,2.1005,0.076,2.101874461,10.458,2.4202,10.73439016,12.5915,0.6712,12.60937674,2.1005,0.076,2.101874461,10.491,0.5952,10.50787058
16/06/2020 13:00,12.668,2.5076,12.91380199,1.539,0.052,1.539878242,11.129,2.4556,11.39669304,12.705,0.6846,12.72343123,1.539,0.052,1.539878242,11.166,0.6326,11.18390534
16/06/2020 13:30,13.041,2.6175,13.3010897,2.07,-0.1455,2.075107286,10.971,2.763,11.31357636,13.033,0.8193,13.05872664,2.07,-0.1455,2.075107286,10.963,0.9648,11.00537178
16/06/2020 14:00,12.6631,2.2343,12.85870126,4.1715,-0.1955,4.176078603,8.4916,2.4298,8.832394839,12.6617,0.4353,12.66918044,4.1715,-0.1955,4.176078603,8.4902,0.6308,8.513601158
16/06/2020 14:30,12.0945,1.7974,12.2273291,4.8685,-0.834,4.939417805,7.226,2.6314,7.690210788,12.0445,0.1548,12.04549473,4.8685,-0.834,4.939417805,7.176,0.9888,7.243804349
16/06/2020 15:00,12.1934,1.1402,12.2465938,6.97,-1.282,7.086919218,5.2234,2.4222,5.75768707,12.2194,-0.636,12.23594019,6.97,-1.282,7.086919218,5.2494,0.646,5.288999561
16/06/2020 15:30,12.215,1.1865,12.27248986,5.711,-1.0015,5.79814826,6.504,2.188,6.862168753,12.2976,-0.6041,12.31242878,5.711,-1.0015,5.79814826,6.5866,0.3974,6.598577598
16/06/2020 16:00,11.8573,1.1261,11.9106534,4.2645,-0.7085,4.32295414,7.5928,1.8346,7.811297523,11.9197,-0.5501,11.93238694,4.2645,-0.7085,4.32295414,7.6552,0.1584,7.656838617
16/06/2020 16:30,11.7138,0.7339,11.73676785,2.829,-0.7215,2.919555317,8.8848,1.4554,9.003213882,11.5958,-0.1859,11.59729005,2.829,-0.7215,2.919555317,8.7668,0.5356,8.783145769
16/06/2020 17:00,12.1208,0.5958,12.13543449,2.492,-1.04,2.700308131,9.6288,1.6358,9.766761545,12.0786,-0.0282,12.07863292,2.492,-1.04,2.700308131,9.5866,1.0118,9.63984641
16/06/2020 17:30,12.265,0.6222,12.28077187,1.681,-0.309,1.709164123,10.584,0.9312,10.62488538,12.363,0.0232,12.36302177,1.681,-0.309,1.709164123,10.682,0.3322,10.6871643
16/06/2020 18:00,12.307,0.5752,12.32043441,1.289,-0.118,1.294389818,11.018,0.6932,11.03978488,12.415,0.0096,12.41500371,1.289,-0.118,1.294389818,11.126,0.1276,11.12673167
16/06/2020 18:30,12.142,0.4572,12.15060475,1.373,0.076,1.375101814,10.769,0.3812,10.77574473,12.234,0.076,12.23423606,1.373,0.076,1.375101814,10.861,0,10.861
16/06/2020 19:00,11.8155,0.3045,11.81942302,1.7565,-0.1055,1.759665451,10.059,0.41,10.06735223,11.9155,-0.0835,11.91579257,1.7565,-0.1055,1.759665451,10.159,0.022,10.15902382
16/06/2020 19:30,11.553,0.325,11.55757042,1.66,0.107,1.663444919,9.893,0.218,9.895401609,11.6484,0.107,11.64889143,1.66,0.107,1.663444919,9.9884,0,9.9884
16/06/2020 20:00,11.1404,0.2952,11.14431044,1.693,0.083,1.695033333,9.4474,0.2122,9.449782833,11.2296,0.083,11.22990673,1.693,0.083,1.695033333,9.5366,0,9.5366
16/06/2020 20:30,10.5107,0.1305,10.51151011,1.1765,0.0345,1.177005735,9.3342,0.096,9.334693655,10.5855,0.0345,10.58555622,1.1765,0.0345,1.177005735,9.409,0,9.409
16/06/2020 21:00,10.223,0.0153,10.22301145,1.15,-0.6355,1.31391029,9.073,0.6508,9.096310771,10.3018,-0.5529,10.31662647,1.15,-0.6355,1.31391029,9.1518,0.0826,9.152172747
16/06/2020 21:30,9.9458,-0.0584,9.945971456,1.036,-0.595,1.194705403,8.9098,0.5366,8.925943961,10.0888,-0.571,10.10494564,1.036,-0.595,1.194705403,9.0528,0.024,9.052831813
16/06/2020 22:00,9.7199,-0.1284,9.720748046,0.9195,-0.428,1.014230866,8.8004,0.2996,8.8054983,9.8369,-0.4174,9.84575159,0.9195,-0.428,1.014230866,8.9174,0.0106,8.9174063
16/06/2020 22:30,9.594,0.127,9.594840541,0.879,0.127,0.888127243,8.715,0,8.715,9.687,0.127,9.687832472,0.879,0.127,0.888127243,8.808,0,8.808
16/06/2020 23:00,8.9225,0.1025,8.923088731,0.8805,0.1025,0.886445994,8.042,0,8.042,9.0051,0.1025,9.005683331,0.8805,0.1025,0.886445994,8.1246,0,8.1246
16/06/2020 23:30,8.3856,0.1005,8.386202216,0.884,0.1005,0.88969447,7.5016,0,7.5016,8.4652,0.1005,8.465796554,0.884,0.1005,0.88969447,7.5812,0,7.5812
17/06/2020 00:00,7.8694,0.11,7.870168763,0.896,0.11,0.90272698,6.9734,0,6.9734,7.9482,0.11,7.948961142,0.896,0.11,0.90272698,7.0522,0,7.0522
17/06/2020 00:30,7.4499,0.101,7.450584609,0.8825,0.101,0.888260801,6.5674,0,6.5674,7.5285,0.101,7.529177462,0.8825,0.101,0.888260801,6.646,0,6.646
17/06/2020 01:00,7.0662,0.12,7.067218862,0.9,0.12,0.907964757,6.1662,0,6.1662,7.1458,0.12,7.146807514,0.9,0.12,0.907964757,6.2458,0,6.2458
17/06/2020 01:30,6.7507,0.1125,6.751637338,0.9015,0.1125,0.908492433,5.8492,0,5.8492,6.8305,0.1125,6.831426388,0.9015,0.1125,0.908492433,5.929,0,5.929
17/06/2020 02:00,6.6407,0.1015,6.641475645,0.8845,0.1015,0.890304723,5.7562,0,5.7562,6.7233,0.1015,6.724066117,0.8845,0.1015,0.890304723,5.8388,0,5.8388
17/06/2020 02:30,6.5321,0.111,6.533043044,0.8835,0.111,0.890445535,5.6486,0,5.6486,6.6137,0.111,6.61463141,0.8835,0.111,0.890445535,5.7302,0,5.7302
17/06/2020 03:00,6.3888,0.1085,6.389721253,0.884,0.1085,0.890633623,5.5048,0,5.5048,6.4694,0.1085,6.470309777,0.884,0.1085,0.890633623,5.5854,0,5.5854
17/06/2020 03:30,6.3752,0.133,6.376587178,0.884,0.107,0.890452132,5.4912,0.026,5.491261553,6.4588,0.107,6.459686249,0.884,0.107,0.890452132,5.5748,0,5.5748
17/06/2020 04:00,6.4875,0.3989,6.499752108,0.8935,0.1185,0.901323749,5.594,0.2804,5.601023135,6.5681,0.1185,6.569168887,0.8935,0.1185,0.901323749,5.6746,0,5.6746
17/06/2020 04:30,6.4966,0.3404,6.505511795,0.892,0.016,0.892143486,5.6046,0.3244,5.613980452,6.5752,0.016,6.575219467,0.892,0.016,0.892143486,5.6832,0,5.6832
17/06/2020 05:00,6.4933,0.3735,6.504033144,0.8945,0.1315,0.904114207,5.5988,0.242,5.604027609,6.5711,0.1315,6.572415649,0.8945,0.1315,0.904114207,5.6766,0,5.6766
17/06/2020 05:30,6.3435,0.2602,6.348834247,0.8945,0.121,0.902646802,5.449,0.1392,5.45077771,6.4395,0.1508,6.441265473,0.8945,0.121,0.902646802,5.545,0.0298,5.545080075
17/06/2020 06:00,6.5111,0.1155,6.512124343,0.9585,0.1155,0.96543384,5.5526,0,5.5526,6.6121,0.1155,6.613108699,0.9585,0.1155,0.96543384,5.6536,0,5.6536
17/06/2020 06:30,7.5156,0.1105,7.516412283,1.215,0.1095,1.21992428,6.3006,0.001,6.300600079,7.6154,0.1095,7.616187196,1.215,0.1095,1.21992428,6.4004,0,6.4004
17/06/2020 07:00,8.5174,0.2317,8.520550901,1.903,0.0935,1.905295581,6.6144,0.1382,6.615843605,8.6144,0.0935,8.614907406,1.903,0.0935,1.905295581,6.7114,0,6.7114
17/06/2020 07:30,9.3391,0.4435,9.349624648,2.4635,0.0855,2.464983266,6.8756,0.358,6.884913896,9.4399,0.0855,9.440287192,2.4635,0.0855,2.464983266,6.9764,0,6.9764
17/06/2020 08:00,10.0281,0.6959,10.05221699,2.8195,0.0805,2.82064895,7.2086,0.6154,7.234820739,10.1241,0.0805,10.12442004,2.8195,0.0805,2.82064895,7.3046,0,7.3046
17/06/2020 08:30,10.8337,1.0775,10.88715123,3.6855,0.0455,3.685780853,7.1482,1.032,7.222311766,10.9249,0.0455,10.92499475,3.6855,0.0455,3.685780853,7.2394,0,7.2394
17/06/2020 09:00,11.2237,1.1629,11.28378386,3.6895,0.0445,3.689768353,7.5342,1.1184,7.616757066,11.3167,0.0465,11.31679553,3.6895,0.0445,3.689768353,7.6272,0.002,7.627200262
17/06/2020 09:30,11.9811,1.9143,12.13306646,4.7245,-0.0565,4.724837828,7.2566,1.9708,7.519461164,12.0513,0.6597,12.06934281,4.7245,-0.0565,4.724837828,7.3268,0.7162,7.361721312
17/06/2020 10:00,12.155,1.9661,12.31298397,4.735,-0.1345,4.736909884,7.42,2.1006,7.711609453,12.2452,0.8005,12.27133747,4.735,-0.1345,4.736909884,7.5102,0.935,7.568178714
17/06/2020 10:30,11.9808,1.9817,12.14358693,4.248,-0.1265,4.249883087,7.7328,2.1082,8.015029824,12.0768,0.7337,12.09906666,4.248,-0.1265,4.249883087,7.8288,0.8602,7.875916041
17/06/2020 11:00,11.6662,1.6946,11.788634,2.525,0.1,2.526979422,9.1412,1.5946,9.279239549,11.7496,0.7768,11.77525025,2.525,0.1,2.526979422,9.2246,0.6768,9.249394759
17/06/2020 11:30,11.7588,1.4559,11.84858735,2.491,-0.0235,2.491110847,9.2678,1.4794,9.385134053,11.8444,0.8309,11.87350859,2.491,-0.0235,2.491110847,9.3534,0.8544,9.392342142
17/06/2020 12:00,12.133,1.5691,12.23404119,2.676,0.0725,2.676981929,9.457,1.4966,9.574688536,12.229,0.9471,12.26562022,2.676,0.0725,2.676981929,9.553,0.8746,9.592952317
17/06/2020 12:30,12.6116,1.7081,12.72674586,2.931,0.0665,2.931754296,9.6806,1.6416,9.818801705,12.654,0.5331,12.6652245,2.931,0.0665,2.931754296,9.723,0.4666,9.734189466
17/06/2020 13:00,12.6535,1.6554,12.76132483,3.1245,-0.088,3.125738993,9.529,1.7434,9.687171133,12.6679,-0.0736,12.6681138,3.1245,-0.088,3.125738993,9.5434,0.0144,9.543410864
17/06/2020 13:30,12.2065,1.5111,12.29967745,2.7955,-0.2515,2.806790427,9.411,1.7626,9.574637317,12.2189,-0.1959,12.22047029,2.7955,-0.2515,2.806790427,9.4234,0.0556,9.423564024
17/06/2020 14:00,11.8203,1.4056,11.90357944,1.9765,-0.044,1.976989694,9.8438,1.4496,9.949961739,11.8473,-0.044,11.84738171,1.9765,-0.044,1.976989694,9.8708,0,9.8708
17/06/2020 14:30,11.6557,1.459,11.7466601,1.6985,0.115,1.702388689,9.9572,1.344,10.0474956,11.6825,0.115,11.683066,1.6985,0.115,1.702388689,9.984,0,9.984
17/06/2020 15:00,11.6474,1.4018,11.73145217,3.254,0.053,3.254431594,8.3934,1.3488,8.501083754,11.6578,0.053,11.65792048,3.254,0.053,3.254431594,8.4038,0,8.4038
17/06/2020 15:30,11.8912,1.2658,11.95838146,5.366,-0.108,5.367086733,6.5252,1.3738,6.668250256,11.9286,-0.108,11.9290889,5.366,-0.108,5.367086733,6.5626,0,6.5626
17/06/2020 16:00,11.3854,1.13,11.44133878,4.336,-0.023,4.336061,7.0494,1.153,7.143070023,11.4332,-0.023,11.43322313,4.336,-0.023,4.336061,7.0972,0,7.0972
17/06/2020 16:30,11.1306,0.9495,11.17102532,3.464,0.0105,3.464015914,7.6666,0.939,7.723889989,11.1632,0.0105,11.16320494,3.464,0.0105,3.464015914,7.6992,0,7.6992
17/06/2020 17:00,11.4522,0.7414,11.47617353,4.858,-0.162,4.860700361,6.5942,0.9034,6.655794859,11.4772,-0.162,11.47834325,4.858,-0.162,4.860700361,6.6192,0,6.6192
17/06/2020 17:30,11.5024,0.6649,11.52160135,4.049,-0.4755,4.076824898,7.4534,1.1404,7.540138176,11.467,-0.4755,11.4768545,4.049,-0.4755,4.076824898,7.418,0,7.418
17/06/2020 18:00,11.7571,0.7685,11.78218964,2.5785,-0.1925,2.585675637,9.1786,0.961,9.228771259,11.6745,-0.1925,11.67608695,2.5785,-0.1925,2.585675637,9.096,0,9.096
17/06/2020 18:30,11.9427,0.6204,11.95880343,2.7305,-0.451,2.767495483,9.2122,1.0714,9.274293871,11.9283,-0.451,11.93682294,2.7305,-0.451,2.767495483,9.1978,0,9.1978
17/06/2020 19:00,11.8945,0.7257,11.91661742,1.1435,-0.0655,1.145374393,10.751,0.7912,10.78007414,11.9235,-0.0655,11.92367991,1.1435,-0.0655,1.145374393,10.78,0,10.78
17/06/2020 19:30,11.6135,0.6917,11.63408059,0.9395,0.1445,0.950547474,10.674,0.5472,10.68801683,11.6365,0.1445,11.63739715,0.9395,0.1445,0.950547474,10.697,0,10.697
17/06/2020 20:00,11.065,0.5041,11.07647696,1.122,0.0865,1.125329396,9.943,0.4176,9.95176561,11.0918,0.0865,11.09213728,1.122,0.0865,1.125329396,9.9698,0,9.9698
17/06/2020 20:30,10.6158,0.508,10.62794776,0.986,0.078,0.989080381,9.6298,0.43,9.639395626,10.7004,0.078,10.70068428,0.986,0.078,0.989080381,9.7144,0,9.7144
17/06/2020 21:00,10.2808,0.3784,10.28776143,1.324,-0.669,1.483420709,8.9568,1.0474,9.017833055,10.2664,-0.669,10.28817428,1.324,-0.669,1.483420709,8.9424,0,8.9424
17/06/2020 21:30,10.0332,0.2324,10.03589119,1.278,-0.407,1.34124308,8.7552,0.6394,8.778516925,10.0026,-0.407,10.01087687,1.278,-0.407,1.34124308,8.7246,0,8.7246
17/06/2020 22:00,9.6296,0.1608,9.630942467,1.219,-0.156,1.228941414,8.4106,0.3168,8.416564299,9.7122,-0.156,9.713452776,1.219,-0.156,1.228941414,8.4932,0,8.4932
17/06/2020 22:30,9.2205,0.0495,9.220632869,1.5895,-0.2145,1.603907884,7.631,0.264,7.63556527,9.2955,-0.2145,9.297974538,1.5895,-0.2145,1.603907884,7.706,0,7.706
17/06/2020 23:00,8.6663,0.136,8.667367056,1.0745,0.014,1.074591201,7.5918,0.122,7.592780205,8.7027,0.014,8.702711261,1.0745,0.014,1.074591201,7.6282,0,7.6282
17/06/2020 23:30,7.9928,0.1075,7.993522884,0.884,0.1075,0.890512353,7.1088,0,7.1088,8.0484,0.1075,8.04911789,0.884,0.1075,0.890512353,7.1644,0,7.1644
18/06/2020 00:00,7.4284,0.0292,7.42845739,0.886,0.008,0.886036117,6.5424,0.0212,6.542434348,7.4678,0.008,7.467804285,0.886,0.008,0.886036117,6.5818,0,6.5818
18/06/2020 00:30,7.1058,0.141,7.10719879,0.885,0.141,0.896161816,6.2208,0,6.2208,7.1462,0.141,7.147590884,0.885,0.141,0.896161816,6.2612,0,6.2612
18/06/2020 01:00,6.8534,0.0525,6.853601083,0.886,0.0525,0.887554083,5.9674,0,5.9674,6.937,0.0525,6.93719866,0.886,0.0525,0.887554083,6.051,0,6.051
18/06/2020 01:30,6.5861,-0.2835,6.592198833,0.8865,-0.2835,0.930727941,5.6996,0,5.6996,6.6705,-0.2835,6.676521737,0.8865,-0.2835,0.930727941,5.784,0,5.784
18/06/2020 02:00,6.4855,-0.328,6.493788898,0.8915,-0.35,0.957743311,5.594,0.022,5.59404326,6.5671,-0.35,6.576420182,0.8915,-0.35,0.957743311,5.6756,0,5.6756
18/06/2020 02:30,6.3447,-0.4636,6.361614815,1.0185,-0.887,1.350596627,5.3262,0.4234,5.34300234,6.4369,-0.887,6.497726572,1.0185,-0.887,1.350596627,5.4184,0,5.4184
18/06/2020 03:00,6.1891,-0.537,6.21235284,0.9965,-0.727,1.233507702,5.1926,0.19,5.196074938,6.2851,-0.727,6.327006481,0.9965,-0.727,1.233507702,5.2886,0,5.2886
18/06/2020 03:30,6.006,-0.564,6.032423394,1.058,-0.802,1.327617415,4.948,0.238,4.953720622,6.0922,-0.802,6.144762391,1.058,-0.802,1.327617415,5.0342,0,5.0342
18/06/2020 04:00,5.8856,-0.4261,5.901004031,0.906,-0.4645,1.018133709,4.9796,0.0384,4.979748058,5.9652,-0.4645,5.983257582,0.906,-0.4645,1.018133709,5.0592,0,5.0592
18/06/2020 04:30,5.9093,-0.3119,5.917525505,0.6255,-0.3225,0.703744627,5.2838,0.0106,5.283810632,5.9901,-0.3225,5.99877523,0.6255,-0.3225,0.703744627,5.3646,0,5.3646
18/06/2020 05:00,6.1823,0.102,6.183141377,0.5575,0.102,0.566754135,5.6248,0,5.6248,6.2609,0.102,6.261730816,0.5575,0.102,0.566754135,5.7034,0,5.7034
18/06/2020 05:30,6.3382,0.101,6.339004673,0.56,0.101,0.569035148,5.7782,0,5.7782,6.418,0.101,6.418794669,0.56,0.101,0.569035148,5.858,0,5.858
18/06/2020 06:00,6.6429,0.099,6.643637664,0.5795,0.099,0.587895611,6.0634,0,6.0634,6.7273,0.099,6.72802841,0.5795,0.099,0.587895611,6.1478,0,6.1478
18/06/2020 06:30,7.6769,0.2842,7.682158762,0.6065,0.095,0.613895146,7.0704,0.1892,7.072930991,7.7701,0.095,7.77068073,0.6065,0.095,0.613895146,7.1636,0,7.1636
18/06/2020 07:00,8.4835,0.4907,8.497679609,0.7095,0.0895,0.715122717,7.774,0.4012,7.784345666,8.5739,0.0895,8.574367117,0.7095,0.0895,0.715122717,7.8644,0,7.8644
18/06/2020 07:30,9.0833,0.6096,9.103732809,0.6525,0.07,0.656244048,8.4308,0.5396,8.448050473,9.1763,0.0902,9.176743307,0.6525,0.07,0.656244048,8.5238,0.0202,8.523823935
18/06/2020 08:00,9.8684,0.879,9.907469887,0.756,-0.104,0.763119912,9.1124,0.983,9.165267195,9.9576,0.257,9.96091596,0.756,-0.104,0.763119912,9.2016,0.361,9.208678709
18/06/2020 08:30,10.5791,1.1953,10.64641249,0.8255,0.0845,0.829813533,9.7536,1.1108,9.816648593,10.6713,0.5683,10.68642169,0.8255,0.0845,0.829813533,9.8458,0.4838,9.857679244
18/06/2020 09:00,11.1565,1.3035,11.23239086,0.9845,0.0795,0.987704662,10.172,1.224,10.24537749,11.2505,0.6833,11.27123104,0.9845,0.0795,0.987704662,10.266,0.6038,10.28374107
18/06/2020 09:30,11.48,1.4322,11.56899291,1.452,0.091,1.454848789,10.028,1.3412,10.1172922,11.528,0.2936,11.53173816,1.452,0.091,1.454848789,10.076,0.2026,10.07803665
18/06/2020 10:00,11.689,1.6419,11.8037518,1.221,0.0895,1.224275806,10.468,1.5524,10.5824841,11.719,0.0895,11.71934176,1.221,0.0895,1.224275806,10.498,0,10.498
18/06/2020 10:30,11.788,1.5444,11.88873901,1.676,0.017,1.676086215,10.112,1.5274,10.22670498,11.801,0.017,11.80101224,1.676,0.017,1.676086215,10.125,0,10.125
18/06/2020 11:00,12.1269,1.6289,12.23580887,2.3935,0.1715,2.399636327,9.7334,1.4574,9.841904812,12.1597,0.1715,12.16090935,2.3935,0.1715,2.399636327,9.7662,0,9.7662
18/06/2020 11:30,12.3778,1.8861,12.52067514,2.559,-0.0895,2.560564635,9.8188,1.9756,10.0155793,12.4298,0.3117,12.43370761,2.559,-0.0895,2.560564635,9.8708,0.4012,9.878950049
18/06/2020 12:00,12.8445,2.5407,13.09336995,1.9955,-0.0745,1.996890207,10.849,2.6152,11.15975233,12.8535,0.7655,12.87627479,1.9955,-0.0745,1.996890207,10.858,0.84,10.8904437
18/06/2020 12:30,13.2705,2.4766,13.49961917,2.8315,-0.367,2.855184976,10.439,2.8436,10.81937068,13.2645,0.7054,13.28324318,2.8315,-0.367,2.855184976,10.433,1.0724,10.48797076
18/06/2020 13:00,13.432,2.4617,13.65571642,3.366,-0.5125,3.404792541,10.066,2.9742,10.49620034,13.469,0.6933,13.48683157,3.366,-0.5125,3.404792541,10.103,1.2058,10.17470209
18/06/2020 13:30,13.1835,2.413,13.40250877,2.4145,0.036,2.414768364,10.769,2.377,11.02821336,13.2115,0.6466,13.22731355,2.4145,0.036,2.414768364,10.797,0.6106,10.81425177
18/06/2020 14:00,12.7935,2.2121,12.98333658,2.2635,-0.3665,2.292979394,10.53,2.5786,10.841129,12.7515,0.4495,12.75942015,2.2635,-0.3665,2.292979394,10.488,0.816,10.51969581
18/06/2020 14:30,12.849,2.1464,13.02704241,2.336,-0.702,2.439200689,10.513,2.8484,10.89204074,12.619,0.3656,12.624295,2.336,-0.702,2.439200689,10.283,1.0676,10.33827156
18/06/2020 15:00,12.4665,2.1468,12.64999496,2.1805,-0.958,2.381668375,10.286,3.1048,10.7443743,12.4595,0.3246,12.46372759,2.1805,-0.958,2.381668375,10.279,1.2826,10.35871149
18/06/2020 15:30,11.9805,1.5916,12.08575901,1.5815,0.044,1.582111959,10.399,1.5476,10.5135278,12.0485,0.2562,12.05122362,1.5815,0.044,1.582111959,10.467,0.2122,10.46915077
18/06/2020 16:00,11.8061,1.1676,11.86369618,1.9725,0.054,1.973239025,9.8336,1.1136,9.896453603,11.8347,0.054,11.8348232,1.9725,0.054,1.973239025,9.8622,0,9.8622
18/06/2020 16:30,11.857,0.9758,11.89708513,1.767,0.081,1.768855562,10.09,0.8948,10.12959856,11.88,0.081,11.88027613,1.767,0.081,1.768855562,10.113,0,10.113
18/06/2020 17:00,12.2335,0.9799,12.27268211,1.8225,0.0775,1.824147061,10.411,0.9024,10.45003573,12.2715,0.0775,12.27174472,1.8225,0.0775,1.824147061,10.449,0,10.449
18/06/2020 17:30,12.22,0.945,12.25648502,1.475,0.081,1.477222394,10.745,0.864,10.77968093,12.25,0.081,12.25026779,1.475,0.081,1.477222394,10.775,0,10.775
18/06/2020 18:00,12.2555,0.8421,12.28439712,1.8885,0.0885,1.890572532,10.367,0.7536,10.39435433,12.2805,0.0885,12.28081889,1.8885,0.0885,1.890572532,10.392,0,10.392
18/06/2020 18:30,12.1005,0.8036,12.12715437,1.4095,0.096,1.412765462,10.691,0.7076,10.7143912,12.1205,0.096,12.12088018,1.4095,0.096,1.412765462,10.711,0,10.711
18/06/2020 19:00,11.77,0.7188,11.79192832,1.211,0.092,1.214489605,10.559,0.6268,10.57758759,11.791,0.092,11.79135891,1.211,0.092,1.214489605,10.58,0,10.58
18/06/2020 19:30,11.698,0.5975,11.71324935,1.129,0.0945,1.132948035,10.569,0.503,10.58096262,11.744,0.0945,11.7443802,1.129,0.0945,1.132948035,10.615,0,10.615
18/06/2020 20:00,11.392,0.5609,11.40579996,1.139,0.0915,1.142669353,10.253,0.4694,10.26373935,11.441,0.0915,11.44136588,1.139,0.0915,1.142669353,10.302,0,10.302
18/06/2020 20:30,10.9705,0.4646,10.98033348,1.0315,0.096,1.035957649,9.939,0.3686,9.945832643,11.0209,0.096,11.02131811,1.0315,0.096,1.035957649,9.9894,0,9.9894
18/06/2020 21:00,10.5443,0.3193,10.54913338,0.9595,0.1005,0.964748931,9.5848,0.2188,9.587297037,10.5951,0.1005,10.59557664,0.9595,0.1005,0.964748931,9.6356,0,9.6356
18/06/2020 21:30,10.1841,0.2336,10.18677877,0.8875,0.104,0.893572745,9.2966,0.1296,9.297503306,10.2369,0.104,10.23742827,0.8875,0.104,0.893572745,9.3494,0,9.3494
18/06/2020 22:00,9.8749,0.1366,9.875844752,0.8845,0.102,0.890361865,8.9904,0.0346,8.99046658,9.9287,0.102,9.929223922,0.8845,0.102,0.890361865,9.0442,0,9.0442
18/06/2020 22:30,9.3762,0.113,9.376880901,0.883,0.113,0.890201101,8.4932,0,8.4932,9.428,0.113,9.428677161,0.883,0.113,0.890201101,8.545,0,8.545
18/06/2020 23:00,8.8085,0.094,8.809001547,0.8845,0.094,0.889480888,7.924,0,7.924,8.8641,0.094,8.864598401,0.8845,0.094,0.889480888,7.9796,0,7.9796
18/06/2020 23:30,8.1738,-0.0622,8.174036658,0.898,-0.235,0.928239732,7.2758,0.1728,7.277851708,8.2228,-0.235,8.226157356,0.898,-0.235,0.928239732,7.3248,0,7.3248
19/06/2020 00:00,7.7551,-0.0994,7.755736997,0.9065,-0.372,0.979860322,6.8486,0.2726,6.854023105,7.8157,-0.372,7.824547942,0.9065,-0.372,0.979860322,6.9092,0,6.9092
19/06/2020 00:30,7.2576,-0.4481,7.271420176,1.173,-1.1815,1.664893765,6.0846,0.7334,6.128640365,7.3246,-1.0499,7.399463168,1.173,-1.1815,1.664893765,6.1516,0.1316,6.153007486
19/06/2020 01:00,6.9698,-0.5698,6.993052558,1.945,-1.166,2.267725953,5.0248,0.5962,5.060046391,7.0696,-1.1574,7.163715441,1.945,-1.166,2.267725953,5.1246,0.0086,5.124607216
19/06/2020 01:30,6.8044,-0.6224,6.83280624,2.373,-1.234,2.674674747,4.4314,0.6116,4.473405919,6.984,-1.2072,7.08756572,2.373,-1.234,2.674674747,4.611,0.0268,4.611077883
19/06/2020 02:00,6.7216,-0.6932,6.757250388,2.991,-1.276,3.251808266,3.7306,0.5828,3.77584854,6.8244,-1.2692,6.941419451,2.991,-1.276,3.251808266,3.8334,0.0068,3.833406031
19/06/2020 02:30,6.7589,-0.7243,6.797598083,3.2175,-1.3455,3.487502903,3.5414,0.6212,3.595469844,6.4537,-1.3167,6.586648813,3.2175,-1.3455,3.487502903,3.2362,0.0288,3.236328148
19/06/2020 03:00,6.7325,-0.7447,6.773561422,3.7565,-1.4215,4.016460444,2.976,0.6768,3.051988571,6.3447,-1.3581,6.488424593,3.7565,-1.4215,4.016460444,2.5882,0.0634,2.5889764
19/06/2020 03:30,6.6952,-0.7577,6.737938285,3.603,-1.5065,3.905272238,3.0922,0.7488,3.181572297,6.2852,-1.3789,6.434679809,3.603,-1.5065,3.905272238,2.6822,0.1276,2.685233435
19/06/2020 04:00,6.5822,-0.7705,6.627143207,3.704,-1.5395,4.011193868,2.8782,0.769,2.979160325,6.3104,-1.3743,6.45831624,3.704,-1.5395,4.011193868,2.6064,0.1652,2.611630142
19/06/2020 04:30,6.3627,-0.7138,6.402613664,2.7185,-1.333,3.027727077,3.6442,0.6192,3.696431019,6.2129,-1.3138,6.350291084,2.7185,-1.333,3.027727077,3.4944,0.0192,3.494452747
19/06/2020 05:00,6.3556,-0.6728,6.391111891,2.482,-1.29,2.797217189,3.8736,0.6172,3.922462594,6.2462,-1.265,6.373008665,2.482,-1.29,2.797217189,3.7642,0.025,3.764283018
19/06/2020 05:30,6.3489,-0.5952,6.376738528,1.8465,-1.034,2.116298242,4.5024,0.4388,4.523731999,6.3269,-1.032,6.410513834,1.8465,-1.034,2.116298242,4.4804,0.002,4.480400446
19/06/2020 06:00,6.6491,-0.5276,6.669999443,1.6205,-1.287,2.06939345,5.0286,0.7594,5.085617595,6.6577,-1.1488,6.756086939,1.6205,-1.287,2.06939345,5.0372,0.1382,5.039095462
19/06/2020 06:30,7.6973,-0.1529,7.698818461,2.4815,-1.2415,2.774736834,5.2158,1.0886,5.328191025,7.7501,-0.7577,7.787050745,2.4815,-1.2415,2.774736834,5.2686,0.4838,5.290766334
