Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/06/2020 07:00,8.6265,-0.0426,8.626605185,5.0995,-1.809,5.410857719,3.527,1.7664,3.944603651,8.5815,-0.6666,8.607351382,5.0995,-1.809,5.410857719,3.482,1.1424,3.664614817
19/06/2020 07:30,10.4784,-0.026,10.47843226,8.807,-2.042,9.040631228,1.6714,2.016,2.618746639,9.6548,-0.9946,9.705894714,8.807,-2.042,9.040631228,0.8478,1.0474,1.347520538
19/06/2020 08:00,12.2217,0.4919,12.23159501,9.8245,-2.2125,10.07054897,2.3972,2.7044,3.613910237,10.3161,-1.4713,10.42049149,9.8245,-2.2125,10.07054897,0.4916,0.7412,0.889408792
19/06/2020 08:30,12.4976,0.7304,12.51892527,9.558,-1.975,9.759917469,2.9396,2.7054,3.995051604,10.7168,-0.4074,10.72454088,9.558,-1.975,9.759917469,1.1588,1.5676,1.949406884
19/06/2020 09:00,12.7131,0.7738,12.73662742,7.2075,-1.37,7.336549342,5.5056,2.1438,5.908257764,10.9237,0.0556,10.9238415,7.2075,-1.37,7.336549342,3.7162,1.4256,3.980261022
19/06/2020 09:30,13.9934,0.8211,14.01746941,9.463,-1.4715,9.576726019,4.5304,2.2926,5.07745398,11.0654,0.0819,11.06570309,9.463,-1.4715,9.576726019,1.6024,1.5534,2.231756555
19/06/2020 10:00,13.6985,0.9769,13.73328933,7.1925,-1.1715,7.287281283,6.506,2.1484,6.851544246,11.6603,0.2801,11.66366375,7.1925,-1.1715,7.287281283,4.4678,1.4516,4.697699373
19/06/2020 10:30,13.2415,1.0229,13.28095052,5.4155,-0.8405,5.480335802,7.826,1.8634,8.044783127,11.9675,0.3481,11.97256154,5.4155,-0.8405,5.480335802,6.552,1.1886,6.658939402
19/06/2020 11:00,13.4034,1.0283,13.44278738,6.741,-0.9465,6.807124448,6.6624,1.9748,6.948914217,12.6124,0.3669,12.61773551,6.741,-0.9465,6.807124448,5.8714,1.3134,6.016507086
19/06/2020 11:30,13.8584,1.1513,13.90614045,6.595,-1.0395,6.676420092,7.2634,2.1908,7.586605578,12.5278,0.4591,12.53620938,6.595,-1.0395,6.676420092,5.9328,1.4986,6.119143551
19/06/2020 12:00,14.2646,1.1558,14.31134818,8.23,-1.202,8.317313509,6.0346,2.3578,6.478859313,13.2988,0.4608,13.30678091,8.23,-1.202,8.317313509,5.0688,1.6628,5.334570018
19/06/2020 12:30,14.0086,0.9208,14.03882996,8.166,-1.319,8.271838792,5.8426,2.2398,6.257210145,13.0332,0.2314,13.03525405,8.166,-1.319,8.271838792,4.8672,1.5504,5.108167578
19/06/2020 13:00,13.7984,0.7368,13.81805763,8.361,-1.334,8.466751266,5.4374,2.0708,5.81837876,12.752,0.0514,12.75210359,8.361,-1.334,8.466751266,4.391,1.3854,4.60436903
19/06/2020 13:30,13.7315,0.6049,13.74481707,9.1685,-1.4525,9.282841618,4.563,2.0574,5.005383478,12.5333,-0.0979,12.53368235,9.1685,-1.4525,9.282841618,3.3648,1.3546,3.627233133
19/06/2020 14:00,13.4914,0.646,13.50685715,9.707,-1.804,9.873209458,3.7844,2.45,4.50823506,12.0706,-0.05,12.07070356,9.707,-1.804,9.873209458,2.3636,1.754,2.943318019
19/06/2020 14:30,12.8304,0.4549,12.83846167,9.983,-2.0325,10.18780375,2.8474,2.4874,3.780852486,11.8014,-0.2747,11.80459665,9.983,-2.0325,10.18780375,1.8184,1.7578,2.529118305
19/06/2020 15:00,12.5207,0.3026,12.52435608,10.0025,-2.109,10.22242081,2.5182,2.4116,3.486709882,11.4637,-0.7026,11.48521068,10.0025,-2.109,10.22242081,1.4612,1.4064,2.028069624
19/06/2020 15:30,12.0251,0.334,12.02973757,7.6945,-1.924,7.931400018,4.3306,2.258,4.883918546,11.2503,-0.3716,11.25643534,7.6945,-1.924,7.931400018,3.5558,1.5524,3.879904561
19/06/2020 16:00,12.4676,0.2105,12.46937689,8.855,-2.1915,9.1221542,3.6126,2.402,4.338258033,11.0938,-0.4875,11.10450605,8.855,-2.1915,9.1221542,2.2388,1.704,2.813510519
19/06/2020 16:30,12.7783,0.0716,12.77850059,9.1015,-2.148,9.351534968,3.6768,2.2196,4.294820415,11.4659,-0.9584,11.50588516,9.1015,-2.148,9.351534968,2.3644,1.1896,2.646797219
19/06/2020 17:00,13.1352,0.168,13.13627432,8.149,-1.754,8.33562937,4.9862,1.922,5.343807111,11.2768,-0.5424,11.28983685,8.149,-1.754,8.33562937,3.1278,1.2116,3.354267044
19/06/2020 17:30,12.8021,0.1585,12.80308114,6.6475,-1.4495,6.803698002,6.1546,1.608,6.361192118,11.4763,-0.5403,11.48901152,6.6475,-1.4495,6.803698002,4.8288,0.9092,4.913649772
19/06/2020 18:00,12.4576,0.0605,12.45774691,5.487,-1.2345,5.624158537,6.9706,1.295,7.089872309,11.0974,-0.6325,11.11541016,5.487,-1.2345,5.624158537,5.6104,0.602,5.642605086
19/06/2020 18:30,12.8569,0.0863,12.85718963,5.4755,-1.1905,5.603426675,7.3814,1.2768,7.491013563,11.0839,-0.6261,11.10156928,5.4755,-1.1905,5.603426675,5.6084,0.5644,5.63672759
19/06/2020 19:00,12.4575,0.1079,12.45796728,4.5355,-1.1785,4.686109527,7.922,1.2864,8.025765319,11.2267,-0.5757,11.24145112,4.5355,-1.1785,4.686109527,6.6912,0.6028,6.718297796
19/06/2020 19:30,12.3206,0.2388,12.32291401,3.575,-1.111,3.743654097,8.7456,1.3498,8.849151338,11.3942,-0.4178,11.40185733,3.575,-1.111,3.743654097,7.8192,0.6932,7.849867189
19/06/2020 20:00,12.0055,0.1198,12.00609771,4.1575,-1.206,4.328884643,7.848,1.3258,7.959199058,11.2855,-0.5302,11.2979477,4.1575,-1.206,4.328884643,7.128,0.6758,7.15996436
19/06/2020 20:30,11.4289,-0.0015,11.4289001,3.1335,-1.2735,3.382399222,8.2954,1.272,8.392356353,10.9085,-0.6361,10.9270305,3.1335,-1.2735,3.382399222,7.775,0.6374,7.801083499
19/06/2020 21:00,11.337,-0.1319,11.33776727,3.63,-1.5615,3.951605022,7.707,1.4296,7.838469567,10.6352,-0.7935,10.66476072,3.63,-1.5615,3.951605022,7.0052,0.768,7.047173266
19/06/2020 21:30,10.9235,-0.3361,10.92866943,3.5805,-1.5765,3.912203024,7.343,1.2404,7.447029016,10.0289,-1.0081,10.07943951,3.5805,-1.5765,3.912203024,6.4484,0.5684,6.473402592
19/06/2020 22:00,10.5354,-0.4496,10.54498901,3.584,-1.759,3.992384876,6.9514,1.3094,7.073647597,9.6454,-1.1178,9.709954583,3.584,-1.759,3.992384876,6.0614,0.6412,6.095220045
19/06/2020 22:30,10.3302,-0.4812,10.34140152,3.567,-1.521,3.877748058,6.7632,1.0398,6.84266456,9.3722,-1.1582,9.443493002,3.567,-1.521,3.877748058,5.8052,0.3628,5.816525671
19/06/2020 23:00,9.8103,-0.5784,9.827335989,3.2765,-1.693,3.688048434,6.5338,1.1146,6.628187958,8.9223,-1.2486,9.00924188,3.2765,-1.693,3.688048434,5.6458,0.4444,5.663263105
19/06/2020 23:30,8.9014,-0.3903,8.90995264,2.526,-1.8495,3.130706989,6.3754,1.4592,6.540259154,8.4722,-1.2197,8.559546771,2.526,-1.8495,3.130706989,5.9462,0.6298,5.979460049
20/06/2020 00:00,8.1019,-0.7651,8.137945786,2.6605,-1.2815,2.953049695,5.4414,0.5164,5.465848783,7.7601,-1.2815,7.865201476,2.6605,-1.2815,2.953049695,5.0996,0,5.0996
20/06/2020 00:30,7.7837,-0.5741,7.804843144,2.7485,-0.8295,2.870944531,5.0352,0.2554,5.041673155,7.3527,-0.8295,7.399342372,2.7485,-0.8295,2.870944531,4.6042,0,4.6042
20/06/2020 01:00,7.2526,-0.5167,7.27098244,2.181,-0.7115,2.294121455,5.0716,0.1948,5.075339752,6.9388,-0.7115,6.975182986,2.181,-0.7115,2.294121455,4.7578,0,4.7578
20/06/2020 01:30,6.8132,-0.5009,6.831588033,1.488,-0.6325,1.616848864,5.3252,0.1316,5.326825847,6.5492,-0.6325,6.579671488,1.488,-0.6325,1.616848864,5.0612,0,5.0612
20/06/2020 02:00,6.6531,-0.5199,6.673382622,1.6535,-0.6265,1.768209405,4.9996,0.1066,5.000736318,6.4189,-0.6265,6.449401481,1.6535,-0.6265,1.768209405,4.7654,0,4.7654
20/06/2020 02:30,6.4911,-0.5654,6.515677737,1.5575,-0.793,1.747757206,4.9336,0.2276,4.938847104,6.3125,-0.793,6.362114841,1.5575,-0.793,1.747757206,4.755,0,4.755
20/06/2020 03:00,6.313,-0.577,6.339313685,1.729,-0.963,1.979093227,4.584,0.386,4.600223038,6.2266,-0.963,6.300628267,1.729,-0.963,1.979093227,4.4976,0,4.4976
20/06/2020 03:30,6.2989,-0.5752,6.325108398,2.6105,-1.083,2.826234111,3.6884,0.5078,3.723191561,6.1961,-1.083,6.290035311,2.6105,-1.083,2.826234111,3.5856,0,3.5856
20/06/2020 04:00,6.1114,-0.6775,6.148838607,2.233,-1.1555,2.514253219,3.8784,0.478,3.907744946,5.8292,-1.1555,5.942621719,2.233,-1.1555,2.514253219,3.5962,0,3.5962
20/06/2020 04:30,5.8223,-0.6348,5.856803593,1.4245,-1.016,1.74970176,4.3978,0.3812,4.414290235,5.6849,-1.016,5.774975672,1.4245,-1.016,1.74970176,4.2604,0,4.2604
20/06/2020 05:00,5.6564,-0.6217,5.690463237,1.152,-1.1055,1.596632159,4.5044,0.4838,4.530307032,5.6056,-1.1055,5.713569953,1.152,-1.1055,1.596632159,4.4536,0,4.4536
20/06/2020 05:30,5.9992,-0.4918,6.019324537,1.273,-1.064,1.659103674,4.7262,0.5722,4.760712056,5.8964,-1.064,5.991629908,1.273,-1.064,1.659103674,4.6234,0,4.6234
20/06/2020 06:00,6.0176,-0.4763,6.036420417,1.83,-1.1215,2.146313642,4.1876,0.6452,4.237012721,5.8794,-1.1215,5.985407806,1.83,-1.1215,2.146313642,4.0494,0,4.0494
20/06/2020 06:30,6.507,-0.3643,6.517189846,2.883,-1.0815,3.079177041,3.624,0.7172,3.694286378,6.2344,-1.0815,6.327510222,2.883,-1.0815,3.079177041,3.3514,0,3.3514
20/06/2020 07:00,6.8375,-0.4125,6.849931569,3.4275,-1.1565,3.617353798,3.41,0.744,3.49022005,6.5831,-1.1565,6.683913364,3.4275,-1.1565,3.617353798,3.1556,0,3.1556
20/06/2020 07:30,7.4454,-0.2514,7.449643154,3.208,-0.814,3.309661614,4.2374,0.5626,4.27458507,6.9846,-0.814,7.031872664,3.208,-0.814,3.309661614,3.7766,0,3.7766
20/06/2020 08:00,7.724,-0.2553,7.728218041,3.041,-0.5885,3.097420419,4.683,0.3332,4.694838787,7.436,-0.5885,7.459251186,3.041,-0.5885,3.097420419,4.395,0,4.395
20/06/2020 08:30,8.4448,0.4259,8.455532973,3.11,-0.5975,3.166876418,5.3348,1.0234,5.432074981,8.2404,-0.5543,8.259021773,3.11,-0.5975,3.166876418,5.1304,0.0432,5.130581877
20/06/2020 09:00,8.9292,0.5631,8.946937702,3.412,-0.8425,3.514477237,5.5172,1.4056,5.693435448,8.6334,-0.6495,8.657796822,3.412,-0.8425,3.514477237,5.2214,0.193,5.224965738
20/06/2020 09:30,9.9638,0.7253,9.990163689,4.104,-1.8215,4.490064393,5.8598,2.5468,6.389322834,9.6038,-0.8683,9.642972536,4.104,-1.8215,4.490064393,5.4998,0.9532,5.581790956
20/06/2020 10:00,10.4595,0.842,10.49333618,4.6495,-1.562,4.904864346,5.81,2.404,6.287711507,9.9507,-0.748,9.978774198,4.6495,-1.562,4.904864346,5.3012,0.814,5.363330816
20/06/2020 10:30,10.9863,1.0008,11.0317899,5.8215,-1.787,6.089600254,5.1648,2.7878,5.869155636,10.5773,-0.6466,10.59704519,5.8215,-1.787,6.089600254,4.7558,1.1404,4.890618141
20/06/2020 11:00,10.9769,0.9811,11.02065746,6.1605,-1.8395,6.429270604,4.8164,2.8206,5.581531449,10.5323,-0.6913,10.55496277,6.1605,-1.8395,6.429270604,4.3718,1.1482,4.520066203
20/06/2020 11:30,11.0809,1.0277,11.12845506,6.3385,-1.7275,6.569690898,4.7424,2.7552,5.484659041,10.6855,-0.6235,10.70367519,6.3385,-1.7275,6.569690898,4.347,1.104,4.485
20/06/2020 12:00,11.0811,0.9236,11.11952401,7.1595,-1.942,7.418207617,3.9216,2.8656,4.857016566,10.6751,-0.767,10.70261879,7.1595,-1.942,7.418207617,3.5156,1.175,3.70675982
20/06/2020 12:30,11.1535,0.9382,11.19288977,6.8095,-1.844,7.054759121,4.344,2.7822,5.158582445,10.7465,-0.7466,10.77240334,6.8095,-1.844,7.054759121,3.937,1.0974,4.087084017
20/06/2020 13:00,10.7705,0.7904,10.79946306,5.8495,-1.769,6.111138294,4.921,2.5594,5.546780089,10.4815,-0.8386,10.51499369,5.8495,-1.769,6.111138294,4.632,0.9304,4.72451777
20/06/2020 13:30,10.8956,0.8404,10.92796283,5.892,-1.888,6.187100128,5.0036,2.7284,5.699138489,10.5528,-0.8204,10.58464189,5.892,-1.888,6.187100128,4.6608,1.0676,4.7815088
20/06/2020 14:00,10.9146,0.7925,10.94333356,6.344,-2.0405,6.664081051,4.5706,2.833,5.377385365,10.4854,-0.9191,10.52560487,6.344,-2.0405,6.664081051,4.1414,1.1214,4.290539817
20/06/2020 14:30,10.6001,-0.0611,10.60027609,6.7245,-1.7335,6.944344642,3.8756,1.6724,4.221042184,9.9789,-1.2929,10.06230767,6.7245,-1.7335,6.944344642,3.2544,0.4406,3.28409009
20/06/2020 15:00,10.3397,-0.1977,10.34158989,6.9135,-1.5715,7.089858567,3.4262,1.3738,3.691364637,9.8647,-1.4439,9.9698121,6.9135,-1.5715,7.089858567,2.9512,0.1276,2.95395721
20/06/2020 15:30,10.0501,-0.2869,10.05419423,7.1815,-1.9285,7.435929969,2.8686,1.6416,3.305104616,9.6007,-1.5617,9.726887857,7.1815,-1.9285,7.435929969,2.4192,0.3668,2.446849174
20/06/2020 16:00,10.4534,-0.2191,10.45569588,8.011,-2.0325,8.264815621,2.4424,1.8134,3.041995615,9.838,-1.5689,9.962313547,8.011,-2.0325,8.264815621,1.827,0.4636,1.884901578
20/06/2020 16:30,10.5377,-0.3486,10.54346448,7.9975,-2.115,8.272438048,2.5402,1.7664,3.093991758,9.8877,-1.6926,10.03152561,7.9975,-2.115,8.272438048,1.8902,0.4224,1.936821572
20/06/2020 17:00,10.2934,-0.3207,10.29839463,5.885,-1.7675,6.144695375,4.4084,1.4468,4.639743614,9.9304,-1.5535,10.05117935,5.885,-1.7675,6.144695375,4.0454,0.214,4.051056302
20/06/2020 17:30,10.7826,-0.3984,10.78995761,7.435,-1.848,7.661222422,3.3476,1.4496,3.647981075,10.367,-1.6636,10.49963113,7.435,-1.848,7.661222422,2.932,0.1844,2.93779294
20/06/2020 18:00,10.8645,-0.3186,10.86917045,5.7505,-1.387,5.915405248,5.114,1.0684,5.224411408,10.5169,-1.387,10.60796656,5.7505,-1.387,5.915405248,4.7664,0,4.7664
20/06/2020 18:30,10.7562,-0.2493,10.75908867,4.807,-1.1355,4.939292384,5.9492,0.8862,6.014842565,10.5364,-1.1355,10.59740936,4.807,-1.1355,4.939292384,5.7294,0,5.7294
20/06/2020 19:00,10.5882,-0.2645,10.59150317,4.039,-1.0075,4.162760773,6.5492,0.743,6.591211546,10.447,-1.0075,10.4954688,4.039,-1.0075,4.162760773,6.408,0,6.408
20/06/2020 19:30,10.4112,-0.3075,10.41574009,3.599,-1.1485,3.777810642,6.8122,0.841,6.863916509,10.2786,-1.1485,10.34256594,3.599,-1.1485,3.777810642,6.6796,0,6.6796
20/06/2020 20:00,10.5281,-0.4008,10.53572638,3.6995,-1.259,3.907861468,6.8286,0.8582,6.882316848,9.7667,-1.259,9.847512878,3.6995,-1.259,3.907861468,6.0672,0,6.0672
20/06/2020 20:30,10.5399,-0.388,10.54703921,3.9485,-1.323,4.164250383,6.5914,0.935,6.657385295,9.4283,-1.323,9.520670664,3.9485,-1.323,4.164250383,5.4798,0,5.4798
20/06/2020 21:00,10.6676,-0.468,10.67786092,5.328,-1.094,5.439156185,5.3396,0.626,5.376170027,9.4388,-1.094,9.501988289,5.328,-1.094,5.439156185,4.1108,0,4.1108
20/06/2020 21:30,10.6944,-0.494,10.70580344,5.614,-1.192,5.739151505,5.0804,0.698,5.128125209,9.2084,-1.192,9.285229914,5.614,-1.192,5.739151505,3.5944,0,3.5944
20/06/2020 22:00,10.7941,-0.5716,10.8092239,6.2735,-1.376,6.422630166,4.5206,0.8044,4.591610145,8.8069,-1.376,8.913745768,6.2735,-1.376,6.422630166,2.5334,0,2.5334
20/06/2020 22:30,10.9908,-0.635,11.00912847,7.361,-1.522,7.516701737,3.6298,0.887,3.736605015,8.7598,-1.522,8.891039312,7.361,-1.522,7.516701737,1.3988,0,1.3988
20/06/2020 23:00,11.6127,-1.6882,11.73476973,11.2105,-2.363,11.45683548,0.4022,0.6748,0.78556978,11.2105,-2.363,11.45683548,11.2105,-2.363,11.45683548,0,0,0
20/06/2020 23:30,11.1383,-1.2311,11.20612931,10.6315,-2.3995,10.89891703,0.5068,1.1684,1.273579522,10.6315,-2.3995,10.89891703,10.6315,-2.3995,10.89891703,0,0,0
21/06/2020 00:00,10.2436,-1.8424,10.40796708,10.065,-2.645,10.4067406,0.1786,0.8026,0.822231549,10.065,-2.645,10.4067406,10.065,-2.645,10.4067406,0,0,0
21/06/2020 00:30,10.3113,-2.3111,10.56712311,10.1405,-2.6355,10.47738519,0.1708,0.3244,0.366616966,10.1405,-2.6355,10.47738519,10.1405,-2.6355,10.47738519,0,0,0
21/06/2020 01:00,10.9365,-2.903,11.3152305,10.9365,-2.903,11.3152305,0,0,0,10.9365,-2.903,11.3152305,10.9365,-2.903,11.3152305,0,0,0
21/06/2020 01:30,11.518,-2.799,11.85321581,11.518,-2.799,11.85321581,0,0,0,11.518,-2.799,11.85321581,11.518,-2.799,11.85321581,0,0,0
21/06/2020 02:00,12.765,-2.989,13.11027635,12.765,-2.989,13.11027635,0,0,0,12.765,-2.989,13.11027635,12.765,-2.989,13.11027635,0,0,0
21/06/2020 02:30,10.7225,-2.7076,11.05907338,10.7215,-2.723,11.06188462,0.001,0.0154,0.015432433,10.7215,-2.723,11.06188462,10.7215,-2.723,11.06188462,0,0,0
21/06/2020 03:00,8.84,-1.6698,8.996323251,8.385,-2.503,8.75061335,0.455,0.8332,0.949340424,8.385,-2.503,8.75061335,8.385,-2.503,8.75061335,0,0,0
21/06/2020 03:30,10.1645,-2.3303,10.42820015,10.0205,-2.7555,10.39245883,0.144,0.4252,0.448922087,10.0205,-2.7555,10.39245883,10.0205,-2.7555,10.39245883,0,0,0
21/06/2020 04:00,8.6701,-1.2578,8.760861536,7.7255,-2.358,8.077345743,0.9446,1.1002,1.450072136,7.7255,-2.358,8.077345743,7.7255,-2.358,8.077345743,0,0,0
21/06/2020 04:30,10.5163,-2.1642,10.73668139,10.1495,-2.723,10.50842896,0.3668,0.5588,0.668430759,10.1495,-2.723,10.50842896,10.1495,-2.723,10.50842896,0,0,0
21/06/2020 05:00,10.5975,-2.8325,10.96950603,10.5975,-2.8325,10.96950603,0,0,0,10.5975,-2.8325,10.96950603,10.5975,-2.8325,10.96950603,0,0,0
21/06/2020 05:30,9.6315,-2.7085,10.00508693,9.6315,-2.7085,10.00508693,0,0,0,9.6315,-2.7085,10.00508693,9.6315,-2.7085,10.00508693,0,0,0
21/06/2020 06:00,7.9934,-2.0807,8.259767312,7.788,-2.5405,8.191891372,0.2054,0.4598,0.503592295,7.8062,-2.4819,8.191250579,7.788,-2.5405,8.191891372,0.0182,0.0586,0.061361226
21/06/2020 06:30,7.8279,-0.815,7.870212412,6.2035,-2.113,6.553486191,1.6244,1.298,2.079297805,6.5847,-1.609,6.778433085,6.2035,-2.113,6.553486191,0.3812,0.504,0.631925185
21/06/2020 07:00,8.3527,-0.7162,8.383348957,6.3145,-1.872,6.586144111,2.0382,1.1558,2.343103259,6.9155,-1.2394,7.025685206,6.3145,-1.872,6.586144111,0.601,0.6326,0.872573069
21/06/2020 07:30,8.9978,-0.7684,9.030550559,7.577,-2.076,7.856252605,1.4208,1.3076,1.930929931,7.7306,-1.7784,7.932520591,7.577,-2.076,7.856252605,0.1536,0.2976,0.33490106
21/06/2020 08:00,10.0642,-1.1825,10.1334312,9.396,-2.2885,9.670679824,0.6682,1.106,1.29217926,9.4056,-2.2587,9.673005585,9.396,-2.2885,9.670679824,0.0096,0.0298,0.031308146
21/06/2020 08:30,11.1661,-1.5393,11.27170057,10.8215,-2.6615,11.14398692,0.3446,1.1222,1.173917374,10.8215,-2.6615,11.14398692,10.8215,-2.6615,11.14398692,0,0,0
21/06/2020 09:00,11.2709,-1.1972,11.33430521,10.4405,-2.692,10.78197126,0.8304,1.4948,1.709968187,10.6603,-2.2254,10.89010566,10.4405,-2.692,10.78197126,0.2198,0.4666,0.515778635
21/06/2020 09:30,11.3552,-0.3868,11.36178601,7.782,-2.062,8.050550789,3.5732,1.6752,3.946397507,9.4898,-0.7304,9.517866788,7.782,-2.062,8.050550789,1.7078,1.3316,2.165580615
21/06/2020 10:00,12.5431,-0.5472,12.55503028,10.7075,-2.139,10.91906027,1.8356,1.5918,2.429661417,11.1079,-1.515,11.21073893,10.7075,-2.139,10.91906027,0.4004,0.624,0.741414972
21/06/2020 10:30,13.5294,-1.004,13.56660165,12.82,-2.351,13.0337869,0.7094,1.347,1.522385418,12.8488,-2.205,13.03662865,12.82,-2.351,13.0337869,0.0288,0.146,0.14881344
21/06/2020 11:00,14.0997,0.008,14.09970227,12.0655,-2.323,12.28709157,2.0342,2.331,3.093789043,12.3919,-1.8276,12.52594537,12.0655,-2.323,12.28709157,0.3264,0.4954,0.593260584
21/06/2020 11:30,14.4621,-0.0975,14.46242866,12.8175,-2.3515,13.03141813,1.6446,2.254,2.790201634,12.9519,-2.0107,13.10704498,12.8175,-2.3515,13.03141813,0.1344,0.3408,0.366344101
21/06/2020 12:00,14.8119,-0.1668,14.81283916,13.3065,-2.442,13.52872153,1.5054,2.2752,2.728142995,13.3593,-2.2154,13.54174633,13.3065,-2.442,13.52872153,0.0528,0.2266,0.232670153
21/06/2020 12:30,15.3367,0.1221,15.33718603,13.6635,-2.3605,13.86590035,1.6732,2.4826,2.993810448,13.7211,-2.0859,13.87874504,13.6635,-2.3605,13.86590035,0.0576,0.2746,0.28057605
21/06/2020 13:00,15.6812,-0.5277,15.6900765,14.482,-2.5495,14.70470245,1.1992,2.0218,2.350692638,14.529,-2.4257,14.73010053,14.482,-2.5495,14.70470245,0.047,0.1238,0.132421448
21/06/2020 13:30,14.4288,0.177,14.4298856,12.022,-2.485,12.2761439,2.4068,2.662,3.588722647,12.6402,-1.2812,12.70496476,12.022,-2.485,12.2761439,0.6182,1.2038,1.353257433
21/06/2020 14:00,14.8389,-1.0492,14.87594615,14.3935,-2.975,14.69773681,0.4454,1.9258,1.976635222,14.3935,-2.975,14.69773681,14.3935,-2.975,14.69773681,0,0,0
21/06/2020 14:30,13.947,-0.8948,13.97567444,13.349,-2.789,13.63724026,0.598,1.8942,1.986352849,13.374,-2.692,13.64224102,13.349,-2.789,13.63724026,0.025,0.097,0.100169856
21/06/2020 15:00,14.5616,-1.41,14.62970589,14.168,-3.09,14.50104562,0.3936,1.68,1.725491513,14.168,-3.09,14.50104562,14.168,-3.09,14.50104562,0,0,0
21/06/2020 15:30,14.7705,-1.7764,14.87693743,14.3625,-3.106,14.69451062,0.408,1.3296,1.390791199,14.3673,-3.0456,14.68655809,14.3625,-3.106,14.69451062,0.0048,0.0604,0.060590428
21/06/2020 16:00,14.5377,-0.8994,14.5654949,13.7735,-3.093,14.11651342,0.7642,2.1936,2.322903915,13.7745,-3.0758,14.11373076,13.7735,-3.093,14.11651342,0.001,0.0172,0.017229045
21/06/2020 16:30,14.1047,-0.0951,14.1050206,12.8385,-2.7735,13.13466347,1.2662,2.6784,2.96261523,12.8635,-2.6305,13.12970535,12.8385,-2.7735,13.13466347,0.025,0.143,0.145168867
21/06/2020 17:00,13.7716,0.3291,13.77553169,12.851,-2.8235,13.15752079,0.9206,3.1526,3.284264167,12.8722,-2.7439,13.16140266,12.851,-2.8235,13.15752079,0.0212,0.0796,0.082374753
21/06/2020 17:30,13.8799,0.2745,13.8826141,12.5445,-3.0415,12.90795113,1.3354,3.316,3.574793583,12.5455,-2.9877,12.89635303,12.5445,-3.0415,12.90795113,0.001,0.0538,0.053809293
21/06/2020 18:00,13.4323,-0.0333,13.43234128,12.3475,-2.9575,12.69675401,1.0848,2.9242,3.118931977,12.4301,-2.7309,12.72655495,12.3475,-2.9575,12.69675401,0.0826,0.2266,0.24118524
21/06/2020 18:30,13.1323,0.454,13.14014533,9.7665,-2.598,10.106143,3.3658,3.052,4.543491349,10.8407,-1.6006,10.95822508,9.7665,-2.598,10.106143,1.0742,0.9974,1.465848696
21/06/2020 19:00,13.0365,0.4873,13.04560438,8.4995,-2.3235,8.811364962,4.537,2.8108,5.337130843,10.5847,-1.2137,10.65405753,8.4995,-2.3235,8.811364962,2.0852,1.1098,2.362142053
21/06/2020 19:30,12.1315,0.4323,12.13919995,6.1795,-1.9035,6.466029114,5.952,2.3358,6.393924119,10.2845,-1.1921,10.353359,6.1795,-1.9035,6.466029114,4.105,0.7114,4.166187101
21/06/2020 20:00,12.3074,0.4239,12.31469797,6.626,-2.0145,6.925466501,5.6814,2.4384,6.182564235,10.2644,-1.2407,10.33911233,6.626,-2.0145,6.925466501,3.6384,0.7738,3.719774321
21/06/2020 20:30,11.5572,0.3003,11.56110081,5.706,-1.6245,5.932742726,5.8512,1.9248,6.159658796,10.1144,-1.2741,10.19433265,5.706,-1.6245,5.932742726,4.4084,0.3504,4.42230378
21/06/2020 21:00,11.1586,0.2359,11.16109326,5.363,-1.5555,5.584026258,5.7956,1.7914,6.0661432,9.9806,-1.3165,10.06705263,5.363,-1.5555,5.584026258,4.6176,0.239,4.623781003
21/06/2020 21:30,10.6991,0.3724,10.70557904,3.3675,-1.275,3.600788976,7.3316,1.6474,7.514405187,9.9205,-1.1636,9.988507657,3.3675,-1.275,3.600788976,6.553,0.1114,6.553946823
21/06/2020 22:00,10.1191,0.2768,10.12288511,2.8355,-1.217,3.085635956,7.2836,1.4938,7.435204597,9.5555,-1.1728,9.627203129,2.8355,-1.217,3.085635956,6.72,0.0442,6.720145359
21/06/2020 22:30,9.8228,0.2084,9.825010453,2.999,-1.365,3.295030501,6.8238,1.5734,7.002844708,9.4896,-1.2662,9.573702032,2.999,-1.365,3.295030501,6.4906,0.0988,6.491351924
21/06/2020 23:00,9.4946,0.1549,9.495863477,3.435,-1.5885,3.784515458,6.0596,1.7434,6.305410036,9.077,-1.3485,9.176621451,3.435,-1.5885,3.784515458,5.642,0.24,5.647102266
21/06/2020 23:30,9.1164,-0.1018,9.116968367,3.655,-2.02,4.176053759,5.4614,1.9182,5.788469677,8.216,-1.419,8.337638575,3.655,-2.02,4.176053759,4.561,0.601,4.600426285
22/06/2020 00:00,8.3509,-1.0124,8.412044019,3.6565,-1.693,4.02942195,4.6944,0.6806,4.743480549,7.6483,-1.307,7.759171469,3.6565,-1.693,4.02942195,3.9918,0.386,4.010419335
22/06/2020 00:30,7.4005,-0.8712,7.451603162,2.7195,-1.381,3.050055942,4.681,0.5098,4.708678906,7.1249,-1.2926,7.241202578,2.7195,-1.381,3.050055942,4.4054,0.0884,4.40628684
22/06/2020 01:00,7.2303,-0.874,7.282933069,2.9025,-1.304,3.181968298,4.3278,0.43,4.349109431,6.7925,-1.304,6.916536145,2.9025,-1.304,3.181968298,3.89,0,3.89
22/06/2020 01:30,7.171,-0.8107,7.216680365,2.681,-1.3175,2.987234047,4.49,0.5068,4.518511507,6.7016,-1.3041,6.82730689,2.681,-1.3175,2.987234047,4.0206,0.0134,4.02062233
22/06/2020 02:00,7.1718,-0.8049,7.21682612,2.894,-1.3425,3.19022605,4.2778,0.5376,4.311448318,6.4796,-1.3205,6.612785828,2.894,-1.3425,3.19022605,3.5856,0.022,3.585667492
22/06/2020 02:30,6.8718,-0.8924,6.929503085,2.591,-1.312,2.904242586,4.2808,0.4196,4.301315241,6.1326,-1.311,6.271164466,2.591,-1.312,2.904242586,3.5416,0.001,3.541600141
22/06/2020 03:00,6.547,-0.8997,6.608530025,2.128,-1.2625,2.474326221,4.419,0.3628,4.433867932,5.9978,-1.2625,6.129234136,2.128,-1.2625,2.474326221,3.8698,0,3.8698
22/06/2020 03:30,6.5765,-0.8369,6.629536474,1.9935,-1.3015,2.380744526,4.583,0.4646,4.606489136,6.1513,-1.2957,6.286281109,1.9935,-1.3015,2.380744526,4.1578,0.0058,4.157804045
22/06/2020 04:00,6.3087,-0.8485,6.365504531,1.8245,-1.2085,2.188440655,4.4842,0.36,4.498627528,5.9669,-1.2085,6.088051237,1.8245,-1.2085,2.188440655,4.1424,0,4.1424
22/06/2020 04:30,6.2791,-0.7799,6.327348641,1.6155,-1.1715,1.995558193,4.6636,0.3916,4.680012342,6.1073,-1.1619,6.216842036,1.6155,-1.1715,1.995558193,4.4918,0.0096,4.491810259
22/06/2020 05:00,6.4102,-0.7599,6.455084202,1.901,-1.4415,2.385733273,4.5092,0.6816,4.560423577,6.0138,-1.3723,6.168386963,1.901,-1.4415,2.385733273,4.1128,0.0692,4.113382122
22/06/2020 05:30,6.6328,-0.6408,6.663682201,2.139,-1.307,2.506705009,4.4938,0.6662,4.542913259,6.1864,-1.2436,6.310157361,2.139,-1.307,2.506705009,4.0474,0.0634,4.04789653
22/06/2020 06:00,6.8832,-0.567,6.906513682,2.276,-1.145,2.547783547,4.6072,0.578,4.643315178,6.5184,-1.122,6.614259033,2.276,-1.145,2.547783547,4.2424,0.023,4.242462346
22/06/2020 06:30,8.4565,0.034,8.45656835,3.2705,-0.662,3.336826973,5.186,0.696,5.232495772,7.8219,-0.6544,7.849226648,3.2705,-0.662,3.336826973,4.5514,0.0076,4.551406345
22/06/2020 07:00,9.5347,0.3958,9.542911596,4.6885,-0.715,4.742705689,4.8462,1.1108,4.971874001,8.7061,-0.5566,8.723874184,4.6885,-0.715,4.742705689,4.0176,0.1584,4.020721368
22/06/2020 07:30,10.2206,1.375,10.31267615,3.972,-0.858,4.063612678,6.2486,2.233,6.635607806,9.6198,-0.8474,9.657051248,3.972,-0.858,4.063612678,5.6478,0.0106,5.647809947
22/06/2020 08:00,10.6373,1.5633,10.75156073,4.2005,-0.6525,4.250877145,6.4368,2.2158,6.807507905,10.3157,-0.6525,10.33631572,4.2005,-0.6525,4.250877145,6.1152,0,6.1152
22/06/2020 08:30,12.1124,1.9152,12.26287996,5.807,-0.532,5.83131829,6.3054,2.4472,6.763642288,11.1446,-0.459,11.15404815,5.807,-0.532,5.83131829,5.3376,0.073,5.338099171
22/06/2020 09:00,13.0251,2.2085,13.21100686,6.4615,-0.9335,6.528583652,6.5636,3.142,7.276881816,11.5889,0.2291,11.59116431,6.4615,-0.9335,6.528583652,5.1274,1.1626,5.257553568
22/06/2020 09:30,13.9206,2.3351,14.11509109,8.199,-1.6625,8.365853647,5.7216,3.9976,6.979793143,11.4774,0.3469,11.48264126,8.199,-1.6625,8.365853647,3.2784,2.0094,3.845204145
22/06/2020 10:00,14.0191,2.4121,14.22509723,8.2955,-1.8685,8.503329495,5.7236,4.2806,7.147246555,11.9559,0.4173,11.96318035,8.2955,-1.8685,8.503329495,3.6604,2.2858,4.315484886
22/06/2020 10:30,14.4373,2.4466,14.64313774,10.7595,-2.1,10.96251979,3.6778,4.5466,5.847887174,12.4137,0.35,12.41863308,10.7595,-2.1,10.96251979,1.6542,2.45,2.956159272
22/06/2020 11:00,14.7757,2.4074,14.9705339,11.8775,-2.19,12.07771113,2.8982,4.5974,5.434671103,12.6687,-0.4198,12.6756535,11.8775,-2.19,12.07771113,0.7912,1.7702,1.938970211
22/06/2020 11:30,14.9747,2.453,15.17428249,11.5205,-2.207,11.72999443,3.4542,4.66,5.800611833,12.6667,0.1912,12.66814297,11.5205,-2.207,11.72999443,1.1462,2.3982,2.658032671
22/06/2020 12:00,14.5923,2.4745,14.80062058,9.3545,-2.0395,9.574248299,5.2378,4.514,6.914531426,12.2375,0.4729,12.24663385,9.3545,-2.0395,9.574248299,2.883,2.5124,3.82411333
22/06/2020 12:30,14.609,2.501,14.8215344,10.121,-2.034,10.32336171,4.488,4.535,6.380311043,12.9368,0.5734,12.94950122,10.121,-2.034,10.32336171,2.8158,2.6074,3.837611809
22/06/2020 13:00,14.4243,2.3891,14.62081493,11.2295,-2.3725,11.47738762,3.1948,4.7616,5.734071991,12.8663,0.3271,12.87045726,11.2295,-2.3725,11.47738762,1.6368,2.6996,3.157048368
22/06/2020 13:30,13.6238,2.3516,13.82526488,9.706,-2.244,9.962026501,3.9178,4.5956,6.03893171,12.4238,0.4316,12.43129458,9.706,-2.244,9.962026501,2.7178,2.6756,3.813826451
22/06/2020 14:00,13.3313,2.18,13.50836629,9.3675,-2.24,9.631596765,3.9638,4.42,5.937011912,12.0057,0.2456,12.00821185,9.3675,-2.24,9.631596765,2.6382,2.4856,3.624680207
22/06/2020 14:30,13.1886,2.0291,13.3437782,11.04,-2.4455,11.30761116,2.1486,4.4746,4.963721096,11.7658,-0.4295,11.77363665,11.04,-2.4455,11.30761116,0.7258,2.016,2.142671613
22/06/2020 15:00,13.453,1.665,13.55564215,11.22,-2.56,11.5083448,2.233,4.225,4.778798385,11.9966,-0.7532,12.02022137,11.22,-2.56,11.5083448,0.7766,1.8068,1.966630062
22/06/2020 15:30,13.2856,1.9275,13.42469454,10.898,-2.4905,11.17895318,2.3876,4.418,5.021887868,11.811,-0.7855,11.83709133,10.898,-2.4905,11.17895318,0.913,1.705,1.93406153
22/06/2020 16:00,13.1186,1.7967,13.24106479,10.106,-2.4235,10.3925256,3.0126,4.2202,5.185156391,11.5182,-0.2385,11.52066897,10.106,-2.4235,10.3925256,1.4122,2.185,2.601640605
22/06/2020 16:30,13.4899,0.7482,13.51063304,12.5625,-2.822,12.87556175,0.9274,3.5702,3.68868524,12.6663,-2.3862,12.88910804,12.5625,-2.822,12.87556175,0.1038,0.4358,0.447991161
22/06/2020 17:00,13.1346,0.6952,13.15298522,11.422,-2.136,11.62000775,1.7126,2.8312,3.308880808,11.9452,-1.7558,12.07355112,11.422,-2.136,11.62000775,0.5232,0.3802,0.646753647
22/06/2020 17:30,13.162,0.7747,13.18477926,9.968,-1.7405,10.11881239,3.194,2.5152,4.065447951,11.3552,-1.2797,11.42708183,9.968,-1.7405,10.11881239,1.3872,0.4608,1.461732014
22/06/2020 18:00,12.9504,0.5765,12.96322539,9.092,-1.6085,9.233186679,3.8584,2.185,4.434126245,11.2328,-1.4309,11.32357146,9.092,-1.6085,9.233186679,2.1408,0.1776,2.148154184
22/06/2020 18:30,12.8128,0.556,12.82485789,7.361,-1.364,7.486308636,5.4518,1.92,5.780010661,11.127,-1.3276,11.20592034,7.361,-1.364,7.486308636,3.766,0.0364,3.766175907
22/06/2020 19:00,12.7051,0.5604,12.71745313,6.8155,-1.302,6.938749473,5.8896,1.8624,6.177047994,10.9273,-1.2636,11.00011683,6.8155,-1.302,6.938749473,4.1118,0.0384,4.111979304
22/06/2020 19:30,12.6536,0.6832,12.67203043,6.116,-1.112,6.216268977,6.5376,1.7952,6.779598572,10.9784,-1.0976,11.03313157,6.116,-1.112,6.216268977,4.8624,0.0144,4.862421323
22/06/2020 20:00,12.4863,0.5559,12.49866843,6.1215,-1.3575,6.270212795,6.3648,1.9134,6.646185267,10.7133,-1.3075,10.79279172,6.1215,-1.3575,6.270212795,4.5918,0.05,4.592072216
22/06/2020 20:30,12.1567,0.4523,12.16511119,6.6385,-1.5695,6.821511013,5.5182,2.0218,5.876921514,10.8511,-1.3659,10.93672959,6.6385,-1.5695,6.821511013,4.2126,0.2036,4.217517246
22/06/2020 21:00,11.8827,0.3951,11.88926673,5.4285,-1.6805,5.682665968,6.4542,2.0756,6.779735467,10.4915,-1.4981,10.59791847,5.4285,-1.6805,5.682665968,5.063,0.1824,5.066284512
22/06/2020 21:30,11.4575,0.3051,11.46156151,4.7855,-1.4795,5.008984977,6.672,1.7846,6.906546254,9.9455,-1.4623,10.05242715,4.7855,-1.4795,5.008984977,5.16,0.0172,5.160028667
22/06/2020 22:00,11.3723,0.1147,11.37287841,4.6245,-1.5155,4.866491601,6.7478,1.6302,6.941927461,9.5005,-1.5155,9.620615391,4.6245,-1.5155,4.866491601,4.876,0,4.876
22/06/2020 22:30,11.1554,-0.0303,11.15544115,4.923,-1.7295,5.217959299,6.2324,1.6992,6.459883157,9.1682,-1.7295,9.329901473,4.923,-1.7295,5.217959299,4.2452,0,4.2452
22/06/2020 23:00,10.2277,-0.1628,10.22899561,4.1365,-1.741,4.487952011,6.0912,1.5782,6.29233126,8.4537,-1.4828,8.582758271,4.1365,-1.741,4.487952011,4.3172,0.2582,4.324914228
22/06/2020 23:30,9.7954,0.3492,9.801622407,3.849,-1.353,4.079878675,5.9464,1.7022,6.185237085,7.7332,-1.0718,7.807120947,3.849,-1.353,4.079878675,3.8842,0.2812,3.894365556
23/06/2020 00:00,9.5158,0.4125,9.524736526,4.617,-1.3165,4.801027104,4.8988,1.729,5.19496703,7.2646,-1.3165,7.382925261,4.617,-1.3165,4.801027104,2.6476,0,2.6476
23/06/2020 00:30,8.923,0.4098,8.932405333,4.863,-1.49,5.086144807,4.06,1.8998,4.482503769,7.384,-1.49,7.532831871,4.863,-1.49,5.086144807,2.521,0,2.521
23/06/2020 01:00,8.3035,0.3967,8.312970777,3.3365,-1.4495,3.637757895,4.967,1.8462,5.29901344,6.9759,-1.4495,7.124902179,3.3365,-1.4495,3.637757895,3.6394,0,3.6394
23/06/2020 01:30,8.3187,0.3673,8.326804848,3.1845,-1.4855,3.51393661,5.1342,1.8528,5.458285214,6.5225,-1.4855,6.68952289,3.1845,-1.4855,3.51393661,3.338,0,3.338
23/06/2020 02:00,7.9547,0.2891,7.95995169,2.8205,-1.5925,3.239024004,5.1342,1.8816,5.4681284,6.1315,-1.5925,6.33493082,2.8205,-1.5925,3.239024004,3.311,0,3.311
23/06/2020 02:30,7.5271,0.3802,7.53669599,2.4275,-1.704,2.965867875,5.0996,2.0842,5.509066146,6.4845,-1.6012,6.679265056,2.4275,-1.704,2.965867875,4.057,0.1028,4.058302212
23/06/2020 03:00,7.0015,-0.4959,7.019039753,2.3665,-1.2485,2.675644689,4.635,0.7526,4.695703543,6.2199,-1.1025,6.316855409,2.3665,-1.2485,2.675644689,3.8534,0.146,3.856164877
23/06/2020 03:30,6.745,-0.4628,6.760858587,1.92,-1.082,2.203888382,4.825,0.6192,4.864569214,6.0894,-1.082,6.184781028,1.92,-1.082,2.203888382,4.1694,0,4.1694
23/06/2020 04:00,6.7491,-0.5041,6.767899794,2.6585,-1.1885,2.912070483,4.0906,0.6844,4.147458465,6.1615,-1.1885,6.275078844,2.6585,-1.1885,2.912070483,3.503,0,3.503
23/06/2020 04:30,6.7642,-0.4439,6.7787498,2.329,-1.5325,2.787973682,4.4352,1.0886,4.566842345,6.1124,-1.5325,6.301586309,2.329,-1.5325,2.787973682,3.7834,0,3.7834
23/06/2020 05:00,6.8524,-0.5843,6.877266336,2.396,-1.5165,2.835593104,4.4564,0.9322,4.552856005,6.235,-1.2563,6.360307751,2.396,-1.5165,2.835593104,3.839,0.2602,3.847807823
23/06/2020 05:30,6.8149,-0.5497,6.837033867,2.2385,-1.3205,2.598961812,4.5764,0.7708,4.640858714,6.4549,-1.1755,6.561061977,2.2385,-1.3205,2.598961812,4.2164,0.145,4.218892504
23/06/2020 06:00,6.8451,-0.3691,6.855044042,1.3625,-1.0535,1.722285836,5.4826,0.6844,5.525152135,6.7701,-0.9767,6.840189829,1.3625,-1.0535,1.722285836,5.4076,0.0768,5.408145338
23/06/2020 06:30,7.9711,0.1907,7.97338082,1.2635,-0.4535,1.342421134,6.7076,0.6442,6.738463579,7.9413,-0.4065,7.951697174,1.2635,-0.4535,1.342421134,6.6778,0.047,6.677965397
23/06/2020 07:00,8.6091,0.6295,8.632083935,1.0625,-0.1615,1.074703913,7.5466,0.791,7.58794126,8.6551,-0.0665,8.655355467,1.0625,-0.1615,1.074703913,7.5926,0.095,7.593194305
23/06/2020 07:30,9.3454,1.1113,9.411242684,1.194,-0.1635,1.205142419,8.1514,1.2748,8.250481016,9.2782,-0.1443,9.279322051,1.194,-0.1635,1.205142419,8.0842,0.0192,8.0842228
23/06/2020 08:00,9.9948,1.2351,10.07082415,1.708,-0.2905,1.732528283,8.2868,1.5256,8.426061334,9.9218,-0.2405,9.924714378,1.708,-0.2905,1.732528283,8.2138,0.05,8.213952182
23/06/2020 08:30,10.7043,1.3964,10.79499752,2.9255,-0.658,2.998585375,7.7788,2.0544,8.045513582,10.6035,-0.4352,10.61242721,2.9255,-0.658,2.998585375,7.678,0.2228,7.681231922
23/06/2020 09:00,11.3946,1.6686,11.516125,3.606,-0.452,3.634217935,7.7886,2.1206,8.072127001,11.3244,-0.1534,11.32543893,3.606,-0.452,3.634217935,7.7184,0.2986,7.724173776
23/06/2020 09:30,11.8919,1.7058,12.01361891,5.2015,-0.484,5.223969587,6.6904,2.1898,7.03965029,11.7815,-0.101,11.78193292,5.2015,-0.484,5.223969587,6.58,0.383,6.591137155
23/06/2020 10:00,12.7194,1.9399,12.86648158,6.319,-0.6435,6.351681136,6.4004,2.5834,6.902106615,12.463,0.1159,12.4635389,6.319,-0.6435,6.351681136,6.144,0.7594,6.190753134
23/06/2020 10:30,12.6501,2.0946,12.82233907,7.3855,-0.916,7.442087493,5.2646,3.0106,6.06462905,12.4227,0.214,12.4245431,7.3855,-0.916,7.442087493,5.0372,1.13,5.162391291
23/06/2020 11:00,13.1446,2.26,13.33747012,7.565,-0.883,7.616358316,5.5796,3.143,6.403935131,12.9248,0.3862,12.93056864,7.565,-0.883,7.616358316,5.3598,1.2692,5.508023664
23/06/2020 11:30,12.891,2.2384,13.08389527,7.295,-0.848,7.344122071,5.596,3.0864,6.390702697,12.6576,0.3568,12.66262785,7.295,-0.848,7.344122071,5.3626,1.2048,5.496273447
23/06/2020 12:00,12.9112,2.0774,13.07725798,7.395,-0.961,7.457180835,5.5162,3.0384,6.297645354,12.4562,0.1824,12.4575354,7.395,-0.961,7.457180835,5.0612,1.1434,5.188748308
23/06/2020 12:30,12.5773,1.6905,12.69040053,8.1795,-1.1935,8.266115321,4.3978,2.884,5.259096961,12.1481,-0.2795,12.1513149,8.1795,-1.1935,8.266115321,3.9686,0.914,4.072490879
23/06/2020 13:00,12.636,1.7809,12.76088166,8.821,-1.3045,8.916936764,3.815,3.0854,4.906517926,12.1368,-0.2351,12.13907683,8.821,-1.3045,8.916936764,3.3158,1.0694,3.483984214
23/06/2020 13:30,12.5572,1.9245,12.70381723,8.528,-1.2205,8.614894326,4.0292,3.145,5.111308799,12.2472,-0.0637,12.24736566,8.528,-1.2205,8.614894326,3.7192,1.1568,3.89494992
23/06/2020 14:00,12.1514,1.6348,12.26087652,8.608,-1.49,8.736003892,3.5434,3.1248,4.724410926,11.729,-0.362,11.73458499,8.608,-1.49,8.736003892,3.121,1.128,3.318587802
23/06/2020 14:30,11.879,1.452,11.96741179,9.404,-1.595,9.538303885,2.475,3.047,3.925536142,11.4076,-0.4554,11.41668634,9.404,-1.595,9.538303885,2.0036,1.1396,2.305016512
23/06/2020 15:00,11.9551,1.3987,12.03664312,9.7825,-1.6725,9.92444268,2.1726,3.0712,3.761975571,11.2455,-0.4581,11.25482678,9.7825,-1.6725,9.92444268,1.463,1.2144,1.901351193
23/06/2020 15:30,12.0433,1.4249,12.1273004,9.5185,-1.7095,9.670792754,2.5248,3.1344,4.024807871,10.9845,-0.5239,10.99698647,9.5185,-1.7095,9.670792754,1.466,1.1856,1.885418617
23/06/2020 16:00,11.8727,1.1144,11.92488544,9.2365,-1.898,9.429492895,2.6362,3.0124,4.003011891,10.4893,-0.818,10.5211472,9.2365,-1.898,9.429492895,1.2528,1.08,1.654057992
23/06/2020 16:30,12.1449,0.9388,12.18113055,9.6345,-2.142,9.86973932,2.5104,3.0808,3.974095721,10.6945,-1.0916,10.75006608,9.6345,-2.142,9.86973932,1.06,1.0504,1.49229359
23/06/2020 17:00,12.3355,0.7555,12.35861402,9.1185,-2.1755,9.374424916,3.217,2.931,4.351993796,10.8109,-0.9333,10.8511109,9.1185,-2.1755,9.374424916,1.6924,1.2422,2.099351948
23/06/2020 17:30,12.3945,0.4528,12.40276816,8.6255,-2.073,8.871109246,3.769,2.5258,4.537072475,11.0159,-0.2518,11.01877743,8.6255,-2.073,8.871109246,2.3904,1.8212,3.005125888
23/06/2020 18:00,12.5216,0.4216,12.52869559,7.711,-1.988,7.963144165,4.8106,2.4096,5.380338699,11.2228,-0.3396,11.22793694,7.711,-1.988,7.963144165,3.5118,1.6484,3.879428025
23/06/2020 18:30,12.2216,0.2904,12.22504964,6.664,-1.837,6.912558499,5.5576,2.1274,5.950861158,11.1464,-0.4334,11.15482266,6.664,-1.837,6.912558499,4.4824,1.4036,4.697020622
23/06/2020 19:00,12.0817,0.2922,12.08523296,5.7515,-1.792,6.024202541,6.3302,2.0842,6.664482101,10.9729,-0.423,10.9810502,5.7515,-1.792,6.024202541,5.2214,1.369,5.397886527
23/06/2020 19:30,11.7277,0.3839,11.7339817,4.9875,-1.5045,5.209479485,6.7402,1.8884,6.999739324,10.9069,-0.3073,10.9112282,4.9875,-1.5045,5.209479485,5.9194,1.1972,6.039253613
23/06/2020 20:00,11.3081,0.4086,11.31547964,3.6165,-0.995,3.75087953,7.6916,1.4036,7.818619029,10.6235,-0.2606,10.62669585,3.6165,-0.995,3.75087953,7.007,0.7344,7.045380924
23/06/2020 20:30,10.9862,0.269,10.98949277,3.38,-1.027,3.532581068,7.6062,1.296,7.715821048,10.5878,-0.3674,10.59417253,3.38,-1.027,3.532581068,7.2078,0.6596,7.237917725
23/06/2020 21:00,10.4189,0.2065,10.42094619,2.6275,-1.2125,2.893771328,7.7914,1.419,7.919562801,10.3641,-0.4301,10.37302053,2.6275,-1.2125,2.893771328,7.7366,0.7824,7.776061299
23/06/2020 21:30,10.0466,0.1859,10.04831978,1.369,-0.9825,1.685071883,8.6776,1.1684,8.755906596,10.1282,-0.4487,10.13813429,1.369,-0.9825,1.685071883,8.7592,0.5338,8.775450249
23/06/2020 22:00,9.7482,-0.0113,9.748206549,1.259,-1.2085,1.745151354,8.4892,1.1972,8.573202697,9.8242,-0.6459,9.845409715,1.259,-1.2085,1.745151354,8.5652,0.5626,8.583657134
23/06/2020 22:30,9.6286,-0.1073,9.629197851,1.553,-1.2785,2.011559408,8.0756,1.1712,8.160087303,9.6478,-0.7351,9.675764406,1.553,-1.2785,2.011559408,8.0948,0.5434,8.113018587
23/06/2020 23:00,9.1551,-0.1345,9.156087934,1.4875,-1.5025,2.114275881,7.6676,1.368,7.788678563,9.1407,-0.7749,9.17348715,1.4875,-1.5025,2.114275881,7.6532,0.7276,7.687709152
23/06/2020 23:30,8.5066,-0.242,8.510041572,1.898,-1.659,2.520850055,6.6086,1.417,6.758807806,8.5788,-0.89,8.624842575,1.898,-1.659,2.520850055,6.6808,0.769,6.724912612
24/06/2020 00:00,8.2744,0.1352,8.27550448,2.426,-1.926,3.097571952,5.8484,2.0612,6.200994114,8.2618,-0.9842,8.320215675,2.426,-1.926,3.097571952,5.8358,0.9418,5.911306867
24/06/2020 00:30,7.8872,0.4698,7.901179398,1.888,-1.815,2.618925161,5.9992,2.2848,6.419556969,7.8064,-0.9798,7.867648251,1.888,-1.815,2.618925161,5.9184,0.8352,5.977040873
24/06/2020 01:00,7.3423,0.2398,7.346214898,1.6245,-2.048,2.614058961,5.7178,2.2878,6.158511645,7.3461,-0.9708,7.409968816,1.6245,-2.048,2.614058961,5.7216,1.0772,5.822118721
24/06/2020 01:30,6.8731,-0.2344,6.877095824,1.4625,-1.806,2.323906678,5.4106,1.5716,5.634227447,6.9441,-0.9688,7.011354951,1.4625,-1.806,2.323906678,5.4816,0.8372,5.545163875
24/06/2020 02:00,6.7611,-0.2448,6.765530301,1.2535,-1.464,1.927318928,5.5076,1.2192,5.640931342,6.8053,-1.0032,6.878845712,1.2535,-1.464,1.927318928,5.5518,0.4608,5.570890403
24/06/2020 02:30,6.7672,0.3106,6.774324188,0.986,-1.382,1.697680771,5.7812,1.6926,6.02388315,6.7892,-0.927,6.852194221,0.986,-1.382,1.697680771,5.8032,0.455,5.821009813
24/06/2020 03:00,6.5931,0.1189,6.594172034,1.3745,-1.7655,2.237462961,5.2186,1.8844,5.548400609,6.5951,-1.0427,6.677017845,1.3745,-1.7655,2.237462961,5.2206,0.7228,5.270398865
24/06/2020 03:30,6.4131,0.0759,6.413549128,1.2915,-1.7165,2.148102535,5.1216,1.7924,5.426185061,6.4121,-1.0809,6.50256651,1.2915,-1.7165,2.148102535,5.1206,0.6356,5.159896483
24/06/2020 04:00,6.3636,0.0874,6.364200163,1.219,-1.8,2.173927552,5.1446,1.8874,5.479889408,6.3636,-1.079,6.454428399,1.219,-1.8,2.173927552,5.1446,0.721,5.1948773
24/06/2020 04:30,6.49,0.1025,6.490809368,1.759,-1.7935,2.512115294,4.731,1.896,5.096781043,6.5524,-1.0533,6.636519167,1.759,-1.7935,2.512115294,4.7934,0.7402,4.850214387
24/06/2020 05:00,6.4269,0.0694,6.427274692,1.7545,-1.745,2.474529299,4.6724,1.8144,5.012321729,6.4835,-1.074,6.571852726,1.7545,-1.745,2.474529299,4.729,0.671,4.776367029
24/06/2020 05:30,6.6371,0.24,6.641437827,1.5355,-1.44,2.10507963,5.1016,1.68,5.371100684,6.7099,-0.914,6.771864884,1.5355,-1.44,2.10507963,5.1744,0.526,5.201066368
24/06/2020 06:00,6.9171,0.276,6.922604164,1.4835,-1.191,1.902433507,5.4336,1.467,5.628152269,7.0227,-0.8666,7.075967132,1.4835,-1.191,1.902433507,5.5392,0.3244,5.548691017
24/06/2020 06:30,8.1514,0.9136,8.202437864,1.609,-0.61,1.720750127,6.5424,1.5236,6.717466391,8.2504,-0.4344,8.261828098,1.609,-0.61,1.720750127,6.6414,0.1756,6.643721045
24/06/2020 07:00,8.851,1.1289,8.922702293,2.008,-0.5895,2.092743236,6.843,1.7184,7.05546225,8.9238,-0.2861,8.928385053,2.008,-0.5895,2.092743236,6.9158,0.3034,6.922451964
24/06/2020 07:30,9.4471,0.9556,9.495307776,2.0715,-0.21,2.082117252,7.3756,1.1656,7.467134572,9.5087,-0.1888,9.510574175,2.0715,-0.21,2.082117252,7.4372,0.0212,7.437230216
24/06/2020 08:00,10.3519,1.4126,10.44783577,2.5335,0.082,2.534826671,7.8184,1.3306,7.930818049,10.3759,0.3336,10.38126147,2.5335,0.082,2.534826671,7.8424,0.2516,7.84643488
24/06/2020 08:30,11.8033,2.451,12.05509402,3.2065,0.122,3.208820071,8.5968,2.329,8.906694743,11.8311,0.987,11.87219846,3.2065,0.122,3.208820071,8.6246,0.865,8.667868836
24/06/2020 09:00,12.7939,2.6473,13.0649177,3.8745,0.0235,3.874571267,8.9194,2.6238,9.297312665,12.8035,1.1889,12.85858062,3.8745,0.0235,3.874571267,8.929,1.1654,9.004731987
24/06/2020 09:30,12.6991,1.9205,12.84349879,4.4775,-0.0455,4.477731178,8.2216,1.966,8.453393553,12.7815,0.9855,12.81943651,4.4775,-0.0455,4.477731178,8.304,1.031,8.367758182
24/06/2020 10:00,13.1423,2.0075,13.29473977,4.9755,-0.0845,4.976217489,8.1668,2.092,8.430485528,13.2335,1.3363,13.30079772,4.9755,-0.0845,4.976217489,8.258,1.4208,8.379333902
24/06/2020 10:30,13.2875,2.1293,13.45702697,5.0295,-0.0615,5.029875993,8.258,2.1908,8.543662484,13.3729,1.4851,13.45510968,5.0295,-0.0615,5.029875993,8.3434,1.5466,8.485534463
24/06/2020 11:00,13.5092,2.1714,13.68259707,5.806,-0.149,5.807911587,7.7032,2.3204,8.045094555,13.5274,1.532,13.61387435,5.806,-0.149,5.807911587,7.7214,1.681,7.902264167
24/06/2020 11:30,13.6826,2.0954,13.84211848,6.255,-0.178,6.257532181,7.4276,2.2734,7.767727423,13.6278,1.4598,13.70576335,6.255,-0.178,6.257532181,7.3728,1.6378,7.552520684
24/06/2020 12:00,13.5843,1.995,13.73001207,6.5965,-0.479,6.613868252,6.9878,2.474,7.412828397,13.4087,1.3662,13.47812072,6.5965,-0.479,6.613868252,6.8122,1.8452,7.05767893
24/06/2020 12:30,13.6235,1.6983,13.72894661,7.1175,-0.8055,7.162934908,6.506,2.5038,6.971158472,13.3661,1.0665,13.40858126,7.1175,-0.8055,7.162934908,6.2486,1.872,6.522989036
24/06/2020 13:00,13.9445,1.8615,14.0682004,7.3885,-0.8535,7.437633663,6.556,2.715,7.095939755,13.6919,1.2337,13.74736852,7.3885,-0.8535,7.437633663,6.3034,2.0872,6.639974051
24/06/2020 13:30,13.0541,1.805,13.17829852,8.1255,-1.15,8.206476116,4.9286,2.955,5.746574889,12.6961,1.0964,12.7433531,8.1255,-1.15,8.206476116,4.5706,2.2464,5.092808392
24/06/2020 14:00,12.6644,1.6893,12.77657082,8.135,-1.0745,8.205655077,4.5294,2.7638,5.306039465,12.3572,0.9253,12.39179454,8.135,-1.0745,8.205655077,4.2222,1.9998,4.671848979
24/06/2020 14:30,12.0606,1.3307,12.13378897,7.944,-1.3035,8.050232807,4.1166,2.6342,4.887269708,11.7016,0.5359,11.71386492,7.944,-1.3035,8.050232807,3.7576,1.8394,4.183652725
24/06/2020 15:00,11.6707,1.1994,11.7321694,7.0685,-1.287,7.184710241,4.6022,2.4864,5.230910991,11.3281,0.4842,11.33844342,7.0685,-1.287,7.184710241,4.2596,1.7712,4.61317045
24/06/2020 15:30,11.8387,1.0612,11.88616688,7.7605,-1.406,7.886836898,4.0782,2.4672,4.766423301,11.4729,0.3356,11.47780736,7.7605,-1.406,7.886836898,3.7124,1.7416,4.100619992
24/06/2020 16:00,11.5645,0.9265,11.60155431,7.8925,-1.5235,8.038196844,3.672,2.45,4.414304475,11.3035,0.1921,11.30513223,7.8925,-1.5235,8.038196844,3.411,1.7156,3.81814148
24/06/2020 16:30,11.4369,0.6243,11.45392649,7.0545,-1.6355,7.241604139,4.3824,2.2598,4.930732785,11.0779,-0.0515,11.07801971,7.0545,-1.6355,7.241604139,4.0234,1.584,4.32398006
24/06/2020 17:00,11.5498,0.5663,11.56367484,6.53,-1.5975,6.722566939,5.0198,2.1638,5.466298792,11.259,-0.0605,11.25916255,6.53,-1.5975,6.722566939,4.729,1.537,4.972505405
24/06/2020 17:30,11.4898,0.4898,11.50023513,5.843,-1.39,6.006059357,5.6468,1.8798,5.951470262,11.3198,-0.14,11.32066571,5.843,-1.39,6.006059357,5.4768,1.25,5.617636357
24/06/2020 18:00,11.5254,0.5515,11.53858732,5.174,-1.3005,5.334939198,6.3514,1.852,6.615904017,11.3074,-0.0793,11.30767807,5.174,-1.3005,5.334939198,6.1334,1.2212,6.253792849
24/06/2020 18:30,11.3504,0.4837,11.36070182,4.349,-1.3355,4.549435267,7.0014,1.8192,7.23388489,11.2658,-0.1489,11.26678396,4.349,-1.3355,4.549435267,6.9168,1.1866,7.017844527
24/06/2020 19:00,11.1493,0.5232,11.16156928,3.2715,-1.177,3.476786052,7.8778,1.7002,8.059181899,11.2549,-0.143,11.25580841,3.2715,-1.177,3.476786052,7.9834,1.034,8.050082705
24/06/2020 19:30,10.9979,0.6443,11.01675664,2.1975,-0.7325,2.316368386,8.8004,1.3768,8.907447356,11.1121,-0.0337,11.1121511,2.1975,-0.7325,2.316368386,8.9146,0.6988,8.941946913
24/06/2020 20:00,10.6168,0.5812,10.63269654,1.493,-0.83,1.708200515,9.1238,1.4112,9.2322918,10.7176,-0.0928,10.71800175,1.493,-0.83,1.708200515,9.2246,0.7372,9.254010428
24/06/2020 20:30,10.5112,0.5861,10.52752766,1.108,-0.2155,1.128762265,9.4032,0.8016,9.437305378,10.612,-0.0139,10.6120091,1.108,-0.2155,1.128762265,9.504,0.2016,9.506137941
24/06/2020 21:00,10.205,0.4742,10.21601148,0.989,-0.097,0.99374544,9.216,0.5712,9.233684283,10.2962,-0.05,10.2963214,0.989,-0.097,0.99374544,9.3072,0.047,9.307318671
24/06/2020 21:30,9.8437,0.2407,9.846642381,0.8685,-0.5005,1.002393386,8.9752,0.7412,9.005753299,9.9415,-0.3959,9.949379833,0.8685,-0.5005,1.002393386,9.073,0.1046,9.073602932
24/06/2020 22:00,9.6137,0.1159,9.614398603,0.9775,-0.7645,1.240953867,8.6362,0.8804,8.680959313,9.7115,-0.5609,9.72768426,0.9775,-0.7645,1.240953867,8.734,0.2036,8.736372758
24/06/2020 22:30,9.5317,-0.0357,9.531766855,1.1565,-0.9525,1.498248477,8.3752,0.9168,8.425229806,9.6229,-0.6847,9.64722854,1.1565,-0.9525,1.498248477,8.4664,0.2678,8.470634321
24/06/2020 23:00,9.0493,-0.1109,9.049979519,1.1985,-1.2025,1.697765738,7.8508,1.0916,7.926326463,9.1367,-0.7647,9.168645101,1.1985,-1.2025,1.697765738,7.9382,0.4378,7.950263397
24/06/2020 23:30,8.4564,-0.1562,8.457842479,0.953,-1.168,1.507459121,7.5034,1.0118,7.571311036,8.537,-0.8138,8.575700522,0.953,-1.168,1.507459121,7.584,0.3542,7.5922667
25/06/2020 00:00,7.9699,0.0932,7.970444922,1.1635,-1.343,1.77690215,6.8064,1.4362,6.956274247,8.0439,-0.9676,8.101887247,1.1635,-1.343,1.77690215,6.8804,0.3754,6.890633448
25/06/2020 00:30,7.7484,0.2608,7.752787834,1.515,-1.905,2.433978225,6.2334,2.1658,6.598936672,7.8568,-1.0382,7.925097191,1.515,-1.905,2.433978225,6.3418,0.8668,6.400763195
25/06/2020 01:00,7.3686,0.29,7.374304439,1.213,-1.68,2.072141163,6.1556,1.97,6.463150266,7.432,-0.9292,7.489862258,1.213,-1.68,2.072141163,6.219,0.7508,6.264156898
25/06/2020 01:30,6.9924,0.2653,6.997431089,1.143,-1.5415,1.919028726,5.8494,1.8068,6.122091685,7.049,-0.9579,7.113787557,1.143,-1.5415,1.919028726,5.906,0.5836,5.934764103
25/06/2020 02:00,6.9925,0.1179,6.993493881,2.2645,-1.9115,2.963408932,4.728,2.0294,5.145138323,7.0453,-1.0561,7.124015672,2.2645,-1.9115,2.963408932,4.7808,0.8554,4.856722949
