Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/06/2020 02:30,6.9497,0.1655,6.951670327,1.9615,-1.9485,2.764802796,4.9882,2.114,5.417668801,6.9497,-1.0317,7.025861867,1.9615,-1.9485,2.764802796,4.9882,0.9168,5.071751323
25/06/2020 03:00,7.1517,0.123,7.152757642,2.5955,-2.181,3.39018897,4.5562,2.304,5.105621847,6.9059,-1.0732,6.988791959,2.5955,-2.181,3.39018897,4.3104,1.1078,4.450479637
25/06/2020 03:30,6.8895,0.0915,6.890107583,2.5185,-2.1685,3.323437152,4.371,2.26,4.920695174,6.7415,-1.0865,6.82849211,2.5185,-2.1685,3.323437152,4.223,1.082,4.359409708
25/06/2020 04:00,6.943,0.0846,6.943515404,2.382,-2.112,3.18346792,4.561,2.1966,5.062388029,6.609,-1.1106,6.701664969,2.382,-2.112,3.18346792,4.227,1.0014,4.34399942
25/06/2020 04:30,6.8904,0.1489,6.89200866,1.88,-2.0035,2.747437397,5.0104,2.1524,5.45315816,6.4804,-1.0857,6.570717514,1.88,-2.0035,2.747437397,4.6004,0.9178,4.691059262
25/06/2020 05:00,6.8012,-0.0344,6.801286996,1.811,-1.653,2.451964519,4.9902,1.6186,5.246137817,6.3202,-1.0194,6.401882879,1.811,-1.653,2.451964519,4.5092,0.6336,4.553496854
25/06/2020 05:30,6.9784,-0.3769,6.988570681,1.923,-1.0615,2.196522536,5.0554,0.6846,5.101543523,6.4226,-1.0615,6.509729104,1.923,-1.0615,2.196522536,4.4996,0,4.4996
25/06/2020 06:00,6.9541,-0.3292,6.961887636,1.9725,-0.933,2.182027784,4.9816,0.6038,5.018058688,6.6631,-0.933,6.728104533,1.9725,-0.933,2.182027784,4.6906,0,4.6906
25/06/2020 06:30,7.9753,0.1783,7.977292835,2.1405,-0.5715,2.215480196,5.8348,0.7498,5.882779197,7.7767,-0.5715,7.797671136,2.1405,-0.5715,2.215480196,5.6362,0,5.6362
25/06/2020 07:00,8.5799,0.4642,8.592448176,2.1055,-0.346,2.133739968,6.4744,0.8102,6.524896888,8.4069,-0.346,8.414017091,2.1055,-0.346,2.133739968,6.3014,0,6.3014
25/06/2020 07:30,9.3105,0.6532,9.333385264,2.4945,-0.183,2.50120356,6.816,0.8362,6.86710175,9.1301,-0.183,9.131933805,2.4945,-0.183,2.50120356,6.6356,0,6.6356
25/06/2020 08:00,10.218,0.8962,10.25722664,3.519,-0.251,3.527940192,6.699,1.1472,6.796518877,10.0414,-0.2452,10.04439331,3.519,-0.251,3.527940192,6.5224,0.0058,6.522402579
25/06/2020 08:30,11.2853,1.7581,11.42142337,3.8625,-0.4135,3.884570568,7.4228,2.1716,7.733938608,11.0817,0.4841,11.09226883,3.8625,-0.4135,3.884570568,7.2192,0.8976,7.274787585
25/06/2020 09:00,11.734,2.0744,11.91595113,4.174,-0.558,4.211132864,7.56,2.6324,8.005193924,11.6236,0.8868,11.65737926,4.174,-0.558,4.211132864,7.4496,1.4448,7.588411375
25/06/2020 09:30,11.9976,2.132,12.18555825,4.761,-0.631,4.80263282,7.2366,2.763,7.7461312,11.8218,0.9444,11.85946232,4.761,-0.631,4.80263282,7.0608,1.5754,7.23441648
25/06/2020 10:00,12.2983,2.2303,12.49889679,5.3575,-0.4875,5.379634049,6.9408,2.7178,7.453934631,12.0947,1.0197,12.13760916,5.3575,-0.4875,5.379634049,6.7372,1.5072,6.903732011
25/06/2020 10:30,12.4023,2.3187,12.61718728,5.5315,-0.5585,5.559623593,6.8708,2.8772,7.448904113,12.0403,0.8259,12.06859291,5.5315,-0.5585,5.559623593,6.5088,1.3844,6.654400108
25/06/2020 11:00,12.7233,2.4849,12.96368354,6.1165,-0.4345,6.131913445,6.6068,2.9194,7.223067396,12.1003,1.1103,12.15113271,6.1165,-0.4345,6.131913445,5.9838,1.5448,6.17998944
25/06/2020 11:30,12.837,1.9386,12.98255518,7.292,-0.544,7.312263671,5.545,2.4826,6.075387046,12.2486,1.2608,12.31331875,7.292,-0.544,7.312263671,4.9566,1.8048,5.274958445
25/06/2020 12:00,12.8522,1.8416,12.98347162,7.602,-0.69,7.633249898,5.2502,2.5316,5.828687554,12.2858,1.1436,12.33891011,7.602,-0.69,7.633249898,4.6838,1.8336,5.029917634
25/06/2020 12:30,12.6651,1.6329,12.76993032,7.4715,-0.7365,7.507712335,5.1936,2.3694,5.708549494,12.0057,0.9675,12.04462074,7.4715,-0.7365,7.507712335,4.5342,1.704,4.843819324
25/06/2020 13:00,12.5324,1.5607,12.62920561,6.878,-0.8355,6.928560042,5.6544,2.3962,6.14117365,11.7348,0.8733,11.76725048,6.878,-0.8355,6.928560042,4.8568,1.7088,5.148640955
25/06/2020 13:30,13.0805,1.6094,13.17913687,8.1595,-1.192,8.246108431,4.921,2.8014,5.662515604,11.8871,0.8902,11.920386,8.1595,-1.192,8.246108431,3.7276,2.0822,4.269725823
25/06/2020 14:00,13.1317,1.4499,13.21150086,9.4165,-1.6635,9.562306442,3.7152,3.1134,4.847264239,11.8253,0.7567,11.84948585,9.4165,-1.6635,9.562306442,2.4088,2.4202,3.414628161
25/06/2020 14:30,12.3538,1.2789,12.41982124,8.868,-1.6895,9.02750432,3.4858,2.9684,4.578449541,11.3948,0.6087,11.41104652,8.868,-1.6895,9.02750432,2.5268,2.2982,3.415617291
25/06/2020 15:00,12.3576,1.2499,12.42064925,9.012,-1.8615,9.202245718,3.3456,3.1114,4.568790794,11.2056,0.5491,11.21904551,9.012,-1.8615,9.202245718,2.1936,2.4106,3.259274968
25/06/2020 15:30,12.2379,1.0979,12.28704931,9.6065,-2.2045,9.856199191,2.6314,3.3024,4.222571695,11.1771,0.3971,11.18415186,9.6065,-2.2045,9.856199191,1.5706,2.6016,3.038931872
25/06/2020 16:00,11.4323,0.8817,11.46624953,7.9705,-2.1365,8.251878725,3.4618,3.0182,4.592775901,10.4357,0.1753,10.43717225,7.9705,-2.1365,8.251878725,2.4652,2.3118,3.379590253
25/06/2020 16:30,11.7218,1.3488,11.79914644,6.938,-2.019,7.22580134,4.7838,3.3678,5.850369158,10.758,-0.077,10.75827556,6.938,-2.019,7.22580134,3.82,1.942,4.285296256
25/06/2020 17:00,12.1199,1.5241,12.21535332,6.5345,-1.7735,6.770893036,5.5854,3.2976,6.486205279,11.0743,-0.1049,11.07479682,6.5345,-1.7735,6.770893036,4.5398,1.6686,4.836735469
25/06/2020 17:30,12.1389,1.4516,12.22538489,6.4615,-1.63,6.663923938,5.6774,3.0816,6.459808768,11.4709,-0.1342,11.47168499,6.4615,-1.63,6.663923938,5.0094,1.4958,5.227954284
25/06/2020 18:00,11.9328,1.4497,12.0205385,5.519,-1.3805,5.689036935,6.4138,2.8302,7.010482329,11.7052,-0.0355,11.70525383,5.519,-1.3805,5.689036935,6.1862,1.345,6.330726296
25/06/2020 18:30,11.8434,1.4282,11.92920277,3.93,-1.159,4.097338282,7.9134,2.5872,8.325593276,11.4334,-0.0578,11.4335461,3.93,-1.159,4.097338282,7.5034,1.1012,7.583775643
25/06/2020 19:00,11.5658,1.4582,11.65736149,2.921,-1.153,3.140326416,8.6448,2.6112,9.030555491,11.3288,-0.024,11.32882542,2.921,-1.153,3.140326416,8.4078,1.129,8.483262453
25/06/2020 19:30,11.4373,1.4148,11.52447354,3.0315,-1.157,3.24478678,8.4058,2.5718,8.790428254,11.3615,-0.0616,11.36166699,3.0315,-1.157,3.24478678,8.33,1.0954,8.40171418
25/06/2020 20:00,11.0735,1.4528,11.16839425,2.1695,-1.148,2.454513037,8.904,2.6008,9.276064717,11.1215,-0.0642,11.1216853,2.1695,-1.148,2.454513037,8.952,1.0838,9.017368044
25/06/2020 20:30,10.7855,1.3193,10.86588987,1.3735,-1.0845,1.750040714,9.412,2.4038,9.714113364,10.8305,-0.1849,10.83207821,1.3735,-1.0845,1.750040714,9.457,0.8996,9.499691003
25/06/2020 21:00,10.6637,1.2639,10.73833976,1.3085,-1.1495,1.741701036,9.3552,2.4134,9.661483665,10.5849,-0.2289,10.58737471,1.3085,-1.1495,1.741701036,9.2764,0.9206,9.321968747
25/06/2020 21:30,10.4023,1.2949,10.4825861,0.8195,-1.0955,1.368101056,9.5828,2.3904,9.876440047,10.3399,-0.2047,10.34192603,0.8195,-1.0955,1.368101056,9.5204,0.8908,9.561984146
25/06/2020 22:00,10.2343,1.2501,10.31036597,0.6045,-0.8485,1.041812123,9.6298,2.0986,9.855819093,10.2871,-0.2821,10.29096724,0.6045,-0.8485,1.041812123,9.6826,0.5664,9.699152113
25/06/2020 22:30,10.2353,1.2385,10.3099587,0.8235,0.2045,0.848511933,9.4118,1.034,9.468428341,10.2997,0.2065,10.30176986,0.8235,0.2045,0.848511933,9.4762,0.002,9.476200211
25/06/2020 23:00,9.5618,1.0597,9.620342163,0.844,0.1045,0.850444737,8.7178,0.9552,8.769973995,9.6252,0.1045,9.625767257,0.844,0.1045,0.850444737,8.7812,0,8.7812
25/06/2020 23:30,9.1432,0.9918,9.196834971,0.866,0.076,0.869328476,8.2772,0.9158,8.327708537,9.05,0.076,9.05031911,0.866,0.076,0.869328476,8.184,0,8.184
26/06/2020 00:00,8.4891,0.7084,8.51860607,1.1355,-1.033,1.535073044,7.3536,1.7414,7.556977367,8.3721,-0.4186,8.382558343,1.1355,-1.033,1.535073044,7.2366,0.6144,7.262634985
26/06/2020 00:30,7.7761,-0.1224,7.777063261,1.0205,-0.612,1.189942961,6.7556,0.4896,6.773318206,7.7617,-0.4334,7.773790739,1.0205,-0.612,1.189942961,6.7412,0.1786,6.743565481
26/06/2020 01:00,7.873,-0.3396,7.880320879,1.849,-1.072,2.137284492,6.024,0.7324,6.068359396,7.132,-0.714,7.16765094,1.849,-1.072,2.137284492,5.283,0.358,5.295115957
26/06/2020 01:30,7.7701,-0.3018,7.775958928,1.6645,-1.231,2.070246664,6.1056,0.9292,6.175901877,6.9715,-0.6886,7.005425198,1.6645,-1.231,2.070246664,5.307,0.5424,5.334645889
26/06/2020 02:00,7.1849,0.1538,7.186545933,0.9755,0.124,0.983349506,6.2094,0.0298,6.209471507,7.3163,0.1336,7.317519706,0.9755,0.124,0.983349506,6.3408,0.0096,6.340807267
26/06/2020 02:30,7.0008,-0.0616,7.001071004,1.065,-0.218,1.087082794,5.9358,0.1564,5.937860103,6.9566,-0.218,6.960014911,1.065,-0.218,1.087082794,5.8916,0,5.8916
26/06/2020 03:00,7.0524,0.1845,7.054812968,1.06,0.0895,1.06377171,5.9924,0.095,5.99315299,6.8526,0.0895,6.853184443,1.06,0.0895,1.06377171,5.7926,0,5.7926
26/06/2020 03:30,6.7728,0.618,6.800936983,1.009,-0.628,1.188471708,5.7638,1.246,5.89694043,6.6932,-0.5916,6.719294368,1.009,-0.628,1.188471708,5.6842,0.0364,5.684316546
26/06/2020 04:00,6.7504,0.489,6.768088442,1.215,-1.025,1.58960687,5.5354,1.514,5.73871494,6.6438,-0.9338,6.709102837,1.215,-1.025,1.58960687,5.4288,0.0912,5.429565994
26/06/2020 04:30,6.7643,0.4832,6.781536458,1.1675,-1.024,1.552943093,5.5968,1.5072,5.796190307,6.5809,-0.9348,6.6469614,1.1675,-1.024,1.552943093,5.4134,0.0892,5.414134852
26/06/2020 05:00,6.669,0.487,6.686757809,1.389,-1.36,1.943944701,5.28,1.847,5.593729436,6.6162,-0.9654,6.686262005,1.389,-1.36,1.943944701,5.2272,0.3946,5.242072968
26/06/2020 05:30,6.7026,0.5088,6.721883977,1.605,-1.155,1.977384636,5.0976,1.6638,5.362252903,6.7056,-0.9284,6.769564086,1.605,-1.155,1.977384636,5.1006,0.2266,5.105631001
26/06/2020 06:00,6.9988,0.5189,7.018009593,1.832,-1.2485,2.216974571,5.1668,1.7674,5.460725684,6.9882,-0.9029,7.046287508,1.832,-1.2485,2.216974571,5.1562,0.3456,5.167769132
26/06/2020 06:30,7.9126,0.8988,7.963484175,1.879,-0.742,2.020199248,6.0336,1.6408,6.252723695,7.8818,-0.5164,7.89869864,1.879,-0.742,2.020199248,6.0028,0.2256,6.007037806
26/06/2020 07:00,8.4715,0.712,8.501367905,1.8695,-0.393,1.910361026,6.602,1.105,6.693835149,8.3601,-0.369,8.368239541,1.8695,-0.393,1.910361026,6.4906,0.024,6.490644372
26/06/2020 07:30,9.1866,1.0561,9.247105859,1.783,-0.0375,1.783394306,7.4036,1.0936,7.483933052,9.032,0.0441,9.032107662,1.783,-0.0375,1.783394306,7.249,0.0816,7.24945926
26/06/2020 08:00,10.0212,2.021,10.22295899,1.647,0.1,1.65003303,8.3742,1.921,8.59170918,9.9856,0.2546,9.988845205,1.647,0.1,1.65003303,8.3386,0.1546,8.340033041
26/06/2020 08:30,10.7634,2.2061,10.98715872,2.201,-0.0135,2.201041401,8.5624,2.2196,8.845412253,10.556,0.4397,10.56515367,2.201,-0.0135,2.201041401,8.355,0.4532,8.367282429
26/06/2020 09:00,11.5022,2.1984,11.71040424,3.421,-0.479,3.454371433,8.0812,2.6774,8.513181791,11.152,0.4474,11.16097087,3.421,-0.479,3.454371433,7.731,0.9264,7.786307081
26/06/2020 09:30,11.3376,1.6666,11.45943844,2.999,-0.336,3.017763576,8.3386,2.0026,8.575701529,11.2492,0.6356,11.26714196,2.999,-0.336,3.017763576,8.2502,0.9716,8.30721413
26/06/2020 10:00,11.5597,1.3489,11.63813539,2.9465,-0.3915,2.972395414,8.6132,1.7404,8.787275255,11.3149,0.7307,11.33846923,2.9465,-0.3915,2.972395414,8.3684,1.1222,8.443308084
26/06/2020 10:30,12.0298,1.2933,12.09912034,4.823,-0.8235,4.892798918,7.2068,2.1168,7.511245468,11.6736,0.6635,11.69244069,4.823,-0.8235,4.892798918,6.8506,1.487,7.010127628
26/06/2020 11:00,12.205,1.4062,12.28574065,4.305,-0.607,4.347582547,7.9,2.0132,8.152482704,11.913,0.7812,11.93858628,4.305,-0.607,4.347582547,7.608,1.3882,7.733612561
26/06/2020 11:30,12.2308,1.3547,12.3055955,4.207,-0.4645,4.232565327,8.0238,1.8192,8.227445234,11.962,0.7289,11.98418705,4.207,-0.4645,4.232565327,7.755,1.1934,7.846287565
26/06/2020 12:00,12.3629,1.333,12.4345561,4.4305,-0.418,4.450174631,7.9324,1.751,8.123359573,12.1259,0.712,12.14678537,4.4305,-0.418,4.450174631,7.6954,1.13,7.777922676
26/06/2020 12:30,12.3014,1.3868,12.37932374,4.292,-0.417,4.312209758,8.0094,1.8038,8.210005043,12.1104,0.7658,12.13458849,4.292,-0.417,4.312209758,7.8184,1.1828,7.907363303
26/06/2020 13:00,12.2341,1.2742,12.30027595,4.9265,-0.571,4.959480139,7.3076,1.8452,7.536960979,12.0257,0.655,12.04352463,4.9265,-0.571,4.959480139,7.0992,1.226,7.204284603
26/06/2020 13:30,11.8413,1.1673,11.89869636,3.7445,-0.4225,3.768260408,8.0968,1.5898,8.251401958,11.6059,0.5463,11.6187503,3.7445,-0.4225,3.768260408,7.8614,0.9688,7.920870116
26/06/2020 14:00,11.4331,1.0229,11.47876736,3.2865,-0.4355,3.315228876,8.1466,1.4584,8.276111534,11.2133,0.4007,11.22045709,3.2865,-0.4355,3.315228876,7.9268,0.8362,7.970783442
26/06/2020 14:30,11.2229,0.927,11.26111955,3.3345,-0.562,3.38152839,7.8884,1.489,8.027700515,10.9003,0.3,10.90442755,3.3345,-0.562,3.38152839,7.5658,0.862,7.614747116
26/06/2020 15:00,10.7765,0.8005,10.80619047,2.5195,-0.5955,2.58891879,8.257,1.396,8.374178467,10.5787,0.1821,10.5802672,2.5195,-0.5955,2.58891879,8.0592,0.7776,8.096626853
26/06/2020 15:30,10.3779,0.5981,10.39512059,2.4195,-0.5165,2.474015461,7.9584,1.1146,8.036072655,10.2589,-0.0241,10.25892831,2.4195,-0.5165,2.474015461,7.8394,0.4924,7.854848829
26/06/2020 16:00,10.2145,0.3798,10.22155851,2.4625,-0.827,2.597659572,7.752,1.2068,7.845372537,10.1185,-0.2394,10.12133166,2.4625,-0.827,2.597659572,7.656,0.5876,7.678516117
26/06/2020 16:30,10.0833,0.3391,10.08900033,2.0825,-0.6315,2.176143033,8.0008,0.9706,8.059458108,10.0717,-0.3003,10.07617591,2.0825,-0.6315,2.176143033,7.9892,0.3312,7.996062161
26/06/2020 17:00,10.3851,0.3295,10.3903259,2.5995,-0.6805,2.687095179,7.7856,1.01,7.850838641,10.2977,-0.2831,10.3015907,2.5995,-0.6805,2.687095179,7.6982,0.3974,7.708450558
26/06/2020 17:30,10.9473,0.4414,10.95619511,2.8805,-0.584,2.939104668,8.0668,1.0254,8.131709992,10.9725,-0.1828,10.9740226,2.8805,-0.584,2.939104668,8.092,0.4012,8.10193961
26/06/2020 18:00,11.3221,0.4935,11.33285007,4.0125,0.0135,4.01252271,7.3096,0.48,7.325343143,11.3873,0.0155,11.38731055,4.0125,0.0135,4.01252271,7.3748,0.002,7.374800271
26/06/2020 18:30,11.2087,0.3619,11.21454089,3.0535,-0.6135,3.114521552,8.1552,0.9754,8.213324065,11.2769,-0.2439,11.27953726,3.0535,-0.6135,3.114521552,8.2234,0.3696,8.23170163
26/06/2020 19:00,11.0737,0.3266,11.07851521,2.1995,-0.812,2.344598953,8.8742,1.1386,8.946945602,11.1515,-0.2926,11.15533805,2.1995,-0.812,2.344598953,8.952,0.5194,8.967055278
26/06/2020 19:30,10.958,0.2901,10.96183935,2.074,-0.9705,2.28983542,8.884,1.2606,8.972991049,11.0146,-0.3235,11.01934959,2.074,-0.9705,2.28983542,8.9406,0.647,8.963979996
26/06/2020 20:00,10.5685,0.2245,10.57088419,2.1185,-1.0505,2.364654837,8.45,1.275,8.545649478,10.5801,-0.3967,10.58753451,2.1185,-1.0505,2.364654837,8.4616,0.6538,8.486820901
26/06/2020 20:30,10.2298,0.0833,10.23013915,2.038,-1.2435,2.38741204,8.1918,1.3268,8.298553216,10.1702,-0.5331,10.18416239,2.038,-1.2435,2.38741204,8.1322,0.7104,8.163170034
26/06/2020 21:00,10.0014,0.0062,10.00140192,2.021,-1.503,2.518620654,7.9804,1.5092,8.121851316,9.9756,-0.6284,9.995373026,2.021,-1.503,2.518620654,7.9546,0.8746,8.002536243
26/06/2020 21:30,9.8446,-0.0191,9.844618528,1.744,-1.5455,2.330258838,8.1006,1.5264,8.243155786,9.7168,-0.6603,9.739209328,1.744,-1.5455,2.330258838,7.9728,0.8852,8.021790254
26/06/2020 22:00,9.9148,-0.0635,9.915003343,1.965,-1.4565,2.44593893,7.9498,1.393,8.070921201,9.5558,-0.6913,9.580772898,1.965,-1.4565,2.44593893,7.5908,0.7652,7.62927098
26/06/2020 22:30,9.9545,-0.2115,9.956746582,3.2805,-1.4835,3.600340609,6.674,1.272,6.794134235,9.5849,-0.8527,9.622754559,3.2805,-1.4835,3.600340609,6.3044,0.6308,6.335879418
26/06/2020 23:00,9.4734,-0.2469,9.476616863,3.866,-1.6235,4.193054764,5.6074,1.3766,5.77390356,9.338,-0.8871,9.380042133,3.866,-1.6235,4.193054764,5.472,0.7364,5.52132855
26/06/2020 23:30,9.2768,0.0228,9.276828018,3.199,-1.928,3.735074966,6.0778,1.9508,6.383202447,8.2804,-0.9892,8.339276995,3.199,-1.928,3.735074966,5.0814,0.9388,5.16739503
27/06/2020 00:00,9.0495,0.3882,9.057822558,2.6145,-1.816,3.18331058,6.435,2.2042,6.802038124,7.5719,-1.1018,7.651642494,2.6145,-1.816,3.18331058,4.9574,0.7142,5.008582274
27/06/2020 00:30,8.3309,0.2685,8.335225675,3.1055,-1.7225,3.5512162,5.2254,1.991,5.591858918,7.3487,-1.2127,7.448089217,3.1055,-1.7225,3.5512162,4.2432,0.5098,4.273715278
27/06/2020 01:00,7.7995,0.2983,7.805202313,3.0715,-1.8445,3.582777205,4.728,2.1428,5.190912814,7.2351,-1.1945,7.333041815,3.0715,-1.8445,3.582777205,4.1636,0.65,4.214031913
27/06/2020 01:30,8.06,-0.4817,8.074381394,4.795,-2.1165,5.241335445,3.265,1.6348,3.651410144,6.861,-0.8435,6.91265602,4.795,-2.1165,5.241335445,2.066,1.273,2.426702495
27/06/2020 02:00,9.3801,-1.4745,9.495284422,9.0085,-2.1725,9.266759331,0.3716,0.698,0.79075316,9.0517,-2.0745,9.286378365,9.0085,-2.1725,9.266759331,0.0432,0.098,0.107099206
27/06/2020 02:30,10.1261,-2.2047,10.36332974,10.1185,-2.2585,10.36749075,0.0076,0.0538,0.054334151,10.1185,-2.2585,10.36749075,10.1185,-2.2585,10.36749075,0,0,0
27/06/2020 03:00,9.1333,-1.7291,9.29553418,8.9595,-2.1515,9.214206016,0.1738,0.4224,0.456758361,8.9605,-2.1447,9.213593129,8.9595,-2.1515,9.214206016,0.001,0.0068,0.006873136
27/06/2020 03:30,8.8693,-1.358,8.97266106,8.4555,-2.128,8.719166488,0.4138,0.77,0.874145549,8.4555,-2.128,8.719166488,8.4555,-2.128,8.719166488,0,0,0
27/06/2020 04:00,9.3644,-2.006,9.5768483,9.231,-2.368,9.529889034,0.1334,0.362,0.385797304,9.231,-2.368,9.529889034,9.231,-2.368,9.529889034,0,0,0
27/06/2020 04:30,11.601,-2.6405,11.89770739,11.601,-2.6405,11.89770739,0,0,0,11.601,-2.6405,11.89770739,11.601,-2.6405,11.89770739,0,0,0
27/06/2020 05:00,9.1383,-1.8415,9.32199813,8.8235,-2.3205,9.123533992,0.3148,0.479,0.573184124,8.8753,-2.2081,9.145854564,8.8235,-2.3205,9.123533992,0.0518,0.1124,0.123761868
27/06/2020 05:30,7.4304,-0.3134,7.437006368,6.071,-1.882,6.356018014,1.3594,1.5686,2.07568647,6.7276,-1.1188,6.819993783,6.071,-1.882,6.356018014,0.6566,0.7632,1.006775943
27/06/2020 06:00,7.7918,-0.489,7.807129321,6.679,-2.098,7.000760316,1.1128,1.609,1.956324319,6.873,-1.6824,7.075916814,6.679,-2.098,7.000760316,0.194,0.4156,0.458649496
27/06/2020 06:30,9.0618,-1.3331,9.159332664,8.242,-1.9975,8.48059964,0.8198,0.6644,1.05522481,8.554,-1.8363,8.748880711,8.242,-1.9975,8.48059964,0.312,0.1612,0.351182915
27/06/2020 07:00,9.6733,-1.2157,9.74939277,9.1895,-1.9405,9.392148343,0.4838,0.7248,0.871434151,9.1991,-1.8905,9.391348735,9.1895,-1.9405,9.392148343,0.0096,0.05,0.05091326
27/06/2020 07:30,9.1552,-0.0469,9.155320128,7.457,-1.7115,7.650887612,1.6982,1.6646,2.377977376,7.9638,-1.1807,8.050848584,7.457,-1.7115,7.650887612,0.5068,0.5308,0.733890237
27/06/2020 08:00,9.4344,0.0395,9.434482689,6.564,-1.4035,6.712369794,2.8704,1.443,3.212700602,8.0184,-0.6557,8.045165073,6.564,-1.4035,6.712369794,1.4544,0.7478,1.635385031
27/06/2020 08:30,9.6612,-0.0558,9.66136114,6.643,-1.132,6.73875901,3.0182,1.0762,3.204331082,8.3508,-0.7614,8.385439201,6.643,-1.132,6.73875901,1.7078,0.3706,1.74754834
27/06/2020 09:00,11.0167,0.6794,11.03762942,7.5895,-1.785,7.796584845,3.4272,2.4644,4.221251852,8.9883,-1.065,9.051174614,7.5895,-1.785,7.796584845,1.3988,0.72,1.573226443
27/06/2020 09:30,11.9825,0.9645,12.02125478,8.5955,-1.9895,8.822739399,3.387,2.954,4.494205714,9.5297,-0.9825,9.580213377,8.5955,-1.9895,8.822739399,0.9342,1.007,1.373600612
27/06/2020 10:00,11.4895,1.0008,11.53300528,6.7825,-1.527,6.952268353,4.707,2.5278,5.342810294,9.8785,-0.6082,9.897205135,6.7825,-1.527,6.952268353,3.096,0.9188,3.22945962
27/06/2020 10:30,11.8467,0.9911,11.88808564,7.9865,-1.7325,8.172254187,3.8602,2.7236,4.724313813,9.7251,-0.7005,9.750295906,7.9865,-1.7325,8.172254187,1.7386,1.032,2.021819468
27/06/2020 11:00,12.1115,1.0747,12.15908764,9.2085,-1.9465,9.411978246,2.903,3.0212,4.189875707,10.4181,-0.5459,10.43239255,9.2085,-1.9465,9.411978246,1.2096,1.4006,1.8506249
27/06/2020 11:30,12.8319,1.1521,12.88351629,9.4335,-1.8815,9.619301664,3.3984,3.0336,4.555420016,10.9993,-0.9109,11.03695335,9.4335,-1.8815,9.619301664,1.5658,0.9706,1.842225285
27/06/2020 12:00,13.6087,0.8583,13.63573961,11.3095,-1.9795,11.48142894,2.2992,2.8378,3.652318371,11.4853,-1.7539,11.61844574,11.3095,-1.9795,11.48142894,0.1758,0.2256,0.286008741
27/06/2020 12:30,13.6374,1.0281,13.67609843,10.452,-1.8625,10.61664779,3.1854,2.8906,4.301434821,11.1268,-1.1501,11.186081,10.452,-1.8625,10.61664779,0.6748,0.7124,0.981258783
27/06/2020 13:00,14.3991,0.5655,14.41020024,12.2505,-2.1475,12.43730302,2.1486,2.713,3.460758726,12.3071,-1.9439,12.45967325,12.2505,-2.1475,12.43730302,0.0566,0.2036,0.211320893
27/06/2020 13:30,14.5723,0.7671,14.59247648,12.8635,-2.4375,13.09240385,1.7088,3.2046,3.631729423,12.8635,-2.4375,13.09240385,12.8635,-2.4375,13.09240385,0,0,0
27/06/2020 14:00,14.3319,0.7785,14.35302825,12.9995,-2.4385,13.22623463,1.3324,3.217,3.482007863,12.9995,-2.4385,13.22623463,12.9995,-2.4385,13.22623463,0,0,0
27/06/2020 14:30,14.4411,-0.2645,14.44352206,13.4455,-2.4495,13.66680359,0.9956,2.185,2.401133974,13.4455,-2.4495,13.66680359,13.4455,-2.4495,13.66680359,0,0,0
27/06/2020 15:00,15.2437,-2.5929,15.46264919,15.2245,-2.7455,15.47007338,0.0192,0.1526,0.153803121,15.2245,-2.7455,15.47007338,15.2245,-2.7455,15.47007338,0,0,0
27/06/2020 15:30,14.8286,-1.6046,14.91516407,14.578,-2.721,14.82976483,0.2506,1.1164,1.144180633,14.578,-2.721,14.82976483,14.578,-2.721,14.82976483,0,0,0
27/06/2020 16:00,14.0422,-0.9451,14.0739687,13.709,-2.7625,13.98456604,0.3332,1.8174,1.847691803,13.709,-2.7625,13.98456604,13.709,-2.7625,13.98456604,0,0,0
27/06/2020 16:30,14.2638,-0.0071,14.26380177,13.493,-2.6375,13.74836191,0.7708,2.6304,2.741010179,13.493,-2.6375,13.74836191,13.493,-2.6375,13.74836191,0,0,0
27/06/2020 17:00,14.5424,0.4411,14.54908818,13.447,-2.5455,13.68580941,1.0954,2.9866,3.181144561,13.448,-2.5349,13.68482452,13.447,-2.5455,13.68580941,0.001,0.0106,0.010647065
27/06/2020 17:30,14.9948,0.8192,15.01716071,13.811,-2.751,14.08231948,1.1838,3.5702,3.761344238,13.811,-2.751,14.08231948,13.811,-2.751,14.08231948,0,0,0
27/06/2020 18:00,14.5629,0.8237,14.58617627,13.1545,-2.8455,13.45874216,1.4084,3.6692,3.930218722,13.1545,-2.8455,13.45874216,13.1545,-2.8455,13.45874216,0,0,0
27/06/2020 18:30,14.5449,0.84,14.56913573,11.8145,-2.427,12.06120803,2.7304,3.267,4.257742731,11.8471,-2.285,12.06544667,11.8145,-2.427,12.06120803,0.0326,0.142,0.145694063
27/06/2020 19:00,14.4018,0.838,14.42615982,10.318,-2.284,10.56777082,4.0838,3.122,5.140457805,10.6616,-1.2078,10.72979475,10.318,-2.284,10.56777082,0.3436,1.0762,1.129720054
27/06/2020 19:30,13.8139,0.7424,13.83383501,10.3655,-2.779,10.73156239,3.4484,3.5214,4.928663157,10.8359,-1.4926,10.93821665,10.3655,-2.779,10.73156239,0.4704,1.2864,1.369708407
27/06/2020 20:00,13.4352,0.7553,13.45641398,10.512,-2.5625,10.8198221,2.9232,3.3178,4.421865566,11.0524,-1.7753,11.19407146,10.512,-2.5625,10.8198221,0.5404,0.7872,0.954838206
27/06/2020 20:30,13.3351,0.6698,13.35191088,10.1055,-2.362,10.37786945,3.2296,3.0318,4.429687054,10.4155,-1.8512,10.57873252,10.1055,-2.362,10.37786945,0.31,0.5108,0.597508694
27/06/2020 21:00,13.1756,0.6702,13.19263444,10.815,-2.59,11.12080595,2.3606,3.2602,4.025088372,10.861,-2.3644,11.11538161,10.815,-2.59,11.12080595,0.046,0.2256,0.23024196
27/06/2020 21:30,12.8043,0.6509,12.82083341,10.3515,-2.3885,10.6234874,2.4528,3.0394,3.905660021,10.5703,-2.1081,10.77846593,10.3515,-2.3885,10.6234874,0.2188,0.2804,0.355665011
27/06/2020 22:00,12.9773,0.532,12.9882,11.0295,-2.375,11.28230895,1.9478,2.907,3.499224748,11.0295,-2.375,11.28230895,11.0295,-2.375,11.28230895,0,0,0
27/06/2020 22:30,12.1185,0.4381,12.12641637,10.5815,-2.4495,10.86131633,1.537,2.8876,3.27117758,10.6401,-2.2537,10.87616163,10.5815,-2.4495,10.86131633,0.0586,0.1958,0.204381017
27/06/2020 23:00,11.2993,0.4183,11.30704008,9.1795,-2.4195,9.49300798,2.1198,2.8378,3.542126604,9.5289,-1.8685,9.71036701,9.1795,-2.4195,9.49300798,0.3494,0.551,0.652442611
27/06/2020 23:30,11.5779,0.2698,11.58104315,10.0005,-2.471,10.30125435,1.5774,2.7408,3.162305393,10.0005,-2.471,10.30125435,10.0005,-2.471,10.30125435,0,0,0
28/06/2020 00:00,10.7152,0.1515,10.71627096,9.688,-2.7555,10.07224524,1.0272,2.907,3.083145932,9.69,-2.7421,10.07051202,9.688,-2.7555,10.07224524,0.002,0.0134,0.013548432
28/06/2020 00:30,10.2602,-1.1981,10.32991518,9.832,-2.6775,10.19005546,0.4282,1.4794,1.540123242,9.8416,-2.6545,10.19330471,9.832,-2.6775,10.19005546,0.0096,0.023,0.024923082
28/06/2020 01:00,10.2931,-2.6499,10.62872888,10.2585,-2.9025,10.66120671,0.0346,0.2526,0.254958663,10.2585,-2.9025,10.66120671,10.2585,-2.9025,10.66120671,0,0,0
28/06/2020 01:30,10.6718,-2.2795,10.9125357,10.618,-2.8315,10.98905438,0.0538,0.552,0.554615579,10.618,-2.8315,10.98905438,10.618,-2.8315,10.98905438,0,0,0
28/06/2020 02:00,10.1571,-1.9126,10.33560444,10.0255,-2.669,10.3746909,0.1316,0.7564,0.767762672,10.0255,-2.669,10.3746909,10.0255,-2.669,10.3746909,0,0,0
28/06/2020 02:30,10.641,-2.7845,10.99928731,10.641,-2.7845,10.99928731,0,0,0,10.641,-2.7845,10.99928731,10.641,-2.7845,10.99928731,0,0,0
28/06/2020 03:00,10.6945,-2.7925,11.05307136,10.6945,-2.7925,11.05307136,0,0,0,10.6945,-2.7925,11.05307136,10.6945,-2.7925,11.05307136,0,0,0
28/06/2020 03:30,10.873,-2.855,11.24158147,10.873,-2.855,11.24158147,0,0,0,10.873,-2.855,11.24158147,10.873,-2.855,11.24158147,0,0,0
28/06/2020 04:00,10.7565,-2.8615,11.1306098,10.7565,-2.8615,11.1306098,0,0,0,10.7565,-2.8615,11.1306098,10.7565,-2.8615,11.1306098,0,0,0
28/06/2020 04:30,10.1488,-2.7409,10.51240573,10.146,-2.7975,10.52460556,0.0028,0.0566,0.056669216,10.146,-2.7975,10.52460556,10.146,-2.7975,10.52460556,0,0,0
28/06/2020 05:00,11.014,-2.902,11.38989903,11.014,-2.902,11.38989903,0,0,0,11.014,-2.902,11.38989903,11.014,-2.902,11.38989903,0,0,0
28/06/2020 05:30,10.5225,-2.8845,10.91069872,10.5225,-2.8845,10.91069872,0,0,0,10.5225,-2.8845,10.91069872,10.5225,-2.8845,10.91069872,0,0,0
28/06/2020 06:00,10.5425,-3.0515,10.97524298,10.5425,-3.0515,10.97524298,0,0,0,10.5425,-3.0515,10.97524298,10.5425,-3.0515,10.97524298,0,0,0
28/06/2020 06:30,10.4925,-2.6106,10.81239051,10.4905,-2.626,10.81417894,0.002,0.0154,0.015529327,10.4905,-2.626,10.81417894,10.4905,-2.626,10.81417894,0,0,0
28/06/2020 07:00,10.7243,-2.5277,11.01816127,10.7215,-2.5795,11.02743771,0.0028,0.0518,0.05187562,10.7215,-2.5795,11.02743771,10.7215,-2.5795,11.02743771,0,0,0
28/06/2020 07:30,10.4399,-2.1383,10.65663356,10.3785,-2.3965,10.65159493,0.0614,0.2582,0.265400075,10.3785,-2.3965,10.65159493,10.3785,-2.3965,10.65159493,0,0,0
28/06/2020 08:00,10.4769,-1.79,10.6287127,10.3915,-2.296,10.64212799,0.0854,0.506,0.513156078,10.3915,-2.296,10.64212799,10.3915,-2.296,10.64212799,0,0,0
28/06/2020 08:30,10.6541,-1.0572,10.70642418,10.3805,-2.094,10.58959944,0.2736,1.0368,1.072292497,10.3815,-2.094,10.59057969,10.3805,-2.094,10.58959944,0.001,0,0.001
28/06/2020 09:00,11.0347,0.0119,11.03470642,9.9105,-1.7305,10.06044932,1.1242,1.7424,2.073591908,9.9547,-1.7305,10.10399339,9.9105,-1.7305,10.06044932,0.0442,0,0.0442
28/06/2020 09:30,11.986,-0.0874,11.98631865,11.023,-1.801,11.16915977,0.963,1.7136,1.965653571,11.0642,-1.801,11.2098226,11.023,-1.801,11.16915977,0.0412,0,0.0412
28/06/2020 10:00,14.0111,-0.9233,14.04148874,13.3545,-2.1665,13.5290943,0.6566,1.2432,1.405940895,13.3573,-2.1637,13.53141016,13.3545,-2.1665,13.5290943,0.0028,0.0028,0.003959798
28/06/2020 10:30,13.6094,-0.6144,13.62326157,12.78,-2.711,13.06437603,0.8294,2.0966,2.254691979,12.78,-2.711,13.06437603,12.78,-2.711,13.06437603,0,0,0
28/06/2020 11:00,14.4358,-0.768,14.45621478,13.541,-2.905,13.84910488,0.8948,2.137,2.316772764,13.5574,-2.8282,13.84925305,13.541,-2.905,13.84910488,0.0164,0.0768,0.078531522
28/06/2020 11:30,14.4797,0.4379,14.48632005,13.2835,-2.7195,13.55902107,1.1962,3.1574,3.376398851,13.2873,-2.6791,13.55470096,13.2835,-2.7195,13.55902107,0.0038,0.0404,0.040578319
28/06/2020 12:00,15.0704,0.417,15.07616812,13.904,-2.702,14.16411028,1.1664,3.119,3.329962456,13.93,-2.5868,14.16814858,13.904,-2.702,14.16411028,0.026,0.1152,0.118097587
28/06/2020 12:30,15.6165,0.7644,15.63519682,14.3435,-2.683,14.59227471,1.273,3.4474,3.674927994,14.3435,-2.683,14.59227471,14.3435,-2.683,14.59227471,0,0,0
28/06/2020 13:00,15.5845,0.7734,15.60367866,14.6695,-2.868,14.94722898,0.915,3.6414,3.754599707,14.6695,-2.868,14.94722898,14.6695,-2.868,14.94722898,0,0,0
28/06/2020 13:30,15.6992,-0.567,15.70943569,15.225,-3.138,15.54502071,0.4742,2.571,2.614365437,15.225,-3.138,15.54502071,15.225,-3.138,15.54502071,0,0,0
28/06/2020 14:00,14.8163,0.5214,14.82547145,13.2525,-2.951,13.57708206,1.5638,3.4724,3.808284679,13.2745,-2.7282,13.55195283,13.2525,-2.951,13.57708206,0.022,0.2228,0.223883541
28/06/2020 14:30,15.7729,-2.6293,15.99054699,15.7105,-3.2245,16.03799272,0.0624,0.5952,0.598462029,15.7105,-3.2245,16.03799272,15.7105,-3.2245,16.03799272,0,0,0
28/06/2020 15:00,15.1492,-2.0655,15.28936071,15.032,-3.2905,15.3879308,0.1172,1.225,1.230593694,15.032,-3.2905,15.3879308,15.032,-3.2905,15.3879308,0,0,0
28/06/2020 15:30,14.6964,-0.1616,14.69728844,13.914,-3.056,14.24564958,0.7824,2.8944,2.998283029,13.914,-3.056,14.24564958,13.914,-3.056,14.24564958,0,0,0
28/06/2020 16:00,14.6531,-0.9965,14.68694495,13.6105,-2.9175,13.91968091,1.0426,1.921,2.185693428,13.6105,-2.9175,13.91968091,13.6105,-2.9175,13.91968091,0,0,0
28/06/2020 16:30,14.3087,-0.678,14.32475409,13.8295,-2.911,14.13255077,0.4792,2.233,2.283839233,13.8295,-2.911,14.13255077,13.8295,-2.911,14.13255077,0,0,0
28/06/2020 17:00,14.5915,0.6103,14.60425754,13.4885,-2.8285,13.78187377,1.103,3.4388,3.611364623,13.4885,-2.8285,13.78187377,13.4885,-2.8285,13.78187377,0,0,0
28/06/2020 17:30,14.6845,0.5721,14.69564012,12.8105,-2.8915,13.13277132,1.874,3.4636,3.938070715,12.8115,-2.8847,13.13225138,12.8105,-2.8915,13.13277132,0.001,0.0068,0.006873136
28/06/2020 18:00,14.2592,0.437,14.26589477,10.831,-2.54,11.12484431,3.4282,2.977,4.540383711,10.9856,-2.0024,11.16660258,10.831,-2.54,11.12484431,0.1546,0.5376,0.559387987
28/06/2020 18:30,14.3744,0.5019,14.38315956,11.433,-2.8745,11.7888184,2.9414,3.3764,4.477936011,11.5838,-2.3561,11.8209826,11.433,-2.8745,11.7888184,0.1508,0.5184,0.539888137
28/06/2020 19:00,14.5507,0.461,14.55800094,12.3955,-3.091,12.77508126,2.1552,3.552,4.154707094,12.4023,-3.0218,12.76512125,12.3955,-3.091,12.77508126,0.0068,0.0692,0.069533301
28/06/2020 19:30,14.1882,0.4377,14.19494982,11.573,-2.7745,11.90093186,2.6152,3.2122,4.142161257,11.5998,-2.6785,11.90502929,11.573,-2.7745,11.90093186,0.0268,0.096,0.099670658
28/06/2020 20:00,13.5301,0.2937,13.53328732,10.5195,-2.6055,10.8373664,3.0106,2.8992,4.179602015,10.6663,-2.1091,10.87282201,10.5195,-2.6055,10.8373664,0.1468,0.4964,0.51765162
28/06/2020 20:30,13.0207,0.1834,13.02199155,11.0805,-2.593,11.37985629,1.9402,2.7764,3.387148211,11.1083,-2.4836,11.38255674,11.0805,-2.593,11.37985629,0.0278,0.1094,0.112876924
28/06/2020 21:00,12.4924,0.0978,12.49278282,10.603,-2.908,10.99454742,1.8894,3.0058,3.550305057,10.7402,-2.4328,11.01228459,10.603,-2.908,10.99454742,0.1372,0.4752,0.494609826
28/06/2020 21:30,12.3173,-0.3657,12.32272761,11.2545,-2.7945,11.59624942,1.0628,2.4288,2.651153198,11.2823,-2.6793,11.59607441,11.2545,-2.7945,11.59624942,0.0278,0.1152,0.118506877
28/06/2020 22:00,12.2337,0.069,12.23389458,10.7745,-2.833,11.14072436,1.4592,2.902,3.248210067,10.8081,-2.7332,11.14833655,10.7745,-2.833,11.14072436,0.0336,0.0998,0.105304321
28/06/2020 22:30,11.976,-0.6414,11.99316347,11.086,-2.981,11.47979778,0.89,2.3396,2.50316363,11.1148,-2.8418,11.47234092,11.086,-2.981,11.47979778,0.0288,0.1392,0.142148092
28/06/2020 23:00,11.8282,-1.5479,11.92905317,11.449,-3.1875,11.8844334,0.3792,1.6396,1.682878724,11.449,-3.1875,11.8844334,11.449,-3.1875,11.8844334,0,0,0
28/06/2020 23:30,11.99,-0.9468,12.02732432,11.368,-3.272,11.82951428,0.622,2.3252,2.406956385,11.368,-3.272,11.82951428,11.368,-3.272,11.82951428,0,0,0
29/06/2020 00:00,12.0277,-2.7666,12.34178443,11.9625,-2.996,12.33196749,0.0652,0.2294,0.238485639,11.9625,-2.996,12.33196749,11.9625,-2.996,12.33196749,0,0,0
29/06/2020 00:30,12.5835,-3.171,12.97689151,12.5835,-3.171,12.97689151,0,0,0,12.5835,-3.171,12.97689151,12.5835,-3.171,12.97689151,0,0,0
29/06/2020 01:00,11.6392,-2.9442,12.00580236,11.622,-3.067,12.01987408,0.0172,0.1228,0.12399871,11.622,-3.067,12.01987408,11.622,-3.067,12.01987408,0,0,0
29/06/2020 01:30,10.9812,-2.1202,11.1840065,10.792,-2.868,11.16658802,0.1892,0.7478,0.77136339,10.792,-2.868,11.16658802,10.792,-2.868,11.16658802,0,0,0
29/06/2020 02:00,10.3796,-1.6671,10.51262663,10.152,-2.1385,10.3747909,0.2276,0.4714,0.523468929,10.152,-2.1385,10.3747909,10.152,-2.1385,10.3747909,0,0,0
29/06/2020 02:30,9.1547,-0.8186,9.191226145,8.6535,-1.983,8.877801037,0.5012,1.1644,1.267686397,8.6535,-1.983,8.877801037,8.6535,-1.983,8.877801037,0,0,0
29/06/2020 03:00,10.0104,-1.9177,10.19243256,9.877,-2.3095,10.14341753,0.1334,0.3918,0.413887424,9.877,-2.3095,10.14341753,9.877,-2.3095,10.14341753,0,0,0
29/06/2020 03:30,9.81,-1.1367,9.875636025,9.33,-2.1275,9.569490909,0.48,0.9908,1.100947156,9.33,-2.1275,9.569490909,9.33,-2.1275,9.569490909,0,0,0
29/06/2020 04:00,10.3527,-1.8291,10.51303972,10.2145,-2.3245,10.47565323,0.1382,0.4954,0.514315467,10.2145,-2.3245,10.47565323,10.2145,-2.3245,10.47565323,0,0,0
29/06/2020 04:30,10.499,-2.2176,10.7306454,10.477,-2.306,10.7277754,0.022,0.0884,0.091096432,10.477,-2.306,10.7277754,10.477,-2.306,10.7277754,0,0,0
29/06/2020 05:00,10.5688,-1.8762,10.7340421,10.326,-2.335,10.58671342,0.2428,0.4588,0.519085041,10.326,-2.335,10.58671342,10.326,-2.335,10.58671342,0,0,0
29/06/2020 05:30,10.297,-1.8146,10.45566747,10.201,-2.188,10.43301227,0.096,0.3734,0.385543201,10.201,-2.188,10.43301227,10.201,-2.188,10.43301227,0,0,0
29/06/2020 06:00,9.9402,-1.3465,10.03098391,9.682,-2.2095,9.930912055,0.2582,0.863,0.900797558,9.682,-2.2095,9.930912055,9.682,-2.2095,9.930912055,0,0,0
29/06/2020 06:30,11.6104,-2.0247,11.78561828,11.45,-2.4875,11.71708822,0.1604,0.4628,0.489808126,11.45,-2.4875,11.71708822,11.45,-2.4875,11.71708822,0,0,0
29/06/2020 07:00,11.1297,0.4317,11.13806927,9.3835,-2.0335,9.601312124,1.7462,2.4652,3.020997431,9.4411,-1.9365,9.637655392,9.3835,-2.0335,9.601312124,0.0576,0.097,0.112812943
29/06/2020 07:30,11.7881,0.5336,11.80017079,10.2895,-1.877,10.45929918,1.4986,2.4106,2.838449281,10.3499,-1.7628,10.49894727,10.2895,-1.877,10.45929918,0.0604,0.1142,0.129189009
29/06/2020 08:00,12.5518,0.1439,12.55262484,10.291,-1.7415,10.43731303,2.2608,1.8854,2.943798533,10.5176,-1.0561,10.57048991,10.291,-1.7415,10.43731303,0.2266,0.6854,0.721886916
29/06/2020 08:30,13.543,-0.3807,13.54834977,11.935,-1.9945,12.1005064,1.608,1.6138,2.278160319,11.9714,-1.7565,12.09957479,11.935,-1.9945,12.1005064,0.0364,0.238,0.24076744
29/06/2020 09:00,14.1994,1.4647,14.27474366,12.744,-1.9655,12.89467821,1.4554,3.4302,3.726185878,12.7632,-1.8695,12.89939163,12.744,-1.9655,12.89467821,0.0192,0.096,0.097901175
29/06/2020 09:30,14.2663,0.3353,14.27023972,11.3295,-2.1405,11.52993107,2.9368,2.4758,3.841143043,11.8355,0.3843,11.84173749,11.3295,-2.1405,11.52993107,0.506,2.5248,2.575005056
29/06/2020 10:00,14.397,0.0742,14.39719121,12.187,-2.299,12.40195025,2.21,2.3732,3.242865745,12.715,-0.2024,12.71661082,12.187,-2.299,12.40195025,0.528,2.0966,2.162062802
29/06/2020 10:30,15.1486,0.1581,15.14942499,13.435,-2.6385,13.6916364,1.7136,2.7966,3.279847027,13.4734,-2.1671,13.64656843,13.435,-2.6385,13.6916364,0.0384,0.4714,0.472961436
29/06/2020 11:00,15.3908,0.2363,15.39261389,12.841,-2.4325,13.06936637,2.5498,2.6688,3.691066713,12.9822,-1.0713,13.02632721,12.841,-2.4325,13.06936637,0.1412,1.3612,1.368503884
29/06/2020 11:30,15.5908,0.2101,15.59221558,12.992,-2.4175,13.2150055,2.5988,2.6276,3.69567899,13.3836,-0.8919,13.41328575,12.992,-2.4175,13.2150055,0.3916,1.5256,1.575057434
29/06/2020 12:00,15.7253,0.1828,15.72636245,12.6265,-2.394,12.85144888,3.0988,2.5768,4.030193504,13.1065,-0.0698,13.10668586,12.6265,-2.394,12.85144888,0.48,2.3242,2.37324791
29/06/2020 12:30,15.6029,0.1744,15.60387464,11.7935,-2.215,11.9997028,3.8094,2.3894,4.496750018,12.9043,1.5156,12.99299819,11.7935,-2.215,11.9997028,1.1108,3.7306,3.892461047
29/06/2020 13:00,15.4065,0.0176,15.40651005,10.4865,-2.057,10.68634321,4.92,2.0746,5.339509824,12.6783,1.9108,12.82148383,10.4865,-2.057,10.68634321,2.1918,3.9678,4.532926657
29/06/2020 13:30,15.214,0.0673,15.21414885,10.386,-2.1935,10.61510425,4.828,2.2608,5.331116266,12.5728,2.0593,12.74033031,10.386,-2.1935,10.61510425,2.1868,4.2528,4.78209181
29/06/2020 14:00,15.2464,0.0552,15.24649993,11.126,-2.365,11.37458135,4.1204,2.4202,4.778604838,12.2868,1.6882,12.40223663,11.126,-2.365,11.37458135,1.1608,4.0532,4.216145975
29/06/2020 14:30,15.1619,1.3686,15.22354353,11.7145,-2.364,11.95064878,3.4474,3.7326,5.08103036,12.0343,-1.2658,12.10068701,11.7145,-2.364,11.95064878,0.3198,1.0982,1.143816104
29/06/2020 15:00,14.9147,1.9479,15.04136265,11.7275,-2.4135,11.97327184,3.1872,4.3614,5.401856514,12.1893,-1.8019,12.32176441,11.7275,-2.4135,11.97327184,0.4618,0.6116,0.766364013
29/06/2020 15:30,14.5806,1.8112,14.69266286,11.208,-2.503,11.48408782,3.3726,4.3142,5.476016107,11.7236,-1.7034,11.84670285,11.208,-2.503,11.48408782,0.5156,0.7996,0.951421841
29/06/2020 16:00,14.4399,1.7703,14.54801272,10.8215,-2.3155,11.06645393,3.6184,4.0858,5.457708329,11.6739,-1.3363,11.75013357,10.8215,-2.3155,11.06645393,0.8524,0.9792,1.29823665
29/06/2020 16:30,14.4274,1.6122,14.51719875,9.23,-2.082,9.461903825,5.1974,3.6942,6.376525731,11.5714,-1.316,11.64599304,9.23,-2.082,9.461903825,2.3414,0.766,2.463515772
29/06/2020 17:00,14.9856,1.5363,15.06414369,10.08,-2.2845,10.33563449,4.9056,3.8208,6.217991959,12.023,-1.3273,12.09604292,10.08,-2.2845,10.33563449,1.943,0.9572,2.16598265
29/06/2020 17:30,15.1567,1.519,15.23262669,10.2895,-2.152,10.51213177,4.8672,3.671,6.096382275,12.5763,-1.3734,12.6510691,10.2895,-2.152,10.51213177,2.2868,0.7786,2.415713601
29/06/2020 18:00,15.1308,1.4873,15.20372224,8.596,-1.6615,8.75510127,6.5348,3.1488,7.253864658,12.3688,-1.3523,12.44250492,8.596,-1.6615,8.75510127,3.7728,0.3092,3.785449046
29/06/2020 18:30,15.002,1.4218,15.06922424,9.287,-1.803,9.46040052,5.715,3.2248,6.562054559,12.4588,-1.4574,12.54375192,9.287,-1.803,9.46040052,3.1718,0.3456,3.19057277
29/06/2020 19:00,14.8447,1.2971,14.90126124,9.5465,-2.1465,9.784841567,5.2982,3.4436,6.318963855,12.0983,-1.6157,12.2057097,9.5465,-2.1465,9.784841567,2.5518,0.5308,2.606421278
29/06/2020 19:30,14.3653,1.254,14.41992927,8.7675,-2.059,9.006027829,5.5978,3.313,6.504716277,11.8635,-1.649,11.9775554,8.7675,-2.059,9.006027829,3.096,0.41,3.123029939
29/06/2020 20:00,13.7303,1.1849,13.78133252,8.6835,-2.1655,8.949444815,5.0468,3.3504,6.057670377,11.4801,-1.7277,11.60937739,8.6835,-2.1655,8.949444815,2.7966,0.4378,2.830660771
29/06/2020 20:30,13.5258,1.091,13.56972906,8.816,-2.269,9.103308025,4.7098,3.36,5.785483216,11.1824,-1.811,11.3280974,8.816,-2.269,9.103308025,2.3664,0.458,2.410313872
29/06/2020 21:00,12.987,0.8964,13.01789929,7.944,-2.193,8.241139788,5.043,3.0894,5.914071471,10.7452,-1.7226,10.88240202,7.944,-2.193,8.241139788,2.8012,0.4704,2.840422081
29/06/2020 21:30,12.4536,0.7736,12.47760433,7.883,-2.213,8.187738271,4.5706,2.9866,5.459868489,10.4174,-1.855,10.58126872,7.883,-2.213,8.187738271,2.5344,0.358,2.559559993
29/06/2020 22:00,11.4337,0.6072,11.44981168,7.4285,-2.269,7.767301542,4.0052,2.8762,4.930938398,10.3709,-2.029,10.56751663,7.4285,-2.269,7.767301542,2.9424,0.24,2.952171702
29/06/2020 22:30,10.7457,0.5117,10.75787643,7.6265,-2.1975,7.936781999,3.1192,2.7092,4.131485602,10.1225,-2.0323,10.32449754,7.6265,-2.1975,7.936781999,2.496,0.1652,2.501460981
29/06/2020 23:00,10.1734,-0.5222,10.18679343,8.165,-2.279,8.477090657,2.0084,1.7568,2.668335961,9.4986,-1.6474,9.640400859,8.165,-2.279,8.477090657,1.3336,0.6316,1.47560412
29/06/2020 23:30,9.6203,-0.7599,9.650265287,8.0785,-2.1155,8.350898305,1.5418,1.3556,2.052997467,8.3809,-2.0493,8.627810574,8.0785,-2.1155,8.350898305,0.3024,0.0662,0.309561302
30/06/2020 00:00,9.1219,-0.7862,9.155717888,8.2445,-2.328,8.566875991,0.8774,1.5418,1.773972379,8.2887,-2.2752,8.59529422,8.2445,-2.328,8.566875991,0.0442,0.0528,0.068858405
30/06/2020 00:30,9.0933,-1.5538,9.225096169,8.7065,-2.558,9.074497576,0.3868,1.0042,1.076118897,8.7401,-2.4716,9.082849474,8.7065,-2.558,9.074497576,0.0336,0.0864,0.092703398
30/06/2020 01:00,7.9553,-1.0936,8.030115756,6.7485,-2.067,7.057955883,1.2068,0.9734,1.550443098,7.5529,-1.8338,7.772330465,6.7485,-2.067,7.057955883,0.8044,0.2332,0.837521104
30/06/2020 01:30,7.958,-0.8422,8.00244118,7.164,-1.926,7.418380686,0.794,1.0838,1.343524633,7.2724,-1.7868,7.488688537,7.164,-1.926,7.418380686,0.1084,0.1392,0.176429023
30/06/2020 02:00,7.5855,-0.8694,7.635159894,6.6745,-1.841,6.92374402,0.911,0.9716,1.331888719,6.9221,-1.7268,7.134234833,6.6745,-1.841,6.92374402,0.2476,0.1142,0.272667196
30/06/2020 02:30,6.9196,-0.8355,6.969858278,4.68,-1.3405,4.868196817,2.2396,0.505,2.295829515,6.529,-1.3251,6.662111603,4.68,-1.3405,4.868196817,1.849,0.0154,1.849064131
30/06/2020 03:00,6.8048,-0.8035,6.852073795,4.518,-1.4525,4.745743382,2.2868,0.649,2.377110692,6.4026,-1.3815,6.549948779,4.518,-1.4525,4.745743382,1.8846,0.071,1.885936945
30/06/2020 03:30,6.8707,-0.7887,6.915819993,3.8025,-1.3195,4.024933105,3.0682,0.5308,3.113775824,6.0115,-1.2927,6.148919055,3.8025,-1.3195,4.024933105,2.209,0.0268,2.209162565
30/06/2020 04:00,6.7479,-0.7286,6.787121066,3.1805,-1.2,3.399349975,3.5674,0.4714,3.59841086,5.8377,-1.1962,5.958996202,3.1805,-1.2,3.399349975,2.6572,0.0038,2.657202717
30/06/2020 04:30,6.7838,-0.7454,6.824629191,4.28,-1.521,4.542228638,2.5038,0.7756,2.621177178,6.1848,-1.3742,6.335627568,4.28,-1.521,4.542228638,1.9048,0.1468,1.91044845
30/06/2020 05:00,6.9158,-0.7661,6.958103107,4.485,-1.4505,4.713722017,2.4308,0.6844,2.525310278,6.2592,-1.3555,6.404292692,4.485,-1.4505,4.713722017,1.7742,0.095,1.776741579
30/06/2020 05:30,6.8066,-0.6732,6.83981007,3.627,-1.4,3.887818026,3.1796,0.7268,3.261609173,6.3668,-1.2906,6.496290526,3.627,-1.4,3.887818026,2.7398,0.1094,2.741983297
30/06/2020 06:00,7.2566,-0.614,7.28252975,3.503,-1.428,3.782881574,3.7536,0.814,3.840847427,6.7008,-1.2532,6.816981068,3.503,-1.428,3.782881574,3.1978,0.1748,3.202573946
30/06/2020 06:30,7.833,-0.159,7.834613583,2.649,-0.805,2.768614455,5.184,0.646,5.224095328,7.5508,-0.7368,7.586662961,2.649,-0.805,2.768614455,4.9018,0.0682,4.902274419
30/06/2020 07:00,8.564,0.2524,8.567718585,2.42,-0.267,2.434684579,6.144,0.5194,6.165915371,8.2848,-0.267,8.289101281,2.42,-0.267,2.434684579,5.8648,0,5.8648
30/06/2020 07:30,9.7416,1.0077,9.793581053,3.538,-0.6445,3.59622361,6.2036,1.6522,6.419845621,9.3326,-0.3469,9.339045046,3.538,-0.6445,3.59622361,5.7946,0.2976,5.802237062
30/06/2020 08:00,10.3511,1.2744,10.42925532,3.2125,-0.636,3.274851485,7.1386,1.9104,7.389806366,9.8941,-0.326,9.899469219,3.2125,-0.636,3.274851485,6.6816,0.31,6.688787525
30/06/2020 08:30,10.4329,0.9355,10.47475836,2.6415,-0.2895,2.657316786,7.7914,1.225,7.887112207,10.2351,-0.2895,10.23919344,2.6415,-0.2895,2.657316786,7.5936,0,7.5936
30/06/2020 09:00,10.7204,1.135,10.78031545,2.76,-0.26,2.772219328,7.9604,1.395,8.081707317,10.6398,-0.259,10.6429519,2.76,-0.26,2.772219328,7.8798,0.001,7.879800063
30/06/2020 09:30,10.9021,1.2482,10.97332163,3.0225,-0.474,3.059441493,7.8796,1.7222,8.065610268,10.7093,-0.4654,10.7194078,3.0225,-0.474,3.059441493,7.6868,0.0086,7.686804811
30/06/2020 10:00,11.1539,1.4071,11.24230473,2.5455,-0.6435,2.625578508,8.6084,2.0506,8.849266123,10.9321,-0.4303,10.94056527,2.5455,-0.6435,2.625578508,8.3866,0.2132,8.389309495
30/06/2020 10:30,11.4687,1.4327,11.55784188,3.0005,-0.9875,3.158822011,8.4682,2.4202,8.807257194,11.2115,-0.4239,11.21951084,3.0005,-0.9875,3.158822011,8.211,0.5636,8.230319918
30/06/2020 11:00,11.5921,1.566,11.69739879,2.3665,-0.835,2.509491433,9.2256,2.401,9.532916467,11.2541,-0.285,11.25770811,2.3665,-0.835,2.509491433,8.8876,0.55,8.904601831
30/06/2020 11:30,11.5231,1.6309,11.6379409,2.1745,-0.7845,2.31168564,9.3486,2.4154,9.655593152,11.3281,-0.2153,11.33014579,2.1745,-0.7845,2.31168564,9.1536,0.5692,9.17128026
30/06/2020 12:00,11.6678,1.6957,11.79037554,2.18,-0.5075,2.238293156,9.4878,2.2032,9.74024841,11.5718,-0.1485,11.57275281,2.18,-0.5075,2.238293156,9.3918,0.359,9.398658853
30/06/2020 12:30,11.6722,1.6116,11.78293289,2.027,-0.343,2.055815653,9.6452,1.9546,9.841257247,11.6684,-0.2594,11.671283,2.027,-0.343,2.055815653,9.6414,0.0836,9.641762438
30/06/2020 13:00,11.6996,1.4741,11.79209951,2.281,-0.7915,2.414421929,9.4186,2.2656,9.687258091,11.6794,-0.3719,11.68531959,2.281,-0.7915,2.414421929,9.3984,0.4196,9.407762046
30/06/2020 13:30,11.691,1.3889,11.77321214,2.69,-1.0015,2.870383642,9.001,2.3904,9.313002371,11.6698,-0.4591,11.6788272,2.69,-1.0015,2.870383642,8.9798,0.5424,8.996166172
30/06/2020 14:00,11.6351,1.1325,11.6900859,2.5515,-1.0305,2.751741721,9.0836,2.163,9.337577735,11.6697,0.2703,11.67283,2.5515,-1.0305,2.751741721,9.1182,1.3008,9.210518546
30/06/2020 14:30,11.649,0.9215,11.68539102,3.102,-1.1665,3.314080001,8.547,2.088,8.798349447,11.6028,0.2937,11.6065166,3.102,-1.1665,3.314080001,8.5008,1.4602,8.625299107
30/06/2020 15:00,11.7691,0.8339,11.79860602,4.0995,-1.1745,4.264428508,7.6696,2.0084,7.928205012,11.4541,0.1869,11.45562475,4.0995,-1.1745,4.264428508,7.3546,1.3614,7.479542173
30/06/2020 15:30,11.7622,0.7516,11.78618901,3.846,-1.009,3.976153543,7.9162,1.7606,8.109619892,11.289,0.0892,11.2893524,3.846,-1.009,3.976153543,7.443,1.0982,7.523582407
30/06/2020 16:00,12.0361,0.6444,12.0533379,4.5825,-1.413,4.795401469,7.4536,2.0574,7.732337791,11.2987,-0.0468,11.29879692,4.5825,-1.413,4.795401469,6.7162,1.3662,6.853746777
30/06/2020 16:30,12.3865,0.4726,12.39551262,6.0035,-1.723,6.245857927,6.383,2.1956,6.750062841,11.6733,-0.2128,11.67523947,6.0035,-1.723,6.245857927,5.6698,1.5102,5.867481238
30/06/2020 17:00,12.2651,0.3763,12.27087119,4.4795,-1.5515,4.740577233,7.7856,1.9278,8.020721925,11.5777,-0.3073,11.58177752,4.4795,-1.5515,4.740577233,7.0982,1.2442,7.206419144
30/06/2020 17:30,12.6145,0.3234,12.61864485,4.3565,-1.375,4.568338566,8.258,1.6984,8.430843763,11.7591,-0.367,11.76482562,4.3565,-1.375,4.568338566,7.4026,1.008,7.47091365
30/06/2020 18:00,12.816,0.2752,12.81895437,4.847,-1.424,5.051849661,7.969,1.6992,8.148143447,12.1324,-0.3968,12.1388871,4.847,-1.424,5.051849661,7.2854,1.0272,7.357458325
30/06/2020 18:30,12.9651,0.2328,12.9671899,5.3475,-2.006,5.711373937,7.6176,2.2388,7.939776773,12.0963,-0.4536,12.1048018,5.3475,-2.006,5.711373937,6.7488,1.5524,6.925044924
30/06/2020 19:00,13.2373,0.6351,13.25252668,6.3195,-2.2095,6.694622506,6.9178,2.8446,7.479819918,12.3771,-0.6581,12.3945835,6.3195,-2.2095,6.694622506,6.0576,1.5514,6.253108005
30/06/2020 19:30,12.6261,0.9092,12.65879322,4.1915,-1.892,4.598732026,8.4346,2.8012,8.88758677,11.9963,-0.6468,12.01372398,4.1915,-1.892,4.598732026,7.8048,1.2452,7.903507201
30/06/2020 20:00,12.2524,0.8436,12.28140736,3.836,-1.974,4.314113119,8.4164,2.8176,8.875508927,11.5536,-0.7144,11.57566587,3.836,-1.974,4.314113119,7.7176,1.2596,7.819714951
30/06/2020 20:30,11.2142,-0.007,11.21420218,2.672,-1.375,3.005030615,8.5422,1.368,8.651046459,10.906,-0.9046,10.94345179,2.672,-1.375,3.005030615,8.234,0.4704,8.24742579
30/06/2020 21:00,10.8592,-0.2294,10.86162276,2.44,-1.081,2.668737717,8.4192,0.8516,8.462159961,10.5876,-0.5732,10.60310483,2.44,-1.081,2.668737717,8.1476,0.5078,8.163409006
30/06/2020 21:30,10.6174,-0.2514,10.62037592,2.395,-0.766,2.514514068,8.2224,0.5146,8.238487417,10.2882,-0.5904,10.30512646,2.395,-0.766,2.514514068,7.8932,0.1756,7.895153045
30/06/2020 22:00,10.2212,-0.3422,10.22692673,2.041,-0.805,2.194015953,8.1802,0.4628,8.193281142,9.916,-0.6782,9.93916552,2.041,-0.805,2.194015953,7.875,0.1268,7.876020774
30/06/2020 22:30,9.7689,-0.4153,9.777723728,1.9325,-0.7215,2.062793858,7.8364,0.3062,7.842379958,9.3745,-0.6975,9.400412571,1.9325,-0.7215,2.062793858,7.442,0.024,7.442038699
30/06/2020 23:00,9.5559,-0.4765,9.567772837,2.7485,-1.0065,2.926994107,6.8074,0.53,6.828000788,8.5757,-0.8597,8.61868404,2.7485,-1.0065,2.926994107,5.8272,0.1468,5.829048814
