Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/06/2020 23:30,10.387,-0.5762,10.40296955,4.939,-1.42,5.139077836,5.448,0.8438,5.512957685,7.4984,-0.9812,7.562324775,4.939,-1.42,5.139077836,2.5594,0.4388,2.596742921
01/07/2020 00:00,9.5728,-0.5673,9.589594837,4.049,-1.2815,4.24695694,5.5238,0.7142,5.569779895,6.9368,-0.9695,7.004221905,4.049,-1.2815,4.24695694,2.8878,0.312,2.904605453
01/07/2020 00:30,8.8014,-0.6352,8.82429153,4.947,-1.598,5.198693394,3.8544,0.9628,3.972830628,7.2242,-1.0632,7.302017521,4.947,-1.598,5.198693394,2.2772,0.5348,2.339156019
01/07/2020 01:00,8.0999,-0.7461,8.134189893,4.7725,-1.6945,5.064393991,3.3274,0.9484,3.459920999,7.1341,-1.1521,7.226528712,4.7725,-1.6945,5.064393991,2.3616,0.5424,2.423087353
01/07/2020 01:30,8.0486,-0.6585,8.075492815,2.951,-1.5705,3.342883673,5.0976,0.912,5.178539346,6.2362,-1.0329,6.32116072,2.951,-1.5705,3.342883673,3.2852,0.5376,3.328896634
01/07/2020 02:00,8.0308,-0.5708,8.051059637,3.083,-1.548,3.449810575,4.9478,0.9772,5.043376318,6.2596,-0.947,6.330829421,3.083,-1.548,3.449810575,3.1766,0.601,3.232953535
01/07/2020 02:30,7.5448,-0.5368,7.563872109,3.58,-1.804,4.008842227,3.9648,1.2672,4.162383317,6.6838,-1.1022,6.774070215,3.58,-1.804,4.008842227,3.1038,0.7018,3.182152994
01/07/2020 03:00,7.526,-0.5018,7.542710338,4.334,-2.082,4.808147252,3.192,1.5802,3.561726553,6.5642,-1.1988,6.672768772,4.334,-2.082,4.808147252,2.2302,0.8832,2.398715131
01/07/2020 03:30,7.4652,-0.6676,7.494991714,3.365,-1.836,3.833291145,4.1002,1.1684,4.263425688,6.0328,-1.3032,6.171953182,3.365,-1.836,3.833291145,2.6678,0.5328,2.720483905
01/07/2020 04:00,7.2551,-0.6342,7.282766346,2.8305,-1.865,3.38968365,4.4246,1.2308,4.592597718,5.7577,-1.2554,5.892973651,2.8305,-1.865,3.38968365,2.9272,0.6096,2.990002007
01/07/2020 04:30,7.3898,-0.4415,7.402976853,4.261,-2.0475,4.727407032,3.1288,1.606,3.516905663,6.1744,-1.4111,6.333594443,4.261,-2.0475,4.727407032,1.9134,0.6364,2.01645841
01/07/2020 05:00,7.6359,0.0302,7.63595972,6.1305,-2.272,6.537967134,1.5054,2.3022,2.750700638,6.7747,-1.6336,6.968874303,6.1305,-2.272,6.537967134,0.6442,0.6384,0.90694443
01/07/2020 05:30,7.338,0.1522,7.339578247,4.409,-1.5,4.657175217,2.929,1.6522,3.362856797,6.4384,-1.381,6.584842865,4.409,-1.5,4.657175217,2.0294,0.119,2.032885968
01/07/2020 06:00,7.8775,0.1605,7.879134883,4.5145,-1.3265,4.705349349,3.363,1.487,3.677082811,6.9165,-1.2853,7.034910685,4.5145,-1.3265,4.705349349,2.402,0.0412,2.402353313
01/07/2020 06:30,8.4235,0.6423,8.447952506,4.8475,-1.2385,5.003212818,3.576,1.8808,4.040443619,7.9301,-1.2193,8.023289755,4.8475,-1.2385,5.003212818,3.0826,0.0192,3.082659793
01/07/2020 07:00,9.51,0.9303,9.555394188,7.015,-1.5445,7.183015053,2.495,2.4748,3.514208309,9.0042,-1.4321,9.117375064,7.015,-1.5445,7.183015053,1.9892,0.1124,1.992373057
01/07/2020 07:30,10.3146,1.063,10.36923055,6.248,-1.049,6.335448287,4.0666,2.112,4.582333419,9.559,-1.0442,9.615863697,6.248,-1.049,6.335448287,3.311,0.0048,3.311003479
01/07/2020 08:00,10.9993,0.9327,11.03877393,6.9595,-1.0815,7.043030775,4.0398,2.0142,4.514087469,10.0201,-1.0171,10.07158857,6.9595,-1.0815,7.043030775,3.0606,0.0644,3.061277465
01/07/2020 08:30,11.473,0.9792,11.51471066,6.598,-0.891,6.65788893,4.875,1.8702,5.221424426,10.658,-0.7844,10.68682588,6.598,-0.891,6.65788893,4.06,0.1066,4.061399212
01/07/2020 09:00,11.7856,1.2182,11.84839139,5.703,-0.627,5.737363332,6.0826,1.8452,6.356318573,10.9954,-0.5406,11.00868155,5.703,-0.627,5.737363332,5.2924,0.0864,5.293105206
01/07/2020 09:30,12.3901,1.1644,12.44469386,7.4605,-0.772,7.500336276,4.9296,1.9364,5.29628182,11.5981,-0.5944,11.61332144,7.4605,-0.772,7.500336276,4.1376,0.1776,4.141409847
01/07/2020 10:00,12.9874,1.6544,13.09234884,8.385,-1.36,8.494576211,4.6024,3.0144,5.501699112,11.9294,-0.0102,11.92940436,8.385,-1.36,8.494576211,3.5444,1.3498,3.792720844
01/07/2020 10:30,13.4687,2.0256,13.62016648,10.2345,-1.728,10.37935327,3.2342,3.7536,4.954751517,12.6613,0.2266,12.66332757,10.2345,-1.728,10.37935327,2.4268,1.9546,3.116058311
01/07/2020 11:00,13.4858,2.025,13.63698745,9.929,-1.458,10.03547732,3.5568,3.483,4.978163842,13.0318,0.4034,13.03804214,9.929,-1.458,10.03547732,3.1028,1.8614,3.618311457
01/07/2020 11:30,13.785,2.0097,13.93072572,9.417,-1.5385,9.541848419,4.368,3.5482,5.627534739,13.1572,0.4229,13.16399469,9.417,-1.5385,9.541848419,3.7402,1.9614,4.223290897
01/07/2020 12:00,13.708,2.0036,13.85365212,8.617,-1.32,8.717516217,5.091,3.3236,6.079851804,12.866,0.3994,12.87219781,8.617,-1.32,8.717516217,4.249,1.7194,4.583703455
01/07/2020 12:30,14.5589,1.9757,14.69234357,10.5575,-1.5235,10.66685795,4.0014,3.4992,5.315599929,13.3751,0.4003,13.3810889,10.5575,-1.5235,10.66685795,2.8176,1.9238,3.411726279
01/07/2020 13:00,14.2696,1.9987,14.40889607,9.434,-1.4525,9.545161719,4.8356,3.4512,5.940859264,13.0532,0.3889,13.05899205,9.434,-1.4525,9.545161719,3.6192,1.8414,4.060709618
01/07/2020 13:30,13.9283,1.8937,14.05644481,10.0355,-1.6795,10.17506661,3.8928,3.5732,5.284094064,12.9001,0.3289,12.90429212,10.0355,-1.6795,10.17506661,2.8646,2.0084,3.498514502
01/07/2020 14:00,13.3263,1.7932,13.44640613,9.8385,-1.732,9.9897901,3.4878,3.5252,4.959010373,12.2645,0.2534,12.2671175,9.8385,-1.732,9.9897901,2.426,1.9854,3.13485074
01/07/2020 14:30,13.3312,1.7272,13.44262301,10.865,-1.824,11.01704139,2.4662,3.5512,4.323559168,12.2964,-0.0048,12.29640094,10.865,-1.824,11.01704139,1.4314,1.8192,2.314820641
01/07/2020 15:00,13.2832,1.6816,13.38921883,10.721,-1.76,10.86450372,2.5622,3.4416,4.290626924,11.9912,-0.0866,11.99151271,10.721,-1.76,10.86450372,1.2702,1.6734,2.100874961
01/07/2020 15:30,12.796,1.647,12.90155901,9.1,-1.64,9.246599375,3.696,3.287,4.946188937,11.767,0.0314,11.7670419,9.1,-1.64,9.246599375,2.667,1.6714,3.147454044
01/07/2020 16:00,12.8868,1.7319,13.00265711,9.306,-1.5505,9.434282498,3.5808,3.2824,4.857600066,12.1024,0.1555,12.10339894,9.306,-1.5505,9.434282498,2.7964,1.706,3.275711978
01/07/2020 16:30,13.0057,1.6305,13.10750788,8.9505,-1.5605,9.085516524,4.0552,3.191,5.160148064,12.1369,-0.0475,12.13699295,8.9505,-1.5605,9.085516524,3.1864,1.513,3.527366434
01/07/2020 17:00,13.1876,1.3143,13.25293093,9.792,-1.7615,9.94917817,3.3956,3.0758,4.581554867,12.242,-0.3119,12.24597263,9.792,-1.7615,9.94917817,2.45,1.4496,2.846724462
01/07/2020 17:30,12.9135,1.0853,12.95902613,8.2305,-1.7075,8.405753179,4.683,2.7928,5.452542603,11.9783,-0.5621,11.99148145,8.2305,-1.7075,8.405753179,3.7478,1.1454,3.918921535
01/07/2020 18:00,13.1054,1.1247,13.15357211,8.099,-1.7035,8.276213703,5.0064,2.8282,5.750022278,12.2204,-0.5341,12.23206601,8.099,-1.7035,8.276213703,4.1214,1.1694,4.284090839
01/07/2020 18:30,12.6623,1.0057,12.70217595,6.5105,-1.5335,6.688664478,6.1518,2.5392,6.655237027,12.0191,-0.5447,12.03143644,6.5105,-1.5335,6.688664478,5.5086,0.9888,5.596641797
01/07/2020 19:00,12.476,0.9348,12.51097227,6.523,-1.641,6.72624784,5.953,2.5758,6.486366829,11.9432,-0.6042,11.95847331,6.523,-1.641,6.72624784,5.4202,1.0368,5.518471009
01/07/2020 19:30,12.5384,0.9808,12.5767024,6.546,-1.788,6.785798405,5.9924,2.7688,6.601144689,11.849,-0.5908,11.86371972,6.546,-1.788,6.785798405,5.303,1.1972,5.436459955
01/07/2020 20:00,12.0111,1.0033,12.05293052,4.3665,-1.7635,4.709167071,7.6446,2.7668,8.129888769,11.2671,-0.5519,11.28060885,4.3665,-1.7635,4.709167071,6.9006,1.2116,7.006158357
01/07/2020 20:30,11.6988,0.8817,11.73197836,4.229,-1.7775,4.587368227,7.4698,2.6592,7.929013601,11.2696,-0.6427,11.28791156,4.229,-1.7775,4.587368227,7.0406,1.1348,7.131466848
01/07/2020 21:00,10.9893,0.8688,11.02358961,2.1735,-1.513,2.648258154,8.8158,2.3818,9.131883753,10.7991,-0.6576,10.81910341,2.1735,-1.513,2.648258154,8.6256,0.8554,8.667911197
01/07/2020 21:30,11.0386,0.8232,11.06925238,2.123,-1.452,2.572048405,8.9156,2.2752,9.201329165,10.6604,-0.6974,10.68318749,2.123,-1.452,2.572048405,8.5374,0.7546,8.570683749
01/07/2020 22:00,10.8583,0.5407,10.87175402,3.3885,-1.9295,3.89934642,7.4698,2.4702,7.8676426,10.1709,-1.0099,10.22091507,3.3885,-1.9295,3.89934642,6.7824,0.9196,6.844458629
01/07/2020 22:30,10.4547,0.436,10.46378746,3.4275,-1.966,3.951317787,7.0272,2.402,7.426381612,9.6925,-1.1126,9.756148575,3.4275,-1.966,3.951317787,6.265,0.8534,6.322856677
01/07/2020 23:00,9.552,0.3456,9.558250016,2.709,-2.017,3.377420613,6.843,2.3626,7.239373437,9.2178,-1.0646,9.279073768,2.709,-2.017,3.377420613,6.5088,0.9524,6.578110914
01/07/2020 23:30,8.7938,-0.5573,8.811441524,3.337,-1.3445,3.597672755,5.4568,0.7872,5.5132885,8.185,-1.2543,8.280549106,3.337,-1.3445,3.597672755,4.848,0.0902,4.84883904
02/07/2020 00:00,8.5674,-0.6526,8.592219127,3.943,-1.554,4.238179444,4.6244,0.9014,4.711432619,7.9088,-1.2478,8.006629895,3.943,-1.554,4.238179444,3.9658,0.3062,3.977603309
02/07/2020 00:30,7.9121,-0.7028,7.943252121,2.9325,-1.372,3.23758247,4.9796,0.6692,5.024365114,7.4493,-1.0572,7.523944599,2.9325,-1.372,3.23758247,4.5168,0.3148,4.52775676
02/07/2020 01:00,7.4985,-0.7505,7.53596394,2.9625,-1.3995,3.276431977,4.536,0.649,4.58219347,6.9773,-1.1183,7.066350556,2.9625,-1.3995,3.276431977,4.0148,0.2812,4.024635695
02/07/2020 01:30,7.3235,-0.8096,7.368114033,3.1215,-1.378,3.412132215,4.202,0.5684,4.240269161,6.7599,-1.1784,6.861841923,3.1215,-1.378,3.412132215,3.6384,0.1996,3.643870843
02/07/2020 02:00,6.976,-0.7962,7.021289799,2.701,-1.355,3.021824945,4.275,0.5588,4.311366656,6.6668,-1.137,6.763060789,2.701,-1.355,3.021824945,3.9658,0.218,3.97178721
02/07/2020 02:30,6.6328,-0.7529,6.675394689,2.043,-1.4345,2.496325149,4.5898,0.6816,4.640133899,6.6012,-1.1033,6.692765671,2.043,-1.4345,2.496325149,4.5582,0.3312,4.570216699
02/07/2020 03:00,6.483,-0.771,6.528685166,1.801,-1.297,2.21941659,4.682,0.526,4.711454128,6.363,-1.1012,6.457585496,1.801,-1.297,2.21941659,4.562,0.1958,4.566199912
02/07/2020 03:30,6.5506,-0.8852,6.610139136,3.106,-1.467,3.435014556,3.4446,0.5818,3.493388098,6.3988,-1.2328,6.516474298,3.106,-1.467,3.435014556,3.2928,0.2342,3.301118217
02/07/2020 04:00,6.5309,-0.9093,6.593897277,3.1345,-1.5505,3.497018802,3.3964,0.6412,3.456395579,6.1825,-1.2615,6.309888153,3.1345,-1.5505,3.497018802,3.048,0.289,3.061670296
02/07/2020 04:30,6.6693,-0.7882,6.715714536,3.3515,-1.394,3.629846863,3.3178,0.6058,3.372653329,6.3419,-1.1434,6.44414922,3.3515,-1.394,3.629846863,2.9904,0.2506,3.000881957
02/07/2020 05:00,6.9163,-0.747,6.956523175,3.3815,-1.444,3.67691151,3.5348,0.697,3.602862756,6.4573,-1.1156,6.552960144,3.3815,-1.444,3.67691151,3.0758,0.3284,3.093281785
02/07/2020 05:30,7.0289,-0.6815,7.061860765,3.4385,-1.4015,3.713150212,3.5904,0.72,3.661880959,6.5557,-1.0569,6.640349396,3.4385,-1.4015,3.713150212,3.1172,0.3446,3.136189567
02/07/2020 06:00,7.4044,-0.5702,7.426322603,3.091,-1.295,3.351314071,4.3134,0.7248,4.373871809,6.884,-0.9514,6.949432924,3.091,-1.295,3.351314071,3.793,0.3436,3.808531208
02/07/2020 06:30,8.0766,-0.1782,8.07856564,3.002,-0.949,3.148428973,5.0746,0.7708,5.132806036,7.7618,-0.5382,7.780436908,3.002,-0.949,3.148428973,4.7598,0.4108,4.777494394
02/07/2020 07:00,8.9149,0.1182,8.915683555,3.0945,-0.863,3.212584513,5.8204,0.9812,5.902525697,8.4859,-0.237,8.489208904,3.0945,-0.863,3.212584513,5.3914,0.626,5.427621022
02/07/2020 07:30,10.1812,0.2531,10.18434549,4.616,-1.1725,4.762584619,5.5652,1.4256,5.744892201,9.514,-0.1261,9.514835638,4.616,-1.1725,4.762584619,4.898,1.0464,5.008528423
02/07/2020 08:00,10.9825,0.312,10.98693088,6.0375,-1.176,6.150965961,4.945,1.488,5.164026433,9.9909,-0.0912,9.991316242,6.0375,-1.176,6.150965961,3.9534,1.0848,4.099531998
02/07/2020 08:30,11.5679,0.8184,11.59681374,4.5205,-0.586,4.558323842,7.0474,1.4044,7.185971481,10.8421,0.4374,10.85091937,4.5205,-0.586,4.558323842,6.3216,1.0234,6.403903038
02/07/2020 09:00,11.5997,1.0863,11.6504544,3.8255,-0.2185,3.83173492,7.7742,1.3048,7.882936552,11.0025,0.3959,11.00962048,3.8255,-0.2185,3.83173492,7.177,0.6144,7.203250402
02/07/2020 09:30,11.5409,1.1219,11.59530217,3.3645,-0.1415,3.367474202,8.1764,1.2634,8.273433176,11.2375,-0.0513,11.23761709,3.3645,-0.1415,3.367474202,7.873,0.0902,7.873516688
02/07/2020 10:00,12.0436,1.4175,12.1267311,3.463,-0.0985,3.464400561,8.5806,1.516,8.713492547,11.7124,0.2355,11.71476735,3.463,-0.0985,3.464400561,8.2494,0.334,8.256158693
02/07/2020 10:30,12.4135,1.3426,12.48589432,4.2065,-0.01,4.206511886,8.207,1.3526,8.317714576,12.1005,0.1608,12.10156836,4.2065,-0.01,4.206511886,7.894,0.1708,7.895847557
02/07/2020 11:00,12.6947,1.4212,12.77400554,4.5615,0.102,4.562640272,8.1332,1.3192,8.239492149,12.2799,0.2392,12.28222947,4.5615,0.102,4.562640272,7.7184,0.1372,7.719619317
02/07/2020 11:30,12.3502,1.3973,12.42899382,4.744,0.0245,4.744063264,7.6062,1.3728,7.729091685,12.0824,0.2289,12.08456805,4.744,0.0245,4.744063264,7.3384,0.2044,7.341246074
02/07/2020 12:00,12.7676,1.6453,12.87317451,3.972,0.2015,3.977107775,8.7956,1.4438,8.913312392,12.5074,0.4693,12.51620139,3.972,0.2015,3.977107775,8.5354,0.2678,8.539600108
02/07/2020 12:30,12.9905,1.3795,13.06354127,4.5145,-0.0595,4.514892081,8.476,1.439,8.597284281,12.4289,0.1757,12.43014182,4.5145,-0.0595,4.514892081,7.9144,0.2352,7.917894063
02/07/2020 13:00,13.0064,1.1695,13.05887327,5.216,-0.2485,5.221916147,7.7904,1.418,7.918399848,12.5658,-0.0171,12.56581164,5.216,-0.2485,5.221916147,7.3498,0.2314,7.353441779
02/07/2020 13:30,12.7524,1.1546,12.80456196,5.876,-0.344,5.886060822,6.8764,1.4986,7.037803558,12.1564,-0.0444,12.15648108,5.876,-0.344,5.886060822,6.2804,0.2996,6.287541993
02/07/2020 14:00,12.9735,1.2126,13.03004609,7.3795,-0.505,7.396759104,5.594,1.7176,5.851750658,12.5337,0.0278,12.53373083,7.3795,-0.505,7.396759104,5.1542,0.5328,5.181665126
02/07/2020 14:30,12.6969,0.8147,12.72301087,9.1315,-0.8125,9.167575934,3.5654,1.6272,3.919165345,12.1969,-0.3555,12.20207974,9.1315,-0.8125,9.167575934,3.0654,0.457,3.099278329
02/07/2020 15:00,12.2343,1.1963,12.29264944,6.3495,-0.5145,6.370310864,5.8848,1.7108,6.128434358,11.6967,-0.0105,11.69670471,6.3495,-0.5145,6.370310864,5.3472,0.504,5.370899724
02/07/2020 15:30,11.6907,0.964,11.73037776,5.7165,-0.595,5.747381773,5.9742,1.559,6.174264866,11.2903,-0.2302,11.29264655,5.7165,-0.595,5.747381773,5.5738,0.3648,5.585725153
02/07/2020 16:00,11.1626,0.9465,11.20265598,3.998,-0.4005,4.018009986,7.1646,1.347,7.290123604,10.7286,-0.2431,10.73135386,3.998,-0.4005,4.018009986,6.7306,0.1574,6.732440205
02/07/2020 16:30,11.4259,0.6805,11.44614656,4.8095,-0.6425,4.852225932,6.6164,1.323,6.747375635,11.1599,-0.5043,11.17128849,4.8095,-0.6425,4.852225932,6.3504,0.1382,6.351903604
02/07/2020 17:00,11.4664,0.496,11.47712268,4.273,-0.655,4.322910362,7.1934,1.151,7.284902509,11.0256,-0.6492,11.04469628,4.273,-0.655,4.322910362,6.7526,0.0058,6.752602491
02/07/2020 17:30,11.7099,0.3323,11.71461401,5.0475,-0.7285,5.099800829,6.6624,1.0608,6.746322732,11.2665,-0.7265,11.28989922,5.0475,-0.7285,5.099800829,6.219,0.002,6.219000322
02/07/2020 18:00,11.5955,0.2319,11.59781867,4.7555,-0.6475,4.799378762,6.84,0.8794,6.896299324,11.2903,-0.6475,11.30885186,4.7555,-0.6475,4.799378762,6.5348,0,6.5348
02/07/2020 18:30,11.7551,0.1379,11.75590883,4.8795,-0.7885,4.942798044,6.8756,0.9264,6.937729623,11.3221,-0.7885,11.34952337,4.8795,-0.7885,4.942798044,6.4426,0,6.4426
02/07/2020 19:00,11.9388,0.326,11.94325004,3.797,-0.608,3.845370333,8.1418,0.934,8.195197572,11.6306,-0.608,11.64648103,3.797,-0.608,3.845370333,7.8336,0,7.8336
02/07/2020 19:30,11.443,0.3362,11.44793778,2.488,-0.546,2.547206313,8.955,0.8822,8.998349951,11.3766,-0.546,11.38969462,2.488,-0.546,2.547206313,8.8886,0,8.8886
02/07/2020 20:00,10.9727,0.2119,10.97474587,1.9265,-0.6925,2.047183065,9.0462,0.9044,9.091296596,10.9457,-0.6925,10.96758427,1.9265,-0.6925,2.047183065,9.0192,0,9.0192
02/07/2020 20:30,11.3129,0.0735,11.31313876,3.4975,-1.0775,3.659714811,7.8154,1.151,7.899701144,10.8455,-1.0555,10.89674036,3.4975,-1.0775,3.659714811,7.348,0.022,7.348032934
02/07/2020 21:00,11.1696,0.0234,11.16962451,3.862,-1.313,4.07909463,7.3076,1.3364,7.428794163,10.2576,-1.2286,10.33091553,3.862,-1.313,4.07909463,6.3956,0.0844,6.396156871
02/07/2020 21:30,10.8841,-0.0165,10.88411251,2.8335,-1.0725,3.029682904,8.0506,1.056,8.119562572,10.1257,-1.0715,10.18223515,2.8335,-1.0725,3.029682904,7.2922,0.001,7.292200069
02/07/2020 22:00,10.3677,-0.2278,10.37020232,3.3865,-0.897,3.503282925,6.9812,0.6692,7.013200559,9.7427,-0.897,9.783905779,3.3865,-0.897,3.503282925,6.3562,0,6.3562
02/07/2020 22:30,10.3027,-0.3537,10.30876962,3.8295,-1.1015,3.984767559,6.4732,0.7478,6.516250692,9.6193,-1.1015,9.682160644,3.8295,-1.1015,3.984767559,5.7898,0,5.7898
02/07/2020 23:00,9.2725,-0.4266,9.282308108,2.9605,-1.091,3.155129356,6.312,0.6644,6.34687099,8.9183,-1.091,8.984784688,2.9605,-1.091,3.155129356,5.9578,0,5.9578
02/07/2020 23:30,8.8291,-0.1231,8.829958121,3.0335,-1.7675,3.510865776,5.7956,1.6444,6.024369736,8.5239,-1.2491,8.614935985,3.0335,-1.7675,3.510865776,5.4904,0.5184,5.514819192
03/07/2020 00:00,8.4536,0.2255,8.456607074,2.422,-1.3385,2.767248859,6.0316,1.564,6.231074912,7.9488,-1.1215,8.027526623,2.422,-1.3385,2.767248859,5.5268,0.217,5.53105842
03/07/2020 00:30,7.8805,0.1468,7.881867196,2.3355,-1.036,2.554966976,5.545,1.1828,5.669747864,7.4351,-1.036,7.506930665,2.3355,-1.036,2.554966976,5.0996,0,5.0996
03/07/2020 01:00,7.5622,0.0297,7.562258322,2.358,-1.2145,2.65239029,5.2042,1.2442,5.350862667,7.062,-1.2145,7.165671933,2.358,-1.2145,2.65239029,4.704,0,4.704
03/07/2020 01:30,7.515,-0.0184,7.515022526,3.051,-1.422,3.366108287,4.464,1.4036,4.679464602,6.8824,-1.4066,7.024667488,3.051,-1.422,3.366108287,3.8314,0.0154,3.831430949
03/07/2020 02:00,7.5559,-0.0073,7.555903526,3.7955,-1.5615,4.104156734,3.7604,1.5542,4.068924403,6.8973,-1.4627,7.050690646,3.7955,-1.5615,4.104156734,3.1018,0.0988,3.103373113
03/07/2020 02:30,7.7177,0.0432,7.717820906,5.1995,-1.947,5.552081524,2.5182,1.9902,3.209708286,6.9429,-1.5842,7.12134468,5.1995,-1.947,5.552081524,1.7434,0.3628,1.780749112
03/07/2020 03:00,7.6822,0.1405,7.683484697,5.022,-1.9485,5.386755633,2.6602,2.089,3.382393389,6.7482,-1.5367,6.920957313,5.022,-1.9485,5.386755633,1.7262,0.4118,1.774639592
03/07/2020 03:30,7.9288,0.1208,7.929720177,4.635,-1.733,4.948384989,3.2938,1.8538,3.779641898,6.2152,-1.3758,6.365652887,4.635,-1.733,4.948384989,1.5802,0.3572,1.620069097
03/07/2020 04:00,7.6045,0.1242,7.605514177,4.8655,-1.865,5.210692396,2.739,1.9892,3.385120033,6.3027,-1.4138,6.459323318,4.8655,-1.865,5.210692396,1.4372,0.4512,1.506361603
03/07/2020 04:30,8.1269,0.1848,8.12900084,6.1425,-1.86,6.417936292,1.9844,2.0448,2.849394743,6.6359,-1.522,6.808204816,6.1425,-1.86,6.417936292,0.4934,0.338,0.598069862
03/07/2020 05:00,8.1881,0.2403,8.191625339,5.9925,-1.8775,6.27973427,2.1956,2.1178,3.050530478,6.6213,-1.3985,6.767378809,5.9925,-1.8775,6.27973427,0.6288,0.479,0.790462169
03/07/2020 05:30,8.3011,0.1647,8.302733725,6.3455,-1.7995,6.595723652,1.9556,1.9642,2.771723832,6.8773,-1.4711,7.032879247,6.3455,-1.7995,6.595723652,0.5318,0.3284,0.625026239
03/07/2020 06:00,8.546,0.2711,8.550298896,6.383,-2.2805,6.778153823,2.163,2.5516,3.345030876,7.0492,-1.6009,7.228699845,6.383,-2.2805,6.778153823,0.6662,0.6796,0.951671477
03/07/2020 06:30,10.0764,0.7317,10.10293135,7.615,-2.1685,7.917740666,2.4614,2.9002,3.803899315,7.9722,-1.4955,8.111257183,7.615,-2.1685,7.917740666,0.3572,0.673,0.761919182
03/07/2020 07:00,11.3429,0.4923,11.35357828,10.0045,-2.0595,10.21428218,1.3384,2.5518,2.881492287,10.0429,-1.9673,10.23377299,10.0045,-2.0595,10.21428218,0.0384,0.0922,0.099876924
03/07/2020 07:30,12.3074,1.0991,12.35637955,10.226,-2.0055,10.42080161,2.0814,3.1046,3.737748938,10.3104,-1.7357,10.45547716,10.226,-2.0055,10.42080161,0.0844,0.2698,0.28269312
03/07/2020 08:00,12.7863,1.3431,12.85664751,10.6235,-1.7185,10.76159814,2.1628,3.0616,3.748479478,11.0123,-0.9879,11.05652286,10.6235,-1.7185,10.76159814,0.3888,0.7306,0.827612107
03/07/2020 08:30,13.4837,1.694,13.58969469,10.1505,-1.497,10.26029528,3.3332,3.191,4.614401721,11.2469,-0.8144,11.27634724,10.1505,-1.497,10.26029528,1.0964,0.6826,1.291524572
03/07/2020 09:00,14.4508,1.8651,14.57066294,11.975,-1.7205,12.09796451,2.4758,3.5856,4.357305704,12.1162,-1.4421,12.20171934,11.975,-1.7205,12.09796451,0.1412,0.2784,0.312160215
03/07/2020 09:30,15.3297,1.9659,15.45524069,12.7885,-1.8675,12.92413589,2.5412,3.8334,4.599201344,12.8567,-1.6975,12.96827826,12.7885,-1.8675,12.92413589,0.0682,0.17,0.183169976
03/07/2020 10:00,15.026,1.4697,15.09770493,11.857,-1.6935,11.97732822,3.169,3.1632,4.477543438,12.3178,-0.5885,12.33185019,11.857,-1.6935,11.97732822,0.4608,1.105,1.197230822
03/07/2020 10:30,14.9597,-0.085,14.95994148,12.3015,-2.199,12.49649964,2.6582,2.114,3.396324961,12.6797,0.0916,12.68003086,12.3015,-2.199,12.49649964,0.3782,2.2906,2.321612285
03/07/2020 11:00,15.1162,-0.0089,15.11620262,11.661,-2.1325,11.85438641,3.4552,2.1236,4.05562375,12.6334,1.6951,12.74661365,11.661,-2.1325,11.85438641,0.9724,3.8276,3.949187704
03/07/2020 11:30,15.7212,0.4175,15.72674269,12.868,-2.1065,13.03927783,2.8532,2.524,3.809373471,13.0772,-0.5003,13.0867666,12.868,-2.1065,13.03927783,0.2092,1.6062,1.619766366
03/07/2020 12:00,16.7976,3.0758,17.07688237,13.377,-2.447,13.59896827,3.4206,5.5228,6.496293112,13.6266,-1.5062,13.70959029,13.377,-2.447,13.59896827,0.2496,0.9408,0.973347215
03/07/2020 12:30,16.8839,2.9408,17.13809744,13.8215,-2.536,14.05222965,3.0624,5.4768,6.274841193,13.9299,-1.91,14.0602352,13.8215,-2.536,14.05222965,0.1084,0.626,0.63531611
03/07/2020 13:00,16.975,2.9049,17.2217615,14.552,-2.7755,14.81432092,2.423,5.6804,6.175586868,14.5596,-2.7055,14.80883798,14.552,-2.7755,14.81432092,0.0076,0.07,0.070411363
03/07/2020 13:30,16.8422,2.8289,17.07812566,13.844,-2.7555,14.11556291,2.9982,5.5844,6.338353619,13.8468,-2.7171,14.1108647,13.844,-2.7555,14.11556291,0.0028,0.0384,0.038501948
03/07/2020 14:00,16.6301,2.7243,16.85176657,13.7165,-2.7065,13.98096973,2.9136,5.4308,6.163006864,13.7203,-2.6557,13.97495526,13.7165,-2.7065,13.98096973,0.0038,0.0508,0.050941928
03/07/2020 14:30,16.611,2.1849,16.75407738,15.481,-2.9175,15.75351285,1.13,5.1024,5.226029636,15.481,-2.9175,15.75351285,15.481,-2.9175,15.75351285,0,0,0
03/07/2020 15:00,16.1999,2.3708,16.37246019,15.1785,-2.892,15.45155417,1.0214,5.2628,5.361000075,15.1785,-2.892,15.45155417,15.1785,-2.892,15.45155417,0,0,0
03/07/2020 15:30,15.852,2.2425,16.00983167,14.841,-3.0155,15.14425704,1.011,5.258,5.354314615,14.841,-3.0155,15.14425704,14.841,-3.0155,15.14425704,0,0,0
03/07/2020 16:00,15.8588,2.1858,16.00872447,14.434,-2.862,14.71500595,1.4248,5.0478,5.245030017,14.434,-2.862,14.71500595,14.434,-2.862,14.71500595,0,0,0
03/07/2020 16:30,15.5491,-0.3985,15.55420564,12.3965,-2.1995,12.59011567,3.1526,1.801,3.630769582,12.3985,-2.0593,12.56835386,12.3965,-2.1995,12.59011567,0.002,0.1402,0.140214265
03/07/2020 17:00,15.8671,-0.578,15.87762408,13.4805,-2.332,13.68072017,2.3866,1.754,2.961819637,13.4805,-2.332,13.68072017,13.4805,-2.332,13.68072017,0,0,0
03/07/2020 17:30,15.9939,-0.6109,16.00556266,13.1225,-2.2785,13.31884261,2.8714,1.6676,3.320516183,13.1225,-2.2785,13.31884261,13.1225,-2.2785,13.31884261,0,0,0
03/07/2020 18:00,16.0974,-0.6312,16.10977033,12.863,-2.22,13.05316701,3.2344,1.5888,3.603557798,12.8898,-2.0568,13.05286828,12.863,-2.22,13.05316701,0.0268,0.1632,0.165385852
03/07/2020 18:30,16.1157,-0.2412,16.11750489,13.2905,-2.575,13.53765176,2.8252,2.3338,3.664475062,13.2915,-2.5606,13.53590206,13.2905,-2.575,13.53765176,0.001,0.0144,0.01443468
03/07/2020 19:00,15.5736,1.3181,15.62928036,11.938,-2.3175,12.16086552,3.6356,3.6356,5.141514827,12.1358,-2.0507,12.30784352,11.938,-2.3175,12.16086552,0.1978,0.2668,0.332125097
03/07/2020 19:30,15.0652,1.2339,15.11564621,11.542,-2.4515,11.79947525,3.5232,3.6854,5.098540124,11.6534,-2.1587,11.85165462,11.542,-2.4515,11.79947525,0.1114,0.2928,0.313275917
03/07/2020 20:00,14.696,1.1845,14.74365817,11.818,-2.5625,12.09262297,2.878,3.747,4.724710891,11.8516,-2.4597,12.10415411,11.818,-2.5625,12.09262297,0.0336,0.1028,0.108151745
03/07/2020 20:30,14.3818,1.0176,14.41775575,11.545,-2.667,11.84904697,2.8368,3.6846,4.650130256,11.5614,-2.6162,11.85371133,11.545,-2.667,11.84904697,0.0164,0.0508,0.053381645
03/07/2020 21:00,13.91,0.7379,13.92955837,11.438,-2.7575,11.76569803,2.472,3.4954,4.281192026,11.438,-2.7575,11.76569803,11.438,-2.7575,11.76569803,0,0,0
03/07/2020 21:30,13.8247,0.7953,13.8475569,11.1855,-2.8345,11.53905544,2.6392,3.6298,4.487853015,11.1883,-2.8115,11.53614273,11.1855,-2.8345,11.53905544,0.0028,0.023,0.023169808
03/07/2020 22:00,13.1429,0.6536,13.15914182,10.1995,-2.504,10.50237193,2.9434,3.1576,4.316716498,10.3071,-2.3984,10.58246819,10.1995,-2.504,10.50237193,0.1076,0.1056,0.150761799
03/07/2020 22:30,12.7782,0.5916,12.7918875,9.11,-2.345,9.406972148,3.6682,2.9366,4.698862713,9.493,-2.1328,9.729639502,9.11,-2.345,9.406972148,0.383,0.2122,0.437855958
03/07/2020 23:00,12.9958,0.5445,13.00720177,11.263,-2.4585,11.52819983,1.7328,3.003,3.467074392,11.263,-2.4585,11.52819983,11.263,-2.4585,11.52819983,0,0,0
03/07/2020 23:30,12.8745,0.433,12.88177935,11.2905,-2.93,11.66448843,1.584,3.363,3.717368021,11.2905,-2.93,11.66448843,11.2905,-2.93,11.66448843,0,0,0
04/07/2020 00:00,12.4149,0.0154,12.41490955,11.6335,-2.905,11.99071921,0.7814,2.9204,3.023131178,11.6335,-2.905,11.99071921,11.6335,-2.905,11.99071921,0,0,0
04/07/2020 00:30,11.6568,-1.8612,11.8044505,11.51,-2.898,11.86922508,0.1468,1.0368,1.047141098,11.51,-2.898,11.86922508,11.51,-2.898,11.86922508,0,0,0
04/07/2020 01:00,11.4959,-2.1692,11.69876683,11.3625,-2.966,11.74323474,0.1334,0.7968,0.80788972,11.3625,-2.966,11.74323474,11.3625,-2.966,11.74323474,0,0,0
04/07/2020 01:30,11.4351,-2.0152,11.611311,11.3315,-2.859,11.68660658,0.1036,0.8438,0.850136107,11.3315,-2.859,11.68660658,11.3315,-2.859,11.68660658,0,0,0
04/07/2020 02:00,12.0975,-2.9719,12.45719454,12.0745,-3.1035,12.46696685,0.023,0.1316,0.13359476,12.0745,-3.1035,12.46696685,12.0745,-3.1035,12.46696685,0,0,0
04/07/2020 02:30,12.514,-3.194,12.91517836,12.514,-3.194,12.91517836,0,0,0,12.514,-3.194,12.91517836,12.514,-3.194,12.91517836,0,0,0
04/07/2020 03:00,12.578,-3.2665,12.99523398,12.578,-3.2665,12.99523398,0,0,0,12.578,-3.2665,12.99523398,12.578,-3.2665,12.99523398,0,0,0
04/07/2020 03:30,11.1995,-2.7345,11.52849906,11.1995,-2.7345,11.52849906,0,0,0,11.1995,-2.7345,11.52849906,11.1995,-2.7345,11.52849906,0,0,0
04/07/2020 04:00,10.9598,-2.6451,11.27447427,10.957,-2.6815,11.28034978,0.0028,0.0364,0.036507533,10.957,-2.6815,11.28034978,10.957,-2.6815,11.28034978,0,0,0
04/07/2020 04:30,11.12,-2.8205,11.47212362,11.12,-2.8205,11.47212362,0,0,0,11.12,-2.8205,11.47212362,11.12,-2.8205,11.47212362,0,0,0
04/07/2020 05:00,10.802,-2.8265,11.16567536,10.802,-2.8265,11.16567536,0,0,0,10.802,-2.8265,11.16567536,10.802,-2.8265,11.16567536,0,0,0
04/07/2020 05:30,10.6035,-2.8155,10.9709276,10.6035,-2.8155,10.9709276,0,0,0,10.6035,-2.8155,10.9709276,10.6035,-2.8155,10.9709276,0,0,0
04/07/2020 06:00,10.455,-2.674,10.7915384,10.455,-2.674,10.7915384,0,0,0,10.455,-2.674,10.7915384,10.455,-2.674,10.7915384,0,0,0
04/07/2020 06:30,10.312,-2.536,10.61925798,10.312,-2.536,10.61925798,0,0,0,10.312,-2.536,10.61925798,10.312,-2.536,10.61925798,0,0,0
04/07/2020 07:00,10.7065,-2.7075,11.0435365,10.7065,-2.7075,11.0435365,0,0,0,10.7065,-2.7075,11.0435365,10.7065,-2.7075,11.0435365,0,0,0
04/07/2020 07:30,11.1855,-2.6667,11.49898687,11.1835,-2.6975,11.50422438,0.002,0.0308,0.030864867,11.1835,-2.6975,11.50422438,11.1835,-2.6975,11.50422438,0,0,0
04/07/2020 08:00,11.0086,-1.5994,11.12417882,10.881,-2.495,11.16338596,0.1276,0.8956,0.904644195,10.881,-2.495,11.16338596,10.881,-2.495,11.16338596,0,0,0
04/07/2020 08:30,11.2417,-0.2489,11.24445508,10.7905,-2.3925,11.05255385,0.4512,2.1436,2.19057125,10.7905,-2.3925,11.05255385,10.7905,-2.3925,11.05255385,0,0,0
04/07/2020 09:00,11.5432,0.3012,11.54712898,11.043,-2.383,11.2971916,0.5002,2.6842,2.730408336,11.043,-2.383,11.2971916,11.043,-2.383,11.2971916,0,0,0
04/07/2020 09:30,12.2271,0.913,12.26113956,10.7035,-1.894,10.86978143,1.5236,2.807,3.19383875,10.9723,-1.6022,11.08866142,10.7035,-1.894,10.86978143,0.2688,0.2918,0.396737545
04/07/2020 10:00,11.9021,1.1055,11.95333069,9.4175,-1.7035,9.570330114,2.4846,2.809,3.750162418,10.3699,-0.9767,10.4157942,9.4175,-1.7035,9.570330114,0.9524,0.7268,1.198041736
04/07/2020 10:30,12.5135,1.2483,12.57560874,9.5115,-1.8295,9.685850634,3.002,3.0778,4.299401917,10.7345,-1.3303,10.81661631,9.5115,-1.8295,9.685850634,1.223,0.4992,1.320957849
04/07/2020 11:00,12.5926,1.1672,12.64657782,9.318,-1.877,9.505169804,3.2746,3.0442,4.47103554,10.953,-1.2808,11.02763155,9.318,-1.877,9.505169804,1.635,0.5962,1.740310156
04/07/2020 11:30,12.5786,1.2239,12.63800258,9.135,-1.8175,9.314050207,3.4436,3.0414,4.594398211,10.7536,-1.2761,10.82905094,9.135,-1.8175,9.314050207,1.6186,0.5414,1.706745417
04/07/2020 12:00,12.8181,1.1444,12.86908462,8.7065,-1.655,8.862401889,4.1116,2.7994,4.974122528,10.7331,-1.3458,10.81714441,8.7065,-1.655,8.862401889,2.0266,0.3092,2.050051755
04/07/2020 12:30,13.2717,1.1038,13.31752212,9.8195,-1.686,9.963191068,3.4522,2.7898,4.438543554,10.8803,-1.4096,10.97123057,9.8195,-1.686,9.963191068,1.0608,0.2764,1.096217862
04/07/2020 13:00,13.5731,1.0085,13.6105149,11.3785,-2.1375,11.5775286,2.1946,3.146,3.835829136,11.6511,-1.8467,11.79654323,11.3785,-2.1375,11.5775286,0.2726,0.2908,0.398591771
04/07/2020 13:30,13.3276,0.9881,13.36417836,10.894,-2.2875,11.13157187,2.4336,3.2756,4.080681845,11.4422,-1.7653,11.57757422,10.894,-2.2875,11.13157187,0.5482,0.5222,0.757110349
04/07/2020 14:00,13.559,0.9615,13.59304834,11.545,-2.4215,11.79621495,2.014,3.383,3.937116331,11.7888,-2.1739,11.98756216,11.545,-2.4215,11.79621495,0.2438,0.2476,0.347482661
04/07/2020 14:30,13.2048,0.7667,13.22703942,12.07,-2.5635,12.33922332,1.1348,3.3302,3.518238633,12.07,-2.5635,12.33922332,12.07,-2.5635,12.33922332,0,0,0
04/07/2020 15:00,13.0603,0.4611,13.06843714,11.8325,-2.5755,12.10955228,1.2278,3.0366,3.275428583,11.8719,-2.4631,12.12472149,11.8325,-2.5755,12.10955228,0.0394,0.1124,0.119105499
04/07/2020 15:30,12.6055,0.7292,12.62657368,11.3565,-2.77,11.68943935,1.249,3.4992,3.715427518,11.5091,-2.508,11.77919551,11.3565,-2.77,11.68943935,0.1526,0.262,0.303200858
04/07/2020 16:00,13.0687,0.6961,13.08722564,11.9235,-2.7735,12.2418199,1.1452,3.4696,3.653711428,11.9705,-2.6573,12.26189682,11.9235,-2.7735,12.2418199,0.047,0.1162,0.125345283
04/07/2020 16:30,13.3874,0.6922,13.40528327,11.737,-2.712,12.04624892,1.6504,3.4042,3.78317298,11.8118,-2.566,12.08730637,11.737,-2.712,12.04624892,0.0748,0.146,0.164045847
04/07/2020 17:00,13.6331,0.7132,13.65174237,11.6775,-2.691,11.98355069,1.9556,3.4042,3.925932883,11.7859,-2.45,12.03785441,11.6775,-2.691,11.98355069,0.1084,0.241,0.264256618
04/07/2020 17:30,14.0333,0.7977,14.05595369,11.3395,-2.4605,11.60337539,2.6938,3.2582,4.227579175,11.7455,-1.9719,11.90987657,11.3395,-2.4605,11.60337539,0.406,0.4886,0.635268416
04/07/2020 18:00,14.3408,0.8407,14.36542102,11.742,-2.3705,11.97889119,2.5988,3.2112,4.131049126,12.0406,-2.0901,12.22066145,11.742,-2.3705,11.97889119,0.2986,0.2804,0.409617041
04/07/2020 18:30,13.9752,0.7648,13.99611139,11.098,-2.312,11.33626693,2.8772,3.0768,4.212478852,11.7306,-1.8156,11.87027294,11.098,-2.312,11.33626693,0.6326,0.4964,0.804111758
04/07/2020 19:00,13.9956,0.0571,13.99571648,12.231,-2.3325,12.4514223,1.7646,2.3896,2.970522062,12.3962,-2.1617,12.58327149,12.231,-2.3325,12.4514223,0.1652,0.1708,0.237620875
04/07/2020 19:30,13.7438,-1.3181,13.80686156,12.321,-2.5585,12.58383738,1.4228,1.2404,1.887578343,12.4266,-1.8567,12.56454227,12.321,-2.5585,12.58383738,0.1056,0.7018,0.709700359
04/07/2020 20:00,13.4937,-1.5243,13.57952246,12.8025,-2.7455,13.09357768,0.6912,1.2212,1.403241562,12.8101,-2.6841,13.08827929,12.8025,-2.7455,13.09357768,0.0076,0.0614,0.06186857
04/07/2020 20:30,13.3935,-1.6006,13.48880138,12.0735,-2.622,12.35492963,1.32,1.0214,1.669029047,12.0947,-2.3608,12.32295195,12.0735,-2.622,12.35492963,0.0212,0.2612,0.262058925
04/07/2020 21:00,13.3858,-1.5702,13.47758026,12.303,-2.751,12.60681601,1.0828,1.1808,1.602106264,12.305,-2.7202,12.60208368,12.303,-2.751,12.60681601,0.002,0.0308,0.030864867
04/07/2020 21:30,13.164,0.214,13.16573933,12.44,-2.427,12.67453861,0.724,2.641,2.738440615,12.44,-2.427,12.67453861,12.44,-2.427,12.67453861,0,0,0
04/07/2020 22:00,13.3005,-0.5713,13.31276395,12.7945,-2.6295,13.06191029,0.506,2.0582,2.119486551,12.7945,-2.6295,13.06191029,12.7945,-2.6295,13.06191029,0,0,0
04/07/2020 22:30,13.1509,0.4636,13.15906896,11.6265,-2.308,11.8533694,1.5244,2.7716,3.163156955,11.6265,-2.308,11.8533694,11.6265,-2.308,11.8533694,0,0,0
04/07/2020 23:00,12.9652,-0.7463,12.98666142,12.489,-2.7105,12.77974692,0.4762,1.9642,2.02110071,12.489,-2.7105,12.77974692,12.489,-2.7105,12.77974692,0,0,0
04/07/2020 23:30,12.59,-1.2965,12.6565798,11.676,-2.6195,11.966234,0.914,1.323,1.608018968,11.676,-2.6195,11.966234,11.676,-2.6195,11.966234,0,0,0
05/07/2020 00:00,13.2543,-2.7503,13.53663986,13.2235,-2.8655,13.53041176,0.0308,0.1152,0.1192463,13.2235,-2.8655,13.53041176,13.2235,-2.8655,13.53041176,0,0,0
05/07/2020 00:30,13.5295,-2.425,13.74510805,13.5295,-2.425,13.74510805,0,0,0,13.5295,-2.425,13.74510805,13.5295,-2.425,13.74510805,0,0,0
05/07/2020 01:00,12.2481,-2.1042,12.4275344,12.2385,-2.204,12.43537286,0.0096,0.0998,0.10026066,12.2385,-2.204,12.43537286,12.2385,-2.204,12.43537286,0,0,0
05/07/2020 01:30,12.0966,-2.3324,12.31940832,12.085,-2.412,12.32335056,0.0116,0.0796,0.080440786,12.085,-2.412,12.32335056,12.085,-2.412,12.32335056,0,0,0
05/07/2020 02:00,11.1337,0.3811,11.1402205,10.8495,-2.0505,11.04156694,0.2842,2.4316,2.448151997,10.8495,-2.0505,11.04156694,10.8495,-2.0505,11.04156694,0,0,0
05/07/2020 02:30,11.0765,-0.496,11.08759975,10.8585,-2.08,11.0559225,0.218,1.584,1.598930893,10.8585,-2.08,11.0559225,10.8585,-2.08,11.0559225,0,0,0
05/07/2020 03:00,11.0273,-0.4805,11.03776361,10.8295,-2.1395,11.03881925,0.1978,1.659,1.670750083,10.8295,-2.1395,11.03881925,10.8295,-2.1395,11.03881925,0,0,0
05/07/2020 03:30,10.959,-0.321,10.9637002,10.791,-2.101,10.99362916,0.168,1.78,1.787910512,10.791,-2.101,10.99362916,10.791,-2.101,10.99362916,0,0,0
05/07/2020 04:00,11.0336,-1.1237,11.09067314,10.906,-2.2075,11.1271691,0.1276,1.0838,1.091285572,10.906,-2.2075,11.1271691,10.906,-2.2075,11.1271691,0,0,0
05/07/2020 04:30,11.7295,-2.482,11.98922409,11.7295,-2.482,11.98922409,0,0,0,11.7295,-2.482,11.98922409,11.7295,-2.482,11.98922409,0,0,0
05/07/2020 05:00,12.023,-2.574,12.29544651,12.023,-2.574,12.29544651,0,0,0,12.023,-2.574,12.29544651,12.023,-2.574,12.29544651,0,0,0
05/07/2020 05:30,11.546,-2.5205,11.81791167,11.546,-2.5205,11.81791167,0,0,0,11.546,-2.5205,11.81791167,11.546,-2.5205,11.81791167,0,0,0
05/07/2020 06:00,10.0246,-1.1449,10.08976715,9.632,-2.3315,9.910162272,0.3926,1.1866,1.24986172,9.632,-2.3315,9.910162272,9.632,-2.3315,9.910162272,0,0,0
05/07/2020 06:30,10.1474,-1.0801,10.20472159,9.891,-2.1545,10.12293195,0.2564,1.0744,1.10457065,9.891,-2.1545,10.12293195,9.891,-2.1545,10.12293195,0,0,0
05/07/2020 07:00,10.6073,-1.2784,10.68405915,10.3365,-2.153,10.55834463,0.2708,0.8746,0.915564198,10.3365,-2.153,10.55834463,10.3365,-2.153,10.55834463,0,0,0
05/07/2020 07:30,11.0237,-1.0625,11.07478523,10.4285,-1.8555,10.59228457,0.5952,0.793,0.991520065,10.4285,-1.8555,10.59228457,10.4285,-1.8555,10.59228457,0,0,0
05/07/2020 08:00,11.3984,-0.4997,11.40934804,10.834,-1.6785,10.96325309,0.5644,1.1788,1.306949425,10.834,-1.6785,10.96325309,10.834,-1.6785,10.96325309,0,0,0
05/07/2020 08:30,12.0886,-0.0939,12.08896469,11.549,-1.7395,11.6792663,0.5396,1.6456,1.731810475,11.549,-1.7395,11.6792663,11.549,-1.7395,11.6792663,0,0,0
05/07/2020 09:00,12.0529,-0.067,12.05308622,9.5445,-1.605,9.678507388,2.5084,1.538,2.94236547,9.6155,-1.2526,9.696744145,9.5445,-1.605,9.678507388,0.071,0.3524,0.359481237
05/07/2020 09:30,12.8036,-0.0823,12.8038645,10.586,-1.7355,10.72731822,2.2176,1.6532,2.766011569,10.66,-1.7355,10.80035001,10.586,-1.7355,10.72731822,0.074,0,0.074
05/07/2020 10:00,13.3846,0.1466,13.38540282,11.068,-1.642,11.18913705,2.3166,1.7886,2.926726075,11.1516,-1.6344,11.27073405,11.068,-1.642,11.18913705,0.0836,0.0076,0.083944744
05/07/2020 10:30,14.0979,0.0038,14.09790051,11.5875,-1.491,11.68303202,2.5104,1.4948,2.921734964,11.8871,-1.489,11.97999447,11.5875,-1.491,11.68303202,0.2996,0.002,0.299606675
05/07/2020 11:00,14.2393,0.4373,14.24601333,9.2425,-1.2245,9.323261581,4.9968,1.6618,5.265889239,10.4713,-1.1515,10.53442338,9.2425,-1.2245,9.323261581,1.2288,0.073,1.230966466
05/07/2020 11:30,14.7473,0.4365,14.75375849,11.0705,-1.0985,11.1248673,3.6768,1.535,3.984354808,11.5371,-1.0975,11.58918387,11.0705,-1.0985,11.1248673,0.4666,0.001,0.466601072
05/07/2020 12:00,15.3501,0.0782,15.35029919,13.1805,-1.526,13.26854386,2.1696,1.6042,2.698262737,13.2611,-1.5048,13.34620531,13.1805,-1.526,13.26854386,0.0806,0.0212,0.083341466
05/07/2020 12:30,16.2981,0.8821,16.32195344,13.9115,-2.1775,14.08088557,2.3866,3.0596,3.880336547,13.9143,-2.1641,14.08158632,13.9115,-2.1775,14.08088557,0.0028,0.0134,0.013689412
05/07/2020 13:00,16.6895,0.9869,16.71865371,15.3195,-2.4105,15.50798473,1.37,3.3974,3.663226277,15.3195,-2.4105,15.50798473,15.3195,-2.4105,15.50798473,0,0,0
05/07/2020 13:30,16.504,0.6671,16.51747676,15.088,-2.4175,15.28044666,1.416,3.0846,3.394085025,15.088,-2.4175,15.28044666,15.088,-2.4175,15.28044666,0,0,0
05/07/2020 14:00,16.8008,-0.8689,16.82325378,16.101,-2.7515,16.3344101,0.6998,1.8826,2.008457816,16.101,-2.7515,16.3344101,16.101,-2.7515,16.3344101,0,0,0
05/07/2020 14:30,16.7239,-2.0128,16.84458949,16.6115,-2.899,16.86256603,0.1124,0.8862,0.893299614,16.6115,-2.899,16.86256603,16.6115,-2.899,16.86256603,0,0,0
05/07/2020 15:00,16.2605,-1.4024,16.32086352,15.7815,-2.922,16.04972979,0.479,1.5196,1.593306361,15.7815,-2.922,16.04972979,15.7815,-2.922,16.04972979,0,0,0
05/07/2020 15:30,16.4617,-2.3233,16.62483954,16.3715,-3.1145,16.66511694,0.0902,0.7912,0.796324984,16.3715,-3.1145,16.66511694,16.3715,-3.1145,16.66511694,0,0,0
05/07/2020 16:00,16.1229,-1.4965,16.19220234,15.8695,-2.8145,16.11714741,0.2534,1.318,1.342138428,15.8695,-2.8145,16.11714741,15.8695,-2.8145,16.11714741,0,0,0
05/07/2020 16:30,15.9351,-1.7917,16.03551062,15.8075,-2.5675,16.01465306,0.1276,0.7758,0.786223505,15.8075,-2.5675,16.01465306,15.8075,-2.5675,16.01465306,0,0,0
05/07/2020 17:00,15.6247,-0.2219,15.62627562,14.8365,-2.4645,15.03979696,0.7882,2.2426,2.377080983,14.8365,-2.4645,15.03979696,14.8365,-2.4645,15.03979696,0,0,0
05/07/2020 17:30,16.1024,-1.0599,16.13724493,15.706,-2.2935,15.87257315,0.3964,1.2336,1.295724477,15.706,-2.2935,15.87257315,15.706,-2.2935,15.87257315,0,0,0
05/07/2020 18:00,15.7658,-0.3441,15.76955467,14.969,-2.4235,15.16391484,0.7968,2.0794,2.226835108,14.969,-2.4235,15.16391484,14.969,-2.4235,15.16391484,0,0,0
05/07/2020 18:30,15.2852,0.0542,15.28529609,14.09,-2.437,14.29919819,1.1952,2.4912,2.763074462,14.09,-2.437,14.29919819,14.09,-2.437,14.29919819,0,0,0
05/07/2020 19:00,14.7044,-0.0114,14.70440442,13.033,-2.494,13.26948096,1.6714,2.4826,2.992804825,13.033,-2.494,13.26948096,13.033,-2.494,13.26948096,0,0,0
05/07/2020 19:30,13.8988,-0.2988,13.90201147,12.646,-2.072,12.81462056,1.2528,1.7732,2.171116321,12.6488,-2.071,12.8172221,12.646,-2.072,12.81462056,0.0028,0.001,0.002973214
05/07/2020 20:00,13.3165,-0.3052,13.31999697,12.2365,-2.184,12.42987483,1.08,1.8788,2.167092393,12.2595,-2.184,12.45251767,12.2365,-2.184,12.42987483,0.023,0,0.023
05/07/2020 20:30,13.0078,-0.6812,13.02562453,11.801,-2.317,12.02630824,1.2068,1.6358,2.032783284,11.8078,-2.2862,12.02708823,11.801,-2.317,12.02630824,0.0068,0.0308,0.031541718
05/07/2020 21:00,12.9245,-1.1983,12.97993155,12.5865,-2.5175,12.83580105,0.338,1.3192,1.361812263,12.5865,-2.5175,12.83580105,12.5865,-2.5175,12.83580105,0,0,0
05/07/2020 21:30,12.8616,-1.7997,12.98690397,12.754,-2.4505,12.98728094,0.1076,0.6508,0.659635051,12.754,-2.4505,12.98728094,12.754,-2.4505,12.98728094,0,0,0
05/07/2020 22:00,12.7282,-1.8519,12.86221633,12.543,-2.6035,12.81034977,0.1852,0.7516,0.774081133,12.543,-2.6035,12.81034977,12.543,-2.6035,12.81034977,0,0,0
05/07/2020 22:30,12.2359,-1.4602,12.32272019,11.9355,-2.423,12.17896093,0.3004,0.9628,1.008575233,11.9355,-2.423,12.17896093,11.9355,-2.423,12.17896093,0,0,0
05/07/2020 23:00,12.6747,-2.5617,12.93098322,12.5125,-3.2395,12.92505383,0.1622,0.6778,0.696937357,12.5125,-3.2395,12.92505383,12.5125,-3.2395,12.92505383,0,0,0
05/07/2020 23:30,13.058,-3.045,13.40833282,13.058,-3.045,13.40833282,0,0,0,13.058,-3.045,13.40833282,13.058,-3.045,13.40833282,0,0,0
06/07/2020 00:00,12.766,-3.3275,13.19253623,12.766,-3.3275,13.19253623,0,0,0,12.766,-3.3275,13.19253623,12.766,-3.3275,13.19253623,0,0,0
06/07/2020 00:30,12.3735,-3.088,12.7530093,12.3735,-3.088,12.7530093,0,0,0,12.3735,-3.088,12.7530093,12.3735,-3.088,12.7530093,0,0,0
06/07/2020 01:00,12.246,-2.7835,12.5583593,12.246,-2.7835,12.5583593,0,0,0,12.246,-2.7835,12.5583593,12.246,-2.7835,12.5583593,0,0,0
06/07/2020 01:30,11.798,-2.464,12.05255575,11.798,-2.464,12.05255575,0,0,0,11.798,-2.464,12.05255575,11.798,-2.464,12.05255575,0,0,0
06/07/2020 02:00,11.8435,-2.689,12.14492541,11.8435,-2.689,12.14492541,0,0,0,11.8435,-2.689,12.14492541,11.8435,-2.689,12.14492541,0,0,0
06/07/2020 02:30,12.299,-2.549,12.56036632,12.299,-2.549,12.56036632,0,0,0,12.299,-2.549,12.56036632,12.299,-2.549,12.56036632,0,0,0
06/07/2020 03:00,11.576,-2.0981,11.76459942,11.574,-2.1105,11.76484961,0.002,0.0124,0.012560255,11.574,-2.1105,11.76484961,11.574,-2.1105,11.76484961,0,0,0
06/07/2020 03:30,10.3129,-1.8713,10.48130097,10.3005,-1.9605,10.48541179,0.0124,0.0892,0.090057759,10.3005,-1.9605,10.48541179,10.3005,-1.9605,10.48541179,0,0,0
06/07/2020 04:00,10.27,-1.8824,10.44108853,10.269,-1.916,10.44621544,0.001,0.0336,0.033614878,10.269,-1.916,10.44621544,10.269,-1.916,10.44621544,0,0,0
06/07/2020 04:30,11.392,-2.0475,11.57453758,11.392,-2.0475,11.57453758,0,0,0,11.392,-2.0475,11.57453758,11.392,-2.0475,11.57453758,0,0,0
06/07/2020 05:00,11.569,-2.326,11.80051003,11.569,-2.326,11.80051003,0,0,0,11.569,-2.326,11.80051003,11.569,-2.326,11.80051003,0,0,0
06/07/2020 05:30,12.0725,-2.176,12.26703845,12.0725,-2.176,12.26703845,0,0,0,12.0725,-2.176,12.26703845,12.0725,-2.176,12.26703845,0,0,0
06/07/2020 06:00,11.719,-2.3515,11.95259442,11.719,-2.3515,11.95259442,0,0,0,11.719,-2.3515,11.95259442,11.719,-2.3515,11.95259442,0,0,0
06/07/2020 06:30,12.1805,-2.1275,12.36490342,12.1805,-2.1275,12.36490342,0,0,0,12.1805,-2.1275,12.36490342,12.1805,-2.1275,12.36490342,0,0,0
06/07/2020 07:00,11.8209,-0.6609,11.83936086,11.4215,-1.7985,11.56223441,0.3994,1.1376,1.205675794,11.4369,-1.7783,11.57432644,11.4215,-1.7985,11.56223441,0.0154,0.0202,0.025400787
06/07/2020 07:30,11.2913,0.3913,11.29807822,9.0555,-1.3665,9.158023941,2.2358,1.7578,2.844057397,10.6433,0.1887,10.64497264,9.0555,-1.3665,9.158023941,1.5878,1.5552,2.222556159
06/07/2020 08:00,10.1444,-0.0493,10.14451979,7.945,-1.5085,8.086939919,2.1994,1.4592,2.639436493,11.4126,0.9079,11.44865587,7.945,-1.5085,8.086939919,3.4676,2.4164,4.226492484
06/07/2020 08:30,9.8661,0.3855,9.873628485,7.1925,-1.2255,7.296156968,2.6736,1.611,3.121451259,11.5807,0.7599,11.6056047,7.1925,-1.2255,7.296156968,4.3882,1.9854,4.816441882
06/07/2020 09:00,10.9688,0.2081,10.97077386,8.086,-1.9365,8.314651421,2.8828,2.1446,3.593027275,12.1026,1.5051,12.19582932,8.086,-1.9365,8.314651421,4.0166,3.4416,5.289393738
06/07/2020 09:30,11.3541,0.5554,11.36767593,6.7805,-1.164,6.879685767,4.5736,1.7194,4.886118431,12.3045,1.164,12.3594343,6.7805,-1.164,6.879685767,5.524,2.328,5.994510822
06/07/2020 10:00,12.1364,0.5937,12.15091291,6.144,-1.6365,6.358212662,5.9924,2.2302,6.39395416,12.6586,1.5267,12.75033203,6.144,-1.6365,6.358212662,6.5146,3.1632,7.241950525
06/07/2020 10:30,12.2496,0.8386,12.27827146,3.625,-0.707,3.693301233,8.6246,1.5456,8.761997747,12.6952,1.4434,12.7769913,3.625,-0.707,3.693301233,9.0702,2.1504,9.32162798
06/07/2020 11:00,12.3998,0.7856,12.42466126,2.959,-1.047,3.138772053,9.4408,1.8326,9.617022793,12.5782,1.7198,12.69522852,2.959,-1.047,3.138772053,9.6192,2.7668,10.00920531
06/07/2020 11:30,12.3431,0.7148,12.36378003,4.9865,-1.859,5.321753776,7.3566,2.5738,7.793844366,12.1511,1.6978,12.26913836,4.9865,-1.859,5.321753776,7.1646,3.5568,7.998894886
06/07/2020 12:00,11.9918,0.793,12.01799136,6.874,-2.254,7.234113076,5.1178,3.047,5.956180474,12.3422,1.564,12.44090016,6.874,-2.254,7.234113076,5.4682,3.818,6.669207992
06/07/2020 12:30,11.8368,0.5166,11.84806777,6.263,-1.92,6.550692253,5.5738,2.4366,6.083113183,11.9588,1.2922,12.02841129,6.263,-1.92,6.550692253,5.6958,3.2122,6.539141112
06/07/2020 13:00,11.7264,0.6037,11.7419296,6.237,-2.0825,6.575482891,5.4894,2.6862,6.111397778,12.145,1.3515,12.21996634,6.237,-2.0825,6.575482891,5.908,3.434,6.833507152
06/07/2020 13:30,11.7533,0.9297,11.79001285,6.2525,-1.9485,6.54907692,5.5008,2.8782,6.208287677,12.5107,1.0851,12.55766923,6.2525,-1.9485,6.54907692,6.2582,3.0336,6.954695982
06/07/2020 14:00,11.4639,0.7734,11.48995869,5.8805,-1.975,6.203297933,5.5834,2.7484,6.223187135,11.7443,1.1192,11.79750784,5.8805,-1.975,6.203297933,5.8638,3.0942,6.630099854
06/07/2020 14:30,11.4424,0.521,11.45425505,7.344,-1.69,7.53594294,4.0984,2.211,4.656758912,11.5662,1.1824,11.62648065,7.344,-1.69,7.53594294,4.2222,2.8724,5.106628496
06/07/2020 15:00,11.1711,0.4988,11.1822304,7.6575,-1.812,7.868967547,3.5136,2.3108,4.205375322,11.3045,1.0142,11.34990405,7.6575,-1.812,7.868967547,3.647,2.8262,4.61389374
06/07/2020 15:30,11.045,0.2541,11.04792251,9.006,-1.7745,9.179154986,2.039,2.0286,2.876236944,11.3676,0.7149,11.39005758,9.006,-1.7745,9.179154986,2.3616,2.4894,3.431365169
06/07/2020 16:00,11.1371,0.2371,11.13962355,6.0865,-1.6215,6.29878913,5.0506,1.8586,5.381724103,10.9815,0.7929,11.01008777,6.0865,-1.6215,6.29878913,4.895,2.4144,5.458053899
06/07/2020 16:30,11.19,0.1788,11.19142839,6.56,-1.724,6.782755782,4.63,1.9028,5.005751476,11.4368,0.7854,11.46373619,6.56,-1.724,6.782755782,4.8768,2.5094,5.484547985
06/07/2020 17:00,11.0612,-0.1423,11.06211529,7.778,-1.7215,7.966231622,3.2832,1.5792,3.643250593,11.403,0.5413,11.41584052,7.778,-1.7215,7.966231622,3.625,2.2628,4.273276125
06/07/2020 17:30,11.1899,-0.2327,11.1923193,8.1995,-1.7275,8.379502163,2.9904,1.4948,3.343189974,11.5249,0.4047,11.53200339,8.1995,-1.7275,8.379502163,3.3254,2.1322,3.950261004
06/07/2020 18:00,11.0165,-0.2456,11.01923734,7.2445,-1.463,7.390747543,3.772,1.2174,3.963590135,11.6577,0.3716,11.66362104,7.2445,-1.463,7.390747543,4.4132,1.8346,4.779340059
06/07/2020 18:30,11.1238,-0.1863,11.12535996,6.222,-1.3815,6.373525418,4.9018,1.1952,5.045408435,12.0386,0.4175,12.0458373,6.222,-1.3815,6.373525418,5.8166,1.799,6.088451081
06/07/2020 19:00,10.625,-0.5554,10.63950629,4.766,-1.236,4.923662458,5.859,0.6806,5.898397864,11.3756,0.4018,11.38269382,4.766,-1.236,4.923662458,6.6096,1.6378,6.809493447
06/07/2020 19:30,10.4255,-0.4364,10.43462962,3.4615,-1.022,3.609219618,6.964,0.5856,6.988578064,11.2059,0.5602,11.21989389,3.4615,-1.022,3.609219618,7.7444,1.5822,7.904371461
06/07/2020 20:00,10.3369,-0.0457,10.33700102,2.2805,-1.1565,2.556985041,8.0564,1.1108,8.132616897,10.6355,-0.0995,10.63596542,2.2805,-1.1565,2.556985041,8.355,1.057,8.421595692
06/07/2020 20:30,10.4,-0.0524,10.40013201,1.949,-1.168,2.272185072,8.451,1.1156,8.524316064,10.2608,-0.1714,10.26223146,1.949,-1.168,2.272185072,8.3118,0.9966,8.371333872
06/07/2020 21:00,9.9761,-0.0224,9.976125148,1.8045,-1.473,2.329366706,8.1716,1.4506,8.299354609,10.4435,-0.295,10.44766564,1.8045,-1.473,2.329366706,8.639,1.178,8.718945177
06/07/2020 21:30,9.5524,-0.1413,9.553445004,1.379,-1.3385,1.921776067,8.1734,1.1972,8.260614711,10.215,-0.2431,10.21789228,1.379,-1.3385,1.921776067,8.836,1.0954,8.903639546
06/07/2020 22:00,9.4667,-0.5369,9.481912808,1.0455,-1.0765,1.500640697,8.4212,0.5396,8.438470098,9.8219,0.0717,9.822161702,1.0455,-1.0765,1.500640697,8.7764,1.1482,8.851189762
