Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/07/2020 22:30,8.9768,-0.68,9.002518439,1,-0.68,1.209297317,7.9768,0,7.9768,9.401,-0.0022,9.401000257,1,-0.68,1.209297317,8.401,0.6778,8.428298395
06/07/2020 23:00,8.5452,-0.4369,8.556361648,1.134,-0.4445,1.218005029,7.4112,0.0076,7.411203897,8.766,-0.2035,8.768361777,1.134,-0.4445,1.218005029,7.632,0.241,7.635804149
06/07/2020 23:30,7.8389,-0.9259,7.893392428,1.5615,-0.9855,1.846481113,6.2774,0.0596,6.277682926,8.0991,-0.1387,8.100287557,1.5615,-0.9855,1.846481113,6.5376,0.8468,6.592213892
07/07/2020 00:00,7.2182,-0.8315,7.265934454,1.484,-0.8315,1.701072676,5.7342,0,5.7342,7.4784,-0.1231,7.47941309,1.484,-0.8315,1.701072676,5.9944,0.7084,6.036113147
07/07/2020 00:30,7.1953,-1.0225,7.267588895,1.7425,-1.2155,2.124557954,5.4528,0.193,5.456214516,7.3297,-1.00E-04,7.329700001,1.7425,-1.2155,2.124557954,5.5872,1.2154,5.717866823
07/07/2020 01:00,6.7562,-0.924,6.819091907,1.551,-1.33,2.043159563,5.2052,0.406,5.221009772,6.9108,-0.3708,6.920740515,1.551,-1.33,2.043159563,5.3598,0.9592,5.444953689
07/07/2020 01:30,6.4853,-0.7675,6.530556817,1.2925,-1.4635,1.952533867,5.1928,0.696,5.239235425,6.6425,-0.6869,6.677921672,1.2925,-1.4635,1.952533867,5.35,0.7766,5.406071361
07/07/2020 02:00,6.2791,-0.7276,6.321115295,1.4235,-1.484,2.056358006,4.8556,0.7564,4.914162423,6.5203,-0.7092,6.55875573,1.4235,-1.484,2.056358006,5.0968,0.7748,5.15535501
07/07/2020 02:30,6.039,-0.8916,6.104463249,1.239,-1.435,1.895876051,4.8,0.5434,4.830660779,6.3002,-0.6872,6.337567663,1.239,-1.435,1.895876051,5.0612,0.7478,5.116146038
07/07/2020 03:00,6.0988,-0.9689,6.17528369,1.412,-1.3125,1.927796735,4.6868,0.3436,4.699378172,6.2236,-0.5157,6.244929419,1.412,-1.3125,1.927796735,4.8116,0.7968,4.877128745
07/07/2020 03:30,6.1045,-0.9446,6.17715059,1.6665,-1.225,2.068295736,4.438,0.2804,4.44684924,6.1431,-0.5502,6.167689815,1.6665,-1.225,2.068295736,4.4766,0.6748,4.527173798
07/07/2020 04:00,6.0178,-0.9144,6.086874748,2.196,-1.404,2.606459668,3.8218,0.4896,3.853033013,6.1982,-0.588,6.226028207,2.196,-1.404,2.606459668,4.0022,0.816,4.084539245
07/07/2020 04:30,6.107,-0.8619,6.167521432,2.147,-1.2055,2.462283341,3.96,0.3436,3.974878735,6.423,-0.5777,6.44892753,2.147,-1.2055,2.462283341,4.276,0.6278,4.321840909
07/07/2020 05:00,6.1363,-0.8783,6.19883768,1.7135,-1.3765,2.197915945,4.4228,0.4982,4.450771066,6.3301,-0.5221,6.351594636,1.7135,-1.3765,2.197915945,4.6166,0.8544,4.694996797
07/07/2020 05:30,6.3287,-0.7921,6.378076991,1.6775,-0.9975,1.951669157,4.6512,0.2054,4.655733089,6.4439,-0.4273,6.458051757,1.6775,-0.9975,1.951669157,4.7664,0.5702,4.800385089
07/07/2020 06:00,6.7226,-0.7095,6.759936465,2.247,-0.9015,2.421097117,4.4756,0.192,4.479716437,7.0086,-0.3553,7.017600163,2.247,-0.9015,2.421097117,4.7616,0.5462,4.792824741
07/07/2020 06:30,7.2255,-0.4978,7.242627637,2.2325,-0.516,2.291355985,4.993,0.0182,4.99303317,7.7277,0.1118,7.728508687,2.2325,-0.516,2.291355985,5.4952,0.6278,5.530945297
07/07/2020 07:00,7.8359,-0.2459,7.83975737,2.3715,-0.2815,2.38814876,5.4644,0.0356,5.464515964,8.3465,0.3877,8.355499598,2.3715,-0.2815,2.38814876,5.975,0.6692,6.012358409
07/07/2020 07:30,8.7367,0.007,8.736702804,2.5485,-0.714,2.646629602,6.1882,0.721,6.230061014,9.0525,0.6156,9.073407277,2.5485,-0.714,2.646629602,6.504,1.3296,6.638512797
07/07/2020 08:00,9.471,0.1125,9.471668134,3.588,-1.0875,3.749186612,5.883,1.2,6.004139322,9.8712,0.7633,9.900667469,3.588,-1.0875,3.749186612,6.2832,1.8508,6.550119303
07/07/2020 08:30,10.1797,0.4087,10.18790105,4.1615,-0.7385,4.226519194,6.0182,1.1472,6.126565031,10.4965,0.8599,10.5316637,4.1615,-0.7385,4.226519194,6.335,1.5984,6.53353714
07/07/2020 09:00,10.2755,0.3999,10.28327867,3.3865,-0.6465,3.447657828,6.889,1.0464,6.968017936,10.6883,1.0335,10.73815064,3.3865,-0.6465,3.447657828,7.3018,1.68,7.492575207
07/07/2020 09:30,10.694,0.2623,10.69721633,4.094,-1.1095,4.241677292,6.6,1.3718,6.741055944,10.8044,1.3127,10.88385229,4.094,-1.1095,4.241677292,6.7104,2.4222,7.134179771
07/07/2020 10:00,11.277,0.374,11.28320012,4.891,-1.186,5.032740506,6.386,1.56,6.573780952,11.131,1.482,11.22922459,4.891,-1.186,5.032740506,6.24,2.668,6.786444135
07/07/2020 10:30,11.6879,0.4671,11.69722996,5.2905,-1.2455,5.435132059,6.3974,1.7126,6.622667553,11.5315,1.5749,11.63854812,5.2905,-1.2455,5.435132059,6.241,2.8204,6.84870332
07/07/2020 11:00,11.551,0.5219,11.56278429,5.692,-1.3425,5.84817666,5.859,1.8644,6.148485046,11.4616,1.6393,11.5782373,5.692,-1.3425,5.84817666,5.7696,2.9818,6.494568146
07/07/2020 11:30,11.8624,0.6014,11.87763511,6.689,-1.571,6.871008805,5.1734,2.1724,5.611006088,11.6436,1.624,11.75630882,6.689,-1.571,6.871008805,4.9546,3.195,5.89542926
07/07/2020 12:00,11.8751,0.6226,11.89140996,6.7055,-1.718,6.922084531,5.1696,2.3406,5.674783918,11.7599,1.5922,11.86719633,6.7055,-1.718,6.922084531,5.0544,3.3102,6.041885749
07/07/2020 12:30,11.911,0.5612,11.92421345,7.591,-1.573,7.75226483,4.32,2.1342,4.818423979,12.0186,1.5604,12.11947169,7.591,-1.573,7.75226483,4.4276,3.1334,5.424190015
07/07/2020 13:00,11.9302,0.6268,11.94665436,7.373,-1.972,7.632163062,4.5572,2.5988,5.246125549,12.1788,1.5234,12.27370836,7.373,-1.972,7.632163062,4.8058,3.4954,5.94251923
07/07/2020 13:30,11.62,0.7944,11.64712288,8.379,-2.221,8.668360975,3.241,3.0154,4.426818063,11.8888,1.0478,11.93488376,8.379,-2.221,8.668360975,3.5098,3.2688,4.796222418
07/07/2020 14:00,11.4608,0.556,11.47427874,8.572,-2.252,8.862882601,2.8888,2.808,4.02865107,11.7516,0.795,11.77846032,8.572,-2.252,8.862882601,3.1796,3.047,4.40386934
07/07/2020 14:30,11.5968,0.5343,11.60910189,9.575,-2.2785,9.842366954,2.0218,2.8128,3.4640322,11.8492,0.9683,11.88869823,9.575,-2.2785,9.842366954,2.2742,3.2468,3.964050439
07/07/2020 15:00,11.6189,0.4818,11.62888509,8.5295,-2.162,8.799239413,3.0894,2.6438,4.066210865,12.0863,1.0588,12.13258856,8.5295,-2.162,8.799239413,3.5568,3.2208,4.798372524
07/07/2020 15:30,11.2875,0.755,11.3127221,8.9815,-2.176,9.241337471,2.306,2.931,3.729396332,12.4961,0.968,12.53353658,8.9815,-2.176,9.241337471,3.5146,3.144,4.715628183
07/07/2020 16:00,11.9032,0.7255,11.92528912,8.932,-2.2525,9.211643732,2.9712,2.978,4.206722411,12.9036,0.8667,12.9326742,8.932,-2.2525,9.211643732,3.9716,3.1192,5.05005101
07/07/2020 16:30,12.2977,0.3344,12.30224568,10.3095,-2.56,10.62258868,1.9882,2.8944,3.51147983,13.0023,0.7098,13.0216597,10.3095,-2.56,10.62258868,2.6928,3.2698,4.235889975
07/07/2020 17:00,12.0845,0.4071,12.0913552,9.0855,-2.3415,9.3823735,2.999,2.7486,4.068021996,13.0301,0.4041,13.03636463,9.0855,-2.3415,9.3823735,3.9446,2.7456,4.806057482
07/07/2020 17:30,12.4267,0.4006,12.4331554,9.4515,-1.963,9.653197462,2.9752,2.3636,3.7997921,13.4731,0.4486,13.48056622,9.4515,-1.963,9.653197462,4.0216,2.4116,4.689251659
07/07/2020 18:00,12.6728,0.382,12.67855606,10.246,-1.946,10.42916257,2.4268,2.328,3.362877078,13.895,0.6268,13.90913021,10.246,-1.946,10.42916257,3.649,2.5728,4.464806921
07/07/2020 18:30,12.5438,0.2929,12.54721917,10.931,-2.1225,11.13515906,1.6128,2.4154,2.904355522,14.1366,0.6471,14.15140269,10.931,-2.1225,11.13515906,3.2056,2.7696,4.236337513
07/07/2020 19:00,12.7684,0.3487,12.77316054,10.568,-1.8325,10.72570185,2.2004,2.1812,3.098288818,13.6582,0.4495,13.66559466,10.568,-1.8325,10.72570185,3.0902,2.282,3.841465871
07/07/2020 19:30,12.4637,0.3273,12.46799675,10.0695,-1.5985,10.19558887,2.3942,1.9258,3.072604641,13.0907,0.2889,13.09388749,10.0695,-1.5985,10.19558887,3.0212,1.8874,3.562292548
07/07/2020 20:00,11.9477,0.2996,11.95145579,10.0575,-1.918,10.2387514,1.8902,2.2176,2.91386441,12.7955,0.2988,12.79898831,10.0575,-1.918,10.2387514,2.738,2.2168,3.522903098
07/07/2020 20:30,11.3945,-0.151,11.39550048,9.3765,-1.857,9.558619213,2.018,1.706,2.642491249,12.5291,0.3002,12.53269591,9.3765,-1.857,9.558619213,3.1526,2.1572,3.819999817
07/07/2020 21:00,11.2754,-0.1686,11.27666046,10.086,-1.958,10.27429608,1.1894,1.7894,2.148633221,12.4908,0.3154,12.49478138,10.086,-1.958,10.27429608,2.4048,2.2734,3.309291556
07/07/2020 21:30,10.9457,-0.4929,10.95679236,9.4855,-1.9665,9.687199415,1.4602,1.4736,2.074531513,11.7915,0.1157,11.79206762,9.4855,-1.9665,9.687199415,2.306,2.0822,3.106958777
07/07/2020 22:00,10.5374,-0.3328,10.54265406,8.316,-1.912,8.532971346,2.2214,1.5792,2.725525747,11.6818,0.0292,11.68183649,8.316,-1.912,8.532971346,3.3658,1.9412,3.885468708
07/07/2020 22:30,9.7437,-0.5,9.756520368,7.6845,-2.18,7.987736867,2.0592,1.68,2.657574955,10.9667,-0.0814,10.96700209,7.6845,-2.18,7.987736867,3.2822,2.0986,3.895761646
07/07/2020 23:00,9.0059,-0.403,9.014912302,6.9515,-2.204,7.292528248,2.0544,1.801,2.732061559,9.9765,-0.354,9.982778584,6.9515,-2.204,7.292528248,3.025,1.85,3.545860262
07/07/2020 23:30,8.2844,-0.6738,8.31175612,5.102,-2.492,5.678069038,3.1824,1.8182,3.665176803,9.205,-0.3166,9.210443016,5.102,-2.492,5.678069038,4.103,2.1754,4.644025642
08/07/2020 00:00,7.8452,-1.0185,7.911036929,4.563,-2.2215,5.075040024,3.2822,1.203,3.495718215,8.4338,-0.1441,8.435030957,4.563,-2.2215,5.075040024,3.8708,2.0774,4.393026679
08/07/2020 00:30,7.4301,-0.9696,7.493097502,4.2045,-1.825,4.583497055,3.2256,0.8554,3.337095222,7.8237,-0.3244,7.830422533,4.2045,-1.825,4.583497055,3.6192,1.5006,3.917959801
08/07/2020 01:00,6.9086,-1.0087,6.981850016,3.801,-1.8285,4.217939455,3.1076,0.8198,3.213915027,7.2744,-0.4163,7.286302289,3.801,-1.8285,4.217939455,3.4734,1.4122,3.749508821
08/07/2020 01:30,6.4779,-1.0071,6.555718025,3.0085,-1.8125,3.512296756,3.4694,0.8054,3.561657693,6.8947,-0.3369,6.902926169,3.0085,-1.8125,3.512296756,3.8862,1.4756,4.156915419
08/07/2020 02:00,6.6297,-0.9683,6.700039327,2.6505,-1.7055,3.151805911,3.9792,0.7372,4.046911968,6.9321,-0.2339,6.936044955,2.6505,-1.7055,3.151805911,4.2816,1.4716,4.527439135
08/07/2020 02:30,6.7293,-1.085,6.81620888,3.3135,-1.567,3.665347357,3.4158,0.482,3.449639639,6.7945,-0.291,6.800728729,3.3135,-1.567,3.665347357,3.481,1.276,3.707497404
08/07/2020 03:00,6.7638,-1.1264,6.856950299,4.456,-1.592,4.731849533,2.3078,0.4656,2.354299089,7.0672,-0.1626,7.069070278,4.456,-1.592,4.731849533,2.6112,1.4294,2.976835535
08/07/2020 03:30,6.4875,-1.1879,6.595359176,3.9435,-1.2705,4.143110245,2.544,0.0826,2.545340598,6.8657,-0.2633,6.87074693,3.9435,-1.2705,4.143110245,2.9222,1.0072,3.090906773
08/07/2020 04:00,6.2285,-1.1772,6.33877055,3.8485,-1.278,4.05514935,2.38,0.1008,2.382133632,6.7007,-0.246,6.705214127,3.8485,-1.278,4.05514935,2.8522,1.032,3.033161526
08/07/2020 04:30,6.1521,-1.025,6.23690303,3.3105,-1.025,3.465549776,2.8416,0,2.8416,6.6695,-0.1774,6.671858887,3.3105,-1.025,3.465549776,3.359,0.8476,3.464290225
08/07/2020 05:00,6.2435,-0.948,6.315061065,2.6205,-0.948,2.786704909,3.623,0,3.623,6.5239,-0.2348,6.528123946,2.6205,-0.948,2.786704909,3.9034,0.7132,3.968020388
08/07/2020 05:30,6.3409,-0.7775,6.388389395,2.2675,-0.7775,2.397094596,4.0734,0,4.0734,6.4915,-0.1611,6.493498707,2.2675,-0.7775,2.397094596,4.224,0.6164,4.268738099
08/07/2020 06:00,6.7281,-0.761,6.77100071,1.8235,-0.761,1.975923392,4.9046,0,4.9046,6.8423,-0.0334,6.842381519,1.8235,-0.761,1.975923392,5.0188,0.7276,5.071267613
08/07/2020 06:30,7.3449,-0.755,7.38360217,1.7625,-0.801,1.935977079,5.5824,0.046,5.582589521,7.5255,0.281,7.530744402,1.7625,-0.801,1.935977079,5.763,1.082,5.863692778
08/07/2020 07:00,8.0662,-0.5823,8.087190843,1.879,-0.7935,2.039677242,6.1872,0.2112,6.190803605,8.3494,0.6255,8.37279706,1.879,-0.7935,2.039677242,6.4704,1.419,6.624170677
08/07/2020 07:30,8.713,-0.2773,8.717411559,1.749,-0.3435,1.7824122,6.964,0.0662,6.964314643,9.1008,0.7289,9.129942817,1.749,-0.3435,1.7824122,7.3518,1.0724,7.429603287
08/07/2020 08:00,9.0333,-0.1516,9.034572013,1.2755,-0.214,1.293327588,7.7578,0.0624,7.758050954,9.4345,0.769,9.465788464,1.2755,-0.214,1.293327588,8.159,0.983,8.218002799
08/07/2020 08:30,9.9101,0.1216,9.910846007,1.2805,-0.176,1.292538684,8.6296,0.2976,8.634729985,10.0339,0.9664,10.08033125,1.2805,-0.176,1.292538684,8.7534,1.1424,8.827632147
08/07/2020 09:00,10.1898,0.17,10.19121799,1.305,-0.14,1.312488095,8.8848,0.31,8.890206468,10.4452,1.0322,10.49607736,1.305,-0.14,1.312488095,9.1402,1.1722,9.21505881
08/07/2020 09:30,10.6247,-0.0798,10.62499968,1.2455,-0.339,1.290810308,9.3792,0.2592,9.382780893,11.0701,1.677,11.19640313,1.2455,-0.339,1.290810308,9.8246,2.016,10.02930811
08/07/2020 10:00,11.1184,0.0552,11.11853703,1.241,-0.254,1.266726885,9.8774,0.3092,9.88223838,11.471,2.2238,11.68456792,1.241,-0.254,1.266726885,10.23,2.4778,10.52579654
08/07/2020 10:30,11.1042,0.0399,11.10427168,1.315,-0.2615,1.340748765,9.7892,0.3014,9.793838808,11.1846,2.1779,11.39467093,1.315,-0.2615,1.340748765,9.8696,2.4394,10.16659611
08/07/2020 11:00,11.2076,0.0292,11.20763804,1.358,-0.375,1.408825397,9.8496,0.4042,9.857890129,11.3104,2.1394,11.51095915,1.358,-0.375,1.408825397,9.9524,2.5144,10.2651095
08/07/2020 11:30,11.238,0.1458,11.23894575,2.212,-0.316,2.234457429,9.026,0.4618,9.037805886,11.718,2.0648,11.89852609,2.212,-0.316,2.234457429,9.506,2.3808,9.79960431
08/07/2020 12:00,11.2479,0.5093,11.25942454,2.4945,-0.3845,2.52395929,8.7534,0.8938,8.798914138,11.8719,1.7785,12.0043772,2.4945,-0.3845,2.52395929,9.3774,2.163,9.623627162
08/07/2020 12:30,11.1434,0.1956,11.14511655,3.448,-0.581,3.496607642,7.6954,0.7766,7.734486972,11.7376,1.433,11.82475128,3.448,-0.581,3.496607642,8.2896,2.014,8.530748159
08/07/2020 13:00,11.5284,0.462,11.5376536,3.955,-0.619,4.003147012,7.5734,1.081,7.650160035,11.945,1.5488,12.04499093,3.955,-0.619,4.003147012,7.99,2.1678,8.27885601
08/07/2020 13:30,11.4887,0.6005,11.50438299,4.9615,-0.8645,5.036252823,6.5272,1.465,6.689586298,11.7161,1.5701,11.82083809,4.9615,-0.8645,5.036252823,6.7546,2.4346,7.179965064
08/07/2020 14:00,11.3741,0.5223,11.38608572,5.1495,-0.9455,5.235582155,6.2246,1.4678,6.395317193,11.4501,1.4699,11.54406324,5.1495,-0.9455,5.235582155,6.3006,2.4154,6.747719431
08/07/2020 14:30,10.9282,0.28,10.93178646,4.595,-1.04,4.711223302,6.3332,1.32,6.469298435,11.148,1.265,11.21954228,4.595,-1.04,4.711223302,6.553,2.305,6.946569945
08/07/2020 15:00,10.9255,0.1745,10.92689345,4.4435,-1.1245,4.583578569,6.482,1.299,6.610879291,11.1357,1.1479,11.19470808,4.4435,-1.1245,4.583578569,6.6922,2.2724,7.067484885
08/07/2020 15:30,11.1904,0.2582,11.19337837,5.055,-1.154,5.185049759,6.1354,1.4122,6.295827348,11.5292,1.2,11.5914819,5.055,-1.154,5.185049759,6.4742,2.354,6.888873757
08/07/2020 16:00,11.3193,0.2524,11.32211368,6.3465,-1.249,6.468234941,4.9728,1.5014,5.194510737,12.1335,1.2758,12.20038884,6.3465,-1.249,6.468234941,5.787,2.5248,6.313793158
08/07/2020 16:30,12.4149,0.2322,12.41707127,5.9215,-1.347,6.072772946,6.4934,1.5792,6.682672834,12.8057,1.1798,12.85993315,5.9215,-1.347,6.072772946,6.8842,2.5268,7.333275386
08/07/2020 17:00,12.8855,0.1584,12.88647356,5.1815,-1.178,5.313720566,7.704,1.3364,7.819052434,13.0373,1.173,13.08996258,5.1815,-1.178,5.313720566,7.8558,2.351,8.200048454
08/07/2020 17:30,13.112,0.0703,13.11218846,5.429,-1.2105,5.562315278,7.683,1.2808,7.789026745,13.2318,1.0657,13.2746468,5.429,-1.2105,5.562315278,7.8028,2.2762,8.128024008
08/07/2020 18:00,13.0381,0.0127,13.03810619,5.8025,-1.2055,5.926401649,7.2356,1.2182,7.337432698,13.3481,0.9439,13.38143194,5.8025,-1.2055,5.926401649,7.5456,2.1494,7.84576317
08/07/2020 18:30,13.2502,0.2597,13.25274478,6.031,-1.5105,6.217280052,7.2192,1.7702,7.433065093,13.2724,0.6927,13.29046406,6.031,-1.5105,6.217280052,7.2414,2.2032,7.56914554
08/07/2020 19:00,12.635,0.2267,12.63703359,5.119,-1.5215,5.340329882,7.516,1.7482,7.716635228,12.5254,0.2863,12.52867163,5.119,-1.5215,5.340329882,7.4064,1.8078,7.623837734
08/07/2020 19:30,12.0711,0.2021,12.07279171,6.1325,-1.6805,6.358587618,5.9386,1.8826,6.229859767,12.6001,0.4373,12.6076862,6.1325,-1.6805,6.358587618,6.4676,2.1178,6.805507079
08/07/2020 20:00,11.377,0.2002,11.37876131,8.349,-2.173,8.627150746,3.028,2.3732,3.847188875,12.1546,0.3778,12.16047014,8.349,-2.173,8.627150746,3.8056,2.5508,4.581394111
08/07/2020 20:30,11.4348,0.2384,11.43728489,8.886,-2.176,9.148550268,2.5488,2.4144,3.510798883,12.0752,0.4236,12.08262769,8.886,-2.176,9.148550268,3.1892,2.5996,4.114476492
08/07/2020 21:00,11.0439,-0.0533,11.04402862,8.1505,-2.1155,8.420569488,2.8934,2.0622,3.553087728,12.1575,0.2923,12.16101334,8.1505,-2.1155,8.420569488,4.007,2.4078,4.674778052
08/07/2020 21:30,11.2412,-0.09,11.24156028,8.245,-2.156,8.522227467,2.9962,2.066,3.639446447,12.133,0.2288,12.13515712,8.245,-2.156,8.522227467,3.888,2.3848,4.561119933
08/07/2020 22:00,10.5738,-0.2653,10.57712771,8.982,-2.4705,9.31556194,1.5918,2.2052,2.719693784,11.7364,-0.0571,11.7365389,8.982,-2.4705,9.31556194,2.7544,2.4134,3.662133111
08/07/2020 22:30,10.4866,-0.4266,10.49527356,9.708,-2.58,10.04498203,0.7786,2.1534,2.289836134,11.5302,-0.1858,11.53169691,9.708,-2.58,10.04498203,1.8222,2.3942,3.008754972
08/07/2020 23:00,10.2322,-2.0845,10.44236837,10.044,-2.8795,10.44861025,0.1882,0.795,0.816972607,10.8734,-1.1053,10.92943346,10.044,-2.8795,10.44861025,0.8294,1.7742,1.958491767
08/07/2020 23:30,10.9693,-3.0103,11.37486038,10.9665,-3.0295,11.37725769,0.0028,0.0192,0.019403093,11.0261,-2.7271,11.358343,10.9665,-3.0295,11.37725769,0.0596,0.3024,0.308217326
09/07/2020 00:00,10.7405,-2.753,11.08771163,10.7405,-2.753,11.08771163,0,0,0,10.7827,-2.6176,11.09587532,10.7405,-2.753,11.08771163,0.0422,0.1354,0.141823834
09/07/2020 00:30,9.4465,-2.4605,9.761681336,9.4465,-2.4605,9.761681336,0,0,0,9.5291,-2.0957,9.75682865,9.4465,-2.4605,9.761681336,0.0826,0.3648,0.37403449
09/07/2020 01:00,9.682,-2.496,9.998556896,9.682,-2.496,9.998556896,0,0,0,9.7136,-2.3702,9.998593551,9.682,-2.496,9.998556896,0.0316,0.1258,0.129708134
09/07/2020 01:30,8.3014,-2.3429,8.625683878,8.286,-2.4725,8.64702563,0.0154,0.1296,0.130511762,8.5308,-1.6095,8.681303986,8.286,-2.4725,8.64702563,0.2448,0.863,0.897048516
09/07/2020 02:00,8.9848,-2.4261,9.306588647,8.957,-2.5595,9.315518732,0.0278,0.1334,0.136265917,9.125,-2.1131,9.366473008,8.957,-2.5595,9.315518732,0.168,0.4464,0.476966414
09/07/2020 02:30,9.9115,-2.7215,10.2783459,9.9115,-2.7215,10.2783459,0,0,0,9.9143,-2.6947,10.27398426,9.9115,-2.7215,10.2783459,0.0028,0.0268,0.026945872
09/07/2020 03:00,10.456,-2.543,10.76079853,10.456,-2.543,10.76079853,0,0,0,10.456,-2.543,10.76079853,10.456,-2.543,10.76079853,0,0,0
09/07/2020 03:30,10.1045,-2.5465,10.42044061,10.1045,-2.5465,10.42044061,0,0,0,10.1045,-2.5465,10.42044061,10.1045,-2.5465,10.42044061,0,0,0
09/07/2020 04:00,10.1645,-2.5495,10.47936117,10.1645,-2.5495,10.47936117,0,0,0,10.1645,-2.5495,10.47936117,10.1645,-2.5495,10.47936117,0,0,0
09/07/2020 04:30,10.22,-2.4785,10.51624278,10.22,-2.4785,10.51624278,0,0,0,10.22,-2.4785,10.51624278,10.22,-2.4785,10.51624278,0,0,0
09/07/2020 05:00,10.669,-2.5595,10.97171825,10.669,-2.5595,10.97171825,0,0,0,10.669,-2.5595,10.97171825,10.669,-2.5595,10.97171825,0,0,0
09/07/2020 05:30,10.693,-2.479,10.97659738,10.693,-2.479,10.97659738,0,0,0,10.693,-2.479,10.97659738,10.693,-2.479,10.97659738,0,0,0
09/07/2020 06:00,11.868,-2.5355,12.13582236,11.868,-2.5355,12.13582236,0,0,0,11.868,-2.5355,12.13582236,11.868,-2.5355,12.13582236,0,0,0
09/07/2020 06:30,11.133,-2.254,11.35888221,11.133,-2.254,11.35888221,0,0,0,11.133,-2.254,11.35888221,11.133,-2.254,11.35888221,0,0,0
09/07/2020 07:00,10.5555,-1.5625,10.6705195,10.4835,-1.8995,10.65419507,0.072,0.337,0.344605572,10.8051,-1.0883,10.85976901,10.4835,-1.8995,10.65419507,0.3216,0.8112,0.87262363
09/07/2020 07:30,10.3303,0.4546,10.34029783,9.3435,-1.474,9.459052186,0.9868,1.9286,2.166396132,10.8823,0.012,10.88230662,9.3435,-1.474,9.459052186,1.5388,1.486,2.139182423
09/07/2020 08:00,10.7407,0.6483,10.76024764,7.1675,-0.8455,7.217196582,3.5732,1.4938,3.872879637,10.8607,0.5409,10.87416099,7.1675,-0.8455,7.217196582,3.6932,1.3864,3.944848692
09/07/2020 08:30,11.6899,0.8291,11.71926486,5.2165,-0.5485,5.245257334,6.4734,1.3776,6.618360017,11.6687,1.2401,11.73441126,5.2165,-0.5485,5.245257334,6.4522,1.7886,6.695519009
09/07/2020 09:00,11.8049,0.3519,11.81014384,3.6315,-1.2005,3.824786595,8.1734,1.5524,8.319520017,11.9375,1.4961,12.03088615,3.6315,-1.2005,3.824786595,8.306,2.6966,8.732770898
09/07/2020 09:30,11.6415,0.4787,11.65133795,2.7615,-1.0545,2.955985876,8.88,1.5332,9.011387365,12.1465,1.6825,12.262474,2.7615,-1.0545,2.955985876,9.385,2.737,9.775960004
09/07/2020 10:00,11.4584,0.3801,11.46470264,3.522,-1.2125,3.724867816,7.9364,1.5926,8.094616712,12.0776,1.5801,12.18052289,3.522,-1.2125,3.724867816,8.5556,2.7926,8.999828116
09/07/2020 10:30,11.6753,0.4076,11.68241276,3.0985,-1.07,3.278048543,8.5768,1.4776,8.703148855,12.2253,1.6458,12.3355834,3.0985,-1.07,3.278048543,9.1268,2.7158,9.522292155
09/07/2020 11:00,11.7637,0.6234,11.7802065,2.5995,-0.951,2.767995891,9.1642,1.5744,9.2984567,12.4483,1.8514,12.58522367,2.5995,-0.951,2.767995891,9.8488,2.8024,10.23974156
09/07/2020 11:30,11.7366,0.1947,11.73821484,4.403,-1.0015,4.51546357,7.3336,1.1962,7.430517035,12.3106,2.0773,12.48463246,4.403,-1.0015,4.51546357,7.9076,3.0788,8.485820361
09/07/2020 12:00,11.9605,0.1182,11.96108404,5.6495,-1.246,5.785271493,6.311,1.3642,6.456761002,12.5779,2.2398,12.77576896,5.6495,-1.246,5.785271493,6.9284,3.4858,7.755870564
09/07/2020 12:30,11.8551,0.0285,11.85513426,4.1625,-1.0775,4.299699117,7.6926,1.106,7.771700635,12.3609,2.1029,12.53850219,4.1625,-1.0775,4.299699117,8.1984,3.1804,8.793674245
09/07/2020 13:00,12.0808,0.0692,12.08099819,3.364,-1.032,3.51873841,8.7168,1.1012,8.786082385,12.2594,2.092,12.43661338,3.364,-1.032,3.51873841,8.8954,3.124,9.428017669
09/07/2020 13:30,12.1066,-0.0109,12.10660491,2.975,-0.7405,3.06577319,9.1316,0.7296,9.160700558,12.6,2.1539,12.78277299,2.975,-0.7405,3.06577319,9.625,2.8944,10.05077989
09/07/2020 14:00,11.9754,0.5842,11.98964115,2.505,-0.157,2.509915138,9.4704,0.7412,9.499360694,12.3786,1.6286,12.48527436,2.505,-0.157,2.509915138,9.8736,1.7856,10.03376023
09/07/2020 14:30,11.8913,2.3972,12.13052281,2.2115,0.192,2.219818968,9.6798,2.2052,9.927811193,11.7281,0.192,11.7296715,2.2115,0.192,2.219818968,9.5166,0,9.5166
09/07/2020 15:00,11.9259,2.4888,12.18282464,2.1445,-0.085,2.146183881,9.7814,2.5738,10.11435774,11.7637,-0.085,11.76400708,2.1445,-0.085,2.146183881,9.6192,0,9.6192
09/07/2020 15:30,11.667,2.4003,11.91135295,1.465,0.0395,1.465532412,10.202,2.3608,10.47158921,11.558,0.0395,11.5580675,1.465,0.0395,1.465532412,10.093,0,10.093
09/07/2020 16:00,12.0455,2.3501,12.27261342,1.4635,-0.4445,1.529513812,10.582,2.7946,10.94479388,12.0055,-0.4445,12.01372592,1.4635,-0.4445,1.529513812,10.542,0,10.542
09/07/2020 16:30,12.0975,2.13,12.28358279,1.7005,-0.752,1.85935587,10.397,2.882,10.7890469,12.2535,-0.752,12.27655352,1.7005,-0.752,1.85935587,10.553,0,10.553
09/07/2020 17:00,12.66,2.4883,12.90221829,2.189,-0.9265,2.37699879,10.471,3.4148,11.0137505,12.638,-0.9265,12.67191565,2.189,-0.9265,2.37699879,10.449,0,10.449
09/07/2020 17:30,12.7419,2.4803,12.98105942,2.8015,-0.8135,2.917222052,9.9404,3.2938,10.47189909,12.8135,-0.8135,12.83929766,2.8015,-0.8135,2.917222052,10.012,0,10.012
09/07/2020 18:00,12.4933,2.4357,12.72851835,3.0795,-0.8265,3.18848279,9.4138,3.2622,9.963010553,12.4185,-0.8265,12.44597302,3.0795,-0.8265,3.18848279,9.339,0,9.339
09/07/2020 18:30,12.2761,-0.1098,12.27659103,2.5435,-1.185,2.805996659,9.7326,1.0752,9.791810752,12.8295,0.7686,12.85250233,2.5435,-1.185,2.805996659,10.286,1.9536,10.46987817
09/07/2020 19:00,12.131,-0.2226,12.13304215,3.104,-1.221,3.335514503,9.027,0.9984,9.082044459,12.5872,0.7134,12.60740034,3.104,-1.221,3.335514503,9.4832,1.9344,9.678480542
09/07/2020 19:30,11.9975,-0.6521,12.01520872,2.6145,-1.1005,2.836672434,9.383,0.4484,9.393708084,12.6275,1.1527,12.6800029,2.6145,-1.1005,2.836672434,10.013,2.2532,10.26338537
09/07/2020 20:00,11.3375,-0.4571,11.34671083,2.6225,-1.4785,3.010559499,8.715,1.0214,8.774650019,12.1015,0.8389,12.13054226,2.6225,-1.4785,3.010559499,9.479,2.3174,9.758164979
09/07/2020 20:30,10.7321,-0.3058,10.73645584,2.6555,-1.788,3.201347255,8.0766,1.4822,8.211478819,11.3905,0.3864,11.39705204,2.6555,-1.788,3.201347255,8.735,2.1744,9.001568772
09/07/2020 21:00,10.7127,-0.3468,10.71831197,2.6555,-1.758,3.184689035,8.0572,1.4112,8.179850688,11.1075,0.3848,11.11416336,2.6555,-1.758,3.184689035,8.452,2.1428,8.719397676
09/07/2020 21:30,10.1499,-0.3994,10.15775518,3.0765,-2.019,3.679838753,7.0734,1.6196,7.256451731,10.9639,0.262,10.96703001,3.0765,-2.019,3.679838753,7.8874,2.281,8.210605322
09/07/2020 22:00,9.9233,-0.3637,9.929962768,4.3265,-2.2395,4.871751482,5.5968,1.8758,5.902778658,10.8441,0.1067,10.84462492,4.3265,-2.2395,4.871751482,6.5176,2.3462,6.927031413
09/07/2020 22:30,9.8062,-0.4222,9.815284575,2.896,-1.362,3.200290612,6.9102,0.9398,6.973814457,10.3388,-0.184,10.3404372,2.896,-1.362,3.200290612,7.4428,1.178,7.535446625
09/07/2020 23:00,9.2815,-0.3899,9.289685907,2.6325,-1.3355,2.951883551,6.649,0.9456,6.71590354,9.9823,-0.2727,9.986024163,2.6325,-1.3355,2.951883551,7.3498,1.0628,7.426244265
09/07/2020 23:30,8.3087,-0.5564,8.327309088,3.2515,-1.453,3.561384738,5.0572,0.8966,5.136064972,9.1881,-0.422,9.197785908,3.2515,-1.453,3.561384738,5.9366,1.031,6.025461025
10/07/2020 00:00,7.9953,-0.5825,8.016491024,3.6945,-1.6395,4.041941427,4.3008,1.057,4.428784217,8.5935,-0.5335,8.610044396,3.6945,-1.6395,4.041941427,4.899,1.106,5.022293998
10/07/2020 00:30,7.2417,-0.3978,7.252617716,3.4985,-2.121,4.091227597,3.7432,1.7232,4.120796583,8.0711,-0.701,8.101484815,3.4985,-2.121,4.091227597,4.5726,1.42,4.788013237
10/07/2020 01:00,6.5906,-0.4291,6.604554123,5.547,-2.2235,5.976048966,1.0436,1.7944,2.075806426,7.85,-0.7893,7.889581389,5.547,-2.2235,5.976048966,2.303,1.4342,2.713068123
10/07/2020 01:30,6.5555,-0.5155,6.575737259,5.8345,-2.1705,6.225147428,0.721,1.655,1.805232949,7.8381,-0.7093,7.870128214,5.8345,-2.1705,6.225147428,2.0036,1.4612,2.479822252
10/07/2020 02:00,6.6879,-1.5603,6.867498999,6.1935,-2.3005,6.606946534,0.4944,0.7402,0.890127744,7.5375,-0.7269,7.572469205,6.1935,-2.3005,6.606946534,1.344,1.5736,2.069433004
10/07/2020 02:30,6.6957,-1.7632,6.923963657,6.3865,-2.489,6.8543784,0.3092,0.7258,0.788917157,7.3523,-0.8828,7.405109799,6.3865,-2.489,6.8543784,0.9658,1.6062,1.874205987
10/07/2020 03:00,6.68,-1.6031,6.869667358,6.343,-2.5795,6.847442534,0.337,0.9764,1.032921081,7.423,-0.7583,7.461631718,6.343,-2.5795,6.847442534,1.08,1.8212,2.117349626
10/07/2020 03:30,6.5121,-0.4762,6.529487947,5.1115,-2.424,5.657137814,1.4006,1.9478,2.399084242,7.2081,-0.7008,7.242087147,5.1115,-2.424,5.657137814,2.0966,1.7232,2.713880948
10/07/2020 04:00,6.4347,-0.9414,6.503199063,3.1035,-2.296,3.860482904,3.3312,1.3546,3.596086011,6.7727,-0.2914,6.778965943,3.1035,-2.296,3.860482904,3.6692,2.0046,4.181082372
10/07/2020 04:30,6.1966,-1.0558,6.285902099,2.441,-2.131,3.240315108,3.7556,1.0752,3.906480052,6.594,-0.2926,6.600488676,2.441,-2.131,3.240315108,4.153,1.8384,4.541709321
10/07/2020 05:00,6.3975,-0.8536,6.454195473,4.6695,-2.477,5.285807341,1.728,1.6234,2.370951615,7.0283,-0.1846,7.030723864,4.6695,-2.477,5.285807341,2.3588,2.2924,3.289230183
10/07/2020 05:30,6.6627,-0.91,6.72455733,4.7205,-2.399,5.295122402,1.9422,1.489,2.447296843,6.8191,-0.2926,6.825374683,4.7205,-2.399,5.295122402,2.0986,2.1064,2.97338913
10/07/2020 06:00,7.1419,-0.9544,7.205387913,3.2125,-2.071,3.822197961,3.9294,1.1166,4.084970002,6.6897,-0.2604,6.694766183,3.2125,-2.071,3.822197961,3.4772,1.8106,3.920356132
10/07/2020 06:30,8.0215,-0.4494,8.034078828,3.1705,-1.345,3.443994084,4.851,0.8956,4.93298088,7.8227,0.0644,7.82296508,3.1705,-1.345,3.443994084,4.6522,1.4094,4.861005369
10/07/2020 07:00,8.372,-0.22,8.374890089,4.626,-1.155,4.768008075,3.746,0.935,3.860924889,8.6456,0.3062,8.651020622,4.626,-1.155,4.768008075,4.0196,1.4612,4.276948632
10/07/2020 07:30,9.0284,-0.1273,9.029297417,3.468,-0.7455,3.547223456,5.5604,0.6182,5.5946599,9.3058,0.5401,9.321460275,3.468,-0.7455,3.547223456,5.8378,1.2856,5.977681507
10/07/2020 08:00,9.886,0.2915,9.890296671,4.678,-1.3155,4.859446908,5.208,1.607,5.450294763,10.1174,0.6987,10.14149715,4.678,-1.3155,4.859446908,5.4394,2.0142,5.800351196
10/07/2020 08:30,10.6017,0.6909,10.62418871,6.2375,-1.3625,6.384576141,4.3642,2.0534,4.823141424,10.9799,0.9723,11.02286584,6.2375,-1.3625,6.384576141,4.7424,2.3348,5.285986076
10/07/2020 09:00,11.7076,0.8515,11.73852418,6.752,-1.4295,6.9016646,4.9556,2.281,5.455358133,11.8774,1.0579,11.92441962,6.752,-1.4295,6.9016646,5.1254,2.4874,5.69709434
10/07/2020 09:30,11.7907,0.8846,11.8238371,6.5885,-1.192,6.695460869,5.2022,2.0766,5.601352729,11.8197,1.137,11.87426112,6.5885,-1.192,6.695460869,5.2312,2.329,5.72622864
10/07/2020 10:00,11.9665,0.8901,11.99955834,6.0345,-0.9925,6.115574094,5.932,1.8826,6.223568652,12.5501,1.2145,12.60872794,6.0345,-0.9925,6.115574094,6.5156,2.207,6.879236321
10/07/2020 10:30,11.7967,0.73,11.81926524,4.1465,-0.906,4.244325418,7.6502,1.636,7.823174294,12.1049,1.1254,12.15710201,4.1465,-0.906,4.244325418,7.9584,2.0314,8.213569049
10/07/2020 11:00,12.1886,0.9937,12.2290396,5.29,-0.8755,5.361958621,6.8986,1.8692,7.147348501,12.5554,1.2557,12.61803676,5.29,-0.8755,5.361958621,7.2654,2.1312,7.571528947
10/07/2020 11:30,12.3802,1.5566,12.47767429,4.848,-0.878,4.926863911,7.5322,2.4346,7.915889969,12.5952,0.826,12.6222557,4.848,-0.878,4.926863911,7.7472,1.704,7.932384499
10/07/2020 12:00,12.4949,1.3979,12.57285371,6.0485,-0.8705,6.110820117,6.4464,2.2684,6.83386505,12.6821,0.7385,12.70358385,6.0485,-0.8705,6.110820117,6.6336,1.609,6.825945353
10/07/2020 12:30,12.3912,1.319,12.46120373,6.203,1.004,6.283726999,6.1882,0.315,6.196212088,11.916,1.7556,12.04463314,6.203,1.004,6.283726999,5.713,0.7516,5.762228003
10/07/2020 13:00,13.3035,1.0769,13.34701562,7.6385,-1.1945,7.731333164,5.665,2.2714,6.103399295,11.8011,0.6995,11.82181295,7.6385,-1.1945,7.731333164,4.1626,1.894,4.573234606
10/07/2020 13:30,13.1189,1.9868,13.26849319,6.7925,-1.358,6.926919968,6.3264,3.3448,7.156187812,11.5849,-0.3346,11.58973102,6.7925,-1.358,6.926919968,4.7924,1.0234,4.900453583
10/07/2020 14:00,12.6582,1.2421,12.71899523,8.221,-1.4295,8.344358049,4.4372,2.6716,5.179400583,11.0664,0.0719,11.06663357,8.221,-1.4295,8.344358049,2.8454,1.5014,3.217219781
10/07/2020 14:30,13.0825,1.2538,13.14244348,7.0565,-1.322,7.179267111,6.026,2.5758,6.553428236,10.9417,0.0988,10.94214606,7.0565,-1.322,7.179267111,3.8852,1.4208,4.136840785
10/07/2020 15:00,12.9216,1.2603,12.9829158,7.896,-1.4805,8.033597964,5.0256,2.7408,5.724389924,10.9114,-0.1239,10.91210343,7.896,-1.4805,8.033597964,3.0154,1.3566,3.306508842
10/07/2020 15:30,12.5106,1.051,12.55466899,8.49,-1.589,8.637419811,4.0206,2.64,4.809867395,10.7644,-0.1306,10.76519223,8.49,-1.589,8.637419811,2.2744,1.4584,2.701819002
10/07/2020 16:00,11.9005,1.6132,12.0093428,6.9325,-1.288,7.051134678,4.968,2.9012,5.753084863,10.7571,-0.7158,10.78088911,6.9325,-1.288,7.051134678,3.8246,0.5722,3.867166663
10/07/2020 16:30,11.9142,1.6004,12.021208,8.414,-1.394,8.528694625,3.5002,2.9944,4.606281733,11.1146,-0.9832,11.1580023,8.414,-1.394,8.528694625,2.7006,0.4108,2.731665609
10/07/2020 17:00,10.9619,-0.1223,10.96258222,7.1315,-1.2445,7.239272926,3.8304,1.1222,3.991402886,11.2921,0.5785,11.30690871,7.1315,-1.2445,7.239272926,4.1606,1.823,4.542457634
10/07/2020 17:30,11.3188,-0.1294,11.31953965,7.113,-1.077,7.194073811,4.2058,0.9476,4.311229453,11.9458,0.7154,11.96720246,7.113,-1.077,7.194073811,4.8328,1.7924,5.154478984
10/07/2020 18:00,10.7351,-0.252,10.73805737,7.0785,-1.142,7.170029724,3.6566,0.89,3.763352702,11.8295,0.5832,11.84386729,7.0785,-1.142,7.170029724,4.751,1.7252,5.054534206
10/07/2020 18:30,11.1812,-0.2213,11.18338979,7.922,-1.1765,8.008884832,3.2592,0.9552,3.396290871,12.3908,0.5843,12.40456896,7.922,-1.1765,8.008884832,4.4688,1.7608,4.80318541
10/07/2020 19:00,11.4753,-0.2247,11.47749974,5.0125,-0.4935,5.036734905,6.4628,0.2688,6.468387533,12.3431,0.5069,12.35350417,5.0125,-0.4935,5.036734905,7.3306,1.0004,7.398546919
10/07/2020 19:30,10.8292,-0.2963,10.8332528,3.994,-0.4125,4.01524498,6.8352,0.1162,6.836187642,11.6184,0.3305,11.62309979,3.994,-0.4125,4.01524498,7.6244,0.743,7.660517238
10/07/2020 20:00,10.9142,-0.3616,10.92018847,3.117,-0.542,3.163771958,7.7972,0.1804,7.799286634,11.301,0.347,11.30632611,3.117,-0.542,3.163771958,8.184,0.889,8.232142917
10/07/2020 20:30,10.5884,-0.4902,10.59974106,2.436,-0.59,2.506430929,8.1524,0.0998,8.153010843,10.8926,0.0734,10.8928473,2.436,-0.59,2.506430929,8.4566,0.6634,8.482581159
10/07/2020 21:00,9.9051,-0.2575,9.908446511,1.2085,-0.2575,1.235628787,8.6966,0,8.6966,10.5215,0.1159,10.52213833,1.2085,-0.2575,1.235628787,9.313,0.3734,9.320482636
10/07/2020 21:30,9.9077,-0.6682,9.930206973,1.9415,-0.768,2.087880804,7.9662,0.0998,7.966825119,10.1813,0.0452,10.18140033,1.9415,-0.768,2.087880804,8.2398,0.8132,8.279830812
10/07/2020 22:00,9.8403,-0.7039,9.865443695,3.2355,-0.8795,3.352906277,6.6048,0.1756,6.607133902,10.1351,-0.0039,10.13510075,3.2355,-0.8795,3.352906277,6.8996,0.8756,6.954937492
10/07/2020 22:30,9.603,-0.7801,9.634633621,4.106,-1.0105,4.228515845,5.497,0.2304,5.501826348,10.1694,-0.1177,10.1700811,4.106,-1.0105,4.228515845,6.0634,0.8928,6.128777317
10/07/2020 23:00,9.0729,-0.8577,9.113350849,2.8885,-0.9575,3.043063999,6.1844,0.0998,6.185205203,9.7075,-0.1703,9.708993683,2.8885,-0.9575,3.043063999,6.819,0.7872,6.864287643
10/07/2020 23:30,8.695,-1.119,8.766708961,2.984,-1.165,3.203354648,5.711,0.046,5.711185254,8.841,-0.2022,8.843311927,2.984,-1.165,3.203354648,5.857,0.9628,5.935607201
11/07/2020 00:00,7.8853,-1.1416,7.967509438,2.8365,-1.228,3.090908645,5.0488,0.0864,5.049539227,8.1713,-0.2814,8.176143935,2.8365,-1.228,3.090908645,5.3348,0.9466,5.418130914
11/07/2020 00:30,7.3173,-0.8769,7.369656227,2.9935,-1.7045,3.4447587,4.3238,0.8276,4.402291244,7.9461,-0.5305,7.963789014,2.9935,-1.7045,3.4447587,4.9526,1.174,5.089845062
11/07/2020 01:00,6.5987,-0.853,6.653604338,4.2285,-1.475,4.478374398,2.3702,0.622,2.450455476,7.2525,-0.7174,7.287895376,4.2285,-1.475,4.478374398,3.024,0.7576,3.117456296
11/07/2020 01:30,6.2914,-0.9048,6.356129089,3.972,-1.764,4.346087896,2.3194,0.8592,2.473426975,7.2466,-0.8174,7.292554718,3.972,-1.764,4.346087896,3.2746,0.9466,3.408673748
11/07/2020 02:00,6.0197,-0.793,6.071707922,3.9605,-1.824,4.360336713,2.0592,1.031,2.302882029,7.0153,-0.9802,7.083447334,3.9605,-1.824,4.360336713,3.0548,0.8438,3.169195715
11/07/2020 02:30,5.907,-0.846,5.967274503,3.864,-1.757,4.244707882,2.043,0.911,2.236910816,6.6298,-0.9756,6.701197162,3.864,-1.757,4.244707882,2.7658,0.7814,2.87406256
11/07/2020 03:00,5.8209,-0.8863,5.887988154,3.0935,-1.6515,3.50673559,2.7274,0.7652,2.832709269,6.5409,-1.0255,6.620802297,3.0935,-1.6515,3.50673559,3.4474,0.626,3.503775501
11/07/2020 03:30,5.7444,-0.8362,5.804942877,1.985,-1.463,2.465886048,3.7594,0.6268,3.811294609,6.5326,-0.9964,6.608152217,1.985,-1.463,2.465886048,4.5476,0.4666,4.571474742
11/07/2020 04:00,5.8706,-0.8544,5.932448375,1.802,-1.703,2.479397709,4.0686,0.8486,4.156155425,6.4648,-0.934,6.531921237,1.802,-1.703,2.479397709,4.6628,0.769,4.725787219
11/07/2020 04:30,5.7837,-0.901,5.853459378,1.4935,-1.763,2.310565136,4.2902,0.862,4.375941046,6.2437,-0.8952,6.307548869,1.4935,-1.763,2.310565136,4.7502,0.8678,4.828817338
11/07/2020 05:00,5.8039,-0.8811,5.870399681,1.1795,-1.3995,1.830251485,4.6244,0.5184,4.65336587,6.1677,-0.8581,6.227106784,1.1795,-1.3995,1.830251485,4.9882,0.5414,5.017494713
11/07/2020 05:30,5.7146,-0.8984,5.784788304,1.549,-1.627,2.246448308,4.1656,0.7286,4.22883924,6.0764,-0.884,6.140365865,1.549,-1.627,2.246448308,4.5274,0.743,4.587962485
11/07/2020 06:00,5.8819,-0.8215,5.938990643,1.4505,-1.5175,2.099227596,4.4314,0.696,4.48572424,6.1795,-0.8205,6.233734074,1.4505,-1.5175,2.099227596,4.729,0.697,4.780088911
11/07/2020 06:30,6.5324,-0.625,6.562230929,1.381,-1.223,1.844692386,5.1514,0.598,5.185993247,6.854,-0.6114,6.881215442,1.381,-1.223,1.844692386,5.473,0.6116,5.507066693
11/07/2020 07:00,6.9296,-0.4951,6.947264222,1.59,-1.0875,1.926332331,5.3396,0.5924,5.372361298,7.2742,-0.4759,7.289750781,1.59,-1.0875,1.926332331,5.6842,0.6116,5.717008326
11/07/2020 07:30,7.3899,-0.3698,7.399146846,1.7105,-0.895,1.930501295,5.6794,0.5252,5.703632123,7.7653,-0.3314,7.772368368,1.7105,-0.895,1.930501295,6.0548,0.5636,6.080974264
11/07/2020 08:00,8.3958,-0.025,8.395837221,2.463,-0.434,2.500944821,5.9328,0.409,5.94688127,8.7548,0.0038,8.754800825,2.463,-0.434,2.500944821,6.2918,0.4378,6.307013246
11/07/2020 08:30,9.0641,0.0549,9.064266259,3.3435,-0.1975,3.349328067,5.7206,0.2524,5.726165394,9.4377,0.0973,9.438201554,3.3435,-0.1975,3.349328067,6.0942,0.2948,6.101326141
11/07/2020 09:00,9.9144,0.1429,9.915429782,3.345,-0.1365,3.347783931,6.5694,0.2794,6.575338829,10.3002,0.1697,10.30159784,3.345,-0.1365,3.347783931,6.9552,0.3062,6.961936906
11/07/2020 09:30,10.1697,0.0681,10.16992801,4.4125,-0.3005,4.422720486,5.7572,0.3686,5.768987589,10.5805,0.3639,10.58675604,4.4125,-0.3005,4.422720486,6.168,0.6644,6.203680469
11/07/2020 10:00,9.9259,0.1963,9.927840878,3.4535,-0.3355,3.469758277,6.4724,0.5318,6.49421073,10.3665,0.2665,10.369925,3.4535,-0.3355,3.469758277,6.913,0.602,6.939162269
11/07/2020 10:30,10.4263,0.2593,10.42952387,4.8975,-0.6115,4.935528189,5.5288,0.8708,5.596956502,11.0147,0.2745,11.01811991,4.8975,-0.6115,4.935528189,6.1172,0.886,6.181029998
11/07/2020 11:00,10.0467,0.246,10.04971128,4.8205,-0.451,4.841551533,5.2262,0.697,5.27247337,10.5777,0.271,10.58117093,4.8205,-0.451,4.841551533,5.7572,0.722,5.802295739
11/07/2020 11:30,10.5003,0.3199,10.50517187,5.3575,-0.5585,5.38653214,5.1428,0.8784,5.217276914,10.9649,0.3401,10.9701732,5.3575,-0.5585,5.38653214,5.6074,0.8986,5.678945036
11/07/2020 12:00,10.7269,0.2442,10.72967927,5.4765,-0.495,5.498825079,5.2504,0.7392,5.302180382,10.8679,0.1894,10.86955026,5.4765,-0.495,5.498825079,5.3914,0.6844,5.434666257
11/07/2020 12:30,10.1729,-0.0407,10.17298142,6.1245,-0.8355,6.181226456,4.0484,0.7948,4.125681713,10.2161,-0.1375,10.21702527,6.1245,-0.8355,6.181226456,4.0916,0.698,4.150710127
11/07/2020 13:00,10.0679,-0.1452,10.06894699,5.1785,-0.676,5.222436046,4.8894,0.5308,4.918127794,10.3145,-0.1768,10.31601515,5.1785,-0.676,5.222436046,5.136,0.4992,5.160203159
11/07/2020 13:30,9.8513,-0.1977,9.853283563,6.4135,-0.8965,6.475854731,3.4378,0.6988,3.508103516,10.2555,-0.2033,10.25751486,6.4135,-0.8965,6.475854731,3.842,0.6932,3.904035123
11/07/2020 14:00,9.6629,-0.3764,9.670228196,6.1655,-0.985,6.243686031,3.4974,0.6086,3.549957848,10.0851,-0.1364,10.08602236,6.1655,-0.985,6.243686031,3.9196,0.8486,4.01040972
11/07/2020 14:30,8.9733,-0.452,8.984676783,6.5685,-1.124,6.663975409,2.4048,0.672,2.49692752,9.3939,-0.1668,9.395380751,6.5685,-1.124,6.663975409,2.8254,0.9572,2.983138783
11/07/2020 15:00,9.6726,-0.4051,9.681079318,6.659,-1.1885,6.764230426,3.0136,0.7834,3.113759869,10.0902,-0.1105,10.09080504,6.659,-1.1885,6.764230426,3.4312,1.078,3.596556331
11/07/2020 15:30,9.2675,-0.4053,9.276358356,6.2895,-1.0955,6.384193802,2.978,0.6902,3.056936381,9.8051,-0.1719,9.806606733,6.2895,-1.0955,6.384193802,3.5156,0.9236,3.634897567
11/07/2020 16:00,9.296,-0.5315,9.311181893,6.849,-1.3215,6.975325315,2.447,0.79,2.571363257,9.684,-0.2635,9.687584232,6.849,-1.3215,6.975325315,2.835,1.058,3.025985625
11/07/2020 16:30,8.9516,-0.5047,8.965816452,5.629,-1.1585,5.746978619,3.3226,0.6538,3.386314398,9.3864,-0.1965,9.388456594,5.629,-1.1585,5.746978619,3.7574,0.962,3.878594947
11/07/2020 17:00,9.7192,-0.4453,9.729395702,6.245,-1.1585,6.351546839,3.4742,0.7132,3.546649106,10.2434,-0.1515,10.24452028,6.245,-1.1585,6.351546839,3.9984,1.007,4.123257397
11/07/2020 17:30,9.9069,-0.4265,9.916076334,5.4525,-0.8605,5.519983379,4.4544,0.434,4.475492751,10.4589,-0.0829,10.45922854,5.4525,-0.8605,5.519983379,5.0064,0.7776,5.066428991
11/07/2020 18:00,9.8538,-0.4581,9.864442714,4.953,-0.6665,4.997642569,4.9008,0.2084,4.905228965,10.283,-0.0675,10.28322154,4.953,-0.6665,4.997642569,5.33,0.599,5.36355302
11/07/2020 18:30,9.8799,-0.264,9.883426532,4.0075,-0.264,4.016186282,5.8724,0,5.8724,10.3531,0.0442,10.35319435,4.0075,-0.264,4.016186282,6.3456,0.3082,6.353080088
11/07/2020 19:00,9.8633,-0.4275,9.872560111,3.7125,-0.4275,3.737032579,6.1508,0,6.1508,10.1925,0.0401,10.19257888,3.7125,-0.4275,3.737032579,6.48,0.4676,6.496849218
11/07/2020 19:30,9.7087,-0.3455,9.714845647,2.8985,-0.3455,2.919019099,6.8102,0,6.8102,9.8721,0.0999,9.872605452,2.8985,-0.3455,2.919019099,6.9736,0.4454,6.98780925
11/07/2020 20:00,9.3264,-0.6035,9.345905478,2.137,-0.6035,2.220581287,7.1894,0,7.1894,9.7508,-0.0333,9.750856861,2.137,-0.6035,2.220581287,7.6138,0.5702,7.63512138
11/07/2020 20:30,9.4752,-0.6985,9.500911393,2.036,-0.7235,2.160728639,7.4392,0.025,7.439242007,9.5328,-0.1417,9.533853089,2.036,-0.7235,2.160728639,7.4968,0.5818,7.519341825
11/07/2020 21:00,9.1451,-0.8159,9.181424008,1.8645,-0.8245,2.038666353,7.2806,0.0086,7.280605079,9.2017,-0.2687,9.205622335,1.8645,-0.8245,2.038666353,7.3372,0.5558,7.358221081
11/07/2020 21:30,9.1903,-0.765,9.222084314,1.5995,-0.766,1.773458838,7.5908,0.001,7.590800066,9.1221,-0.1862,9.124000156,1.5995,-0.766,1.773458838,7.5226,0.5798,7.544910788
11/07/2020 22:00,9.1473,-0.656,9.170792403,1.6055,-0.656,1.734348941,7.5418,0,7.5418,9.4765,-0.1108,9.477147719,1.6055,-0.656,1.734348941,7.871,0.5452,7.88985957
11/07/2020 22:30,8.9709,-0.709,8.998873697,1.6855,-0.709,1.828548947,7.2854,0,7.2854,9.3713,-0.204,9.373520133,1.6855,-0.709,1.828548947,7.6858,0.505,7.702372793
11/07/2020 23:00,8.5304,-0.968,8.58514695,1.364,-0.97,1.673737136,7.1664,0.002,7.166400279,8.923,-0.2,8.925241117,1.364,-0.97,1.673737136,7.559,0.77,7.598116938
11/07/2020 23:30,8.026,-1.0885,8.099475801,1.134,-1.0885,1.57187412,6.892,0,6.892,8.3898,-0.1659,8.391440094,1.134,-1.0885,1.57187412,7.2558,0.9226,7.314220697
12/07/2020 00:00,7.6579,-1.0038,7.723409017,0.9685,-1.07,1.443222869,6.6894,0.0662,6.689727558,8.0093,-0.3058,8.01513569,0.9685,-1.07,1.443222869,7.0408,0.7642,7.082151247
12/07/2020 00:30,7.1483,-0.6363,7.176563981,0.9055,-0.6815,1.133301593,6.2428,0.0452,6.24296363,7.5035,-0.6267,7.52962583,0.9055,-0.6815,1.133301593,6.598,0.0548,6.598227568
12/07/2020 01:00,6.9004,-0.0432,6.900535226,0.908,-0.094,0.912852672,5.9924,0.0508,5.992615322,7.173,-0.094,7.173615894,0.908,-0.094,0.912852672,6.265,0,6.265
12/07/2020 01:30,6.5078,0.1405,6.509316484,0.911,0.0935,0.915785592,5.5968,0.047,5.596997341,6.718,0.0935,6.718650627,0.911,0.0935,0.915785592,5.807,0,5.807
12/07/2020 02:00,6.4383,0.0985,6.439053435,0.9115,0.0985,0.916806686,5.5268,0,5.5268,6.6783,0.0985,6.679026362,0.9115,0.0985,0.916806686,5.7668,0,5.7668
12/07/2020 02:30,6.2415,0.072,6.241915271,0.9145,0.072,0.917329957,5.327,0,5.327,6.4691,0.072,6.469500662,0.9145,0.072,0.917329957,5.5546,0,5.5546
12/07/2020 03:00,6.1143,0.073,6.114735766,0.9245,0.073,0.92737762,5.1898,0,5.1898,6.3217,0.073,6.322121471,0.9245,0.073,0.92737762,5.3972,0,5.3972
12/07/2020 03:30,6.2943,0.077,6.294770964,0.9585,0.077,0.961587879,5.3358,0,5.3358,6.4651,0.077,6.465558523,0.9585,0.077,0.961587879,5.5066,0,5.5066
12/07/2020 04:00,6.171,0.0955,6.171738916,0.941,0.0955,0.945833627,5.23,0,5.23,6.3612,0.0955,6.361916825,0.941,0.0955,0.945833627,5.4202,0,5.4202
12/07/2020 04:30,6.034,0.0975,6.034787672,0.919,0.0975,0.924157589,5.115,0,5.115,6.2422,0.0975,6.242961404,0.919,0.0975,0.924157589,5.3232,0,5.3232
12/07/2020 05:00,6.0261,0.0895,6.026764593,0.9485,0.0895,0.952713231,5.0776,0,5.0776,6.2409,0.0895,6.241541721,0.9485,0.0895,0.952713231,5.2924,0,5.2924
12/07/2020 05:30,6.0291,0.1519,6.031013217,0.9535,0.1145,0.960350197,5.0756,0.0374,5.075737791,6.2279,0.1145,6.228952453,0.9535,0.1145,0.960350197,5.2744,0,5.2744
12/07/2020 06:00,6.0031,0.125,6.00440127,1.0485,0.125,1.055924832,4.9546,0,4.9546,6.2287,0.125,6.229954148,1.0485,0.125,1.055924832,5.1802,0,5.1802
12/07/2020 06:30,6.2462,0.0775,6.246680774,1.136,0.0775,1.138640527,5.1102,0,5.1102,6.4746,0.0775,6.475063815,1.136,0.0775,1.138640527,5.3386,0,5.3386
12/07/2020 07:00,6.7848,-0.1896,6.787448652,1.428,-0.25,1.449718593,5.3568,0.0604,5.357140506,7.0046,-0.2068,7.00765206,1.428,-0.25,1.449718593,5.5766,0.0432,5.576767325
12/07/2020 07:30,7.1368,-0.2325,7.140586145,1.804,-0.2325,1.818920628,5.3328,0,5.3328,7.3856,-0.2325,7.389258664,1.804,-0.2325,1.818920628,5.5816,0,5.5816
12/07/2020 08:00,7.4805,-0.092,7.481065716,2.4615,-0.092,2.463218677,5.019,0,5.019,7.7493,-0.092,7.749846095,2.4615,-0.092,2.463218677,5.2878,0,5.2878
12/07/2020 08:30,8.1304,0.069,8.130692785,3.244,0.069,3.244733733,4.8864,0,4.8864,8.3828,0.235,8.3860933,3.244,0.069,3.244733733,5.1388,0.166,5.141480472
12/07/2020 09:00,8.9426,0.3347,8.948861316,4.13,0.0255,4.130078722,4.8126,0.3092,4.822522514,9.1538,0.1349,9.15479396,4.13,0.0255,4.130078722,5.0238,0.1094,5.024991025
12/07/2020 09:30,9.7639,-0.029,9.763943067,4.4455,-0.029,4.445594589,5.3184,0,5.3184,9.7073,0.2436,9.710356031,4.4455,-0.029,4.445594589,5.2618,0.2726,5.268856612
12/07/2020 10:00,10.2268,0.0409,10.22688179,4.867,-0.0465,4.867222129,5.3598,0.0874,5.36051255,10.4888,0.5775,10.50468618,4.867,-0.0465,4.867222129,5.6218,0.624,5.656324888
12/07/2020 10:30,10.3103,-0.0755,10.31057643,4.7355,-0.0755,4.736101825,5.5748,0,5.5748,10.7135,0.5379,10.72699486,4.7355,-0.0755,4.736101825,5.978,0.6134,6.009387952
12/07/2020 11:00,10.7448,-0.1035,10.74529847,5.701,-0.1055,5.701976083,5.0438,0.002,5.043800397,11.1654,0.6039,11.18171956,5.701,-0.1055,5.701976083,5.4644,0.7094,5.510255504
12/07/2020 11:30,10.9738,-0.2129,10.97586502,6.336,-0.5095,6.356452332,4.6378,0.2966,4.647274513,11.4558,0.5493,11.46896177,6.336,-0.5095,6.356452332,5.1198,1.0588,5.22813633
12/07/2020 12:00,11.1265,0.0979,11.12693069,6.4235,-0.5875,6.450310729,4.703,0.6854,4.752681576,11.5911,0.2651,11.59413115,6.4235,-0.5875,6.450310729,5.1676,0.8526,5.237462794
12/07/2020 12:30,11.3669,-0.3059,11.37101536,6.7655,-0.7725,6.809460074,4.6014,0.4666,4.624997029,11.4255,0.5763,11.440025,6.7655,-0.7725,6.809460074,4.66,1.3488,4.851274208
12/07/2020 13:00,11.007,-0.4841,11.01764048,7.168,-0.9545,7.231271966,3.839,0.4704,3.867712135,11.299,0.5411,11.311949,7.168,-0.9545,7.231271966,4.131,1.4956,4.393401912
12/07/2020 13:30,10.7764,-0.5444,10.79014218,7.354,-1.009,7.422896807,3.4224,0.4646,3.453791383,10.9636,0.4532,10.97296292,7.354,-1.009,7.422896807,3.6096,1.4622,3.894514219
12/07/2020 14:00,10.1761,-0.6494,10.19680007,7.4515,-1.353,7.573338844,2.7246,0.7036,2.813982608,10.4093,0.3616,10.41557877,7.4515,-1.353,7.573338844,2.9578,1.7146,3.418835182
12/07/2020 14:30,9.7119,-0.5642,9.728274423,6.3585,-1.362,6.50273529,3.3534,0.7978,3.446995271,10.0613,0.3334,10.0668224,6.3585,-1.362,6.50273529,3.7028,1.6954,4.072481921
12/07/2020 15:00,10.0597,-0.3168,10.0646871,7.0615,-1.462,7.211256912,2.9982,1.1452,3.209468224,10.4063,0.124,10.40703876,7.0615,-1.462,7.211256912,3.3448,1.586,3.701767556
12/07/2020 15:30,9.2509,-0.4545,9.262058144,6.1645,-0.8655,6.224961887,3.0864,0.411,3.113645124,9.5735,-0.1339,9.574436352,6.1645,-0.8655,6.224961887,3.409,0.7316,3.486620077
12/07/2020 16:00,9.7421,-0.7145,9.768266103,5.7965,-0.7625,5.846436393,3.9456,0.048,3.94589196,9.8573,0.3185,9.862444197,5.7965,-0.7625,5.846436393,4.0608,1.081,4.202220561
12/07/2020 16:30,9.446,-0.977,9.496391157,6.927,-1.123,7.017439562,2.519,0.146,2.523227497,9.7552,0.3948,9.763185652,6.927,-1.123,7.017439562,2.8282,1.5178,3.209740189
12/07/2020 17:00,9.7963,-1.0128,9.848515499,6.5245,-1.152,6.625421062,3.2718,0.1392,3.27475982,10.0045,0.3486,10.01057152,6.5245,-1.152,6.625421062,3.48,1.5006,3.78974938
12/07/2020 17:30,9.8698,-0.8029,9.902403771,5.472,-0.8145,5.53228653,4.3978,0.0116,4.397815299,10.107,0.3385,10.11266687,5.472,-0.8145,5.53228653,4.635,1.153,4.776257321
12/07/2020 18:00,9.7755,-0.7187,9.801884,4.9985,-0.7245,5.050732868,4.777,0.0058,4.777003521,10.2987,0.3499,10.30464224,4.9985,-0.7245,5.050732868,5.3002,1.0744,5.407999205
12/07/2020 18:30,10.1002,-0.0528,10.10033801,4.221,-0.626,4.267167327,5.8792,0.5732,5.907076339,10.4218,0.1084,10.42236373,4.221,-0.626,4.267167327,6.2008,0.7344,6.244138371
