Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/07/2020 19:00,9.8954,-0.6367,9.915862446,3.113,-0.7115,3.193274378,6.7824,0.0748,6.782812455,10.241,0.1093,10.24158325,3.113,-0.7115,3.193274378,7.128,0.8208,7.175102553
12/07/2020 19:30,9.9361,-0.6536,9.957573809,2.4135,-0.668,2.504237658,7.5226,0.0144,7.522613782,10.3969,0.2996,10.40121578,2.4135,-0.668,2.504237658,7.9834,0.9676,8.041823507
12/07/2020 20:00,9.7774,-0.4935,9.789846424,1.698,-0.4955,1.768820016,8.0794,0.002,8.079400248,10.2296,0.2361,10.23232424,1.698,-0.4955,1.768820016,8.5316,0.7316,8.562910552
12/07/2020 20:30,9.7413,-0.318,9.746489096,1.2625,-0.318,1.301933274,8.4788,0,8.4788,9.7441,0.1198,9.74483642,1.2625,-0.318,1.301933274,8.4816,0.4378,8.492891581
12/07/2020 21:00,9.651,-0.0725,9.651272312,1.107,-0.0725,1.109371556,8.544,0,8.544,9.5752,0.0897,9.575620143,1.107,-0.0725,1.109371556,8.4682,0.1622,8.469753248
12/07/2020 21:30,9.5115,-0.562,9.528088804,1.3485,-0.562,1.460923081,8.163,0,8.163,9.5681,0.0802,9.568436113,1.3485,-0.562,1.460923081,8.2196,0.6422,8.244649477
12/07/2020 22:00,9.1504,-0.7615,9.182031497,1.673,-0.7615,1.838154305,7.4774,0,7.4774,9.5834,-0.0165,9.583414204,1.673,-0.7615,1.838154305,7.9104,0.745,7.945404531
12/07/2020 22:30,9.3257,-0.813,9.361070958,1.4565,-0.814,1.668528768,7.8692,0.001,7.869200064,9.7011,0.0952,9.701567103,1.4565,-0.814,1.668528768,8.2446,0.9092,8.29458099
12/07/2020 23:00,8.6419,-0.7195,8.671800036,1.3045,-0.7195,1.48976525,7.3374,0,7.3374,8.9941,0.0437,8.994206163,1.3045,-0.7195,1.48976525,7.6896,0.7632,7.727381342
12/07/2020 23:30,8.3143,-0.563,8.333339876,1.8035,-1.426,2.299149462,6.5108,0.863,6.567745857,8.5677,-0.3662,8.575522476,1.8035,-1.426,2.299149462,6.7642,1.0598,6.846720213
13/07/2020 00:00,7.7433,-0.6192,7.768017992,2.4575,-1.752,3.018080557,5.2858,1.1328,5.405822554,7.8499,-0.5452,7.868810142,2.4575,-1.752,3.018080557,5.3924,1.2068,5.525788993
13/07/2020 00:30,7.1108,-0.947,7.173582483,2.931,-1.812,3.445882325,4.1798,0.865,4.268366554,7.4468,-0.3546,7.45523785,2.931,-1.812,3.445882325,4.5158,1.4574,4.745151673
13/07/2020 01:00,6.6842,-0.8111,6.733231977,3.422,-1.3795,3.689594049,3.2622,0.5684,3.311348275,7.2668,-0.5923,7.290898541,3.422,-1.3795,3.689594049,3.8448,0.7872,3.92455996
13/07/2020 01:30,6.8644,-0.7345,6.903584403,3.872,-1.2855,4.079815468,2.9924,0.551,3.042705829,7.3568,-0.5713,7.378949107,3.872,-1.2855,4.079815468,3.4848,0.7142,3.557233852
13/07/2020 02:00,6.9131,-0.7795,6.956908211,3.7105,-1.2115,3.903273306,3.2026,0.432,3.231604982,7.0841,-0.5923,7.108817912,3.7105,-1.2115,3.903273306,3.3736,0.6192,3.429954169
13/07/2020 02:30,6.9126,-0.7519,6.953372733,4.741,-1.5275,4.980997616,2.1716,0.7756,2.305949245,7.0392,-0.5147,7.057992117,4.741,-1.5275,4.980997616,2.2982,1.0128,2.511471099
13/07/2020 03:00,6.9389,-0.7134,6.975476526,6.1045,-1.634,6.319404739,0.8344,0.9206,1.242468398,7.2009,-0.5262,7.220100224,6.1045,-1.634,6.319404739,1.0964,1.1078,1.558625613
13/07/2020 03:30,6.7601,-0.7937,6.806534485,4.6605,-1.3265,4.845602388,2.0996,0.5328,2.166147733,6.7389,-0.5565,6.761838911,4.6605,-1.3265,4.845602388,2.0784,0.77,2.216449088
13/07/2020 04:00,6.4674,-0.7675,6.512781204,5.514,-1.4175,5.693285717,0.9534,0.65,1.153894085,6.6036,-0.4843,6.621335171,5.514,-1.4175,5.693285717,1.0896,0.9332,1.434604615
13/07/2020 04:30,6.3906,-0.7322,6.432408973,4.533,-1.361,4.73290714,1.8576,0.6288,1.961139261,6.8726,-0.497,6.890547131,4.533,-1.361,4.73290714,2.3396,0.864,2.494037722
13/07/2020 05:00,6.4412,-0.6947,6.478554278,3.52,-1.1335,3.698002468,2.9212,0.4388,2.953972728,6.9808,-0.4835,6.997523911,3.52,-1.1335,3.698002468,3.4608,0.65,3.521311778
13/07/2020 05:30,6.4446,-0.6358,6.475886874,4.107,-1.304,4.309044558,2.3376,0.6682,2.431227056,7.0946,-0.414,7.106669062,4.107,-1.304,4.309044558,2.9876,0.89,3.117347231
13/07/2020 06:00,6.5996,-0.724,6.639193939,4.354,-1.229,4.524130524,2.2456,0.505,2.301682941,7.1256,-0.4792,7.141695037,4.354,-1.229,4.524130524,2.7716,0.7498,2.871230851
13/07/2020 06:30,7.3906,-0.4375,7.403537979,3.227,-0.6795,3.297764281,4.1636,0.242,4.170626926,7.835,-0.1543,7.83651922,3.227,-0.6795,3.297764281,4.608,0.5252,4.637833442
13/07/2020 07:00,8.2143,-0.1937,8.216583486,3.2665,-0.5805,3.317680289,4.9478,0.3868,4.962896239,8.7175,0.1193,8.718316279,3.2665,-0.5805,3.317680289,5.451,0.6998,5.495736624
13/07/2020 07:30,9.0644,0.2758,9.068594875,3.334,-1.193,3.541017509,5.7304,1.4688,5.915645155,9.4646,0.4342,9.474554491,3.334,-1.193,3.541017509,6.1306,1.6272,6.342872866
13/07/2020 08:00,9.5488,-0.1976,9.550844319,3.856,-1.027,3.990421657,5.6928,0.8294,5.752901546,10.2544,1.1878,10.32296412,3.856,-1.027,3.990421657,6.3984,2.2148,6.770883369
13/07/2020 08:30,10.4749,-0.0329,10.47495167,3.7165,-0.9075,3.825693205,6.7584,0.8746,6.814755734,10.9857,1.5923,11.10049656,3.7165,-0.9075,3.825693205,7.2692,2.4998,7.687019493
13/07/2020 09:00,11.201,0.0221,11.2010218,4.287,-0.9935,4.400614872,6.914,1.0156,6.988192854,11.4898,1.7225,11.61819738,4.287,-0.9935,4.400614872,7.2028,2.716,7.697855795
13/07/2020 09:30,10.9894,0.1136,10.98998714,5.573,-1.17,5.69449111,5.4164,1.2836,5.56641877,11.5202,1.7282,11.64910654,5.573,-1.17,5.69449111,5.9472,2.8982,6.615795574
13/07/2020 10:00,11.1871,0.2653,11.19024533,4.4555,-0.7715,4.521801909,6.7316,1.0368,6.810975907,11.5155,1.7111,11.64193298,4.4555,-0.7715,4.521801909,7.06,2.4826,7.483775969
13/07/2020 10:30,11.3952,0.8861,11.4296,5.685,-0.6345,5.720298528,5.7102,1.5206,5.909196934,11.7782,1.2835,11.84792672,5.685,-0.6345,5.720298528,6.0932,1.918,6.387942567
13/07/2020 11:00,11.6824,1.1025,11.73430765,5.715,-1.1295,5.825546777,5.9674,2.232,6.37116055,12.0482,1.5231,12.14409144,5.715,-1.1295,5.825546777,6.3332,2.6526,6.866273298
13/07/2020 11:30,12.1942,1.2666,12.2598038,4.28,-0.638,4.327290607,7.9142,1.9046,8.140151276,12.4516,1.716,12.56928791,4.28,-0.638,4.327290607,8.1716,2.354,8.503902784
13/07/2020 12:00,12.6231,1.2043,12.68041766,4.7395,-0.6515,4.784068614,7.8836,1.8558,8.099082825,12.7027,1.6785,12.81311631,4.7395,-0.6515,4.784068614,7.9632,2.33,8.297075041
13/07/2020 12:30,12.3456,0.7417,12.36785989,5.132,-0.7195,5.182191067,7.2136,1.4612,7.360103967,12.5288,1.2351,12.58953142,5.132,-0.7195,5.182191067,7.3968,1.9546,7.650693524
13/07/2020 13:00,12.7768,0.999,12.81579569,4.397,-0.609,4.438973981,8.3798,1.608,8.532684926,12.8144,1.4272,12.89363204,4.397,-0.609,4.438973981,8.4174,2.0362,8.660180899
13/07/2020 13:30,13.2087,1.137,13.25754595,6.1555,-0.858,6.215009594,7.0532,1.995,7.329915091,13.4381,1.5402,13.52607658,6.1555,-0.858,6.215009594,7.2826,2.3982,7.667308915
13/07/2020 14:00,12.6956,1.1114,12.74415432,6.517,-1.04,6.599461266,6.1786,2.1514,6.542447548,12.9922,1.3984,13.06724085,6.517,-1.04,6.599461266,6.4752,2.4384,6.919104682
13/07/2020 14:30,12.449,1.2308,12.50969503,8.681,-1.272,8.773696199,3.768,2.5028,4.523475637,12.98,1.3988,13.05515383,8.681,-1.272,8.773696199,4.299,2.6708,5.061084236
13/07/2020 15:00,12.0351,1.1403,12.0889998,8.5685,-1.3375,8.672260288,3.4666,2.4778,4.261080661,13.0565,1.3447,13.12556324,8.5685,-1.3375,8.672260288,4.488,2.6822,5.228416667
13/07/2020 15:30,12.2292,0.9661,12.26730133,7.532,-1.1575,7.620421921,4.6972,2.1236,5.154935965,12.547,1.1869,12.60301316,7.532,-1.1575,7.620421921,5.015,2.3444,5.535922359
13/07/2020 16:00,12.3268,1.0475,12.37122688,9.774,-1.5915,9.902724284,2.5528,2.639,3.671662953,12.6666,1.1311,12.71700211,9.774,-1.5915,9.902724284,2.8926,2.7226,3.97236523
13/07/2020 16:30,11.7814,0.6144,11.7974096,9.368,-2.091,9.598526189,2.4134,2.7054,3.625422557,12.633,0.7794,12.65701992,9.368,-2.091,9.598526189,3.265,2.8704,4.34734645
13/07/2020 17:00,12.3076,0.7071,12.32789553,8.841,-1.8945,9.041704001,3.4666,2.6016,4.334240201,12.8098,0.2877,12.81303037,8.841,-1.8945,9.041704001,3.9688,2.1822,4.529168829
13/07/2020 17:30,12.5634,0.5787,12.57672109,7.026,-1.4095,7.16598676,5.5374,1.9882,5.883514086,12.8878,0.2023,12.88938766,7.026,-1.4095,7.16598676,5.8618,1.6118,6.079358394
13/07/2020 18:00,12.7685,0.5488,12.78028848,5.5925,-1.354,5.754074404,7.176,1.9028,7.423989752,12.9865,0.2646,12.98919533,5.5925,-1.354,5.754074404,7.394,1.6186,7.569088582
13/07/2020 18:30,13.2506,0.4107,13.25696326,5.946,-1.4335,6.116358251,7.3046,1.8442,7.533807457,13.2708,0.2725,13.27359744,5.946,-1.4335,6.116358251,7.3248,1.706,7.520846431
13/07/2020 19:00,13.0962,0.0033,13.09620042,4.795,-0.7495,4.853223182,8.3012,0.7528,8.3352642,13.1826,0.4083,13.18892155,4.795,-0.7495,4.853223182,8.3876,1.1578,8.467132608
13/07/2020 19:30,12.2804,-0.2532,12.28300999,6.218,-1.241,6.340631278,6.0624,0.9878,6.142348297,12.867,0.6492,12.88336717,6.218,-1.241,6.340631278,6.649,1.8902,6.912456657
13/07/2020 20:00,11.6095,-0.4036,11.61651338,3.9255,-1.04,4.060929727,7.684,0.6364,7.710308746,11.9953,0.544,12.00762916,3.9255,-1.04,4.060929727,8.0698,1.584,8.223790369
13/07/2020 20:30,10.9107,-0.3235,10.9154948,1.8655,-0.9005,2.071470613,9.0452,0.577,9.063584944,11.1007,0.2103,11.10269186,1.8655,-0.9005,2.071470613,9.2352,1.1108,9.301763041
13/07/2020 21:00,10.2781,-0.3766,10.28499719,1.6525,-0.968,1.915144968,8.6256,0.5914,8.64585041,10.5921,0.0784,10.59239014,1.6525,-0.968,1.915144968,8.9396,1.0464,9.000633373
13/07/2020 21:30,9.9958,-0.3755,10.00285049,1.472,-0.9295,1.740906158,8.5238,0.554,8.5417845,10.4048,0.0171,10.40481405,1.472,-0.9295,1.740906158,8.9328,0.9466,8.982815116
13/07/2020 22:00,9.7493,-0.4493,9.759647585,1.5115,-0.9975,1.810977222,8.2378,0.5482,8.256020354,10.2687,-0.0855,10.26905594,1.5115,-0.9975,1.810977222,8.7572,0.912,8.804561082
13/07/2020 22:30,9.4173,-0.5442,9.433010809,1.6825,-1.027,1.971176108,7.7348,0.4828,7.749853346,9.7543,-0.1842,9.756039059,1.6825,-1.027,1.971176108,8.0718,0.8428,8.115680321
13/07/2020 23:00,8.9551,-0.524,8.970417605,1.3375,-0.766,1.541318348,7.6176,0.242,7.621443023,8.9437,-0.3906,8.952225313,1.3375,-0.766,1.541318348,7.6062,0.3754,7.6154582
13/07/2020 23:30,8.189,-0.5788,8.209429361,1.37,-0.885,1.630988964,6.819,0.3062,6.825871332,8.1534,-0.4472,8.165654867,1.37,-0.885,1.630988964,6.7834,0.4378,6.797513104
14/07/2020 00:00,7.5808,-0.6113,7.605407046,1.069,-0.6535,1.252925876,6.5118,0.0422,6.511936738,7.9166,-0.4327,7.928416289,1.069,-0.6535,1.252925876,6.8476,0.2208,6.851158909
14/07/2020 00:30,7.0494,-0.7374,7.087862803,1.035,-0.843,1.334868533,6.0144,0.1056,6.015326984,7.398,-0.4322,7.410614066,1.035,-0.843,1.334868533,6.363,0.4108,6.376246987
14/07/2020 01:00,6.8859,-0.8647,6.93998018,1.0625,-0.9655,1.435651942,5.8234,0.1008,5.824272332,7.2037,-0.3875,7.214114633,1.0625,-0.9655,1.435651942,6.1412,0.578,6.16834025
14/07/2020 01:30,6.6058,-0.8631,6.661946806,1.03,-0.9995,1.435235259,5.5758,0.1364,5.577468117,6.9044,-0.4043,6.91622714,1.03,-0.9995,1.435235259,5.8744,0.5952,5.904476133
14/07/2020 02:00,6.6295,-0.5065,6.648820384,0.9155,-0.5065,1.046270758,5.714,0,5.714,6.8723,-0.3625,6.881853932,0.9155,-0.5065,1.046270758,5.9568,0.144,5.958540278
14/07/2020 02:30,6.3119,-0.8362,6.367048928,0.9655,-0.888,1.311767605,5.3464,0.0518,5.346650933,6.5691,-0.4282,6.583041094,0.9655,-0.888,1.311767605,5.6036,0.4598,5.622432659
14/07/2020 03:00,5.901,-1.0313,5.990440776,1.054,-1.1935,1.592280833,4.847,0.1622,4.849713171,6.1458,-0.5609,6.171342354,1.054,-1.1935,1.592280833,5.0918,0.6326,5.130946306
14/07/2020 03:30,6.115,-0.9567,6.189386067,1.244,-1.3235,1.816366772,4.871,0.3668,4.884791013,6.3696,-0.4719,6.387056738,1.244,-1.3235,1.816366772,5.1256,0.8516,5.195863539
14/07/2020 04:00,6.0535,-0.9295,6.124445485,1.1305,-1.2415,1.679092761,4.923,0.312,4.932876747,6.3261,-0.4571,6.342592658,1.1305,-1.2415,1.679092761,5.1956,0.7844,5.254478349
14/07/2020 04:30,5.9899,-0.3448,5.999815751,0.9085,-0.438,1.008571391,5.0814,0.0932,5.082254637,6.2269,-0.1452,6.22859267,0.9085,-0.438,1.008571391,5.3184,0.2928,5.32645383
14/07/2020 05:00,5.9033,-0.2268,5.90765513,0.9275,-0.319,0.98082478,4.9758,0.0922,4.976654145,6.1961,-0.1548,6.198033418,0.9275,-0.319,0.98082478,5.2686,0.1642,5.271158089
14/07/2020 05:30,5.9887,-0.7926,6.040922318,1.2175,-1.429,1.877324492,4.7712,0.6364,4.813455557,6.3257,-0.5832,6.352527271,1.2175,-1.429,1.877324492,5.1082,0.8458,5.177749017
14/07/2020 06:00,6.0131,-0.8385,6.071281072,1.2495,-1.1495,1.697822282,4.7636,0.311,4.773741296,6.3587,-0.6397,6.390796647,1.2495,-1.1495,1.697822282,5.1092,0.5098,5.134571129
14/07/2020 06:30,6.9006,-0.6456,6.930734429,1.345,-0.995,1.673036162,5.5556,0.3494,5.566576301,7.3172,-0.1608,7.318966627,1.345,-0.995,1.673036162,5.9722,0.8342,6.030179307
14/07/2020 07:00,7.7589,-0.3196,7.765479597,1.8615,-0.909,2.071584719,5.8974,0.5894,5.926779827,8.1707,0.147,8.17202224,1.8615,-0.909,2.071584719,6.3092,1.056,6.396963392
14/07/2020 07:30,8.9346,0.2791,8.938958215,1.75,-0.9775,2.004496508,7.1846,1.2566,7.293663052,8.9654,0.2301,8.968352311,1.75,-0.9775,2.004496508,7.2154,1.2076,7.31575662
14/07/2020 08:00,9.8488,0.6378,9.869430089,1.754,-0.495,1.822509534,8.0948,1.1328,8.173678663,9.9938,0.492,10.00590338,1.754,-0.495,1.822509534,8.2398,0.987,8.298703094
14/07/2020 08:30,10.5003,1.2871,10.57889061,2.8635,-0.2355,2.873167677,7.6368,1.5226,7.78710633,11.0773,0.6803,11.09817027,2.8635,-0.2355,2.873167677,8.2138,0.9158,8.264696007
14/07/2020 09:00,11.0169,0.8647,11.0507824,2.6995,-0.5225,2.749601153,8.3174,1.3872,8.432287151,11.4587,1.3505,11.53800918,2.6995,-0.5225,2.749601153,8.7592,1.873,8.95721573
14/07/2020 09:30,11.2805,0.8535,11.31274248,3.5055,-0.7045,3.57559093,7.775,1.558,7.929564238,11.5523,1.3893,11.63553994,3.5055,-0.7045,3.57559093,8.0468,2.0938,8.314745256
14/07/2020 10:00,11.8308,1.0768,11.87970231,3.93,-0.347,3.94528947,7.9008,1.4238,8.02806621,11.7396,1.5184,11.83738766,3.93,-0.347,3.94528947,7.8096,1.8654,8.029294447
14/07/2020 10:30,12.1266,1.092,12.17566801,5.754,-1.14,5.865843162,6.3726,2.232,6.752174077,11.9594,1.6776,12.07648915,5.754,-1.14,5.865843162,6.2054,2.8176,6.815119876
14/07/2020 11:00,12.5977,0.4195,12.60468268,5.4495,-0.8045,5.508563379,7.1482,1.224,7.252236844,12.6169,2.6639,12.89505831,5.4495,-0.8045,5.508563379,7.1674,3.4684,7.962500946
14/07/2020 11:30,12.8678,0.6157,12.88252162,5.568,-1.3035,5.718543193,7.2998,1.9192,7.547874448,12.6816,2.4501,12.91611275,5.568,-1.3035,5.718543193,7.1136,3.7536,8.043184563
14/07/2020 12:00,13.0744,0.7987,13.09877311,4.107,-0.9265,4.210207982,8.9674,1.7252,9.131844162,12.7374,2.2301,12.93115249,4.107,-0.9265,4.210207982,8.6304,3.1566,9.18955536
14/07/2020 12:30,13.4108,0.5504,13.42208988,4.116,-1.049,4.247570717,9.2948,1.5994,9.431404317,12.9414,1.9636,13.08952096,4.116,-1.049,4.247570717,8.8254,3.0126,9.325419236
14/07/2020 13:00,13.194,0.6425,13.20963445,5.658,-1.2785,5.800648778,7.536,1.921,7.776987656,12.8772,1.9567,13.02501266,5.658,-1.2785,5.800648778,7.2192,3.2352,7.910965028
14/07/2020 13:30,13.1135,0.6841,13.13133181,6.0555,-1.3405,6.202098072,7.058,2.0246,7.342640476,13.0741,2.0253,13.23003896,6.0555,-1.3405,6.202098072,7.0186,3.3658,7.783916469
14/07/2020 14:00,11.9309,0.5994,11.94594723,7.4285,-1.65,7.60954087,4.5024,2.2494,5.033031504,12.4541,1.9808,12.61063739,7.4285,-1.65,7.60954087,5.0256,3.6308,6.199948709
14/07/2020 14:30,11.7805,0.6604,11.79899608,6.4045,-1.419,6.559815641,5.376,2.0794,5.764137434,12.6033,2.014,12.76320363,6.4045,-1.419,6.559815641,6.1988,3.433,7.085944569
14/07/2020 15:00,12.2622,0.8315,12.29035968,3.576,-1.2805,3.798349148,8.6862,2.112,8.939273709,12.5012,2.1151,12.67886625,3.576,-1.2805,3.798349148,8.9252,3.3956,9.549308582
14/07/2020 15:30,12.1146,0.9148,12.14909018,4.785,-1.417,4.990402188,7.3296,2.3318,7.691575092,12.2586,2.0986,12.43693676,4.785,-1.417,4.990402188,7.4736,3.5156,8.259185209
14/07/2020 16:00,12.2372,0.8852,12.2691745,3.817,-1.537,4.114833897,8.4202,2.4222,8.7616677,12.2448,1.7932,12.37540679,3.817,-1.537,4.114833897,8.4278,3.3302,9.061900732
14/07/2020 16:30,12.6872,0.7886,12.71168493,3.69,-1.454,3.966133634,8.9972,2.2426,9.272478773,12.5596,1.5586,12.65593877,3.69,-1.454,3.966133634,8.8696,3.0126,9.367260161
14/07/2020 17:00,12.8357,0.3238,12.83978352,4.4865,-1.479,4.723994417,8.3492,1.8028,8.541617439,13.2551,1.0968,13.30040023,4.4865,-1.479,4.723994417,8.7686,2.5758,9.13909687
14/07/2020 17:30,13.215,0.3774,13.22038788,4.477,-1.369,4.681633262,8.738,1.7464,8.91081124,14.0808,1.1588,14.12840211,4.477,-1.369,4.681633262,9.6038,2.5278,9.930898614
14/07/2020 18:00,12.4059,0.2091,12.40766205,3.1975,-1.0235,3.35731418,9.2084,1.2326,9.290529227,13.8065,1.0895,13.84942066,3.1975,-1.0235,3.35731418,10.609,2.113,10.81737722
14/07/2020 18:30,12.7286,-0.2245,12.73057965,3.982,-0.9465,4.09294347,8.7466,0.722,8.776348646,14.183,1.5985,14.2727955,3.982,-0.9465,4.09294347,10.201,2.545,10.51367804
14/07/2020 19:00,12.8455,-0.5112,12.85566784,2.2565,-0.635,2.344145313,10.589,0.1238,10.58972367,13.9895,1.622,14.08321676,2.2565,-0.635,2.344145313,11.733,2.257,11.94811023
14/07/2020 19:30,12.6558,-0.516,12.66631476,2.79,-0.829,2.91055682,9.8658,0.313,9.870763833,13.238,1.645,13.33981518,2.79,-0.829,2.91055682,10.448,2.474,10.73691669
14/07/2020 20:00,12.4238,-0.4175,12.43081303,3.081,-1.0875,3.267295097,9.3428,0.67,9.366793039,13.543,1.6101,13.63837494,3.081,-1.0875,3.267295097,10.462,2.6976,10.80418853
14/07/2020 20:30,11.9367,-0.531,11.94850484,4.4765,-1.346,4.674480533,7.4602,0.815,7.504585867,13.0299,1.5292,13.11932722,4.4765,-1.346,4.674480533,8.5534,2.8752,9.023714679
14/07/2020 21:00,11.5375,-0.5963,11.5528992,3.7605,-1.3335,3.98993515,7.777,0.7372,7.811862316,12.7155,1.4149,12.79397836,3.7605,-1.3335,3.98993515,8.955,2.7484,9.367268949
14/07/2020 21:30,10.8751,-0.886,10.91113175,4.6005,-1.414,4.812898945,6.2746,0.528,6.296776093,12.2565,1.3748,12.33336399,4.6005,-1.414,4.812898945,7.656,2.7888,8.148112753
14/07/2020 22:00,9.8862,-1.2848,9.96933606,3.407,-1.59,3.759753848,6.4792,0.3052,6.486384176,10.8606,0.9474,10.90184384,3.407,-1.59,3.759753848,7.4536,2.5374,7.8736619
14/07/2020 22:30,9.1495,0.5742,9.16749998,2.7415,-1.221,3.001110336,6.408,1.7952,6.654713145,10.2123,-0.8466,10.2473315,2.7415,-1.221,3.001110336,7.4708,0.3744,7.480175666
14/07/2020 23:00,8.3308,1.3716,8.442956544,4.367,-1.568,4.639969073,3.9638,2.9396,4.93487169,9.5788,-1.568,9.706288345,4.367,-1.568,4.639969073,5.2118,0,5.2118
14/07/2020 23:30,7.8383,1.4156,7.965103279,4.6425,-1.522,4.885620764,3.1958,2.9376,4.340809994,9.0355,-1.522,9.162791291,4.6425,-1.522,4.885620764,4.393,0,4.393
15/07/2020 00:00,7.1441,0.2256,7.147661168,4.5895,-1.561,4.847703709,2.5546,1.7866,3.117357971,8.5639,-0.9024,8.611312848,4.5895,-1.561,4.847703709,3.9744,0.6586,4.028598928
15/07/2020 00:30,7.1512,-1.1605,7.24475132,2.547,-1.3065,2.862542794,4.6042,0.146,4.606514261,7.974,-0.0355,7.974079022,2.547,-1.3065,2.862542794,5.427,1.271,5.573846966
15/07/2020 01:00,6.8153,-0.7282,6.854092889,1.9605,-1.597,2.528629916,4.8548,0.8688,4.931926244,7.4825,-0.564,7.503725891,1.9605,-1.597,2.528629916,5.522,1.033,5.617790758
15/07/2020 01:30,7.0248,-0.1195,7.025816343,1.835,-1.0315,2.105045665,5.1898,0.912,5.2693233,7.3128,-0.4123,7.324413637,1.835,-1.0315,2.105045665,5.4778,0.6192,5.512685505
15/07/2020 02:00,6.5104,-0.8605,6.567021274,2.078,-0.8605,2.249120773,4.4324,0,4.4324,7.1114,-0.2317,7.115173564,2.078,-0.8605,2.249120773,5.0334,0.6288,5.072524519
15/07/2020 02:30,6.4245,-0.957,6.495386767,1.7945,-0.957,2.033735295,4.63,0,4.63,7.0707,-0.2102,7.073823756,1.7945,-0.957,2.033735295,5.2762,0.7468,5.32878942
15/07/2020 03:00,6.373,-0.848,6.429170475,1.427,-0.848,1.659949698,4.946,0,4.946,6.874,-0.1702,6.87610675,1.427,-0.848,1.659949698,5.447,0.6778,5.489009186
15/07/2020 03:30,6.54,-0.8655,6.597021316,1.572,-0.8655,1.79451226,4.968,0,4.968,7.1074,-0.0985,7.108082513,1.572,-0.8655,1.79451226,5.5354,0.767,5.588286156
15/07/2020 04:00,6.1091,-1.101,6.20751994,2.1635,-1.101,2.427536457,3.9456,0,3.9456,6.7015,-0.1582,6.703367026,2.1635,-1.101,2.427536457,4.538,0.9428,4.634901923
15/07/2020 04:30,6.2153,-1.0085,6.296588468,1.8195,-1.0085,2.08030106,4.3958,0,4.3958,6.8029,-0.1609,6.804802511,1.8195,-1.0085,2.08030106,4.9834,0.8476,5.054967984
15/07/2020 05:00,6.1136,-0.979,6.191489801,1.591,-0.979,1.868079763,4.5226,0,4.5226,6.7088,-0.163,6.710779868,1.591,-0.979,1.868079763,5.1178,0.816,5.182444678
15/07/2020 05:30,6.2883,-0.6095,6.317769158,1.1465,-0.6095,1.298442336,5.1418,0,5.1418,6.6953,-0.0661,6.695626281,1.1465,-0.6095,1.298442336,5.5488,0.5434,5.575344384
15/07/2020 06:00,6.5833,-0.9375,6.649717674,1.3465,-0.9395,1.641865555,5.2368,0.002,5.236800382,6.9175,-0.0679,6.917833234,1.3465,-0.9395,1.641865555,5.571,0.8716,5.63877004
15/07/2020 06:30,7.3726,-0.8197,7.418027962,1.287,-0.8495,1.542082764,6.0856,0.0298,6.085672962,7.7364,0.2459,7.740306956,1.287,-0.8495,1.542082764,6.4494,1.0954,6.541762876
15/07/2020 07:00,8.1249,-0.4368,8.136632857,1.2465,-0.454,1.326604029,6.8784,0.0172,6.878421505,8.5713,0.6444,8.595489227,1.2465,-0.454,1.326604029,7.3248,1.0984,7.406698158
15/07/2020 07:30,9.0036,-0.1786,9.005371226,1.456,-0.216,1.471934781,7.5476,0.0374,7.547692662,9.4854,0.8074,9.519701042,1.456,-0.216,1.471934781,8.0294,1.0234,8.094356795
15/07/2020 08:00,9.5932,0.0167,9.593214536,1.774,-0.0035,1.774003453,7.8192,0.0202,7.819226092,10.127,0.8769,10.16489462,1.774,-0.0035,1.774003453,8.353,0.8804,8.399268609
15/07/2020 08:30,10.4593,0.4267,10.46800026,1.9095,-0.0715,1.910838167,8.5498,0.4982,8.564302848,10.7463,1.0517,10.79764032,1.9095,-0.0715,1.910838167,8.8368,1.1232,8.907896075
15/07/2020 09:00,11.251,0.5703,11.26544465,2.178,-0.4685,2.22781872,9.073,1.0388,9.13227433,11.3662,1.2345,11.43304389,2.178,-0.4685,2.22781872,9.1882,1.703,9.344689842
15/07/2020 09:30,11.7082,0.6448,11.72594194,2.759,-0.417,2.790335105,8.9492,1.0618,9.011969811,11.9328,1.1152,11.98479816,2.759,-0.417,2.790335105,9.1738,1.5322,9.300873254
15/07/2020 10:00,11.7448,0.7954,11.77170286,3.387,-0.396,3.410071114,8.3578,1.1914,8.442289666,12.0434,1.2466,12.10774525,3.387,-0.396,3.410071114,8.6564,1.6426,8.810868046
15/07/2020 10:30,12.0847,1.1371,12.13807936,3.0145,-0.2885,3.028273848,9.0702,1.4256,9.181550163,12.3937,1.5155,12.48601377,3.0145,-0.2885,3.028273848,9.3792,1.804,9.55111557
15/07/2020 11:00,12.4222,1.2346,12.48340058,3.981,-0.242,3.988348656,8.4412,1.4766,8.569375998,12.7468,1.6396,12.85181693,3.981,-0.242,3.988348656,8.7658,1.8816,8.965470886
15/07/2020 11:30,12.708,1.354,12.77992879,3.924,-0.065,3.924538317,8.784,1.419,8.897877106,12.8798,1.7226,12.9944834,3.924,-0.065,3.924538317,8.9558,1.7876,9.132462286
15/07/2020 12:00,12.7416,1.3018,12.80792933,3.297,0.001,3.297000152,9.4446,1.3008,9.53375843,12.8328,1.6686,12.94082616,3.297,0.001,3.297000152,9.5358,1.6676,9.680515038
15/07/2020 12:30,12.7984,1.0913,12.84484248,4.214,-0.1365,4.216210176,8.5844,1.2278,8.671759695,12.9338,1.4841,13.01866872,4.214,-0.1365,4.216210176,8.7198,1.6206,8.86911813
15/07/2020 13:00,12.7715,1.0546,12.81496755,3.2425,-0.13,3.245104967,9.529,1.1846,9.602349617,12.9039,1.405,12.98016411,3.2425,-0.13,3.245104967,9.6614,1.535,9.782580179
15/07/2020 13:30,12.7006,1.1931,12.75651708,3.498,-0.1615,3.501726181,9.2026,1.3546,9.301762624,12.9204,1.5253,13.01012207,3.498,-0.1615,3.501726181,9.4224,1.6868,9.572194942
15/07/2020 14:00,12.53,1.075,12.57602978,4.609,-0.462,4.632097257,7.921,1.537,8.068742777,12.772,1.4014,12.84865386,4.609,-0.462,4.632097257,8.163,1.8634,8.372982059
15/07/2020 14:30,12.3441,1.0182,12.3860218,4.7715,-0.443,4.792020581,7.5726,1.4612,7.712287352,12.6263,1.3504,12.69830823,4.7715,-0.443,4.792020581,7.8548,1.7934,8.056932828
15/07/2020 15:00,11.9769,0.9357,12.01339536,3.9435,-0.3545,3.959401786,8.0334,1.2902,8.13634633,12.6325,1.4033,12.71020484,3.9435,-0.3545,3.959401786,8.689,1.7578,8.865020126
15/07/2020 15:30,11.835,0.7593,11.85933225,3.722,-0.4485,3.748924679,8.113,1.2078,8.202411221,12.388,1.2489,12.45079496,3.722,-0.4485,3.748924679,8.666,1.6974,8.83066944
15/07/2020 16:00,11.4404,0.4318,11.44854591,4.176,-0.776,4.247487728,7.2644,1.2078,7.364121686,12.1796,0.9204,12.21432734,4.176,-0.776,4.247487728,8.0036,1.6964,8.181404887
15/07/2020 16:30,11.449,0.3686,11.45493199,4.464,-0.938,4.561484408,6.985,1.3066,7.106154274,12.363,0.8294,12.39078986,4.464,-0.938,4.561484408,7.899,1.7674,8.094313051
15/07/2020 17:00,11.9375,0.3156,11.94167114,4.3535,-0.898,4.445150869,7.584,1.2136,7.680487026,12.3197,0.6966,12.33937841,4.3535,-0.898,4.445150869,7.9662,1.5946,8.124228677
15/07/2020 17:30,11.76,0.5749,11.77404391,4.2,-0.9545,4.307095338,7.56,1.5294,7.713148797,12.531,0.1005,12.531403,4.2,-0.9545,4.307095338,8.331,1.055,8.397534519
15/07/2020 18:00,12.0021,0.6942,12.02215946,4.4085,-1.006,4.521825765,7.5936,1.7002,7.781609152,12.8825,0.0922,12.88282993,4.4085,-1.006,4.521825765,8.474,1.0982,8.54486508
15/07/2020 18:30,12.7428,0.7546,12.76512331,5.343,-1.107,5.456473037,7.3998,1.8616,7.630373163,12.95,0.118,12.9505376,5.343,-1.107,5.456473037,7.607,1.225,7.70500318
15/07/2020 19:00,12.4137,0.5683,12.4267016,4.7135,-1.1145,4.843469056,7.7002,1.6828,7.88193478,12.4973,-0.0623,12.49745528,4.7135,-1.1145,4.843469056,7.7838,1.0522,7.854595297
15/07/2020 19:30,12.0871,0.5252,12.09850493,3.7745,-1.106,3.933203052,8.3126,1.6312,8.471135237,12.2495,-0.0808,12.24976648,3.7745,-1.106,3.933203052,8.475,1.0252,8.536782769
15/07/2020 20:00,11.5503,0.4989,11.56106964,3.9625,-1.3145,4.17484329,7.5878,1.8134,7.801482449,12.1255,-0.0837,12.12578888,3.9625,-1.3145,4.17484329,8.163,1.2308,8.255267266
15/07/2020 20:30,11.1788,0.2696,11.18205051,3.062,-1.35,3.346392685,8.1168,1.6196,8.276807742,11.9986,-0.078,11.99885353,3.062,-1.35,3.346392685,8.9366,1.272,9.026671788
15/07/2020 21:00,10.7471,0.1305,10.74789229,2.5775,-0.9515,2.747518608,8.1696,1.082,8.240939762,11.6485,-0.1519,11.64949037,2.5775,-0.9515,2.747518608,9.071,0.7996,9.106173794
15/07/2020 21:30,10.2424,0.0677,10.24262374,1.779,-0.6725,1.90186678,8.4634,0.7402,8.495706892,11.2342,-0.3729,11.24038718,1.779,-0.6725,1.90186678,9.4552,0.2996,9.459945412
15/07/2020 22:00,10.0652,0.0546,10.06534809,1.956,-0.844,2.130322041,8.1092,0.8986,8.158836106,11.0886,-0.3822,11.09518485,1.956,-0.844,2.130322041,9.1326,0.4618,9.144268259
15/07/2020 22:30,9.5678,-0.1652,9.569226086,1.471,-0.915,1.732358508,8.0968,0.7498,8.131443309,10.2982,-0.4792,10.30934314,1.471,-0.915,1.732358508,8.8272,0.4358,8.837951204
15/07/2020 23:00,8.9286,-0.3879,8.93702212,1.574,-1.1875,1.971707953,7.3546,0.7996,7.397938991,9.52,-0.3945,9.528170352,1.574,-1.1875,1.971707953,7.946,0.793,7.985472121
15/07/2020 23:30,8.204,-0.5017,8.219325939,1.672,-1.4915,2.240570519,6.532,0.9898,6.606567039,8.8298,-0.5987,8.850073996,1.672,-1.4915,2.240570519,7.1578,0.8928,7.21326505
16/07/2020 00:00,7.5923,-0.3281,7.599386087,2.8135,-1.7585,3.317846365,4.7788,1.4304,4.988283633,8.4171,-0.8061,8.455611724,2.8135,-1.7585,3.317846365,5.6036,0.9524,5.683959775
16/07/2020 00:30,6.7007,-0.2991,6.707372161,3.3695,-2.1145,3.978019671,3.3312,1.8154,3.793754157,8.1397,-0.8771,8.186819926,3.3695,-2.1145,3.978019671,4.7702,1.2374,4.928079423
16/07/2020 01:00,6.1758,-0.5273,6.198269995,2.282,-1.9395,2.994859638,3.8938,1.4122,4.141978667,7.7474,-0.8317,7.791914505,2.282,-1.9395,2.994859638,5.4654,1.1078,5.57654176
16/07/2020 01:30,6.3951,-0.4235,6.40910729,2.1625,-1.9355,2.902165829,4.2326,1.512,4.49455746,7.7229,-0.6903,7.753689348,2.1625,-1.9355,2.902165829,5.5604,1.2452,5.698119971
16/07/2020 02:00,5.9215,-0.6396,5.955942445,2.7505,-2.069,3.441803488,3.171,1.4294,3.47827908,7.3595,-0.702,7.392904994,2.7505,-2.069,3.441803488,4.609,1.367,4.807449428
16/07/2020 02:30,5.3492,-1.1885,5.479641675,3.815,-1.9085,4.265746974,1.5342,0.72,1.694747663,7.2432,-0.3129,7.249955355,3.815,-1.9085,4.265746974,3.4282,1.5956,3.781335029
16/07/2020 03:00,5.6109,-1.0373,5.705978452,1.9735,-1.4885,2.47190908,3.6374,0.4512,3.665277643,7.0751,-0.5189,7.094102989,1.9735,-1.4885,2.47190908,5.1016,0.9696,5.192922753
16/07/2020 03:30,5.5535,-0.6675,5.59347106,4.0405,-2.0855,4.546971575,1.513,1.418,2.073618335,6.8907,-0.8759,6.946146219,4.0405,-2.0855,4.546971575,2.8502,1.2096,3.096251314
16/07/2020 04:00,5.3779,-0.6518,5.417254992,3.3215,-1.968,3.860749441,2.0564,1.3162,2.441549385,6.9589,-0.863,7.012207799,3.3215,-1.968,3.860749441,3.6374,1.105,3.801539657
16/07/2020 04:30,5.7303,-0.5974,5.761356164,2.5565,-1.736,3.090208448,3.1738,1.1386,3.371856521,7.1915,-0.8066,7.236592832,2.5565,-1.736,3.090208448,4.635,0.9294,4.727262354
16/07/2020 05:00,5.7789,-0.5158,5.801873391,1.3475,-1.473,1.996368015,4.4314,0.9572,4.533600975,7.0567,-0.871,7.110250058,1.3475,-1.473,1.996368015,5.7092,0.602,5.740850864
16/07/2020 05:30,6.0071,-0.2218,6.011193363,1.0975,-0.312,1.140986525,4.9096,0.0902,4.910428515,6.8269,-0.2736,6.8323803,1.0975,-0.312,1.140986525,5.7294,0.0384,5.729528682
16/07/2020 06:00,6.3166,-0.711,6.356489327,2.035,-0.711,2.15563123,4.2816,0,4.2816,7.0702,-0.4134,7.082275595,2.035,-0.711,2.15563123,5.0352,0.2976,5.043986994
16/07/2020 06:30,6.8402,-0.3475,6.849021265,2.958,-0.5135,3.002240205,3.8822,0.166,3.885747398,8.408,0.0193,8.408022151,2.958,-0.5135,3.002240205,5.45,0.5328,5.475981724
16/07/2020 07:00,7.709,0.2672,7.713629291,2.789,-0.568,2.846251043,4.92,0.8352,4.990386662,9.7338,0.226,9.736423288,2.789,-0.568,2.846251043,6.9448,0.794,6.990041705
16/07/2020 07:30,8.8611,0.5987,8.881302545,3.6885,-0.7165,3.75744654,5.1726,1.3152,5.33718482,10.3635,0.3193,10.36841766,3.6885,-0.7165,3.75744654,6.675,1.0358,6.754887611
16/07/2020 08:00,10.0806,0.5438,10.09525704,2.632,-0.134,2.635408887,7.4486,0.6778,7.479375295,10.958,0.7118,10.9810939,2.632,-0.134,2.635408887,8.326,0.8458,8.368850198
16/07/2020 08:30,11.4693,1.011,11.51377277,2.5335,-0.333,2.555290835,8.9358,1.344,9.036307744,11.0103,0.892,11.04637362,2.5335,-0.333,2.555290835,8.4768,1.225,8.564856288
16/07/2020 09:00,12.2264,1.0659,12.27277474,3.136,-0.6505,3.20275604,9.0904,1.7164,9.251021626,11.0608,0.8453,11.09305317,3.136,-0.6505,3.20275604,7.9248,1.4958,8.064730168
16/07/2020 09:30,11.8878,0.843,11.91765236,2.811,-0.455,2.847585995,9.0768,1.298,9.169138577,11.19,1.0224,11.23660989,2.811,-0.455,2.847585995,8.379,1.4774,8.50825198
16/07/2020 10:00,12.2202,0.9514,12.25717953,3.682,-0.478,3.712897521,8.5382,1.4294,8.657022791,11.9774,1.2732,12.04488061,3.682,-0.478,3.712897521,8.2954,1.7512,8.478228742
16/07/2020 10:30,12.3864,1.1281,12.43766516,4.117,-0.3725,4.133817273,8.2694,1.5006,8.404449817,12.252,1.4813,12.34122173,4.117,-0.3725,4.133817273,8.135,1.8538,8.343548372
16/07/2020 11:00,12.0698,1.3195,12.14171126,3.613,-0.2195,3.619661483,8.4568,1.539,8.595695855,12.325,1.6075,12.42938781,3.613,-0.2195,3.619661483,8.712,1.827,8.901509591
16/07/2020 11:30,11.7137,1.2907,11.78459478,3.6755,-0.4085,3.698130947,8.0382,1.6992,8.215834704,11.9719,1.7813,12.10369445,3.6755,-0.4085,3.698130947,8.2964,2.1898,8.580528946
16/07/2020 12:00,11.5791,1.2086,11.64200459,4.8255,-0.863,4.902062755,6.7536,2.0716,7.064180032,12.0429,1.8048,12.17738656,4.8255,-0.863,4.902062755,7.2174,2.6678,7.694674756
16/07/2020 12:30,12.2316,0.867,12.26228884,4.904,-0.839,4.975252456,7.3276,1.706,7.52357347,12.5024,1.4862,12.59042478,4.904,-0.839,4.975252456,7.5984,2.3252,7.946209008
16/07/2020 13:00,12.0139,0.8741,12.04565665,5.4215,-0.9845,5.510163564,6.5924,1.8586,6.849389149,12.2741,1.6431,12.38359029,5.4215,-0.9845,5.510163564,6.8526,2.6276,7.339101343
16/07/2020 13:30,12.2866,0.9371,12.32228453,5.989,-0.9475,6.063487219,6.2976,1.8846,6.573544167,12.5632,1.8289,12.69562403,5.989,-0.9475,6.063487219,6.5742,2.7764,7.136420854
16/07/2020 14:00,11.5464,0.7109,11.56826399,6.348,-1.1765,6.456102249,5.1984,1.8874,5.530428674,11.844,1.5605,11.94635912,6.348,-1.1765,6.456102249,5.496,2.737,6.139803336
16/07/2020 14:30,11.9608,0.7362,11.98343553,7.156,-1.228,7.260600526,4.8048,1.9642,5.190778812,12.3602,1.484,12.44896783,7.156,-1.228,7.260600526,5.2042,2.712,5.868444567
16/07/2020 15:00,11.4627,0.7317,11.48602961,6.5015,-1.3065,6.63147378,4.9612,2.0382,5.363558957,12.1637,1.6033,12.26891065,6.5015,-1.3065,6.63147378,5.6622,2.9098,6.366116939
16/07/2020 15:30,11.0535,0.4898,11.06434663,5.5305,-1.218,5.663034015,5.523,1.7078,5.781012873,12.0941,1.4624,12.18219474,5.5305,-1.218,5.663034015,6.5636,2.6804,7.089808821
16/07/2020 16:00,10.9584,0.238,10.9609842,5.541,-1.226,5.67501163,5.4174,1.464,5.61173046,11.8348,1.2308,11.89862848,5.541,-1.226,5.67501163,6.2938,2.4568,6.75631443
16/07/2020 16:30,10.9983,0.1942,11.00001439,3.7665,-0.978,3.891401579,7.2318,1.1722,7.326184824,11.7575,1.2012,11.81870076,3.7665,-0.978,3.891401579,7.991,2.1792,8.282813148
16/07/2020 17:00,11.1552,-0.0768,11.15546437,3.337,-1.105,3.515194731,7.8182,1.0282,7.885521319,11.8274,0.9312,11.86400119,3.337,-1.105,3.515194731,8.4904,2.0362,8.731151276
16/07/2020 17:30,11.4324,-0.182,11.4338486,3.378,-1.118,3.558202917,8.0544,0.936,8.108603786,11.777,0.7916,11.80357402,3.378,-1.118,3.558202917,8.399,1.9096,8.613348545
16/07/2020 18:00,11.8355,-0.0689,11.83570055,3.0475,-0.7035,3.12764584,8.788,0.6346,8.810883109,12.0553,0.8239,12.08342126,3.0475,-0.7035,3.12764584,9.0078,1.5274,9.136378473
16/07/2020 18:30,11.6218,0.0802,11.62207672,3.122,-0.851,3.235905592,8.4998,0.9312,8.550656903,12.0922,0.5228,12.10349622,3.122,-0.851,3.235905592,8.9702,1.3738,9.074790052
16/07/2020 19:00,11.5496,0.334,11.55442842,2.777,-0.986,2.946850013,8.7726,1.32,8.871353378,12.2024,0.286,12.20575118,2.777,-0.986,2.946850013,9.4254,1.272,9.510843767
16/07/2020 19:30,11.2537,0.2211,11.25587175,2.1135,-0.7465,2.24146035,9.1402,0.9676,9.19127335,11.6915,0.1963,11.69314782,2.1135,-0.7465,2.24146035,9.578,0.9428,9.624289888
16/07/2020 20:00,10.6698,0.1429,10.67075688,1.761,-0.8535,1.956932102,8.9088,0.9964,8.96434774,11.146,0.1219,11.14666657,1.761,-0.8535,1.956932102,9.385,0.9754,9.435551397
16/07/2020 20:30,10.439,-0.0553,10.43914647,1.318,-0.4125,1.381043175,9.121,0.3572,9.12799172,10.8384,0.2125,10.84048296,1.318,-0.4125,1.381043175,9.5204,0.625,9.540893101
16/07/2020 21:00,10.5168,-0.3074,10.5212916,1.27,-0.676,1.438706363,9.2468,0.3686,9.254143731,10.778,0.6316,10.79649029,1.27,-0.676,1.438706363,9.508,1.3076,9.597493514
16/07/2020 21:30,10.1387,-0.5443,10.15329997,1.1435,-0.9475,1.485041582,8.9952,0.4032,9.004231965,10.6139,0.5731,10.62936107,1.1435,-0.9475,1.485041582,9.4704,1.5206,9.591699564
16/07/2020 22:00,10.0739,-0.62,10.09296097,1.1995,-0.906,1.503208652,8.8744,0.286,8.879007341,10.3569,0.4612,10.36716369,1.1995,-0.906,1.503208652,9.1574,1.3672,9.258898995
16/07/2020 22:30,9.7209,-0.8065,9.754298491,1.8095,-1.4325,2.307887887,7.9114,0.626,7.936127895,9.9637,0.2513,9.966868584,1.8095,-1.4325,2.307887887,8.1542,1.6838,8.326233247
16/07/2020 23:00,9.0364,-0.9123,9.082335396,1.39,-1.4615,2.016948747,7.6464,0.5492,7.666097677,9.2708,0.1591,9.27216509,1.39,-1.4615,2.016948747,7.8808,1.6206,8.045704009
16/07/2020 23:30,8.392,-0.7975,8.429808435,1.549,-1.7595,2.344193091,6.843,0.962,6.910288923,8.604,-0.0237,8.604032641,1.549,-1.7595,2.344193091,7.055,1.7358,7.265399276
17/07/2020 00:00,7.719,-0.614,7.743381496,1.789,-0.784,1.953247808,5.93,0.17,5.932436262,7.9696,-0.257,7.973742732,1.789,-0.784,1.953247808,6.1806,0.527,6.203027113
17/07/2020 00:30,7.194,-0.5505,7.215031965,1.382,-0.5525,1.488348162,5.812,0.002,5.812000344,7.5482,-0.3471,7.556176391,1.382,-0.5525,1.488348162,6.1662,0.2054,6.169620053
17/07/2020 01:00,6.8482,-0.5575,6.870855077,1.119,-0.5575,1.250186886,5.7292,0,5.7292,7.1412,-0.3405,7.149313092,1.119,-0.5575,1.250186886,6.0222,0.217,6.02610835
17/07/2020 01:30,6.4819,-0.9303,6.548319303,1.5225,-1.0455,1.846909987,4.9594,0.1152,4.960737788,6.8707,-0.2909,6.876855481,1.5225,-1.0455,1.846909987,5.3482,0.7546,5.401172502
17/07/2020 02:00,6.4464,-1.0604,6.533033072,1.537,-1.095,1.8871656,4.9094,0.0346,4.909521924,6.7614,-0.1158,6.762391559,1.537,-1.095,1.8871656,5.2244,0.9792,5.3153728
17/07/2020 02:30,6.3094,-1.1485,6.413078871,1.446,-1.2455,1.90845127,4.8634,0.097,4.864367231,6.5908,-0.1511,6.592531824,1.446,-1.2455,1.90845127,5.1448,1.0944,5.259912395
17/07/2020 03:00,6.1265,-1.2548,6.253680939,1.5645,-1.369,2.078899048,4.562,0.1142,4.563429154,6.2955,-0.2246,6.299505172,1.5645,-1.369,2.078899048,4.731,1.1444,4.86744413
17/07/2020 03:30,6.2401,-1.2346,6.361060067,1.6685,-1.415,2.187719646,4.5716,0.1804,4.575157999,6.3265,-0.2054,6.329833443,1.6685,-1.415,2.187719646,4.658,1.2096,4.812493757
17/07/2020 04:00,6.1539,-1.2131,6.272327863,1.5995,-1.3255,2.077342172,4.5544,0.1124,4.555786773,6.2257,-0.1927,6.228681544,1.5995,-1.3255,2.077342172,4.6262,1.1328,4.762873322
17/07/2020 04:30,6.1067,-1.1989,6.223274548,1.8605,-1.4485,2.357883055,4.2462,0.2496,4.253529664,6.2459,-0.1591,6.247926025,1.8605,-1.4485,2.357883055,4.3854,1.2894,4.571026747
17/07/2020 05:00,6.1592,-1.0664,6.250836232,1.534,-1.388,2.06874358,4.6252,0.3216,4.636367285,6.3802,-0.1812,6.382772554,1.534,-1.388,2.06874358,4.8462,1.2068,4.994198702
17/07/2020 05:30,6.2344,-0.7714,6.28194248,1.249,-1.214,1.741779837,4.9854,0.4426,5.005008284,6.4312,-0.5486,6.454556174,1.249,-1.214,1.741779837,5.1822,0.6654,5.224744396
17/07/2020 06:00,6.4,-0.7765,6.446933554,1.404,-1.2065,1.851177531,4.996,0.43,5.01447066,6.6322,-0.5431,6.654399631,1.404,-1.2065,1.851177531,5.2282,0.6634,5.270120947
17/07/2020 06:30,7.1035,-0.4222,7.116035771,1.1525,-0.523,1.265616549,5.951,0.1008,5.951853631,7.3149,-0.3378,7.3226956,1.1525,-0.523,1.265616549,6.1624,0.1852,6.165182301
17/07/2020 07:00,7.8794,-0.0309,7.879460589,1.194,-0.2785,1.226049856,6.6854,0.2476,6.689983477,8.1608,-0.0347,8.160873772,1.194,-0.2785,1.226049856,6.9668,0.2438,6.97106453
17/07/2020 07:30,8.8567,0.2796,8.861112292,1.7315,-0.545,1.815245782,7.1252,0.8246,7.172756806,9.1793,0.297,9.184103521,1.7315,-0.545,1.815245782,7.4478,0.842,7.495244415
17/07/2020 08:00,9.3422,0.098,9.342713998,2.289,-0.188,2.296707426,7.0532,0.286,7.058996121,9.7962,0.82,9.830459523,2.289,-0.188,2.296707426,7.5072,1.008,7.57457034
17/07/2020 08:30,10.0681,-0.0408,10.06818267,2.5935,-0.542,2.649529439,7.4746,0.5012,7.491384825,10.5355,1.6516,10.66417099,2.5935,-0.542,2.649529439,7.942,2.1936,8.239371636
17/07/2020 09:00,10.6436,0.039,10.64367145,2.69,-0.705,2.78084969,7.9536,0.744,7.988322037,11.0622,1.7862,11.20547988,2.69,-0.705,2.78084969,8.3722,2.4912,8.734976261
17/07/2020 09:30,10.8178,-0.0452,10.81789443,2.986,-0.6,3.045684816,7.8318,0.5548,7.851426258,11.2218,1.7252,11.35363864,2.986,-0.6,3.045684816,8.2358,2.3252,8.557742499
17/07/2020 10:00,11.1939,0.4335,11.20229081,3.1145,-0.1205,3.116830201,8.0794,0.554,8.098371463,11.5837,1.5567,11.68783216,3.1145,-0.1205,3.116830201,8.4692,1.6772,8.633675259
17/07/2020 10:30,11.2453,0.441,11.25394389,4.6625,-0.305,4.672465222,6.5828,0.746,6.62493561,11.7117,1.5756,11.81720916,4.6625,-0.305,4.672465222,7.0492,1.8806,7.295743759
17/07/2020 11:00,11.4986,0.519,11.51030681,5.751,-0.345,5.761338907,5.7476,0.864,5.812177024,12.0622,1.5684,12.16373904,5.751,-0.345,5.761338907,6.3112,1.9134,6.59487263
17/07/2020 11:30,11.539,0.5711,11.55312409,5.129,-0.2765,5.136447532,6.41,0.8476,6.465796607,12.042,1.5955,12.14723772,5.129,-0.2765,5.136447532,6.913,1.872,7.161979684
17/07/2020 12:00,11.4938,0.5192,11.50552072,5.152,-0.29,5.160155424,6.3418,0.8092,6.393217647,12.1178,1.5552,12.21718969,5.152,-0.29,5.160155424,6.9658,1.8452,7.20604834
17/07/2020 12:30,11.6544,0.3924,11.66100412,5.351,-0.296,5.359180628,6.3034,0.6884,6.340878971,12.3868,1.456,12.47207883,5.351,-0.296,5.359180628,7.0358,1.752,7.250654153
17/07/2020 13:00,11.6417,0.3156,11.64597708,6.5085,-0.534,6.530369687,5.1332,0.8496,5.203033961,12.4875,1.3342,12.55857261,6.5085,-0.534,6.530369687,5.979,1.8682,6.264073135
17/07/2020 13:30,11.1396,0.2283,11.1419392,6.715,-0.6905,6.750408525,4.4246,0.9188,4.518990883,12.045,1.2055,12.10517473,6.715,-0.6905,6.750408525,5.33,1.896,5.657182691
17/07/2020 14:00,10.9619,0.0705,10.9621267,6.2185,-1.0115,6.300228131,4.7434,1.082,4.86524075,11.5417,1.0275,11.58734634,6.2185,-1.0115,6.300228131,5.3232,2.039,5.700349045
17/07/2020 14:30,10.8069,0.0528,10.80702898,6.3985,-1.131,6.49768907,4.4084,1.1838,4.564578075,11.1563,0.9522,11.19686182,6.3985,-1.131,6.49768907,4.7578,2.0832,5.193879386
17/07/2020 15:00,10.7957,0.0602,10.79586785,7.7975,-1.4,7.922184437,2.9982,1.4602,3.334874402,11.1259,0.928,11.16453469,7.7975,-1.4,7.922184437,3.3284,2.328,4.061752154
17/07/2020 15:30,10.8096,-0.1628,10.81082587,6.045,-1.481,6.223775864,4.7646,1.3182,4.943588211,11.0226,0.8288,11.05371522,6.045,-1.481,6.223775864,4.9776,2.3098,5.487410847
17/07/2020 16:00,10.5636,0.0034,10.56360055,5.344,-1.525,5.557333983,5.2196,1.5284,5.438771067,10.986,0.5026,10.99749075,5.344,-1.525,5.557333983,5.642,2.0276,5.995275286
17/07/2020 16:30,10.2575,0.0753,10.25777638,5.8865,-1.6605,6.116219625,4.371,1.7358,4.703046102,11.1397,0.2375,11.14223148,5.8865,-1.6605,6.116219625,5.2532,1.898,5.585563019
17/07/2020 17:00,10.6015,0.1142,10.60211507,5.5605,-1.514,5.762929485,5.041,1.6282,5.297425435,11.6997,0.288,11.70324417,5.5605,-1.514,5.762929485,6.1392,1.802,6.39820136
17/07/2020 17:30,10.4743,-0.0111,10.47430588,4.5395,-1.0825,4.666783314,5.9348,1.0714,6.030733703,11.4947,0.1885,11.49624549,4.5395,-1.0825,4.666783314,6.9552,1.271,7.070378211
17/07/2020 18:00,10.5818,0.1148,10.5824227,4.719,-0.994,4.822550881,5.8628,1.1088,5.96672953,11.9258,0.0006,11.92580002,4.719,-0.994,4.822550881,7.2068,0.9946,7.27510793
17/07/2020 18:30,10.6928,-0.2561,10.69586645,5.482,-0.9215,5.558910527,5.2108,0.6654,5.253112772,12.1224,0.3237,12.12672105,5.482,-0.9215,5.558910527,6.6404,1.2452,6.756140555
17/07/2020 19:00,10.5485,-0.3954,10.55590799,3.9245,-0.643,3.97682653,6.624,0.2476,6.628625933,11.6583,0.439,11.66656247,3.9245,-0.643,3.97682653,7.7338,1.082,7.809122002
17/07/2020 19:30,10.267,-0.4533,10.27700199,3.403,-0.8095,3.497956439,6.864,0.3562,6.873236097,11.3442,0.4079,11.351531,3.403,-0.8095,3.497956439,7.9412,1.2174,8.033972878
17/07/2020 20:00,10.3218,-0.5044,10.33411702,4.293,-1.091,4.429461593,6.0288,0.5866,6.057270755,11.1936,0.3336,11.19856999,4.293,-1.091,4.429461593,6.9006,1.4246,7.046117053
17/07/2020 20:30,9.961,-0.6167,9.980072139,4.077,-1.1985,4.249509531,5.884,0.5818,5.912693738,10.8786,0.2051,10.88053326,4.077,-1.1985,4.249509531,6.8016,1.4036,6.944915804
17/07/2020 21:00,9.4348,-0.7181,9.462088493,4.078,-1.1155,4.227815541,5.3568,0.3974,5.371520548,10.5312,0.1297,10.53199865,4.078,-1.1155,4.227815541,6.4532,1.2452,6.572238072
17/07/2020 21:30,9.3553,-0.9728,9.405741753,3.4685,-1.281,3.697492833,5.8868,0.3082,5.894862295,10.0071,0.1072,10.00767417,3.4685,-1.281,3.697492833,6.5386,1.3882,6.6843391
17/07/2020 22:00,9.2576,-1.1093,9.323824551,3.873,-1.4895,4.149546873,5.3846,0.3802,5.398006039,9.6974,0.0955,9.697870231,3.873,-1.4895,4.149546873,5.8244,1.585,6.036212418
17/07/2020 22:30,8.895,-1.2221,8.978560765,3.875,-1.6935,4.228896694,5.02,0.4714,5.042084684,9.4824,-0.0201,9.482421303,3.875,-1.6935,4.228896694,5.6074,1.6734,5.851769162
17/07/2020 23:00,8.3493,-1.0931,8.420550938,3.9745,-2.0415,4.468150904,4.3748,0.9484,4.476420177,9.0203,-0.1915,9.022332533,3.9745,-2.0415,4.468150904,5.0458,1.85,5.374253217
17/07/2020 23:30,7.8393,-0.5432,7.858097144,3.5395,-2.107,4.119163659,4.2998,1.5638,4.57534157,8.4625,-0.884,8.508546424,3.5395,-2.107,4.119163659,4.923,1.223,5.07263817
18/07/2020 00:00,7.4714,-0.6758,7.501901332,3.253,-1.414,3.547027629,4.2184,0.7382,4.282503684,7.9148,-0.883,7.963902815,3.253,-1.414,3.547027629,4.6618,0.531,4.691944186
18/07/2020 00:30,7.2119,-1.041,7.286644125,3.5465,-1.067,3.703532267,3.6654,0.026,3.665492213,7.6083,-0.4718,7.622914412,3.5465,-1.067,3.703532267,4.0618,0.5952,4.105177497
18/07/2020 01:00,6.7846,-1.2412,6.89720049,3.393,-1.316,3.639272592,3.3916,0.0748,3.392424738,7.3752,-0.5076,7.392647212,3.393,-1.316,3.639272592,3.9822,0.8084,4.063425575
18/07/2020 01:30,6.6406,-1.2864,6.764051546,3.556,-1.369,3.810419531,3.0846,0.0826,3.085705741,7.0562,-0.433,7.069472925,3.556,-1.369,3.810419531,3.5002,0.936,3.623188656
18/07/2020 02:00,6.4046,-1.2601,6.527384865,4.378,-1.6575,4.681259473,2.0266,0.3974,2.065195952,6.9048,-0.3011,6.911361968,4.378,-1.6575,4.681259473,2.5268,1.3564,2.867845742
18/07/2020 02:30,6.0468,-1.2689,6.178502849,4.721,-1.5655,4.973794452,1.3258,0.2966,1.35857175,6.5854,-0.3443,6.59439426,4.721,-1.5655,4.973794452,1.8644,1.2212,2.22874781
18/07/2020 03:00,6.3349,-1.2857,6.464053102,4.5665,-1.5295,4.815837674,1.7684,0.2438,1.785126606,6.6795,-0.3755,6.690046375,4.5665,-1.5295,4.815837674,2.113,1.154,2.407589043
18/07/2020 03:30,6.1968,-1.173,6.306842256,4.295,-1.267,4.477981018,1.9018,0.094,1.904121645,6.3764,-0.3656,6.386872499,4.295,-1.267,4.477981018,2.0814,0.9014,2.268203677
18/07/2020 04:00,6.1585,-1.0212,6.242593347,4.2105,-1.026,4.333703526,1.948,0.0048,1.948005914,6.3129,-0.427,6.327324506,4.2105,-1.026,4.333703526,2.1024,0.599,2.186066504
18/07/2020 04:30,5.967,-0.9745,6.046051542,4.217,-0.9995,4.333830782,1.75,0.025,1.750178562,6.4288,-0.5157,6.449450824,4.217,-0.9995,4.333830782,2.2118,0.4838,2.264094009
18/07/2020 05:00,6.0626,-1.0426,6.151596014,4.587,-1.151,4.72920395,1.4756,0.1084,1.479576264,6.5734,-0.5442,6.595888204,4.587,-1.151,4.72920395,1.9864,0.6068,2.077014973
18/07/2020 05:30,5.7921,-0.9853,5.875307524,4.3655,-1.0025,4.479128989,1.4266,0.0172,1.426703683,6.3719,-0.5849,6.398688742,4.3655,-1.0025,4.479128989,2.0064,0.4176,2.049397648
18/07/2020 06:00,6.1699,-1.0452,6.257803852,5.0505,-1.121,5.173411954,1.1194,0.0758,1.121963458,6.7229,-0.471,6.739378711,5.0505,-1.121,5.173411954,1.6724,0.65,1.794274717
18/07/2020 06:30,6.8507,-0.889,6.908140958,5.9165,-1.127,6.022881474,0.9342,0.238,0.964040269,7.2519,-0.3322,7.259504835,5.9165,-1.127,6.022881474,1.3354,0.7948,1.554027091
18/07/2020 07:00,7.5738,-0.6005,7.597568472,5.096,-0.8625,5.16847388,2.4778,0.262,2.491613301,7.879,-0.1531,7.880487333,5.096,-0.8625,5.16847388,2.783,0.7094,2.87199188
18/07/2020 07:30,8.0195,-0.6369,8.044751199,5.2335,-2.0615,5.624882621,2.786,1.4246,3.129102293,8.2565,0.0005,8.256500015,5.2335,-2.0615,5.624882621,3.023,2.062,3.659285859
18/07/2020 08:00,8.4006,-0.5169,8.416487745,5.939,-2.2575,6.353583812,2.4616,1.7406,3.014823862,8.8306,0.1617,8.832080347,5.939,-2.2575,6.353583812,2.8916,2.4192,3.770129865
18/07/2020 08:30,8.9233,-0.5086,8.937782547,6.0855,-2.205,6.472660601,2.8378,1.6964,3.30618841,9.3063,0.2882,9.310761458,6.0855,-2.205,6.472660601,3.2208,2.4932,4.07303313
18/07/2020 09:00,9.5556,-0.2612,9.559169253,6.542,-1.873,6.804843349,3.0136,1.6118,3.417555296,10.0728,0.4282,10.08189739,6.542,-1.873,6.804843349,3.5308,2.3012,4.214507098
18/07/2020 09:30,10.0783,-0.2493,10.08138291,7.9865,-1.7805,8.182564543,2.0918,1.5312,2.592334986,10.5153,0.6321,10.53428139,7.9865,-1.7805,8.182564543,2.5288,2.4126,3.495063404
18/07/2020 10:00,10.14,-0.4294,10.14908786,6.873,-1.474,7.029281969,3.267,1.0446,3.429938507,10.3512,0.928,10.39271502,6.873,-1.474,7.029281969,3.4782,2.402,4.226994114
18/07/2020 10:30,10.4819,-0.4374,10.49102218,5.9295,-1.314,6.07334885,4.5524,0.8766,4.636029909,10.9531,0.9114,10.99095308,5.9295,-1.314,6.07334885,5.0236,2.2254,5.4944483
18/07/2020 11:00,10.8944,-0.3496,10.90000787,6.532,-1.326,6.665230679,4.3624,0.9764,4.47033452,11.549,1.0404,11.5957679,6.532,-1.326,6.665230679,5.017,2.3664,5.547083735
18/07/2020 11:30,10.6233,-0.4321,10.63208415,7.2585,-1.6455,7.442680465,3.3648,1.2134,3.576900698,11.3069,1.0943,11.35973064,7.2585,-1.6455,7.442680465,4.0484,2.7398,4.888358272
18/07/2020 12:00,10.5447,-0.6233,10.56310565,7.0215,-1.7975,7.247928566,3.5232,1.1742,3.713715643,11.2591,1.0451,11.30750047,7.0215,-1.7975,7.247928566,4.2376,2.8426,5.10270796
18/07/2020 12:30,10.4699,-0.6977,10.49312114,7.6015,-1.8065,7.813209616,2.8684,1.1088,3.075248933,11.0171,0.8671,11.05116984,7.6015,-1.8065,7.813209616,3.4156,2.6736,4.337563869
18/07/2020 13:00,10.6323,-0.7815,10.66098239,6.3075,-1.8125,6.5627519,4.3248,1.031,4.445993257,11.1421,0.7641,11.16826939,6.3075,-1.8125,6.5627519,4.8346,2.5766,5.478341421
