Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/07/2020 13:30,10.3096,-0.7444,10.3364396,4.752,-1.766,5.069542386,5.5576,1.0216,5.650715381,10.7376,0.5458,10.75146276,4.752,-1.766,5.069542386,5.9856,2.3118,6.416527612
18/07/2020 14:00,10.5127,-0.5283,10.52596609,4.5145,-1.7965,4.858819044,5.9982,1.2682,6.130802107,10.6211,0.3779,10.62782074,4.5145,-1.7965,4.858819044,6.1066,2.1744,6.482173935
18/07/2020 14:30,10.2815,-0.5394,10.29563959,4.9545,-1.895,5.304535347,5.327,1.3556,5.49677909,10.8797,0.3534,10.88543815,4.9545,-1.895,5.304535347,5.9252,2.2484,6.33745198
18/07/2020 15:00,10.5688,-0.486,10.57996831,5.403,-2.122,5.804764681,5.1658,1.636,5.418670099,11.1572,0.3616,11.16305811,5.403,-2.122,5.804764681,5.7542,2.4836,6.267302977
18/07/2020 15:30,10.4086,-0.507,10.4209406,7.013,-2.331,7.390245598,3.3956,1.824,3.854487691,11.045,0.3436,11.05034325,7.013,-2.331,7.390245598,4.032,2.6746,4.838440778
18/07/2020 16:00,10.2025,-0.5726,10.21855552,7.4165,-2.508,7.829082721,2.786,1.9354,3.39228082,10.7477,0.277,10.75126896,7.4165,-2.508,7.829082721,3.3312,2.785,4.342017784
18/07/2020 16:30,10.499,-0.1873,10.50067056,7.497,-2.6095,7.938167248,3.002,2.4222,3.857338051,11.0146,0.0537,11.0147309,7.497,-2.6095,7.938167248,3.5176,2.6632,4.412045331
18/07/2020 17:00,10.7416,-0.0286,10.74163807,7.13,-2.396,7.521816004,3.6116,2.3674,4.31836049,11.1322,-0.0978,11.13262959,7.13,-2.396,7.521816004,4.0022,2.2982,4.615119509
18/07/2020 17:30,10.4897,-0.1788,10.49122374,5.5945,-2.192,6.008601688,4.8952,2.0132,5.293010229,10.9091,-0.1856,10.91067872,5.5945,-2.192,6.008601688,5.3146,2.0064,5.680723028
18/07/2020 18:00,10.6814,-0.1546,10.68251876,6.276,-2.186,6.645808604,4.4054,2.0314,4.851199349,11.1356,-0.17,11.13689756,6.276,-2.186,6.645808604,4.8596,2.016,5.261175549
18/07/2020 18:30,10.514,-0.3022,10.51834211,5.278,-2.107,5.683021467,5.236,1.8048,5.538320959,10.7778,-0.2916,10.78174399,5.278,-2.107,5.683021467,5.4998,1.8154,5.791673092
18/07/2020 19:00,10.3851,-0.2966,10.38933461,4.4955,-1.941,4.896631623,5.8896,1.6444,6.114854006,10.7299,-0.2562,10.73295823,4.4955,-1.941,4.896631623,6.2344,1.6848,6.458041065
18/07/2020 19:30,10.3682,-0.3165,10.37302962,4.397,-1.9965,4.829039371,5.9712,1.68,6.20303389,10.708,-0.2483,10.71087844,4.397,-1.9965,4.829039371,6.311,1.7482,6.548658201
18/07/2020 20:00,10.2215,-0.3503,10.22750079,3.9555,-2.1005,4.478624845,6.266,1.7502,6.505840149,10.4729,-0.2485,10.47584778,3.9555,-2.1005,4.478624845,6.5174,1.852,6.775426685
18/07/2020 20:30,9.9826,-0.3202,9.987734017,3.538,-1.624,3.892919213,6.4446,1.3038,6.575162629,10.2216,-0.4038,10.22957286,3.538,-1.624,3.892919213,6.6836,1.2202,6.794070724
18/07/2020 21:00,9.5544,-0.4076,9.563090354,2.606,-1.477,2.995457394,6.9484,1.0694,7.030211869,9.7292,-0.5274,9.743484151,2.606,-1.477,2.995457394,7.1232,0.9496,7.186217252
18/07/2020 21:30,9.287,-0.5242,9.301782337,2.854,-1.659,3.30115086,6.433,1.1348,6.532324245,9.4338,-0.6538,9.456428336,2.854,-1.659,3.30115086,6.5798,1.0052,6.656139653
18/07/2020 22:00,9.2137,-0.5633,9.230903237,2.5215,-1.6615,3.019692782,6.6922,1.0982,6.781709525,9.3481,-0.6899,9.373523117,2.5215,-1.6615,3.019692782,6.8266,0.9716,6.895395139
18/07/2020 22:30,8.9419,-0.5416,8.958287011,2.3735,-1.732,2.938252244,6.5684,1.1904,6.67539742,9.0465,-0.7268,9.075648764,2.3735,-1.732,2.938252244,6.673,1.0052,6.748285415
18/07/2020 23:00,8.3676,-0.7522,8.401341238,2.115,-1.932,2.86458531,6.2526,1.1798,6.362934449,8.5692,-0.637,8.592843397,2.115,-1.932,2.86458531,6.4542,1.295,6.582835456
18/07/2020 23:30,7.9425,-0.8168,7.984389049,2.2305,-2.276,3.186739125,5.712,1.4592,5.895439648,7.9819,-0.6602,8.009156738,2.2305,-2.276,3.186739125,5.7514,1.6158,5.974061566
19/07/2020 00:00,7.2575,-0.7488,7.296026843,1.6425,-1.754,2.40298195,5.615,1.0052,5.704266126,7.2249,-0.8804,7.278343505,1.6425,-1.754,2.40298195,5.5824,0.8736,5.650342177
19/07/2020 00:30,6.8558,-0.7513,6.896843142,1.209,-1.3695,1.826803561,5.6468,0.6182,5.680538837,6.7646,-0.9989,6.837953961,1.209,-1.3695,1.826803561,5.5556,0.3706,5.567947173
19/07/2020 01:00,6.7683,-1.086,6.854872784,1.2655,-1.276,1.797127221,5.5028,0.19,5.506079171,6.5263,-0.629,6.556541214,1.2655,-1.276,1.797127221,5.2608,0.647,5.300436363
19/07/2020 01:30,6.0201,-1.1249,6.124296206,2.1205,-1.4715,2.581052595,3.8996,0.3466,3.914972761,6.5155,-0.7687,6.560688984,2.1205,-1.4715,2.581052595,4.395,0.7028,4.450837319
19/07/2020 02:00,5.9217,-1.03,6.01060986,3.2395,-1.848,3.729539415,2.6822,0.818,2.804161343,6.6475,-0.7652,6.691396513,3.2395,-1.848,3.729539415,3.408,1.0828,3.575880289
19/07/2020 02:30,5.7404,-1.0992,5.844692704,2.463,-1.898,3.109465067,3.2774,0.7988,3.3733414,6.301,-0.722,6.342230286,2.463,-1.898,3.109465067,3.838,1.176,4.014127552
19/07/2020 03:00,5.7109,-1.2518,5.846484589,1.5405,-1.777,2.351780017,4.1704,0.5252,4.203340481,5.9893,-0.6566,6.025183653,1.5405,-1.777,2.351780017,4.4488,1.1204,4.587713766
19/07/2020 03:30,5.7504,-1.2774,5.890573055,1.437,-2.057,2.509226574,4.3134,0.7796,4.38328595,5.9356,-0.52,5.958334277,1.437,-2.057,2.509226574,4.4986,1.537,4.75392164
19/07/2020 04:00,5.6351,-1.3273,5.789307152,1.5195,-1.8025,2.35751702,4.1156,0.4752,4.142943205,5.7675,-0.5919,5.797792844,1.5195,-1.8025,2.35751702,4.248,1.2106,4.417132142
19/07/2020 04:30,5.5792,-1.2573,5.71911496,2.558,-2.1165,3.32008076,3.0212,0.8592,3.140998898,6.0832,-0.6783,6.120899699,2.558,-2.1165,3.32008076,3.5252,1.4382,3.807289624
19/07/2020 05:00,5.4875,-1.2437,5.626672724,2.9195,-2.1615,3.632569683,2.568,0.9178,2.727082844,6.1393,-0.6907,6.178031319,2.9195,-2.1615,3.632569683,3.2198,1.4708,3.539825515
19/07/2020 05:30,5.4108,-1.2251,5.547758705,2.86,-1.5525,3.254205932,2.5508,0.3274,2.571725374,5.8696,-0.8181,5.926338817,2.86,-1.5525,3.254205932,3.0096,0.7344,3.097908249
19/07/2020 06:00,5.3651,-1.2771,5.515005206,3.1455,-1.5065,3.48765143,2.2196,0.2294,2.231422981,5.8373,-0.8517,5.899107066,3.1455,-1.5065,3.48765143,2.6918,0.6548,2.770297868
19/07/2020 06:30,5.7656,-1.1892,5.886963564,3.088,-1.409,3.394263543,2.6776,0.2198,2.686606372,6.1688,-0.7734,6.217092648,3.088,-1.409,3.394263543,3.0808,0.6356,3.14568212
19/07/2020 07:00,6.2159,-1.1935,6.329443503,2.9365,-1.2155,3.178124054,3.2794,0.022,3.279473793,6.3359,-0.4821,6.354215075,2.9365,-1.2155,3.178124054,3.3994,0.7334,3.477613538
19/07/2020 07:30,6.8528,-0.9445,6.917582532,3.391,-0.9445,3.520079722,3.4618,0,3.4618,7.0016,0.0011,7.001600086,3.391,-0.9445,3.520079722,3.6106,0.9456,3.732370791
19/07/2020 08:00,7.2766,-0.773,7.317543069,4.724,-0.82,4.794640341,2.5526,0.047,2.553032659,7.7634,0.0296,7.763456429,4.724,-0.82,4.794640341,3.0394,0.8496,3.155910728
19/07/2020 08:30,8.1557,-0.6045,8.178072067,4.9895,-0.6045,5.025985525,3.1662,0,3.1662,8.4935,0.0311,8.493556938,4.9895,-0.6045,5.025985525,3.504,0.6356,3.561180052
19/07/2020 09:00,8.9575,-0.4538,8.968987718,4.9245,-1.144,5.05563411,4.033,0.6902,4.091633542,9.3117,0.1078,9.31232397,4.9245,-1.144,5.05563411,4.3872,1.2518,4.562294059
19/07/2020 09:30,9.5586,-0.6595,9.581324241,5.421,-0.9475,5.503180648,4.1376,0.288,4.147611091,9.9388,0.4129,9.947373113,5.421,-0.9475,5.503180648,4.5178,1.3604,4.718178144
19/07/2020 10:00,10.0242,-0.5285,10.03812223,5.659,-0.6715,5.698701014,4.3652,0.143,4.367541647,10.363,0.5151,10.3757938,5.659,-0.6715,5.698701014,4.704,1.1866,4.851353992
19/07/2020 10:30,10.6569,-0.267,10.66024421,6.0325,-0.722,6.07555267,4.6244,0.455,4.646730072,10.6981,0.4386,10.70708707,6.0325,-0.722,6.07555267,4.6656,1.1606,4.807786988
19/07/2020 11:00,11.0037,-0.195,11.00542769,5.0795,-1.131,5.203890972,5.9242,0.936,5.997686357,11.2505,0.4166,11.2582106,5.0795,-1.131,5.203890972,6.171,1.5476,6.362099242
19/07/2020 11:30,11.0095,-0.7306,11.033715,5.4625,-1.466,5.655798993,5.547,0.7354,5.595535914,11.5797,1.0838,11.63030845,5.4625,-1.466,5.655798993,6.1172,2.5498,6.627338522
19/07/2020 12:00,10.9514,0.64,10.97008487,6.354,-1.642,6.562734186,4.5974,2.282,5.132602728,11.106,-0.273,11.10935484,6.354,-1.642,6.562734186,4.752,1.369,4.945266929
19/07/2020 12:30,11.2662,0.3977,11.27321728,4.933,-0.3895,4.948353186,6.3332,0.7872,6.381935919,11.5206,0.2259,11.52281455,4.933,-0.3895,4.948353186,6.5876,0.6154,6.616282258
19/07/2020 13:00,10.76,-0.5259,10.77284414,5.264,-1.1105,5.379861174,5.496,0.5846,5.527003995,11.2074,0.5887,11.22285091,5.264,-1.1105,5.379861174,5.9434,1.6992,6.181527659
19/07/2020 13:30,10.9016,-0.2184,10.90378747,6.115,-1.31,6.253744878,4.7866,1.0916,4.909493876,11.1636,0.2174,11.16571662,6.115,-1.31,6.253744878,5.0486,1.5274,5.274591237
19/07/2020 14:00,10.0684,-0.0236,10.06842766,6.211,-1.454,6.378921304,3.8574,1.4304,4.114070845,10.5118,-0.1464,10.51281942,6.211,-1.454,6.378921304,4.3008,1.3076,4.495186136
19/07/2020 14:30,9.9552,-0.2298,9.957851931,6.937,-1.738,7.151406365,3.0182,1.5082,3.374047789,10.3778,-0.0954,10.37823848,6.937,-1.738,7.151406365,3.4408,1.6426,3.81277319
19/07/2020 15:00,9.1128,-0.6033,9.132748476,6.037,-1.8505,6.314247323,3.0758,1.2472,3.319044061,9.4738,0.1463,9.474929558,6.037,-1.8505,6.314247323,3.4368,1.9968,3.974770997
19/07/2020 15:30,9.0522,-0.766,9.084551769,6.029,-1.297,6.166931976,3.0232,0.531,3.069478659,9.5426,0.1076,9.543206616,6.029,-1.297,6.166931976,3.5136,1.4046,3.783951125
19/07/2020 16:00,9.3045,-0.7811,9.337228575,6.7355,-1.3225,6.864107116,2.569,0.5414,2.625428529,9.8345,0.0917,9.834927511,6.7355,-1.3225,6.864107116,3.099,1.4142,3.406429603
19/07/2020 16:30,9.3284,-0.7091,9.355312361,4.798,-1.0125,4.90366804,4.5304,0.3034,4.540547954,9.7314,0.1049,9.73196537,4.798,-1.0125,4.90366804,4.9334,1.1174,5.058361229
19/07/2020 17:00,9.7074,-0.9257,9.751437599,6.044,-1.0045,6.126904296,3.6634,0.0788,3.664247399,9.8024,0.4585,9.81311714,6.044,-1.0045,6.126904296,3.7584,1.463,4.033105449
19/07/2020 17:30,9.6826,-0.9804,9.732108041,6.265,-1.036,6.350080393,3.4176,0.0556,3.418052241,9.8584,0.4424,9.868321454,6.265,-1.036,6.350080393,3.5934,1.4784,3.885638959
19/07/2020 18:00,9.7779,-1.0007,9.82897395,5.5155,-1.0315,5.611125778,4.2624,0.0308,4.262511279,9.6743,0.3913,9.682210294,5.5155,-1.0315,5.611125778,4.1588,1.4228,4.395449611
19/07/2020 18:30,10.4573,-0.9327,10.49881196,6.3725,-1.2505,6.494036226,4.0848,0.3178,4.097143869,9.9667,0.4083,9.975059788,6.3725,-1.2505,6.494036226,3.5942,1.6588,3.958521325
19/07/2020 19:00,10.2093,-0.9883,10.2570241,6.2185,-1.3195,6.356950723,3.9908,0.3312,4.004519707,9.8263,0.3299,9.831836334,6.2185,-1.3195,6.356950723,3.6078,1.6494,3.966956163
19/07/2020 19:30,9.8127,-0.9372,9.85735386,6.4095,-1.373,6.554908028,3.4032,0.4358,3.430989927,10.0431,0.3368,10.04874578,6.4095,-1.373,6.554908028,3.6336,1.7098,4.015777011
19/07/2020 20:00,9.9313,-0.891,9.971188529,6.0615,-1.058,6.153141169,3.8698,0.167,3.87340174,10.2079,0.3706,10.21462514,6.0615,-1.058,6.153141169,4.1464,1.4286,4.385604966
19/07/2020 20:30,9.3269,-0.9365,9.373798369,5.6845,-1.0785,5.785905504,3.6424,0.142,3.645166904,10.1235,0.3347,10.12903136,5.6845,-1.0785,5.785905504,4.439,1.4132,4.658525007
19/07/2020 21:00,9.0864,-1.0567,9.147637938,4.847,-1.0595,4.961446286,4.2394,0.0028,4.239400925,9.55,0.2059,9.552219366,4.847,-1.0595,4.961446286,4.703,1.2654,4.870261406
19/07/2020 21:30,9.1775,-0.742,9.207446457,3.5585,-0.742,3.635035935,5.619,0,5.619,9.3377,0.169,9.339229213,3.5585,-0.742,3.635035935,5.7792,0.911,5.850561823
19/07/2020 22:00,9.1571,-0.2096,9.159498489,3.6025,-0.799,3.690041633,5.5546,0.5894,5.585783161,9.3779,-0.0522,9.378045279,3.6025,-0.799,3.690041633,5.7754,0.7468,5.823483099
19/07/2020 22:30,9.2656,1.254,9.350072693,3.398,-1.242,3.61786788,5.8676,2.496,6.376421078,8.8364,-1.242,8.923257755,3.398,-1.242,3.61786788,5.4384,0,5.4384
19/07/2020 23:00,8.7028,0.3229,8.708788219,3.226,-1.2015,3.442481409,5.4768,1.5244,5.684991961,8.3668,-0.7147,8.397269695,3.226,-1.2015,3.442481409,5.1408,0.4868,5.163796944
19/07/2020 23:30,8.3505,-0.9904,8.409027435,3.1425,-1.507,3.485162155,5.208,0.5166,5.233558976,8.2603,-0.0554,8.260485776,3.1425,-1.507,3.485162155,5.1178,1.4516,5.319682265
20/07/2020 00:00,7.812,-0.8867,7.862161337,2.076,-1.6575,2.65651694,5.736,0.7708,5.78755809,7.6612,-0.3817,7.670702727,2.076,-1.6575,2.65651694,5.5852,1.2758,5.729059668
20/07/2020 00:30,6.9356,-0.9998,7.007292444,2.006,-1.693,2.624935237,4.9296,0.6932,4.97810028,7.2314,-0.397,7.242289345,2.006,-1.693,2.624935237,5.2254,1.296,5.383718154
20/07/2020 01:00,6.668,-0.9907,6.741195034,1.988,-1.7615,2.656129938,4.68,0.7708,4.743050984,6.9744,-0.4175,6.986884972,1.988,-1.7615,2.656129938,4.9864,1.344,5.164350972
20/07/2020 01:30,6.4581,-0.9525,6.527963837,2.2245,-1.8405,2.887185567,4.2336,0.888,4.325726871,6.8565,-0.4005,6.868186988,2.2245,-1.8405,2.887185567,4.632,1.44,4.850672531
20/07/2020 02:00,6.4394,-1.0784,6.52907489,2.342,-2.026,3.096714388,4.0974,0.9476,4.205547826,7.0134,-0.3258,7.020963267,2.342,-2.026,3.096714388,4.6714,1.7002,4.971182757
20/07/2020 02:30,6.058,-1.1239,6.161372835,3.32,-2.2375,4.003599162,2.738,1.1136,2.955799208,6.7444,-0.3971,6.756080207,3.32,-2.2375,4.003599162,3.4244,1.8404,3.887619776
20/07/2020 03:00,5.8738,-1.1539,5.986068129,2.845,-1.8095,3.371693232,3.0288,0.6556,3.098941884,6.5162,-0.4001,6.528471678,2.845,-1.8095,3.371693232,3.6712,1.4094,3.932444253
20/07/2020 03:30,5.5229,-1.224,5.656907318,2.0525,-1.246,2.401098134,3.4704,0.022,3.470469732,6.1883,-0.3454,6.197931756,2.0525,-1.246,2.401098134,4.1358,0.9006,4.232720402
20/07/2020 04:00,5.2995,-0.9955,5.392190696,1.0985,-0.9955,1.482471754,4.201,0,4.201,5.8389,-0.3743,5.850884865,1.0985,-0.9955,1.482471754,4.7404,0.6212,4.780928947
20/07/2020 04:30,5.5356,-0.7225,5.582550816,1.13,-0.7225,1.341233108,4.4056,0,4.4056,5.9502,-0.2741,5.956509956,1.13,-0.7225,1.341233108,4.8202,0.4484,4.84101132
20/07/2020 05:00,5.5848,-1.2832,5.730322267,1.954,-1.312,2.353605744,3.6308,0.0288,3.630914221,6.1282,-0.3088,6.135975284,1.954,-1.312,2.353605744,4.1742,1.0032,4.293059035
20/07/2020 05:30,5.631,-1.058,5.729530958,2.319,-1.514,2.769468722,3.312,0.456,3.343243934,6.231,-0.6164,6.261414374,2.319,-1.514,2.769468722,3.912,0.8976,4.013655411
20/07/2020 06:00,5.8182,-0.7767,5.869813807,1.839,-1.1395,2.16341888,3.9792,0.3628,3.995704754,6.52,-0.8199,6.571349634,1.839,-1.1395,2.16341888,4.681,0.3196,4.691897821
20/07/2020 06:30,6.5601,-0.5149,6.580276136,1.9435,-0.6705,2.055909166,4.6166,0.1556,4.619221463,7.4915,-0.4891,7.507449038,1.9435,-0.6705,2.055909166,5.548,0.1814,5.550964777
20/07/2020 07:00,7.4043,-0.0754,7.404683899,1.5885,-0.42,1.643086197,5.8158,0.3446,5.82600024,7.9811,-0.3692,7.989634901,1.5885,-0.42,1.643086197,6.3926,0.0508,6.392801843
20/07/2020 07:30,8.3908,0.071,8.391100383,1.71,-0.073,1.711557478,6.6808,0.144,6.68235173,8.6836,0.2496,8.68718649,1.71,-0.073,1.711557478,6.9736,0.3226,6.981057779
20/07/2020 08:00,9.2126,-0.0127,9.212608754,2.41,-0.2595,2.423930744,6.8026,0.2468,6.80707551,9.5034,0.6737,9.527249511,2.41,-0.2595,2.423930744,7.0934,0.9332,7.154522053
20/07/2020 08:30,10.0671,0.3231,10.07228356,3.2135,-0.2385,3.222338359,6.8536,0.5616,6.876570913,10.5365,1.2121,10.60598975,3.2135,-0.2385,3.222338359,7.323,1.4506,7.465290976
20/07/2020 09:00,10.5837,-0.2599,10.58689065,4.0615,-0.5095,4.093332689,6.5222,0.2496,6.526974261,11.1069,1.9799,11.28198704,4.0615,-0.5095,4.093332689,7.0454,2.4894,7.47226696
20/07/2020 09:30,10.7886,-0.0336,10.78865232,4.996,-0.742,5.050799937,5.7926,0.7084,5.835755763,11.286,1.948,11.45288173,4.996,-0.742,5.050799937,6.29,2.69,6.841067168
20/07/2020 10:00,11.0565,0.1684,11.05778236,5.7765,-1.024,5.866560172,5.28,1.1924,5.412967556,11.7373,2.026,11.91087265,5.7765,-1.024,5.866560172,5.9608,3.05,6.695792458
20/07/2020 10:30,11.0843,0.298,11.08830512,6.3485,-1.141,6.450219628,4.7358,1.439,4.94959823,11.6315,2.0684,11.81397777,6.3485,-1.141,6.450219628,5.283,3.2094,6.181451072
20/07/2020 11:00,11.4109,0.2524,11.4136911,6.5965,-1.108,6.688906955,4.8144,1.3604,5.002912704,11.9417,1.9564,12.10089665,6.5965,-1.108,6.688906955,5.3452,3.0644,6.161307524
20/07/2020 11:30,11.2968,0.2291,11.29912284,5.675,-0.9815,5.759250581,5.6218,1.2106,5.750668448,11.6108,1.8323,11.7544885,5.675,-0.9815,5.759250581,5.9358,2.8138,6.568956696
20/07/2020 12:00,11.3895,0.2556,11.39236769,5.5565,-0.882,5.626065788,5.833,1.1376,5.942896832,11.6285,1.9472,11.79040288,5.5565,-0.882,5.626065788,6.072,2.8292,6.698772771
20/07/2020 12:30,11.3551,0.2442,11.35772555,6.4705,-0.951,6.540013092,4.8846,1.1952,5.028699653,11.5673,1.9406,11.72895382,6.4705,-0.951,6.540013092,5.0968,2.8916,5.859924982
20/07/2020 13:00,12.1569,0.441,12.16489616,6.4055,-0.831,6.459178837,5.7514,1.272,5.890380799,12.4659,2.1988,12.6583326,6.4055,-0.831,6.459178837,6.0604,3.0298,6.775554309
20/07/2020 13:30,11.7319,0.5357,11.74412415,5.9825,-1.4265,6.150220199,5.7494,1.9622,6.075016807,12.0431,2.0545,12.21708754,5.9825,-1.4265,6.150220199,6.0606,3.481,6.989151119
20/07/2020 14:00,11.4741,0.9447,11.51292443,6.7825,-1.4785,6.941777042,4.6916,2.4232,5.280436421,11.9695,1.5667,12.07159804,6.7825,-1.4785,6.941777042,5.187,3.0452,6.014832669
20/07/2020 14:30,12.0566,0.0114,12.05660539,9.502,-1.85,9.680418586,2.5546,1.8614,3.160821273,12.5184,0.1324,12.51910014,9.502,-1.85,9.680418586,3.0164,1.9824,3.609512255
20/07/2020 15:00,11.0976,1.1372,11.15571376,6.718,-1.644,6.916231633,4.3796,2.7812,5.188060293,11.6236,1.0892,11.6745207,6.718,-1.644,6.916231633,4.9056,2.7332,5.615629404
20/07/2020 15:30,10.5813,0.842,10.61474793,6.8325,-1.489,6.992866168,3.7488,2.331,4.4144153,11.1017,0.9476,11.14206842,6.8325,-1.489,6.992866168,4.2692,2.4366,4.915596424
20/07/2020 16:00,10.6214,0.8566,10.65588577,7.415,-1.892,7.652574011,3.2064,2.7486,4.223245543,11.2484,0.964,11.28963235,7.415,-1.892,7.652574011,3.8334,2.856,4.780344293
20/07/2020 16:30,10.66,0.7908,10.68929206,6.769,-1.833,7.012791883,3.891,2.6238,4.692995572,11.2178,0.735,11.24185313,6.769,-1.833,7.012791883,4.4488,2.568,5.136773836
20/07/2020 17:00,10.6551,0.1814,10.65664403,6.3725,-1.225,6.489174158,4.2826,1.4064,4.507618409,11.1763,0.338,11.18140983,6.3725,-1.225,6.489174158,4.8038,1.563,5.051679269
20/07/2020 17:30,11.0898,0.0557,11.08993988,5.83,-1.1905,5.950310097,5.2598,1.2462,5.405414922,11.4892,0.3609,11.49486692,5.83,-1.1905,5.950310097,5.6592,1.5514,5.867996813
20/07/2020 18:00,11.1385,0.1169,11.13911342,5.5915,-1.2675,5.733361013,5.547,1.3844,5.717147222,11.6847,0.3425,11.68971857,5.5915,-1.2675,5.733361013,6.0932,1.61,6.302315943
20/07/2020 18:30,10.8061,0.0167,10.8061129,5.1085,-1.2535,5.260041302,5.6976,1.2702,5.837469811,11.4935,0.2567,11.49636626,5.1085,-1.2535,5.260041302,6.385,1.5102,6.561168268
20/07/2020 19:00,10.642,-0.0263,10.6420325,4.642,-1.2465,4.806446322,6,1.2202,6.122817002,11.4456,0.2253,11.44781724,4.642,-1.2465,4.806446322,6.8036,1.4718,6.960974659
20/07/2020 19:30,10.6687,0.0802,10.66900144,3.6625,-0.684,3.725823701,7.0062,0.7642,7.047754258,11.1601,0.0754,11.16035471,3.6625,-0.684,3.725823701,7.4976,0.7594,7.535960066
20/07/2020 20:00,10.3892,-0.0131,10.38920826,3.268,-0.6745,3.336880916,7.1212,0.6614,7.15184867,10.9174,0.0627,10.91758005,3.268,-0.6745,3.336880916,7.6494,0.7372,7.684841195
20/07/2020 20:30,10.091,-0.3603,10.09743022,3.129,-1.0765,3.309001851,6.962,0.7162,6.998741775,10.9396,0.2819,10.9432315,3.129,-1.0765,3.309001851,7.8106,1.3584,7.927844784
20/07/2020 21:00,9.8111,-0.4076,9.819563176,3.1075,-1.216,3.336946546,6.7036,0.8084,6.75216732,10.5869,0.2538,10.58994174,3.1075,-1.216,3.336946546,7.4794,1.4698,7.622449501
20/07/2020 21:30,9.7563,-0.4716,9.767691449,2.7405,-1.18,2.98374601,7.0158,0.7084,7.051473619,10.5165,0.1496,10.517564,2.7405,-1.18,2.98374601,7.776,1.3296,7.888853666
20/07/2020 22:00,9.6807,-0.4863,9.692906694,3.0845,-1.3435,3.364391847,6.5962,0.8572,6.651664925,10.4035,0.0149,10.40351067,3.0845,-1.3435,3.364391847,7.319,1.3584,7.443991642
20/07/2020 22:30,8.8374,-0.4811,8.850485635,2.728,-1.2645,3.006816298,6.1094,0.7834,6.159422369,9.8686,-0.4331,9.878099087,2.728,-1.2645,3.006816298,7.1406,0.8314,7.188838176
20/07/2020 23:00,8.3866,-0.5615,8.405375769,2.569,-1.4965,2.973091531,5.8176,0.935,5.892257187,9.2738,-0.3935,9.282144617,2.569,-1.4965,2.973091531,6.7048,1.103,6.794921047
20/07/2020 23:30,7.8387,-0.4974,7.854465256,2.0805,-1.516,2.574244792,5.7582,1.0186,5.847598926,8.7689,-0.4878,8.78245729,2.0805,-1.516,2.574244792,6.6884,1.0282,6.766970504
21/07/2020 00:00,7.2106,-0.5557,7.231981392,2.039,-1.7865,2.710922952,5.1716,1.2308,5.31604319,7.9968,-0.6729,8.025061037,2.039,-1.7865,2.710922952,5.9578,1.1136,6.060980597
21/07/2020 00:30,6.9294,-0.6857,6.963244133,1.394,-1.7975,2.274696079,5.5354,1.1118,5.645950088,7.4172,-0.5831,7.440084774,1.394,-1.7975,2.274696079,6.0232,1.2144,6.144404414
21/07/2020 01:00,6.4012,-0.8455,6.456797325,1.219,-0.8455,1.483519885,5.1822,0,5.1822,6.8052,-0.2071,6.808350568,1.219,-0.8455,1.483519885,5.5862,0.6384,5.62256036
21/07/2020 01:30,6.4697,-0.885,6.5299497,1.3605,-0.885,1.623017329,5.1092,0,5.1092,6.8527,-0.164,6.854662157,1.3605,-0.885,1.623017329,5.4922,0.721,5.539323229
21/07/2020 02:00,6.4107,-0.564,6.435461948,1.0605,-0.564,1.201147888,5.3502,0,5.3502,6.7821,-0.107,6.782944008,1.0605,-0.564,1.201147888,5.7216,0.457,5.73982191
21/07/2020 02:30,6.0811,-0.5735,6.108083125,0.9835,-0.5735,1.138496596,5.0976,0,5.0976,6.4873,-0.2155,6.490878333,0.9835,-0.5735,1.138496596,5.5038,0.358,5.515430939
21/07/2020 03:00,6.0252,-0.7465,6.071268178,0.967,-0.7465,1.221618291,5.0582,0,5.0582,6.4074,-0.2195,6.411158632,0.967,-0.7465,1.221618291,5.4404,0.527,5.465865088
21/07/2020 03:30,5.8767,-0.4295,5.892374151,0.9145,-0.4295,1.010336825,4.9622,0,4.9622,6.2627,-0.1185,6.263821002,0.9145,-0.4295,1.010336825,5.3482,0.311,5.357234757
21/07/2020 04:00,5.718,-0.059,5.718304382,0.914,-0.059,0.915902287,4.804,0,4.804,6.1644,-0.059,6.164682341,0.914,-0.059,0.915902287,5.2504,0,5.2504
21/07/2020 04:30,5.7309,0.0915,5.731630402,0.9145,0.0915,0.919066102,4.8164,0,4.8164,6.1887,0.0915,6.189376377,0.9145,0.0915,0.919066102,5.2742,0,5.2742
21/07/2020 05:00,5.8378,0.089,5.838478384,0.913,0.089,0.91732764,4.9248,0,4.9248,6.2996,0.089,6.300228659,0.913,0.089,0.91732764,5.3866,0,5.3866
21/07/2020 05:30,5.9406,0.0905,5.941289305,0.916,0.0905,0.920459804,5.0246,0,5.0246,6.411,0.0905,6.411638734,0.916,0.0905,0.920459804,5.495,0,5.495
21/07/2020 06:00,6.1247,0.088,6.125332162,0.9435,0.088,0.947594982,5.1812,0,5.1812,6.6123,0.088,6.612885549,0.9435,0.088,0.947594982,5.6688,0,5.6688
21/07/2020 06:30,7.1041,0.1624,7.105955993,1.0485,0.1,1.053257922,6.0556,0.0624,6.055921492,7.3059,0.1202,7.306888726,1.0485,0.1,1.053257922,6.2574,0.0202,6.257432605
21/07/2020 07:00,7.953,0.116,7.953845925,1.233,0.115,1.238351323,6.72,0.001,6.720000074,8.4744,0.5058,8.48948108,1.233,0.115,1.238351323,7.2414,0.3908,7.251937576
21/07/2020 07:30,9.1165,0.2139,9.119009017,1.6995,0.1275,1.704275946,7.417,0.0864,7.417503216,9.4689,0.7841,9.501309385,1.6995,0.1275,1.704275946,7.7694,0.6566,7.797095608
21/07/2020 08:00,10.0644,0.6328,10.08427405,2.394,0.101,2.396129587,7.6704,0.5318,7.688813133,10.268,1.0936,10.32607307,2.394,0.101,2.396129587,7.874,0.9926,7.936317204
21/07/2020 08:30,10.7601,0.4435,10.76923601,3.1155,0.0815,3.116565818,7.6446,0.362,7.653166218,11.1891,1.8469,11.34050256,3.1155,0.0815,3.116565818,8.0736,1.7654,8.264360479
21/07/2020 09:00,11.0461,0.6248,11.06375615,3.8585,0.021,3.858557146,7.1876,0.6038,7.212916761,11.6403,1.871,11.78970844,3.8585,0.021,3.858557146,7.7818,1.85,7.998681844
21/07/2020 09:30,11.0263,0.41,11.03392005,4.5395,-0.022,4.53955331,6.4868,0.432,6.50116899,11.7435,1.7454,11.8724982,4.5395,-0.022,4.53955331,7.204,1.7674,7.417635658
21/07/2020 10:00,11.5435,0.8183,11.57246763,5.1835,-0.0505,5.183745991,6.36,0.8688,6.419066399,12.1935,2.1335,12.37874244,5.1835,-0.0505,5.183745991,7.01,2.184,7.342339954
21/07/2020 10:30,11.33,0.6527,11.34878484,5.758,-0.1085,5.759022161,5.572,0.7612,5.623754034,11.9202,1.9729,12.08236328,5.758,-0.1085,5.759022161,6.1622,2.0814,6.504224381
21/07/2020 11:00,11.468,0.5783,11.48257179,5.971,-0.1685,5.973377039,5.497,0.7468,5.547496664,12.0094,1.8859,12.15657465,5.971,-0.1685,5.973377039,6.0384,2.0544,6.378309644
21/07/2020 11:30,11.351,0.5859,11.36611102,6.214,-0.2225,6.217982169,5.137,0.8084,5.200219184,11.9684,1.8895,12.11663356,6.214,-0.2225,6.217982169,5.7544,2.112,6.129735994
21/07/2020 12:00,11.5427,0.7209,11.56519002,6.1445,-0.2515,6.149644908,5.3982,0.9724,5.485082041,12.2607,2.0631,12.43306664,6.1445,-0.2515,6.149644908,6.1162,2.3146,6.539516465
21/07/2020 12:30,11.7881,0.6331,11.80508862,6.3565,-0.2645,6.362000668,5.4316,0.8976,5.505266962,12.5409,1.9667,12.69417511,6.3565,-0.2645,6.362000668,6.1844,2.2312,6.574576549
21/07/2020 13:00,11.1143,0.5323,11.12703949,5.9465,-0.2905,5.953591563,5.1678,0.8228,5.232891809,11.9101,1.8695,12.05593266,5.9465,-0.2905,5.953591563,5.9636,2.16,6.342722204
21/07/2020 13:30,10.7989,0.6798,10.82027584,5.5245,-0.355,5.535894259,5.2744,1.0348,5.374951758,11.5553,1.998,11.72676264,5.5245,-0.355,5.535894259,6.0308,2.353,6.473573792
21/07/2020 14:00,11.0749,0.6373,11.09322141,4.3875,-0.1145,4.388993791,6.6874,0.7518,6.729526135,11.7373,1.9803,11.90318442,4.3875,-0.1145,4.388993791,7.3498,2.0948,7.642496129
21/07/2020 14:30,10.8861,0.5044,10.89777925,4.6835,-0.23,4.689144085,6.2026,0.7344,6.245925882,11.4639,1.8428,11.61106864,4.6835,-0.23,4.689144085,6.7804,2.0728,7.090156839
21/07/2020 15:00,11.1652,0.6071,11.18169314,5.095,-0.2435,5.100815351,6.0702,0.8506,6.129506375,11.9918,1.9473,12.14887832,5.095,-0.2435,5.100815351,6.8968,2.1908,7.236397922
21/07/2020 15:30,10.8546,0.329,10.85958481,6.383,-0.774,6.429756216,4.4716,1.103,4.605628682,11.638,1.674,11.757777,6.383,-0.774,6.429756216,5.255,2.448,5.79721735
21/07/2020 16:00,10.3374,0.1122,10.33800888,6.097,-0.366,6.107975524,4.2404,0.4782,4.267278688,11.0488,1.4418,11.14247588,6.097,-0.366,6.107975524,4.9518,1.8078,5.271476461
21/07/2020 16:30,10.8305,0.0897,10.83087145,5.1905,-0.1235,5.191969039,5.64,0.2132,5.644028193,11.5015,1.4279,11.58979727,5.1905,-0.1235,5.191969039,6.311,1.5514,6.498889364
21/07/2020 17:00,11.2134,-0.1538,11.21445469,5.512,-0.411,5.527301783,5.7014,0.2572,5.70719842,11.4766,0.9792,11.51829763,5.512,-0.411,5.527301783,5.9646,1.3902,6.124468075
21/07/2020 17:30,11.0245,-0.16,11.02566099,3.9185,-0.377,3.936593864,7.106,0.217,7.109312555,11.3039,0.6974,11.3253928,3.9185,-0.377,3.936593864,7.3854,1.0744,7.463140661
21/07/2020 18:00,10.7743,-0.3378,10.77959412,4.5745,-1.03,4.689024445,6.1998,0.6922,6.23832196,11.0881,0.5128,11.0999516,4.5745,-1.03,4.689024445,6.5136,1.5428,6.693819298
21/07/2020 18:30,10.7219,0.0392,10.72197166,4.0355,-1.082,4.178035932,6.6864,1.1212,6.779751795,11.3393,0.0384,11.33936502,4.0355,-1.082,4.178035932,7.3038,1.1204,7.389234778
21/07/2020 19:00,10.622,0.086,10.62234814,3.156,-0.994,3.308832422,7.466,1.08,7.543709697,11.1086,-0.0176,11.10861394,3.156,-0.994,3.308832422,7.9526,0.9764,8.012315753
21/07/2020 19:30,10.6275,0.1383,10.62839984,2.2275,-0.7815,2.360614009,8.4,0.9198,8.450208994,11.0307,0.0297,11.03073998,2.2275,-0.7815,2.360614009,8.8032,0.8112,8.840496348
21/07/2020 20:00,10.5163,0.1417,10.51725461,1.4625,-0.1895,1.474725907,9.0538,0.3312,9.059855842,10.9263,0.0765,10.9265678,1.4625,-0.1895,1.474725907,9.4638,0.266,9.467537507
21/07/2020 20:30,10.2322,0.0135,10.23220891,1.165,-0.0815,1.167847272,9.0672,0.095,9.067697659,10.5528,0.0923,10.55320364,1.165,-0.0815,1.167847272,9.3878,0.1738,9.389408676
21/07/2020 21:00,10.0766,-0.3943,10.08431158,1.044,-0.6035,1.205880695,9.0326,0.2092,9.035022269,10.2054,0.1021,10.20591072,1.044,-0.6035,1.205880695,9.1614,0.7056,9.188532055
21/07/2020 21:30,9.8338,0.134,9.834712931,0.971,0.134,0.98020253,8.8628,0,8.8628,10.5528,0.2348,10.55541183,0.971,0.134,0.98020253,9.5818,0.1008,9.582330191
21/07/2020 22:00,9.7674,-0.1589,9.768692439,0.942,-0.1925,0.961467758,8.8254,0.0336,8.825463961,10.5498,0.1511,10.55088201,0.942,-0.1925,0.961467758,9.6078,0.3436,9.613942053
21/07/2020 22:30,9.3535,-0.341,9.359713844,0.9295,-0.414,1.017529484,8.424,0.073,8.424316293,10.0677,0.0468,10.06780878,0.9295,-0.414,1.017529484,9.1382,0.4608,9.149810702
21/07/2020 23:00,8.7803,0.1621,8.7817962,0.9275,0.1065,0.933594398,7.8528,0.0556,7.852996829,9.3161,0.1065,9.316708725,0.9275,0.1065,0.933594398,8.3886,0,8.3886
21/07/2020 23:30,8.1623,0.1,8.162912549,0.9295,0.1,0.93486376,7.2328,0,7.2328,8.6883,0.1,8.688875468,0.9295,0.1,0.93486376,7.7588,0,7.7588
22/07/2020 00:00,7.4171,0.0925,7.41767677,0.9285,0.0925,0.93309619,6.4886,0,6.4886,7.9019,0.0925,7.902441386,0.9285,0.0925,0.93309619,6.9734,0,6.9734
22/07/2020 00:30,6.9828,0.078,6.983235628,0.928,0.078,0.931272248,6.0548,0,6.0548,7.4244,0.078,7.424809719,0.928,0.078,0.931272248,6.4964,0,6.4964
22/07/2020 01:00,6.7198,0.0855,6.720343912,0.928,0.0855,0.931930389,5.7918,0,5.7918,7.1498,0.0855,7.150311202,0.928,0.0855,0.931930389,6.2218,0,6.2218
22/07/2020 01:30,6.4646,0.1005,6.46538115,0.934,0.1005,0.939391425,5.5306,0,5.5306,6.9418,0.1005,6.942527457,0.934,0.1005,0.939391425,6.0078,0,6.0078
22/07/2020 02:00,6.3471,0.0553,6.3473409,0.9385,0.0045,0.938510788,5.4086,0.0508,5.408838563,6.7629,0.0045,6.762901497,0.9385,0.0045,0.938510788,5.8244,0,5.8244
22/07/2020 02:30,6.0704,-0.4075,6.084062164,0.993,-0.4075,1.073361659,5.0774,0,5.0774,6.4314,-0.3231,6.439510818,0.993,-0.4075,1.073361659,5.4384,0.0844,5.439054874
22/07/2020 03:00,6.147,-0.445,6.163086402,1.105,-0.445,1.191238851,5.042,0,5.042,6.5032,-0.3318,6.511658888,1.105,-0.445,1.191238851,5.3982,0.1132,5.399386769
22/07/2020 03:30,6.1155,-0.4825,6.134504585,1.2185,-0.4825,1.310552746,4.897,0,4.897,6.4707,-0.3299,6.479104298,1.2185,-0.4825,1.310552746,5.2522,0.1526,5.25441639
22/07/2020 04:00,6.1947,-0.549,6.218979747,1.1325,-0.549,1.258553634,5.0622,0,5.0622,6.5297,-0.3272,6.537892774,1.1325,-0.549,1.258553634,5.3972,0.2218,5.401755555
22/07/2020 04:30,6.1312,-0.2755,6.137386552,0.999,-0.2755,1.036292068,5.1322,0,5.1322,6.4768,-0.2745,6.482614325,0.999,-0.2755,1.036292068,5.4778,0.001,5.477800091
22/07/2020 05:00,6.1357,-0.2685,6.141572009,1.0545,-0.2685,1.08814636,5.0812,0,5.0812,6.4949,-0.2685,6.500447543,1.0545,-0.2685,1.08814636,5.4404,0,5.4404
22/07/2020 05:30,6.3853,-0.1955,6.38829213,1.1455,-0.1955,1.162063036,5.2398,0,5.2398,6.7413,-0.1591,6.743177181,1.1455,-0.1955,1.162063036,5.5958,0.0364,5.595918388
22/07/2020 06:00,6.4128,-0.567,6.437817397,1.508,-0.567,1.611072003,4.9048,0,4.9048,6.7958,-0.3654,6.805616416,1.508,-0.567,1.611072003,5.2878,0.2016,5.291641655
22/07/2020 06:30,7.5403,-0.305,7.546466,1.9425,-0.305,1.966298871,5.5978,0,5.5978,7.5931,0.0674,7.593399131,1.9425,-0.305,1.966298871,5.6506,0.3724,5.662858123
22/07/2020 07:00,8.0611,-0.1796,8.063100481,2.0755,-0.29,2.095662246,5.9856,0.1104,5.986618037,8.1447,0.2888,8.149818619,2.0755,-0.29,2.095662246,6.0692,0.5788,6.096736675
22/07/2020 07:30,9.0663,0.0048,9.066301271,2.3635,-0.554,2.427560143,6.7028,0.5588,6.726052727,9.1287,0.7276,9.157650651,2.3635,-0.554,2.427560143,6.7652,1.2816,6.88552319
22/07/2020 08:00,9.8207,-0.2739,9.824518802,3.3425,-0.7655,3.429037256,6.4782,0.4916,6.496825825,10.0127,1.3869,10.10829624,3.3425,-0.7655,3.429037256,6.6702,2.1524,7.008879639
22/07/2020 08:30,10.3671,0.1996,10.36902129,4.0205,-0.408,4.041148877,6.3466,0.6076,6.375618348,10.9411,1.4602,11.03810913,4.0205,-0.408,4.041148877,6.9206,1.8682,7.168324463
22/07/2020 09:00,10.8635,0.6782,10.88464917,4.7925,-0.396,4.808832733,6.071,1.0742,6.165301829,11.5019,1.3992,11.58669341,4.7925,-0.396,4.808832733,6.7094,1.7952,6.945415135
22/07/2020 09:30,10.9425,0.5064,10.95421139,5.4185,-1.044,5.518158955,5.524,1.5504,5.737448576,11.7843,1.526,11.8826934,5.4185,-1.044,5.518158955,6.3658,2.57,6.865006165
22/07/2020 10:00,11.3038,0.5683,11.31807666,4.338,-0.7345,4.399742521,6.9658,1.3028,7.08658292,11.996,2.1859,12.19353004,4.338,-0.7345,4.399742521,7.658,2.9204,8.19595633
22/07/2020 10:30,11.5221,0.548,11.53512429,5.7505,-0.846,5.812397634,5.7716,1.394,5.937558636,12.4255,2.321,12.640415,5.7505,-0.846,5.812397634,6.675,3.167,7.388200999
22/07/2020 11:00,11.6851,0.6849,11.70515485,5.4565,-0.6505,5.495138078,6.2286,1.3354,6.370145298,12.1803,2.3927,12.4130867,5.4565,-0.6505,5.495138078,6.7238,3.0432,7.380416836
22/07/2020 11:30,12.0631,0.7083,12.08387647,7.2515,-0.8095,7.296543188,4.8116,1.5178,5.045315788,12.7917,2.3385,13.00369836,7.2515,-0.8095,7.296543188,5.5402,3.148,6.372104836
22/07/2020 12:00,11.9959,0.9481,12.03330837,8.5225,-0.9075,8.570680399,3.4734,1.8556,3.937989198,12.6525,2.2337,12.84815831,8.5225,-0.9075,8.570680399,4.13,3.1412,5.188837774
22/07/2020 12:30,11.7094,0.6767,11.72893735,9.581,-1.1465,9.649353515,2.1284,1.8232,2.802524719,12.3612,1.9831,12.5192632,9.581,-1.1465,9.649353515,2.7802,3.1296,4.186156734
22/07/2020 13:00,11.7237,0.7766,11.74939357,9.2785,-1.128,9.346814765,2.4452,1.9046,3.09943611,12.3813,2.0266,12.54606302,9.2785,-1.128,9.346814765,3.1028,3.1546,4.424801577
22/07/2020 13:30,11.7397,0.8933,11.77363754,9.6565,-1.2985,9.743412877,2.0832,2.1918,3.023856723,12.5577,2.1527,12.74087699,9.6565,-1.2985,9.743412877,2.9012,3.4512,4.508629823
22/07/2020 14:00,11.9324,-1.6412,12.04473774,11.844,-1.984,12.00902128,0.0884,0.3428,0.354014689,12.1618,-0.255,12.16447304,11.844,-1.984,12.00902128,0.3178,1.729,1.757964118
22/07/2020 14:30,12.2035,-1.316,12.27425225,12.0345,-1.94,12.18986424,0.169,0.624,0.646480471,12.4819,-0.4318,12.48936663,12.0345,-1.94,12.18986424,0.4474,1.5082,1.573160513
22/07/2020 15:00,11.0381,0.0353,11.03815644,10.1655,-1.6235,10.29432574,0.8726,1.6588,1.874312727,11.7995,1.6117,11.90906282,10.1655,-1.6235,10.29432574,1.634,3.2352,3.624427547
22/07/2020 15:30,11.028,-0.0909,11.02837462,10.093,-1.6375,10.22497214,0.935,1.5466,1.807262172,11.796,1.4845,11.88904354,10.093,-1.6375,10.22497214,1.703,3.122,3.556275158
22/07/2020 16:00,11.1248,0.1535,11.12585895,10.233,-1.8865,10.4054395,0.8918,2.04,2.226411292,11.9496,1.8931,12.09862669,10.233,-1.8865,10.4054395,1.7166,3.7796,4.151155468
22/07/2020 16:30,11.1295,-0.5942,11.14535077,10.7215,-2.11,10.92715252,0.408,1.5158,1.569749547,11.8765,0.8334,11.90570484,10.7215,-2.11,10.92715252,1.155,2.9434,3.16190268
22/07/2020 17:00,10.9121,0.159,10.91325833,8.3575,-2.001,8.593707422,2.5546,2.16,3.345382065,11.5389,0.712,11.56084587,8.3575,-2.001,8.593707422,3.1814,2.713,4.181109298
22/07/2020 17:30,10.9811,-0.0304,10.98114208,7.2245,-1.864,7.461092162,3.7566,1.8336,4.180207234,11.4207,0.5562,11.43423574,7.2245,-1.864,7.461092162,4.1962,2.4202,4.844116274
22/07/2020 18:00,11.1906,-0.0496,11.19070992,6.139,-1.673,6.362880637,5.0516,1.6234,5.306042793,11.5102,0.5292,11.52235899,6.139,-1.673,6.362880637,5.3712,2.2022,5.805124829
22/07/2020 18:30,11.3115,-0.1208,11.31214502,5.6915,-1.653,5.926683832,5.62,1.5322,5.825121187,11.5869,0.5042,11.59786486,5.6915,-1.653,5.926683832,5.8954,2.1572,6.27767895
22/07/2020 19:00,11.0701,-0.1499,11.07111485,4.8445,-1.5495,5.086268819,6.2256,1.3996,6.380985466,11.4157,0.4743,11.42554887,4.8445,-1.5495,5.086268819,6.5712,2.0238,6.875786201
22/07/2020 19:30,10.8597,-0.2031,10.86159904,5.1745,-1.6585,5.433789884,5.6852,1.4554,5.868533735,11.2561,0.4535,11.26523189,5.1745,-1.6585,5.433789884,6.0816,2.112,6.437888051
22/07/2020 20:00,10.8773,-0.21,10.87932697,4.7285,-1.797,5.058450479,6.1488,1.587,6.350300028,11.1999,0.4476,11.20884052,4.7285,-1.797,5.058450479,6.4714,2.2446,6.849616567
22/07/2020 20:30,10.4226,-0.3719,10.42923297,2.542,-1.4635,2.933188751,7.8806,1.0916,7.955843571,10.727,0.3385,10.7323395,2.542,-1.4635,2.933188751,8.185,1.802,8.381015989
22/07/2020 21:00,9.9541,-0.4818,9.965753261,2.7905,-1.701,3.268071488,7.1636,1.2192,7.266609498,10.7413,0.2854,10.74509092,2.7905,-1.701,3.268071488,7.9508,1.9864,8.195181853
22/07/2020 21:30,9.683,-0.5115,9.696500464,3.179,-1.7835,3.645121843,6.504,1.272,6.62721661,10.7708,0.2209,10.773065,3.179,-1.7835,3.645121843,7.5918,2.0044,7.851945402
22/07/2020 22:00,9.8939,-0.5235,9.907739876,2.2445,-1.6045,2.759021656,7.6494,1.081,7.725404932,10.6013,0.0659,10.60150482,2.2445,-1.6045,2.759021656,8.3568,1.6704,8.522109035
22/07/2020 22:30,9.5246,-0.4609,9.535745066,3.707,-1.8865,4.159414773,5.8176,1.4256,5.989724962,10.453,-0.0163,10.45301271,3.707,-1.8865,4.159414773,6.746,1.8702,7.000440275
22/07/2020 23:00,9.2242,-0.678,9.249083719,3.421,-2.045,3.985632447,5.8032,1.367,5.962031469,9.8962,0.0508,9.896330385,3.421,-2.045,3.985632447,6.4752,2.0958,6.805923352
22/07/2020 23:30,8.3316,-0.7936,8.369310576,3.736,-1.935,4.20736509,4.5956,1.1414,4.735222626,9.259,-0.0658,9.259233804,3.736,-1.935,4.20736509,5.523,1.8692,5.83073217
23/07/2020 00:00,7.7846,-0.8628,7.832267935,2.109,-1.652,2.678989548,5.6756,0.7892,5.730206977,8.5718,-0.1198,8.572637125,2.109,-1.652,2.678989548,6.4628,1.5322,6.641944044
23/07/2020 00:30,7.4074,-0.9125,7.463392728,1.778,-1.6545,2.428714526,5.6294,0.742,5.678090204,8.0074,-0.1251,8.008377162,1.778,-1.6545,2.428714526,6.2294,1.5294,6.414396988
23/07/2020 01:00,7.1337,-0.9822,7.200999412,2.7955,-1.826,3.339026243,4.3382,0.8438,4.419499709,7.5783,-0.1556,7.579897245,2.7955,-1.826,3.339026243,4.7828,1.6704,5.066104223
23/07/2020 01:30,6.7711,-1.0843,6.857368424,3.6395,-1.5605,3.959939457,3.1316,0.4762,3.167599249,7.4729,-0.0811,7.473340058,3.6395,-1.5605,3.959939457,3.8334,1.4794,4.108963363
23/07/2020 02:00,6.7943,-1.0649,6.877246869,3.2155,-1.5775,3.581612277,3.5788,0.5126,3.61532408,7.3551,-0.0183,7.355122766,3.2155,-1.5775,3.581612277,4.1396,1.5592,4.423504583
23/07/2020 02:30,6.814,-0.7663,6.856953528,2.634,-1.6515,3.10892397,4.18,0.8852,4.272701609,7.3092,-0.3065,7.315623479,2.634,-1.6515,3.10892397,4.6752,1.345,4.86482477
23/07/2020 03:00,6.5538,-0.6569,6.586638904,2.276,-1.6995,2.840506337,4.2778,1.0426,4.403020282,6.8668,-0.5963,6.892642159,2.276,-1.6995,2.840506337,4.5908,1.1032,4.721492866
23/07/2020 03:30,6.5056,-0.6671,6.539713585,2.728,-1.5015,3.113918151,3.7776,0.8344,3.868654174,6.7782,-0.6451,6.808828772,2.728,-1.5015,3.113918151,4.0502,0.8564,4.139751321
23/07/2020 04:00,6.5279,-0.6938,6.564665784,3.0815,-1.315,3.350353302,3.4464,0.6212,3.50193695,6.8649,-0.7112,6.901641649,3.0815,-1.315,3.350353302,3.7834,0.6038,3.831277855
23/07/2020 04:30,6.3747,-0.6515,6.407905457,2.7775,-1.1535,3.007502037,3.5972,0.502,3.632058898,6.7739,-0.6975,6.809715667,2.7775,-1.1535,3.007502037,3.9964,0.456,4.022331284
23/07/2020 05:00,6.3692,-0.642,6.401474255,2.508,-1.099,2.738222964,3.8612,0.457,3.888150517,6.8424,-0.6978,6.8778894,2.508,-1.099,2.738222964,4.3344,0.4012,4.352928302
23/07/2020 05:30,6.6876,-0.5502,6.710194766,2.791,-1.107,3.002520608,3.8966,0.5568,3.936180611,7.1398,-0.6472,7.169073293,2.791,-1.107,3.002520608,4.3488,0.4598,4.373039844
23/07/2020 06:00,7.1659,-0.4617,7.180758296,3.3825,-1.0685,3.547252246,3.7834,0.6068,3.831751793,7.5413,-0.5635,7.562323581,3.3825,-1.0685,3.547252246,4.1588,0.505,4.189348689
23/07/2020 06:30,7.7908,-0.3241,7.797538422,3.247,-1.2495,3.479117596,4.5438,0.9254,4.637077053,7.8896,-0.2387,7.893210111,3.247,-1.2495,3.479117596,4.6426,1.0108,4.75136311
23/07/2020 07:00,8.5719,0.0588,8.572101671,3.7835,-1.408,4.036995944,4.7884,1.4668,5.008021246,8.7007,0.0686,8.700970432,3.7835,-1.408,4.036995944,4.9172,1.4766,5.134121483
23/07/2020 07:30,9.1896,0.2117,9.192038134,4.212,-1.2725,4.400022756,4.9776,1.4842,5.19416513,9.5728,0.2559,9.576219747,4.212,-1.2725,4.400022756,5.3608,1.5284,5.57442223
23/07/2020 08:00,9.8541,0.4885,9.866200842,5.0675,-1.4305,5.265537627,4.7866,1.919,5.156946825,10.5089,0.5663,10.52414723,5.0675,-1.4305,5.265537627,5.4414,1.9968,5.796209468
23/07/2020 08:30,10.2043,0.6914,10.22769634,4.8925,-0.955,4.984835128,5.3118,1.6464,5.561101707,10.7283,0.7788,10.75653059,4.8925,-0.955,4.984835128,5.8358,1.7338,6.087908022
23/07/2020 09:00,10.5518,0.9142,10.59132876,5.505,-0.834,5.567816538,5.0468,1.7482,5.34101053,11.1912,0.7434,11.21586381,5.505,-0.834,5.567816538,5.6862,1.5774,5.900937315
23/07/2020 09:30,10.8688,0.5297,10.88170003,6.256,-0.7365,6.299203779,4.6128,1.2662,4.783428298,11.4094,1.2315,11.47566994,6.256,-0.7365,6.299203779,5.1534,1.968,5.516389722
23/07/2020 10:00,11.3975,0.6556,11.41633994,6.5975,-0.772,6.64251385,4.8,1.4276,5.007798095,11.7747,1.3458,11.85136016,6.5975,-0.772,6.64251385,5.1772,2.1178,5.593610344
23/07/2020 10:30,11.4523,0.5911,11.4675444,6.8395,-0.7875,6.884687103,4.6128,1.3786,4.8144015,12.0043,1.2661,12.07088347,6.8395,-0.7875,6.884687103,5.1648,2.0536,5.558096077
23/07/2020 11:00,11.7478,0.7995,11.77497368,5.768,-0.6175,5.800959425,5.9798,1.417,6.14539641,12.1952,1.4955,12.28655457,5.768,-0.6175,5.800959425,6.4272,2.113,6.765624054
23/07/2020 11:30,12.3708,0.843,12.39948957,5.882,-0.912,5.952282587,6.4888,1.755,6.721945436,12.6836,1.994,12.83938258,5.882,-0.912,5.952282587,6.8016,2.906,7.396390914
23/07/2020 12:00,12.3861,0.4211,12.39325617,6.9025,-1.1965,7.005434926,5.4836,1.6176,5.717210747,12.6251,2.3007,12.83301876,6.9025,-1.1965,7.005434926,5.7226,3.4972,6.706605594
23/07/2020 12:30,12.5843,0.1534,12.58523492,7.1545,-1.374,7.285241674,5.4298,1.5274,5.640538875,12.6611,1.9524,12.81075013,7.1545,-1.374,7.285241674,5.5066,3.3264,6.433318002
23/07/2020 13:00,12.8795,0.2213,12.88140109,7.8135,-1.4425,7.945538906,5.066,1.6638,5.33222153,13.0867,1.9031,13.22435278,7.8135,-1.4425,7.945538906,5.2732,3.3456,6.244972186
23/07/2020 13:30,13.1,0.4828,13.10889377,8.177,-1.322,8.283176504,4.923,1.8048,5.243398901,13.149,2.1436,13.32258316,8.177,-1.322,8.283176504,4.972,3.4656,6.060624337
23/07/2020 14:00,12.5112,0.324,12.51539458,7.596,-1.311,7.708303121,4.9152,1.635,5.180001548,12.8022,2.0674,12.96805566,7.596,-1.311,7.708303121,5.2062,3.3784,6.206295594
23/07/2020 14:30,12.2765,0.2462,12.27896847,7.1875,-1.502,7.34276244,5.089,1.7482,5.380903664,12.4071,1.98,12.56409688,7.1875,-1.502,7.34276244,5.2196,3.482,6.274436083
23/07/2020 15:00,11.9769,0.1091,11.9773969,6.5835,-1.5365,6.760421917,5.3934,1.6456,5.638861846,12.1017,1.9157,12.25238954,6.5835,-1.5365,6.760421917,5.5182,3.4522,6.509087193
23/07/2020 15:30,11.5107,-0.0232,11.51072338,7.4335,-1.804,7.649270439,4.0772,1.7808,4.4491357,12.4053,1.8622,12.54429181,7.4335,-1.804,7.649270439,4.9718,3.6662,6.177363328
23/07/2020 16:00,11.2454,-0.0861,11.24572961,7.964,-1.9005,8.187624579,3.2814,1.8144,3.749617757,12.4904,1.8657,12.6289718,7.964,-1.9005,8.187624579,4.5264,3.7662,5.888340972
23/07/2020 16:30,11.822,-0.3901,11.82843447,6.827,-1.9435,7.098247759,4.995,1.5534,5.230972812,12.3058,1.6105,12.41073825,6.827,-1.9435,7.098247759,5.4788,3.554,6.530556289
23/07/2020 17:00,11.8345,-0.6281,11.85115606,4.5835,-1.6515,4.871952843,7.251,1.0234,7.322864778,12.1935,1.3581,12.2688988,4.5835,-1.6515,4.871952843,7.61,3.0096,8.183507326
23/07/2020 17:30,11.8402,0.339,11.84505201,5.363,-1.104,5.475452949,6.4772,1.443,6.635990419,12.3374,0.1142,12.33792853,5.363,-1.104,5.475452949,6.9744,1.2182,7.079990579
23/07/2020 18:00,11.5802,-0.1667,11.58139978,2.945,-0.4355,2.977026243,8.6352,0.2688,8.639382645,12.1044,0.5755,12.11807326,2.945,-0.4355,2.977026243,9.1594,1.011,9.215027366
23/07/2020 18:30,11.6828,-0.2126,11.68473425,3.589,-0.444,3.616359634,8.0938,0.2314,8.097107162,12.325,0.5218,12.3360407,3.589,-0.444,3.616359634,8.736,0.9658,8.789224405
23/07/2020 19:00,11.6667,-0.2686,11.66979155,2.9325,-0.523,2.97877244,8.7342,0.2544,8.737904154,12.1995,0.436,12.20728865,2.9325,-0.523,2.97877244,9.267,0.959,9.316489146
23/07/2020 19:30,11.7861,-0.2166,11.78809012,2.7745,-0.349,2.796363934,9.0116,0.1324,9.012572569,12.1509,0.4718,12.16005617,2.7745,-0.349,2.796363934,9.3764,0.8208,9.412257413
23/07/2020 20:00,11.5105,-0.1298,11.51123183,2.4135,-0.989,2.608275915,9.097,0.8592,9.137485083,11.7909,0.3896,11.79733491,2.4135,-0.989,2.608275915,9.3774,1.3786,9.478194381
23/07/2020 20:30,11.0677,-0.2519,11.07056624,2.3845,-1.2455,2.690187819,8.6832,0.9936,8.739862882,11.3097,0.4125,11.31722008,2.3845,-1.2455,2.690187819,8.9252,1.658,9.077893976
23/07/2020 21:00,10.8887,-0.3063,10.89300727,1.8465,-1.3095,2.263703271,9.0422,1.0032,9.097680533,11.2047,0.3553,11.21033185,1.8465,-1.3095,2.263703271,9.3582,1.6648,9.50512842
23/07/2020 21:30,10.5656,-0.4229,10.57406014,1.722,-1.2985,2.15670727,8.8436,0.8756,8.886840626,10.8642,0.3181,10.86885593,1.722,-1.2985,2.15670727,9.1422,1.6166,9.284030181
23/07/2020 22:00,10.0395,-0.635,10.05956188,1.7335,-1.548,2.324075354,8.306,0.913,8.356028064,10.3859,0.1744,10.38736416,1.7335,-1.548,2.324075354,8.6524,1.7224,8.822170227
23/07/2020 22:30,9.5428,-0.735,9.571063517,1.57,-1.645,2.273966798,7.9728,0.91,8.024564776,9.8492,0.0954,9.849662015,1.57,-1.645,2.273966798,8.2792,1.7404,8.460150401
23/07/2020 23:00,8.7609,-0.8528,8.802308598,1.3545,-1.592,2.090247414,7.4064,0.7392,7.443196733,9.4127,0.0516,9.412841433,1.3545,-1.592,2.090247414,8.0582,1.6436,8.224111393
23/07/2020 23:30,8.2644,-0.7637,8.299611138,1.891,-1.0075,2.142647253,6.3734,0.2438,6.378061304,8.8146,-0.0379,8.814681479,1.891,-1.0075,2.142647253,6.9236,0.9696,6.991163073
24/07/2020 00:00,7.7576,-0.9639,7.817254056,2.132,-0.9755,2.344573362,5.6256,0.0116,5.62561196,8.3404,-0.0961,8.340953625,2.132,-0.9755,2.344573362,6.2084,0.8794,6.27037279
24/07/2020 00:30,7.4891,-1.0308,7.559706836,2.2935,-1.073,2.532088318,5.1956,0.0422,5.195771377,7.8701,-0.0352,7.870178718,2.2935,-1.073,2.532088318,5.5766,1.0378,5.672344877
24/07/2020 01:00,6.9663,-1.0553,7.045778437,2.1855,-1.1215,2.456455271,4.7808,0.0662,4.781258316,7.5663,-0.1067,7.567052305,2.1855,-1.1215,2.456455271,5.3808,1.0148,5.475657739
24/07/2020 01:30,6.9698,-1.0616,7.050184863,1.85,-1.126,2.165727591,5.1198,0.0644,5.120205015,7.396,-0.1332,7.397199351,1.85,-1.126,2.165727591,5.546,0.9928,5.634160793
24/07/2020 02:00,6.8475,-1.0815,6.932380435,1.7825,-1.1765,2.135757126,5.065,0.095,5.06589084,7.1921,-0.0831,7.192580067,1.7825,-1.1765,2.135757126,5.4096,1.0934,5.518994086
24/07/2020 02:30,6.5611,-1.1413,6.659624531,1.5125,-1.2345,1.952343848,5.0486,0.0932,5.049460189,6.8789,-0.0681,6.879237081,1.5125,-1.2345,1.952343848,5.3664,1.1664,5.49169718
24/07/2020 03:00,6.7079,-0.9897,6.780518306,1.4095,-1.0435,1.753733874,5.2984,0.0538,5.298673136,7.0937,0.0135,7.093712846,1.4095,-1.0435,1.753733874,5.6842,1.057,5.781641518
24/07/2020 03:30,6.5459,-0.8324,6.598613231,1.2035,-0.842,1.468800957,5.3424,0.0096,5.342408625,6.9703,0.046,6.970451785,1.2035,-0.842,1.468800957,5.7668,0.888,5.834768739
24/07/2020 04:00,6.355,-0.8443,6.410839843,1.194,-0.9815,1.54563199,5.161,0.1372,5.16282334,6.7054,-0.0685,6.705749877,1.194,-0.9815,1.54563199,5.5114,0.913,5.586510446
24/07/2020 04:30,6.3429,-0.8289,6.396831686,1.1655,-1.1245,1.619534038,5.1774,0.2956,5.185831671,6.7181,-0.2759,6.723762966,1.1655,-1.1245,1.619534038,5.5526,0.8486,5.617071187
24/07/2020 05:00,6.4672,-0.3329,6.475762368,0.929,-0.3425,0.990124866,5.5382,0.0096,5.53820832,6.8446,-0.1477,6.846193428,0.929,-0.3425,0.990124866,5.9156,0.1948,5.918806501
24/07/2020 05:30,6.5246,0.053,6.524815259,0.895,0.053,0.8965679,5.6296,0,5.6296,6.9008,0.0798,6.901261383,0.895,0.053,0.8965679,6.0058,0.0268,6.005859795
24/07/2020 06:00,6.7682,-0.1,6.768938709,0.916,-0.1,0.921442348,5.8522,0,5.8522,7.0274,-0.0692,7.027740704,0.916,-0.1,0.921442348,6.1114,0.0308,6.111477612
24/07/2020 06:30,7.5183,-0.0119,7.518309418,0.9815,-0.0195,0.981693689,6.5368,0.0076,6.536804418,7.5767,0.1129,7.577541112,0.9815,-0.0195,0.981693689,6.5952,0.1324,6.596528845
24/07/2020 07:00,7.9395,-0.2953,7.944989763,1.1705,-0.6965,1.362050843,6.769,0.4012,6.780879179,8.0961,0.2367,8.099559377,1.1705,-0.6965,1.362050843,6.9256,0.9332,6.988189866
24/07/2020 07:30,8.6448,-0.1323,8.6458123,1.223,-0.5105,1.325269501,7.4218,0.3782,7.431429908,8.8108,0.5705,8.829250641,1.223,-0.5105,1.325269501,7.5878,1.081,7.664415819
24/07/2020 08:00,9.2238,-0.0175,9.223816601,1.609,-0.4245,1.664055663,7.6148,0.407,7.625669022,9.5002,0.7267,9.527953239,1.609,-0.4245,1.664055663,7.8912,1.1512,7.974728765
24/07/2020 08:30,9.8874,0.5411,9.902195109,2.433,-0.6465,2.517429493,7.4544,1.1876,7.548408648,10.0258,0.8213,10.05938365,2.433,-0.6465,2.517429493,7.5928,1.4678,7.7333724
