Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/07/2020 09:00,10.5421,0.3847,10.54911686,2.7785,-0.7655,2.882022293,7.7636,1.1502,7.84834027,10.6889,1.2793,10.76518424,2.7785,-0.7655,2.882022293,7.9104,2.0448,8.170412181
24/07/2020 09:30,10.9299,0.4404,10.93876895,3.1385,-0.583,3.1921891,7.7914,1.0234,7.858324346,11.1909,1.3304,11.26970306,3.1385,-0.583,3.1921891,8.0524,1.9134,8.276608322
24/07/2020 10:00,11.0961,0.5136,11.10798002,3.4065,-0.676,3.472926468,7.6896,1.1896,7.781072954,11.4321,1.3794,11.51501866,3.4065,-0.676,3.472926468,8.0256,2.0554,8.284619757
24/07/2020 10:30,11.4831,0.6564,11.50184535,3.2635,-0.488,3.299784273,8.2196,1.1444,8.298883992,11.7547,1.507,11.85090803,3.2635,-0.488,3.299784273,8.4912,1.995,8.722413797
24/07/2020 11:00,11.996,0.7906,12.02202414,3.308,-0.517,3.348156657,8.688,1.3076,8.785850087,11.6092,1.429,11.69681861,3.308,-0.517,3.348156657,8.3012,1.946,8.526244041
24/07/2020 11:30,12.4368,0.9709,12.47463992,4.006,-0.5795,4.047697648,8.4308,1.5504,8.572171767,11.9308,1.5479,12.03079312,4.006,-0.5795,4.047697648,7.9248,2.1274,8.205381515
24/07/2020 12:00,12.2472,0.8733,12.27829633,4.426,-0.6205,4.469283639,7.8212,1.4938,7.962575455,11.8238,1.4243,11.90927693,4.426,-0.6205,4.469283639,7.3978,2.0448,7.675197188
24/07/2020 12:30,11.9544,0.8594,11.98525126,5.126,-0.907,5.205624362,6.8284,1.7664,7.053170601,11.801,1.0312,11.8459687,5.126,-0.907,5.205624362,6.675,1.9382,6.950700989
24/07/2020 13:00,11.3665,0.6721,11.38635326,5.7725,-0.7275,5.818162296,5.594,1.3996,5.766430105,11.7275,0.9871,11.76896863,5.7725,-0.7275,5.818162296,5.955,1.7146,6.196924895
24/07/2020 13:30,11.9132,0.7054,11.93406567,5.941,-0.873,6.004798914,5.9722,1.5784,6.177258243,12.0102,0.998,12.05159359,5.941,-0.873,6.004798914,6.0692,1.871,6.351049491
24/07/2020 14:00,11.8764,0.5295,11.88819781,6.003,-0.8895,6.068543421,5.8734,1.419,6.042382689,11.4108,0.7705,11.43678394,6.003,-0.8895,6.068543421,5.4078,1.66,5.656845485
24/07/2020 14:30,11.6519,0.4239,11.65960826,5.8785,-1.0525,5.971977771,5.7734,1.4764,5.959186565,11.3391,0.7197,11.36191696,5.8785,-1.0525,5.971977771,5.4606,1.7722,5.740979463
24/07/2020 15:00,10.84,0.6778,10.86116996,4.74,-1.081,4.861703508,6.1,1.7588,6.348494108,10.8206,0.1546,10.82170437,4.74,-1.081,4.861703508,6.0806,1.2356,6.204869356
24/07/2020 15:30,10.9624,0.5814,10.97780669,6.747,-1.591,6.932048038,4.2154,2.1724,4.742248298,11.2178,0.1168,11.21840805,6.747,-1.591,6.932048038,4.4708,1.7078,4.785878548
24/07/2020 16:00,10.4381,0.4123,10.44623965,5.3865,-1.6335,5.628739157,5.0516,2.0458,5.450133962,11.1063,0.0687,11.10651248,5.3865,-1.6335,5.628739157,5.7198,1.7022,5.967712868
24/07/2020 16:30,10.9323,0.3789,10.93886413,5.8885,-1.4105,6.055075763,5.0438,1.7894,5.351810049,11.2405,0.0315,11.24054414,5.8885,-1.4105,6.055075763,5.352,1.442,5.542857386
24/07/2020 17:00,10.9996,0.3218,11.00430622,5.013,-1.39,5.202140809,5.9866,1.7118,6.226527026,10.9708,-0.0268,10.97083273,5.013,-1.39,5.202140809,5.9578,1.3632,6.111766936
24/07/2020 17:30,11.4993,0.3962,11.50612337,6.0245,-1.402,6.185483348,5.4748,1.7982,5.762547898,11.4427,-0.0378,11.44276243,6.0245,-1.402,6.185483348,5.4182,1.3642,5.587301037
24/07/2020 18:00,11.4849,0.4113,11.49226243,5.0355,-1.4665,5.24470042,6.4494,1.8778,6.717208736,11.4033,-0.1493,11.40427733,5.0355,-1.4665,5.24470042,6.3678,1.3172,6.502606607
24/07/2020 18:30,11.3613,0.4564,11.37046343,4.0345,-1.36,4.25755684,7.3268,1.8164,7.548596373,11.6127,-0.2694,11.61582445,4.0345,-1.36,4.25755684,7.5782,1.0906,7.65627348
24/07/2020 19:00,11.0422,0.4604,11.05179393,4.087,-1.571,4.378539711,6.9552,2.0314,7.245784499,11.8064,-0.2874,11.80989753,4.087,-1.571,4.378539711,7.7194,1.2836,7.825392343
24/07/2020 19:30,11.1537,0.4302,11.16199336,3.4055,-1.413,3.687004102,7.7482,1.8432,7.964420222,11.6049,-0.2562,11.6077277,3.4055,-1.413,3.687004102,8.1994,1.1568,8.280600618
24/07/2020 20:00,11.3482,0.4239,11.35611441,3.767,-1.6065,4.095257165,7.5812,2.0304,7.84838312,11.2014,-0.3653,11.207355,3.767,-1.6065,4.095257165,7.4344,1.2412,7.537299304
24/07/2020 20:30,11.2647,0.3677,11.2706996,4.6185,-1.8115,4.961055785,6.6462,2.1792,6.994346794,10.8375,-0.5087,10.84943233,4.6185,-1.8115,4.961055785,6.219,1.3028,6.353994715
24/07/2020 21:00,10.9049,0.315,10.90944861,6.6405,-2.062,6.953278669,4.2644,2.377,4.882134406,11.4529,-0.4876,11.46327493,6.6405,-2.062,6.953278669,4.8124,1.5744,5.063391069
24/07/2020 21:30,10.1592,0.2662,10.162687,7.402,-2.128,7.701817188,2.7572,2.3942,3.651622308,11.4456,-0.4806,11.45568574,7.402,-2.128,7.701817188,4.0436,1.6474,4.366305958
24/07/2020 22:00,9.4638,0.0482,9.463922743,7.176,-2.325,7.543248703,2.2878,2.3732,3.296377873,11.1062,-0.5834,11.12151222,7.176,-2.325,7.543248703,3.9302,1.7416,4.298795482
24/07/2020 22:30,9.116,-0.8779,9.158174731,7.916,-2.7355,8.375321859,1.2,1.8576,2.21148768,10.364,-0.4459,10.37358775,7.916,-2.7355,8.375321859,2.448,2.2896,3.351861
24/07/2020 23:00,9.1091,-0.6548,9.132604549,6.6245,-2.64,7.131171029,2.4846,1.9852,3.180291842,9.4931,-0.409,9.501906578,6.6245,-2.64,7.131171029,2.8686,2.231,3.634037281
24/07/2020 23:30,8.4434,-0.9928,8.50156782,6.892,-2.91,7.481160605,1.5514,1.9172,2.466272045,9.1932,-0.1788,9.19493859,6.892,-2.91,7.481160605,2.3012,2.7312,3.571410769
25/07/2020 00:00,7.5759,-0.9553,7.635892803,5.4235,-2.7045,6.060418509,2.1524,1.7492,2.773540409,8.1125,-0.2353,8.115911676,5.4235,-2.7045,6.060418509,2.689,2.4692,3.650708101
25/07/2020 00:30,7.0972,-1.0062,7.168171753,4.438,-2.429,5.059237591,2.6592,1.4228,3.015908566,7.775,-0.339,7.782386909,4.438,-2.429,5.059237591,3.337,2.09,3.937469873
25/07/2020 01:00,7.1967,-0.9593,7.260354494,5.2585,-2.0615,5.648150538,1.9382,1.1022,2.229678022,7.6241,-0.4631,7.638151767,5.2585,-2.0615,5.648150538,2.3656,1.5984,2.854986151
25/07/2020 01:30,7.0984,-1.2886,7.214414219,6.604,-2.215,6.965561069,0.4944,0.9264,1.050070626,7.8684,-0.4638,7.882057409,6.604,-2.215,6.965561069,1.2644,1.7512,2.15995574
25/07/2020 02:00,6.7698,-1.1039,6.859211853,6.119,-2.2405,6.516287382,0.6508,1.1366,1.309732874,7.322,-0.5979,7.346371105,6.119,-2.2405,6.516287382,1.203,1.6426,2.036011729
25/07/2020 02:30,8.6981,-2.1359,8.956506709,8.6425,-2.3155,8.947309456,0.0556,0.1796,0.188009361,8.9037,-1.7471,9.073490624,8.6425,-2.3155,8.947309456,0.2612,0.5684,0.625542964
25/07/2020 03:00,9.614,-2.58,9.954164757,9.614,-2.58,9.954164757,0,0,0,9.6208,-2.5464,9.952082476,9.614,-2.58,9.954164757,0.0068,0.0336,0.03428119
25/07/2020 03:30,9.513,-2.6175,9.866533092,9.513,-2.6175,9.866533092,0,0,0,9.537,-2.4227,9.839910787,9.513,-2.6175,9.866533092,0.024,0.1948,0.196272871
25/07/2020 04:00,7.773,-2.18,8.072913291,7.603,-2.589,8.031720239,0.17,0.409,0.442923244,7.9946,-1.6924,8.171771345,7.603,-2.589,8.031720239,0.3916,0.8966,0.97838751
25/07/2020 04:30,10.4675,-2.8735,10.8547482,10.4675,-2.8735,10.8547482,0,0,0,10.4675,-2.8735,10.8547482,10.4675,-2.8735,10.8547482,0,0,0
25/07/2020 05:00,7.3494,-2.3195,7.706734757,7.286,-2.5595,7.722488993,0.0634,0.24,0.248232875,7.5174,-1.8145,7.733286042,7.286,-2.5595,7.722488993,0.2314,0.745,0.780109582
25/07/2020 05:30,7.3892,-2.2368,7.720333599,7.179,-2.591,7.632255368,0.2102,0.3542,0.411875807,7.5486,-1.8528,7.77265912,7.179,-2.591,7.632255368,0.3696,0.7382,0.825556418
25/07/2020 06:00,7.3438,-1.1934,7.440134542,6.139,-2.405,6.593280367,1.2048,1.2116,1.708659592,7.2218,-0.916,7.279660105,6.139,-2.405,6.593280367,1.0828,1.489,1.841080346
25/07/2020 06:30,8.1977,-0.9718,8.255100274,7.1925,-2.097,7.491960041,1.0052,1.1252,1.508808165,8.0979,-0.7386,8.131513658,7.1925,-2.097,7.491960041,0.9054,1.3584,1.632482686
25/07/2020 07:00,9.2112,-2.1035,9.448328831,9.193,-2.1755,9.446906862,0.0182,0.072,0.074264662,9.3226,-1.6993,9.476206585,9.193,-2.1755,9.446906862,0.1296,0.4762,0.493520618
25/07/2020 07:30,9.3079,-1.9988,9.52009474,9.2705,-2.042,9.4927306,0.0374,0.0432,0.057140179,9.4789,-1.32,9.570368081,9.2705,-2.042,9.4927306,0.2084,0.722,0.751474923
25/07/2020 08:00,8.3595,-1.1321,8.435810018,7.4725,-1.4105,7.604457015,0.887,0.2784,0.929664219,8.9471,0.2417,8.950364088,7.4725,-1.4105,7.604457015,1.4746,1.6522,2.2145451
25/07/2020 08:30,9.2519,-0.8996,9.295533001,8.5635,-1.538,8.700515861,0.6884,0.6384,0.938855218,9.7099,-0.0278,9.709939796,8.5635,-1.538,8.700515861,1.1464,1.5102,1.896031909
25/07/2020 09:00,10.1561,-1.0667,10.21196436,9.5695,-1.5995,9.702253888,0.5866,0.5328,0.792448989,10.6035,-0.2909,10.60748957,9.5695,-1.5995,9.702253888,1.034,1.3086,1.667809929
25/07/2020 09:30,10.7438,-0.9445,10.78523614,8.818,-2.0265,9.047863076,1.9258,1.082,2.208943105,10.9982,-0.4203,11.00622802,8.818,-2.0265,9.047863076,2.1802,1.6062,2.70797904
25/07/2020 10:00,10.7468,-0.0405,10.74687631,5.387,-1.4815,5.587003781,5.3598,1.441,5.550129462,10.4712,0.1237,10.47193063,5.387,-1.4815,5.587003781,5.0842,1.6052,5.331581068
25/07/2020 10:30,11.3103,0.0844,11.3106149,5.0655,-1.373,5.248277741,6.2448,1.4574,6.412608034,11.0051,0.3196,11.00973979,5.0655,-1.373,5.248277741,5.9396,1.6926,6.176062088
25/07/2020 11:00,11.2775,0.1404,11.27837393,6.5465,-1.822,6.795317965,4.731,1.9624,5.121852669,11.2659,0.3956,11.27284357,6.5465,-1.822,6.795317965,4.7194,2.2176,5.214449743
25/07/2020 11:30,10.8909,0.134,10.89172433,5.0205,-1.811,5.337147295,5.8704,1.945,6.18422357,11.4401,0.327,11.44477248,5.0205,-1.811,5.337147295,6.4196,2.138,6.766262496
25/07/2020 12:00,11.3511,0.1727,11.35241369,5.2205,-1.8885,5.551581081,6.1306,2.0612,6.467828214,11.5883,0.3713,11.59424687,5.2205,-1.8885,5.551581081,6.3678,2.2598,6.75689077
25/07/2020 12:30,11.3102,-0.0017,11.31020013,5.863,-2.0745,6.219189598,5.4472,2.0728,5.828249109,11.6796,0.1671,11.68079529,5.863,-2.0745,6.219189598,5.8166,2.2416,6.233586939
25/07/2020 13:00,11.0991,0.1094,11.09963915,6.9345,-2.139,7.25690094,4.1646,2.2484,4.732778858,11.9803,0.288,11.98376118,6.9345,-2.139,7.25690094,5.0458,2.427,5.59914517
25/07/2020 13:30,10.6101,-0.0216,10.61012199,6.5675,-2.1,6.895074782,4.0426,2.0784,4.545587016,11.7929,0.179,11.79425841,6.5675,-2.1,6.895074782,5.2254,2.279,5.700758385
25/07/2020 14:00,10.192,-0.0585,10.19216789,5.892,-2.1235,6.262979822,4.3,2.065,4.770138887,11.4908,0.1835,11.49226509,5.892,-2.1235,6.262979822,5.5988,2.307,6.055477722
25/07/2020 14:30,10.2997,-0.0922,10.30011267,3.1765,-1.394,3.468917446,7.1232,1.3018,7.241178183,10.8651,0.19,10.86676116,3.1765,-1.394,3.468917446,7.6886,1.584,7.850071717
25/07/2020 15:00,10.1521,-0.0505,10.1522256,3.9505,-1.0615,4.090627397,6.2016,1.011,6.283467479,10.9211,-0.0313,10.92114485,3.9505,-1.0615,4.090627397,6.9706,1.0302,7.046316513
25/07/2020 15:30,9.9807,-0.1406,9.98169028,4.7035,-1.212,4.857144866,5.2772,1.0714,5.384861911,10.5201,-0.061,10.52027685,4.7035,-1.212,4.857144866,5.8166,1.151,5.929387537
25/07/2020 16:00,10.0593,-0.1382,10.06024929,4.8215,-1.318,4.998398368,5.2378,1.1798,5.369029417,10.7313,-0.0114,10.73130606,4.8215,-1.318,4.998398368,5.9098,1.3066,6.052515147
25/07/2020 16:30,10.2395,-0.1082,10.24007165,4.8125,-1.099,4.936391116,5.427,0.9908,5.51670315,11.0199,-0.0056,11.01990142,4.8125,-1.099,4.936391116,6.2074,1.0934,6.302962662
25/07/2020 17:00,10.3159,-0.0489,10.3160159,6.0755,-1.0895,6.172415289,4.2404,1.0406,4.366215812,11.2547,0.0223,11.25472209,6.0755,-1.0895,6.172415289,5.1792,1.1118,5.297189055
25/07/2020 17:30,10.8359,-0.1123,10.83648191,7.0055,-1.1395,7.097569337,3.8304,1.0272,3.965741293,11.5263,-0.1161,11.5268847,7.0055,-1.1395,7.097569337,4.5208,1.0234,4.635189338
25/07/2020 18:00,10.8531,-0.0059,10.8531016,6.7125,-0.9745,6.782868604,4.1406,0.9686,4.252382194,11.6115,-0.1719,11.61277236,6.7125,-0.9745,6.782868604,4.899,0.8026,4.964309394
25/07/2020 18:30,11.0718,0.166,11.07304435,6.89,-0.96,6.956558057,4.1818,1.126,4.330742112,12.0654,-0.1412,12.0662262,6.89,-0.96,6.956558057,5.1754,0.8188,5.239770854
25/07/2020 19:00,11.2293,0.0754,11.22955314,5.6315,-0.9,5.702963462,5.5978,0.9754,5.682144842,11.4723,-0.1502,11.4732832,5.6315,-0.9,5.702963462,5.8408,0.7498,5.888730311
25/07/2020 19:30,10.78,-0.0295,10.78004036,4.276,-0.7255,4.337110357,6.504,0.696,6.541133847,11.2514,-0.2253,11.2536555,4.276,-0.7255,4.337110357,6.9754,0.5002,6.993311462
25/07/2020 20:00,10.3066,-0.1052,10.30713688,3.07,-0.734,3.156525938,7.2366,0.6288,7.263867358,10.802,-0.2962,10.80606026,3.07,-0.734,3.156525938,7.732,0.4378,7.7443846
25/07/2020 20:30,9.9647,-0.2571,9.968016177,2.5045,-0.8225,2.636100624,7.4602,0.5654,7.48159483,10.4369,-0.3493,10.44274351,2.5045,-0.8225,2.636100624,7.9324,0.4732,7.94650162
25/07/2020 21:00,9.5502,-0.55,9.566024255,2.835,-0.861,2.962861117,6.7152,0.311,6.722397789,10.109,-0.2428,10.11191539,2.835,-0.861,2.962861117,7.274,0.6182,7.30022241
25/07/2020 21:30,9.6998,-0.6369,9.720687303,2.42,-0.6445,2.504352262,7.2798,0.0076,7.279803967,9.8984,-0.0617,9.898592296,2.42,-0.6445,2.504352262,7.4784,0.5828,7.50107475
25/07/2020 22:00,9.8774,-0.7007,9.902222541,2.448,-0.7055,2.547633068,7.4294,0.0048,7.429401551,10.03,-0.1161,10.03067192,2.448,-0.7055,2.547633068,7.582,0.5894,7.604874513
25/07/2020 22:30,9.2609,-0.8805,9.302663547,2.9085,-0.9545,3.061117851,6.3524,0.074,6.352831004,9.6065,-0.1817,9.608218208,2.9085,-0.9545,3.061117851,6.698,0.7728,6.742434563
25/07/2020 23:00,8.9348,-0.9808,8.988471487,2.423,-1.095,2.65893851,6.5118,0.1142,6.512801308,9.191,-0.1052,9.191602039,2.423,-1.095,2.65893851,6.768,0.9898,6.83999474
25/07/2020 23:30,8.6643,-0.8909,8.709982623,2.1075,-1.4265,2.544888701,6.5568,0.5356,6.578639191,8.7161,-0.3263,8.722205621,2.1075,-1.4265,2.544888701,6.6086,1.1002,6.699554761
26/07/2020 00:00,7.9402,-0.482,7.954816154,3.072,-1.947,3.637030794,4.8682,1.465,5.083856434,8.2666,-1.0244,8.329830186,3.072,-1.947,3.637030794,5.1946,0.9226,5.275894229
26/07/2020 00:30,7.3556,-0.6474,7.384035355,2.857,-1.906,3.434426444,4.4986,1.2586,4.671346264,7.7174,-0.947,7.77528596,2.857,-1.906,3.434426444,4.8604,0.959,4.954106293
26/07/2020 01:00,6.896,-0.6502,6.926584731,2.861,-1.93,3.451118804,4.035,1.2798,4.233097334,7.3242,-0.9614,7.387028875,2.861,-1.93,3.451118804,4.4632,0.9686,4.567093189
26/07/2020 01:30,6.9687,-0.6859,7.002373776,2.2225,-1.8245,2.87546631,4.7462,1.1386,4.880863079,7.3307,-0.8741,7.382629159,2.2225,-1.8245,2.87546631,5.1082,0.9504,5.195860602
26/07/2020 02:00,6.7273,-0.7035,6.763983851,2.6655,-1.7625,3.195511931,4.0618,1.059,4.197582666,7.1747,-0.9321,7.234993469,2.6655,-1.7625,3.195511931,4.5092,0.8304,4.585024406
26/07/2020 02:30,6.3686,-0.6761,6.404387338,3.164,-2.1055,3.800529733,3.2046,1.4294,3.508937948,7.027,-0.8815,7.082073937,3.164,-2.1055,3.800529733,3.863,1.224,4.052276521
26/07/2020 03:00,5.9767,-1.1274,6.082102733,2.1665,-2.05,2.982653558,3.8102,0.9226,3.920307998,6.5365,-0.6224,6.566065337,2.1665,-2.05,2.982653558,4.37,1.4276,4.597275471
26/07/2020 03:30,5.7731,-1.2683,5.910775626,2.0645,-2.1295,2.965961986,3.7086,0.8612,3.80727979,6.3337,-0.5397,6.356652561,2.0645,-2.1295,2.965961986,4.2692,1.5898,4.555604535
26/07/2020 04:00,5.7815,-1.2541,5.915953774,2.3235,-2.1335,3.154437272,3.458,0.8794,3.568067875,6.3911,-0.5657,6.416087258,2.3235,-2.1335,3.154437272,4.0676,1.5678,4.359285102
26/07/2020 04:30,5.6714,-1.1938,5.795682565,2.729,-2.245,3.533760886,2.9424,1.0512,3.124538238,6.4566,-0.5418,6.479292461,2.729,-2.245,3.533760886,3.7276,1.7032,4.098279151
26/07/2020 05:00,5.6902,-1.1637,5.807975011,3.243,-2.3225,3.988866412,2.4472,1.1588,2.70769372,6.5004,-0.5033,6.51985514,3.243,-2.3225,3.988866412,3.2574,1.8192,3.730970839
26/07/2020 05:30,5.702,-1.2106,5.829095673,2.319,-2.115,3.138628044,3.383,0.9044,3.501803587,6.3886,-0.5204,6.409760223,2.319,-2.115,3.138628044,4.0696,1.5946,4.370857275
26/07/2020 06:00,5.9955,-1.1205,6.099306559,3.0415,-2.2235,3.76758205,2.954,1.103,3.153208683,6.6079,-0.4771,6.625101269,3.0415,-2.2235,3.76758205,3.5664,1.7464,3.971035371
26/07/2020 06:30,6.5282,-1.0988,6.62002694,2.426,-1.91,3.087648944,4.1022,0.8112,4.181637273,6.8728,-0.4854,6.889919666,2.426,-1.91,3.087648944,4.4468,1.4246,4.669423455
26/07/2020 07:00,6.5445,-1.082,6.633340354,3.0635,-2.02,3.669527524,3.481,0.938,3.605163658,7.0657,-0.4398,7.079374304,3.0635,-2.02,3.669527524,4.0022,1.5802,4.3028638
26/07/2020 07:30,6.9026,-1.0514,6.982215173,3.125,-1.851,3.632055341,3.7776,0.7996,3.861297958,7.4642,-0.386,7.474174044,3.125,-1.851,3.632055341,4.3392,1.465,4.579834237
26/07/2020 08:00,7.6561,-0.8892,7.707564067,2.7035,-1.64,3.162042417,4.9526,0.7508,5.009186301,8.0259,-0.2278,8.029132185,2.7035,-1.64,3.162042417,5.3224,1.4122,5.506564319
26/07/2020 08:30,8.2472,-0.91,8.29725303,5.658,-1.655,5.895081764,2.5892,0.745,2.694249736,8.9028,-0.3254,8.908744749,5.658,-1.655,5.895081764,3.2448,1.3296,3.506645577
26/07/2020 09:00,8.7287,-0.5816,8.748054769,5.8535,-1.242,5.983813688,2.8752,0.6604,2.950068338,9.7051,-0.2398,9.708062116,5.8535,-1.242,5.983813688,3.8516,1.0022,3.979852686
26/07/2020 09:30,9.3401,-0.4397,9.350444059,4.7675,-0.6145,4.806939411,4.5726,0.1748,4.575939882,10.2041,0.1431,10.20510335,4.7675,-0.6145,4.806939411,5.4366,0.7576,5.489132656
26/07/2020 10:00,10.3697,-0.4079,10.37771943,6.0795,-1.0395,6.167728958,4.2902,0.6316,4.33644262,10.9573,0.1557,10.95840617,6.0795,-1.0395,6.167728958,4.8778,1.1952,5.02209477
26/07/2020 10:30,11.2381,-0.7281,11.26166157,8.4165,-1.7255,8.591555302,2.8216,0.9974,2.992696664,11.6181,0.3749,11.62414718,8.4165,-1.7255,8.591555302,3.2016,2.1004,3.82908902
26/07/2020 11:00,11.0104,-0.6519,11.02968185,8.717,-1.7665,8.894189747,2.2934,1.1146,2.549905237,12.2892,0.7507,12.31210734,8.717,-1.7665,8.894189747,3.5722,2.5172,4.370000993
26/07/2020 11:30,12.5677,-0.42,12.57471603,10.1705,-1.789,10.32664472,2.3972,1.369,2.760566761,13.0409,0.7742,13.06386078,10.1705,-1.789,10.32664472,2.8704,2.5632,3.848271092
26/07/2020 12:00,12.2809,-0.3837,12.28689263,8.4015,-1.4215,8.520907493,3.8794,1.0378,4.015815384,12.9951,0.8547,13.02317688,8.4015,-1.4215,8.520907493,4.5936,2.2762,5.126621441
26/07/2020 12:30,12.9796,-0.4918,12.98891387,11.359,-2.002,11.53407495,1.6206,1.5102,2.215185861,13.423,0.4134,13.42936441,11.359,-2.002,11.53407495,2.064,2.4154,3.177145442
26/07/2020 13:00,13.0654,-0.1944,13.06684616,8.587,-1.956,8.806957761,4.4784,1.7616,4.812411155,13.1394,0.8846,13.16914384,8.587,-1.956,8.806957761,4.5524,2.8406,5.365943917
26/07/2020 13:30,13.2761,-0.3218,13.27999949,10.7225,-2.141,10.93416148,2.5536,1.8192,3.135340747,13.4575,0.7142,13.47643825,10.7225,-2.141,10.93416148,2.735,2.8552,3.953781992
26/07/2020 14:00,12.6294,-1.5917,12.72930686,12.422,-2.3665,12.64541048,0.2074,0.7748,0.802078425,13.0058,-0.5867,13.01902648,12.422,-2.3665,12.64541048,0.5838,1.7798,1.873101834
26/07/2020 14:30,11.7102,-0.6005,11.72558674,9.506,-2.2345,9.765092229,2.2042,1.634,2.74380277,11.5546,0.4007,11.56154582,9.506,-2.2345,9.765092229,2.0486,2.6352,3.337819797
26/07/2020 15:00,11.2633,-0.5457,11.27651167,9.2175,-2.1615,9.467543953,2.0458,1.6158,2.60693446,11.2517,0.5151,11.2634844,9.2175,-2.1615,9.467543953,2.0342,2.6766,3.361868112
26/07/2020 15:30,11.0088,-0.4614,11.01846484,9.347,-2.318,9.630136707,1.6618,1.8566,2.491694765,11.4726,0.661,11.49162616,9.347,-2.318,9.630136707,2.1256,2.979,3.659592376
26/07/2020 16:00,11.0496,-0.5585,11.06370564,8.876,-2.2375,9.153675887,2.1736,1.679,2.746557474,11.373,0.4917,11.38362411,8.876,-2.2375,9.153675887,2.497,2.7292,3.699127146
26/07/2020 16:30,11.5434,-0.4033,11.55044304,9.105,-2.1515,9.355745681,2.4384,1.7482,3.000332948,11.6914,0.5749,11.70552621,9.105,-2.1515,9.355745681,2.5864,2.7264,3.758021011
26/07/2020 17:00,11.6855,-0.6108,11.70145234,10.1465,-2.189,10.37994139,1.539,1.5782,2.204367537,12.0627,0.1486,12.06361526,10.1465,-2.189,10.37994139,1.9162,2.3376,3.022614133
26/07/2020 17:30,11.7136,-0.5084,11.72462773,8.56,-1.864,8.760599066,3.1536,1.3556,3.432614793,11.8922,0.4506,11.90073364,8.56,-1.864,8.760599066,3.3322,2.3146,4.057207167
26/07/2020 18:00,11.9712,-0.6124,11.98685377,8.856,-1.988,9.076391353,3.1152,1.3756,3.405399595,11.807,0.414,11.81425601,8.856,-1.988,9.076391353,2.951,2.402,3.804997372
26/07/2020 18:30,12.1445,-0.4243,12.15190976,8.4985,-1.6705,8.661124205,3.646,1.2462,3.853093619,12.3511,0.5559,12.36360368,8.4985,-1.6705,8.661124205,3.8526,2.2264,4.449649842
26/07/2020 19:00,11.8371,-0.7204,11.85900133,6.0195,-1.547,6.215109754,5.8176,0.8266,5.876030745,11.7853,0.4086,11.79238102,6.0195,-1.547,6.215109754,5.7658,1.9556,6.088416954
26/07/2020 19:30,11.7708,-0.6064,11.7864097,7.755,-1.647,7.927965313,4.0158,1.0406,4.148433198,11.9618,0.4842,11.97159592,7.755,-1.647,7.927965313,4.2068,2.1312,4.715843475
26/07/2020 20:00,11.1867,-0.6386,11.20491262,7.0155,-1.758,7.232413446,4.1712,1.1194,4.318792169,11.4297,0.2954,11.43351666,7.0155,-1.758,7.232413446,4.4142,2.0534,4.86843026
26/07/2020 20:30,11.5297,-0.489,11.54006513,7.7905,-1.906,8.020269712,3.7392,1.417,3.99868799,11.3809,0.306,11.38501299,7.7905,-1.906,8.020269712,3.5904,2.212,4.217098073
26/07/2020 21:00,10.955,-0.7717,10.98214669,6.489,-1.8595,6.750174905,4.466,1.0878,4.596570987,11.0462,0.1345,11.04701881,6.489,-1.8595,6.750174905,4.5572,1.994,4.974344966
26/07/2020 21:30,10.7826,-0.7855,10.81117353,6.427,-1.7685,6.66587738,4.3556,0.983,4.465147294,10.9486,0.1439,10.94954561,6.427,-1.7685,6.66587738,4.5216,1.9124,4.90939307
26/07/2020 22:00,10.5262,-0.7838,10.55534125,6.044,-1.954,6.35201165,4.4822,1.1702,4.63243833,10.6232,0.1696,10.62455375,6.044,-1.954,6.35201165,4.5792,2.1236,5.047647928
26/07/2020 22:30,10.2806,-0.936,10.32312125,4.607,-2.042,5.039267109,5.6736,1.106,5.780395571,10.2374,0.0768,10.23768807,4.607,-2.042,5.039267109,5.6304,2.1188,6.01587214
26/07/2020 23:00,9.4658,-0.8872,9.507286336,5.14,-2.264,5.616519919,4.3258,1.3768,4.539617151,9.676,0.044,9.676100041,5.14,-2.264,5.616519919,4.536,2.308,5.089416469
26/07/2020 23:30,8.6768,-0.8743,8.720737281,4.446,-2.3805,5.043183147,4.2308,1.5062,4.490913836,8.4512,-0.1399,8.452357863,4.446,-2.3805,5.043183147,4.0052,2.2406,4.589326247
27/07/2020 00:00,9.7539,-2.2975,10.02083187,9.2825,-3.1625,9.806437299,0.4714,0.865,0.985110633,9.7817,-1.9883,9.981732905,9.2825,-3.1625,9.806437299,0.4992,1.1742,1.275909981
27/07/2020 00:30,9.5729,-2.7397,9.957227049,9.5355,-3.0545,10.01277836,0.0374,0.3148,0.31701388,9.5451,-2.9287,9.984298558,9.5355,-3.0545,10.01277836,0.0096,0.1258,0.126165764
27/07/2020 01:00,9.2557,-3.0298,9.738976873,9.2145,-3.263,9.775181801,0.0412,0.2332,0.236811486,9.2299,-3.0854,9.731944676,9.2145,-3.263,9.775181801,0.0154,0.1776,0.17826643
27/07/2020 01:30,7.2702,-0.931,7.329568135,5.641,-2.633,6.225236542,1.6292,1.702,2.356076535,7.394,-0.2148,7.397119374,5.641,-2.633,6.225236542,1.753,2.4182,2.986754131
27/07/2020 02:00,7.3067,-2.0218,7.581262436,6.7325,-2.809,7.29500084,0.5742,0.7872,0.974366194,7.4555,-1.6262,7.63079332,6.7325,-2.809,7.29500084,0.723,1.1828,1.386270118
27/07/2020 02:30,6.5522,-1.0012,6.628252129,5.787,-2.588,6.339330643,0.7652,1.5868,1.761665485,7.036,-0.3156,7.043074567,5.787,-2.588,6.339330643,1.249,2.2724,2.593029649
27/07/2020 03:00,6.1447,-1.0481,6.233446214,4.1825,-1.7125,4.519509099,1.9622,0.6644,2.07163129,6.8417,-0.2849,6.84762929,4.1825,-1.7125,4.519509099,2.6592,1.4276,3.018176005
27/07/2020 03:30,6.1369,-0.8157,6.190872968,4.5375,-1.7825,4.875060256,1.5994,0.9668,1.868898767,6.6909,-0.3885,6.702169429,4.5375,-1.7825,4.875060256,2.1534,1.394,2.565222712
27/07/2020 04:00,6.8336,-1.5062,6.997622982,6.367,-2.061,6.692264938,0.4666,0.5548,0.724926617,7.2876,-1.0626,7.364661059,6.367,-2.061,6.692264938,0.9206,0.9984,1.35805262
27/07/2020 04:30,9.771,-2.5275,10.09260607,9.771,-2.5275,10.09260607,0,0,0,9.7758,-2.4977,10.08983503,9.771,-2.5275,10.09260607,0.0048,0.0298,0.030184102
27/07/2020 05:00,8.8771,-2.3996,9.19570468,8.8665,-2.46,9.20143588,0.0106,0.0604,0.061323079,8.9653,-2.1854,9.22781541,8.8665,-2.46,9.20143588,0.0988,0.2746,0.291833172
27/07/2020 05:30,10.24,-2.5515,10.55309207,10.24,-2.5515,10.55309207,0,0,0,10.24,-2.5515,10.55309207,10.24,-2.5515,10.55309207,0,0,0
27/07/2020 06:00,11.3448,-2.4776,11.61219139,11.341,-2.515,11.61651867,0.0038,0.0374,0.037592552,11.341,-2.515,11.61651867,11.341,-2.515,11.61651867,0,0,0
27/07/2020 06:30,12.262,-2.419,12.49832809,12.262,-2.419,12.49832809,0,0,0,12.262,-2.419,12.49832809,12.262,-2.419,12.49832809,0,0,0
27/07/2020 07:00,11.8015,-2.089,11.98496238,11.8015,-2.089,11.98496238,0,0,0,11.8015,-2.089,11.98496238,11.8015,-2.089,11.98496238,0,0,0
27/07/2020 07:30,11.9825,-2.17,12.17740556,11.9825,-2.17,12.17740556,0,0,0,11.9825,-2.17,12.17740556,11.9825,-2.17,12.17740556,0,0,0
27/07/2020 08:00,11.0578,-2.0293,11.24246411,11.052,-2.0715,11.24445713,0.0058,0.0422,0.042596713,11.0558,-1.9649,11.22904919,11.052,-2.0715,11.24445713,0.0038,0.1066,0.106667708
27/07/2020 08:30,11.4525,-0.1791,11.45390034,10.1585,-2.1605,10.38570568,1.294,1.9814,2.366512616,11.2269,-0.8635,11.26005843,10.1585,-2.1605,10.38570568,1.0684,1.297,1.680383159
27/07/2020 09:00,11.5074,1.372,11.58890153,7.963,-1.535,8.10959888,3.5444,2.907,4.584039742,11.4162,0.6126,11.43262442,7.963,-1.535,8.10959888,3.4532,2.1476,4.066543495
27/07/2020 09:30,11.6411,1.2263,11.70551242,8.3455,-1.4435,8.469419254,3.2956,2.6698,4.241321893,12.1115,0.8261,12.13964058,8.3455,-1.4435,8.469419254,3.766,2.2696,4.397026286
27/07/2020 10:00,11.6665,1.1874,11.72677027,9.0005,-1.66,9.152300271,2.666,2.8474,3.900672091,12.9289,1.0174,12.9688688,9.0005,-1.66,9.152300271,3.9284,2.6774,4.754029588
27/07/2020 10:30,12.1179,1.623,12.22610442,9.3415,-1.57,9.472514041,2.7764,3.193,4.231270017,12.9809,0.7898,13.0049048,9.3415,-1.57,9.472514041,3.6394,2.3598,4.337497942
27/07/2020 11:00,12.3985,1.4374,12.48154321,8.7955,-1.459,8.91568849,3.603,2.8964,4.622849982,13.3133,1.302,13.3768143,8.7955,-1.459,8.91568849,4.5178,2.761,5.294680145
27/07/2020 11:30,12.8822,1.2902,12.94664794,9.025,-1.705,9.184642073,3.8572,2.9952,4.883565796,13.5274,1.5148,13.61194952,9.025,-1.705,9.184642073,4.5024,3.2198,5.535225181
27/07/2020 12:00,12.832,1.2247,12.89031086,9.111,-1.7715,9.281623417,3.721,2.9962,4.77734816,13.6692,1.4465,13.74552258,9.111,-1.7715,9.281623417,4.5582,3.218,5.579669456
27/07/2020 12:30,12.94,1.1776,12.99347304,9.149,-1.713,9.307984207,3.791,2.8906,4.767310495,14.1246,1.4368,14.1974899,9.149,-1.713,9.307984207,4.9756,3.1498,5.888788959
27/07/2020 13:00,13.1564,1.1822,13.20940793,9.781,-1.67,9.922543071,3.3754,2.8522,4.419091536,14.2162,1.3722,14.28227136,9.781,-1.67,9.922543071,4.4352,3.0422,5.37828782
27/07/2020 13:30,13.1044,1.2231,13.16135529,10.041,-1.6655,10.17819096,3.0634,2.8886,4.210514163,14.3102,1.4383,14.38229922,10.041,-1.6655,10.17819096,4.2692,3.1038,5.278223478
27/07/2020 14:00,12.9049,1.0052,12.94398977,10.2485,-1.8,10.40537132,2.6564,2.8052,3.863367443,14.0625,1.2462,14.1176103,10.2485,-1.8,10.40537132,3.814,3.0462,4.881181255
27/07/2020 14:30,12.73,1.2183,12.78816464,9.391,-1.9065,9.582568719,3.339,3.1248,4.573105732,13.7696,0.9419,13.80177741,9.391,-1.9065,9.582568719,4.3786,2.8484,5.223554395
27/07/2020 15:00,13.0388,1.6079,13.13756628,9.649,-2.0335,9.860949409,3.3898,3.6414,4.974991256,13.7252,0.6613,13.74112196,9.649,-2.0335,9.860949409,4.0762,2.6948,4.886445895
27/07/2020 15:30,12.8352,1.2474,12.89567237,8.924,-2.177,9.185701116,3.9112,3.4244,5.198461388,13.4292,0.8518,13.45618727,8.924,-2.177,9.185701116,4.5052,3.0288,5.428669863
27/07/2020 16:00,12.9142,0.6358,12.92984158,8.912,-2.249,9.191395161,4.0022,2.8848,4.933525705,13.209,1.0612,13.2515594,8.912,-2.249,9.191395161,4.297,3.3102,5.424171185
27/07/2020 16:30,12.757,0.4497,12.76492378,8.149,-1.8975,8.367001091,4.608,2.3472,5.171364601,13.359,1.0689,13.40169498,8.149,-1.8975,8.367001091,5.21,2.9664,5.995300573
27/07/2020 17:00,12.4822,0.2322,12.48435956,5.912,-1.495,6.098095522,6.5702,1.7272,6.793434174,13.4788,0.9924,13.51528421,5.912,-1.495,6.098095522,7.5668,2.4874,7.965150407
27/07/2020 17:30,12.8812,0.0955,12.88155401,5.563,-1.4145,5.740015614,7.3182,1.51,7.472359148,13.1298,0.7349,13.1503508,5.563,-1.4145,5.740015614,7.5668,2.1494,7.866154245
27/07/2020 18:00,13.1498,0.2931,13.15306609,6.183,-1.5685,6.378846389,6.9668,1.8616,7.211231296,13.4896,0.6751,13.50648245,6.183,-1.5685,6.378846389,7.3066,2.2436,7.643307172
27/07/2020 18:30,12.5956,0.1074,12.59605788,6.319,-1.49,6.49229243,6.2766,1.5974,6.47668081,13.8638,0.6538,13.87920765,6.319,-1.49,6.49229243,7.5448,2.1438,7.84346132
27/07/2020 19:00,12.0759,0.1611,12.07697454,4.4255,-0.8345,4.503492034,7.6504,0.9956,7.714910208,13.7259,0.6785,13.74265961,4.4255,-0.8345,4.503492034,9.3004,1.513,9.422664653
27/07/2020 19:30,11.8398,0.168,11.84099185,3.796,-0.865,3.893307206,8.0438,1.033,8.109858657,12.9958,0.48,13.00466138,3.796,-0.865,3.893307206,9.1998,1.345,9.297598886
27/07/2020 20:00,11.394,0.2087,11.39591118,3.905,-1.3255,4.123830167,7.489,1.5342,7.644533383,12.4356,0.2423,12.43796031,3.905,-1.3255,4.123830167,8.5306,1.5678,8.673472961
27/07/2020 20:30,10.7465,-0.1442,10.74746742,5.1525,-1.784,5.452606005,5.594,1.6398,5.829389337,11.9781,0.2762,11.98128399,5.1525,-1.784,5.452606005,6.8256,2.0602,7.129743291
27/07/2020 21:00,10.3084,-0.1967,10.3102765,3.501,-1.3805,3.763347081,6.8074,1.1838,6.909564183,11.4796,0.2343,11.4819908,3.501,-1.3805,3.763347081,7.9786,1.6148,8.140370815
27/07/2020 21:30,10.3232,-0.2415,10.32602443,3.416,-1.3195,3.661985288,6.9072,1.078,6.990815106,11.4888,0.1465,11.48973401,3.416,-1.3195,3.661985288,8.0728,1.466,8.20483125
27/07/2020 22:00,10.3018,-0.4023,10.3096522,3.673,-1.5255,3.977194897,6.6288,1.1232,6.723285483,11.0564,0.0643,11.05658697,3.673,-1.5255,3.977194897,7.3834,1.5898,7.552619387
27/07/2020 22:30,9.9476,-0.6774,9.970637719,4.778,-1.794,5.103696699,5.1696,1.1166,5.288814586,10.8684,0.0742,10.86865328,4.778,-1.794,5.103696699,6.0904,1.8682,6.370490044
27/07/2020 23:00,9.0636,-0.6492,9.086820434,4.395,-1.806,4.751595627,4.6686,1.1568,4.809782968,10.3364,-0.0308,10.33644589,4.395,-1.806,4.751595627,5.9414,1.7752,6.200932914
27/07/2020 23:30,8.508,-0.8683,8.552193221,5.46,-1.4195,5.64150514,3.048,0.5512,3.097438529,9.8022,0.0723,9.802466635,5.46,-1.4195,5.64150514,4.3422,1.4918,4.591314417
28/07/2020 00:00,8.3753,-0.8807,8.421477458,4.0265,-1.2935,4.229165934,4.3488,0.4128,4.368348118,9.1711,-0.0435,9.171203163,4.0265,-1.2935,4.229165934,5.1446,1.25,5.294280797
28/07/2020 00:30,7.658,-0.8788,7.708258781,4.202,-1.092,4.341574369,3.456,0.2132,3.46256989,8.426,-0.2336,8.429237508,4.202,-1.092,4.341574369,4.224,0.8584,4.310339495
28/07/2020 01:00,7.4509,-0.8972,7.504723756,4.2445,-1.334,4.449195011,3.2064,0.4368,3.236015328,8.2257,-0.2214,8.228679022,4.2445,-1.334,4.449195011,3.9812,1.1126,4.133743122
28/07/2020 01:30,7.2633,-0.8026,7.307509401,4.5435,-1.343,4.737830859,2.7198,0.5404,2.772966678,8.1647,-0.1852,8.166800177,4.5435,-1.343,4.737830859,3.6212,1.1578,3.801787774
28/07/2020 02:00,7.0432,-0.8221,7.091016475,5.368,-1.7475,5.645279466,1.6752,0.9254,1.913807775,7.8218,-0.2557,7.825978388,5.368,-1.7475,5.645279466,2.4538,1.4918,2.871689691
28/07/2020 02:30,7.0301,-0.866,7.083238102,5.6775,-1.684,5.921981277,1.3526,0.818,1.580712105,7.7905,-0.3266,7.797342997,5.6775,-1.684,5.921981277,2.113,1.3574,2.511434602
28/07/2020 03:00,6.8405,-1.065,6.922908728,5.6145,-1.809,5.898736411,1.226,0.744,1.434089258,8.0097,-0.2268,8.012910353,5.6145,-1.809,5.898736411,2.3952,1.5822,2.87059922
28/07/2020 03:30,6.6797,-0.9664,6.749245962,2.8445,-1.313,3.132913859,3.8352,0.3466,3.850829859,7.4727,-0.2666,7.477454169,2.8445,-1.313,3.132913859,4.6282,1.0464,4.745017197
28/07/2020 04:00,6.5619,-1.0332,6.642742946,3.0205,-1.348,3.307646331,3.5414,0.3148,3.555363976,7.1889,-0.3102,7.19558943,3.0205,-1.348,3.307646331,4.1684,1.0378,4.295647495
28/07/2020 04:30,6.8926,-0.9399,6.956388917,3.715,-1.4075,3.97269194,3.1776,0.4676,3.211820593,7.4206,-0.2679,7.425434315,3.715,-1.4075,3.97269194,3.7056,1.1396,3.876874968
28/07/2020 05:00,6.9021,-0.9291,6.964352893,3.6015,-1.3735,3.854517415,3.3006,0.4444,3.330383119,7.3475,-0.2321,7.351164987,3.6015,-1.3735,3.854517415,3.746,1.1414,3.916032426
28/07/2020 05:30,6.7212,-0.9446,6.787252655,3.221,-1.199,3.436923333,3.5002,0.2544,3.509432917,7.4248,-0.2264,7.428250938,3.221,-1.199,3.436923333,4.2038,0.9726,4.314844748
28/07/2020 06:00,7.1452,-0.8815,7.199369784,3.139,-0.9755,3.287084004,4.0062,0.094,4.007302639,7.798,-0.2469,7.80190769,3.139,-0.9755,3.287084004,4.659,0.7286,4.715627101
28/07/2020 06:30,7.9766,-0.698,8.007081338,3.909,-1.036,4.043955613,4.0676,0.338,4.081619012,8.3894,0.0708,8.389698743,3.909,-1.036,4.043955613,4.4804,1.1068,4.615082924
28/07/2020 07:00,8.3923,-0.5499,8.410296624,3.4175,-0.8235,3.515317695,4.9748,0.2736,4.982317934,8.9625,0.5647,8.980272398,3.4175,-0.8235,3.515317695,5.545,1.3882,5.716128431
28/07/2020 07:30,9.3545,-0.2552,9.357980407,3.5225,-0.715,3.594333214,5.832,0.4598,5.850097439,9.9431,0.8652,9.980671753,3.5225,-0.715,3.594333214,6.4206,1.5802,6.612196035
28/07/2020 08:00,10.0281,0.0443,10.02819785,3.6345,-0.2975,3.646655523,6.3936,0.3418,6.402729746,10.5255,0.9783,10.57086662,3.6345,-0.2975,3.646655523,6.891,1.2758,7.008105781
28/07/2020 08:30,11.0093,-0.0611,11.00946955,4.6185,-0.5565,4.651906545,6.3908,0.4954,6.409972371,11.4931,1.7073,11.61921774,4.6185,-0.5565,4.651906545,6.8746,2.2638,7.237742438
28/07/2020 09:00,11.4831,0.1209,11.48373643,5.6645,-0.6605,5.702878265,5.8186,0.7814,5.870834005,11.7999,1.8509,11.94418146,5.6645,-0.6605,5.702878265,6.1354,2.5114,6.629499462
28/07/2020 09:30,11.2376,0.195,11.23929174,3.5,-0.379,3.520460339,7.7376,0.574,7.75886137,11.972,2.0144,12.14028794,3.5,-0.379,3.520460339,8.472,2.3934,8.803587198
28/07/2020 10:00,11.7823,0.1914,11.78385452,3.2545,-0.181,3.259529299,8.5278,0.3724,8.535927284,12.2987,2.027,12.46461996,3.2545,-0.181,3.259529299,9.0442,2.208,9.309823717
28/07/2020 10:30,12.1928,0.2652,12.19568378,4.1,-0.185,4.104171658,8.0928,0.4502,8.105312571,12.5884,1.8992,12.73085917,4.1,-0.185,4.104171658,8.4884,2.0842,8.740527684
28/07/2020 11:00,11.8354,0.8157,11.86347587,5.17,-0.2365,5.175406482,6.6654,1.0522,6.747939093,12.6542,1.3321,12.7241215,5.17,-0.2365,5.175406482,7.4842,1.5686,7.646813428
28/07/2020 11:30,12.1102,0.8742,12.14171197,5.128,-0.346,5.139659522,6.9822,1.2202,7.088018403,12.4654,1.2726,12.53019185,5.128,-0.346,5.139659522,7.3374,1.6186,7.513807605
28/07/2020 12:00,12.6449,0.9602,12.68130435,5.6205,-0.38,5.633331186,7.0244,1.3402,7.151107005,12.4923,1.2942,12.55916052,5.6205,-0.38,5.633331186,6.8718,1.6742,7.072805729
28/07/2020 12:30,12.57,0.9522,12.60601384,8.921,-0.749,8.952387503,3.649,1.7012,4.026075315,12.9232,1.243,12.98284049,8.921,-0.749,8.952387503,4.0022,1.992,4.470533395
28/07/2020 13:00,12.084,0.9098,12.11820086,8.7,-1.133,8.773465051,3.384,2.0428,3.952782291,13.2418,1.2622,13.30182003,8.7,-1.133,8.773465051,4.5418,2.3952,5.13467918
28/07/2020 13:30,12.376,0.8019,12.40195225,9.423,-1.3525,9.519568543,2.953,2.1544,3.655358855,12.7292,1.2347,12.78894119,9.423,-1.3525,9.519568543,3.3062,2.5872,4.198161774
28/07/2020 14:00,12.104,0.5945,12.11859094,8.574,-1.1845,8.655432759,3.53,1.779,3.952940804,12.8288,1.2731,12.89181496,8.574,-1.1845,8.655432759,4.2548,2.4576,4.913564979
28/07/2020 14:30,11.796,0.7059,11.81710247,9.033,-1.3965,9.140311879,2.763,2.1024,3.471923784,12.6216,1.3357,12.69207946,9.033,-1.3965,9.140311879,3.5886,2.7322,4.510317816
28/07/2020 15:00,11.6319,0.6844,11.65201703,9.1685,-1.56,9.300268397,2.4634,2.2444,3.332517205,12.6525,1.319,12.72106588,9.1685,-1.56,9.300268397,3.484,2.879,4.519612483
28/07/2020 15:30,10.9368,0.6737,10.9575301,9.083,-1.8205,9.263644491,1.8538,2.4942,3.107669236,12.0618,0.6007,12.07674872,9.083,-1.8205,9.263644491,2.9788,2.4212,3.838679315
28/07/2020 16:00,11.2261,0.9417,11.26552795,7.9245,-1.7915,8.12447983,3.3016,2.7332,4.286134016,12.2485,0.4147,12.25551828,7.9245,-1.7915,8.12447983,4.324,2.2062,4.854306793
28/07/2020 16:30,11.0951,0.4219,11.10311864,8.1545,-1.9245,8.378518395,2.9406,2.3464,3.762010276,12.1895,0.7137,12.21037583,8.1545,-1.9245,8.378518395,4.035,2.6382,4.820925662
28/07/2020 17:00,11.521,0.4769,11.53086617,7.775,-2.0115,8.030987315,3.746,2.4884,4.497182514,12.2342,0.4451,12.24229405,7.775,-2.0115,8.030987315,4.4592,2.4566,5.091104811
28/07/2020 17:30,11.3615,0.296,11.36535517,6.4895,-1.602,6.684311053,4.872,1.898,5.228650686,12.3091,0.296,12.31265848,6.4895,-1.602,6.684311053,5.8196,1.898,6.121286479
28/07/2020 18:00,11.9747,0.3853,11.98089714,6.0255,-1.4915,6.207352294,5.9492,1.8768,6.238217604,12.5727,0.2961,12.57618625,6.0255,-1.4915,6.207352294,6.5472,1.7876,6.786850639
28/07/2020 18:30,11.973,0.3666,11.97861113,4.218,-1.084,4.355063719,7.755,1.4506,7.889503493,12.4442,0.3032,12.44789315,4.218,-1.084,4.355063719,8.2262,1.3872,8.342343213
28/07/2020 19:00,11.7301,0.0634,11.73027133,4.2815,-0.745,4.345833321,7.4486,0.8084,7.492339589,12.2495,0.5156,12.26034639,4.2815,-0.745,4.345833321,7.968,1.2606,8.067102104
28/07/2020 19:30,11.6662,-0.0071,11.66620216,2.983,-0.6705,3.0574269,8.6832,0.6634,8.708505142,12.0206,0.5093,12.03138441,2.983,-0.6705,3.0574269,9.0376,1.1798,9.114282298
28/07/2020 20:00,11.1402,-0.1075,11.14071866,2.574,-0.7545,2.682302416,8.5662,0.647,8.590599015,11.6576,0.4005,11.66447761,2.574,-0.7545,2.682302416,9.0836,1.155,9.156735988
28/07/2020 20:30,11.0676,-0.0275,11.06763416,1.843,-0.7225,1.979559358,9.2246,0.695,9.250744303,10.9438,0.2173,10.94595714,1.843,-0.7225,1.979559358,9.1008,0.9398,9.149195849
28/07/2020 21:00,10.4361,-0.2221,10.43846309,1.5695,-0.6935,1.715888254,8.8666,0.4714,8.87912234,10.9017,0.2981,10.90577492,1.5695,-0.6935,1.715888254,9.3322,0.9916,9.384733742
28/07/2020 21:30,10.5599,-0.098,10.56035473,1.7385,-0.914,1.964122769,8.8214,0.816,8.859060557,10.4995,0.1688,10.50085681,1.7385,-0.914,1.964122769,8.761,1.0828,8.82765976
28/07/2020 22:00,10.1302,-0.3367,10.13579395,1.973,-0.9885,2.206776212,8.1572,0.6518,8.183199563,10.7772,0.1347,10.77804175,1.973,-0.9885,2.206776212,8.8042,1.1232,8.875557215
28/07/2020 22:30,9.6455,-0.5268,9.65987518,2.0635,-1,2.293039958,7.582,0.4732,7.596752085,10.2139,0.0004,10.21390001,2.0635,-1,2.293039958,8.1504,1.0004,8.211566253
28/07/2020 23:00,8.8372,-0.6432,8.860576171,1.978,-1.201,2.314062445,6.8592,0.5578,6.881843175,9.3672,-0.1104,9.367850554,1.978,-1.201,2.314062445,7.3892,1.0906,7.469249293
28/07/2020 23:30,8.2649,-0.7,8.294490461,1.9125,-1.181,2.247758272,6.3524,0.481,6.370584491,8.5979,-0.1682,8.599545084,1.9125,-1.181,2.247758272,6.6854,1.0128,6.761681522
29/07/2020 00:00,7.6453,-0.7878,7.685781738,2.0015,-1.309,2.391544114,5.6438,0.5212,5.667815089,8.2733,-0.1722,8.275091886,2.0015,-1.309,2.391544114,6.2718,1.1368,6.373993213
29/07/2020 00:30,6.9445,-0.891,7.001425658,2.0935,-1.299,2.46376607,4.851,0.408,4.868127463,7.4849,-0.2584,7.489359023,2.0935,-1.299,2.46376607,5.3914,1.0406,5.490905419
29/07/2020 01:00,6.7849,-0.8775,6.841408792,2.8335,-0.8775,2.966265076,3.9514,0,3.9514,7.3983,0.0029,7.398300568,2.8335,-0.8775,2.966265076,4.5648,0.8804,4.648924951
29/07/2020 01:30,6.4033,-0.8235,6.456036179,2.4145,-0.8235,2.551070854,3.9888,0,3.9888,6.9965,-0.0757,6.996909513,2.4145,-0.8235,2.551070854,4.582,0.7478,4.642620902
29/07/2020 02:00,6.2188,-0.7625,6.265371473,2.085,-0.7625,2.220052083,4.1338,0,4.1338,6.7286,-0.0655,6.728918799,2.085,-0.7625,2.220052083,4.6436,0.697,4.695618166
29/07/2020 02:30,6.1323,-0.814,6.186089176,1.6865,-0.814,1.872666081,4.4458,0,4.4458,6.5739,-0.1478,6.575561273,1.6865,-0.814,1.872666081,4.8874,0.6662,4.932595787
29/07/2020 03:00,5.8114,-0.8265,5.869878381,1.261,-0.8265,1.507721211,4.5504,0,4.5504,6.2474,-0.2217,6.25133247,1.261,-0.8265,1.507721211,4.9864,0.6048,5.022944157
29/07/2020 03:30,5.691,-0.817,5.74934518,1.273,-0.817,1.512619582,4.418,0,4.418,6.1806,-0.2438,6.185406599,1.273,-0.817,1.512619582,4.9076,0.5732,4.94096104
29/07/2020 04:00,5.9228,-0.7955,5.975983609,1.334,-0.7955,1.55318262,4.5888,0,4.5888,6.469,-0.1341,6.470389773,1.334,-0.7955,1.55318262,5.135,0.6614,5.17741972
29/07/2020 04:30,6.0635,-0.515,6.085331318,1.0925,-0.515,1.20780017,4.971,0,4.971,6.5165,-0.085,6.517054338,1.0925,-0.515,1.20780017,5.424,0.43,5.441017919
29/07/2020 05:00,6.038,-0.6495,6.072832473,1.141,-0.6495,1.31290946,4.897,0,4.897,6.5258,-0.0591,6.52606761,1.141,-0.6495,1.31290946,5.3848,0.5904,5.417069614
29/07/2020 05:30,6.1029,-0.682,6.140888568,1.0725,-0.682,1.270976101,5.0304,0,5.0304,6.5513,-0.081,6.551800721,1.0725,-0.682,1.270976101,5.4788,0.601,5.511664943
29/07/2020 06:00,6.2363,-0.604,6.265481122,0.9985,-0.604,1.166969687,5.2378,0,5.2378,6.6703,-0.0856,6.67084923,0.9985,-0.604,1.166969687,5.6718,0.5184,5.695441493
29/07/2020 06:30,7.0017,-0.2255,7.005330338,1.1505,-0.2255,1.172390933,5.8512,0,5.8512,7.1351,0.0693,7.135436532,1.1505,-0.2255,1.172390933,5.9846,0.2948,5.99185649
29/07/2020 07:00,7.7915,-0.2262,7.794782787,1.4315,-0.229,1.44970109,6.36,0.0028,6.360000616,7.9729,0.2674,7.977382852,1.4315,-0.229,1.44970109,6.5414,0.4964,6.560207841
29/07/2020 07:30,8.8799,-0.018,8.879918243,1.9515,-0.018,1.951583011,6.9284,0,6.9284,9.1977,0.582,9.216095122,1.9515,-0.018,1.951583011,7.2462,0.6,7.270998174
29/07/2020 08:00,9.6459,0.2032,9.648040063,2.5725,0.065,2.573321055,7.0734,0.1382,7.074749946,10.1191,0.8378,10.15372314,2.5725,0.065,2.573321055,7.5466,0.7728,7.586065607
29/07/2020 08:30,10.2384,0.4501,10.24828886,3.288,0.0065,3.288006425,6.9504,0.4436,6.964541702,10.97,1.1173,11.02675198,3.288,0.0065,3.288006425,7.682,1.1108,7.76189414
29/07/2020 09:00,10.8288,0.0925,10.82919506,4.125,-0.3155,4.137047891,6.7038,0.408,6.716204169,11.6198,1.9723,11.78599675,4.125,-0.3155,4.137047891,7.4948,2.2878,7.836201623
29/07/2020 09:30,11.2515,0.1131,11.25206843,5.1095,-0.4225,5.126938316,6.142,0.5356,6.165308699,11.8949,1.9699,12.05691304,5.1095,-0.4225,5.126938316,6.7854,2.3924,7.194805829
29/07/2020 10:00,10.9109,0.0879,10.91125406,4.7735,-0.4305,4.792873095,6.1374,0.5184,6.159254607,11.5271,1.8755,11.67867864,4.7735,-0.4305,4.792873095,6.7536,2.306,7.136438114
29/07/2020 10:30,11.0167,0.1926,11.01838344,5.0895,-0.322,5.099675897,5.9272,0.5146,5.949496869,11.7117,2.101,11.89866034,5.0895,-0.322,5.099675897,6.6222,2.423,7.051557405
29/07/2020 11:00,11.3001,0.5489,11.3134235,4.1145,-0.1875,4.118770023,7.1856,0.7364,7.223235585,11.9069,1.8325,12.04708778,4.1145,-0.1875,4.118770023,7.7924,2.02,8.049962594
29/07/2020 11:30,11.3934,0.9473,11.43271363,4.633,-0.4485,4.654658016,6.7604,1.3958,6.902989628,12.0222,1.4217,12.10597058,4.633,-0.4485,4.654658016,7.3892,1.8702,7.622199465
29/07/2020 12:00,11.6628,1.3191,11.73716016,4.504,-0.6375,4.54889242,7.1588,1.9566,7.421367866,12.3232,1.1961,12.38111116,4.504,-0.6375,4.54889242,7.8192,1.8336,8.031312321
29/07/2020 12:30,11.4992,1.3979,11.58385623,4.04,-0.7075,4.101482202,7.4592,2.1054,7.750636993,12.5312,0.9793,12.56940738,4.04,-0.7075,4.101482202,8.4912,1.6868,8.657122598
29/07/2020 13:00,11.2236,1.0986,11.27723898,4.375,-0.759,4.440349761,6.8486,1.8576,7.096055222,12.5678,1.0008,12.60758492,4.375,-0.759,4.440349761,8.1928,1.7598,8.379669915
29/07/2020 13:30,10.6847,0.9099,10.72337317,4.0405,-0.7585,4.111078022,6.6442,1.6684,6.850470947,12.2169,0.9417,12.25314019,4.0405,-0.7585,4.111078022,8.1764,1.7002,8.35129912
29/07/2020 14:00,10.4093,0.92,10.44987686,5.0745,-1.048,5.181588005,5.3348,1.968,5.686221508,11.8617,0.9066,11.89629566,5.0745,-1.048,5.181588005,6.7872,1.9546,7.063040776
29/07/2020 14:30,10.6739,0.9341,10.71469477,4.7785,-1.0445,4.891323185,5.8954,1.9786,6.218568896,11.9641,0.8679,11.9955383,4.7785,-1.0445,4.891323185,7.1856,1.9124,7.435732722
29/07/2020 15:00,10.5498,0.9015,10.58824737,5.334,-1.1635,5.45942197,5.2158,2.065,5.609705397,11.7986,0.8285,11.82765295,5.334,-1.1635,5.45942197,6.4646,1.992,6.764548556
29/07/2020 15:30,10.1032,0.8358,10.13771236,4.13,-0.943,4.236289532,5.9732,1.7788,6.232435132,11.4164,0.7716,11.44244535,4.13,-0.943,4.236289532,7.2864,1.7146,7.485417698
29/07/2020 16:00,9.8407,0.8306,9.875691006,4.0825,-1.271,4.275774462,5.7582,2.1016,6.129729994,11.3459,0.4484,11.35475713,4.0825,-1.271,4.275774462,7.2634,1.7194,7.46413531
29/07/2020 16:30,10.0492,0.6814,10.07227515,3.719,-1.11,3.881115948,6.3302,1.7914,6.578795178,11.474,0.3464,11.47922772,3.719,-1.11,3.881115948,7.755,1.4564,7.890571967
29/07/2020 17:00,10.2053,0.5603,10.22066946,4.7755,-1.3915,4.97410017,5.4298,1.9518,5.769943785,11.8545,0.2261,11.856656,4.7755,-1.3915,4.97410017,7.079,1.6176,7.261464781
29/07/2020 17:30,10.0422,0.4312,10.05145334,3.856,-1.292,4.066693989,6.1862,1.7232,6.421720072,11.8336,0.1096,11.83410753,3.856,-1.292,4.066693989,7.9776,1.4016,8.099789153
29/07/2020 18:00,10.4776,0.1666,10.47892444,3.075,-1.19,3.297229898,7.4026,1.3566,7.525878707,12.0366,0.4046,12.04339822,3.075,-1.19,3.297229898,8.9616,1.5946,9.102363634
29/07/2020 18:30,11.0439,0.0061,11.04390168,2.7755,-1.2745,3.054136621,8.2684,1.2806,8.366981231,12.3631,0.6331,12.37929954,2.7755,-1.2745,3.054136621,9.5876,1.9076,9.775531265
29/07/2020 19:00,10.9006,-0.1117,10.90117229,2.631,-1.3685,2.965628643,8.2696,1.2568,8.364557992,12.039,0.5035,12.04952419,2.631,-1.3685,2.965628643,9.408,1.872,9.592437021
29/07/2020 19:30,10.5008,0.007,10.50080233,2.312,-1.483,2.746749534,8.1888,1.49,8.323253297,11.696,0.2402,11.69846623,2.312,-1.483,2.746749534,9.384,1.7232,9.540905316
29/07/2020 20:00,10.3215,0.0881,10.32187599,2.2085,-1.5055,2.672826687,8.113,1.5936,8.268030597,11.5811,0.1995,11.5828182,2.2085,-1.5055,2.672826687,9.3726,1.705,9.526418832
29/07/2020 20:30,10.1579,0.1236,10.15865195,2.3655,-1.303,2.700629417,7.7924,1.4266,7.921911721,11.4731,0.0544,11.47322897,2.3655,-1.303,2.700629417,9.1076,1.3574,9.208198115
29/07/2020 21:00,9.8113,0.0766,9.811599016,1.9595,-1.252,2.325326697,7.8518,1.3286,7.96341266,11.0085,-0.1392,11.00938004,1.9595,-1.252,2.325326697,9.049,1.1128,9.117166492
29/07/2020 21:30,9.7975,0.0209,9.797522292,1.8065,-1.1465,2.139603818,7.991,1.1674,8.075822172,10.9131,-0.1549,10.91419927,1.8065,-1.1465,2.139603818,9.1066,0.9916,9.160427617
29/07/2020 22:00,9.4843,-0.0976,9.484802172,1.6295,-1.312,2.09203591,7.8548,1.2144,7.948122445,10.5345,-0.3078,10.53899573,1.6295,-1.312,2.09203591,8.905,1.0042,8.961441996
29/07/2020 22:30,9.0569,-0.1641,9.058386524,1.1705,-1.0425,1.567442662,7.8864,0.8784,7.935168021,10.0045,-0.4193,10.01328282,1.1705,-1.0425,1.567442662,8.834,0.6232,8.855954733
29/07/2020 23:00,8.1433,-0.2528,8.147223007,0.9845,-0.75,1.237634942,7.1588,0.4972,7.17604524,9.6227,-0.4736,9.634347526,0.9845,-0.75,1.237634942,8.6382,0.2764,8.64262091
29/07/2020 23:30,7.3705,-0.3958,7.381119691,0.9385,-0.726,1.186532027,6.432,0.3302,6.440470172,9.0025,-0.5848,9.02147423,0.9385,-0.726,1.186532027,8.064,0.1412,8.065236106
30/07/2020 00:00,6.801,-0.4148,6.813637798,1.042,-0.796,1.311251311,5.759,0.3812,5.771602415,8.3074,-0.5868,8.328098763,1.042,-0.796,1.311251311,7.2654,0.2092,7.268411229
30/07/2020 00:30,6.404,-0.5874,6.430882891,1.146,-1.508,1.894038014,5.258,0.9206,5.337983548,7.8258,-0.74,7.860708978,1.146,-1.508,1.894038014,6.6798,0.768,6.723804878
30/07/2020 01:00,6.0958,-0.6329,6.128567537,1.385,-1.7245,2.211814922,4.7108,1.0916,4.835620663,7.5098,-0.6301,7.536187501,1.385,-1.7245,2.211814922,6.1248,1.0944,6.221807326
30/07/2020 01:30,5.9573,-0.6345,5.99099437,1.2465,-1.7135,2.118925317,4.7108,1.079,4.832791909,7.2657,-0.6459,7.294352836,1.2465,-1.7135,2.118925317,6.0192,1.0676,6.113144723
30/07/2020 02:00,5.8847,-0.5326,5.908752563,1.1135,-1.413,1.799013966,4.7712,0.8804,4.851747479,7.1221,-0.7324,7.159659082,1.1135,-1.413,1.799013966,6.0086,0.6806,6.047023261
30/07/2020 02:30,5.7577,-0.5524,5.784138229,1.3215,-1.089,1.712391091,4.4362,0.5366,4.468535554,6.9721,-0.8222,7.02041247,1.3215,-1.089,1.712391091,5.6506,0.2668,5.656895138
30/07/2020 03:00,5.616,-0.5362,5.641539368,1.125,-0.951,1.473100811,4.491,0.4148,4.510115302,6.8534,-0.829,6.903356615,1.125,-0.951,1.473100811,5.7284,0.122,5.729698994
30/07/2020 03:30,5.4932,-0.4511,5.511690979,1.102,-0.8725,1.405581819,4.3912,0.4214,4.411373414,6.7026,-0.8389,6.75489452,1.102,-0.8725,1.405581819,5.6006,0.0336,5.600700788
