Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/07/2020 04:00,5.4271,-0.4537,5.446031408,1.4595,-1.1765,1.874644633,3.9676,0.7228,4.032900891,6.6195,-1.0267,6.698648606,1.4595,-1.1765,1.874644633,5.16,0.1498,5.162173965
30/07/2020 04:30,5.4944,-0.4283,5.511068159,1.255,-1.0695,1.64889516,4.2394,0.6412,4.287615864,6.7012,-0.9659,6.77045377,1.255,-1.0695,1.64889516,5.4462,0.1036,5.447185273
30/07/2020 05:00,5.5355,-0.4075,5.550478943,1.0955,-0.8895,1.411145102,4.44,0.482,4.466085982,6.7529,-0.8895,6.811231068,1.0955,-0.8895,1.411145102,5.6574,0,5.6574
30/07/2020 05:30,5.7109,-0.4161,5.726038597,1.2795,-0.9105,1.57039183,4.4314,0.4944,4.458894181,6.9417,-0.8961,6.999299544,1.2795,-0.9105,1.57039183,5.6622,0.0144,5.662218311
30/07/2020 06:00,5.2658,-0.3951,5.280601637,0.388,-0.8885,0.969523723,4.8778,0.4934,4.902690731,6.5454,-0.8713,6.6031375,0.388,-0.8885,0.969523723,6.1574,0.0172,6.157424023
30/07/2020 06:30,5.9825,-0.2127,5.986279942,1.0125,-0.8165,1.300703079,4.97,0.6038,5.006543163,7.1421,-0.7099,7.177294088,1.0125,-0.8165,1.300703079,6.1296,0.1066,6.130526871
30/07/2020 07:00,6.8773,0.1395,6.878714672,1.5195,-0.7025,1.674033004,5.3578,0.842,5.423558319,8.0217,-0.3175,8.027980888,1.5195,-0.7025,1.674033004,6.5022,0.385,6.513588093
30/07/2020 07:30,8.2073,0.5292,8.224343495,1.8395,-0.595,1.933335266,6.3678,1.1242,6.466274235,8.9761,-0.0056,8.976101747,1.8395,-0.595,1.933335266,7.1366,0.5894,7.160897424
30/07/2020 08:00,8.9083,0.7365,8.938693481,2.3995,-0.3475,2.424532223,6.5088,1.084,6.598449321,9.7033,0.3033,9.708039029,2.3995,-0.3475,2.424532223,7.3038,0.6508,7.332737216
30/07/2020 08:30,9.6973,1.0085,9.749599968,2.8755,-0.3845,2.901092984,6.8218,1.393,6.962571669,10.5143,0.6235,10.53277061,2.8755,-0.3845,2.901092984,7.6388,1.008,7.705019756
30/07/2020 09:00,10.0558,1.1111,10.11699841,2.968,-0.2205,2.976179472,7.0878,1.3316,7.211800566,10.794,0.7539,10.8202958,2.968,-0.2205,2.976179472,7.826,0.9744,7.886427034
30/07/2020 09:30,9.9406,1.0599,9.996945352,3.187,-0.0825,3.188067636,6.7536,1.1424,6.849539453,10.7048,0.7191,10.72892575,3.187,-0.0825,3.188067636,7.5178,0.8016,7.560415293
30/07/2020 10:00,10.6661,1.2715,10.74162006,4.6775,-0.0755,4.678109287,5.9886,1.347,6.138219527,11.3813,0.9133,11.41788538,4.6775,-0.0755,4.678109287,6.7038,0.9888,6.776330857
30/07/2020 10:30,10.4934,1.2104,10.56297835,5.584,-0.076,5.584517168,4.9094,1.2864,5.075138749,11.2846,0.8398,11.31580581,5.584,-0.076,5.584517168,5.7006,0.9158,5.773692926
30/07/2020 11:00,10.4136,1.2438,10.48761667,5.386,-0.225,5.390697636,5.0276,1.4688,5.237760514,11.1278,0.9194,11.16571669,5.386,-0.225,5.390697636,5.7418,1.1444,5.854734716
30/07/2020 11:30,10.275,1.2237,10.34761164,6.125,-0.4305,6.140110361,4.15,1.6542,4.46753597,11.1948,0.9981,11.23920596,6.125,-0.4305,6.140110361,5.0698,1.4286,5.267235518
30/07/2020 12:00,10.7047,0.9339,10.74536045,7.1565,-0.9075,7.213809569,3.5482,1.8414,3.997558905,11.5985,1.2257,11.66308462,7.1565,-0.9075,7.213809569,4.442,2.1332,4.927667424
30/07/2020 12:30,10.6382,0.8868,10.67509782,6.876,-0.798,6.9221514,3.7622,1.6848,4.122220261,11.34,1.2882,11.41293386,6.876,-0.798,6.9221514,4.464,2.0862,4.927425945
30/07/2020 13:00,10.9644,1.0692,11.01640849,7.346,-1.423,7.482556047,3.6184,2.4922,4.393618031,11.668,1.2046,11.73001642,7.346,-1.423,7.482556047,4.322,2.6276,5.058059486
30/07/2020 13:30,10.6578,1.1083,10.71527087,7.339,-1.5855,7.508310812,3.3188,2.6938,4.27445808,11.3182,0.9067,11.35445975,7.339,-1.5855,7.508310812,3.9792,2.4922,4.69522028
30/07/2020 14:00,9.6541,0.9709,9.702798237,7.1715,-1.6115,7.35032955,2.4826,2.5824,3.582191022,11.1219,0.8491,11.15426512,7.1715,-1.6115,7.35032955,3.9504,2.4606,4.654053343
30/07/2020 14:30,9.5991,1.0083,9.651911194,7.5515,-1.6845,7.737098455,2.0476,2.6928,3.382874163,11.2907,0.8653,11.32380901,7.5515,-1.6845,7.737098455,3.7392,2.5498,4.525825525
30/07/2020 15:00,9.9445,1.0591,10.00073863,8.1655,-1.7375,8.348310997,1.779,2.7966,3.314485263,11.4833,0.8603,11.51548067,8.1655,-1.7375,8.348310997,3.3178,2.5978,4.213829811
30/07/2020 15:30,10.0162,1.1285,10.07957215,7.813,-1.6805,7.991686258,2.2032,2.809,3.569953955,11.437,0.9145,11.47350336,7.813,-1.6805,7.991686258,3.624,2.595,4.457286282
30/07/2020 16:00,9.3934,0.9556,9.441881959,7.527,-1.768,7.731853141,1.8664,2.7236,3.301733775,11.1492,0.729,11.17300773,7.527,-1.768,7.731853141,3.6222,2.497,4.399470632
30/07/2020 16:30,9.6599,0.6878,9.684355262,7.4875,-1.551,7.6464539,2.1724,2.2388,3.119542787,11.4543,0.6282,11.47151358,7.4875,-1.551,7.6464539,3.9668,2.1792,4.525971153
30/07/2020 17:00,9.6609,0.3476,9.667151316,6.9575,-1.365,7.090136194,2.7034,1.7126,3.200214105,11.1125,0.5924,11.12827902,6.9575,-1.365,7.090136194,4.155,1.9574,4.592977222
30/07/2020 17:30,10.4457,0.821,10.47791437,7.5225,-1.795,7.733694541,2.9232,2.616,3.922824778,10.9219,0.104,10.92239514,7.5225,-1.795,7.733694541,3.3994,1.899,3.893856875
30/07/2020 18:00,10.1011,0.7683,10.1302767,6.7545,-1.6645,6.956567437,3.3466,2.4328,4.13742038,10.8941,-0.0815,10.89440485,6.7545,-1.6645,6.956567437,4.1396,1.583,4.431949589
30/07/2020 18:30,10.0404,0.8246,10.07420455,5.876,-1.394,6.039090329,4.1644,2.2186,4.718518128,10.7942,-0.218,10.79640114,5.876,-1.394,6.039090329,4.9182,1.176,5.056843604
30/07/2020 19:00,10.055,0.7499,10.08292492,4.341,-1.1625,4.493961198,5.714,1.9124,6.025534811,10.6954,-0.2897,10.69932275,4.341,-1.1625,4.493961198,6.3544,0.8728,6.414061054
30/07/2020 19:30,10.2675,0.8036,10.29889942,3.5465,-1.054,3.699807867,6.721,1.8576,6.972984925,10.6937,-0.2072,10.69570715,3.5465,-1.054,3.699807867,7.1472,0.8468,7.197189596
30/07/2020 20:00,9.9054,0.6909,9.929465845,2.619,-1.0285,2.81371165,7.2864,1.7194,7.486518638,10.2126,-0.2951,10.21686267,2.619,-1.0285,2.81371165,7.5936,0.7334,7.628934167
30/07/2020 20:30,9.5817,0.468,9.593122479,2.7215,-0.827,2.844378887,6.8602,1.295,6.981358682,10.0491,-0.3124,10.05395467,2.7215,-0.827,2.844378887,7.3276,0.5146,7.345647345
30/07/2020 21:00,9.4722,-0.087,9.472599529,3.452,-0.687,3.519697856,6.0202,0.6,6.050025458,10.4658,0.2902,10.46982262,3.452,-0.687,3.519697856,7.0138,0.9772,7.081547167
30/07/2020 21:30,9.3983,-0.1018,9.39885132,3.8225,-0.721,3.889903244,5.5758,0.6192,5.610076139,10.4119,0.2092,10.41400145,3.8225,-0.721,3.889903244,6.5894,0.9302,6.654732481
30/07/2020 22:00,9.2446,-0.2704,9.248553688,3.835,-1.046,3.975090062,5.4096,0.7756,5.464917888,10.2028,0.2164,10.20509465,3.835,-1.046,3.975090062,6.3678,1.2624,6.491727859
30/07/2020 22:30,8.4673,-0.5667,8.486242878,3.3465,-0.8335,3.448736653,5.1208,0.2668,5.127745594,9.4877,-0.0107,9.487706034,3.3465,-0.8335,3.448736653,6.1412,0.8228,6.196074344
30/07/2020 23:00,7.4103,-0.6513,7.4388667,4.3825,-1.1485,4.530492081,3.0278,0.4972,3.06835146,9.0395,-0.1625,9.040960485,4.3825,-1.1485,4.530492081,4.657,0.986,4.760235813
30/07/2020 23:30,6.7471,-0.6972,6.783026334,4.9115,-1.16,5.046625828,1.8356,0.4628,1.893042842,8.6239,-0.13,8.624879779,4.9115,-1.16,5.046625828,3.7124,1.03,3.852637247
31/07/2020 00:00,6.2019,-0.6864,6.239768311,5.2265,-1.249,5.373667579,0.9754,0.5626,1.126021279,8.2295,-0.2054,8.232062889,5.2265,-1.249,5.373667579,3.003,1.0436,3.179168124
31/07/2020 00:30,5.8781,-0.7374,5.924172378,4.3305,-1.276,4.514577084,1.5476,0.5386,1.638644476,7.9277,-0.2882,7.932936816,4.3305,-1.276,4.514577084,3.5972,0.9878,3.730361468
31/07/2020 01:00,5.7369,-0.7475,5.785393492,3.7055,-1.1775,3.888089055,2.0314,0.43,2.076411799,7.4831,-0.2483,7.487218342,3.7055,-1.1775,3.888089055,3.7776,0.9292,3.89020236
31/07/2020 01:30,5.4861,-0.743,5.536184806,4.3215,-1.344,4.525671028,1.1646,0.601,1.310532014,7.2601,-0.31,7.266715352,4.3215,-1.344,4.525671028,2.9386,1.034,3.115208815
31/07/2020 02:00,5.4253,-0.8376,5.489576837,2.4445,-1.018,2.648000047,2.9808,0.1804,2.986253974,6.9315,-0.4544,6.946378309,2.4445,-1.018,2.648000047,4.487,0.5636,4.522257618
31/07/2020 02:30,5.7204,-0.7528,5.76972131,2.367,-1.298,2.699535701,3.3534,0.5452,3.397430588,6.6324,-0.4944,6.65080154,2.367,-1.298,2.699535701,4.2654,0.8036,4.340438932
31/07/2020 03:00,6.0098,-0.654,6.045280146,2.381,-1.492,2.809844302,3.6288,0.838,3.724303081,6.628,-0.4754,6.645027401,2.381,-1.492,2.809844302,4.247,1.0166,4.366976593
31/07/2020 03:30,5.9602,-0.5858,5.988918573,4.406,-1.878,4.789542776,1.5542,1.2922,2.021217079,6.446,-0.4918,6.46473381,4.406,-1.878,4.789542776,2.04,1.3862,2.466404355
31/07/2020 04:00,5.9782,-0.5929,6.00752908,3.125,-1.5905,3.506467631,2.8532,0.9976,3.022574399,6.5082,-0.5373,6.530341379,3.125,-1.5905,3.506467631,3.3832,1.0532,3.543341993
31/07/2020 04:30,5.5748,-0.6216,5.609347698,3.388,-1.546,3.724064983,2.1868,0.9244,2.374154502,6.4284,-0.5966,6.456024947,3.388,-1.546,3.724064983,3.0404,0.9494,3.185183279
31/07/2020 05:00,5.4727,-0.5985,5.505329013,3.2455,-1.3435,3.512586298,2.2272,0.745,2.348498422,6.8359,-0.5649,6.859201179,3.2455,-1.3435,3.512586298,3.5904,0.7786,3.673852218
31/07/2020 05:30,5.9851,-0.5585,6.011101751,2.3505,-1.2765,2.674752792,3.6346,0.718,3.704840234,6.7407,-0.5393,6.762239347,2.3505,-1.2765,2.674752792,4.3902,0.7372,4.451664844
31/07/2020 06:00,6.3661,-0.5366,6.38867504,2.1795,-1.149,2.463822488,4.1866,0.6124,4.231152718,6.7827,-0.5126,6.802042197,2.1795,-1.149,2.463822488,4.6032,0.6364,4.646983452
31/07/2020 06:30,7.1811,-0.1953,7.183755237,3.0445,-0.9085,3.177161076,4.1366,0.7132,4.197631928,7.6803,-0.1107,7.681097746,3.0445,-0.9085,3.177161076,4.6358,0.7978,4.703947967
31/07/2020 07:00,7.7015,0.0021,7.701500286,3.3075,-0.9195,3.432934095,4.394,0.9216,4.489608286,8.0835,0.0741,8.083839624,3.3075,-0.9195,3.432934095,4.776,0.9936,4.878259624
31/07/2020 07:30,8.7716,0.0395,8.771688937,3.191,-0.7275,3.272879046,5.5806,0.767,5.63306181,8.8646,0.3957,8.873427278,3.191,-0.7275,3.272879046,5.6736,1.1232,5.783711196
31/07/2020 08:00,9.1476,0.1693,9.149166533,3.471,-0.6285,3.527442877,5.6766,0.7978,5.732388019,9.3866,0.6013,9.405839742,3.471,-0.6285,3.527442877,5.9156,1.2298,6.042080056
31/07/2020 08:30,9.7518,0.4569,9.762497675,4.444,-0.4235,4.464133539,5.3078,0.8804,5.380320158,10.4528,0.8371,10.48626551,4.444,-0.4235,4.464133539,6.0088,1.2606,6.139608277
31/07/2020 09:00,9.8163,0.6035,9.834833905,6.8555,-0.6705,6.88821098,2.9608,1.274,3.223261181,11.0825,0.9413,11.12240315,6.8555,-0.6705,6.88821098,4.227,1.6118,4.523873146
31/07/2020 09:30,10.0769,0.681,10.09988488,6.1525,-0.352,6.162561176,3.9244,1.033,4.0580789,11.4969,1.0382,11.54368091,6.1525,-0.352,6.162561176,5.3444,1.3902,5.522252022
31/07/2020 10:00,10.5498,1.0164,10.59864845,6.321,-0.632,6.352516431,4.2288,1.6484,4.538719203,11.8976,1.2084,11.95880915,6.321,-0.632,6.352516431,5.5766,1.8404,5.872438992
31/07/2020 10:30,10.7051,0.8933,10.74230659,6.0835,-0.6945,6.123014168,4.6216,1.5878,4.886746914,11.4539,1.2399,11.52081495,6.0835,-0.6945,6.123014168,5.3704,1.9344,5.708160783
31/07/2020 11:00,10.843,0.9422,10.88385914,6.043,-0.782,6.093387646,4.8,1.7242,5.100280937,11.5562,1.357,11.63560086,6.043,-0.782,6.093387646,5.5132,2.139,5.91360256
31/07/2020 11:30,10.7446,0.9196,10.78388118,6.367,-0.72,6.407580589,4.3776,1.6396,4.674576978,11.6942,1.2894,11.76506974,6.367,-0.72,6.407580589,5.3272,2.0094,5.693570778
31/07/2020 12:00,10.5607,0.8005,10.59099546,5.7905,-0.6655,5.828617375,4.7702,1.466,4.990387163,11.4229,1.2767,11.49402485,5.7905,-0.6655,5.828617375,5.6324,1.9422,5.957857887
31/07/2020 12:30,10.4311,0.6494,10.45129502,5.3575,-0.852,5.424823522,5.0736,1.5014,5.291088633,11.5611,1.3772,11.64283956,5.3575,-0.852,5.424823522,6.2036,2.2292,6.591963713
31/07/2020 13:00,10.395,0.5729,10.41077516,4.513,-0.9555,4.613041215,5.882,1.5284,6.077329229,11.837,1.5213,11.93435891,4.513,-0.9555,4.613041215,7.324,2.4768,7.73146262
31/07/2020 13:30,10.2487,0.5022,10.26099686,3.8915,-1.031,4.025758717,6.3572,1.5332,6.539472003,11.6511,1.368,11.73113614,3.8915,-1.031,4.025758717,7.7596,2.399,8.121982096
31/07/2020 14:00,9.7957,0.4061,9.804114223,4.0625,-1.1665,4.226656894,5.7332,1.5726,5.944968713,11.4421,1.3411,11.52042541,4.0625,-1.1665,4.226656894,7.3796,2.5076,7.794007565
31/07/2020 14:30,8.9512,0.2514,8.954729666,2.957,-1.327,3.241107527,5.9942,1.5784,6.198530487,11.1064,1.1806,11.16897208,2.957,-1.327,3.241107527,8.1494,2.5076,8.526475129
31/07/2020 15:00,8.9633,0.2818,8.967728705,3.4855,-1.45,3.775077516,5.4778,1.7318,5.745034733,11.2837,0.9904,11.32708161,3.4855,-1.45,3.775077516,7.7982,2.4404,8.171136726
31/07/2020 15:30,8.7016,0.2999,8.706766482,4.969,-1.7785,5.277691091,3.7326,2.0784,4.272241721,10.8712,0.7339,10.89594414,4.969,-1.7785,5.277691091,5.9022,2.5124,6.41467993
31/07/2020 16:00,9.0669,0.0824,9.067274418,4.9495,-1.589,5.19831427,4.1174,1.6714,4.443710243,10.6183,0.6286,10.63689019,4.9495,-1.589,5.19831427,5.6688,2.2176,6.087121093
31/07/2020 16:30,9.6806,-0.059,9.680779791,3.068,-0.802,3.171092556,6.6126,0.743,6.65421128,10.0318,0.545,10.04659327,3.068,-0.802,3.171092556,6.9638,1.347,7.092878079
31/07/2020 17:00,10.3867,0.0702,10.38693723,3.5005,-0.527,3.539947634,6.8862,0.5972,6.912047329,10.1063,0.4408,10.11590848,3.5005,-0.527,3.539947634,6.6058,0.9678,6.676318632
31/07/2020 17:30,10.3854,0.0608,10.38557797,2.929,-0.354,2.950314729,7.4564,0.4148,7.467928762,10.152,0.4006,10.1599008,2.929,-0.354,2.950314729,7.223,0.7546,7.26231025
31/07/2020 18:00,10.3754,-0.0676,10.37562022,2.609,-0.3,2.626191349,7.7664,0.2324,7.769876365,10.0664,0.4334,10.07572551,2.609,-0.3,2.626191349,7.4574,0.7334,7.49337643
31/07/2020 18:30,10.4361,-0.3513,10.44201106,5.5035,-1.0645,5.605503769,4.9326,0.7132,4.983893759,10.5157,0.6625,10.53654843,5.5035,-1.0645,5.605503769,5.0122,1.727,5.301384521
31/07/2020 19:00,10.2685,-0.4314,10.27755799,3.5465,-0.704,3.615698861,6.722,0.2726,6.727525159,10.3943,0.6016,10.41169511,3.5465,-0.704,3.615698861,6.8478,1.3056,6.971151713
31/07/2020 19:30,10.0401,-0.5472,10.05500054,4.5085,-0.79,4.577190432,5.5316,0.2428,5.536926079,10.6469,0.673,10.66814926,4.5085,-0.79,4.577190432,6.1384,1.463,6.310334663
31/07/2020 20:00,9.9624,-0.5721,9.978813164,3.948,-0.7565,4.0198254,6.0144,0.1844,6.017226165,10.3676,0.6903,10.39055551,3.948,-0.7565,4.0198254,6.4196,1.4468,6.580615047
31/07/2020 20:30,9.574,-0.767,9.604674123,4.366,-0.912,4.46023542,5.208,0.145,5.210018138,9.9514,0.5174,9.96484143,4.366,-0.912,4.46023542,5.5854,1.4294,5.7654035
31/07/2020 21:00,9.2904,-0.8693,9.330981441,3.853,-1.0305,3.988425661,5.4374,0.1612,5.439788985,10.1016,0.4067,10.10978375,3.853,-1.0305,3.988425661,6.2486,1.4372,6.411750603
31/07/2020 21:30,9.1958,-0.76,9.227152196,3.355,-0.782,3.444930914,5.8408,0.022,5.840841433,9.932,0.348,9.938094787,3.355,-0.782,3.444930914,6.577,1.13,6.673367141
31/07/2020 22:00,8.6377,-0.681,8.66450358,2.4485,-0.681,2.541439208,6.1892,0,6.1892,9.6379,0.2868,9.642166284,2.4485,-0.681,2.541439208,7.1894,0.9678,7.254247666
31/07/2020 22:30,8.38,-1.0027,8.43977531,2.741,-1.0065,2.919952611,5.639,0.0038,5.63900128,9.0866,0.1579,9.087971829,2.741,-1.0065,2.919952611,6.3456,1.1644,6.451547622
31/07/2020 23:00,7.6121,-0.7469,7.648655177,2.0305,-0.7575,2.167195538,5.5816,0.0106,5.581610065,8.5105,0.1671,8.51214031,2.0305,-0.7575,2.167195538,6.48,0.9246,6.545630998
31/07/2020 23:30,7.5942,-0.748,7.630948672,3.016,-0.748,3.10737188,4.5782,0,4.5782,8.4246,0.0708,8.424897495,3.016,-0.748,3.10737188,5.4086,0.8188,5.470227363
01/08/2020 00:00,7.6552,-0.8355,7.700658887,2.692,-0.8355,2.818674201,4.9632,0,4.9632,7.927,-0.0195,7.927023984,2.692,-0.8355,2.818674201,5.235,0.816,5.298214888
01/08/2020 00:30,7.3952,-1.0047,7.463136414,3.175,-1.0075,3.33101805,4.2202,0.0028,4.220200929,7.5086,-0.0235,7.508636774,3.175,-1.0075,3.33101805,4.3336,0.984,4.443910998
01/08/2020 01:00,6.7114,-1.1825,6.814777781,2.879,-1.1825,3.112386102,3.8324,0,3.8324,6.8668,-0.1457,6.86834556,2.879,-1.1825,3.112386102,3.9878,1.0368,4.12037657
01/08/2020 01:30,6.4636,-1.3935,6.612107622,2.519,-1.4875,2.925408903,3.9446,0.094,3.945719853,6.5654,-0.1319,6.566724813,2.519,-1.4875,2.925408903,4.0464,1.3556,4.267435333
01/08/2020 02:00,6.3773,-1.3704,6.522879077,3.9455,-1.714,4.301716663,2.4318,0.3436,2.455954438,6.4013,-0.1742,6.403669833,3.9455,-1.714,4.301716663,2.4558,1.5398,2.898609612
01/08/2020 02:30,5.9051,-1.3744,6.062935046,2.1725,-1.43,2.600895279,3.7326,0.0556,3.73301408,6.1739,-0.1646,6.176093779,2.1725,-1.43,2.600895279,4.0014,1.2654,4.19671766
01/08/2020 03:00,5.6451,-1.3162,5.796510713,1.4335,-1.322,1.950027243,4.2116,0.0058,4.211603994,6.1029,-0.0634,6.103229307,1.4335,-1.322,1.950027243,4.6694,1.2586,4.83604904
01/08/2020 03:30,5.6323,-1.415,5.807325399,1.6435,-1.44,2.18510692,3.9888,0.025,3.988878344,5.9577,0.046,5.957877583,1.6435,-1.44,2.18510692,4.3142,1.486,4.562950541
01/08/2020 04:00,6.047,-1.4105,6.209325185,2.683,-1.6015,3.124626578,3.364,0.191,3.369417902,6.3494,0.0459,6.349565904,2.683,-1.6015,3.124626578,3.6664,1.6474,4.019504412
01/08/2020 04:30,6.2371,-1.4004,6.392381135,3.5415,-1.795,3.970421546,2.6956,0.3946,2.724329004,6.5003,-0.0084,6.500305427,3.5415,-1.795,3.970421546,2.9588,1.7866,3.456361816
01/08/2020 05:00,6.4845,-1.3789,6.629487571,4.4435,-1.9405,4.848735144,2.041,0.5616,2.116855111,6.6065,-0.0033,6.606500824,4.4435,-1.9405,4.848735144,2.163,1.9372,2.903672302
01/08/2020 05:30,6.1526,-1.4118,6.312500772,3.404,-1.767,3.835297251,2.7486,0.3552,2.771456115,6.5518,0.0494,6.551986233,3.404,-1.767,3.835297251,3.1478,1.8164,3.634274866
01/08/2020 06:00,6.1899,-1.4181,6.350265319,2.8405,-1.6495,3.284705542,3.3494,0.2314,3.357383851,6.4761,0.1045,6.476943064,2.8405,-1.6495,3.284705542,3.6356,1.754,4.036595516
01/08/2020 06:30,6.1476,-1.3259,6.288958306,2.775,-1.3825,3.100311476,3.3726,0.0566,3.373074906,6.689,0.1267,6.690199839,2.775,-1.3825,3.100311476,3.914,1.5092,4.194887441
01/08/2020 07:00,6.2759,-1.2444,6.398081913,2.5665,-1.348,2.89896986,3.7094,0.1036,3.710846443,7.0401,0.2668,7.045153671,2.5665,-1.348,2.89896986,4.4736,1.6148,4.756119847
01/08/2020 07:30,6.7392,-1.001,6.813135669,2.616,-1.074,2.827884722,4.1232,0.073,4.123846171,7.5302,0.2884,7.535720709,2.616,-1.074,2.827884722,4.9142,1.3624,5.099558353
01/08/2020 08:00,7.3048,-0.7642,7.344665049,2.092,-0.769,2.228861817,5.2128,0.0048,5.21280221,7.638,0.3024,7.643983893,2.092,-0.769,2.228861817,5.546,1.0714,5.64854087
01/08/2020 08:30,7.9612,-0.9683,8.01986972,4.149,-1.0575,4.281647726,3.8122,0.0892,3.813243433,8.5296,0.2473,8.53318425,4.149,-1.0575,4.281647726,4.3806,1.3048,4.570794176
01/08/2020 09:00,8.3691,-0.7052,8.398758352,4.3515,-0.711,4.409203244,4.0176,0.0058,4.017604187,9.0363,0.489,9.049521462,4.3515,-0.711,4.409203244,4.6848,1.2,4.836047047
01/08/2020 09:30,8.2356,-0.4008,8.245347052,5.056,-1.093,5.172792766,3.1796,0.6922,3.254073908,9.4758,0.1972,9.477851733,5.056,-1.093,5.172792766,4.4198,1.2902,4.604264119
01/08/2020 10:00,8.8115,-0.2955,8.81645351,5.8075,-1.2785,5.946563587,3.004,0.983,3.160744374,9.9097,0.1261,9.910502273,5.8075,-1.2785,5.946563587,4.1022,1.4046,4.336005766
01/08/2020 10:30,9.2957,-0.2728,9.299702056,4.4755,-1.227,4.640649658,4.8202,0.9542,4.913738463,10.3115,0.4108,10.31967969,4.4755,-1.227,4.640649658,5.836,1.6378,6.06145897
01/08/2020 11:00,9.5895,-0.4865,9.601832768,4.7165,-1.2085,4.868864806,4.873,0.722,4.926196606,10.2001,0.5023,10.2124603,4.7165,-1.2085,4.868864806,5.4836,1.7108,5.744275899
01/08/2020 11:30,9.6793,-0.4033,9.687698353,4.5355,-1.2625,4.707936544,5.1438,0.8592,5.215065012,10.2657,0.5989,10.28315505,4.5355,-1.2625,4.707936544,5.7302,1.8614,6.024948299
01/08/2020 12:00,9.7048,-0.3904,9.712649237,3.218,-1.167,3.423070697,6.4868,0.7766,6.533121903,10.0676,0.4314,10.07683858,3.218,-1.167,3.423070697,6.8496,1.5984,7.03362657
01/08/2020 12:30,10.5539,-0.2692,10.55733271,5.3065,-1.475,5.507682566,5.2474,1.2058,5.384158281,10.6903,0.5344,10.70364879,5.3065,-1.475,5.507682566,5.3838,2.0094,5.74656339
01/08/2020 13:00,10.032,-0.3095,10.0367731,3.717,-1.2235,3.913188118,6.315,0.914,6.380800969,10.3554,0.5267,10.36878595,3.717,-1.2235,3.913188118,6.6384,1.7502,6.865242501
01/08/2020 13:30,10.1011,-0.2578,10.10438925,4.4265,-1.118,4.565503943,5.6746,0.8602,5.739427602,10.4535,0.2288,10.45600362,4.4265,-1.118,4.565503943,6.027,1.3468,6.175645654
01/08/2020 14:00,9.728,-0.2485,9.731173426,4.23,-1.1375,4.380274677,5.498,0.889,5.569409753,10.2358,0.2075,10.237903,4.23,-1.1375,4.380274677,6.0058,1.345,6.15456405
01/08/2020 14:30,9.9049,-0.325,9.910230523,3.7235,-1.287,3.939647351,6.1814,0.962,6.255809297,10.1747,0.0944,10.17513791,3.7235,-1.287,3.939647351,6.4512,1.3814,6.597442489
01/08/2020 15:00,10.1422,-0.2415,10.14507482,4.359,-1.3435,4.561345553,5.7832,1.102,5.887257956,10.722,0.1705,10.72335555,4.359,-1.3435,4.561345553,6.363,1.514,6.540639495
01/08/2020 15:30,9.8806,-0.4281,9.889869866,2.935,-1.4025,3.252880454,6.9456,0.9744,7.01361638,10.2608,0.3015,10.26522863,2.935,-1.4025,3.252880454,7.3258,1.704,7.521367006
01/08/2020 16:00,9.6192,-0.4761,9.630975021,4.153,-1.4485,4.398358927,5.4662,0.9724,5.55201803,10.1176,0.2363,10.12035906,4.153,-1.4485,4.398358927,5.9646,1.6848,6.197983882
01/08/2020 16:30,9.9271,-0.3605,9.933643574,3.2425,-1.3445,3.510197502,6.6846,0.984,6.756636231,10.3311,0.3519,10.33709151,3.2425,-1.3445,3.510197502,7.0886,1.6964,7.28876004
01/08/2020 17:00,10.0697,-0.3704,10.07651002,2.5595,-1.101,2.786259365,7.5102,0.7306,7.54565308,10.7013,0.3794,10.70802344,2.5595,-1.101,2.786259365,8.1418,1.4804,8.275294037
01/08/2020 17:30,10.1705,-0.4524,10.18055676,2.4155,-0.918,2.584059645,7.755,0.4656,7.768964433,10.5639,0.2734,10.56743728,2.4155,-0.918,2.584059645,8.1484,1.1914,8.235038344
01/08/2020 18:00,10.2294,-0.304,10.23391618,2.825,-0.974,2.988193601,7.4044,0.67,7.43465126,10.7394,0.056,10.739546,2.825,-0.974,2.988193601,7.9144,1.03,7.981141983
01/08/2020 18:30,10.7652,-0.2074,10.76719768,3.834,-1.08,3.983209259,6.9312,0.8726,6.985911837,11.1272,0.05,11.12731234,3.834,-1.08,3.983209259,7.2932,1.13,7.380221287
01/08/2020 19:00,10.4903,-0.2522,10.49333116,3.3575,-1.048,3.517258911,7.1328,0.7958,7.177056045,11.0423,0.006,11.04230163,3.3575,-1.048,3.517258911,7.6848,1.054,7.756743327
01/08/2020 19:30,10.1158,-0.3451,10.12168482,2.814,-0.9605,2.973408188,7.3018,0.6154,7.327687248,10.5824,-0.0253,10.58243024,2.814,-0.9605,2.973408188,7.7684,0.9352,7.824489606
01/08/2020 20:00,10.267,-0.3656,10.27350731,2.154,-1.03,2.387596281,8.113,0.6644,8.14015948,10.2748,-0.0008,10.27480003,2.154,-1.03,2.387596281,8.1208,1.0292,8.185758687
01/08/2020 20:30,10.084,-0.436,10.09342122,1.877,-1.226,2.241919936,8.207,0.79,8.244934748,10.0888,-0.0288,10.08884111,1.877,-1.226,2.241919936,8.2118,1.1972,8.298611154
01/08/2020 21:00,9.7321,-0.4365,9.741883938,1.7795,-1.1065,2.095462359,7.9526,0.67,7.980773569,10.3705,-0.0639,10.37069686,1.7795,-1.1065,2.095462359,8.591,1.0426,8.654033497
01/08/2020 21:30,9.5117,-0.6286,9.532448523,1.7165,-1.097,2.037101188,7.7952,0.4684,7.809259991,10.1493,-0.185,10.15098594,1.7165,-1.097,2.037101188,8.4328,0.912,8.481972638
01/08/2020 22:00,9.7185,-0.6101,9.737631348,1.6995,-1.1755,2.06642215,8.019,0.5654,8.038907772,10.2435,-0.1799,10.24507961,1.6995,-1.1755,2.06642215,8.544,0.9956,8.601811167
01/08/2020 22:30,9.2534,-0.6332,9.275039288,1.365,-1.072,1.735629281,7.8884,0.4388,7.900594914,9.5952,-0.064,9.595413438,1.365,-1.072,1.735629281,8.2302,1.008,8.291698019
01/08/2020 23:00,8.7142,-0.63,8.736943495,1.639,-0.63,1.755910305,7.0752,0,7.0752,9.0464,-0.1222,9.047225309,1.639,-0.63,1.755910305,7.4074,0.5078,7.424785222
01/08/2020 23:30,8.4679,-0.7845,8.504161961,1.6095,-0.7845,1.79051124,6.8584,0,6.8584,8.6943,-0.0875,8.694740292,1.6095,-0.7845,1.79051124,7.0848,0.697,7.119002742
02/08/2020 00:00,7.5706,-1.0822,7.647557859,1.61,-1.113,1.957260586,5.9606,0.0308,5.960679575,8.1044,-0.225,8.107522702,1.61,-1.113,1.957260586,6.4944,0.888,6.5548284
02/08/2020 00:30,7.1903,-1.0214,7.262483876,1.4475,-1.153,1.85058511,5.7428,0.1316,5.744307652,7.8095,-0.2918,7.814949615,1.4475,-1.153,1.85058511,6.362,0.8612,6.4200241
02/08/2020 01:00,6.5489,-0.9388,6.615847387,1.4455,-1.296,1.941413467,5.1034,0.3572,5.115885397,7.0923,-0.6902,7.12580489,1.4455,-1.296,1.941413467,5.6468,0.6058,5.67920275
02/08/2020 01:30,6.5087,-0.6836,6.544500336,1.9265,-1.563,2.480800526,4.5822,0.8794,4.665822671,7.0693,-0.8468,7.119836566,1.9265,-1.563,2.480800526,5.1428,0.7162,5.192430479
02/08/2020 02:00,6.5025,-0.6552,6.535426022,2.4205,-1.691,2.952676963,4.082,1.0358,4.211366244,7.0785,-0.829,7.126878928,2.4205,-1.691,2.952676963,4.658,0.862,4.737088557
02/08/2020 02:30,6.0747,-0.7218,6.117432086,2.5505,-1.604,3.012949759,3.5242,0.8822,3.632941299,6.8111,-0.8676,6.866135228,2.5505,-1.604,3.012949759,4.2606,0.7364,4.323771192
02/08/2020 03:00,6.2329,-0.7281,6.275282625,2.5715,-1.6525,3.056692412,3.6614,0.9244,3.776289888,6.7091,-0.8701,6.76528616,2.5715,-1.6525,3.056692412,4.1376,0.7824,4.210924307
02/08/2020 03:30,6.011,-0.7002,6.051644491,3.369,-2.047,3.942127598,2.642,1.3468,2.965473696,6.7184,-0.9066,6.77929363,3.369,-2.047,3.942127598,3.3494,1.1404,3.538218834
02/08/2020 04:00,6.1493,-0.736,6.193188717,3.4285,-2.081,4.010632525,2.7208,1.345,3.035091043,6.7837,-0.8128,6.832219956,3.4285,-2.081,4.010632525,3.3552,1.2682,3.586878626
02/08/2020 04:30,5.7724,-1.1305,5.882060184,3.285,-1.9705,3.830678171,2.4874,0.84,2.625406399,6.4474,-0.4805,6.465280118,3.285,-1.9705,3.830678171,3.1624,1.49,3.495836632
02/08/2020 05:00,5.9819,-1.0875,6.07994933,2.8705,-1.8805,3.431625052,3.1114,0.793,3.210865765,6.6193,-0.4155,6.632327852,2.8705,-1.8805,3.431625052,3.7488,1.465,4.024888376
02/08/2020 05:30,5.6116,-1.1877,5.735911946,2.817,-1.7945,3.340017852,2.7946,0.6068,2.859719462,6.3738,-0.5619,6.398519989,2.817,-1.7945,3.340017852,3.5568,1.2326,3.76432318
02/08/2020 06:00,5.3852,-1.2046,5.51828236,2.77,-1.842,3.326539343,2.6152,0.6374,2.691755895,6.3978,-0.59,6.424947069,2.77,-1.842,3.326539343,3.6278,1.252,3.837764563
02/08/2020 06:30,5.4626,-1.2819,5.610995132,2.621,-1.6525,3.098450782,2.8416,0.3706,2.86566483,6.319,-0.6349,6.350815618,2.621,-1.6525,3.098450782,3.698,1.0176,3.835454831
02/08/2020 07:00,5.5794,-1.2403,5.715596946,2.518,-1.6445,3.007441479,3.0614,0.4042,3.087968199,6.4684,-0.5607,6.492656086,2.518,-1.6445,3.007441479,3.9504,1.0838,4.096374324
02/08/2020 07:30,6.2233,-1.1081,6.321182524,2.7865,-1.4085,3.122251511,3.4368,0.3004,3.449903535,7.0211,-0.3727,7.030985031,2.7865,-1.4085,3.122251511,4.2346,1.0358,4.359440193
02/08/2020 08:00,6.7801,-0.9593,6.847628239,3.2165,-1.4585,3.531726844,3.5636,0.4992,3.598394864,7.6575,-0.3025,7.663472614,3.2165,-1.4585,3.531726844,4.441,1.156,4.588988669
02/08/2020 08:30,7.4739,-0.7433,7.510770673,3.9305,-1.2885,4.136310252,3.5434,0.5452,3.585097851,8.5309,-0.2891,8.535797187,3.9305,-1.2885,4.136310252,4.6004,0.9994,4.707704379
02/08/2020 09:00,8.4813,-0.5858,8.501506415,3.5325,-0.796,3.621073356,4.9488,0.2102,4.953262105,9.1697,0.0996,9.170240905,3.5325,-0.796,3.621073356,5.6372,0.8956,5.707900069
02/08/2020 09:30,9.4496,-0.294,9.454172421,3.63,-0.294,3.641886324,5.8196,0,5.8196,10.0294,0.6296,10.04914228,3.63,-0.294,3.641886324,6.3994,0.9236,6.465706251
02/08/2020 10:00,9.7318,0.0822,9.732147146,4.663,-0.559,4.696386909,5.0688,0.6412,5.109194739,10.2878,0.379,10.29477877,4.663,-0.559,4.696386909,5.6248,0.938,5.702474817
02/08/2020 10:30,9.9823,-0.1871,9.98405327,4.0235,-0.7055,4.084884637,5.9588,0.5184,5.981307215,10.8059,0.2957,10.80994511,4.0235,-0.7055,4.084884637,6.7824,1.0012,6.855899007
02/08/2020 11:00,10.1149,-0.112,10.11552006,5.8015,-1.001,5.88722373,4.3134,0.889,4.404059555,10.9299,0.3642,10.93596615,5.8015,-1.001,5.88722373,5.1284,1.3652,5.30700081
02/08/2020 11:30,10.2995,-0.1036,10.30002103,4.3915,-0.792,4.462346496,5.908,0.6884,5.947970962,11.1749,0.3236,11.17958438,4.3915,-0.792,4.462346496,6.7834,1.1156,6.874523905
02/08/2020 12:00,10.9338,-0.142,10.93472206,7.111,-1.079,7.192396124,3.8228,0.937,3.93595844,11.4492,0.336,11.45412924,7.111,-1.079,7.192396124,4.3382,1.415,4.563135352
02/08/2020 12:30,11.1033,-0.2687,11.1065508,6.4645,-0.7775,6.511087966,4.6388,0.5088,4.66662007,11.7187,0.5897,11.73352785,6.4645,-0.7775,6.511087966,5.2542,1.3672,5.429166923
02/08/2020 13:00,10.7871,-0.6539,10.80690111,7.2745,-1.0015,7.343115994,3.5126,0.3476,3.529757006,11.2345,0.9291,11.2728531,7.2745,-1.0015,7.343115994,3.96,1.9306,4.405543821
02/08/2020 13:30,11.4581,-0.6135,11.47451253,7.8485,-1.0935,7.924310349,3.6096,0.48,3.641375037,11.8585,0.9543,11.89683617,7.8485,-1.0935,7.924310349,4.01,2.0478,4.502619775
02/08/2020 14:00,11.5435,-0.4933,11.55403553,9.4305,-1.4985,9.548813146,2.113,1.0052,2.339913682,11.4591,0.9965,11.50234694,9.4305,-1.4985,9.548813146,2.0286,2.495,3.215624816
02/08/2020 14:30,10.7757,-0.7399,10.80107228,8.6175,-1.4715,8.742231895,2.1582,0.7316,2.278829919,10.8111,0.9477,10.85255815,8.6175,-1.4715,8.742231895,2.1936,2.4192,3.265640764
02/08/2020 15:00,10.4945,-0.7788,10.52335781,8.2135,-1.805,8.409495065,2.281,1.0262,2.501209196,10.5943,0.7544,10.62112573,8.2135,-1.805,8.409495065,2.3808,2.5594,3.495531004
02/08/2020 15:30,10.3875,-0.7579,10.41511251,8.3235,-2.0165,8.564281902,2.064,1.2586,2.417471812,10.7513,0.5707,10.76643628,8.3235,-2.0165,8.564281902,2.4278,2.5872,3.547931324
02/08/2020 16:00,10.3487,-0.4035,10.35656333,7.3055,-1.6975,7.500122432,3.0432,1.294,3.306887092,10.9583,0.2303,10.96071973,7.3055,-1.6975,7.500122432,3.6528,1.9278,4.130297892
02/08/2020 16:30,10.3475,-0.3071,10.35205616,7.6105,-1.5955,7.775945634,2.737,1.2884,3.025085711,11.0225,0.3563,11.02825716,7.6105,-1.5955,7.775945634,3.412,1.9518,3.930809998
02/08/2020 17:00,10.4875,-0.274,10.4910787,5.6165,-1.402,5.788840665,4.871,1.128,4.999902499,11.2085,0.3952,11.21546501,5.6165,-1.402,5.788840665,5.592,1.7972,5.873703418
02/08/2020 17:30,10.6767,-0.3088,10.68116475,5.4465,-1.194,5.575840587,5.2302,0.8852,5.304580198,11.1873,0.3978,11.19437029,5.4465,-1.194,5.575840587,5.7408,1.5918,5.957399758
02/08/2020 18:00,10.5966,-0.4075,10.60443246,3.816,-1.2235,4.007344289,6.7806,0.816,6.829523582,10.8278,0.2617,10.83096209,3.816,-1.2235,4.007344289,7.0118,1.4852,7.167367598
02/08/2020 18:30,10.6448,-0.3574,10.65079818,4.809,-1.133,4.940664935,5.8358,0.7756,5.887114488,11.2152,0.2658,11.21834928,4.809,-1.133,4.940664935,6.4062,1.3988,6.557136561
02/08/2020 19:00,10.4243,-0.3642,10.4306602,3.7205,-1.232,3.919176476,6.7038,0.8678,6.759734557,10.8955,0.2926,10.8994282,3.7205,-1.232,3.919176476,7.175,1.5246,7.335191215
02/08/2020 19:30,10.3721,-0.4043,10.37997673,2.5345,-1.2615,2.831090338,7.8376,0.8572,7.884336725,10.9739,0.2371,10.97646107,2.5345,-1.2615,2.831090338,8.4394,1.4986,8.571421954
02/08/2020 20:00,10.105,-0.5499,10.11995133,2.255,-1.2805,2.593203665,7.85,0.7306,7.883925187,10.609,0.1347,10.60985509,2.255,-1.2805,2.593203665,8.354,1.4152,8.473022308
02/08/2020 20:30,9.9566,-0.5671,9.972737135,2.194,-1.1555,2.479680675,7.7626,0.5884,7.784868228,10.381,0.1309,10.38182526,2.194,-1.1555,2.479680675,8.187,1.2864,8.287447976
02/08/2020 21:00,9.8368,-0.555,9.852444328,1.912,-1.081,2.196430058,7.9248,0.526,7.942237156,10.2852,0.1344,10.28607809,1.912,-1.081,2.196430058,8.3732,1.2154,8.460950029
02/08/2020 21:30,9.8649,-0.4773,9.876440011,1.6145,-0.6865,1.754392345,8.2504,0.2092,8.253051848,10.2949,-0.0643,10.2951008,1.6145,-0.6865,1.754392345,8.6804,0.6222,8.702670682
02/08/2020 22:00,9.6841,-0.5599,9.700272203,1.2725,-0.6895,1.447296272,8.4116,0.1296,8.412598333,9.9309,-0.1269,9.93171075,1.2725,-0.6895,1.447296272,8.6584,0.5626,8.67665888
02/08/2020 22:30,9.3325,-0.6112,9.352492806,1.5555,-0.976,1.836343173,7.777,0.3648,7.785551235,9.8039,-0.0804,9.804229667,1.5555,-0.976,1.836343173,8.2484,0.8956,8.296879047
02/08/2020 23:00,8.4957,-0.25,8.499377535,1.6385,-1.354,2.125558338,6.8572,1.104,6.945502706,9.2647,-0.6522,9.287627842,1.6385,-1.354,2.125558338,7.6262,0.7018,7.658423446
02/08/2020 23:30,7.6252,-0.522,7.64304645,1.939,-1.386,2.383425476,5.6862,0.864,5.75146646,8.8156,-0.472,8.828226739,1.939,-1.386,2.383425476,6.8766,0.914,6.937076009
03/08/2020 00:00,6.9864,-0.3725,6.996323407,1.256,-0.6605,1.41908289,5.7304,0.288,5.737632627,8.0528,-0.3735,8.06145707,1.256,-0.6605,1.41908289,6.7968,0.287,6.802856697
03/08/2020 00:30,6.6313,-0.6097,6.659269763,1.3225,-0.6145,1.458292323,5.3088,0.0048,5.30880217,7.4713,-0.1777,7.473412941,1.3225,-0.6145,1.458292323,6.1488,0.4368,6.16429523
03/08/2020 01:00,6.3437,-1.075,6.434139779,2.1705,-1.316,2.538291995,4.1732,0.241,4.180153016,7.3891,-0.3694,7.398327863,2.1705,-1.316,2.538291995,5.2186,0.9466,5.303756925
03/08/2020 01:30,6.0288,-0.6742,6.066380723,2.158,-1.35,2.54547913,3.8708,0.6758,3.929350873,7.2652,-0.869,7.316986541,2.158,-1.35,2.54547913,5.1072,0.481,5.129800468
03/08/2020 02:00,5.9791,-0.6704,6.016566543,2.0575,-1.639,2.630518437,3.9216,0.9686,4.039447056,7.0793,-0.8346,7.128326988,2.0575,-1.639,2.630518437,5.0218,0.8044,5.085817004
03/08/2020 02:30,6.0742,-0.6842,6.112612803,2.046,-1.531,2.555401534,4.0282,0.8468,4.116244099,7.0044,-0.8494,7.055713977,2.046,-1.531,2.555401534,4.9584,0.6816,5.005028384
03/08/2020 03:00,5.634,-0.7057,5.678025052,2.802,-1.7175,3.286489046,2.832,1.0118,3.00731828,6.667,-0.9111,6.728966652,2.802,-1.7175,3.286489046,3.865,0.8064,3.948228205
03/08/2020 03:30,5.3879,-0.741,5.438616314,3.3565,-1.869,3.841777356,2.0314,1.128,2.323568368,6.4843,-0.935,6.551364094,3.3565,-1.869,3.841777356,3.1278,0.934,3.264274627
03/08/2020 04:00,5.4115,-0.7864,5.468341358,3.0595,-1.901,3.60199129,2.352,1.1146,2.602736475,6.2775,-0.94,6.347488184,3.0595,-1.901,3.60199129,3.218,0.961,3.358428948
03/08/2020 04:30,5.6659,-0.7319,5.712976494,2.2635,-1.7715,2.874307656,3.4024,1.0396,3.557680975,6.4079,-0.8471,6.463649188,2.2635,-1.7715,2.874307656,4.1444,0.9244,4.246241482
03/08/2020 05:00,5.7169,-0.7004,5.759644587,1.9355,-1.721,2.589980936,3.7814,1.0206,3.916709119,6.4187,-0.7956,6.467819497,1.9355,-1.721,2.589980936,4.4832,0.9254,4.577712027
03/08/2020 05:30,5.7489,-0.6384,5.7842377,2.3265,-1.467,2.75039838,3.4224,0.8286,3.521278137,6.4631,-0.9486,6.532342885,2.3265,-1.467,2.75039838,4.1366,0.5184,4.168956479
03/08/2020 06:00,6.0174,-0.4696,6.035696059,2.332,-1.613,2.835488141,3.6854,1.1434,3.858696246,6.7096,-0.8142,6.758820444,2.332,-1.613,2.835488141,4.3776,0.7988,4.449883504
03/08/2020 06:30,6.6285,-0.348,6.637628812,1.9205,-1.096,2.211229579,4.708,0.748,4.767050241,7.3877,-0.6016,7.412154467,1.9205,-1.096,2.211229579,5.4672,0.4944,5.48950883
03/08/2020 07:00,7.3344,-0.1408,7.335751359,1.895,-0.785,2.051158209,5.4394,0.6442,5.477414171,8.1014,-0.3126,8.107428737,1.895,-0.785,2.051158209,6.2064,0.4724,6.224352394
03/08/2020 07:30,8.3101,-0.0601,8.310317324,1.8895,-0.3135,1.915330911,6.4206,0.2534,6.425598487,8.8937,-0.0159,8.893714213,1.8895,-0.3135,1.915330911,7.0042,0.2976,7.010519481
03/08/2020 08:00,9.1049,0.1135,9.105607408,2.4155,-0.2715,2.430710287,6.6894,0.385,6.700469936,9.6521,0.6203,9.672011502,2.4155,-0.2715,2.430710287,7.2366,0.8918,7.291343278
03/08/2020 08:30,10.1559,0.0345,10.1559586,3.2785,-0.8765,3.393643249,6.8774,0.911,6.937474451,10.7647,1.1327,10.82412931,3.2785,-0.8765,3.393643249,7.4862,2.0092,7.751133793
03/08/2020 09:00,10.5415,-0.048,10.54160928,4.0375,-0.384,4.055719696,6.504,0.336,6.512673184,11.0723,1.6608,11.1961638,4.0375,-0.384,4.055719696,7.0348,2.0448,7.325955097
03/08/2020 09:30,10.8893,-0.2159,10.89144009,4.3075,-0.2715,4.316047787,6.5818,0.0556,6.582034837,11.1303,2.0173,11.3116346,4.3075,-0.2715,4.316047787,6.8228,2.2888,7.196471724
03/08/2020 10:00,11.0599,-0.1241,11.06059622,5.4985,-0.5475,5.525690771,5.5614,0.4234,5.577493839,11.7981,2.0675,11.97788462,5.4985,-0.5475,5.525690771,6.2996,2.615,6.820790655
03/08/2020 10:30,10.8864,-0.1225,10.8870892,5.088,-0.5545,5.118126049,5.7984,0.432,5.814470445,11.7158,1.9915,11.88385636,5.088,-0.5545,5.118126049,6.6278,2.546,7.099989355
03/08/2020 11:00,11.5504,0.9443,11.58893622,5.197,-0.4035,5.212640526,6.3534,1.3478,6.494786863,11.8326,1.1931,11.89259897,5.197,-0.4035,5.212640526,6.6356,1.5966,6.824977577
03/08/2020 11:30,11.2118,2.7344,11.54042471,4.129,-0.519,4.161490358,7.0828,3.2534,7.794271448,11.2792,-0.519,11.29113429,4.129,-0.519,4.161490358,7.1502,0,7.1502
03/08/2020 12:00,11.6514,2.7559,11.97289049,4.962,-0.6945,5.010366678,6.6894,3.4504,7.526840806,11.9086,-0.6705,11.92746093,4.962,-0.6945,5.010366678,6.9466,0.024,6.946641459
03/08/2020 12:30,12.1247,2.9572,12.48011947,5.1445,-0.881,5.219390889,6.9802,3.8382,7.965862871,11.6591,-0.81,11.68720295,5.1445,-0.881,5.219390889,6.5146,0.071,6.514986889
03/08/2020 13:00,11.3798,0.208,11.38170075,3.936,-0.559,3.975497076,7.4438,0.767,7.483211038,12.025,1.8678,12.16919479,3.936,-0.559,3.975497076,8.089,2.4268,8.44519267
03/08/2020 13:30,11.3994,0.0724,11.39962991,4.614,-0.54,4.645492008,6.7854,0.6124,6.812979298,12.3018,1.8716,12.44335846,4.614,-0.54,4.645492008,7.6878,2.4116,8.057175895
03/08/2020 14:00,11.2306,-0.092,11.23097682,5.1,-0.619,5.137427469,6.1306,0.527,6.153209354,12.1406,1.7608,12.26762345,5.1,-0.619,5.137427469,7.0406,2.3798,7.431924138
03/08/2020 14:30,10.7733,-0.0459,10.77339778,4.9145,-0.2975,4.923496369,5.8588,0.2516,5.86419986,11.7843,1.7599,11.91498949,4.9145,-0.2975,4.923496369,6.8698,2.0574,7.171265356
03/08/2020 15:00,10.9135,-0.026,10.91353097,5.4385,-0.316,5.447672737,5.475,0.29,5.482674986,12.2325,1.7318,12.35448046,5.4385,-0.316,5.447672737,6.794,2.0478,7.09590874
03/08/2020 15:30,10.8896,-0.2462,10.89238278,5.956,-0.373,5.967668305,4.9336,0.1268,4.935229194,11.8802,1.5432,11.98000911,5.956,-0.373,5.967668305,5.9242,1.9162,6.226392863
03/08/2020 16:00,11.3657,-0.2862,11.36930283,7.6265,-0.604,7.650380268,3.7392,0.3178,3.752680839,12.3631,1.438,12.44644871,7.6265,-0.604,7.650380268,4.7366,2.042,5.158017406
03/08/2020 16:30,10.5019,-0.4235,10.51043557,7.6535,-0.9525,7.712542933,2.8484,0.529,2.897106066,11.3965,1.2153,11.46111541,7.6535,-0.9525,7.712542933,3.743,2.1678,4.325437069
03/08/2020 17:00,10.9679,-0.4417,10.97679048,6.6345,-0.9005,6.695333487,4.3334,0.4588,4.357620107,11.8647,1.1339,11.91875981,6.6345,-0.9005,6.695333487,5.2302,2.0344,5.611931521
03/08/2020 17:30,10.9511,-0.5419,10.96449939,6.4055,-0.7915,6.45421587,4.5456,0.2496,4.552447641,11.9189,1.0345,11.96371044,6.4055,-0.7915,6.45421587,5.5134,1.826,5.807913185
03/08/2020 18:00,11.2503,-0.4301,11.25851838,5.3135,-0.4445,5.332059874,5.9368,0.0144,5.936817464,11.9183,1.0589,11.96524735,5.3135,-0.4445,5.332059874,6.6048,1.5034,6.773743027
03/08/2020 18:30,11.2552,-0.314,11.25957917,4.083,-0.314,4.095056166,7.1722,0,7.1722,11.9426,0.9792,11.98267614,4.083,-0.314,4.095056166,7.8596,1.2932,7.965279556
03/08/2020 19:00,11.3176,-0.353,11.32310376,3.843,-0.353,3.85917841,7.4746,0,7.4746,11.7622,0.9468,11.80024487,3.843,-0.353,3.85917841,7.9192,1.2998,8.025160975
03/08/2020 19:30,11.3855,-0.4495,11.39436968,2.8865,-0.4495,2.921289527,8.499,0,8.499,11.5917,0.9013,11.626687,2.8865,-0.4495,2.921289527,8.7052,1.3508,8.809379529
03/08/2020 20:00,11.0688,-0.5495,11.08243131,2.089,-0.5495,2.160062788,8.9798,0,8.9798,11.3502,0.9635,11.39102156,2.089,-0.5495,2.160062788,9.2612,1.513,9.383975407
03/08/2020 20:30,11.0098,-0.5355,11.02281526,1.741,-0.5355,1.821494236,9.2688,0,9.2688,11.1854,0.9583,11.22637573,1.741,-0.5355,1.821494236,9.4444,1.4938,9.561805781
03/08/2020 21:00,10.7828,-0.56,10.79733189,1.491,-0.56,1.592696142,9.2918,0,9.2918,10.9462,1.002,10.99196518,1.491,-0.56,1.592696142,9.4552,1.562,9.583352808
03/08/2020 21:30,10.5624,-0.7795,10.5911243,1.496,-0.7795,1.686901375,9.0664,0,9.0664,10.833,0.9629,10.87570988,1.496,-0.7795,1.686901375,9.337,1.7424,9.498185446
03/08/2020 22:00,10.0829,-1.0995,10.14267088,1.6415,-1.0995,1.975708101,8.4414,0,8.4414,10.2633,0.7417,10.29006539,1.6415,-1.0995,1.975708101,8.6218,1.8412,8.816203984
03/08/2020 22:30,9.4175,-1.3187,9.509378315,1.4475,-1.3955,2.010640818,7.97,0.0768,7.970370019,9.5039,0.4909,9.516569656,1.4475,-1.3955,2.010640818,8.0564,1.8864,8.274302745
03/08/2020 23:00,8.8698,-1.1473,8.943693271,1.354,-1.3815,1.93438834,7.5158,0.2342,7.51944807,8.9602,0.3427,8.966751214,1.354,-1.3815,1.93438834,7.6062,1.7242,7.799175859
03/08/2020 23:30,8.1459,-0.569,8.165748454,1.2655,-0.569,1.387534234,6.8804,0,6.8804,8.6297,0.0272,8.629742866,1.2655,-0.569,1.387534234,7.3642,0.5962,7.388294531
04/08/2020 00:00,7.6318,-0.825,7.676261866,1.264,-0.825,1.509410812,6.3678,0,6.3678,8.106,0.0006,8.106000022,1.264,-0.825,1.509410812,6.842,0.8256,6.89163111
04/08/2020 00:30,7.1863,-0.6315,7.213993342,1.2505,-0.6315,1.400907741,5.9358,0,5.9358,7.6365,-0.0843,7.636965283,1.2505,-0.6315,1.400907741,6.386,0.5472,6.409401208
04/08/2020 01:00,6.7577,-0.7955,6.804361068,1.2875,-0.7955,1.513432027,5.4702,0,5.4702,7.1781,-0.1455,7.17957449,1.2875,-0.7955,1.513432027,5.8906,0.65,5.926353715
04/08/2020 01:30,6.5922,-0.966,6.662601357,1.123,-0.966,1.481311919,5.4692,0,5.4692,6.9992,-0.1952,7.001921428,1.123,-0.966,1.481311919,5.8762,0.7708,5.926538541
04/08/2020 02:00,6.2393,-0.8515,6.297135598,0.9795,-0.8515,1.297872297,5.2598,0,5.2598,6.6819,-0.2351,6.686034671,0.9795,-0.8515,1.297872297,5.7024,0.6164,5.735618077
04/08/2020 02:30,6.2192,-0.837,6.275270324,0.919,-0.837,1.243032582,5.3002,0,5.3002,6.6878,-0.3618,6.69757927,0.919,-0.837,1.243032582,5.7688,0.4752,5.788339009
04/08/2020 03:00,6.1482,-0.5445,6.172264049,0.847,-0.5445,1.006920677,5.3012,0,5.3012,6.5994,-0.3765,6.610131058,0.847,-0.5445,1.006920677,5.7524,0.168,5.754852714
04/08/2020 03:30,6.0953,-0.356,6.105687356,0.8585,-0.356,0.929385953,5.2368,0,5.2368,6.5303,-0.3444,6.53937531,0.8585,-0.356,0.929385953,5.6718,0.0116,5.671811862
04/08/2020 04:00,6.0463,-0.3655,6.057337199,1.0455,-0.3655,1.107547064,5.0008,0,5.0008,6.4705,-0.3655,6.480814802,1.0455,-0.3655,1.107547064,5.425,0,5.425
04/08/2020 04:30,6.0828,-0.1079,6.083756919,1.159,-0.1655,1.1707567,4.9238,0.0576,4.924136899,6.465,-0.1243,6.466194823,1.159,-0.1655,1.1707567,5.306,0.0412,5.306159952
04/08/2020 05:00,6.1871,-0.861,6.246721333,1.3535,-0.861,1.604145645,4.8336,0,4.8336,6.5567,0.0078,6.55670464,1.3535,-0.861,1.604145645,5.2032,0.8688,5.275234941
04/08/2020 05:30,6.1405,-0.6245,6.172174698,1.3625,-0.6245,1.498801688,4.778,0,4.778,6.4995,0.0167,6.499521455,1.3625,-0.6245,1.498801688,5.137,0.6412,5.176862606
04/08/2020 06:00,6.4001,-0.551,6.42377467,1.5385,-0.551,1.634191926,4.8616,0,4.8616,6.7551,0.1758,6.757387191,1.5385,-0.551,1.634191926,5.2166,0.7268,5.266987165
04/08/2020 06:30,7.0871,-0.6745,7.119124712,1.6305,-0.9155,1.869938635,5.4566,0.241,5.461919494,7.6479,0.1127,7.648730333,1.6305,-0.9155,1.869938635,6.0174,1.0282,6.104612846
04/08/2020 07:00,8.0371,-0.3788,8.046021741,1.7615,-0.614,1.865443178,6.2756,0.2352,6.280005924,8.3039,0.3998,8.313518825,1.7615,-0.614,1.865443178,6.5424,1.0138,6.620482475
04/08/2020 07:30,9.0432,-0.5121,9.057688041,2.424,-0.7185,2.528244104,6.6192,0.2064,6.622417202,9.2564,0.8693,9.29712985,2.424,-0.7185,2.528244104,6.8324,1.5878,7.014470657
04/08/2020 08:00,9.6269,-0.1541,9.628133278,2.8445,-0.2635,2.856678578,6.7824,0.1094,6.783282253,9.8171,0.9193,9.86004893,2.8445,-0.2635,2.856678578,6.9726,1.1828,7.072210871
04/08/2020 08:30,10.0594,0.1389,10.06035892,2.505,-0.0675,2.505909266,7.5544,0.2064,7.557219086,10.2282,0.8685,10.26500694,2.505,-0.0675,2.505909266,7.7232,0.936,7.779711707
04/08/2020 09:00,10.4345,0.3196,10.43939339,2.6125,-0.193,2.619619295,7.822,0.5126,7.838778142,10.6843,0.9916,10.73021608,2.6125,-0.193,2.619619295,8.0718,1.1846,8.158261604
04/08/2020 09:30,10.6509,0.4793,10.66167901,3.0515,-0.4615,3.086200658,7.5994,0.9408,7.657413728,10.9437,1.0169,10.99084416,3.0515,-0.4615,3.086200658,7.8922,1.4784,8.02947616
04/08/2020 10:00,10.9854,0.5728,11.00032331,4.321,-1.017,4.439068596,6.6644,1.5898,6.851400689,11.3414,1.1468,11.39923261,4.321,-1.017,4.439068596,7.0204,2.1638,7.346294753
04/08/2020 10:30,11.2904,0.572,11.30488019,6.016,-0.94,6.088994663,5.2744,1.512,5.486842385,11.611,1.221,11.675023,6.016,-0.94,6.088994663,5.595,2.161,5.99782844
04/08/2020 11:00,11.3209,0.5485,11.33417968,5.2815,-0.9395,5.364410732,6.0394,1.488,6.220007746,11.5389,1.3587,11.61861777,5.2815,-0.9395,5.364410732,6.2574,2.2982,6.666091659
04/08/2020 11:30,11.4397,0.5709,11.45393657,4.6035,-0.7635,4.666384521,6.8362,1.3344,6.965217427,11.8113,1.3697,11.89045356,4.6035,-0.7635,4.666384521,7.2078,2.1332,7.516842627
04/08/2020 12:00,11.9078,0.6482,11.9254293,6.26,-0.887,6.322528687,5.6478,1.5352,5.852733027,12.3992,1.4526,12.48399805,6.26,-0.887,6.322528687,6.1392,2.3396,6.56989382
04/08/2020 12:30,11.8746,0.6091,11.89021144,5.699,-1.1285,5.809656896,6.1756,1.7376,6.415394697,12.4612,1.4521,12.54552111,5.699,-1.1285,5.809656896,6.7622,2.5806,7.237875738
04/08/2020 13:00,11.7143,0.5998,11.72964554,5.8045,-1.157,5.918688136,5.9098,1.7568,6.165393927,12.3585,1.413,12.43901488,5.8045,-1.157,5.918688136,6.554,2.57,7.039873294
04/08/2020 13:30,11.4806,0.5612,11.49430823,6.815,-1.233,6.925641775,4.6656,1.7942,4.99869753,12.4964,1.2572,12.55948107,6.815,-1.233,6.925641775,5.6814,2.4902,6.203176767
04/08/2020 14:00,11.4863,0.6805,11.50644028,7.0155,-1.5765,7.190451481,4.4708,2.257,5.008203434,11.9395,1.0357,11.98433706,7.0155,-1.5765,7.190451481,4.924,2.6122,5.573990029
04/08/2020 14:30,11.7714,0.6063,11.78700376,6.137,-1.3645,6.286861638,5.6344,1.9708,5.969130255,11.9124,0.9703,11.95185157,6.137,-1.3645,6.286861638,5.7754,2.3348,6.229489241
04/08/2020 15:00,11.4728,0.5345,11.48524402,5.467,-1.1485,5.586335225,6.0058,1.683,6.237156615,11.9922,1.1065,12.04313925,5.467,-1.1485,5.586335225,6.5252,2.255,6.903858344
04/08/2020 15:30,11.5531,0.5121,11.56444404,6.0925,-1.1055,6.191985667,5.4606,1.6176,5.695154267,12.0781,1.0747,12.12581872,6.0925,-1.1055,6.191985667,5.9856,2.1802,6.370296649
04/08/2020 16:00,12.3786,0.4086,12.38534182,7.014,-1.354,7.143494383,5.3646,1.7626,5.646741708,12.0512,0.8502,12.08115315,7.014,-1.354,7.143494383,5.0372,2.2042,5.498352615
04/08/2020 16:30,12.211,0.4041,12.21768463,9.233,-1.7415,9.395802853,2.978,2.1456,3.670433675,12.4,0.6815,12.41871339,9.233,-1.7415,9.395802853,3.167,2.423,3.987582977
04/08/2020 17:00,12.1519,0.3255,12.15625863,9.4225,-1.9535,9.622872154,2.7294,2.279,3.555765088,12.8449,0.4869,12.85412493,9.4225,-1.9535,9.622872154,3.4224,2.4404,4.20337649
04/08/2020 17:30,12.8965,0.2864,12.89967973,8.8385,-2.009,9.063948546,4.058,2.2954,4.662212475,12.5527,0.4372,12.56031135,8.8385,-2.009,9.063948546,3.7142,2.4462,4.447378563
04/08/2020 18:00,13.4953,0.3415,13.49962016,8.2805,-2.1055,8.543992656,5.2148,2.447,5.760377422,12.4873,0.5423,12.49906999,8.2805,-2.1055,8.543992656,4.2068,2.6478,4.970715349
04/08/2020 18:30,13.3042,0.3487,13.30876889,7.905,-2.0985,8.178797421,5.3992,2.4472,5.927912658,13.1284,0.5195,13.13867447,7.905,-2.0985,8.178797421,5.2234,2.618,5.8427589
04/08/2020 19:00,13.3293,0.2984,13.33263969,8.0195,-2.214,8.31950577,5.3098,2.5124,5.874191842,12.9943,0.3636,12.99938604,8.0195,-2.214,8.31950577,4.9748,2.5776,5.602915027
04/08/2020 19:30,12.7547,0.292,12.75804202,7.9075,-2.061,8.171675303,4.8472,2.353,5.388131108,13.4151,0.3688,13.42016846,7.9075,-2.061,8.171675303,5.5076,2.4298,6.019766258
04/08/2020 20:00,12.1741,0.3347,12.17870005,7.5555,-2.4225,7.934361127,4.6186,2.7572,5.378997843,13.2733,0.4345,13.28040975,7.5555,-2.4225,7.934361127,5.7178,2.857,6.391845261
04/08/2020 20:30,11.4809,0.0482,11.48100118,7.2405,-2.106,7.540562065,4.2404,2.1542,4.756213809,12.3267,0.2884,12.33007329,7.2405,-2.106,7.540562065,5.0862,2.3944,5.621617365
04/08/2020 21:00,11.4527,-0.1365,11.45351341,7.0855,-2.1535,7.40552986,4.3672,2.017,4.810480729,11.7781,0.1553,11.77912381,7.0855,-2.1535,7.40552986,4.6926,2.3088,5.229823343
04/08/2020 21:30,11.6841,-0.1887,11.68562367,7.7395,-2.3045,8.075306836,3.9446,2.1158,4.476212551,11.6151,0.0927,11.61546991,7.7395,-2.3045,8.075306836,3.8756,2.3972,4.557065196
04/08/2020 22:00,10.7581,-0.0855,10.75843975,7.7225,-1.9365,7.961597735,3.0356,1.851,3.555428014,11.3715,-0.2699,11.37470256,7.7225,-1.9365,7.961597735,3.649,1.6666,4.011577814
