Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/08/2020 22:30,10.6009,-0.1532,10.60200694,7.8745,-2.225,8.182809741,2.7264,2.0718,3.424268126,10.9743,-0.257,10.97730885,7.8745,-2.225,8.182809741,3.0998,1.968,3.671754899
04/08/2020 23:00,9.8883,-0.3164,9.893360695,7.6975,-2.245,8.018200001,2.1908,1.9286,2.918750178,9.9017,-0.274,9.905490341,7.6975,-2.245,8.018200001,2.2042,1.971,2.956913702
04/08/2020 23:30,9.2631,-0.3749,9.270683449,7.6675,-2.4725,8.056290244,1.5956,2.0976,2.635500924,9.4647,-0.3201,9.470111409,7.6675,-2.4725,8.056290244,1.7972,2.1524,2.804060199
05/08/2020 00:00,8.2796,-0.7028,8.309374465,7.551,-2.693,8.016847884,0.7286,1.9902,2.119375852,9.086,-0.2516,9.089482854,7.551,-2.693,8.016847884,1.535,2.4414,2.883861814
05/08/2020 00:30,8.0838,-0.9885,8.144013426,7.886,-2.2635,8.204415168,0.1978,1.275,1.290251851,8.5524,-0.4989,8.566939183,7.886,-2.2635,8.204415168,0.6664,1.7646,1.886240207
05/08/2020 01:00,7.6117,-1.5252,7.763002765,7.5435,-2.056,7.818665375,0.0682,0.5308,0.535163414,7.9669,-0.3606,7.975056612,7.5435,-2.056,7.818665375,0.4234,1.6954,1.747469233
05/08/2020 01:30,7.6762,-1.6689,7.85552504,7.584,-1.9655,7.83455463,0.0922,0.2966,0.310600064,7.7732,-1.1755,7.861579898,7.584,-1.9655,7.83455463,0.1892,0.79,0.812340224
05/08/2020 02:00,7.796,-2.0285,8.055583669,7.796,-2.0285,8.055583669,0,0,0,7.9564,-1.0157,8.020969234,7.796,-2.0285,8.055583669,0.1604,1.0128,1.02542284
05/08/2020 02:30,7.786,-2.166,8.08166765,7.786,-2.166,8.08166765,0,0,0,7.8744,-1.373,7.993203636,7.786,-2.166,8.08166765,0.0884,0.793,0.797912
05/08/2020 03:00,7.687,-2.316,8.028313957,7.687,-2.316,8.028313957,0,0,0,7.687,-2.316,8.028313957,7.687,-2.316,8.028313957,0,0,0
05/08/2020 03:30,7.6605,-2.4255,8.035316453,7.6605,-2.4255,8.035316453,0,0,0,7.6605,-2.4255,8.035316453,7.6605,-2.4255,8.035316453,0,0,0
05/08/2020 04:00,7.6385,-2.4985,8.036739669,7.6385,-2.4985,8.036739669,0,0,0,7.6385,-2.4985,8.036739669,7.6385,-2.4985,8.036739669,0,0,0
05/08/2020 04:30,7.777,-2.5045,8.170327365,7.777,-2.5045,8.170327365,0,0,0,7.777,-2.5045,8.170327365,7.777,-2.5045,8.170327365,0,0,0
05/08/2020 05:00,7.7285,-2.5515,8.138787655,7.7285,-2.5515,8.138787655,0,0,0,7.7361,-2.4911,8.12728875,7.7285,-2.5515,8.138787655,0.0076,0.0604,0.060876268
05/08/2020 05:30,7.5408,-2.5078,7.94686891,7.536,-2.549,7.955419348,0.0048,0.0412,0.041478669,7.5524,-2.2908,7.892180332,7.536,-2.549,7.955419348,0.0164,0.2582,0.258720312
05/08/2020 06:00,7.2866,-2.008,7.55821431,7.228,-2.199,7.555103242,0.0586,0.191,0.199787287,7.5996,-0.9682,7.661026785,7.228,-2.199,7.555103242,0.3716,1.2308,1.285673053
05/08/2020 06:30,7.6881,-0.2286,7.691497876,7.3195,-1.997,7.587034286,0.3686,1.7684,1.806406521,8.2603,-0.4764,8.274026411,7.3195,-1.997,7.587034286,0.9408,1.5206,1.788107659
05/08/2020 07:00,7.6316,0.5014,7.648053381,7.021,-1.674,7.217805553,0.6106,2.1754,2.259468415,8.8422,-0.5478,8.85915265,7.021,-1.674,7.217805553,1.8212,1.1262,2.141283699
05/08/2020 07:30,8.3727,0.3005,8.378090805,6.9615,-1.3325,7.08787969,1.4112,1.633,2.158280436,9.2021,0.0173,9.202116262,6.9615,-1.3325,7.08787969,2.2406,1.3498,2.615769179
05/08/2020 08:00,9.2283,0.5099,9.242376258,7.3505,-1.3775,7.4784595,1.8778,1.8874,2.662407106,10.0137,0.0789,10.01401083,7.3505,-1.3775,7.4784595,2.6632,1.4564,3.035413514
05/08/2020 08:30,10.184,0.5959,10.20141916,7.612,-1.4595,7.750657021,2.572,2.0554,3.292393227,11.2188,0.6563,11.23798038,7.612,-1.4595,7.750657021,3.6068,2.1158,4.181580548
05/08/2020 09:00,10.7288,0.474,10.73926559,7.293,-1.545,7.454855733,3.4358,2.019,3.985107607,11.5238,1.0576,11.57222901,7.293,-1.545,7.454855733,4.2308,2.6026,4.967212035
05/08/2020 09:30,10.2928,0.4766,10.30382839,7.718,-1.524,7.867026122,2.5748,2.0006,3.260674071,11.6492,1.1622,11.70703077,7.718,-1.524,7.867026122,3.9312,2.6862,4.76130275
05/08/2020 10:00,10.37,0.8757,10.40690879,7.103,-1.4495,7.249390267,3.267,2.3252,4.009968085,12.2516,0.9735,12.29021582,7.103,-1.4495,7.249390267,5.1486,2.423,5.69025579
05/08/2020 10:30,10.7255,0.9396,10.76657784,6.9085,-1.424,7.05373293,3.817,2.3636,4.489553871,12.0963,0.807,12.12318946,6.9085,-1.424,7.05373293,5.1878,2.231,5.647178928
05/08/2020 11:00,10.7328,1.097,10.78871655,7.994,-1.495,8.132592514,2.7388,2.592,3.77087383,12.531,0.8302,12.55847097,7.994,-1.495,8.132592514,4.537,2.3252,5.098129465
05/08/2020 11:30,10.8163,1.1758,10.88002074,7.9305,-1.374,8.048646237,2.8858,2.5498,3.850885831,12.0249,0.8416,12.05431502,7.9305,-1.374,8.048646237,4.0944,2.2156,4.655426374
05/08/2020 12:00,11.2314,0.9921,11.2751323,9.535,-2.0685,9.756788265,1.6964,3.0606,3.499292117,11.7008,0.7387,11.72409478,9.535,-2.0685,9.756788265,2.1658,2.8072,3.545569274
05/08/2020 12:30,11.5902,0.9601,11.62989802,10.224,-1.9545,10.40914244,1.3662,2.9146,3.218912176,12.3216,0.7047,12.34173524,10.224,-1.9545,10.40914244,2.0976,2.6592,3.386926394
05/08/2020 13:00,11.4459,1.3493,11.52515671,8.9845,-1.9215,9.187676665,2.4614,3.2708,4.093485385,12.1497,0.6831,12.16888802,8.9845,-1.9215,9.187676665,3.1652,2.6046,4.099076994
05/08/2020 13:30,11.6011,1.2544,11.66872061,8.2315,-1.618,8.389011637,3.3696,2.8724,4.427740498,12.0369,0.591,12.05140003,8.2315,-1.618,8.389011637,3.8054,2.209,4.400085245
05/08/2020 14:00,12.0258,1.3277,12.0988699,8.325,-1.4765,8.454920298,3.7008,2.8042,4.643216372,12.5932,0.6327,12.60908385,8.325,-1.4765,8.454920298,4.2682,2.1092,4.760909144
05/08/2020 14:30,11.2377,1.3326,11.31643601,9.1305,-1.582,9.266539497,2.1072,2.9146,3.596551821,12.6777,0.5694,12.69048043,9.1305,-1.582,9.266539497,3.5472,2.1514,4.148632281
05/08/2020 15:00,11.3989,1.2886,11.47150431,9.0545,-1.601,9.194953575,2.3444,2.8896,3.721021301,12.6151,0.562,12.62761228,9.0545,-1.601,9.194953575,3.5606,2.163,4.166106259
05/08/2020 15:30,12.2118,1.2235,12.27293818,9.111,-1.6825,9.265048691,3.1008,2.906,4.249681946,12.4758,0.4555,12.48411254,9.111,-1.6825,9.265048691,3.3648,2.138,3.986592911
05/08/2020 16:00,11.7171,1.0279,11.76210061,9.6215,-1.7685,9.782681355,2.0956,2.7964,3.494480265,12.3997,0.3215,12.40386723,9.6215,-1.7685,9.782681355,2.7782,2.09,3.476563711
05/08/2020 16:30,11.7684,0.916,11.80399486,9.474,-1.727,9.630119677,2.2944,2.643,3.499960051,12.7132,0.2344,12.71536069,9.474,-1.727,9.630119677,3.2392,1.9614,3.786754098
05/08/2020 17:00,12.2526,0.8711,12.28352645,8.499,-1.6105,8.650243421,3.7536,2.4816,4.499761274,13.1492,0.2299,13.15120963,8.499,-1.6105,8.650243421,4.6502,1.8404,5.001143089
05/08/2020 17:30,12.9856,0.7572,13.00765771,8.536,-1.785,8.720637649,4.4496,2.5422,5.124619108,12.6458,0.1398,12.64657272,8.536,-1.785,8.720637649,4.1098,1.9248,4.538205712
05/08/2020 18:00,12.7956,0.804,12.82083443,7.362,-1.67,7.549035965,5.4336,2.474,5.97031699,12.908,0.0946,12.90834665,7.362,-1.67,7.549035965,5.546,1.7646,5.81995955
05/08/2020 18:30,12.2405,0.6944,12.26018073,7.5565,-1.82,7.772585944,4.684,2.5144,5.316207611,13.1955,-0.045,13.19557673,7.5565,-1.82,7.772585944,5.639,1.775,5.911763358
05/08/2020 19:00,12.4646,0.6599,12.48205597,6.96,-1.7565,7.178223475,5.5046,2.4164,6.011622919,12.6856,-0.0361,12.68565137,6.96,-1.7565,7.178223475,5.7256,1.7204,5.978484049
05/08/2020 19:30,11.695,0.603,11.71053517,6.939,-1.869,7.186298213,4.756,2.472,5.360067164,12.9986,0.0654,12.99876452,6.939,-1.869,7.186298213,6.0596,1.9344,6.360869085
05/08/2020 20:00,11.8376,0.4054,11.84453979,4.676,-1.386,4.877086425,7.1616,1.7914,7.382250911,12.3532,0.0252,12.3532257,4.676,-1.386,4.877086425,7.6772,1.4112,7.805823805
05/08/2020 20:30,10.8931,0.141,10.89401251,3.6855,-1.035,3.828072002,7.2076,1.176,7.302908582,11.4471,-0.1922,11.44871343,3.6855,-1.035,3.828072002,7.7616,0.8428,7.807223988
05/08/2020 21:00,10.0503,0.1492,10.0514074,5.8685,-1.744,6.12215879,4.1818,1.8932,4.590387509,11.2523,-0.3212,11.25688344,5.8685,-1.744,6.12215879,5.3838,1.4228,5.568631994
05/08/2020 21:30,10.1538,0.1284,10.15461181,6.116,-1.95,6.419342334,4.0378,2.0784,4.541318685,11.5774,-0.3976,11.58422533,6.116,-1.95,6.419342334,5.4614,1.5524,5.677749177
05/08/2020 22:00,10.4073,-0.3567,10.41341098,3.4425,-1.4905,3.751319301,6.9648,1.1338,7.056482231,10.6973,0.0081,10.69730307,3.4425,-1.4905,3.751319301,7.2548,1.4986,7.40796362
05/08/2020 22:30,9.8399,-0.696,9.864484174,2.2635,-1.252,2.586684413,7.5764,0.556,7.596773852,9.7447,-0.03,9.744746179,2.2635,-1.252,2.586684413,7.4812,1.222,7.58034547
05/08/2020 23:00,9.0502,-0.6939,9.076762487,2.07,-1.4975,2.554878911,6.9802,0.8036,7.026305217,9.2452,-0.0747,9.245501778,2.07,-1.4975,2.554878911,7.1752,1.4228,7.314906348
05/08/2020 23:30,8.3699,-0.4926,8.384383148,1.7305,-0.653,1.849605161,6.6394,0.1604,6.641337254,8.8105,-0.0118,8.810507902,1.7305,-0.653,1.849605161,7.08,0.6412,7.108975836
06/08/2020 00:00,7.9138,-1.0841,7.987709512,2.459,-1.1205,2.702258546,5.4548,0.0364,5.454921448,8.532,0.0421,8.532103868,2.459,-1.1205,2.702258546,6.073,1.1626,6.18328131
06/08/2020 00:30,6.9629,-1.347,7.091994459,2.2645,-1.492,2.711830424,4.6984,0.145,4.700636931,7.4965,-0.0846,7.496977352,2.2645,-1.492,2.711830424,5.232,1.4074,5.417988442
06/08/2020 01:00,6.5645,-1.4346,6.719429843,2.7465,-1.689,3.224280269,3.818,0.2544,3.826466171,7.2547,0.0592,7.254941539,2.7465,-1.689,3.224280269,4.5082,1.7482,4.83529425
06/08/2020 01:30,6.596,-0.3076,6.603168464,2.276,-1.401,2.672634842,4.32,1.0934,4.456223015,6.6892,-0.5034,6.7081151,2.276,-1.401,2.672634842,4.4132,0.8976,4.503556372
06/08/2020 02:00,6.4351,0.8033,6.485044557,1.4305,-0.8805,1.679765013,5.0046,1.6838,5.280265486,6.1673,-0.8805,6.22983704,1.4305,-0.8805,1.679765013,4.7368,0,4.7368
06/08/2020 02:30,6.3179,0.8053,6.36901629,1.1895,-0.7395,1.400632179,5.1284,1.5448,5.356014712,6.1143,-0.7395,6.158857422,1.1895,-0.7395,1.400632179,4.9248,0,4.9248
06/08/2020 03:00,6.3405,0.8712,6.400072632,0.8685,-0.611,1.061891355,5.472,1.4822,5.669188729,6.1389,-0.611,6.16923125,0.8685,-0.611,1.061891355,5.2704,0,5.2704
06/08/2020 03:30,6.3528,0.8449,6.408738086,0.898,-0.4685,1.012865366,5.4548,1.3134,5.610691811,6.0772,-0.4685,6.095231914,0.898,-0.4685,1.012865366,5.1792,0,5.1792
06/08/2020 04:00,5.9616,-0.0226,5.961642837,0.841,-0.4,0.931279228,5.1206,0.3774,5.134488789,6.1546,-0.2618,6.160165615,0.841,-0.4,0.931279228,5.3136,0.1382,5.3153969
06/08/2020 04:30,6.0206,-0.148,6.022418813,0.848,-0.148,0.860818215,5.1726,0,5.1726,6.4228,-0.0596,6.423076521,0.848,-0.148,0.860818215,5.5748,0.0884,5.575500838
06/08/2020 05:00,6.0803,-0.323,6.08887322,0.8875,-0.323,0.944449708,5.1928,0,5.1928,6.4873,-0.1828,6.48987497,0.8875,-0.323,0.944449708,5.5998,0.1402,5.601554791
06/08/2020 05:30,5.9167,-0.429,5.932232286,1.0275,-0.429,1.113461831,4.8892,0,4.8892,6.3459,-0.2946,6.352734527,1.0275,-0.429,1.113461831,5.3184,0.1344,5.320097924
06/08/2020 06:00,6.1444,-0.2985,6.151646415,1.066,-0.2985,1.107004178,5.0784,0,5.0784,6.5784,-0.2485,6.583091888,1.066,-0.2985,1.107004178,5.5124,0.05,5.512626757
06/08/2020 06:30,6.7044,-0.2785,6.710181936,1.026,-0.2785,1.063126639,5.6784,0,5.6784,7.2488,-0.1047,7.249556092,1.026,-0.2785,1.063126639,6.2228,0.1738,6.225226605
06/08/2020 07:00,7.5099,-0.263,7.514503777,1.1825,-0.263,1.211393928,6.3274,0,6.3274,8.1349,0.1622,8.136516875,1.1825,-0.263,1.211393928,6.9524,0.4252,6.965390212
06/08/2020 07:30,8.4994,-0.3471,8.506484513,1.142,-0.4115,1.213876538,7.3574,0.0644,7.357681844,8.9584,1.0659,9.021589293,1.142,-0.4115,1.213876538,7.8164,1.4774,7.954798534
06/08/2020 08:00,9.1171,-0.45,9.128198749,1.6155,-0.45,1.677003354,7.5016,0,7.5016,9.4837,1.2522,9.566011213,1.6155,-0.45,1.677003354,7.8682,1.7022,8.050220872
06/08/2020 08:30,9.8933,-0.4067,9.901655911,2.1355,-0.4105,2.174596629,7.7578,0.0038,7.757800931,10.3753,1.5105,10.48467741,2.1355,-0.4105,2.174596629,8.2398,1.921,8.460765039
06/08/2020 09:00,10.5471,-0.116,10.54773788,2.3275,-0.116,2.330388862,8.2196,0,8.2196,11.1153,1.7272,11.24869388,2.3275,-0.116,2.330388862,8.7878,1.8432,8.979020831
06/08/2020 09:30,10.8757,0.479,10.88624322,2.1675,0.169,2.174078483,8.7082,0.31,8.713716041,11.4191,1.3066,11.49360902,2.1675,0.169,2.174078483,9.2516,1.1376,9.321278685
06/08/2020 10:00,11.2507,0.8292,11.2812155,2.4475,-0.295,2.46521424,8.8032,1.1242,8.874691875,11.7913,1.1528,11.84751888,2.4475,-0.295,2.46521424,9.3438,1.4478,9.455301332
06/08/2020 10:30,11.2438,0.7469,11.26858013,2.717,-0.4915,2.761097834,8.5268,1.2384,8.616260952,11.863,1.2049,11.92403258,2.717,-0.4915,2.761097834,9.146,1.6964,9.301993816
06/08/2020 11:00,11.237,0.8903,11.27221376,3.051,-0.6505,3.119575492,8.186,1.5408,8.329745533,12.0146,1.2945,12.08413602,3.051,-0.6505,3.119575492,8.9636,1.945,9.172194392
06/08/2020 11:30,11.7064,0.678,11.72601744,3.462,-0.718,3.535670799,8.2444,1.396,8.361755041,12.2902,1.5678,12.38979471,3.462,-0.718,3.535670799,8.8282,2.2858,9.119319979
06/08/2020 12:00,11.8249,0.5027,11.83558056,3.1435,-0.6665,3.213380541,8.6814,1.1692,8.759779369,12.4699,1.7651,12.59420438,3.1435,-0.6665,3.213380541,9.3264,2.4316,9.638174906
06/08/2020 12:30,11.8309,0.3437,11.83589137,3.7725,-0.8055,3.857536325,8.0584,1.1492,8.139930663,12.6141,1.9729,12.76745289,3.7725,-0.8055,3.857536325,8.8416,2.7784,9.267869071
06/08/2020 13:00,11.8172,-0.0259,11.81722838,3.927,-0.7305,3.994365938,7.8902,0.7046,7.921598147,12.5344,2.1227,12.71286902,3.927,-0.7305,3.994365938,8.6074,2.8532,9.06797028
06/08/2020 13:30,11.9781,2.5178,12.23986097,3.9285,-0.441,3.953175085,8.0496,2.9588,8.576162172,11.9993,-0.4084,12.006248,3.9285,-0.441,3.953175085,8.0708,0.0326,8.07086584
06/08/2020 14:00,11.7152,2.4559,11.96985196,4.325,-0.5105,4.355024139,7.3902,2.9664,7.963327508,11.7324,-0.4357,11.74048739,4.325,-0.5105,4.355024139,7.4074,0.0748,7.407777656
06/08/2020 14:30,12.0356,2.4589,12.28421168,4.13,-0.5105,4.161431274,7.9056,2.9694,8.44487109,11.883,-0.4807,11.89271884,4.13,-0.5105,4.161431274,7.753,0.0298,7.753057271
06/08/2020 15:00,11.7262,2.4109,11.97147465,5.563,-0.6035,5.595639485,6.1632,3.0144,6.860877612,11.9912,-0.4807,12.00083122,5.563,-0.6035,5.595639485,6.4282,0.1228,6.429372837
06/08/2020 15:30,11.4609,2.3214,11.69363617,3.5515,-0.596,3.601162069,7.9094,2.9174,8.430292469,11.5311,-0.5816,11.54575791,3.5515,-0.596,3.601162069,7.9796,0.0144,7.979612993
06/08/2020 16:00,11.4113,1.7561,11.54563359,3.2695,-0.7285,3.34967797,8.1418,2.4846,8.512469935,11.6935,-0.2745,11.69672144,3.2695,-0.7285,3.34967797,8.424,0.454,8.436224985
06/08/2020 16:30,10.9901,0.1448,10.99105386,2.6015,-0.558,2.660670263,8.3886,0.7028,8.41798894,11.8405,0.9914,11.88193226,2.6015,-0.558,2.660670263,9.239,1.5494,9.368018006
06/08/2020 17:00,11.6437,0.2107,11.64560622,3.4155,-0.3355,3.431938301,8.2282,0.5462,8.246308852,11.8723,0.5947,11.88718534,3.4155,-0.3355,3.431938301,8.4568,0.9302,8.507804551
06/08/2020 17:30,11.3369,0.1322,11.33767077,3.0905,-0.225,3.098679598,8.2464,0.3572,8.254132589,11.7641,0.4402,11.77233302,3.0905,-0.225,3.098679598,8.6736,0.6652,8.699070525
06/08/2020 18:00,11.3377,0.0944,11.33809299,2.7985,-0.135,2.801754316,8.5392,0.2294,8.542280784,11.8715,0.4084,11.87852275,2.7985,-0.135,2.801754316,9.073,0.5434,9.089258086
06/08/2020 18:30,11.708,0.2443,11.71054851,3.833,-0.4325,3.857323586,7.875,0.6768,7.904029557,11.7032,0.1857,11.7046732,3.833,-0.4325,3.857323586,7.8702,0.6182,7.894442303
06/08/2020 19:00,11.8338,0.2739,11.83696936,4.22,-0.4365,4.24251485,7.6138,0.7104,7.646869856,11.805,0.1423,11.80585763,4.22,-0.4365,4.24251485,7.585,0.5788,7.607051626
06/08/2020 19:30,11.2145,0.0541,11.21463049,2.8155,-0.1235,2.81820732,8.399,0.1776,8.400877499,11.6457,0.2241,11.647856,2.8155,-0.1235,2.81820732,8.8302,0.3476,8.837038972
06/08/2020 20:00,11.0125,-0.0316,11.01254534,2.5895,-0.168,2.594943978,8.423,0.1364,8.424104342,11.5971,0.2266,11.5993136,2.5895,-0.168,2.594943978,9.0076,0.3946,9.016239067
06/08/2020 20:30,10.7581,-0.0803,10.75839968,2.3695,-0.3865,2.400814966,8.3886,0.3062,8.394186584,11.1795,0.2355,11.18198017,2.3695,-0.3865,2.400814966,8.81,0.622,8.8319298
06/08/2020 21:00,10.6167,-0.1663,10.61800238,1.9565,-0.2555,1.973112389,8.6602,0.0892,8.660659368,10.9239,0.1429,10.92483463,1.9565,-0.2555,1.973112389,8.9674,0.3984,8.976245614
06/08/2020 21:30,10.4263,-0.2488,10.4292681,1.5655,-0.318,1.597471205,8.8608,0.0692,8.861070211,10.7317,-0.008,10.73170298,1.5655,-0.318,1.597471205,9.1662,0.31,9.171440587
06/08/2020 22:00,9.9948,-0.3452,10.00075948,1.9,-0.66,2.011367694,8.0948,0.3148,8.100918842,10.3586,-0.2434,10.36145924,1.9,-0.66,2.011367694,8.4586,0.4166,8.468852905
06/08/2020 22:30,9.1869,-0.3723,9.194440652,1.5165,-0.4635,1.585750453,7.6704,0.0912,7.670942159,9.6611,-0.1995,9.6631596,1.5165,-0.4635,1.585750453,8.1446,0.264,8.14887754
06/08/2020 23:00,8.6676,-0.5605,8.685703772,1.504,-0.5605,1.605047118,7.1636,0,7.1636,9.0986,-0.1179,9.099363844,1.504,-0.5605,1.605047118,7.5946,0.4426,7.607486045
06/08/2020 23:30,8.0234,-0.8573,8.069071251,1.503,-0.9985,1.804442088,6.5204,0.1412,6.521928672,8.5226,-0.0875,8.523049162,1.503,-0.9985,1.804442088,7.0196,0.911,7.078467713
07/08/2020 00:00,7.1928,-0.47,7.208139277,1.809,-1.116,2.12554393,5.3838,0.646,5.422418136,7.737,-0.7396,7.772269756,1.809,-1.116,2.12554393,5.928,0.3764,5.939937791
07/08/2020 00:30,6.9562,-0.8748,7.010990906,1.608,-1.349,2.09891996,5.3482,0.4742,5.369181398,7.5034,-0.3612,7.512088724,1.608,-1.349,2.09891996,5.8954,0.9878,5.977582287
07/08/2020 01:00,6.6683,-0.9291,6.732715032,1.7185,-0.9435,1.960467929,4.9498,0.0144,4.949820946,7.0283,-0.1189,7.029305663,1.7185,-0.9435,1.960467929,5.3098,0.8246,5.373447794
07/08/2020 01:30,6.509,-1.076,6.597337114,1.73,-1.076,2.03732079,4.779,0,4.779,6.9458,0.1202,6.946839978,1.73,-1.076,2.03732079,5.2158,1.1962,5.351211459
07/08/2020 02:00,6.2582,-1.0215,6.341019594,1.173,-1.0215,1.555439247,5.0852,0,5.0852,6.6172,0.0903,6.6178161,1.173,-1.0215,1.555439247,5.4442,1.1118,5.556564845
07/08/2020 02:30,5.9774,-1.184,6.093534833,1.378,-1.184,1.816793879,4.5994,0,4.5994,6.491,0.0842,6.49154609,1.378,-1.184,1.816793879,5.113,1.2682,5.267931306
07/08/2020 03:00,5.7908,-1.2836,5.931356809,1.707,-1.296,2.143237038,4.0838,0.0124,4.083818826,6.3324,0.0644,6.332727463,1.707,-1.296,2.143237038,4.6254,1.3604,4.821308258
07/08/2020 03:30,6.136,-1.2451,6.261051829,1.359,-1.2845,1.869978944,4.777,0.0394,4.77716248,6.3942,0.1315,6.39555204,1.359,-1.2845,1.869978944,5.0352,1.416,5.230515753
07/08/2020 04:00,6.0903,-0.2677,6.096180557,0.9725,-0.2985,1.017279952,5.1178,0.0308,5.11789268,6.3197,0.1997,6.322854433,0.9725,-0.2985,1.017279952,5.3472,0.4982,5.370358562
07/08/2020 04:30,5.8387,-0.1255,5.840048625,0.9965,-0.1255,1.004371694,4.8422,0,4.8422,6.1795,-0.1235,6.180733977,0.9965,-0.1255,1.004371694,5.183,0.002,5.183000386
07/08/2020 05:00,5.7384,-0.2185,5.742558385,0.945,-0.2185,0.96993157,4.7934,0,4.7934,6.108,-0.1763,6.110543813,0.945,-0.2185,0.96993157,5.163,0.0422,5.163172459
07/08/2020 05:30,5.6867,0.013,5.686714859,1.0365,0.013,1.036581521,4.6502,0,4.6502,6.1139,0.0206,6.113934704,1.0365,0.013,1.036581521,5.0774,0.0076,5.077405688
07/08/2020 06:00,5.914,-0.108,5.914986052,0.922,-0.108,0.92830383,4.992,0,4.992,6.322,-0.1052,6.322875219,0.922,-0.108,0.92830383,5.4,0.0028,5.400000726
07/08/2020 06:30,6.8674,0.0277,6.867455864,0.995,-0.0415,0.995865076,5.8724,0.0692,5.87280771,7.3502,0.1073,7.350983154,0.995,-0.0415,0.995865076,6.3552,0.1488,6.356941755
07/08/2020 07:00,7.8531,-0.3304,7.860047313,1.1945,-0.365,1.249021717,6.6586,0.0346,6.658689895,8.1257,0.2628,8.129948606,1.1945,-0.365,1.249021717,6.9312,0.6278,6.959573714
07/08/2020 07:30,8.9546,0.0683,8.954860471,1.408,0.0145,1.408074661,7.5466,0.0538,7.546791769,8.9392,0.4715,8.951626047,1.408,0.0145,1.408074661,7.5312,0.457,7.545052845
07/08/2020 08:00,9.6658,0.1701,9.667296605,2.005,0.1125,2.008153692,7.6608,0.0576,7.661016538,9.8022,0.7355,9.829755088,2.005,0.1125,2.008153692,7.7972,0.623,7.822049402
07/08/2020 08:30,10.7396,0.4364,10.74846283,2.115,0.036,2.115306361,8.6246,0.4004,8.633889351,10.9106,1.1976,10.97613038,2.115,0.036,2.115306361,8.7956,1.1616,8.87197238
07/08/2020 09:00,11.0829,0.679,11.10368017,2.2825,-0.208,2.291957733,8.8004,0.887,8.844987799,11.3871,1.3366,11.46527566,2.2825,-0.208,2.291957733,9.1046,1.5446,9.234691674
07/08/2020 09:30,11.5847,0.8136,11.61323465,2.6105,0.085,2.611883468,8.9742,0.7286,9.003728317,11.7987,1.4896,11.89236015,2.6105,0.085,2.611883468,9.1882,1.4046,9.294940581
07/08/2020 10:00,12.0191,0.8066,12.046135,4.1125,-0.02,4.112548632,7.9066,0.8266,7.949691259,12.2763,1.5238,12.37050961,4.1125,-0.02,4.112548632,8.1638,1.5438,8.308486558
07/08/2020 10:30,11.7999,0.7659,11.82473014,4.3685,-0.0655,4.368991016,7.4314,0.8314,7.477762494,12.3327,1.5579,12.43070962,4.3685,-0.0655,4.368991016,7.9642,1.6234,8.127970792
07/08/2020 11:00,12.2861,0.911,12.3198285,5.7935,-0.145,5.795314249,6.4926,1.056,6.577916901,12.4003,1.6022,12.50337894,5.7935,-0.145,5.795314249,6.6068,1.7472,6.833923769
07/08/2020 11:30,12.1235,0.9275,12.15892711,5.6195,-0.1295,5.62099195,6.504,1.057,6.589329632,12.4057,1.6379,12.51335722,5.6195,-0.1295,5.62099195,6.7862,1.7674,7.012575361
07/08/2020 12:00,12.0155,0.8964,12.04889095,6.0375,-0.174,6.040006809,5.978,1.0704,6.073075017,12.5915,1.7066,12.70662645,6.0375,-0.174,6.040006809,6.554,1.8806,6.818472876
07/08/2020 12:30,11.7017,0.7933,11.72855949,6.4715,-0.2705,6.477150801,5.2302,1.0638,5.337289807,12.3207,1.6015,12.42434911,6.4715,-0.2705,6.477150801,5.8492,1.872,6.141459488
07/08/2020 13:00,11.7163,0.8779,11.7491444,6.7915,-0.2675,6.796766032,4.9248,1.1454,5.056243289,12.2683,1.5853,12.37030157,6.7915,-0.2675,6.796766032,5.4768,1.8528,5.781713075
07/08/2020 13:30,11.4438,0.8008,11.47178448,6.228,-0.499,6.247958467,5.2158,1.2998,5.375318565,11.7528,1.4576,11.84284196,6.228,-0.499,6.247958467,5.5248,1.9566,5.861032213
07/08/2020 14:00,10.449,0.7854,10.47847576,6.01,-0.381,6.022064513,4.439,1.1664,4.58968517,10.693,0.986,10.73836324,6.01,-0.381,6.022064513,4.683,1.367,4.87844012
07/08/2020 14:30,10.698,0.8784,10.73400161,6.928,-0.65,6.958425397,3.77,1.5284,4.068034729,10.9256,0.6364,10.94411898,6.928,-0.65,6.958425397,3.9976,1.2864,4.199479815
07/08/2020 15:00,10.3077,0.7689,10.33633816,6.6385,-0.6375,6.669039549,3.6692,1.4064,3.929502462,10.9413,0.6317,10.95952055,6.6385,-0.6375,6.669039549,4.3028,1.2692,4.486084761
07/08/2020 15:30,9.9431,0.5831,9.960182891,6.3095,-0.6035,6.338296498,3.6336,1.1866,3.822442743,10.6583,0.4371,10.66725903,6.3095,-0.6035,6.338296498,4.3488,1.0406,4.471566817
07/08/2020 16:00,10.0094,0.5404,10.02397728,5.77,-0.7,5.812305911,4.2394,1.2404,4.417137594,10.4146,0.2908,10.41865912,5.77,-0.7,5.812305911,4.6446,0.9908,4.749104526
07/08/2020 16:30,9.7501,0.3706,9.757140686,4.4565,-0.671,4.506731992,5.2936,1.0416,5.39510255,10.2347,0.242,10.23756065,4.4565,-0.671,4.506731992,5.7782,0.913,5.849885831
07/08/2020 17:00,9.7157,0.2066,9.71789638,3.2635,-0.188,3.26891056,6.4522,0.3946,6.4642551,10.3119,0.3294,10.31715978,3.2635,-0.188,3.26891056,7.0484,0.5174,7.067364807
07/08/2020 17:30,10.0752,0.1912,10.07701407,2.592,-0.116,2.594594381,7.4832,0.3072,7.489502926,10.5216,0.2978,10.52581357,2.592,-0.116,2.594594381,7.9296,0.4138,7.940389575
07/08/2020 18:00,10.1081,0.0742,10.10837233,2.7995,-0.667,2.877861923,7.3086,0.7412,7.34608817,10.4835,0.2076,10.4855553,2.7995,-0.667,2.877861923,7.684,0.8746,7.733613719
07/08/2020 18:30,10.2199,0.0849,10.22025264,2.0695,-0.0265,2.06966966,8.1504,0.1114,8.151161274,10.7133,0.1723,10.71468544,2.0695,-0.0265,2.06966966,8.6438,0.1988,8.646085813
07/08/2020 19:00,10.0725,0.0426,10.07259008,1.7435,-0.013,1.743548465,8.329,0.0556,8.329185576,10.6907,0.1338,10.69153726,1.7435,-0.013,1.743548465,8.9472,0.1468,8.94840422
07/08/2020 19:30,9.662,0.0066,9.662002254,1.431,-0.169,1.440944829,8.231,0.1756,8.23287291,10.5588,-0.0212,10.55882128,1.431,-0.169,1.440944829,9.1278,0.1478,9.128996532
07/08/2020 20:00,9.4669,0.0383,9.466977474,1.3385,-0.1845,1.351155987,8.1284,0.2228,8.131452908,10.3577,-0.1471,10.3587445,1.3385,-0.1845,1.351155987,9.0192,0.0374,9.019277543
07/08/2020 20:30,9.4616,-0.013,9.461608931,1.601,-0.54,1.689615637,7.8606,0.527,7.878246084,10.0538,-0.202,10.05582908,1.601,-0.54,1.689615637,8.4528,0.338,8.459555062
07/08/2020 21:00,9.1314,-0.1795,9.133164085,1.029,-0.3935,1.101672932,8.1024,0.214,8.105225584,9.5174,-0.1487,9.518561575,1.029,-0.3935,1.101672932,8.4884,0.2448,8.491929204
07/08/2020 21:30,9.2598,-0.2427,9.262980046,1.022,-0.4625,1.121779947,8.2378,0.2198,8.240731817,9.5938,-0.2455,9.59694059,1.022,-0.4625,1.121779947,8.5718,0.217,8.574546299
07/08/2020 22:00,9.0641,-0.3424,9.070564843,0.9405,-0.47,1.051399187,8.1236,0.1276,8.124602065,9.3319,-0.3596,9.338825931,0.9405,-0.47,1.051399187,8.3914,0.1104,8.392126198
07/08/2020 22:30,8.6174,-0.3002,8.622627372,0.923,-0.519,1.058909817,7.6944,0.2188,7.697510299,8.965,-0.5132,8.979677012,0.923,-0.519,1.058909817,8.042,0.0058,8.042002092
07/08/2020 23:00,8.1358,-0.261,8.13998542,1.075,-0.743,1.306780012,7.0608,0.482,7.077232555,8.4172,-0.6066,8.43902953,1.075,-0.743,1.306780012,7.3422,0.1364,7.343466879
07/08/2020 23:30,7.3766,-0.3396,7.384413025,1.343,-1.291,1.862882176,6.0336,0.9514,6.10814955,8.1724,-0.6968,8.202051695,1.343,-1.291,1.862882176,6.8294,0.5942,6.855200799
08/08/2020 00:00,6.942,-0.4533,6.956784091,0.989,-0.8805,1.324160583,5.953,0.4272,5.968308709,7.7456,-0.6655,7.774137226,0.989,-0.8805,1.324160583,6.7566,0.215,6.760019864
08/08/2020 00:30,6.659,-0.5554,6.682121681,1.162,-0.683,1.347862382,5.497,0.1276,5.498480768,7.2466,-0.397,7.257466539,1.162,-0.683,1.347862382,6.0846,0.286,6.091317851
08/08/2020 01:00,6.2862,-0.4541,6.302580206,1.178,-0.5165,1.286256681,5.1082,0.0624,5.108581114,6.7066,-0.3303,6.71472871,1.178,-0.5165,1.286256681,5.5286,0.1862,5.531734665
08/08/2020 01:30,6.1247,-0.8155,6.178753138,1.2795,-0.8155,1.517287217,4.8452,0,4.8452,6.4857,0.0207,6.485733033,1.2795,-0.8155,1.517287217,5.2062,0.8362,5.272926026
08/08/2020 02:00,5.8039,-0.8285,5.862735493,1.1075,-0.8285,1.383101045,4.6964,0,4.6964,6.2091,0.0047,6.209101779,1.1075,-0.8285,1.383101045,5.1016,0.8332,5.16919189
08/08/2020 02:30,5.8392,-0.243,5.84425407,0.922,-0.243,0.953484662,4.9172,0,4.9172,6.178,0.0498,6.178200712,0.922,-0.243,0.953484662,5.256,0.2928,5.264149299
08/08/2020 03:00,5.7594,-0.3645,5.770922683,0.918,-0.3645,0.987716685,4.8414,0,4.8414,6.0712,0.0551,6.071450029,0.918,-0.3645,0.987716685,5.1532,0.4196,5.170254771
08/08/2020 03:30,5.7264,0.393,5.739869856,0.911,0.056,0.912719563,4.8154,0.337,4.827177867,5.8166,0.0656,5.816969909,0.911,0.056,0.912719563,4.9056,0.0096,4.905609393
08/08/2020 04:00,5.6054,0.057,5.605689802,0.91,0.057,0.911783417,4.6954,0,4.6954,5.9068,0.083,5.907383113,0.91,0.057,0.911783417,4.9968,0.026,4.996867643
08/08/2020 04:30,5.6332,0.1015,5.634114348,0.909,0.0545,0.910632335,4.7242,0.047,4.72443379,5.9952,0.0545,5.995447714,0.909,0.0545,0.910632335,5.0862,0,5.0862
08/08/2020 05:00,5.5617,0.061,5.56203451,0.9085,0.061,0.910545578,4.6532,0,4.6532,5.9399,0.061,5.940213213,0.9085,0.061,0.910545578,5.0314,0,5.0314
08/08/2020 05:30,5.5708,0.065,5.571179197,0.911,0.065,0.913315937,4.6598,0,4.6598,5.9578,0.065,5.958154567,0.911,0.065,0.913315937,5.0468,0,5.0468
08/08/2020 06:00,5.7024,0.0685,5.702811413,0.91,0.0685,0.912574518,4.7924,0,4.7924,6.095,0.0685,6.095384914,0.91,0.0685,0.912574518,5.185,0,5.185
08/08/2020 06:30,6.2327,0.088,6.233321209,0.9555,0.088,0.959543772,5.2772,0,5.2772,6.6953,0.0948,6.695971112,0.9555,0.088,0.959543772,5.7398,0.0068,5.739804028
08/08/2020 07:00,6.6541,0.081,6.654592986,1.1735,0.081,1.176292162,5.4806,0,5.4806,7.2197,0.081,7.220154367,1.1735,0.081,1.176292162,6.0462,0,6.0462
08/08/2020 07:30,7.438,0.0915,7.438562781,1.532,0.0915,1.534730025,5.906,0,5.906,7.987,0.0915,7.9875241,1.532,0.0915,1.534730025,6.455,0,6.455
08/08/2020 08:00,8.0422,0.082,8.042618034,2.116,0.082,2.117588251,5.9262,0,5.9262,8.6384,0.1022,8.639004538,2.116,0.082,2.117588251,6.5224,0.0202,6.52243128
08/08/2020 08:30,8.7996,-0.1287,8.800541111,2.91,-0.2555,2.921195004,5.8896,0.1268,5.890964811,9.46,0.1937,9.461982862,2.91,-0.2555,2.921195004,6.55,0.4492,6.565385034
08/08/2020 09:00,9.4132,-0.1474,9.414353987,3.633,-0.157,3.636390793,5.7802,0.0096,5.780207972,9.9268,0.6898,9.950737776,3.633,-0.157,3.636390793,6.2938,0.8468,6.350510899
08/08/2020 09:30,9.8424,-0.1347,9.843321688,4.211,-0.1375,4.213244267,5.6314,0.0028,5.631400696,10.1102,0.7533,10.13822494,4.211,-0.1375,4.213244267,5.8992,0.8908,5.966077881
08/08/2020 10:00,10.0113,-0.1623,10.01261549,4.8445,-0.1805,4.847861436,5.1668,0.0182,5.166832055,10.4221,0.8659,10.45800895,4.8445,-0.1805,4.847861436,5.5776,1.0464,5.674907464
08/08/2020 10:30,10.0384,0.0584,10.03856987,4.959,-0.483,4.982466257,5.0794,0.5414,5.10817172,10.7652,0.8792,10.80104271,4.959,-0.483,4.982466257,5.8062,1.3622,5.963853392
08/08/2020 11:00,9.9283,-0.2305,9.930975337,5.8405,-0.3025,5.848328522,4.0878,0.072,4.088434033,10.6761,1.0713,10.72971551,5.8405,-0.3025,5.848328522,4.8356,1.3738,5.026962681
08/08/2020 11:30,9.9179,0.8233,9.952013028,5.7515,-0.1645,5.753851971,4.1664,0.9878,4.281896519,10.4489,0.5565,10.46370888,5.7515,-0.1645,5.753851971,4.6974,0.721,4.752410731
08/08/2020 12:00,9.7682,-0.1041,9.768754683,5.163,-0.1185,5.164359713,4.6052,0.0144,4.605222514,10.3604,1.0403,10.41249789,5.163,-0.1185,5.164359713,5.1974,1.1588,5.325014948
08/08/2020 12:30,10.3056,-0.1452,10.30662284,5.278,-0.152,5.280188254,5.0276,0.0068,5.027604599,10.8442,0.9568,10.88632812,5.278,-0.152,5.280188254,5.5662,1.1088,5.675563398
08/08/2020 13:00,10.2962,-0.012,10.29620699,5.212,-0.014,5.212018803,5.0842,0.002,5.084200393,10.8002,1.0258,10.84880573,5.212,-0.014,5.212018803,5.5882,1.0398,5.684114995
08/08/2020 13:30,10.1652,-0.1318,10.16605441,5.898,-0.197,5.901289096,4.2672,0.0652,4.267698077,10.5424,1.1556,10.60554615,5.898,-0.197,5.901289096,4.6444,1.3526,4.837352387
08/08/2020 14:00,10.1368,-0.103,10.13732328,5.593,-0.103,5.593948337,4.5438,0,4.5438,10.5044,1.0442,10.55617227,5.593,-0.103,5.593948337,4.9114,1.1472,5.043601669
08/08/2020 14:30,9.4403,-0.199,9.442397211,5.5965,-0.199,5.600036897,3.8438,0,3.8438,9.8081,1.0288,9.8619093,5.5965,-0.199,5.600036897,4.2116,1.2278,4.386920036
08/08/2020 15:00,9.1346,-0.382,9.142583943,5.429,-0.384,5.442563459,3.7056,0.002,3.70560054,9.4938,1.0072,9.547077578,5.429,-0.384,5.442563459,4.0648,1.3912,4.296281704
08/08/2020 15:30,9.601,-0.191,9.602899666,4.774,-0.191,4.777819272,4.827,0,4.827,9.9888,0.9928,10.0380166,4.774,-0.191,4.777819272,5.2148,1.1838,5.347478049
08/08/2020 16:00,9.1417,-0.12,9.142487566,4.8975,-0.12,4.898969917,4.2442,0,4.2442,9.6045,1.0052,9.656958491,4.8975,-0.12,4.898969917,4.707,1.1252,4.839620237
08/08/2020 16:30,9.9981,-0.2455,10.00111363,4.2025,-0.2455,4.209664654,5.7956,0,5.7956,10.4357,1.0659,10.48999415,4.2025,-0.2455,4.209664654,6.2332,1.3114,6.369658719
08/08/2020 17:00,9.7356,-0.1774,9.737216138,3.966,-0.187,3.970406151,5.7696,0.0096,5.769607987,10.0246,1.0122,10.07557214,3.966,-0.187,3.970406151,6.0586,1.1992,6.176140753
08/08/2020 17:30,9.7834,-0.2195,9.785862037,3.455,-0.2195,3.461965518,6.3284,0,6.3284,10.0378,0.9979,10.08728077,3.455,-0.2195,3.461965518,6.5828,1.2174,6.694424441
08/08/2020 18:00,9.9804,-0.1875,9.982161109,3.099,-0.1875,3.104667011,6.8814,0,6.8814,10.1742,0.9165,10.21539612,3.099,-0.1875,3.104667011,7.0752,1.104,7.16081497
08/08/2020 18:30,9.8395,0.3934,9.847361261,3.0925,-0.1,3.094116392,6.747,0.4934,6.765016819,9.8683,0.6066,9.886926138,3.0925,-0.1,3.094116392,6.7758,0.7066,6.812543519
08/08/2020 19:00,10.0562,1.883,10.2309749,2.502,-0.229,2.51245796,7.5542,2.112,7.843881797,9.657,-0.229,9.659714799,2.502,-0.229,2.51245796,7.155,0,7.155
08/08/2020 19:30,9.835,1.6731,9.976296337,1.985,-0.4225,2.029465755,7.85,2.0956,8.124902422,9.4798,-0.3957,9.488054939,1.985,-0.4225,2.029465755,7.4948,0.0268,7.494847916
08/08/2020 20:00,9.6313,-0.0597,9.631485025,2.0175,-0.1605,2.023874131,7.6138,0.1008,7.614467222,9.8223,0.1937,9.824209738,2.0175,-0.1605,2.023874131,7.8048,0.3542,7.812833076
08/08/2020 20:30,9.3616,-0.1602,9.362970608,2.08,-0.237,2.093458622,7.2816,0.0768,7.282004999,9.6372,0.1326,9.638112191,2.08,-0.237,2.093458622,7.5572,0.3696,7.566232616
08/08/2020 21:00,9.4513,-0.1943,9.453297001,1.9555,-0.3575,1.987910083,7.4958,0.1632,7.4975764,9.8161,0.0841,9.816460259,1.9555,-0.3575,1.987910083,7.8606,0.4416,7.872994533
08/08/2020 21:30,9.9588,-0.0948,9.959251201,2.586,-1.169,2.837949436,7.3728,1.0742,7.450643293,10.3322,0.2826,10.33606403,2.586,-1.169,2.837949436,7.7462,1.4516,7.881037812
08/08/2020 22:00,9.4591,-0.1625,9.460495709,2.9925,-1.3855,3.297675924,6.4666,1.223,6.581234273,9.9853,-0.3833,9.992654051,2.9925,-1.3855,3.297675924,6.9928,1.0022,7.064252026
08/08/2020 22:30,8.8381,-0.0925,8.838584042,4.1945,-1.3685,4.412099557,4.6436,1.276,4.815723929,9.7031,-0.4113,9.711813286,4.1945,-1.3685,4.412099557,5.5086,0.9572,5.591145303
08/08/2020 23:00,8.2994,-0.0271,8.299444245,5.474,-1.9145,5.799136681,2.8254,1.8874,3.397817523,9.409,-0.3785,9.416609966,5.474,-1.9145,5.799136681,3.935,1.536,4.224159206
08/08/2020 23:30,7.7679,-0.2589,7.772213303,4.3205,-1.8565,4.702479399,3.4474,1.5976,3.799591099,8.5763,-0.5777,8.59573493,4.3205,-1.8565,4.702479399,4.2558,1.2788,4.443778019
09/08/2020 00:00,7.6105,-0.6225,7.635916219,2.8805,-1.7295,3.359828939,4.73,1.107,4.857813191,8.0155,-0.3845,8.024716849,2.8805,-1.7295,3.359828939,5.135,1.345,5.30822475
09/08/2020 00:30,7.5994,-0.8645,7.648414255,3.022,-1.7275,3.480910836,4.5774,0.863,4.658042482,7.6588,-0.0483,7.6589523,3.022,-1.7275,3.480910836,4.6368,1.6792,4.931493372
09/08/2020 01:00,7.0649,-0.9572,7.129449057,2.2735,-1.947,2.993260973,4.7914,0.9898,4.892567629,7.4087,-0.0702,7.409032577,2.2735,-1.947,2.993260973,5.1352,1.8768,5.467417789
09/08/2020 01:30,6.4578,-1.0208,6.537982371,1.961,-1.4,2.409464878,4.4968,0.3792,4.512760007,6.9942,-0.295,7.000418462,1.961,-1.4,2.409464878,5.0332,1.105,5.153069691
09/08/2020 02:00,6.5237,-0.9941,6.599007236,1.9215,-1.2005,2.265692499,4.6022,0.2064,4.606826001,6.9895,-0.1301,6.990710712,1.9215,-1.2005,2.265692499,5.068,1.0704,5.179805031
09/08/2020 02:30,6.475,-0.4645,6.491639643,2.032,-0.4645,2.084414606,4.443,0,4.443,6.7264,-0.4337,6.740367397,2.032,-0.4645,2.084414606,4.6944,0.0308,4.694501038
09/08/2020 03:00,6.4305,-0.7085,6.46941284,2.0625,-0.7085,2.180797675,4.368,0,4.368,6.5937,-0.5281,6.614814381,2.0625,-0.7085,2.180797675,4.5312,0.1804,4.534789697
09/08/2020 03:30,6.2732,-0.797,6.323626115,2.317,-0.797,2.450244478,3.9562,0,3.9562,6.492,-0.5502,6.515273136,2.317,-0.797,2.450244478,4.175,0.2468,4.182288278
09/08/2020 04:00,6.14,-0.6755,6.17704624,1.674,-0.6755,1.805152694,4.466,0,4.466,6.3118,-0.5315,6.334138575,1.674,-0.6755,1.805152694,4.6378,0.144,4.640035004
09/08/2020 04:30,5.9488,-0.7827,6.00007006,1.839,-0.7875,2.000519245,4.1098,0.0048,4.109802803,6.3828,-0.4841,6.401131826,1.839,-0.7875,2.000519245,4.5438,0.3034,4.553918093
09/08/2020 05:00,5.8764,-0.644,5.911582949,2.142,-0.74,2.266222407,3.7344,0.096,3.735633729,6.341,-0.2974,6.347970365,2.142,-0.74,2.266222407,4.199,0.4426,4.222261925
09/08/2020 05:30,5.767,-1.0194,5.856403791,1.975,-1.076,2.249088927,3.792,0.0566,3.792422387,6.2202,-0.4174,6.234188865,1.975,-1.076,2.249088927,4.2452,0.6586,4.295983822
09/08/2020 06:00,5.7365,-0.8397,5.79763127,1.5845,-0.8425,1.794560253,4.152,0.0028,4.152000944,6.3087,-0.4335,6.323576357,1.5845,-0.8425,1.794560253,4.7242,0.409,4.741871639
09/08/2020 06:30,6.0666,-0.408,6.080304233,1.037,-0.408,1.11437561,5.0296,0,5.0296,6.4946,-0.361,6.50462529,1.037,-0.408,1.11437561,5.4576,0.047,5.457802375
09/08/2020 07:00,6.3109,-0.3565,6.320961245,1.3045,-0.3565,1.352335942,5.0064,0,5.0064,6.6441,-0.3325,6.652414679,1.3045,-0.3565,1.352335942,5.3396,0.024,5.339653936
09/08/2020 07:30,6.8317,-0.7613,6.873987386,1.7475,-0.8745,1.954099921,5.0842,0.1132,5.085460046,7.2665,-0.1525,7.268100061,1.7475,-0.8745,1.954099921,5.519,0.722,5.566025961
09/08/2020 08:00,7.6146,-0.7037,7.647046937,2.156,-1.2145,2.474539604,5.4586,0.5108,5.482447501,7.9824,0.0171,7.982418316,2.156,-1.2145,2.474539604,5.8264,1.2316,5.955146977
09/08/2020 08:30,8.2158,-0.6348,8.240287658,2.211,-0.748,2.334100469,6.0048,0.1132,6.005866905,8.5144,0.1296,8.515386281,2.211,-0.748,2.334100469,6.3034,0.8776,6.364199346
09/08/2020 09:00,8.9002,-0.4419,8.911163541,2.498,-0.5465,2.557081588,6.4022,0.1046,6.403054427,8.9868,0.1803,8.988608476,2.498,-0.5465,2.557081588,6.4888,0.7268,6.529376975
09/08/2020 09:30,9.4273,-0.2711,9.431197193,2.7725,-0.2835,2.786956853,6.6548,0.0124,6.654811553,9.6595,0.2839,9.663671117,2.7725,-0.2835,2.786956853,6.887,0.5674,6.910333694
09/08/2020 10:00,9.8237,-0.1447,9.824765635,2.9395,-0.1975,2.946127373,6.8842,0.0528,6.884402478,10.0435,0.3871,10.0509571,2.9395,-0.1975,2.946127373,7.104,0.5846,7.128013269
09/08/2020 10:30,9.765,0.0655,9.765219672,2.972,0.0655,2.972721691,6.793,0,6.793,10.0176,0.3957,10.02541212,2.972,0.0655,2.972721691,7.0456,0.3302,7.053333354
09/08/2020 11:00,10.1604,0.1765,10.16193291,3.187,0.1765,3.191883652,6.9734,0,6.9734,10.4484,0.4299,10.45724039,3.187,0.1765,3.191883652,7.2614,0.2534,7.265820086
09/08/2020 11:30,10.5771,0.1955,10.57890659,3.8685,0.0755,3.869236682,6.7086,0.12,6.709673163,10.8371,0.3951,10.8442999,3.8685,0.0755,3.869236682,6.9686,0.3196,6.975925037
09/08/2020 12:00,10.9257,0.009,10.92570371,4.8075,-0.014,4.807520385,6.1182,0.023,6.118243232,11.1523,0.6964,11.17402203,4.8075,-0.014,4.807520385,6.3448,0.7104,6.38444635
09/08/2020 12:30,11.4211,-0.059,11.42125239,5.1215,-0.105,5.122576232,6.2996,0.046,6.299767945,11.6457,0.6266,11.66254501,5.1215,-0.105,5.122576232,6.5242,0.7316,6.565091332
09/08/2020 13:00,11.3289,0.2593,11.33186709,4.5205,-0.0325,4.520616827,6.8084,0.2918,6.814650233,11.6869,0.2583,11.68975408,4.5205,-0.0325,4.520616827,7.1664,0.2908,7.172297651
09/08/2020 13:30,10.692,0.1973,10.69382024,4.956,-0.1935,4.959776028,5.736,0.3908,5.749297404,11.316,0.2837,11.31955572,4.956,-0.1935,4.959776028,6.36,0.4772,6.377877377
09/08/2020 14:00,10.3716,0.1574,10.37279429,4.791,-0.29,4.799768849,5.5806,0.4474,5.598505436,11.0032,0.237,11.0057521,4.791,-0.29,4.799768849,6.2122,0.527,6.234513441
09/08/2020 14:30,10.089,0.2946,10.09330026,6.056,-0.601,6.08574868,4.033,0.8956,4.131245376,10.737,0.0892,10.73737052,6.056,-0.601,6.08574868,4.681,0.6902,4.731610407
09/08/2020 15:00,9.8156,0.2315,9.818329573,5.533,-0.0785,5.533556835,4.2826,0.31,4.293805161,10.4088,0.0137,10.40880902,5.533,-0.0785,5.533556835,4.8758,0.0922,4.87667166
09/08/2020 15:30,9.5314,0.2584,9.534902019,3.973,-0.046,3.973266289,5.5584,0.3044,5.566728835,10.1218,0.0376,10.12186984,3.973,-0.046,3.973266289,6.1488,0.0836,6.149368293
09/08/2020 16:00,9.4119,0.1336,9.412848165,3.6375,-0.02,3.637554982,5.7744,0.1536,5.776442532,10.0389,-0.019,10.03891798,3.6375,-0.02,3.637554982,6.4014,0.001,6.401400078
09/08/2020 16:30,9.5926,0.1188,9.593335614,3.171,0.019,3.171056922,6.4216,0.0998,6.422375464,10.298,0.1226,10.29872976,3.171,0.019,3.171056922,7.127,0.1036,7.127752939
09/08/2020 17:00,9.9669,0.025,9.966931354,2.6555,0.025,2.655617678,7.3114,0,7.3114,10.3443,0.4368,10.35351808,2.6555,0.025,2.655617678,7.6888,0.4118,7.699819782
09/08/2020 17:30,10.0975,0.035,10.09756066,2.3425,0.035,2.342761458,7.755,0,7.755,10.4065,0.3988,10.41413864,2.3425,0.035,2.342761458,8.064,0.3638,8.072202081
09/08/2020 18:00,10.0933,0.0325,10.09335232,2.0975,0.0325,2.097751773,7.9958,0,7.9958,10.3795,0.3647,10.38590518,2.0975,0.0325,2.097751773,8.282,0.3322,8.288659773
09/08/2020 18:30,10.1175,0.0405,10.11758106,1.9055,0.0405,1.90593035,8.212,0,8.212,10.4083,0.3353,10.41369939,1.9055,0.0405,1.90593035,8.5028,0.2948,8.50790896
09/08/2020 19:00,10.1291,0.0575,10.1292632,1.6685,0.0575,1.669490491,8.4606,0,8.4606,10.4343,0.3187,10.43916597,1.6685,0.0575,1.669490491,8.7658,0.2612,8.769690706
09/08/2020 19:30,9.9488,0.0775,9.949101853,1.472,0.0775,1.474038755,8.4768,0,8.4768,10.2628,0.2023,10.26479367,1.472,0.0775,1.474038755,8.7908,0.1248,8.791685827
09/08/2020 20:00,9.7696,0.1005,9.770116909,1.337,0.1005,1.340771886,8.4326,0,8.4326,10.076,0.1801,10.07760944,1.337,0.1005,1.340771886,8.739,0.0796,8.739362515
09/08/2020 20:30,9.612,-0.0615,9.612196744,1.044,-0.0615,1.045809854,8.568,0,8.568,9.9058,0.1555,9.907020435,1.044,-0.0615,1.045809854,8.8618,0.217,8.864456455
09/08/2020 21:00,9.4906,-0.3036,9.495454772,0.934,-0.317,0.986329053,8.5566,0.0134,8.556610492,9.8026,0.1082,9.803197132,0.934,-0.317,0.986329053,8.8686,0.4252,8.878787136
09/08/2020 21:30,9.864,0.1,9.864506881,0.912,0.1,0.917466076,8.952,0,8.952,10.0964,0.1922,10.09822924,0.912,0.1,0.917466076,9.1844,0.0922,9.184862775
09/08/2020 22:00,9.74,0.0855,9.740375262,0.908,0.0855,0.912016584,8.832,0,8.832,9.9224,0.1239,9.923173533,0.908,0.0855,0.912016584,9.0144,0.0384,9.014481789
09/08/2020 22:30,9.4247,0.088,9.425110826,0.9065,0.088,0.910761357,8.5182,0,8.5182,9.5639,0.0928,9.564350216,0.9065,0.088,0.910761357,8.6574,0.0048,8.657401331
09/08/2020 23:00,8.7805,0.062,8.780718891,0.9065,0.062,0.908617769,7.874,0,7.874,8.8727,0.0688,8.872966738,0.9065,0.062,0.908617769,7.9662,0.0068,7.966202902
09/08/2020 23:30,8.044,0.1481,8.045363237,0.913,-0.2705,0.95222857,7.131,0.4186,7.143275646,8.3972,0.0531,8.397367888,0.913,-0.2705,0.95222857,7.4842,0.3236,7.491192602
10/08/2020 00:00,7.4967,-0.237,7.500445313,0.9255,-0.237,0.955363413,6.5712,0,6.5712,7.9489,0.073,7.949235197,0.9255,-0.237,0.955363413,7.0234,0.31,7.030238087
10/08/2020 00:30,7.0594,-0.765,7.100729072,1.187,-0.765,1.412159339,5.8724,0,5.8724,7.4338,0.2402,7.437679644,1.187,-0.765,1.412159339,6.2468,1.0052,6.327158705
10/08/2020 01:00,6.5572,-0.1573,6.559086455,0.991,-0.3455,1.049500476,5.5662,0.1882,5.569380727,6.8298,0.0529,6.830004865,0.991,-0.3455,1.049500476,5.8388,0.3984,5.85237627
10/08/2020 01:30,6.2699,-0.1985,6.273041388,0.9775,-0.1985,0.997451001,5.2924,0,5.2924,6.5791,0.0473,6.579270028,0.9775,-0.1985,0.997451001,5.6016,0.2458,5.606990298
10/08/2020 02:00,6.1761,-0.3205,6.184410357,1.0265,-0.3205,1.075370866,5.1496,0,5.1496,6.4909,0.0837,6.491439632,1.0265,-0.3205,1.075370866,5.4644,0.4042,5.479328882
10/08/2020 02:30,6.1191,-0.4015,6.132257909,1.0195,-0.4015,1.095710956,5.0996,0,5.0996,6.5021,-0.1903,6.504884203,1.0195,-0.4015,1.095710956,5.4826,0.2112,5.486666401
10/08/2020 03:00,6.1095,-0.4,6.122580359,1.0185,-0.4,1.094231351,5.091,0,5.091,6.4743,-0.1754,6.476675509,1.0185,-0.4,1.094231351,5.4558,0.2246,5.460421119
10/08/2020 03:30,6.0676,-0.52,6.089841522,1.114,-0.52,1.229388466,4.9536,0,4.9536,6.4238,-0.1476,6.425495483,1.114,-0.52,1.229388466,5.3098,0.3724,5.322843019
10/08/2020 04:00,6.0052,-0.7045,6.046382992,1.28,-0.7045,1.461068188,4.7252,0,4.7252,6.394,-0.1553,6.395885716,1.28,-0.7045,1.461068188,5.114,0.5492,5.14340516
10/08/2020 04:30,5.9064,-0.8515,5.967462879,1.522,-0.8515,1.744000072,4.3844,0,4.3844,6.3508,-0.1823,6.353415926,1.522,-0.8515,1.744000072,4.8288,0.6692,4.874950059
10/08/2020 05:00,6.0243,-0.8174,6.079501069,1.4075,-0.826,1.63197189,4.6168,0.0086,4.61680801,6.4811,-0.129,6.482383683,1.4075,-0.826,1.63197189,5.0736,0.697,5.121252382
10/08/2020 05:30,6.0931,-0.6705,6.129880738,1.1405,-0.6705,1.322993008,4.9526,0,4.9526,6.5127,-0.1607,6.514682324,1.1405,-0.6705,1.322993008,5.3722,0.5098,5.396334764
10/08/2020 06:00,6.4559,-0.204,6.459122294,0.4405,-0.204,0.485444384,6.0154,0,6.0154,6.8447,0.108,6.845551993,0.4405,-0.204,0.485444384,6.4042,0.312,6.411795508
10/08/2020 06:30,7.2474,0.113,7.248280883,0.416,0.113,0.43107424,6.8314,0,6.8314,7.7542,0.3828,7.763643055,0.416,0.113,0.43107424,7.3382,0.2698,7.343158127
10/08/2020 07:00,7.9397,0.1215,7.940629593,0.6725,0.1215,0.683387518,7.2672,0,7.2672,8.4917,0.4969,8.506225867,0.6725,0.1215,0.683387518,7.8192,0.3754,7.828206295
10/08/2020 07:30,8.713,0.2861,8.717695923,1.08,0.1325,1.088097537,7.633,0.1536,7.634545301,9.2152,0.7229,9.243510992,1.08,0.1325,1.088097537,8.1352,0.5904,8.156595564
10/08/2020 08:00,9.7997,0.571,9.816321159,1.5225,0.091,1.525217116,8.2772,0.48,8.291106069,9.9399,1.1778,10.00943679,1.5225,0.091,1.525217116,8.4174,1.0868,8.487270291
10/08/2020 08:30,11.4312,0.76,11.45643633,2.196,0.066,2.196991579,9.2352,0.694,9.26123939,11.579,1.4658,11.67140997,2.196,0.066,2.196991579,9.383,1.3998,9.486839782
10/08/2020 09:00,11.9047,0.8696,11.93641849,2.7665,0.044,2.766849878,9.1382,0.8256,9.175419042,12.0929,1.6212,12.20108683,2.7665,0.044,2.766849878,9.3264,1.5772,9.45882111
10/08/2020 09:30,12.4328,1.3881,12.51004946,3.45,0.0605,3.45053043,8.9828,1.3276,9.080375411,12.5278,1.3143,12.59655339,3.45,0.0605,3.45053043,9.0778,1.2538,9.163976608
10/08/2020 10:00,12.6481,1.538,12.74126672,4.0725,-0.046,4.072759783,8.5756,1.584,8.72066347,12.8257,1.4746,12.91019077,4.0725,-0.046,4.072759783,8.7532,1.5206,8.88429708
10/08/2020 10:30,12.6727,1.5626,12.76867433,3.6975,0.065,3.698071288,8.9752,1.4976,9.099286829,12.8407,1.5128,12.92950658,3.6975,0.065,3.698071288,9.1432,1.4478,9.25711786
10/08/2020 11:00,12.6047,1.6189,12.70823746,3.9925,-0.0045,3.992502536,8.6122,1.6234,8.763869944,13.5493,1.5479,13.63743102,3.9925,-0.0045,3.992502536,9.5568,1.5524,9.682064449
10/08/2020 11:30,12.7494,1.531,12.84099534,3.948,-0.032,3.948129684,8.8014,1.563,8.939105714,13.6076,1.624,13.70416556,3.948,-0.032,3.948129684,9.6596,1.656,9.800520811
10/08/2020 12:00,12.3742,1.5884,12.47573005,5.561,-0.466,5.580490749,6.8132,2.0544,7.116196568,13.34,1.5818,13.43345418,5.561,-0.466,5.580490749,7.779,2.0478,8.044024232
10/08/2020 12:30,12.8789,1.5309,12.969569,6.1405,-0.2145,6.144245316,6.7384,1.7454,6.960779821,13.7409,1.5059,13.8231714,6.1405,-0.2145,6.144245316,7.6004,1.7204,7.792679662
10/08/2020 13:00,12.6068,1.5117,12.69711161,2.835,0.0505,2.835449744,9.7718,1.4612,9.880444356,13.578,1.6163,13.67386228,2.835,0.0505,2.835449744,10.743,1.5658,10.85650858
10/08/2020 13:30,12.3059,1.4167,12.38717941,2.4005,-0.0935,2.402320233,9.9054,1.5102,10.01986293,13.5975,1.4205,13.67149686,2.4005,-0.0935,2.402320233,11.197,1.514,11.29889397
10/08/2020 14:00,12.0155,1.4172,12.09878903,4.7675,-0.664,4.813517659,7.248,2.0812,7.540881742,13.6023,1.26,13.66053313,4.7675,-0.664,4.813517659,8.8348,1.924,9.041872983
10/08/2020 14:30,12.1855,1.4112,12.26694321,6.3525,-0.748,6.396386499,5.833,2.1592,6.219809775,13.5909,1.2008,13.64384416,6.3525,-0.748,6.396386499,7.2384,1.9488,7.496149412
10/08/2020 15:00,12.5599,1.504,12.64962861,6.9295,-0.922,6.99056895,5.6304,2.426,6.130813988,13.5085,1.2716,13.56821797,6.9295,-0.922,6.99056895,6.579,2.1936,6.935064669
10/08/2020 15:30,12.3599,1.257,12.42365393,6.2985,-0.784,6.347106289,6.0614,2.041,6.395799478,13.3027,1.0784,13.34633934,6.2985,-0.784,6.347106289,7.0042,1.8624,7.247575553
10/08/2020 16:00,12.3514,0.7089,12.37172669,6.67,-1.0825,6.757270621,5.6814,1.7914,5.957131854,13.0472,1.3137,13.11317031,6.67,-1.0825,6.757270621,6.3772,2.3962,6.812521874
10/08/2020 16:30,12.3229,0.3836,12.3288691,6.4515,-1.117,6.547483581,5.8714,1.5006,6.060126923,13.0641,1.0854,13.10911141,6.4515,-1.117,6.547483581,6.6126,2.2024,6.969723418
10/08/2020 17:00,12.8761,0.2382,12.87830309,5.3285,-1.125,5.445965227,7.5476,1.3632,7.669718378,13.1325,0.892,13.16275884,5.3285,-1.125,5.445965227,7.804,2.017,8.060440745
10/08/2020 17:30,12.8437,0.1831,12.84500507,2.9385,-0.5735,2.993941299,9.9052,0.7566,9.934054087,13.1325,0.9233,13.16491698,2.9385,-0.5735,2.993941299,10.194,1.4968,10.30330269
10/08/2020 18:00,12.966,0.2734,12.96888212,2.434,-0.439,2.473272528,10.532,0.7124,10.5560664,13.461,1.0682,13.50331708,2.434,-0.439,2.473272528,11.027,1.5072,11.12952743
10/08/2020 18:30,12.6525,0.401,12.65885292,2.3585,-0.465,2.403902504,10.294,0.866,10.33036263,13.5175,0.9146,13.54840579,2.3585,-0.465,2.403902504,11.159,1.3796,11.24395736
10/08/2020 19:00,12.49,0.3676,12.49540835,1.838,-0.314,1.864628649,10.652,0.6816,10.67378483,13.112,0.7334,13.1324948,1.838,-0.314,1.864628649,11.274,1.0474,11.3225493
10/08/2020 19:30,12.3845,0.2268,12.38657654,1.4355,0.199,1.449227812,10.949,0.0278,10.94903529,13.0055,0.8548,13.03356104,1.4355,0.199,1.449227812,11.57,0.6558,11.58857082
