Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/08/2020 20:00,11.7695,0.0813,11.76978079,1.1035,0.0755,1.106079789,10.666,0.0058,10.66600158,12.3735,0.6409,12.39008697,1.1035,0.0755,1.106079789,11.27,0.5654,11.28417375
10/08/2020 20:30,11.571,0.0908,11.57135626,0.973,-0.033,0.973559449,10.598,0.1238,10.59872306,12.199,0.5612,12.21190184,0.973,-0.033,0.973559449,11.226,0.5942,11.24171471
10/08/2020 21:00,11.3495,-0.1095,11.35002822,0.8245,-0.1355,0.835559992,10.525,0.026,10.52503211,12.1255,0.6921,12.1452358,0.8245,-0.1355,0.835559992,11.301,0.8276,11.33126307
10/08/2020 21:30,11.9245,-0.2032,11.92623119,0.8115,-0.208,0.837732803,11.113,0.0048,11.11300104,11.6385,0.6588,11.65713085,0.8115,-0.208,0.837732803,10.827,0.8668,10.8616422
10/08/2020 22:00,11.597,0.1315,11.59774552,0.815,0.0585,0.817096842,10.782,0.073,10.78224712,11.287,0.3321,11.29188467,0.815,0.0585,0.817096842,10.472,0.2736,10.47557354
10/08/2020 22:30,10.2597,0.051,10.25982676,0.8205,0.051,0.822083481,9.4392,0,9.4392,10.9455,0.122,10.94617989,0.8205,0.051,0.822083481,10.125,0.071,10.12524894
10/08/2020 23:00,9.6242,0.18,9.62588311,0.82,0.18,0.839523674,8.8042,0,8.8042,10.3186,0.18,10.32016986,0.82,0.18,0.839523674,9.4986,0,9.4986
10/08/2020 23:30,8.5993,-0.011,8.599307035,0.8195,-0.011,0.819573822,7.7798,0,7.7798,9.6295,0.0006,9.629500019,0.8195,-0.011,0.819573822,8.81,0.0116,8.810007637
11/08/2020 00:00,8.197,0.0735,8.197329519,0.852,0.0735,0.855164458,7.345,0,7.345,9.154,0.0917,9.15445929,0.852,0.0735,0.855164458,8.302,0.0182,8.302019949
11/08/2020 00:30,7.8127,0.108,7.813446441,0.8785,0.108,0.885113693,6.9342,0,6.9342,8.7669,0.108,8.767565204,0.8785,0.108,0.885113693,7.8884,0,7.8884
11/08/2020 01:00,7.3776,0.0825,7.378061264,0.818,0.0825,0.822149773,6.5596,0,6.5596,8.284,0.0825,8.284410797,0.818,0.0825,0.822149773,7.466,0,7.466
11/08/2020 01:30,7.2796,0.0815,7.280056209,0.813,0.0815,0.817074813,6.4666,0,6.4666,8.1656,0.0815,8.166006711,0.813,0.0815,0.817074813,7.3526,0,7.3526
11/08/2020 02:00,6.9892,0.073,6.989581221,0.801,0.073,0.804319588,6.1882,0,6.1882,7.8772,0.073,7.877538247,0.801,0.073,0.804319588,7.0762,0,7.0762
11/08/2020 02:30,6.7587,0.0875,6.759266376,0.7895,0.0875,0.794333998,5.9692,0,5.9692,7.6189,0.0875,7.619402435,0.7895,0.0875,0.794333998,6.8294,0,6.8294
11/08/2020 03:00,6.74,0.0895,6.740594206,0.787,0.0895,0.792072755,5.953,0,5.953,7.5838,0.0895,7.584328097,0.787,0.0895,0.792072755,6.7968,0,6.7968
11/08/2020 03:30,6.5619,0.086,6.562463532,0.7865,0.086,0.791187873,5.7754,0,5.7754,7.3875,0.086,7.388000558,0.7865,0.086,0.791187873,6.601,0,6.601
11/08/2020 04:00,6.5022,0.092,6.502850824,0.795,0.092,0.800305567,5.7072,0,5.7072,7.3346,0.092,7.335176969,0.795,0.092,0.800305567,6.5396,0,6.5396
11/08/2020 04:30,6.52,0.1629,6.522034683,0.806,0.1025,0.812491385,5.714,0.0604,5.714319221,7.3474,0.1025,7.348114929,0.806,0.1025,0.812491385,6.5414,0,6.5414
11/08/2020 05:00,6.6391,0.0855,6.639650522,0.8445,0.0855,0.848817118,5.7946,0,5.7946,7.4945,0.0855,7.494987692,0.8445,0.0855,0.848817118,6.65,0,6.65
11/08/2020 05:30,6.6076,0.0785,6.608066284,0.886,0.0785,0.88947077,5.7216,0,5.7216,7.44,0.0785,7.440414118,0.886,0.0785,0.88947077,6.554,0,6.554
11/08/2020 06:00,6.7994,0.08,6.799870613,0.879,0.08,0.882632993,5.9204,0,5.9204,7.6422,0.08,7.642618716,0.879,0.08,0.882632993,6.7632,0,6.7632
11/08/2020 06:30,7.5631,0.0805,7.5635284,0.9035,0.0805,0.907079103,6.6596,0,6.6596,8.2869,0.0805,8.287290984,0.9035,0.0805,0.907079103,7.3834,0,7.3834
11/08/2020 07:00,8.4872,0.0785,8.487563024,1.193,0.0785,1.19557988,7.2942,0,7.2942,9.1562,0.2753,9.160337796,1.193,0.0785,1.19557988,7.9632,0.1968,7.965631455
11/08/2020 07:30,9.3165,0.1545,9.317780986,1.5875,0.0845,1.589747307,7.729,0.07,7.729316981,10.0231,0.6231,10.04244926,1.5875,0.0845,1.589747307,8.4356,0.5386,8.4527769
11/08/2020 08:00,10.1303,0.3213,10.13539401,1.7695,0.0745,1.771067616,8.3608,0.2468,8.364441815,10.8281,1.0575,10.87961653,1.7695,0.0745,1.771067616,9.0586,0.983,9.111779352
11/08/2020 08:30,11.0498,0.4052,11.05722692,2.526,0.073,2.52705461,8.5238,0.3322,8.530270997,12.0492,1.6022,12.1552567,2.526,0.073,2.52705461,9.5232,1.5292,9.645195222
11/08/2020 09:00,12.1598,0.6095,12.17506576,3.107,0.0355,3.107202802,9.0528,0.574,9.070979211,12.2838,1.8923,12.42869831,3.107,0.0355,3.107202802,9.1768,1.8568,9.362764788
11/08/2020 09:30,12.5384,0.7065,12.55828877,3.861,0.0125,3.861020234,8.6774,0.694,8.705108084,12.6258,1.9815,12.78034303,3.861,0.0125,3.861020234,8.7648,1.969,8.983244405
11/08/2020 10:00,12.4197,0.6919,12.4389579,3.7575,0.0065,3.757505622,8.6622,0.6854,8.689273963,13.0475,2.1099,13.21699415,3.7575,0.0065,3.757505622,9.29,2.1034,9.525145225
11/08/2020 10:30,12.5672,1.7342,12.68629045,4.145,-0.062,4.145463665,8.4222,1.7962,8.611607706,13.219,1.428,13.29590708,4.145,-0.062,4.145463665,9.074,1.49,9.195519344
11/08/2020 11:00,12.3554,1.1341,12.40734025,4.828,-0.1005,4.829045894,7.5274,1.2346,7.627974038,13.1358,1.8657,13.26763273,4.828,-0.1005,4.829045894,8.3078,1.9662,8.537299531
11/08/2020 11:30,12.4373,1.1636,12.49161304,4.8245,-0.094,4.825415656,7.6128,1.2576,7.715975739,13.2207,1.9048,13.35721421,4.8245,-0.094,4.825415656,8.3962,1.9988,8.630838654
11/08/2020 12:00,12.6018,1.3844,12.67761518,5.303,-0.141,5.304874174,7.2988,1.5254,7.456495598,13.4342,1.8232,13.5573518,5.303,-0.141,5.304874174,8.1312,1.9642,8.365075916
11/08/2020 12:30,12.8743,1.5034,12.96178275,5.4505,-0.123,5.451887678,7.4238,1.6264,7.599867328,13.5827,1.8086,13.70258272,5.4505,-0.123,5.451887678,8.1322,1.9316,8.358454127
11/08/2020 13:00,12.5027,1.1118,12.55203595,5.0165,-0.115,5.017817977,7.4862,1.2268,7.586054882,13.1525,1.9106,13.29054734,5.0165,-0.115,5.017817977,8.136,2.0256,8.384363504
11/08/2020 13:30,12.3551,1.0438,12.39911345,4.9995,-0.115,5.000822457,7.3556,1.1588,7.446319144,12.9215,1.8184,13.04882143,4.9995,-0.115,5.000822457,7.922,1.9334,8.154515287
11/08/2020 14:00,12.0279,1.026,12.07158044,5.1485,-0.172,5.151372269,6.8794,1.198,6.982932648,12.5425,1.7952,12.67032159,5.1485,-0.172,5.151372269,7.394,1.9672,7.651216363
11/08/2020 14:30,12.1921,1.1579,12.24696023,4.9815,-0.1295,4.983182969,7.2106,1.2874,7.324626347,12.7941,1.7503,12.91327011,4.9815,-0.1295,4.983182969,7.8126,1.8798,8.035568854
11/08/2020 15:00,12.0012,1.1754,12.05862209,4.11,-0.063,4.110482818,7.8912,1.2384,7.987782671,12.8106,1.618,12.91237377,4.11,-0.063,4.110482818,8.7006,1.681,8.861501078
11/08/2020 15:30,11.7013,1.1574,11.7584011,3.6805,-0.056,3.680926004,8.0208,1.2134,8.112063375,12.6373,1.5818,12.73591153,3.6805,-0.056,3.680926004,8.9568,1.6378,9.10530917
11/08/2020 16:00,12.0795,1.1886,12.13783713,3.8705,-0.024,3.870574408,8.209,1.2126,8.298076871,12.7341,1.346,12.80503881,3.8705,-0.024,3.870574408,8.8636,1.37,8.968851931
11/08/2020 16:30,11.9846,1.262,12.05086226,3.024,0.035,3.02420254,8.9606,1.227,9.044218118,12.578,0.7292,12.59911968,3.024,0.035,3.02420254,9.554,0.6942,9.579187316
11/08/2020 17:00,12.379,0.811,12.40553755,3.306,-0.005,3.306003781,9.073,0.816,9.109620464,12.3022,1.005,12.34318232,3.306,-0.005,3.306003781,8.9962,1.01,9.052718621
11/08/2020 17:30,12.818,0.6118,12.83259223,2.758,-0.186,2.764264821,10.06,0.7978,10.09158485,12.7412,1.0332,12.7830231,2.758,-0.186,2.764264821,9.9832,1.2192,10.05737197
11/08/2020 18:00,13.0945,1.2665,13.15560536,1.7945,0.1125,1.798022942,11.3,1.154,11.35877264,12.9925,0.4149,12.99912298,1.7945,0.1125,1.798022942,11.198,0.3024,11.20208238
11/08/2020 18:30,12.9945,1.0502,13.03686888,2.3545,0.071,2.35557026,10.64,0.9792,10.68496292,12.7925,0.2362,12.79468041,2.3545,0.071,2.35557026,10.438,0.1652,10.43930721
11/08/2020 19:00,12.5935,1.0662,12.63855311,1.6535,0.086,1.655734958,10.94,0.9802,10.98382411,12.3985,0.1436,12.39933156,1.6535,0.086,1.655734958,10.745,0.0576,10.74515439
11/08/2020 19:30,12.3275,0.8392,12.35603144,1.5845,0.029,1.584765361,10.743,0.8102,10.77350793,12.1695,0.172,12.17071544,1.5845,0.029,1.584765361,10.585,0.143,10.5859659
11/08/2020 20:00,11.8135,0.477,11.82312612,1.2395,0.068,1.241363867,10.574,0.409,10.58190706,12.1985,0.4866,12.20820142,1.2395,0.068,1.241363867,10.959,0.4186,10.9669917
11/08/2020 20:30,11.599,0.0945,11.59938495,0.972,0.0945,0.976582946,10.627,0,10.627,12.317,0.8423,12.34576682,0.972,0.0945,0.976582946,11.345,0.7478,11.36961872
11/08/2020 21:00,11.4745,0.128,11.47521391,0.8905,0.08,0.894086265,10.584,0.048,10.58410884,12.0295,0.777,12.05456757,0.8905,0.08,0.894086265,11.139,0.697,11.16078537
11/08/2020 21:30,11.9,0.1112,11.90051954,0.866,-0.026,0.866390212,11.034,0.1372,11.03485296,11.776,0.5328,11.78804699,0.866,-0.026,0.866390212,10.91,0.5588,10.92430123
11/08/2020 22:00,11.463,0.1055,11.46348548,0.87,0.1035,0.876134836,10.593,0.002,10.59300019,11.296,0.3791,11.30235961,0.87,0.1035,0.876134836,10.426,0.2756,10.42964196
11/08/2020 22:30,11.0285,0.0885,11.02885509,0.8875,0.0885,0.89190162,10.141,0,10.141,10.8305,0.2517,10.83342435,0.8875,0.0885,0.89190162,9.943,0.1632,9.944339256
11/08/2020 23:00,9.8501,0.0875,9.850488631,0.8815,0.0875,0.885832095,8.9686,0,8.9686,10.5823,0.3611,10.58845912,0.8815,0.0875,0.885832095,9.7008,0.2736,9.704657521
11/08/2020 23:30,8.9787,0.08,8.979056392,0.8925,0.08,0.896078261,8.0862,0,8.0862,10.1527,0.2806,10.15657687,0.8925,0.08,0.896078261,9.2602,0.2006,9.262372504
12/08/2020 00:00,8.3401,-0.3354,8.346841389,0.8895,-0.345,0.954062498,7.4506,0.0096,7.450606185,9.4393,0.0986,9.439814958,0.8895,-0.345,0.954062498,8.5498,0.4436,8.561300193
12/08/2020 00:30,7.9309,-0.5026,7.946809521,0.9055,-0.708,1.149432142,7.0254,0.2054,7.028401975,8.9859,-0.0408,8.985992625,0.9055,-0.708,1.149432142,8.0804,0.6672,8.107898618
12/08/2020 01:00,7.3588,-0.5006,7.375807603,0.874,-0.513,1.013432287,6.4848,0.0124,6.484811855,8.3754,-0.1846,8.377434113,0.874,-0.513,1.013432287,7.5014,0.3284,7.508584988
12/08/2020 01:30,7.2903,0.1041,7.291043197,0.8745,0.0475,0.875789073,6.4158,0.0566,6.416049657,8.2243,0.0561,8.224491334,0.8745,0.0475,0.875789073,7.3498,0.0086,7.349805031
12/08/2020 02:00,7.0036,0.096,7.004257916,0.871,0.096,0.8762745,6.1326,0,6.1326,7.9164,0.096,7.916982061,0.871,0.096,0.8762745,7.0454,0,7.0454
12/08/2020 02:30,6.9789,0.0875,6.979448507,0.8665,0.0875,0.870906711,6.1124,0,6.1124,7.8641,0.0875,7.86458677,0.8665,0.0875,0.870906711,6.9976,0,6.9976
12/08/2020 03:00,6.9156,0.0855,6.916128513,0.881,0.0855,0.885139113,6.0346,0,6.0346,7.8056,0.0855,7.806068256,0.881,0.0855,0.885139113,6.9246,0,6.9246
12/08/2020 03:30,6.6303,0.0825,6.630813249,0.9125,0.0825,0.916221862,5.7178,0,5.7178,7.5701,0.0825,7.570549535,0.9125,0.0825,0.916221862,6.6576,0,6.6576
12/08/2020 04:00,6.5259,0.0995,6.526658491,0.8925,0.0995,0.898029231,5.6334,0,5.6334,7.4417,0.0995,7.442365158,0.8925,0.0995,0.898029231,6.5492,0,6.5492
12/08/2020 04:30,6.5753,-0.0313,6.575374497,0.9055,-0.0755,0.908642119,5.6698,0.0442,5.669972282,7.4767,-0.0755,7.477081191,0.9055,-0.0755,0.908642119,6.5712,0,6.5712
12/08/2020 05:00,6.7926,-0.1579,6.794435015,0.949,-0.4085,1.033185971,5.8436,0.2506,5.848970962,7.7526,-0.4047,7.763155856,0.949,-0.4085,1.033185971,6.8036,0.0038,6.803601061
12/08/2020 05:30,6.8459,-0.1825,6.848332137,1.1925,-0.5655,1.319790324,5.6534,0.383,5.666358668,7.8117,-0.5607,7.831796817,1.1925,-0.5655,1.319790324,6.6192,0.0048,6.61920174
12/08/2020 06:00,7.085,-0.0907,7.085580533,1.253,-0.6235,1.399557519,5.832,0.5328,5.856287206,7.9922,-0.5735,8.012750033,1.253,-0.6235,1.399557519,6.7392,0.05,6.739385479
12/08/2020 06:30,8.0375,0.1053,8.038189743,1.1465,-0.2585,1.175280605,6.891,0.3638,6.900596455,9.0223,-0.1721,9.023941251,1.1465,-0.2585,1.175280605,7.8758,0.0864,7.876273903
12/08/2020 07:00,8.6578,0.4881,8.671547869,1.211,-0.0005,1.211000103,7.4468,0.4886,7.462811816,9.663,0.1099,9.663624942,1.211,-0.0005,1.211000103,8.452,0.1104,8.452720991
12/08/2020 07:30,9.828,0.7954,9.860134135,1.473,-0.157,1.481343309,8.355,0.9524,8.409107608,10.7784,0.7032,10.80131459,1.473,-0.157,1.481343309,9.3054,0.8602,9.345074275
12/08/2020 08:00,10.6792,0.8553,10.71339585,2.02,-0.2065,2.030527579,8.6592,1.0618,8.724056618,11.6036,1.1605,11.66148761,2.02,-0.2065,2.030527579,9.5836,1.367,9.680603182
12/08/2020 08:30,11.3638,1.0937,11.41630983,2.764,-0.0575,2.764598027,8.5998,1.1512,8.676509752,12.3554,1.4459,12.43971607,2.764,-0.0575,2.764598027,9.5914,1.5034,9.708509954
12/08/2020 09:00,11.9679,1.6853,12.08597809,3.2675,0.0965,3.26892467,8.7004,1.5888,8.844277562,13.1095,1.4981,13.19482072,3.2675,0.0965,3.26892467,9.842,1.4016,9.941300044
12/08/2020 09:30,12.3031,1.7472,12.42654326,3.6275,0.145,3.630396845,8.6756,1.6022,8.822305832,13.4483,1.4784,13.52931777,3.6275,0.145,3.630396845,9.8208,1.3334,9.910906528
12/08/2020 10:00,12.6344,1.486,12.7214881,4.34,-0.025,4.340072004,8.2944,1.511,8.430906971,13.6952,1.9508,13.83344222,4.34,-0.025,4.340072004,9.3552,1.9758,9.561566434
12/08/2020 10:30,12.8536,1.4584,12.93607218,4.875,-0.188,4.878623679,7.9786,1.6464,8.146698161,13.493,1.9192,13.6288069,4.875,-0.188,4.878623679,8.618,2.1072,8.871877808
12/08/2020 11:00,12.66,1.3594,12.73277536,4.811,-0.217,4.815891402,7.849,1.5764,8.005737815,13.4156,2.018,13.56652672,4.811,-0.217,4.815891402,8.6046,2.235,8.890127455
12/08/2020 11:30,12.7742,1.0138,12.814366,5.265,-0.261,5.271465261,7.5092,1.2748,7.616639658,13.6642,2.4826,13.88789633,5.265,-0.261,5.271465261,8.3992,2.7436,8.83594373
12/08/2020 12:00,12.6577,0.8943,12.689253,5.9165,-0.4345,5.932433101,6.7412,1.3288,6.870916015,13.5139,2.4907,13.74150937,5.9165,-0.4345,5.932433101,7.5974,2.9252,8.141086033
12/08/2020 12:30,13.1711,0.9843,13.20782805,6.4415,-0.5805,6.467604077,6.7296,1.5648,6.909132739,13.7347,2.5635,13.97188306,6.4415,-0.5805,6.467604077,7.2932,3.144,7.942008703
12/08/2020 13:00,12.497,0.8951,12.52901485,6.182,-0.7695,6.229707397,6.315,1.6646,6.530705793,13.2122,2.4043,13.42918044,6.182,-0.7695,6.229707397,7.0302,3.1738,7.713411598
12/08/2020 13:30,12.4937,0.8848,12.52499145,5.8495,-0.732,5.895122921,6.6442,1.6168,6.838087151,13.2741,2.4304,13.49476102,5.8495,-0.732,5.895122921,7.4246,3.1624,8.070034629
12/08/2020 14:00,12.3568,0.715,12.37746869,5.967,-0.725,6.010882963,6.3898,1.44,6.550049163,12.9136,2.3162,13.11967406,5.967,-0.725,6.010882963,6.9466,3.0412,7.583149016
12/08/2020 14:30,12.2051,0.7456,12.22785285,6.2175,-0.895,6.281586683,5.9876,1.6406,6.208294623,12.9893,2.322,13.1952112,6.2175,-0.895,6.281586683,6.7718,3.217,7.497090385
12/08/2020 15:00,11.6445,0.796,11.67167495,5.3325,-0.811,5.393818429,6.312,1.607,6.513354973,12.4413,2.3638,12.66386577,5.3325,-0.811,5.393818429,7.1088,3.1748,7.785524548
12/08/2020 15:30,11.6124,0.7593,11.6371977,5.117,-0.8335,5.184439338,6.4954,1.5928,6.687842178,12.464,2.3221,12.6784638,5.117,-0.8335,5.184439338,7.347,3.1556,7.996012779
12/08/2020 16:00,11.5295,0.7353,11.55292328,4.8305,-0.8795,4.909913492,6.699,1.6148,6.89087658,12.4511,2.3077,12.6631501,4.8305,-0.8795,4.909913492,7.6206,3.1872,8.260253519
12/08/2020 16:30,11.5966,0.9738,11.63741458,4.195,-0.738,4.259421205,7.4016,1.7118,7.596969251,12.4596,1.518,12.5517312,4.195,-0.738,4.259421205,8.2646,2.256,8.566980166
12/08/2020 17:00,11.664,0.5905,11.67893772,4.078,0.0855,4.078896205,7.586,0.505,7.602790343,12.7124,1.0321,12.75422848,4.078,0.0855,4.078896205,8.6344,0.9466,8.686133485
12/08/2020 17:30,11.4776,0.4823,11.48772889,3.523,-0.0285,3.523115276,7.9546,0.5108,7.97098349,12.5902,0.8797,12.62089569,3.523,-0.0285,3.523115276,9.0672,0.9082,9.112570608
12/08/2020 18:00,11.4515,0.4023,11.45856438,3.1215,-0.0085,3.121511573,8.33,0.4108,8.340123299,12.6533,0.8171,12.67965509,3.1215,-0.0085,3.121511573,9.5318,0.8256,9.567487998
12/08/2020 18:30,11.534,0.3984,11.54087859,2.581,0.025,2.581121074,8.953,0.3734,8.960783256,12.771,0.8228,12.79747791,2.581,0.025,2.581121074,10.19,0.7978,10.22118314
12/08/2020 19:00,11.1943,0.3703,11.20042296,1.6825,0.0525,1.683318894,9.5118,0.3178,9.517107548,12.5055,0.7869,12.53023311,1.6825,0.0525,1.683318894,10.823,0.7344,10.84788792
12/08/2020 19:30,11.0535,0.3498,11.05903352,1.4045,0.059,1.405738685,9.649,0.2908,9.653381047,12.4665,0.757,12.48946241,1.4045,0.059,1.405738685,11.062,0.698,11.08399964
12/08/2020 20:00,11.1495,0.3569,11.15521079,0.9235,0.0555,0.925166201,10.226,0.3014,10.23044075,12.5435,0.8119,12.56974836,0.9235,0.0555,0.925166201,11.62,0.7564,11.64459278
12/08/2020 20:30,11.4378,0.4622,11.44713491,3.25,-0.421,3.277154406,8.1878,0.8832,8.23529666,12.4636,0.6754,12.48188648,3.25,-0.421,3.277154406,9.2136,1.0964,9.278605387
12/08/2020 21:00,13.1878,0.5235,13.19818628,7.203,-1.3945,7.336745822,5.9848,1.918,6.284628473,11.955,0.4833,11.9647651,7.203,-1.3945,7.336745822,4.752,1.8778,5.109563273
12/08/2020 21:30,12.5406,0.4763,12.54964183,7.058,-1.4245,7.200316955,5.4826,1.9008,5.802753088,12.1988,0.2085,12.20058169,7.058,-1.4245,7.200316955,5.1408,1.633,5.39393304
12/08/2020 22:00,10.5676,0.3392,10.57304244,4.962,-0.881,5.039603655,5.6056,1.2202,5.736866688,11.6802,-0.2588,11.68306678,4.962,-0.881,5.039603655,6.7182,0.6222,6.746950725
12/08/2020 22:30,10.251,0.2779,10.25476618,2.664,-0.3145,2.6825,7.587,0.5924,7.610092428,11.496,-0.2405,11.49851539,2.664,-0.3145,2.6825,8.832,0.074,8.832310004
12/08/2020 23:00,9.8319,0.2359,9.834729606,4.1545,-0.8815,4.246988639,5.6774,1.1174,5.786316058,10.9111,-0.3795,10.91769772,4.1545,-0.8815,4.246988639,6.7566,0.502,6.775223063
12/08/2020 23:30,9.2134,0.1344,9.214380224,3.776,-1.032,3.914485918,5.4374,1.1664,5.561097708,10.1764,-0.264,10.17982382,3.776,-1.032,3.914485918,6.4004,0.768,6.446312447
13/08/2020 00:00,8.5657,-0.0129,8.565709714,1.9435,-0.8625,2.126287492,6.6222,0.8496,6.676477589,9.4729,-0.4737,9.48473648,1.9435,-0.8625,2.126287492,7.5294,0.3888,7.539431663
13/08/2020 00:30,8.47,0.2624,8.474063592,5.778,-1.722,6.029143223,2.692,1.9844,3.344354551,9.5546,-0.6584,9.577258048,5.778,-1.722,6.029143223,3.7766,1.0636,3.923512778
13/08/2020 01:00,8.839,0.316,8.844646799,7.712,-2.085,7.988877831,1.127,2.401,2.652344246,8.9812,-0.7418,9.011782325,7.712,-2.085,7.988877831,1.2692,1.3432,1.84798671
13/08/2020 01:30,8.0757,-0.2281,8.078920726,4.9355,-1.7825,5.247520033,3.1402,1.5544,3.503857217,8.4789,-0.3731,8.487104855,4.9355,-1.7825,5.247520033,3.5434,1.4094,3.813409488
13/08/2020 02:00,7.1934,-0.5167,7.211933336,2.38,-1.4105,2.766570124,4.8134,0.8938,4.895681566,8.1582,-0.2229,8.161244491,2.38,-1.4105,2.766570124,5.7782,1.1876,5.898982031
13/08/2020 02:30,7.0183,-0.4541,7.032975309,1.6585,-1.1655,2.02706993,5.3598,0.7114,5.406805526,8.0225,-0.2007,8.025010077,1.6585,-1.1655,2.02706993,6.364,0.9648,6.436717723
13/08/2020 03:00,6.7499,-0.2519,6.754598702,2.0775,-0.8155,2.231825822,4.6724,0.5636,4.706268875,7.5275,-0.6571,7.556125771,2.0775,-0.8155,2.231825822,5.45,0.1584,5.4523014
13/08/2020 03:30,6.904,-0.3641,6.913594203,3.592,-1.0975,3.755924686,3.312,0.7334,3.392229291,7.482,-0.3929,7.492309017,3.592,-1.0975,3.755924686,3.89,0.7046,3.953297505
13/08/2020 04:00,6.8126,-0.4423,6.826942804,4.618,-1.3485,4.81086024,2.1946,0.9062,2.374335191,7.4328,-0.4193,7.444617407,4.618,-1.3485,4.81086024,2.8148,0.9292,2.964205067
13/08/2020 04:30,6.546,-0.5313,6.567525842,3.136,-1.0285,3.300349716,3.41,0.4972,3.446056854,7.4168,-0.4995,7.43360091,3.136,-1.0285,3.300349716,4.2808,0.529,4.313361756
13/08/2020 05:00,7.0851,-0.485,7.101680576,2.4405,-0.557,2.50325573,4.6446,0.072,4.645158034,7.5113,-0.3324,7.518651305,2.4405,-0.557,2.50325573,5.0708,0.2246,5.075771646
13/08/2020 05:30,7.5335,-0.5206,7.55146652,3.1185,-1.279,3.370590935,4.415,0.7584,4.47966467,7.7285,0.0352,7.72858016,3.1185,-1.279,3.370590935,4.61,1.3142,4.79366474
13/08/2020 06:00,7.865,-0.4792,7.879584865,3.735,-1.95,4.213398272,4.13,1.4708,4.384079452,7.8516,-0.1566,7.853161537,3.735,-1.95,4.213398272,4.1166,1.7934,4.490287198
13/08/2020 06:30,8.8037,0.1435,8.804869445,4.0545,-1.6355,4.371936699,4.7492,1.779,5.071463461,8.9391,0.2193,8.941789603,4.0545,-1.6355,4.371936699,4.8846,1.8548,5.224901932
13/08/2020 07:00,9.2815,0.3939,9.289854652,2.9425,-1.0625,3.128452093,6.339,1.4564,6.504154208,9.9755,0.4053,9.983730182,2.9425,-1.0625,3.128452093,7.033,1.4678,7.184533794
13/08/2020 07:30,10.2632,0.7139,10.2879992,2.248,-0.6455,2.338840364,8.0152,1.3594,8.129661703,10.768,0.8243,10.79950436,2.248,-0.6455,2.338840364,8.52,1.4698,8.645849411
13/08/2020 08:00,10.8638,0.8599,10.8977786,2.172,-0.3325,2.197302949,8.6918,1.1924,8.773209504,11.3248,1.1565,11.38369831,2.172,-0.3325,2.197302949,9.1528,1.489,9.273126163
13/08/2020 08:30,11.7747,1.134,11.8291807,2.2275,-0.09,2.22931744,9.5472,1.224,9.625341752,12.3265,1.4278,12.40891676,2.2275,-0.09,2.22931744,10.099,1.5178,10.21241978
13/08/2020 09:00,11.97,1.2627,12.03641605,1.808,-0.2215,1.821517568,10.162,1.4842,10.26981468,12.336,1.6361,12.44402343,1.808,-0.2215,1.821517568,10.528,1.8576,10.69062495
13/08/2020 09:30,12.4925,1.4264,12.57366984,1.5815,-0.104,1.58491585,10.911,1.5304,11.01780582,12.8785,1.675,12.9869699,1.5815,-0.104,1.58491585,11.297,1.779,11.43621659
13/08/2020 10:00,12.373,1.3852,12.45029751,1.433,0,1.433,10.94,1.3852,11.02734687,12.747,1.7492,12.86645676,1.433,0,1.433,11.314,1.7492,11.44841896
13/08/2020 10:30,12.318,1.28,12.38432574,1.776,0.101,1.778869585,10.542,1.179,10.60772384,12.705,1.7072,12.81918706,1.776,0.101,1.778869585,10.929,1.6062,11.04639848
13/08/2020 11:00,12.583,1.2468,12.64461938,1.643,-0.033,1.643331373,10.94,1.2798,11.0146034,13.073,2.0436,13.23176594,1.643,-0.033,1.643331373,11.43,2.0766,11.61710668
13/08/2020 11:30,12.976,1.3743,13.04857373,1.896,0.0245,1.896158287,11.08,1.3498,11.16191561,13.483,2.1481,13.65304444,1.896,0.0245,1.896158287,11.587,2.1236,11.77999346
13/08/2020 12:00,13.309,1.6742,13.41388932,1.834,0.023,1.834144215,11.475,1.6512,11.59319138,13.619,1.9652,13.76005712,1.834,0.023,1.834144215,11.785,1.9422,11.94396776
13/08/2020 12:30,13.263,1.2322,13.32011583,1.971,0.085,1.972831975,11.292,1.1472,11.35012475,13.741,2.3824,13.94599981,1.971,0.085,1.972831975,11.77,2.2974,11.99212019
13/08/2020 13:00,12.8125,1.3229,12.88061414,2.2625,0.0585,2.263256172,10.55,1.2644,10.62549798,13.3065,2.1167,13.47380277,2.2625,0.0585,2.263256172,11.044,2.0582,11.23414987
13/08/2020 13:30,12.4994,1.5335,12.59311807,2.639,-0.0525,2.639522163,9.8604,1.586,9.987135934,13.163,1.5353,13.25223434,2.639,-0.0525,2.639522163,10.524,1.5878,10.64310504
13/08/2020 14:00,12.172,1.4899,12.26284575,2.786,-0.4475,2.821710873,9.386,1.9374,9.583867422,12.976,1.4131,13.05271725,2.786,-0.4475,2.821710873,10.19,1.8606,10.35847153
13/08/2020 14:30,12.3142,1.554,12.41186681,3.726,-0.704,3.791924577,8.5882,2.258,8.880075633,12.7244,1.459,12.8077725,3.726,-0.704,3.791924577,8.9984,2.163,9.254716179
13/08/2020 15:00,11.796,1.3534,11.87338652,3.562,-0.991,3.697286167,8.234,2.3444,8.561248002,12.2136,1.313,12.28397305,3.562,-0.991,3.697286167,8.6516,2.304,8.953133449
13/08/2020 15:30,12.2177,1.2371,12.2801714,2.9575,-0.7425,3.049280653,9.2602,1.9796,9.469430828,12.1707,1.3253,12.24264508,2.9575,-0.7425,3.049280653,9.2132,2.0678,9.442396469
13/08/2020 16:00,11.6705,1.0644,11.71893842,1.6555,-0.178,1.665041816,10.015,1.2424,10.09176807,12.1855,1.1988,12.24432651,1.6555,-0.178,1.665041816,10.53,1.3768,10.61962703
13/08/2020 16:30,11.6224,0.4852,11.63252341,1.75,-0.085,1.75206307,9.8724,0.5702,9.888852805,12.002,1.3484,12.07750746,1.75,-0.085,1.75206307,10.252,1.4334,10.35172157
13/08/2020 17:00,11.5435,0.2514,11.54623723,1.9405,-0.458,1.993816504,9.603,0.7094,9.629167013,11.8833,1.0626,11.93071405,1.9405,-0.458,1.993816504,9.9428,1.5206,10.05840426
13/08/2020 17:30,11.4205,0.2344,11.42290522,1.9605,-0.669,2.071502172,9.46,0.9034,9.503038017,11.9369,0.9784,11.97692983,1.9605,-0.669,2.071502172,9.9764,1.6474,10.11150255
13/08/2020 18:00,11.6158,0.1437,11.61668883,2.252,-0.8825,2.41874146,9.3638,1.0262,9.419863952,11.975,0.8753,12.00694695,2.252,-0.8825,2.41874146,9.723,1.7578,9.880616875
13/08/2020 18:30,11.6151,0.1521,11.61609583,2.1715,-0.6505,2.266839761,9.4436,0.8026,9.477644629,11.9895,0.8673,12.02082857,2.1715,-0.6505,2.266839761,9.818,1.5178,9.934628369
13/08/2020 19:00,11.3361,0.1004,11.3365446,1.4595,-0.32,1.494168749,9.8766,0.4204,9.885543168,11.8025,0.811,11.83033082,1.4595,-0.32,1.494168749,10.343,1.131,10.40465329
13/08/2020 19:30,11.0196,-0.0016,11.01960012,1.551,-0.306,1.58089753,9.4686,0.3044,9.473491717,11.831,0.8902,11.86444339,1.551,-0.306,1.58089753,10.28,1.1962,10.34936203
13/08/2020 20:00,10.8264,-0.0285,10.82643751,1.643,-0.8425,1.846416868,9.1834,0.814,9.219405163,11.335,0.7751,11.3614702,1.643,-0.8425,1.846416868,9.692,1.6176,9.826061966
13/08/2020 20:30,10.5508,-0.1072,10.55134458,1.254,-0.786,1.47997027,9.2968,0.6788,9.321548138,10.9202,0.6656,10.94046578,1.254,-0.786,1.47997027,9.6662,1.4516,9.774587715
13/08/2020 21:00,10.4515,-0.1799,10.45304818,1.2085,-0.3835,1.267889782,9.243,0.2036,9.245242126,11.2105,0.6725,11.23065299,1.2085,-0.3835,1.267889782,10.002,1.056,10.05759116
13/08/2020 21:30,10.5814,-0.3511,10.5872233,1.351,-0.5115,1.444587571,9.2304,0.1604,9.231793559,11.2528,0.7461,11.2775074,1.351,-0.5115,1.444587571,9.9018,1.2576,9.981342645
13/08/2020 22:00,9.7347,-0.2214,9.737217367,1.6755,-0.833,1.871146507,8.0592,0.6116,8.082373364,10.5411,0.057,10.54125411,1.6755,-0.833,1.871146507,8.8656,0.89,8.910160681
13/08/2020 22:30,9.4234,-0.1326,9.424332885,2.112,-1.156,2.407671074,7.3114,1.0234,7.382676853,10.248,-0.05,10.24812197,2.112,-1.156,2.407671074,8.136,1.106,8.210830165
13/08/2020 23:00,9.1292,-0.092,9.129663556,2.053,-1.415,2.493398083,7.0762,1.323,7.198814864,9.4614,-0.2678,9.465189211,2.053,-1.415,2.493398083,7.4084,1.1472,7.496696499
13/08/2020 23:30,8.4934,-0.2905,8.498366538,1.471,-0.7465,1.649576688,7.0224,0.456,7.037189621,8.7574,0.0869,8.757831145,1.471,-0.7465,1.649576688,7.2864,0.8334,7.333906225
14/08/2020 00:00,7.727,0.0025,7.727000404,1.101,0.0025,1.101002838,6.626,0,6.626,8.1216,0.1407,8.122818664,1.101,0.0025,1.101002838,7.0206,0.1382,7.021960097
14/08/2020 00:30,7.1248,-0.4538,7.139237318,1.12,-0.546,1.246,6.0048,0.0922,6.005507795,7.5444,-0.112,7.545231299,1.12,-0.546,1.246,6.4244,0.434,6.439042736
14/08/2020 01:00,7.1208,-0.3099,7.127540295,1.741,-1.2795,2.160602057,5.3798,0.9696,5.466477129,7.5366,-0.5643,7.557696345,1.741,-1.2795,2.160602057,5.7956,0.7152,5.839562518
14/08/2020 01:30,6.7126,-0.3615,6.722327053,1.349,-1.2475,1.837405032,5.3636,0.886,5.436285585,7.1744,-0.6283,7.201859222,1.349,-1.2475,1.837405032,5.8254,0.6192,5.858215923
14/08/2020 02:00,6.309,-0.3628,6.319422825,1.269,-1.149,1.711888431,5.04,0.7862,5.100951915,6.7948,-0.6632,6.827088785,1.269,-1.149,1.711888431,5.5258,0.4858,5.547113419
14/08/2020 02:30,6.1809,-0.4239,6.195418954,1.3165,-1.5355,2.022605374,4.8644,1.1116,4.989793775,6.6119,-0.7003,6.648882741,1.3165,-1.5355,2.022605374,5.2954,0.8352,5.360860024
14/08/2020 03:00,6.2572,-0.6565,6.291545445,1.462,-1.4725,2.075018132,4.7952,0.816,4.864133946,6.5836,-0.3465,6.592711977,1.462,-1.4725,2.075018132,5.1216,1.126,5.243916719
14/08/2020 03:30,6.2006,-0.998,6.280401608,1.872,-1.765,2.572860082,4.3286,0.767,4.396028544,6.5136,-0.0762,6.514045701,1.872,-1.765,2.572860082,4.6416,1.6888,4.939280919
14/08/2020 04:00,6.1376,-0.7141,6.179002555,1.422,-0.9925,1.734110795,4.7156,0.2784,4.723810953,6.3642,-0.1409,6.365759534,1.422,-0.9925,1.734110795,4.9422,0.8516,5.015033739
14/08/2020 04:30,6.0757,-0.532,6.098946998,1.1565,-0.532,1.272994992,4.9192,0,4.9192,6.3731,-0.028,6.373161508,1.1565,-0.532,1.272994992,5.2166,0.504,5.24089034
14/08/2020 05:00,6.1433,0.049,6.143495413,0.8575,0.049,0.858898859,5.2858,0,5.2858,6.5197,0.1038,6.520526246,0.8575,0.049,0.858898859,5.6622,0.0548,5.662465177
14/08/2020 05:30,6.0685,0.1315,6.069924588,0.8605,0.1315,0.870489805,5.208,0,5.208,6.4669,0.1459,6.468545619,0.8605,0.1315,0.870489805,5.6064,0.0144,5.606418493
14/08/2020 06:00,6.2872,-0.0435,6.287350483,0.816,-0.0435,0.817158644,5.4712,0,5.4712,6.7162,0.0717,6.716582712,0.816,-0.0435,0.817158644,5.9002,0.1152,5.901324519
14/08/2020 06:30,7.2889,0.0925,7.289486913,0.5535,0.0925,0.561175997,6.7354,0,6.7354,7.7373,0.4361,7.749580279,0.5535,0.0925,0.561175997,7.1838,0.3436,7.192012472
14/08/2020 07:00,8.1553,0.2651,8.159607595,0.5655,0.0895,0.572538645,7.5898,0.1756,7.591831097,8.6305,0.7595,8.663854252,0.5655,0.0895,0.572538645,8.065,0.67,8.092782278
14/08/2020 07:30,8.8988,0.0533,8.898959621,0.709,0.0235,0.70938935,8.1898,0.0298,8.189854216,9.375,1.5211,9.497598128,0.709,0.0235,0.70938935,8.666,1.4976,8.794450623
14/08/2020 08:00,9.6413,0.3819,9.648860725,0.9965,0.0815,0.999827235,8.6448,0.3004,8.650017757,10.1425,1.4447,10.24487503,0.9965,0.0815,0.999827235,9.146,1.3632,9.247033591
14/08/2020 08:30,10.3225,0.6524,10.34309586,1.3955,0.132,1.401729022,8.927,0.5204,8.94215551,10.7315,1.3396,10.81478712,1.3955,0.132,1.401729022,9.336,1.2076,9.413776806
14/08/2020 09:00,10.6643,0.6853,10.68629639,1.7565,0.1055,1.759665451,8.9078,0.5798,8.926649365,11.0089,1.4237,11.1005766,1.7565,0.1055,1.759665451,9.2524,1.3182,9.345830996
14/08/2020 09:30,11.0704,0.8394,11.10217765,1.788,0.155,1.794705825,9.2824,0.6844,9.307596528,11.4418,1.4866,11.53797065,1.788,0.155,1.794705825,9.6538,1.3316,9.745204616
14/08/2020 10:00,11.4515,1.0301,11.49773709,1.9455,0.1345,1.950143713,9.506,0.8956,9.548095902,11.8029,1.4353,11.88985006,1.9455,0.1345,1.950143713,9.8574,1.3008,9.942857507
14/08/2020 10:30,11.6396,1.0195,11.68416315,2.244,0.1055,2.246478633,9.3956,0.914,9.439952085,12.0398,1.4083,12.12188488,2.244,0.1055,2.246478633,9.7958,1.3028,9.882053708
14/08/2020 11:00,11.646,1.088,11.6967115,1.924,0.104,1.926808761,9.722,0.984,9.771670277,11.983,1.4892,12.07518139,1.924,0.104,1.926808761,10.059,1.3852,10.15392831
14/08/2020 11:30,11.5472,1.1223,11.60161132,2.788,0.0615,2.788678226,8.7592,1.0608,8.823201306,11.93,1.5103,12.02521959,2.788,0.0615,2.788678226,9.142,1.4488,9.256089101
14/08/2020 12:00,11.8618,1.1901,11.92135216,2.422,0.1025,2.42416795,9.4398,1.0876,9.502246987,12.1564,1.5781,12.25840367,2.422,0.1025,2.42416795,9.7344,1.4756,9.845605046
14/08/2020 12:30,11.6728,1.0962,11.72415943,2.044,0.14,2.048788911,9.6288,0.9562,9.676161836,12.09,1.4254,12.1737367,2.044,0.14,2.048788911,10.046,1.2854,10.12790053
14/08/2020 13:00,11.7026,0.9512,11.74119364,1.997,0.091,1.999072285,9.7056,0.8602,9.743644872,12.108,1.2902,12.17654631,1.997,0.091,1.999072285,10.111,1.1992,10.18186631
14/08/2020 13:30,11.87,0.9809,11.91046031,1.755,0.0795,1.756799718,10.115,0.9014,10.15508478,12.376,1.3977,12.45467548,1.755,0.0795,1.756799718,10.621,1.3182,10.70249
14/08/2020 14:00,11.6913,1.3694,11.7712256,1.8345,0.108,1.837676318,9.8568,1.2614,9.937184521,11.7979,0.7416,11.82118501,1.8345,0.108,1.837676318,9.9634,0.6336,9.983525856
14/08/2020 14:30,11.6603,1.3063,11.73324404,2.2705,-0.0175,2.27056744,9.3898,1.3238,9.482657353,11.7611,0.6613,11.77967703,2.2705,-0.0175,2.27056744,9.4906,0.6788,9.514844076
14/08/2020 15:00,11.2934,1.1316,11.34995164,1.825,-0.054,1.825798729,9.4684,1.1856,9.542339646,11.3904,0.4616,11.39974941,1.825,-0.054,1.825798729,9.5654,0.5156,9.579286013
14/08/2020 15:30,11.159,1.0104,11.20465034,1.653,0.128,1.657948431,9.506,0.8824,9.546866803,11.2646,0.2816,11.26811926,1.653,0.128,1.657948431,9.6116,0.1536,9.612827239
14/08/2020 16:00,11.1258,0.9698,11.16798718,1.403,0.127,1.408736313,9.7228,0.8428,9.759259792,11.2258,0.2538,11.22866867,1.403,0.127,1.408736313,9.8228,0.1268,9.82361838
14/08/2020 16:30,11.0406,0.8137,11.07054452,1.191,0.1215,1.197181377,9.8496,0.6922,9.8738929,11.1394,0.1475,11.1403765,1.191,0.1215,1.197181377,9.9484,0.026,9.948433975
14/08/2020 17:00,11.1866,0.8182,11.2164821,1.454,0.105,1.457786336,9.7326,0.7132,9.758696481,11.2874,0.153,11.28843691,1.454,0.105,1.457786336,9.8334,0.048,9.833517151
14/08/2020 17:30,11.5505,0.8105,11.57890152,1.3025,0.1125,1.307349418,10.248,0.698,10.27174318,11.6515,0.1595,11.65259166,1.3025,0.1125,1.307349418,10.349,0.047,10.34910672
14/08/2020 18:00,11.576,0.7625,11.60108539,1.146,0.1165,1.151906355,10.43,0.646,10.44998641,11.679,0.1693,11.68022703,1.146,0.1165,1.151906355,10.533,0.0528,10.53313234
14/08/2020 18:30,11.7265,0.735,11.74951179,1.2995,0.112,1.304317542,10.427,0.623,10.44559515,11.8345,0.1188,11.83509627,1.2995,0.112,1.304317542,10.535,0.0068,10.53500219
14/08/2020 19:00,11.6825,0.7632,11.70740281,1.4785,0.12,1.483361807,10.204,0.6432,10.22425167,11.7815,0.1612,11.78260276,1.4785,0.12,1.483361807,10.303,0.0412,10.30308238
14/08/2020 19:30,11.3915,0.719,11.41416809,1.2535,0.12,1.259230817,10.138,0.599,10.15568043,11.4875,0.1354,11.48829793,1.2535,0.12,1.259230817,10.234,0.0154,10.23401159
14/08/2020 20:00,11.056,0.6879,11.07737976,1.04,0.1225,1.047189692,10.016,0.5654,10.03194563,11.151,0.1321,11.15178243,1.04,0.1225,1.047189692,10.111,0.0096,10.11100456
14/08/2020 20:30,11.0185,0.7244,11.04228679,0.8645,0.132,0.874519439,10.154,0.5924,10.17126608,11.1155,0.132,11.11628374,0.8645,0.132,0.874519439,10.251,0,10.251
14/08/2020 21:00,10.7914,0.6092,10.80858171,0.862,-0.128,0.871451662,9.9294,0.7372,9.95672879,10.889,-0.032,10.88904702,0.862,-0.128,0.871451662,10.027,0.096,10.02745955
14/08/2020 21:30,10.4279,0.4797,10.43892765,0.8605,0.0505,0.861980568,9.5674,0.4292,9.577022262,10.5279,0.0947,10.52832591,0.8605,0.0505,0.861980568,9.6674,0.0442,9.667501042
14/08/2020 22:00,9.8415,0.2412,9.844455276,0.8635,-0.328,0.923697055,8.978,0.5692,8.99602538,9.9423,-0.2828,9.946321186,0.8635,-0.328,0.923697055,9.0788,0.0452,9.078912516
14/08/2020 22:30,9.3401,0.1223,9.340900669,0.9535,-0.6765,1.169108421,8.3866,0.7988,8.424555834,9.4745,-0.5929,9.49303327,0.9535,-0.6765,1.169108421,8.521,0.0836,8.521410092
14/08/2020 23:00,8.8554,0.1939,8.857522586,1.449,-1.1885,1.874068635,7.4064,1.3824,7.534307581,9.0466,-0.7987,9.0817891,1.449,-1.1885,1.874068635,7.5976,0.3898,7.607592904
14/08/2020 23:30,8.5415,0.0238,8.541533158,1.9905,-1.159,2.303339152,6.551,1.1828,6.656922475,8.7239,-0.655,8.748454504,1.9905,-1.159,2.303339152,6.7334,0.504,6.752236041
15/08/2020 00:00,8.0851,-0.3124,8.091133157,2.2645,-0.802,2.402324759,5.8206,0.4896,5.841155067,8.1887,-0.6984,8.218428697,2.2645,-0.802,2.402324759,5.9242,0.1036,5.925105788
15/08/2020 00:30,7.662,-0.4503,7.675220784,2.45,-0.9015,2.610594233,5.212,0.4512,5.231493615,7.7396,-0.8237,7.783308413,2.45,-0.9015,2.610594233,5.2896,0.0778,5.290172114
15/08/2020 01:00,7.3714,-0.4305,7.383960198,2.247,-0.9605,2.443679449,5.1244,0.53,5.15173518,7.454,-0.8261,7.499637139,2.247,-0.9605,2.443679449,5.207,0.1344,5.208734238
15/08/2020 01:30,7.1082,-0.3814,7.11842491,1.83,-0.848,2.016929349,5.2782,0.4666,5.298783898,7.234,-0.778,7.275715772,1.83,-0.848,2.016929349,5.404,0.07,5.404453349
15/08/2020 02:00,6.9206,-0.3931,6.931755331,2.204,-0.9105,2.384664809,4.7166,0.5174,4.744893921,7.0942,-0.8001,7.139175978,2.204,-0.9105,2.384664809,4.8902,0.1104,4.891446023
15/08/2020 02:30,6.6203,-0.4391,6.634845959,1.4075,-0.7885,1.613315995,5.2128,0.3494,5.22449655,6.7529,-0.7779,6.797557416,1.4075,-0.7885,1.613315995,5.3454,0.0106,5.34541051
15/08/2020 03:00,6.4822,-0.4899,6.500686029,1.374,-0.7895,1.584672285,5.1082,0.2996,5.116978347,6.6042,-0.7895,6.651223037,1.374,-0.7895,1.584672285,5.2302,0,5.2302
15/08/2020 03:30,6.5071,-0.5202,6.527860174,1.6025,-0.838,1.808383325,4.9046,0.3178,4.91488535,6.5109,-0.8216,6.562533457,1.6025,-0.838,1.808383325,4.9084,0.0164,4.908427398
15/08/2020 04:00,6.5944,-0.5329,6.61589705,1.635,-0.9025,1.867546853,4.9594,0.3696,4.973153177,6.2824,-0.8891,6.345001857,1.635,-0.9025,1.867546853,4.6474,0.0134,4.647419318
15/08/2020 04:30,6.57,-0.524,6.590863069,1.553,-1.026,1.861312709,5.017,0.502,5.042052459,6.3828,-0.904,6.446499193,1.553,-1.026,1.861312709,4.8298,0.122,4.831340605
15/08/2020 05:00,6.4655,-0.3391,6.474386385,1.1345,-0.4995,1.239592877,5.331,0.1604,5.333412525,6.4645,-0.4707,6.481613899,1.1345,-0.4995,1.239592877,5.33,0.0288,5.330077808
15/08/2020 05:30,6.4029,-0.3826,6.414320788,1.1565,-0.563,1.286258625,5.2464,0.1804,5.249500654,6.5037,-0.563,6.528022878,1.1565,-0.563,1.286258625,5.3472,0,5.3472
15/08/2020 06:00,6.4331,-0.0781,6.433574063,1.1435,-0.1155,1.149318276,5.2896,0.0374,5.289732216,6.6789,-0.1155,6.679898612,1.1435,-0.1155,1.149318276,5.5354,0,5.5354
15/08/2020 06:30,6.7892,0.0238,6.789241716,1.083,0.019,1.083166654,5.7062,0.0048,5.706202019,6.9438,0.019,6.943825994,1.083,0.019,1.083166654,5.8608,0,5.8608
15/08/2020 07:00,7.1953,-0.0604,7.195553505,1.0685,-0.094,1.072626799,6.1268,0.0336,6.126892132,7.1751,-0.094,7.175715714,1.0685,-0.094,1.072626799,6.1066,0,6.1066
15/08/2020 07:30,7.5931,0.0069,7.593103135,1.0785,-0.1535,1.089368854,6.5146,0.1604,6.516574355,7.5643,-0.1535,7.565857304,1.0785,-0.1535,1.089368854,6.4858,0,6.4858
15/08/2020 08:00,8.0792,0.1326,8.080288077,1.192,-0.045,1.19284911,6.8872,0.1776,6.889489502,8.128,-0.045,8.128124568,1.192,-0.045,1.19284911,6.936,0,6.936
15/08/2020 08:30,8.5817,0.3117,8.587358836,1.3845,0.0775,1.386667408,7.1972,0.2342,7.201009476,8.7199,0.0775,8.720244392,1.3845,0.0775,1.386667408,7.3354,0,7.3354
15/08/2020 09:00,9.2796,0.9605,9.32917662,1.563,-0.0945,1.56585416,7.7166,1.055,7.788384978,9.3688,-0.0465,9.368915396,1.563,-0.0945,1.56585416,7.8058,0.048,7.805947581
15/08/2020 09:30,9.8592,1.3724,9.954260716,1.439,-0.202,1.453108736,8.4202,1.5744,8.566125343,9.8918,-0.1972,9.893765465,1.439,-0.202,1.453108736,8.4528,0.0048,8.452801363
15/08/2020 10:00,10.2703,1.4266,10.36890783,1.6005,-0.098,1.603497505,8.6698,1.5246,8.802831204,10.3029,-0.0942,10.30333063,1.6005,-0.098,1.603497505,8.7024,0.0038,8.70240083
15/08/2020 10:30,10.4021,0.6757,10.42402297,1.9185,-0.0155,1.918562613,8.4836,0.6912,8.511711132,10.5815,0.0411,10.58157982,1.9185,-0.0155,1.918562613,8.663,0.0566,8.663184897
15/08/2020 11:00,10.6495,0.6983,10.67236961,2.0815,-0.0515,2.082137003,8.568,0.7498,8.600745551,10.7821,0.0417,10.78218064,2.0815,-0.0515,2.082137003,8.7006,0.0932,8.70109916
15/08/2020 11:30,10.9082,0.7177,10.93178487,2.054,-0.2355,2.067456469,8.8542,0.9532,8.905360626,10.9426,0.0487,10.94270837,2.054,-0.2355,2.067456469,8.8886,0.2842,8.893142279
15/08/2020 12:00,11.0403,0.9198,11.07854937,2.2245,-0.955,2.42083152,8.8158,1.8748,9.012946504,11.0921,-0.1074,11.09261994,2.2245,-0.955,2.42083152,8.8676,0.8476,8.908016363
15/08/2020 12:30,11.1562,1.2016,11.22072373,2.065,-0.825,2.223701869,9.0912,2.0266,9.314345119,11.159,-0.0694,11.1592158,2.065,-0.825,2.223701869,9.094,0.7556,9.125336561
15/08/2020 13:00,11.1092,1.1,11.16352653,2.304,-1.035,2.525795122,8.8052,2.135,9.060340614,11.1352,-0.1634,11.13639882,2.304,-1.035,2.525795122,8.8312,0.8716,8.874107279
15/08/2020 13:30,11.0141,1.0792,11.0668456,1.8825,-0.836,2.059782088,9.1316,1.9152,9.330279181,11.0045,-0.1948,11.00622403,1.8825,-0.836,2.059782088,9.122,0.6412,9.14450772
15/08/2020 14:00,10.811,0.3639,10.81712273,1.952,-0.3975,1.992061809,8.859,0.7614,8.891659629,10.8868,-0.0347,10.8868553,1.952,-0.3975,1.992061809,8.9348,0.3628,8.942162763
15/08/2020 14:30,10.5943,0.2063,10.59630842,2.0685,-0.4935,2.126554608,8.5258,0.6998,8.554471677,10.6817,-0.1527,10.6827914,2.0685,-0.4935,2.126554608,8.6132,0.3408,8.61993961
15/08/2020 15:00,10.3311,0.1516,10.33221224,1.8735,-0.459,1.928907268,8.4576,0.6106,8.479612616,10.4397,-0.2132,10.44187676,1.8735,-0.459,1.928907268,8.5662,0.2458,8.569725788
15/08/2020 15:30,10.1915,0.0986,10.19197695,1.7875,-0.633,1.896271407,8.404,0.7316,8.43578417,10.4323,-0.3056,10.43677511,1.7875,-0.633,1.896271407,8.6448,0.3274,8.650997503
15/08/2020 16:00,10.0934,0.0568,10.09355982,1.845,-0.477,1.905663664,8.2484,0.5338,8.265654542,10.2882,-0.308,10.2928093,1.845,-0.477,1.905663664,8.4432,0.169,8.444891192
15/08/2020 16:30,10.187,0.0377,10.18706976,1.568,-0.3165,1.599623784,8.619,0.3542,8.626274899,10.378,-0.2983,10.38228621,1.568,-0.3165,1.599623784,8.81,0.0182,8.810018799
15/08/2020 17:00,10.4571,0.1288,10.45789318,1.7355,-0.115,1.739305968,8.7216,0.2438,8.725006877,10.6395,-0.115,10.64012149,1.7355,-0.115,1.739305968,8.904,0,8.904
15/08/2020 17:30,10.6218,0.1249,10.62253431,1.615,-0.0315,1.615307169,9.0068,0.1564,9.008157814,10.8166,-0.0315,10.81664587,1.615,-0.0315,1.615307169,9.2016,0,9.2016
15/08/2020 18:00,10.7214,0.1403,10.72231794,1.491,-0.1525,1.498778586,9.2304,0.2928,9.235042826,10.9346,-0.1477,10.93559749,1.491,-0.1525,1.498778586,9.4436,0.0048,9.44360122
15/08/2020 18:30,11.1742,0.2504,11.17700523,1.315,-0.029,1.315319733,9.8592,0.2794,9.863158166,11.359,-0.0262,11.35903022,1.315,-0.029,1.315319733,10.044,0.0028,10.04400039
15/08/2020 19:00,11.2326,0.1484,11.23358025,1.527,-0.276,1.551742569,9.7056,0.4244,9.714874509,11.1026,-0.1474,11.10357841,1.527,-0.276,1.551742569,9.5756,0.1286,9.576463508
15/08/2020 19:30,11.0963,0.1293,11.09705331,1.6325,-0.3795,1.676029982,9.4638,0.5088,9.477467377,11.1471,-0.1847,11.14863007,1.6325,-0.3795,1.676029982,9.5146,0.1948,9.516593939
15/08/2020 20:00,10.8023,0.1283,10.80306189,1.3145,-0.0695,1.316336013,9.4878,0.1978,9.489861626,10.8705,-0.0349,10.87055602,1.3145,-0.0695,1.316336013,9.556,0.0346,9.556062639
15/08/2020 20:30,10.3499,-0.0051,10.34990126,1.1935,-0.1655,1.204920122,9.1564,0.1604,9.15780482,10.4479,-0.1655,10.44921072,1.1935,-0.1655,1.204920122,9.2544,0,9.2544
15/08/2020 21:00,10.3537,-0.0814,10.35401998,1.3075,-0.139,1.314867769,9.0462,0.0576,9.046383377,10.3057,-0.139,10.30663735,1.3075,-0.139,1.314867769,8.9982,0,8.9982
15/08/2020 21:30,10.1311,-0.2739,10.13480184,1.8395,-0.4775,1.900464812,8.2916,0.2036,8.294099319,9.9457,-0.4775,9.957155956,1.8395,-0.4775,1.900464812,8.1062,0,8.1062
15/08/2020 22:00,9.7405,-0.3395,9.746414751,1.8885,-0.6525,1.998046171,7.852,0.313,7.858235998,9.6281,-0.6401,9.649354259,1.8885,-0.6525,1.998046171,7.7396,0.0124,7.739609933
15/08/2020 22:30,9.3565,-0.3744,9.363987805,2.0095,-0.792,2.159943113,7.347,0.4176,7.358858523,9.3593,-0.698,9.38529171,2.0095,-0.792,2.159943113,7.3498,0.094,7.35040108
15/08/2020 23:00,8.803,-0.4344,8.813711611,1.962,-0.85,2.138210467,6.841,0.4156,6.853612504,8.633,-0.8404,8.673808919,1.962,-0.85,2.138210467,6.671,0.0096,6.671006908
15/08/2020 23:30,8.51,-0.4397,8.521351776,2.339,-0.8535,2.48985607,6.171,0.4138,6.184858239,8.2056,-0.8535,8.249868703,2.339,-0.8535,2.48985607,5.8666,0,5.8666
16/08/2020 00:00,8.0164,-0.5433,8.034789596,2.242,-0.9715,2.443435338,5.7744,0.4282,5.790254796,7.7314,-0.9715,7.792198548,2.242,-0.9715,2.443435338,5.4894,0,5.4894
16/08/2020 00:30,7.5556,-0.4717,7.570309918,1.736,-0.9545,1.981102282,5.8196,0.4828,5.839592452,7.4998,-0.9545,7.560295648,1.736,-0.9545,1.981102282,5.7638,0,5.7638
16/08/2020 01:00,7.1347,-0.4706,7.150203385,1.5675,-1.035,1.878371968,5.5672,0.5644,5.595736162,7.1547,-0.9994,7.224163097,1.5675,-1.035,1.878371968,5.5872,0.0356,5.587313415
16/08/2020 01:30,7.0208,0.0231,7.020838002,1.136,-1.2345,1.677643064,5.8848,1.2576,6.017676362,7.016,-1.0309,7.0913335,1.136,-1.2345,1.677643064,5.88,0.2036,5.883523856
16/08/2020 02:00,6.8388,0.1739,6.841010645,1.052,-0.7775,1.308132352,5.7868,0.9514,5.864487718,6.8014,-0.7401,6.841548799,1.052,-0.7775,1.308132352,5.7494,0.0374,5.749521643
16/08/2020 02:30,6.8926,0.209,6.89576796,1.145,-0.992,1.514955115,5.7476,1.201,5.871737968,6.8772,-0.9372,6.940765353,1.145,-0.992,1.514955115,5.7322,0.0548,5.732461939
16/08/2020 03:00,6.6078,0.0892,6.608402037,1.3,-1.228,1.788290804,5.3078,1.3172,5.468798468,6.6904,-1.0734,6.775960428,1.3,-1.228,1.788290804,5.3904,0.1546,5.392616556
16/08/2020 03:30,6.5895,0.0523,6.589707546,1.3805,-1.2505,1.862667576,5.209,1.3028,5.369447722,6.6241,-1.1065,6.715879917,1.3805,-1.2505,1.862667576,5.2436,0.144,5.245576895
16/08/2020 04:00,6.3678,0.0291,6.367866491,1.322,-1.2755,1.837004151,5.0458,1.3046,5.211725127,6.411,-1.1257,6.509079927,1.322,-1.2755,1.837004151,5.089,0.1498,5.091204282
16/08/2020 04:30,6.3212,0.0097,6.321207442,1.142,-1.3565,1.773205078,5.1792,1.3662,5.356362112,6.3702,-1.1233,6.468481346,1.142,-1.3565,1.773205078,5.2282,0.2332,5.233398273
16/08/2020 05:00,6.1489,0.0419,6.149042756,1.0215,-0.8865,1.352532624,5.1274,0.9284,5.210773198,6.2353,-0.8837,6.297610005,1.0215,-0.8865,1.352532624,5.2138,0.0028,5.213800752
16/08/2020 05:30,6.3329,0.0886,6.333519746,1.1315,-1.119,1.591368358,5.2014,1.2076,5.339743413,6.4441,-1.022,6.524638596,1.1315,-1.119,1.591368358,5.3126,0.097,5.313485462
16/08/2020 06:00,6.3445,0.1499,6.346270579,0.9905,-0.8745,1.321302577,5.354,1.0244,5.451120193,6.5001,-0.8745,6.558662231,0.9905,-0.8745,1.321302577,5.5096,0,5.5096
16/08/2020 06:30,6.6902,0.1873,6.692821328,1.22,-0.8755,1.501632528,5.4702,1.0628,5.572488841,6.7132,-0.8697,6.769300727,1.22,-0.8755,1.501632528,5.4932,0.0058,5.493203062
16/08/2020 07:00,6.7374,0.1572,6.73923368,1.324,-0.849,1.572824529,5.4134,1.0062,5.506118233,6.8182,-0.8462,6.870509856,1.324,-0.849,1.572824529,5.4942,0.0028,5.494200713
16/08/2020 07:30,6.9689,0.1743,6.971079378,1.0725,-0.2615,1.103919608,5.8964,0.4358,5.912482947,7.0831,-0.2615,7.087925498,1.0725,-0.2615,1.103919608,6.0106,0,6.0106
16/08/2020 08:00,7.4875,0.3096,7.493898078,1.1265,-0.324,1.172168183,6.361,0.6336,6.392477607,7.5585,-0.324,7.565441048,1.1265,-0.324,1.172168183,6.432,0,6.432
16/08/2020 08:30,8.2577,0.2993,8.263122278,1.8555,-1.0255,2.120030778,6.4022,1.3248,6.537832965,8.1973,-0.8691,8.243243421,1.8555,-1.0255,2.120030778,6.3418,0.1564,6.343728257
16/08/2020 09:00,9.1347,0.5827,9.153266268,1.8905,-0.6625,2.00322153,7.2442,1.2452,7.350439217,9.2105,-0.5607,9.227550853,1.8905,-0.6625,2.00322153,7.32,0.1018,7.320707837
16/08/2020 09:30,9.9534,0.7718,9.983278359,2.379,-0.243,2.391378264,7.5744,1.0148,7.642077885,10.083,-0.2306,10.08563659,2.379,-0.243,2.391378264,7.704,0.0124,7.704009979
16/08/2020 10:00,10.4326,0.9176,10.47287604,1.925,-0.124,1.928989632,8.5076,1.0416,8.571125266,10.5064,-0.1164,10.50704478,1.925,-0.124,1.928989632,8.5814,0.0076,8.581403365
16/08/2020 10:30,10.9145,1.0948,10.96927059,1.9605,-0.037,1.960849115,8.954,1.1318,9.025247212,10.9731,-0.037,10.97316238,1.9605,-0.037,1.960849115,9.0126,0,9.0126
16/08/2020 11:00,11.4539,1.2126,11.51790884,2.1995,0.243,2.212882566,9.2544,0.9696,9.30505473,11.4607,0.243,11.46327586,2.1995,0.243,2.212882566,9.2612,0,9.2612
16/08/2020 11:30,11.6006,0.5888,11.61553295,2.135,0.01,2.135023419,9.4656,0.5788,9.483279644,11.6746,0.0532,11.67472121,2.135,0.01,2.135023419,9.5396,0.0432,9.539697815
16/08/2020 12:00,11.9519,0.6415,11.96910339,2.1215,-0.0055,2.121507129,9.8304,0.647,9.851668547,12.0287,0.0685,12.02889504,2.1215,-0.0055,2.121507129,9.9072,0.074,9.907476361
16/08/2020 12:30,12.5123,0.7544,12.53502177,3.4325,0.114,3.434392559,9.0798,0.6404,9.10235575,12.5985,0.1534,12.59943387,3.4325,0.114,3.434392559,9.166,0.0394,9.16608468
16/08/2020 13:00,12.2813,0.6012,12.29600631,4.6175,0.005,4.617502707,7.6638,0.5962,7.686955501,12.3629,0.0558,12.36302593,4.6175,0.005,4.617502707,7.7454,0.0508,7.74556659
16/08/2020 13:30,11.9069,0.5588,11.92000525,4.3805,-0.212,4.385627008,7.5264,0.7708,7.565766954,11.9981,-0.0334,11.99814649,4.3805,-0.212,4.385627008,7.6176,0.1786,7.619693414
16/08/2020 14:00,11.1259,0.4115,11.13350722,4.2965,-0.1625,4.299571897,6.8294,0.574,6.853479435,11.1941,-0.0819,11.1943996,4.2965,-0.1625,4.299571897,6.8976,0.0806,6.898070898
16/08/2020 14:30,11.3134,0.5136,11.32505208,4.673,0.025,4.673066873,6.6404,0.4886,6.658351306,11.4056,0.0374,11.40566132,4.673,0.025,4.673066873,6.7326,0.0124,6.732611419
16/08/2020 15:00,10.9569,0.53,10.96971092,4.2445,0.004,4.244501885,6.7124,0.526,6.732977778,11.0491,0.0108,11.04910528,4.2445,0.004,4.244501885,6.8046,0.0068,6.804603398
16/08/2020 15:30,11.0449,0.4986,11.05614842,3.9995,0.033,3.99963614,7.0454,0.4656,7.060767984,11.1353,0.033,11.1353489,3.9995,0.033,3.99963614,7.1358,0,7.1358
16/08/2020 16:00,10.8286,0.4138,10.83650351,3.714,0.048,3.714310165,7.1146,0.3658,7.12399767,10.9198,0.048,10.9199055,3.714,0.048,3.714310165,7.2058,0,7.2058
16/08/2020 16:30,11.0011,0.5366,11.01417908,2.7375,0.07,2.738394831,8.2636,0.4666,8.276762684,11.0695,0.07,11.06972133,2.7375,0.07,2.738394831,8.332,0,8.332
