Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/08/2020 17:00,11.2741,0.5473,11.28737649,2.1175,-0.0595,2.118335785,9.1566,0.6068,9.176684031,11.3181,-0.0105,11.31810487,2.1175,-0.0595,2.118335785,9.2006,0.049,9.20073048
16/08/2020 17:30,11.2056,0.3524,11.21113987,2.194,-0.477,2.245253883,9.0116,0.8294,9.049687228,11.1384,-0.2572,11.14136914,2.194,-0.477,2.245253883,8.9444,0.2198,8.947100279
16/08/2020 18:00,11.5296,0.3745,11.53568058,1.776,-0.3925,1.818854653,9.7536,0.767,9.783711053,11.256,-0.2399,11.25855621,1.776,-0.3925,1.818854653,9.48,0.1526,9.481228125
16/08/2020 18:30,11.7206,0.3133,11.72478662,1.772,-0.3635,1.808899182,9.9486,0.6768,9.971594667,11.0274,-0.3087,11.03172001,1.772,-0.3635,1.808899182,9.2554,0.0548,9.25556223
16/08/2020 19:00,11.2888,0.2849,11.2923945,1.609,-0.2555,1.629159676,9.6798,0.5404,9.694872882,11.1784,-0.2459,11.1811043,1.609,-0.2555,1.629159676,9.5694,0.0096,9.569404815
16/08/2020 19:30,11.0568,0.3571,11.0625651,1.165,0.1565,1.175464695,9.8918,0.2006,9.893833817,11.1538,0.1565,11.15489788,1.165,0.1565,1.175464695,9.9888,0,9.9888
16/08/2020 20:00,10.8177,0.317,10.82234366,1.0275,0.079,1.030532508,9.7902,0.238,9.793092466,10.9155,0.079,10.91578587,1.0275,0.079,1.030532508,9.888,0,9.888
16/08/2020 20:30,10.7371,0.2363,10.73969991,0.8835,0.0875,0.887822336,9.8536,0.1488,9.854723456,10.8215,0.0875,10.82185375,0.8835,0.0875,0.887822336,9.938,0,9.938
16/08/2020 21:00,10.8399,0.2945,10.84389977,0.8655,0.1015,0.871431294,9.9744,0.193,9.976267055,10.9395,0.1015,10.93997086,0.8655,0.1015,0.871431294,10.074,0,10.074
16/08/2020 21:30,10.6121,0.2747,10.61565478,0.8595,0.1135,0.866961649,9.7526,0.1612,9.75393214,10.7123,0.1135,10.71290127,0.8595,0.1135,0.866961649,9.8528,0,9.8528
16/08/2020 22:00,9.9948,0.3514,10.0009754,0.895,0.049,0.896340337,9.0998,0.3024,9.104823216,10.087,0.0836,10.08734643,0.895,0.049,0.896340337,9.192,0.0346,9.192065119
16/08/2020 22:30,9.8107,0.9738,9.858910738,1.0295,-0.301,1.072600228,8.7812,1.2748,8.873251291,9.8529,-0.301,9.85749661,1.0295,-0.301,1.072600228,8.8234,0,8.8234
16/08/2020 23:00,9.1486,0.9502,9.197812892,0.905,-0.391,0.98585293,8.2436,1.3412,8.351991284,9.2138,-0.391,9.222092574,0.905,-0.391,0.98585293,8.3088,0,8.3088
16/08/2020 23:30,8.7472,0.9975,8.803891985,0.877,-0.2035,0.900300644,7.8702,1.201,7.961309505,8.7932,-0.2035,8.795554473,0.877,-0.2035,0.900300644,7.9162,0,7.9162
17/08/2020 00:00,8.2535,0.9255,8.305228022,0.8595,-0.1825,0.878661767,7.394,1.108,7.476556694,8.3073,-0.1489,8.308634334,0.8595,-0.1825,0.878661767,7.4478,0.0336,7.447875791
17/08/2020 00:30,7.4767,0.1158,7.477596708,0.8585,0.063,0.860808486,6.6182,0.0528,6.618410616,7.6055,0.2492,7.609581519,0.8585,0.063,0.860808486,6.747,0.1862,6.749568834
17/08/2020 01:00,7.1639,0.1941,7.166529008,0.8575,0.1125,0.864848253,6.3064,0.0816,6.306927899,7.2147,0.1125,7.215577062,0.8575,0.1125,0.864848253,6.3572,0,6.3572
17/08/2020 01:30,7.0136,0.1115,7.01448624,0.86,0.1115,0.86719793,6.1536,0,6.1536,7.0924,0.1115,7.093276395,0.86,0.1115,0.86719793,6.2324,0,6.2324
17/08/2020 02:00,6.8729,0.1135,6.873837113,0.8585,0.1135,0.865970265,6.0144,0,6.0144,6.9555,0.1135,6.956425986,0.8585,0.1135,0.865970265,6.097,0,6.097
17/08/2020 02:30,6.6354,0.2871,6.641608207,0.859,0.1085,0.865825184,5.7764,0.1786,5.779160399,6.741,0.1401,6.742455711,0.859,0.1085,0.865825184,5.882,0.0316,5.882084882
17/08/2020 03:00,6.4919,0.1055,6.492757185,0.8585,0.1055,0.864958091,5.6334,0,5.6334,6.5907,0.1055,6.591544336,0.8585,0.1055,0.864958091,5.7322,0,5.7322
17/08/2020 03:30,6.2883,0.113,6.289315216,0.8605,0.113,0.86788781,5.4278,0,5.4278,6.3863,0.113,6.38729964,0.8605,0.113,0.86788781,5.5258,0,5.5258
17/08/2020 04:00,6.3297,0.128,6.330994084,0.8595,0.128,0.868978855,5.4702,0,5.4702,6.4275,0.128,6.428774397,0.8595,0.128,0.868978855,5.568,0,5.568
17/08/2020 04:30,6.3166,0.128,6.317896767,0.858,0.128,0.867495245,5.4586,0,5.4586,6.4146,0.128,6.41587696,0.858,0.128,0.867495245,5.5566,0,5.5566
17/08/2020 05:00,6.452,0.121,6.45313451,0.857,0.121,0.865499856,5.595,0,5.595,6.5498,0.121,6.550917572,0.857,0.121,0.865499856,5.6928,0,5.6928
17/08/2020 05:30,6.6119,0.123,6.613043975,0.8585,0.123,0.867266539,5.7534,0,5.7534,6.7107,0.123,6.711827135,0.8585,0.123,0.867266539,5.8522,0,5.8522
17/08/2020 06:00,6.7976,0.1225,6.798703701,0.858,0.1225,0.866700785,5.9396,0,5.9396,6.8984,0.1225,6.899487576,0.858,0.1225,0.866700785,6.0404,0,6.0404
17/08/2020 06:30,8.1295,0.9182,8.181189491,0.8575,0.107,0.864150016,7.272,0.8112,7.317105264,8.2073,0.1108,8.208047876,0.8575,0.107,0.864150016,7.3498,0.0038,7.349800982
17/08/2020 07:00,8.9923,1.587,9.131266522,0.9215,0.098,0.926696417,8.0708,1.489,8.207005157,9.0719,0.12,9.072693625,0.9215,0.098,0.926696417,8.1504,0.022,8.150429692
17/08/2020 07:30,9.55,1.211,9.626475004,1.172,0.107,1.17687425,8.378,1.104,8.450426025,9.7958,0.5352,9.810409608,1.172,0.107,1.17687425,8.6238,0.4282,8.634424224
17/08/2020 08:00,11.0435,2.1197,11.24508872,1.2735,0.1075,1.278029147,9.77,2.0122,9.975061345,11.1021,0.2141,11.10416423,1.2735,0.1075,1.278029147,9.8286,0.1066,9.829178069
17/08/2020 08:30,11.8695,2.0778,12.049991,1.1955,0.105,1.200102183,10.674,1.9728,10.85477848,12.0695,0.802,12.09611649,1.1955,0.105,1.200102183,10.874,0.697,10.8963152
17/08/2020 09:00,12.5895,3.0389,12.95107808,1.5065,0.0935,1.509398721,11.083,2.9454,11.46770553,12.5815,0.2443,12.58387161,1.5065,0.0935,1.509398721,11.075,0.1508,11.07602662
17/08/2020 09:30,12.5045,0.8454,12.53304518,1.9575,-0.081,1.959175145,10.547,0.9264,10.58760719,13.0045,2.5494,13.25203609,1.9575,-0.081,1.959175145,11.047,2.6304,11.35584489
17/08/2020 10:00,12.82,0.3367,12.82442072,2.204,-0.0435,2.204429235,10.616,0.3802,10.62280603,13.432,3.2561,13.82102786,2.204,-0.0435,2.204429235,11.228,3.2996,11.70279215
17/08/2020 10:30,13.482,0.6309,13.49675364,2.419,0.0885,2.420618361,11.063,0.5424,11.07628849,14.087,3.5291,14.52233162,2.419,0.0885,2.420618361,11.668,3.4406,12.16470108
17/08/2020 11:00,13.7275,0.6567,13.74319872,3.2625,0.1345,3.265271275,10.465,0.5222,10.4780207,14.1585,3.5473,14.59611111,3.2625,0.1345,3.265271275,10.896,3.4128,11.41796916
17/08/2020 11:30,13.916,0.7189,13.9345568,3.391,0.2725,3.4019314,10.525,0.4464,10.5344624,14.422,3.6029,14.86522695,3.391,0.2725,3.4019314,11.031,3.3304,11.52278287
17/08/2020 12:00,13.947,0.5992,13.95986567,3.531,0.148,3.53410031,10.416,0.4512,10.42576795,14.495,3.4868,14.90848078,3.531,0.148,3.53410031,10.964,3.3388,11.46110298
17/08/2020 12:30,14.4515,2.7281,14.70674613,4.0245,0.0055,4.024503758,10.427,2.7226,10.77658943,14.5225,1.9179,14.64859538,4.0245,0.0055,4.024503758,10.498,1.9124,10.67076744
17/08/2020 13:00,14.7887,3.1991,15.13075968,5.2495,-0.1725,5.252333434,9.5392,3.3716,10.11751072,14.5531,1.3453,14.61514802,5.2495,-0.1725,5.252333434,9.3036,1.5178,9.426594815
17/08/2020 13:30,14.2665,3.3175,14.64714404,3.4585,-0.0465,3.458812585,10.808,3.364,11.31942401,14.2125,1.4415,14.28541489,3.4585,-0.0465,3.458812585,10.754,1.488,10.85645706
17/08/2020 14:00,14.178,3.2262,14.54042814,3.498,-0.296,3.510501389,10.68,3.5222,11.24581224,13.984,1.3332,14.04740824,3.498,-0.296,3.510501389,10.486,1.6292,10.61180892
17/08/2020 14:30,13.6325,3.0067,13.96013256,2.8765,-0.5195,2.92303481,10.756,3.5262,11.31925892,13.4535,1.1107,13.49927097,2.8765,-0.5195,2.92303481,10.577,1.6302,10.70189147
17/08/2020 15:00,13.8639,2.3793,14.06658422,4.8855,-0.2435,4.891564423,8.9784,2.6228,9.353648828,13.6853,0.6781,13.70208946,4.8855,-0.2435,4.891564423,8.7998,0.9216,8.847927814
17/08/2020 15:30,13.3949,2.1765,13.57057472,4.3095,-0.2515,4.316832461,9.0854,2.428,9.404237192,13.2049,0.3313,13.20905537,4.3095,-0.2515,4.316832461,8.8954,0.5828,8.914471213
17/08/2020 16:00,13.2435,1.6629,13.34749147,4.3855,-0.5855,4.424411882,8.858,2.2484,9.138898542,12.8969,0.7067,12.91624769,4.3855,-0.5855,4.424411882,8.5114,1.2922,8.608932036
17/08/2020 16:30,12.3326,1.4252,12.41467751,3.681,-0.756,3.757831423,8.6516,2.1812,8.922321223,12.0896,0.468,12.09865497,3.681,-0.756,3.757831423,8.4086,1.224,8.497218954
17/08/2020 17:00,12.4329,1.3323,12.50408036,3.3935,-0.7355,3.47229067,9.0394,2.0678,9.272893249,12.1583,0.3791,12.1642088,3.3935,-0.7355,3.47229067,8.7648,1.1146,8.835386364
17/08/2020 17:30,12.6483,0.995,12.68737632,3.0645,-0.807,3.168976057,9.5838,1.802,9.751739662,12.2057,0.3096,12.2096259,3.0645,-0.807,3.168976057,9.1412,1.1166,9.209143988
17/08/2020 18:00,12.452,0.9066,12.48496005,2.034,-0.689,2.147528114,10.418,1.5956,10.53948117,11.8702,0.248,11.87279041,2.034,-0.689,2.147528114,9.8362,0.937,9.88072869
17/08/2020 18:30,12.3545,0.8004,12.38040025,2.1555,-0.894,2.333541568,10.199,1.6944,10.33879066,12.1491,0.1592,12.15014302,2.1555,-0.894,2.333541568,9.9936,1.0532,10.04894379
17/08/2020 19:00,12.385,0.7542,12.40794272,1.849,-0.683,1.971113898,10.536,1.4372,10.63357136,11.878,0.1032,11.87844831,1.849,-0.683,1.971113898,10.029,0.7862,10.05976896
17/08/2020 19:30,12.2195,0.7917,12.24512022,1.5825,-0.3325,1.617053648,10.637,1.1242,10.69624208,11.8165,0.1495,11.81744568,1.5825,-0.3325,1.617053648,10.234,0.482,10.24534431
17/08/2020 20:00,11.7775,0.6634,11.79616912,1.6555,-0.287,1.680193218,10.122,0.9504,10.16652075,11.4473,0.026,11.44732953,1.6555,-0.287,1.680193218,9.7918,0.313,9.796801327
17/08/2020 20:30,11.536,0.5379,11.54853378,1.669,-0.1985,1.680762699,9.867,0.7364,9.894441569,11.199,-0.0843,11.19931728,1.669,-0.1985,1.680762699,9.53,0.1142,9.530684217
17/08/2020 21:00,11.51,0.5759,11.5243985,1.49,0.0075,1.490018876,10.02,0.5684,10.03610874,11.2388,0.0421,11.23887885,1.49,0.0075,1.490018876,9.7488,0.0346,9.7488614
17/08/2020 21:30,11.5323,0.4989,11.54308644,2.1795,-0.2355,2.192186238,9.3528,0.7344,9.381588949,10.9183,-0.1433,10.91924035,2.1795,-0.2355,2.192186238,8.7388,0.0922,8.739286371
17/08/2020 22:00,11.5152,0.2143,11.51719391,3.837,-0.7025,3.9007788,7.6782,0.9168,7.732740619,10.3516,-0.4693,10.36223263,3.837,-0.7025,3.9007788,6.5146,0.2332,6.518772538
17/08/2020 22:30,10.3083,0.0311,10.30834691,2.5295,-0.7695,2.643955465,7.7788,0.8006,7.819890651,9.9581,-0.6111,9.976833106,2.5295,-0.7695,2.643955465,7.4286,0.1584,7.430288589
17/08/2020 23:00,9.3913,-0.0938,9.391768424,2.2795,-0.835,2.427621315,7.1118,0.7412,7.15032004,9.2203,-0.7082,9.247457993,2.2795,-0.835,2.427621315,6.9408,0.1268,6.941958145
17/08/2020 23:30,8.7699,-0.1044,8.770521385,2.2265,-0.809,2.368920271,6.5434,0.7046,6.581226688,8.5865,-0.7312,8.617577136,2.2265,-0.809,2.368920271,6.36,0.0778,6.360475834
18/08/2020 00:00,8.4327,-0.1676,8.434365361,2.4585,-1.191,2.731794877,5.9742,1.0234,6.061222088,8.0093,-0.8224,8.051411569,2.4585,-1.191,2.731794877,5.5508,0.3686,5.563024951
18/08/2020 00:30,8.5083,-0.3571,8.515790586,4.1115,-1.6715,4.438281706,4.3968,1.3144,4.589062824,7.2805,-1.0869,7.361184134,4.1115,-1.6715,4.438281706,3.169,0.5846,3.222470816
18/08/2020 01:00,8.4965,0.2876,8.501366126,3.3355,-1.593,3.696377855,5.161,1.8806,5.492957069,6.8107,-1.115,6.901366494,3.3355,-1.593,3.696377855,3.4752,0.478,3.507919475
18/08/2020 01:30,8.2487,-0.3524,8.256224164,3.6675,-1.177,3.851737952,4.5812,0.8246,4.654821006,6.6407,-1.0646,6.725494008,3.6675,-1.177,3.851737952,2.9732,0.1124,2.975323848
18/08/2020 02:00,7.8612,-0.3202,7.867718442,3.592,-0.948,3.714992328,4.2692,0.6278,4.315113148,6.4518,-0.948,6.52107562,3.592,-0.948,3.714992328,2.8598,0,2.8598
18/08/2020 02:30,8.1538,-0.3513,8.161364232,3.853,-1.2345,4.04593614,4.3008,0.8832,4.390549269,5.845,-1.2345,5.973944698,3.853,-1.2345,4.04593614,1.992,0,1.992
18/08/2020 03:00,8.1555,-0.483,8.169790037,5.4655,-1.61,5.697700435,2.69,1.127,2.916544016,6.3699,-1.61,6.570215066,5.4655,-1.61,5.697700435,0.9044,0,0.9044
18/08/2020 03:30,7.9616,-0.4588,7.974808587,4.929,-1.534,5.162189167,3.0326,1.0752,3.217563954,5.9514,-1.534,6.145918805,4.929,-1.534,5.162189167,1.0224,0,1.0224
18/08/2020 04:00,8.7301,-0.3585,8.737457769,7.0135,-1.8465,7.25249919,1.7166,1.488,2.271752531,7.0615,-1.8465,7.298927627,7.0135,-1.8465,7.25249919,0.048,0,0.048
18/08/2020 04:30,8.1403,-0.4515,8.15281156,5.5175,-1.6275,5.752526619,2.6228,1.176,2.874379209,6.3681,-1.4959,6.541438253,5.5175,-1.6275,5.752526619,0.8506,0.1316,0.860720001
18/08/2020 05:00,8.2021,-0.3835,8.211060629,5.6925,-1.7995,5.970155484,2.5096,1.416,2.881518378,6.8359,-1.1591,6.933472551,5.6925,-1.7995,5.970155484,1.1434,0.6404,1.310524979
18/08/2020 05:30,8.1827,0.3431,8.18988992,4.5615,-1.5885,4.830177481,3.6212,1.9316,4.104164714,6.8079,-1.2343,6.918887114,4.5615,-1.5885,4.830177481,2.2464,0.3542,2.274152721
18/08/2020 06:00,8.3443,0.4874,8.358522672,4.1605,-1.279,4.352654506,4.1838,1.7664,4.541404122,7.0741,-1.0256,7.148058909,4.1605,-1.279,4.352654506,2.9136,0.2534,2.924598523
18/08/2020 06:30,9.323,1.1653,9.395544321,3.561,-0.6915,3.627518883,5.762,1.8568,6.05378809,8.2018,-0.3267,8.208304096,3.561,-0.6915,3.627518883,4.6408,0.3648,4.655115861
18/08/2020 07:00,9.6887,1.6729,9.832064997,2.6825,-0.2385,2.693081599,7.0062,1.9114,7.262250918,9.0685,0.2079,9.070882794,2.6825,-0.2385,2.693081599,6.386,0.4464,6.401583317
18/08/2020 07:30,10.5525,1.8333,10.71056698,2.2465,-0.0705,2.247605949,8.306,1.9038,8.521390171,9.6511,0.3739,9.658340045,2.2465,-0.0705,2.247605949,7.4046,0.4444,7.417923734
18/08/2020 08:00,10.9339,1.3945,11.02246794,2.6385,0.0725,2.63949588,8.2954,1.322,8.400080069,10.2157,0.0725,10.21595726,2.6385,0.0725,2.63949588,7.5772,0,7.5772
18/08/2020 08:30,11.8126,1.9995,11.98063099,2.992,-0.2095,2.999325633,8.8206,2.209,9.0930009,10.962,0.4337,10.97057609,2.992,-0.2095,2.999325633,7.97,0.6432,7.995911845
18/08/2020 09:00,12.9808,2.5855,13.23578403,3.301,-0.5105,3.340241196,9.6798,3.096,10.16286102,11.9132,0.7567,11.93720776,3.301,-0.5105,3.340241196,8.6122,1.2672,8.704928758
18/08/2020 09:30,14.1995,2.8378,14.48029382,2.7185,-0.193,2.72534241,11.481,3.0308,11.8743046,13.5295,1.1424,13.57764516,2.7185,-0.193,2.72534241,10.811,1.3354,10.89316364
18/08/2020 10:00,14.3505,2.3535,14.54220797,3.6985,-0.1935,3.703558356,10.652,2.547,10.95227433,13.6975,1.5969,13.79027178,3.6985,-0.1935,3.703558356,9.999,1.7904,10.15802802
18/08/2020 10:30,14.3722,2.2813,14.55212914,4.781,-0.6065,4.819315641,9.5912,2.8878,10.01651168,13.2954,1.5823,13.38922456,4.781,-0.6065,4.819315641,8.5144,2.1888,8.791237274
18/08/2020 11:00,14.5452,2.4649,14.75257859,5.862,-0.6215,5.894854218,8.6832,3.0864,9.215412481,13.301,1.7633,13.41737038,5.862,-0.6215,5.894854218,7.439,2.3848,7.811913469
18/08/2020 11:30,14.391,2.5551,14.61606708,6.953,-0.8605,7.006045193,7.438,3.4156,8.184752126,13.1336,1.8343,13.26107482,6.953,-0.8605,7.006045193,6.1806,2.6948,6.742533901
18/08/2020 12:00,14.5815,2.54,14.80107233,6.2775,-0.63,6.309033702,8.304,3.17,8.888493461,13.1771,1.8142,13.30140166,6.2775,-0.63,6.309033702,6.8996,2.4442,7.319740009
18/08/2020 12:30,14.5732,2.5068,14.78723113,6.199,-0.664,6.234460442,8.3742,3.1708,8.954395473,13.1014,1.7888,13.22295305,6.199,-0.664,6.234460442,6.9024,2.4528,7.325254508
18/08/2020 13:00,14.8973,2.6012,15.12269119,5.3645,-0.563,5.393962296,9.5328,3.1642,10.04422409,13.4689,1.889,13.60072014,5.3645,-0.563,5.393962296,8.1044,2.452,8.46720753
18/08/2020 13:30,14.5517,2.1871,14.71514116,7.6925,-0.9435,7.750145063,6.8592,3.1306,7.539846219,12.8459,1.4469,12.92712909,7.6925,-0.9435,7.750145063,5.1534,2.3904,5.680804848
18/08/2020 14:00,14.124,1.7851,14.23636042,8.579,-1.0315,8.640788925,5.545,2.8166,6.21934567,12.851,1.0421,12.89318321,8.579,-1.0315,8.640788925,4.272,2.0736,4.748663071
18/08/2020 14:30,13.205,1.5791,13.29908199,7.398,-0.9745,7.461906878,5.807,2.5536,6.343667863,12.01,0.8389,12.03926298,7.398,-0.9745,7.461906878,4.612,1.8134,4.955700108
18/08/2020 15:00,12.9209,1.4887,13.00637861,7.7915,-1.0985,7.868556062,5.1294,2.5872,5.744941096,11.8791,0.7333,11.90171188,7.7915,-1.0985,7.868556062,4.0876,1.8318,4.47928175
18/08/2020 15:30,12.6759,1.5141,12.76600719,7.2105,-0.8745,7.263336733,5.4654,2.3886,5.964562609,12.1459,0.8411,12.17498813,7.2105,-0.8745,7.263336733,4.9354,1.7156,5.225079571
18/08/2020 16:00,12.4865,1.6131,12.59026504,6.8465,-0.9195,6.907969492,5.64,2.5326,6.182528832,11.9211,0.9353,11.95773437,6.8465,-0.9195,6.907969492,5.0746,1.8548,5.402948103
18/08/2020 16:30,12.4386,1.4205,12.51944848,6.429,-0.9805,6.503339238,6.0096,2.401,6.471483073,11.9836,0.7591,12.00761849,6.429,-0.9805,6.503339238,5.5546,1.7396,5.820634787
18/08/2020 17:00,12.4136,1.057,12.45851973,5.997,-1.008,6.08112432,6.4166,2.065,6.740695851,11.808,0.3908,11.81446523,5.997,-1.008,6.08112432,5.811,1.3988,5.976986067
18/08/2020 17:30,12.6833,1.0773,12.72896988,5.9795,-0.9205,6.049937231,6.7038,1.9978,6.995151126,12.2177,0.4273,12.22516988,5.9795,-0.9205,6.049937231,6.2382,1.3478,6.382139459
18/08/2020 18:00,12.4522,1.1368,12.50398333,4.126,-0.813,4.205335302,8.3262,1.9498,8.551451718,12.2418,0.5062,12.25226125,4.126,-0.813,4.205335302,8.1158,1.3192,8.222317087
18/08/2020 18:30,12.494,1.1449,12.54634736,2.871,-0.5255,2.918696841,9.623,1.6704,9.766901513,12.2686,0.5199,12.27961082,2.871,-0.5255,2.918696841,9.3976,1.0454,9.45556698
18/08/2020 19:00,12.3432,1.0313,12.3862087,2.556,-0.3925,2.585960605,9.7872,1.4238,9.890221953,12.0456,0.3977,12.05216348,2.556,-0.3925,2.585960605,9.4896,0.7902,9.522443184
18/08/2020 19:30,12.3075,1.0854,12.35526808,1.9015,-0.418,1.946901705,10.406,1.5034,10.5140405,11.9825,0.4518,11.99101453,1.9015,-0.418,1.946901705,10.081,0.8698,10.11845408
18/08/2020 20:00,12.2015,1.0501,12.24660411,1.3665,-0.4005,1.423981215,10.835,1.4506,10.93167258,11.8015,0.4155,11.80881207,1.3665,-0.4005,1.423981215,10.435,0.816,10.46685631
18/08/2020 20:30,12.082,1.0203,12.12500458,1.067,-0.1385,1.075951323,11.015,1.1588,11.07578631,11.867,0.4011,11.87377658,1.067,-0.1385,1.075951323,10.8,0.5396,10.81347161
18/08/2020 21:00,12.114,0.9637,12.15227196,1.062,-0.2805,1.098418977,11.052,1.2442,11.12181359,11.998,0.3455,12.00297356,1.062,-0.2805,1.098418977,10.936,0.626,10.95390214
18/08/2020 21:30,11.65,0.7238,11.67246274,1.213,-0.458,1.29658513,10.437,1.1818,10.50369555,11.531,0.117,11.53159356,1.213,-0.458,1.29658513,10.318,0.575,10.33400934
18/08/2020 22:00,10.9035,0.5078,10.91531828,1.4795,-0.149,1.486983944,9.424,0.6568,9.446859914,10.9419,-0.0694,10.94212009,1.4795,-0.149,1.486983944,9.4624,0.0796,9.462734801
18/08/2020 22:30,10.2518,0.3301,10.25711311,1.461,-0.1815,1.472230705,8.7908,0.5116,8.805674262,10.2776,-0.1613,10.27886567,1.461,-0.1815,1.472230705,8.8166,0.0202,8.81662314
18/08/2020 23:00,9.4873,0.2317,9.490128881,1.1295,-0.4855,1.229422832,8.3578,0.7172,8.388515761,9.5315,-0.3569,9.538179588,1.1295,-0.4855,1.229422832,8.402,0.1286,8.40298411
18/08/2020 23:30,8.8884,0.1315,8.889372689,1.243,-0.5415,1.355828621,7.6454,0.673,7.674963854,8.8962,-0.4627,8.908224612,1.243,-0.5415,1.355828621,7.6532,0.0788,7.653605665
19/08/2020 00:00,8.5112,0.0886,8.511661142,1.385,-0.736,1.56841353,7.1262,0.8246,7.173750177,8.5014,-0.5258,8.517644487,1.385,-0.736,1.56841353,7.1164,0.2102,7.119503705
19/08/2020 00:30,8.1315,0.1288,8.132520009,0.9565,-0.356,1.020601906,7.175,0.4848,7.191359819,8.1739,-0.2964,8.179272227,0.9565,-0.356,1.020601906,7.2174,0.0596,7.217646079
19/08/2020 01:00,7.752,0.1669,7.753796464,0.884,0.0095,0.884051045,6.868,0.1574,6.8698034,7.7884,0.0095,7.788405794,0.884,0.0095,0.884051045,6.9044,0,6.9044
19/08/2020 01:30,7.7212,0.6329,7.747095704,0.887,0.1615,0.901582636,6.8342,0.4714,6.850438497,7.7952,0.2095,7.798014702,0.887,0.1615,0.901582636,6.9082,0.048,6.908366756
19/08/2020 02:00,7.2078,-0.0699,7.208138931,1.176,-0.4375,1.254743898,6.0318,0.3676,6.042991064,7.2278,-0.4375,7.24102887,1.176,-0.4375,1.254743898,6.0518,0,6.0518
19/08/2020 02:30,7.0394,-0.1704,7.041462101,1.65,-0.948,1.902946137,5.3894,0.7776,5.445208363,7.1058,-0.948,7.168758445,1.65,-0.948,1.902946137,5.4558,0,5.4558
19/08/2020 03:00,7.012,-0.1971,7.014769591,1.753,-1.1695,2.10730616,5.259,0.9724,5.348143861,7.0418,-0.9861,7.110509155,1.753,-1.1695,2.10730616,5.2888,0.1834,5.29197893
19/08/2020 03:30,7.3319,-0.1635,7.333722783,2.0835,-1.3875,2.503223622,5.2484,1.224,5.389237289,7.0727,-0.7943,7.1171622,2.0835,-1.3875,2.503223622,4.9892,0.5932,5.024341039
19/08/2020 04:00,7.6138,-0.1926,7.616235632,2.76,-1.43,3.108456208,4.8538,1.2374,5.009045139,7.1022,-0.8424,7.151984522,2.76,-1.43,3.108456208,4.3422,0.5876,4.381777562
19/08/2020 04:30,7.9531,-0.1793,7.955120873,3.3345,-1.4965,3.654914842,4.6186,1.3172,4.802757729,7.0027,-0.8705,7.056598156,3.3345,-1.4965,3.654914842,3.6682,0.626,3.721231952
19/08/2020 05:00,7.9835,-0.1299,7.984556735,3.8285,-1.5335,4.124201074,4.155,1.4036,4.385671894,7.3133,-0.7991,7.356827965,3.8285,-1.5335,4.124201074,3.4848,0.7344,3.561344465
19/08/2020 05:30,8.3485,-0.1111,8.349239214,4.7935,-1.5195,5.028570622,3.555,1.4084,3.823822114,7.5439,-0.7985,7.586041752,4.7935,-1.5195,5.028570622,2.7504,0.721,2.843332756
19/08/2020 06:00,8.8036,-0.0538,8.803764388,6.128,-1.634,6.342108482,2.6756,1.5802,3.107389161,7.8926,-0.7566,7.928781642,6.128,-1.634,6.342108482,1.7646,0.8774,1.970696303
19/08/2020 06:30,9.5919,0.3546,9.598452311,6.0015,-1.243,6.128870308,3.5904,1.5976,3.929796168,8.7461,-0.3098,8.751585071,6.0015,-1.243,6.128870308,2.7446,0.9332,2.898912106
19/08/2020 07:00,10.0889,0.8317,10.12312344,5.7515,-0.6535,5.788507105,4.3374,1.4852,4.584632788,9.5109,0.0147,9.51091136,5.7515,-0.6535,5.788507105,3.7594,0.6682,3.818321568
19/08/2020 07:30,11.4403,2.0255,11.61822337,5.1225,-1.0225,5.223553628,6.3178,3.048,7.014620506,10.1433,0.1631,10.1446112,5.1225,-1.0225,5.223553628,5.0208,1.1856,5.1588836
19/08/2020 08:00,12.1472,2.1654,12.33869624,5.552,-0.923,5.628199801,6.5952,3.0884,7.282504899,10.7782,0.374,10.78468689,5.552,-0.923,5.628199801,5.2262,1.297,5.38473541
19/08/2020 08:30,12.8323,2.257,13.02927367,6.9455,-1.438,7.09280017,5.8868,3.695,6.950355332,11.8493,0.6348,11.86629182,6.9455,-1.438,7.09280017,4.9038,2.0728,5.323885262
19/08/2020 09:00,13.3388,2.4669,13.56499838,6.949,-1.3425,7.077493006,6.3898,3.8094,7.439158044,12.1426,0.8635,12.17326444,6.949,-1.3425,7.077493006,5.1936,2.206,5.642687034
19/08/2020 09:30,13.6023,2.3991,13.81224986,6.5145,-1.2135,6.626559628,7.0878,3.6126,7.955362192,12.0605,0.7987,12.0869178,6.5145,-1.2135,6.626559628,5.546,2.0122,5.899751252
19/08/2020 10:00,14.4798,2.676,14.72499861,7.055,-1.067,7.13523048,7.4248,3.743,8.314908541,12.3264,1.0604,12.3719273,7.055,-1.067,7.13523048,5.2714,2.1274,5.684495467
19/08/2020 10:30,14.9338,2.6787,15.17213947,7.897,-1.2315,7.992446512,7.0368,3.9102,8.050230946,12.5022,1.0159,12.54340694,7.897,-1.2315,7.992446512,4.6052,2.2474,5.124321789
19/08/2020 11:00,14.9225,2.5796,15.14382192,8.4685,-1.082,8.537342458,6.454,3.6616,7.420338979,12.9317,1.0118,12.97122215,8.4685,-1.082,8.537342458,4.4632,2.0938,4.929924206
19/08/2020 11:30,14.9268,2.0499,15.06689909,7.984,-0.9645,8.04204677,6.9428,3.0144,7.568954961,13.0374,1.3337,13.10543988,7.984,-0.9645,8.04204677,5.0534,2.2982,5.551447991
19/08/2020 12:00,14.9977,2.0203,15.13316283,8.0905,-0.9355,8.144406086,6.9072,2.9558,7.513066317,13.2649,1.3109,13.32951728,8.0905,-0.9355,8.144406086,5.1744,2.2464,5.640986467
19/08/2020 12:30,14.9631,1.8247,15.07394745,8.4995,-1.0275,8.561381693,6.4636,2.8522,7.064925322,13.5703,1.1229,13.61667898,8.4995,-1.0275,8.561381693,5.0708,2.1504,5.507924546
19/08/2020 13:00,15.1999,1.8858,15.31643567,9.1845,-1.073,9.246965408,6.0154,2.9588,6.703695593,13.8425,1.1726,13.89207677,9.1845,-1.073,9.246965408,4.658,2.2456,5.171042773
19/08/2020 13:30,15.4139,1.9881,15.54158469,9.9745,-1.2385,10.05109608,5.4394,3.2266,6.324398779,13.8193,1.2805,13.87849894,9.9745,-1.2385,10.05109608,3.8448,2.519,4.596503893
19/08/2020 14:00,15.0508,1.7905,15.15692815,10.365,-1.2105,10.4354461,4.6858,3.001,5.56441575,13.797,1.0829,13.83943212,10.365,-1.2105,10.4354461,3.432,2.2934,4.127748486
19/08/2020 14:30,14.1862,1.8143,14.30174657,8.547,-0.9745,8.60237521,5.6392,2.7888,6.291103407,13.2934,1.1107,13.33972031,8.547,-0.9745,8.60237521,4.7464,2.0852,5.184242664
19/08/2020 15:00,13.8958,1.6545,13.99394969,8.972,-1.3225,9.06894648,4.9238,2.977,5.753810515,12.8812,0.9537,12.91645683,8.972,-1.3225,9.06894648,3.9092,2.2762,4.523597139
19/08/2020 15:30,14.3951,1.6588,14.4903596,9.3425,-1.32,9.43529047,5.0526,2.9788,5.865323197,12.6103,0.939,12.64521202,9.3425,-1.32,9.43529047,3.2678,2.259,3.972605926
19/08/2020 16:00,14.26,1.813,14.37478935,8.402,-1.047,8.466983701,5.858,2.86,6.518877511,12.6492,1.0872,12.6958365,8.402,-1.047,8.466983701,4.2472,2.1342,4.753263877
19/08/2020 16:30,14.0699,1.4812,14.14765138,8.6285,-1.346,8.732853385,5.4414,2.8272,6.132038307,12.5819,0.7372,12.60347855,8.6285,-1.346,8.732853385,3.9534,2.0832,4.468679201
19/08/2020 17:00,13.8457,1.3459,13.9109617,6.8395,-1.0935,6.926362862,7.0062,2.4394,7.418727034,12.1003,0.6221,12.11628113,6.8395,-1.0935,6.926362862,5.2608,1.7156,5.533470882
19/08/2020 17:30,13.4939,1.7161,13.60258565,6.0655,-1.5135,6.251477625,7.4284,3.2296,8.100089056,12.3669,0.3873,12.37296314,6.0655,-1.5135,6.251477625,6.3014,1.9008,6.581844924
19/08/2020 18:00,13.5743,1.8468,13.69935366,6.4145,-1.589,6.608383407,7.1598,3.4358,7.941502231,12.5365,0.2706,12.53942011,6.4145,-1.589,6.608383407,6.122,1.8596,6.398202573
19/08/2020 18:30,13.7333,1.7318,13.84206127,6.9125,-1.829,7.15037742,6.8208,3.5608,7.694323185,12.3605,0.0958,12.36087124,6.9125,-1.829,7.15037742,5.448,1.9248,5.778023801
19/08/2020 19:00,13.7936,1.5643,13.88201842,6.581,-1.3435,6.716736801,7.2126,2.9078,7.776689501,12.1194,0.0717,12.11961209,6.581,-1.3435,6.716736801,5.5384,1.4152,5.716350724
19/08/2020 19:30,13.8933,1.7294,14.00052175,7.0705,-1.453,7.218253199,6.8228,3.1824,7.528497167,12.0711,0.0954,12.07147698,7.0705,-1.453,7.218253199,5.0006,1.5484,5.23483934
19/08/2020 20:00,13.2837,1.709,13.39318359,6.9245,-1.82,7.159685765,6.3592,3.529,7.272775649,12.2419,0.078,12.24214849,6.9245,-1.82,7.159685765,5.3174,1.898,5.645985012
19/08/2020 20:30,13.4113,1.7333,13.52284351,6.8525,-1.8725,7.103732294,6.5588,3.6058,7.484627651,12.1085,0.0849,12.10879764,6.8525,-1.8725,7.103732294,5.256,1.9574,5.608649638
19/08/2020 21:00,13.5246,1.6683,13.62710644,6.844,-1.8415,7.087415485,6.6806,3.5098,7.546463569,11.8898,-0.0069,11.889802,6.844,-1.8415,7.087415485,5.0458,1.8346,5.368971484
19/08/2020 21:30,13.3803,1.5315,13.46766202,6.8455,-1.8775,7.098300959,6.5348,3.409,7.370542181,11.1031,-0.1917,11.10475477,6.8455,-1.8775,7.098300959,4.2576,1.6858,4.579200738
19/08/2020 22:00,12.9685,1.1195,13.01673048,6.8475,-2.1705,7.183267119,6.121,3.29,6.949153977,9.9003,-0.4655,9.911237579,6.8475,-2.1705,7.183267119,3.0528,1.705,3.496657381
19/08/2020 22:30,12.5921,0.1292,12.5927628,6.8465,-1.882,7.100456763,5.7456,2.0112,6.087433351,8.4305,-1.1696,8.511245174,6.8465,-1.882,7.100456763,1.584,0.7124,1.736827499
19/08/2020 23:00,12.1525,0.2145,12.15439289,6.8475,-2.0915,7.15979249,5.305,2.306,5.784519081,8.0745,-0.3549,8.08229573,6.8475,-2.0915,7.15979249,1.227,1.7366,2.126336888
19/08/2020 23:30,11.7733,0.8927,11.80709559,6.8475,-1.9345,7.115514493,4.9258,2.8272,5.679486375,7.4025,-0.6471,7.430729753,6.8475,-1.9345,7.115514493,0.555,1.2874,1.401935719
20/08/2020 00:00,11.4714,0.8557,11.50327086,6.846,-2.0925,7.15865017,4.6254,2.9482,5.485089644,6.991,-1.3379,7.117868881,6.846,-2.0925,7.15865017,0.145,0.7546,0.768404945
20/08/2020 00:30,10.7491,0.7277,10.77370401,6.8485,-2.2205,7.199484183,3.9006,2.9482,4.889433873,6.8485,-2.2205,7.199484183,6.8485,-2.2205,7.199484183,0,0,0
20/08/2020 01:00,10.3553,0.6768,10.37739352,6.8465,-2.329,7.231791151,3.5088,3.0058,4.620228466,6.8465,-2.329,7.231791151,6.8465,-2.329,7.231791151,0,0,0
20/08/2020 01:30,9.8975,0.0524,9.897638709,6.8475,-2.196,7.191013298,3.05,2.2484,3.789169112,6.8475,-2.196,7.191013298,6.8475,-2.196,7.191013298,0,0,0
20/08/2020 02:00,9.4812,-0.1755,9.482824141,6.844,-1.7385,7.061353854,2.6372,1.563,3.065581974,6.844,-1.7385,7.061353854,6.844,-1.7385,7.061353854,0,0,0
20/08/2020 02:30,9.3243,-0.2028,9.326505151,6.8465,-1.756,7.06810429,2.4778,1.5532,2.924367125,6.8465,-1.756,7.06810429,6.8465,-1.756,7.06810429,0,0,0
20/08/2020 03:00,8.9365,-0.2447,8.93984957,6.8455,-2.0295,7.140009839,2.091,1.7848,2.749143874,6.8455,-2.0295,7.140009839,6.8455,-2.0295,7.140009839,0,0,0
20/08/2020 03:30,8.6902,-0.1077,8.690867352,6.845,-1.9385,7.114197583,1.8452,1.8308,2.599344471,6.845,-1.9385,7.114197583,6.845,-1.9385,7.114197583,0,0,0
20/08/2020 04:00,8.169,-0.1627,8.170620068,6.825,-1.9185,7.089518125,1.344,1.7558,2.21114668,6.825,-1.9185,7.089518125,6.825,-1.9185,7.089518125,0,0,0
20/08/2020 04:30,8.2111,-0.097,8.211672924,6.8325,-1.682,7.036489199,1.3786,1.585,2.100657745,6.8325,-1.682,7.036489199,6.8325,-1.682,7.036489199,0,0,0
20/08/2020 05:00,8.2573,-0.0569,8.257496043,6.8355,-1.5795,7.015616901,1.4218,1.5226,2.083224904,6.8355,-1.5795,7.015616901,6.8355,-1.5795,7.015616901,0,0,0
20/08/2020 05:30,8.3177,0.0007,8.317700029,6.8075,-1.4585,6.961988114,1.5102,1.4592,2.099992543,6.8075,-1.4585,6.961988114,6.8075,-1.4585,6.961988114,0,0,0
20/08/2020 06:00,8.7937,0.2783,8.798102669,6.8305,-1.3605,6.964674472,1.9632,1.6388,2.557307115,7.0157,-0.9919,7.085471904,6.8305,-1.3605,6.964674472,0.1852,0.3686,0.412510606
20/08/2020 06:30,9.542,0.6179,9.56198538,5.939,-1.0035,6.023182983,3.603,1.6214,3.951018471,7.9626,-0.6531,7.989339045,5.939,-1.0035,6.023182983,2.0236,0.3504,2.053713008
20/08/2020 07:00,10.2164,1.013,10.26649882,5.212,-1.077,5.322111705,5.0044,2.09,5.423294143,8.8696,-0.236,8.872739158,5.212,-1.077,5.322111705,3.6576,0.841,3.753041268
20/08/2020 07:30,11.2576,1.3113,11.33371367,6.9,-0.8795,6.955826353,4.3576,2.1908,4.877323282,9.712,0.0373,9.712071627,6.9,-0.8795,6.955826353,2.812,0.9168,2.957679198
20/08/2020 08:00,12.9222,2.192,13.10679659,7.74,-1.384,7.862763891,5.1822,3.576,6.296266579,10.215,1.0342,10.26721942,7.74,-1.384,7.862763891,2.475,2.4182,3.460248003
20/08/2020 08:30,13.9757,2.2567,14.1567258,8.4865,-1.1955,8.570291856,5.4892,3.4522,6.484520143,10.6791,1.4331,10.77482958,8.4865,-1.1955,8.570291856,2.1926,2.6286,3.42301515
20/08/2020 09:00,14.1647,1.8255,14.28184779,9.1495,-1.3215,9.244442249,5.0152,3.147,5.920797247,11.8951,2.3447,12.1239854,9.1495,-1.3215,9.244442249,2.7456,3.6662,4.580321146
20/08/2020 09:30,14.4214,3.1139,14.75375041,9.557,-1.2195,9.634491645,4.8644,4.3334,6.514656009,11.9964,1.1509,12.05148056,9.557,-1.2195,9.634491645,2.4394,2.3704,3.401392144
20/08/2020 10:00,14.9699,2.9861,15.264819,10.2495,-1.5605,10.36761354,4.7204,4.5466,6.553910872,12.1877,1.4433,12.27286218,10.2495,-1.5605,10.36761354,1.9382,3.0038,3.574833378
20/08/2020 10:30,15.4997,3.0274,15.79258848,11.5205,-1.692,11.64408795,3.9792,4.7194,6.173068038,12.3739,1.3926,12.45201735,11.5205,-1.692,11.64408795,0.8534,3.0846,3.200476327
20/08/2020 11:00,15.3377,2.7527,15.58275966,10.1315,-1.5635,10.25143036,5.2062,4.3162,6.76269923,11.7875,1.4547,11.87692335,10.1315,-1.5635,10.25143036,1.656,3.0182,3.442654098
20/08/2020 11:30,15.7854,3.0737,16.0818682,11.088,-1.5295,11.19299398,4.6974,4.6032,6.576854643,11.7514,0.4521,11.76009338,11.088,-1.5295,11.19299398,0.6634,1.9816,2.089698093
20/08/2020 12:00,15.5273,2.8405,15.78497658,11.4915,-1.6725,11.612572,4.0358,4.513,6.054324953,11.8621,-0.3765,11.8680735,11.4915,-1.6725,11.612572,0.3706,1.296,1.34794672
20/08/2020 12:30,15.7971,2.8058,16.04434112,10.2435,-1.423,10.3418674,5.5536,4.2288,6.980345436,11.2851,0.9088,11.32163413,10.2435,-1.423,10.3418674,1.0416,2.3318,2.553864092
20/08/2020 13:00,15.7689,2.7961,16.01488003,10.5695,-1.7265,10.70958134,5.1994,4.5226,6.891129887,11.4411,0.5909,11.45634898,10.5695,-1.7265,10.70958134,0.8716,2.3174,2.475889602
20/08/2020 13:30,15.831,2.7166,16.06239324,11.031,-1.641,11.15239176,4.8,4.3576,6.482952858,11.6166,0.0228,11.61662237,11.031,-1.641,11.15239176,0.5856,1.6638,1.763847442
20/08/2020 14:00,15.8226,2.6906,16.04973517,10.531,-1.592,10.65065374,5.2916,4.2826,6.807473343,11.4842,0.2408,11.48672426,10.531,-1.592,10.65065374,0.9532,1.8328,2.065852386
20/08/2020 14:30,14.9828,2.6871,15.22185279,8.663,-1.4275,8.779824899,6.3198,4.1146,7.541207145,11.0822,1.1703,11.14382156,8.663,-1.4275,8.779824899,2.4192,2.5978,3.549801893
20/08/2020 15:00,14.79,2.5918,15.01537636,9.557,-1.588,9.688033495,5.233,4.1798,6.697388823,11.0834,0.7526,11.10892264,9.557,-1.588,9.688033495,1.5264,2.3406,2.794334504
20/08/2020 15:30,14.6723,2.5573,14.89349424,9.1205,-1.6485,9.268283147,5.5518,4.2058,6.965000853,11.0203,1.0069,11.06620349,9.1205,-1.6485,9.268283147,1.8998,2.6554,3.265025145
20/08/2020 16:00,15.3043,2.5914,15.52214394,10.0665,-1.742,10.21611405,5.2378,4.3334,6.798007385,11.3875,0.3518,11.39293287,10.0665,-1.742,10.21611405,1.321,2.0938,2.47568969
20/08/2020 16:30,14.8024,2.341,14.98637137,8.549,-1.622,8.701510501,6.2534,3.963,7.403403309,11.1996,0.8338,11.23059494,8.549,-1.622,8.701510501,2.6506,2.4558,3.613396463
20/08/2020 17:00,14.3324,1.8969,14.45738287,7.835,-1.8145,8.042365028,6.4974,3.7114,7.482693146,11.195,0.3167,11.19947873,7.835,-1.8145,8.042365028,3.36,2.1312,3.978896008
20/08/2020 17:30,14.4335,1.6548,14.52805167,8.7445,-2.069,8.985935747,5.689,3.7238,6.799368165,11.4047,0.1276,11.4054138,8.7445,-2.069,8.985935747,2.6602,2.1966,3.449886317
20/08/2020 18:00,14.556,1.6091,14.6446693,8.366,-1.9315,8.586072924,6.19,3.5406,7.131055207,11.4266,0.0347,11.42665269,8.366,-1.9315,8.586072924,3.0606,1.9662,3.637748589
20/08/2020 18:30,14.5717,1.6381,14.66348569,7.9745,-1.8995,8.197606388,6.5972,3.5376,7.485830722,11.7771,0.0445,11.77718407,7.9745,-1.8995,8.197606388,3.8026,1.944,4.270702841
20/08/2020 19:00,14.47,1.6458,14.56329488,7.316,-1.889,7.55593654,7.154,3.5348,7.979632012,11.3136,0.054,11.31372887,7.316,-1.889,7.55593654,3.9976,1.943,4.44477837
20/08/2020 19:30,14.3331,1.631,14.42559935,7.1685,-1.538,7.331632577,7.1646,3.169,7.834159442,11.3973,0.0778,11.39756554,7.1685,-1.538,7.331632577,4.2288,1.6158,4.526981233
20/08/2020 20:00,14.4399,1.5932,14.52752554,6.9155,-1.765,7.137181884,7.5244,3.3582,8.239787776,11.0319,0.0236,11.03192524,6.9155,-1.765,7.137181884,4.1164,1.7886,4.488188824
20/08/2020 20:30,14.1306,1.4251,14.20228032,6.87,-1.5845,7.050357455,7.2606,3.0096,7.859644045,10.4432,-0.1243,10.44393971,6.87,-1.5845,7.050357455,3.5732,1.4602,3.860044337
20/08/2020 21:00,14.4404,1.4088,14.50895825,6.842,-1.55,7.015373404,7.5984,2.9588,8.15415109,10.345,-0.1234,10.34573596,6.842,-1.55,7.015373404,3.503,1.4266,3.78235331
20/08/2020 21:30,14.1334,1.2664,14.19002342,6.844,-1.724,7.057797957,7.2894,2.9904,7.878949455,9.9276,-0.2946,9.931970143,6.844,-1.724,7.057797957,3.0836,1.4294,3.398789979
20/08/2020 22:00,13.4147,0.9722,13.44988286,6.8435,-2.074,7.150871852,6.5712,3.0462,7.242927853,9.1399,-0.5868,9.1587175,6.8435,-2.074,7.150871852,2.2964,1.4872,2.735912425
20/08/2020 22:30,12.9314,0.8486,12.95921402,6.844,-2.019,7.135593668,6.0874,2.8676,6.729009475,8.3686,-0.5934,8.389612001,6.844,-2.019,7.135593668,1.5246,1.4256,2.087280652
20/08/2020 23:00,12.0174,0.7145,12.03862172,6.843,-2.0235,7.13590928,5.1744,2.738,5.854148901,7.6822,-0.7535,7.719064651,6.843,-2.0235,7.13590928,0.8392,1.27,1.522220956
20/08/2020 23:30,11.7774,0.745,11.80093961,6.845,-2.017,7.135987248,4.9324,2.762,5.653071179,7.276,-0.743,7.313837912,6.845,-2.017,7.135987248,0.431,1.274,1.34493011
21/08/2020 00:00,11.0932,0.6544,11.11248512,6.846,-2.288,7.218217231,4.2472,2.9424,5.166858388,6.9688,-1.3404,7.096537578,6.846,-2.288,7.218217231,0.1228,0.9476,0.955523731
21/08/2020 00:30,10.7292,0.5514,10.74335956,6.847,-2.37,7.245571682,3.8822,2.9214,4.858606261,6.847,-2.37,7.245571682,6.847,-2.37,7.245571682,0,0,0
21/08/2020 01:00,10.2348,-0.205,10.23685284,6.844,-2.029,7.138429589,3.3908,1.824,3.850259815,6.844,-2.029,7.138429589,6.844,-2.029,7.138429589,0,0,0
21/08/2020 01:30,9.8543,-0.316,9.859365319,6.8465,-1.999,7.132360286,3.0078,1.683,3.446643271,6.8465,-1.999,7.132360286,6.8465,-1.999,7.132360286,0,0,0
21/08/2020 02:00,9.5019,-0.2925,9.506400994,6.8455,-2.0445,7.144287963,2.6564,1.752,3.182132141,6.8455,-2.0445,7.144287963,6.8455,-2.0445,7.144287963,0,0,0
21/08/2020 02:30,9.2995,-0.2109,9.301891155,6.8475,-2.2135,7.196376762,2.452,2.0026,3.16586651,6.8475,-2.2135,7.196376762,6.8475,-2.2135,7.196376762,0,0,0
21/08/2020 03:00,9.2053,0.4402,9.215819233,6.8475,-2.149,7.176799931,2.3578,2.5892,3.501881991,6.8475,-2.149,7.176799931,6.8475,-2.149,7.176799931,0,0,0
21/08/2020 03:30,9.1447,0.3848,9.152792423,6.8455,-1.9,7.104285344,2.2992,2.2848,3.241393478,6.8455,-1.9,7.104285344,6.8455,-1.9,7.104285344,0,0,0
21/08/2020 04:00,9.5638,0.4378,9.573815294,6.845,-1.655,7.042233311,2.7188,2.0928,3.430988965,6.845,-1.655,7.042233311,6.845,-1.655,7.042233311,0,0,0
21/08/2020 04:30,9.6323,0.4565,9.6431113,6.8445,-1.7525,7.065298047,2.7878,2.209,3.556896096,6.8445,-1.7525,7.065298047,6.8445,-1.7525,7.065298047,0,0,0
21/08/2020 05:00,9.268,0.5835,9.286349996,6.841,-1.6495,7.03705416,2.427,2.233,3.297971801,6.841,-1.6495,7.03705416,6.841,-1.6495,7.03705416,0,0,0
21/08/2020 05:30,9.3875,0.6016,9.406757083,6.8425,-1.521,7.009511199,2.545,2.1226,3.313978841,6.8425,-1.521,7.009511199,6.8425,-1.521,7.009511199,0,0,0
21/08/2020 06:00,10.0347,0.3666,10.04139431,6.8435,-1.66,7.041952304,3.1912,2.0266,3.780326044,6.8435,-1.66,7.041952304,6.8435,-1.66,7.041952304,0,0,0
21/08/2020 06:30,11.3896,1.3665,11.47128199,6.843,-2.0905,7.15519666,4.5466,3.457,5.711604027,6.915,-1.4061,7.056510626,6.843,-2.0905,7.15519666,0.072,0.6844,0.688176838
21/08/2020 07:00,11.6317,1.5948,11.74052094,6.8595,-1.699,7.066777289,4.7722,3.2938,5.79853527,7.7427,-0.1562,7.744275417,6.8595,-1.699,7.066777289,0.8832,1.5428,1.777715973
21/08/2020 07:30,12.3503,1.7587,12.47489222,6.8735,-1.2635,6.988664715,5.4768,3.0222,6.255320222,8.4595,0.1535,8.460892536,6.8735,-1.2635,6.988664715,1.586,1.417,2.126801589
21/08/2020 08:00,13.4917,2.6853,13.7563369,7.0415,-1.4955,7.198558363,6.4502,4.1808,7.68662271,9.0661,0.2547,9.069677023,7.0415,-1.4955,7.198558363,2.0246,1.7502,2.676229661
21/08/2020 08:30,14.5883,2.1501,14.74589526,7.0915,-1.2915,7.208144317,7.4968,3.4416,8.249037568,9.9207,0.6085,9.93934408,7.0915,-1.2915,7.208144317,2.8292,1.9,3.407986596
21/08/2020 09:00,15.4574,2.3699,15.63801908,7.306,-1.3905,7.437145034,8.1514,3.7604,8.976966644,10.7544,0.9019,10.79215192,7.306,-1.3905,7.437145034,3.4484,2.2924,4.140840533
21/08/2020 09:30,15.9696,2.4852,16.16181745,7.365,-1.375,7.492252665,8.6046,3.8602,9.430815723,11.1906,0.9282,11.22902861,7.365,-1.375,7.492252665,3.8256,2.3032,4.465416621
21/08/2020 10:00,15.971,2.5451,16.17251913,7.519,-1.3305,7.635809797,8.452,3.8756,9.298203018,11.454,0.9707,11.4950587,7.519,-1.3305,7.635809797,3.935,2.3012,4.558480716
21/08/2020 10:30,16.6729,2.5467,16.86627627,8.3565,-1.4575,8.482652799,8.3164,4.0042,9.230174787,11.9479,1.0337,11.9925331,8.3565,-1.4575,8.482652799,3.5914,2.4912,4.370838752
21/08/2020 11:00,16.352,2.5533,16.55014335,7.928,-1.1945,8.01748179,8.424,3.7478,9.220074883,11.9332,0.9685,11.97243728,7.928,-1.1945,8.01748179,4.0052,2.163,4.551944204
21/08/2020 11:30,16.8075,2.755,17.03179618,8.2155,-1.158,8.296710448,8.592,3.913,9.441082194,12.4079,1.1826,12.46412954,8.2155,-1.158,8.296710448,4.1924,2.3406,4.801523312
21/08/2020 12:00,17.1829,2.8047,17.41029565,9.0785,-1.2245,9.160707533,8.1044,4.0292,9.050732125,12.6853,1.2705,12.74876489,9.0785,-1.2245,9.160707533,3.6068,2.495,4.385662007
21/08/2020 12:30,16.9288,2.4675,17.10768324,7.998,-1.2795,8.099699022,8.9308,3.747,9.684998588,12.3804,0.9065,12.41354286,7.998,-1.2795,8.099699022,4.3824,2.186,4.89734885
21/08/2020 13:00,16.4647,2.3708,16.63451348,8.1405,-1.616,8.299349146,8.3242,3.9868,9.229673877,12.4539,0.7668,12.47748402,8.1405,-1.616,8.299349146,4.3134,2.3828,4.927794172
21/08/2020 13:30,16.1729,2.367,16.34519451,7.9965,-1.765,8.188970463,8.1764,4.132,9.161164826,12.6083,0.7118,12.62837631,7.9965,-1.765,8.188970463,4.6118,2.4768,5.234810167
21/08/2020 14:00,15.1619,1.4517,15.2312391,8.2835,-1.4005,8.40105782,6.8784,2.8522,7.446303204,11.2577,0.0367,11.25775982,8.2835,-1.4005,8.40105782,2.9742,1.4372,3.303242268
21/08/2020 14:30,14.7408,1.3939,14.80655739,7.964,-1.4295,8.091277171,6.7768,2.8234,7.341430773,10.3104,-0.1633,10.31169312,7.964,-1.4295,8.091277171,2.3464,1.2662,2.666243687
21/08/2020 15:00,14.508,0.9555,14.53943067,8.342,-1.3495,8.450450535,6.166,2.305,6.582748742,10.069,0.3823,10.07625497,8.342,-1.3495,8.450450535,1.727,1.7318,2.44574329
21/08/2020 15:30,14.5075,0.8528,14.53254362,8.1445,-1.359,8.257103684,6.363,2.2118,6.736455169,9.8379,0.2904,9.842185152,8.1445,-1.359,8.257103684,1.6934,1.6494,2.363921302
21/08/2020 16:00,14.3313,0.8368,14.35570945,8.1095,-1.521,8.250904875,6.2218,2.3578,6.653571678,9.7675,0.2618,9.771007906,8.1095,-1.521,8.250904875,1.658,1.7828,2.434612873
21/08/2020 16:30,14.5183,0.8496,14.54313773,8.0305,-1.417,8.154558189,6.4878,2.2666,6.872337623,9.8709,0.29,9.875159078,8.0305,-1.417,8.154558189,1.8404,1.707,2.510163572
21/08/2020 17:00,14.7232,0.8798,14.74946325,8.08,-1.094,8.153725284,6.6432,1.9738,6.930223133,10.1056,0.181,10.1072208,8.08,-1.094,8.153725284,2.0256,1.275,2.393466181
21/08/2020 17:30,14.5489,1.5354,14.62969393,7.6005,-1.334,7.716680391,6.9484,2.8694,7.517560703,10.0505,-0.3366,10.05613493,7.6005,-1.334,7.716680391,2.45,0.9974,2.645242288
21/08/2020 18:00,13.8711,0.8871,13.89943746,7.5455,-1.0945,7.624467227,6.3256,1.9816,6.628721892,9.5933,-0.9687,9.642084037,7.5455,-1.0945,7.624467227,2.0478,0.1258,2.05166042
21/08/2020 18:30,14.3731,0.7813,14.39431948,7.4525,-1.3605,7.575666076,6.9206,2.1418,7.244446949,9.5521,-1.0945,9.614600598,7.4525,-1.3605,7.575666076,2.0996,0.266,2.116382801
21/08/2020 19:00,14.3609,0.8264,14.384658,7.1465,-1.23,7.251576535,7.2144,2.0564,7.501756349,9.6205,-1.036,9.67612093,7.1465,-1.23,7.251576535,2.474,0.194,2.481594649
21/08/2020 19:30,14.2666,0.6409,14.28098835,7.149,-1.4615,7.296861192,7.1176,2.1024,7.421611383,9.3706,-1.2225,9.450007969,7.149,-1.4615,7.296861192,2.2216,0.239,2.234418842
21/08/2020 20:00,13.656,0.6327,13.67064904,6.888,-1.5725,7.065217636,6.768,2.2052,7.118197176,9.2698,-1.2749,9.357059477,6.888,-1.5725,7.065217636,2.3818,0.2976,2.400320187
21/08/2020 20:30,13.4918,0.8072,13.51592539,6.84,-1.733,7.056124219,6.6518,2.5402,7.120327189,9.436,-0.9486,9.48356146,6.84,-1.733,7.056124219,2.596,0.7844,2.711918022
21/08/2020 21:00,13.5956,0.9407,13.62810537,6.841,-1.6985,7.04870082,6.7546,2.6392,7.251896152,9.4368,-0.6761,9.460988608,6.841,-1.6985,7.04870082,2.5958,1.0224,2.789888779
21/08/2020 21:30,13.3248,0.8427,13.35142084,6.842,-1.8875,7.097578478,6.4828,2.7302,7.034251053,9.1614,-0.7855,9.19501279,6.842,-1.8875,7.097578478,2.3194,1.102,2.567882466
21/08/2020 22:00,13.0065,0.8402,13.03360956,6.8375,-1.845,7.082049933,6.169,2.6852,6.728065104,8.6759,-0.762,8.709298755,6.8375,-1.845,7.082049933,1.8384,1.083,2.133683097
21/08/2020 22:30,12.2991,0.7839,12.32405615,6.8415,-2.1135,7.160517055,5.4576,2.8974,6.179022942,8.5627,-0.7463,8.595161138,6.8415,-2.1135,7.160517055,1.7212,1.3672,2.198127676
21/08/2020 23:00,11.5796,0.4447,11.58813593,6.841,-2.2895,7.213951154,4.7386,2.7342,5.470848161,7.5668,-0.9627,7.627794801,6.841,-2.2895,7.213951154,0.7258,1.3268,1.512343837
21/08/2020 23:30,10.9427,-0.36,10.94862015,6.8415,-2.111,7.159779553,4.1012,1.751,4.459354487,7.2035,-0.9666,7.268062177,6.8415,-2.111,7.159779553,0.362,1.1444,1.200289698
22/08/2020 00:00,10.9404,0.4663,10.95033277,6.845,-2.4935,7.28502349,4.0954,2.9598,5.052990916,6.9602,-1.5603,7.132946105,6.845,-2.4935,7.28502349,0.1152,0.9332,0.940283617
22/08/2020 00:30,10.4228,0.3662,10.42923115,6.841,-2.368,7.239247544,3.5818,2.7342,4.506122599,6.8496,-2.1702,7.185178369,6.841,-2.368,7.239247544,0.0086,0.1978,0.197986868
22/08/2020 01:00,9.9784,0.3528,9.984634916,6.841,-2.413,7.254091949,3.1374,2.7658,4.182454829,6.841,-2.413,7.254091949,6.841,-2.413,7.254091949,0,0,0
22/08/2020 01:30,9.75,0.3455,9.756119631,6.843,-2.3425,7.232838672,2.907,2.688,3.959291982,6.844,-2.3271,7.228812517,6.843,-2.3425,7.232838672,0.001,0.0154,0.015432433
22/08/2020 02:00,10.0032,0.3706,10.01006267,6.841,-2.139,7.16760783,3.1622,2.5096,4.037028734,6.841,-2.139,7.16760783,6.841,-2.139,7.16760783,0,0,0
22/08/2020 02:30,9.7422,0.3357,9.747982116,6.843,-2.2055,7.189636935,2.8992,2.5412,3.855263685,6.843,-2.2055,7.189636935,6.843,-2.2055,7.189636935,0,0,0
22/08/2020 03:00,9.3603,0.3071,9.365336433,6.8365,-2.2735,7.20461897,2.5238,2.5806,3.609579311,6.8365,-2.2735,7.20461897,6.8365,-2.2735,7.20461897,0,0,0
22/08/2020 03:30,9.0674,0.2064,9.069748823,6.845,-2.327,7.229727104,2.2224,2.5334,3.370041145,6.845,-2.327,7.229727104,6.845,-2.327,7.229727104,0,0,0
22/08/2020 04:00,9.1311,0.3962,9.139691551,6.8385,-2.313,7.219075512,2.2926,2.7092,3.54905331,6.8385,-2.313,7.219075512,6.8385,-2.313,7.219075512,0,0,0
22/08/2020 04:30,8.8826,0.3545,8.889671142,6.832,-2.5045,7.276588778,2.0506,2.859,3.518357765,6.832,-2.5045,7.276588778,6.832,-2.5045,7.276588778,0,0,0
22/08/2020 05:00,9.0041,0.3749,9.011901399,6.8355,-2.4275,7.253744998,2.1686,2.8024,3.543482993,6.8355,-2.4275,7.253744998,6.8355,-2.4275,7.253744998,0,0,0
22/08/2020 05:30,8.6652,0.2545,8.668936572,6.822,-2.2675,7.188966563,1.8432,2.522,3.123758992,6.822,-2.2675,7.188966563,6.822,-2.2675,7.188966563,0,0,0
22/08/2020 06:00,8.5953,0.2167,8.598031227,6.7645,-2.2535,7.129987553,1.8308,2.4702,3.074689688,6.7713,-2.2237,7.127085336,6.7645,-2.2535,7.129987553,0.0068,0.0298,0.030565994
22/08/2020 06:30,9.4237,0.4849,9.436167109,6.8335,-2.0235,7.126799738,2.5902,2.5084,3.605718597,6.8335,-2.0235,7.126799738,6.8335,-2.0235,7.126799738,0,0,0
22/08/2020 07:00,9.6777,0.6091,9.696848978,6.9925,-1.7525,7.208766365,2.6852,2.3616,3.575954921,6.9945,-1.7439,7.208621051,6.9925,-1.7525,7.208766365,0.002,0.0086,0.008829496
22/08/2020 07:30,10.0139,0.773,10.04369067,7.0685,-1.679,7.265172624,2.9454,2.452,3.832451586,7.6513,-0.4742,7.66598052,7.0685,-1.679,7.265172624,0.5828,1.2048,1.338356784
22/08/2020 08:00,10.4358,0.8991,10.47445953,7.501,-1.3935,7.629340945,2.9348,2.2926,3.724119466,8.2334,-0.5899,8.254505289,7.501,-1.3935,7.629340945,0.7324,0.8036,1.087282263
22/08/2020 08:30,10.9029,0.9136,10.94111024,7.4535,-1.376,7.579448413,3.4494,2.2896,4.140124216,8.2091,-0.994,8.269060334,7.4535,-1.376,7.579448413,0.7556,0.382,0.846673113
22/08/2020 09:00,11.5862,1.1958,11.64774519,8.78,-1.689,8.940979868,2.8062,2.8848,4.024528479,9.1372,-1.0486,9.197172707,8.78,-1.689,8.940979868,0.3572,0.6404,0.733283029
22/08/2020 09:30,12.0925,1.2853,12.1606148,8.9945,-1.7175,9.157010238,3.098,3.0028,4.31444224,9.6789,-0.6989,9.704100495,8.9945,-1.7175,9.157010238,0.6844,1.0186,1.227171268
22/08/2020 10:00,12.8679,1.1797,12.92186297,9.9465,-1.6985,10.0904789,2.9214,2.8782,4.101050256,10.2057,-1.1003,10.26484158,9.9465,-1.6985,10.0904789,0.2592,0.5982,0.651941623
22/08/2020 10:30,13.1068,1.2837,13.16951373,9.526,-1.8105,9.696524442,3.5808,3.0942,4.732462602,10.2134,-0.7823,10.2433165,9.526,-1.8105,9.696524442,0.6874,1.0282,1.236816074
22/08/2020 11:00,13.1546,1.2786,13.21659257,10.816,-1.827,10.96921989,2.3386,3.1056,3.887647273,11.319,-1.08,11.37040725,10.816,-1.827,10.96921989,0.503,0.747,0.900565378
22/08/2020 11:30,13.0539,1.3092,13.11938679,9.8935,-1.685,10.03596369,3.1604,2.9942,4.353545888,10.8027,-0.5598,10.8171948,9.8935,-1.685,10.03596369,0.9092,1.1252,1.446623545
22/08/2020 12:00,13.5514,1.2799,13.61170768,8.999,-1.6165,9.143034138,4.5524,2.8964,5.395690755,10.4716,-0.4405,10.48086098,8.999,-1.6165,9.143034138,1.4726,1.176,1.884549485
22/08/2020 12:30,13.5023,1.0481,13.54291767,9.9675,-1.7715,10.12369836,3.5348,2.8196,4.521609802,10.3823,-0.9987,10.43022315,9.9675,-1.7715,10.12369836,0.4148,0.7728,0.877085446
22/08/2020 13:00,12.9585,0.9897,12.99623901,9.5945,-1.8635,9.773794683,3.364,2.8532,4.411036867,10.0169,-0.9333,10.06028501,9.5945,-1.8635,9.773794683,0.4224,0.9302,1.021613332
22/08/2020 13:30,12.6744,0.9344,12.7087969,9.299,-1.962,9.503727953,3.3754,2.8964,4.447747533,9.7704,-0.8974,9.811526024,9.299,-1.962,9.503727953,0.4714,1.0646,1.164298553
