Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/08/2020 14:00,12.7,0.9226,12.73346735,9.531,-2.114,9.762630639,3.169,3.0366,4.389020456,9.627,-1.6436,9.766296635,9.531,-2.114,9.762630639,0.096,0.4704,0.48009599
22/08/2020 14:30,12.2821,0.8722,12.31303022,9.0785,-2.459,9.405628275,3.2036,3.3312,4.621682205,9.3223,-1.5672,9.453115525,9.0785,-2.459,9.405628275,0.2438,0.8918,0.92452457
22/08/2020 15:00,12.108,0.0195,12.1080157,8.628,-1.7315,8.80002706,3.48,1.751,3.895690054,8.7452,-1.2515,8.834295404,8.628,-1.7315,8.80002706,0.1172,0.48,0.494101042
22/08/2020 15:30,11.7746,-0.0688,11.774801,8.451,-1.7,8.620290076,3.3236,1.6312,3.702314195,8.667,-1.3918,8.77804057,8.451,-1.7,8.620290076,0.216,0.3082,0.376355205
22/08/2020 16:00,11.7803,-0.037,11.78035811,8.9405,-1.552,9.074207638,2.8398,1.515,3.218647082,9.2919,-1.4886,9.410384454,8.9405,-1.552,9.074207638,0.3514,0.0634,0.35707355
22/08/2020 16:30,12.2685,-0.0118,12.26850567,9.2935,-1.545,9.421049159,2.975,1.5332,3.346838395,9.4251,-1.4308,9.533084425,9.2935,-1.545,9.421049159,0.1316,0.1142,0.174241786
22/08/2020 17:00,12.0057,-0.0335,12.00574674,8.4095,-1.3295,8.513945061,3.5962,1.296,3.822599958,9.2725,-1.2959,9.362617853,8.4095,-1.3295,8.513945061,0.863,0.0336,0.863653843
22/08/2020 17:30,12.5766,0.0406,12.57666553,8.15,-1.168,8.233269338,4.4266,1.2086,4.588627411,9.4738,-1.1642,9.545064069,8.15,-1.168,8.233269338,1.3238,0.0038,1.323805454
22/08/2020 18:00,12.7979,0.0832,12.79817044,7.5765,-1.067,7.65126403,5.2214,1.1502,5.346585639,9.5061,-1.0642,9.565482677,7.5765,-1.067,7.65126403,1.9296,0.0028,1.929602032
22/08/2020 18:30,13.2288,0.1763,13.22997472,7.63,-0.9835,7.693124999,5.5988,1.1598,5.717665387,9.8092,-0.9835,9.858381048,7.63,-0.9835,7.693124999,2.1792,0,2.1792
22/08/2020 19:00,13.0888,0.8009,13.11328053,7.323,-1.3765,7.451246959,5.7658,2.1774,6.16323944,10.299,-0.6249,10.31794073,7.323,-1.3765,7.451246959,2.976,0.7516,3.069442712
22/08/2020 19:30,13.2021,0.8516,13.22953767,6.9995,-1.701,7.203221588,6.2026,2.5526,6.707310454,9.8305,-0.788,9.862031953,6.9995,-1.701,7.203221588,2.831,0.913,2.974580643
22/08/2020 20:00,12.8717,0.8668,12.90085281,6.8485,-1.637,7.041428921,6.0232,2.5038,6.522879171,9.8755,-0.7596,9.904670232,6.8485,-1.637,7.041428921,3.027,0.8774,3.151596383
22/08/2020 20:30,12.4114,0.7108,12.43173707,6.83,-1.669,7.030964443,5.5814,2.3798,6.067575628,9.7284,-0.926,9.772371389,6.83,-1.669,7.030964443,2.8984,0.743,2.99211824
22/08/2020 21:00,12.4321,0.6846,12.45093521,6.8285,-1.75,7.049178126,5.6036,2.4346,6.109632568,9.7047,-0.958,9.751869877,6.8285,-1.75,7.049178126,2.8762,0.792,2.983251655
22/08/2020 21:30,12.1848,0.6378,12.20148105,6.825,-2.03,7.120500334,5.3598,2.6678,5.98703707,9.42,-1.0604,9.479496198,6.825,-2.03,7.120500334,2.595,0.9696,2.770225471
22/08/2020 22:00,11.7569,0.5929,11.77184047,6.7945,-2.2065,7.143799584,4.9624,2.7994,5.69754808,8.9065,-1.1563,8.981245567,6.7945,-2.2065,7.143799584,2.112,1.0502,2.35869965
22/08/2020 22:30,10.744,0.1949,10.74576763,6.182,-2.0505,6.513192324,4.562,2.2454,5.084649955,8.726,-1.2441,8.814241931,6.182,-2.0505,6.513192324,2.544,0.8064,2.668748201
22/08/2020 23:00,9.7644,-0.3595,9.77101569,4.444,-1.2275,4.610411289,5.3204,0.868,5.390740224,7.852,-1.2227,7.946628171,4.444,-1.2275,4.610411289,3.408,0.0048,3.40800338
22/08/2020 23:30,9.5213,-0.485,9.533644565,6.0605,-1.759,6.310605458,3.4608,1.274,3.687846613,7.7473,-1.713,7.93442035,6.0605,-1.759,6.310605458,1.6868,0.046,1.687427107
23/08/2020 00:00,9.199,-0.6462,9.221668799,6.247,-2.02,6.565470966,2.952,1.3738,3.256014502,7.2358,-1.1828,7.331835887,6.247,-2.02,6.565470966,0.9888,0.8372,1.295619265
23/08/2020 00:30,8.5657,-0.6155,8.587785322,5.6405,-1.9595,5.971170781,2.9252,1.344,3.219181735,6.7195,-1.3105,6.846100386,5.6405,-1.9595,5.971170781,1.079,0.649,1.25914336
23/08/2020 01:00,8.0752,-0.1765,8.077128654,4.071,-1.8095,4.455034371,4.0042,1.633,4.324385117,6.7946,-1.3429,6.926035632,4.071,-1.8095,4.455034371,2.7236,0.4666,2.763279305
23/08/2020 01:30,7.6385,0.178,7.640573686,3.6755,-1.768,4.078617934,3.963,1.946,4.415006795,6.7379,-1.362,6.874179254,3.6755,-1.768,4.078617934,3.0624,0.406,3.089195649
23/08/2020 02:00,7.4658,0.0598,7.466039491,3.955,-2.011,4.436907256,3.5108,2.0708,4.076018803,6.3838,-1.3658,6.528270221,3.955,-2.011,4.436907256,2.4288,0.6452,2.513036506
23/08/2020 02:30,7.2372,-0.6249,7.264128568,3.619,-1.3575,3.865225382,3.6182,0.7326,3.691622137,6.1256,-1.3575,6.274215617,3.619,-1.3575,3.865225382,2.5066,0,2.5066
23/08/2020 03:00,7.0169,-0.7075,7.052477711,3.6415,-1.0685,3.795024967,3.3754,0.361,3.394649637,6.2643,-1.0003,6.343662553,3.6415,-1.0685,3.795024967,2.6228,0.0682,2.623686544
23/08/2020 03:30,6.7647,-0.678,6.798591773,2.9535,-0.822,3.065753782,3.8112,0.144,3.813919433,5.8085,-0.8182,5.8658438,2.9535,-0.822,3.065753782,2.855,0.0038,2.855002529
23/08/2020 04:00,6.7415,-0.6956,6.777291613,2.9745,-0.806,3.081766742,3.767,0.1104,3.768617407,5.7461,-0.806,5.802353075,2.9745,-0.806,3.081766742,2.7716,0,2.7716
23/08/2020 04:30,6.6523,-0.7097,6.690050028,2.7115,-0.8355,2.837303738,3.9408,0.1258,3.942807411,5.5281,-0.8355,5.590880956,2.7115,-0.8355,2.837303738,2.8166,0,2.8166
23/08/2020 05:00,6.5116,-0.6739,6.546378829,2.444,-0.7085,2.5446234,4.0676,0.0346,4.067747155,5.663,-0.7085,5.707148259,2.444,-0.7085,2.5446234,3.219,0,3.219
23/08/2020 05:30,6.5397,-0.6772,6.574669264,2.0305,-0.754,2.165974665,4.5092,0.0768,4.509853975,5.6247,-0.754,5.675012431,2.0305,-0.754,2.165974665,3.5942,0,3.5942
23/08/2020 06:00,6.4934,-0.7187,6.533052369,2.255,-0.7455,2.375035842,4.2384,0.0268,4.238484729,5.5278,-0.7455,5.577843946,2.255,-0.7455,2.375035842,3.2728,0,3.2728
23/08/2020 06:30,6.9592,-0.571,6.982585885,2.739,-0.761,2.842752539,4.2202,0.19,4.224474883,5.956,-0.7552,6.003687454,2.739,-0.761,2.842752539,3.217,0.0058,3.217005228
23/08/2020 07:00,7.0855,-0.4291,7.098481321,2.3535,-0.4665,2.399288332,4.732,0.0374,4.732147796,6.3405,-0.4665,6.357638123,2.3535,-0.4665,2.399288332,3.987,0,3.987
23/08/2020 07:30,7.5818,0.0701,7.582124059,2.419,-0.3715,2.447360466,5.1628,0.4416,5.181651706,6.6632,-0.3437,6.672058448,2.419,-0.3715,2.447360466,4.2442,0.0278,4.244291046
23/08/2020 08:00,8.1791,0.6558,8.205348893,2.6945,-0.547,2.749461629,5.4846,1.2028,5.614941229,7.3303,-0.547,7.350680723,2.6945,-0.547,2.749461629,4.6358,0,4.6358
23/08/2020 08:30,8.5731,0.6753,8.599655441,2.5145,-0.3395,2.537315609,6.0586,1.0148,6.143000326,7.7869,-0.3395,7.794297394,2.5145,-0.3395,2.537315609,5.2724,0,5.2724
23/08/2020 09:00,9.417,0.518,9.431236027,2.842,-0.177,2.847506453,6.575,0.695,6.611629905,8.4418,-0.177,8.443655384,2.842,-0.177,2.847506453,5.5998,0,5.5998
23/08/2020 09:30,10.38,0.8566,10.41528509,3.129,-0.424,3.157596713,7.251,1.2806,7.363215151,9.4756,-0.375,9.483017471,3.129,-0.424,3.157596713,6.3466,0.049,6.346789154
23/08/2020 10:00,10.9874,1.0157,11.03424693,3.485,-0.5155,3.522919989,7.5024,1.5312,7.657060742,10.0918,-0.4751,10.10297715,3.485,-0.5155,3.522919989,6.6068,0.0404,6.60692352
23/08/2020 10:30,11.4235,0.812,11.45232274,3.6925,-0.461,3.721166114,7.731,1.273,7.835106253,10.4019,-0.4486,10.41156883,3.6925,-0.461,3.721166114,6.7094,0.0124,6.709411459
23/08/2020 11:00,11.7539,0.6102,11.76972851,3.9375,-0.415,3.959309441,7.8164,1.0252,7.88334599,10.9533,-0.415,10.96115897,3.9375,-0.415,3.959309441,7.0158,0,7.0158
23/08/2020 11:30,11.8951,0.7638,11.91959708,4.0345,-0.251,4.042300242,7.8606,1.0148,7.925834429,11.5783,-0.251,11.58102033,4.0345,-0.251,4.042300242,7.5438,0,7.5438
23/08/2020 12:00,12.3139,0.7035,12.3339793,5.6735,-0.7825,5.72720774,6.6404,1.486,6.804638724,11.9645,-0.7825,11.99006115,5.6735,-0.7825,5.72720774,6.291,0,6.291
23/08/2020 12:30,12.7757,0.7121,12.79553035,6.8045,-0.8845,6.86174617,5.9712,1.5966,6.180967643,12.1305,-0.8845,12.16270408,6.8045,-0.8845,6.86174617,5.326,0,5.326
23/08/2020 13:00,12.9404,0.6577,12.95710313,8.437,-1.1415,8.513870521,4.5034,1.7992,4.849508449,11.7106,-1.1107,11.76315463,8.437,-1.1415,8.513870521,3.2736,0.0308,3.273744889
23/08/2020 13:30,12.2867,0.5267,12.29798397,8.4765,-1.5335,8.614097428,3.8102,2.0602,4.331517988,11.2731,-1.3521,11.35389616,8.4765,-1.5335,8.614097428,2.7966,0.1814,2.802477033
23/08/2020 14:00,12.161,0.9232,12.19599193,7.91,-1.64,8.078223815,4.251,2.5632,4.963969706,10.8832,-0.6858,10.90478628,7.91,-1.64,8.078223815,2.9732,0.9542,3.122565593
23/08/2020 14:30,11.9236,0.8274,11.95227291,9.106,-2.043,9.332367599,2.8176,2.8704,4.022196654,10.3598,-0.8574,10.39521961,9.106,-2.043,9.332367599,1.2538,1.1856,1.725590276
23/08/2020 15:00,11.7181,0.8085,11.74595845,7.8415,-2.1465,8.129980597,3.8766,2.955,4.874428434,10.0515,-1.0205,10.10317141,7.8415,-2.1465,8.129980597,2.21,1.126,2.480317722
23/08/2020 15:30,11.9334,0.8373,11.96273827,9.233,-2.3105,9.517704516,2.7004,3.1478,4.147385321,10.6386,-0.8617,10.67344072,9.233,-2.3105,9.517704516,1.4056,1.4488,2.01859674
23/08/2020 16:00,11.7383,0.7675,11.76336445,9.3065,-2.4255,9.617379711,2.4318,3.193,4.013589446,10.4345,-1.2465,10.50868938,9.3065,-2.4255,9.617379711,1.128,1.179,1.631693905
23/08/2020 16:30,11.4589,0.7081,11.48075759,8.3485,-2.1355,8.617297285,3.1104,2.8436,4.214338515,10.3597,-0.8789,10.39691537,8.3485,-2.1355,8.617297285,2.0112,1.2566,2.371490881
23/08/2020 17:00,11.3972,0.7247,11.42021707,7.726,-2.0825,8.001742451,3.6712,2.8072,4.621480421,10.5666,-0.9563,10.60978535,7.726,-2.0825,8.001742451,2.8406,1.1262,3.055705287
23/08/2020 17:30,11.5336,0.6785,11.5535402,7.54,-1.7695,7.744851855,3.9936,2.448,4.684180287,10.4278,-0.9727,10.47306823,7.54,-1.7695,7.744851855,2.8878,0.7968,2.995710113
23/08/2020 18:00,11.4183,0.611,11.4346358,7.5735,-1.764,7.776220049,3.8448,2.375,4.519193738,10.5957,-1.0142,10.64412796,7.5735,-1.764,7.776220049,3.0222,0.7498,3.113822872
23/08/2020 18:30,11.5051,0.6618,11.52411842,7.5575,-1.598,7.72459774,3.9476,2.2598,4.548652746,10.8253,-0.924,10.86466272,7.5575,-1.598,7.72459774,3.2678,0.674,3.336584008
23/08/2020 19:00,11.3725,0.5909,11.38784084,6.2845,-1.4405,6.447478616,5.088,2.0314,5.478533559,10.7265,-0.9355,10.76721703,6.2845,-1.4405,6.447478616,4.442,0.505,4.47061394
23/08/2020 19:30,11.1592,0.0909,11.15957022,6.074,-1.3395,6.219946644,5.0852,1.4304,5.282547037,10.6206,-0.8221,10.65237029,6.074,-1.3395,6.219946644,4.5466,0.5174,4.575945183
23/08/2020 20:00,11.2762,-0.1145,11.27678131,6.815,-1.4335,6.964132914,4.4612,1.319,4.652103443,10.369,-1.0313,10.4201603,6.815,-1.4335,6.964132914,3.554,0.4022,3.576685734
23/08/2020 20:30,11.1033,-0.072,11.10353344,6.4875,-1.658,6.696015252,4.6158,1.586,4.88067676,10.2881,-1.6032,10.41226449,6.4875,-1.658,6.696015252,3.8006,0.0548,3.800995054
23/08/2020 21:00,11.1949,-0.1452,11.1958416,6.8095,-1.71,7.020925171,4.3854,1.5648,4.656214364,10.3933,-1.66,10.52503135,6.8095,-1.71,7.020925171,3.5838,0.05,3.584148775
23/08/2020 21:30,10.9027,-0.2614,10.90583318,6.2515,-1.806,6.507141327,4.6512,1.5446,4.900964252,10.0243,-1.7628,10.17811644,6.2515,-1.806,6.507141327,3.7728,0.0432,3.77304732
23/08/2020 22:00,10.6779,-0.292,10.6818918,6.7975,-1.998,7.085055416,3.8804,1.706,4.238860715,9.6517,-1.8626,9.829780855,6.7975,-1.998,7.085055416,2.8542,0.1354,2.857409806
23/08/2020 22:30,10.2049,-0.2529,10.20803323,6.8075,-2.1125,7.127742455,3.3974,1.8596,3.87304001,9.3371,-1.8753,9.52355955,6.8075,-2.1125,7.127742455,2.5296,0.2372,2.540696755
23/08/2020 23:00,9.7604,0.3707,9.767437056,6.79,-2.5075,7.238208083,2.9704,2.8782,4.136098572,8.9154,-2.0333,9.144324253,6.79,-2.5075,7.238208083,2.1254,0.4742,2.177657181
23/08/2020 23:30,8.868,0.1338,8.869009327,6.273,-2.343,6.696280908,2.595,2.4768,3.587277971,8.3466,-1.8572,8.550726484,6.273,-2.343,6.696280908,2.0736,0.4858,2.129746135
24/08/2020 00:00,8.143,-1.0501,8.210429892,4.281,-1.5925,4.567605199,3.862,0.5424,3.899902789,7.572,-0.5451,7.591595222,4.281,-1.5925,4.567605199,3.291,1.0474,3.453654262
24/08/2020 00:30,7.5738,-0.4687,7.588288748,2.261,-1.0475,2.491862205,5.3128,0.5788,5.344235519,6.7058,-1.0475,6.787120884,2.261,-1.0475,2.491862205,4.4448,0,4.4448
24/08/2020 01:00,6.9514,-0.6103,6.978139297,2.256,-1.0615,2.49325455,4.6954,0.4512,4.717029001,6.2948,-1.0615,6.383673652,2.256,-1.0615,2.49325455,4.0388,0,4.0388
24/08/2020 01:30,6.8352,-0.69,6.869938794,2.949,-1.267,3.209655745,3.8862,0.577,3.928801273,6.0882,-1.267,6.218638777,2.949,-1.267,3.209655745,3.1392,0,3.1392
24/08/2020 02:00,6.5402,-0.5915,6.566893352,2.149,-1.1175,2.422190589,4.3912,0.526,4.422591259,6.0428,-1.1175,6.145261434,2.149,-1.1175,2.422190589,3.8938,0,3.8938
24/08/2020 02:30,6.3705,-0.6717,6.405813855,2.5045,-1.2305,2.790457041,3.866,0.5588,3.90617632,5.9499,-1.2305,6.075807787,2.5045,-1.2305,2.790457041,3.4454,0,3.4454
24/08/2020 03:00,6.3283,-0.6069,6.357335016,1.9075,-1.0225,2.164269507,4.4208,0.4156,4.440292333,5.9339,-1.0225,6.021351631,1.9075,-1.0225,2.164269507,4.0264,0,4.0264
24/08/2020 03:30,6.1352,-0.6434,6.168844511,1.865,-1.063,2.146670445,4.2702,0.4196,4.290765922,5.85,-1.063,5.945794228,1.865,-1.063,2.146670445,3.985,0,3.985
24/08/2020 04:00,6.1095,-0.5868,6.137615538,1.5475,-1.04,1.864498927,4.562,0.4532,4.584455719,6.0087,-1.04,6.098038676,1.5475,-1.04,1.864498927,4.4612,0,4.4612
24/08/2020 04:30,6.3148,0.1345,6.316232207,1.342,-1.1115,1.742525825,4.9728,1.246,5.126524733,6.3072,-1.0933,6.401255871,1.342,-1.1115,1.742525825,4.9652,0.0182,4.965233356
24/08/2020 05:00,6.4276,0.3153,6.435328729,1.183,-0.9625,1.525088604,5.2446,1.2778,5.39801834,6.4764,-0.9597,6.547120058,1.183,-0.9625,1.525088604,5.2934,0.0028,5.293400741
24/08/2020 05:30,6.4318,0.2915,6.438402247,1.268,-1.0525,1.647901772,5.1638,1.344,5.335837932,6.454,-1.0381,6.536954001,1.268,-1.0525,1.647901772,5.186,0.0144,5.186019992
24/08/2020 06:00,6.6915,0.2847,6.697553758,1.2175,-0.8655,1.493785962,5.474,1.1502,5.593535201,6.7165,-0.8655,6.772035329,1.2175,-0.8655,1.493785962,5.499,0,5.499
24/08/2020 06:30,7.558,0.8401,7.604546798,1.051,-0.6105,1.215446934,6.507,1.4506,6.666730035,7.6012,-0.5875,7.623870257,1.051,-0.6105,1.215446934,6.5502,0.023,6.55024038
24/08/2020 07:00,8.2998,1.1849,8.383953009,0.972,-0.1025,0.977389508,7.3278,1.2874,7.440030349,8.3736,-0.1025,8.37422732,0.972,-0.1025,0.977389508,7.4016,0,7.4016
24/08/2020 07:30,8.9788,0.7379,9.009070199,1.244,0.0035,1.244004924,7.7348,0.7344,7.769586501,9.2984,0.9731,9.349179973,1.244,0.0035,1.244004924,8.0544,0.9696,8.112550987
24/08/2020 08:00,9.7518,1.3979,9.851483525,2.113,-0.1775,2.12044223,7.6388,1.5754,7.799560924,9.8046,-0.1161,9.805287368,2.113,-0.1775,2.12044223,7.6916,0.0614,7.691845066
24/08/2020 08:30,10.4147,1.429,10.51227935,1.7775,0.06,1.77851237,8.6372,1.369,8.745020574,10.4781,0.06,10.47827179,1.7775,0.06,1.77851237,8.7006,0,8.7006
24/08/2020 09:00,11.0528,1.5823,11.16548526,2.38,0.1855,2.387218099,8.6728,1.3968,8.784560893,11.1112,0.2115,11.11321275,2.38,0.1855,2.387218099,8.7312,0.026,8.731238712
24/08/2020 09:30,11.8216,2.0682,12.00115319,2.596,0.079,2.597201763,9.2256,1.9892,9.43761686,11.911,0.7836,11.93674788,2.596,0.079,2.597201763,9.315,0.7046,9.341610469
24/08/2020 10:00,11.8044,2.4432,12.05458774,2.067,-0.239,2.080771492,9.7374,2.6822,10.10005721,11.8956,1.1962,11.95559257,2.067,-0.239,2.080771492,9.8286,1.4352,9.932833282
24/08/2020 10:30,12.0745,2.3609,12.3031459,2.1395,-0.4885,2.194559751,9.935,2.8494,10.33553605,12.1485,1.1089,12.19900453,2.1395,-0.4885,2.194559751,10.009,1.5974,10.1356681
24/08/2020 11:00,12.213,2.4267,12.45175658,1.926,-0.2345,1.940223247,10.287,2.6612,10.62564607,12.277,1.1709,12.33270999,1.926,-0.2345,1.940223247,10.351,1.4054,10.44597292
24/08/2020 11:30,12.5007,2.6147,12.77122377,2.8975,-0.2865,2.91162987,9.6032,2.9012,10.0318698,12.5615,1.3571,12.63459547,2.8975,-0.2865,2.91162987,9.664,1.6436,9.802770882
24/08/2020 12:00,12.5471,2.4579,12.78557745,2.8615,-0.5105,2.906680667,9.6856,2.9684,10.13026386,12.5691,1.1973,12.62599707,2.8615,-0.5105,2.906680667,9.7076,1.7078,9.856676854
24/08/2020 12:30,13.119,2.3511,13.32800931,4.958,-0.7815,5.019213708,8.161,3.1326,8.7415733,12.76,1.0809,12.8056997,4.958,-0.7815,5.019213708,7.802,1.8624,8.021205505
24/08/2020 13:00,12.9558,2.1791,13.13777875,6.447,-1.0695,6.535108205,6.5088,3.2486,7.274467637,12.7216,0.8783,12.7518829,6.447,-1.0695,6.535108205,6.2746,1.9478,6.569971842
24/08/2020 13:30,13.0927,2.4554,13.32095276,6.7835,-1.135,6.877797413,6.3092,3.5904,7.259268338,12.5799,1.1182,12.62949941,6.7835,-1.135,6.877797413,5.7964,2.2532,6.218935858
24/08/2020 14:00,12.8511,2.3521,13.06457598,6.4075,-1.0905,6.499634336,6.4436,3.4426,7.305578397,12.4469,1.0291,12.48937014,6.4075,-1.0905,6.499634336,6.0394,2.1196,6.400551267
24/08/2020 14:30,12.1768,2.3231,12.39642093,4.082,-0.9505,4.191202005,8.0948,3.2736,8.73168048,11.7074,1.0359,11.75314016,4.082,-0.9505,4.191202005,7.6254,1.9864,7.879880083
24/08/2020 15:00,12.4054,2.2039,12.59964779,4.421,-1.1475,4.567493541,7.9844,3.3514,8.659245078,11.5768,0.8849,11.61057045,4.421,-1.1475,4.567493541,7.1558,2.0324,7.438825405
24/08/2020 15:30,12.0741,2.0734,12.25083174,5.0045,-1.35,5.183388877,7.0696,3.4234,7.854865481,11.8023,0.8724,11.83449902,5.0045,-1.35,5.183388877,6.7978,2.2224,7.151863156
24/08/2020 16:00,12.1654,1.7482,12.2903686,5.982,-1.222,6.105539124,6.1834,2.9702,6.859775769,12.0992,1.2308,12.1616409,5.982,-1.222,6.105539124,6.1172,2.4528,6.590626957
24/08/2020 16:30,11.3732,0.8958,11.4084239,4.392,-0.597,4.432389085,6.9812,1.4928,7.13901991,11.3414,0.556,11.35502047,4.392,-0.597,4.432389085,6.9494,1.153,7.044399858
24/08/2020 17:00,11.3251,0.6287,11.34253736,3.4905,-0.4945,3.525353954,7.8346,1.1232,7.914703747,11.3875,0.2955,11.39133339,3.4905,-0.4945,3.525353954,7.897,0.79,7.936416635
24/08/2020 17:30,11.3012,0.4518,11.31022744,2.883,-0.419,2.91328852,8.4182,0.8708,8.46311904,11.3772,0.1254,11.37789106,2.883,-0.419,2.91328852,8.4942,0.5444,8.511627635
24/08/2020 18:00,11.4054,0.5242,11.41743994,1.645,-0.168,1.65355647,9.7604,0.6922,9.784914358,11.4534,0.1958,11.45507351,1.645,-0.168,1.65355647,9.8084,0.3638,9.815144472
24/08/2020 18:30,11.6335,0.5043,11.64442531,1.5465,-0.2675,1.569464399,10.087,0.7718,10.11648379,11.6665,0.1529,11.6675019,1.5465,-0.2675,1.569464399,10.12,0.4204,10.12872826
24/08/2020 19:00,11.4745,0.4928,11.48507737,1.3125,-0.112,1.317269999,10.162,0.6048,10.17998168,11.6045,0.1482,11.60544629,1.3125,-0.112,1.317269999,10.292,0.2602,10.29528863
24/08/2020 19:30,11.3766,0.3844,11.38309233,1.617,-0.231,1.633416665,9.7596,0.6154,9.778983041,11.5276,0.057,11.52774092,1.617,-0.231,1.633416665,9.9106,0.288,9.914783727
24/08/2020 20:00,11.4343,0.3579,11.43989986,2.2865,-0.4255,2.325754179,9.1478,0.7834,9.181283157,11.3287,0.0123,11.32870668,2.2865,-0.4255,2.325754179,9.0422,0.4378,9.052792369
24/08/2020 20:30,11.5549,0.2247,11.55708458,2.7045,-0.6365,2.778390271,8.8504,0.8612,8.892201392,10.8771,-0.1469,10.87809193,2.7045,-0.6365,2.778390271,8.1726,0.4896,8.18725222
24/08/2020 21:00,11.0689,0.0867,11.06923954,1.9825,-0.6745,2.094100404,9.0864,0.7612,9.118228468,10.9249,-0.2531,10.92783142,1.9825,-0.6745,2.094100404,8.9424,0.4214,8.952323482
24/08/2020 21:30,10.6085,0.0601,10.60867024,1.9455,-0.7645,2.090318277,8.663,0.8246,8.702156868,10.5125,-0.4889,10.52386238,1.9455,-0.7645,2.090318277,8.567,0.2756,8.571431873
24/08/2020 22:00,9.9724,-0.1122,9.973031164,2.298,-0.885,2.462524924,7.6744,0.7728,7.713211731,9.8926,-0.7342,9.91980768,2.298,-0.885,2.462524924,7.5946,0.1508,7.596097011
24/08/2020 22:30,9.4371,-0.1694,9.438620279,2.2535,-0.923,2.435198401,7.1836,0.7536,7.223020277,9.2557,-0.7934,9.289642945,2.2535,-0.923,2.435198401,7.0022,0.1296,7.003399246
24/08/2020 23:00,8.8176,-0.2433,8.820955994,2.061,-1.1495,2.359887974,6.7566,0.9062,6.817099236,8.5862,-0.8779,8.630963958,2.061,-1.1495,2.359887974,6.5252,0.2716,6.530849991
24/08/2020 23:30,8.2211,0.3772,8.229748784,1.4175,-0.866,1.661102721,6.8036,1.2432,6.916250371,8.0751,-0.7824,8.112914998,1.4175,-0.866,1.661102721,6.6576,0.0836,6.658124865
25/08/2020 00:00,7.8024,0.4291,7.814190462,2.148,-0.9465,2.347289128,5.6544,1.3756,5.819322531,7.6816,-0.8985,7.733969279,2.148,-0.9465,2.347289128,5.5336,0.048,5.533808179
25/08/2020 00:30,7.6552,0.2759,7.660170223,4.298,-1.5885,4.582154106,3.3572,1.8644,3.840153539,7.3786,-1.2583,7.485122367,4.298,-1.5885,4.582154106,3.0806,0.3302,3.09824602
25/08/2020 01:00,7.5102,0.2363,7.513916537,5.931,-2.0715,6.282346158,1.5792,2.3078,2.796392941,7.2232,-1.3035,7.339872648,5.931,-2.0715,6.282346158,1.2922,0.768,1.503198204
25/08/2020 01:30,7.3282,0.2563,7.33268061,5.583,-1.9805,5.923872825,1.7452,2.2368,2.83707548,6.8886,-1.3325,7.016292911,5.583,-1.9805,5.923872825,1.3056,0.648,1.457564873
25/08/2020 02:00,7.5485,0.2907,7.554095494,6.6345,-2.1755,6.982076375,0.914,2.4662,2.630121374,6.8879,-1.3931,7.027367503,6.6345,-2.1755,6.982076375,0.2534,0.7824,0.822411892
25/08/2020 02:30,8.0452,0.3177,8.051470445,6.849,-2.0575,7.151371005,1.1962,2.3752,2.659411491,6.849,-2.0575,7.151371005,6.849,-2.0575,7.151371005,0,0,0
25/08/2020 03:00,7.981,0.3153,7.987225744,6.85,-2.2345,7.205240471,1.131,2.5498,2.789380046,6.85,-2.2345,7.205240471,6.85,-2.2345,7.205240471,0,0,0
25/08/2020 03:30,8.0856,0.3416,8.092812732,6.849,-2.095,7.162250065,1.2366,2.4366,2.732434651,6.849,-2.095,7.162250065,6.849,-2.095,7.162250065,0,0,0
25/08/2020 04:00,8.0975,0.2905,8.102709207,6.8505,-2.2055,7.196775702,1.247,2.496,2.790165766,6.8505,-2.2055,7.196775702,6.8505,-2.2055,7.196775702,0,0,0
25/08/2020 04:30,8.3701,0.3653,8.378067683,6.8475,-2.1115,7.165660367,1.5226,2.4768,2.907378372,6.8475,-2.1115,7.165660367,6.8475,-2.1115,7.165660367,0,0,0
25/08/2020 05:00,8.1182,-0.0565,8.118396608,6.85,-2.4605,7.278499863,1.2682,2.404,2.718004275,6.85,-2.4605,7.278499863,6.85,-2.4605,7.278499863,0,0,0
25/08/2020 05:30,8.2296,-0.3626,8.237584289,6.851,-2.249,7.210700521,1.3786,1.8864,2.336459484,6.851,-2.249,7.210700521,6.851,-2.249,7.210700521,0,0,0
25/08/2020 06:00,8.4565,-0.2274,8.459556904,6.8495,-2.015,7.139739158,1.607,1.7876,2.403739329,6.8735,-1.9382,7.141541955,6.8495,-2.015,7.139739158,0.024,0.0768,0.080462662
25/08/2020 06:30,9.5345,0.2664,9.538220967,6.8445,-1.811,7.080035399,2.69,2.0774,3.398777833,7.2631,-0.9912,7.330422843,6.8445,-1.811,7.080035399,0.4186,0.8198,0.920487914
25/08/2020 07:00,10.4594,0.5785,10.47538594,6.846,-1.5595,7.021378515,3.6134,2.138,4.198535883,7.5622,-0.6503,7.590109283,6.846,-1.5595,7.021378515,0.7162,0.9092,1.157405322
25/08/2020 07:30,11.5921,0.954,11.63128963,7.0705,-1.137,7.161336415,4.5216,2.091,4.981681198,8.1189,-0.2144,8.121730393,7.0705,-1.137,7.161336415,1.0484,0.9226,1.396543347
25/08/2020 08:00,12.2476,1.0798,12.29510772,7.223,-0.894,7.278115484,5.0246,1.9738,5.398378608,8.5622,-0.1864,8.564228734,7.223,-0.894,7.278115484,1.3392,0.7076,1.514646625
25/08/2020 08:30,12.8676,1.936,13.01242582,7.024,-1.258,7.13576485,5.8436,3.194,6.659526782,9.0918,0.6236,9.113161043,7.024,-1.258,7.13576485,2.0678,1.8816,2.795749524
25/08/2020 09:00,12.6307,1.6431,12.73712527,6.9705,-1.1765,7.069089227,5.6602,2.8196,6.323607214,9.0691,1.1967,9.147713687,6.9705,-1.1765,7.069089227,2.0986,2.3732,3.167996244
25/08/2020 09:30,12.4408,0.0199,12.44081592,6.963,-1.5795,7.139901207,5.4778,1.5994,5.706520236,9.2584,2.3499,9.551963179,6.963,-1.5795,7.139901207,2.2954,3.9294,4.550719231
25/08/2020 10:00,12.93,0.241,12.93224578,7.05,-1.37,7.181879977,5.88,1.611,6.096697549,9.7266,2.5728,10.06111561,7.05,-1.37,7.181879977,2.6766,3.9428,4.765486271
25/08/2020 10:30,13.2037,0.2692,13.20644397,7.0615,-1.308,7.181618637,6.1422,1.5772,6.341465184,9.8167,2.603,10.15594446,7.0615,-1.308,7.181618637,2.7552,3.911,4.784040974
25/08/2020 11:00,13.8951,1.6257,13.98987864,7.0705,-1.4185,7.211387696,6.8246,3.0442,7.472771828,9.8315,1.6603,9.970706512,7.0705,-1.4185,7.211387696,2.761,3.0788,4.135472215
25/08/2020 11:30,14.4041,2.6037,14.63753225,7.0995,-1.5945,7.276354204,7.3046,4.1982,8.425085424,9.8249,0.8575,9.862249554,7.0995,-1.5945,7.276354204,2.7254,2.452,3.666075444
25/08/2020 12:00,14.4778,2.5332,14.69774796,7.105,-1.638,7.291369487,7.3728,4.1712,8.47095563,9.8938,1.002,9.944409607,7.105,-1.638,7.291369487,2.7888,2.64,3.840182996
25/08/2020 12:30,14.3337,2.219,14.50444472,7.1145,-1.695,7.313626682,7.2192,3.914,8.211957418,10.1683,0.8078,10.20033655,7.1145,-1.695,7.313626682,3.0538,2.5028,3.948379703
25/08/2020 13:00,14.536,2.3535,14.72529315,7.068,-1.1045,7.15377832,7.468,3.458,8.229750178,10.791,0.6821,10.81253631,7.068,-1.1045,7.15377832,3.723,1.7866,4.129487687
25/08/2020 13:30,14.6753,2.4488,14.87820727,7.1075,-1.135,7.197553838,7.5678,3.5838,8.373483103,10.8351,0.7754,10.86280982,7.1075,-1.135,7.197553838,3.7276,1.9104,4.188631032
25/08/2020 14:00,14.5396,2.3621,14.73022351,7.065,-1.1305,7.154876327,7.4746,3.4926,8.250327261,10.4664,0.7347,10.49215483,7.065,-1.1305,7.154876327,3.4014,1.8652,3.879238714
25/08/2020 14:30,14.6678,2.2928,14.84591825,5.614,-0.711,5.65884414,9.0538,3.0038,9.539083231,10.6724,0.7858,10.7012898,5.614,-0.711,5.65884414,5.0584,1.4968,5.275208129
25/08/2020 15:00,14.961,1.8719,15.07765004,4.368,-0.4715,4.39337413,10.593,2.3434,10.8491093,10.8442,1.2123,10.91175261,4.368,-0.4715,4.39337413,6.4762,1.6838,6.691513198
25/08/2020 15:30,15.1045,1.7143,15.2014718,5.7055,-0.9085,5.777378515,9.399,2.6228,9.75808797,10.4671,0.9933,10.51412513,5.7055,-0.9085,5.777378515,4.7616,1.9018,5.127346078
25/08/2020 16:00,15.37,1.7367,15.46780614,5.84,-1.0175,5.927976573,9.53,2.7542,9.920005929,10.5614,1.0283,10.61134161,5.84,-1.0175,5.927976573,4.7214,2.0458,5.145572427
25/08/2020 16:30,15.3935,1.5243,15.46878576,6.0555,-1.3845,6.211756636,9.338,2.9088,9.780560385,10.7001,0.7881,10.72908391,6.0555,-1.3845,6.211756636,4.6446,2.1726,5.127621273
25/08/2020 17:00,15.5964,0.9443,15.62496065,6.316,-1.4615,6.48288811,9.2804,2.4058,9.587163178,11.1112,0.2781,11.11467971,6.316,-1.4615,6.48288811,4.7952,1.7396,5.100995119
25/08/2020 17:30,15.5462,0.7182,15.56278078,6.359,-1.343,6.499271498,9.1872,2.0612,9.415582259,11.1092,0.051,11.10931706,6.359,-1.343,6.499271498,4.7502,1.394,4.950518765
25/08/2020 18:00,15.6647,0.7498,15.68263454,6.2355,-1.298,6.369165114,9.4292,2.0478,9.649004999,11.2831,0.0864,11.2834308,6.2355,-1.298,6.369165114,5.0476,1.3844,5.234006985
25/08/2020 18:30,15.2975,0.7826,15.31750531,5.6005,-1.052,5.69844753,9.697,1.8346,9.869020527,11.5381,0.1038,11.5385669,5.6005,-1.052,5.69844753,5.9376,1.1558,6.049046817
25/08/2020 19:00,15.0809,0.7347,15.09878568,5.8715,-1.0145,5.958500021,9.2094,1.7492,9.374046565,11.3483,0.0551,11.34843376,5.8715,-1.0145,5.958500021,5.4768,1.0696,5.580267234
25/08/2020 19:30,15.2436,0.7378,15.26144455,5.439,-0.898,5.512633218,9.8046,1.6358,9.94012187,10.936,0.0832,10.93631648,5.439,-0.898,5.512633218,5.497,0.9812,5.583884171
25/08/2020 20:00,14.9707,0.6462,14.9846399,5.9505,-1.32,6.095149732,9.0202,1.9662,9.23200685,10.9367,-0.0394,10.93677097,5.9505,-1.32,6.095149732,4.9862,1.2806,5.148021639
25/08/2020 20:30,14.7969,0.6124,14.80956729,5.9505,-1.345,6.100612695,8.8464,1.9574,9.060364657,10.8409,-0.0758,10.841165,5.9505,-1.345,6.100612695,4.8904,1.2692,5.052413364
25/08/2020 21:00,14.6279,0.5216,14.63719662,5.9495,-1.481,6.131061185,8.6784,2.0026,8.906460201,10.5835,-0.1706,10.5848749,5.9495,-1.481,6.131061185,4.634,1.3104,4.815714294
25/08/2020 21:30,13.9225,0.3109,13.92597088,5.9505,-1.7465,6.201508889,7.972,2.0574,8.233205862,10.1967,-0.4217,10.2054163,5.9505,-1.7465,6.201508889,4.2462,1.3248,4.448068062
25/08/2020 22:00,12.8448,0.25,12.84723266,5.95,-1.31,6.09250359,6.8948,1.56,7.069078231,9.2794,-1.0056,9.333728929,5.95,-1.31,6.09250359,3.3294,0.3044,3.343286365
25/08/2020 22:30,12.2552,0.032,12.25524178,6.26,-1.098,6.355564806,5.9952,1.13,6.100764136,8.6878,-1.098,8.756910005,6.26,-1.098,6.355564806,2.4278,0,2.4278
25/08/2020 23:00,11.7979,-0.2323,11.80018677,6.5045,-1.5985,6.698038705,5.2934,1.3662,5.466862537,8.2095,-1.2605,8.3057059,6.5045,-1.5985,6.698038705,1.705,0.338,1.738179795
25/08/2020 23:30,11.1572,-0.438,11.16579401,6.503,-1.592,6.695033458,4.6542,1.154,4.795132286,7.4582,-0.8058,7.501603887,6.503,-1.592,6.695033458,0.9552,0.7862,1.237140849
26/08/2020 00:00,10.4718,-0.5449,10.48596735,6.503,-1.8255,6.75436594,3.9688,1.2806,4.170288935,6.9388,-0.7955,6.984251262,6.503,-1.8255,6.75436594,0.4358,1.03,1.118401377
26/08/2020 00:30,9.5989,-0.5783,9.616304493,6.4895,-2.1095,6.82375267,3.1094,1.5312,3.4659691,6.7007,-1.2071,6.808558651,6.4895,-2.1095,6.82375267,0.2112,0.9024,0.926785412
26/08/2020 01:00,9.4312,-0.4957,9.44421791,6.434,-2.1575,6.786100666,2.9972,1.6618,3.427066833,6.434,-2.1527,6.784576132,6.434,-2.1575,6.786100666,0,0.0048,0.0048
26/08/2020 01:30,8.965,0.1726,8.96666135,6.419,-2.093,6.751607957,2.546,2.2656,3.408087346,6.5418,-1.4238,6.694949864,6.419,-2.093,6.751607957,0.1228,0.6692,0.68037378
26/08/2020 02:00,8.8025,0.3138,8.808091546,6.4235,-2.094,6.756196286,2.379,2.4078,3.384840002,6.4379,-1.9328,6.721775974,6.4235,-2.094,6.756196286,0.0144,0.1612,0.161841898
26/08/2020 02:30,8.4785,0.3204,8.484551751,6.4355,-2.265,6.822454489,2.043,2.5854,3.295169519,6.4355,-2.265,6.822454489,6.4355,-2.265,6.822454489,0,0,0
26/08/2020 03:00,8.4824,0.2625,8.486460747,6.453,-2.1845,6.812727005,2.0294,2.447,3.179036546,6.453,-2.1845,6.812727005,6.453,-2.1845,6.812727005,0,0,0
26/08/2020 03:30,8.3084,0.3236,8.314699485,6.467,-1.729,6.694141468,1.8414,2.0526,2.757520756,6.467,-1.729,6.694141468,6.467,-1.729,6.694141468,0,0,0
26/08/2020 04:00,8.2818,0.3253,8.288186251,6.476,-1.6225,6.676157746,1.8058,1.9478,2.656094592,6.476,-1.6225,6.676157746,6.476,-1.6225,6.676157746,0,0,0
26/08/2020 04:30,8.4354,0.4041,8.44507371,6.476,-1.6225,6.676157746,1.9594,2.0266,2.818928151,6.476,-1.6225,6.676157746,6.476,-1.6225,6.676157746,0,0,0
26/08/2020 05:00,8.6323,0.4359,8.643298682,6.4635,-1.4995,6.635158815,2.1688,1.9354,2.906796622,6.4635,-1.4995,6.635158815,6.4635,-1.4995,6.635158815,0,0,0
26/08/2020 05:30,8.4951,-0.4414,8.506559702,6.4435,-1.483,6.611957445,2.0516,1.0416,2.300867906,6.4435,-1.483,6.611957445,6.4435,-1.483,6.611957445,0,0,0
26/08/2020 06:00,8.6865,-1.2668,8.778386212,6.1175,-1.719,6.354428948,2.569,0.4522,2.608494938,6.4247,-0.4634,6.441390351,6.1175,-1.719,6.354428948,0.3072,1.2556,1.29263421
26/08/2020 06:30,9.5814,-0.8042,9.61509041,5.437,-1.599,5.667254185,4.1444,0.7948,4.21992398,7.0728,1.2418,7.180986498,5.437,-1.599,5.667254185,1.6358,2.8408,3.278107118
26/08/2020 07:00,10.6975,-0.2558,10.70055792,6.2075,-1.401,6.363635537,4.49,1.1452,4.633743955,7.9711,1.7622,8.163564421,6.2075,-1.401,6.363635537,1.7636,3.1632,3.621618312
26/08/2020 07:30,11.6797,2.0104,11.85145984,6.3535,-1.488,6.525420006,5.3262,3.4984,6.372378598,8.7823,0.2304,8.785321704,6.3535,-1.488,6.525420006,2.4288,1.7184,2.975225706
26/08/2020 08:00,11.3924,2.1279,11.58942346,4.823,-0.9815,4.921856484,6.5694,3.1094,7.268107368,9.985,0.2723,9.988712244,4.823,-0.9815,4.921856484,5.162,1.2538,5.312086072
26/08/2020 08:30,11.6125,2.3028,11.83862509,2.9735,-0.318,2.99045586,8.639,2.6208,9.027785644,10.8599,0.6324,10.87829756,2.9735,-0.318,2.99045586,7.8864,0.9504,7.943460525
26/08/2020 09:00,12.0408,2.3816,12.27407362,3.634,-0.128,3.636253567,8.4068,2.5096,8.773390359,11.2556,0.2752,11.25896382,3.634,-0.128,3.636253567,7.6216,0.4032,7.632257648
26/08/2020 09:30,11.9266,1.771,12.05737237,3.754,-0.055,3.754402882,8.1726,1.826,8.374106923,11.2728,0.1342,11.27359878,3.754,-0.055,3.754402882,7.5188,0.1892,7.521180099
26/08/2020 10:00,12.3552,2.0301,12.52087349,2.617,0.1965,2.624366828,9.7382,1.8336,9.909320269,11.4952,0.4903,11.50565153,2.617,0.1965,2.624366828,8.8782,0.2938,8.883059928
26/08/2020 10:30,12.3912,2.099,12.56772209,2.436,0.176,2.442349688,9.9552,1.923,10.13922759,11.8526,0.5648,11.86604929,2.436,0.176,2.442349688,9.4166,0.3888,9.424623122
26/08/2020 11:00,12.1449,2.0864,12.3228106,2.2665,0.202,2.27548374,9.8784,1.8844,10.05652773,12.0201,0.5726,12.03373071,2.2665,0.202,2.27548374,9.7536,0.3706,9.760638162
26/08/2020 11:30,12.8355,2.6264,13.10145172,2.7565,0.042,2.756819952,10.079,2.5844,10.40506436,12.6849,1.2622,12.74754238,2.7565,0.042,2.756819952,9.9284,1.2202,10.00310025
26/08/2020 12:00,12.6925,2.8191,13.00180299,2.1615,-0.0925,2.163478334,10.531,2.9116,10.92608693,12.5775,1.2785,12.64231262,2.1615,-0.0925,2.163478334,10.416,1.371,10.50584109
26/08/2020 12:30,12.8511,2.841,13.16138489,2.9195,-0.139,2.922807084,9.9316,2.98,10.36904425,12.7547,0.9976,12.79365381,2.9195,-0.139,2.922807084,9.8352,1.1366,9.900657483
26/08/2020 13:00,12.6868,2.8503,13.00304212,2.96,-0.1085,2.961987888,9.7268,2.9588,10.16686459,12.6416,0.9975,12.68089338,2.96,-0.1085,2.961987888,9.6816,1.106,9.744568465
26/08/2020 13:30,12.7139,2.85,13.02941876,3.8425,-0.273,3.852185776,8.8714,3.123,9.405044761,12.8263,0.9952,12.86485114,3.8425,-0.273,3.852185776,8.9838,1.2682,9.072871303
26/08/2020 14:00,12.3529,2.6935,12.64314362,3.3875,-0.4295,3.414619525,8.9654,3.123,9.493762487,12.1139,0.8301,12.14230782,3.3875,-0.4295,3.414619525,8.7264,1.2596,8.816838953
26/08/2020 14:30,12.4025,2.5413,12.66018214,5.3935,-0.8475,5.45967934,7.009,3.3888,7.785245432,11.9437,0.6233,11.95995287,5.3935,-0.8475,5.45967934,6.5502,1.4708,6.713298197
26/08/2020 15:00,13.0283,2.5727,13.27988653,6.3985,-0.8775,6.45839055,6.6298,3.4502,7.473829546,11.6671,0.6019,11.68261555,6.3985,-0.8775,6.45839055,5.2686,1.4794,5.472364235
26/08/2020 15:30,12.7873,2.3345,12.99865114,7.1625,-1.1965,7.261750374,5.6248,3.531,6.641260124,11.6505,0.3579,11.655996,7.1625,-1.1965,7.261750374,4.488,1.5544,4.749558228
26/08/2020 16:00,12.8929,2.3935,13.1131885,5.5835,-0.9905,5.670675665,7.3094,3.384,8.054736765,11.6843,0.4505,11.69298152,5.5835,-0.9905,5.670675665,6.1008,1.441,6.268671441
26/08/2020 16:30,12.7422,2.184,12.92801287,6.072,-1.179,6.185404191,6.6702,3.363,7.470029253,11.2032,0.2016,11.20501373,6.072,-1.179,6.185404191,5.1312,1.3806,5.313687025
26/08/2020 17:00,12.7952,1.9425,12.94181012,6.797,-1.4195,6.943643802,5.9982,3.362,6.876150612,11.2832,-0.0457,11.28329255,6.797,-1.4195,6.943643802,4.4862,1.3738,4.691835129
26/08/2020 17:30,12.4354,1.616,12.53996129,6.372,-1.48,6.541619371,6.0634,3.096,6.808086042,11.2728,-0.3356,11.27779443,6.372,-1.48,6.541619371,4.9008,1.1444,5.032642646
26/08/2020 18:00,12.5038,1.6471,12.61181798,5.103,-1.3375,5.275368731,7.4008,2.9846,7.979954749,11.729,-0.2565,11.73180435,5.103,-1.3375,5.275368731,6.626,1.081,6.713600897
26/08/2020 18:30,12.466,1.4987,12.55576591,5.147,-1.4285,5.34155607,7.319,2.9272,7.882655697,11.7922,-0.4069,11.79921813,5.147,-1.4285,5.34155607,6.6452,1.0216,6.723269264
26/08/2020 19:00,12.3106,1.185,12.36750166,5.004,-1.67,5.275311934,7.3066,2.855,7.844579566,11.5378,-0.5362,11.55025278,5.004,-1.67,5.275311934,6.5338,1.1338,6.63144365
26/08/2020 19:30,11.9094,0.8288,11.93820413,3.041,-0.715,3.123924775,8.8684,1.5438,9.001768548,11.0032,-0.715,11.02640627,3.041,-0.715,3.123924775,7.9622,0,7.9622
26/08/2020 20:00,11.8413,0.829,11.87028334,2.3285,-0.685,2.427166506,9.5128,1.514,9.63252614,10.5731,-0.685,10.59526633,2.3285,-0.685,2.427166506,8.2446,0,8.2446
26/08/2020 20:30,11.5222,0.7269,11.54510617,2.432,-0.7045,2.531984252,9.0902,1.4314,9.202208539,10.8782,-0.7045,10.90098874,2.432,-0.7045,2.531984252,8.4462,0,8.4462
26/08/2020 21:00,11.4435,0.6562,11.46229867,2.4155,-0.683,2.510205022,9.028,1.3392,9.126786983,11.2417,-0.683,11.26242904,2.4155,-0.683,2.510205022,8.8262,0,8.8262
26/08/2020 21:30,10.9559,0.568,10.97061388,1.8195,-0.75,1.968014291,9.1364,1.318,9.230976598,10.9511,-0.75,10.97675231,1.8195,-0.75,1.968014291,9.1316,0,9.1316
26/08/2020 22:00,10.3634,0.3039,10.36785488,2.669,-1.0345,2.862472926,7.6944,1.3384,7.809936358,10.3952,-1.0115,10.44429583,2.669,-1.0345,2.862472926,7.7262,0.023,7.726234234
26/08/2020 22:30,10.1273,-0.0662,10.12751637,3.3055,-1.392,3.586641082,6.8218,1.3258,6.94943889,10.1925,-0.696,10.21623572,3.3055,-1.392,3.586641082,6.887,0.696,6.922079529
26/08/2020 23:00,9.2997,-0.1248,9.300537357,2.4375,-1.394,2.807960514,6.8622,1.2692,6.978585636,9.3975,-0.7488,9.427285277,2.4375,-1.394,2.807960514,6.96,0.6452,6.989841417
26/08/2020 23:30,8.523,0.4298,8.533830151,1.49,-1.158,1.887078165,7.033,1.5878,7.210006785,8.6488,-0.7548,8.68167406,1.49,-1.158,1.887078165,7.1588,0.4032,7.170145583
27/08/2020 00:00,8.0673,0.3389,8.074415304,1.7955,-1.5265,2.356697371,6.2718,1.8654,6.543331904,8.1469,-0.9005,8.196516325,1.7955,-1.5265,2.356697371,6.3514,0.626,6.382175018
27/08/2020 00:30,7.6533,0.291,7.658830321,1.7205,-1.15,2.069449262,5.9328,1.441,6.105292527,7.6803,-0.9312,7.73654584,1.7205,-1.15,2.069449262,5.9598,0.2188,5.963815011
27/08/2020 01:00,7.1975,0.1916,7.200049778,1.7995,-1.45,2.310995511,5.398,1.6416,5.642096646,7.2677,-1.0526,7.343529809,1.7995,-1.45,2.310995511,5.4682,0.3974,5.482621453
27/08/2020 01:30,7.1018,0.4402,7.115429662,0.926,-0.11,0.93251059,6.1758,0.5502,6.20026013,7.1938,-0.108,7.194610652,0.926,-0.11,0.93251059,6.2678,0.002,6.267800319
27/08/2020 02:00,6.8556,0.3864,6.866480636,0.939,-0.372,1.010002475,5.9166,0.7584,5.965008476,6.9476,-0.372,6.957551995,0.939,-0.372,1.010002475,6.0086,0,6.0086
27/08/2020 02:30,6.8622,0.2909,6.868363098,1.108,-1.0415,1.520653231,5.7542,1.3324,5.906446258,6.943,-0.9051,7.001746569,1.108,-1.0415,1.520653231,5.835,0.1364,5.836594038
27/08/2020 03:00,6.6961,-0.0086,6.696105523,0.9975,-0.673,1.203301812,5.6986,0.6644,5.737200478,6.8055,-0.5952,6.831478119,0.9975,-0.673,1.203301812,5.808,0.0778,5.808521054
27/08/2020 03:30,6.3833,-0.4365,6.398206869,1.4095,-0.6745,1.562574958,4.9738,0.238,4.979490982,6.4985,-0.6745,6.53341048,1.4095,-0.6745,1.562574958,5.089,0,5.089
27/08/2020 04:00,6.1965,-0.5428,6.22022862,1.4675,-0.827,1.684483675,4.729,0.2842,4.737532125,6.3329,-0.827,6.386669822,1.4675,-0.827,1.684483675,4.8654,0,4.8654
27/08/2020 04:30,6.2681,-0.3844,6.279875872,1.0465,-0.513,1.165474689,5.2216,0.1286,5.22318337,6.3717,-0.513,6.392318037,1.0465,-0.513,1.165474689,5.3252,0,5.3252
27/08/2020 05:00,6.549,-0.2325,6.553125762,1.125,-0.4495,1.211476475,5.424,0.217,5.428339065,6.6546,-0.4495,6.66976397,1.125,-0.4495,1.211476475,5.5296,0,5.5296
27/08/2020 05:30,6.6861,-0.087,6.686666001,0.9165,-0.161,0.930533852,5.7696,0.074,5.770074537,6.8379,-0.161,6.839795129,0.9165,-0.161,0.930533852,5.9214,0,5.9214
27/08/2020 06:00,6.9158,-0.1479,6.9173813,0.985,-0.3035,1.030697458,5.9308,0.1556,5.932840804,7.0282,-0.3035,7.034749995,0.985,-0.3035,1.030697458,6.0432,0,6.0432
27/08/2020 06:30,7.9394,0.4409,7.951632862,1.035,-0.1755,1.049773904,6.9044,0.6164,6.931860379,8.0632,-0.1755,8.065109701,1.035,-0.1755,1.049773904,7.0282,0,7.0282
27/08/2020 07:00,8.5227,0.6852,8.550199666,1.4475,-0.056,1.448582842,7.0752,0.7412,7.113918223,8.4969,-0.056,8.497084536,1.4475,-0.056,1.448582842,7.0494,0,7.0494
27/08/2020 07:30,9.1806,0.7266,9.209308547,1.321,-0.121,1.32653006,7.8596,0.8476,7.905171593,9.1114,-0.121,9.112203409,1.321,-0.121,1.32653006,7.7904,0,7.7904
27/08/2020 08:00,9.7954,0.9696,9.843271068,1.668,0.167,1.676339166,8.1274,0.8026,8.166933177,9.7896,0.167,9.791024316,1.668,0.167,1.676339166,8.1216,0,8.1216
27/08/2020 08:30,10.6547,1.202,10.72228689,1.8985,0.316,1.924618988,8.7562,0.886,8.800911001,10.5001,0.316,10.50485393,1.8985,0.316,1.924618988,8.6016,0,8.6016
27/08/2020 09:00,11.4165,1.6216,11.53109096,2.6305,0.174,2.636248518,8.786,1.4476,8.904456287,11.2897,0.6396,11.30780325,2.6305,0.174,2.636248518,8.6592,0.4656,8.671708482
27/08/2020 09:30,11.8917,1.4996,11.9858804,3.0855,-0.072,3.086339944,8.8062,1.5716,8.94533873,11.8677,0.8726,11.89973672,3.0855,-0.072,3.086339944,8.7822,0.9446,8.832853786
27/08/2020 10:00,12.354,1.8513,12.49194251,2.731,0.0935,2.73260009,9.623,1.7578,9.782228266,12.3416,0.5005,12.35174444,2.731,0.0935,2.73260009,9.6106,0.407,9.619214176
27/08/2020 10:30,12.388,2.1364,12.57086906,1.76,0.537,1.840100269,10.628,1.5994,10.74767251,12.38,0.6454,12.39681173,1.76,0.537,1.840100269,10.62,0.1084,10.62055321
27/08/2020 11:00,12.7645,2.1365,12.94206678,2.0475,-0.0255,2.047658785,10.717,2.162,10.9329014,12.7615,0.6053,12.77584715,2.0475,-0.0255,2.047658785,10.714,0.6308,10.7325535
27/08/2020 11:30,13.0425,2.2544,13.2359029,1.9545,0.153,1.960479342,11.088,2.1014,11.28537221,13.0895,0.7348,13.11010836,1.9545,0.153,1.960479342,11.135,0.5818,11.15018907
27/08/2020 12:00,12.657,2.1374,12.83620379,1.285,0.175,1.296861596,11.372,1.9624,11.54007789,12.689,0.607,12.70351014,1.285,0.175,1.296861596,11.404,0.432,11.41217946
27/08/2020 12:30,12.6165,1.7378,12.73562017,1.7495,0.003,1.749502572,10.867,1.7348,11.00459995,12.6305,0.22,12.63241585,1.7495,0.003,1.749502572,10.881,0.217,10.8831636
27/08/2020 13:00,12.804,1.7802,12.92716241,2.152,0.105,2.154560048,10.652,1.6752,10.78292164,12.797,0.2682,12.79981016,2.152,0.105,2.154560048,10.645,0.1632,10.64625095
27/08/2020 13:30,12.9245,1.9365,13.06876936,1.8825,0.2775,1.902843267,11.042,1.659,11.16593234,12.8645,0.4311,12.87172123,1.8825,0.2775,1.902843267,10.982,0.1536,10.98307411
27/08/2020 14:00,12.617,1.9242,12.76288504,1.01,0.246,1.039526815,11.607,1.6782,11.7276939,12.564,0.4208,12.57104485,1.01,0.246,1.039526815,11.554,0.1748,11.5553222
27/08/2020 14:30,12.394,1.891,12.53742864,1.269,0.163,1.279425652,11.125,1.728,11.25840171,12.116,0.3598,12.12134118,1.269,0.163,1.279425652,10.847,0.1968,10.84878515
27/08/2020 15:00,13.8425,1.8612,13.96706382,3.2075,-0.128,3.210052998,10.635,1.9892,10.81943352,11.6153,0.2704,11.61844698,3.2075,-0.128,3.210052998,8.4078,0.3984,8.417233714
27/08/2020 15:30,13.6854,1.5764,13.77589235,5.324,-0.744,5.375733624,8.3614,2.3204,8.677399733,12.215,-0.024,12.21502358,5.324,-0.744,5.375733624,6.891,0.72,6.928512178
27/08/2020 16:00,12.7431,1.2334,12.80265102,5.9655,-0.678,6.003904917,6.7776,1.9114,7.041967887,12.5867,0.4528,12.59484199,5.9655,-0.678,6.003904917,6.6212,1.1308,6.71706767
27/08/2020 16:30,12.3161,1.0624,12.36183696,4.4305,-0.322,4.442185751,7.8856,1.3844,8.006200767,12.4283,0.4,12.43473526,4.4305,-0.322,4.442185751,7.9978,0.722,8.030323084
27/08/2020 17:00,12.2132,1.3535,12.2879704,3.936,-0.0165,3.936034584,8.2772,1.37,8.389811669,12.3148,0.2293,12.31693458,3.936,-0.0165,3.936034584,8.3788,0.2458,8.382404612
27/08/2020 17:30,12.1349,1.6264,12.24340537,2.3735,-0.044,2.373907801,9.7614,1.6704,9.903290671,12.0917,0.123,12.09232558,2.3735,-0.044,2.373907801,9.7182,0.167,9.719634779
27/08/2020 18:00,12.4655,1.5179,12.55757583,2.3695,-0.4195,2.406347959,10.096,1.9374,10.28021083,12.0493,-0.0201,12.04931676,2.3695,-0.4195,2.406347959,9.6798,0.3994,9.688036354
27/08/2020 18:30,12.6905,1.3581,12.76296305,2.6365,-0.7895,2.752170507,10.054,2.1476,10.28081231,12.1299,-0.1847,12.13130612,2.6365,-0.7895,2.752170507,9.4934,0.6048,9.512645615
27/08/2020 19:00,12.4915,1.3294,12.5620411,2.1675,-0.775,2.301886455,10.324,2.1044,10.53629325,12.0345,-0.1914,12.03602194,2.1675,-0.775,2.301886455,9.867,0.5836,9.884243925
27/08/2020 19:30,12.311,1.4479,12.39585154,1.4,-0.3195,1.435994516,10.911,1.7674,11.0532178,12.028,-0.0517,12.02811111,1.4,-0.3195,1.435994516,10.628,0.2678,10.63137342
27/08/2020 20:00,12.4035,1.3583,12.47765167,2.3145,-0.6895,2.415019772,10.089,2.0478,10.29472709,11.9119,-0.1547,11.9129045,2.3145,-0.6895,2.415019772,9.5974,0.5348,9.612288895
27/08/2020 20:30,12.2115,1.2401,12.27430569,1.8905,-0.6195,1.989414612,10.321,1.8596,10.48718996,11.7411,-0.2845,11.74454637,1.8905,-0.6195,1.989414612,9.8506,0.335,9.856294707
27/08/2020 21:00,12.3445,1.084,12.39200292,2.4485,-0.739,2.557591298,9.896,1.823,10.06251186,11.6529,-0.4452,11.66140135,2.4485,-0.739,2.557591298,9.2044,0.2938,9.209087783
27/08/2020 21:30,11.7274,0.9489,11.76572658,2.903,-0.8185,3.016181568,8.8244,1.7674,8.999652111,11.1926,-0.5449,11.20585609,2.903,-0.8185,3.016181568,8.2896,0.2736,8.294113884
27/08/2020 22:00,10.9571,0.8271,10.9882726,2.3055,-0.4775,2.354429124,8.6516,1.3046,8.749409335,10.5337,-0.4775,10.54451715,2.3055,-0.4775,2.354429124,8.2282,0,8.2282
27/08/2020 22:30,10.2111,0.7073,10.23556723,2.0885,-0.5495,2.159579241,8.1226,1.2568,8.219256475,9.8243,-0.5495,9.839655519,2.0885,-0.5495,2.159579241,7.7358,0,7.7358
27/08/2020 23:00,9.3505,0.6667,9.374238057,1.4315,-0.5745,1.542479335,7.919,1.2412,8.015680785,9.2401,-0.5745,9.257942442,1.4315,-0.5745,1.542479335,7.8086,0,7.8086
27/08/2020 23:30,9.0242,0.592,9.043597163,1.637,-0.803,1.823342535,7.3872,1.395,7.517762223,8.6326,-0.78,8.667766884,1.637,-0.803,1.823342535,6.9956,0.023,6.995637809
28/08/2020 00:00,8.3197,0.3339,8.326397618,1.4825,-1.1695,1.888262826,6.8372,1.5034,7.000536794,8.1153,-0.8315,8.157786853,1.4825,-1.1695,1.888262826,6.6328,0.338,6.641406466
28/08/2020 00:30,7.6343,-0.2587,7.638681966,1.4365,-0.7945,1.641573178,6.1978,0.5358,6.220916852,7.5335,-0.7945,7.575279038,1.4365,-0.7945,1.641573178,6.097,0,6.097
28/08/2020 01:00,7.4736,-0.3653,7.482522372,1.965,-1.2265,2.316360777,5.5086,0.8612,5.575512479,7.4044,-0.9999,7.471608888,1.965,-1.2265,2.316360777,5.4394,0.2266,5.444117919
28/08/2020 01:30,7.3054,0.3269,7.312710357,1.602,-0.9585,1.866849284,5.7034,1.2854,5.84645403,7.3074,-0.9355,7.367038415,1.602,-0.9585,1.866849284,5.7054,0.023,5.705446359
28/08/2020 02:00,7.0258,0.3938,7.0368277,1.139,-0.381,1.201033721,5.8868,0.7748,5.937569307,7.1036,-0.381,7.113810087,1.139,-0.381,1.201033721,5.9646,0,5.9646
28/08/2020 02:30,6.9672,0.5325,6.987519738,0.827,0.1985,0.85048883,6.1402,0.334,6.149277359,7.0602,0.1985,7.062989897,0.827,0.1985,0.85048883,6.2332,0,6.2332
28/08/2020 03:00,6.8866,0.5427,6.907950698,0.806,0.1375,0.81764433,6.0806,0.4052,6.094085936,6.9684,0.1375,6.969756438,0.806,0.1375,0.81764433,6.1624,0,6.1624
28/08/2020 03:30,6.7103,0.4822,6.72760306,0.8015,0.006,0.801522458,5.9088,0.4762,5.927957817,6.8169,0.006,6.81690264,0.8015,0.006,0.801522458,6.0154,0,6.0154
28/08/2020 04:00,6.5544,0.4109,6.567267177,0.994,-0.5145,1.119261475,5.5604,0.9254,5.63687975,6.6466,-0.5145,6.666483467,0.994,-0.5145,1.119261475,5.6526,0,5.6526
28/08/2020 04:30,6.6054,0.3959,6.617253658,0.998,-0.6745,1.204555623,5.6074,1.0704,5.708650534,6.6736,-0.6745,6.707599214,0.998,-0.6745,1.204555623,5.6756,0,5.6756
28/08/2020 05:00,6.8147,0.4846,6.831908463,1.1765,-0.459,1.262867075,5.6382,0.9436,5.7166144,6.7973,-0.459,6.812779777,1.1765,-0.459,1.262867075,5.6208,0,5.6208
28/08/2020 05:30,6.9235,0.6016,6.949588104,1.4025,-0.465,1.47757614,5.521,1.0666,5.623084257,6.8179,-0.465,6.833738758,1.4025,-0.465,1.47757614,5.4154,0,5.4154
28/08/2020 06:00,7.4038,0.7206,7.438784766,1.374,-0.515,1.467344881,6.0298,1.2356,6.155095076,7.1474,-0.515,7.16592993,1.374,-0.515,1.467344881,5.7734,0,5.7734
28/08/2020 06:30,8.266,1.1812,8.349969427,1.665,-0.21,1.67819099,6.601,1.3912,6.746009075,8.0462,-0.21,8.048939958,1.665,-0.21,1.67819099,6.3812,0,6.3812
28/08/2020 07:00,8.9955,1.4483,9.111344201,1.9845,-0.4775,2.04113853,7.011,1.9258,7.27068268,8.8485,-0.4765,8.861320697,1.9845,-0.4775,2.04113853,6.864,0.001,6.864000073
28/08/2020 07:30,9.7719,1.7651,9.93003563,1.4545,-0.3565,1.497552169,8.3174,2.1216,8.583724676,9.5627,-0.3507,9.56912858,1.4545,-0.3565,1.497552169,8.1082,0.0058,8.108202074
28/08/2020 08:00,10.2667,1.8624,10.43425429,1.9205,-0.073,1.921886898,8.3462,1.9354,8.567661735,10.0479,-0.073,10.04816518,1.9205,-0.073,1.921886898,8.1274,0,8.1274
28/08/2020 08:30,11.133,2.0099,11.31297428,1.941,-0.2385,1.955597926,9.192,2.2484,9.462989304,10.8018,0.4431,10.81088437,1.941,-0.2385,1.955597926,8.8608,0.6816,8.886976719
28/08/2020 09:00,11.6201,2.1272,11.81320041,2.7995,-0.436,2.833248357,8.8206,2.5632,9.185476504,11.3167,0.3474,11.32203099,2.7995,-0.436,2.833248357,8.5172,0.7834,8.553152132
28/08/2020 09:30,12.3311,2.2438,12.53358152,3.7265,-0.305,3.738960718,8.6046,2.5488,8.974158601,12.0747,0.4668,12.08371972,3.7265,-0.305,3.738960718,8.3482,0.7718,8.383800957
28/08/2020 10:00,12.8796,2.4513,13.11079585,4.134,-0.2695,4.142775187,8.7456,2.7208,9.1590541,12.4092,0.6645,12.42697891,4.134,-0.2695,4.142775187,8.2752,0.934,8.327742253
