Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/08/2020 10:30,12.9476,2.4758,13.18218235,5.063,-0.384,5.077541236,7.8846,2.8598,8.387214865,12.4992,0.6892,12.51818666,5.063,-0.384,5.077541236,7.4362,1.0732,7.513243553
28/08/2020 11:00,12.9154,2.4041,13.13724682,5.555,-0.4405,5.572437999,7.3604,2.8446,7.890959214,12.4796,0.6147,12.49472978,5.555,-0.4405,5.572437999,6.9246,1.0552,7.004536544
28/08/2020 11:30,12.7367,2.3568,12.95291601,4.5325,-0.411,4.551096269,8.2042,2.7678,8.658499551,11.8555,0.5154,11.86669783,4.5325,-0.411,4.551096269,7.323,0.9264,7.381364776
28/08/2020 12:00,13.198,2.3827,13.41135576,5.444,-0.7555,5.496172873,7.754,3.1382,8.364975507,12.2984,0.5491,12.31065203,5.444,-0.7555,5.496172873,6.8544,1.3046,6.977447995
28/08/2020 12:30,13.2552,2.1673,13.43121425,6.708,-1.1275,6.802096754,6.5472,3.2948,7.329497587,12.6082,0.3299,12.61251526,6.708,-1.1275,6.802096754,5.9002,1.4574,6.077530321
28/08/2020 13:00,13.1348,2.1341,13.30704151,5.399,-1.0455,5.499297341,7.7358,3.1796,8.363758593,12.313,0.2937,12.31650229,5.399,-1.0455,5.499297341,6.914,1.3392,7.042503294
28/08/2020 13:30,13.0158,2.0371,13.1742486,5.738,-1.2625,5.875248952,7.2778,3.2996,7.990853083,12.002,0.1795,12.00334221,5.738,-1.2625,5.875248952,6.264,1.442,6.427834783
28/08/2020 14:00,12.8632,1.9316,13.00742068,6.506,-1.656,6.713447103,6.3572,3.5876,7.29964832,12.1872,0.074,12.18742466,6.506,-1.656,6.713447103,5.6812,1.73,5.938765313
28/08/2020 14:30,12.8752,1.7199,12.98956624,7.382,-1.7515,7.586941166,5.4932,3.4714,6.498143135,11.896,-0.2029,11.89773022,7.382,-1.7515,7.586941166,4.514,1.5486,4.772248732
28/08/2020 15:00,12.9706,1.2162,13.02749426,8.163,-2.019,8.408979129,4.8076,3.2352,5.794785311,10.6638,-0.602,10.68077874,8.163,-2.019,8.408979129,2.5008,1.417,2.874350299
28/08/2020 15:30,13.4978,0.7646,13.51943852,9.845,-1.719,9.993947468,3.6528,2.4836,4.417150303,11.4318,-1.3946,11.51655158,9.845,-1.719,9.993947468,1.5868,0.3244,1.619620202
28/08/2020 16:00,12.6207,0.6832,12.6391784,7.2725,-1.278,7.383937991,5.3482,1.9612,5.696450533,10.7709,-1.1628,10.8334847,7.2725,-1.278,7.383937991,3.4984,0.1152,3.500296216
28/08/2020 16:30,12.7806,0.6195,12.79560536,6.625,-1.1835,6.729880924,6.1556,1.803,6.414220168,10.4804,-1.1163,10.53968263,6.625,-1.1835,6.729880924,3.8554,0.0672,3.855985607
28/08/2020 17:00,12.8712,0.6798,12.88913952,7.474,-1.225,7.573724381,5.3972,1.9048,5.723463189,11.099,-1.1386,11.15724926,7.474,-1.225,7.573724381,3.625,0.0864,3.626029503
28/08/2020 17:30,13.8042,0.5927,13.81691829,7.325,-1.1525,7.415111682,6.4792,1.7452,6.710123373,10.7302,-1.1151,10.78798591,7.325,-1.1525,7.415111682,3.4052,0.0374,3.40540538
28/08/2020 18:00,14.4196,0.5893,14.43163673,8.195,-1.1945,8.281597385,6.2246,1.7838,6.47515155,10.7526,-1.1849,10.81768898,8.195,-1.1945,8.281597385,2.5576,0.0096,2.557618017
28/08/2020 18:30,13.7445,0.5306,13.75473797,7.7445,-1.063,7.81711259,6,1.5936,6.208023917,11.2533,-1.063,11.30339462,7.7445,-1.063,7.81711259,3.5088,0,3.5088
28/08/2020 19:00,13.2197,0.5199,13.22991928,7.8945,-1.1035,7.971251,5.3252,1.6234,5.567152109,11.4725,-1.1035,11.52544873,7.8945,-1.1035,7.971251,3.578,0,3.578
28/08/2020 19:30,13.3317,0.5209,13.3418725,7.6685,-1.2685,7.772707669,5.6632,1.7894,5.939173899,10.9355,-1.2233,11.00370952,7.6685,-1.2685,7.772707669,3.267,0.0452,3.267312663
28/08/2020 20:00,12.4946,0.5165,12.50527095,7.156,-1.3835,7.288512074,5.3386,1.9,5.666625977,10.998,-1.2913,11.07354775,7.156,-1.3835,7.288512074,3.842,0.0922,3.843106145
28/08/2020 20:30,13.2284,0.408,13.23469042,7.691,-1.392,7.815954516,5.5374,1.8,5.822610992,11.004,-1.3488,11.08635546,7.691,-1.392,7.815954516,3.313,0.0432,3.313281642
28/08/2020 21:00,13.1903,0.2158,13.19206518,7.6865,-1.253,7.787958092,5.5038,1.4688,5.696418865,10.5753,-1.253,10.64927129,7.6865,-1.253,7.787958092,2.8888,0,2.8888
28/08/2020 21:30,12.0093,0.1328,12.01003424,7.4915,-1.312,7.605518802,4.5178,1.4448,4.74320186,10.9303,-1.312,11.00876024,7.4915,-1.312,7.605518802,3.4388,0,3.4388
28/08/2020 22:00,11.0792,-0.0742,11.07944846,7.268,-1.425,7.40637894,3.8112,1.3508,4.04350171,10.58,-1.425,10.67553394,7.268,-1.425,7.40637894,3.312,0,3.312
28/08/2020 22:30,11.5138,-0.1884,11.51534129,7.574,-1.759,7.775574384,3.9398,1.5706,4.241321539,9.3558,-1.759,9.519720303,7.574,-1.759,7.775574384,1.7818,0,1.7818
28/08/2020 23:00,11.2631,-0.2968,11.26700989,7.7955,-1.996,8.046976839,3.4676,1.6992,3.861545079,8.3513,-1.996,8.586514292,7.7955,-1.996,8.046976839,0.5558,0,0.5558
28/08/2020 23:30,10.1133,-0.3861,10.12066747,7.4915,-2.3225,7.843250506,2.6218,1.9364,3.259368068,8.3085,-1.6197,8.464904036,7.4915,-2.3225,7.843250506,0.817,0.7028,1.077690512
29/08/2020 00:00,9.7329,0.0116,9.732906913,7.5595,-2.592,7.991527029,2.1734,2.6036,3.39151891,8.1327,-1.3892,8.250496102,7.5595,-2.592,7.991527029,0.5732,1.2028,1.332398619
29/08/2020 00:30,8.7996,0.182,8.80148193,7.466,-2.049,7.74206413,1.3336,2.231,2.599201793,8.0976,-1.4172,8.220680118,7.466,-2.049,7.74206413,0.6316,0.6318,0.893358719
29/08/2020 01:00,8.1705,0.1987,8.172915755,7.2125,-2.2485,7.554859926,0.958,2.4472,2.628031933,7.7049,-1.4411,7.838510906,7.2125,-2.2485,7.554859926,0.4924,0.8074,0.945702131
29/08/2020 01:30,7.7341,0.173,7.736034631,7.0745,-2.226,7.416442965,0.6596,2.399,2.488025956,7.4863,-1.4752,7.630262298,7.0745,-2.226,7.416442965,0.4118,0.7508,0.856317628
29/08/2020 02:00,7.3482,0.1009,7.348892709,6.995,-2.4815,7.422120132,0.3532,2.5824,2.606442019,7.3866,-1.5935,7.5565271,6.995,-2.4815,7.422120132,0.3916,0.888,0.970512524
29/08/2020 02:30,7.6462,0.1109,7.647004201,7.097,-2.2555,7.446790534,0.5492,2.3664,2.429294054,7.384,-1.5969,7.554703542,7.097,-2.2555,7.446790534,0.287,0.6586,0.718416982
29/08/2020 03:00,7.7622,0.0469,7.762341686,7.598,-2.2505,7.92428888,0.1642,2.2974,2.303260385,7.695,-1.8377,7.911394712,7.598,-2.2505,7.92428888,0.097,0.4128,0.424043441
29/08/2020 03:30,8.1285,-0.0044,8.128501191,7.6745,-2.705,8.13725846,0.454,2.7006,2.738495273,7.6745,-2.705,8.13725846,7.6745,-2.705,8.13725846,0,0,0
29/08/2020 04:00,7.7495,-1.4998,7.893297808,7.6765,-2.121,7.964125391,0.073,0.6212,0.625474572,7.6765,-2.121,7.964125391,7.6765,-2.121,7.964125391,0,0,0
29/08/2020 04:30,7.4865,-1.996,7.748012535,7.4865,-1.996,7.748012535,0,0,0,7.4865,-1.996,7.748012535,7.4865,-1.996,7.748012535,0,0,0
29/08/2020 05:00,7.1908,-1.8975,7.436942308,7.186,-1.9685,7.450744141,0.0048,0.071,0.071162069,7.2666,-1.9685,7.528510331,7.186,-1.9685,7.450744141,0.0806,0,0.0806
29/08/2020 05:30,7.2912,-1.344,7.414036245,7.25,-1.774,7.463884779,0.0412,0.43,0.431969258,7.3114,-1.774,7.523539457,7.25,-1.774,7.463884779,0.0614,0,0.0614
29/08/2020 06:00,8.5739,-0.4345,8.584902531,6.8325,-1.7045,7.041901483,1.7414,1.27,2.155312961,6.9803,-1.7045,7.185395489,6.8325,-1.7045,7.041901483,0.1478,0,0.1478
29/08/2020 06:30,9.42,-0.0982,9.420511835,7.885,-1.835,8.095705652,1.535,1.7368,2.317908376,7.885,-1.835,8.095705652,7.885,-1.835,8.095705652,0,0,0
29/08/2020 07:00,9.2421,0.0842,9.242483543,7.7655,-1.69,7.947269358,1.4766,1.7742,2.30827494,7.9603,-1.6852,8.136723857,7.7655,-1.69,7.947269358,0.1948,0.0048,0.194859129
29/08/2020 07:30,9.2164,0.2513,9.219825413,7.713,-1.3855,7.836451955,1.5034,1.6368,2.222459403,8.9428,-1.3817,9.048909698,7.713,-1.3855,7.836451955,1.2298,0.0038,1.229805871
29/08/2020 08:00,10.2257,1.0089,10.2753501,7.8545,-1.4785,7.992442211,2.3712,2.4874,3.43653142,9.7833,-0.5665,9.799687808,7.8545,-1.4785,7.992442211,1.9288,0.912,2.133544806
29/08/2020 08:30,11.1265,1.1554,11.18632877,7.6705,-1.451,7.806533882,3.456,2.6064,4.328655329,10.3661,-0.634,10.38546991,7.6705,-1.451,7.806533882,2.6956,0.817,2.81669103
29/08/2020 09:00,11.7737,1.3677,11.8528737,8.6095,-1.1505,8.686031343,3.1642,2.5182,4.043945212,11.0701,-0.4709,11.08011105,8.6095,-1.1505,8.686031343,2.4606,0.6796,2.552725704
29/08/2020 09:30,12.1883,1.4507,12.27433042,9.6355,-1.1605,9.705133719,2.5528,2.6112,3.651732915,11.4769,-0.9233,11.51397918,9.6355,-1.1605,9.705133719,1.8414,0.2372,1.856614607
29/08/2020 10:00,12.858,1.5348,12.94927701,10.527,-1.351,10.61333736,2.331,2.8858,3.709636457,11.7386,-0.9074,11.77361902,10.527,-1.351,10.61333736,1.2116,0.4436,1.290254053
29/08/2020 10:30,13.2219,0.939,13.25520127,11.0455,-1.486,11.14501082,2.1764,2.425,3.258426301,11.8127,-0.1832,11.81412051,11.0455,-1.486,11.14501082,0.7672,1.3028,1.511913913
29/08/2020 11:00,12.747,-0.376,12.75254426,7.827,-1.096,7.903362892,4.92,0.72,4.972403845,11.2782,1.9232,11.44100055,7.827,-1.096,7.903362892,3.4512,3.0192,4.585449823
29/08/2020 11:30,12.3715,-0.4486,12.37963062,8.4605,-1.205,8.545881186,3.911,0.7564,3.983473605,11.6545,1.8872,11.80630739,8.4605,-1.205,8.545881186,3.194,3.0922,4.445597467
29/08/2020 12:00,12.4859,-0.7218,12.50674594,9.0155,-1.174,9.091617912,3.4704,0.4522,3.499737276,11.5567,1.5842,11.66477623,9.0155,-1.174,9.091617912,2.5412,2.7582,3.750381938
29/08/2020 12:30,11.4966,0.5597,11.51021614,7.31,-1.4255,7.447694291,4.1866,1.9852,4.633426227,10.479,-0.2197,10.48130283,7.31,-1.4255,7.447694291,3.169,1.2058,3.390651064
29/08/2020 13:00,11.6901,1.1132,11.74298311,7.7425,-1.621,7.910369603,3.9476,2.7342,4.802019929,10.8385,-0.7714,10.86591645,7.7425,-1.621,7.910369603,3.096,0.8496,3.210457313
29/08/2020 13:30,11.7972,1.1059,11.84892158,8.49,-1.8385,8.686782042,3.3072,2.9444,4.42798636,10.9976,-0.7949,11.02629003,8.49,-1.8385,8.686782042,2.5076,1.0436,2.716092546
29/08/2020 14:00,11.1638,-0.2553,11.16671879,7.294,-1.7415,7.499017152,3.8698,1.4862,4.145376036,9.8688,0.0979,9.86928558,7.294,-1.7415,7.499017152,2.5748,1.8394,3.164330482
29/08/2020 14:30,11.1886,-1.2121,11.25406399,9.282,-1.8035,9.455587568,1.9066,0.5914,1.9962158,10.748,-0.2155,10.7501602,9.282,-1.8035,9.455587568,1.466,1.588,2.161226504
29/08/2020 15:00,11.2477,0.2949,11.25156528,6.1845,-1.3535,6.330876914,5.0632,1.6484,5.324773873,8.9983,-1.3353,9.096836207,6.1845,-1.3535,6.330876914,2.8138,0.0182,2.813858859
29/08/2020 15:30,11.0309,0.1591,11.0320473,7.4655,-1.4335,7.601882168,3.5654,1.5926,3.904926622,9.8493,-1.3203,9.937399186,7.4655,-1.4335,7.601882168,2.3838,0.1132,2.386486262
29/08/2020 16:00,11.2379,0.178,11.23930961,7.0715,-1.286,7.187482748,4.1664,1.464,4.416127824,9.4263,-1.2188,9.504767495,7.0715,-1.286,7.187482748,2.3548,0.0672,2.355758663
29/08/2020 16:30,11.203,0.1746,11.2043605,6.352,-1.181,6.460856367,4.851,1.3556,5.036849448,9.3838,-1.131,9.451712196,6.352,-1.181,6.460856367,3.0318,0.05,3.032212268
29/08/2020 17:00,12.1105,0.4411,12.11853042,8.1275,-1.6575,8.294791287,3.983,2.0986,4.502045197,10.0371,-1.0651,10.09345404,8.1275,-1.6575,8.294791287,1.9096,0.5924,1.999377383
29/08/2020 17:30,12.2614,0.7467,12.28411539,7.947,-1.7685,8.141400448,4.3144,2.5152,4.994024269,10.4516,-0.8537,10.48640769,7.947,-1.7685,8.141400448,2.5046,0.9148,2.666435861
29/08/2020 18:00,12.3726,0.683,12.39143736,8.642,-1.812,8.829921177,3.7306,2.495,4.488028672,10.5726,-0.8856,10.60962573,8.642,-1.812,8.829921177,1.9306,0.9264,2.141362491
29/08/2020 18:30,12.0886,0.6596,12.10658177,7.015,-1.514,7.176518724,5.0736,2.1736,5.519597261,10.2656,-0.9514,10.30959288,7.015,-1.514,7.176518724,3.2506,0.5626,3.298926965
29/08/2020 19:00,12.023,0.6551,12.04083407,7.963,-1.7795,8.159411085,4.06,2.4346,4.734012797,10.7278,-0.9703,10.7715911,7.963,-1.7795,8.159411085,2.7648,0.8092,2.880785254
29/08/2020 19:30,11.5349,0.5121,11.54626192,5.9745,-1.5405,6.169910088,5.5604,2.0526,5.927159094,10.4233,-0.9597,10.46738778,5.9745,-1.5405,6.169910088,4.4488,0.5808,4.486552137
29/08/2020 20:00,11.7087,0.5945,11.72378292,5.5945,-1.3295,5.750304383,6.1142,1.924,6.409775163,10.3263,-0.8975,10.36522928,5.5945,-1.3295,5.750304383,4.7318,0.432,4.751479269
29/08/2020 20:30,11.4314,0.6091,11.44761586,4.169,-0.9835,4.283437084,7.2624,1.5926,7.434973337,10.5752,-0.8731,10.61118083,4.169,-0.9835,4.283437084,6.4062,0.1104,6.407151208
29/08/2020 21:00,10.9536,0.4367,10.96230176,5.11,-1.2625,5.263649518,5.8436,1.6992,6.085634034,10.8124,-1.0023,10.85875679,5.11,-1.2625,5.263649518,5.7024,0.2602,5.708333364
29/08/2020 21:30,10.7298,0.3344,10.73500961,5.514,-1.459,5.7037599,5.2158,1.7934,5.515510239,10.5338,-1.0866,10.58969509,5.514,-1.459,5.7037599,5.0198,0.3724,5.033594521
29/08/2020 22:00,10.0802,0.3137,10.08508006,4.947,-1.4335,5.150507863,5.1332,1.7472,5.422402611,10.1484,-1.1263,10.2107088,4.947,-1.4335,5.150507863,5.2014,0.3072,5.210463876
29/08/2020 22:30,9.8539,0.3274,9.859337502,6.8365,-1.871,7.087903304,3.0174,2.1984,3.733318272,9.9009,-1.225,9.976394429,6.8365,-1.871,7.087903304,3.0644,0.646,3.131750846
29/08/2020 23:00,9.49,0.2678,9.493777796,6.752,-2.116,7.075801015,2.738,2.3838,3.630309414,9.489,-1.3028,9.578016958,6.752,-2.116,7.075801015,2.737,0.8132,2.85525187
29/08/2020 23:30,8.8186,0.1341,8.819619537,5.951,-1.9645,6.266870132,2.8676,2.0986,3.553484448,8.641,-1.4115,8.755524727,5.951,-1.9645,6.266870132,2.69,0.553,2.74625363
30/08/2020 00:00,8.4639,0.1187,8.464732299,6.1195,-2.0365,6.449466063,2.3444,2.1552,3.18450913,8.2555,-1.4489,8.381681899,6.1195,-2.0365,6.449466063,2.136,0.5876,2.215348677
30/08/2020 00:30,8.0643,0.0492,8.064450082,6.4285,-2.206,6.796473221,1.6358,2.2552,2.785995097,7.9635,-1.414,8.088060846,6.4285,-2.206,6.796473221,1.535,0.792,1.727277916
30/08/2020 01:00,7.5373,-0.0319,7.537367505,6.4765,-2.1065,6.810462136,1.0608,2.0746,2.330077638,7.6957,-1.4729,7.835383392,6.4765,-2.1065,6.810462136,1.2192,0.6336,1.37400786
30/08/2020 01:30,7.3721,0.0162,7.3721178,5.8725,-1.951,6.188106112,1.4996,1.9672,2.473595763,7.4969,-1.5104,7.647536713,5.8725,-1.951,6.188106112,1.6244,0.4406,1.683093497
30/08/2020 02:00,7.5244,0.0355,7.524483744,6.858,-2.1965,7.201164923,0.6664,2.232,2.329358916,7.5338,-1.3661,7.656655383,6.858,-2.1965,7.201164923,0.6758,0.8304,1.070639902
30/08/2020 02:30,7.4342,-0.0566,7.434415458,6.958,-2.305,7.329856001,0.4762,2.2484,2.298275223,7.1942,-1.5178,7.352566251,6.958,-2.305,7.329856001,0.2362,0.7872,0.821872423
30/08/2020 03:00,7.2517,-0.0242,7.251740379,6.2235,-2.236,6.61299087,1.0282,2.2118,2.439109362,7.1287,-1.466,7.277878791,6.2235,-2.236,6.61299087,0.9052,0.77,1.188396836
30/08/2020 03:30,7.1541,-0.0102,7.154107271,5.5585,-2.155,5.96162287,1.5956,2.1448,2.67322023,6.8439,-1.5578,7.018953487,5.5585,-2.155,5.96162287,1.2854,0.5972,1.417357047
30/08/2020 04:00,7.0059,-0.0314,7.005970366,5.7875,-2.25,6.209481158,1.2184,2.2186,2.531142928,6.6497,-1.601,6.839715717,5.7875,-2.25,6.209481158,0.8622,0.649,1.079161638
30/08/2020 04:30,6.9613,0.0049,6.961301725,5.8505,-2.2455,6.266627522,1.1108,2.2504,2.509616863,6.6905,-1.4515,6.846140701,5.8505,-2.2455,6.266627522,0.84,0.794,1.155870235
30/08/2020 05:00,6.9269,-0.206,6.929962454,5.9775,-2.293,6.402214871,0.9494,2.087,2.292799459,6.7675,-1.6824,6.973487364,5.9775,-2.293,6.402214871,0.79,0.6106,0.998465002
30/08/2020 05:30,6.6353,-0.1246,6.636469788,3.8955,-1.845,4.310330063,2.7398,1.7204,3.235163087,6.5231,-1.6406,6.726247243,3.8955,-1.845,4.310330063,2.6276,0.2044,2.635538108
30/08/2020 06:00,6.668,-0.0379,6.668107708,4.025,-1.8485,4.429173427,2.643,1.8106,3.203704318,6.7428,-1.5825,6.926013145,4.025,-1.8485,4.429173427,2.7178,0.266,2.730786121
30/08/2020 06:30,7.1477,-0.0158,7.147717463,4.2715,-2.029,4.728906137,2.8762,2.0132,3.510769243,6.9115,-1.4174,7.055342303,4.2715,-2.029,4.728906137,2.64,0.6116,2.709917814
30/08/2020 07:00,7.1175,-0.7699,7.159018945,5.6525,-1.7405,5.914397391,1.465,0.9706,1.757352941,6.8853,-1.3825,7.022724709,5.6525,-1.7405,5.914397391,1.2328,0.358,1.283728881
30/08/2020 07:30,7.2999,-0.5754,7.322542261,4.0665,-0.61,4.111997355,3.2334,0.0346,3.233585119,7.2355,-0.61,7.261167967,4.0665,-0.61,4.111997355,3.169,0,3.169
30/08/2020 08:00,7.82,-0.4701,7.834117309,5.205,-0.6745,5.248521244,2.615,0.2044,2.622976241,7.9622,-0.6409,7.987952281,5.205,-0.6745,5.248521244,2.7572,0.0336,2.757404722
30/08/2020 08:30,8.9047,0.1387,8.905780133,5.5245,-0.9625,5.607718475,3.3802,1.1012,3.555051825,9.0409,-0.9213,9.087720644,5.5245,-0.9625,5.607718475,3.5164,0.0412,3.516641352
30/08/2020 09:00,9.6921,0.5889,9.709974543,5.8395,-0.6765,5.878555307,3.8526,1.2654,4.055091111,9.6891,-0.6765,9.712688148,5.8395,-0.6765,5.878555307,3.8496,0,3.8496
30/08/2020 09:30,10.5766,0.6063,10.59396372,6.845,-0.9365,6.908766695,3.7316,1.5428,4.037953739,10.3798,-0.5035,10.39200463,6.845,-0.9365,6.908766695,3.5348,0.433,3.561221706
30/08/2020 10:00,11.448,0.8382,11.47864466,8.425,-1.558,8.567846229,3.023,2.3962,3.857499636,11.0958,-0.767,11.12227794,8.425,-1.558,8.567846229,2.6708,0.791,2.785471888
30/08/2020 10:30,12.0303,0.8878,12.06301401,8.4955,-1.281,8.591535442,3.5348,2.1688,4.147107966,10.9753,-0.731,10.99961686,8.4955,-1.281,8.591535442,2.4798,0.55,2.540060637
30/08/2020 11:00,12.4262,0.9943,12.46591669,9.405,-1.4575,9.517264904,3.0212,2.4518,3.890883278,11.0792,-0.6827,11.10021405,9.405,-1.4575,9.517264904,1.6742,0.7748,1.844792856
30/08/2020 11:30,13.0037,1.1059,13.05064092,9.3375,-1.2125,9.415894142,3.6662,2.3184,4.337741463,11.1155,-0.5415,11.12868197,9.3375,-1.2125,9.415894142,1.778,0.671,1.900401273
30/08/2020 12:00,13.0029,1.1513,13.05376957,9.1455,-1.0855,9.209694919,3.8574,2.2368,4.459014353,11.6665,-0.4797,11.67635792,9.1455,-1.0855,9.209694919,2.521,0.6058,2.592765828
30/08/2020 12:30,12.5561,1.0572,12.60052852,8.6595,-0.978,8.714552441,3.8966,2.0352,4.396081278,11.6969,-0.524,11.70863124,8.6595,-0.978,8.714552441,3.0374,0.454,3.071142257
30/08/2020 13:00,12.3723,1.0426,12.41615166,7.6875,-0.867,7.736235858,4.6848,1.9096,5.059043704,11.5659,-0.4782,11.57578153,7.6875,-0.867,7.736235858,3.8784,0.3888,3.897839402
30/08/2020 13:30,11.2323,0.8099,11.26146089,6.5195,-1.0765,6.607778182,4.7128,1.8864,5.07631646,10.7417,-0.7069,10.76493504,6.5195,-1.0765,6.607778182,4.2222,0.3696,4.238346022
30/08/2020 14:00,11.0892,0.7521,11.11467548,7.349,-1.4195,7.484836755,3.7402,2.1716,4.324921109,10.8616,-0.8185,10.89239628,7.349,-1.4195,7.484836755,3.5126,0.601,3.563644169
30/08/2020 14:30,10.7981,0.686,10.81986874,7.2095,-1.353,7.335359517,3.5886,2.039,4.127416984,10.6675,-0.8404,10.70055272,7.2095,-1.353,7.335359517,3.458,0.5126,3.495786429
30/08/2020 15:00,10.3005,0.5814,10.31689518,6.5335,-1.449,6.692250985,3.767,2.0304,4.279347282,9.9963,-0.9642,10.04269363,6.5335,-1.449,6.692250985,3.4628,0.4848,3.496571875
30/08/2020 15:30,10.5134,0.6894,10.53597893,6.059,-1.368,6.211513906,4.4544,2.0574,4.906584772,10.2072,-0.8496,10.24249735,6.059,-1.368,6.211513906,4.1482,0.5184,4.180466696
30/08/2020 16:00,10.5556,0.7421,10.58165411,5.07,-1.1175,5.191695893,5.4856,1.8596,5.792229236,10.3012,-0.7565,10.32894059,5.07,-1.1175,5.191695893,5.2312,0.361,5.243641334
30/08/2020 16:30,9.3673,0.5406,9.382886424,4.7055,-0.96,4.802429619,4.6618,1.5006,4.897364557,11.5043,-0.527,11.51636433,4.7055,-0.96,4.802429619,6.7988,0.433,6.812574436
30/08/2020 17:00,1.6675,-0.478,1.73465854,1.6675,-0.478,1.73465854,0,0,0,15.8175,0.771,15.83627946,1.6675,-0.478,1.73465854,14.15,1.249,14.20501675
30/08/2020 17:30,6.4573,0.3211,6.465278687,1.6995,-0.5795,1.79558361,4.7578,0.9006,4.842286774,12.7445,-0.0601,12.74464171,1.6995,-0.5795,1.79558361,11.045,0.5194,11.05720586
30/08/2020 18:00,10.254,0.7368,10.28043726,2.212,-0.49,2.26562221,8.042,1.2268,8.135035479,10.306,-0.49,10.31764198,2.212,-0.49,2.26562221,8.094,0,8.094
30/08/2020 18:30,10.1547,0.8085,10.18683485,1.4915,0.1325,1.497373868,8.6632,0.676,8.689534524,10.1843,0.1325,10.18516189,1.4915,0.1325,1.497373868,8.6928,0,8.6928
30/08/2020 19:00,10.2552,0.8604,10.29123001,1.427,0.104,1.43078475,8.8282,0.7564,8.860544916,10.3282,0.104,10.3287236,1.427,0.104,1.43078475,8.9012,0,8.9012
30/08/2020 19:30,10.1527,0.8376,10.1871925,1.2295,0.037,1.230056604,8.9232,0.8006,8.959043398,10.2727,0.037,10.27276663,1.2295,0.037,1.230056604,9.0432,0,9.0432
30/08/2020 20:00,10.115,0.873,10.15260331,0.994,0.104,0.999425835,9.121,0.769,9.153360148,10.2436,0.104,10.24412793,0.994,0.104,0.999425835,9.2496,0,9.2496
30/08/2020 20:30,10.3319,0.8583,10.3674894,0.8835,0.1075,0.890016011,9.4484,0.7508,9.478183539,10.4289,0.1075,10.42945403,0.8835,0.1075,0.890016011,9.5454,0,9.5454
30/08/2020 21:00,10.4004,0.7761,10.42931692,0.882,0.1165,0.88966075,9.5184,0.6596,9.541226898,10.504,0.1165,10.50464603,0.882,0.1165,0.88966075,9.622,0,9.622
30/08/2020 21:30,10.0995,0.7021,10.12387498,0.8845,0.0185,0.88469345,9.215,0.6836,9.240321096,10.1821,0.0185,10.18211681,0.8845,0.0185,0.88469345,9.2976,0,9.2976
30/08/2020 22:00,9.5707,0.6022,9.589626861,0.8855,0.029,0.885974746,8.6852,0.5732,8.704094283,9.6743,0.029,9.674343466,0.8855,0.029,0.885974746,8.7888,0,8.7888
30/08/2020 22:30,9.1348,0.5005,9.148501041,0.898,0.1395,0.908770736,8.2368,0.361,8.244707105,9.2156,0.1395,9.216655771,0.898,0.1395,0.908770736,8.3176,0,8.3176
30/08/2020 23:00,8.4373,0.1472,8.438583953,0.8955,0.128,0.904601708,7.5418,0.0192,7.54182444,8.5601,0.1606,8.561606413,0.8955,0.128,0.904601708,7.6646,0.0326,7.664669329
30/08/2020 23:30,7.8718,0.122,7.872745343,0.953,0.122,0.960777289,6.9188,0,6.9188,7.9956,0.122,7.996530708,0.953,0.122,0.960777289,7.0426,0,7.0426
31/08/2020 00:00,7.4142,0.108,7.414986557,0.963,0.108,0.969037151,6.4512,0,6.4512,7.49,0.108,7.490778598,0.963,0.108,0.969037151,6.527,0,6.527
31/08/2020 00:30,7.1386,0.0295,7.138660954,0.958,0.0295,0.958454094,6.1806,0,6.1806,7.1932,0.0295,7.193260491,0.958,0.0295,0.958454094,6.2352,0,6.2352
31/08/2020 01:00,6.7165,-0.4165,6.729401496,1.0965,-0.4165,1.172938404,5.62,0,5.62,6.7625,-0.4165,6.775313904,1.0965,-0.4165,1.172938404,5.666,0,5.666
31/08/2020 01:30,6.5262,-0.5868,6.552527808,1.345,-0.607,1.475626647,5.1812,0.0202,5.181239377,6.553,-0.607,6.581052955,1.345,-0.607,1.475626647,5.208,0,5.208
31/08/2020 02:00,6.475,-0.389,6.486674495,1.267,-0.389,1.325371646,5.208,0,5.208,6.5116,-0.389,6.523208993,1.267,-0.389,1.325371646,5.2446,0,5.2446
31/08/2020 02:30,6.4375,-0.2805,6.44360819,1.0825,-0.2805,1.118251537,5.355,0,5.355,6.4739,-0.2805,6.479973878,1.0825,-0.2805,1.118251537,5.3914,0,5.3914
31/08/2020 03:00,6.2841,-0.2265,6.288180584,0.9945,-0.2265,1.019966911,5.2896,0,5.2896,6.2937,-0.2265,6.297774364,0.9945,-0.2265,1.019966911,5.2992,0,5.2992
31/08/2020 03:30,6.1935,-0.2675,6.19927403,1.0315,-0.2675,1.06562118,5.162,0,5.162,6.2213,-0.2675,6.227048253,1.0315,-0.2675,1.06562118,5.1898,0,5.1898
31/08/2020 04:00,6.0439,-0.2145,6.04770514,1.0375,-0.2145,1.059441598,5.0064,0,5.0064,6.0737,-0.2145,6.077486482,1.0375,-0.2145,1.059441598,5.0362,0,5.0362
31/08/2020 04:30,6.0292,-0.198,6.032450301,1.016,-0.198,1.03511352,5.0132,0,5.0132,6.055,-0.198,6.05823646,1.016,-0.198,1.03511352,5.039,0,5.039
31/08/2020 05:00,6.013,-0.3465,6.022975282,0.973,-0.3465,1.032855871,5.04,0,5.04,6.0572,-0.3465,6.067102611,0.973,-0.3465,1.032855871,5.0842,0,5.0842
31/08/2020 05:30,6.0228,-0.6962,6.062904772,1.146,-0.726,1.356610482,4.8768,0.0298,4.876891047,6.0852,-0.726,6.128355003,1.146,-0.726,1.356610482,4.9392,0,4.9392
31/08/2020 06:00,6.1743,-0.6441,6.207805192,1.0345,-0.6825,1.239353259,5.1398,0.0384,5.139943443,6.2675,-0.6825,6.304550936,1.0345,-0.6825,1.239353259,5.233,0,5.233
31/08/2020 06:30,6.5453,-0.5697,6.570046437,1.0675,-0.7415,1.29976094,5.4778,0.1718,5.480493416,6.6461,-0.7415,6.68733635,1.0675,-0.7415,1.29976094,5.5786,0,5.5786
31/08/2020 07:00,6.5822,-0.6007,6.609553489,1.188,-0.6535,1.355878405,5.3942,0.0528,5.394458405,6.6832,-0.6535,6.715074422,1.188,-0.6535,1.355878405,5.4952,0,5.4952
31/08/2020 07:30,7.0259,-0.4564,7.040708187,1.2235,-0.464,1.308529041,5.8024,0.0076,5.802404977,7.1217,-0.464,7.136799485,1.2235,-0.464,1.308529041,5.8982,0,5.8982
31/08/2020 08:00,7.5551,-0.3232,7.562009935,1.5915,-0.33,1.625352962,5.9636,0.0068,5.963603877,7.6299,-0.33,7.637033063,1.5915,-0.33,1.625352962,6.0384,0,6.0384
31/08/2020 08:30,8.2293,-0.124,8.23023417,1.8385,-0.124,1.842676925,6.3908,0,6.3908,8.3223,-0.124,8.323223732,1.8385,-0.124,1.842676925,6.4838,0,6.4838
31/08/2020 09:00,9.2021,-0.0384,9.20218012,2.5885,-0.071,2.589473547,6.6136,0.0326,6.613680346,9.2779,-0.071,9.278171663,2.5885,-0.071,2.589473547,6.6894,0,6.6894
31/08/2020 09:30,9.3701,0.1118,9.370766951,2.3285,0.081,2.329908421,7.0416,0.0308,7.041667359,9.4383,0.081,9.438647567,2.3285,0.081,2.329908421,7.1098,0,7.1098
31/08/2020 10:00,9.5633,0.2012,9.565416265,2.6455,0.088,2.646963213,6.9178,0.1132,6.918726117,9.6181,0.088,9.618502566,2.6455,0.088,2.646963213,6.9726,0,6.9726
31/08/2020 10:30,9.7321,0.3002,9.73672894,2.6425,0.041,2.642818051,7.0896,0.2592,7.094336671,9.7599,0.041,9.759986117,2.6425,0.041,2.642818051,7.1174,0,7.1174
31/08/2020 11:00,9.8884,0.4055,9.896710808,2.576,0.1185,2.578724152,7.3124,0.287,7.318029978,9.9306,0.1185,9.931306994,2.576,0.1185,2.578724152,7.3546,0,7.3546
31/08/2020 11:30,10.1554,0.499,10.16765215,2.917,0.017,2.917049537,7.2384,0.482,7.254430271,10.1842,0.017,10.18421419,2.917,0.017,2.917049537,7.2672,0,7.2672
31/08/2020 12:00,10.2901,0.4911,10.30181233,3.0055,0.1465,3.009068377,7.2846,0.3446,7.292746144,10.3111,0.1465,10.31214068,3.0055,0.1465,3.009068377,7.3056,0,7.3056
31/08/2020 12:30,10.3835,0.4776,10.39447805,2.7485,0.084,2.74978331,7.635,0.3936,7.645138714,10.4265,0.084,10.42683836,2.7485,0.084,2.74978331,7.678,0,7.678
31/08/2020 13:00,10.6077,0.4656,10.61791329,2.9535,0.097,2.955092427,7.6542,0.3686,7.663070116,10.6393,0.097,10.63974217,2.9535,0.097,2.955092427,7.6858,0,7.6858
31/08/2020 13:30,10.558,0.4733,10.56860336,2.614,0.1075,2.61620952,7.944,0.3658,7.952417597,10.5762,0.1075,10.57674632,2.614,0.1075,2.61620952,7.9622,0,7.9622
31/08/2020 14:00,10.3426,0.4101,10.35072735,2.916,0.2315,2.925174909,7.4266,0.1786,7.428747238,10.3762,0.2315,10.37878214,2.916,0.2315,2.925174909,7.4602,0,7.4602
31/08/2020 14:30,10.3659,0.3643,10.37229952,3.1725,0.0475,3.172855575,7.1934,0.3168,7.200372615,10.4013,0.0475,10.40140846,3.1725,0.0475,3.172855575,7.2288,0,7.2288
31/08/2020 15:00,10.0442,0.3428,10.05004803,2.726,0.073,2.726977264,7.3182,0.2698,7.323171668,10.1094,0.073,10.10966356,2.726,0.073,2.726977264,7.3834,0,7.3834
31/08/2020 15:30,9.7593,0.2659,9.762921658,2.4085,0.0855,2.410017116,7.3508,0.1804,7.353013314,9.8225,0.0855,9.822872111,2.4085,0.0855,2.410017116,7.414,0,7.414
31/08/2020 16:00,10.0231,0.3057,10.02776077,2.1645,0.0465,2.164999423,7.8586,0.2592,7.862873432,10.0299,0.0465,10.03000779,2.1645,0.0465,2.164999423,7.8654,0,7.8654
31/08/2020 16:30,10.2983,0.2558,10.30147642,2.9235,0.036,2.923721644,7.3748,0.2198,7.378074754,10.3761,0.036,10.37616245,2.9235,0.036,2.923721644,7.4526,0,7.4526
31/08/2020 17:00,10.4272,0.355,10.43324134,2.056,0.113,2.05910296,8.3712,0.242,8.374697215,10.481,0.113,10.48160913,2.056,0.113,2.05910296,8.425,0,8.425
31/08/2020 17:30,10.7823,0.4101,10.79009617,1.7035,0.1355,1.708880481,9.0788,0.2746,9.082951866,10.8071,0.1355,10.80794942,1.7035,0.1355,1.708880481,9.1036,0,9.1036
31/08/2020 18:00,10.7345,0.3462,10.74008122,1.4905,0.136,1.496691769,9.244,0.2102,9.246389568,10.8199,0.136,10.82075469,1.4905,0.136,1.496691769,9.3294,0,9.3294
31/08/2020 18:30,11.0592,0.7992,11.08803974,1.418,0.106,1.421956399,9.6412,0.6932,9.666088334,11.1084,0.1502,11.1094154,1.418,0.106,1.421956399,9.6904,0.0442,9.690500802
31/08/2020 19:00,11.2625,1.1278,11.31882675,1.7565,0.091,1.758855665,9.506,1.0368,9.562373672,11.2787,0.091,11.2790671,1.7565,0.091,1.758855665,9.5222,0,9.5222
31/08/2020 19:30,11.0977,1.1077,11.15284469,1.4305,-0.1355,1.436903093,9.6672,1.2432,9.746809841,11.1199,-0.1355,11.12072553,1.4305,-0.1355,1.436903093,9.6894,0,9.6894
31/08/2020 20:00,10.9072,1.0519,10.95780569,1.073,-0.1875,1.089259037,9.8342,1.2394,9.911992837,10.9274,-0.1875,10.92900851,1.073,-0.1875,1.089259037,9.8544,0,9.8544
31/08/2020 20:30,11.234,1.1376,11.29145207,0.913,0.072,0.915834592,10.321,1.0656,10.37586355,11.253,0.072,11.25323034,0.913,0.072,0.915834592,10.34,0,10.34
31/08/2020 21:00,10.926,0.9784,10.96971935,0.885,-0.144,0.896638723,10.041,1.1224,10.10353714,10.945,-0.144,10.94594724,0.885,-0.144,0.896638723,10.06,0,10.06
31/08/2020 21:30,10.4148,0.8562,10.44993481,0.891,-0.267,0.93014515,9.5238,1.1232,9.589804204,10.4334,-0.267,10.43681582,0.891,-0.267,0.93014515,9.5424,0,9.5424
31/08/2020 22:00,9.9944,0.8329,10.02904551,0.882,-0.1405,0.893120513,9.1124,0.9734,9.164242539,10.0164,-0.1405,10.01738535,0.882,-0.1405,0.893120513,9.1344,0,9.1344
31/08/2020 22:30,9.5077,0.7955,9.540921315,0.8935,-0.3815,0.971537184,8.6142,1.177,8.694237784,9.5383,-0.3815,9.545926311,0.8935,-0.3815,0.971537184,8.6448,0,8.6448
31/08/2020 23:00,8.7717,0.4918,8.785475976,0.8795,0.195,0.900858063,7.8922,0.2968,7.89777887,8.8265,0.2238,8.829336821,0.8795,0.195,0.900858063,7.947,0.0288,7.947052186
31/08/2020 23:30,8.0878,0.1482,8.089157687,0.883,0.105,0.889221007,7.2048,0.0432,7.204929512,8.13,0.105,8.130678016,0.883,0.105,0.889221007,7.247,0,7.247
01/09/2020 00:00,7.4635,-0.0839,7.463971561,1.1235,-0.5985,1.272970738,6.34,0.5146,6.360850034,7.5085,-0.5985,7.532315348,1.1235,-0.5985,1.272970738,6.385,0,6.385
01/09/2020 00:30,7.1947,-0.1146,7.195612639,1.0325,-0.368,1.096120545,6.1622,0.2534,6.167407916,7.2417,-0.368,7.251044262,1.0325,-0.368,1.096120545,6.2092,0,6.2092
01/09/2020 01:00,6.8956,-0.1009,6.896338171,0.91,-0.2565,0.945458751,5.9856,0.1556,5.987622126,6.9388,-0.2565,6.943539277,0.91,-0.2565,0.945458751,6.0288,0,6.0288
01/09/2020 01:30,6.6167,0.1768,6.61906165,0.8835,0.172,0.900086801,5.7332,0.0048,5.733202009,6.6589,0.172,6.661121018,0.8835,0.172,0.900086801,5.7754,0,5.7754
01/09/2020 02:00,6.55,0.1445,6.551593718,0.885,0.1445,0.896719159,5.665,0,5.665,6.5912,0.1445,6.592783759,0.885,0.1445,0.896719159,5.7062,0,5.7062
01/09/2020 02:30,6.429,0.1195,6.430110516,0.886,0.1195,0.894022511,5.543,0,5.543,6.4742,0.1195,6.475302764,0.886,0.1195,0.894022511,5.5882,0,5.5882
01/09/2020 03:00,6.3547,0.1195,6.355823498,0.8865,0.1195,0.894518027,5.4682,0,5.4682,6.4017,0.1195,6.402815251,0.8865,0.1195,0.894518027,5.5152,0,5.5152
01/09/2020 03:30,6.2842,0.1205,6.285355192,0.889,0.1205,0.89712945,5.3952,0,5.3952,6.3312,0.1205,6.332346618,0.889,0.1205,0.89712945,5.4422,0,5.4422
01/09/2020 04:00,6.3317,0.12,6.332837033,0.8885,0.12,0.896566924,5.4432,0,5.4432,6.3759,0.12,6.377029152,0.8885,0.12,0.896566924,5.4874,0,5.4874
01/09/2020 04:30,6.2784,0.1105,6.279372326,0.888,0.1105,0.89484873,5.3904,0,5.3904,6.3246,0.1105,6.325565225,0.888,0.1105,0.89484873,5.4366,0,5.4366
01/09/2020 05:00,6.3832,0.122,6.384365766,0.889,0.122,0.897332157,5.4942,0,5.4942,6.4312,0.122,6.432357067,0.889,0.122,0.897332157,5.5422,0,5.5422
01/09/2020 05:30,6.6419,0.1285,6.64314292,0.8895,0.1285,0.898733832,5.7524,0,5.7524,6.6869,0.1285,6.688134558,0.8895,0.1285,0.898733832,5.7974,0,5.7974
01/09/2020 06:00,6.9999,0.1215,7.000954382,0.8895,0.1215,0.897759712,6.1104,0,6.1104,7.0681,0.1215,7.06914421,0.8895,0.1215,0.897759712,6.1786,0,6.1786
01/09/2020 06:30,8.0731,0.2757,8.077806268,0.8875,-0.0095,0.887550844,7.1856,0.2852,7.191257637,8.1663,-0.0057,8.166301989,0.8875,-0.0095,0.887550844,7.2788,0.0038,7.278800992
01/09/2020 07:00,8.9295,0.5717,8.947782471,0.9865,-0.1935,1.005298214,7.943,0.7652,7.979773182,9.0227,-0.0293,9.022747574,0.9865,-0.1935,1.005298214,8.0362,0.1642,8.037877337
01/09/2020 07:30,9.8924,0.942,9.937149579,1.33,0.173,1.34120431,8.5624,0.769,8.596863077,9.972,0.22,9.9744265,1.33,0.173,1.34120431,8.642,0.047,8.642127805
01/09/2020 08:00,10.4744,1.6706,10.60678838,1.486,0.055,1.487017485,8.9884,1.6156,9.132442057,10.5416,0.3362,10.5469598,1.486,0.055,1.487017485,9.0556,0.2812,9.059964945
01/09/2020 08:30,11.4533,2.1968,11.66207576,2.3745,0.199,2.382824217,9.0788,1.9978,9.296010665,11.4841,0.4572,11.49319732,2.3745,0.199,2.382824217,9.1096,0.2582,9.11325844
01/09/2020 09:00,11.8512,1.583,11.9564556,3.434,0.096,3.435341613,8.4172,1.487,8.54753911,11.909,0.121,11.90961469,3.434,0.096,3.435341613,8.475,0.025,8.475036873
01/09/2020 09:30,12.2322,1.6017,12.33661865,4.313,0.0225,4.313058688,7.9192,1.5792,8.075122369,12.2886,0.1243,12.28922864,4.313,0.0225,4.313058688,7.9756,0.1018,7.976249658
01/09/2020 10:00,12.6287,1.8037,12.75685688,4.5665,-0.0185,4.566537474,8.0622,1.8222,8.265559974,12.7083,0.3041,12.71193792,4.5665,-0.0185,4.566537474,8.1418,0.3226,8.148188633
01/09/2020 10:30,12.6196,2.1111,12.7949618,3.948,0.0335,3.948142126,8.6716,2.0776,8.917010055,12.6878,0.6019,12.70206883,3.948,0.0335,3.948142126,8.7398,0.5684,8.758263675
01/09/2020 11:00,13.046,2.5272,13.28852346,4.357,-0.012,4.357016525,8.689,2.5392,9.052417226,13.1306,1.186,13.18405296,4.357,-0.012,4.357016525,8.7736,1.198,8.855013324
01/09/2020 11:30,13.3465,3.0778,13.69678484,3.2965,0.099,3.297986242,10.05,2.9788,10.4821634,13.4145,1.5544,13.50425746,3.2965,0.099,3.297986242,10.118,1.4554,10.22213838
01/09/2020 12:00,13.4434,3.0419,13.78325648,3.678,0.0245,3.678081599,9.7654,3.0174,10.22094614,13.4916,1.5155,13.5764506,3.678,0.0245,3.678081599,9.8136,1.491,9.926219117
01/09/2020 12:30,13.4235,2.8662,13.72608665,3.3265,0.012,3.326521644,10.097,2.8542,10.49265775,13.4605,1.3446,13.52749088,3.3265,0.012,3.326521644,10.134,1.3326,10.22124155
01/09/2020 13:00,13.3135,2.9633,13.63929724,2.7155,0.0785,2.716634407,10.598,2.8848,10.98360938,13.3655,1.4379,13.44262425,2.7155,0.0785,2.716634407,10.65,1.3594,10.73640854
01/09/2020 13:30,13.163,3.0261,13.50636332,2.261,0.0885,2.262731369,10.902,2.9376,11.29084132,13.169,1.5065,13.25488979,2.261,0.0885,2.262731369,10.908,1.418,10.99978127
01/09/2020 14:00,12.719,2.8936,13.04399793,2.266,0.053,2.26661973,10.453,2.8406,10.83209201,12.761,1.3654,12.83383957,2.266,0.053,2.26661973,10.495,1.3124,10.57673951
01/09/2020 14:30,12.384,2.7017,12.67527668,2.363,0.1375,2.366997095,10.021,2.5642,10.34386594,12.399,1.1571,12.45287442,2.363,0.1375,2.366997095,10.036,1.0196,10.0876598
01/09/2020 15:00,12.4125,2.6257,12.68717686,2.9225,0.0125,2.922526732,9.49,2.6132,9.843216661,12.4419,1.0705,12.48786795,2.9225,0.0125,2.922526732,9.5194,1.058,9.578013383
01/09/2020 15:30,12.0871,2.454,12.33369784,2.2135,0.075,2.214770248,9.8736,2.379,10.15616158,12.1361,0.9112,12.17025919,2.2135,0.075,2.214770248,9.9226,0.8362,9.957771899
01/09/2020 16:00,12.0411,2.2568,12.25076469,2.4295,0.067,2.430423677,9.6116,2.1898,9.857894227,12.0823,0.7064,12.10293246,2.4295,0.067,2.430423677,9.6528,0.6394,9.673953701
01/09/2020 16:30,12.3015,2.1139,12.48180578,2.3645,0.0835,2.365973901,9.937,2.0304,10.14231202,12.3129,0.5607,12.32565986,2.3645,0.0835,2.365973901,9.9484,0.4772,9.959838473
01/09/2020 17:00,12.4986,1.9463,12.64923261,2.983,0.0675,2.983763605,9.5156,1.8788,9.69930579,12.5158,0.3881,12.52181581,2.983,0.0675,2.983763605,9.5328,0.3206,9.538189566
01/09/2020 17:30,12.8607,1.5149,12.94961492,4.5605,-0.0365,4.560646062,8.3002,1.5514,8.443942326,12.8915,0.2323,12.89359281,4.5605,-0.0365,4.560646062,8.331,0.2688,8.335335293
01/09/2020 18:00,12.409,1.0598,12.45417428,3.648,0.023,3.648072505,8.761,1.0368,8.822135526,12.4532,0.023,12.45322124,3.648,0.023,3.648072505,8.8052,0,8.8052
01/09/2020 18:30,12.1344,0.9579,12.17215001,2.614,-0.1125,2.616419739,9.5204,1.0704,9.580384769,12.1508,-0.1125,12.15132079,2.614,-0.1125,2.616419739,9.5368,0,9.5368
01/09/2020 19:00,11.948,0.9458,11.98537616,1.641,0.049,1.641731403,10.307,0.8968,10.3459412,11.984,0.049,11.98410017,1.641,0.049,1.641731403,10.343,0,10.343
01/09/2020 19:30,11.854,0.9379,11.89104589,1.081,0.1575,1.092413498,10.773,0.7804,10.80122924,11.91,0.1575,11.91104136,1.081,0.1575,1.092413498,10.829,0,10.829
01/09/2020 20:00,11.8245,0.8938,11.85823253,0.9235,0.123,0.931655113,10.901,0.7708,10.92821731,11.8295,0.123,11.83013944,0.9235,0.123,0.931655113,10.906,0,10.906
01/09/2020 20:30,11.951,0.8136,11.97866211,0.901,0.109,0.907569281,11.05,0.7046,11.07244152,11.904,0.109,11.90449902,0.901,0.109,0.907569281,11.003,0,11.003
01/09/2020 21:00,11.7625,0.7295,11.78509977,0.8855,0.1285,0.894775111,10.877,0.601,10.89359124,11.7945,0.1285,11.79519998,0.8855,0.1285,0.894775111,10.909,0,10.909
01/09/2020 21:30,11.2245,0.6028,11.24067472,0.8785,0.117,0.886256876,10.346,0.4858,10.35739917,11.2675,0.117,11.26810744,0.8785,0.117,0.886256876,10.389,0,10.389
01/09/2020 22:00,10.5144,0.2212,10.51672652,0.86,0.08,0.863712915,9.6544,0.1412,9.655432502,10.595,0.08,10.59530202,0.86,0.08,0.863712915,9.735,0,9.735
01/09/2020 22:30,9.7183,0.0154,9.718312202,0.8805,-0.261,0.918368798,8.8378,0.2764,8.842121114,9.8009,-0.261,9.804374626,0.8805,-0.261,0.918368798,8.9204,0,8.9204
01/09/2020 23:00,9.1033,-0.0558,9.103471015,1.0105,-0.745,1.255442253,8.0928,0.6892,8.122093848,9.1821,-0.6682,9.206381029,1.0105,-0.745,1.255442253,8.1716,0.0768,8.171960891
01/09/2020 23:30,8.7296,0.4751,8.742518869,0.966,-0.9505,1.355214466,7.7636,1.4256,7.893403595,8.7824,-0.7517,8.814510914,0.966,-0.9505,1.355214466,7.8164,0.1988,7.818927701
02/09/2020 00:00,7.9365,0.1253,7.937489045,1.0485,-1.0325,1.471532704,6.888,1.1578,6.984629184,7.9893,-0.8367,8.032993301,1.0485,-1.0325,1.471532704,6.9408,0.1958,6.94356121
02/09/2020 00:30,7.3042,-0.4929,7.32081198,1.187,-0.5305,1.300153549,6.1172,0.0376,6.117315555,7.353,-0.5305,7.372112265,1.187,-0.5305,1.300153549,6.166,0,6.166
02/09/2020 01:00,7.0248,-0.5732,7.048146798,1.403,-0.676,1.557364761,5.6218,0.1028,5.62273982,7.0162,-0.676,7.048690548,1.403,-0.676,1.557364761,5.6132,0,5.6132
02/09/2020 01:30,6.8825,-0.5041,6.90093639,1.4345,-0.5175,1.524990656,5.448,0.0134,5.448016479,6.8277,-0.5175,6.847283661,1.4345,-0.5175,1.524990656,5.3932,0,5.3932
02/09/2020 02:00,6.8532,-0.4321,6.866808622,1.339,-0.5205,1.436607549,5.5142,0.0884,5.51490854,6.7948,-0.5205,6.814706691,1.339,-0.5205,1.436607549,5.4558,0,5.4558
02/09/2020 02:30,6.7352,-0.4758,6.75198524,1.648,-0.877,1.866824309,5.0872,0.4012,5.102995716,6.715,-0.877,6.772027318,1.648,-0.877,1.866824309,5.067,0,5.067
02/09/2020 03:00,6.6877,-0.4656,6.703888025,1.7235,-1.032,2.008849484,4.9642,0.5664,4.99640777,6.6425,-1.032,6.722189394,1.7235,-1.032,2.008849484,4.919,0,4.919
02/09/2020 03:30,6.6762,-0.551,6.698898972,1.953,-1.077,2.230277561,4.7232,0.526,4.752398788,6.6724,-1.0558,6.755415265,1.953,-1.077,2.230277561,4.7194,0.0212,4.719447616
02/09/2020 04:00,6.6474,-0.6223,6.676464937,1.879,-1.0255,2.140628704,4.7684,0.4032,4.785416262,6.6484,-0.9555,6.716710714,1.879,-1.0255,2.140628704,4.7694,0.07,4.769913664
02/09/2020 04:30,6.6306,-0.6022,6.657890146,1.439,-0.799,1.645941068,5.1916,0.1968,5.195328748,6.574,-0.799,6.62237699,1.439,-0.799,1.645941068,5.135,0,5.135
02/09/2020 05:00,6.6364,-0.6227,6.665550259,1.41,-0.7965,1.619417256,5.2264,0.1738,5.229288996,6.5748,-0.7965,6.622870019,1.41,-0.7965,1.619417256,5.1648,0,5.1648
02/09/2020 05:30,6.8494,-0.626,6.877947104,1.65,-0.649,1.773048505,5.1994,0.023,5.199450871,6.8168,-0.649,6.847624642,1.65,-0.649,1.773048505,5.1668,0,5.1668
02/09/2020 06:00,7.3764,-0.4611,7.390797668,1.625,-0.5725,1.722899083,5.7514,0.1114,5.752478763,7.3418,-0.5677,7.36371581,1.625,-0.5725,1.722899083,5.7168,0.0048,5.716802015
02/09/2020 06:30,8.6158,0.0934,8.616306239,1.436,-0.689,1.592738836,7.1798,0.7824,7.222304189,8.59,-0.2406,8.59336886,1.436,-0.689,1.592738836,7.154,0.4484,7.168038683
02/09/2020 07:00,9.5798,0.5739,9.596975005,1.439,-0.1625,1.448146142,8.1408,0.7364,8.174038757,9.525,0.2417,9.528066115,1.439,-0.1625,1.448146142,8.086,0.4042,8.096096198
02/09/2020 07:30,10.2812,0.7731,10.31022585,1.93,0.0185,1.930088664,8.3512,0.7546,8.385222871,10.2706,0.4333,10.27973605,1.93,0.0185,1.930088664,8.3406,0.4148,8.350908178
02/09/2020 08:00,10.9139,1.6528,11.0383405,2.0445,-0.078,2.045987353,8.8694,1.7308,9.036698789,10.9293,0.594,10.94542984,2.0445,-0.078,2.045987353,8.8848,0.672,8.910177049
02/09/2020 08:30,11.956,2.2677,12.16915771,2.091,0.0405,2.09139218,9.865,2.2272,10.11329051,11.8216,0.7941,11.84824128,2.091,0.0405,2.09139218,9.7306,0.7536,9.759738179
02/09/2020 09:00,12.8815,2.2398,13.07477519,2.3115,0.288,2.329372501,10.57,1.9518,10.74869402,12.7505,1.03,12.79203464,2.3115,0.288,2.329372501,10.439,0.742,10.46533731
02/09/2020 09:30,13.417,1.8066,13.53808305,2.078,0.427,2.121417686,11.339,1.3796,11.42261866,13.158,1.195,13.21215308,2.078,0.427,2.121417686,11.08,0.768,11.10658471
02/09/2020 10:00,13.6245,1.8884,13.75474663,2.3835,0.433,2.422511352,11.241,1.4554,11.33482555,13.3435,1.274,13.404181,2.3835,0.433,2.422511352,10.96,0.841,10.99221911
02/09/2020 10:30,13.4785,1.7784,13.5953179,2.8505,0.348,2.871664021,10.628,1.4304,10.72382526,13.2515,1.1428,13.30068585,2.8505,0.348,2.871664021,10.401,0.7948,10.43132341
02/09/2020 11:00,14.0925,1.9,14.22000549,3.3695,0.485,3.404226087,10.723,1.415,10.8159583,13.8115,1.2846,13.87111133,3.3695,0.485,3.404226087,10.442,0.7996,10.47257008
02/09/2020 11:30,14.061,1.9974,14.20215926,2.963,0.638,3.030909599,11.098,1.3594,11.18094685,13.662,1.382,13.73172123,2.963,0.638,3.030909599,10.699,0.744,10.72483739
02/09/2020 12:00,14.354,2.125,14.51044248,3.105,0.685,3.179661932,11.249,1.44,11.34079367,13.995,1.2072,14.04696967,3.105,0.685,3.179661932,10.89,0.5222,10.90251314
02/09/2020 12:30,14.9515,2.5647,15.16987272,3.6495,-0.1935,3.654626178,11.302,2.7582,11.63369551,14.2865,1.1669,14.33407611,3.6495,-0.1935,3.654626178,10.637,1.3604,10.72364011
02/09/2020 13:00,15.1565,2.8862,15.42885747,3.5595,-0.591,3.608229656,11.597,3.4772,12.10707763,14.9515,1.2868,15.00677202,3.5595,-0.591,3.608229656,11.392,1.8778,11.54572635
02/09/2020 13:30,14.8375,2.8662,15.11180031,3.5305,-0.681,3.595579404,11.307,3.5472,11.85035345,14.6315,1.2564,14.68534416,3.5305,-0.681,3.595579404,11.101,1.9374,11.26879407
02/09/2020 14:00,13.413,2.4858,13.64139915,3.626,-1.05,3.77496702,9.787,3.5358,10.40611602,13.2388,0.871,13.26742124,3.626,-1.05,3.77496702,9.6128,1.921,9.802865134
02/09/2020 14:30,13.179,2.3434,13.38572241,3.887,-1.27,4.089213739,9.292,3.6134,9.969850729,12.6576,0.7384,12.67911954,3.887,-1.27,4.089213739,8.7706,2.0084,8.997616069
02/09/2020 15:00,13.3668,2.3666,13.57468739,4.578,-1.389,4.784078281,8.7888,3.7556,9.557590533,12.7668,0.746,12.78857687,4.578,-1.389,4.784078281,8.1888,2.135,8.462545151
02/09/2020 15:30,13.2943,2.1104,13.46076523,5.8025,-1.724,6.053196036,7.4918,3.8344,8.416037702,12.5695,0.4688,12.57823929,5.8025,-1.724,6.053196036,6.767,2.1928,7.113414148
02/09/2020 16:00,13.634,1.9193,13.76843014,8.086,-2.1205,8.359420808,5.548,4.0398,6.86296496,12.6682,0.2603,12.67087398,8.086,-2.1205,8.359420808,4.5822,2.3808,5.16379371
02/09/2020 16:30,13.5329,1.1454,13.58128578,6.8465,-1.511,7.011254043,6.6864,2.6564,7.194748496,12.2025,-0.3398,12.20723025,6.8465,-1.511,7.011254043,5.356,1.1712,5.482558293
02/09/2020 17:00,13.647,0.828,13.67209541,7.477,-1.477,7.6214866,6.17,2.305,6.586495654,12.4142,-0.7934,12.43952753,7.477,-1.477,7.6214866,4.9372,0.6836,4.984300633
02/09/2020 17:30,13.4996,0.7766,13.52191953,6.169,-1.347,6.314346364,7.3306,2.1236,7.63199668,12.4628,-0.8276,12.49024842,6.169,-1.347,6.314346364,6.2938,0.5194,6.315195547
02/09/2020 18:00,13.8316,0.7719,13.85312196,6.188,-1.3075,6.324626491,7.6436,2.0794,7.921396677,12.814,-0.8535,12.84239301,6.188,-1.3075,6.324626491,6.626,0.454,6.641535365
02/09/2020 18:30,13.8946,0.804,13.91784197,4.955,-1.046,5.064201911,8.9396,1.85,9.129016823,12.6428,-0.8146,12.66901594,4.955,-1.046,5.064201911,7.6878,0.2314,7.69128174
02/09/2020 19:00,13.6541,0.7819,13.67646937,4.5945,-1.0575,4.714630049,9.0596,1.8394,9.244443981,12.4809,-0.8155,12.50751394,4.5945,-1.0575,4.714630049,7.8864,0.242,7.890112101
02/09/2020 19:30,13.4517,0.8865,13.48087961,3.5205,-0.7705,3.603829977,9.9312,1.657,10.06848461,11.9993,-0.6927,12.01927759,3.5205,-0.7705,3.603829977,8.4788,0.0778,8.479156932
02/09/2020 20:00,13.6454,0.7779,13.66755536,3.718,-0.9645,3.84106551,9.9274,1.7424,10.0791482,11.7868,-0.7025,11.80771614,3.718,-0.9645,3.84106551,8.0688,0.262,8.073052548
02/09/2020 20:30,13.4654,0.5036,13.47481392,3.733,-1.02,3.869843537,9.7324,1.5236,9.850937352,11.9516,-0.206,11.9533752,3.733,-1.02,3.869843537,8.2186,0.814,8.258812382
02/09/2020 21:00,12.7092,0.4283,12.71641481,3.35,-1.2565,3.577889357,9.3592,1.6848,9.509635938,11.4918,-0.2907,11.49547623,3.35,-1.2565,3.577889357,8.1418,0.9658,8.19888266
02/09/2020 21:30,12.6807,0.6967,12.69982454,3.3505,-1.1215,3.533215603,9.3302,1.8182,9.505707932,10.7665,-0.5379,10.77992851,3.3505,-1.1215,3.533215603,7.416,0.5836,7.438927675
02/09/2020 22:00,11.8643,0.2862,11.86775147,2.7835,-0.573,2.841865804,9.0808,0.8592,9.121356987,9.6409,-0.573,9.657912912,2.7835,-0.573,2.841865804,6.8574,0,6.8574
02/09/2020 22:30,10.9525,-0.034,10.95255277,2.9585,-0.826,3.071644226,7.994,0.792,8.033137619,9.1333,-0.826,9.170574949,2.9585,-0.826,3.071644226,6.1748,0,6.1748
02/09/2020 23:00,10.5296,-0.2843,10.53343736,3.703,-1.0735,3.855465115,6.8266,0.7892,6.872066953,8.9082,-0.7403,8.938907726,3.703,-1.0735,3.855465115,5.2052,0.3332,5.215853648
02/09/2020 23:30,10.2412,-0.1649,10.24252749,4.222,-1.5175,4.486434024,6.0192,1.3526,6.169302667,8.2434,-0.8311,8.285189845,4.222,-1.5175,4.486434024,4.0214,0.6864,4.079559158
03/09/2020 00:00,9.9874,0.248,9.990478605,4.546,-1.723,4.861568163,5.4414,1.971,5.787372025,7.5124,-1.0538,7.585950712,4.546,-1.723,4.861568163,2.9664,0.6692,3.040946826
03/09/2020 00:30,9.7732,0.3152,9.77828151,4.832,-1.648,5.105303909,4.9412,1.9632,5.316917498,7.115,-0.9924,7.183876583,4.832,-1.648,5.105303909,2.283,0.6556,2.375268482
03/09/2020 01:00,9.9148,0.2484,9.917911151,7.125,-2.097,7.427182104,2.7898,2.3454,3.644706463,7.3296,-1.7926,7.545624621,7.125,-2.097,7.427182104,0.2046,0.3044,0.366770391
03/09/2020 01:30,9.7744,0.1667,9.775821411,7.913,-2.2275,8.22054288,1.8614,2.3942,3.032656195,7.913,-2.2275,8.22054288,7.913,-2.2275,8.22054288,0,0,0
03/09/2020 02:00,9.6373,0.193,9.63923235,7.8085,-2.231,8.120962581,1.8288,2.424,3.036492292,7.8095,-2.2242,8.12005886,7.8085,-2.231,8.120962581,0.001,0.0068,0.006873136
03/09/2020 02:30,9.2779,0.183,9.279704597,7.6055,-2.267,7.936177874,1.6724,2.45,2.966381931,7.6055,-2.267,7.936177874,7.6055,-2.267,7.936177874,0,0,0
03/09/2020 03:00,8.7897,0.1835,8.791615229,7.5965,-2.4605,7.985040545,1.1932,2.644,2.90076925,7.5965,-2.4605,7.985040545,7.5965,-2.4605,7.985040545,0,0,0
03/09/2020 03:30,8.4872,0.1703,8.488908406,7.601,-2.3295,7.949954167,0.8862,2.4998,2.652234997,7.601,-2.3295,7.949954167,7.601,-2.3295,7.949954167,0,0,0
03/09/2020 04:00,8.4179,0.1449,8.419147013,7.6825,-2.3915,8.046121954,0.7354,2.5364,2.640859353,7.6825,-2.3915,8.046121954,7.6825,-2.3915,8.046121954,0,0,0
03/09/2020 04:30,8.4585,0.1585,8.4599849,7.6435,-2.2185,7.958946821,0.815,2.377,2.512837838,7.6435,-2.2185,7.958946821,7.6435,-2.2185,7.958946821,0,0,0
03/09/2020 05:00,8.5993,0.2303,8.602383308,7.8485,-2.2455,8.16340753,0.7508,2.4758,2.587138628,7.8687,-2.2139,8.174215124,7.8485,-2.2455,8.16340753,0.0202,0.0316,0.037504666
03/09/2020 05:30,8.5983,0.2058,8.600762555,7.9695,-2.249,8.280756683,0.6288,2.4548,2.534054553,7.9781,-2.2288,8.283575861,7.9695,-2.249,8.280756683,0.0086,0.0202,0.021954498
03/09/2020 06:00,9.045,0.2915,9.049695976,8.039,-2.0635,8.299611632,1.006,2.355,2.560871141,8.1322,-1.6767,8.303252359,8.039,-2.0635,8.299611632,0.0932,0.3868,0.397869928
03/09/2020 06:30,10.159,0.7507,10.18669875,7.947,-1.6725,8.121087689,2.212,2.4232,3.280981902,9.293,-0.4639,9.304571576,7.947,-1.6725,8.121087689,1.346,1.2086,1.808985893
03/09/2020 07:00,11.0746,1.3418,11.15559019,7.656,-1.687,7.839662301,3.4186,3.0288,4.567324753,10.3056,-0.1712,10.30702192,7.656,-1.687,7.839662301,2.6496,1.5158,3.052544807
03/09/2020 07:30,12.0049,1.5703,12.1071659,7.0445,-1.1245,7.133686319,4.9604,2.6948,5.645131991,11.0093,0.0305,11.00934225,7.0445,-1.1245,7.133686319,3.9648,1.155,4.129608219
03/09/2020 08:00,12.3028,1.3141,12.37278249,6.683,-0.7355,6.723351043,5.6198,2.0496,5.981890353,11.438,-0.3601,11.44366707,6.683,-0.7355,6.723351043,4.755,0.3754,4.76979561
03/09/2020 08:30,13.0433,1.588,13.13961259,7.4715,-0.718,7.50592008,5.5718,2.306,6.030140234,12.0545,-0.2034,12.0562159,7.4715,-0.718,7.50592008,4.583,0.5146,4.611800317
03/09/2020 09:00,13.2854,1.7643,13.40203744,6.405,-0.4275,6.419250832,6.8804,2.1918,7.221072732,12.381,-0.0233,12.38102192,6.405,-0.4275,6.419250832,5.976,0.4042,5.989653883
