Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/09/2020 09:30,13.5105,2.0886,13.67098607,4.9895,-0.372,5.003348304,8.521,2.4606,8.869159676,12.3191,0.4546,12.32748498,4.9895,-0.372,5.003348304,7.3296,0.8266,7.376062887
03/09/2020 10:00,13.3886,2.6748,13.65317417,3.849,-0.354,3.865244753,9.5396,3.0288,10.00887594,12.8078,0.868,12.83717901,3.849,-0.354,3.865244753,8.9588,1.222,9.041757652
03/09/2020 10:30,13.6829,2.6128,13.93012836,4.2595,-0.391,4.27740824,9.4234,3.0038,9.890565302,13.0523,0.7966,13.07658621,4.2595,-0.391,4.27740824,8.7928,1.1876,8.872639156
03/09/2020 11:00,14.221,2.7945,14.49296627,5.27,-0.4215,5.28682913,8.951,3.216,9.511206916,13.3936,0.9705,13.42871517,5.27,-0.4215,5.28682913,8.1236,1.392,8.241998602
03/09/2020 11:30,14.2575,2.9411,14.55769128,5.4725,-0.2635,5.478840069,8.785,3.2046,9.351239819,13.5203,1.1323,13.56763116,5.4725,-0.2635,5.478840069,8.0478,1.3958,8.167946038
03/09/2020 12:00,14.5311,2.9865,14.83482556,6.3105,-0.5675,6.335966106,8.2206,3.554,8.955957814,13.8091,1.1749,13.85899105,6.3105,-0.5675,6.335966106,7.4986,1.7424,7.698373836
03/09/2020 12:30,14.5154,2.8175,14.78631609,6.725,-0.6135,6.752925829,7.7904,3.431,8.512466926,13.6246,0.9975,13.66106626,6.725,-0.6135,6.752925829,6.8996,1.611,7.085181801
03/09/2020 13:00,14.7385,2.8596,15.01335054,7.4635,-0.777,7.503836435,7.275,3.6366,8.133294816,13.7747,1.0192,13.81235421,7.4635,-0.777,7.503836435,6.3112,1.7962,6.56182748
03/09/2020 13:30,15.171,2.6446,15.3997776,9.818,-1.161,9.886407082,5.353,3.8056,6.567891622,13.7406,0.7438,13.7607168,9.818,-1.161,9.886407082,3.9226,1.9048,4.360625391
03/09/2020 14:00,14.8626,2.4899,15.06972066,10.721,-1.4145,10.81391008,4.1416,3.9044,5.691852943,13.5002,0.6045,13.51372711,10.721,-1.4145,10.81391008,2.7792,2.019,3.435158459
03/09/2020 14:30,14.4938,2.4112,14.69299574,10.024,-1.184,10.09368278,4.4698,3.5952,5.73625096,12.8416,0.5142,12.85189061,10.024,-1.184,10.09368278,2.8176,1.6982,3.289795282
03/09/2020 15:00,14.6024,2.4483,14.80622365,10.508,-1.3995,10.60078602,4.0944,3.8478,5.618689901,12.6488,0.3881,12.65475259,10.508,-1.3995,10.60078602,2.1408,1.7876,2.789003119
03/09/2020 15:30,14.4233,2.2525,14.59812793,11.4175,-1.6855,11.54123982,3.0058,3.938,4.954056685,12.6319,-0.3731,12.6374088,11.4175,-1.6855,11.54123982,1.2144,1.3124,1.788060715
03/09/2020 16:00,14.0619,2.3471,14.25643399,8.8885,-1.4305,9.002875235,5.1734,3.7776,6.405804346,12.2707,0.4175,12.27780048,8.8885,-1.4305,9.002875235,3.3822,1.848,3.854138145
03/09/2020 16:30,14.358,2.1921,14.52437491,8.954,-1.8025,9.133625909,5.404,3.9946,6.720122407,12.5666,0.2673,12.5694425,8.954,-1.8025,9.133625909,3.6126,2.0698,4.163526246
03/09/2020 17:00,14.5075,1.8604,14.62629975,9.0375,-1.854,9.225709851,5.47,3.7144,6.611933708,12.8469,-0.0568,12.84702556,9.0375,-1.854,9.225709851,3.8094,1.7972,4.212060802
03/09/2020 17:30,14.4179,1.6779,14.51520543,6.9355,-1.3365,7.063100771,7.4824,3.0144,8.066778609,12.9375,-0.0453,12.93757931,6.9355,-1.3365,7.063100771,6.002,1.2912,6.13931604
03/09/2020 18:00,13.8109,1.182,13.8613882,5.5615,-0.403,5.57608207,8.2494,1.585,8.400287219,12.6885,-0.3914,12.69453529,5.5615,-0.403,5.57608207,7.127,0.0116,7.12700944
03/09/2020 18:30,13.6616,1.0523,13.70206736,4.534,-0.2005,4.538431034,9.1276,1.2528,9.213174784,12.5732,-0.2005,12.57479855,4.534,-0.2005,4.538431034,8.0392,0,8.0392
03/09/2020 19:00,13.8279,1.0697,13.86921326,4.8125,-0.2015,4.816716568,9.0154,1.2712,9.104580529,12.6019,-0.2015,12.60351085,4.8125,-0.2015,4.816716568,7.7894,0,7.7894
03/09/2020 19:30,13.7835,1.081,13.82582487,5.2365,-0.336,5.247268647,8.547,1.417,8.663665391,12.3943,-0.336,12.39885352,5.2365,-0.336,5.247268647,7.1578,0,7.1578
03/09/2020 20:00,13.6617,0.937,13.6937948,6.2255,-0.483,6.244208457,7.4362,1.42,7.570566058,12.4655,-0.483,12.47485388,6.2255,-0.483,6.244208457,6.24,0,6.24
03/09/2020 20:30,13.5348,0.8102,13.55902781,6.714,-0.772,6.758237936,6.8208,1.5822,7.001904704,12.7476,-0.772,12.77095493,6.714,-0.772,6.758237936,6.0336,0,6.0336
03/09/2020 21:00,13.3255,0.7984,13.34939672,5.6185,-0.606,5.651086466,7.707,1.4044,7.833912711,12.4729,-0.606,12.48761268,5.6185,-0.606,5.651086466,6.8544,0,6.8544
03/09/2020 21:30,12.1473,0.5938,12.16180479,4.0755,-0.588,4.117698902,8.0718,1.1818,8.157855507,11.7095,-0.588,11.7242541,4.0755,-0.588,4.117698902,7.634,0,7.634
03/09/2020 22:00,11.3187,0.4063,11.32599,3.6655,-0.8225,3.756646976,7.6532,1.2288,7.751220528,10.9279,-0.8225,10.95880945,3.6655,-0.8225,3.756646976,7.2624,0,7.2624
03/09/2020 22:30,10.9092,0.2898,10.91304855,4.05,-1.038,4.180902295,6.8592,1.3278,6.986535442,10.289,-0.919,10.32996041,4.05,-1.038,4.180902295,6.239,0.119,6.240134774
03/09/2020 23:00,10.7209,0.1056,10.72142006,4.0555,-1.224,4.236184161,6.6654,1.3296,6.796719306,9.8261,-0.5818,9.843309019,4.0555,-1.224,4.236184161,5.7706,0.6422,5.806224694
03/09/2020 23:30,9.9262,-0.0554,9.926354598,4.192,-1.386,4.41518516,5.7342,1.3306,5.886556379,9.0054,-0.7496,9.036544103,4.192,-1.386,4.41518516,4.8134,0.6364,4.855288305
04/09/2020 00:00,8.9543,-0.2116,8.956799822,3.5255,-1.402,3.794041941,5.4288,1.1904,5.557780276,8.2727,-0.8788,8.319246043,3.5255,-1.402,3.794041941,4.7472,0.5232,4.775944522
04/09/2020 00:30,8.5641,0.2221,8.566979469,4.1125,-1.7105,4.454039346,4.4516,1.9326,4.853007863,8.0293,-1.0423,8.096668931,4.1125,-1.7105,4.454039346,3.9168,0.6682,3.973388161
04/09/2020 01:00,8.1336,0.3227,8.139999033,3.924,-1.4975,4.200033601,4.2096,1.8202,4.586268658,7.5136,-1.1673,7.603734231,3.924,-1.4975,4.200033601,3.5896,0.3302,3.604755221
04/09/2020 01:30,8.042,0.309,8.047934207,3.963,-1.467,4.225808562,4.079,1.776,4.448866934,7.5468,-1.178,7.638185271,3.963,-1.467,4.225808562,3.5838,0.289,3.595433693
04/09/2020 02:00,7.8933,0.3251,7.899992082,4.4085,-1.4115,4.628952851,3.4848,1.7366,3.893534461,7.5861,-1.1533,7.673266195,4.4085,-1.4115,4.628952851,3.1776,0.2582,3.188072929
04/09/2020 02:30,7.6864,0.3352,7.693705479,4.24,-1.223,4.412859504,3.4464,1.5582,3.782282406,7.3034,-1.0924,7.384645511,4.24,-1.223,4.412859504,3.0634,0.1306,3.06618263
04/09/2020 03:00,7.2329,0.2186,7.236202621,3.1845,-1.447,3.497834938,4.0484,1.6656,4.377643878,7.0141,-1.233,7.121649234,3.1845,-1.447,3.497834938,3.8296,0.214,3.835574554
04/09/2020 03:30,7.6591,0.3817,7.66860533,3.4475,-1.3175,3.690672364,4.2116,1.6992,4.541459589,7.2663,-1.0861,7.347021771,3.4475,-1.3175,3.690672364,3.8188,0.2314,3.825804412
04/09/2020 04:00,7.4786,0.3406,7.486352003,3.174,-1.252,3.412005275,4.3046,1.5926,4.589766434,7.1476,-1.1148,7.234014432,3.174,-1.252,3.412005275,3.9736,0.1372,3.975967907
04/09/2020 04:30,7.4748,0.4852,7.490530961,2.38,-0.978,2.573107848,5.0948,1.4632,5.300749124,7.1522,-0.8974,7.208279379,2.38,-0.978,2.573107848,4.7722,0.0806,4.772880598
04/09/2020 05:00,7.3221,0.2903,7.327852516,2.5105,-1.0855,2.735127145,4.8116,1.3758,5.004430057,7.0619,-1.0787,7.143810279,2.5105,-1.0855,2.735127145,4.5514,0.0068,4.55140508
04/09/2020 05:30,7.5355,0.2857,7.540914052,2.9055,-1.1965,3.142219359,4.63,1.4822,4.861462418,7.3139,-1.1427,7.402627675,2.9055,-1.1965,3.142219359,4.4084,0.0538,4.408728275
04/09/2020 06:00,8.0196,0.4939,8.03479442,3.16,-1.2235,3.388591485,4.8596,1.7174,5.154141531,7.8612,-0.9567,7.919200738,3.16,-1.2235,3.388591485,4.7012,0.2668,4.70876456
04/09/2020 06:30,9.3042,0.9366,9.35122223,3.475,-0.946,3.60146373,5.8292,1.8826,6.12566367,9.0478,-0.5092,9.062117274,3.475,-0.946,3.60146373,5.5728,0.4368,5.589892135
04/09/2020 07:00,9.9234,1.4787,10.03296672,2.442,-0.7005,2.540485042,7.4814,2.1792,7.792320489,9.8792,0.0329,9.879254782,2.442,-0.7005,2.540485042,7.4372,0.7334,7.473273674
04/09/2020 07:30,11.0858,1.4233,11.17679491,2.607,-0.0685,2.607899778,8.4788,1.4918,8.609036919,10.9916,0.3933,10.99863425,2.607,-0.0685,2.607899778,8.3846,0.4618,8.397307688
04/09/2020 08:00,11.6794,1.941,11.8395889,2.09,0.092,2.0920239,9.5894,1.849,9.766032632,11.6382,0.6238,11.65490565,2.09,0.092,2.0920239,9.5482,0.5318,9.562998195
04/09/2020 08:30,11.973,2.41,12.21314165,1.823,0.13,1.827629339,10.15,2.28,10.40292747,11.987,0.6542,12.00483847,1.823,0.13,1.827629339,10.164,0.5242,10.17750862
04/09/2020 09:00,12.0565,1.6805,12.17305518,2.0945,0.0255,2.094655222,9.962,1.655,10.09853796,12.0945,0.8991,12.12787331,2.0945,0.0255,2.094655222,10,0.8736,10.03808632
04/09/2020 09:30,12.5201,1.6913,12.63381968,2.5955,-0.0905,2.5970773,9.9246,1.7818,10.08327806,12.4939,1.0731,12.53989955,2.5955,-0.0905,2.5970773,9.8984,1.1636,9.966558459
04/09/2020 10:00,12.9763,1.8497,13.10746931,3.5885,-0.0915,3.589666349,9.3878,1.9412,9.586399026,12.8525,1.2227,12.91052871,3.5885,-0.0915,3.589666349,9.264,1.3142,9.356752516
04/09/2020 10:30,13.5034,1.9898,13.64921667,4.605,-0.104,4.606174226,8.8984,2.0938,9.141417888,13.2786,1.3504,13.3470895,4.605,-0.104,4.606174226,8.6736,1.4544,8.794692509
04/09/2020 11:00,13.6578,2.0322,13.80816199,3.882,-0.003,3.882001159,9.7758,2.0352,9.985404583,13.1344,1.3794,13.20663499,3.882,-0.003,3.882001159,9.2524,1.3824,9.355102112
04/09/2020 11:30,13.9916,1.9505,14.12690061,5.294,-0.1635,5.296524167,8.6976,2.114,8.950823524,13.2218,1.2775,13.28337312,5.294,-0.1635,5.296524167,7.9278,1.441,8.0576978
04/09/2020 12:00,14.644,1.7767,14.75138634,7.251,-0.6895,7.283708619,7.393,2.4662,7.79349674,13.4364,1.0693,13.47888154,7.251,-0.6895,7.283708619,6.1854,1.7588,6.430594887
04/09/2020 12:30,13.9036,1.5173,13.98614644,6.573,-0.7955,6.620962864,7.3306,2.3128,7.68678998,12.9234,0.8269,12.94982746,6.573,-0.7955,6.620962864,6.3504,1.6224,6.554369681
04/09/2020 13:00,13.9491,1.4556,14.0248409,7.6515,-1.076,7.726786412,6.2976,2.5316,6.787397463,13.1543,0.7662,13.17659557,7.6515,-1.076,7.726786412,5.5028,1.8422,5.802974124
04/09/2020 13:30,13.563,1.4496,13.64024593,6.096,-0.986,6.175225664,7.467,2.4356,7.854185913,12.8698,0.7844,12.893682,6.096,-0.986,6.175225664,6.7738,1.7704,7.001334344
04/09/2020 14:00,12.9165,1.2521,12.97704615,4.3945,-0.9425,4.494433947,8.522,2.1946,8.800042793,12.4615,0.5983,12.47585449,4.3945,-0.9425,4.494433947,8.067,1.5408,8.212828602
04/09/2020 14:30,12.4357,1.1656,12.49020648,3.5125,-0.886,3.622520152,8.9232,2.0516,9.156012276,12.1477,0.5224,12.15892746,3.5125,-0.886,3.622520152,8.6352,1.4084,8.749301092
04/09/2020 15:00,12.3312,1.0827,12.37864018,3.19,-0.8825,3.30981967,9.1412,1.9652,9.350056068,11.9432,0.4347,11.95110833,3.19,-0.8825,3.30981967,8.7532,1.3172,8.851752712
04/09/2020 15:30,12.1722,0.8063,12.19887587,4.305,-1.1675,4.460502354,7.8672,1.9738,8.111024737,11.7354,0.1507,11.73636757,4.305,-1.1675,4.460502354,7.4304,1.3182,7.546422689
04/09/2020 16:00,12.4536,0.7461,12.47592955,5.075,-1.3025,5.239478147,7.3786,2.0486,7.657708529,11.939,0.0809,11.93927409,5.075,-1.3025,5.239478147,6.864,1.3834,7.002020534
04/09/2020 16:30,12.3343,0.6583,12.35185473,4.6265,-1.3865,4.829791352,7.7078,2.0448,7.974420849,11.9495,-0.0003,11.9495,4.6265,-1.3865,4.829791352,7.323,1.3862,7.453044978
04/09/2020 17:00,12.412,0.6149,12.42722197,3.603,-1.1295,3.775894497,8.809,1.7444,8.980056367,11.979,-0.0351,11.97905142,3.603,-1.1295,3.775894497,8.376,1.0944,8.447194052
04/09/2020 17:30,12.8292,0.6223,12.84428394,4.388,-1.2065,4.550844564,8.4412,1.8288,8.637034611,12.428,-0.0333,12.42804461,4.388,-1.2065,4.550844564,8.04,1.1732,8.125146044
04/09/2020 18:00,12.9569,0.589,12.97028059,4.2025,-1.141,4.354639738,8.7544,1.73,8.923699869,12.3981,-0.0802,12.39835939,4.2025,-1.141,4.354639738,8.1956,1.0608,8.263967328
04/09/2020 18:30,13.1126,0.5719,13.12506565,4.124,-1.2175,4.299963052,8.9886,1.7894,9.164981305,12.3878,-0.0991,12.38819638,4.124,-1.2175,4.299963052,8.2638,1.1184,8.339137186
04/09/2020 19:00,12.5468,0.4883,12.55629831,3.134,-1.1985,3.355347709,9.4128,1.6868,9.562745321,11.9708,-0.1625,11.97190289,3.134,-1.1985,3.355347709,8.8368,1.036,8.897321521
04/09/2020 19:30,12.4399,0.4977,12.4498521,3.3055,-1.3965,3.588389959,9.1344,1.8942,9.328732872,12.0473,-0.1513,12.04825004,3.3055,-1.3965,3.588389959,8.7418,1.2452,8.830039087
04/09/2020 20:00,12.0036,0.5182,12.01478024,2.588,-1.492,2.987274343,9.4156,2.0102,9.627794524,11.707,-0.2554,11.70978557,2.588,-1.492,2.987274343,9.119,1.2366,9.202463831
04/09/2020 20:30,12.205,0.9994,12.24584931,2.963,-1.73,3.43107403,9.242,2.7294,9.636606683,12.011,-0.412,12.01806411,2.963,-1.73,3.43107403,9.048,1.318,9.143491018
04/09/2020 21:00,11.8791,0.7055,11.90003139,2.7475,-1.8875,3.333378541,9.1316,2.593,9.492616476,11.7149,-0.5339,11.72705979,2.7475,-1.8875,3.333378541,8.9674,1.3536,9.068985374
04/09/2020 21:30,11.3109,0.5099,11.32238742,3.8335,-1.7355,4.208049726,7.4774,2.2454,7.807261487,11.1603,-0.7149,11.18317388,3.8335,-1.7355,4.208049726,7.3268,1.0206,7.397541659
04/09/2020 22:00,10.9553,0.3378,10.96050669,4.2745,-2.215,4.814309426,6.6808,2.5528,7.151914183,10.6759,-0.7854,10.704751,4.2745,-2.215,4.814309426,6.4014,1.4296,6.559091257
04/09/2020 22:30,10.5484,-0.4667,10.55871921,5.087,-1.6715,5.35457573,5.4614,1.2048,5.59271249,10.0474,-0.7815,10.07774722,5.087,-1.6715,5.35457573,4.9604,0.89,5.039609921
04/09/2020 23:00,9.5166,-0.3939,9.524748436,3.698,-1.5815,4.021982875,5.8186,1.1876,5.938560408,9.2728,-0.9171,9.318041224,3.698,-1.5815,4.021982875,5.5748,0.6644,5.614251722
04/09/2020 23:30,9.0853,-0.1159,9.086039231,4.1585,-1.9275,4.583489773,4.9268,1.8116,5.249309745,8.8309,-1.0357,8.89142673,4.1585,-1.9275,4.583489773,4.6724,0.8918,4.756745631
05/09/2020 00:00,8.6085,0.0292,8.608549523,5.0545,-2.128,5.484191303,3.554,2.1572,4.15745449,8.4857,-1.1958,8.569541536,5.0545,-2.128,5.484191303,3.4312,0.9322,3.555577348
05/09/2020 00:30,8.5761,0.096,8.57663729,5.3275,-1.872,5.646825679,3.2486,1.968,3.798213522,8.1979,-1.1424,8.277115571,5.3275,-1.872,5.646825679,2.8704,0.7296,2.961673905
05/09/2020 01:00,8.2236,0.0897,8.224089193,4.706,-2.0215,5.121806151,3.5176,2.1112,4.102520591,7.6292,-1.1651,7.717651887,4.706,-2.0215,5.121806151,2.9232,0.8564,3.046066184
05/09/2020 01:30,7.8913,0.0231,7.89133381,4.5255,-1.9065,4.910691652,3.3658,1.9296,3.879686302,7.2741,-1.2307,7.377476079,4.5255,-1.9065,4.910691652,2.7486,0.6758,2.830460669
05/09/2020 02:00,7.7354,0.1052,7.736115317,4.094,-1.715,4.438700373,3.6414,1.8202,4.070985384,7.2476,-1.0958,7.329971582,4.094,-1.715,4.438700373,3.1536,0.6192,3.213814183
05/09/2020 02:30,7.5957,0.052,7.595877993,4.1675,-1.896,4.578522933,3.4282,1.948,3.943001299,7.1253,-1.178,7.222020776,4.1675,-1.896,4.578522933,2.9578,0.718,3.043699203
05/09/2020 03:00,7.6498,0.0032,7.649800669,4.858,-1.838,5.194074316,2.7918,1.8412,3.344273416,7.1006,-1.2792,7.214906306,4.858,-1.838,5.194074316,2.2426,0.5588,2.311171175
05/09/2020 03:30,7.6319,-0.0765,7.632283398,3.8025,-1.7585,4.18943057,3.8294,1.682,4.182514598,6.7487,-1.2775,6.868548459,3.8025,-1.7585,4.18943057,2.9462,0.481,2.985206097
05/09/2020 04:00,7.7017,-0.0113,7.70170829,4.3675,-1.8305,4.735587239,3.3342,1.8192,3.798207246,6.7523,-1.2785,6.872271643,4.3675,-1.8305,4.735587239,2.3848,0.552,2.447851107
05/09/2020 04:30,7.7135,0.0313,7.713563505,4.3045,-1.7995,4.665503242,3.409,1.8308,3.869510258,6.9253,-1.2033,7.029061885,4.3045,-1.7995,4.665503242,2.6208,0.5962,2.687758747
05/09/2020 05:00,7.629,-0.0389,7.629099174,5.227,-1.8755,5.553289948,2.402,1.8366,3.023690388,6.7044,-1.3447,6.837923475,5.227,-1.8755,5.553289948,1.4774,0.5308,1.569859675
05/09/2020 05:30,7.7326,-0.1088,7.733365386,5.156,-1.88,5.488053936,2.5766,1.7712,3.126662278,6.647,-1.3942,6.791642117,5.156,-1.88,5.488053936,1.491,0.4858,1.568146243
05/09/2020 06:00,7.7391,-0.0312,7.739162891,4.7755,-1.98,5.169700209,2.9636,1.9488,3.546934789,6.7657,-1.3628,6.901588247,4.7755,-1.98,5.169700209,1.9902,0.6172,2.083706284
05/09/2020 06:30,8.2104,0.298,8.215806239,3.924,-1.814,4.323004973,4.2864,2.112,4.778469311,7.2898,-0.951,7.351570243,3.924,-1.814,4.323004973,3.3658,0.863,3.474676768
05/09/2020 07:00,8.618,0.5059,8.632836081,3.454,-1.3335,3.702477313,5.164,1.8394,5.481814331,7.44,-0.7191,7.474670883,3.454,-1.3335,3.702477313,3.986,0.6144,4.033073686
05/09/2020 07:30,9.2891,0.5382,9.304678288,3.7365,-1.476,4.017462912,5.5526,2.0142,5.906637656,8.2341,-0.684,8.26246082,3.7365,-1.476,4.017462912,4.4976,0.792,4.566800823
05/09/2020 08:00,9.6702,0.7841,9.701936964,3.051,-1.0995,3.243069726,6.6192,1.8836,6.88198791,8.7918,-0.4265,8.802138916,3.051,-1.0995,3.243069726,5.7408,0.673,5.780113636
05/09/2020 08:30,10.6472,0.8302,10.67951777,4.915,-1.159,5.04980257,5.7322,1.9892,6.067539327,9.5758,-0.3862,9.58358472,4.915,-1.159,5.04980257,4.6608,0.7728,4.724433985
05/09/2020 09:00,11.1807,1.1206,11.23671646,5.5195,-1.049,5.618298786,5.6612,2.1696,6.06270151,10.3493,-0.3204,10.35425838,5.5195,-1.049,5.618298786,4.8298,0.7286,4.884447359
05/09/2020 09:30,11.7371,1.3519,11.81470059,4.4305,-1.3505,4.63175782,7.3066,2.7024,7.790338203,10.9115,-0.1447,10.91245941,4.4305,-1.3505,4.63175782,6.481,1.2058,6.592216216
05/09/2020 10:00,12.275,1.5162,12.36828555,5.554,-1.314,5.707320913,6.721,2.8302,7.292590283,11.361,0.0004,11.36100001,5.554,-1.314,5.707320913,5.807,1.3144,5.953897577
05/09/2020 10:30,12.4671,1.4624,12.55257727,6.9615,-1.507,7.122747451,5.5056,2.9694,6.255315158,11.7605,-0.0804,11.76077482,6.9615,-1.507,7.122747451,4.799,1.4266,5.00655456
05/09/2020 11:00,12.6648,1.3968,12.74159367,7.619,-1.61,7.7872499,5.0458,3.0068,5.87375041,11.8248,-0.1612,11.82589872,7.619,-1.61,7.7872499,4.2058,1.4488,4.448345207
05/09/2020 11:30,12.6307,1.3735,12.70515977,7.2575,-1.3905,7.389505836,5.3732,2.764,6.042431153,11.5565,-0.1925,11.55810315,7.2575,-1.3905,7.389505836,4.299,1.198,4.462802371
05/09/2020 12:00,12.7087,1.2802,12.77301717,7.9135,-1.571,8.067931783,4.7952,2.8512,5.57882465,11.9715,-0.295,11.97513412,7.9135,-1.571,8.067931783,4.058,1.276,4.253885283
05/09/2020 12:30,11.667,1.0948,11.71825397,5.332,-1.192,5.463614921,6.335,2.2868,6.735107961,11.2686,-0.3712,11.27471221,5.332,-1.192,5.463614921,5.9366,0.8208,5.993073686
05/09/2020 13:00,11.9363,1.0842,11.98543897,6.3365,-1.406,6.490613858,5.5998,2.4902,6.128528052,11.4371,-0.4056,11.44428975,6.3365,-1.406,6.490613858,5.1006,1.0004,5.197780345
05/09/2020 13:30,11.6127,1,11.65567678,5.7125,-1.499,5.905900207,5.9002,2.499,6.407601817,10.8909,-0.5208,10.90334515,5.7125,-1.499,5.905900207,5.1784,0.9782,5.269981195
05/09/2020 14:00,11.5096,0.8285,11.53938059,6.845,-1.6445,7.039773096,4.6646,2.473,5.279604356,10.8818,-0.7143,10.90521874,6.845,-1.6445,7.039773096,4.0368,0.9302,4.142586907
05/09/2020 14:30,11.1511,0.6608,11.17066193,6.5085,-1.959,6.796929693,4.6426,2.6198,5.330767937,10.3025,-0.7946,10.33309709,6.5085,-1.959,6.796929693,3.794,1.1644,3.968660147
05/09/2020 15:00,11.0325,0.5239,11.04493221,7.1945,-2.0595,7.483473158,3.838,2.5834,4.626467287,10.4125,-0.7615,10.44030835,7.1945,-2.0595,7.483473158,3.218,1.298,3.469917578
05/09/2020 15:30,11.5397,0.5144,11.5511594,7.6295,-2.139,7.923672838,3.9102,2.6534,4.725483637,10.6909,-0.7786,10.71921456,7.6295,-2.139,7.923672838,3.0614,1.3604,3.35005345
05/09/2020 16:00,11.2589,-0.3827,11.26540228,7.8335,-1.7065,8.017222992,3.4254,1.3238,3.67230331,10.4083,-0.7877,10.43806401,7.8335,-1.7065,8.017222992,2.5748,0.9188,2.733823052
05/09/2020 16:30,10.694,-0.1966,10.69580701,5.054,-0.789,5.115216222,5.64,0.5924,5.671026165,10.0162,-0.5758,10.03273682,5.054,-0.789,5.115216222,4.9622,0.2132,4.966777937
05/09/2020 17:00,10.6179,-0.1948,10.61968679,4.8195,-0.55,4.850781406,5.7984,0.3552,5.809269283,10.4115,-0.4896,10.42300534,4.8195,-0.55,4.850781406,5.592,0.0604,5.592326185
05/09/2020 17:30,11.3346,-0.1004,11.33504465,4.362,-0.516,4.392413915,6.9726,0.4156,6.984974883,10.7882,-0.4478,10.79748971,4.362,-0.516,4.392413915,6.4262,0.0682,6.426561886
05/09/2020 18:00,10.9084,0.0341,10.9084533,2.517,-0.1415,2.520974266,8.3914,0.1756,8.393237118,10.7664,-0.1415,10.76732981,2.517,-0.1415,2.520974266,8.2494,0,8.2494
05/09/2020 18:30,11.7362,0.082,11.73648646,3.626,-0.012,3.626019857,8.1102,0.094,8.110744728,11.0776,-0.012,11.0776065,3.626,-0.012,3.626019857,7.4516,0,7.4516
05/09/2020 19:00,11.9105,0.7732,11.93557072,4.0595,-0.638,4.109328929,7.851,1.4112,7.976821826,11.5265,-0.5036,11.53749605,4.0595,-0.638,4.109328929,7.467,0.1344,7.468209448
05/09/2020 19:30,11.4417,0.2422,11.44426318,2.8995,-0.615,2.964004934,8.5422,0.8572,8.585101786,11.1777,-0.5334,11.19041969,2.8995,-0.615,2.964004934,8.2782,0.0816,8.278602165
05/09/2020 20:00,11.4109,0.0903,11.41125729,2.8745,-0.7765,2.977532955,8.5364,0.8668,8.580295286,11.1343,-0.5221,11.14653421,2.8745,-0.7765,2.977532955,8.2598,0.2544,8.263716803
05/09/2020 20:30,11.3724,0.06,11.37255828,2.79,-0.734,2.884936048,8.5824,0.794,8.619050166,11.2688,-0.5574,11.2825772,2.79,-0.734,2.884936048,8.4788,0.1766,8.48063895
05/09/2020 21:00,11.3241,-0.127,11.32481213,4.2325,-1.159,4.388318271,7.0916,1.032,7.16629713,11.1963,-0.7462,11.22113845,4.2325,-1.159,4.388318271,6.9638,0.4128,6.976024246
05/09/2020 21:30,10.957,-0.263,10.96015593,4.261,-1.389,4.48167848,6.696,1.126,6.790014138,10.5212,-0.908,10.5603084,4.261,-1.389,4.48167848,6.2602,0.481,6.27865153
05/09/2020 22:00,10.4509,-0.3896,10.45815944,3.9065,-1.581,4.21429748,6.5444,1.1914,6.651962516,9.9853,-1.0386,10.03916859,3.9065,-1.581,4.21429748,6.0788,0.5424,6.102950696
05/09/2020 22:30,9.9792,-0.4854,9.990998238,3.98,-1.385,4.214098361,5.9992,0.8996,6.066274046,9.5758,-1.119,9.64095984,3.98,-1.385,4.214098361,5.5958,0.266,5.602118674
05/09/2020 23:00,9.2885,-0.5692,9.305923968,3.3595,-1.583,3.713775606,5.929,1.0138,6.01505041,9.0571,-1.199,9.136118509,3.3595,-1.583,3.713775606,5.6976,0.384,5.710525524
05/09/2020 23:30,8.6161,-0.6304,8.639130938,3.1795,-1.747,3.627840852,5.4366,1.1166,5.550082443,8.5123,-1.268,8.606223056,3.1795,-1.747,3.627840852,5.3328,0.479,5.354269029
06/09/2020 00:00,8.2341,-0.2037,8.23661924,3.3255,-1.9855,3.873133163,4.9086,1.7818,5.221988625,8.2273,-1.2789,8.326106563,3.3255,-1.9855,3.873133163,4.9018,0.7066,4.952466739
06/09/2020 00:30,8.117,-0.072,8.117319324,3.605,-1.369,3.856188014,4.512,1.297,4.694715433,7.9874,-1.2192,8.079913824,3.605,-1.369,3.856188014,4.3824,0.1498,4.384959498
06/09/2020 01:00,7.3329,-0.2124,7.335975475,2.9475,-1.376,3.252865237,4.3854,1.1636,4.537146473,7.3443,-1.3376,7.465113278,2.9475,-1.376,3.252865237,4.3968,0.0384,4.396967682
06/09/2020 01:30,7.1357,-0.0388,7.135805486,1.7375,-1.114,2.063953064,5.3982,1.0752,5.504236394,7.2125,-1.1092,7.29729271,1.7375,-1.114,2.063953064,5.475,0.0048,5.475002104
06/09/2020 02:00,6.7315,-0.1626,6.733463523,1.5255,-0.996,1.821857912,5.206,0.8334,5.272285231,6.7267,-0.996,6.800037418,1.5255,-0.996,1.821857912,5.2012,0,5.2012
06/09/2020 02:30,6.5917,-0.1974,6.594655082,1.6985,-1.265,2.117811901,4.8932,1.0676,5.008310693,6.6521,-1.264,6.771124752,1.6985,-1.265,2.117811901,4.9536,0.001,4.953600101
06/09/2020 03:00,6.4256,-0.1511,6.427376336,1.402,-1.1485,1.812362064,5.0236,0.9974,5.121656345,6.5314,-1.1485,6.631609021,1.402,-1.1485,1.812362064,5.1294,0,5.1294
06/09/2020 03:30,6.3254,-0.0957,6.326123904,1.151,-0.8695,1.442508665,5.1744,0.7738,5.231938627,6.4398,-0.8695,6.498234706,1.151,-0.8695,1.442508665,5.2888,0,5.2888
06/09/2020 04:00,6.308,-0.1316,6.309372596,1.314,-0.984,1.641600439,4.994,0.8524,5.066223619,6.4202,-0.9812,6.494745682,1.314,-0.984,1.641600439,5.1062,0.0028,5.106200768
06/09/2020 04:30,6.1684,-0.2237,6.172454961,1.448,-1.3075,1.950963928,4.7204,1.0838,4.843221923,6.2788,-1.2893,6.409806856,1.448,-1.3075,1.950963928,4.8308,0.0182,4.830834284
06/09/2020 05:00,6.2011,-0.2234,6.205122784,1.4615,-1.168,1.870883815,4.7396,0.9446,4.832812568,6.3019,-1.168,6.409225196,1.4615,-1.168,1.870883815,4.8404,0,4.8404
06/09/2020 05:30,6.1231,-0.2917,6.130044249,1.5285,-1.2805,1.993989092,4.5946,0.9888,4.699795166,6.2479,-1.2805,6.377768784,1.5285,-1.2805,1.993989092,4.7194,0,4.7194
06/09/2020 06:00,6.3593,-0.1621,6.361365647,1.3645,-1.0665,1.731843671,4.9948,0.9044,5.076018755,6.5207,-1.0665,6.607340671,1.3645,-1.0665,1.731843671,5.1562,0,5.1562
06/09/2020 06:30,6.7292,0.0427,6.729335475,1.258,-0.9615,1.583365482,5.4712,1.0042,5.562593557,6.8394,-0.9481,6.90480166,1.258,-0.9615,1.583365482,5.5814,0.0134,5.581416086
06/09/2020 07:00,7.1782,0.2356,7.182065344,1.206,-0.76,1.425495002,5.9722,0.9956,6.054617428,7.2608,-0.7332,7.297725596,1.206,-0.76,1.425495002,6.0548,0.0268,6.054859311
06/09/2020 07:30,7.5725,0.2281,7.575934653,1.5465,-0.7875,1.735459161,6.026,1.0156,6.110983502,7.6551,-0.7817,7.694908115,1.5465,-0.7875,1.735459161,6.1086,0.0058,6.108602753
06/09/2020 08:00,8.2434,0.3646,8.251459066,1.821,-0.726,1.960386952,6.4224,1.0906,6.514340344,8.2886,-0.7048,8.318511465,1.821,-0.726,1.960386952,6.4676,0.0212,6.467634745
06/09/2020 08:30,8.8426,0.3237,8.84852284,2.664,-0.7995,2.781383873,6.1786,1.1232,6.279862753,8.8772,-0.7669,8.910264612,2.664,-0.7995,2.781383873,6.2132,0.0326,6.213285524
06/09/2020 09:00,9.7627,0.7883,9.79447437,3.5745,-0.6095,3.626091629,6.1882,1.3978,6.344104671,9.8319,-0.5999,9.850184649,3.5745,-0.6095,3.626091629,6.2574,0.0096,6.257407364
06/09/2020 09:30,10.3281,0.9501,10.37170862,3.1415,-0.4535,3.17406435,7.1866,1.4036,7.322384347,10.3751,-0.4535,10.38500661,3.1415,-0.4535,3.17406435,7.2336,0,7.2336
06/09/2020 10:00,11.2263,0.7116,11.24883044,4.7645,-0.258,4.7714803,6.4618,0.9696,6.534139836,11.2225,-0.258,11.22546526,4.7645,-0.258,4.7714803,6.458,0,6.458
06/09/2020 10:30,11.113,0.7313,11.1370359,3.406,-0.2795,3.417448793,7.707,1.0108,7.773002357,11.1062,-0.2795,11.10971641,3.406,-0.2795,3.417448793,7.7002,0,7.7002
06/09/2020 11:00,11.7097,0.805,11.73733782,4.4655,-0.227,4.471265956,7.2442,1.032,7.317339519,11.7309,-0.227,11.73309609,4.4655,-0.227,4.471265956,7.2654,0,7.2654
06/09/2020 11:30,12.212,1.365,12.28804985,3.545,-0.507,3.581071627,8.667,1.872,8.866863763,12.2032,-0.073,12.20341834,3.545,-0.507,3.581071627,8.6582,0.434,8.669070495
06/09/2020 12:00,12.9738,1.4462,13.05415569,5.861,-0.975,5.941544075,7.1128,2.4212,7.513596561,13.0102,-0.3568,13.01509164,5.861,-0.975,5.941544075,7.1492,0.6182,7.175878474
06/09/2020 12:30,12.4039,1.2521,12.46693586,5.5275,-1.0615,5.628502332,6.8764,2.3136,7.255178972,12.4339,-0.5441,12.44579905,5.5275,-1.0615,5.628502332,6.9064,0.5174,6.925753657
06/09/2020 13:00,12.0136,1.3552,12.08979537,2.884,-0.585,2.942733593,9.1296,1.9402,9.333486605,11.7132,-0.368,11.7189794,2.884,-0.585,2.942733593,8.8292,0.217,8.83186626
06/09/2020 13:30,12.4489,1.2984,12.51642736,4.6075,-1.284,4.783065152,7.8414,2.5824,8.255685539,12.2731,-0.493,12.2829977,4.6075,-1.284,4.783065152,7.6656,0.791,7.706302898
06/09/2020 14:00,12.5702,1.2839,12.63559762,5.276,-1.1105,5.39160331,7.2942,2.3944,7.677141721,12.5144,-0.5287,12.5255631,5.276,-1.1105,5.39160331,7.2384,0.5818,7.261743992
06/09/2020 14:30,11.8346,1.2105,11.89634681,3.35,-0.5165,3.389582902,8.4846,1.727,8.658577606,11.3382,-0.4551,11.34732987,3.35,-0.5165,3.389582902,7.9882,0.0614,7.988435967
06/09/2020 15:00,11.6732,1.0293,11.71849208,4.287,-1.4985,4.541351258,7.3862,2.5278,7.806774192,11.4698,-0.7669,11.49540985,4.287,-1.4985,4.541351258,7.1828,0.7316,7.219962216
06/09/2020 15:30,11.5048,0.954,11.54428599,4.658,-1.544,4.907229361,6.8468,2.498,7.288255912,11.4146,-0.8432,11.44570135,4.658,-1.544,4.907229361,6.7566,0.7008,6.792846546
06/09/2020 16:00,11.4184,0.9601,11.45869323,4.512,-1.4265,4.732129146,6.9064,2.3866,7.307134905,11.3242,-0.8333,11.35481812,4.512,-1.4265,4.732129146,6.8122,0.5932,6.837978874
06/09/2020 16:30,11.9295,1.133,11.98318235,3.6725,-1.29,3.892474309,8.257,2.423,8.605171585,11.5235,-0.6794,11.54351058,3.6725,-1.29,3.892474309,7.851,0.6106,7.874708462
06/09/2020 17:00,12.0523,1.0842,12.10096793,3.5275,-1.098,3.694436391,8.5248,2.1822,8.799671123,11.4985,-0.7352,11.52197992,3.5275,-1.098,3.694436391,7.971,0.3628,7.979252148
06/09/2020 17:30,12.4261,1.1138,12.47591727,3.1045,-1.078,3.286335992,9.3216,2.1918,9.575814002,11.6831,-0.717,11.70508072,3.1045,-1.078,3.286335992,8.5786,0.361,8.586192344
06/09/2020 18:00,12.0687,0.9969,12.10980302,2.9265,-1.2245,3.172349681,9.1422,2.2214,9.408211243,11.5311,-0.8165,11.55997143,2.9265,-1.2245,3.172349681,8.6046,0.408,8.614267535
06/09/2020 18:30,12.0705,1.047,12.11582351,2.8745,-1.212,3.119566356,9.196,2.259,9.469397922,11.4963,-0.7608,11.52144654,2.8745,-1.212,3.119566356,8.6218,0.4512,8.633598131
06/09/2020 19:00,11.8367,1.0971,11.88743434,2.2195,-1.1455,2.497669013,9.6172,2.2426,9.875210914,11.5891,-0.6885,11.60953363,2.2195,-1.1455,2.497669013,9.3696,0.457,9.380738412
06/09/2020 19:30,11.6865,1.0453,11.73315534,1.7945,-1.0995,2.104549952,9.892,2.1448,10.12184919,11.5443,-0.7357,11.56771875,1.7945,-1.0995,2.104549952,9.7498,0.3638,9.75658498
06/09/2020 20:00,11.6305,1.0164,11.67482759,2.0305,-1.113,2.315534334,9.6,2.1294,9.833328244,11.5749,-0.7818,11.6012724,2.0305,-1.113,2.315534334,9.5444,0.3312,9.550144753
06/09/2020 20:30,11.7105,0.9312,11.74746542,1.6275,-0.864,1.842621027,10.083,1.7952,10.24156395,11.6525,-0.8074,11.68043882,1.6275,-0.864,1.842621027,10.025,0.0566,10.02515978
06/09/2020 21:00,11.1994,0.8804,11.23395142,1.373,-0.837,1.608010572,9.8264,1.7174,9.975349604,11.1086,-0.8312,11.13965383,1.373,-0.837,1.608010572,9.7356,0.0058,9.735601728
06/09/2020 21:30,10.8065,0.7715,10.83400455,1.6855,-1.1745,2.054351601,9.121,1.946,9.326283129,10.7229,-1.0199,10.77129428,1.6855,-1.1745,2.054351601,9.0374,0.1546,9.03872225
06/09/2020 22:00,10.456,0.7639,10.48386757,1.793,-1.4605,2.312554702,8.663,2.2244,8.944021711,10.4322,-1.0295,10.48287494,1.793,-1.4605,2.312554702,8.6392,0.431,8.649944372
06/09/2020 22:30,9.7241,0.753,9.753211256,1.2145,-1.097,1.636587685,8.5096,1.85,8.708374829,9.7317,-1.0212,9.785133332,1.2145,-1.097,1.636587685,8.5172,0.0758,8.51753729
06/09/2020 23:00,9.2299,0.8209,9.266333192,1.0325,-1.2835,1.647248767,8.1974,2.1044,8.46320661,9.2991,-0.9839,9.351006364,1.0325,-1.2835,1.647248767,8.2666,0.2996,8.272027304
06/09/2020 23:30,8.5287,0.158,8.530163403,1.2385,-0.731,1.438138815,7.2902,0.889,7.344204316,8.5739,-0.6186,8.596186781,1.2385,-0.731,1.438138815,7.3354,0.1124,7.336261099
07/09/2020 00:00,8.0134,-0.0203,8.013425713,1.108,-0.6155,1.267479487,6.9054,0.5952,6.931003694,8.0624,-0.5407,8.080510519,1.108,-0.6155,1.267479487,6.9544,0.0748,6.954802255
07/09/2020 00:30,7.5243,-0.1511,7.525817012,0.9645,-0.2845,1.005584656,6.5598,0.1334,6.56115627,7.5655,-0.2845,7.57084741,0.9645,-0.2845,1.005584656,6.601,0,6.601
07/09/2020 01:00,7.272,-0.1605,7.273770979,0.935,-0.3305,0.991693123,6.337,0.17,6.339279849,7.3786,-0.3305,7.385998119,0.935,-0.3305,0.991693123,6.4436,0,6.4436
07/09/2020 01:30,7.1078,0.1255,7.108907869,0.937,0.1255,0.945367257,6.1708,0,6.1708,7.2058,0.1255,7.206892804,0.937,0.1255,0.945367257,6.2688,0,6.2688
07/09/2020 02:00,6.8928,0.11,6.893677672,0.936,0.11,0.94244151,5.9568,0,5.9568,6.985,0.11,6.985866088,0.936,0.11,0.94244151,6.049,0,6.049
07/09/2020 02:30,6.6351,0.1265,6.636305769,0.9335,0.1265,0.942032112,5.7016,0,5.7016,6.7357,0.1265,6.736887764,0.9335,0.1265,0.942032112,5.8022,0,5.8022
07/09/2020 03:00,6.7301,0.129,6.731336198,0.9345,0.129,0.943361675,5.7956,0,5.7956,6.8193,0.129,6.820520031,0.9345,0.129,0.943361675,5.8848,0,5.8848
07/09/2020 03:30,6.5305,0.114,6.531494948,0.9365,0.114,0.943413086,5.594,0,5.594,6.6063,0.114,6.607283533,0.9365,0.114,0.943413086,5.6698,0,5.6698
07/09/2020 04:00,6.3976,0.1035,6.398437154,0.938,0.1035,0.943692879,5.4596,0,5.4596,6.4734,0.1035,6.474227352,0.938,0.1035,0.943692879,5.5354,0,5.5354
07/09/2020 04:30,6.5934,-0.3605,6.603247974,1.009,-0.6255,1.187152581,5.5844,0.265,5.590684069,6.6672,-0.6255,6.69647714,1.009,-0.6255,1.187152581,5.6582,0,5.6582
07/09/2020 05:00,6.8988,-0.3141,6.905946731,1.084,-0.6645,1.271462249,5.8148,0.3504,5.82534799,6.988,-0.6645,7.019523079,1.084,-0.6645,1.271462249,5.904,0,5.904
07/09/2020 05:30,7.1855,-0.2646,7.190370186,1.6905,-1.263,2.110203604,5.495,0.9984,5.584964419,7.2855,-0.9626,7.348816844,1.6905,-1.263,2.110203604,5.595,0.3004,5.603058554
07/09/2020 06:00,7.7196,0.2382,7.723274137,1.925,-1.675,2.551715109,5.7946,1.9132,6.102271987,7.804,-0.9252,7.858651986,1.925,-1.675,2.551715109,5.879,0.7498,5.926621385
07/09/2020 06:30,8.9911,0.6994,9.018261449,2.0205,-1.309,2.407467809,6.9706,2.0084,7.254166728,8.9845,-0.467,8.996628771,2.0205,-1.309,2.407467809,6.964,0.842,7.014717386
07/09/2020 07:00,10.1041,1.1929,10.17427379,1.6945,-0.7875,1.868551979,8.4096,1.9804,8.639638668,10.0667,0.0381,10.0667721,1.6945,-0.7875,1.868551979,8.3722,0.8256,8.41280858
07/09/2020 07:30,11.4229,1.6817,11.54602786,2.5045,-0.4495,2.544517734,8.9184,2.1312,9.169507729,11.3683,0.1111,11.36884287,2.5045,-0.4495,2.544517734,8.8638,0.5606,8.881510164
07/09/2020 08:00,11.9262,1.7646,12.0560383,3.939,-0.837,4.026945493,7.9872,2.6016,8.400219426,11.6738,-0.5318,11.6859068,3.939,-0.837,4.026945493,7.7348,0.3052,7.740818954
07/09/2020 08:30,12.7403,2.0038,12.89691663,4.2125,-0.569,4.250754904,8.5278,2.5728,8.907450403,12.2517,-0.2926,12.2551935,4.2125,-0.569,4.250754904,8.0392,0.2764,8.043950124
07/09/2020 09:00,13.0701,2.1283,13.24224962,4.4685,-0.4455,4.490652792,8.6016,2.5738,8.978416843,12.5335,-0.1585,12.53450216,4.4685,-0.4455,4.490652792,8.065,0.287,8.070104956
07/09/2020 09:30,13.2773,1.9891,13.42546886,5.4955,-0.3745,5.508245683,7.7818,2.3636,8.13283568,12.7897,-0.1029,12.79011394,5.4955,-0.3745,5.508245683,7.2942,0.2716,7.29925477
07/09/2020 10:00,13.2943,1.5826,13.38816773,5.0085,-0.206,5.012734608,8.2858,1.7886,8.476648607,12.8699,0.1176,12.87043728,5.0085,-0.206,5.012734608,7.8614,0.3236,7.868057379
07/09/2020 10:30,13.6433,1.983,13.78665746,5.3825,-0.44,5.400454263,8.2608,2.423,8.6088179,13.1835,0.47,13.19187524,5.3825,-0.44,5.400454263,7.801,0.91,7.853897185
07/09/2020 11:00,13.8217,2.5116,14.04804347,4.7525,-0.741,4.809920711,9.0692,3.2526,9.634822022,13.3551,0.7288,13.37497086,4.7525,-0.741,4.809920711,8.6026,1.4698,8.727258378
07/09/2020 11:30,14.2924,2.5318,14.51491333,5.853,-0.86,5.915843896,8.4394,3.3918,9.095481274,13.6214,0.7384,13.64139921,5.853,-0.86,5.915843896,7.7684,1.5984,7.931136181
07/09/2020 12:00,14.6141,2.7019,14.86176916,5.5055,-0.7455,5.55574482,9.1086,3.4474,9.739156058,13.8931,0.8875,13.92141817,5.5055,-0.7455,5.55574482,8.3876,1.633,8.545087639
07/09/2020 12:30,15.0408,2.7449,15.28921648,5.796,-0.7995,5.850881664,9.2448,3.5444,9.900964519,14.2008,0.9227,14.23074474,5.796,-0.7995,5.850881664,8.4048,1.7222,8.579430976
07/09/2020 13:00,15.9955,2.6396,16.21183236,8.9845,-1.141,9.056661706,7.011,3.7806,7.965366116,14.3231,0.7474,14.34258695,8.9845,-1.141,9.056661706,5.3386,1.8884,5.662747082
07/09/2020 13:30,15.5241,2.6715,15.7522885,7.4955,-0.9995,7.561846368,8.0286,3.671,8.828060883,14.5477,0.8341,14.57159216,7.4955,-0.9995,7.561846368,7.0522,1.8336,7.286673713
07/09/2020 14:00,15.4208,2.6352,15.64433929,7.114,-0.983,7.181593486,8.3068,3.6182,9.060590349,14.1096,0.7738,14.13080248,7.114,-0.983,7.181593486,6.9956,1.7568,7.212819532
07/09/2020 14:30,15.1915,2.543,15.4028738,6.9105,-1.036,6.987725399,8.281,3.579,9.021319305,13.4337,0.6576,13.44978563,6.9105,-1.036,6.987725399,6.5232,1.6936,6.739467279
07/09/2020 15:00,15.232,2.4349,15.42538693,8.246,-1.3755,8.359935182,6.986,3.8104,7.957596632,13.1756,0.5147,13.18564945,8.246,-1.3755,8.359935182,4.9296,1.8902,5.279565531
07/09/2020 15:30,15.0384,2.3884,15.22688179,8.688,-1.779,8.868268433,6.3504,4.1674,7.595709507,13.1232,0.4618,13.13132276,8.688,-1.779,8.868268433,4.4352,2.2408,4.969123029
07/09/2020 16:00,15.7432,2.4032,15.92556801,11.451,-2.083,11.63891275,4.2922,4.4862,6.208781787,13.974,0.5272,13.98394136,11.451,-2.083,11.63891275,2.523,2.6102,3.630244212
07/09/2020 16:30,15.9177,2.1444,16.06149509,10.9535,-2.553,11.24708723,4.9642,4.6974,6.8343872,13.7423,0.2272,13.74417801,10.9535,-2.553,11.24708723,2.7888,2.7802,3.93788236
07/09/2020 17:00,16.0175,1.9256,16.13283117,13.0135,-2.503,13.25202593,3.004,4.4286,5.351309556,14.0811,-0.0262,14.08112437,13.0135,-2.503,13.25202593,1.0676,2.4768,2.697092509
07/09/2020 17:30,15.8119,1.8569,15.9205609,10.9735,-1.9485,11.14514937,4.8384,3.8054,6.155581509,14.1809,-0.0419,14.1809619,10.9735,-1.9485,11.14514937,3.2074,1.9066,3.731291776
07/09/2020 18:00,15.4406,1.6931,15.53314894,9.408,-1.6275,9.547733776,6.0326,3.3206,6.886119889,13.802,-0.2019,13.80347665,9.408,-1.6275,9.547733776,4.394,1.4256,4.61947739
07/09/2020 18:30,15.7523,1.8027,15.85511534,8.7365,-1.6015,8.882073772,7.0158,3.4042,7.798078435,14.3757,-0.0607,14.37582815,8.7365,-1.6015,8.882073772,5.6392,1.5408,5.84590808
07/09/2020 19:00,15.0924,1.7052,15.1884247,7.302,-1.458,7.446137791,7.7904,3.1632,8.408101236,14.1218,-0.1302,14.1224002,7.302,-1.458,7.446137791,6.8198,1.3278,6.947857575
07/09/2020 19:30,14.0284,1.6592,14.12617964,4.677,-1.267,4.845577159,9.3514,2.9262,9.798537054,13.534,-0.1514,13.5348468,4.677,-1.267,4.845577159,8.857,1.1156,8.926982265
07/09/2020 20:00,13.7603,1.4468,13.83615143,5.6185,-1.533,5.82388455,8.1418,2.9798,8.669954745,13.2957,-0.3522,13.30036403,5.6185,-1.533,5.82388455,7.6772,1.1808,7.767476326
07/09/2020 20:30,14.033,1.3821,14.10089676,6.929,-1.6795,7.12963963,7.104,3.0616,7.735645452,13.4312,-0.4247,13.43791292,6.929,-1.6795,7.12963963,6.5022,1.2548,6.622169424
07/09/2020 21:00,13.5101,1.1754,13.56113444,7.2365,-1.961,7.497496465,6.2736,3.1364,7.013919156,12.8217,-0.6754,12.83947647,7.2365,-1.961,7.497496465,5.5852,1.2856,5.731249986
07/09/2020 21:30,12.8746,1.1102,12.92237862,7.485,-2.124,7.780527039,5.3896,3.2342,6.285526056,12.3734,-0.7464,12.39589208,7.485,-2.124,7.780527039,4.8884,1.3776,5.078802646
07/09/2020 22:00,11.9748,1.0578,12.02142986,5.968,-1.9,6.26314809,6.0068,2.9578,6.695537848,11.729,-0.769,11.75418232,5.968,-1.9,6.26314809,5.761,1.131,5.870969426
07/09/2020 22:30,10.9798,0.7322,11.0041867,4.229,-1.786,4.59066847,6.7508,2.5182,7.205180905,10.76,-0.852,10.79367889,4.229,-1.786,4.59066847,6.531,0.934,6.597447764
07/09/2020 23:00,9.6127,0.0035,9.612700637,3.1615,-1.3145,3.423885585,6.4512,1.318,6.584459389,9.5053,-0.9199,9.549709111,3.1615,-1.3145,3.423885585,6.3438,0.3946,6.356060698
07/09/2020 23:30,9.0044,-0.1039,9.004999421,2.583,-1.4835,2.978701269,6.4214,1.3796,6.567927688,8.9526,-0.7183,8.981369698,2.583,-1.4835,2.978701269,6.3696,0.7652,6.415398288
08/09/2020 00:00,8.4658,-0.1556,8.46722983,1.929,-0.82,2.096053673,6.5368,0.6644,6.570478034,8.363,-0.6876,8.391219385,1.929,-0.82,2.096053673,6.434,0.1324,6.435362131
08/09/2020 00:30,8.1375,-0.2546,8.141481893,1.8715,-0.557,1.952629317,6.266,0.3024,6.273292737,8.0453,-0.557,8.064558332,1.8715,-0.557,1.952629317,6.1738,0,6.1738
08/09/2020 01:00,8.0378,-0.2483,8.04163427,2.202,-0.7245,2.318125158,5.8358,0.4762,5.855196673,7.9582,-0.7159,7.990335415,2.202,-0.7245,2.318125158,5.7562,0.0086,5.756206424
08/09/2020 01:30,7.7461,-0.3589,7.754409998,2.5035,-0.9935,2.69342802,5.2426,0.6346,5.280868482,7.6425,-0.9427,7.700421387,2.5035,-0.9935,2.69342802,5.139,0.0508,5.139251078
08/09/2020 02:00,7.5766,-0.3873,7.586492526,2.284,-1.0315,2.506122154,5.2926,0.6442,5.331660942,7.469,-0.9623,7.53073584,2.284,-1.0315,2.506122154,5.185,0.0692,5.185461758
08/09/2020 02:30,7.2658,-0.5204,7.284412523,2.126,-1.104,2.39555672,5.1398,0.5836,5.172826403,7.1238,-1.0724,7.204066088,2.126,-1.104,2.39555672,4.9978,0.0316,4.997899899
08/09/2020 03:00,7.1628,-0.4322,7.175827526,1.828,-1.039,2.102642385,5.3348,0.6068,5.369198942,7.088,-0.9584,7.15250128,1.828,-1.039,2.102642385,5.26,0.0806,5.260617488
08/09/2020 03:30,7.2559,-0.4261,7.268400513,2.7735,-1.0425,2.962956041,4.4824,0.6164,4.524583817,7.1453,-0.9897,7.213516353,2.7735,-1.0425,2.962956041,4.3718,0.0528,4.372118832
08/09/2020 04:00,7.4245,-0.4226,7.436517398,3.5825,-1.158,3.765006009,3.842,0.7354,3.911748606,7.3525,-1.036,7.42512978,3.5825,-1.158,3.765006009,3.77,0.122,3.771973489
08/09/2020 04:30,7.2327,-0.4448,7.246364353,3.2525,-1.114,3.437986656,3.9802,0.6692,4.036064999,7.1885,-1.0344,7.262541952,3.2525,-1.114,3.437986656,3.936,0.0796,3.936804816
08/09/2020 05:00,7.2021,-0.5459,7.222759253,3.2345,-1.0615,3.40422862,3.9676,0.5156,4.000961524,7.1245,-1.0211,7.197301262,3.2345,-1.0615,3.40422862,3.89,0.0404,3.890209784
08/09/2020 05:30,7.4384,-0.4741,7.453493501,3.127,-0.9695,3.27384472,4.3114,0.4954,4.339768556,7.3924,-0.9435,7.452366739,3.127,-0.9695,3.27384472,4.2654,0.026,4.265479242
08/09/2020 06:00,7.7125,-0.3837,7.722038717,2.9855,-0.8695,3.109540239,4.727,0.4858,4.751897583,7.6675,-0.8445,7.713866508,2.9855,-0.8695,3.109540239,4.682,0.025,4.682066745
08/09/2020 06:30,8.87,0.2448,8.873377431,2.414,-0.382,2.444037643,6.456,0.6268,6.486356006,8.8316,-0.2688,8.835689673,2.414,-0.382,2.444037643,6.4176,0.1132,6.418598289
08/09/2020 07:00,9.8531,0.5787,9.870079701,2.4975,-0.8315,2.632280095,7.3556,1.4102,7.489560428,9.8079,-0.0231,9.807927203,2.4975,-0.8315,2.632280095,7.3104,0.8084,7.354961504
08/09/2020 07:30,11.0658,0.824,11.09643662,3.453,-0.643,3.512357897,7.6128,1.467,7.752858366,10.871,0.2162,10.87314966,3.453,-0.643,3.512357897,7.418,0.8592,7.467593229
08/09/2020 08:00,11.8085,1.6396,11.92178512,3.4095,-0.676,3.475869136,8.399,2.3156,8.712359288,11.4763,0.3492,11.48161149,3.4095,-0.676,3.475869136,8.0668,1.0252,8.131684775
08/09/2020 08:30,12.5078,1.9395,12.65727937,4.604,-1.0395,4.719891551,7.9038,2.979,8.44656708,12.3474,0.4389,12.3551981,4.604,-1.0395,4.719891551,7.7434,1.4784,7.883267731
08/09/2020 09:00,12.8054,2.2525,13.00200082,2.975,-0.6535,3.04592962,9.8304,2.906,10.25093167,12.6316,0.7665,12.65483468,2.975,-0.6535,3.04592962,9.6566,1.42,9.760446893
08/09/2020 09:30,12.908,2.3361,13.11769138,2.828,-0.3135,2.845323576,10.08,2.6496,10.42241719,12.862,0.8567,12.89049956,2.828,-0.3135,2.845323576,10.034,1.1702,10.10200594
08/09/2020 10:00,12.7965,2.3507,13.01061885,2.3575,-0.2615,2.37195879,10.439,2.6122,10.76086938,12.7805,0.8627,12.80958358,2.3575,-0.2615,2.37195879,10.423,1.1242,10.48345147
08/09/2020 10:30,12.8675,2.4116,13.09153814,1.9915,-0.213,2.00285827,10.876,2.6246,11.18820366,12.9075,0.9304,12.94098916,1.9915,-0.213,2.00285827,10.916,1.1434,10.97571955
08/09/2020 11:00,13.168,2.5151,13.40604162,2.518,-0.1595,2.523046621,10.65,2.6746,10.98070968,13.195,1.0445,13.23627611,2.518,-0.1595,2.523046621,10.677,1.204,10.74467054
08/09/2020 11:30,12.9635,1.7676,13.08345298,3.7415,-0.304,3.753829811,9.222,2.0716,9.451815199,12.8595,0.9738,12.89631834,3.7415,-0.304,3.753829811,9.118,1.2778,9.207100349
08/09/2020 12:00,13.0054,1.6778,13.11317818,3.799,-0.227,3.805775874,9.2064,1.9048,9.401386281,12.9642,1.0546,13.00702359,3.799,-0.227,3.805775874,9.1652,1.2816,9.254371378
08/09/2020 12:30,12.992,1.6898,13.10143076,2.908,-0.021,2.908075824,10.084,1.7108,10.2280933,12.891,1.061,12.93458936,2.908,-0.021,2.908075824,9.983,1.082,10.04146468
08/09/2020 13:00,13.3294,1.6453,13.43055905,3.934,-0.2075,3.939468524,9.3954,1.8528,9.576346328,13.2442,1.0223,13.28359631,3.934,-0.2075,3.939468524,9.3102,1.2298,9.391071935
08/09/2020 13:30,13.2406,1.4424,13.31893412,5.691,-0.611,5.723705268,7.5496,2.0534,7.823868079,13.1252,0.8098,13.15015783,5.691,-0.611,5.723705268,7.4342,1.4208,7.568751699
08/09/2020 14:00,13.0777,1.2416,13.13650668,6.8915,-0.86,6.944953006,6.1862,2.1016,6.533436538,12.8771,0.6118,12.89162533,6.8915,-0.86,6.944953006,5.9856,1.4718,6.163895083
08/09/2020 14:30,12.8673,1.3449,12.93739407,6.0695,-0.8075,6.122980198,6.7978,2.1524,7.130421488,12.5697,0.7083,12.58964046,6.0695,-0.8075,6.122980198,6.5002,1.5158,6.674597342
08/09/2020 15:00,12.807,1.4714,12.89124769,5.296,-0.751,5.3489828,7.511,2.2224,7.832891086,12.5296,0.8312,12.55714018,5.296,-0.751,5.3489828,7.2336,1.5822,7.404615169
08/09/2020 15:30,12.4948,1.1638,12.54888272,5.866,-1.048,5.958880767,6.6288,2.2118,6.988064731,12.1454,0.515,12.15631384,5.866,-1.048,5.958880767,6.2794,1.563,6.47099941
08/09/2020 16:00,12.7639,1.0501,12.80702359,6.6285,-1.1215,6.722705891,6.1354,2.1716,6.508377657,12.5461,0.3963,12.5523575,6.6285,-1.1215,6.722705891,5.9176,1.5178,6.109149417
08/09/2020 16:30,13.2886,0.8753,13.31739614,7.493,-1.3145,7.6074279,5.7956,2.1898,6.19549864,12.916,0.2129,12.91775454,7.493,-1.3145,7.6074279,5.423,1.5274,5.633993234
08/09/2020 17:00,13.4619,0.8904,13.49131438,6.0785,-1.045,6.167672758,7.3834,1.9354,7.632848008,12.8197,0.2174,12.82154323,6.0785,-1.045,6.167672758,6.7412,1.2624,6.858384008
08/09/2020 17:30,13.5327,0.7546,13.55372238,6.3375,-1.033,6.421136601,7.1952,1.7876,7.413933962,12.8463,0.0798,12.84654785,6.3375,-1.033,6.421136601,6.5088,1.1128,6.603241725
08/09/2020 18:00,13.7748,0.7173,13.79346346,6.35,-1.0635,6.438441756,7.4248,1.7808,7.635371876,13.1766,0.0481,13.17668779,6.35,-1.0635,6.438441756,6.8266,1.1116,6.916510834
08/09/2020 18:30,13.8264,0.792,13.84906499,5.122,-0.817,5.186749753,8.7044,1.609,8.851861971,13.3042,0.1392,13.3049282,5.122,-0.817,5.186749753,8.1822,0.9562,8.237882937
08/09/2020 19:00,13.3515,0.7266,13.37125648,3.8965,-0.745,3.967081704,9.455,1.4716,9.568836479,13.0203,0.0796,13.02054332,3.8965,-0.745,3.967081704,9.1238,0.8246,9.16098748
08/09/2020 19:30,13.473,0.869,13.50099589,3.43,-0.574,3.477696939,10.043,1.443,10.1461371,13.129,0.2324,13.13105673,3.43,-0.574,3.477696939,9.699,0.8064,9.732465359
08/09/2020 20:00,13.177,0.799,13.20120184,2.571,-0.452,2.610430041,10.606,1.251,10.67952419,12.796,0.1672,12.79709232,2.571,-0.452,2.610430041,10.225,0.6192,10.24373143
08/09/2020 20:30,13.2735,0.7185,13.29293213,2.7875,-0.6245,2.856598764,10.486,1.343,10.5716529,12.9375,0.0821,12.9377605,2.7875,-0.6245,2.856598764,10.15,0.7066,10.17456552
08/09/2020 21:00,13.0915,0.5893,13.10475665,2.9845,-1.0255,3.155770983,10.107,1.6148,10.23518578,12.4981,-0.0635,12.49826131,2.9845,-1.0255,3.155770983,9.5136,0.962,9.562114252
08/09/2020 21:30,12.2611,0.3198,12.26526988,3.3795,-1.171,3.576627077,8.8816,1.4908,9.005848278,11.6115,-0.3386,11.61643587,3.3795,-1.171,3.576627077,8.232,0.8324,8.27397811
08/09/2020 22:00,11.6817,0.136,11.68249164,4.1725,-1.595,4.466965553,7.5092,1.731,7.706130393,11.1009,-0.5218,11.11315689,4.1725,-1.595,4.466965553,6.9284,1.0732,7.011025945
08/09/2020 22:30,11.168,-0.0089,11.16800355,4.229,-1.5545,4.505653255,6.939,1.5456,7.109050595,10.5286,-0.6721,10.55003016,4.229,-1.5545,4.505653255,6.2996,0.8824,6.361099741
08/09/2020 23:00,10.1945,-0.1107,10.19510102,4.3385,-1.5805,4.617419463,5.856,1.4698,6.037635965,9.6751,-0.7673,9.705478314,4.3385,-1.5805,4.617419463,5.3366,0.8132,5.398202831
08/09/2020 23:30,9.4816,-0.1732,9.483181787,4.241,-1.643,4.548134783,5.2406,1.4698,5.44281181,9.0506,-0.8222,9.087869563,4.241,-1.643,4.548134783,4.8096,0.8208,4.879135661
09/09/2020 00:00,9.0256,0.2306,9.028545382,3.997,-1.87,4.412811915,5.0286,2.1006,5.44970993,8.4784,-1.0406,8.542020541,3.997,-1.87,4.412811915,4.4814,0.8294,4.557504835
09/09/2020 00:30,8.6893,0.4433,8.700600518,4.6025,-1.6295,4.88244575,4.0868,2.0728,4.582404836,8.2745,-1.0755,8.344102738,4.6025,-1.6295,4.88244575,3.672,0.554,3.713556247
09/09/2020 01:00,8.6476,0.487,8.66130214,4.246,-1.77,4.60015391,4.4016,2.257,4.946527222,8.1706,-1.0096,8.232739308,4.246,-1.77,4.60015391,3.9246,0.7604,3.997585937
09/09/2020 01:30,8.2767,0.4353,8.288139054,3.5545,-1.7065,3.942919287,4.7222,2.1418,5.185217457,7.8083,-1.0709,7.881394274,3.5545,-1.7065,3.942919287,4.2538,0.6356,4.301023343
09/09/2020 02:00,8.2743,0.4772,8.288049248,3.9465,-1.773,4.326475615,4.3278,2.2502,4.877832806,7.7529,-1.0654,7.825761022,3.9465,-1.773,4.326475615,3.8064,0.7076,3.871611902
09/09/2020 02:30,8.1125,0.512,8.128640738,2.8805,-1.676,3.332605025,5.232,2.188,5.671081731,7.5615,-1.0088,7.628496555,2.8805,-1.676,3.332605025,4.681,0.6672,4.728310146
09/09/2020 03:00,7.9192,0.5027,7.935139314,2.497,-1.6505,2.993185469,5.4222,2.1532,5.834082883,7.441,-1.0121,7.509515791,2.497,-1.6505,2.993185469,4.944,0.6384,4.985046696
09/09/2020 03:30,7.8599,0.4434,7.872396812,3.5745,-1.927,4.060834797,4.2854,2.3704,4.897289998,7.5815,-1.0842,7.658631202,3.5745,-1.927,4.060834797,4.007,0.8428,4.094674693
09/09/2020 04:00,8.1414,0.5429,8.159481256,4.359,-1.9915,4.792384923,3.7824,2.5344,4.552991667,7.6394,-1.0997,7.718145661,4.359,-1.9915,4.792384923,3.2804,0.8918,3.399460457
