Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/09/2020 04:30,8.2146,0.5172,8.230865629,5.037,-2.096,5.455692898,3.1776,2.6132,4.114116673,7.629,-1.138,7.713409428,5.037,-2.096,5.455692898,2.592,0.958,2.763372577
09/09/2020 05:00,8.3229,0.5279,8.339624861,4.6845,-1.8855,5.049717863,3.6384,2.4134,4.366057045,7.7047,-1.0743,7.779236632,4.6845,-1.8855,5.049717863,3.0202,0.8112,3.127243751
09/09/2020 05:30,8.5896,0.5582,8.607718362,5.361,-2.005,5.723665434,3.2286,2.5632,4.122360028,7.811,-1.0574,7.882246873,5.361,-2.005,5.723665434,2.45,0.9476,2.626869955
09/09/2020 06:00,9.0347,0.6343,9.056938808,5.8715,-2.0125,6.206824349,3.1632,2.6468,4.124485966,8.2475,-1.0045,8.308446094,5.8715,-2.0125,6.206824349,2.376,1.008,2.580976559
09/09/2020 06:30,10.0316,0.1837,10.03328183,5.77,-1.3705,5.930528665,4.2616,1.5542,4.536162718,9.3518,-0.8915,9.394196905,5.77,-1.3705,5.930528665,3.5818,0.479,3.613686793
09/09/2020 07:00,10.7583,0.582,10.77403095,5.5205,-1.027,5.615215869,5.2378,1.609,5.479364,10.1323,-0.6286,10.1517802,5.5205,-1.027,5.615215869,4.6118,0.3984,4.628976323
09/09/2020 07:30,11.6777,1.1948,11.73866365,5.0065,-0.657,5.049424843,6.6712,1.8518,6.923443701,11.2081,0.0256,11.20812924,5.0065,-0.657,5.049424843,6.2016,0.6826,6.239053239
09/09/2020 08:00,12.1979,1.359,12.2733714,4.0225,-0.756,4.092925879,8.1754,2.115,8.444547955,11.8331,0.5524,11.84598672,4.0225,-0.756,4.092925879,7.8106,1.3084,7.919430719
09/09/2020 08:30,12.3985,1.3175,12.46830415,3.7575,-0.7015,3.822421811,8.641,2.019,8.873738896,12.2161,0.7059,12.23647801,3.7575,-0.7015,3.822421811,8.4586,1.4074,8.574887097
09/09/2020 09:00,12.6349,1.6196,12.73828097,3.4265,-0.454,3.456445899,9.2084,2.0736,9.438985513,12.5081,1.009,12.54873088,3.4265,-0.454,3.456445899,9.0816,1.463,9.198686187
09/09/2020 09:30,12.6977,1.6625,12.80607245,2.7885,-0.1875,2.794796683,9.9092,1.85,10.08041391,12.6573,1.0491,12.7007029,2.7885,-0.1875,2.794796683,9.8688,1.2366,9.945973708
09/09/2020 10:00,12.74,1.8818,12.87822858,2.347,0.003,2.347001917,10.393,1.8788,10.56145532,12.772,1.2492,12.83294528,2.347,0.003,2.347001917,10.425,1.2462,10.4992209
09/09/2020 10:30,12.8775,1.9136,13.01890438,2.1835,0.033,2.183749356,10.694,1.8806,10.85809801,12.7575,1.2848,12.82203249,2.1835,0.033,2.183749356,10.574,1.2518,10.64783918
09/09/2020 11:00,13.268,2.1094,13.43463406,2.062,0.101,2.064472087,11.206,2.0084,11.38455562,13.082,1.4922,13.16682896,2.062,0.101,2.064472087,11.02,1.3912,11.10746764
09/09/2020 11:30,13.292,2.0809,13.45389939,2.007,0.0725,2.008309052,11.285,2.0084,11.46232505,13.154,1.4463,13.23327245,2.007,0.0725,2.008309052,11.147,1.3738,11.23133721
09/09/2020 12:00,13.9115,2.7688,14.1843606,3.1025,-0.143,3.10579382,10.809,2.9118,11.19433161,13.7745,1.9682,13.91440482,3.1025,-0.143,3.10579382,10.672,2.1112,10.87882114
09/09/2020 12:30,14.0255,2.5188,14.24987732,3.5045,-0.608,3.556850327,10.521,3.1268,10.97580609,13.5525,1.8544,13.67878122,3.5045,-0.608,3.556850327,10.048,2.4624,10.34532347
09/09/2020 13:00,14.2977,2.5924,14.53082114,6.0075,-0.761,6.055508009,8.2902,3.3534,8.942746088,14.0303,1.9356,14.16318698,6.0075,-0.761,6.055508009,8.0228,2.6966,8.463862676
09/09/2020 13:30,13.5589,2.5292,13.79277426,4.5415,-0.73,4.599795892,9.0174,3.2592,9.588320364,13.3207,1.8852,13.45343925,4.5415,-0.73,4.599795892,8.7792,2.6152,9.160437963
09/09/2020 14:00,13.4937,2.4888,13.72129969,5.1195,-0.898,5.197661421,8.3742,3.3868,9.033141197,13.1163,1.837,13.24431556,5.1195,-0.898,5.197661421,7.9968,2.735,8.451569987
09/09/2020 14:30,13.6754,2.2623,13.86126136,7.903,-1.3915,8.024567356,5.7724,3.6538,6.831607146,13.1254,1.5893,13.22127073,7.903,-1.3915,8.024567356,5.2224,2.9808,6.01320467
09/09/2020 15:00,13.4202,2.1736,13.59508385,7.517,-1.39,7.644435166,5.9032,3.5636,6.895434374,12.7366,1.5026,12.82492832,7.517,-1.39,7.644435166,5.2196,2.8926,5.96752536
09/09/2020 15:30,13.5344,2.335,13.73434412,6.941,-1.219,7.047229385,6.5934,3.554,7.490249633,12.726,1.6408,12.83134056,6.941,-1.219,7.047229385,5.785,2.8598,6.45326902
09/09/2020 16:00,13.6364,2.1528,13.80528713,6.856,-1.332,6.984193583,6.7804,3.4848,7.623493635,12.7668,1.4454,12.84836034,6.856,-1.332,6.984193583,5.9108,2.7774,6.530812155
09/09/2020 16:30,13.4326,1.7297,13.54350785,6.291,-1.6015,6.491647191,7.1416,3.3312,7.880313699,12.5684,1.0327,12.61075525,6.291,-1.6015,6.491647191,6.2774,2.6342,6.807698613
09/09/2020 17:00,13.5555,1.6632,13.6571525,5.8735,-1.671,6.106573773,7.682,3.3342,8.374366462,12.3439,0.946,12.38009625,5.8735,-1.671,6.106573773,6.4704,2.617,6.979596346
09/09/2020 17:30,14.2859,1.4471,14.35900544,8.1765,-2.1625,8.45763315,6.1094,3.6096,7.09605387,12.3803,0.7165,12.4010161,8.1765,-2.1625,8.45763315,4.2038,2.879,5.095152151
09/09/2020 18:00,14.1408,1.3318,14.20337692,9.116,-2.37,9.419042202,5.0248,3.7018,6.241148795,12.7036,0.6204,12.71874008,9.116,-2.37,9.419042202,3.5876,2.9904,4.670478125
09/09/2020 18:30,14.6583,1.2711,14.71330874,9.1825,-2.3645,9.482044426,5.4758,3.6356,6.57282078,12.8363,0.5309,12.84727413,9.1825,-2.3645,9.482044426,3.6538,2.8954,4.661930459
09/09/2020 19:00,14.0528,1.2932,14.11217751,5.864,-1.775,6.126754524,8.1888,3.0682,8.744729652,12.6494,0.5684,12.66216407,5.864,-1.775,6.126754524,6.7854,2.3434,7.178661207
09/09/2020 19:30,13.9309,1.3392,13.9951217,5.3935,-1.681,5.649389635,8.5374,3.0202,9.055871399,12.8527,0.645,12.86887417,5.3935,-1.681,5.649389635,7.4592,2.326,7.813446144
09/09/2020 20:00,14.0468,1.276,14.10463634,6.527,-2.012,6.830071229,7.5198,3.288,8.20721244,13.0052,0.5858,13.01838656,6.527,-2.012,6.830071229,6.4782,2.5978,6.979659023
09/09/2020 20:30,14.1296,1.1747,14.17834674,6.582,-2.1575,6.926581426,7.5476,3.3322,8.250443782,13.3394,0.4911,13.34843705,6.582,-2.1575,6.926581426,6.7574,2.6486,7.257929231
09/09/2020 21:00,14.2822,1.1237,14.32633723,9.318,-2.7355,9.71123495,4.9642,3.8592,6.287822062,13.1716,0.4403,13.17895712,9.318,-2.7355,9.71123495,3.8536,3.1758,4.993589751
09/09/2020 21:30,12.9541,0.9086,12.98592549,7.1345,-2.606,7.595546475,5.8196,3.5146,6.798540823,12.1505,0.2414,12.15289777,7.1345,-2.606,7.595546475,5.016,2.8474,5.767836922
09/09/2020 22:00,11.8074,0.7082,11.82861962,5.866,-2.504,6.378085293,5.9414,3.2122,6.75414412,11.3332,0.0084,11.33320311,5.866,-2.504,6.378085293,5.4672,2.5124,6.016845486
09/09/2020 22:30,10.7244,0.5188,10.73694131,4.11,-2.393,4.755896235,6.6144,2.9118,7.226954172,10.6918,-0.1572,10.69295558,4.11,-2.393,4.755896235,6.5818,2.2358,6.951179244
09/09/2020 23:00,9.8193,0.4308,9.828745654,3.0675,-2.049,3.688896481,6.7518,2.4798,7.192788839,9.9911,-0.3584,9.997526183,3.0675,-2.049,3.688896481,6.9236,1.6906,7.127016579
09/09/2020 23:30,8.7598,-0.1415,8.760942774,2.275,-1.5565,2.756504535,6.4848,1.415,6.637383222,8.9356,-0.7769,8.969309949,2.275,-1.5565,2.756504535,6.6606,0.7796,6.706069528
10/09/2020 00:00,8.2318,0.2931,8.23701638,2.321,-1.7565,2.910727272,5.9108,2.0496,6.256070396,8.3978,-0.8291,8.438628541,2.321,-1.7565,2.910727272,6.0768,0.9274,6.147159425
10/09/2020 00:30,7.8494,0.3703,7.858129704,1.568,-1.9385,2.493272197,6.2814,2.3088,6.692274905,8.028,-0.8421,8.072045367,1.568,-1.9385,2.493272197,6.46,1.0964,6.552380709
10/09/2020 01:00,7.6187,0.3507,7.626767348,1.3365,-1.6395,2.115228711,6.2822,1.9902,6.589911447,7.7915,-0.7553,7.828023399,1.3365,-1.6395,2.115228711,6.455,0.8842,6.515277019
10/09/2020 01:30,7.1611,-0.3227,7.168367213,1.2705,-1.0505,1.64855103,5.8906,0.7278,5.935390568,7.3099,-0.9237,7.368029567,1.2705,-1.0505,1.64855103,6.0394,0.1268,6.040730966
10/09/2020 02:00,6.9962,-0.3001,7.002633394,1.169,-1.0125,1.546517782,5.8272,0.7124,5.870585456,7.1508,-0.9049,7.207828012,1.169,-1.0125,1.546517782,5.9818,0.1076,5.982767671
10/09/2020 02:30,6.9091,0.0984,6.909800675,1.1135,-1.091,1.558898088,5.7956,1.1894,5.916388402,7.0703,-0.948,7.133571762,1.1135,-1.091,1.558898088,5.9568,0.143,5.958516194
10/09/2020 03:00,6.9157,0.1194,6.916730647,1.8565,-1.622,2.46525379,5.0592,1.7414,5.350511994,7.0453,-1.0316,7.120424893,1.8565,-1.622,2.46525379,5.1888,0.5904,5.222280881
10/09/2020 03:30,6.8725,0.1329,6.873784886,1.8565,-1.7775,2.570233161,5.016,1.9104,5.367483969,6.9993,-1.0171,7.072813648,1.8565,-1.7775,2.570233161,5.1428,0.7604,5.198711379
10/09/2020 04:00,6.8728,0.2213,6.87636194,1.3,-1.5595,2.03028083,5.5728,1.7808,5.850414385,7.0064,-0.9375,7.068843414,1.3,-1.5595,2.03028083,5.7064,0.622,5.740199035
10/09/2020 04:30,6.8313,0.2829,6.837155264,0.9685,-0.6215,1.150762573,5.8628,0.9044,5.932146593,6.9427,-0.6177,6.970124574,0.9685,-0.6215,1.150762573,5.9742,0.0038,5.974201209
10/09/2020 05:00,6.8848,0.3375,6.893067335,0.901,-0.3355,0.961437075,5.9838,0.673,6.021527334,6.9806,-0.3355,6.988657712,0.901,-0.3355,0.961437075,6.0796,0,6.0796
10/09/2020 05:30,7.2266,0.4717,7.241978214,0.904,0.1175,0.911604218,6.3226,0.3542,6.332513593,7.316,0.1175,7.316943505,0.904,0.1175,0.911604218,6.412,0,6.412
10/09/2020 06:00,7.6628,0.5346,7.681425714,0.889,-0.026,0.889380121,6.7738,0.5606,6.796958055,7.754,-0.026,7.75404359,0.889,-0.026,0.889380121,6.865,0,6.865
10/09/2020 06:30,9.1422,1.1418,9.213225715,0.888,0.127,0.897035674,8.2542,1.0148,8.316347556,9.2314,0.127,9.232273553,0.888,0.127,0.897035674,8.3434,0,8.3434
10/09/2020 07:00,9.7043,0.8383,9.740440718,0.8875,0.1365,0.897935688,8.8168,0.7018,8.84468685,9.7705,0.1489,9.771634534,0.8875,0.1365,0.897935688,8.883,0.0124,8.883008655
10/09/2020 07:30,11.0745,1.5783,11.18640162,0.9845,0.1345,0.993645057,10.09,1.4438,10.19277482,11.1405,0.4023,11.14776146,0.9845,0.1345,0.993645057,10.156,0.2678,10.15953015
10/09/2020 08:00,11.6685,1.9801,11.8353153,1.2185,0.1205,1.224443751,10.45,1.8596,10.61417035,11.7165,0.4737,11.72607197,1.2185,0.1205,1.224443751,10.498,0.3532,10.50393994
10/09/2020 08:30,12.1045,1.8531,12.24552571,1.3495,0.1155,1.354433645,10.755,1.7376,10.89446092,12.1675,0.8585,12.19774891,1.3495,0.1155,1.354433645,10.818,0.743,10.84348528
10/09/2020 09:00,12.0925,1.6144,12.19978867,1.6415,0.086,1.643751274,10.451,1.5284,10.5621687,12.1735,0.974,12.21240264,1.6415,0.086,1.643751274,10.532,0.888,10.56936933
10/09/2020 09:30,12.2595,1.6185,12.36587573,1.8535,-0.1375,1.858593151,10.406,1.756,10.55312143,12.3445,0.9789,12.38325181,1.8535,-0.1375,1.858593151,10.491,1.1164,10.55023364
10/09/2020 10:00,12.51,1.6841,12.62284805,2.115,0.1365,2.11940021,10.395,1.5476,10.50957139,12.598,1.0361,12.64053429,2.115,0.1365,2.11940021,10.483,0.8996,10.52152884
10/09/2020 10:30,12.5625,1.6573,12.67134758,2.3325,0.0915,2.334294005,10.23,1.5658,10.34913666,12.6495,1.0141,12.69008468,2.3325,0.0915,2.334294005,10.317,0.9226,10.35816971
10/09/2020 11:00,12.5905,1.7468,12.71109753,2.5785,0.086,2.579933769,10.012,1.6608,10.14881277,12.6755,1.1056,12.72362573,2.5785,0.086,2.579933769,10.097,1.0196,10.14834928
10/09/2020 11:30,12.8685,1.8602,13.00225505,2.6985,-0.029,2.698655823,10.17,1.8892,10.34398263,12.9575,1.2162,13.01445153,2.6985,-0.029,2.698655823,10.259,1.2452,10.33429262
10/09/2020 12:00,13.0144,1.8873,13.15053264,3.141,-0.0625,3.141621755,9.8734,1.9498,10.06408205,13.099,1.2383,13.1574005,3.141,-0.0625,3.141621755,9.958,1.3008,10.04260149
10/09/2020 12:30,12.9846,1.6552,13.08967243,3.758,-0.142,3.760681853,9.2266,1.7972,9.400004011,13.0634,1.0052,13.10201689,3.758,-0.142,3.760681853,9.3054,1.1472,9.375848602
10/09/2020 13:00,13.3225,1.7179,13.43280264,4.0545,-0.1215,4.056320069,9.268,1.8394,9.448767981,13.4011,1.0727,13.44396394,4.0545,-0.1215,4.056320069,9.3466,1.1942,9.422581663
10/09/2020 13:30,13.0922,1.6855,13.20025042,3.255,0.0535,3.25543964,9.8372,1.632,9.971656224,13.17,1.0673,13.21317635,3.255,0.0535,3.25543964,9.915,1.0138,9.966695312
10/09/2020 14:00,12.3107,1.4973,12.40142096,2.4495,0.0755,2.450663278,9.8612,1.4218,9.963171216,12.3731,0.8953,12.40544903,2.4495,0.0755,2.450663278,9.9236,0.8198,9.957404732
10/09/2020 14:30,12.1099,1.2689,12.17619749,3.8845,-0.1615,3.887855772,8.2254,1.4304,8.348847185,12.1723,0.6661,12.19051174,3.8845,-0.1615,3.887855772,8.2878,0.8276,8.329018586
10/09/2020 15:00,12.1656,1.3439,12.23960337,3.802,-0.0385,3.802194925,8.3636,1.3824,8.477077015,12.224,0.7227,12.24534488,3.802,-0.0385,3.802194925,8.422,0.7612,8.456329549
10/09/2020 15:30,12.1193,1.3267,12.19170068,3.3545,-0.0155,3.35453581,8.7648,1.3422,8.866973547,12.2249,0.6997,12.24490752,3.3545,-0.0155,3.35453581,8.8704,0.7152,8.899185761
10/09/2020 16:00,12.0562,1.2594,12.12180048,2.626,-0.031,2.626182972,9.4302,1.2904,9.518077758,12.1406,0.6304,12.15695573,2.626,-0.031,2.626182972,9.5146,0.6614,9.537560648
10/09/2020 16:30,12.3505,1.171,12.40588938,2.2695,-0.221,2.280234911,10.081,1.392,10.17665097,12.4125,0.545,12.42445899,2.2695,-0.221,2.280234911,10.143,0.766,10.17188306
10/09/2020 17:00,12.244,1.0205,12.28645418,1.791,-0.2285,1.805517447,10.453,1.249,10.52735532,12.33,0.4003,12.33649626,1.791,-0.2285,1.805517447,10.539,0.6288,10.55774173
10/09/2020 17:30,12.427,0.972,12.4649554,1.952,-0.735,2.085792176,10.475,1.707,10.61317455,12.526,0.322,12.53013807,1.952,-0.735,2.085792176,10.574,1.057,10.62669869
10/09/2020 18:00,12.672,0.9203,12.7053743,2.052,-0.7905,2.198998465,10.62,1.7108,10.75691576,12.754,0.2809,12.75709296,2.052,-0.7905,2.198998465,10.702,1.0714,10.75549636
10/09/2020 18:30,12.624,0.7799,12.64806784,1.668,-0.7225,1.817754178,10.956,1.5024,11.05853253,12.653,0.1531,12.65392621,1.668,-0.7225,1.817754178,10.985,0.8756,11.01984121
10/09/2020 19:00,12.7755,0.8584,12.80430595,1.4125,-0.502,1.499053118,11.363,1.3604,11.4441451,12.7125,0.2344,12.71466081,1.4125,-0.502,1.499053118,11.3,0.7364,11.32396949
10/09/2020 19:30,12.666,0.8836,12.69678325,1.123,-0.47,1.217386134,11.543,1.3536,11.62209456,12.621,0.2702,12.62389199,1.123,-0.47,1.217386134,11.498,0.7402,11.52180108
10/09/2020 20:00,12.6655,0.8307,12.69271258,1.0465,-0.3915,1.117333657,11.619,1.2222,11.68310463,12.6395,0.2153,12.64133357,1.0465,-0.3915,1.117333657,11.593,0.6068,11.60886968
10/09/2020 20:30,12.7715,0.7197,12.79176221,1.1735,-0.5475,1.294935713,11.598,1.2672,11.66702189,12.7465,0.1043,12.74692672,1.1735,-0.5475,1.294935713,11.573,0.6518,11.5913404
10/09/2020 21:00,12.3335,0.6467,12.35044303,1.2395,-0.6965,1.42178497,11.094,1.3432,11.17501777,12.2905,0.0215,12.29051881,1.2395,-0.6965,1.42178497,11.051,0.718,11.0743002
10/09/2020 21:30,11.738,0.5165,11.74935812,1.216,-0.4935,1.312325512,10.522,1.01,10.57036348,11.712,-0.1287,11.7127071,1.216,-0.4935,1.312325512,10.496,0.3648,10.5023376
10/09/2020 22:00,11.1584,0.4593,11.16784881,1.337,-0.8925,1.607521462,9.8214,1.3518,9.913993202,11.0196,-0.2953,11.02355597,1.337,-0.8925,1.607521462,9.6826,0.5972,9.700999464
10/09/2020 22:30,10.4624,0.8874,10.49996631,1.421,-0.976,1.723895879,9.0414,1.8634,9.231423158,10.3116,-0.6246,10.33049949,1.421,-0.976,1.723895879,8.8906,0.3514,8.897541813
10/09/2020 23:00,9.6678,0.7566,9.697360486,1.837,-1.365,2.28862273,7.8308,2.1216,8.11311378,9.518,-0.7526,9.547708142,1.837,-1.365,2.28862273,7.681,0.6124,7.705374408
10/09/2020 23:30,9.1058,0.5306,9.121246077,2.212,-1.882,2.904284421,6.8938,2.4126,7.303774175,9.0318,-0.706,9.05935137,2.212,-1.882,2.904284421,6.8198,1.176,6.920451433
11/09/2020 00:00,8.5432,0.3646,8.550976517,2.592,-1.951,3.244204833,5.9512,2.3156,6.385826869,8.6084,-0.8594,8.651191763,2.592,-1.951,3.244204833,6.0164,1.0916,6.114626687
11/09/2020 00:30,8.0046,-0.3317,8.011469656,2.018,-1.4205,2.467821762,5.9866,1.0888,6.084806077,7.8914,-0.8071,7.932566065,2.018,-1.4205,2.467821762,5.8734,0.6134,5.905343946
11/09/2020 01:00,7.6206,-0.2997,7.626490966,1.367,-0.7585,1.563333378,6.2536,0.4588,6.270407515,7.3708,-0.7509,7.408950226,1.367,-0.7585,1.563333378,6.0038,0.0076,6.00380481
11/09/2020 01:30,7.3869,-0.4019,7.397825033,1.9225,-0.9635,2.150427516,5.4644,0.5616,5.493183223,7.1267,-0.9203,7.18587538,1.9225,-0.9635,2.150427516,5.2042,0.0432,5.204379298
11/09/2020 02:00,7.1804,-0.3308,7.188015915,1.502,-0.711,1.66178368,5.6784,0.3802,5.691114003,7.0748,-0.711,7.11043712,1.502,-0.711,1.66178368,5.5728,0,5.5728
11/09/2020 02:30,7.181,-0.3176,7.188019947,1.347,-0.598,1.473775085,5.834,0.2804,5.840734557,7.0936,-0.598,7.118761477,1.347,-0.598,1.473775085,5.7466,0,5.7466
11/09/2020 03:00,7.275,-0.3388,7.282884761,1.659,-0.814,1.847938581,5.616,0.4752,5.636068758,7.1626,-0.7776,7.204686011,1.659,-0.814,1.847938581,5.5036,0.0364,5.503720371
11/09/2020 03:30,7.244,-0.3164,7.250906492,1.867,-0.853,2.052631969,5.377,0.5366,5.403708778,7.0626,-0.8338,7.111648276,1.867,-0.853,2.052631969,5.1956,0.0192,5.195635476
11/09/2020 04:00,7.3654,-0.3909,7.375765721,2.741,-1.0945,2.951442232,4.6244,0.7036,4.677619942,7.0456,-1.0071,7.117213624,2.741,-1.0945,2.951442232,4.3046,0.0874,4.305487187
11/09/2020 04:30,7.4304,-0.374,7.43980646,3.048,-0.974,3.199840621,4.3824,0.6,4.42328269,6.9716,-0.9472,7.035651668,3.048,-0.974,3.199840621,3.9236,0.0268,3.923691527
11/09/2020 05:00,7.5234,-0.3325,7.530743908,2.874,-1.2195,3.122027586,4.6494,0.887,4.73325357,6.9666,-0.9815,7.03540033,2.874,-1.2195,3.122027586,4.0926,0.238,4.099514454
11/09/2020 05:30,7.9442,-0.1674,7.945963529,3.098,-1.523,3.452120073,4.8462,1.3556,5.032226724,7.25,-1.0228,7.321790754,3.098,-1.523,3.452120073,4.152,0.5002,4.182021526
11/09/2020 06:00,8.0928,0.4421,8.104866702,2.906,-1.5135,3.276510072,5.1868,1.9556,5.543217982,7.6178,-1.0287,7.68694351,2.906,-1.5135,3.276510072,4.7118,0.4848,4.736675024
11/09/2020 06:30,9.3574,1.0156,9.412352422,3.103,-1.012,3.263855542,6.2544,2.0276,6.574852175,9.0858,-0.4168,9.095355072,3.103,-1.012,3.263855542,5.9828,0.5952,6.012333896
11/09/2020 07:00,10.2735,1.3392,10.36041789,2.6395,-0.554,2.697012468,7.634,1.8932,7.865250297,9.9241,-0.1048,9.924653337,2.6395,-0.554,2.697012468,7.2846,0.4492,7.298436668
11/09/2020 07:30,11.405,1.0658,11.45469138,3.03,-0.259,3.041049325,8.375,1.3248,8.479134392,10.7484,0.102,10.74888397,3.03,-0.259,3.041049325,7.7184,0.361,7.726837617
11/09/2020 08:00,12.2473,1.5896,12.35002775,3.2155,-0.414,3.242041988,9.0318,2.0036,9.251368774,11.2815,0.14,11.28236865,3.2155,-0.414,3.242041988,8.066,0.554,8.085002907
11/09/2020 08:30,13.0298,2.0305,13.18706253,3.642,-0.6315,3.696343633,9.3878,2.662,9.757921543,12.021,0.4793,12.0305515,3.642,-0.6315,3.696343633,8.379,1.1108,8.452308421
11/09/2020 09:00,13.5014,2.1356,13.66925709,4.723,-0.685,4.77241595,8.7784,2.8206,9.220417069,12.478,0.6062,12.49271638,4.723,-0.685,4.77241595,7.755,1.2912,7.861756956
11/09/2020 09:30,13.2922,1.5249,13.37938343,5.064,-0.5065,5.089266966,8.2282,2.0314,8.47524992,12.2976,-0.0275,12.29763075,5.064,-0.5065,5.089266966,7.2336,0.479,7.249442045
11/09/2020 10:00,13.2845,1.4964,13.3685135,5.6275,-0.606,5.660034651,7.657,2.1024,7.940386311,12.5673,-0.0578,12.56743292,5.6275,-0.606,5.660034651,6.9398,0.5482,6.961418482
11/09/2020 10:30,13.5391,1.421,13.61346649,6.3295,-0.765,6.375562348,7.2096,2.186,7.533719411,12.6377,-0.1496,12.63858542,6.3295,-0.765,6.375562348,6.3082,0.6154,6.338146764
11/09/2020 11:00,13.7508,1.5026,13.83265366,6.546,-0.498,6.564915841,7.2048,2.0006,7.477402183,12.6698,-0.1236,12.67040287,6.546,-0.498,6.564915841,6.1238,0.3744,6.135234454
11/09/2020 11:30,14.0933,1.6908,14.19436189,7.4405,-0.574,7.462607872,6.6528,2.2648,7.027735544,12.7023,-0.1938,12.70377832,7.4405,-0.574,7.462607872,5.2618,0.3802,5.275518105
11/09/2020 12:00,14.0416,1.7341,14.14827316,7.168,-0.4105,7.17974472,6.8736,2.1446,7.200394859,13.0816,-0.1283,13.08222915,7.168,-0.4105,7.17974472,5.9136,0.2822,5.920329535
11/09/2020 12:30,14.0979,1.6756,14.19712717,6.3555,-0.494,6.374669893,7.7424,2.1696,8.040641885,12.7923,-0.207,12.79397469,6.3555,-0.494,6.374669893,6.4368,0.287,6.443195111
11/09/2020 13:00,14.0113,1.5296,14.09454518,6.2285,-0.595,6.25685522,7.7828,2.1246,8.067583343,12.5453,-0.3666,12.55065527,6.2285,-0.595,6.25685522,6.3168,0.2284,6.320927843
11/09/2020 13:30,13.6358,1.2979,13.69742991,6.79,-1.0445,6.869867557,6.8458,2.3424,7.235455438,12.1804,-0.6221,12.19627618,6.79,-1.0445,6.869867557,5.3904,0.4224,5.406924627
11/09/2020 14:00,13.5937,1.1755,13.64443036,6.8805,-1.2265,6.988961475,6.7132,2.402,7.129983046,11.7343,-0.7581,11.7587632,6.8805,-1.2265,6.988961475,4.8538,0.4684,4.876348326
11/09/2020 14:30,13.5386,1.095,13.58280954,6.856,-1.405,6.998482764,6.6826,2.5,7.134924159,11.5024,-0.8664,11.53498395,6.856,-1.405,6.998482764,4.6464,0.5386,4.677512471
11/09/2020 15:00,12.8961,1.0441,12.93829742,7.0315,-1.2955,7.149847026,5.8646,2.3396,6.314052686,11.2853,-0.9067,11.32166512,7.0315,-1.2955,7.149847026,4.2538,0.3888,4.271531327
11/09/2020 15:30,12.6115,0.93,12.64574364,6.3945,-1.303,6.525905244,6.217,2.233,6.605859369,11.1197,-0.9996,11.16453887,6.3945,-1.303,6.525905244,4.7252,0.3034,4.734930475
11/09/2020 16:00,13.1967,0.9043,13.22764716,7.7035,-1.1885,7.794642038,5.4932,2.0928,5.878355049,11.5147,-1.0071,11.55865764,7.7035,-1.1885,7.794642038,3.8112,0.1814,3.815514566
11/09/2020 16:30,13.2009,0.8577,13.22873426,7.2575,-1.1095,7.341818337,5.9434,1.9672,6.260501529,11.3865,-1.0289,11.43289191,7.2575,-1.1095,7.341818337,4.129,0.0806,4.1297866
11/09/2020 17:00,13.3658,0.8566,13.39322117,7.17,-1.048,7.246185479,6.1958,1.9046,6.481931718,11.755,-0.975,11.79536562,7.17,-1.048,7.246185479,4.585,0.073,4.585581097
11/09/2020 17:30,13.466,0.8614,13.49352311,7.633,-0.977,7.695272445,5.833,1.8384,6.115848556,11.9444,-0.928,11.98039546,7.633,-0.977,7.695272445,4.3114,0.049,4.311678439
11/09/2020 18:00,13.4892,0.9018,13.51931063,6.845,-0.833,6.895499547,6.6442,1.7348,6.866944348,11.958,-0.8214,11.98617795,6.845,-0.833,6.895499547,5.113,0.0116,5.113013159
11/09/2020 18:30,13.4452,0.8565,13.4724532,5.792,-0.8745,5.857645794,7.6532,1.731,7.846517141,11.9168,-0.8717,11.94863938,5.792,-0.8745,5.857645794,6.1248,0.0028,6.12480064
11/09/2020 19:00,13.135,0.8844,13.16474035,4.302,-0.694,4.357618616,8.833,1.5784,8.972916781,11.7468,-0.694,11.76728287,4.302,-0.694,4.357618616,7.4448,0,7.4448
11/09/2020 19:30,13.34,0.8108,13.36461734,4.601,-0.876,4.683649966,8.739,1.6868,8.900304222,11.6628,-0.876,11.69565218,4.601,-0.876,4.683649966,7.0618,0,7.0618
11/09/2020 20:00,13.54,0.7977,13.56347763,4.586,-0.8285,4.660236931,8.954,1.6262,9.100474847,11.6804,-0.8275,11.7096755,4.586,-0.8285,4.660236931,7.0944,0.001,7.09440007
11/09/2020 20:30,13.0494,0.4806,13.05824708,4.322,-0.9,4.414712222,8.7274,1.3806,8.835924803,11.1994,-0.9,11.23550446,4.322,-0.9,4.414712222,6.8774,0,6.8774
11/09/2020 21:00,12.7662,0.3861,12.77203726,4.393,-1.0895,4.526086527,8.3732,1.4756,8.502227567,10.6312,-1.0895,10.68688091,4.393,-1.0895,4.526086527,6.2382,0,6.2382
11/09/2020 21:30,12.3179,0.0112,12.31790509,6.3005,-1.763,6.542512457,6.0174,1.7742,6.273506866,10.4565,-1.523,10.56683118,6.3005,-1.763,6.542512457,4.156,0.24,4.162923972
11/09/2020 22:00,11.8839,-0.3015,11.88772398,6.6825,-2.1515,7.020310428,5.2014,1.85,5.520603405,10.0319,-1.1301,10.09535258,6.6825,-2.1515,7.020310428,3.3494,1.0214,3.501676501
11/09/2020 22:30,11.0786,-0.0194,11.07861699,6.099,-1.904,6.389289241,4.9796,1.8846,5.324296509,9.5924,-1.3002,9.680116621,6.099,-1.904,6.389289241,3.4934,0.6038,3.545196468
11/09/2020 23:00,10.408,-0.5309,10.4215315,6.398,-1.7645,6.636856504,4.01,1.2336,4.195458135,8.919,-1.5831,9.058408614,6.398,-1.7645,6.636856504,2.521,0.1814,2.527517945
11/09/2020 23:30,10.234,0.1283,10.23480419,6.487,-2.1085,6.821065991,3.747,2.2368,4.363861047,8.5338,-1.3213,8.635483549,6.487,-2.1085,6.821065991,2.0468,0.7872,2.192960118
12/09/2020 00:00,10.0181,0.3309,10.02356336,7.1285,-2.1065,7.433226386,2.8896,2.4374,3.780305136,8.2757,-1.3461,8.384461563,7.1285,-2.1065,7.433226386,1.1472,0.7604,1.376326996
12/09/2020 00:30,9.468,0.1715,9.469553118,6.754,-2.1605,7.091140688,2.714,2.332,3.578270532,8.0164,-1.6315,8.180737205,6.754,-2.1605,7.091140688,1.2624,0.529,1.368756647
12/09/2020 01:00,9.2115,0.0914,9.211953442,8.0835,-2.274,8.397264331,1.128,2.3654,2.620591758,8.1479,-2.105,8.415420335,8.0835,-2.274,8.397264331,0.0644,0.169,0.180854527
12/09/2020 01:30,9.186,-0.0708,9.186272837,8.441,-2.372,8.767945312,0.745,2.3012,2.418790284,8.4506,-2.3346,8.767154471,8.441,-2.372,8.767945312,0.0096,0.0374,0.038612433
12/09/2020 02:00,9.4263,-1.3782,9.52651914,9.2045,-2.248,9.4750369,0.2218,0.8698,0.897634269,9.2045,-2.248,9.4750369,9.2045,-2.248,9.4750369,0,0,0
12/09/2020 02:30,8.8328,0.125,8.833684443,7.797,-1.578,7.955079698,1.0358,1.703,1.993261308,7.892,-1.5406,8.040964641,7.797,-1.578,7.955079698,0.095,0.0374,0.102096817
12/09/2020 03:00,9.1923,-0.5585,9.209250867,7.9395,-1.6875,8.116853855,1.2528,1.129,1.686460447,8.0999,-1.6607,8.268391893,7.9395,-1.6875,8.116853855,0.1604,0.0268,0.162623492
12/09/2020 03:30,8.065,0.1158,8.065831305,5.807,-1.403,5.974082189,2.258,1.5188,2.721271291,6.9042,-1.3608,7.037027375,5.807,-1.403,5.974082189,1.0972,0.0422,1.098011239
12/09/2020 04:00,7.626,0.0911,7.62654412,5.464,-1.3855,5.636923474,2.162,1.4766,2.618127491,6.9848,-1.3451,7.113137497,5.464,-1.3855,5.636923474,1.5208,0.0404,1.521336518
12/09/2020 04:30,7.6842,-0.6654,7.712955776,6.105,-1.609,6.313470203,1.5792,0.9436,1.839634094,7.4212,-1.5716,7.585785127,6.105,-1.609,6.313470203,1.3162,0.0374,1.316731256
12/09/2020 05:00,7.658,0.0855,7.65847728,5.761,-1.4985,5.952698821,1.897,1.584,2.471369054,6.8804,-1.4351,7.028471823,5.761,-1.4985,5.952698821,1.1194,0.0634,1.121193971
12/09/2020 05:30,7.5249,0.084,7.525368829,4.9415,-1.331,5.117614996,2.5834,1.415,2.9455357,6.8203,-1.3108,6.945119778,4.9415,-1.331,5.117614996,1.8788,0.0202,1.878908587
12/09/2020 06:00,7.5851,0.1714,7.58703631,5.5365,-1.284,5.683439825,2.0486,1.4554,2.512956649,7.1197,-1.259,7.230159686,5.5365,-1.284,5.683439825,1.5832,0.025,1.583397373
12/09/2020 06:30,7.7516,0.5671,7.772316577,4.118,-0.8325,4.201306969,3.6336,1.3996,3.89383219,7.4002,-0.8325,7.446879634,4.118,-0.8325,4.201306969,3.2822,0,3.2822
12/09/2020 07:00,8.0825,0.2491,8.086337679,3.7635,-0.6515,3.819474375,4.319,0.9006,4.411897705,7.8867,-0.1839,7.888843775,3.7635,-0.6515,3.819474375,4.1232,0.4676,4.149629863
12/09/2020 07:30,8.3832,-0.9695,8.439074149,2.988,-0.9695,3.141349113,5.3952,0,5.3952,8.7816,1.0599,8.845331343,2.988,-0.9695,3.141349113,5.7936,2.0294,6.138751121
12/09/2020 08:00,8.8199,-0.0154,8.819913445,3.0895,-1.057,3.265311509,5.7304,1.0416,5.824295212,8.8831,-0.55,8.900110427,3.0895,-1.057,3.265311509,5.7936,0.507,5.815741566
12/09/2020 08:30,9.6779,0.5061,9.691124064,3.1085,-0.9935,3.263405353,6.5694,1.4996,6.738383821,9.6403,-0.9859,9.690582175,3.1085,-0.9935,3.263405353,6.5318,0.0076,6.531804421
12/09/2020 09:00,10.4009,0.6681,10.42233555,3.8585,-0.8785,3.957244559,6.5424,1.5466,6.722720381,10.3319,-0.8765,10.369012,3.8585,-0.8785,3.957244559,6.4734,0.002,6.473400309
12/09/2020 09:30,11.0366,0.8017,11.06567948,4.425,-0.8035,4.497358919,6.6116,1.6052,6.803669716,11.0366,-0.8025,11.06573747,4.425,-0.8035,4.497358919,6.6116,0.001,6.611600076
12/09/2020 10:00,11.3129,0.8633,11.34579188,4.7715,-0.8465,4.846006036,6.5414,1.7098,6.761163361,11.1911,-0.8235,11.22135783,4.7715,-0.8465,4.846006036,6.4196,0.023,6.419641202
12/09/2020 10:30,11.6133,0.9136,11.64918031,5.4405,-0.872,5.509938679,6.1728,1.7856,6.425871707,11.4165,-0.7664,11.44219565,5.4405,-0.872,5.509938679,5.976,0.1056,5.976932939
12/09/2020 11:00,11.5752,0.8677,11.6076767,5.628,-0.7875,5.682828543,5.9472,1.6552,6.173238605,11.2594,-0.7779,11.28624015,5.628,-0.7875,5.682828543,5.6314,0.0096,5.631408183
12/09/2020 11:30,11.8381,0.8661,11.86974055,6.0445,-0.9695,6.121757142,5.7936,1.8356,6.077435999,11.3543,-0.8659,11.3872697,6.0445,-0.9695,6.121757142,5.3098,0.1036,5.310810578
12/09/2020 12:00,11.7392,0.8722,11.7715568,5.622,-0.803,5.679057404,6.1172,1.6752,6.342430991,11.3734,-0.7684,11.39932744,5.622,-0.803,5.679057404,5.7514,0.0346,5.751504075
12/09/2020 12:30,11.5928,0.5993,11.60828033,6.906,-1.2045,7.010253651,4.6868,1.8038,5.021930772,11.2194,-1.0653,11.26986249,6.906,-1.2045,7.010253651,4.3134,0.1392,4.315645514
12/09/2020 13:00,11.4353,0.5057,11.44647625,6.8695,-1.2665,6.985273975,4.5658,1.7722,4.897675212,11.1119,-1.1407,11.17029624,6.8695,-1.2665,6.985273975,4.2424,0.1258,4.244264766
12/09/2020 13:30,12.142,0.3027,12.14577257,7.918,-1.4195,8.044234224,4.224,1.7222,4.561594989,11.1272,-0.4125,11.13484333,7.918,-1.4195,8.044234224,3.2092,1.007,3.363482368
12/09/2020 14:00,12.1219,0.2229,12.12394919,8.6475,-1.2115,8.731952159,3.4744,1.4344,3.758850718,10.9113,-0.5885,10.92715882,8.6475,-1.2115,8.731952159,2.2638,0.623,2.347960698
12/09/2020 14:30,11.3093,0.1476,11.31026314,7.0335,-1.184,7.132459481,4.2758,1.3316,4.478350612,10.1343,-0.5504,10.14923527,7.0335,-1.184,7.132459481,3.1008,0.6336,3.164871182
12/09/2020 15:00,10.939,-0.0572,10.93914955,8.228,-1.719,8.405649588,2.711,1.6618,3.179795629,10.1298,-0.8022,10.1615143,8.228,-1.719,8.405649588,1.9018,0.9168,2.111247375
12/09/2020 15:30,11.0388,-0.2766,11.04226485,9.184,-1.996,9.39839731,1.8548,1.7194,2.52915389,10.4532,-1.0206,10.50290506,9.184,-1.996,9.39839731,1.2692,0.9754,1.600710405
12/09/2020 16:00,11.3257,-0.111,11.32624393,9.5795,-1.96,9.777955832,1.7462,1.849,2.543229333,10.5597,-0.9798,10.6050588,9.5795,-1.96,9.777955832,0.9802,0.9802,1.386212134
12/09/2020 16:30,11.3352,0.3834,11.34168218,8.844,-2.197,9.112801161,2.4912,2.5804,3.586717385,10.4194,-0.7886,10.44920027,8.844,-2.197,9.112801161,1.5754,1.4084,2.113167225
12/09/2020 17:00,11.2085,0.6606,11.22795015,6.5275,-1.295,6.654718721,4.681,1.9556,5.073079179,10.3791,-0.8342,10.41256964,6.5275,-1.295,6.654718721,3.8516,0.4608,3.879066795
12/09/2020 17:30,11.3817,0.7185,11.40435606,5.8665,-0.8665,5.930147089,5.5152,1.585,5.738436724,10.6801,-0.7283,10.7049034,5.8665,-0.8665,5.930147089,4.8136,0.1382,4.815583475
12/09/2020 18:00,11.6637,0.8212,11.69257316,5.9805,-0.734,6.025374366,5.6832,1.5552,5.892148104,10.8785,-0.7244,10.90259224,5.9805,-0.734,6.025374366,4.898,0.0096,4.898009408
12/09/2020 18:30,11.3864,0.3603,11.39209906,5.202,-0.5815,5.234400276,6.1844,0.9418,6.255700648,10.5176,-0.5815,10.5336628,5.202,-0.5815,5.234400276,5.3156,0,5.3156
12/09/2020 19:00,11.3555,0.1107,11.35603957,4.4435,-0.3665,4.458588846,6.912,0.4772,6.928453207,10.4811,-0.3665,10.48750587,4.4435,-0.3665,4.458588846,6.0376,0,6.0376
12/09/2020 19:30,11.3511,0.0428,11.35118069,4.5985,-0.539,4.629980912,6.7526,0.5818,6.777617428,10.7685,-0.539,10.78198095,4.5985,-0.539,4.629980912,6.17,0,6.17
12/09/2020 20:00,11.7073,0.2085,11.70915648,3.6345,-0.1775,3.638831749,8.0728,0.386,8.082023004,11.1263,-0.1775,11.12771576,3.6345,-0.1775,3.638831749,7.4918,0,7.4918
12/09/2020 20:30,11.9612,0.0875,11.96152004,3.877,-0.4145,3.899094671,8.0842,0.502,8.099771209,11.1088,-0.4145,11.11653038,3.877,-0.4145,3.899094671,7.2318,0,7.2318
12/09/2020 21:00,11.4512,-0.0552,11.45133304,3.508,-0.662,3.569917086,7.9432,0.6068,7.966343733,10.3106,-0.662,10.33183025,3.508,-0.662,3.569917086,6.8026,0,6.8026
12/09/2020 21:30,11.1831,-0.1326,11.1838861,4.0915,-0.649,4.142652924,7.0916,0.5164,7.11037689,9.9695,-0.649,9.990602147,4.0915,-0.649,4.142652924,5.878,0,5.878
12/09/2020 22:00,10.5961,-0.2541,10.59914629,4.2965,-0.8705,4.383797726,6.2996,0.6164,6.329684757,9.4893,-0.8705,9.529143967,4.2965,-0.8705,4.383797726,5.1928,0,5.1928
12/09/2020 22:30,10.4276,-0.3665,10.43403872,5.043,-1.0375,5.148616829,5.3846,0.671,5.426247152,9.0884,-1.0375,9.147427005,5.043,-1.0375,5.148616829,4.0454,0,4.0454
12/09/2020 23:00,10.0002,-0.4696,10.01121992,4.797,-1.349,4.983072345,5.2032,0.8794,5.276991056,8.6122,-1.349,8.717212275,4.797,-1.349,4.983072345,3.8152,0,3.8152
12/09/2020 23:30,9.5747,-0.6574,9.597242044,4.8035,-1.459,5.020188567,4.7712,0.8016,4.838069036,7.9533,-1.459,8.086016441,4.8035,-1.459,5.020188567,3.1498,0,3.1498
13/09/2020 00:00,9.4461,-0.7507,9.475882845,5.6685,-1.7885,5.943956973,3.7776,1.0378,3.917561818,7.4475,-1.4161,7.580936318,5.6685,-1.7885,5.943956973,1.779,0.3724,1.817559562
13/09/2020 00:30,8.7254,-0.5962,8.745745228,5.711,-0.772,5.762942391,3.0144,0.1758,3.019521982,7.0244,-0.772,7.06669508,5.711,-0.772,5.762942391,1.3134,0,1.3134
13/09/2020 01:00,8.4271,-0.689,8.455219418,6.4935,-1.075,6.581881741,1.9336,0.386,1.971751749,7.1041,-1.075,7.184974726,6.4935,-1.075,6.581881741,0.6106,0,0.6106
13/09/2020 01:30,8.4235,-0.7213,8.454325871,6.4765,-1.0545,6.561785009,1.947,0.3332,1.975305354,6.8009,-1.0545,6.88216616,6.4765,-1.0545,6.561785009,0.3244,0,0.3244
13/09/2020 02:00,8.2941,-0.6647,8.320692333,6.1005,-1.1475,6.207483911,2.1936,0.4828,2.24610258,6.6429,-1.1475,6.74128153,6.1005,-1.1475,6.207483911,0.5424,0,0.5424
13/09/2020 02:30,8.481,-0.8823,8.526770449,7.138,-1.5245,7.298982412,1.343,0.6422,1.488646983,7.1706,-1.5245,7.330866566,7.138,-1.5245,7.298982412,0.0326,0,0.0326
13/09/2020 03:00,8.1274,-0.6976,8.157283648,5.207,-1.311,5.369503701,2.9204,0.6134,2.984123945,5.8578,-1.311,6.002711207,5.207,-1.311,5.369503701,0.6508,0,0.6508
13/09/2020 03:30,7.8812,-0.7293,7.914871567,5.222,-1.4455,5.418371919,2.6592,0.7162,2.753958438,6.0504,-1.4455,6.220676041,5.222,-1.4455,5.418371919,0.8284,0,0.8284
13/09/2020 04:00,8.2366,-1.2006,8.323642227,7.24,-1.861,7.475354239,0.9966,0.6604,1.195549965,7.2468,-1.861,7.481940339,7.24,-1.861,7.475354239,0.0068,0,0.0068
13/09/2020 04:30,7.9102,-0.8615,7.956974695,6.092,-1.7475,6.337682561,1.8182,0.886,2.022584297,6.1564,-1.7475,6.399610708,6.092,-1.7475,6.337682561,0.0644,0,0.0644
13/09/2020 05:00,8.2228,-1.3749,8.336953271,7.665,-2.0325,7.929897934,0.5578,0.6576,0.862310037,7.6678,-2.0325,7.932604433,7.665,-2.0325,7.929897934,0.0028,0,0.0028
13/09/2020 05:30,8.0288,-1.0756,8.10052744,7.159,-1.883,7.402497552,0.8698,0.8074,1.186780013,7.1628,-1.883,7.406172617,7.159,-1.883,7.402497552,0.0038,0,0.0038
13/09/2020 06:00,8.3692,-1.5664,8.514523921,7.846,-2.033,8.105109808,0.5232,0.4666,0.701037659,7.8652,-2.033,8.123697437,7.846,-2.033,8.105109808,0.0192,0,0.0192
13/09/2020 06:30,7.9371,-0.8539,7.982900577,6.3205,-1.4175,6.477501563,1.6166,0.5636,1.712028189,6.6767,-1.4175,6.825513105,6.3205,-1.4175,6.477501563,0.3562,0,0.3562
13/09/2020 07:00,8.1475,-0.7002,8.177532408,6.9925,-1.543,7.160719604,1.155,0.8428,1.429803077,7.2777,-1.543,7.439473522,6.9925,-1.543,7.160719604,0.2852,0,0.2852
13/09/2020 07:30,8.4825,-0.7726,8.517612166,6.4165,-1.796,6.663114005,2.066,1.0234,2.305580959,7.5003,-1.7874,7.710337142,6.4165,-1.796,6.663114005,1.0838,0.0086,1.08383412
13/09/2020 08:00,9.0731,-0.5195,9.08796038,5.9925,-1.1705,6.105745368,3.0806,0.651,3.148634205,7.9077,-1.1705,7.99385949,5.9925,-1.1705,6.105745368,1.9152,0,1.9152
13/09/2020 08:30,9.4838,-0.4008,9.492265435,4.435,-1.45,4.66601811,5.0488,1.0492,5.156665791,8.4084,-1.4452,8.531693478,4.435,-1.45,4.66601811,3.9734,0.0048,3.973402899
13/09/2020 09:00,9.8906,-0.3089,9.895422556,5.104,-1.2565,5.256387376,4.7866,0.9476,4.879496421,9.2464,-1.2565,9.331382813,5.104,-1.2565,5.256387376,4.1424,0,4.1424
13/09/2020 09:30,10.7376,-0.0189,10.73761663,4.632,-1.1095,4.763025745,6.1056,1.0906,6.202238283,10.1454,-1.0989,10.20474019,4.632,-1.1095,4.763025745,5.5134,0.0106,5.51341019
13/09/2020 10:00,11.2271,0.0857,11.22742708,5.7195,-1.2295,5.85015816,5.5076,1.3152,5.662456075,10.8739,-1.0797,10.92737175,5.7195,-1.2295,5.85015816,5.1544,0.1498,5.156576325
13/09/2020 10:30,11.8388,0.1588,11.83986499,6.673,-1.169,6.774621023,5.1658,1.3278,5.33371751,11.3828,-1.048,11.43094221,6.673,-1.169,6.774621023,4.7098,0.121,4.711354056
13/09/2020 11:00,12.0338,0.2642,12.03669988,6.485,-1.004,6.562258834,5.5488,1.2682,5.691881295,11.336,-0.9436,11.37520448,6.485,-1.004,6.562258834,4.851,0.0604,4.851376007
13/09/2020 11:30,12.5457,0.3978,12.55200515,7.6055,-0.761,7.643477693,4.9402,1.1588,5.074287485,11.8381,-0.7428,11.86138118,7.6055,-0.761,7.643477693,4.2326,0.0182,4.232639129
13/09/2020 12:00,12.9041,0.4453,12.91178101,8.1175,-0.7825,8.155127988,4.7866,1.2278,4.941561737,12.2609,-0.7173,12.28186419,8.1175,-0.7825,8.155127988,4.1434,0.0652,4.143912958
13/09/2020 12:30,12.8431,0.4511,12.85101976,8.1015,-0.7625,8.137303515,4.7416,1.2136,4.894445374,12.3735,-0.7039,12.39350545,8.1015,-0.7625,8.137303515,4.272,0.0586,4.272401896
13/09/2020 13:00,12.9294,0.4304,12.9365617,8.762,-0.927,8.810900805,4.1674,1.3574,4.382893738,12.4264,-0.757,12.44943637,8.762,-0.927,8.810900805,3.6644,0.17,3.668341227
13/09/2020 13:30,12.5107,0.3072,12.51447108,8.8885,-0.794,8.923893111,3.6222,1.1012,3.785891478,12.1199,-0.7652,12.14403175,8.8885,-0.794,8.923893111,3.2314,0.0288,3.231528338
13/09/2020 14:00,11.9388,0.2614,11.94166133,8.019,-0.691,8.048716792,3.9198,0.9524,4.033844048,11.5892,-0.691,11.60978198,8.019,-0.691,8.048716792,3.5702,0,3.5702
13/09/2020 14:30,11.4581,0.1643,11.4592779,7.8705,-0.8485,7.916105261,3.5876,1.0128,3.727819416,11.1413,-0.8475,11.17348746,7.8705,-0.8485,7.916105261,3.2708,0.001,3.270800153
13/09/2020 15:00,11.0761,0.179,11.07754631,7.0315,-0.687,7.064981334,4.0446,0.866,4.136271891,10.8265,-0.687,10.84827504,7.0315,-0.687,7.064981334,3.795,0,3.795
13/09/2020 15:30,10.9618,0.1449,10.96275765,6.541,-0.7795,6.587283298,4.4208,0.9244,4.516413179,10.6258,-0.7795,10.65435338,6.541,-0.7795,6.587283298,4.0848,0,4.0848
13/09/2020 16:00,10.5541,0.0102,10.55410493,6.0095,-0.775,6.05926689,4.5446,0.7852,4.611933239,10.2979,-0.775,10.32702132,6.0095,-0.775,6.05926689,4.2884,0,4.2884
13/09/2020 16:30,10.7055,0.0877,10.70585922,5.1335,-0.6505,5.174550464,5.572,0.7382,5.620687079,10.5931,-0.6505,10.61305412,5.1335,-0.6505,5.174550464,5.4596,0,5.4596
13/09/2020 17:00,10.9125,0.2285,10.91489205,4.4055,-0.4175,4.425238581,6.507,0.646,6.538988072,10.8701,-0.4175,10.87811474,4.4055,-0.4175,4.425238581,6.4646,0,6.4646
13/09/2020 17:30,11.0118,0.2675,11.01504859,3.712,-0.3335,3.726951335,7.2998,0.601,7.324498689,10.984,-0.3335,10.98906175,3.712,-0.3335,3.726951335,7.272,0,7.272
13/09/2020 18:00,10.9174,0.2193,10.91960234,2.79,-0.1435,2.79368793,8.1274,0.3628,8.135493507,10.9376,-0.1435,10.93854131,2.79,-0.1435,2.79368793,8.1476,0,8.1476
13/09/2020 18:30,11.5555,0.9534,11.59476398,2.1255,-0.502,2.183976705,9.43,1.4554,9.541650233,11.6479,-0.0738,11.64813379,2.1255,-0.502,2.183976705,9.5224,0.4282,9.532022713
13/09/2020 19:00,11.6315,1.0718,11.68077684,1.6435,-0.592,1.746870416,9.988,1.6638,10.12562958,11.7255,-0.1476,11.72642895,1.6435,-0.592,1.746870416,10.082,0.4444,10.0917895
13/09/2020 19:30,11.593,1.0483,11.64029991,1.274,-0.4465,1.349977129,10.319,1.4948,10.42670552,11.685,-0.1653,11.68616914,1.274,-0.4465,1.349977129,10.411,0.2812,10.4147969
13/09/2020 20:00,11.775,0.6213,11.79137985,1.162,-0.2985,1.199727573,10.613,0.9198,10.65278372,11.84,-0.0661,11.84018451,1.162,-0.2985,1.199727573,10.678,0.2324,10.68052872
13/09/2020 20:30,12.0685,0.5951,12.08316334,1.3145,-0.4955,1.404788418,10.754,1.0906,10.80915928,12.1435,-0.0107,12.14350471,1.3145,-0.4955,1.404788418,10.829,0.4848,10.8398465
13/09/2020 21:00,11.5185,0.4152,11.5259808,1.3455,-0.709,1.520871872,10.173,1.1242,10.23492817,11.5915,-0.1964,11.59316373,1.3455,-0.709,1.520871872,10.246,0.5126,10.25881449
13/09/2020 21:30,10.8894,0.1844,10.89096119,1.446,-0.937,1.723045269,9.4434,1.1214,9.509749814,10.9798,-0.433,10.98833459,1.446,-0.937,1.723045269,9.5338,0.504,9.547112571
13/09/2020 22:00,10.159,0.1021,10.15951305,1.208,-0.9655,1.54643275,8.951,1.0676,9.014442343,10.2166,-0.5191,10.2297791,1.208,-0.9655,1.54643275,9.0086,0.4464,9.01965337
13/09/2020 22:30,9.6402,0.0711,9.640462191,1.076,-1.0425,1.498192995,8.5642,1.1136,8.636297042,9.6816,-0.5557,9.697534792,1.076,-1.0425,1.498192995,8.6056,0.4868,8.619357609
13/09/2020 23:00,8.9949,0.434,9.005364069,1.1305,-1.15,1.612615965,7.8644,1.584,8.022334034,8.9919,-0.7046,9.019463774,1.1305,-1.15,1.612615965,7.8614,0.4454,7.87400731
13/09/2020 23:30,8.3303,-0.0728,8.3306181,1.3625,-0.835,1.598008526,6.9678,0.7622,7.009364142,8.3321,-0.7562,8.366345011,1.3625,-0.835,1.598008526,6.9696,0.0788,6.970045452
14/09/2020 00:00,7.9634,-0.1691,7.965195187,1.875,-0.9535,2.103517827,6.0884,0.7844,6.138721196,8.0094,-0.7653,8.045879222,1.875,-0.9535,2.103517827,6.1344,0.1882,6.137286257
14/09/2020 00:30,7.5667,-0.2554,7.571009051,1.8595,-1.104,2.162534682,5.7072,0.8486,5.769944003,7.6109,-0.8572,7.659020215,1.8595,-1.104,2.162534682,5.7514,0.2468,5.756692818
14/09/2020 01:00,7.3405,-0.2429,7.344517728,1.2685,-1.0435,1.642554261,6.072,0.8006,6.124552584,7.4001,-0.8439,7.44806332,1.2685,-1.0435,1.642554261,6.1316,0.1996,6.134847897
14/09/2020 01:30,7.1163,-0.2474,7.120599164,1.1335,-0.879,1.434386018,5.9828,0.6316,6.016046409,7.1901,-0.7936,7.233763818,1.1335,-0.879,1.434386018,6.0566,0.0854,6.057202054
14/09/2020 02:00,6.9835,-0.1033,6.984263966,0.9565,-0.4365,1.051391697,6.027,0.3332,6.03620338,7.0699,-0.4019,7.081314117,0.9565,-0.4365,1.051391697,6.1134,0.0346,6.113497912
14/09/2020 02:30,6.7526,0.0892,6.753189128,0.958,-0.628,1.145490288,5.7946,0.7172,5.838815376,6.8572,-0.5886,6.882415404,0.958,-0.628,1.145490288,5.8992,0.0394,5.899331572
14/09/2020 03:00,6.6804,0.0568,6.680641466,1.048,-1.053,1.485635554,5.6324,1.1098,5.740695585,6.762,-0.7486,6.803311397,1.048,-1.053,1.485635554,5.714,0.3044,5.722102355
14/09/2020 03:30,6.6159,-0.2514,6.620674797,1.1775,-0.264,1.206732054,5.4384,0.0126,5.438414596,6.6879,-0.264,6.693108576,1.1775,-0.264,1.206732054,5.5104,0,5.5104
14/09/2020 04:00,6.5769,-0.0055,6.5769023,0.9925,-0.0055,0.992515239,5.5844,0,5.5844,6.6585,-0.0055,6.658502272,0.9925,-0.0055,0.992515239,5.666,0,5.666
14/09/2020 04:30,6.9315,0.5605,6.954124855,0.9305,-0.2535,0.964413034,6.001,0.814,6.055955499,7.0005,-0.2535,7.005088329,0.9305,-0.2535,0.964413034,6.07,0,6.07
14/09/2020 05:00,6.9894,0.4884,7.006443243,1.217,-0.534,1.329001505,5.7724,1.0224,5.862243898,7.025,-0.534,7.045266567,1.217,-0.534,1.329001505,5.808,0,5.808
14/09/2020 05:30,7.1811,0.4561,7.195569777,1.6005,-0.8515,1.812912712,5.5806,1.3076,5.731746167,7.2319,-0.5903,7.255951468,1.6005,-0.8515,1.812912712,5.6314,0.2612,5.637454337
14/09/2020 06:00,7.6233,0.4947,7.639334459,1.9775,-1.3715,2.406557396,5.6458,1.8662,5.946239154,7.5887,-1.0153,7.656317769,1.9775,-1.3715,2.406557396,5.6112,0.3562,5.622494454
14/09/2020 06:30,8.9234,1.0613,8.986290962,1.421,-0.6995,1.583837507,7.5024,1.7608,7.706258651,8.7872,-0.4335,8.797886456,1.421,-0.6995,1.583837507,7.3662,0.266,7.371001183
14/09/2020 07:00,10.2081,1.5594,10.3265209,1.7735,-0.545,1.855350978,8.4346,2.1044,8.693156879,10.0189,0.077,10.01919589,1.7735,-0.545,1.855350978,8.2454,0.622,8.268827315
14/09/2020 07:30,10.8358,1.2613,10.90896142,1.659,-0.0875,1.661305887,9.1768,1.3488,9.275393236,10.7436,0.2025,10.74550823,1.659,-0.0875,1.661305887,9.0846,0.29,9.089227534
14/09/2020 08:00,11.4447,1.5396,11.54779313,1.7995,0.089,1.801699545,9.6452,1.4506,9.753672303,11.3881,0.089,11.38844777,1.7995,0.089,1.801699545,9.5886,0,9.5886
14/09/2020 08:30,11.8025,1.5668,11.90604336,2.6835,-0.407,2.714188875,9.119,1.9738,9.330168672,11.7353,-0.1574,11.73635552,2.6835,-0.407,2.714188875,9.0518,0.2496,9.055240659
14/09/2020 09:00,12.1529,1.7601,12.27969586,3.6645,-0.4095,3.687309385,8.4884,2.1696,8.761284079,12.0877,-0.0639,12.0878689,3.6645,-0.4095,3.687309385,8.4232,0.3456,8.430286923
14/09/2020 09:30,12.4093,1.7771,12.53590088,4.3175,-0.4195,4.337832005,8.0918,2.1966,8.384645419,12.3843,-0.0527,12.38441213,4.3175,-0.4195,4.337832005,8.0668,0.3668,8.075134951
14/09/2020 10:00,12.5677,1.9047,12.71121416,4.6985,-0.1815,4.702004307,7.8692,2.0862,8.141040418,12.5801,0.0901,12.58042265,4.6985,-0.1815,4.702004307,7.8816,0.2716,7.886278281
14/09/2020 10:30,12.5546,1.9218,12.70083841,5.321,-0.194,5.324535379,7.2336,2.1158,7.536682201,12.595,0.1026,12.59541789,5.321,-0.194,5.324535379,7.274,0.2966,7.280044475
14/09/2020 11:00,12.5666,1.9234,12.71294235,5.716,-0.3,5.723867224,6.8506,2.2234,7.202376547,12.604,0.0964,12.60436865,5.716,-0.3,5.723867224,6.888,0.3964,6.899396855
14/09/2020 11:30,12.6929,2.0409,12.85593183,6.0045,-0.2285,6.008846187,6.6884,2.2694,7.062922265,12.7187,0.2295,12.72077041,6.0045,-0.2285,6.008846187,6.7142,0.458,6.729802794
14/09/2020 12:00,12.7997,1.9611,12.94906303,6.2995,-0.2595,6.304842623,6.5002,2.2206,6.869036643,12.7873,0.1571,12.788265,6.2995,-0.2595,6.304842623,6.4878,0.4166,6.501161773
14/09/2020 12:30,12.9066,1.8967,13.04522113,6.633,-0.2585,6.638035195,6.2736,2.1552,6.633471489,12.7232,0.0843,12.72347927,6.633,-0.2585,6.638035195,6.0902,0.3428,6.099839988
14/09/2020 13:00,13.2404,1.9532,13.38369091,7.466,-0.418,7.477692157,5.7744,2.3712,6.242298038,12.6684,0.1032,12.66882034,7.466,-0.418,7.477692157,5.2024,0.5212,5.228442904
14/09/2020 13:30,13.215,1.8535,13.34435039,7.982,-0.5455,8.000618367,5.233,2.399,5.75669089,12.6582,0.0123,12.65820598,7.982,-0.5455,8.000618367,4.6762,0.5578,4.709351047
14/09/2020 14:00,12.8108,1.7009,12.92322164,8.027,-0.6415,8.052592828,4.7838,2.3424,5.32649793,12.2866,-0.1163,12.28715041,8.027,-0.6415,8.052592828,4.2596,0.5252,4.291855916
14/09/2020 14:30,12.6176,1.6472,12.72466493,8.023,-0.628,8.047540804,4.5946,2.2752,5.127073649,11.8966,-0.1922,11.89815248,8.023,-0.628,8.047540804,3.8736,0.4358,3.898037788
14/09/2020 15:00,12.4659,1.6071,12.56906652,7.7715,-0.7075,7.803638158,4.6944,2.3146,5.234000814,11.8219,-0.2323,11.82418212,7.7715,-0.7075,7.803638158,4.0504,0.4752,4.078180379
14/09/2020 15:30,12.166,1.6857,12.28222865,6.408,-0.6365,6.439533853,5.758,2.3222,6.208637277,11.64,-0.1641,11.64115668,6.408,-0.6365,6.439533853,5.232,0.4724,5.253283331
14/09/2020 16:00,12.1855,1.6138,12.29189817,5.7015,-0.555,5.728448939,6.484,2.1688,6.837100953,11.7275,-0.2372,11.72989855,5.7015,-0.555,5.728448939,6.026,0.3178,6.034374271
14/09/2020 16:30,12.3927,1.4927,12.48227409,5.3625,-0.5675,5.392444946,7.0302,2.0602,7.325853949,12.1363,-0.3381,12.14100858,5.3625,-0.5675,5.392444946,6.7738,0.2294,6.777683292
14/09/2020 17:00,12.6108,1.4979,12.69944806,5.094,-0.4885,5.11736927,7.5168,1.9864,7.77483551,12.3968,-0.3311,12.4012208,5.094,-0.4885,5.11736927,7.3028,0.1574,7.304496054
14/09/2020 17:30,12.3355,1.2405,12.39771755,3.8855,-0.4855,3.915714558,8.45,1.726,8.624475404,12.0647,-0.4731,12.07397241,3.8855,-0.4855,3.915714558,8.1792,0.0124,8.179209399
14/09/2020 18:00,12.4203,1.2843,12.48652388,2.9325,-0.3525,2.953610079,9.4878,1.6368,9.627952175,12.1745,-0.3525,12.17960207,2.9325,-0.3525,2.953610079,9.242,0,9.242
14/09/2020 18:30,12.4345,1.2133,12.49355382,2.0935,-0.4015,2.131652997,10.341,1.6148,10.46632027,12.2915,-0.4015,12.29805572,2.0935,-0.4015,2.131652997,10.198,0,10.198
14/09/2020 19:00,12.5475,1.1771,12.60259182,1.7125,-0.3925,1.756904238,10.835,1.5696,10.94809888,12.1025,-0.3925,12.10886297,1.7125,-0.3925,1.756904238,10.39,0,10.39
14/09/2020 19:30,12.256,1.0946,12.30478302,1.702,-0.426,1.754502779,10.554,1.5206,10.6629799,12.004,-0.426,12.0115566,1.702,-0.426,1.754502779,10.302,0,10.302
14/09/2020 20:00,12.387,1.0972,12.43549825,1.543,-0.245,1.562329671,10.844,1.3422,10.92674869,12.186,-0.245,12.18846262,1.543,-0.245,1.562329671,10.643,0,10.643
14/09/2020 20:30,12.2995,0.9475,12.33594165,1.3675,-0.2785,1.39557103,10.932,1.226,11.00053181,12.0765,-0.2785,12.07971086,1.3675,-0.2785,1.39557103,10.709,0,10.709
14/09/2020 21:00,11.8275,0.8757,11.85987381,1.3725,-0.3665,1.420590898,10.455,1.2422,10.52853674,11.5765,-0.3665,11.58230005,1.3725,-0.3665,1.420590898,10.204,0,10.204
14/09/2020 21:30,11.3213,0.7573,11.34660024,1.4995,-0.5225,1.587925219,9.8218,1.2798,9.904829291,11.0133,-0.5225,11.02568742,1.4995,-0.5225,1.587925219,9.5138,0,9.5138
14/09/2020 22:00,10.4912,0.578,10.50711004,1.47,-0.6,1.587734235,9.0212,1.178,9.097787283,10.2396,-0.6,10.25716375,1.47,-0.6,1.587734235,8.7696,0,8.7696
14/09/2020 22:30,10.0461,0.5444,10.06083975,1.4915,-0.794,1.689676966,8.5546,1.3384,8.658665932,9.8321,-0.748,9.860511874,1.4915,-0.794,1.689676966,8.3406,0.046,8.340726848
14/09/2020 23:00,9.391,0.3279,9.396722802,1.28,-0.8405,1.531287122,8.111,1.1684,8.194722665,9.3018,-0.4939,9.314903137,1.28,-0.8405,1.531287122,8.0218,0.3466,8.029284327
14/09/2020 23:30,8.9945,0.9466,9.044173915,1.4315,-0.746,1.614220632,7.563,1.6926,7.750087984,8.7641,-0.5808,8.783323827,1.4315,-0.746,1.614220632,7.3326,0.1652,7.334460703
