Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/09/2020 00:00,8.3286,0.7245,8.360052524,1.478,-1.2685,1.947710515,6.8506,1.993,7.134617674,8.0464,-0.8097,8.087036976,1.478,-1.2685,1.947710515,6.5684,0.4588,6.584403997
15/09/2020 00:30,8.0035,0.6807,8.032394708,1.4005,-1.4505,2.016271435,6.603,2.1312,6.938416422,7.7481,-0.8437,7.793900391,1.4005,-1.4505,2.016271435,6.3476,0.6068,6.376537618
15/09/2020 01:00,7.889,0.7391,7.923546542,1.359,-1.2165,1.823938938,6.53,1.9556,6.816543945,7.7268,-0.7721,7.765280204,1.359,-1.2165,1.823938938,6.3678,0.4444,6.383288197
15/09/2020 01:30,7.7027,0.6693,7.731723597,1.5115,-1.3255,2.010368747,6.1912,1.9948,6.504627928,7.5999,-0.8349,7.645622147,1.5115,-1.3255,2.010368747,6.0884,0.4906,6.10813416
15/09/2020 02:00,7.334,0.6478,7.362553962,1.355,-1.351,1.91343304,5.979,1.9988,6.304255899,7.3532,-0.8624,7.403599395,1.355,-1.351,1.91343304,5.9982,0.4886,6.018067231
15/09/2020 02:30,7.1332,0.6521,7.162944691,1.091,-1.1565,1.589897245,6.0422,1.8086,6.307076565,7.1774,-0.8733,7.230333578,1.091,-1.1565,1.589897245,6.0864,0.2832,6.092985081
15/09/2020 03:00,7.0127,0.645,7.042299787,1.0155,-1.158,1.540196173,5.9972,1.803,6.262365116,7.0531,-0.8672,7.106212455,1.0155,-1.158,1.540196173,6.0376,0.2908,6.04459911
15/09/2020 03:30,6.8918,0.6406,6.921508188,1.005,-0.956,1.387069212,5.8868,1.5966,6.099470944,6.9694,-0.858,7.022015406,1.005,-0.956,1.387069212,5.9644,0.098,5.965205056
15/09/2020 04:00,6.8532,0.6025,6.879633456,1.023,-1.1975,1.574971508,5.8302,1.8,6.101740083,6.9578,-0.9133,7.017485143,1.023,-1.1975,1.574971508,5.9348,0.2842,5.941600852
15/09/2020 04:30,6.7962,0.308,6.803175614,0.944,-0.172,0.959541557,5.8522,0.48,5.871851909,6.8892,-0.1316,6.890456821,0.944,-0.172,0.959541557,5.9452,0.0404,5.945337265
15/09/2020 05:00,6.8961,0.0883,6.896665288,0.9325,0.0825,0.93614235,5.9636,0.0058,5.96360282,6.9959,0.0825,6.996386429,0.9325,0.0825,0.93614235,6.0634,0,6.0634
15/09/2020 05:30,7.0083,0.0705,7.008654588,0.9545,0.0445,0.95553676,6.0538,0.026,6.053855832,7.1063,0.0445,7.106439329,0.9545,0.0445,0.95553676,6.1518,0,6.1518
15/09/2020 06:00,7.4443,-0.0562,7.444512135,1.2975,-0.685,1.467218883,6.1468,0.6288,6.178878513,7.4627,-0.685,7.494072077,1.2975,-0.685,1.467218883,6.1652,0,6.1652
15/09/2020 06:30,8.5116,0.3924,8.52064037,1.158,-0.39,1.22190998,7.3536,0.7824,7.395105322,8.5482,-0.39,8.557091985,1.158,-0.39,1.22190998,7.3902,0,7.3902
15/09/2020 07:00,9.6352,0.9937,9.686305732,1.048,-0.0105,1.048052599,8.5872,1.0042,8.645716944,9.6794,-0.0105,9.679405695,1.048,-0.0105,1.048052599,8.6314,0,8.6314
15/09/2020 07:30,11.1305,1.8844,11.28888806,1.0525,0.116,1.058873104,10.078,1.7684,10.2319755,11.2045,0.6796,11.22509138,1.0525,0.116,1.058873104,10.152,0.5636,10.16763242
15/09/2020 08:00,11.799,1.8951,11.95022196,1.163,0.0835,1.165993675,10.636,1.8116,10.78917933,11.897,1.0877,11.94661878,1.163,0.0835,1.165993675,10.734,1.0042,10.78087073
15/09/2020 08:30,12.1855,1.9084,12.33403425,1.3555,0.071,1.357358188,10.83,1.8374,10.98475939,12.2765,1.3076,12.34594144,1.3555,0.071,1.357358188,10.921,1.2366,10.99078799
15/09/2020 09:00,12.488,2.0546,12.65588895,1.862,0.076,1.863550375,10.626,1.9786,10.80864163,12.582,1.4526,12.66557424,1.862,0.076,1.863550375,10.72,1.3766,10.80802607
15/09/2020 09:30,12.9835,2.1594,13.16184944,3.4065,0.008,3.406509394,9.577,2.1514,9.815673739,13.0739,1.5566,13.16623958,3.4065,0.008,3.406509394,9.6674,1.5486,9.790647819
15/09/2020 10:00,13.1823,2.1881,13.36266496,4.0065,-0.0295,4.006608603,9.1758,2.2176,9.439971155,13.2657,1.5843,13.35997017,4.0065,-0.0295,4.006608603,9.2592,1.6138,9.398783702
15/09/2020 10:30,13.3332,2.1909,13.51200448,4.651,-0.1065,4.652219175,8.6822,2.2974,8.981015733,13.3918,1.5841,13.48516518,4.651,-0.1065,4.652219175,8.7408,1.6906,8.902792427
15/09/2020 11:00,13.6856,2.2427,13.86814157,5.418,-0.1055,5.419027058,8.2676,2.3482,8.594606041,13.747,1.6379,13.84423076,5.418,-0.1055,5.419027058,8.329,1.7434,8.509505541
15/09/2020 11:30,13.317,2.3034,13.5147379,4.196,-0.04,4.196190653,9.121,2.3434,9.41722701,13.3976,1.6102,13.49401459,4.196,-0.04,4.196190653,9.2016,1.6502,9.348401072
15/09/2020 12:00,13.465,3.155,13.82968727,4.464,-0.088,4.464867299,9.001,3.243,9.567395152,13.5198,1.5662,13.61021581,4.464,-0.088,4.464867299,9.0558,1.6542,9.205644534
15/09/2020 12:30,13.2744,2.6227,13.5310107,5.794,-0.6615,5.831639414,7.4804,3.2842,8.169599366,13.332,1.0753,13.37529417,5.794,-0.6615,5.831639414,7.538,1.7368,7.735497285
15/09/2020 13:00,13.1998,2.726,13.47834545,4.937,-0.896,5.017647357,8.2628,3.622,9.021792939,13.2622,1.1748,13.31413174,4.937,-0.896,5.017647357,8.3252,2.0708,8.578879162
15/09/2020 13:30,13.5789,2.8467,13.87408469,4.2045,-0.9685,4.314604559,9.3744,3.8152,10.12102398,13.6039,1.2953,13.66542708,4.2045,-0.9685,4.314604559,9.3994,2.2638,9.668169982
15/09/2020 14:00,13.2504,2.6016,13.5033856,5.027,-1.177,5.162950513,8.2234,3.7786,9.04997931,13.238,1.0492,13.27951297,5.027,-1.177,5.162950513,8.211,2.2262,8.507437184
15/09/2020 14:30,12.7853,2.5477,13.03666642,3.0375,-1.0015,3.19834465,9.7478,3.5492,10.37383369,12.8555,0.9847,12.89315766,3.0375,-1.0015,3.19834465,9.818,1.9862,10.01689146
15/09/2020 15:00,12.8369,2.5039,13.0788194,3.5545,-1.1085,3.723337548,9.2824,3.6124,9.960541327,12.8973,0.9499,12.93223327,3.5545,-1.1085,3.723337548,9.3428,2.0584,9.566865861
15/09/2020 15:30,12.731,2.6075,12.99528442,1.983,-0.7295,2.112926702,10.748,3.337,11.2541136,12.78,1.0331,12.82168849,1.983,-0.7295,2.112926702,10.797,1.7626,10.9399254
15/09/2020 16:00,13.0302,2.4917,13.26629869,3.478,-0.7185,3.551440025,9.5522,3.2102,10.07719747,13.1098,0.9155,13.14172729,3.478,-0.7185,3.551440025,9.6318,1.634,9.769417958
15/09/2020 16:30,13.222,2.4059,13.43910856,3.147,-0.2245,3.154997504,10.075,2.6304,10.41271478,13.318,0.8171,13.34304225,3.147,-0.2245,3.154997504,10.171,1.0416,10.2241954
15/09/2020 17:00,13.1055,2.3575,13.31585283,2.5495,0.0285,2.549659291,10.556,2.329,10.80987405,13.1805,0.7811,13.20362441,2.5495,0.0285,2.549659291,10.631,0.7526,10.6576061
15/09/2020 17:30,12.8645,2.0066,13.02005391,2.3665,-0.499,2.41853742,10.498,2.5056,10.79286965,12.9725,0.7222,12.99258747,2.3665,-0.499,2.41853742,10.606,1.2212,10.67607444
15/09/2020 18:00,12.7975,1.7839,12.92123467,2.6395,-0.3675,2.664960882,10.158,2.1514,10.38332731,12.9105,0.5177,12.92087549,2.6395,-0.3675,2.664960882,10.271,0.8852,10.30907465
15/09/2020 18:30,12.811,1.6948,12.92261847,2.764,-0.084,2.765276116,10.047,1.7788,10.20325137,12.925,0.4238,12.93194616,2.764,-0.084,2.765276116,10.161,0.5078,10.17368084
15/09/2020 19:00,13.0465,1.8294,13.17413628,2.2895,0.012,2.289531448,10.757,1.8174,10.90944507,13.1555,0.5582,13.16733714,2.2895,0.012,2.289531448,10.866,0.5462,10.87971923
15/09/2020 19:30,12.785,1.7753,12.90766885,1.154,0.0645,1.155801129,11.631,1.7108,11.75614723,12.901,0.5041,12.91084497,1.154,0.0645,1.155801129,11.747,0.4396,11.75522255
15/09/2020 20:00,12.949,1.5872,13.04591142,1.137,-0.859,1.425008772,11.812,2.4462,12.06263812,13.056,0.3286,13.06013453,1.137,-0.859,1.425008772,11.919,1.1876,11.97801965
15/09/2020 20:30,12.871,1.4559,12.95308017,1.084,-0.9375,1.433165116,11.787,2.3934,12.02754059,12.984,0.2031,12.98558838,1.084,-0.9375,1.433165116,11.9,1.1406,11.95453756
15/09/2020 21:00,12.0915,1.273,12.15832642,1.1675,-0.864,1.452429775,10.924,2.137,11.13106217,12.2225,0.022,12.2225198,1.1675,-0.864,1.452429775,11.055,0.886,11.09044729
15/09/2020 21:30,11.295,1.0033,11.33947247,1.282,-1.1365,1.713229772,10.013,2.1398,10.23908751,11.384,-0.2581,11.38692547,1.282,-1.1365,1.713229772,10.102,0.8784,10.14011788
15/09/2020 22:00,10.5082,0.8518,10.54266714,1.064,-1.432,1.784017937,9.4442,2.2838,9.716411687,10.5986,-0.4144,10.60669832,1.064,-1.432,1.784017937,9.5346,1.0176,9.588748976
15/09/2020 22:30,9.8538,0.8545,9.890780793,0.991,-1.1155,1.492119717,8.8628,1.97,9.079103691,9.9564,-0.4185,9.965191579,0.991,-1.1155,1.492119717,8.9654,0.697,8.992452733
15/09/2020 23:00,9.0159,0.3003,9.020899783,0.9335,0.1745,0.949669679,8.0824,0.1258,8.083378959,9.1463,0.2503,9.149724246,0.9335,0.1745,0.949669679,8.2128,0.0758,8.21314979
15/09/2020 23:30,8.5339,0.173,8.535653356,0.9335,0.099,0.93873492,7.6004,0.074,7.600760236,8.6529,0.099,8.653466323,0.9335,0.099,0.93873492,7.7194,0,7.7194
16/09/2020 00:00,8.1355,0.5484,8.153962399,0.9345,0.08,0.93791804,7.201,0.4684,7.216217815,8.2535,0.08,8.253887705,0.9345,0.08,0.93791804,7.319,0,7.319
16/09/2020 00:30,7.6088,0.3288,7.615900924,0.932,0.084,0.935777751,6.6768,0.2448,6.6812862,7.7558,0.1262,7.756826676,0.932,0.084,0.935777751,6.8238,0.0422,6.823930486
16/09/2020 01:00,7.2806,0.0875,7.281125779,0.935,0.0875,0.939085326,6.3456,0,6.3456,7.4102,0.0875,7.410716584,0.935,0.0875,0.939085326,6.4752,0,6.4752
16/09/2020 01:30,7.0406,0.1035,7.041360707,0.932,0.1035,0.937729305,6.1086,0,6.1086,7.1798,0.1035,7.18054596,0.932,0.1035,0.937729305,6.2478,0,6.2478
16/09/2020 02:00,6.9408,0.0895,6.941377017,0.934,0.0895,0.938278344,6.0068,0,6.0068,7.08,0.0895,7.080565673,0.934,0.0895,0.938278344,6.146,0,6.146
16/09/2020 02:30,6.9753,0.087,6.975842536,0.9435,0.087,0.947502639,6.0318,0,6.0318,7.1317,0.087,7.132230639,0.9435,0.087,0.947502639,6.1882,0,6.1882
16/09/2020 03:00,6.8681,0.103,6.868872295,0.9785,0.103,0.983906118,5.8896,0,5.8896,7.0419,0.103,7.042653237,0.9785,0.103,0.983906118,6.0634,0,6.0634
16/09/2020 03:30,6.752,0.1315,6.753280407,0.988,0.1315,0.996712722,5.764,0,5.764,6.943,0.1315,6.944245189,0.988,0.1315,0.996712722,5.955,0,5.955
16/09/2020 04:00,6.5271,-0.192,6.529923308,0.9985,-0.358,1.06073854,5.5286,0.166,5.53109157,6.7077,-0.358,6.717246705,0.9985,-0.358,1.06073854,5.7092,0,5.7092
16/09/2020 04:30,6.531,-0.0213,6.531034733,0.939,-0.1145,0.945955205,5.592,0.0932,5.592776613,6.7124,-0.1145,6.713376498,0.939,-0.1145,0.945955205,5.7734,0,5.7734
16/09/2020 05:00,6.6758,0.084,6.676328455,0.933,0.084,0.936773719,5.7428,0,5.7428,6.8074,0.084,6.80791824,0.933,0.084,0.936773719,5.8744,0,5.8744
16/09/2020 05:30,7.3642,0.6666,7.394308433,0.934,0.081,0.937505733,6.4302,0.5856,6.456810312,7.4784,0.081,7.47883865,0.934,0.081,0.937505733,6.5444,0,6.5444
16/09/2020 06:00,7.9463,0.92,7.999380207,0.9585,0.008,0.958533385,6.9878,0.912,7.04706271,8.0357,0.0156,8.035715142,0.9585,0.008,0.958533385,7.0772,0.0076,7.077204081
16/09/2020 06:30,9.1923,1.2808,9.281100578,1.0025,-0.09,1.006531793,8.1898,1.3708,8.303729083,9.2769,0.1874,9.278792614,1.0025,-0.09,1.006531793,8.2744,0.2774,8.279048624
16/09/2020 07:00,9.8978,1.0708,9.955554102,0.963,0.105,0.968707386,8.9348,0.9658,8.986847093,9.9794,0.1828,9.981074101,0.963,0.105,0.968707386,9.0164,0.0778,9.016735651
16/09/2020 07:30,11.1865,1.8639,11.34071891,1.0405,0.0955,1.044873437,10.146,1.7684,10.29895891,11.2345,0.5247,11.24674621,1.0405,0.0955,1.044873437,10.194,0.4292,10.20303135
16/09/2020 08:00,11.8905,1.8172,12.02855794,1.3925,0.094,1.395669105,10.498,1.7232,10.63848778,11.9875,0.9474,12.02487933,1.3925,0.094,1.395669105,10.595,0.8534,10.62931402
16/09/2020 08:30,12.097,1.6755,12.2124817,2.004,0.0885,2.005953202,10.093,1.587,10.21700631,12.274,1.0505,12.31887277,2.004,0.0885,2.005953202,10.27,0.962,10.3149573
16/09/2020 09:00,12.2155,1.6694,12.32904443,2.7275,-0.002,2.727500733,9.488,1.6714,9.634091652,12.3879,1.0454,12.43193177,2.7275,-0.002,2.727500733,9.6604,1.0474,9.717014712
16/09/2020 09:30,12.6383,2.4667,12.87677117,3.4655,-0.1935,3.470897939,9.1728,2.6602,9.550755147,12.7171,1.0305,12.75878375,3.4655,-0.1935,3.470897939,9.2516,1.224,9.332217237
16/09/2020 10:00,12.6257,2.4268,12.85681371,4.0375,-0.171,4.041119554,8.5882,2.5978,8.972499322,12.7409,1.0234,12.78193571,4.0375,-0.171,4.041119554,8.7034,1.1944,8.784973701
16/09/2020 10:30,12.5621,1.9796,12.71712124,4.5835,-0.143,4.585730176,7.9786,2.1226,8.25611826,12.6505,0.432,12.657874,4.5835,-0.143,4.585730176,8.067,0.575,8.087466476
16/09/2020 11:00,12.6569,2.0292,12.8185323,5.0585,-0.199,5.062412789,7.5984,2.2282,7.91836838,12.7385,0.4912,12.74796688,5.0585,-0.199,5.062412789,7.68,0.6902,7.710951695
16/09/2020 11:30,12.6332,1.9405,12.78136466,5.556,-0.6285,5.591435259,7.0772,2.569,7.529045148,12.7196,0.4073,12.7261195,5.556,-0.6285,5.591435259,7.1636,1.0358,7.238096891
16/09/2020 12:00,12.7935,1.8436,12.92565291,6.4545,-0.975,6.527725121,6.339,2.8186,6.937393384,12.8703,0.3172,12.87420824,6.4545,-0.975,6.527725121,6.4158,1.2922,6.544636772
16/09/2020 12:30,12.8972,1.7123,13.01037045,6.639,-1.0295,6.71834736,6.2582,2.7418,6.832461817,12.734,0.1647,12.73506506,6.639,-1.0295,6.71834736,6.095,1.1942,6.210888716
16/09/2020 13:00,12.9358,1.763,13.0553855,7.002,-1.191,7.102568901,5.9338,2.954,6.628431069,12.7016,0.1934,12.70307231,7.002,-1.191,7.102568901,5.6996,1.3844,5.865322116
16/09/2020 13:30,13.0191,1.9499,13.16431065,6.6955,-0.9905,6.768368378,6.3236,2.9404,6.973798758,12.8241,0.3967,12.83023428,6.6955,-0.9905,6.768368378,6.1286,1.3872,6.283634442
16/09/2020 14:00,12.6132,1.8171,12.7434166,6.711,-1.1005,6.800633886,5.9022,2.9176,6.583946734,12.5738,0.5335,12.58511298,6.711,-1.1005,6.800633886,5.8628,1.634,6.086245135
16/09/2020 14:30,12.3006,1.4175,12.38200576,6.769,-1.3915,6.910545076,5.5316,2.809,6.203956766,12.219,0.7561,12.24237102,6.769,-1.3915,6.910545076,5.45,2.1476,5.857873826
16/09/2020 15:00,12.2274,1.3711,12.30403291,6.761,-1.4475,6.914215592,5.4664,2.8186,6.150287385,12.0834,0.7067,12.1040481,6.761,-1.4475,6.914215592,5.3224,2.1542,5.741821958
16/09/2020 15:30,12.0113,1.3059,12.08208188,6.0525,-1.3505,6.201339089,5.9588,2.6564,6.524090619,11.6637,0.6463,11.68159242,6.0525,-1.3505,6.201339089,5.6112,1.9968,5.955902592
16/09/2020 16:00,12.1794,1.1822,12.23664093,5.898,-1.383,6.057977633,6.2814,2.5652,6.785000884,11.827,0.54,11.83932131,5.898,-1.383,6.057977633,5.929,1.923,6.233054628
16/09/2020 16:30,12.1879,0.9866,12.22776701,5.2375,-1.376,5.415236121,6.9504,2.3626,7.340976701,11.8769,0.3348,11.88161793,5.2375,-1.376,5.415236121,6.6394,1.7108,6.856272238
16/09/2020 17:00,12.323,0.9957,12.3631609,4.259,-1.1385,4.408544346,8.064,2.1342,8.341636868,11.8132,0.3429,11.81817561,4.259,-1.1385,4.408544346,7.5542,1.4814,7.698083112
16/09/2020 17:30,12.4615,0.8916,12.49335555,4.3965,-1.326,4.592111524,8.065,2.2176,8.364327514,11.9469,0.234,11.94919142,4.3965,-1.326,4.592111524,7.5504,1.56,7.709872902
16/09/2020 18:00,12.606,0.9085,12.63869488,4.493,-1.2785,4.671360749,8.113,2.187,8.402603049,12.2192,0.2479,12.22171441,4.493,-1.2785,4.671360749,7.7262,1.5264,7.875535753
16/09/2020 18:30,13.2543,0.8947,13.28446298,6.0255,-1.5725,6.227311338,7.2288,2.4672,7.638234435,12.7485,0.2065,12.75017233,6.0255,-1.5725,6.227311338,6.723,1.779,6.954392137
16/09/2020 19:00,13.0912,0.7532,13.11284972,5.918,-1.644,6.142105502,7.1732,2.3972,7.563158472,12.52,0.0802,12.52025687,5.918,-1.644,6.142105502,6.602,1.7242,6.823435325
16/09/2020 19:30,13.1795,0.7699,13.20196827,6.4605,-1.6915,6.678265681,6.719,2.4614,7.155658667,12.6565,0.0807,12.65675728,6.4605,-1.6915,6.678265681,6.196,1.7722,6.444463425
16/09/2020 20:00,13.3247,0.853,13.3519751,4.1835,-0.926,4.284757665,9.1412,1.779,9.312699847,12.5691,0.202,12.57072308,4.1835,-0.926,4.284757665,8.3856,1.128,8.461127074
16/09/2020 20:30,13.0422,0.6858,13.06021832,4.861,-1.049,4.972898752,8.1812,1.7348,8.363107346,12.588,0.009,12.58800322,4.861,-1.049,4.972898752,7.727,1.058,7.799095653
16/09/2020 21:00,13.0534,0.6051,13.0674174,4.879,-1.0885,4.998947214,8.1744,1.6936,8.34799954,12.0704,-0.0881,12.07072151,4.879,-1.0885,4.998947214,7.1914,1.0004,7.260649704
16/09/2020 21:30,12.4293,0.4611,12.43784996,5.2495,-1.3705,5.425451179,7.1798,1.8316,7.409742681,11.4809,-0.2377,11.4833604,5.2495,-1.3705,5.425451179,6.2314,1.1328,6.333528385
16/09/2020 22:00,11.5267,0.2927,11.5304157,4.3545,-1.3365,4.554986553,7.1722,1.6292,7.354913016,10.5457,-0.4061,10.55351627,4.3545,-1.3365,4.554986553,6.1912,0.9304,6.260718936
16/09/2020 22:30,10.8774,0.3053,10.88168364,2.534,-1.3085,2.85189906,8.3434,1.6138,8.498039421,9.6582,-0.4263,9.667603577,2.534,-1.3085,2.85189906,7.1242,0.8822,7.178614245
16/09/2020 23:00,10.5097,0.7824,10.53878284,2.7145,-1.347,3.030333191,7.7952,2.1294,8.080809823,9.2041,-0.5176,9.218642339,2.7145,-1.347,3.030333191,6.4896,0.8294,6.542385843
16/09/2020 23:30,9.836,0.8238,9.870437804,2.944,-1.534,3.319682515,6.892,2.3578,7.284152994,8.3008,-0.789,8.338213336,2.944,-1.534,3.319682515,5.3568,0.745,5.408357536
17/09/2020 00:00,9.3118,0.5919,9.330592953,3.619,-1.9925,4.131248873,5.6928,2.5844,6.251967306,7.9112,-0.7915,7.950695422,3.619,-1.9925,4.131248873,4.2922,1.201,4.457059775
17/09/2020 00:30,9.0447,-0.1848,9.046587706,3.8145,-1.502,4.09956269,5.2302,1.3172,5.393515355,7.1927,-1.1956,7.291391681,3.8145,-1.502,4.09956269,3.3782,0.3064,3.392066656
17/09/2020 01:00,8.8622,-0.342,8.868796584,3.685,-1.471,3.967753269,5.1772,1.129,5.298871657,7.1276,-0.7952,7.171821582,3.685,-1.471,3.967753269,3.4426,0.6758,3.508304491
17/09/2020 01:30,8.3029,-0.2628,8.307057978,2.9575,-1.36,3.255212167,5.3454,1.0972,5.456844235,7.6261,-0.6668,7.655195847,2.9575,-1.36,3.255212167,4.6686,0.6932,4.719783067
17/09/2020 02:00,8.198,-0.2942,8.20327725,3.061,-1.43,3.378553093,5.137,1.1358,5.261065542,7.2926,-0.7128,7.327352769,3.061,-1.43,3.378553093,4.2316,0.7172,4.291947623
17/09/2020 02:30,7.7793,-0.2615,7.783693901,2.3735,-1.3445,2.727853094,5.4058,1.083,5.513217086,7.0671,-0.6715,7.098930529,2.3735,-1.3445,2.727853094,4.6936,0.673,4.741604155
17/09/2020 03:00,7.9804,-0.286,7.985523161,3.138,-1.488,3.472922113,4.8424,1.202,4.98935284,7.003,-0.7018,7.038077311,3.138,-1.488,3.472922113,3.865,0.7862,3.944152056
17/09/2020 03:30,8.3604,0.2303,8.363571381,3.279,-1.5785,3.639162438,5.0814,1.8088,5.39373557,6.5392,-0.8931,6.599906382,3.279,-1.5785,3.639162438,3.2602,0.6854,3.331467725
17/09/2020 04:00,8.1437,0.3924,8.153148315,2.8685,-1.376,3.181456938,5.2752,1.7684,5.563719403,6.4561,-0.8864,6.516665725,2.8685,-1.376,3.181456938,3.5876,0.4896,3.620853756
17/09/2020 04:30,8.2666,0.3963,8.27609384,3.554,-1.5055,3.859721007,4.7126,1.9018,5.081873867,6.5436,-0.8671,6.600800207,3.554,-1.5055,3.859721007,2.9896,0.6384,3.057002244
17/09/2020 05:00,8.3451,0.4579,8.357653165,3.2695,-1.2395,3.496568389,5.0756,1.6974,5.351904532,6.6083,-0.8027,6.656872853,3.2695,-1.2395,3.496568389,3.3388,0.4368,3.367251057
17/09/2020 05:30,8.3747,0.5635,8.393636419,2.8555,-0.8805,2.988170092,5.5192,1.444,5.704971923,7.0959,-0.6779,7.128207714,2.8555,-0.8805,2.988170092,4.2404,0.2026,4.245237204
17/09/2020 06:00,8.4731,0.6259,8.496185875,3.1105,-0.8305,3.219462766,5.3626,1.4564,5.556849802,7.5419,-0.5943,7.565279116,3.1105,-0.8305,3.219462766,4.4314,0.2362,4.437690435
17/09/2020 06:30,9.3465,1.333,9.441077865,2.9385,-0.302,2.953978038,6.408,1.635,6.613296379,8.5383,-0.2808,8.542916102,2.9385,-0.302,2.953978038,5.5998,0.0212,5.59984013
17/09/2020 07:00,10.5237,1.6494,10.65217264,3.3515,-0.38,3.372973799,7.1722,2.0294,7.453785428,9.5473,0.196,9.549311666,3.3515,-0.38,3.372973799,6.1958,0.576,6.222516665
17/09/2020 07:30,12.3258,1.8617,12.46560358,4.354,-0.8465,4.435524574,7.9718,2.7082,8.41926021,10.6152,0.1941,10.61697442,4.354,-0.8465,4.435524574,6.2612,1.0406,6.347083882
17/09/2020 08:00,12.8626,1.9259,13.00598207,3.949,-0.5125,3.982117182,8.9136,2.4384,9.241107051,10.91,0.3553,10.9157839,3.949,-0.5125,3.982117182,6.961,0.8678,7.014884022
17/09/2020 08:30,13.3442,2.1924,13.52310214,4.802,-0.463,4.824269167,8.5422,2.6554,8.945408319,11.645,0.6304,11.66205081,4.802,-0.463,4.824269167,6.843,1.0934,6.929803212
17/09/2020 09:00,13.6515,2.468,13.87279627,5.2245,-0.245,5.230241414,8.427,2.713,8.852948548,12.3093,0.9166,12.34337969,5.2245,-0.245,5.230241414,7.0848,1.1616,7.179394515
17/09/2020 09:30,13.7934,2.361,13.99400602,5.499,-0.591,5.53066741,8.2944,2.952,8.804054484,12.2392,0.7818,12.26414399,5.499,-0.591,5.53066741,6.7402,1.3728,6.87858095
17/09/2020 10:00,13.509,2.361,13.71376688,5.754,-0.686,5.794748657,7.755,3.047,8.332120618,12.6814,0.7944,12.70625741,5.754,-0.686,5.794748657,6.9274,1.4804,7.083816409
17/09/2020 10:30,13.2638,2.3426,13.46908182,6.085,-0.813,6.139071102,7.1788,3.1556,7.84174603,12.8338,0.7806,12.8575176,6.085,-0.813,6.139071102,6.7488,1.5936,6.934397047
17/09/2020 11:00,13.3699,2.4073,13.58489305,6.8255,-0.8655,6.880155558,6.5444,3.2728,7.317129984,12.8909,0.8193,12.91690967,6.8255,-0.8655,6.880155558,6.0654,1.6848,6.295047911
17/09/2020 11:30,13.7111,2.4104,13.92136097,7.2685,-0.895,7.3233952,6.4426,3.3054,7.241047156,12.7723,0.7994,12.7972922,7.2685,-0.895,7.3233952,5.5038,1.6944,5.758715638
17/09/2020 12:00,13.5958,2.3377,13.79531148,7.829,-0.9235,7.883279346,5.7668,3.2612,6.62505907,12.5398,0.7163,12.56024163,7.829,-0.9235,7.883279346,4.7108,1.6398,4.988043773
17/09/2020 12:30,14.0125,2.3498,14.20815668,8.7305,-1.088,8.798032408,5.282,3.4378,6.302221262,12.7213,0.6718,12.73902622,8.7305,-1.088,8.798032408,3.9908,1.7598,4.361580067
17/09/2020 13:00,14.4692,2.3925,14.66566756,10.153,-1.3785,10.24615397,4.3162,3.771,5.731493997,12.866,0.8085,12.89137806,10.153,-1.3785,10.24615397,2.713,2.187,3.484729258
17/09/2020 13:30,14.2863,2.25,14.46239495,10.0075,-1.376,10.10165493,4.2788,3.626,5.608565364,12.5285,0.6746,12.54664885,10.0075,-1.376,10.10165493,2.521,2.0506,3.249677116
17/09/2020 14:00,13.7526,2.1434,13.91862674,9.949,-1.328,10.03723991,3.8036,3.4714,5.149562207,12.4922,0.5816,12.50573146,9.949,-1.328,10.03723991,2.5432,1.9096,3.180320487
17/09/2020 14:30,13.7339,2.0815,13.89073977,10.3355,-1.4975,10.44342216,3.3984,3.579,4.935419289,11.9417,0.4791,11.95130686,10.3355,-1.4975,10.44342216,1.6062,1.9766,2.546924812
17/09/2020 15:00,13.1175,2.0422,13.27551834,9.0155,-1.36,9.117501865,4.102,3.4022,5.329293465,11.6987,0.4094,11.70586135,9.0155,-1.36,9.117501865,2.6832,1.7694,3.214084411
17/09/2020 15:30,12.6792,2.0242,12.83976239,7.545,-1.284,7.653475093,5.1342,3.3082,6.107716175,11.6566,0.3854,11.66296946,7.545,-1.284,7.653475093,4.1116,1.6694,4.437583906
17/09/2020 16:00,12.9448,1.8916,13.082278,7.32,-1.288,7.432452085,5.6248,3.1796,6.461287116,11.6794,0.2558,11.68220091,7.32,-1.288,7.432452085,4.3594,1.5438,4.624682346
17/09/2020 16:30,12.8243,1.6763,12.93339291,7.1775,-1.5205,7.336785843,5.6468,3.1968,6.488904413,11.9305,0.0683,11.9306955,7.1775,-1.5205,7.336785843,4.753,1.5888,5.011516182
17/09/2020 17:00,12.6473,1.6387,12.75302062,6.4725,-1.4045,6.623131925,6.1748,3.0432,6.883982952,12.0185,0.0499,12.01860359,6.4725,-1.4045,6.623131925,5.546,1.4544,5.733532538
17/09/2020 17:30,12.8426,1.5829,12.93978157,5.802,-1.3855,5.965133213,7.0406,2.9684,7.640775283,12.0718,0.0267,12.07182953,5.802,-1.3855,5.965133213,6.2698,1.4122,6.426873336
17/09/2020 18:00,13.0388,1.6147,13.13840027,4.825,-1.3105,4.999803521,8.2138,2.9252,8.719134446,12.0808,0.0537,12.08091935,4.825,-1.3105,4.999803521,7.2558,1.3642,7.382931347
17/09/2020 18:30,12.9866,1.5507,13.07885507,3.927,-1.2565,4.123120329,9.0596,2.8072,9.484551861,12.1582,-0.0199,12.15821629,3.927,-1.2565,4.123120329,8.2312,1.2366,8.323570928
17/09/2020 19:00,13.2859,1.4409,13.36380678,4.8935,-1.4795,5.112265887,8.3924,2.9204,8.886006635,12.1587,-0.1661,12.15983449,4.8935,-1.4795,5.112265887,7.2652,1.3134,7.382963538
17/09/2020 19:30,13.629,1.4042,13.70114662,5.396,-1.495,5.59927147,8.233,2.8992,8.728553697,12.5788,-0.196,12.58032692,5.396,-1.495,5.59927147,7.1828,1.299,7.29931619
17/09/2020 20:00,14.5151,1.385,14.58102716,7.3285,-1.664,7.515038806,7.1866,3.049,7.806639518,13.1183,-0.2308,13.12033016,7.3285,-1.664,7.515038806,5.7898,1.4332,5.964549126
17/09/2020 20:30,14.6926,1.3017,14.75014975,9.041,-2.1255,9.287487887,5.6516,3.4272,6.609559925,13.0452,-0.3455,13.04977445,9.041,-2.1255,9.287487887,4.0042,1.78,4.382010685
17/09/2020 21:00,13.9169,1.2075,13.96918616,9.9395,-1.9365,10.12638595,3.9774,3.144,5.069955302,12.9473,-0.4005,12.95349287,9.9395,-1.9365,10.12638595,3.0078,1.536,3.377300229
17/09/2020 21:30,13.4199,1.0364,13.45986036,9.3715,-1.98,9.578382549,4.0484,3.0164,5.048585101,11.8463,-0.6388,11.86351083,9.3715,-1.98,9.578382549,2.4748,1.3412,2.814862782
17/09/2020 22:00,12.8957,0.9448,12.93026394,9.9735,-2.157,10.20408503,2.9222,3.1018,4.261503969,10.9125,-0.7054,10.93527528,9.9735,-2.157,10.20408503,0.939,1.4516,1.728833005
17/09/2020 22:30,12.1519,0.8712,12.18308922,8.1515,-2.028,8.399984301,4.0004,2.8992,4.94050208,9.8583,-0.8538,9.895203552,8.1515,-2.028,8.399984301,1.7068,1.1742,2.071692998
17/09/2020 23:00,11.6244,0.7731,11.65007978,8.754,-2.2165,9.030248515,2.8704,2.9896,4.144502904,9.3444,-1.2143,9.422968526,8.754,-2.2165,9.030248515,0.5904,1.0022,1.163175395
17/09/2020 23:30,10.9124,0.7885,10.94085033,5.302,-1.7105,5.571087349,5.6104,2.499,6.141790387,8.0408,-0.8733,8.088084911,5.302,-1.7105,5.571087349,2.7388,0.8372,2.86390106
18/09/2020 00:00,10.1842,0.7149,10.20926107,4.694,-2.0845,5.136027283,5.4902,2.7994,6.162705283,7.8448,-0.8883,7.894932801,4.694,-2.0845,5.136027283,3.1508,1.1962,3.370227749
18/09/2020 00:30,9.2862,-0.176,9.287867701,4.561,-1.592,4.830857584,4.7252,1.416,4.932805595,7.1568,-1.136,7.24639788,4.561,-1.592,4.830857584,2.5958,0.456,2.635548072
18/09/2020 01:00,9.5158,0.527,9.530381873,6.341,-2.09,6.676554576,3.1748,2.617,4.114370431,7.229,-1.42,7.367146055,6.341,-2.09,6.676554576,0.888,0.67,1.112404603
18/09/2020 01:30,9.6594,0.4734,9.670993533,7.627,-2.112,7.914017501,2.0324,2.5854,3.288608052,7.6338,-2.062,7.907385563,7.627,-2.112,7.914017501,0.0068,0.05,0.050460281
18/09/2020 02:00,9.7991,0.154,9.800310036,8.2545,-2.124,8.523388191,1.5446,2.278,2.75228508,8.2967,-1.9022,8.511967794,8.2545,-2.124,8.523388191,0.0422,0.2218,0.22577883
18/09/2020 02:30,9.7095,0.2682,9.713203462,8.7705,-2.467,9.110859413,0.939,2.7352,2.891892121,8.7705,-2.467,9.110859413,8.7705,-2.467,9.110859413,0,0,0
18/09/2020 03:00,10.3891,-2.447,10.67338783,10.3785,-2.591,10.69703432,0.0106,0.144,0.144389612,10.3785,-2.591,10.69703432,10.3785,-2.591,10.69703432,0,0,0
18/09/2020 03:30,10.7345,-2.3765,10.9944187,10.7335,-2.4245,11.00391851,0.001,0.048,0.048010416,10.7335,-2.4245,11.00391851,10.7335,-2.4245,11.00391851,0,0,0
18/09/2020 04:00,9.8039,-1.8212,9.971620964,9.7675,-2.308,10.03647947,0.0364,0.4868,0.48815899,9.7675,-2.308,10.03647947,9.7675,-2.308,10.03647947,0,0,0
18/09/2020 04:30,8.8874,-0.6699,8.912611557,8.586,-2.2175,8.867733772,0.3014,1.5476,1.576676162,8.5918,-2.1781,8.86358544,8.586,-2.2175,8.867733772,0.0058,0.0394,0.039824616
18/09/2020 05:00,8.675,-0.5256,8.690907913,8.317,-2.101,8.578268473,0.358,1.5754,1.615564657,8.3448,-1.9734,8.574963242,8.317,-2.101,8.578268473,0.0278,0.1276,0.130593262
18/09/2020 05:30,10.2137,-1.8679,10.38309771,10.1445,-2.0715,10.35383951,0.0692,0.2036,0.215038601,10.1465,-2.0417,10.34987928,10.1445,-2.0715,10.35383951,0.002,0.0298,0.029867039
18/09/2020 06:00,9.2336,0.4052,9.242486462,6.967,-1.367,7.099843519,2.2666,1.7722,2.877180634,8.001,-1.1232,8.079454142,6.967,-1.367,7.099843519,1.034,0.2438,1.062353256
18/09/2020 06:30,10.9618,0.6226,10.97946674,9.729,-1.715,9.879001265,1.2328,2.3376,2.642757953,9.9576,-1.2178,10.0317912,9.729,-1.715,9.879001265,0.2286,0.4972,0.547234685
18/09/2020 07:00,12.6214,-0.8367,12.64910293,12.489,-2.1385,12.67076569,0.1324,1.3018,1.308515571,12.489,-2.1385,12.67076569,12.489,-2.1385,12.67076569,0,0,0
18/09/2020 07:30,14.2155,1.925,14.34524539,12.6815,-2.298,12.88802724,1.534,4.223,4.492981749,12.6815,-2.298,12.88802724,12.6815,-2.298,12.88802724,0,0,0
18/09/2020 08:00,15.2891,2.002,15.41961682,12.8295,-2.439,13.05927989,2.4596,4.441,5.076624189,12.8611,-2.225,13.05214612,12.8295,-2.439,13.05927989,0.0316,0.214,0.216320503
18/09/2020 08:30,15.2868,2.0772,15.42728149,11.18,-2.217,11.39769665,4.1068,4.2942,5.941881847,11.9672,-0.4756,11.97664691,11.18,-2.217,11.39769665,0.7872,1.7414,1.911061956
18/09/2020 09:00,14.9943,2.178,15.15165722,10.7895,-2.095,10.99101157,4.2048,4.273,5.994903839,12.0827,0.018,12.08271341,10.7895,-2.095,10.99101157,1.2932,2.113,2.47732421
18/09/2020 09:30,15.171,1.1726,15.21624894,13.465,-2.365,13.67111736,1.706,3.5376,3.927473712,13.6878,-1.6104,13.78220799,13.465,-2.365,13.67111736,0.2228,0.7546,0.786804296
18/09/2020 10:00,16.2232,-0.364,16.22728302,15.962,-2.694,16.18774475,0.2612,2.33,2.344594942,15.962,-2.694,16.18774475,15.962,-2.694,16.18774475,0,0,0
18/09/2020 10:30,16.0834,1.8175,16.18576726,14.723,-2.7445,14.97661541,1.3604,4.562,4.760518056,14.723,-2.7445,14.97661541,14.723,-2.7445,14.97661541,0,0,0
18/09/2020 11:00,15.961,2.0204,16.08836652,14.138,-2.434,14.34598899,1.823,4.4544,4.813004089,14.2254,-1.9904,14.3639722,14.138,-2.434,14.34598899,0.0874,0.4436,0.452127991
18/09/2020 11:30,15.9295,1.2155,15.97580704,14.8495,-2.2905,15.02511366,1.08,3.506,3.66857411,14.8533,-2.2473,15.02234596,14.8495,-2.2905,15.02511366,0.0038,0.0432,0.043366808
18/09/2020 12:00,16.2767,0.7068,16.29203883,15.5335,-2.324,15.70638718,0.7432,3.0308,3.120592072,15.5335,-2.324,15.70638718,15.5335,-2.324,15.70638718,0,0,0
18/09/2020 12:30,16.1866,2.2051,16.33610987,14.473,-2.1005,14.62463091,1.7136,4.3056,4.634071247,14.474,-2.0631,14.62029608,14.473,-2.1005,14.62463091,0.001,0.0374,0.037413367
18/09/2020 13:00,15.6665,1.9446,15.78672516,14.4925,-2.1,14.64385729,1.174,4.0446,4.211539524,14.4925,-2.1,14.64385729,14.4925,-2.1,14.64385729,0,0,0
18/09/2020 13:30,15.9274,-1.5208,15.99984073,15.84,-2.574,16.0477748,0.0874,1.0532,1.056820231,15.84,-2.574,16.0477748,15.84,-2.574,16.0477748,0,0,0
18/09/2020 14:00,17.107,-2.954,17.3601718,17.107,-2.954,17.3601718,0,0,0,17.107,-2.954,17.3601718,17.107,-2.954,17.3601718,0,0,0
18/09/2020 14:30,16.8805,-3.356,17.21086913,16.8805,-3.356,17.21086913,0,0,0,16.8805,-3.356,17.21086913,16.8805,-3.356,17.21086913,0,0,0
18/09/2020 15:00,16.4832,-1.9448,16.59753383,16.393,-2.492,16.58133025,0.0902,0.5472,0.554584421,16.393,-2.492,16.58133025,16.393,-2.492,16.58133025,0,0,0
18/09/2020 15:30,15.5415,-2.1685,15.69205578,15.4945,-2.6945,15.72704233,0.047,0.526,0.528095635,15.4945,-2.6945,15.72704233,15.4945,-2.6945,15.72704233,0,0,0
18/09/2020 16:00,14.7595,-0.1842,14.76064937,13.9905,-2.638,14.2370339,0.769,2.4538,2.571477287,13.9905,-2.638,14.2370339,13.9905,-2.638,14.2370339,0,0,0
18/09/2020 16:30,14.5027,-0.4137,14.50859935,13.6675,-2.8425,13.95995568,0.8352,2.4288,2.568390251,13.6781,-2.7523,13.95226057,13.6675,-2.8425,13.95995568,0.0106,0.0902,0.090820702
18/09/2020 17:00,15.0731,-0.6454,15.08691104,14.3415,-2.887,14.62919653,0.7316,2.2416,2.357967158,14.3415,-2.887,14.62919653,14.3415,-2.887,14.62919653,0,0,0
18/09/2020 17:30,14.9083,0.5337,14.91784986,13.8725,-2.7295,14.13847327,1.0358,3.2632,3.423646576,13.9233,-2.5289,14.15109954,13.8725,-2.7295,14.13847327,0.0508,0.2006,0.206932356
18/09/2020 18:00,15.0197,1.4411,15.08867646,12.9335,-2.5785,13.18802807,2.0862,4.0196,4.528732118,13.0371,-2.1053,13.20599351,12.9335,-2.5785,13.18802807,0.1036,0.4732,0.484408092
18/09/2020 18:30,14.6438,1.2682,14.69861251,10.942,-2.494,11.22262893,3.7018,3.7622,5.278017817,11.7752,-0.9436,11.81294697,10.942,-2.494,11.22262893,0.8332,1.5504,1.760102952
18/09/2020 19:00,15.1179,1.4259,15.18499559,11.6685,-2.5015,11.93362453,3.4494,3.9274,5.227124556,12.2733,-0.9405,12.3092824,11.6685,-2.5015,11.93362453,0.6048,1.561,1.674068111
18/09/2020 19:30,14.7505,1.3751,14.81445747,11.4345,-2.5215,11.70921656,3.316,3.8966,5.116575765,12.3637,-0.6811,12.38244624,11.4345,-2.5215,11.70921656,0.9292,1.8404,2.061670391
18/09/2020 20:00,14.9073,1.3224,14.96583894,10.8955,-2.296,11.13478946,4.0118,3.6184,5.402532536,12.5169,-0.5584,12.52934939,10.8955,-2.296,11.13478946,1.6214,1.7376,2.37659246
18/09/2020 20:30,14.6939,1.1368,14.73780891,10.6485,-2.563,10.9526034,4.0454,3.6998,5.482132906,11.7881,-0.7552,11.81226603,10.6485,-2.563,10.9526034,1.1396,1.8078,2.137014038
18/09/2020 21:00,14.2837,1.1662,14.33122842,10.5405,-2.716,10.88479656,3.7432,3.8822,5.392867797,11.7655,-0.8928,11.79932549,10.5405,-2.716,10.88479656,1.225,1.8232,2.19651616
18/09/2020 21:30,13.1826,0.5949,13.1960164,10.029,-2.6145,10.36419082,3.1536,3.2094,4.499493451,10.7768,-1.6113,10.89659148,10.029,-2.6145,10.36419082,0.7478,1.0032,1.251245412
18/09/2020 22:00,12.7565,0.213,12.75827815,9.6345,-1.876,9.81544529,3.122,2.089,3.756435145,10.0607,-1.806,10.22151263,9.6345,-1.876,9.81544529,0.4262,0.07,0.431910222
18/09/2020 22:30,11.9766,0.2347,11.97889943,9.397,-2.1155,9.632182995,2.5796,2.3502,3.489667061,9.95,-1.8947,10.12879006,9.397,-2.1155,9.632182995,0.553,0.2208,0.595450787
18/09/2020 23:00,11.7047,0.6493,11.72269562,8.0355,-2.4515,8.401137572,3.6692,3.1008,4.803955587,9.4103,-0.9673,9.459884533,8.0355,-2.4515,8.401137572,1.3748,1.4842,2.023097793
18/09/2020 23:30,11.098,0.0489,11.09810773,10.087,-2.5335,10.40029765,1.011,2.5824,2.773249134,10.1292,-2.3405,10.39608738,10.087,-2.5335,10.40029765,0.0422,0.193,0.197559712
19/09/2020 00:00,10.9809,-1.7409,11.11804379,10.7975,-2.5915,11.1041379,0.1834,0.8506,0.870147068,10.7975,-2.5915,11.1041379,10.7975,-2.5915,11.1041379,0,0,0
19/09/2020 00:30,9.9088,-1.8736,10.08437873,9.858,-2.414,10.14926401,0.0508,0.5404,0.542782461,9.858,-2.414,10.14926401,9.858,-2.414,10.14926401,0,0,0
19/09/2020 01:00,10.0908,-2.6383,10.42999864,10.085,-2.7315,10.44836433,0.0058,0.0932,0.093380298,10.085,-2.7315,10.44836433,10.085,-2.7315,10.44836433,0,0,0
19/09/2020 01:30,8.801,-0.6991,8.828722547,7.53,-2.5625,7.95407482,1.271,1.8634,2.255593173,8.0896,-1.8147,8.290643175,7.53,-2.5625,7.95407482,0.5596,0.7478,0.934000535
19/09/2020 02:00,8.0839,0.1657,8.085598042,4.9735,-2.1585,5.421699411,3.1104,2.3242,3.882846095,7.1373,-1.2677,7.249007834,4.9735,-2.1585,5.421699411,2.1638,0.8908,2.339990402
19/09/2020 02:30,7.8646,0.0788,7.864994762,4.542,-2.135,5.018763692,3.3226,2.2138,3.992565741,6.9324,-1.3114,7.055348306,4.542,-2.135,5.018763692,2.3904,0.8236,2.528305583
19/09/2020 03:00,7.7566,-0.0696,7.756912254,4.145,-2.198,4.691719194,3.6116,2.1284,4.192104617,6.45,-1.4232,6.605149373,4.145,-2.198,4.691719194,2.305,0.7748,2.431736014
19/09/2020 03:30,7.3229,-0.8291,7.369685965,4.8825,-1.7555,5.188505228,2.4404,0.9264,2.610319735,6.0911,-1.5241,6.27888366,4.8825,-1.7555,5.188505228,1.2086,0.2314,1.230552689
19/09/2020 04:00,7.34,-0.8303,7.386812444,5.226,-1.4995,5.436871918,2.114,0.6692,2.217391404,5.923,-1.4995,6.109863276,5.226,-1.4995,5.436871918,0.697,0,0.697
19/09/2020 04:30,6.9121,-0.6795,6.945419113,4.6445,-1.4705,4.871729724,2.2676,0.791,2.401601707,5.9635,-1.4705,6.142125243,4.6445,-1.4705,4.871729724,1.319,0,1.319
19/09/2020 05:00,6.8295,-0.7605,6.871712341,5.5325,-1.5035,5.733155196,1.297,0.743,1.494743456,6.2045,-1.5035,6.384068648,5.5325,-1.5035,5.733155196,0.672,0,0.672
19/09/2020 05:30,6.6104,-0.6668,6.643945394,5.658,-1.5,5.85345744,0.9524,0.8332,1.265420088,6.3242,-1.5,6.499654271,5.658,-1.5,5.85345744,0.6662,0,0.6662
19/09/2020 06:00,6.6584,-0.7105,6.696200476,5.59,-1.4055,5.763985622,1.0684,0.695,1.274560144,6.6624,-1.4055,6.809038406,5.59,-1.4055,5.763985622,1.0724,0,1.0724
19/09/2020 06:30,7.7901,-0.3687,7.798820276,5.8335,-1.0675,5.930369171,1.9566,0.6988,2.077644098,7.3637,-1.0675,7.440674293,5.8335,-1.0675,5.930369171,1.5302,0,1.5302
19/09/2020 07:00,8.2579,0.3852,8.266879184,6.3945,-1.316,6.528513326,1.8634,1.7012,2.523160914,7.8451,-0.7524,7.881097625,6.3945,-1.316,6.528513326,1.4506,0.5636,1.556240765
19/09/2020 07:30,9.0053,0.7424,9.035850035,7.3905,-2.103,7.683885687,1.6148,2.8454,3.271678499,8.7259,-0.7792,8.760621179,7.3905,-2.103,7.683885687,1.3354,1.3238,1.880356243
19/09/2020 08:00,10.0226,0.8805,10.06120226,8.33,-2.1945,8.614216752,1.6926,3.075,3.510059794,9.4686,-0.6075,9.488068413,8.33,-2.1945,8.614216752,1.1386,1.587,1.953197112
19/09/2020 08:30,10.6303,1.0046,10.67766357,7.9865,-1.575,8.140319849,2.6438,2.5796,3.693780529,9.9767,-0.541,9.99135746,7.9865,-1.575,8.140319849,1.9902,1.034,2.242777751
19/09/2020 09:00,10.916,-0.1293,10.91676575,8.056,-1.0885,8.129204651,2.86,0.9592,3.01656504,10.9102,0.8939,10.94675848,8.056,-1.0885,8.129204651,2.8542,1.9824,3.475106819
19/09/2020 09:30,12.0017,1.3226,12.07435603,10.6855,-1.734,10.82527904,1.3162,3.0566,3.327940204,11.8653,-0.5014,11.87588927,10.6855,-1.734,10.82527904,1.1798,1.2326,1.706232927
19/09/2020 10:00,12.962,0.436,12.96933075,12.287,-1.799,12.41800185,0.675,2.235,2.334705549,12.5308,-1.2066,12.58875817,12.287,-1.799,12.41800185,0.2438,0.5924,0.640606119
19/09/2020 10:30,12.6478,1.6263,12.75192913,10.364,-1.6215,10.49007904,2.2838,3.2478,3.97038377,11.4834,-0.4589,11.49256563,10.364,-1.6215,10.49007904,1.1194,1.1626,1.613906788
19/09/2020 11:00,13.0795,1.7251,13.19277417,10.4375,-1.7415,10.58178759,2.642,3.4666,4.35860982,12.0303,-0.1171,12.0308699,10.4375,-1.7415,10.58178759,1.5928,1.6244,2.27501367
19/09/2020 11:30,12.4432,1.6661,12.55424691,8.845,-1.7075,9.008306236,3.5982,3.3736,4.932364565,11.867,-0.2147,11.86894204,8.845,-1.7075,9.008306236,3.022,1.4928,3.370598736
19/09/2020 12:00,12.4545,1.6337,12.56119206,8.4915,-2.0575,8.737212284,3.963,3.6912,5.415748004,12.2529,-0.3439,12.25772514,8.4915,-2.0575,8.737212284,3.7614,1.7136,4.133346697
19/09/2020 12:30,12.1241,1.4646,12.21224197,7.8895,-2.05,8.151485156,4.2346,3.5146,5.503112785,11.7815,-0.4986,11.7920458,7.8895,-2.05,8.151485156,3.892,1.5514,4.189809776
19/09/2020 13:00,11.9375,1.2773,12.00564041,9.1035,-1.8035,9.280426957,2.834,3.0808,4.186034477,11.6465,-0.6601,11.66519157,9.1035,-1.8035,9.280426957,2.543,1.1434,2.788227494
19/09/2020 13:30,12.1785,1.1952,12.23700802,9.9475,-2.16,10.17931021,2.231,3.3552,4.029234175,11.7187,-0.8544,11.74980549,9.9475,-2.16,10.17931021,1.7712,1.3056,2.200395601
19/09/2020 14:00,12.1245,0.2277,12.12663793,11.5725,-2.3845,11.81560817,0.552,2.6122,2.669886297,11.7587,-1.7489,11.88804765,11.5725,-2.3845,11.81560817,0.1862,0.6356,0.662312464
19/09/2020 14:30,12.4716,-0.7251,12.49266091,11.959,-2.6375,12.24639078,0.5126,1.9124,1.9799072,12.1568,-1.9857,12.31790529,11.959,-2.6375,12.24639078,0.1978,0.6518,0.681152024
19/09/2020 15:00,13.6781,-2.5582,13.91527243,13.6685,-2.659,13.92473243,0.0096,0.1008,0.101256111,13.6685,-2.659,13.92473243,13.6685,-2.659,13.92473243,0,0,0
19/09/2020 15:30,11.3831,0.2064,11.38497108,10.2465,-1.943,10.42909446,1.1366,2.1494,2.431415209,10.8273,-1.2154,10.89530277,10.2465,-1.943,10.42909446,0.5808,0.7276,0.930983566
19/09/2020 16:00,12.3467,-0.7682,12.37057525,11.4845,-1.948,11.64853829,0.8622,1.1798,1.46127235,11.7927,-1.6244,11.90405177,11.4845,-1.948,11.64853829,0.3082,0.3236,0.446882759
19/09/2020 16:30,11.7564,0.2954,11.76011063,10.229,-1.761,10.37947793,1.5274,2.0564,2.561587734,11.1622,-1.0054,11.20738765,10.229,-1.761,10.37947793,0.9332,0.7556,1.200747101
19/09/2020 17:00,11.8819,0.7274,11.90414459,8.9835,-1.469,9.102814578,2.8984,2.1964,3.636604944,10.7201,-0.8488,10.7536508,8.9835,-1.469,9.102814578,1.7366,0.6202,1.844024837
19/09/2020 17:30,11.9735,0.9769,12.01328581,6.9825,-1.1755,7.080756068,4.991,2.1524,5.435338698,10.5191,-1.1621,10.58309696,6.9825,-1.1755,7.080756068,3.5366,0.0134,3.536625386
19/09/2020 18:00,12.1478,0.9911,12.18816328,6.288,-0.9155,6.354296519,5.8598,1.9066,6.162173285,10.9306,-0.9155,10.96887217,6.288,-0.9155,6.354296519,4.6426,0,4.6426
19/09/2020 18:30,11.4259,0.3493,11.43123796,5.5765,-0.6405,5.613162433,5.8494,0.9898,5.932552941,11.2779,-0.6405,11.29607315,5.5765,-0.6405,5.613162433,5.7014,0,5.7014
19/09/2020 19:00,11.9144,0.5722,11.9281323,7.313,-1.246,7.418388302,4.6014,1.8182,4.947598731,11.8174,-0.668,11.8362649,7.313,-1.246,7.418388302,4.5044,0.578,4.541332774
19/09/2020 19:30,12.4062,0.9162,12.43998476,8.808,-1.936,9.018257038,3.5982,2.8522,4.591523503,12.0298,-0.7562,12.05354415,8.808,-1.936,9.018257038,3.2218,1.1798,3.431023649
19/09/2020 20:00,12.6142,0.9691,12.65137133,8.224,-1.8225,8.423519588,4.3902,2.7916,5.202584608,12.0276,-0.6743,12.04648672,8.224,-1.8225,8.423519588,3.8036,1.1482,3.973126754
19/09/2020 20:30,12.4964,0.821,12.52334037,6.336,-1.847,6.59972007,6.1604,2.668,6.71332646,11.2504,-0.7698,11.27670573,6.336,-1.847,6.59972007,4.9144,1.0772,5.031072172
19/09/2020 21:00,11.7241,0.7052,11.7452896,5.5475,-1.762,5.820601365,6.1766,2.4672,6.651124973,10.6739,-0.8682,10.70915087,5.5475,-1.762,5.820601365,5.1264,0.8938,5.203734755
19/09/2020 21:30,11.3587,0.6661,11.37821405,6.4175,-2.1025,6.753133532,4.9412,2.7686,5.66397417,10.4285,-0.9899,10.47537657,6.4175,-2.1025,6.753133532,4.011,1.1126,4.162451172
19/09/2020 22:00,10.6954,0.6195,10.71332635,6.045,-2.0215,6.374047949,4.6504,2.641,5.347999734,10.0386,-1.0193,10.09021617,6.045,-2.0215,6.374047949,3.9936,1.0022,4.117431942
19/09/2020 22:30,10.5045,0.4448,10.51391303,7.5295,-2.823,8.041312035,2.975,3.2678,4.419178865,9.8757,-0.8636,9.913387688,7.5295,-2.823,8.041312035,2.3462,1.9594,3.056779809
19/09/2020 23:00,10.3599,0.1231,10.36063133,9.2155,-3.2965,9.787356768,1.1444,3.4196,3.606011026,9.5583,-1.5511,9.683336723,9.2155,-3.2965,9.787356768,0.3428,1.7454,1.778744782
19/09/2020 23:30,11.3305,-2.7483,11.65904727,11.2585,-3.4675,11.78038108,0.072,0.7192,0.722795019,11.2585,-3.4675,11.78038108,11.2585,-3.4675,11.78038108,0,0,0
20/09/2020 00:00,11.6595,-3.03,12.04677717,11.6595,-3.03,12.04677717,0,0,0,11.6595,-3.03,12.04677717,11.6595,-3.03,12.04677717,0,0,0
20/09/2020 00:30,11.076,-3.0625,11.49159181,11.076,-3.0625,11.49159181,0,0,0,11.076,-3.0625,11.49159181,11.076,-3.0625,11.49159181,0,0,0
20/09/2020 01:00,9.6659,-2.4044,9.960459938,9.5795,-2.748,9.965857928,0.0864,0.3436,0.354296373,9.6831,-2.5868,10.02267229,9.5795,-2.748,9.965857928,0.1036,0.1612,0.191620458
20/09/2020 01:30,7.7561,-0.0046,7.756101364,6.1885,-1.915,6.478021091,1.5676,1.9104,2.471234088,7.6861,-1.2488,7.786888637,6.1885,-1.915,6.478021091,1.4976,0.6662,1.639093713
20/09/2020 02:00,7.2612,0.0941,7.261809709,3.258,-1.3785,3.537630033,4.0032,1.4726,4.265461405,7.0088,-1.0819,7.091811126,3.258,-1.3785,3.537630033,3.7508,0.2966,3.762508764
20/09/2020 02:30,7.361,0.1124,7.361858105,4.047,-1.632,4.363671963,3.314,1.7444,3.74506707,7.0202,-1.1088,7.107224879,4.047,-1.632,4.363671963,2.9732,0.5232,3.018883317
20/09/2020 03:00,7.3452,0.0634,7.345473613,5.767,-2.039,6.11684641,1.5782,2.1024,2.628840239,7.0064,-1.1836,7.105670265,5.767,-2.039,6.11684641,1.2394,0.8554,1.50592879
20/09/2020 03:30,7.1901,0.0266,7.190149204,5.6175,-1.928,5.93914895,1.5726,1.9546,2.508691276,6.9547,-1.2004,7.057535848,5.6175,-1.928,5.93914895,1.3372,0.7276,1.522335574
20/09/2020 04:00,7.1312,-0.0176,7.131221719,5.094,-1.979,5.464913266,2.0372,1.9614,2.827945155,6.726,-1.2858,6.847799474,5.094,-1.979,5.464913266,1.632,0.6932,1.773118789
20/09/2020 04:30,6.9404,0.0043,6.940401332,3.107,-1.5385,3.467049358,3.8334,1.5428,4.132213378,6.3278,-1.1775,6.436424403,3.107,-1.5385,3.467049358,3.2208,0.361,3.24096801
20/09/2020 05:00,7.4734,0.1216,7.474389214,5.228,-1.807,5.531476566,2.2454,1.9286,2.959952554,6.4876,-1.23,6.603169978,5.228,-1.807,5.531476566,1.2596,0.577,1.385467849
20/09/2020 05:30,7.0375,-0.0269,7.037551411,4.8995,-1.7665,5.208226426,2.138,1.7396,2.756311332,6.3951,-1.2837,6.522667376,4.8995,-1.7665,5.208226426,1.4956,0.4828,1.571596386
20/09/2020 06:00,6.7446,-0.0466,6.744760983,2.556,-1.335,2.883636766,4.1886,1.2884,4.38227618,5.895,-1.1794,6.011822466,2.556,-1.335,2.883636766,3.339,0.1556,3.342623574
20/09/2020 06:30,7.0849,0.0815,7.085368746,3.3975,-1.3565,3.658291746,3.6874,1.438,3.957873515,6.5079,-1.0465,6.591503976,3.3975,-1.3565,3.658291746,3.1104,0.31,3.125810001
20/09/2020 07:00,7.168,0.1167,7.168949915,4.285,-1.9205,4.695694331,2.883,2.0372,3.530137793,7.0422,-1.1649,7.137896949,4.285,-1.9205,4.695694331,2.7572,0.7556,2.858860472
20/09/2020 07:30,8.1613,-0.0152,8.161314155,6.2125,-2.754,6.795562688,1.9488,2.7388,3.361375742,7.8475,-0.4884,7.862683436,6.2125,-2.754,6.795562688,1.635,2.2656,2.793952104
20/09/2020 08:00,9.7668,0.1412,9.767820621,7.48,-2.087,7.765691791,2.2868,2.2282,3.192856007,8.4458,-0.5932,8.466606397,7.48,-2.087,7.765691791,0.9658,1.4938,1.778822105
20/09/2020 08:30,10.2602,0.4928,10.27202784,7.43,-1.624,7.605410969,2.8302,2.1168,3.534243099,9.3596,-1.116,9.425898799,7.43,-1.624,7.605410969,1.9296,0.508,1.995349634
20/09/2020 09:00,10.7687,0.5576,10.78312652,6.6685,-1.469,6.828385845,4.1002,2.0266,4.573701739,9.9065,-0.9266,9.949740188,6.6685,-1.469,6.828385845,3.238,0.5424,3.283114643
20/09/2020 09:30,11.6928,0.8168,11.72129404,6.958,-0.988,7.027795387,4.7348,1.8048,5.067112993,10.608,-0.6798,10.62975974,6.958,-0.988,7.027795387,3.65,0.3082,3.66298884
20/09/2020 10:00,12.0732,0.4336,12.0809837,8.741,-1.16,8.81763466,3.3322,1.5936,3.693659134,11.1526,-0.2672,11.1558004,8.741,-1.16,8.81763466,2.4116,0.8928,2.571557194
20/09/2020 10:30,12.6784,-0.7661,12.70152494,9.158,-1.2595,9.244203819,3.5204,0.4934,3.554807972,12.1552,1.6061,12.26085006,9.158,-1.2595,9.244203819,2.9972,2.8656,4.146669893
20/09/2020 11:00,12.6711,-0.6155,12.68604018,7.4775,-1.0945,7.557177813,5.1936,0.479,5.215642047,12.2055,1.7269,12.32706023,7.4775,-1.0945,7.557177813,4.728,2.8214,5.505840713
20/09/2020 11:30,12.3055,-0.7568,12.32875,7.3125,-1.519,7.468602095,4.993,0.7622,5.0508413,12.2997,1.6472,12.40950796,7.3125,-1.519,7.468602095,4.9872,3.1662,5.907367119
20/09/2020 12:00,12.9054,-0.6927,12.92397704,8.208,-1.3675,8.321136957,4.6974,0.6748,4.745621329,12.8746,1.7171,12.98860106,8.208,-1.3675,8.321136957,4.6666,3.0846,5.593917475
20/09/2020 12:30,12.8357,-0.7547,12.85786789,8.2105,-1.3825,8.3260805,4.6252,0.6278,4.667612653,13.0173,1.6779,13.12499325,8.2105,-1.3825,8.3260805,4.8068,3.0604,5.698365941
20/09/2020 13:00,12.3778,-0.7553,12.40082299,7.812,-1.0385,7.880724983,4.5658,0.2832,4.574574503,12.9078,1.6073,13.00748685,7.812,-1.0385,7.880724983,5.0958,2.6458,5.741727552
20/09/2020 13:30,12.0318,-0.8421,12.06123309,7.996,-1.0015,8.058474933,4.0358,0.1594,4.038946645,12.5204,1.4455,12.60356642,7.996,-1.0015,8.058474933,4.5244,2.447,5.143734476
20/09/2020 14:00,11.7484,-0.8958,11.78250229,7.555,-0.988,7.619328645,4.1934,0.0922,4.194413475,12.0326,1.3852,12.11207009,7.555,-0.988,7.619328645,4.4776,2.3732,5.067640477
20/09/2020 14:30,11.3316,-0.8197,11.36120886,6.614,-0.8505,6.668459061,4.7176,0.0308,4.717700542,11.609,1.3883,11.69171749,6.614,-0.8505,6.668459061,4.995,2.2388,5.473778443
20/09/2020 15:00,11.1581,-1.0146,11.20413356,6.6345,-1.078,6.721508331,4.5236,0.0634,4.524044266,11.3549,1.252,11.42371472,6.6345,-1.078,6.721508331,4.7204,2.33,5.264131093
20/09/2020 15:30,10.8393,-0.9083,10.8772898,6.0345,-0.9265,6.105210275,4.8048,0.0182,4.80483447,11.1475,1.2575,11.21820228,6.0345,-0.9265,6.105210275,5.113,2.184,5.559912319
20/09/2020 16:00,10.5677,-0.9475,10.6100914,5.2925,-0.9475,5.376645097,5.2752,0,5.2752,10.8923,1.2135,10.95968893,5.2925,-0.9475,5.376645097,5.5998,2.161,6.00230631
20/09/2020 16:30,10.4686,-0.836,10.50192754,4.291,-0.836,4.371678968,6.1776,0,6.1776,10.9324,1.2712,11.0060583,4.291,-0.836,4.371678968,6.6414,2.1072,6.967674347
20/09/2020 17:00,10.7386,-0.6475,10.75810328,3.911,-0.6475,3.964237285,6.8276,0,6.8276,11.23,1.2927,11.30415735,3.911,-0.6475,3.964237285,7.319,1.9402,7.571798798
20/09/2020 17:30,10.8801,-0.0747,10.88035643,3.1875,-0.5375,3.232500967,7.6926,0.4628,7.706508846,11.2035,0.8345,11.23453615,3.1875,-0.5375,3.232500967,8.016,1.372,8.132566631
20/09/2020 18:00,11.2095,0.9612,11.25063535,2.5205,-0.713,2.619406278,8.689,1.6742,8.848822896,11.0387,-0.5114,11.0505397,2.5205,-0.713,2.619406278,8.5182,0.2016,8.520585297
20/09/2020 18:30,11.2729,0.9661,11.31422218,2.3515,-0.8685,2.506759761,8.9214,1.8346,9.108080759,11.0107,-0.7043,11.0332023,2.3515,-0.8685,2.506759761,8.6592,0.1642,8.660756681
20/09/2020 19:00,11.321,1.0549,11.370042,2.031,-0.6645,2.136942032,9.29,1.7194,9.447774148,11.1636,-0.6309,11.18141314,2.031,-0.6645,2.136942032,9.1326,0.0336,9.132661809
20/09/2020 19:30,11.546,1.1136,11.59957848,1.632,-0.604,1.740183898,9.914,1.7176,10.06168702,11.425,-0.5982,11.44064982,1.632,-0.604,1.740183898,9.793,0.0058,9.793001718
20/09/2020 20:00,11.9355,1.2471,12.00047577,1.4775,-0.4205,1.536172679,10.458,1.6676,10.59012057,11.8745,-0.4205,11.88194304,1.4775,-0.4205,1.536172679,10.397,0,10.397
