Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/09/2020 20:30,11.88,1.2205,11.94252989,1.314,-0.3865,1.369663554,10.566,1.607,10.68750696,11.831,-0.3865,11.83731149,1.314,-0.3865,1.369663554,10.517,0,10.517
20/09/2020 21:00,11.2728,1.0874,11.3251251,1.286,-0.272,1.314450456,9.9868,1.3594,10.0788959,11.1804,-0.272,11.18370816,1.286,-0.272,1.314450456,9.8944,0,9.8944
20/09/2020 21:30,10.5838,0.9459,10.62598462,1.479,-0.4845,1.556335841,9.1048,1.4304,9.216475856,10.5856,-0.4797,10.59646354,1.479,-0.4845,1.556335841,9.1066,0.0048,9.106601265
20/09/2020 22:00,9.9467,0.699,9.971230711,2.1265,-1.055,2.373821234,7.8202,1.754,8.014489631,9.9535,-1.0368,10.00735312,2.1265,-1.055,2.373821234,7.827,0.0182,7.82702116
20/09/2020 22:30,9.4938,0.6475,9.515854911,1.952,-1.0555,2.219095367,7.5418,1.703,7.731685213,9.324,-1.0545,9.383440001,1.952,-1.0555,2.219095367,7.372,0.001,7.372000068
20/09/2020 23:00,8.8852,0.6536,8.909207148,1.858,-1.016,2.117644918,7.0272,1.6696,7.222818287,8.5616,-1.0092,8.620874619,1.858,-1.016,2.117644918,6.7036,0.0068,6.703603449
20/09/2020 23:30,8.4687,0.8302,8.509295607,1.3205,-0.631,1.463516741,7.1482,1.4612,7.296017316,8.2709,-0.631,8.29493507,1.3205,-0.631,1.463516741,6.9504,0,6.9504
21/09/2020 00:00,7.9669,0.7353,8.00076007,1.2565,-0.6885,1.432768125,6.7104,1.4238,6.859786775,7.8959,-0.6309,7.921065056,1.2565,-0.6885,1.432768125,6.6394,0.0576,6.639649849
21/09/2020 00:30,7.3694,0.0722,7.369753673,1.308,-0.478,1.392604754,6.0614,0.5502,6.086319906,7.261,-0.478,7.276716636,1.308,-0.478,1.392604754,5.953,0,5.953
21/09/2020 01:00,6.8679,-0.0287,6.867959966,1.2825,-0.8015,1.512351976,5.5854,0.7728,5.638609137,6.7583,-0.8015,6.805660963,1.2825,-0.8015,1.512351976,5.4758,0,5.4758
21/09/2020 01:30,6.6693,-0.0789,6.66976669,1.0485,-0.4225,1.130424035,5.6208,0.3436,5.631292356,6.5435,-0.4225,6.55712578,1.0485,-0.4225,1.130424035,5.495,0,5.495
21/09/2020 02:00,6.458,-0.0634,6.4583112,1.032,-0.193,1.049891899,5.426,0.1296,5.427547527,6.4282,-0.193,6.431096659,1.032,-0.193,1.049891899,5.3962,0,5.3962
21/09/2020 02:30,6.3251,-0.0038,6.325101141,1.0105,-0.121,1.01771865,5.3146,0.1172,5.315892117,6.3299,-0.121,6.33105639,1.0105,-0.121,1.01771865,5.3194,0,5.3194
21/09/2020 03:00,6.4627,-0.0142,6.4627156,1.0205,-0.234,1.04698436,5.4422,0.2198,5.446636841,6.4493,-0.234,6.453543716,1.0205,-0.234,1.04698436,5.4288,0,5.4288
21/09/2020 03:30,6.388,0.1105,6.388955646,0.989,0.0875,0.992863158,5.399,0.023,5.39904899,6.389,0.0875,6.389599146,0.989,0.0875,0.992863158,5.4,0,5.4
21/09/2020 04:00,6.4333,0.1095,6.434231822,0.9785,0.1095,0.98460779,5.4548,0,5.4548,6.3757,0.1095,6.376640239,0.9785,0.1095,0.98460779,5.3972,0,5.3972
21/09/2020 04:30,6.375,0.111,6.37596628,0.976,0.11,0.98217921,5.399,0.001,5.399000093,6.306,0.11,6.306959331,0.976,0.11,0.98217921,5.33,0,5.33
21/09/2020 05:00,6.4059,0.109,6.406827281,0.9685,0.109,0.974614411,5.4374,0,5.4374,6.3483,0.109,6.349235693,0.9685,0.109,0.974614411,5.3798,0,5.3798
21/09/2020 05:30,6.7076,0.1105,6.708510118,0.938,0.1105,0.944486236,5.7696,0,5.7696,6.6828,0.1105,6.683713496,0.938,0.1105,0.944486236,5.7448,0,5.7448
21/09/2020 06:00,6.9547,0.2394,6.958819185,0.9315,0.105,0.937399195,6.0232,0.1344,6.024699295,7.0515,0.1386,7.052861987,0.9315,0.105,0.937399195,6.12,0.0336,6.120092235
21/09/2020 06:30,8.275,0.3032,8.280552834,0.929,0.117,0.936338614,7.346,0.1862,7.348359439,8.3672,0.117,8.368017976,0.929,0.117,0.936338614,7.4382,0,7.4382
21/09/2020 07:00,9.5576,1.0671,9.616986023,0.93,0.1225,0.938033182,8.6276,0.9446,8.679156118,9.6478,0.3299,9.653438706,0.93,0.1225,0.938033182,8.7178,0.2074,8.720266716
21/09/2020 07:30,10.7674,1.8859,10.93130923,0.983,0.1215,0.990480313,9.7844,1.7644,9.942212567,10.8182,0.4853,10.82907971,0.983,0.1215,0.990480313,9.8352,0.3638,9.841926106
21/09/2020 08:00,11.613,2.2385,11.82677687,1.303,0.1225,1.308745678,10.31,2.116,10.52490171,11.667,0.7677,11.69223042,1.303,0.1225,1.308745678,10.364,0.6452,10.38406371
21/09/2020 08:30,11.919,2.304,12.13964485,1.863,0.12,1.866860734,10.056,2.184,10.29043206,11.981,0.839,12.01034063,1.863,0.12,1.866860734,10.118,0.719,10.14351443
21/09/2020 09:00,12.1503,2.5085,12.40654514,2.5555,0.1065,2.557718221,9.5948,2.402,9.89089435,12.2147,1.0309,12.25812591,2.5555,0.1065,2.557718221,9.6592,0.9244,9.703332417
21/09/2020 09:30,12.2665,2.3615,12.49174545,3.2905,0.0805,3.291484543,8.976,2.281,9.261292404,12.3289,0.8869,12.36075915,3.2905,0.0805,3.291484543,9.0384,0.8064,9.07430193
21/09/2020 10:00,12.8144,2.6662,13.08882996,3.944,0.033,3.944138055,8.8704,2.6332,9.252985378,12.8846,1.187,12.93916095,3.944,0.033,3.944138055,8.9406,1.154,9.014768126
21/09/2020 10:30,12.9796,2.7631,13.27044603,4.547,-0.0065,4.547004646,8.4326,2.7696,8.875777539,13.0498,1.2617,13.1106509,4.547,-0.0065,4.547004646,8.5028,1.2682,8.596856349
21/09/2020 11:00,13.1148,2.7172,13.39332501,5.02,-0.038,5.020143823,8.0948,2.7552,8.550842887,13.1868,1.2206,13.24317026,5.02,-0.038,5.020143823,8.1668,1.2586,8.263213431
21/09/2020 11:30,13.122,2.747,13.40644968,5.417,-0.061,5.417343445,7.705,2.808,8.200724907,13.2006,1.2542,13.26004744,5.417,-0.061,5.417343445,7.7836,1.3152,7.893933113
21/09/2020 12:00,13.1375,2.7267,13.4174811,5.6975,-0.1025,5.698421931,7.44,2.8292,7.959772147,13.2143,1.2329,13.27169043,5.6975,-0.1025,5.698421931,7.5168,1.3354,7.634499027
21/09/2020 12:30,13.0624,2.5289,13.30494754,5.894,-0.1255,5.895335974,7.1684,2.6544,7.644069461,13.1344,1.0341,13.17504559,5.894,-0.1255,5.895335974,7.2404,1.1596,7.332671022
21/09/2020 13:00,12.8628,2.4711,13.09801355,6.014,-0.1085,6.014978657,6.8488,2.5796,7.31849695,12.9432,0.9793,12.98019471,6.014,-0.1085,6.014978657,6.9292,1.0878,7.014065973
21/09/2020 13:30,12.652,2.4049,12.87853439,6.052,-0.1055,6.052919482,6.6,2.5104,7.061310655,12.7232,0.9093,12.75565148,6.052,-0.1055,6.052919482,6.6712,1.0148,6.747942537
21/09/2020 14:00,13.1756,1.5068,13.26148112,8.294,-0.684,8.322156692,4.8816,2.1908,5.350665678,13.2418,0.3318,13.24595631,8.294,-0.684,8.322156692,4.9478,1.0158,5.050997375
21/09/2020 14:30,11.8316,2.2365,12.04112498,5.604,-0.8615,5.669832295,6.2276,3.098,6.95561685,11.8864,0.7283,11.90869119,5.604,-0.8615,5.669832295,6.2824,1.5898,6.480433149
21/09/2020 15:00,11.8294,2.3507,12.06070043,5.284,-0.8125,5.346102529,6.5454,3.1632,7.269669552,11.8916,0.8617,11.92277977,5.284,-0.8125,5.346102529,6.6076,1.6742,6.816401059
21/09/2020 15:30,12.1567,1.7784,12.2860922,6.4495,-0.878,6.508988727,5.7072,2.6564,6.295124526,12.2509,0.5208,12.26196491,6.4495,-0.878,6.508988727,5.8014,1.3988,5.96765309
21/09/2020 16:00,12.1688,2.0327,12.33740502,4.603,-0.5575,4.636638357,7.5658,2.5902,7.996903506,12.1382,0.6195,12.1539985,4.603,-0.5575,4.636638357,7.5352,1.177,7.626569874
21/09/2020 16:30,12.3112,2.026,12.47679131,4.348,-0.83,4.426511493,7.9632,2.856,8.459863488,12.363,0.5074,12.37340793,4.348,-0.83,4.426511493,8.015,1.3374,8.125814652
21/09/2020 17:00,12.1043,1.5756,12.20641609,3.7215,-0.909,3.830906322,8.3828,2.4846,8.743258717,12.1935,0.3564,12.19870744,3.7215,-0.909,3.830906322,8.472,1.2654,8.565980455
21/09/2020 17:30,12.0186,1.389,12.09859773,2.96,-0.675,3.035988307,9.0586,2.064,9.290765844,12.0992,0.188,12.1006605,2.96,-0.675,3.035988307,9.1392,0.863,9.179855426
21/09/2020 18:00,12.0366,1.4112,12.1190439,2.188,-0.311,2.209992081,9.8486,1.7222,9.998044549,12.1222,0.2218,12.12422897,2.188,-0.311,2.209992081,9.9342,0.5328,9.948477546
21/09/2020 18:30,11.9715,1.3693,12.04955579,1.4625,-0.0775,1.464551979,10.509,1.4468,10.60812477,12.0645,0.1875,12.06595692,1.4625,-0.0775,1.464551979,10.602,0.265,10.60531136
21/09/2020 19:00,11.9125,1.2546,11.97838376,1.1485,-0.506,1.255025199,10.764,1.7606,10.90703481,11.9985,0.0556,11.99862882,1.1485,-0.506,1.255025199,10.85,0.5616,10.86452459
21/09/2020 19:30,12.1195,1.2676,12.18560996,1.1035,-0.641,1.276163489,11.016,1.9086,11.18011672,12.1875,0.0722,12.18771386,1.1035,-0.641,1.276163489,11.084,0.7132,11.10692173
21/09/2020 20:00,12.671,1.3584,12.74360591,1.124,-0.743,1.347377082,11.547,2.1014,11.73665587,12.773,0.1526,12.77391153,1.124,-0.743,1.347377082,11.649,0.8956,11.6833771
21/09/2020 20:30,12.3385,1.2787,12.40458205,1.1105,-0.9965,1.492053116,11.228,2.2752,11.45620003,12.4715,0.0509,12.47160387,1.1105,-0.9965,1.492053116,11.361,1.0474,11.4091791
21/09/2020 21:00,11.784,1.1155,11.83668012,1.111,-1.1915,1.629108115,10.673,2.307,10.91948616,11.915,-0.1027,11.9154426,1.111,-1.1915,1.629108115,10.804,1.0888,10.85872467
21/09/2020 21:30,11.186,1.0009,11.23068995,1.129,-1.2725,1.701145864,10.057,2.2734,10.3107515,11.3,-0.2155,11.30205469,1.129,-1.2725,1.701145864,10.171,1.057,10.22577577
21/09/2020 22:00,10.0532,0.2003,10.05519519,1.081,-0.4035,1.153851485,8.9722,0.6038,8.992493941,10.1844,-0.2287,10.18696751,1.081,-0.4035,1.153851485,9.1034,0.1748,9.105078067
21/09/2020 22:30,9.4052,0.0135,9.405209689,1.224,-0.2495,1.249170225,8.1812,0.263,8.185426222,9.5088,-0.2495,9.512072734,1.224,-0.2495,1.249170225,8.2848,0,8.2848
21/09/2020 23:00,8.7603,-0.1505,8.761592683,1.3135,-0.4165,1.377953011,7.4468,0.266,7.451549251,8.8687,-0.4165,8.87847464,1.3135,-0.4165,1.377953011,7.5552,0,7.5552
21/09/2020 23:30,8.2458,-0.1705,8.247562542,1.496,-0.5795,1.604318002,6.7498,0.409,6.762180199,8.3542,-0.5795,8.374274768,1.496,-0.5795,1.604318002,6.8582,0,6.8582
22/09/2020 00:00,7.9873,-0.2001,7.989806087,1.5965,-0.7425,1.760715338,6.3908,0.5424,6.413775986,8.0909,-0.7425,8.124898095,1.5965,-0.7425,1.760715338,6.4944,0,6.4944
22/09/2020 00:30,7.2685,-0.3617,7.277494015,1.4335,-1.0155,1.756747705,5.835,0.6538,5.871514237,7.3655,-0.9703,7.429136716,1.4335,-1.0155,1.756747705,5.932,0.0452,5.932172202
22/09/2020 01:00,7.2794,-0.162,7.281202398,1.144,-0.715,1.349059302,6.1354,0.553,6.160271273,7.3686,-0.7044,7.402191927,1.144,-0.715,1.349059302,6.2246,0.0106,6.224609025
22/09/2020 01:30,7.0082,-0.1904,7.010785933,1.037,-0.465,1.136483172,5.9712,0.2746,5.977510736,7.1024,-0.465,7.11760569,1.037,-0.465,1.136483172,6.0654,0,6.0654
22/09/2020 02:00,6.8163,-0.2036,6.819340045,0.9785,-0.46,1.081231821,5.8378,0.2564,5.843427915,6.9065,-0.46,6.921801951,0.9785,-0.46,1.081231821,5.928,0,5.928
22/09/2020 02:30,6.6761,-0.3304,6.684270743,0.9515,-0.558,1.103048616,5.7246,0.2276,5.729122701,6.7605,-0.558,6.783489091,0.9515,-0.558,1.103048616,5.809,0,5.809
22/09/2020 03:00,6.693,0.0754,6.693424696,0.908,0.062,0.910114279,5.785,0.0134,5.785015519,6.7774,0.062,6.777683584,0.908,0.062,0.910114279,5.8694,0,5.8694
22/09/2020 03:30,6.6614,0.0868,6.661965491,0.909,0.082,0.912691076,5.7524,0.0048,5.752402003,6.7488,0.082,6.749298144,0.909,0.082,0.912691076,5.8398,0,5.8398
22/09/2020 04:00,6.5751,-0.257,6.580120744,0.9975,-0.519,1.124440861,5.5776,0.262,5.583750152,6.6645,-0.519,6.684678096,0.9975,-0.519,1.124440861,5.667,0,5.667
22/09/2020 04:30,6.6379,-0.2925,6.644341402,1.2465,-0.6745,1.417290549,5.3914,0.382,5.404916092,6.7223,-0.6745,6.75605414,1.2465,-0.6745,1.417290549,5.4758,0,5.4758
22/09/2020 05:00,6.7191,-0.282,6.725015153,1.1905,-0.641,1.352098831,5.5286,0.359,5.540243583,6.8075,-0.641,6.837611955,1.1905,-0.641,1.352098831,5.617,0,5.617
22/09/2020 05:30,7.0678,-0.2269,7.071441186,1.494,-0.7665,1.679154028,5.5738,0.5396,5.599858445,7.1542,-0.7205,7.190389272,1.494,-0.7665,1.679154028,5.6602,0.046,5.660386916
22/09/2020 06:00,7.6155,0.0356,7.615583209,1.5685,-0.575,1.670573928,6.047,0.6106,6.077749695,7.6847,-0.527,7.702749061,1.5685,-0.575,1.670573928,6.1162,0.048,6.116388349
22/09/2020 06:30,8.7777,0.5221,8.793213616,1.3675,-0.3995,1.424660135,7.4102,0.9216,7.467289374,8.8325,-0.0703,8.832779763,1.3675,-0.3995,1.424660135,7.465,0.3292,7.472255191
22/09/2020 07:00,9.5396,0.6307,9.56042628,1.394,-0.4195,1.455752812,8.1456,1.0502,8.213021332,9.606,0.0297,9.606045913,1.394,-0.4195,1.455752812,8.212,0.4492,8.224276542
22/09/2020 07:30,10.6414,0.9343,10.68233638,1.817,-0.0775,1.818652042,8.8244,1.0118,8.882216762,10.7056,0.3381,10.71093754,1.817,-0.0775,1.818652042,8.8886,0.4156,8.8983107
22/09/2020 08:00,11.3683,2.1292,11.56597326,1.6675,-0.34,1.701809699,9.7008,2.4692,10.01011834,11.3867,0.3148,11.39105069,1.6675,-0.34,1.701809699,9.7192,0.6548,9.741232554
22/09/2020 08:30,11.975,1.9638,12.13495511,1.824,-0.296,1.847861467,10.151,2.2598,10.39949504,12.011,0.3578,12.01632813,1.824,-0.296,1.847861467,10.187,0.6538,10.20795883
22/09/2020 09:00,12.071,1.7684,12.19984752,1.939,-0.695,2.059792708,10.132,2.4634,10.42716469,12.128,0.2352,12.13028042,1.939,-0.695,2.059792708,10.189,0.9302,10.23137298
22/09/2020 09:30,12.2726,1.863,12.41319781,2.304,-0.657,2.395843275,9.9686,2.52,10.2821878,12.3034,0.3452,12.30824173,2.304,-0.657,2.395843275,9.9994,1.0022,10.04949776
22/09/2020 10:00,12.514,2.0392,12.67905882,2.168,-0.502,2.225360196,10.346,2.5412,10.65351648,12.554,0.5156,12.56458353,2.168,-0.502,2.225360196,10.386,1.0176,10.43573216
22/09/2020 10:30,12.661,1.9869,12.81595461,2.16,-0.4535,2.207093621,10.501,2.4404,10.78084195,12.724,1.0855,12.77021872,2.16,-0.4535,2.207093621,10.564,1.539,10.67551484
22/09/2020 11:00,12.8784,1.9185,13.02051569,3.112,-0.4105,3.13895751,9.7664,2.329,10.04025946,12.9532,1.2993,13.01820152,3.112,-0.4105,3.13895751,9.8412,1.7098,9.988625205
22/09/2020 11:30,12.8288,1.9257,12.97252597,3.702,-0.5655,3.74494249,9.1268,2.4912,9.460684736,12.8604,1.2979,12.92572755,3.702,-0.5655,3.74494249,9.1584,1.8634,9.346044624
22/09/2020 12:00,12.955,1.9721,13.10424372,3.353,-0.6755,3.42036683,9.602,2.6476,9.960330806,12.9376,1.3511,13.00795776,3.353,-0.6755,3.42036683,9.5846,2.0266,9.796512886
22/09/2020 12:30,13.1391,1.8918,13.27459438,3.8175,-0.61,3.865928899,9.3216,2.5018,9.651488476,13.1037,1.262,13.16433051,3.8175,-0.61,3.865928899,9.2862,1.872,9.473008732
22/09/2020 13:00,13.8786,1.9374,14.0131744,4.894,-0.744,4.95022949,8.9846,2.6814,9.376190224,13.5034,1.2854,13.56444119,4.894,-0.744,4.95022949,8.6094,2.0294,8.84535091
22/09/2020 13:30,13.262,1.7906,13.38233509,3.169,-0.907,3.296241799,10.093,2.6976,10.44728169,12.7316,1.132,12.78182548,3.169,-0.907,3.296241799,9.5626,2.039,9.777568193
22/09/2020 14:00,13.1365,1.6833,13.24390921,3.7635,-0.9395,3.878993748,9.373,2.6228,9.733047254,12.6235,1.0257,12.66510216,3.7635,-0.9395,3.878993748,8.86,1.9652,9.075329803
22/09/2020 14:30,12.7032,2.1174,12.87845771,3.08,-1.066,3.259256971,9.6232,3.1834,10.13607487,12.246,0.8896,12.27826959,3.08,-1.066,3.259256971,9.166,1.9556,9.372295736
22/09/2020 15:00,12.6522,2.0698,12.82038365,3.393,-1.414,3.675846161,9.2592,3.4838,9.892908929,12.3268,0.8334,12.35494046,3.393,-1.414,3.675846161,8.9338,2.2474,9.212143572
22/09/2020 15:30,12.9317,1.9177,13.07311892,3.4555,-1.5115,3.771619347,9.4762,3.4292,10.07758796,12.2847,1.2179,12.34492343,3.4555,-1.5115,3.771619347,8.8292,2.7294,9.24144994
22/09/2020 16:00,13.1235,1.8225,13.24944371,3.1215,-1.4195,3.429102288,10.002,3.242,10.51430302,12.4431,1.1543,12.49652536,3.1215,-1.4195,3.429102288,9.3216,2.5738,9.670401905
22/09/2020 16:30,13.6415,1.6834,13.74497573,3.3095,-1.551,3.654913303,10.332,3.2344,10.82642911,13.0507,1.0238,13.09079589,3.3095,-1.551,3.654913303,9.7412,2.5748,10.07574178
22/09/2020 17:00,14.1442,1.5778,14.23193053,4.411,-1.715,4.732667958,9.7332,3.2928,10.27510166,13.486,0.9232,13.51756244,4.411,-1.715,4.732667958,9.075,2.6382,9.450699669
22/09/2020 17:30,14.391,1.5575,14.47503669,4.124,-1.6135,4.428403578,10.267,3.171,10.74553535,13.8632,0.9113,13.89311995,4.124,-1.6135,4.428403578,9.7392,2.5248,10.06114465
22/09/2020 18:00,14.2075,1.4604,14.2823606,3.7335,-1.552,4.043232154,10.474,3.0124,10.89858843,13.6283,0.8144,13.65261177,3.7335,-1.552,4.043232154,9.8948,2.3664,10.17383487
22/09/2020 18:30,14.0515,1.7341,14.15809857,3.2695,-0.9395,3.401806946,10.782,2.6736,11.10854,13.5515,0.3421,13.55581737,3.2695,-0.9395,3.401806946,10.282,1.2816,10.36156468
22/09/2020 19:00,13.9295,1.5822,14.01907012,3.9235,-0.837,4.011785295,10.006,2.4192,10.29429768,13.2371,-0.2148,13.23884268,3.9235,-0.837,4.011785295,9.3136,0.6222,9.334360064
22/09/2020 19:30,14.1505,1.6187,14.24278203,3.9235,-0.7295,3.990742099,10.227,2.3482,10.49312023,13.3017,-0.1747,13.30284718,3.9235,-0.7295,3.990742099,9.3782,0.5548,9.394596228
22/09/2020 20:00,13.556,1.5103,13.63987324,3.073,-0.8945,3.200540462,10.483,2.4048,10.75529414,12.9418,-0.2869,12.94497968,3.073,-0.8945,3.200540462,9.8688,0.6076,9.887486597
22/09/2020 20:30,13.1601,1.3426,13.22840908,4.0845,-1.238,4.267995343,9.0756,2.5806,9.43535965,12.3367,-0.4854,12.34624559,4.0845,-1.238,4.267995343,8.2522,0.7526,8.286447466
22/09/2020 21:00,12.6784,1.3131,12.74621741,3.041,-1.0275,3.209896766,9.6374,2.3406,9.917554493,11.7886,-0.5091,11.79958782,3.041,-1.0275,3.209896766,8.7476,0.5184,8.762947239
22/09/2020 21:30,11.8494,1.1643,11.90646357,2.928,-1.2165,3.170655492,8.9214,2.3808,9.233611785,11.111,-0.6577,11.13044879,2.928,-1.2165,3.170655492,8.183,0.5588,8.202057452
22/09/2020 22:00,11.0596,0.8994,11.09611069,2.817,-1.514,3.198075202,8.2426,2.4134,8.588652649,10.4894,-0.7144,10.51369962,2.817,-1.514,3.198075202,7.6724,0.7996,7.713953715
22/09/2020 22:30,10.1559,0.2642,10.15933593,3.1085,-0.908,3.238400261,7.0474,1.1722,7.144221413,9.5483,-0.908,9.591376173,3.1085,-0.908,3.238400261,6.4398,0,6.4398
22/09/2020 23:00,9.7213,0.2258,9.723922014,3.1135,-0.858,3.229558213,6.6078,1.0838,6.696091642,8.8909,-0.858,8.932203917,3.1135,-0.858,3.229558213,5.7774,0,5.7774
22/09/2020 23:30,9.4632,0.5515,9.479256642,3.347,-1.1795,3.548750379,6.1162,1.731,6.356434806,8.3554,-0.9347,8.407518852,3.347,-1.1795,3.548750379,5.0084,0.2448,5.014379084
23/09/2020 00:00,8.7106,0.5599,8.728576079,2.319,-1.0135,2.530798935,6.3916,1.5734,6.582411269,7.7546,-0.8513,7.801187913,2.319,-1.0135,2.530798935,5.4356,0.1622,5.438019511
23/09/2020 00:30,8.4344,0.5157,8.450150877,2.803,-1.0415,2.99023933,5.6314,1.5572,5.842733761,7.342,-0.9667,7.405367843,2.803,-1.0415,2.99023933,4.539,0.0748,4.539616288
23/09/2020 01:00,8.2944,0.4851,8.308573486,3.981,-1.3725,4.21095206,4.3134,1.8576,4.696391947,7.32,-1.0413,7.393693643,3.981,-1.3725,4.21095206,3.339,0.3312,3.355385885
23/09/2020 01:30,8.1031,0.3363,8.110075665,3.7975,-1.4715,4.072630415,4.3056,1.8078,4.669725067,7.1921,-1.1537,7.284045998,3.7975,-1.4715,4.072630415,3.3946,0.3178,3.40944365
23/09/2020 02:00,8.0528,0.3957,8.062516129,3.413,-1.5945,3.767094271,4.6398,1.9902,5.048627544,7.0956,-1.1087,7.181695834,3.413,-1.5945,3.767094271,3.6826,0.4858,3.714504597
23/09/2020 02:30,8.3003,0.3952,8.309702951,5.4885,-1.907,5.810359821,2.8118,2.3022,3.634053395,7.3779,-1.2302,7.479759384,5.4885,-1.907,5.810359821,1.8894,0.6768,2.006960538
23/09/2020 03:00,8.0946,0.3726,8.103170979,4.628,-1.892,4.999804796,3.4666,2.2646,4.140740117,7.1778,-1.2412,7.284324971,4.628,-1.892,4.999804796,2.5498,0.6508,2.631543403
23/09/2020 03:30,7.594,0.3477,7.601955754,3.368,-1.7835,3.811075472,4.226,2.1312,4.732978918,7.0602,-1.1441,7.15229955,3.368,-1.7835,3.811075472,3.6922,0.6394,3.747155348
23/09/2020 04:00,7.6657,0.4504,7.678920279,3.1575,-1.772,3.620744433,4.5082,2.2224,5.02622413,7.0005,-1.0444,7.077977932,3.1575,-1.772,3.620744433,3.843,0.7276,3.911272269
23/09/2020 04:30,7.6768,0.3885,7.686624128,3.876,-1.8925,4.313343512,3.8008,2.281,4.432723953,7.0546,-1.1609,7.149480399,3.876,-1.8925,4.313343512,3.1786,0.7316,3.261707608
23/09/2020 05:00,7.9666,0.361,7.974775016,4.046,-2.038,4.530293589,3.9206,2.399,4.59633608,7.3504,-1.0424,7.42394625,4.046,-2.038,4.530293589,3.3044,0.9956,3.451127167
23/09/2020 05:30,8.0916,0.2419,8.095215017,3.614,-1.6695,3.980983076,4.4776,1.9114,4.868506108,6.9404,-0.9955,7.011431552,3.614,-1.6695,3.980983076,3.3264,0.674,3.393996606
23/09/2020 06:00,8.7325,0.3373,8.739011817,3.7425,-1.4915,4.028756446,4.99,1.8288,5.314565781,7.3003,-0.9213,7.358204521,3.7425,-1.4915,4.028756446,3.5578,0.5702,3.603202587
23/09/2020 06:30,9.3843,0.9632,9.433601684,3.2075,-0.594,3.262038052,6.1768,1.5572,6.370065155,8.2975,-0.4682,8.310698977,3.2075,-0.594,3.262038052,5.09,0.1258,5.091554344
23/09/2020 07:00,10.4032,1.4227,10.50003074,2.846,-0.5875,2.906006237,7.5572,2.0102,7.81998567,9.5218,0.0289,9.521843858,2.846,-0.5875,2.906006237,6.6758,0.6164,6.70419679
23/09/2020 07:30,12.3268,1.8643,12.4669809,4.139,-0.8055,4.216651663,8.1878,2.6698,8.612078778,11.2142,0.1891,11.21579424,4.139,-0.8055,4.216651663,7.0752,0.9946,7.14476621
23/09/2020 08:00,13.7573,1.7817,13.8721937,4.0805,-0.5435,4.116536469,9.6768,2.3252,9.952236597,12.8789,0.7467,12.90052813,4.0805,-0.5435,4.116536469,8.7984,1.2902,8.892494509
23/09/2020 08:30,13.8715,1.7541,13.98196621,3.4775,-0.3205,3.492238036,10.394,2.0746,10.59901888,13.3253,1.1033,13.37089716,3.4775,-0.3205,3.492238036,9.8478,1.4238,9.950194535
23/09/2020 09:00,14.3015,2.3944,14.50055356,2.0085,-0.5,2.069800051,12.293,2.8944,12.62914884,13.7435,0.9726,13.7778715,2.0085,-0.5,2.069800051,11.735,1.4726,11.8270358
23/09/2020 09:30,14.6665,2.8488,14.94061189,1.6255,-0.398,1.673515536,13.041,3.2468,13.43909935,14.2205,0.996,14.25533711,1.6255,-0.398,1.673515536,12.595,1.394,12.67190834
23/09/2020 10:00,14.9185,2.9614,15.20958685,2.2885,-0.608,2.367888564,12.63,3.5694,13.1246911,14.5895,1.1258,14.63287176,2.2885,-0.608,2.367888564,12.301,1.7338,12.42258683
23/09/2020 10:30,15.1215,2.9361,15.40391007,2.1115,-0.6525,2.210020023,13.01,3.5886,13.49585677,14.8965,1.0899,14.93631796,2.1115,-0.6525,2.210020023,12.785,1.7424,12.90318499
23/09/2020 11:00,15.0195,2.9775,15.31178913,3.7645,-0.5725,3.807783673,11.255,3.55,11.80158994,14.7265,1.1373,14.77035049,3.7645,-0.5725,3.807783673,10.962,1.7098,11.0945419
23/09/2020 11:30,14.962,3.0507,15.26984658,4.036,-0.6175,4.082964885,10.926,3.6682,11.52532721,14.602,1.1931,14.65066181,4.036,-0.6175,4.082964885,10.566,1.8106,10.72001065
23/09/2020 12:00,14.71,3.0568,15.02425127,4.675,-0.692,4.725937896,10.035,3.7488,10.71236325,14.542,1.2108,14.59231992,4.675,-0.692,4.725937896,9.867,1.9028,10.04879778
23/09/2020 12:30,14.5348,2.9369,14.82854655,5.391,-0.7285,5.43999938,9.1438,3.6654,9.851103268,14.3056,1.0937,14.34734718,5.391,-0.7285,5.43999938,8.9146,1.8222,9.098928838
23/09/2020 13:00,14.809,2.9632,15.10255062,4.392,-0.754,4.456251788,10.417,3.7172,11.06035555,14.464,1.1094,14.50648353,4.392,-0.754,4.456251788,10.072,1.8634,10.24292163
23/09/2020 13:30,14.7725,3.0713,15.08839421,3.8725,-0.7485,3.944173995,10.9,3.8198,11.54992953,14.3655,1.2061,14.41604202,3.8725,-0.7485,3.944173995,10.493,1.9546,10.67349569
23/09/2020 14:00,14.1245,2.6484,14.37064796,4.0465,-0.991,4.166082482,10.078,3.6394,10.71500426,13.8041,0.788,13.826573,4.0465,-0.991,4.166082482,9.7576,1.779,9.918447397
23/09/2020 14:30,13.8445,2.3332,14.03972943,2.6185,-0.878,2.761779544,11.226,3.2112,11.67625289,12.9515,0.4286,12.95858982,2.6185,-0.878,2.761779544,10.333,1.3066,10.41528168
23/09/2020 15:00,13.922,2.1947,14.09392749,3.058,-1.1855,3.279752163,10.864,3.3802,11.37770838,13.285,0.6751,13.30214212,3.058,-1.1855,3.279752163,10.227,1.8606,10.39487188
23/09/2020 15:30,14.0535,2.0979,14.209224,3.4715,-1.4455,3.760423181,10.582,3.5434,11.15949854,13.2513,0.5791,13.2639477,3.4715,-1.4455,3.760423181,9.7798,2.0246,9.987166425
23/09/2020 16:00,14.4105,1.7912,14.52139483,3.4345,-1.516,3.75420381,10.976,3.3072,11.46342653,13.2333,0.5222,13.24359927,3.4345,-1.516,3.75420381,9.7988,2.0382,10.00853339
23/09/2020 16:30,13.808,1.6107,13.90162647,4.01,-1.4325,4.258186967,9.798,3.0432,10.25972077,12.9236,0.3665,12.92879574,4.01,-1.4325,4.258186967,8.9136,1.799,9.093330851
23/09/2020 17:00,13.981,1.6341,14.07617291,3.081,-1.2805,3.336501349,10.9,2.9146,11.28294701,13.0786,0.3795,13.08410479,3.081,-1.2805,3.336501349,9.9976,1.66,10.1344761
23/09/2020 17:30,13.6165,1.5455,13.703928,2.6495,-1.1905,2.904675627,10.967,2.736,11.30313165,13.4255,0.3455,13.42994492,2.6495,-1.1905,2.904675627,10.776,1.536,10.88491948
23/09/2020 18:00,13.7145,1.5989,13.80738902,1.7455,-0.9855,2.004490085,11.969,2.5844,12.24483909,13.4615,0.3969,13.46734985,1.7455,-0.9855,2.004490085,11.716,1.3824,11.79727451
23/09/2020 18:30,14.806,1.7319,14.9069485,2.072,-1.0415,2.319031317,12.734,2.7734,13.03251716,13.968,0.4869,13.97648366,2.072,-1.0415,2.319031317,11.896,1.5284,11.99378266
23/09/2020 19:00,14.7885,1.6219,14.87717352,3.7025,-1.3725,3.948703901,11.086,2.9944,11.48328469,14.3805,0.3949,14.38592111,3.7025,-1.3725,3.948703901,10.678,1.7674,10.82327985
23/09/2020 19:30,14.229,1.525,14.31048797,2.373,-1.306,2.708646341,11.856,2.831,12.18931077,14.242,0.3174,14.24553638,2.373,-1.306,2.708646341,11.869,1.6234,11.97950702
23/09/2020 20:00,13.4305,1.422,13.50556975,1.6865,-1.294,2.125727699,11.744,2.716,12.05396997,13.5465,0.1912,13.54784926,1.6865,-1.294,2.125727699,11.86,1.4852,11.95263231
23/09/2020 20:30,12.7595,1.2685,12.82239964,1.2415,-1.3225,1.813926266,11.518,2.591,11.80582928,12.8895,0.0293,12.8895333,1.2415,-1.3225,1.813926266,11.648,1.3518,11.72617871
23/09/2020 21:00,12.316,0.9405,12.35185801,1.703,-1.5335,2.291687424,10.613,2.474,10.89754307,12.463,-0.0521,12.4631089,1.703,-1.5335,2.291687424,10.76,1.4814,10.86149833
23/09/2020 21:30,11.3736,0.2777,11.37698968,1.712,-0.8215,1.898896061,9.6616,1.0992,9.723926943,11.4952,-0.3299,11.49993292,1.712,-0.8215,1.898896061,9.7832,0.4916,9.795543517
23/09/2020 22:00,10.6457,0.0769,10.64597774,1.7705,-1.0195,2.043049314,8.8752,1.0964,8.942665598,10.6929,-0.5375,10.70640073,1.7705,-1.0195,2.043049314,8.9224,0.482,8.935409658
23/09/2020 22:30,10.1393,-0.0593,10.13947341,1.8025,-0.8945,2.01224663,8.3368,0.8352,8.37853169,9.9885,-0.6593,10.0102352,1.8025,-0.8945,2.01224663,8.186,0.2352,8.189378184
23/09/2020 23:00,9.5305,-0.0863,9.530890721,1.7785,-0.8965,1.991676304,7.752,0.8102,7.794224018,9.3087,-0.6959,9.334675811,1.7785,-0.8965,1.991676304,7.5302,0.2006,7.532871458
23/09/2020 23:30,8.8201,0.2222,8.822898438,1.5635,-1.239,1.994906827,7.2566,1.4612,7.402252968,8.7923,-0.8444,8.83275442,1.5635,-1.239,1.994906827,7.2288,0.3946,7.239562045
24/09/2020 00:00,8.2141,0.4055,8.224102933,1.4365,-1.3705,1.985397315,6.7776,1.776,7.006428317,8.2699,-0.8637,8.314879656,1.4365,-1.3705,1.985397315,6.8334,0.5068,6.852167672
24/09/2020 00:30,7.7968,0.2883,7.802128372,1.481,-1.3515,2.004972132,6.3158,1.6398,6.525202961,7.8478,-0.8897,7.898071342,1.481,-1.3515,2.004972132,6.3668,0.4618,6.383525788
24/09/2020 01:00,7.4293,0.2193,7.432535972,1.3965,-1.6575,2.167375948,6.0328,1.8768,6.317994467,7.4869,-0.9481,7.546692336,1.3965,-1.6575,2.167375948,6.0904,0.7094,6.131575696
24/09/2020 01:30,7.2125,-0.4648,7.227461193,1.2095,-0.723,1.409120027,6.003,0.2582,6.008550261,7.2067,-0.6682,7.237611217,1.2095,-0.723,1.409120027,5.9972,0.0548,5.997450365
24/09/2020 02:00,7.3844,-0.4898,7.400626149,2.236,-1.063,2.475816027,5.1484,0.5732,5.180210498,7.2674,-0.8326,7.314938518,2.236,-1.063,2.475816027,5.0314,0.2304,5.036672525
24/09/2020 02:30,7.3898,-0.6189,7.415671328,3.76,-1.4665,4.035866976,3.6298,0.8476,3.727448699,7.3956,-0.9673,7.458590259,3.76,-1.4665,4.035866976,3.6356,0.4992,3.66971225
24/09/2020 03:00,7.3521,-0.6329,7.379291078,4.2195,-1.5535,4.496392165,3.1326,0.9206,3.265070768,7.1811,-0.9833,7.24810845,4.2195,-1.5535,4.496392165,2.9616,0.5702,3.015991147
24/09/2020 03:30,7.9868,-1.115,8.064254413,6.804,-1.717,7.017300407,1.1828,0.602,1.327184931,7.6324,-1.4242,7.764140352,6.804,-1.717,7.017300407,0.8284,0.2928,0.878623014
24/09/2020 04:00,8.1516,-0.6515,8.177593461,4.971,-1.3965,5.16343425,3.1806,0.745,3.266686603,6.939,-1.0701,7.021028059,4.971,-1.3965,5.16343425,1.968,0.3264,1.994883696
24/09/2020 04:30,8.282,-0.672,8.309218254,5.161,-1.366,5.33871492,3.121,0.694,3.197229582,7.442,-1.1442,7.529446038,5.161,-1.366,5.33871492,2.281,0.2218,2.291758329
24/09/2020 05:00,9.2276,-0.7221,9.255810617,7.873,-1.7935,8.074699453,1.3546,1.0714,1.727089783,8.0506,-1.5593,8.200218098,7.873,-1.7935,8.074699453,0.1776,0.2342,0.29392414
24/09/2020 05:30,11.351,-1.9354,11.51481542,11.252,-2.043,11.43596751,0.099,0.1076,0.146214774,11.253,-2.0334,11.43524047,11.252,-2.043,11.43596751,0.001,0.0096,0.009651943
24/09/2020 06:00,8.9766,-0.8807,9.019699554,7.529,-1.4355,7.664626622,1.4476,0.5548,1.550273782,8.8548,-1.1523,8.929461256,7.529,-1.4355,7.664626622,1.3258,0.2832,1.355709364
24/09/2020 06:30,9.6437,0.4121,9.652501028,5.0165,-0.5585,5.047493883,4.6272,0.9706,4.727900612,9.0735,-0.4029,9.082440788,5.0165,-0.5585,5.047493883,4.057,0.1556,4.059982803
24/09/2020 07:00,10.6197,1.2248,10.6900965,3.9995,-0.558,4.038237765,6.6202,1.7828,6.856050166,10.3499,-0.2182,10.35219983,3.9995,-0.558,4.038237765,6.3504,0.3398,6.359484586
24/09/2020 07:30,11.9579,1.1468,12.01276499,5.8465,-0.733,5.892270466,6.1114,1.8798,6.393970441,11.5221,-0.564,11.53589547,5.8465,-0.733,5.892270466,5.6756,0.169,5.678115564
24/09/2020 08:00,13.505,1.3656,13.57386785,6.018,-0.59,6.046852404,7.487,1.9556,7.738187149,11.7618,-0.4402,11.77003463,6.018,-0.59,6.046852404,5.7438,0.1498,5.745753082
24/09/2020 08:30,14.4338,2.0112,14.57324631,6.052,-0.722,6.09491493,8.3818,2.7332,8.816175672,12.0846,0.3686,12.09022014,6.052,-0.722,6.09491493,6.0326,1.0906,6.130389149
24/09/2020 09:00,14.9374,2.3855,15.12668268,8.682,-1.4815,8.807494891,6.2554,3.867,7.354163322,13.1548,0.5087,13.16463212,8.682,-1.4815,8.807494891,4.4728,1.9902,4.895593517
24/09/2020 09:30,14.7159,2.4937,14.92569102,6.8015,-1.2205,6.910139109,7.9144,3.7142,8.742597383,13.4121,0.6449,13.42759556,6.8015,-1.2205,6.910139109,6.6106,1.8654,6.868751671
24/09/2020 10:00,14.308,2.8052,14.58039818,3.739,-0.626,3.791041677,10.569,3.4312,11.11201577,13.959,1.0194,13.99617295,3.739,-0.626,3.791041677,10.22,1.6454,10.35160573
24/09/2020 10:30,14.8411,2.731,15.09028198,4.9755,-0.39,4.99076149,9.8656,3.121,10.34749749,14.3819,1.2124,14.43291244,4.9755,-0.39,4.99076149,9.4064,1.6024,9.541910014
24/09/2020 11:00,14.9977,2.7262,15.24346325,8.1365,-0.677,8.164616418,6.8612,3.4032,7.658840361,14.4725,0.905,14.5007683,8.1365,-0.677,8.164616418,6.336,1.582,6.530514528
24/09/2020 11:30,15.5596,2.9276,15.83262435,7.435,-0.614,7.460309712,8.1246,3.5416,8.862959761,14.3,0.5074,14.30899908,7.435,-0.614,7.460309712,6.865,1.1214,6.955987562
24/09/2020 12:00,15.595,2.9311,15.86806139,7.338,-0.5365,7.357586306,8.257,3.4676,8.955573614,14.4766,0.5139,14.48571851,7.338,-0.5365,7.357586306,7.1386,1.0504,7.215466036
24/09/2020 12:30,15.136,2.978,15.4261784,4.935,-0.478,4.9580953,10.201,3.456,10.77053095,14.4266,0.577,14.43813411,4.935,-0.478,4.9580953,9.4916,1.055,9.550052123
24/09/2020 13:00,15.0355,2.967,15.32544777,4.3325,-0.683,4.386005614,10.703,3.65,11.30825844,14.4105,0.5392,14.42058414,4.3325,-0.683,4.386005614,10.078,1.2222,10.15184007
24/09/2020 13:30,15.6898,2.7632,15.93126167,10.742,-1.625,10.86421599,4.9478,4.3882,6.613397318,14.1818,0.2806,14.18457569,10.742,-1.625,10.86421599,3.4398,1.9056,3.932370201
24/09/2020 14:00,15.9203,2.579,16.12783907,9.7465,-1.716,9.896409361,6.1738,4.295,7.520826513,13.2045,0.8694,13.23309021,9.7465,-1.716,9.896409361,3.458,2.5854,4.317644863
24/09/2020 14:30,14.7837,2.4162,14.97984673,6.4855,-1.418,6.638707273,8.2982,3.8342,9.141182247,12.2589,0.7958,12.28470296,6.4855,-1.418,6.638707273,5.7734,2.2138,6.183288607
24/09/2020 15:00,15.3717,2.4019,15.55822241,10.4765,-1.3825,10.56732504,4.8952,3.7844,6.187460416,13.2557,0.8207,13.28108169,10.4765,-1.3825,10.56732504,2.7792,2.2032,3.546553662
24/09/2020 15:30,13.8135,1.9815,13.95489608,6.3725,-1.2365,6.491354905,7.441,3.218,8.107034291,12.1527,0.4051,12.15944996,6.3725,-1.2365,6.491354905,5.7802,1.6416,6.008790444
24/09/2020 16:00,14.084,1.98,14.22249823,6.715,-1.262,6.832559477,7.369,3.242,8.050635068,13.2468,0.4488,13.25440046,6.715,-1.262,6.832559477,6.5318,1.7108,6.752129137
24/09/2020 16:30,14.1401,1.9277,14.27089539,6.7395,-1.2145,6.848055965,7.4006,3.1422,8.040043607,13.5805,0.4061,13.58657048,6.7395,-1.2145,6.848055965,6.841,1.6206,7.030336077
24/09/2020 17:00,13.873,1.7082,13.97777079,4.8,-1.001,4.903264321,9.073,2.7092,9.468848591,13.0436,0.202,13.04516404,4.8,-1.001,4.903264321,8.2436,1.203,8.330915313
24/09/2020 17:30,13.734,1.606,13.82758084,2.333,-0.601,2.409167906,11.401,2.207,11.61265043,13.199,0.1018,13.19939257,2.333,-0.601,2.409167906,10.866,0.7028,10.88870442
24/09/2020 18:00,13.682,1.8453,13.80587759,1.05,0.0625,1.051858474,12.632,1.7828,12.7571862,13.748,0.3533,13.75253885,1.05,0.0625,1.051858474,12.698,0.2908,12.7013294
24/09/2020 18:30,13.891,1.3849,13.95986494,1.065,-0.0455,1.065971505,12.826,1.4304,12.90551511,13.968,0.5641,13.979386,1.065,-0.0455,1.065971505,12.903,0.6096,12.9173922
24/09/2020 19:00,13.7885,1.092,13.83167366,0.9845,0.109,0.990515649,12.804,0.983,12.84167843,13.8275,0.4834,13.83594709,0.9845,0.109,0.990515649,12.843,0.3744,12.84845611
24/09/2020 19:30,14.1015,1.1107,14.14517433,1.1205,0.0095,1.120540271,12.981,1.1012,13.02762459,13.9265,0.5029,13.93557716,1.1205,0.0095,1.120540271,12.806,0.4934,12.81550153
24/09/2020 20:00,13.9535,0.8953,13.98219312,1.8455,-0.3115,1.871604258,12.108,1.2068,12.16799204,13.5355,0.2597,13.53799115,1.8455,-0.3115,1.871604258,11.69,0.5712,11.70394675
24/09/2020 20:30,13.3445,0.6521,13.36042345,2.7315,-0.7525,2.833257577,10.613,1.4046,10.7055439,13.2225,0.0107,13.22250433,2.7315,-0.7525,2.833257577,10.491,0.7632,10.51872403
24/09/2020 21:00,13.1062,0.5378,13.11722941,3.747,-0.835,3.838910523,9.3592,1.3728,9.459344823,12.3146,-0.1322,12.31530958,3.747,-0.835,3.838910523,8.5676,0.7028,8.596377004
24/09/2020 21:30,12.7514,0.3123,12.75522376,4.864,-0.9175,4.949778,7.8874,1.2298,7.982699218,11.3882,-0.3963,11.39509337,4.864,-0.9175,4.949778,6.5242,0.5212,6.544985491
24/09/2020 22:00,11.1077,0.154,11.1087675,3.8395,-0.977,3.961854269,7.2682,1.131,7.355670754,11.0453,-0.4998,11.0566022,3.8395,-0.977,3.961854269,7.2058,0.4772,7.221583862
24/09/2020 22:30,10.4701,-0.119,10.47077624,3.8135,-1.321,4.035817544,6.6566,1.202,6.764253659,10.3789,-0.7728,10.4076311,3.8135,-1.321,4.035817544,6.5654,0.5482,6.588247142
24/09/2020 23:00,9.821,-0.151,9.82216076,3.989,-1.427,4.236561105,5.832,1.276,5.969958124,9.8672,-0.8098,9.90037433,3.989,-1.427,4.236561105,5.8782,0.6172,5.910513605
24/09/2020 23:30,9.406,-0.2095,9.408332809,4.22,-1.6275,4.522958794,5.186,1.418,5.376366803,9.0872,-0.8759,9.129315673,4.22,-1.6275,4.522958794,4.8672,0.7516,4.924889684
25/09/2020 00:00,8.8627,-0.1304,8.863659258,5.5275,-2.108,5.915819491,3.3352,1.9776,3.877429664,8.7253,-1.1038,8.794841359,5.5275,-2.108,5.915819491,3.1978,1.0042,3.351767068
25/09/2020 00:30,8.6931,-0.0966,8.693636706,5.6815,-2.223,6.100915608,3.0116,2.1264,3.686639597,8.6087,-1.3176,8.708948585,5.6815,-2.223,6.100915608,2.9272,0.9054,3.064024967
25/09/2020 01:00,8.5509,-0.822,8.590318668,5.6545,-2.121,6.039206177,2.8964,1.299,3.174355676,7.8721,-1.618,8.03665866,5.6545,-2.121,6.039206177,2.2176,0.503,2.273930245
25/09/2020 01:30,8.3745,0.111,8.375235594,5.4445,-2.169,5.860643416,2.93,2.28,3.712586699,7.5767,-1.2694,7.68230169,5.4445,-2.169,5.860643416,2.1322,0.8996,2.31420764
25/09/2020 02:00,8.5392,-0.9049,8.587012324,8.255,-2.1385,8.527497127,0.2842,1.2336,1.265914136,8.4672,-1.6653,8.629409014,8.255,-2.1385,8.527497127,0.2122,0.4732,0.51860108
25/09/2020 02:30,7.9456,0.1795,7.947627294,6.161,-1.9805,6.47149915,1.7846,2.16,2.801856021,7.8842,-1.3689,8.002155763,6.161,-1.9805,6.47149915,1.7232,0.6116,1.828516557
25/09/2020 03:00,8.198,0.2946,8.203291605,5.677,-1.95,6.002568534,2.521,2.2446,3.375451105,7.8668,-1.2962,7.972871295,5.677,-1.95,6.002568534,2.1898,0.6538,2.285318026
25/09/2020 03:30,8.2953,-0.159,8.296823675,6.9455,-2.176,7.278388987,1.3498,2.017,2.426983527,7.8797,-1.6192,8.044344643,6.9455,-2.176,7.278388987,0.9342,0.5568,1.087545806
25/09/2020 04:00,8.8706,-1.5211,9.000071642,8.788,-2.5205,9.142311756,0.0826,0.9994,1.002807619,8.788,-2.5205,9.142311756,8.788,-2.5205,9.142311756,0,0,0
25/09/2020 04:30,9.3111,-0.0931,9.311565433,8.7505,-2.5335,9.109877743,0.5606,2.4404,2.503961765,8.7573,-2.5123,9.11054085,8.7505,-2.5335,9.109877743,0.0068,0.0212,0.022263872
25/09/2020 05:00,9.579,-0.3284,9.584627669,8.357,-2.545,8.735930059,1.222,2.2166,2.531126145,8.4894,-2.2868,8.792005835,8.357,-2.545,8.735930059,0.1324,0.2582,0.290167193
25/09/2020 05:30,11.2486,-2.4488,11.51206425,11.214,-2.687,11.53142511,0.0346,0.2382,0.240699813,11.214,-2.687,11.53142511,11.214,-2.687,11.53142511,0,0,0
25/09/2020 06:00,11.0647,-1.4156,11.15488725,10.9015,-2.724,11.23667559,0.1632,1.3084,1.318538888,10.9015,-2.724,11.23667559,10.9015,-2.724,11.23667559,0,0,0
25/09/2020 06:30,11.5034,0.6772,11.52331599,10.887,-2.439,11.15685843,0.6164,3.1162,3.176578568,10.887,-2.439,11.15685843,10.887,-2.439,11.15685843,0,0,0
25/09/2020 07:00,12.2577,1.3008,12.32652789,10.1765,-2.066,10.38409882,2.0812,3.3668,3.958122747,10.6863,-1.057,10.73844759,10.1765,-2.066,10.38409882,0.5098,1.009,1.130476466
25/09/2020 07:30,13.735,1.4173,13.80793121,12.198,-2.0225,12.36453437,1.537,3.4398,3.767571239,12.2988,-1.5097,12.39111276,12.198,-2.0225,12.36453437,0.1008,0.5128,0.522613127
25/09/2020 08:00,15.1632,2.1871,15.32011882,12.669,-2.1905,12.85697675,2.4942,4.3776,5.03829489,13.171,-0.1975,13.17248068,12.669,-2.1905,12.85697675,0.502,1.993,2.055250106
25/09/2020 08:30,16.0643,2.4201,16.24557227,11.9075,-1.9335,12.06345632,4.1568,4.3536,6.019370333,12.9999,0.4867,13.00900753,11.9075,-1.9335,12.06345632,1.0924,2.4202,2.655316516
25/09/2020 09:00,17.4829,2.4432,17.65279068,14.5385,-2.282,14.71650455,2.9444,4.7252,5.567495523,14.5923,-2.0554,14.73634583,14.5385,-2.282,14.71650455,0.0538,0.2266,0.23289912
25/09/2020 09:30,17.8297,2.5435,18.01020806,15.7715,-2.5925,15.98315577,2.0582,5.136,5.533053699,15.7715,-2.5925,15.98315577,15.7715,-2.5925,15.98315577,0,0,0
25/09/2020 10:00,18.08,2.6594,18.27453989,16.492,-2.756,16.72069377,1.588,5.4154,5.643429911,16.492,-2.756,16.72069377,16.492,-2.756,16.72069377,0,0,0
25/09/2020 10:30,17.766,2.4933,17.94010315,16.759,-2.7915,16.98989562,1.007,5.2848,5.379884761,16.759,-2.7915,16.98989562,16.759,-2.7915,16.98989562,0,0,0
25/09/2020 11:00,17.7985,1.4999,17.86158734,17.2915,-3.0035,17.55041266,0.507,4.5034,4.531849574,17.2915,-3.0035,17.55041266,17.2915,-3.0035,17.55041266,0,0,0
25/09/2020 11:30,17.7515,1.5239,17.81679049,17.2215,-2.7635,17.44181741,0.53,4.2874,4.320034579,17.2215,-2.7635,17.44181741,17.2215,-2.7635,17.44181741,0,0,0
25/09/2020 12:00,18.4667,-2.1425,18.5905706,18.4225,-2.9115,18.65114845,0.0442,0.769,0.7702692,18.4225,-2.9115,18.65114845,18.4225,-2.9115,18.65114845,0,0,0
25/09/2020 12:30,18.1482,-0.428,18.15324619,17.649,-2.996,17.90148645,0.4992,2.568,2.616070458,17.649,-2.996,17.90148645,17.649,-2.996,17.90148645,0,0,0
25/09/2020 13:00,16.7856,0.7696,16.80323337,15.648,-2.767,15.8907581,1.1376,3.5366,3.715060339,15.6854,-2.529,15.88797074,15.648,-2.767,15.8907581,0.0374,0.238,0.240920651
25/09/2020 13:30,16.8129,1.6212,16.89088203,15.0935,-2.767,15.34503279,1.7194,4.3882,4.713028283,15.1185,-2.577,15.33655669,15.0935,-2.767,15.34503279,0.025,0.19,0.191637679
25/09/2020 14:00,16.2762,0.5643,16.28597927,15.201,-2.9185,15.47863183,1.0752,3.4828,3.644989833,15.201,-2.9185,15.47863183,15.201,-2.9185,15.47863183,0,0,0
25/09/2020 14:30,15.4961,-0.3517,15.50009058,14.9325,-2.2805,15.10563592,0.5636,1.9288,2.009456245,14.9325,-2.2805,15.10563592,14.9325,-2.2805,15.10563592,0,0,0
25/09/2020 15:00,16.292,-1.6194,16.37228513,16.125,-2.35,16.29534059,0.167,0.7306,0.749443367,16.125,-2.35,16.29534059,16.125,-2.35,16.29534059,0,0,0
25/09/2020 15:30,15.8881,-1.6198,15.97045628,15.5925,-2.311,15.76282897,0.2956,0.6912,0.751755811,15.5925,-2.311,15.76282897,15.5925,-2.311,15.76282897,0,0,0
25/09/2020 16:00,14.9609,-0.213,14.96241618,12.4985,-1.628,12.60408213,2.4624,1.415,2.840006824,12.8441,-1.4964,12.93097513,12.4985,-1.628,12.60408213,0.3456,0.1316,0.36980795
25/09/2020 16:30,14.3763,0.1159,14.37676718,13.0495,-1.5545,13.14176246,1.3268,1.6704,2.133221601,13.1013,-1.4623,13.18265463,13.0495,-1.5545,13.14176246,0.0518,0.0922,0.105754811
25/09/2020 17:00,14.7904,0.2207,14.79204653,13.215,-1.4535,13.29469395,1.5754,1.6742,2.298875986,13.2592,-1.3959,13.33247619,13.215,-1.4535,13.29469395,0.0442,0.0576,0.072604408
25/09/2020 17:30,15.4963,0.3496,15.50024303,11.5775,-1.22,11.64160239,3.9188,1.5696,4.221449704,12.2505,-1.1144,12.30108278,11.5775,-1.22,11.64160239,0.673,0.1056,0.681234438
25/09/2020 18:00,14.9892,0.4523,14.99602254,8.776,-0.6355,8.798979273,6.2132,1.0878,6.307706642,11.6004,-0.6327,11.6176413,8.776,-0.6355,8.798979273,2.8244,0.0028,2.824401388
25/09/2020 18:30,15.0581,0.8729,15.08337926,8.2775,-1.2325,8.368755134,6.7806,2.1054,7.099946867,12.0349,-0.1977,12.03652372,8.2775,-1.2325,8.368755134,3.7574,1.0348,3.897289545
25/09/2020 19:00,14.9408,1.2158,14.99018593,7.52,-1.238,7.621223261,7.4208,2.4538,7.815971282,12.37,-0.2348,12.37222822,7.52,-1.238,7.621223261,4.85,1.0032,4.952666983
25/09/2020 19:30,15.241,1.3987,15.30504631,8.283,-1.3585,8.393664947,6.958,2.7572,7.48437812,13.013,-0.1805,13.01425177,8.283,-1.3585,8.393664947,4.73,1.178,4.874482947
25/09/2020 20:00,14.4757,0.4781,14.48359313,9.3675,-1.6225,9.506974414,5.1082,2.1006,5.5232443,13.5089,-0.2535,13.51127831,9.3675,-1.6225,9.506974414,4.1414,1.369,4.361806387
25/09/2020 20:30,14.1936,0.43,14.20011201,8.424,-1.395,8.538723617,5.7696,1.825,6.051355977,12.6942,-0.2822,12.69733635,8.424,-1.395,8.538723617,4.2702,1.1128,4.412814508
25/09/2020 21:00,13.6026,0.2182,13.60434997,8.722,-1.413,8.835714629,4.8806,1.6312,5.145976078,12.0792,-0.5126,12.0900716,8.722,-1.413,8.835714629,3.3572,0.9004,3.475846947
25/09/2020 21:30,13.5243,0.038,13.52435339,8.6955,-1.809,8.88167784,4.8288,1.847,5.169982441,11.1339,-0.7012,11.15595853,8.6955,-1.809,8.88167784,2.4384,1.1078,2.678248569
25/09/2020 22:00,13.0296,-0.1874,13.03094758,8.336,-2.214,8.625003884,4.6936,2.0266,5.112434696,10.5718,-0.918,10.61158232,8.336,-2.214,8.625003884,2.2358,1.296,2.584263462
25/09/2020 22:30,12.7303,-0.1977,12.73183504,6.7985,-2.1945,7.143908769,5.9318,1.9968,6.258870623,9.7409,-0.9791,9.789983127,6.7985,-2.1945,7.143908769,2.9424,1.2154,3.183538113
25/09/2020 23:00,12.0819,0.3863,12.08807409,6.4515,-2.3325,6.860204698,5.6304,2.7188,6.252461723,9.0225,-1.1949,9.101279705,6.4515,-2.3325,6.860204698,2.571,1.1376,2.811436423
25/09/2020 23:30,12.0939,-1.6656,12.20805638,11.6435,-3.36,12.11860934,0.4504,1.6944,1.753240292,11.6493,-3.311,12.1106941,11.6435,-3.36,12.11860934,0.0058,0.049,0.049342071
26/09/2020 00:00,9.4804,-0.4583,9.491471069,6.156,-2.3265,6.580952686,3.3244,1.8682,3.813372077,8.6444,-1.2925,8.740492412,6.156,-2.3265,6.580952686,2.4884,1.034,2.694678192
26/09/2020 00:30,9.4622,0.2777,9.466274142,6.731,-2.2415,7.094412114,2.7312,2.5192,3.715618667,8.4398,-1.3121,8.54118437,6.731,-2.2415,7.094412114,1.7088,0.9294,1.94519454
26/09/2020 01:00,9.0608,0.2357,9.063865132,5.982,-2.0395,6.320117424,3.0788,2.2752,3.828256062,7.5574,-1.4991,7.70464766,5.982,-2.0395,6.320117424,1.5754,0.5404,1.665508127
26/09/2020 01:30,8.3161,0.1276,8.317078872,5.4755,-1.754,5.74957531,2.8406,1.8816,3.407260912,7.5933,-1.419,7.724750215,5.4755,-1.754,5.74957531,2.1178,0.335,2.144131955
26/09/2020 02:00,8.3236,0.1826,8.325602664,4.714,-1.582,4.97237569,3.6096,1.7646,4.017838389,7.5738,-1.3112,7.686461597,4.714,-1.582,4.97237569,2.8598,0.2708,2.872592676
26/09/2020 02:30,8.1379,0.1496,8.139274941,4.5005,-1.517,4.749293553,3.6374,1.6666,4.001029158,7.5333,-1.3116,7.646626933,4.5005,-1.517,4.749293553,3.0328,0.2054,3.039747522
26/09/2020 03:00,7.9807,0.0329,7.980767814,6.2795,-2.0465,6.604565277,1.7012,2.0794,2.686630939,7.3509,-1.5637,7.515376804,6.2795,-2.0465,6.604565277,1.0714,0.4828,1.175156926
26/09/2020 03:30,8.0387,-0.071,8.03901354,5.8855,-2.064,6.236922819,2.1532,1.993,2.933993736,7.1067,-1.7924,7.329248437,5.8855,-2.064,6.236922819,1.2212,0.2716,1.251037969
26/09/2020 04:00,7.7627,-0.0231,7.76273437,5.5115,-2.0545,5.881972671,2.2512,2.0314,3.032241316,6.9851,-1.6637,7.180495784,5.5115,-2.0545,5.881972671,1.4736,0.3908,1.524539799
26/09/2020 04:30,7.5871,-0.0029,7.587100554,5.6075,-1.9105,5.924024519,1.9796,1.9076,2.749136941,7.0543,-1.5773,7.228486963,5.6075,-1.9105,5.924024519,1.4468,0.3332,1.484672516
26/09/2020 05:00,7.7293,-0.019,7.729323353,5.9465,-2.011,6.277338867,1.7828,1.992,2.673282596,7.1091,-1.5972,7.286312555,5.9465,-2.011,6.277338867,1.1626,0.4138,1.234045866
26/09/2020 05:30,7.8546,-0.043,7.854717701,6.838,-1.844,7.082272234,1.0166,1.801,2.068109417,7.297,-1.5262,7.454897413,6.838,-1.844,7.082272234,0.459,0.3178,0.558281148
26/09/2020 06:00,8.0373,0.0114,8.037308085,6.6135,-1.66,6.818649591,1.4238,1.6714,2.195628475,7.2941,-1.5516,7.457302285,6.6135,-1.66,6.818649591,0.6806,0.1084,0.689178438
26/09/2020 06:30,8.6683,0.3327,8.674682368,6.6445,-1.5145,6.814916764,2.0238,1.8472,2.74005735,7.8493,-1.2389,7.946469889,6.6445,-1.5145,6.814916764,1.2048,0.2756,1.235920062
26/09/2020 07:00,9.4815,0.4929,9.494303169,7.0565,-1.6355,7.243552478,2.425,2.1284,3.226563429,8.3515,-1.1047,8.424245624,7.0565,-1.6355,7.243552478,1.295,0.5308,1.399561946
26/09/2020 07:30,9.9531,0.6079,9.971646906,6.5565,-1.5925,6.747128908,3.3966,2.2004,4.047054697,9.0083,-0.9657,9.059914204,6.5565,-1.5925,6.747128908,2.4518,0.6268,2.530652382
26/09/2020 08:00,10.1628,0.7744,10.19226173,4.998,-0.896,5.077678603,5.1648,1.6704,5.428203681,9.438,-0.8758,9.478547866,4.998,-0.896,5.077678603,4.44,0.0202,4.44004595
26/09/2020 08:30,10.8272,0.8807,10.86295965,4.396,-0.4615,4.42015817,6.4312,1.3422,6.569766684,10.374,-0.4615,10.38426012,4.396,-0.4615,4.42015817,5.978,0,5.978
26/09/2020 09:00,11.8304,0.4627,11.8394449,5.767,-0.6385,5.802238469,6.0634,1.1012,6.162585577,11.0096,-0.6385,11.02809931,5.767,-0.6385,5.802238469,5.2426,0,5.2426
26/09/2020 09:30,12.3088,0.6055,12.32368401,5.823,-0.4065,5.837171511,6.4858,1.012,6.564277998,11.32,-0.4045,11.32722474,5.823,-0.4065,5.837171511,5.497,0.002,5.497000364
26/09/2020 10:00,12.6317,0.6529,12.6485621,8.1965,-0.8245,8.237864559,4.4352,1.4774,4.674795161,12.1469,-0.7707,12.17132524,8.1965,-0.8245,8.237864559,3.9504,0.0538,3.950766331
26/09/2020 10:30,12.924,0.6742,12.94157338,8.913,-1.024,8.971630008,4.011,1.6982,4.355686426,12.3066,-0.8252,12.33423523,8.913,-1.024,8.971630008,3.3936,0.1988,3.39941795
26/09/2020 11:00,14.0302,0.0299,14.03023186,12.786,-1.4985,12.8735115,1.2442,1.5284,1.970796844,13.3438,-1.1913,13.39687255,12.786,-1.4985,12.8735115,0.5578,0.3072,0.636798775
26/09/2020 11:30,14.7941,-0.6629,14.8089443,14.4685,-1.7755,14.57703305,0.3256,1.1126,1.159264474,14.4819,-1.7467,14.5868567,14.4685,-1.7755,14.57703305,0.0134,0.0288,0.03176476
26/09/2020 12:00,15.3417,-1.2427,15.39194797,15.0565,-1.8715,15.17236648,0.2852,0.6288,0.69045527,15.0651,-1.8437,15.17749873,15.0565,-1.8715,15.17236648,0.0086,0.0278,0.029099828
26/09/2020 12:30,14.1527,0.5829,14.16469872,12.0935,-1.4005,12.17432308,2.0592,1.9834,2.859052326,12.5073,-1.2143,12.5661083,12.0935,-1.4005,12.17432308,0.4138,0.1862,0.453763022
26/09/2020 13:00,16.7056,-2.1487,16.84321772,16.671,-2.2985,16.82870593,0.0346,0.1498,0.153743943,16.671,-2.2985,16.82870593,16.671,-2.2985,16.82870593,0,0,0
26/09/2020 13:30,15.6694,-1.2542,15.7195138,14.889,-2.1,15.03636662,0.7804,0.8458,1.150826573,14.9946,-2.0578,15.13514354,14.889,-2.1,15.03636662,0.1056,0.0422,0.113719831
26/09/2020 14:00,13.6363,-0.031,13.63633524,12.2635,-1.878,12.40646268,1.3728,1.847,2.301301553,12.4305,-1.8472,12.56699957,12.2635,-1.878,12.40646268,0.167,0.0308,0.169816489
26/09/2020 14:30,13.1804,-0.364,13.18542529,11.895,-2.239,12.10388971,1.2854,1.875,2.27329676,11.9506,-2.142,12.14104626,11.895,-2.239,12.10388971,0.0556,0.097,0.111805009
26/09/2020 15:00,13.2516,-0.3244,13.25557007,11.729,-2.305,11.95334539,1.5226,1.9806,2.498216788,11.8078,-2.066,11.98718052,11.729,-2.305,11.95334539,0.0788,0.239,0.251655399
26/09/2020 15:30,13.9718,-0.338,13.97588778,13.389,-2.545,13.62873237,0.5828,2.207,2.282653027,13.389,-2.545,13.62873237,13.389,-2.545,13.62873237,0,0,0
26/09/2020 16:00,13.4465,-0.5156,13.45638159,12.7755,-2.401,12.99916156,0.671,1.8854,2.001243154,12.7765,-2.3962,12.9992587,12.7755,-2.401,12.99916156,0.001,0.0048,0.00490306
