Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/09/2020 16:30,13.4636,-0.548,13.47474783,12.973,-2.445,13.20139212,0.4906,1.897,1.959412504,12.973,-2.445,13.20139212,12.973,-2.445,13.20139212,0,0,0
26/09/2020 17:00,13.6526,0.7612,13.67380387,10.499,-1.852,10.66109305,3.1536,2.6132,4.095608282,11.2872,-1.4392,11.37858429,10.499,-1.852,10.66109305,0.7882,0.4128,0.889754505
26/09/2020 17:30,13.9003,0.8862,13.92852076,8.6635,-1.247,8.752784771,5.2368,2.1332,5.654610197,10.9829,-0.673,11.00350042,8.6635,-1.247,8.752784771,2.3194,0.574,2.389370704
26/09/2020 18:00,13.3906,0.4828,13.39930088,8.076,-1.083,8.148292152,5.3146,1.5658,5.540460522,11.0368,-0.965,11.07890695,8.076,-1.083,8.148292152,2.9608,0.118,2.963150459
26/09/2020 18:30,13.9153,0.3395,13.91944088,9.9475,-1.3425,10.03768213,3.9678,1.682,4.309589405,11.9385,-1.1773,11.99640853,9.9475,-1.3425,10.03768213,1.991,0.1652,1.997841846
26/09/2020 19:00,13.0702,0.3534,13.07497685,7.6,-0.935,7.657298806,5.4702,1.2884,5.619881013,11.8086,-0.934,11.84547973,7.6,-0.935,7.657298806,4.2086,0.001,4.208600119
26/09/2020 19:30,14.0857,0.9476,14.11753839,7.2975,-1.225,7.399603452,6.7882,2.1726,7.12740135,12.1437,-0.555,12.15637589,7.2975,-1.225,7.399603452,4.8462,0.67,4.892295416
26/09/2020 20:00,13.9282,1.1084,13.97223339,8.653,-1.692,8.816874333,5.2752,2.8004,5.972434612,12.6294,-0.7474,12.651496,8.653,-1.692,8.816874333,3.9764,0.9446,4.087055923
26/09/2020 20:30,13.0927,0.9268,13.12546195,8.3435,-1.864,8.54918056,4.7492,2.7908,5.50849029,12.6041,-0.926,12.63806998,8.3435,-1.864,8.54918056,4.2606,0.938,4.362631816
26/09/2020 21:00,12.2731,0.7744,12.29750702,8.7605,-1.906,8.965444565,3.5126,2.6804,4.418472917,12.4029,-1.0958,12.45121304,8.7605,-1.906,8.965444565,3.6424,0.8102,3.731420882
26/09/2020 21:30,11.746,0.683,11.7658406,10.09,-2.247,10.33717123,1.656,2.93,3.365595935,12.1646,-1.1612,12.21989683,10.09,-2.247,10.33717123,2.0746,1.0858,2.341565032
26/09/2020 22:00,10.9655,0.5399,10.97878328,8.9965,-2.5735,9.357345484,1.969,3.1134,3.683778028,11.6711,-1.2765,11.74069962,8.9965,-2.5735,9.357345484,2.6746,1.297,2.972489556
26/09/2020 22:30,11.6906,-2.3615,11.92672673,11.659,-2.6485,11.95603752,0.0316,0.287,0.288734411,11.829,-2.1483,12.02249699,11.659,-2.6485,11.95603752,0.17,0.5002,0.528299196
26/09/2020 23:00,11.1113,-2.1573,11.31878664,11.0115,-2.4175,11.27374998,0.0998,0.2602,0.278682759,11.1219,-2.3523,11.36793626,11.0115,-2.4175,11.27374998,0.1104,0.0652,0.128215444
26/09/2020 23:30,9.5349,-0.9887,9.586023456,9.0145,-2.5765,9.375476655,0.5204,1.5878,1.670905443,9.2775,-2.2865,9.55510798,9.0145,-2.5765,9.375476655,0.263,0.29,0.391495849
27/09/2020 00:00,9.197,-1.2392,9.280109139,7.78,-2.589,8.199470776,1.417,1.3498,1.95700001,8.764,-1.9852,8.98602888,7.78,-2.589,8.199470776,0.984,0.6038,1.154482759
27/09/2020 00:30,7.9854,-0.7188,8.017685863,5.953,-2.156,6.331393606,2.0324,1.4372,2.489215459,7.631,-1.7652,7.832502285,5.953,-2.156,6.331393606,1.678,0.3908,1.722907032
27/09/2020 01:00,8.0522,-1.5997,8.209565453,7.599,-2.2045,7.912308213,0.4532,0.6048,0.755760068,7.9312,-2.1641,8.221147259,7.599,-2.2045,7.912308213,0.3322,0.0404,0.334647576
27/09/2020 01:30,7.7711,-0.4698,7.785287872,4.7865,-0.851,4.861561812,2.9846,0.3812,3.008845393,7.0109,-0.803,7.056736343,4.7865,-0.851,4.861561812,2.2244,0.048,2.224917832
27/09/2020 02:00,8.1131,-0.4708,8.126748689,5.7995,-1.162,5.914764936,2.3136,0.6912,2.414643328,7.5737,-1.162,7.662321821,5.7995,-1.162,5.914764936,1.7742,0,1.7742
27/09/2020 02:30,10.352,-2.2845,10.6010775,10.352,-2.2845,10.6010775,0,0,0,10.352,-2.2845,10.6010775,10.352,-2.2845,10.6010775,0,0,0
27/09/2020 03:00,11.4155,-2.457,11.67692122,11.4155,-2.457,11.67692122,0,0,0,11.4155,-2.457,11.67692122,11.4155,-2.457,11.67692122,0,0,0
27/09/2020 03:30,11.632,-2.588,11.9164243,11.632,-2.588,11.9164243,0,0,0,11.632,-2.588,11.9164243,11.632,-2.588,11.9164243,0,0,0
27/09/2020 04:00,10.7553,-2.4118,11.02239798,10.7525,-2.453,11.02875629,0.0028,0.0412,0.041295036,10.7525,-2.453,11.02875629,10.7525,-2.453,11.02875629,0,0,0
27/09/2020 04:30,12.4235,-2.7015,12.71382926,12.4235,-2.7015,12.71382926,0,0,0,12.4235,-2.7015,12.71382926,12.4235,-2.7015,12.71382926,0,0,0
27/09/2020 05:00,9.3058,-1.0426,9.364023088,8.918,-2.235,9.193799487,0.3878,1.1924,1.253876629,8.918,-2.235,9.193799487,8.918,-2.235,9.193799487,0,0,0
27/09/2020 05:30,8.6977,-0.8998,8.744119471,7.8625,-2.121,8.143558636,0.8352,1.2212,1.479489263,7.8693,-2.1104,8.147372009,7.8625,-2.121,8.143558636,0.0068,0.0106,0.012593649
27/09/2020 06:00,9.6929,-2.1324,9.924688417,9.6795,-2.24,9.935306752,0.0134,0.1076,0.108431176,9.6795,-2.24,9.935306752,9.6795,-2.24,9.935306752,0,0,0
27/09/2020 06:30,11.362,-2.273,11.58712963,11.362,-2.273,11.58712963,0,0,0,11.362,-2.273,11.58712963,11.362,-2.273,11.58712963,0,0,0
27/09/2020 07:00,12.254,-2.1925,12.4485972,12.254,-2.1925,12.4485972,0,0,0,12.254,-2.1925,12.4485972,12.254,-2.1925,12.4485972,0,0,0
27/09/2020 07:30,10.0879,-0.6577,10.10931727,9.7125,-2.0325,9.922888314,0.3754,1.3748,1.425131643,9.7193,-2.0105,9.92506437,9.7125,-2.0325,9.922888314,0.0068,0.022,0.023026941
27/09/2020 08:00,10.1009,0.3409,10.10665096,7.0165,-1.4045,7.15568952,3.0844,1.7454,3.544001202,8.5073,-1.2489,8.598482686,7.0165,-1.4045,7.15568952,1.4908,0.1556,1.498898262
27/09/2020 08:30,11.1231,0.396,11.13014688,6.7905,-1.067,6.873818389,4.3326,1.463,4.572941259,8.8459,-1.0536,8.90842409,6.7905,-1.067,6.873818389,2.0554,0.0134,2.05544368
27/09/2020 09:00,11.2279,0.3168,11.23236843,6.6995,-0.912,6.761290132,4.5284,1.2288,4.692158991,9.9203,-0.912,9.962133109,6.6995,-0.912,6.761290132,3.2208,0,3.2208
27/09/2020 09:30,11.7786,0.1809,11.77998908,7.855,-1.0355,7.922959375,3.9236,1.2164,4.107829831,11.238,-1.0307,11.28516666,7.855,-1.0355,7.922959375,3.383,0.0048,3.383003405
27/09/2020 10:00,12.1573,0.2497,12.15986404,7.6865,-1.3805,7.809485418,4.4708,1.6302,4.758739821,11.6629,-1.2883,11.73383796,7.6865,-1.3805,7.809485418,3.9764,0.0922,3.977468768
27/09/2020 10:30,13.1044,0.3839,13.11002207,10.282,-1.7175,10.42445827,2.8224,2.1014,3.518781568,12.108,-1.3469,12.18268458,10.282,-1.7175,10.42445827,1.826,0.3706,1.863228478
27/09/2020 11:00,13.5458,0.6197,13.55996776,10.851,-1.6595,10.97716454,2.6948,2.2792,3.529405004,12.4754,-1.1439,12.52773373,10.851,-1.6595,10.97716454,1.6244,0.5156,1.704264862
27/09/2020 11:30,13.4888,0.5309,13.49924369,9.405,-1.3335,9.499065599,4.0838,1.8644,4.489254927,12.0008,-1.1107,12.05208924,9.405,-1.3335,9.499065599,2.5958,0.2228,2.605344023
27/09/2020 12:00,13.9621,0.6233,13.97600584,9.0805,-1.1565,9.153850146,4.8816,1.7798,5.195931736,12.2237,-0.9905,12.263765,9.0805,-1.1565,9.153850146,3.1432,0.166,3.147580379
27/09/2020 12:30,13.3691,0.4213,13.37573656,9.4195,-1.2655,9.504129129,3.9496,1.6868,4.294721691,12.6529,-1.1291,12.70317855,9.4195,-1.2655,9.504129129,3.2334,0.1364,3.236275718
27/09/2020 13:00,13.1146,0.3405,13.11901953,9.982,-1.5335,10.09910621,3.1326,1.874,3.650350498,12.716,-1.2867,12.78093318,9.982,-1.5335,10.09910621,2.734,0.2468,2.745116799
27/09/2020 13:30,12.5878,0.1671,12.58890906,8.552,-1.3065,8.65122224,4.0358,1.4736,4.296414622,12.2576,-1.2883,12.3251156,8.552,-1.3065,8.65122224,3.7056,0.0182,3.705644694
27/09/2020 14:00,12.1075,0.1248,12.10814318,7.8335,-1.442,7.965116838,4.274,1.5668,4.552135569,11.7427,-1.3768,11.82313755,7.8335,-1.442,7.965116838,3.9092,0.0652,3.909743685
27/09/2020 14:30,11.5538,0.048,11.55389971,6.82,-1.416,6.965447294,4.7338,1.464,4.955013465,11.1842,-1.2836,11.2576178,6.82,-1.416,6.965447294,4.3642,0.1324,4.366207897
27/09/2020 15:00,11.4406,-0.0852,11.44091724,6.56,-1.316,6.690699216,4.8806,1.2308,5.033400938,11.0078,-0.7314,11.03207174,6.56,-1.316,6.690699216,4.4478,0.5846,4.486054168
27/09/2020 15:30,11.2832,-0.0463,11.28329499,6.317,-1.2445,6.438421332,4.9662,1.1982,5.108700978,10.8818,-0.6925,10.90381252,6.317,-1.2445,6.438421332,4.5648,0.552,4.598054267
27/09/2020 16:00,11.3035,-0.1328,11.30428008,6.3565,-1.691,6.577581109,4.947,1.5582,5.186597752,11.0077,-0.7722,11.03475202,6.3565,-1.691,6.577581109,4.6512,0.9188,4.741081615
27/09/2020 16:30,11.5772,-0.1337,11.577972,5.557,-1.3875,5.727600305,6.0202,1.2538,6.14937578,10.886,-0.8057,10.91577521,5.557,-1.3875,5.727600305,5.329,0.5818,5.36066528
27/09/2020 17:00,12.2047,-0.0319,12.20474169,5.1985,-1.1465,5.323426012,7.0062,1.1146,7.094305576,11.0709,-0.7365,11.09537106,5.1985,-1.1465,5.323426012,5.8724,0.41,5.886695317
27/09/2020 17:30,12.0283,-0.0068,12.02830192,5.1555,-0.868,5.22805932,6.8728,0.8612,6.926546418,11.4647,-0.6674,11.48410941,5.1555,-0.868,5.22805932,6.3092,0.2006,6.312388217
27/09/2020 18:00,12.1147,0.1031,12.1151387,3.2165,-0.5775,3.267931838,8.8982,0.6806,8.924190697,11.2459,-0.5237,11.25808725,3.2165,-0.5775,3.267931838,8.0294,0.0538,8.029580238
27/09/2020 18:30,12.3367,0.1054,12.33715024,2.9065,-0.511,2.95107832,9.4302,0.6164,9.450323857,11.3863,-0.4736,11.39614517,2.9065,-0.511,2.95107832,8.4798,0.0374,8.479882476
27/09/2020 19:00,12.2299,0.2275,12.23201579,2.4215,-0.2275,2.432163337,9.8084,0.455,9.818947783,12.1003,-0.2275,12.10243845,2.4215,-0.2275,2.432163337,9.6788,0,9.6788
27/09/2020 19:30,12.5875,0.3009,12.59109594,2.1805,-0.3595,2.209936764,10.407,0.6604,10.42793254,12.4195,-0.3595,12.42470203,2.1805,-0.3595,2.209936764,10.239,0,10.239
27/09/2020 20:00,12.482,0.3041,12.48570386,1.381,-0.8335,1.613035415,11.101,1.1376,11.15913683,12.272,-0.8335,12.30027261,1.381,-0.8335,1.613035415,10.891,0,10.891
27/09/2020 20:30,11.972,0.1533,11.97298145,1.492,-0.7615,1.675095893,10.48,0.9148,10.51985071,11.756,-0.7433,11.77947498,1.492,-0.7615,1.675095893,10.264,0.0182,10.26401614
27/09/2020 21:00,11.6131,-0.1742,11.61440645,3.6045,-1.474,3.894238854,8.0086,1.2998,8.113393495,11.5917,-0.8164,11.62041384,3.6045,-1.474,3.894238854,7.9872,0.6576,8.014224953
27/09/2020 21:30,11.1856,-0.2618,11.18866331,3.637,-1.771,4.045270078,7.5486,1.5092,7.697989777,11.079,-0.9348,11.11836733,3.637,-1.771,4.045270078,7.442,0.8362,7.488831313
27/09/2020 22:00,10.3789,0.3006,10.38325217,2.6145,-1.799,3.173643214,7.7644,2.0996,8.04327219,10.4923,-0.9178,10.53236517,2.6145,-1.799,3.173643214,7.8778,0.8812,7.926931707
27/09/2020 22:30,9.5179,-0.318,9.523210825,1.6065,-1.422,2.145443136,7.9114,1.104,7.988057709,9.6341,-1.0054,9.686418945,1.6065,-1.422,2.145443136,8.0276,0.4166,8.03840266
27/09/2020 23:00,8.7438,-0.4566,8.755713677,1.416,-1.171,1.837470272,7.3278,0.7144,7.362541694,8.8166,-1.0394,8.877656668,1.416,-1.171,1.837470272,7.4006,0.1316,7.401769986
27/09/2020 23:30,8.1608,-0.3173,8.16696614,1.316,-1.3435,1.880651018,6.8448,1.0262,6.92129854,8.1934,-1.1967,8.280331784,1.316,-1.3435,1.880651018,6.8774,0.1468,6.878966565
28/09/2020 00:00,7.7105,-0.0658,7.710780757,1.4465,-1.524,2.101175445,6.264,1.4582,6.431488416,7.8249,-1.1276,7.905728415,1.4465,-1.524,2.101175445,6.3784,0.3964,6.390705714
28/09/2020 00:30,7.4133,-0.0783,7.413713495,1.3605,-0.9145,1.639289633,6.0528,0.8362,6.110287905,7.4979,-0.9145,7.553463752,1.3605,-0.9145,1.639289633,6.1374,0,6.1374
28/09/2020 01:00,7.1787,0.0222,7.178734326,1.1835,-0.691,1.370457314,5.9952,0.7132,6.037472756,7.2671,-0.691,7.299878315,1.1835,-0.691,1.370457314,6.0836,0,6.0836
28/09/2020 01:30,7.0865,0.0097,7.086506639,1.1595,-0.6835,1.345961552,5.927,0.6932,5.96739937,7.1979,-0.6835,7.230279155,1.1595,-0.6835,1.345961552,6.0384,0,6.0384
28/09/2020 02:00,7.1292,0.1132,7.130098659,0.987,-0.433,1.077802394,6.1422,0.5462,6.166437811,7.2636,-0.433,7.27649462,0.987,-0.433,1.077802394,6.2766,0,6.2766
28/09/2020 02:30,6.9188,-0.1316,6.920051445,1.367,-1.322,1.901676366,5.5518,1.1904,5.677986914,7.0578,-1.2078,7.160399548,1.367,-1.322,1.901676366,5.6908,0.1142,5.691945738
28/09/2020 03:00,6.839,-0.4901,6.856538413,1.848,-1.6345,2.467122666,4.991,1.1444,5.120520712,6.9716,-1.2429,7.081525752,1.848,-1.6345,2.467122666,5.1236,0.3916,5.138543327
28/09/2020 03:30,6.5083,-0.7589,6.552396363,1.1245,-1.0595,1.545005016,5.3838,0.3006,5.392185345,6.6281,-1.0595,6.71224626,1.1245,-1.0595,1.545005016,5.5036,0,5.5036
28/09/2020 04:00,6.6454,-0.1495,6.64708142,0.966,-0.1495,0.9775,5.6794,0,5.6794,6.752,-0.1495,6.753654881,0.966,-0.1495,0.9775,5.786,0,5.786
28/09/2020 04:30,6.5353,-0.5355,6.557202631,1.0115,-0.5355,1.144505352,5.5238,0,5.5238,6.6467,-0.5355,6.668236734,1.0115,-0.5355,1.144505352,5.6352,0,5.6352
28/09/2020 05:00,6.7821,-0.5347,6.803145192,1.1095,-0.5855,1.254512057,5.6726,0.0508,5.672827461,6.9051,-0.5855,6.929878517,1.1095,-0.5855,1.254512057,5.7956,0,5.7956
28/09/2020 05:30,7.0319,-0.5569,7.053917721,1.3265,-0.8065,1.552431802,5.7054,0.2496,5.710857144,7.1221,-0.7997,7.166856249,1.3265,-0.8065,1.552431802,5.7956,0.0068,5.795603989
28/09/2020 06:00,7.5132,-0.4584,7.527171102,1.662,-0.806,1.8471275,5.8512,0.3476,5.861515777,7.5968,-0.806,7.63943756,1.662,-0.806,1.8471275,5.9348,0,5.9348
28/09/2020 06:30,8.5289,-0.0081,8.528903846,1.2185,-0.3835,1.277424949,7.3104,0.3754,7.320032331,8.6183,-0.3835,8.626828336,1.2185,-0.3835,1.277424949,7.3998,0,7.3998
28/09/2020 07:00,9.5459,0.5913,9.564195863,1.2505,-0.0855,1.253419523,8.2954,0.6768,8.322963379,9.6429,-0.0115,9.642906857,1.2505,-0.0855,1.253419523,8.3924,0.074,8.392726241
28/09/2020 07:30,10.7019,1.0561,10.75388352,1.4965,0.0145,1.496570246,9.2054,1.0416,9.264141607,10.8383,0.3985,10.8456235,1.4965,0.0145,1.496570246,9.3418,0.384,9.349688938
28/09/2020 08:00,11.5155,-0.1805,11.51691454,1.1825,-0.1805,1.196196681,10.333,0,10.333,12.1265,2.4249,12.36657359,1.1825,-0.1805,1.196196681,10.944,2.6054,11.24985534
28/09/2020 08:30,12.298,-0.2301,12.30015244,1.85,-0.2445,1.866086882,10.448,0.0144,10.44800992,12.927,2.5607,13.17818324,1.85,-0.2445,1.866086882,11.077,2.8052,11.42668263
28/09/2020 09:00,13.09,1.1702,13.1422018,2.59,-0.384,2.61831167,10.5,1.5542,10.61440237,13.415,1.7472,13.52830118,2.59,-0.384,2.61831167,10.825,2.1312,11.03279831
28/09/2020 09:30,13.454,2.4049,13.66724771,2.722,-0.5395,2.774949414,10.732,2.9444,11.12858101,13.456,0.6433,13.47136856,2.722,-0.5395,2.774949414,10.734,1.1828,10.79897087
28/09/2020 10:00,13.8455,2.6956,14.10546453,2.6515,-0.506,2.699349598,11.194,3.2016,11.64284667,13.8555,0.9302,13.88668975,2.6515,-0.506,2.699349598,11.204,1.4362,11.29567556
28/09/2020 10:30,14.064,2.6516,14.31178111,3.607,-0.77,3.688271818,10.457,3.4216,11.00255405,14.104,0.889,14.13198985,3.607,-0.77,3.688271818,10.497,1.659,10.62728987
28/09/2020 11:00,13.957,2.6861,14.21312711,3.373,-0.8515,3.478818945,10.584,3.5376,11.15955509,13.971,0.9207,14.00130456,3.373,-0.8515,3.478818945,10.598,1.7722,10.74515225
28/09/2020 11:30,13.8145,2.6652,14.06924665,2.9555,-0.712,3.04005333,10.859,3.3772,11.37204295,13.8275,0.897,13.85656398,2.9555,-0.712,3.04005333,10.872,1.609,10.99041696
28/09/2020 12:00,13.79,2.5353,14.02112143,3.566,-0.9295,3.68514942,10.224,3.4648,10.79513849,13.779,0.7573,13.79979508,3.566,-0.9295,3.68514942,10.213,1.6868,10.35136045
28/09/2020 12:30,13.7795,2.4419,13.99419508,3.1935,-0.6935,3.267932756,10.586,3.1354,11.04056743,13.7215,0.6689,13.7377942,3.1935,-0.6935,3.267932756,10.528,1.3624,10.61578625
28/09/2020 13:00,13.917,2.4302,14.12758865,3.362,-0.542,3.405408639,10.555,2.9722,10.96549123,13.849,0.6704,13.86521681,3.362,-0.542,3.405408639,10.487,1.2124,10.55685004
28/09/2020 13:30,13.817,2.4488,14.03232377,3.393,-0.675,3.459490425,10.424,3.1238,10.88199901,13.683,0.6758,13.69967863,3.393,-0.675,3.459490425,10.29,1.3508,10.37828313
28/09/2020 14:00,13.7,2.416,13.91140022,3.5,-0.996,3.638958093,10.2,3.412,10.7555448,13.4748,0.6226,13.48917588,3.5,-0.996,3.638958093,9.9748,1.6186,10.10527095
28/09/2020 14:30,13.6074,2.3586,13.81029792,4.238,-1.059,4.368309169,9.3694,3.4176,9.973246519,13.2332,0.552,13.24470786,4.238,-1.059,4.368309169,8.9952,1.611,9.138322824
28/09/2020 15:00,13.2694,2.3763,13.48049621,3.968,-1.0615,4.107530432,9.3014,3.4378,9.91637589,12.9728,0.5725,12.9854263,3.968,-1.0615,4.107530432,9.0048,1.634,9.151851126
28/09/2020 15:30,13.5442,2.3309,13.74330559,4.092,-1.0955,4.236104844,9.4522,3.4264,10.05406892,12.998,0.5145,13.00817874,4.092,-1.0955,4.236104844,8.906,1.61,9.050355573
28/09/2020 16:00,13.693,2.1834,13.865983,3.374,-1.002,3.519642027,10.319,3.1854,10.79946916,13.3676,0.3796,13.37298867,3.374,-1.002,3.519642027,9.9936,1.3816,10.08865003
28/09/2020 16:30,13.5785,2.0092,13.72634499,2.6775,-0.866,2.814065076,10.901,2.8752,11.27380043,13.3535,0.2064,13.35509503,2.6775,-0.866,2.814065076,10.676,1.0724,10.72972589
28/09/2020 17:00,13.7435,1.9394,13.87966371,2.3765,-0.858,2.526641298,11.367,2.7974,11.70615803,13.5005,0.1298,13.50112396,2.3765,-0.858,2.526641298,11.124,0.9878,11.1677717
28/09/2020 17:30,14.0035,1.8285,14.12237319,2.2115,-0.8345,2.363709479,11.792,2.663,12.088955,13.6135,0.0219,13.61351762,2.2115,-0.8345,2.363709479,11.402,0.8564,11.43411671
28/09/2020 18:00,14.1115,1.7667,14.22166169,2.1855,-1.0605,2.429211909,11.926,2.8272,12.25653033,13.7195,-0.0361,13.71954749,2.1855,-1.0605,2.429211909,11.534,1.0244,11.57940203
28/09/2020 18:30,14.2415,1.752,14.3488615,2.2495,-0.962,2.446567851,11.992,2.714,12.29527796,13.9735,-0.0422,13.97356372,2.2495,-0.962,2.446567851,11.724,0.9198,11.76002585
28/09/2020 19:00,14.209,1.872,14.33178513,1.922,-0.766,2.069019091,12.287,2.638,12.56699698,14.056,0.0826,14.0562427,1.922,-0.766,2.069019091,12.134,0.8486,12.16363753
28/09/2020 19:30,14.3385,1.9106,14.46523331,1.4825,-0.764,1.667783634,12.856,2.6746,13.13126883,13.9125,0.1124,13.91295404,1.4825,-0.764,1.667783634,12.43,0.8764,12.46085779
28/09/2020 20:00,13.948,1.5776,14.03693434,2.438,-1.363,2.793136767,11.51,2.9406,11.87969816,13.713,-0.0574,13.71312013,2.438,-1.363,2.793136767,11.275,1.3056,11.35033992
28/09/2020 20:30,13.0903,0.8192,13.115908,3.4835,-0.807,3.575754641,9.6068,1.6262,9.743466153,12.9725,-0.7398,12.99357766,3.4835,-0.807,3.575754641,9.489,0.0672,9.489237948
28/09/2020 21:00,12.3458,0.7092,12.36615309,3.317,-0.297,3.330269959,9.0288,1.0062,9.084694154,12.0482,-0.297,12.05186012,3.317,-0.297,3.330269959,8.7312,0,8.7312
28/09/2020 21:30,11.6236,0.5874,11.6384327,2.903,-0.605,2.965372489,8.7206,1.1924,8.80174313,11.2598,-0.605,11.2760419,2.903,-0.605,2.965372489,8.3568,0,8.3568
28/09/2020 22:00,10.9388,0.412,10.94655605,3.154,-0.909,3.28237673,7.7848,1.321,7.896084602,10.6036,-0.909,10.64249097,3.154,-0.909,3.28237673,7.4496,0,7.4496
28/09/2020 22:30,10.2544,0.2696,10.25794344,2.967,-1.012,3.134841782,7.2874,1.2816,7.399236266,10.0614,-1.012,10.11216663,2.967,-1.012,3.134841782,7.0944,0,7.0944
28/09/2020 23:00,9.5369,0.13,9.537785991,2.2465,-1.189,2.54174807,7.2904,1.319,7.408757869,9.1835,-1.189,9.260150822,2.2465,-1.189,2.54174807,6.937,0,6.937
28/09/2020 23:30,8.8518,-0.2737,8.856030427,3.036,-1.5275,3.398610341,5.8158,1.2538,5.94941544,8.5936,-1.0945,8.663018597,3.036,-1.5275,3.398610341,5.5576,0.433,5.574442282
29/09/2020 00:00,8.3311,-0.4132,8.341340507,3.0195,-1.785,3.507649534,5.3116,1.3718,5.485884596,8.0135,-1.0804,8.086003117,3.0195,-1.785,3.507649534,4.994,0.7046,5.043460832
29/09/2020 00:30,8.108,0.2526,8.111933848,2.274,-1.751,2.870030836,5.834,2.0036,6.168465689,7.6098,-1.1232,7.692245074,2.274,-1.751,2.870030836,5.3358,0.6278,5.37260593
29/09/2020 01:00,7.7205,0.054,7.720688846,2.7055,-1.845,3.27471453,5.015,1.899,5.362501841,7.5037,-1.1174,7.58644162,2.7055,-1.845,3.27471453,4.7982,0.7276,4.853053163
29/09/2020 01:30,7.4637,0.0383,7.463798268,2.6685,-1.8425,3.242791776,4.7952,1.8808,5.150859315,7.4733,-1.1071,7.554858258,2.6685,-1.8425,3.242791776,4.8048,0.7354,4.860752637
29/09/2020 02:00,7.4526,0.1058,7.453350951,2.068,-1.771,2.722694438,5.3846,1.8768,5.702306148,7.4844,-1.0798,7.561892052,2.068,-1.771,2.722694438,5.4164,0.6912,5.460324752
29/09/2020 02:30,7.2841,0.1342,7.285336125,1.4395,-1.635,2.178390518,5.8446,1.7692,6.106506186,7.3675,-1.0408,7.440653257,1.4395,-1.635,2.178390518,5.928,0.5942,5.957705736
29/09/2020 03:00,7.1688,0.0362,7.168891398,1.62,-1.711,2.356251472,5.5488,1.7472,5.817378214,7.2956,-1.1426,7.384532085,1.62,-1.711,2.356251472,5.6756,0.5684,5.703991052
29/09/2020 03:30,7.0434,0.0003,7.043400006,1.893,-1.8075,2.617346987,5.1504,1.8078,5.458457749,7.2066,-1.1671,7.300493543,1.893,-1.8075,2.617346987,5.3136,0.6404,5.352051674
29/09/2020 04:00,6.9997,0.0432,6.999833307,1.5795,-1.731,2.343326962,5.4202,1.7742,5.703188028,7.2321,-1.1138,7.317364338,1.5795,-1.731,2.343326962,5.6526,0.6172,5.686195793
29/09/2020 04:30,7.0128,0.1808,7.015130254,1.032,-0.954,1.405396741,5.9808,1.1348,6.087506853,7.2422,-0.6804,7.274091352,1.032,-0.954,1.405396741,6.2102,0.2736,6.216224015
29/09/2020 05:00,6.6476,-0.0784,6.648062298,0.926,-0.114,0.93299089,5.7216,0.0356,5.721710751,6.8262,-0.114,6.827151854,0.926,-0.114,0.93299089,5.9002,0,5.9002
29/09/2020 05:30,6.9506,-0.3206,6.957989991,0.916,-0.407,1.002349739,6.0346,0.0864,6.035218482,7.1358,-0.407,7.147397473,0.916,-0.407,1.002349739,6.2198,0,6.2198
29/09/2020 06:00,7.4531,-0.1485,7.454579254,0.9155,-0.2445,0.947586671,6.5376,0.096,6.538304808,7.6365,-0.2445,7.640413111,0.9155,-0.2445,0.947586671,6.721,0,6.721
29/09/2020 06:30,8.6673,0.3225,8.673297847,0.9105,-0.0625,0.912642592,7.7568,0.385,7.766348643,8.8555,-0.0625,8.855720552,0.9105,-0.0625,0.912642592,7.945,0,7.945
29/09/2020 07:00,9.9213,0.8168,9.954865942,0.9125,0.114,0.919593524,9.0088,0.7028,9.036172048,10.0605,0.1256,10.06128399,0.9125,0.114,0.919593524,9.148,0.0116,9.148007355
29/09/2020 07:30,11.2125,1.4815,11.3099513,0.9315,0.0415,0.932423992,10.281,1.44,10.38135641,11.3445,0.6011,11.36041379,0.9315,0.0415,0.932423992,10.413,0.5596,10.42802576
29/09/2020 08:00,12.2435,1.5827,12.34537288,1.2435,0.1975,1.259086375,11,1.3852,11.08687418,12.3845,0.9923,12.4241901,1.2435,0.1975,1.259086375,11.141,0.7948,11.16931457
29/09/2020 08:30,12.836,1.7856,12.9596012,1.854,0.164,1.861239372,10.982,1.6216,11.101077,12.972,1.1902,13.02648686,1.854,0.164,1.861239372,11.118,1.0262,11.16525909
29/09/2020 09:00,13.1025,1.8633,13.23432632,2.6225,0.1055,2.624621211,10.48,1.7578,10.62639454,13.2275,1.2719,13.28850954,2.6225,0.1055,2.624621211,10.605,1.1664,10.66895093
29/09/2020 09:30,13.3868,1.923,13.52421322,3.47,0.075,3.470810424,9.9168,1.848,10.08751834,13.504,1.3336,13.56969067,3.47,0.075,3.470810424,10.034,1.2586,10.11262725
29/09/2020 10:00,13.7283,2.1153,13.89031011,4.1935,0.0445,4.193736103,9.5348,2.0708,9.757080695,13.8489,1.5249,13.9326003,4.1935,0.0445,4.193736103,9.6554,1.4804,9.768230818
29/09/2020 10:30,13.9218,2.0919,14.07808797,4.82,-0.0345,4.820123468,9.1018,2.1264,9.346889333,14.0302,1.5015,14.11031588,4.82,-0.0345,4.820123468,9.2102,1.536,9.33740221
29/09/2020 11:00,13.7951,2.0404,13.94517896,5.3365,-0.039,5.336642507,8.4586,2.0794,8.710443061,13.8921,1.4568,13.96827508,5.3365,-0.039,5.336642507,8.5556,1.4958,8.685373279
29/09/2020 11:30,13.7468,2.0212,13.89459462,5.604,-0.111,5.605099196,8.1428,2.1322,8.417331446,13.8514,1.4336,13.92539015,5.604,-0.111,5.605099196,8.2474,1.5446,8.39079233
29/09/2020 12:00,13.7148,2.0193,13.86265889,5.86,-0.1455,5.861806057,7.8548,2.1648,8.14765255,13.806,1.4327,13.88013924,5.86,-0.1455,5.861806057,7.946,1.5782,8.101211714
29/09/2020 12:30,13.699,1.8239,13.81988467,5.876,-0.2095,5.879733519,7.823,2.0334,8.082947764,13.773,1.2287,13.82769803,5.876,-0.2095,5.879733519,7.897,1.4382,8.026894059
29/09/2020 13:00,13.3124,2.0521,13.46963653,3.697,0.0525,3.69737275,9.6154,1.9996,9.82111589,13.419,1.4637,13.49859173,3.697,0.0525,3.69737275,9.722,1.4112,9.823887695
29/09/2020 13:30,12.967,1.9863,13.11824976,2.247,0.0615,2.247841465,10.72,1.9248,10.89143035,13.049,1.4047,13.12438887,2.247,0.0615,2.247841465,10.802,1.3432,10.88519133
29/09/2020 14:00,12.8375,1.8181,12.96560426,2.7565,-0.1625,2.761285661,10.081,1.9806,10.27372072,12.9285,1.2267,12.98656633,2.7565,-0.1625,2.761285661,10.172,1.3892,10.26642395
29/09/2020 14:30,12.3837,1.7388,12.50517697,2.4185,-0.212,2.427773929,9.9652,1.9508,10.15435038,12.5105,1.1358,12.56195255,2.4185,-0.212,2.427773929,10.092,1.3478,10.18160247
29/09/2020 15:00,12.2675,1.6691,12.38052709,2.1165,-0.3845,2.151142138,10.151,2.0536,10.35664395,12.3485,1.0671,12.39452115,2.1165,-0.3845,2.151142138,10.232,1.4516,10.33445531
29/09/2020 15:30,12.1162,1.343,12.19040407,3.621,-0.748,3.697451149,8.4952,2.091,8.748754428,12.1922,0.716,12.21320584,3.621,-0.748,3.697451149,8.5712,1.464,8.695330094
29/09/2020 16:00,12.5403,1.2542,12.60286244,4.7825,-0.711,4.83506228,7.7578,1.9652,8.002841488,12.5625,0.6426,12.57892448,4.7825,-0.711,4.83506228,7.78,1.3536,7.896874886
29/09/2020 16:30,12.5588,0.8477,12.58737672,4.798,-1.0215,4.905534247,7.7608,1.8692,7.982726682,12.5096,0.2333,12.5117753,4.798,-1.0215,4.905534247,7.7116,1.2548,7.813021029
29/09/2020 17:00,12.7063,0.7316,12.72734451,3.9155,-0.909,4.019629492,8.7908,1.6406,8.942579773,12.4471,0.1058,12.44754964,3.9155,-0.909,4.019629492,8.5316,1.0148,8.591741244
29/09/2020 17:30,12.7755,0.6154,12.79031342,3.3195,-0.795,3.413371537,9.456,1.4104,9.560604801,12.3685,-0.0048,12.36850093,3.3195,-0.795,3.413371537,9.049,0.7902,9.083436411
29/09/2020 18:00,12.8275,0.6325,12.84308423,2.6465,-0.6405,2.722903322,10.181,1.273,10.26027729,12.4933,0.0199,12.49331585,2.6465,-0.6405,2.722903322,9.8468,0.6604,9.868920833
29/09/2020 18:30,12.9965,0.6033,13.01049512,2.3145,-0.5565,2.380462665,10.682,1.1598,10.74477827,12.7825,0.0031,12.78250038,2.3145,-0.5565,2.380462665,10.468,0.5596,10.48294692
29/09/2020 19:00,13.3385,0.7403,13.3590279,2.1605,-0.2515,2.175089079,11.178,0.9918,11.22191388,13.1875,0.1459,13.18830706,2.1605,-0.2515,2.175089079,11.027,0.3974,11.03415859
29/09/2020 19:30,13.9615,0.9376,13.99294737,1.7465,-0.178,1.755547279,12.215,1.1156,12.26583827,13.6815,0.3394,13.68570914,1.7465,-0.178,1.755547279,11.935,0.5174,11.94620977
29/09/2020 20:00,13.7515,0.9309,13.78297236,1.8295,-0.2365,1.844722879,11.922,1.1674,11.97901944,13.5345,0.3347,13.53863783,1.8295,-0.2365,1.844722879,11.705,0.5712,11.71892889
29/09/2020 20:30,13.227,0.7575,13.24867296,1.861,-0.6135,1.959516075,11.366,1.371,11.4483884,13.15,0.1237,13.1505818,1.861,-0.6135,1.959516075,11.289,0.7372,11.3130449
29/09/2020 21:00,12.388,0.5656,12.4009051,1.288,-0.91,1.577036461,11.1,1.4756,11.19765133,12.352,-0.0902,12.35232934,1.288,-0.91,1.577036461,11.064,0.8198,11.09433045
29/09/2020 21:30,11.528,0.391,11.53462895,1.194,-0.858,1.470306091,10.334,1.249,10.4092054,11.648,-0.2512,11.65070837,1.194,-0.858,1.470306091,10.454,0.6068,10.47159597
29/09/2020 22:00,10.7327,0.2514,10.73564396,1.8415,-1.469,2.35564922,8.8912,1.7204,9.056114708,10.8267,-0.5782,10.84212839,1.8415,-1.469,2.35564922,8.9852,0.8908,9.029249342
29/09/2020 22:30,10.5119,0.7765,10.54054049,2.7425,-1.8405,3.302839157,7.7694,2.617,8.198308689,10.5013,-0.6357,10.52052357,2.7425,-1.8405,3.302839157,7.7588,1.2048,7.851784541
29/09/2020 23:00,9.7565,-0.0262,9.756535179,3.4665,-1.712,3.866208252,6.29,1.6858,6.511990605,9.5827,-1.0324,9.638152782,3.4665,-1.712,3.866208252,6.1162,0.6796,6.153840963
29/09/2020 23:30,9.2022,-0.2497,9.205587158,3.976,-1.6735,4.313835677,5.2262,1.4238,5.416675445,8.8634,-1.1675,8.939961734,3.976,-1.6735,4.313835677,4.8874,0.506,4.91352366
30/09/2020 00:00,8.3313,-0.3894,8.340395197,2.9255,-1.312,3.206227417,5.4058,0.9226,5.483964296,8.0471,-1.312,8.153352832,2.9255,-1.312,3.206227417,5.1216,0,5.1216
30/09/2020 00:30,7.7386,-0.4903,7.754116587,2.736,-1.3755,3.062302443,5.0026,0.8852,5.080313553,7.5908,-1.3735,7.714061634,2.736,-1.3755,3.062302443,4.8548,0.002,4.854800412
30/09/2020 01:00,7.7667,-0.421,7.778101946,3.5725,-1.191,3.765798355,4.1942,0.77,4.26429521,7.6075,-0.9058,7.661235533,3.5725,-1.191,3.765798355,4.035,0.2852,4.04506663
30/09/2020 01:30,7.6859,-0.3931,7.695946103,4.1685,-0.7205,4.230308795,3.5174,0.3274,3.532604354,7.2253,-0.7205,7.261134921,4.1685,-0.7205,4.230308795,3.0568,0,3.0568
30/09/2020 02:00,7.6443,-0.5262,7.662389244,4.5165,-0.797,4.586281855,3.1278,0.2708,3.139500833,6.9107,-0.797,6.956506558,4.5165,-0.797,4.586281855,2.3942,0,2.3942
30/09/2020 02:30,7.7364,-0.5635,7.756894818,5.534,-0.9495,5.614864758,2.2024,0.386,2.235969982,7.0298,-0.9495,7.093633645,5.534,-0.9495,5.614864758,1.4958,0,1.4958
30/09/2020 03:00,7.5799,-0.6402,7.606887672,5.8375,-1.053,5.931712674,1.7424,0.4128,1.79063162,6.9511,-1.0366,7.027967755,5.8375,-1.053,5.931712674,1.1136,0.0164,1.113720755
30/09/2020 03:30,7.9063,-0.5533,7.92563692,7.4695,-1.3905,7.597823405,0.4368,0.8372,0.944297665,7.5387,-1.3675,7.661726564,7.4695,-1.3905,7.597823405,0.0692,0.023,0.07292215
30/09/2020 04:00,8.5584,-0.4192,8.568660292,8.328,-1.718,8.503358631,0.2304,1.2988,1.319077556,8.329,-1.7132,8.50336964,8.328,-1.718,8.503358631,0.001,0.0048,0.00490306
30/09/2020 04:30,8.7724,-0.3215,8.778289356,8.447,-1.7645,8.629326118,0.3254,1.443,1.479234315,8.447,-1.7645,8.629326118,8.447,-1.7645,8.629326118,0,0,0
30/09/2020 05:00,8.7947,0.3191,8.800487083,7.7905,-1.5895,7.950999969,1.0042,1.9086,2.156657506,7.8539,-1.4945,7.994828044,7.7905,-1.5895,7.950999969,0.0634,0.095,0.114212784
30/09/2020 05:30,8.6602,0.5678,8.678793746,6.934,-1.311,7.056846109,1.7262,1.8788,2.551402728,7.4592,-1.0768,7.536521935,6.934,-1.311,7.056846109,0.5252,0.2342,0.575051893
30/09/2020 06:00,8.8109,0.5232,8.826420398,4.7875,-0.986,4.887980386,4.0234,1.5092,4.29714233,7.3287,-0.9448,7.389349818,4.7875,-0.986,4.887980386,2.5412,0.0412,2.541533962
30/09/2020 06:30,9.9905,1.1081,10.05176481,4.6645,-0.6335,4.707322222,5.326,1.7416,5.603520907,8.4267,-0.6037,8.448297259,4.6645,-0.6335,4.707322222,3.7622,0.0298,3.76231802
30/09/2020 07:00,11.6566,1.4024,11.74065796,5.046,-0.919,5.129003509,6.6106,2.3214,7.006349286,9.6868,-0.0406,9.686885082,5.046,-0.919,5.129003509,4.6408,0.8784,4.723199255
30/09/2020 07:30,12.8609,1.4297,12.9401233,5.8145,-0.8925,5.882598618,7.0464,2.3222,7.419189026,11.0005,0.0599,11.00066308,5.8145,-0.8925,5.882598618,5.186,0.9524,5.272728114
30/09/2020 08:00,13.8166,1.5689,13.90539042,7.902,-1.1825,7.989988126,5.9146,2.7514,6.523242684,11.8746,-0.3637,11.88016847,7.902,-1.1825,7.989988126,3.9726,0.8188,4.05610456
30/09/2020 08:30,14.6705,1.8538,14.78716148,10.4445,-1.344,10.53061804,4.226,3.1978,5.29952836,12.8849,-0.0902,12.88521572,10.4445,-1.344,10.53061804,2.4404,1.2538,2.743641121
30/09/2020 09:00,14.7936,2.0002,14.92820823,9.957,-1.237,10.03354464,4.8366,3.2372,5.819979674,13.32,0.0888,13.320296,9.957,-1.237,10.03354464,3.363,1.3258,3.614901747
30/09/2020 09:30,15.274,2.0044,15.40495684,9.012,-1.158,9.08609421,6.262,3.1624,7.015227563,12.8616,0.0516,12.86170351,9.012,-1.158,9.08609421,3.8496,1.2096,4.035164472
30/09/2020 10:00,16.1577,2.2213,16.30967329,10.7365,-1.3625,10.82260775,5.4212,3.5838,6.498694629,13.6011,0.2637,13.60365609,10.7365,-1.3625,10.82260775,2.8646,1.6262,3.294003582
30/09/2020 10:30,16.1044,2.3546,16.27562105,10.136,-1.254,10.21327626,5.9684,3.6086,6.974510199,13.7898,0.3944,13.79543893,10.136,-1.254,10.21327626,3.6538,1.6484,4.008425751
30/09/2020 11:00,15.7308,2.3917,15.91157747,9.029,-0.7225,9.057861075,6.7018,3.1142,7.390017921,14.0354,0.6581,14.05082022,9.029,-0.7225,9.057861075,5.0064,1.3806,5.193274239
30/09/2020 11:30,15.6522,2.9884,15.93492703,7.613,-1.227,7.711244906,8.0392,4.2154,9.077352797,14.14,1.0828,14.18139823,7.613,-1.227,7.711244906,6.527,2.3098,6.923648246
30/09/2020 12:00,15.2316,2.9231,15.50955035,5.789,-0.9265,5.862672023,9.4426,3.8496,10.1971621,14.1112,1.0549,14.15057523,5.789,-0.9265,5.862672023,8.3222,1.9814,8.554820793
30/09/2020 12:30,15.6726,2.8497,15.92956939,6.013,-0.9845,6.093062387,9.6596,3.8342,10.39273601,14.2978,0.9749,14.33099839,6.013,-0.9845,6.093062387,8.2848,1.9594,8.513351831
30/09/2020 13:00,16.0848,2.8707,16.33896293,7.487,-1.3745,7.612123176,8.5978,4.2452,9.588737554,14.091,0.9123,14.12050184,7.487,-1.3745,7.612123176,6.604,2.2868,6.988724507
30/09/2020 13:30,16.8913,3.0918,17.17193183,9.2505,-1.619,9.391108095,7.6408,4.7108,8.976272126,14.0477,1.1122,14.09165938,9.2505,-1.619,9.391108095,4.7972,2.7312,5.520197576
30/09/2020 14:00,16.8766,3.095,17.15804921,10.245,-1.804,10.40261703,6.6316,4.899,8.244896577,14.0514,1.1374,14.09735864,10.245,-1.804,10.40261703,3.8064,2.9414,4.81045891
30/09/2020 14:30,16.3392,2.7373,16.56690279,10.704,-2.0935,10.9068033,5.6352,4.8308,7.422405788,13.2654,0.7761,13.2880837,10.704,-2.0935,10.9068033,2.5614,2.8696,3.846475545
30/09/2020 15:00,16.5452,2.6545,16.75679007,11.219,-2.1245,11.4183826,5.3262,4.779,7.15592394,13.8572,0.7191,13.8758458,11.219,-2.1245,11.4183826,2.6382,2.8436,3.878938025
30/09/2020 15:30,15.9088,2.4676,16.09903622,10.813,-2.151,11.02487052,5.0958,4.6186,6.877400933,13.9292,0.5034,13.93829345,10.813,-2.151,11.02487052,3.1162,2.6544,4.093475516
30/09/2020 16:00,14.9627,2.3165,15.14095649,6.5415,-1.5505,6.72274293,8.4212,3.867,9.266622817,13.7301,0.4021,13.73598669,6.5415,-1.5505,6.72274293,7.1886,1.9526,7.449068178
30/09/2020 16:30,14.009,1.8953,14.13662771,4.432,-1.4945,4.677195126,9.577,3.3898,10.15921616,13.3418,0.0109,13.34180445,4.432,-1.4945,4.677195126,8.9098,1.5054,9.036081297
30/09/2020 17:00,14.572,1.9276,14.69893961,4.898,-1.416,5.098574311,9.674,3.3436,10.23552329,13.4016,0.0068,13.40160173,4.898,-1.416,5.098574311,8.5036,1.4228,8.621807977
30/09/2020 17:30,14.6286,1.7334,14.73094069,5.208,-1.523,5.426121359,9.4206,3.2564,9.967539582,13.5562,-0.1894,13.55752303,5.208,-1.523,5.426121359,8.3482,1.3336,8.454048273
30/09/2020 18:00,14.382,1.7393,14.48679014,4.314,-1.4795,4.560648665,10.068,3.2188,10.5700188,13.5656,-0.1671,13.56662912,4.314,-1.4795,4.560648665,9.2516,1.3124,9.344222617
30/09/2020 18:30,14.2715,1.5759,14.35824408,4.2385,-1.4415,4.476919086,10.033,3.0174,10.47691709,13.3681,-0.3307,13.3721898,4.2385,-1.4415,4.476919086,9.1296,1.1108,9.196927356
30/09/2020 19:00,14.1085,1.563,14.19481389,3.9125,-1.318,4.128532457,10.196,2.881,10.59521482,13.4473,-0.3186,13.45107368,3.9125,-1.318,4.128532457,9.5348,0.9994,9.587033504
30/09/2020 19:30,14.8265,1.6319,14.91603834,3.6875,-1.3595,3.930126779,11.139,2.9914,11.53368089,13.8125,-0.2815,13.8153682,3.6875,-1.3595,3.930126779,10.125,1.078,10.18222515
30/09/2020 20:00,14.159,1.4167,14.22969852,3.311,-1.5075,3.638032057,10.848,2.9242,11.23521471,13.567,-0.3017,13.57035415,3.311,-1.5075,3.638032057,10.256,1.2058,10.3266398
30/09/2020 20:30,13.2313,0.7871,13.25469072,3.3755,-0.7135,3.450084419,9.8558,1.5006,9.969382829,12.6461,-0.7039,12.66567489,3.3755,-0.7135,3.450084419,9.2706,0.0096,9.270604971
30/09/2020 21:00,12.4705,0.7281,12.49173726,2.5815,-0.4815,2.626020659,9.889,1.2096,9.962703105,12.0817,-0.4815,12.09129096,2.5815,-0.4815,2.626020659,9.5002,0,9.5002
30/09/2020 21:30,11.472,0.5326,11.48435661,2.041,-0.748,2.173749066,9.431,1.2806,9.517546814,11.333,-0.748,11.3576579,2.041,-0.748,2.173749066,9.292,0,9.292
30/09/2020 22:00,10.7246,0.315,10.72922505,2.264,-0.961,2.459515603,8.4606,1.276,8.556280054,10.5786,-0.961,10.62216075,2.264,-0.961,2.459515603,8.3146,0,8.3146
30/09/2020 22:30,10.0286,0.2294,10.03122337,1.762,-0.96,2.006550273,8.2666,1.1894,8.351727242,9.828,-0.96,9.874775137,1.762,-0.96,2.006550273,8.066,0,8.066
30/09/2020 23:00,9.4032,0.0731,9.403484134,1.921,-1.3285,2.33562695,7.4822,1.4016,7.612345197,9.2602,-0.9541,9.309221818,1.921,-1.3285,2.33562695,7.3392,0.3744,7.348743566
30/09/2020 23:30,8.9874,0.4968,9.00112043,2.276,-1.573,2.76667761,6.7114,2.0698,7.023315599,8.829,-1.022,8.887953927,2.276,-1.573,2.76667761,6.553,0.551,6.576124238
01/10/2020 00:00,8.7436,0.4827,8.756913854,2.661,-1.3105,2.966198114,6.0826,1.7932,6.341418532,8.3702,-1.0341,8.433837255,2.661,-1.3105,2.966198114,5.7092,0.2764,5.715886773
01/10/2020 00:30,8.1167,0.3518,8.12432041,2.7415,-1.238,3.008066863,5.3752,1.5898,5.605375909,7.5425,-1.1056,7.623100262,2.7415,-1.238,3.008066863,4.801,0.1324,4.802825289
01/10/2020 01:00,8.059,0.2915,8.064270162,3.499,-1.5115,3.811513249,4.56,1.803,4.903509865,7.5138,-1.2187,7.611991864,3.499,-1.5115,3.811513249,4.0148,0.2928,4.025462816
01/10/2020 01:30,8.0628,0.2853,8.067846053,3.378,-1.6185,3.745721059,4.6848,1.9038,5.056857273,7.3976,-1.2383,7.500524825,3.378,-1.6185,3.745721059,4.0196,0.3802,4.03754086
01/10/2020 02:00,8.2959,0.2734,8.300403868,4.4185,-1.733,4.746201771,3.8774,2.0064,4.365761299,7.3801,-1.2952,7.492891234,4.4185,-1.733,4.746201771,2.9616,0.4378,2.993784127
01/10/2020 02:30,7.7549,0.1517,7.756383623,3.5135,-1.7155,3.909938938,4.2414,1.8672,4.634210807,7.1625,-1.3603,7.290529634,3.5135,-1.7155,3.909938938,3.649,0.3552,3.666247133
01/10/2020 03:00,7.5406,0.2976,7.546470309,2.586,-1.607,3.044642015,4.9546,1.9046,5.30806578,7.3466,-1.2124,7.445968394,2.586,-1.607,3.044642015,4.7606,0.3946,4.776925949
01/10/2020 03:30,7.4044,0.2654,7.409154913,2.226,-1.454,2.658795216,5.1784,1.7194,5.456387351,7.0472,-1.24,7.1554614,2.226,-1.454,2.658795216,4.8212,0.214,4.825947103
01/10/2020 04:00,7.2202,0.2344,7.224003834,1.848,-1.485,2.370723307,5.3722,1.7194,5.640644396,6.9236,-1.2758,7.040163535,1.848,-1.485,2.370723307,5.0756,0.2092,5.079909448
01/10/2020 04:30,7.1016,0.071,7.101954911,1.689,-1.585,2.316235308,5.4126,1.656,5.660262782,6.9344,-1.1424,7.027871735,1.689,-1.585,2.316235308,5.2454,0.4426,5.264039886
01/10/2020 05:00,6.7623,0.0348,6.762389543,1.4745,-1.171,1.882920936,5.2878,1.2058,5.423539663,6.7555,-1.125,6.848533073,1.4745,-1.171,1.882920936,5.281,0.046,5.281200337
01/10/2020 05:30,7.1488,0.1371,7.150114534,1.719,-1.3385,2.178656295,5.4298,1.4756,5.626732924,7.1574,-1.0649,7.236185927,1.719,-1.3385,2.178656295,5.4384,0.2736,5.44527791
01/10/2020 06:00,7.7421,0.4263,7.753827706,1.5145,-0.8295,1.726783281,6.2276,1.2558,6.352954856,7.6365,-0.7393,7.672202861,1.5145,-0.8295,1.726783281,6.122,0.0902,6.122664456
01/10/2020 06:30,8.9195,0.8796,8.962766114,1.5495,-0.209,1.563531659,7.37,1.0886,7.449963084,8.8043,-0.208,8.806756639,1.5495,-0.209,1.563531659,7.2548,0.001,7.254800069
01/10/2020 07:00,9.9958,0.9562,10.04143098,1.447,-0.575,1.557059408,8.5488,1.5312,8.684846278,9.9766,-0.3762,9.9836904,1.447,-0.575,1.557059408,8.5296,0.1988,8.531916408
01/10/2020 07:30,11.2736,1.2437,11.34199483,1.566,-0.6005,1.677187005,9.7076,1.8442,9.881223173,11.2802,-0.2827,11.2837419,1.566,-0.6005,1.677187005,9.7142,0.3178,9.719397022
01/10/2020 08:00,12.37,1.5794,12.47042118,1.829,-0.237,1.844291192,10.541,1.8164,10.69635405,12.369,0.077,12.36923967,1.829,-0.237,1.844291192,10.54,0.314,10.54467619
01/10/2020 08:30,12.946,1.6564,13.05153543,2.14,-0.185,2.147981611,10.806,1.8414,10.96176947,12.888,0.152,12.88889631,2.14,-0.185,2.147981611,10.748,0.337,10.75328196
01/10/2020 09:00,12.7815,1.6542,12.88809993,2.3335,-0.14,2.337695928,10.448,1.7942,10.60093664,12.7495,0.149,12.75037063,2.3335,-0.14,2.337695928,10.416,0.289,10.42000849
01/10/2020 09:30,13.0905,1.8085,13.21483494,2.7495,0.0775,2.750592027,10.341,1.731,10.48487682,13.1535,0.3069,13.15707984,2.7495,0.0775,2.750592027,10.404,0.2294,10.40652874
01/10/2020 10:00,13.6335,2.2757,13.82212475,3.6415,0.0465,3.641796878,9.992,2.2292,10.23764605,13.7445,0.9037,13.77417707,3.6415,0.0465,3.641796878,10.103,0.8572,10.13929982
01/10/2020 10:30,14.0833,2.8905,14.37686785,4.2105,0.0575,4.210892601,9.8728,2.833,10.27122528,14.1519,1.3343,14.2146625,4.2105,0.0575,4.210892601,9.9414,1.2768,10.02305603
01/10/2020 11:00,14.1499,2.8278,14.42969587,4.8695,-0.225,4.874695401,9.2804,3.0528,9.769616779,14.2141,1.2774,14.27138359,4.8695,-0.225,4.874695401,9.3446,1.5024,9.464605376
01/10/2020 11:30,14.2048,2.8292,14.48380874,4.983,-0.409,4.999756994,9.2218,3.2382,9.773818828,14.2644,1.2778,14.32151808,4.983,-0.409,4.999756994,9.2814,1.6868,9.433434168
01/10/2020 12:00,14.0253,2.7756,14.29730728,4.5855,-0.281,4.594101789,9.4398,3.0566,9.922329747,14.0781,1.231,14.13181731,4.5855,-0.281,4.594101789,9.4926,1.512,9.612262936
01/10/2020 12:30,14.1565,2.7205,14.41553372,3.9385,-0.4485,3.963954402,10.218,3.169,10.69813465,14.1995,1.1673,14.2473994,3.9385,-0.4485,3.963954402,10.261,1.6158,10.38744101
01/10/2020 13:00,13.8277,2.4932,14.05067022,5.0865,-0.932,5.171180354,8.7412,3.4252,9.388321068,13.9315,0.9284,13.96240018,5.0865,-0.932,5.171180354,8.845,1.8604,9.038534901
01/10/2020 13:30,13.2659,1.6107,13.36332508,5.1645,-0.5705,5.19591479,8.1014,2.1812,8.389893647,13.2929,0.3435,13.29733743,5.1645,-0.5705,5.19591479,8.1284,0.914,8.179626065
01/10/2020 14:00,12.8189,1.4622,12.90202411,5.0495,-0.667,5.093362274,7.7694,2.1292,8.05587171,12.8591,0.2124,12.86085404,5.0495,-0.667,5.093362274,7.8096,0.8794,7.858956452
01/10/2020 14:30,13.1634,1.4938,13.24788806,5.662,-0.792,5.717124102,7.5014,2.2858,7.841931114,12.816,0.2506,12.81844984,5.662,-0.792,5.717124102,7.154,1.0426,7.229573346
01/10/2020 15:00,12.5516,1.4199,12.63165779,3.995,-0.5895,4.038258938,8.5566,2.0094,8.789373807,12.3922,0.1891,12.39364271,3.995,-0.5895,4.038258938,8.3972,0.7786,8.433219184
01/10/2020 15:30,12.4639,1.2233,12.52378801,3.3265,-0.6565,3.390662841,9.1374,1.8798,9.328758052,12.3899,-0.0123,12.38990611,3.3265,-0.6565,3.390662841,9.0634,0.6442,9.086265085
01/10/2020 16:00,12.7631,1.2297,12.82220276,3.5605,-0.5155,3.597624286,9.2026,1.7452,9.366619977,12.7275,-0.0125,12.72750614,3.5605,-0.5155,3.597624286,9.167,0.503,9.180789617
01/10/2020 16:30,12.7813,1.1465,12.83261828,3.1285,-0.3915,3.152900966,9.6528,1.538,9.774558396,12.7257,-0.0833,12.72597263,3.1285,-0.3915,3.152900966,9.5972,0.3082,9.60214742
01/10/2020 17:00,12.8647,0.8442,12.89236905,3.0495,-0.281,3.062419183,9.8152,1.1252,9.879485112,12.6995,-0.2446,12.70185535,3.0495,-0.281,3.062419183,9.65,0.0364,9.650068651
01/10/2020 17:30,13.3735,0.7099,13.39232841,3.1025,-0.5755,3.155424932,10.271,1.2854,10.35112043,12.8437,-0.5055,12.85364384,3.1025,-0.5755,3.155424932,9.7412,0.07,9.741451506
01/10/2020 18:00,13.612,0.7955,13.63522513,2.985,-0.4565,3.019704828,10.627,1.252,10.70049686,13.263,-0.4161,13.26952555,2.985,-0.4565,3.019704828,10.278,0.0404,10.2780794
01/10/2020 18:30,14.097,0.9976,14.13225441,2.527,-0.09,2.528602183,11.57,1.0876,11.62100571,13.778,-0.09,13.77829394,2.527,-0.09,2.528602183,11.251,0,11.251
01/10/2020 19:00,14.4815,0.9402,14.51198878,3.0355,-0.136,3.038545088,11.446,1.0762,11.49648305,13.7295,-0.1302,13.73011734,3.0355,-0.136,3.038545088,10.694,0.0058,10.69400157
01/10/2020 19:30,14.3215,0.9545,14.35327254,2.7765,-0.1725,2.781853429,11.545,1.127,11.59987733,14.1385,-0.1581,14.13938393,2.7765,-0.1725,2.781853429,11.362,0.0144,11.36200913
01/10/2020 20:00,13.701,0.8915,13.72997353,1.512,-0.1195,1.516714953,12.189,1.011,12.23085614,13.689,-0.1195,13.68952159,1.512,-0.1195,1.516714953,12.177,0,12.177
01/10/2020 20:30,13.2452,0.6029,13.25891441,3.354,-0.8555,3.461386464,9.8912,1.4584,9.998138227,13.112,-0.6203,13.12666432,3.354,-0.8555,3.461386464,9.758,0.2352,9.760834136
01/10/2020 21:00,12.7242,0.4455,12.73199654,3.03,-0.7545,3.122526261,9.6942,1.2,9.768188862,12.4458,-0.6355,12.4620142,3.03,-0.7545,3.122526261,9.4158,0.119,9.416551951
01/10/2020 21:30,12.2943,0.3122,12.29826335,3.1455,-0.785,3.241973974,9.1488,1.0972,9.214357779,11.6857,-0.783,11.71190307,3.1455,-0.785,3.241973974,8.5402,0.002,8.540200234
01/10/2020 22:00,11.6726,0.118,11.67319642,3.359,-1.158,3.553005066,8.3136,1.276,8.410952441,10.9382,-1.1312,10.9965373,3.359,-1.158,3.553005066,7.5792,0.0268,7.579247382
01/10/2020 22:30,10.767,-0.1252,10.7677279,3.542,-1.401,3.809011027,7.225,1.2758,7.336776584,10.167,-1.3502,10.25626292,3.542,-1.401,3.809011027,6.625,0.0508,6.625194762
01/10/2020 23:00,10.3611,-0.2806,10.36489892,3.7985,-1.639,4.137018643,6.5626,1.3584,6.701713909,9.6363,-0.9814,9.686145965,3.7985,-1.639,4.137018643,5.8378,0.6576,5.874720981
01/10/2020 23:30,9.7566,0.1154,9.757282445,4.176,-2.086,4.668015853,5.5806,2.2014,5.999104793,9.1632,-1.0376,9.221759485,4.176,-2.086,4.668015853,4.9872,1.0484,5.096205098
02/10/2020 00:00,9.6227,0.1833,9.624445656,4.9945,-1.7185,5.28188153,4.6282,1.9018,5.003706474,8.6531,-1.0771,8.71987867,4.9945,-1.7185,5.28188153,3.6586,0.6414,3.714397383
02/10/2020 00:30,9.1599,0.239,9.163017462,4.6775,-1.608,4.946177337,4.4824,1.847,4.848022149,8.3861,-1.0444,8.450884248,4.6775,-1.608,4.946177337,3.7086,0.5636,3.751181003
02/10/2020 01:00,9.2488,0.2051,9.251073854,4.131,-1.6035,4.43129476,5.1178,1.8086,5.427974834,8.043,-1.0899,8.11650978,4.131,-1.6035,4.43129476,3.912,0.5136,3.945570803
02/10/2020 01:30,8.9333,0.0091,8.933304635,4.6285,-1.8035,4.967456542,4.3048,1.8126,4.670848081,7.7091,-1.2813,7.814854605,4.6285,-1.8035,4.967456542,3.0806,0.5222,3.124546239
02/10/2020 02:00,8.9858,0.0997,8.986353083,5.694,-2.0085,6.037856263,3.2918,2.1082,3.90902219,7.9942,-1.2655,8.093745974,5.694,-2.0085,6.037856263,2.3002,0.743,2.417223415
02/10/2020 02:30,9.6016,0.0084,9.601603674,6.759,-2.071,7.069166995,2.8426,2.0794,3.521970914,7.362,-1.4912,7.511505937,6.759,-2.071,7.069166995,0.603,0.5798,0.836526772
02/10/2020 03:00,9.1773,-0.0177,9.177317069,5.5955,-1.8495,5.893239389,3.5818,1.8318,4.023031504,7.1565,-1.3619,7.284934033,5.5955,-1.8495,5.893239389,1.561,0.4876,1.635382145
02/10/2020 03:30,8.8761,-0.0492,8.876236356,6.4635,-2.118,6.801673048,2.4126,2.0688,3.178139739,7.1403,-1.637,7.325547972,6.4635,-2.118,6.801673048,0.6768,0.481,0.830312736
02/10/2020 04:00,9.3459,0.0025,9.345900334,7.6035,-2.4725,7.99540296,1.7424,2.475,3.026810658,7.6399,-2.3017,7.979091107,7.6035,-2.4725,7.99540296,0.0364,0.1708,0.174635621
02/10/2020 04:30,9.4688,-0.0651,9.469023785,8.405,-2.3355,8.723450307,1.0638,2.2704,2.507266759,8.406,-2.3259,8.721848818,8.405,-2.3355,8.723450307,0.001,0.0096,0.009651943
02/10/2020 05:00,8.9704,0.023,8.970429486,7.393,-2.162,7.702641949,1.5774,2.185,2.694886966,7.6542,-1.612,7.822104681,7.393,-2.162,7.702641949,0.2612,0.55,0.608872269
02/10/2020 05:30,9.7359,-1.025,9.789707545,9.5305,-2.034,9.745131413,0.2054,1.009,1.029694207,9.5305,-2.034,9.745131413,9.5305,-2.034,9.745131413,0,0,0
02/10/2020 06:00,10.555,-0.6637,10.57584619,10.028,-2.4715,10.32807321,0.527,1.8078,1.883048019,10.028,-2.4715,10.32807321,10.028,-2.4715,10.32807321,0,0,0
02/10/2020 06:30,11.6647,0.6426,11.68238678,10.2515,-2.297,10.50568709,1.4132,2.9396,3.261653323,10.2515,-2.297,10.50568709,10.2515,-2.297,10.50568709,0,0,0
02/10/2020 07:00,13.5819,1.3663,13.65044993,11.1205,-1.8305,11.27014865,2.4614,3.1968,4.034602855,11.1205,-1.8305,11.27014865,11.1205,-1.8305,11.27014865,0,0,0
02/10/2020 07:30,14.7919,1.5489,14.87277368,12.2325,-2.1145,12.4139102,2.5594,3.6634,4.468895604,12.2345,-2.1049,12.41424965,12.2325,-2.1145,12.4139102,0.002,0.0096,0.009806121
02/10/2020 08:00,15.6161,1.9603,15.73865799,12.5075,-2.4395,12.74318314,3.1086,4.3998,5.387173099,12.5199,-2.2149,12.71430997,12.5075,-2.4395,12.74318314,0.0124,0.2246,0.224942037
02/10/2020 08:30,16.3397,1.9978,16.46137907,12.9835,-2.401,13.20363864,3.3562,4.3988,5.53294857,12.9903,-2.3222,13.19623078,12.9835,-2.401,13.20363864,0.0068,0.0788,0.079092857
02/10/2020 09:00,16.6779,2.1141,16.81135828,12.3665,-2.3625,12.5901441,4.3114,4.4766,6.215152252,12.4971,-1.4389,12.57966381,12.3665,-2.3625,12.5901441,0.1306,0.9236,0.932787929
02/10/2020 09:30,17.0648,2.3247,17.22241647,12.211,-1.9915,12.37233176,4.8538,4.3162,6.495302678,12.4386,-0.3375,12.4431779,12.211,-1.9915,12.37233176,0.2276,1.654,1.669586104
02/10/2020 10:00,17.1545,1.7507,17.24360231,13.4325,-2.5645,13.67511303,3.722,4.3152,5.698616941,13.4335,-2.5509,13.67355159,13.4325,-2.5645,13.67511303,0.001,0.0136,0.013636715
02/10/2020 10:30,17.1613,1.541,17.23034819,13.6505,-2.516,13.8804325,3.5108,4.057,5.365162219,13.6621,-2.3298,13.85932698,13.6505,-2.516,13.8804325,0.0116,0.1862,0.186560982
02/10/2020 11:00,17.6631,1.7284,17.74746371,13.8375,-2.198,14.01098177,3.8256,3.9264,5.481955155,13.8509,-2.0224,13.99776884,13.8375,-2.198,14.01098177,0.0134,0.1756,0.176110533
02/10/2020 11:30,17.648,1.7477,17.73432715,13.569,-1.9915,13.71436594,4.079,3.7392,5.533521269,13.571,-1.9425,13.70931608,13.569,-1.9915,13.71436594,0.002,0.049,0.049040799
02/10/2020 12:00,17.8118,1.7004,17.89278009,13.221,-2.058,13.38021693,4.5908,3.7584,5.933044345,13.3756,-1.0394,13.41592441,13.221,-2.058,13.38021693,0.1546,1.0186,1.030265558
