Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/10/2020 12:30,17.5047,1.4443,17.564183,13.9805,-2.2805,14.16527658,3.5242,3.7248,5.127779313,13.9949,-2.1815,14.16390371,13.9805,-2.2805,14.16527658,0.0144,0.099,0.100041791
02/10/2020 13:00,17.5612,1.3421,17.61240977,13.388,-2.4835,13.6163988,4.1732,3.8256,5.661343798,13.4916,-1.7087,13.59937227,13.388,-2.4835,13.6163988,0.1036,0.7748,0.781695593
02/10/2020 13:30,17.3522,1.1603,17.39094997,12.962,-2.4675,13.1947717,4.3902,3.6278,5.69515486,13.0666,-1.9385,13.20961081,12.962,-2.4675,13.1947717,0.1046,0.529,0.539242209
02/10/2020 14:00,16.8251,0.9446,16.85159515,11.8455,-2.308,12.06825316,4.9796,3.2526,5.947757806,12.1681,-1.0898,12.21680489,11.8455,-2.308,12.06825316,0.3226,1.2182,1.260191255
02/10/2020 14:30,16.5013,0.7851,16.51996621,12.3895,-2.4185,12.62334554,4.1118,3.2036,5.212480427,12.4337,-2.1669,12.62110737,12.3895,-2.4185,12.62334554,0.0442,0.2516,0.255452931
02/10/2020 15:00,16.2715,0.5056,16.27935329,11.3985,-2.482,11.66559584,4.873,2.9876,5.715932361,11.7085,-0.8768,11.74128402,11.3985,-2.482,11.66559584,0.31,1.6052,1.634859945
02/10/2020 15:30,16.1303,1.0884,16.16697846,11.0625,-2.698,11.38675152,5.0678,3.7864,6.326090562,11.8209,-0.7396,11.84401473,11.0625,-2.698,11.38675152,0.7584,1.9584,2.100119311
02/10/2020 16:00,16.6343,1.3368,16.68792889,12.2145,-2.796,12.53042802,4.4198,4.1328,6.051005526,12.4305,-1.7842,12.55789393,12.2145,-2.796,12.53042802,0.216,1.0118,1.034599072
02/10/2020 16:30,16.8167,1.3318,16.86935358,12.1175,-2.634,12.40047428,4.6992,3.9658,6.148987744,12.4151,-1.17,12.47010858,12.1175,-2.634,12.40047428,0.2976,1.464,1.493941686
02/10/2020 17:00,17.1074,1.3804,17.16300204,12.794,-2.5,13.03596701,4.3134,3.8804,5.801975846,12.9832,-1.7136,13.09579731,12.794,-2.5,13.03596701,0.1892,0.7864,0.808839663
02/10/2020 17:30,17.2851,1.3941,17.34122824,12.4265,-2.1445,12.61018566,4.8586,3.5386,6.010630909,13.0707,-0.4031,13.07691432,12.4265,-2.1445,12.61018566,0.6442,1.7414,1.856735738
02/10/2020 18:00,17.4208,1.388,17.47600688,12.638,-2.141,12.81807025,4.7828,3.529,5.943821737,13.212,-0.34,13.21637409,12.638,-2.141,12.81807025,0.574,1.801,1.890258448
02/10/2020 18:30,17.5485,1.3904,17.6034958,12.6055,-2.127,12.78369114,4.943,3.5174,6.066741445,13.4513,-0.2272,13.45321863,12.6055,-2.127,12.78369114,0.8458,1.8998,2.079571514
02/10/2020 19:00,17.6051,1.4062,17.66117053,12.0485,-2.097,12.22962637,5.5566,3.5032,6.568729999,13.3377,-0.0896,13.33800095,12.0485,-2.097,12.22962637,1.2892,2.0074,2.385726598
02/10/2020 19:30,17.3089,1.2534,17.35422227,11.6265,-2.217,11.83598713,5.6824,3.4704,6.658329064,12.9697,-0.2462,12.97203656,11.6265,-2.217,11.83598713,1.3432,1.9708,2.38500291
02/10/2020 20:00,16.9716,1.2089,17.01460096,12.57,-2.6675,12.84992048,4.4016,3.8764,5.865199018,12.9186,-1.0527,12.9614198,12.57,-2.6675,12.84992048,0.3486,1.6148,1.651999092
02/10/2020 20:30,15.6105,0.7966,15.63081194,11.8915,-2.67,12.18756219,3.719,3.4666,5.084120038,12.5865,-1.1148,12.63577308,11.8915,-2.67,12.18756219,0.695,1.5552,1.703429494
02/10/2020 21:00,14.8184,0.0997,14.81873539,12.691,-2.3705,12.91048997,2.1274,2.4702,3.260018221,12.7082,-2.2899,12.91286139,12.691,-2.3705,12.91048997,0.0172,0.0806,0.082414804
02/10/2020 21:30,14.0784,-0.0807,14.07863129,13.151,-2.3895,13.36632003,0.9274,2.3088,2.488097305,13.151,-2.3895,13.36632003,13.151,-2.3895,13.36632003,0,0,0
02/10/2020 22:00,13.61,-0.2633,13.61254667,12.673,-2.3455,12.88822328,0.937,2.0822,2.283314661,12.673,-2.3455,12.88822328,12.673,-2.3455,12.88822328,0,0,0
02/10/2020 22:30,13.0833,-1.8457,13.21284781,12.8365,-2.7185,13.12120324,0.2468,0.8728,0.907022646,12.8365,-2.7185,13.12120324,12.8365,-2.7185,13.12120324,0,0,0
02/10/2020 23:00,12.6865,-1.3216,12.75515225,12.3725,-3.041,12.74073927,0.314,1.7194,1.74783648,12.3725,-3.041,12.74073927,12.3725,-3.041,12.74073927,0,0,0
02/10/2020 23:30,12.8868,-2.7159,13.16987954,12.832,-3.2815,13.24494116,0.0548,0.5656,0.568248537,12.832,-3.2815,13.24494116,12.832,-3.2815,13.24494116,0,0,0
03/10/2020 00:00,12.0901,-3.0013,12.45705903,12.0795,-3.1165,12.4750508,0.0106,0.1152,0.115686646,12.0795,-3.1165,12.4750508,12.0795,-3.1165,12.4750508,0,0,0
03/10/2020 00:30,12.7405,-2.4982,12.98311763,12.7385,-2.525,12.98633926,0.002,0.0268,0.026874523,12.7385,-2.525,12.98633926,12.7385,-2.525,12.98633926,0,0,0
03/10/2020 01:00,12.6565,-2.493,12.89969152,12.6565,-2.493,12.89969152,0,0,0,12.6565,-2.493,12.89969152,12.6565,-2.493,12.89969152,0,0,0
03/10/2020 01:30,11.9595,-2.1335,12.1483111,11.9595,-2.1335,12.1483111,0,0,0,11.9595,-2.1335,12.1483111,11.9595,-2.1335,12.1483111,0,0,0
03/10/2020 02:00,10.5313,-2.0841,10.7355369,10.5255,-2.1205,10.73697679,0.0058,0.0364,0.036859192,10.5255,-2.1205,10.73697679,10.5255,-2.1205,10.73697679,0,0,0
03/10/2020 02:30,11.7033,-2.3511,11.93712286,11.6765,-2.5825,11.95867712,0.0268,0.2314,0.232946775,11.6765,-2.5825,11.95867712,11.6765,-2.5825,11.95867712,0,0,0
03/10/2020 03:00,12.0901,-2.6985,12.38759138,12.0795,-2.7955,12.3987556,0.0106,0.097,0.097577456,12.0795,-2.7955,12.3987556,12.0795,-2.7955,12.3987556,0,0,0
03/10/2020 03:30,12.6465,-2.8885,12.97217771,12.6465,-2.8885,12.97217771,0,0,0,12.6465,-2.8885,12.97217771,12.6465,-2.8885,12.97217771,0,0,0
03/10/2020 04:00,12.268,-2.9235,12.6115295,12.268,-2.9235,12.6115295,0,0,0,12.268,-2.9235,12.6115295,12.268,-2.9235,12.6115295,0,0,0
03/10/2020 04:30,12.795,-3.0085,13.14393766,12.795,-3.0085,13.14393766,0,0,0,12.795,-3.0085,13.14393766,12.795,-3.0085,13.14393766,0,0,0
03/10/2020 05:00,12.6065,-3.0275,12.96493727,12.6065,-3.0275,12.96493727,0,0,0,12.6065,-3.0275,12.96493727,12.6065,-3.0275,12.96493727,0,0,0
03/10/2020 05:30,13.269,-3.174,13.64333673,13.269,-3.174,13.64333673,0,0,0,13.269,-3.174,13.64333673,13.269,-3.174,13.64333673,0,0,0
03/10/2020 06:00,12.9965,-2.997,13.33757929,12.9965,-2.997,13.33757929,0,0,0,12.9965,-2.997,13.33757929,12.9965,-2.997,13.33757929,0,0,0
03/10/2020 06:30,12.7165,-3.065,13.08065737,12.7165,-3.065,13.08065737,0,0,0,12.7165,-3.065,13.08065737,12.7165,-3.065,13.08065737,0,0,0
03/10/2020 07:00,13.1183,-3.0511,13.46844483,13.1155,-3.0875,13.47401189,0.0028,0.0364,0.036507533,13.1155,-3.0875,13.47401189,13.1155,-3.0875,13.47401189,0,0,0
03/10/2020 07:30,12.4881,-1.5215,12.5804453,12.3095,-2.6485,12.591201,0.1786,1.127,1.14106396,12.3095,-2.6485,12.591201,12.3095,-2.6485,12.591201,0,0,0
03/10/2020 08:00,12.9845,0.7978,13.00898632,12.2635,-2.114,12.44437336,0.721,2.9118,2.999736695,12.2635,-2.114,12.44437336,12.2635,-2.114,12.44437336,0,0,0
03/10/2020 08:30,12.7567,-0.7444,12.77840077,12.4735,-2.339,12.69090711,0.2832,1.5946,1.61955284,12.4735,-2.339,12.69090711,12.4735,-2.339,12.69090711,0,0,0
03/10/2020 09:00,13.4355,0.9824,13.47136853,12.6185,-2.684,12.90079061,0.817,3.6664,3.75632506,12.6185,-2.684,12.90079061,12.6185,-2.684,12.90079061,0,0,0
03/10/2020 09:30,13.574,1.5519,13.66242547,10.692,-2.2565,10.9275183,2.882,3.8084,4.775964254,11.5464,-1.6881,11.66914884,10.692,-2.2565,10.9275183,0.8544,0.5684,1.026195849
03/10/2020 10:00,14.2359,1.7204,14.33947785,12.7325,-2.519,12.97928801,1.5034,4.2394,4.498080026,12.7709,-2.3164,12.97927563,12.7325,-2.519,12.97928801,0.0384,0.2026,0.206206983
03/10/2020 10:30,14.8551,1.8171,14.96582268,13.4035,-2.5375,13.6415805,1.4516,4.3546,4.590172515,13.4591,-2.1171,13.62459119,13.4035,-2.5375,13.6415805,0.0556,0.4204,0.42406075
03/10/2020 11:00,14.5001,1.8217,14.61408536,13.2685,-2.4715,13.49671829,1.2316,4.2932,4.466363711,13.5065,-1.6267,13.60410582,13.2685,-2.4715,13.49671829,0.238,0.8448,0.877685046
03/10/2020 11:30,15.4571,1.8111,15.56284112,13.4285,-2.4475,13.64972046,2.0286,4.2586,4.717085108,13.4515,-2.1739,13.62603,13.4285,-2.4475,13.64972046,0.023,0.2736,0.274565038
03/10/2020 12:00,15.0231,1.6584,15.11435821,12.9225,-2.462,13.15494015,2.1006,4.1204,4.62495584,13.5561,-1.2016,13.60925015,12.9225,-2.462,13.15494015,0.6336,1.2604,1.410693843
03/10/2020 12:30,15.3265,1.7277,15.42357123,12.4195,-2.4695,12.66263837,2.907,4.1972,5.105598578,13.7933,-1.0745,13.83508855,12.4195,-2.4695,12.66263837,1.3738,1.395,1.957894645
03/10/2020 13:00,15.4224,1.6771,15.51331964,13.126,-2.5815,13.37744438,2.2964,4.2586,4.838297936,13.8346,-1.0973,13.87804829,13.126,-2.5815,13.37744438,0.7086,1.4842,1.644677354
03/10/2020 13:30,15.6073,1.5928,15.68836592,13.1515,-2.661,13.41800556,2.4558,4.2538,4.911798864,13.7419,-1.2468,13.79834504,13.1515,-2.661,13.41800556,0.5904,1.4142,1.532492675
03/10/2020 14:00,15.3775,1.4271,15.44357862,13.3845,-2.8065,13.67557247,1.993,4.2336,4.679253996,13.8127,-1.1457,13.86013383,13.3845,-2.8065,13.67557247,0.4282,1.6608,1.715112789
03/10/2020 14:30,14.6059,-0.0156,14.60590833,13.3655,-2.791,13.65380062,1.2404,2.7754,3.039973243,13.6209,-0.5552,13.63221053,13.3655,-2.791,13.65380062,0.2554,2.2358,2.250340152
03/10/2020 15:00,14.5766,-1.4637,14.64990393,13.487,-2.5035,13.71738609,1.0896,1.0398,1.506124895,13.4908,-2.3893,13.70074593,13.487,-2.5035,13.71738609,0.0038,0.1142,0.114263205
03/10/2020 15:30,15.1124,-1.4183,15.17880788,13.514,-2.6155,13.7647752,1.5984,1.1972,1.99704041,13.516,-2.5829,13.76058242,13.514,-2.6155,13.7647752,0.002,0.0326,0.032661292
03/10/2020 16:00,15.2368,-1.4594,15.30653202,14.03,-2.576,14.26452509,1.2068,1.1166,1.644129496,14.03,-2.576,14.26452509,14.03,-2.576,14.26452509,0,0,0
03/10/2020 16:30,15.4476,-1.4365,15.51424758,14.047,-2.4955,14.26694534,1.4006,1.059,1.755893322,14.047,-2.4955,14.26694534,14.047,-2.4955,14.26694534,0,0,0
03/10/2020 17:00,15.661,-0.6171,15.67315327,13.644,-2.4065,13.85460134,2.017,1.7894,2.69633851,13.644,-2.4065,13.85460134,13.644,-2.4065,13.85460134,0,0,0
03/10/2020 17:30,16.1696,1.1994,16.21402247,13.304,-2.562,13.54844124,2.8656,3.7614,4.728614313,13.304,-2.562,13.54844124,13.304,-2.562,13.54844124,0,0,0
03/10/2020 18:00,16.1549,1.1666,16.1969673,13.5705,-2.515,13.80158307,2.5844,3.6816,4.498144275,13.5907,-2.0802,13.74897664,13.5705,-2.515,13.80158307,0.0202,0.4348,0.435268974
03/10/2020 18:30,15.8468,1.1707,15.88998454,13.175,-2.4955,13.40925595,2.6718,3.6662,4.536467533,13.561,-0.5285,13.57129446,13.175,-2.4955,13.40925595,0.386,1.967,2.004516151
03/10/2020 19:00,15.6213,1.1757,15.66548066,13.0935,-2.3955,13.31082877,2.5278,3.5712,4.375299107,13.8827,-0.4237,13.88916416,13.0935,-2.3955,13.31082877,0.7892,1.9718,2.123871908
03/10/2020 19:30,15.8863,1.2113,15.93241273,12.9315,-2.2515,13.1260407,2.9548,3.4628,4.552123338,13.7543,-0.3795,13.75953447,12.9315,-2.2515,13.1260407,0.8228,1.872,2.044843231
03/10/2020 20:00,15.5853,0.9838,15.61631962,11.9055,-2.476,12.16024285,3.6798,3.4598,5.050855777,12.8155,-0.6846,12.83377253,11.9055,-2.476,12.16024285,0.91,1.7914,2.009281951
03/10/2020 20:30,14.9077,0.8598,14.93247385,12.8205,-2.82,13.12698062,2.0872,3.6798,4.23052383,12.8877,-2.314,13.0937927,12.8205,-2.82,13.12698062,0.0672,0.506,0.510442788
03/10/2020 21:00,14.0371,0.7277,14.05594976,10.2105,-2.6755,10.55521722,3.8266,3.4032,5.120999688,11.6265,-1.1087,11.67924304,10.2105,-2.6755,10.55521722,1.416,1.5668,2.111851851
03/10/2020 21:30,13.119,-0.1489,13.11984498,10.454,-2.5855,10.76897981,2.665,2.4366,3.610989416,10.957,-1.8501,11.11209787,10.454,-2.5855,10.76897981,0.503,0.7354,0.89096698
03/10/2020 22:00,12.9628,-0.3044,12.96637356,9.691,-2.667,10.05128698,3.2718,2.3626,4.035660293,10.434,-1.466,10.5364848,9.691,-2.667,10.05128698,0.743,1.201,1.412249978
03/10/2020 22:30,12.0459,-0.1677,12.04706728,7.7375,-2.0205,7.996957328,4.3084,1.8528,4.689901747,9.4665,-1.4261,9.573316221,7.7375,-2.0205,7.996957328,1.729,0.5944,1.828319545
03/10/2020 23:00,10.9343,-0.5622,10.94874355,8.5985,-2.152,8.863707252,2.3358,1.5898,2.825495652,9.3809,-2.1098,9.615224431,8.5985,-2.152,8.863707252,0.7824,0.0422,0.783537236
03/10/2020 23:30,10.6145,-0.6715,10.63571918,9.4585,-2.2325,9.718398968,1.156,1.561,1.942435842,9.5181,-2.1067,9.748456929,9.4585,-2.2325,9.718398968,0.0596,0.1258,0.139204167
04/10/2020 00:00,10.0141,-0.8357,10.04891006,8.7815,-2.0645,9.020914726,1.2326,1.2288,1.740474705,8.9351,-1.8465,9.123901263,8.7815,-2.0645,9.020914726,0.1536,0.218,0.266677633
04/10/2020 00:30,11.1707,-1.6849,11.29705389,10.6235,-2.2245,10.85390034,0.5472,0.5396,0.76850244,10.6235,-2.2245,10.85390034,10.6235,-2.2245,10.85390034,0,0,0
04/10/2020 01:00,12.7405,-2.6965,13.0227283,12.7405,-2.6965,13.0227283,0,0,0,12.7405,-2.6965,13.0227283,12.7405,-2.6965,13.0227283,0,0,0
04/10/2020 01:30,13.21,-2.616,13.46653467,13.21,-2.616,13.46653467,0,0,0,13.21,-2.616,13.46653467,13.21,-2.616,13.46653467,0,0,0
04/10/2020 02:00,12.1408,-2.5124,12.39803123,12.138,-2.524,12.39764574,0.0028,0.0116,0.011933147,12.138,-2.524,12.39764574,12.138,-2.524,12.39764574,0,0,0
04/10/2020 02:30,11.1548,-2.3317,11.39589347,11.149,-2.3855,11.40135129,0.0058,0.0538,0.054111736,11.149,-2.3855,11.40135129,11.149,-2.3855,11.40135129,0,0,0
04/10/2020 03:00,10.945,-2.5375,11.23529845,10.945,-2.5375,11.23529845,0,0,0,10.945,-2.5375,11.23529845,10.945,-2.5375,11.23529845,0,0,0
04/10/2020 03:30,10.8165,-2.6005,11.12471449,10.8165,-2.6005,11.12471449,0,0,0,10.8165,-2.6005,11.12471449,10.8165,-2.6005,11.12471449,0,0,0
04/10/2020 04:00,10.7185,-2.4554,10.99614621,10.7175,-2.465,10.99731928,0.001,0.0096,0.009651943,10.7175,-2.465,10.99731928,10.7175,-2.465,10.99731928,0,0,0
04/10/2020 04:30,10.0019,-2.2297,10.24741751,9.9635,-2.3305,10.23242701,0.0384,0.1008,0.107866584,9.9635,-2.3305,10.23242701,9.9635,-2.3305,10.23242701,0,0,0
04/10/2020 05:00,10.5263,-2.5336,10.82691649,10.5225,-2.57,10.83180069,0.0038,0.0364,0.036597814,10.5225,-2.57,10.83180069,10.5225,-2.57,10.83180069,0,0,0
04/10/2020 05:30,11.126,-2.705,11.45010485,11.126,-2.705,11.45010485,0,0,0,11.126,-2.705,11.45010485,11.126,-2.705,11.45010485,0,0,0
04/10/2020 06:00,11.2323,-2.5197,11.51144871,11.2295,-2.5475,11.51483506,0.0028,0.0278,0.027940651,11.2295,-2.5475,11.51483506,11.2295,-2.5475,11.51483506,0,0,0
04/10/2020 06:30,12.1403,-2.4459,12.38423639,12.1345,-2.4785,12.38503341,0.0058,0.0326,0.033111931,12.1345,-2.4785,12.38503341,12.1345,-2.4785,12.38503341,0,0,0
04/10/2020 07:00,11.6663,-2.0118,11.83849209,11.6595,-2.054,11.8390395,0.0068,0.0422,0.042744356,11.6595,-2.054,11.8390395,11.6595,-2.054,11.8390395,0,0,0
04/10/2020 07:30,11.1325,-1.0969,11.18640898,10.9165,-1.5645,11.02803847,0.216,0.4676,0.515078402,10.9165,-1.5645,11.02803847,10.9165,-1.5645,11.02803847,0,0,0
04/10/2020 08:00,11.3668,-1.0395,11.41423245,11.004,-1.4955,11.10515809,0.3628,0.456,0.582717633,11.004,-1.4955,11.10515809,11.004,-1.4955,11.10515809,0,0,0
04/10/2020 08:30,12.1528,-0.0443,12.15288074,11.189,-1.6465,11.30949527,0.9638,1.6022,1.869747384,11.189,-1.6465,11.30949527,11.189,-1.6465,11.30949527,0,0,0
04/10/2020 09:00,13.2545,0.814,13.27947161,11.5495,-1.993,11.72019621,1.705,2.807,3.284246337,11.5687,-1.9382,11.72993772,11.5495,-1.993,11.72019621,0.0192,0.0548,0.058066169
04/10/2020 09:30,13.8247,0.3543,13.82923926,11.4535,-1.7665,11.58892508,2.3712,2.1208,3.181254796,11.6195,-1.2933,11.69125336,11.4535,-1.7665,11.58892508,0.166,0.4732,0.501472073
04/10/2020 10:00,14.6389,-0.4296,14.64520226,11.9605,-2.197,12.16060727,2.6784,1.7674,3.208976366,12.3599,-0.5526,12.37224696,11.9605,-2.197,12.16060727,0.3994,1.6444,1.692209124
04/10/2020 10:30,15.5086,-0.2726,15.51099561,12.159,-2.305,12.37555276,3.3496,2.0324,3.917967575,12.9482,0.9638,12.98402071,12.159,-2.305,12.37555276,0.7892,3.2688,3.362720637
04/10/2020 11:00,16.1233,-0.1357,16.12387104,12.8075,-2.3025,13.012823,3.3158,2.1668,3.961003898,13.6983,1.0893,13.74154276,12.8075,-2.3025,13.012823,0.8908,3.3918,3.506826468
04/10/2020 11:30,16.5842,-0.0006,16.58420001,13.229,-2.079,13.39136595,3.3552,2.0784,3.946785223,14.429,1.5086,14.50765022,13.229,-2.079,13.39136595,1.2,3.5876,3.782971552
04/10/2020 12:00,17.3414,1.7818,17.43269816,13.031,-2.016,13.18602355,4.3104,3.7978,5.744809222,14.9002,0.0596,14.9003192,13.031,-2.016,13.18602355,1.8692,2.0756,2.793210339
04/10/2020 12:30,17.4483,1.9042,17.55189877,12.2355,-2.195,12.43082802,5.2128,4.0992,6.63149489,15.1233,-0.1368,15.12391871,12.2355,-2.195,12.43082802,2.8878,2.0582,3.546205871
04/10/2020 13:00,17.1227,1.9015,17.2279586,11.4155,-2.3225,11.64936249,5.7072,4.224,7.100303363,15.4033,-0.1595,15.40412578,11.4155,-2.3225,11.64936249,3.9878,2.163,4.536641692
04/10/2020 13:30,16.0214,1.7537,16.11709408,9.621,-2.2985,9.891751273,6.4004,4.0522,7.575318145,14.8952,-0.3497,14.89930445,9.621,-2.2985,9.891751273,5.2742,1.9488,5.62272239
04/10/2020 14:00,14.495,1.3961,14.56207816,5.423,-1.7325,5.693020749,9.072,3.1286,9.596318146,14.1946,-0.3799,14.19968285,5.423,-1.7325,5.693020749,8.7716,1.3526,8.875274267
04/10/2020 14:30,13.3123,0.8251,13.33784545,3.5635,-0.7925,3.650560026,9.7488,1.6176,9.882091439,13.1501,-0.7925,13.17395864,3.5635,-0.7925,3.650560026,9.5866,0,9.5866
04/10/2020 15:00,13.2295,0.4399,13.23681163,4.5655,-1.1865,4.717157248,8.664,1.6264,8.815331699,12.7343,-1.0405,12.77673811,4.5655,-1.1865,4.717157248,8.1688,0.146,8.170104616
04/10/2020 15:30,13.5411,0.1171,13.54160632,6.9075,-1.7675,7.130049965,6.6336,1.8846,6.896112392,12.8479,-1.0715,12.89250351,6.9075,-1.7675,7.130049965,5.9404,0.696,5.981034038
04/10/2020 16:00,13.0844,0.2816,13.08742992,5.75,-1.742,6.008083222,7.3344,2.0236,7.608441386,12.9588,-0.3376,12.9631968,5.75,-1.742,6.008083222,7.2088,1.4044,7.344326845
04/10/2020 16:30,13.3755,0.6897,13.39327019,6.4635,-1.9245,6.7439256,6.912,2.6142,7.389843411,13.0223,-0.4941,13.03167035,6.4635,-1.9245,6.7439256,6.5588,1.4304,6.712965187
04/10/2020 17:00,13.0705,0.6984,13.08914561,4.5495,-1.551,4.806615363,8.521,2.2494,8.812901983,12.7767,-0.4786,12.78566075,4.5495,-1.551,4.806615363,8.2272,1.0724,8.296798274
04/10/2020 17:30,12.8591,0.7368,12.88019127,3.4905,-1.187,3.686808817,9.3686,1.9238,9.564082413,12.8621,-0.4162,12.86883207,3.4905,-1.187,3.686808817,9.3716,0.7708,9.403245142
04/10/2020 18:00,12.7265,0.8027,12.75178927,2.1235,-0.8485,2.286745395,10.603,1.6512,10.73080008,12.8795,-0.3561,12.88442189,2.1235,-0.8485,2.286745395,10.756,0.4924,10.76726492
04/10/2020 18:30,13.2,0.7854,13.22334501,2.85,-1.129,3.065475656,10.35,1.9144,10.52556067,12.832,-0.3966,12.83812742,2.85,-1.129,3.065475656,9.982,0.7324,10.00883279
04/10/2020 19:00,14.0001,0.7422,14.01975966,5.7555,-1.173,5.873815561,8.2446,1.9152,8.464125483,13.5123,-0.3368,13.51649679,5.7555,-1.173,5.873815561,7.7568,0.8362,7.8017419
04/10/2020 19:30,14.3949,0.189,14.3961407,7.5175,-1.107,7.59856929,6.8774,1.296,6.998446025,13.9611,-0.436,13.9679064,7.5175,-1.107,7.59856929,6.4436,0.671,6.478442865
04/10/2020 20:00,13.8752,0.0148,13.87520789,7.109,-1.141,7.199983472,6.7662,1.1558,6.864206879,13.1782,-0.6342,13.19345159,7.109,-1.141,7.199983472,6.0692,0.5068,6.090323052
04/10/2020 20:30,12.7701,-0.0567,12.77022588,4.9605,-0.7105,5.011124674,7.8096,0.6538,7.836919459,12.4899,-0.5703,12.50291342,4.9605,-0.7105,5.011124674,7.5294,0.1402,7.530705173
04/10/2020 21:00,12.388,-0.1162,12.38854497,5.597,-0.791,5.652617978,6.791,0.6748,6.82444401,11.8582,-0.6922,11.87838575,5.597,-0.791,5.652617978,6.2612,0.0988,6.26197947
04/10/2020 21:30,12.152,-0.1778,12.15330066,4.782,-0.988,4.88299785,7.37,0.8102,7.414399776,11.1794,-0.8402,11.21092861,4.782,-0.988,4.88299785,6.3974,0.1478,6.399107094
04/10/2020 22:00,11.0987,-0.3066,11.10293408,4.2145,-1.208,4.384207368,6.8842,0.9014,6.942962739,10.6313,-0.9718,10.6756234,4.2145,-1.208,4.384207368,6.4168,0.2362,6.421145745
04/10/2020 22:30,10.7231,-0.4041,10.73071155,5.4065,-1.7645,5.687152407,5.3166,1.3604,5.487888822,10.2075,-1.0857,10.26507675,5.4065,-1.7645,5.687152407,4.801,0.6788,4.848749369
04/10/2020 23:00,10.2633,-0.1053,10.26384017,6.2005,-2.0195,6.521087371,4.0628,1.9142,4.49115859,9.6037,-1.2151,9.680264547,6.2005,-2.0195,6.521087371,3.4032,0.8044,3.496974349
04/10/2020 23:30,9.3474,-0.426,9.357102263,4.053,-1.245,4.239909669,5.2944,0.819,5.357371777,8.7264,-1.245,8.814764997,4.053,-1.245,4.239909669,4.6734,0,4.6734
05/10/2020 00:00,8.5381,-0.4996,8.552704354,3.1735,-1.232,3.404251203,5.3646,0.7324,5.414364498,7.9525,-1.232,8.047364802,3.1735,-1.232,3.404251203,4.779,0,4.779
05/10/2020 00:30,8.0143,-0.1311,8.015372212,3.1615,-0.8915,3.284791394,4.8528,0.7604,4.912013436,7.6937,-0.8915,7.745178625,3.1615,-0.8915,3.284791394,4.5322,0,4.5322
05/10/2020 01:00,8.0608,0.1961,8.063184969,4.598,-0.9655,4.698275668,3.4628,1.1616,3.652437323,7.8986,-0.9655,7.957391043,4.598,-0.9655,4.698275668,3.3006,0,3.3006
05/10/2020 01:30,7.4925,0.1505,7.494011376,4.0855,-0.9525,4.195064541,3.407,1.103,3.581097318,7.3755,-0.9525,7.436750399,4.0855,-0.9525,4.195064541,3.29,0,3.29
05/10/2020 02:00,7.4749,0.178,7.477019059,3.5485,-0.853,3.649583709,3.9264,1.031,4.059504645,7.2533,-0.853,7.30328487,3.5485,-0.853,3.649583709,3.7048,0,3.7048
05/10/2020 02:30,7.5233,0.2239,7.526630993,3.1715,-0.8005,3.270965072,4.3518,1.0244,4.470744748,7.0115,-0.8005,7.057048427,3.1715,-0.8005,3.270965072,3.84,0,3.84
05/10/2020 03:00,7.5398,0.2119,7.542777052,3.191,-0.8355,3.298566545,4.3488,1.0474,4.473154167,6.8554,-0.8355,6.906125499,3.191,-0.8355,3.298566545,3.6644,0,3.6644
05/10/2020 03:30,7.2583,0.2118,7.261389545,2.2375,-0.805,2.377904803,5.0208,1.0168,5.122725337,6.7159,-0.805,6.763973522,2.2375,-0.805,2.377904803,4.4784,0,4.4784
05/10/2020 04:00,7.3769,0.291,7.382637375,2.2025,-0.787,2.338883334,5.1744,1.078,5.28549897,6.4899,-0.787,6.537443767,2.2025,-0.787,2.338883334,4.2874,0,4.2874
05/10/2020 04:30,7.5499,0.3242,7.556857525,2.7575,-0.775,2.864337838,4.7924,1.0992,4.91684232,6.7011,-0.775,6.74576654,2.7575,-0.775,2.864337838,3.9436,0,3.9436
05/10/2020 05:00,7.4752,0.3718,7.484440546,2.464,-0.716,2.565921277,5.0112,1.0878,5.127907398,6.931,-0.716,6.967884686,2.464,-0.716,2.565921277,4.467,0,4.467
05/10/2020 05:30,7.5753,0.4693,7.589822961,2.1465,-0.6895,2.254522677,5.4288,1.1588,5.551097809,7.2201,-0.6895,7.25294797,2.1465,-0.6895,2.254522677,5.0736,0,5.0736
05/10/2020 06:00,7.7256,0.4848,7.740796238,2.268,-0.7,2.373567779,5.4576,1.1848,5.584724595,7.5414,-0.7,7.573817661,2.268,-0.7,2.373567779,5.2734,0,5.2734
05/10/2020 06:30,8.7417,0.7006,8.769729714,2.0255,-0.222,2.037629566,6.7162,0.9226,6.779272321,8.7589,-0.222,8.761712915,2.0255,-0.222,2.037629566,6.7334,0,6.7334
05/10/2020 07:00,10.0038,1.1472,10.06936355,2.054,-0.311,2.077411129,7.9498,1.4582,8.082429541,10.0356,-0.1084,10.03618543,2.054,-0.311,2.077411129,7.9816,0.2026,7.984170923
05/10/2020 07:30,11.2253,1.3076,11.3012025,2.0275,-0.143,2.032536654,9.1978,1.4506,9.31148566,11.3175,0.2064,11.31938193,2.0275,-0.143,2.032536654,9.29,0.3494,9.296568203
05/10/2020 08:00,12.449,2.2261,12.64646679,1.288,-0.8305,1.532538499,11.161,3.0566,11.57198015,12.436,0.3801,12.44180743,1.288,-0.8305,1.532538499,11.148,1.2106,11.21353898
05/10/2020 08:30,12.862,2.3716,13.07881992,1.652,-0.973,1.917246202,11.21,3.3446,11.69830967,12.742,0.5036,12.75194797,1.652,-0.973,1.917246202,11.09,1.4766,11.18787056
05/10/2020 09:00,12.995,2.4535,13.22458647,2.054,-1.1465,2.352313383,10.941,3.6,11.51805023,12.871,0.5835,12.88421954,2.054,-1.1465,2.352313383,10.817,1.73,10.95446891
05/10/2020 09:30,13.254,2.5534,13.49771712,2.073,-0.967,2.287447923,11.181,3.5204,11.72211488,13.063,0.6786,13.08061417,2.073,-0.967,2.287447923,10.99,1.6456,11.11251994
05/10/2020 10:00,13.506,2.6557,13.76462054,1.958,-0.9175,2.162306697,11.548,3.5732,12.08817862,13.307,0.7941,13.33067304,1.958,-0.9175,2.162306697,11.349,1.7116,11.47734183
05/10/2020 10:30,13.9415,2.8482,14.22946469,1.4295,-0.459,1.501383112,12.512,3.3072,12.94170452,13.6355,0.9888,13.67130519,1.4295,-0.459,1.501383112,12.206,1.4478,12.29156462
05/10/2020 11:00,14.004,2.7664,14.27462731,2.187,-0.727,2.30466874,11.817,3.4934,12.32255382,13.562,0.8906,13.59121085,2.187,-0.727,2.30466874,11.375,1.6176,11.48944101
05/10/2020 11:30,14.6515,2.7529,14.90788082,4.3905,-1.0565,4.515825783,10.261,3.8094,10.94530262,13.9065,0.8731,13.93388122,4.3905,-1.0565,4.515825783,9.516,1.9296,9.709665914
05/10/2020 12:00,15.2736,2.7565,15.5203463,6.03,-1.2995,6.168435803,9.2436,4.056,10.09431904,14.0114,0.8299,14.03595611,6.03,-1.2995,6.168435803,7.9814,2.1294,8.260574455
05/10/2020 12:30,15.4765,2.5935,15.69230048,7.0015,-1.3455,7.129612367,8.475,3.939,9.345659206,13.9319,0.6677,13.94789091,7.0015,-1.3455,7.129612367,6.9304,2.0132,7.216884258
05/10/2020 13:00,15.6963,2.7115,15.92878106,6.7395,-1.2475,6.853985446,8.9568,3.959,9.792749728,14.0729,0.7821,14.09461581,6.7395,-1.2475,6.853985446,7.3334,2.0296,7.609075615
05/10/2020 13:30,15.8061,2.5282,16.00701698,7.2025,-1.383,7.334077669,8.6036,3.9112,9.450895111,13.6335,0.5648,13.64519407,7.2025,-1.383,7.334077669,6.431,1.9478,6.719500416
05/10/2020 14:00,15.6711,2.3452,15.84560943,8.9155,-1.849,9.105215058,6.7556,4.1942,7.951694474,13.3853,0.359,13.39011341,8.9155,-1.849,9.105215058,4.4698,2.208,4.985416336
05/10/2020 14:30,15.6862,2.2758,15.85043015,10.267,-2.145,10.48867551,5.4192,4.4208,6.993654358,13.3956,0.3146,13.39929373,10.267,-2.145,10.48867551,3.1286,2.4596,3.979669599
05/10/2020 15:00,15.2075,2.2368,15.37112001,9.1335,-2.136,9.379942337,6.074,4.3728,7.484307305,13.5515,0.24,13.55362506,9.1335,-2.136,9.379942337,4.418,2.376,5.016383159
05/10/2020 15:30,15.1725,2.0873,15.31540328,10.0085,-2.2385,10.25577664,5.164,4.3258,6.736426474,13.2235,0.1049,13.22391607,10.0085,-2.2385,10.25577664,3.215,2.3434,3.978410306
05/10/2020 16:00,15.6855,1.9271,15.80343712,10.7875,-2.4985,11.07306003,4.898,4.4256,6.601237714,13.5341,-0.0409,13.5341618,10.7875,-2.4985,11.07306003,2.7466,2.4576,3.685594839
05/10/2020 16:30,15.2623,1.8086,15.369087,7.2645,-1.995,7.533457722,7.9978,3.8036,8.856194318,13.6705,-0.1412,13.67122919,7.2645,-1.995,7.533457722,6.406,1.8538,6.668838762
05/10/2020 17:00,15.0623,1.5808,15.14502591,7.2775,-1.93,7.529070743,7.7848,3.5108,8.539837685,13.6855,-0.3516,13.69001581,7.2775,-1.93,7.529070743,6.408,1.5784,6.599531086
05/10/2020 17:30,14.5558,1.6939,14.65403053,4.616,-1.3475,4.80866013,9.9398,3.0414,10.39469759,13.8964,-0.2137,13.89804305,4.616,-1.3475,4.80866013,9.2804,1.1338,9.349402473
05/10/2020 18:00,15.29,1.6309,15.37673355,6.361,-1.6705,6.576693033,8.929,3.3014,9.519783766,14.0574,-0.2995,14.06059014,6.361,-1.6705,6.576693033,7.6964,1.371,7.817558056
05/10/2020 18:30,15.7325,1.6406,15.81781036,6.6105,-1.637,6.810174686,9.122,3.2776,9.692963724,14.2301,-0.2938,14.23313263,6.6105,-1.637,6.810174686,7.6196,1.3432,7.737085394
05/10/2020 19:00,15.6937,1.5472,15.76978274,7.4395,-1.758,7.644391686,8.2542,3.3052,8.891353366,14.1413,-0.388,14.14662185,7.4395,-1.758,7.644391686,6.7018,1.37,6.840396424
05/10/2020 19:30,15.5527,1.4687,15.62189351,7.6135,-1.8665,7.838954299,7.9392,3.3352,8.611298141,14.2385,-0.4715,14.24630459,7.6135,-1.8665,7.838954299,6.625,1.395,6.770276951
05/10/2020 20:00,14.5934,1.3357,14.65439927,6.561,-1.8275,6.81076187,8.0324,3.1632,8.632802789,13.5778,-0.5815,13.59024632,6.561,-1.8275,6.81076187,7.0168,1.246,7.126569879
05/10/2020 20:30,13.7198,1.1793,13.77039072,4.523,-1.4175,4.739919329,9.1968,2.5968,9.556385325,12.8962,-0.5285,12.9070247,4.523,-1.4175,4.739919329,8.3732,0.889,8.420261233
05/10/2020 21:00,12.2251,0.449,12.23334259,3.4805,-0.991,3.618834239,8.7446,1.44,8.862371531,11.8267,-0.991,11.86814703,3.4805,-0.991,3.618834239,8.3462,0,8.3462
05/10/2020 21:30,11.7395,0.0474,11.73959569,3.4565,-1.458,3.751420564,8.283,1.5054,8.418688625,11.3285,-0.8312,11.35895267,3.4565,-1.458,3.751420564,7.872,0.6268,7.896914729
05/10/2020 22:00,10.8534,-0.2275,10.85578407,3.516,-1.4015,3.785030812,7.3374,1.174,7.430727741,10.7516,-1.0521,10.80295409,3.516,-1.4015,3.785030812,7.2356,0.3494,7.244031179
05/10/2020 22:30,10.0786,-0.3743,10.085548,2.627,-1.2105,2.892479775,7.4516,0.8362,7.498371357,9.9212,-0.9513,9.966703624,2.627,-1.2105,2.892479775,7.2942,0.2592,7.298803894
05/10/2020 23:00,9.0763,-0.2607,9.080043292,1.3415,-1.1055,1.738318872,7.7348,0.8448,7.780798036,9.1281,-0.8003,9.16311572,1.3415,-1.1055,1.738318872,7.7866,0.3052,7.792578944
05/10/2020 23:30,8.4449,0.2757,8.44939918,0.9625,-0.4885,1.079369492,7.4824,0.7642,7.52132378,8.5581,-0.4885,8.572030556,0.9625,-0.4885,1.079369492,7.5956,0,7.5956
06/10/2020 00:00,8.166,0.5867,8.187049095,0.943,0.0875,0.947050817,7.223,0.4992,7.240229944,8.2698,0.0875,8.270262891,0.943,0.0875,0.947050817,7.3268,0,7.3268
06/10/2020 00:30,7.6447,0.4693,7.659091368,0.9525,-0.1135,0.9592385,6.6922,0.5828,6.717529061,7.7571,-0.0847,7.757562407,0.9525,-0.1135,0.9592385,6.8046,0.0288,6.804660947
06/10/2020 01:00,7.3766,0.14,7.377928406,1.224,0.14,1.231980519,6.1526,0,6.1526,7.5168,0.14,7.518103633,1.224,0.14,1.231980519,6.2928,0,6.2928
06/10/2020 01:30,6.9119,-0.1453,6.913427059,1.4245,-0.2865,1.453025292,5.4874,0.1412,5.489216356,6.8159,-0.2865,6.821918723,1.4245,-0.2865,1.453025292,5.3914,0,5.3914
06/10/2020 02:00,8.1691,-0.6608,8.19578254,6.5285,-1.593,6.72004176,1.6406,0.9322,1.886945998,7.5441,-1.593,7.710453541,6.5285,-1.593,6.72004176,1.0156,0,1.0156
06/10/2020 02:30,8.2622,-0.705,8.292223697,6.779,-1.617,6.969184314,1.4832,0.912,1.741156581,7.3878,-1.617,7.562689855,6.779,-1.617,6.969184314,0.6088,0,0.6088
06/10/2020 03:00,8.1934,-0.7213,8.225088282,6.616,-1.5065,6.785351741,1.5774,0.7852,1.762024347,7.0854,-1.5065,7.243785986,6.616,-1.5065,6.785351741,0.4694,0,0.4694
06/10/2020 03:30,8.4524,-0.6673,8.47870008,7.331,-1.6455,7.51340344,1.1214,0.9782,1.488090454,7.4922,-1.6455,7.670771219,7.331,-1.6455,7.51340344,0.1612,0,0.1612
06/10/2020 04:00,9.101,-1.5806,9.237234292,8.859,-1.957,9.07258122,0.242,0.3764,0.447482916,8.8714,-1.957,9.084689701,8.859,-1.957,9.07258122,0.0124,0,0.0124
06/10/2020 04:30,8.064,-1.0567,8.132939868,7.418,-1.9735,7.676029328,0.646,0.9168,1.121533878,7.4622,-1.9735,7.718751913,7.418,-1.9735,7.676029328,0.0442,0,0.0442
06/10/2020 05:00,9.3635,-1.6926,9.515252336,9.0525,-2.043,9.280172695,0.311,0.3504,0.468509509,9.1149,-2.043,9.341051922,9.0525,-2.043,9.280172695,0.0624,0,0.0624
06/10/2020 05:30,9.332,-1.6627,9.47896594,9.259,-1.8615,9.444271452,0.073,0.1988,0.211779225,9.26,-1.8615,9.445251836,9.259,-1.8615,9.444271452,0.001,0,0.001
06/10/2020 06:00,9.195,-1.1103,9.261792002,8.716,-1.7525,8.890439373,0.479,0.6422,0.801162805,8.7524,-1.7525,8.926128053,8.716,-1.7525,8.890439373,0.0364,0,0.0364
06/10/2020 06:30,10.143,-0.1787,10.14457405,8.465,-1.5515,8.606008206,1.678,1.3728,2.168009188,9.3222,-1.3873,9.424861491,8.465,-1.5515,8.606008206,0.8572,0.1642,0.872784899
06/10/2020 07:00,11.0819,0.3986,11.08906622,7.2015,-0.81,7.246909841,3.8804,1.2086,4.064261079,9.7733,-0.6228,9.793123747,7.2015,-0.81,7.246909841,2.5718,0.1872,2.578604095
06/10/2020 07:30,12.7618,1.5458,12.85507825,7.236,-0.954,7.298617129,5.5258,2.4998,6.064937401,10.8552,-0.1072,10.85572931,7.236,-0.954,7.298617129,3.6192,0.8468,3.716944831
06/10/2020 08:00,13.8672,1.2648,13.9247605,9.308,-1.357,9.406397451,4.5592,2.6218,5.259290815,12.188,0.6226,12.20389179,9.308,-1.357,9.406397451,2.88,1.9796,3.494741215
06/10/2020 08:30,14.3563,1.9222,14.4844124,8.0655,-1.794,8.262610135,6.2908,3.7162,7.306456534,12.2493,0.2844,12.25260111,8.0655,-1.794,8.262610135,4.1838,2.0784,4.671608824
06/10/2020 09:00,14.9376,2.089,15.08296439,9.334,-1.773,9.500899168,5.6036,3.862,6.805540167,12.142,0.483,12.1516029,9.334,-1.773,9.500899168,2.808,2.256,3.601999445
06/10/2020 09:30,15.5377,2.143,15.68478786,11.6065,-2.229,11.81859904,3.9312,4.372,5.879516769,12.8911,0.4724,12.89975275,11.6065,-2.229,11.81859904,1.2846,2.7014,2.991280515
06/10/2020 10:00,15.7591,2.2534,15.91939209,10.7815,-2.154,10.99456494,4.9776,4.4074,6.64843414,13.2967,0.6492,13.31253888,10.7815,-2.154,10.99456494,2.5152,2.8032,3.76618657
06/10/2020 10:30,15.947,2.1942,16.09724581,11.82,-2.268,12.03562312,4.127,4.4622,6.07810479,13.3128,0.5266,13.323211,11.82,-2.268,12.03562312,1.4928,2.7946,3.168318324
06/10/2020 11:00,15.5397,2.3415,15.71511687,11.7275,-2.2195,11.93567914,3.8122,4.561,5.944374638,13.8347,0.7499,13.85500899,11.7275,-2.2195,11.93567914,2.1072,2.9694,3.641102608
06/10/2020 11:30,15.849,2.3806,16.02679186,12.033,-2.117,12.21780578,3.816,4.4976,5.898327031,13.881,0.717,13.89950539,12.033,-2.117,12.21780578,1.848,2.834,3.383291297
06/10/2020 12:00,16.0523,2.481,16.24289679,11.4865,-2.104,11.6776067,4.5658,4.585,6.470606976,13.8615,0.6906,13.87869268,11.4865,-2.104,11.6776067,2.375,2.7946,3.667480628
06/10/2020 12:30,16.459,2.35,16.62591895,12.951,-2.382,13.16823166,3.508,4.732,5.890491321,13.6508,0.188,13.65209451,12.951,-2.382,13.16823166,0.6998,2.57,2.663572796
06/10/2020 13:00,16.1341,2.2178,16.28581652,13.1235,-2.469,13.35373406,3.0106,4.6868,5.570440431,13.6381,-0.5682,13.64993124,13.1235,-2.469,13.35373406,0.5146,1.9008,1.969226701
06/10/2020 13:30,16.5045,2.2303,16.65451165,13.6225,-2.6965,13.88681456,2.882,4.9268,5.707826402,13.9095,-1.5637,13.99711927,13.6225,-2.6965,13.88681456,0.287,1.1328,1.168590964
06/10/2020 14:00,15.901,2.1496,16.04564057,12.9,-2.614,13.16218052,3.001,4.7636,5.630087562,13.5826,-0.4848,13.59124916,12.9,-2.614,13.16218052,0.6826,2.1292,2.235941726
06/10/2020 14:30,15.4905,2.0615,15.62707178,11.0035,-2.5975,11.30592847,4.487,4.659,6.468342137,13.1117,0.4401,13.119084,11.0035,-2.5975,11.30592847,2.1082,3.0376,3.697501995
06/10/2020 15:00,14.7952,1.3512,14.85677234,9.927,-1.96,10.11864265,4.8682,3.3112,5.88756458,12.6324,-0.085,12.63268597,9.927,-1.96,10.11864265,2.7054,1.875,3.291627889
06/10/2020 15:30,15.1201,1.2192,15.16917508,11.8225,-1.873,11.96994717,3.2976,3.0922,4.520604672,12.9391,-0.5982,12.9529206,11.8225,-1.873,11.96994717,1.1166,1.2748,1.694671237
06/10/2020 16:00,15.2533,1.1262,15.29481897,11.8895,-1.797,12.02453406,3.3638,2.9232,4.456483892,13.0205,-0.7754,13.04356797,11.8895,-1.797,12.02453406,1.131,1.0216,1.524082531
06/10/2020 16:30,14.9875,0.9606,15.01825252,9.5865,-1.691,9.734498613,5.401,2.6516,6.0167918,13.0933,-0.6512,13.10948383,9.5865,-1.691,9.734498613,3.5068,1.0398,3.657708337
06/10/2020 17:00,15.327,0.8721,15.35179102,11.965,-1.9945,12.13009708,3.362,2.8666,4.418194151,13.621,-0.7053,13.63924811,11.965,-1.9945,12.13009708,1.656,1.2892,2.098659725
06/10/2020 17:30,15.5878,0.7527,15.60596252,11.812,-1.9295,11.96855523,3.7758,2.6822,4.631507582,13.2876,-0.8389,13.31405524,11.812,-1.9295,11.96855523,1.4756,1.0906,1.834885206
06/10/2020 18:00,15.3662,0.6892,15.38164813,11.793,-1.756,11.92301912,3.5732,2.4452,4.329753028,13.7006,-0.9112,13.73086763,11.793,-1.756,11.92301912,1.9076,0.8448,2.086294514
06/10/2020 18:30,14.4335,0.7259,14.45174222,6.9685,-0.9905,7.03854264,7.465,1.7164,7.659781587,13.7259,-0.7409,13.7458817,6.9685,-0.9905,7.03854264,6.7574,0.2496,6.762008202
06/10/2020 19:00,14.9402,0.6686,14.95515302,6.714,-0.759,6.756765276,8.2262,1.4276,8.349156137,13.6876,-0.7254,13.70680849,6.714,-0.759,6.756765276,6.9736,0.0336,6.973680945
06/10/2020 19:30,15.3714,0.6588,15.38551122,8.133,-1.072,8.203345232,7.2384,1.7308,7.442452768,13.6982,-0.8502,13.72455913,8.133,-1.072,8.203345232,5.5652,0.2218,5.569618145
06/10/2020 20:00,14.2325,0.5451,14.24293475,6.9805,-1.1705,7.077955249,7.252,1.7156,7.452166622,13.2541,-0.9123,13.2854604,6.9805,-1.1705,7.077955249,6.2736,0.2582,6.278911068
06/10/2020 20:30,13.2588,0.4364,13.26597989,5.285,-0.994,5.377663154,7.9738,1.4304,8.101082064,12.6396,-0.9662,12.67647548,5.285,-0.994,5.377663154,7.3546,0.0278,7.354652541
06/10/2020 21:00,11.7434,-0.0838,11.74369899,4.337,-1.064,4.465609141,7.4064,0.9802,7.470980725,11.0964,-0.559,11.11047137,4.337,-1.064,4.465609141,6.7594,0.505,6.778238219
06/10/2020 21:30,11.3371,-0.3177,11.34155059,5.2795,-1.1885,5.411621984,6.0576,0.8708,6.119870129,10.6911,-0.6893,10.71329798,5.2795,-1.1885,5.411621984,5.4116,0.4992,5.434575899
06/10/2020 22:00,11.089,-0.5006,11.10029375,7.798,-1.763,7.994809128,3.291,1.2624,3.524816982,10.3248,-0.8788,10.36213224,7.798,-1.763,7.994809128,2.5268,0.8842,2.677037146
06/10/2020 22:30,10.5966,-0.5746,10.61216739,6.696,-1.644,6.894864176,3.9006,1.0694,4.044539123,9.7632,-0.9826,9.812521439,6.696,-1.644,6.894864176,3.0672,0.6614,3.137700719
06/10/2020 23:00,10.59,-0.6526,10.61008891,9.507,-2.444,9.816118632,1.083,1.7914,2.093323425,9.7212,-2.0322,9.931342622,9.507,-2.444,9.816118632,0.2142,0.4118,0.464177638
06/10/2020 23:30,11.1335,-1.9826,11.30864824,10.8435,-2.934,11.23342549,0.29,0.9514,0.994616489,10.8877,-2.8016,11.24237403,10.8435,-2.934,11.23342549,0.0442,0.1324,0.13958295
07/10/2020 00:00,12.4835,-2.793,12.79213122,12.4835,-2.793,12.79213122,0,0,0,12.4835,-2.793,12.79213122,12.4835,-2.793,12.79213122,0,0,0
07/10/2020 00:30,12.534,-3.0095,12.89023841,12.534,-3.0095,12.89023841,0,0,0,12.534,-3.0095,12.89023841,12.534,-3.0095,12.89023841,0,0,0
07/10/2020 01:00,13.032,-3.031,13.37983501,13.032,-3.031,13.37983501,0,0,0,13.032,-3.031,13.37983501,13.032,-3.031,13.37983501,0,0,0
07/10/2020 01:30,12.6025,-2.8725,12.92572097,12.6025,-2.8725,12.92572097,0,0,0,12.6025,-2.8725,12.92572097,12.6025,-2.8725,12.92572097,0,0,0
07/10/2020 02:00,10.3338,-2.4774,10.62661438,10.327,-2.533,10.63310952,0.0068,0.0556,0.056014284,10.327,-2.533,10.63310952,10.327,-2.533,10.63310952,0,0,0
07/10/2020 02:30,9.1379,-1.8952,9.332363015,8.9565,-2.644,9.338609546,0.1814,0.7488,0.770459214,8.9641,-2.618,9.338576594,8.9565,-2.644,9.338609546,0.0076,0.026,0.027088005
07/10/2020 03:00,8.4464,-0.7649,8.480963682,7.758,-2.7445,8.229146022,0.6884,1.9796,2.095879462,7.8914,-2.4305,8.257210438,7.758,-2.7445,8.229146022,0.1334,0.314,0.341162073
07/10/2020 03:30,8.2134,-0.3694,8.221702738,7.143,-2.37,7.525911838,1.0704,2.0006,2.26895494,7.4434,-2.0696,7.725765187,7.143,-2.37,7.525911838,0.3004,0.3004,0.424829754
07/10/2020 04:00,8.3009,-0.7143,8.331576399,7.5405,-2.4635,7.93271533,0.7604,1.7492,1.907330281,7.7229,-2.2303,8.038496284,7.5405,-2.4635,7.93271533,0.1824,0.2332,0.296060805
07/10/2020 04:30,8.6522,-0.6378,8.675675978,7.984,-2.338,8.319284825,0.6682,1.7002,1.826792621,8.1222,-2.2036,8.415817595,7.984,-2.338,8.319284825,0.1382,0.1344,0.192776036
07/10/2020 05:00,8.1532,-0.4656,8.166483552,7.269,-2.329,7.632994301,0.8842,1.8634,2.062539503,7.4716,-1.9662,7.725978838,7.269,-2.329,7.632994301,0.2026,0.3628,0.415536521
07/10/2020 05:30,8.5151,0.1862,8.517135578,6.7765,-2.257,7.142478649,1.7386,2.4432,2.998659067,7.4417,-1.4852,7.588459523,6.7765,-2.257,7.142478649,0.6652,0.7718,1.018904451
07/10/2020 06:00,8.7442,0.3666,8.751881466,6.873,-2.043,7.170214641,1.8712,2.4096,3.050829658,7.8032,-1.2146,7.897162997,6.873,-2.043,7.170214641,0.9302,0.8284,1.245599695
07/10/2020 06:30,9.5628,-0.175,9.564401123,6.773,-1.469,6.930475453,2.7898,1.294,3.075291863,8.9512,-1.2626,9.039808637,6.773,-1.469,6.930475453,2.1782,0.2064,2.187957084
07/10/2020 07:00,10.6641,0.4606,10.6740424,5.6375,-0.511,5.660611915,5.0266,0.9716,5.119640038,10.2677,-0.5072,10.28021961,5.6375,-0.511,5.660611915,4.6302,0.0038,4.630201559
07/10/2020 07:30,11.409,0.875,11.44250436,4.424,-0.374,4.439780625,6.985,1.249,7.095789315,11.169,0.0638,11.16918222,4.424,-0.374,4.439780625,6.745,0.4378,6.759193283
07/10/2020 08:00,11.9013,0.9784,11.94144917,3.4465,-0.694,3.515678917,8.4548,1.6724,8.618617337,11.6757,0.3648,11.68139758,3.4465,-0.694,3.515678917,8.2292,1.0588,8.297035017
07/10/2020 08:30,12.5708,1.1998,12.6279267,3.684,-0.942,3.802528106,8.8868,2.1418,9.141253824,12.35,0.5836,12.36378134,3.684,-0.942,3.802528106,8.666,1.5256,8.799261978
07/10/2020 09:00,12.5707,1.4158,12.6501774,2.8045,-0.533,2.854699503,9.7662,1.9488,9.958739071,12.4775,0.7928,12.50266124,2.8045,-0.533,2.854699503,9.673,1.3258,9.763435596
07/10/2020 09:30,12.995,1.7149,13.10766596,2.867,-0.3625,2.889826163,10.128,2.0774,10.33885752,12.982,1.0977,13.02832565,2.867,-0.3625,2.889826163,10.115,1.4602,10.21985367
07/10/2020 10:00,13.175,1.6899,13.28293593,3.143,-0.6555,3.210627548,10.032,2.3454,10.30252033,13.1362,1.0793,13.18046429,3.143,-0.6555,3.210627548,9.9932,1.7348,10.14266125
07/10/2020 10:30,13.2865,1.7874,13.40618816,3.2135,-0.291,3.22664892,10.073,2.0784,10.28518719,13.2225,1.1914,13.27606644,3.2135,-0.291,3.22664892,10.009,1.4824,10.1181812
07/10/2020 11:00,13.3861,1.8297,13.51056902,3.9395,-0.3765,3.957450252,9.4466,2.2062,9.700802544,13.2841,1.2161,13.33964812,3.9395,-0.3765,3.957450252,9.3446,1.5926,9.479341956
07/10/2020 11:30,13.3289,1.6733,13.43352181,4.1925,-0.7315,4.255836992,9.1364,2.4048,9.4475853,13.1849,1.0599,13.22743271,4.1925,-0.7315,4.255836992,8.9924,1.7914,9.169098741
07/10/2020 12:00,13.267,1.6014,13.3632994,4.434,-0.791,4.504002331,8.833,2.3924,9.151254928,12.9838,0.9812,13.0208224,4.434,-0.791,4.504002331,8.5498,1.7722,8.731538975
07/10/2020 12:30,13.4219,1.4949,13.50489265,6.2555,-0.7295,6.297892544,7.1664,2.2244,7.503682051,13.3413,0.8737,13.36987799,6.2555,-0.7295,6.297892544,7.0858,1.6032,7.264902744
07/10/2020 13:00,13.1106,1.294,13.17430333,6.189,-0.842,6.246013529,6.9216,2.136,7.243689844,13.1644,0.672,13.18154055,6.189,-0.842,6.246013529,6.9754,1.514,7.137814873
07/10/2020 13:30,12.7845,1.2702,12.8474452,4.5525,-0.765,4.61632768,8.232,2.0352,8.479850414,12.5215,0.652,12.53846347,4.5525,-0.765,4.61632768,7.969,1.417,8.094000865
07/10/2020 14:00,12.5053,1.1129,12.55472319,4.0015,-0.7045,4.063043502,8.5038,1.8174,8.695835624,12.1835,0.4889,12.19330535,4.0015,-0.7045,4.063043502,8.182,1.1934,8.268574699
07/10/2020 14:30,12.2736,1.0439,12.31791314,3.645,-0.6985,3.711324191,8.6286,1.7424,8.802766367,11.9808,0.4257,11.98836057,3.645,-0.6985,3.711324191,8.3358,1.1242,8.411265498
07/10/2020 15:00,12.5769,1.0451,12.62024753,3.9715,-0.8125,4.053759798,8.6054,1.8576,8.803612152,12.1891,0.4251,12.19651052,3.9715,-0.8125,4.053759798,8.2176,1.2376,8.310270965
07/10/2020 15:30,12.5085,0.9114,12.54165947,3.4825,-0.64,3.540819997,9.026,1.5514,9.15835782,12.1447,0.297,12.14833104,3.4825,-0.64,3.540819997,8.6622,0.937,8.712730791
07/10/2020 16:00,12.4545,0.88,12.48555046,2.2995,-0.224,2.310384438,10.155,1.104,10.21483436,12.4245,0.28,12.42765466,2.2995,-0.224,2.310384438,10.125,0.504,10.13753624
07/10/2020 16:30,12.7315,0.9253,12.76508019,2.0265,0.0295,2.026714706,10.705,0.8958,10.74241512,12.5055,0.1687,12.50663784,2.0265,0.0295,2.026714706,10.479,0.1392,10.47992451
07/10/2020 17:00,13.3535,0.8781,13.38233992,3.2205,-0.2375,3.2292455,10.133,1.1156,10.19422642,12.8489,-0.2375,12.8510948,3.2205,-0.2375,3.2292455,9.6284,0,9.6284
07/10/2020 17:30,13.724,0.9259,13.75519781,3.159,-0.0755,3.159902095,10.565,1.0014,10.61235256,12.9838,-0.0755,12.98401951,3.159,-0.0755,3.159902095,9.8248,0,9.8248
07/10/2020 18:00,13.9172,0.9172,13.94739086,4.432,-0.4,4.450013933,9.4852,1.3172,9.57622237,13.1296,-0.4,13.13569169,4.432,-0.4,4.450013933,8.6976,0,8.6976
07/10/2020 18:30,13.746,0.9649,13.77982395,2.683,-0.1325,2.686269765,11.063,1.0974,11.11729534,13.183,-0.1325,13.18366585,2.683,-0.1325,2.686269765,10.5,0,10.5
07/10/2020 19:00,13.935,0.9089,13.9646097,3.002,-0.3545,3.022858622,10.933,1.2634,11.00575616,13.457,-0.3545,13.46166852,3.002,-0.3545,3.022858622,10.455,0,10.455
07/10/2020 19:30,13.7945,0.836,13.8198092,3.3385,-0.608,3.393412184,10.456,1.444,10.55523908,13.4625,-0.608,13.4762224,3.3385,-0.608,3.393412184,10.124,0,10.124
07/10/2020 20:00,13.1915,0.7715,13.21404119,3.1455,-0.6695,3.215960276,10.046,1.441,10.14882244,13.0125,-0.6695,13.02971168,3.1455,-0.6695,3.215960276,9.867,0,9.867
07/10/2020 20:30,12.7489,0.6851,12.76729467,3.4125,-0.6235,3.468992433,9.3364,1.3086,9.427661371,12.6083,-0.6235,12.62370711,3.4125,-0.6235,3.468992433,9.1958,0,9.1958
07/10/2020 21:00,12.1015,0.5757,12.11518604,2.4775,-0.5955,2.548063284,9.624,1.1712,9.695003117,11.5303,-0.5955,11.54566751,2.4775,-0.5955,2.548063284,9.0528,0,9.0528
07/10/2020 21:30,11.6264,0.4013,11.63332363,3.907,-0.6135,3.954874366,7.7194,1.0148,7.785817581,11.1196,-0.6135,11.13651141,3.907,-0.6135,3.954874366,7.2126,0,7.2126
07/10/2020 22:00,10.8785,0.252,10.88141839,3.3905,-0.686,3.459203124,7.488,0.938,7.546521583,10.3141,-0.686,10.33688806,3.3905,-0.686,3.459203124,6.9236,0,6.9236
07/10/2020 22:30,10.3715,0.0891,10.37188272,3.5315,-0.9025,3.644996365,6.84,0.9916,6.911502771,9.5115,-0.9025,9.554220978,3.5315,-0.9025,3.644996365,5.98,0,5.98
07/10/2020 23:00,10.4012,-0.0633,10.40139261,4.573,-1.2815,4.749165321,5.8282,1.2182,5.954152037,8.388,-1.2815,8.485327704,4.573,-1.2815,4.749165321,3.815,0,3.815
07/10/2020 23:30,10.3337,-0.2885,10.33772644,6.3775,-1.9435,6.667060709,3.9562,1.655,4.28841969,8.2005,-1.3809,8.315953647,6.3775,-1.9435,6.667060709,1.823,0.5626,1.907838505
08/10/2020 00:00,10.5109,-0.6992,10.53413022,8.8625,-2.1,9.107903505,1.6484,1.4008,2.163206694,9.2475,-1.6056,9.385851459,8.8625,-2.1,9.107903505,0.385,0.4944,0.626622981
08/10/2020 00:30,11.6795,-2.5435,11.95324694,11.6795,-2.5435,11.95324694,0,0,0,11.6795,-2.5435,11.95324694,11.6795,-2.5435,11.95324694,0,0,0
08/10/2020 01:00,11.738,-2.27,11.95548176,11.738,-2.27,11.95548176,0,0,0,11.738,-2.27,11.95548176,11.738,-2.27,11.95548176,0,0,0
08/10/2020 01:30,11.737,-1.9655,11.90043525,11.737,-1.9655,11.90043525,0,0,0,11.737,-1.9655,11.90043525,11.737,-1.9655,11.90043525,0,0,0
08/10/2020 02:00,11.814,-1.975,11.97794728,11.814,-1.975,11.97794728,0,0,0,11.814,-1.975,11.97794728,11.814,-1.975,11.97794728,0,0,0
08/10/2020 02:30,11.88,-2.1435,12.07182638,11.88,-2.1435,12.07182638,0,0,0,11.88,-2.1435,12.07182638,11.88,-2.1435,12.07182638,0,0,0
08/10/2020 03:00,11.6035,-2.0315,11.7799917,11.6035,-2.0315,11.7799917,0,0,0,11.6035,-2.0315,11.7799917,11.6035,-2.0315,11.7799917,0,0,0
08/10/2020 03:30,11.7355,-2.0085,11.90613424,11.7355,-2.0085,11.90613424,0,0,0,11.7355,-2.0085,11.90613424,11.7355,-2.0085,11.90613424,0,0,0
08/10/2020 04:00,11.728,-2.1415,11.92191286,11.728,-2.1415,11.92191286,0,0,0,11.728,-2.1415,11.92191286,11.728,-2.1415,11.92191286,0,0,0
08/10/2020 04:30,11.852,-2.131,12.04205402,11.852,-2.131,12.04205402,0,0,0,11.852,-2.131,12.04205402,11.852,-2.131,12.04205402,0,0,0
08/10/2020 05:00,11.724,-2.0255,11.89768155,11.724,-2.0255,11.89768155,0,0,0,11.724,-2.0255,11.89768155,11.724,-2.0255,11.89768155,0,0,0
08/10/2020 05:30,11.8075,-1.8735,11.95521052,11.8075,-1.8735,11.95521052,0,0,0,11.8075,-1.8735,11.95521052,11.8075,-1.8735,11.95521052,0,0,0
08/10/2020 06:00,10.1661,-0.5634,10.1816997,6.2945,-1.101,6.390065043,3.8716,0.5376,3.908746643,8.6945,-0.9848,8.75009493,6.2945,-1.101,6.390065043,2.4,0.1162,2.402811362
08/10/2020 06:30,9.6062,1.3766,9.704334392,1.762,-0.074,1.763553231,7.8442,1.4506,7.977199634,6.8452,-0.052,6.845397508,1.762,-0.074,1.763553231,5.0832,0.022,5.083247608
08/10/2020 07:00,10.8269,1.683,10.95692715,1.7655,-0.049,1.766179846,9.0614,1.732,9.225442751,8.1649,0.1584,8.166436345,1.7655,-0.049,1.766179846,6.3994,0.2074,6.402759961
08/10/2020 07:30,11.7935,1.8848,11.94316178,1.7535,-0.041,1.753979262,10.04,1.9258,10.2230282,9.1821,0.273,9.186157489,1.7535,-0.041,1.753979262,7.4286,0.314,7.435233282
08/10/2020 08:00,12.5705,2.2333,12.76734503,2.0185,-0.0305,2.018730418,10.552,2.2638,10.79210334,10.3735,0.4667,10.38399302,2.0185,-0.0305,2.018730418,8.355,0.4972,8.369780931
08/10/2020 08:30,13.0575,2.4819,13.29128037,2.3195,-0.0075,2.319512125,10.738,2.4894,11.02278351,11.2033,0.9121,11.24036731,2.3195,-0.0075,2.319512125,8.8838,0.9196,8.931269036
08/10/2020 09:00,13.074,2.4955,13.31003367,2.403,-0.0275,2.40315735,10.671,2.523,10.96520725,10.7522,0.9123,10.79083389,2.403,-0.0275,2.40315735,8.3492,0.9398,8.401926248
08/10/2020 09:30,12.8075,2.389,13.02840655,2.1565,-0.034,2.15676801,10.651,2.423,10.92312821,11.2881,0.805,11.3167675,2.1565,-0.034,2.15676801,9.1316,0.839,9.170062135
08/10/2020 10:00,13.1855,2.72,13.4631278,2.3285,-0.04,2.328843543,10.857,2.76,11.20232338,11.6961,1.1398,11.75150625,2.3285,-0.04,2.328843543,9.3676,1.1798,9.441602502
08/10/2020 10:30,13.045,1.5457,13.13625569,2.555,-0.0585,2.555669628,10.49,1.6042,10.61195353,11.4486,1.6541,11.56747547,2.555,-0.0585,2.555669628,8.8936,1.7126,9.056992863
08/10/2020 11:00,12.8665,1.8829,13.00354316,2.5515,-0.0285,2.551659166,10.315,1.9114,10.49059936,11.2049,0.3143,11.20930723,2.5515,-0.0285,2.551659166,8.6534,0.3428,8.660187261
