Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/10/2020 11:30,12.952,1.9269,13.0945503,2.785,-0.0315,2.785178136,10.167,1.9584,10.35389876,11.692,0.3841,11.69830743,2.785,-0.0315,2.785178136,8.907,0.4156,8.916690662
08/10/2020 12:00,12.922,1.8993,13.06083552,2.752,-0.0275,2.752137397,10.17,1.9268,10.35091582,11.8116,0.3843,11.8178501,2.752,-0.0275,2.752137397,9.0596,0.4118,9.068954262
08/10/2020 12:30,12.501,1.6269,12.60641918,2.235,-0.0225,2.235113252,10.266,1.6494,10.39765725,11.743,0.1253,11.74366847,2.235,-0.0225,2.235113252,9.508,0.1478,9.509148692
08/10/2020 13:00,12.6494,1.6343,12.75453868,3.136,-0.0525,3.136439422,9.5134,1.6868,9.661784193,11.7222,0.1087,11.72270398,3.136,-0.0525,3.136439422,8.5862,0.1612,8.587713076
08/10/2020 13:30,12.3865,1.7179,12.50506148,3.0745,-0.0505,3.074914714,9.312,1.7684,9.47842722,11.5551,0.2855,11.55862649,3.0745,-0.0505,3.074914714,8.4806,0.336,8.487253523
08/10/2020 14:00,12.2066,1.4534,12.29282128,3.122,-0.048,3.122368972,9.0846,1.5014,9.207831402,11.3214,0.2256,11.32364753,3.122,-0.048,3.122368972,8.1994,0.2736,8.203963513
08/10/2020 14:30,12.2928,1.4657,12.3798711,3.549,-0.0905,3.550153694,8.7438,1.5562,8.881204698,11.4144,0.2349,11.41681678,3.549,-0.0905,3.550153694,7.8654,0.3254,7.872128195
08/10/2020 15:00,11.9277,1.3991,12.00947576,2.8595,-0.0005,2.859500044,9.0682,1.3996,9.175572538,11.2921,0.2001,11.29387278,2.8595,-0.0005,2.859500044,8.4326,0.2006,8.434985662
08/10/2020 15:30,11.9744,1.2726,12.041834,2.646,0.084,2.647332998,9.3284,1.1886,9.403819252,11.3312,0.1234,11.33187191,2.646,0.084,2.647332998,8.6852,0.0394,8.685289368
08/10/2020 16:00,12.2303,1.1235,12.28179508,3.0065,0.0635,3.007170514,9.2238,1.06,9.284507873,11.8665,0.0693,11.86670235,3.0065,0.0635,3.007170514,8.86,0.0058,8.860001898
08/10/2020 16:30,12.4332,0.9405,12.46872096,2.861,-0.1635,2.865668029,9.5722,1.104,9.635654043,12.0108,-0.1567,12.01182216,2.861,-0.1635,2.865668029,9.1498,0.0068,9.149802527
08/10/2020 17:00,12.4911,0.6803,12.5096118,2.9035,-0.1415,2.906945906,9.5876,0.8218,9.62275579,12.1733,-0.1415,12.17412236,2.9035,-0.1415,2.906945906,9.2698,0,9.2698
08/10/2020 17:30,12.7284,0.6105,12.74303248,2.993,-0.1835,2.998619891,9.7354,0.794,9.767724871,12.3328,-0.1835,12.33416507,2.993,-0.1835,2.998619891,9.3398,0,9.3398
08/10/2020 18:00,12.7825,0.5298,12.79347468,2.5685,-0.145,2.5725896,10.214,0.6748,10.23626646,12.3971,-0.145,12.39794795,2.5685,-0.145,2.5725896,9.8286,0,9.8286
08/10/2020 18:30,13.1555,0.6678,13.17243854,1.8555,0.013,1.85554554,11.3,0.6548,11.31895592,12.8855,0.013,12.88550656,1.8555,0.013,1.85554554,11.03,0,11.03
08/10/2020 19:00,13.3775,0.7852,13.40052407,1.4855,0.188,1.497349074,11.892,0.5972,11.90698584,13.1135,0.188,13.11484755,1.4855,0.188,1.497349074,11.628,0,11.628
08/10/2020 19:30,13.64,0.8539,13.66670206,1.375,0.1895,1.387996848,12.265,0.6644,12.28298223,13.345,0.1895,13.34634539,1.375,0.1895,1.387996848,11.97,0,11.97
08/10/2020 20:00,13.322,1.0457,13.36297768,1.6,-0.0535,1.600894203,11.722,1.0992,11.77342451,13.247,0.0751,13.24721288,1.6,-0.0535,1.600894203,11.647,0.1286,11.64770994
08/10/2020 20:30,12.564,0.6348,12.58002651,1.484,-0.256,1.505918989,11.08,0.8908,11.1157512,12.49,-0.256,12.49262326,1.484,-0.256,1.505918989,11.006,0,11.006
08/10/2020 21:00,12.0785,0.4558,12.08709708,1.5785,-0.487,1.651917446,10.5,0.9428,10.54224226,12.0625,-0.3958,12.06899183,1.5785,-0.487,1.651917446,10.484,0.0912,10.48439667
08/10/2020 21:30,11.3715,0.1435,11.3724054,1.8565,-0.6255,1.95904122,9.515,0.769,9.546024618,11.4599,-0.5065,11.47108758,1.8565,-0.6255,1.95904122,9.6034,0.119,9.604137263
08/10/2020 22:00,10.728,0.4312,10.7366623,1.701,-0.766,1.865517891,9.027,1.1972,9.106042875,10.8066,-0.6998,10.82923467,1.701,-0.766,1.865517891,9.1056,0.0662,9.105840642
08/10/2020 22:30,10.1279,0.6986,10.15196535,1.3045,-0.682,1.472020465,8.8234,1.3806,8.930758306,10.1933,-0.682,10.21608971,1.3045,-0.682,1.472020465,8.8888,0,8.8888
08/10/2020 23:00,9.1437,0.0567,9.143875796,1.1565,-0.5885,1.297622634,7.9872,0.6452,8.013217012,9.2657,-0.5329,9.281011739,1.1565,-0.5885,1.297622634,8.1092,0.0556,8.109390606
08/10/2020 23:30,8.3249,-0.3451,8.332049809,1.0835,-0.4335,1.167002356,7.2414,0.0884,7.241939555,8.4717,-0.4335,8.482783926,1.0835,-0.4335,1.167002356,7.3882,0,7.3882
09/10/2020 00:00,8.0181,-0.4239,8.02929753,1.2155,-0.4815,1.307395311,6.8026,0.0576,6.802843855,8.1985,-0.4815,8.212627138,1.2155,-0.4815,1.307395311,6.983,0,6.983
09/10/2020 00:30,7.6509,-0.2832,7.656139566,1.5635,-0.65,1.693231304,6.0874,0.3668,6.098440866,7.7315,-0.5924,7.754162109,1.5635,-0.65,1.693231304,6.168,0.0576,6.168268944
09/10/2020 01:00,7.2751,-0.4775,7.290753477,1.9845,-0.5235,2.052387025,5.2906,0.046,5.290799974,7.2991,-0.5235,7.317848937,1.9845,-0.5235,2.052387025,5.3146,0,5.3146
09/10/2020 01:30,7.2494,-0.437,7.262559422,1.593,-0.486,1.665486415,5.6564,0.049,5.656612233,7.2934,-0.486,7.309574513,1.593,-0.486,1.665486415,5.7004,0,5.7004
09/10/2020 02:00,7.0039,-0.3145,7.010957528,1.2765,-0.3145,1.314672012,5.7274,0,5.7274,7.0875,-0.3145,7.094474364,1.2765,-0.3145,1.314672012,5.811,0,5.811
09/10/2020 02:30,6.6877,-0.421,6.700938165,1.2905,-0.421,1.357435542,5.3972,0,5.3972,6.8039,-0.421,6.816912513,1.2905,-0.421,1.357435542,5.5134,0,5.5134
09/10/2020 03:00,6.8289,-0.3951,6.840320111,1.4145,-0.4075,1.472028023,5.4144,0.0124,5.414414199,6.8251,-0.4075,6.837254292,1.4145,-0.4075,1.472028023,5.4106,0,5.4106
09/10/2020 03:30,6.9606,-0.5582,6.982946341,2.031,-0.587,2.114126297,4.9296,0.0288,4.929684128,6.9914,-0.587,7.015999071,2.031,-0.587,2.114126297,4.9604,0,4.9604
09/10/2020 04:00,6.9925,-0.5305,7.012594848,2.3615,-0.5805,2.431802315,4.631,0.05,4.631269912,6.9781,-0.5805,7.002203929,2.3615,-0.5805,2.431802315,4.6166,0,4.6166
09/10/2020 04:30,7.3541,-0.6335,7.381335181,3.1645,-0.6555,3.23167766,4.1896,0.022,4.189657762,7.0257,-0.6555,7.056212918,3.1645,-0.6555,3.23167766,3.8612,0,3.8612
09/10/2020 05:00,7.2987,-0.5985,7.323197658,2.7165,-0.7195,2.810169479,4.5822,0.121,4.583797317,7.1479,-0.7195,7.184020786,2.7165,-0.7195,2.810169479,4.4314,0,4.4314
09/10/2020 05:30,7.3989,-0.4884,7.415002075,2.7045,-0.499,2.750149314,4.6944,0.0106,4.694411967,7.3413,-0.499,7.358239374,2.7045,-0.499,2.750149314,4.6368,0,4.6368
09/10/2020 06:00,7.7627,-0.4001,7.773004007,2.8695,-0.4145,2.899282756,4.8932,0.0144,4.893221189,7.8749,-0.4145,7.885801181,2.8695,-0.4145,2.899282756,5.0054,0,5.0054
09/10/2020 06:30,8.7146,0.1149,8.715357432,3.234,-0.0665,3.23468364,5.4806,0.1814,5.483601218,8.5908,-0.0665,8.591057379,3.234,-0.0665,3.23468364,5.3568,0,5.3568
09/10/2020 07:00,10.0257,0.9842,10.0738925,2.9015,-0.186,2.907455632,7.1242,1.1702,7.219667145,10.0065,-0.0122,10.00650744,2.9015,-0.186,2.907455632,7.105,0.1738,7.107125399
09/10/2020 07:30,11.5005,1.3481,11.57924323,3.6045,-0.2965,3.616674232,7.896,1.6446,8.06545257,11.0003,-0.1179,11.0009318,3.6045,-0.2965,3.616674232,7.3958,0.1786,7.397956177
09/10/2020 08:00,12.7159,1.2436,12.77656659,4.0865,-0.253,4.094324273,8.6294,1.4966,8.758216481,11.4777,-0.2022,11.47948092,4.0865,-0.253,4.094324273,7.3912,0.0508,7.391374573
09/10/2020 08:30,13.2872,1.2984,13.35048787,4.648,-0.397,4.664923686,8.6392,1.6954,8.803985336,11.9758,-0.396,11.98234541,4.648,-0.397,4.664923686,7.3278,0.001,7.327800068
09/10/2020 09:00,13.6313,1.5194,13.71571785,4.9885,-0.367,5.001981732,8.6428,1.8864,8.84627022,12.2585,-0.3018,12.26221454,4.9885,-0.367,5.001981732,7.27,0.0652,7.270292363
09/10/2020 09:30,14.1308,1.6369,14.22529262,5.819,-0.4415,5.835724741,8.3118,2.0784,8.567716487,12.7656,-0.2015,12.7671902,5.819,-0.4415,5.835724741,6.9466,0.24,6.950744677
09/10/2020 10:00,14.3798,1.7777,14.48926725,5.279,-0.4005,5.294170497,9.1008,2.1782,9.357837137,13.127,-0.0501,13.1270956,5.279,-0.4005,5.294170497,7.848,0.3504,7.855818491
09/10/2020 10:30,13.9676,1.8911,14.09503845,4.718,-0.3035,4.727751712,9.2496,2.1946,9.506385713,13.5002,0.1055,13.50061222,4.718,-0.3035,4.727751712,8.7822,0.409,8.791718708
09/10/2020 11:00,14.035,1.8342,14.15434614,3.913,-0.249,3.920914434,10.122,2.0832,10.33414758,13.3248,0.0362,13.32484917,3.913,-0.249,3.920914434,9.4118,0.2852,9.416120129
09/10/2020 11:30,14.2444,1.7429,14.35063176,4.718,-0.3825,4.733479719,9.5264,2.1254,9.760615868,13.2822,-0.0763,13.28241915,4.718,-0.3825,4.733479719,8.5642,0.3062,8.56967211
09/10/2020 12:00,14.3662,1.7816,14.47624955,6.785,-0.533,6.805902879,7.5812,2.3146,7.926661756,13.6222,-0.0232,13.62221976,6.785,-0.533,6.805902879,6.8372,0.5098,6.856179686
09/10/2020 12:30,13.7839,1.4429,13.85921569,6.5435,-0.6145,6.572290506,7.2404,2.0574,7.527037061,12.8497,-0.3831,12.85540959,6.5435,-0.6145,6.572290506,6.3062,0.2314,6.310444073
09/10/2020 13:00,13.9684,1.3147,14.03013309,6.681,-0.6745,6.714961746,7.2874,1.9892,7.554013198,12.273,-0.5411,12.28492239,6.681,-0.6745,6.714961746,5.592,0.1334,5.593590936
09/10/2020 13:30,14.0924,1.2397,14.14682275,6.707,-0.7485,6.748636992,7.3854,1.9882,7.648337885,12.4018,-0.4673,12.41060081,6.707,-0.7485,6.748636992,5.6948,0.2812,5.701738374
09/10/2020 14:00,13.1279,0.911,13.15947109,5.1435,-0.749,5.197748864,7.9844,1.66,8.155136011,12.0891,-0.0588,12.089243,5.1435,-0.749,5.197748864,6.9456,0.6902,6.979809123
09/10/2020 14:30,12.803,0.93,12.8367328,6.105,-1.015,6.188800368,6.698,1.945,6.974684867,12.1818,-0.0684,12.18199203,6.105,-1.015,6.188800368,6.0768,0.9466,6.150085349
09/10/2020 15:00,13.2246,1.1962,13.27858952,7.695,-1.202,7.788313617,5.5296,2.3982,6.027258033,12.2924,-0.3072,12.29623803,7.695,-1.202,7.788313617,4.5974,0.8948,4.68366884
09/10/2020 15:30,12.6002,1.1367,12.65136858,5.741,-1.1895,5.862933673,6.8592,2.3262,7.242915924,11.5856,-0.3725,11.59158676,5.741,-1.1895,5.862933673,5.8446,0.817,5.90142679
09/10/2020 16:00,12.7352,1.1732,12.78912496,6.092,-1.009,6.174993522,6.6432,2.1822,6.992431843,12.1736,-0.3188,12.17777362,6.092,-1.009,6.174993522,6.0816,0.6902,6.120640048
09/10/2020 16:30,12.8238,0.0663,12.82397139,5.477,-0.9255,5.554644836,7.3468,0.9918,7.413443025,11.7104,0.6077,11.7261574,5.477,-0.9255,5.554644836,6.2334,1.5332,6.419188251
09/10/2020 17:00,13.3012,0.5543,13.31274464,5.55,-0.6765,5.591077915,7.7512,1.2308,7.848310014,12.3488,0.3249,12.35307336,5.55,-0.6765,5.591077915,6.7988,1.0014,6.872152749
09/10/2020 17:30,13.4525,1.0845,13.49614376,5.8425,-0.6665,5.880393567,7.61,1.751,7.80884761,12.7767,-0.3747,12.7821932,5.8425,-0.6665,5.880393567,6.9342,0.2918,6.940336943
09/10/2020 18:00,13.4028,1.0495,13.44382751,5.405,-0.6825,5.447919901,7.9978,1.732,8.183191849,12.8056,-0.4137,12.81228079,5.405,-0.6825,5.447919901,7.4006,0.2688,7.405479984
09/10/2020 18:30,13.5809,1.0571,13.62197876,5.0725,-0.7055,5.121326635,8.5084,1.7626,8.689052268,12.8927,-0.4059,12.89908788,5.0725,-0.7055,5.121326635,7.8202,0.2996,7.82593689
09/10/2020 19:00,14.07,0.8134,14.0934921,5.598,-0.546,5.624563983,8.472,1.3594,8.580370176,13.47,-0.2128,13.47168081,5.598,-0.546,5.624563983,7.872,0.3332,7.879048562
09/10/2020 19:30,14.0265,0.4724,14.03445275,5.0945,-0.502,5.1191732,8.932,0.9744,8.984991895,13.6549,-0.144,13.65565927,5.0945,-0.502,5.1191732,8.5604,0.358,8.567882595
09/10/2020 20:00,13.3627,0.4518,13.37033562,3.8865,-0.343,3.90160624,9.4762,0.7948,9.509472829,12.7559,-0.3382,12.7603826,3.8865,-0.343,3.90160624,8.8694,0.0048,8.869401299
09/10/2020 20:30,12.3347,0.3506,12.3396817,2.6175,-0.21,2.625910556,9.7172,0.5606,9.733357499,12.0399,-0.21,12.04173127,2.6175,-0.21,2.625910556,9.4224,0,9.4224
09/10/2020 21:00,12.3199,0.1584,12.32091825,3.7375,-0.552,3.778043177,8.5824,0.7104,8.611751153,11.5759,-0.552,11.58905366,3.7375,-0.552,3.778043177,7.8384,0,7.8384
09/10/2020 21:30,12.2421,-0.0213,12.24211853,5.3425,-0.8105,5.403629937,6.8996,0.7892,6.94458903,11.1305,-0.8105,11.15997045,5.3425,-0.8105,5.403629937,5.788,0,5.788
09/10/2020 22:00,11.3959,-0.1545,11.39694727,4.5415,-0.9475,4.639286421,6.8544,0.793,6.900119445,10.4887,-0.9081,10.52793775,4.5415,-0.9475,4.639286421,5.9472,0.0394,5.94733051
09/10/2020 22:30,11.1283,-0.1602,11.12945304,5.1465,-1.246,5.29518444,5.9818,1.0858,6.079547095,10.2249,-1.0492,10.27858943,5.1465,-1.246,5.29518444,5.0784,0.1968,5.082211802
09/10/2020 23:00,9.8349,-0.5084,9.84803171,5.1625,-0.928,5.245244537,4.6724,0.4196,4.691203035,9.4277,-0.928,9.47326297,5.1625,-0.928,5.245244537,4.2652,0,4.2652
09/10/2020 23:30,9.3237,-0.7408,9.353083253,6.2325,-1.24,6.354656265,3.0912,0.4992,3.131248646,9.0511,-1.193,9.129384438,6.2325,-1.24,6.354656265,2.8186,0.047,2.818991834
10/10/2020 00:00,8.9343,-0.7571,8.966321258,6.5315,-1.1555,6.632923375,2.4028,0.3984,2.43560473,8.5485,-1.1555,8.626240925,6.5315,-1.1555,6.632923375,2.017,0,2.017
10/10/2020 00:30,8.1141,-0.5238,8.130989193,5.5575,-0.613,5.59120517,2.5566,0.0892,2.558155625,7.4305,-0.613,7.455742703,5.5575,-0.613,5.59120517,1.873,0,1.873
10/10/2020 01:00,8.4038,-0.7012,8.43300278,5.711,-0.704,5.75422775,2.6928,0.0028,2.692801456,7.61,-0.704,7.642494096,5.711,-0.704,5.75422775,1.899,0,1.899
10/10/2020 01:30,8.9274,-0.6062,8.947957823,5.242,-0.611,5.277488513,3.6854,0.0048,3.685403126,8.2814,-0.611,8.303909137,5.242,-0.611,5.277488513,3.0394,0,3.0394
10/10/2020 02:00,7.8248,-0.5495,7.844070709,4.098,-0.5495,4.134677043,3.7268,0,3.7268,7.0404,-0.5495,7.061811553,4.098,-0.5495,4.134677043,2.9424,0,2.9424
10/10/2020 02:30,8.1144,-0.4679,8.127879045,4.138,-0.4795,4.165688929,3.9764,0.0116,3.97641692,7.4404,-0.4795,7.45583479,4.138,-0.4795,4.165688929,3.3024,0,3.3024
10/10/2020 03:00,6.9375,-0.6061,6.963925865,3.4335,-0.6445,3.493465686,3.504,0.0384,3.504210405,6.1483,-0.6445,6.181987798,3.4335,-0.6445,3.493465686,2.7148,0,2.7148
10/10/2020 03:30,6.8481,-0.5931,6.873735609,3.9065,-0.7275,3.973663109,2.9416,0.1344,2.944668728,5.8957,-0.7275,5.940415368,3.9065,-0.7275,3.973663109,1.9892,0,1.9892
10/10/2020 04:00,7.2982,-0.8899,7.352254433,4.519,-0.9225,4.612197659,2.7792,0.0326,2.779391192,6.9296,-0.9225,6.990734039,4.519,-0.9225,4.612197659,2.4106,0,2.4106
10/10/2020 04:30,7.1675,-0.752,7.206841212,4.3125,-0.774,4.381407565,2.855,0.022,2.855084762,6.7693,-0.774,6.813405792,4.3125,-0.774,4.381407565,2.4568,0,2.4568
10/10/2020 05:00,7.0927,-0.5655,7.115207906,4.4315,-0.6135,4.473765137,2.6612,0.048,2.661632852,6.3409,-0.6135,6.370509796,4.4315,-0.6135,4.473765137,1.9094,0,1.9094
10/10/2020 05:30,7.7765,-0.6225,7.801375424,4.9175,-0.6945,4.966300082,2.859,0.072,2.859906467,6.9239,-0.6945,6.958643651,4.9175,-0.6945,4.966300082,2.0064,0,2.0064
10/10/2020 06:00,7.5223,-0.2833,7.52763284,5.0185,-0.6155,5.05610349,2.5038,0.3322,2.525741729,6.8425,-0.5617,6.865516233,5.0185,-0.6155,5.05610349,1.824,0.0538,1.82479326
10/10/2020 06:30,8.1011,0.9984,8.162390812,5.8595,-0.53,5.883420795,2.2416,1.5284,2.713075215,7.4195,-0.4408,7.432582653,5.8595,-0.53,5.883420795,1.56,0.0892,1.562548124
10/10/2020 07:00,10.218,0.7415,10.24486926,7.239,-1.0585,7.315978626,2.979,1.8,3.480580555,9.1284,-0.8261,9.165703888,7.239,-1.0585,7.315978626,1.8894,0.2324,1.903639178
10/10/2020 07:30,9.7392,0.7277,9.766348546,7.248,-1.2345,7.352380176,2.4912,1.9622,3.171167968,8.2944,-0.8821,8.341173285,7.248,-1.2345,7.352380176,1.0464,0.3524,1.10414615
10/10/2020 08:00,11.6981,0.6034,11.71365166,9.0255,-1.119,9.094603414,2.6726,1.7224,3.179536526,10.6691,-1.1046,10.72612866,9.0255,-1.119,9.094603414,1.6436,0.0144,1.64366308
10/10/2020 08:30,13.1028,0.6363,13.11824095,9.014,-0.8075,9.050096809,4.0888,1.4438,4.336224611,12.2396,-0.8075,12.26620823,9.014,-0.8075,9.050096809,3.2256,0,3.2256
10/10/2020 09:00,12.4724,1.3094,12.54094455,8.26,-0.507,8.275545239,4.2124,1.8164,4.587332855,11.6296,0.091,11.62995603,8.26,-0.507,8.275545239,3.3696,0.598,3.422251914
10/10/2020 09:30,12.9157,2.0323,13.07461471,8.7445,-0.7815,8.779352055,4.1712,2.8138,5.03153852,11.7003,0.3369,11.70514937,8.7445,-0.7815,8.779352055,2.9558,1.1184,3.160312042
10/10/2020 10:00,12.3944,1.727,12.51413922,9.858,-1.25,9.936934336,2.5364,2.977,3.910991429,10.8968,0.144,10.89775143,9.858,-1.25,9.936934336,1.0388,1.394,1.738488263
10/10/2020 10:30,16.203,1.1929,16.2468526,12.099,-1.5135,12.19329665,4.104,2.7064,4.916036713,13.6168,-0.4729,13.62500923,12.099,-1.5135,12.19329665,1.5178,1.0406,1.840262264
10/10/2020 11:00,15.6867,1.3877,15.74796076,10.9165,-1.2955,10.99310204,4.7702,2.6832,5.473058585,12.4151,-0.2059,12.41680727,10.9165,-1.2955,10.99310204,1.4986,1.0896,1.852843793
10/10/2020 11:30,14.6266,1.4069,14.6941075,10.799,-1.2945,10.87631055,3.8276,2.7014,4.684878197,11.4998,-0.3959,11.50661274,10.799,-1.2945,10.87631055,0.7008,0.8986,1.13956246
10/10/2020 12:00,16.2436,1.3639,16.30075962,12.03,-1.2445,12.09420027,4.2136,2.6084,4.955620599,13.2118,-0.3633,13.21679409,12.03,-1.2445,12.09420027,1.1818,0.8812,1.474165757
10/10/2020 12:30,15.3048,1.4245,15.37094998,11.339,-1.2635,11.40917847,3.9658,2.688,4.790919916,13.1602,-0.2459,13.16249714,11.339,-1.2635,11.40917847,1.8212,1.0176,2.086211686
10/10/2020 13:00,15.3187,0.4075,15.32411909,10.6875,-1.4435,10.78454211,4.6312,1.851,4.987405582,13.5647,-1.0067,13.60200467,10.6875,-1.4435,10.78454211,2.8772,0.4368,2.910167363
10/10/2020 13:30,15.4542,0.0008,15.45420002,9.243,-1.325,9.337487564,6.2112,1.3258,6.351122033,13.6398,-1.1302,13.68654434,9.243,-1.325,9.337487564,4.3968,0.1948,4.401113186
10/10/2020 14:00,14.9421,-0.0888,14.94236386,7.1345,-1.07,7.214290696,7.8076,0.9812,7.869013356,12.8427,-0.519,12.85318265,7.1345,-1.07,7.214290696,5.7082,0.551,5.73473175
10/10/2020 14:30,10.96,0.4511,10.96927943,5.581,-0.8805,5.650030199,5.379,1.3316,5.541371632,9.0754,0.0161,9.075414281,5.581,-0.8805,5.650030199,3.4944,0.8966,3.607592399
10/10/2020 15:00,14.6644,-0.2737,14.66695398,8.431,-1.3375,8.536431763,6.2334,1.0638,6.323523227,13.4462,-0.6885,13.46381546,8.431,-1.3375,8.536431763,5.0152,0.649,5.057018098
10/10/2020 15:30,12.1011,0.1345,12.10184744,6.9775,-1.0885,7.061893408,5.1236,1.223,5.267542687,10.4123,-0.2985,10.41657782,6.9775,-1.0885,7.061893408,3.4348,0.79,3.524478832
10/10/2020 16:00,15.5363,-0.2586,15.53845204,8.4495,-1.376,8.56080757,7.0868,1.1174,7.17435133,13.9149,-0.6732,13.93117512,8.4495,-1.376,8.56080757,5.4654,0.7028,5.510401528
10/10/2020 16:30,15.0592,-0.5651,15.06979902,6.254,-1.1825,6.36481125,8.8052,0.6174,8.826818781,14.0012,-0.9367,14.03249829,6.254,-1.1825,6.36481125,7.7472,0.2458,7.75109834
10/10/2020 17:00,12.2977,0.0832,12.29798144,4.0465,-0.585,4.088567873,8.2512,0.6682,8.278211925,11.2409,-0.585,11.25611202,4.0465,-0.585,4.088567873,7.1944,0,7.1944
10/10/2020 17:30,13.7043,0.2164,13.70600844,5.0115,-0.468,5.033304705,8.6928,0.6844,8.719700408,12.6079,-0.468,12.61658299,5.0115,-0.468,5.033304705,7.5964,0,7.5964
10/10/2020 18:00,13.8296,0.2295,13.83150413,4.845,-0.4685,4.867598715,8.9846,0.698,9.011672495,13.0704,-0.4685,13.07879384,4.845,-0.4685,4.867598715,8.2254,0,8.2254
10/10/2020 18:30,13.4599,0.2281,13.46183262,4.6595,-0.4065,4.677198146,8.8004,0.6346,8.82325095,12.4673,-0.4065,12.47392527,4.6595,-0.4065,4.677198146,7.8078,0,7.8078
10/10/2020 19:00,14.1794,0.3576,14.18390856,5.209,-0.302,5.217747119,8.9704,0.6596,8.994617742,13.5514,-0.302,13.5547647,5.209,-0.302,5.217747119,8.3424,0,8.3424
10/10/2020 19:30,12.8002,0.4025,12.80652671,4.621,-0.4375,4.641664276,8.1792,0.84,8.222220664,11.9958,-0.4375,12.0037754,4.621,-0.4375,4.641664276,7.3748,0,7.3748
10/10/2020 20:00,11.9781,0.1508,11.97904922,5.1505,-0.716,5.200029447,6.8276,0.8668,6.882402488,11.0737,-0.716,11.09682332,5.1505,-0.716,5.200029447,5.9232,0,5.9232
10/10/2020 20:30,12.5821,-0.1829,12.58342929,5.9945,-0.8875,6.059842118,6.5876,0.7046,6.625174331,12.2481,-0.8875,12.28021213,5.9945,-0.8875,6.059842118,6.2536,0,6.2536
10/10/2020 21:00,12.4613,-0.3021,12.46496138,5.1345,-0.8915,5.21132061,7.3268,0.5894,7.350468733,12.1877,-0.8915,12.22026201,5.1345,-0.8915,5.21132061,7.0532,0,7.0532
10/10/2020 21:30,9.7924,-0.0524,9.792540198,3.798,-0.852,3.892391039,5.9944,0.7996,6.047494648,9.1414,-0.852,9.181018351,3.798,-0.852,3.892391039,5.3434,0,5.3434
10/10/2020 22:00,11.7116,-0.5574,11.7248569,5.055,-1.239,5.204627364,6.6566,0.6816,6.691405093,10.4896,-1.239,10.56252002,5.055,-1.239,5.204627364,5.4346,0,5.4346
10/10/2020 22:30,9.8342,-0.4732,9.845578088,4.004,-1.223,4.186614981,5.8302,0.7498,5.878216743,9.2534,-0.9964,9.306891238,4.004,-1.223,4.186614981,5.2494,0.2266,5.254288527
10/10/2020 23:00,8.9755,-0.4268,8.985641796,3.8605,-1.405,4.108221665,5.115,0.9782,5.207696251,8.6989,-1.1554,8.775295458,3.8605,-1.405,4.108221665,4.8384,0.2496,4.844833818
10/10/2020 23:30,8.9923,-1.0452,9.052839462,3.8035,-1.483,4.08238916,5.1888,0.4378,5.207236722,8.6881,-1.4504,8.808333655,3.8035,-1.483,4.08238916,4.8846,0.0326,4.884708786
11/10/2020 00:00,8.4058,-1.241,8.496914419,3.049,-1.241,3.291881225,5.3568,0,5.3568,7.5062,-1.241,7.608095651,3.049,-1.241,3.291881225,4.4572,0,4.4572
11/10/2020 00:30,6.5107,-0.221,6.514449746,2.6985,-0.221,2.707534533,3.8122,0,3.8122,5.7265,-0.221,5.730762886,2.6985,-0.221,2.707534533,3.028,0,3.028
11/10/2020 01:00,7.9434,0.2153,7.946317238,3.944,-0.3165,3.956678942,3.9994,0.5318,4.03460179,6.9662,-0.2877,6.97213839,3.944,-0.3165,3.956678942,3.0222,0.0288,3.022337221
11/10/2020 01:30,7.3408,0.1208,7.341793873,3.904,-0.674,3.961753652,3.4368,0.7948,3.527506383,6.7916,-0.674,6.824962019,3.904,-0.674,3.961753652,2.8876,0,2.8876
11/10/2020 02:00,6.251,0.3192,6.259144481,4.04,-0.779,4.114418671,2.211,1.0982,2.468717124,5.698,-0.779,5.751003825,4.04,-0.779,4.114418671,1.658,0,1.658
11/10/2020 02:30,7.9484,0.2068,7.951089787,5.511,-1.095,5.618731707,2.4374,1.3018,2.763259307,7.6738,-1.095,7.751530909,5.511,-1.095,5.618731707,2.1628,0,2.1628
11/10/2020 03:00,7.2114,-0.013,7.211411718,4.892,-1.333,5.070360244,2.3194,1.32,2.668710618,6.2706,-1.333,6.410718631,4.892,-1.333,5.070360244,1.3786,0,1.3786
11/10/2020 03:30,7.6417,0.1463,7.643100325,5.4885,-1.2755,5.634761086,2.1532,1.4218,2.58026849,7.0025,-1.2755,7.117717787,5.4885,-1.2755,5.634761086,1.514,0,1.514
11/10/2020 04:00,7.259,-0.0335,7.2590773,5.243,-1.4015,5.427084968,2.016,1.368,2.436325101,6.687,-1.4015,6.832288873,5.243,-1.4015,5.427084968,1.444,0,1.444
11/10/2020 04:30,8.0714,-0.0105,8.07140683,5.15,-1.3795,5.331558895,2.9214,1.369,3.226257733,7.7046,-1.3795,7.827124722,5.15,-1.3795,5.331558895,2.5546,0,2.5546
11/10/2020 05:00,5.9238,0.0614,5.924118196,4.118,-1.368,4.339279664,1.8058,1.4294,2.303062743,5.7002,-1.368,5.862056298,4.118,-1.368,4.339279664,1.5822,0,1.5822
11/10/2020 05:30,8.8073,-0.3758,8.815313887,5.1515,-1.478,5.359331698,3.6558,1.1022,3.818339754,7.9913,-1.478,8.126829621,5.1515,-1.478,5.359331698,2.8398,0,2.8398
11/10/2020 06:00,7.5881,-0.0728,7.588449212,3.7875,-1.075,3.937103155,3.8006,1.0022,3.930517167,6.8135,-1.075,6.897782778,3.7875,-1.075,3.937103155,3.026,0,3.026
11/10/2020 06:30,8.9771,0.5845,8.996108306,4.0965,-0.8115,4.176103986,4.8806,1.396,5.07632469,8.4059,-0.8115,8.444979992,4.0965,-0.8115,4.176103986,4.3094,0,4.3094
11/10/2020 07:00,8.5672,0.2177,8.569965527,3.148,-1.0965,3.3334991,5.4192,1.3142,5.576275664,7.876,-1.0965,7.951961283,3.148,-1.0965,3.3334991,4.728,0,4.728
11/10/2020 07:30,8.1969,-0.1425,8.198138561,3.0225,-0.9625,3.172051781,5.1744,0.82,5.23897083,7.3033,-0.9625,7.366450783,3.0225,-0.9625,3.172051781,4.2808,0,4.2808
11/10/2020 08:00,8.3505,-0.0105,8.350506601,3.9085,-0.5145,3.942217967,4.442,0.504,4.47050109,7.8695,-0.5145,7.886300812,3.9085,-0.5145,3.942217967,3.961,0,3.961
11/10/2020 08:30,9.8387,0.6448,9.859806526,5.1875,-0.512,5.212705655,4.6512,1.1568,4.792895542,9.6247,-0.2182,9.627173071,5.1875,-0.512,5.212705655,4.4372,0.2938,4.446916041
11/10/2020 09:00,11.1842,1.2453,11.25331514,6.003,-0.7495,6.04960819,5.1812,1.9948,5.551942046,10.8702,-0.7495,10.89600836,6.003,-0.7495,6.04960819,4.8672,0,4.8672
11/10/2020 09:30,14.2755,0.7335,14.29433183,6.6445,-1.0205,6.722410319,7.631,1.754,7.82998576,13.7667,-1.0205,13.80447207,6.6445,-1.0205,6.722410319,7.1222,0,7.1222
11/10/2020 10:00,12.5622,1.4273,12.64302393,4.479,-0.4965,4.506434649,8.0832,1.9238,8.308978799,12.018,-0.4965,12.02825159,4.479,-0.4965,4.506434649,7.539,0,7.539
11/10/2020 10:30,11.7644,1.4367,11.85180215,4.594,-0.5285,4.624299758,7.1704,1.9652,7.434826642,11.3534,-0.5285,11.36569416,4.594,-0.5285,4.624299758,6.7594,0,6.7594
11/10/2020 11:00,13.8258,1.3448,13.89104865,6.045,-0.584,6.073144243,7.7808,1.9288,8.016303268,13.0176,-0.584,13.03069322,6.045,-0.584,6.073144243,6.9726,0,6.9726
11/10/2020 11:30,13.3156,0.8883,13.3451969,6.036,-0.4345,6.051618482,7.2796,1.3228,7.398809093,12.5928,-0.4345,12.60029373,6.036,-0.4345,6.051618482,6.5568,0,6.5568
11/10/2020 12:00,13.915,0.7601,13.93574458,6.615,-0.4275,6.628799382,7.3,1.1876,7.395971455,13.3158,-0.4275,13.32266062,6.615,-0.4275,6.628799382,6.7008,0,6.7008
11/10/2020 12:30,13.3192,0.9211,13.35101172,6.387,-0.4785,6.404899004,6.9322,1.3996,7.072077276,12.5532,-0.4737,12.56213445,6.387,-0.4785,6.404899004,6.1662,0.0048,6.166201868
11/10/2020 13:00,13.4649,0.6806,13.48208991,7.0165,-0.722,7.053549195,6.4484,1.4026,6.599177928,12.7411,-0.7192,12.76138229,7.0165,-0.722,7.053549195,5.7246,0.0028,5.724600685
11/10/2020 13:30,13.2142,0.7385,13.23482013,7.291,-0.7735,7.331915388,5.9232,1.512,6.113136858,12.6756,-0.7533,12.69796426,7.291,-0.7735,7.331915388,5.3846,0.0202,5.384637889
11/10/2020 14:00,12.4878,0.4406,12.4955703,7.228,-1.035,7.30172644,5.2598,1.4756,5.462864761,11.9312,-1.0322,11.97576596,7.228,-1.035,7.30172644,4.7032,0.0028,4.703200833
11/10/2020 14:30,13.3602,0.2762,13.36305468,7.509,-1.16,7.598070874,5.8512,1.4362,6.024882727,12.959,-0.6916,12.97744164,7.509,-1.16,7.598070874,5.45,0.4684,5.470091275
11/10/2020 15:00,12.8104,-0.0139,12.81040754,6.364,-1.2505,6.48569551,6.4464,1.2366,6.563935749,12.5032,-0.6563,12.52041293,6.364,-1.2505,6.48569551,6.1392,0.5942,6.16788864
11/10/2020 15:30,12.8832,0.2789,12.88621851,5.687,-1.1255,5.797302756,7.1962,1.4044,7.331959752,12.7172,-0.3537,12.72211773,5.687,-1.1255,5.797302756,7.0302,0.7718,7.072438567
11/10/2020 16:00,12.8938,-0.3771,12.89931327,4.632,-1.2825,4.806269889,8.2618,0.9054,8.311262744,12.622,-1.0051,12.66195522,4.632,-1.2825,4.806269889,7.99,0.2774,7.994813992
11/10/2020 16:30,12.3959,0.0151,12.3959092,3.5945,-0.7625,3.674484522,8.8014,0.7776,8.835683546,11.8065,-0.6243,11.82299424,3.5945,-0.7625,3.674484522,8.212,0.1382,8.213162804
11/10/2020 17:00,13.5131,0.1066,13.51352046,3.5905,-0.527,3.628969447,9.9226,0.6336,9.942808442,12.8431,-0.4906,12.85246692,3.5905,-0.527,3.628969447,9.2526,0.0364,9.252671599
11/10/2020 17:30,12.607,0.1013,12.60740698,2.588,-0.3825,2.616113577,10.019,0.4838,10.03067413,12.1506,-0.3787,12.15650007,2.588,-0.3825,2.616113577,9.5626,0.0038,9.562600755
11/10/2020 18:00,13.011,0.2409,13.01322995,2.328,-0.2275,2.33908962,10.683,0.4684,10.69326365,12.64,-0.2247,12.64199708,2.328,-0.2275,2.33908962,10.312,0.0028,10.31200038
11/10/2020 18:30,12.741,0.4872,12.75031156,1.82,-0.106,1.8230842,10.921,0.5932,10.93709867,12.461,-0.106,12.46145084,1.82,-0.106,1.8230842,10.641,0,10.641
11/10/2020 19:00,12.453,0.6972,12.47250163,1.896,0.007,1.896012922,10.557,0.6902,10.57953804,12.216,0.007,12.21600201,1.896,0.007,1.896012922,10.32,0,10.32
11/10/2020 19:30,11.9577,0.7284,11.9798646,2.3755,-0.076,2.376715433,9.5822,0.8044,9.615904336,11.9237,-0.076,11.9239422,2.3755,-0.076,2.376715433,9.5482,0,9.5482
11/10/2020 20:00,13.1795,1.1655,13.23093385,2.8405,-0.3215,2.858636476,10.339,1.487,10.44538606,13.2425,-0.2667,13.24518536,2.8405,-0.3215,2.858636476,10.402,0.0548,10.40214435
11/10/2020 20:30,10.9081,1.3455,10.99076958,1.7225,-0.5025,1.794300003,9.1856,1.848,9.369650546,11.1061,-0.2741,11.1094819,1.7225,-0.5025,1.794300003,9.3836,0.2284,9.386379255
11/10/2020 21:00,11.3417,-0.2482,11.34441546,2.2015,-1.07,2.447754532,9.1402,0.8218,9.177069864,11.4223,-1.07,11.47230741,2.2015,-1.07,2.447754532,9.2208,0,9.2208
11/10/2020 21:30,10.0613,0.0429,10.06139146,1.3205,-0.6665,1.479169531,8.7408,0.7094,8.769540068,10.1085,-0.6665,10.13044888,1.3205,-0.6665,1.479169531,8.788,0,8.788
11/10/2020 22:00,9.4728,-0.2017,9.47494711,1.163,-0.5905,1.304323292,8.3098,0.3888,8.31889064,9.5468,-0.5905,9.56504472,1.163,-0.5905,1.304323292,8.3838,0,8.3838
11/10/2020 22:30,8.8723,-0.2568,8.876015634,0.9965,-0.49,1.110455875,7.8758,0.2332,7.879251734,8.9587,-0.49,8.972090375,0.9965,-0.49,1.110455875,7.9622,0,7.9622
11/10/2020 23:00,8.0975,0.2026,8.100034136,0.8955,-0.286,0.940061833,7.202,0.4886,7.218554839,8.2233,-0.238,8.226743395,0.8955,-0.286,0.940061833,7.3278,0.048,7.327957208
11/10/2020 23:30,7.567,-0.263,7.571569058,0.894,-0.263,0.931882503,6.673,0,6.673,7.7446,-0.263,7.749064341,0.894,-0.263,0.931882503,6.8506,0,6.8506
12/10/2020 00:00,7.2065,0.0815,7.206960837,0.8935,0.0805,0.897119,6.313,0.001,6.313000079,7.3247,0.0805,7.325142343,0.8935,0.0805,0.897119,6.4312,0,6.4312
12/10/2020 00:30,6.8935,0.022,6.893535105,0.8935,0.022,0.893770804,6,0,6,7.0011,0.022,7.001134566,0.8935,0.022,0.893770804,6.1076,0,6.1076
12/10/2020 01:00,6.8834,0.1165,6.884385798,0.893,0.1165,0.900567182,5.9904,0,5.9904,6.964,0.1165,6.96497439,0.893,0.1165,0.900567182,6.071,0,6.071
12/10/2020 01:30,6.9544,0.1235,6.955496503,0.892,0.1235,0.900508884,6.0624,0,6.0624,7.0486,0.1235,7.049681852,0.892,0.1235,0.900508884,6.1566,0,6.1566
12/10/2020 02:00,6.7203,0.1213,6.721394631,0.9065,0.1165,0.913955415,5.8138,0.0048,5.813801981,6.8087,0.1165,6.809696611,0.9065,0.1165,0.913955415,5.9022,0,5.9022
12/10/2020 02:30,6.8477,-0.3855,6.858542523,0.9705,-0.3855,1.044260743,5.8772,0,5.8772,6.9311,-0.3855,6.94181226,0.9705,-0.3855,1.044260743,5.9606,0,5.9606
12/10/2020 03:00,6.7802,0.186,6.782750772,0.905,0.186,0.923916122,5.8752,0,5.8752,6.8638,0.186,6.866319716,0.905,0.186,0.923916122,5.9588,0,5.9588
12/10/2020 03:30,6.6381,0.164,6.640125572,0.8935,0.164,0.908426249,5.7446,0,5.7446,6.7043,0.164,6.706305577,0.8935,0.164,0.908426249,5.8108,0,5.8108
12/10/2020 04:00,6.5519,0.0975,6.552625417,0.9465,0.0975,0.951508539,5.6054,0,5.6054,6.6403,0.0975,6.641015761,0.9465,0.0975,0.951508539,5.6938,0,5.6938
12/10/2020 04:30,6.4407,-0.2007,6.443826269,0.9485,-0.3245,1.002473192,5.4922,0.1238,5.493595114,6.5309,-0.3245,6.538956726,0.9485,-0.3245,1.002473192,5.5824,0,5.5824
12/10/2020 05:00,6.4634,-0.461,6.479819485,1.194,-0.509,1.297966486,5.2694,0.048,5.269618616,6.5134,-0.509,6.533258036,1.194,-0.509,1.297966486,5.3194,0,5.3194
12/10/2020 05:30,7.1241,-0.5198,7.143038069,1.6875,-0.564,1.779256095,5.4366,0.0442,5.436779672,7.1527,-0.564,7.174901622,1.6875,-0.564,1.779256095,5.4652,0,5.4652
12/10/2020 06:00,8.156,-0.1669,8.157707497,1.912,-0.4665,1.968086952,6.244,0.2996,6.251183581,8.1098,-0.4665,8.123206158,1.912,-0.4665,1.968086952,6.1978,0,6.1978
12/10/2020 06:30,10.1284,1.2213,10.20176751,2.241,-0.1745,2.247783631,7.8874,1.3958,8.009952334,10.064,-0.1293,10.06483057,2.241,-0.1745,2.247783631,7.823,0.0452,7.823130578
12/10/2020 07:00,10.5961,1.1762,10.66118106,1.6555,-0.236,1.6722369,8.9406,1.4122,9.051443929,10.4837,-0.236,10.48635598,1.6555,-0.236,1.6722369,8.8282,0,8.8282
12/10/2020 07:30,11.3434,1.0339,11.39042022,1.87,-0.1565,1.876537303,9.4734,1.1904,9.547898183,11.4058,0.5951,11.42131418,1.87,-0.1565,1.876537303,9.5358,0.7516,9.565374232
12/10/2020 08:00,11.4338,1.4904,11.53052794,2.259,-0.349,2.285800079,9.1748,1.8394,9.357368615,11.358,-0.2808,11.36147053,2.259,-0.349,2.285800079,9.099,0.0682,9.099255587
12/10/2020 08:30,12.2134,1.7445,12.3373587,3.005,-0.4435,3.037551193,9.2084,2.188,9.464775463,12.0616,-0.0941,12.06196706,3.005,-0.4435,3.037551193,9.0566,0.3494,9.06333735
12/10/2020 09:00,13.2988,1.3693,13.36910857,3.523,-0.6045,3.574485872,9.7758,1.9738,9.973071346,12.9454,-0.4691,12.95389656,3.523,-0.6045,3.574485872,9.4224,0.1354,9.4233728
12/10/2020 09:30,12.9656,1.7282,13.08026982,3.162,-0.405,3.187831395,9.8036,2.1332,10.03300131,12.6632,-0.1074,12.66365544,3.162,-0.405,3.187831395,9.5012,0.2976,9.505859624
12/10/2020 10:00,13.521,1.5342,13.60776288,3.452,-0.457,3.482119039,10.069,1.9912,10.2639972,13.2422,-0.3006,13.24561139,3.452,-0.457,3.482119039,9.7902,0.1564,9.791449178
12/10/2020 10:30,13.3385,1.6873,13.44479689,3.0225,-0.3565,3.043451741,10.316,2.0438,10.51650961,12.5573,-0.1713,12.55846834,3.0225,-0.3565,3.043451741,9.5348,0.1852,9.536598454
12/10/2020 11:00,13.737,1.618,13.83195912,3.201,-0.329,3.217862955,10.536,1.947,10.71438776,12.9336,-0.2214,12.93549485,3.201,-0.329,3.217862955,9.7326,0.1076,9.733194775
12/10/2020 11:30,14.093,1.6686,14.19143668,3.04,-0.263,3.051355273,11.053,1.9316,11.22051191,13.631,-0.1458,13.63177973,3.04,-0.263,3.051355273,10.591,0.1172,10.59164845
12/10/2020 12:00,13.4205,1.8233,13.54378984,2.6465,-0.0085,2.64651365,10.774,1.8318,10.92861232,13.2715,0.0327,13.27154029,2.6465,-0.0085,2.64651365,10.625,0.0412,10.62507988
12/10/2020 12:30,14.0765,1.694,14.17806363,2.6755,-0.01,2.675518688,11.401,1.704,11.5276371,14.0205,-0.009,14.02050289,2.6755,-0.01,2.675518688,11.345,0.001,11.34500004
12/10/2020 13:00,13.4705,2.0126,13.62001942,1.9215,0.057,1.922345247,11.549,1.9556,11.7134014,13.3875,0.2078,13.38911263,1.9215,0.057,1.922345247,11.466,0.1508,11.46699161
12/10/2020 13:30,13.4615,1.88,13.59214414,1.9065,0.052,1.907209021,11.555,1.828,11.69870117,13.4475,0.1278,13.44810727,1.9065,0.052,1.907209021,11.541,0.0758,11.54124892
12/10/2020 14:00,12.735,1.7744,12.85802163,1.702,0.129,1.70688166,11.033,1.6454,11.15501816,12.749,0.129,12.74965262,1.702,0.129,1.70688166,11.047,0,11.047
12/10/2020 14:30,12.7825,1.7584,12.90287862,1.6775,0.087,1.679754521,11.105,1.6714,11.23007582,12.8325,0.0908,12.83282124,1.6775,0.087,1.679754521,11.155,0.0038,11.15500065
12/10/2020 15:00,12.408,1.564,12.50618087,1.677,0.124,1.681578128,10.731,1.44,10.8271862,12.422,0.7116,12.44236547,1.677,0.124,1.681578128,10.745,0.5876,10.76105472
12/10/2020 15:30,11.2646,1.8864,11.42145867,1.777,-0.098,1.779700256,9.4876,1.9844,9.692904473,10.2134,1.1942,10.28297881,1.777,-0.098,1.779700256,8.4364,1.2922,8.534789148
12/10/2020 16:00,13.3743,1.0244,13.41347441,4.1285,-0.934,4.232832178,9.2458,1.9584,9.450933721,11.5627,0.3006,11.56660675,4.1285,-0.934,4.232832178,7.4342,1.2346,7.536017967
12/10/2020 16:30,12.7122,1.0038,12.7517702,5.106,-1.064,5.215681355,7.6062,2.0678,7.882263335,11.4104,0.2878,11.41402896,5.106,-1.064,5.215681355,6.3044,1.3518,6.447699016
12/10/2020 17:00,15.2663,0.4494,15.27291315,6.9825,-1.293,7.101208013,8.2838,1.7424,8.465063508,13.1871,-0.287,13.19022272,6.9825,-1.293,7.101208013,6.2046,1.006,6.285626235
12/10/2020 17:30,13.7162,1.0502,13.75634626,6.569,-1.13,6.665482803,7.1472,2.1802,7.472331623,11.3988,0.289,11.402463,6.569,-1.13,6.665482803,4.8298,1.419,5.033937727
12/10/2020 18:00,14.8248,0.5496,14.83498417,8.1,-1.667,8.269757493,6.7248,2.2166,7.08069563,12.6504,-0.1942,12.65189052,8.1,-1.667,8.269757493,4.5504,1.4728,4.782810889
12/10/2020 18:30,16.9583,0.1976,16.95945119,8.6265,-1.662,8.785143496,8.3318,1.8596,8.536802879,15.8323,-0.5004,15.84020592,8.6265,-1.662,8.785143496,7.2058,1.1616,7.298826495
12/10/2020 19:00,13.4044,0.6816,13.42171814,6.547,-1.32,6.67874307,6.8574,2.0016,7.14355215,12.3896,-0.0096,12.38960372,6.547,-1.32,6.67874307,5.8426,1.3104,5.987747733
12/10/2020 19:30,15.145,0.4104,15.1505595,8.229,-1.429,8.352154333,6.916,1.8394,7.156427067,14.0006,-0.2894,14.00359071,8.229,-1.429,8.352154333,5.7716,1.1396,5.883031083
12/10/2020 20:00,14.2845,0.3253,14.28820354,7.5895,-1.3385,7.706626532,6.695,1.6638,6.898641565,13.8871,-0.3123,13.89061113,7.5895,-1.3385,7.706626532,6.2976,1.0262,6.380662364
12/10/2020 20:30,16.1527,-0.0705,16.15285385,6.9885,-1.3205,7.112162294,9.1642,1.25,9.249057338,15.5499,-0.7261,15.56684333,6.9885,-1.3205,7.112162294,8.5614,0.5944,8.582009166
12/10/2020 21:00,10.6494,0.2056,10.6513845,3.385,-1.028,3.537655862,7.2644,1.2336,7.368397134,9.938,-0.454,9.94836469,3.385,-1.028,3.537655862,6.553,0.574,6.578091289
12/10/2020 21:30,11.7069,0.003,11.70690038,4.7295,-1.244,4.890368723,6.9774,1.247,7.087955965,11.1433,-0.6382,11.16156056,4.7295,-1.244,4.890368723,6.4138,0.6058,6.442346163
12/10/2020 22:00,12.2095,-0.3902,12.21573356,4.0985,-1.429,4.340477307,8.111,1.0388,8.177250543,11.5751,-0.9788,11.61641035,4.0985,-1.429,4.340477307,7.4766,0.4502,7.490142028
12/10/2020 22:30,8.4522,-0.8596,8.495798785,1.976,-1.28,2.354352565,6.4762,0.4204,6.489830707,8.1076,-1.2772,8.207582933,1.976,-1.28,2.354352565,6.1316,0.0028,6.131600639
12/10/2020 23:00,8.0016,0.0938,8.002149774,2.784,-0.797,2.895835803,5.2176,0.8908,5.293096863,7.6052,-0.556,7.625496904,2.784,-0.797,2.895835803,4.8212,0.241,4.827219742
12/10/2020 23:30,8.5785,-0.7673,8.612747038,3.5885,-1.4365,3.865341447,4.99,0.6692,5.034672645,8.2379,-1.3377,8.345803598,3.5885,-1.4365,3.865341447,4.6494,0.0988,4.650449634
13/10/2020 00:00,7.2477,-0.443,7.261226087,3.2645,-1.257,3.498143686,3.9832,0.814,4.06552312,6.6735,-1.088,6.761608259,3.2645,-1.257,3.498143686,3.409,0.169,3.413186488
13/10/2020 00:30,7.7008,-0.5207,7.718383842,4.383,-1.4115,4.604673848,3.3178,0.8908,3.435305151,7.0682,-1.1839,7.16666383,4.383,-1.4115,4.604673848,2.6852,0.2276,2.694828529
13/10/2020 01:00,8.387,-0.8857,8.433637026,4.617,-1.5635,4.874548312,3.77,0.6778,3.830445515,8.2362,-1.4819,8.368453743,4.617,-1.5635,4.874548312,3.6192,0.0816,3.620119777
13/10/2020 01:30,7.9684,-0.8171,8.010184203,3.777,-1.2655,3.983367828,4.1914,0.4484,4.215316894,7.8138,-1.2531,7.913642022,3.777,-1.2655,3.983367828,4.0368,0.0124,4.036819045
13/10/2020 02:00,7.3526,-0.7333,7.389076779,3.043,-1.0185,3.20892369,4.3096,0.2852,4.31902665,7.2306,-1.0185,7.301980458,3.043,-1.0185,3.20892369,4.1876,0,4.1876
13/10/2020 02:30,7.305,-0.6115,7.330549587,2.769,-0.8985,2.911127488,4.536,0.287,4.545070406,7.2234,-0.8985,7.279066548,2.769,-0.8985,2.911127488,4.4544,0,4.4544
13/10/2020 03:00,7.2727,-0.5437,7.292994925,2.5505,-0.9085,2.7074753,4.7222,0.3648,4.736269828,6.7255,-0.9085,6.786584008,2.5505,-0.9085,2.7074753,4.175,0,4.175
13/10/2020 03:30,6.3864,-0.2041,6.389660536,2.508,-1.0105,2.703918314,3.8784,0.8064,3.96134668,4.9302,-0.9117,5.013787882,2.508,-1.0105,2.703918314,2.4222,0.0988,2.424214157
13/10/2020 04:00,6.9534,-0.7167,6.990238226,4.106,-1.4635,4.359021478,2.8474,0.7468,2.943704639,6.3852,-1.3493,6.526207898,4.106,-1.4635,4.359021478,2.2792,0.1142,2.282059219
13/10/2020 04:30,7.1132,-0.6369,7.14165638,4.644,-1.4875,4.876411821,2.4692,0.8506,2.611602765,6.71,-1.2801,6.831014274,4.644,-1.4875,4.876411821,2.066,0.2074,2.076384059
13/10/2020 05:00,8.2293,-0.9359,8.282347934,4.9345,-1.5675,5.177484573,3.2948,0.6316,3.354791439,8.0575,-1.5175,8.199153157,4.9345,-1.5675,5.177484573,3.123,0.05,3.123400231
13/10/2020 05:30,8.2837,-0.5366,8.301061694,4.0375,-1.248,4.225980389,4.2462,0.7114,4.305380866,8.0109,-1.1606,8.094535884,4.0375,-1.248,4.225980389,3.9734,0.0874,3.974361121
13/10/2020 06:00,7.7444,-0.2798,7.749452845,3.458,-1.284,3.688688114,4.2864,1.0042,4.402458699,7.513,-0.8942,7.566026873,3.458,-1.284,3.688688114,4.055,0.3898,4.07369231
13/10/2020 06:30,10.0111,0.3409,10.01690252,5.1065,-1.0675,5.216885901,4.9046,1.4084,5.102812138,9.7645,-0.2775,9.768442378,5.1065,-1.0675,5.216885901,4.658,0.79,4.72451733
13/10/2020 07:00,12.5746,0.2423,12.57693422,5.677,-1.0585,5.774837768,6.8976,1.3008,7.019185594,12.588,-0.6237,12.60344182,5.677,-1.0585,5.774837768,6.911,0.4348,6.924664038
13/10/2020 07:30,13.3522,0.9137,13.38342604,4.474,-0.5225,4.504406981,8.8782,1.4362,8.993614717,13.161,-0.4437,13.16847716,4.474,-0.5225,4.504406981,8.687,0.0788,8.687357391
13/10/2020 08:00,12.6515,1.3134,12.71949181,3.1235,-0.236,3.132402951,9.528,1.5494,9.653156186,12.5863,-0.0556,12.58642281,3.1235,-0.236,3.132402951,9.4628,0.1804,9.464519428
13/10/2020 08:30,12.8619,2.9068,13.18627915,2.9335,0.09,2.934880279,9.9284,2.8168,10.32024655,12.8253,1.1816,12.87961563,2.9335,0.09,2.934880279,9.8918,1.0916,9.951848964
13/10/2020 09:00,12.5293,2.2301,12.72622114,3.0185,-0.3985,3.044691199,9.5108,2.6286,9.867363103,12.5523,0.7469,12.57450178,3.0185,-0.3985,3.044691199,9.5338,1.1454,9.602358231
13/10/2020 09:30,11.7575,2.3515,11.99034439,3.5485,-0.5065,3.58446572,8.209,2.858,8.692286523,11.6865,0.8787,11.71948787,3.5485,-0.5065,3.58446572,8.138,1.3852,8.255048337
13/10/2020 10:00,13.1801,2.3324,13.38488423,5.1535,-0.657,5.195210414,8.0266,2.9894,8.565209858,13.1503,0.8454,13.17744631,5.1535,-0.657,5.195210414,7.9968,1.5024,8.136707934
13/10/2020 10:30,14.3646,2.5387,14.58721121,5.498,-0.6765,5.539463534,8.8666,3.2152,9.431548473,14.2782,1.0487,14.31666047,5.498,-0.6765,5.539463534,8.7802,1.7252,8.948085107
13/10/2020 11:00,14.9872,2.5285,15.19899589,5.176,-0.7115,5.224673028,9.8112,3.24,10.33233979,14.5688,1.0117,14.60388545,5.176,-0.7115,5.224673028,9.3928,1.7232,9.549560727
13/10/2020 11:30,11.6086,2.9721,11.98302851,4.325,-0.5895,4.364989719,7.2836,3.5616,8.107763164,11.1632,1.4341,11.25494012,4.325,-0.5895,4.364989719,6.8382,2.0236,7.131334812
13/10/2020 12:00,15.7844,2.4109,15.96745823,7.49,-0.8935,7.54310561,8.2944,3.3044,8.928389033,15.268,0.8873,15.29376099,7.49,-0.8935,7.54310561,7.778,1.7808,7.979256396
13/10/2020 12:30,15.0897,2.1498,15.24206961,6.1385,-0.856,6.197896276,8.9512,3.0058,9.442394563,14.7391,0.6446,14.75318874,6.1385,-0.856,6.197896276,8.6006,1.5006,8.730528089
13/10/2020 13:00,13.7294,2.3246,13.92480483,5.004,-0.685,5.050667382,8.7254,3.0096,9.229859009,13.2264,0.805,13.25087476,5.004,-0.685,5.050667382,8.2224,1.49,8.356312689
13/10/2020 13:30,13.0321,2.2468,13.22436163,4.8865,-0.834,4.957160301,8.1456,3.0808,8.7087386,12.5225,0.7242,12.54342345,4.8865,-0.834,4.957160301,7.636,1.5582,7.793361485
13/10/2020 14:00,11.9534,2.4001,12.19197488,5.383,-0.9245,5.461811902,6.5704,3.3246,7.363635062,11.4214,0.8391,11.45218175,5.383,-0.9245,5.461811902,6.0384,1.7636,6.290672422
13/10/2020 14:30,13.3807,2.0813,13.54160043,6.9035,-1.2115,7.008997396,6.4772,3.2928,7.266130447,12.5695,0.5003,12.5794527,6.9035,-1.2115,7.008997396,5.666,1.7118,5.918937003
13/10/2020 15:00,14.4679,1.733,14.57132181,7.0135,-1.29,7.131148733,7.4544,3.023,8.044041793,13.5013,0.1722,13.5023981,7.0135,-1.29,7.131148733,6.4878,1.4622,6.650532135
13/10/2020 15:30,14.8225,1.7427,14.92459412,5.6315,-1.1835,5.754516878,9.191,2.9262,9.645575537,13.3999,0.1673,13.40094434,5.6315,-1.1835,5.754516878,7.7684,1.3508,7.884966658
13/10/2020 16:00,13.4585,1.8444,13.58429364,4.4085,-1.028,4.526771062,9.05,2.8724,9.494902936,12.1557,0.293,12.15923071,4.4085,-1.028,4.526771062,7.7472,1.321,7.85901704
13/10/2020 16:30,15.2431,1.3622,15.30384548,5.5845,-1.008,5.674742659,9.6586,2.3702,9.945169782,14.4251,-0.1468,14.42584695,5.5845,-1.008,5.674742659,8.8406,0.8612,8.882447512
13/10/2020 17:00,14.584,1.571,14.66837063,4.421,-0.782,4.489628604,10.163,2.353,10.43183483,13.6226,0.0388,13.62265526,4.421,-0.782,4.489628604,9.2016,0.8208,9.238135916
13/10/2020 17:30,14.749,1.5367,14.82883839,4.343,-0.8115,4.418164919,10.406,2.3482,10.66765575,13.56,0.0121,13.5600054,4.343,-0.8115,4.418164919,9.217,0.8236,9.253723897
13/10/2020 18:00,13.6483,1.9002,13.77994387,4.2605,-0.783,4.331852866,9.3878,2.6832,9.763726291,11.5211,0.322,11.52559887,4.2605,-0.783,4.331852866,7.2606,1.105,7.344204338
13/10/2020 18:30,14.6811,1.4898,14.75649692,6.5095,-1.105,6.602621847,8.1716,2.5948,8.573682616,12.3885,-0.0882,12.38881397,6.5095,-1.105,6.602621847,5.879,1.0168,5.966282196
13/10/2020 19:00,15.0788,1.6847,15.17262085,8.207,-1.0475,8.273578745,6.8718,2.7322,7.395035638,13.0608,0.0987,13.06117293,8.207,-1.0475,8.273578745,4.8538,1.1462,4.987298756
13/10/2020 19:30,16.3338,1.4017,16.39383376,9.295,-1.2605,9.380079171,7.0388,2.6622,7.525424525,14.2342,-0.1911,14.23548274,9.295,-1.2605,9.380079171,4.9392,1.0694,5.053643537
13/10/2020 20:00,16.5854,1.1055,16.62220272,8.627,-1.3195,8.727325435,7.9584,2.425,8.319660784,14.2862,-0.3201,14.28978567,8.627,-1.3195,8.727325435,5.6592,0.9994,5.746768222
13/10/2020 20:30,13.6469,-0.0976,13.647249,6.8165,-1.434,6.965703715,6.8304,1.3364,6.959908701,11.4457,-1.4224,11.53374485,6.8165,-1.434,6.965703715,4.6292,0.0116,4.629214534
13/10/2020 21:00,12.1607,0.2349,12.16296849,7.0775,-1.0025,7.148147487,5.0832,1.2374,5.231642285,10.3291,-1.0025,10.37763523,7.0775,-1.0025,7.148147487,3.2516,0,3.2516
13/10/2020 21:30,12.109,0.3036,12.11280537,8.1,-0.956,8.156220693,4.009,1.2596,4.202222407,10.3542,-0.956,10.39823993,8.1,-0.956,8.156220693,2.2542,0,2.2542
13/10/2020 22:00,14.025,-0.156,14.02586757,8.337,-1.285,8.435448654,5.688,1.129,5.798964132,11.5646,-1.2822,11.63546346,8.337,-1.285,8.435448654,3.2276,0.0028,3.227601215
13/10/2020 22:30,12.3729,-0.1355,12.37364193,6.1195,-1.2405,6.243966728,6.2534,1.105,6.350278463,9.8433,-0.9583,9.889837905,6.1195,-1.2405,6.243966728,3.7238,0.2822,3.734477645
13/10/2020 23:00,10.8456,-0.3428,10.85101614,4.836,-1.371,5.026583034,6.0096,1.0282,6.096924421,9.3788,-1.034,9.435626394,4.836,-1.371,5.026583034,4.5428,0.337,4.55528274
13/10/2020 23:30,9.3673,-0.234,9.370222265,3.9865,-1.267,4.182997878,5.3808,1.033,5.479059923,7.2429,-0.9444,7.304210551,3.9865,-1.267,4.182997878,3.2564,0.3226,3.272340404
14/10/2020 00:00,8.931,-0.0165,8.931015242,4.441,-1.2665,4.618062716,4.49,1.25,4.660751012,6.5184,-0.7789,6.564771418,4.441,-1.2665,4.618062716,2.0774,0.4876,2.133856724
14/10/2020 00:30,8.6624,0.1112,8.663113713,5.046,-1.612,5.297231352,3.6164,1.7232,4.00596645,6.7606,-1.1628,6.859869984,5.046,-1.612,5.297231352,1.7146,0.4492,1.772465458
14/10/2020 01:00,8.6425,0.2861,8.647234209,5.2845,-1.7145,5.555668322,3.358,2.0006,3.908780418,7.6827,-1.2941,7.790928963,5.2845,-1.7145,5.555668322,2.3982,0.4204,2.43476886
14/10/2020 01:30,8.1171,0.2772,8.121831828,4.9155,-1.712,5.205101752,3.2016,1.9892,3.769238544,6.7481,-1.3356,6.879002905,4.9155,-1.712,5.205101752,1.8326,0.3764,1.870855344
14/10/2020 02:00,8.0351,0.517,8.051715408,5.2875,-1.622,5.530690757,2.7476,2.139,3.482043475,6.9647,-1.0824,7.048307304,5.2875,-1.622,5.530690757,1.6772,0.5396,1.761864921
14/10/2020 02:30,7.5441,0.4009,7.554744577,5.3985,-1.8235,5.698153604,2.1456,2.2244,3.090558966,6.8367,-0.9557,6.903175311,5.3985,-1.8235,5.698153604,1.4382,0.8678,1.679730955
14/10/2020 03:00,9.1822,0.0256,9.182235686,5.777,-2.028,6.122623049,3.4052,2.0536,3.976513548,8.4736,-1.2812,8.569910758,5.777,-2.028,6.122623049,2.6966,0.7468,2.798099677
14/10/2020 03:30,7.1663,-0.0748,7.166690361,4.3775,-1.871,4.760582659,2.7888,1.7962,3.317188551,6.3273,-1.1722,6.434965278,4.3775,-1.871,4.760582659,1.9498,0.6988,2.071241531
14/10/2020 04:00,7.8802,-1.3853,8.001037941,5.123,-1.8385,5.44290467,2.7572,0.4532,2.794197931,6.7022,-1.8385,6.949788996,5.123,-1.8385,5.44290467,1.5792,0,1.5792
14/10/2020 04:30,7.9328,-0.5358,7.950874007,5.142,-0.937,5.226675138,2.7908,0.4012,2.819490394,6.417,-0.937,6.485048805,5.142,-0.937,5.226675138,1.275,0,1.275
14/10/2020 05:00,7.2169,-0.3895,7.22740312,5.2585,-0.9395,5.341767732,1.9584,0.55,2.034165814,5.7463,-0.9395,5.822595979,5.2585,-0.9395,5.341767732,0.4878,0,0.4878
14/10/2020 05:30,8.9531,-0.4535,8.964578175,6.6855,-1.0535,6.767996195,2.2676,0.6,2.345636323,7.6667,-1.0535,7.738743512,6.6855,-1.0535,6.767996195,0.9812,0,0.9812
14/10/2020 06:00,10.0971,-0.3629,10.10361939,6.2205,-1.1175,6.32008121,3.8766,0.7546,3.949360546,8.7895,-1.1175,8.860254878,6.2205,-1.1175,6.32008121,2.569,0,2.569
14/10/2020 06:30,10.5711,1.1588,10.63442395,5.6635,-0.74,5.711640067,4.9076,1.8988,5.26212687,9.2751,-0.6708,9.299325387,5.6635,-0.74,5.711640067,3.6116,0.0692,3.612262892
14/10/2020 07:00,11.9458,1.324,12.01894811,6.348,-0.741,6.391102018,5.5978,2.065,5.966539184,10.2936,-0.4626,10.30398951,6.348,-0.741,6.391102018,3.9456,0.2784,3.955409703
14/10/2020 07:30,13.8214,1.1206,13.86675313,6.966,-1.003,7.037838091,6.8554,2.1236,7.176781042,12.031,-0.7236,12.05274068,6.966,-1.003,7.037838091,5.065,0.2794,5.072700401
14/10/2020 08:00,14.0561,1.3958,14.12523291,6.4625,-0.773,6.508566298,7.5936,2.1688,7.897243468,12.8399,-0.4188,12.8467282,6.4625,-0.773,6.508566298,6.3774,0.3542,6.387228538
