Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/10/2020 08:30,13.6729,1.9543,13.81186023,6.1235,-0.5235,6.145836355,7.5494,2.4778,7.945623525,12.7159,0.1409,12.71668061,6.1235,-0.5235,6.145836355,6.5924,0.6644,6.625795433
14/10/2020 09:00,12.2829,2.3772,12.5108238,6.2175,-0.646,6.250969705,6.0654,3.0232,6.777080153,10.8601,0.5194,10.87251343,6.2175,-0.646,6.250969705,4.6426,1.1654,4.786636807
14/10/2020 09:30,15.7608,1.8517,15.86920318,9.035,-0.9535,9.085174035,6.7258,2.8052,7.287354299,13.8014,-0.0059,13.80140126,9.035,-0.9535,9.085174035,4.7664,0.9476,4.859682574
14/10/2020 10:00,14.9966,2.0016,15.12958737,8.191,-0.914,8.241836992,6.8056,2.9156,7.40384459,12.9104,0.1286,12.91104047,8.191,-0.914,8.241836992,4.7194,1.0426,4.833192643
14/10/2020 10:30,13.3062,2.0625,13.46509802,8.101,-0.9845,8.160602995,5.2052,3.047,6.031443943,10.4714,0.1839,10.47301471,8.101,-0.9845,8.160602995,2.3704,1.1684,2.642717299
14/10/2020 11:00,15.7526,1.7333,15.84767288,10.366,-1.2235,10.43795518,5.3866,2.9568,6.144764096,13.053,-0.1867,13.05433514,10.366,-1.2235,10.43795518,2.687,1.0368,2.880090839
14/10/2020 11:30,16.0844,1.8166,16.18665991,9.974,-1.169,10.0422725,6.1104,2.9856,6.800793742,13.6326,-0.0688,13.63277361,9.974,-1.169,10.0422725,3.6586,1.1002,3.820444215
14/10/2020 12:00,15.1636,1.9573,15.28940117,9.348,-1.0015,9.401494894,5.8156,2.9588,6.525005808,12.6168,0.0613,12.61694892,9.348,-1.0015,9.401494894,3.2688,1.0628,3.437236867
14/10/2020 12:30,15.1423,1.9541,15.26786678,9.7365,-1.0795,9.79616009,5.4058,3.0336,6.198822679,13.1301,0.0543,13.13021228,9.7365,-1.0795,9.79616009,3.3936,1.1338,3.577991532
14/10/2020 13:00,12.6938,2.0789,12.86290728,9.689,-1.1975,9.762721304,3.0048,3.2764,4.445629314,10.9802,0.1283,10.98094955,9.689,-1.1975,9.762721304,1.2912,1.3258,1.850660174
14/10/2020 13:30,16.5415,1.3569,16.59705998,12.1945,-1.5865,12.2972685,4.347,2.9434,5.249763096,15.2357,-0.5889,15.24707702,12.1945,-1.5865,12.2972685,3.0412,0.9976,3.200641061
14/10/2020 14:00,15.5937,1.494,15.66510503,9.8115,-1.389,9.909331625,5.7822,2.883,6.461077761,14.3619,-0.3896,14.36718343,9.8115,-1.389,9.909331625,4.5504,0.9994,4.658856139
14/10/2020 14:30,13.7001,1.3964,13.77108104,7.5205,-1.261,7.625486296,6.1796,2.6574,6.726754858,12.3437,0.561,12.35644167,7.5205,-1.261,7.625486296,4.8232,1.822,5.155864839
14/10/2020 15:00,13.4137,1.0047,13.45127391,7.2035,-1.4125,7.340679022,6.2102,2.4172,6.664040807,11.9825,0.2935,11.98609396,7.2035,-1.4125,7.340679022,4.779,1.706,5.074374543
14/10/2020 15:30,13.8785,0.7177,13.89704485,6.9895,-1.4625,7.14086945,6.889,2.1802,7.225758994,12.7659,0.0389,12.76595927,6.9895,-1.4625,7.14086945,5.7764,1.5014,5.96833301
14/10/2020 16:00,14.2438,1.5106,14.32367798,6.128,-1.282,6.260663543,8.1158,2.7926,8.582821471,13.6218,0.087,13.62207782,6.128,-1.282,6.260663543,7.4938,1.369,7.617821174
14/10/2020 16:30,13.9972,1.2156,14.04988581,5.048,-1.27,5.20530537,8.9492,2.4856,9.287970069,13.1678,-0.2572,13.17031164,5.048,-1.27,5.20530537,8.1198,1.0128,8.182720567
14/10/2020 17:00,14.886,1.2714,14.94019591,4.339,-1.05,4.464238009,10.547,2.3214,10.79944938,13.917,-0.2024,13.91847171,4.339,-1.05,4.464238009,9.578,0.8476,9.615430815
14/10/2020 17:30,13.816,1.4663,13.89359175,3.176,-0.8165,3.279275568,10.64,2.2828,10.88213103,13.0708,0.0101,13.0708039,3.176,-0.8165,3.279275568,9.8948,0.8266,9.929266569
14/10/2020 18:00,14.05,1.0559,14.08962117,3.091,-0.7615,3.183420056,10.959,1.8174,11.10867336,13.643,-0.1115,13.64345562,3.091,-0.7615,3.183420056,10.552,0.65,10.57200095
14/10/2020 18:30,14.4065,0.8104,14.42927546,2.8445,-0.476,2.884052054,11.562,1.2864,11.63334298,14.0755,-0.26,14.07790113,2.8445,-0.476,2.884052054,11.231,0.216,11.23307692
14/10/2020 19:00,13.768,1.3603,13.83503669,2.634,-0.1575,2.638704654,11.134,1.5178,11.23697792,13.45,-0.1555,13.45089886,2.634,-0.1575,2.638704654,10.816,0.002,10.81600018
14/10/2020 19:30,13.2135,1.3307,13.28033677,3.0015,-0.3205,3.018562986,10.212,1.6512,10.34463172,12.5667,-0.3157,12.57066487,3.0015,-0.3205,3.018562986,9.5652,0.0048,9.565201204
14/10/2020 20:00,12.953,0.7852,12.97677726,3.628,-0.725,3.699730936,9.325,1.5102,9.446498242,12.3324,-0.725,12.35369235,3.628,-0.725,3.699730936,8.7044,0,8.7044
14/10/2020 20:30,11.5832,0.552,11.59634538,3.737,-0.817,3.825265742,7.8462,1.369,7.964735742,11.1118,-0.817,11.14179466,3.737,-0.817,3.825265742,7.3748,0,7.3748
14/10/2020 21:00,12.6335,0.6144,12.64843111,4.6425,-0.772,4.706250126,7.991,1.3864,8.110375205,12.2649,-0.772,12.28917231,4.6425,-0.772,4.706250126,7.6224,0,7.6224
14/10/2020 21:30,9.943,0.5673,9.959170562,3.751,-0.9255,3.863489517,6.192,1.4928,6.369404669,9.0358,-0.9255,9.083073923,3.751,-0.9255,3.863489517,5.2848,0,5.2848
14/10/2020 22:00,9.6226,0.2734,9.626483175,5.097,-1.299,5.259924904,4.5256,1.5724,4.79098081,9.1712,-0.8842,9.213724496,5.097,-1.299,5.259924904,4.0742,0.4148,4.095261247
14/10/2020 22:30,9.2989,0.7642,9.33024881,5.8985,-1.607,6.113489286,3.4004,2.3712,4.145516807,9.2527,-0.5596,9.269606758,5.8985,-1.607,6.113489286,3.3542,1.0474,3.513930051
14/10/2020 23:00,9.4508,0.1597,9.452149212,6.251,-2.0475,6.577785133,3.1998,2.2072,3.887216469,9.2646,-1.1191,9.331945026,6.251,-2.0475,6.577785133,3.0136,0.9284,3.15336511
14/10/2020 23:30,9.3237,0.2322,9.326590938,5.7015,-1.947,6.024774788,3.6222,2.1792,4.227203033,8.7419,-0.962,8.794672229,5.7015,-1.947,6.024774788,3.0404,0.985,3.19597515
15/10/2020 00:00,7.8004,-0.933,7.855999565,5.096,-1.965,5.461725094,2.7044,1.032,2.894616272,7.4116,-1.9228,7.656955949,5.096,-1.965,5.461725094,2.3156,0.0422,2.315984499
15/10/2020 00:30,3.3625,0.77,3.449537107,0.5045,0,0.5045,2.858,0.77,2.959909458,3.2367,0,3.2367,0.5045,0,0.5045,2.7322,0,2.7322
15/10/2020 01:00,3.263,0.7622,3.350838379,0.453,0,0.453,2.81,0.7622,2.911537195,2.7762,0,2.7762,0.453,0,0.453,2.3232,0,2.3232
15/10/2020 01:30,3.142,0.602,3.199151137,0.454,0,0.454,2.688,0.602,2.75458672,2.543,0,2.543,0.454,0,0.454,2.089,0,2.089
15/10/2020 02:00,3.1774,0.5712,3.228333967,0.543,0,0.543,2.6344,0.5712,2.695613622,2.5092,0,2.5092,0.543,0,0.543,1.9662,0,1.9662
15/10/2020 02:30,2.73,0.5712,2.789116247,0.548,0,0.548,2.182,0.5712,2.255525092,2.3576,0,2.3576,0.548,0,0.548,1.8096,0,1.8096
15/10/2020 03:00,1.1458,0.5366,1.265226146,0.73,0,0.73,0.4158,0.5366,0.678844017,0.7368,0,0.7368,0.73,0,0.73,0.0068,0,0.0068
15/10/2020 03:30,4.0305,0.671,4.085972497,0.6685,0,0.6685,3.362,0.671,3.428306433,2.6413,0,2.6413,0.6685,0,0.6685,1.9728,0,1.9728
15/10/2020 04:00,4.9149,0.6058,4.952094067,0.9165,0,0.9165,3.9984,0.6058,4.044032171,3.6285,0,3.6285,0.9165,0,0.9165,2.712,0,2.712
15/10/2020 04:30,4.541,0.744,4.601545067,0.602,0,0.602,3.939,0.744,4.008647777,3.0538,0,3.0538,0.602,0,0.602,2.4518,0,2.4518
15/10/2020 05:00,4.641,0.575,4.676484363,0.731,0,0.731,3.91,0.575,3.952053264,3.3106,0,3.3106,0.731,0,0.731,2.5796,0,2.5796
15/10/2020 05:30,5.9535,0.5386,5.97781333,0.8645,0,0.8645,5.089,0.5386,5.117422296,4.7641,0,4.7641,0.8645,0,0.8645,3.8996,0,3.8996
15/10/2020 06:00,7.219,0.553,7.24014986,0.689,0,0.689,6.53,0.553,6.553373864,6.547,0,6.547,0.689,0,0.689,5.858,0,5.858
15/10/2020 06:30,8.9749,0.6048,8.99525503,0.6305,0,0.6305,8.3444,0.6048,8.366289165,8.0235,0.074,8.02384124,0.6305,0,0.6305,7.393,0.074,7.393370341
15/10/2020 07:00,10.5189,1.4544,10.6189706,0.7325,0,0.7325,9.7864,1.4544,9.893882166,9.7125,0.7872,9.744349136,0.7325,0,0.7325,8.98,0.7872,9.014437522
15/10/2020 07:30,10.7595,1.775,10.90492848,0.5215,0,0.5215,10.238,1.775,10.39072996,10.4595,1.1242,10.51974172,0.5215,0,0.5215,9.938,1.1242,10.00138339
15/10/2020 08:00,10.418,1.8374,10.57878834,0.326,0,0.326,10.092,1.8374,10.25789953,10.341,1.2058,10.41106309,0.326,0,0.326,10.015,1.2058,10.08732763
15/10/2020 08:30,8.4918,2.1188,8.752141491,0.399,0,0.399,8.0928,2.1188,8.36556784,8.555,1.4958,8.684782245,0.399,0,0.399,8.156,1.4958,8.292029525
15/10/2020 09:00,9.5677,1.8364,9.742343057,0.5245,0,0.5245,9.0432,1.8364,9.227774986,9.4785,1.2164,9.556233108,0.5245,0,0.5245,8.954,1.2164,9.036246176
15/10/2020 09:30,8.8904,2.1774,9.153156992,0.641,0,0.641,8.2494,2.1774,8.531920717,8.6762,1.537,8.811289091,0.641,0,0.641,8.0352,1.537,8.18088064
15/10/2020 10:00,9.2767,2.5662,9.625099757,0.7595,0,0.7595,8.5172,2.5662,8.895396466,8.6863,1.9086,8.893512335,0.7595,0,0.7595,7.9268,1.9086,8.153337488
15/10/2020 10:30,10.1465,2.4298,10.43337866,1.0235,0,1.0235,9.123,2.4298,9.441030507,9.3247,1.755,9.488416891,1.0235,0,1.0235,8.3012,1.755,8.484688942
15/10/2020 11:00,10.8293,2.4778,11.10915079,1.4865,0,1.4865,9.3428,2.4778,9.665785259,9.8453,1.7866,10.00609173,1.4865,0,1.4865,8.3588,1.7866,8.547600657
15/10/2020 11:30,9.9648,2.6468,10.3103244,1.221,0,1.221,8.7438,2.6468,9.135621965,9.071,1.9632,9.281012619,1.221,0,1.221,7.85,1.9632,8.091764594
15/10/2020 12:00,8.6852,2.8312,9.135009167,1.225,0,1.225,7.4602,2.8312,7.979365732,8.1082,2.1456,8.387282432,1.225,0,1.225,6.8832,2.1456,7.209857252
15/10/2020 12:30,8.4921,2.8878,8.969679551,1.2555,0,1.2555,7.2366,2.8878,7.791519005,7.9487,2.2282,8.255101873,1.2555,0,1.2555,6.6932,2.2282,7.054346283
15/10/2020 13:00,8.1619,2.9616,8.682608258,1.0875,0,1.0875,7.0744,2.9616,7.669303092,7.5321,2.308,7.87777852,1.0875,0,1.0875,6.4446,2.308,6.845416946
15/10/2020 13:30,7.2397,2.7284,7.73675789,0.8835,0,0.8835,6.3562,2.7284,6.917040191,6.8749,2.3684,7.271421358,0.8835,0,0.8835,5.9914,2.3684,6.442529978
15/10/2020 14:00,7.2252,3.3006,7.943391933,0.917,0,0.917,6.3082,3.3006,7.11950473,6.8604,2.0362,7.156200011,0.917,0,0.917,5.9434,2.0362,6.282524493
15/10/2020 14:30,9.0293,3.0758,9.538805173,1.0095,0,1.0095,8.0198,3.0758,8.589396817,8.4245,1.8288,8.62071399,1.0095,0,1.0095,7.415,1.8288,7.637194147
15/10/2020 15:00,8.092,3.2238,8.710531008,1.033,0,1.033,7.059,3.2238,7.760307174,7.5832,1.9882,7.839506456,1.033,0,1.033,6.5502,1.9882,6.845294682
15/10/2020 15:30,8.8469,3.05,9.357891836,0.9375,0,0.9375,7.9094,3.05,8.477093155,8.5935,1.8336,8.786940947,0.9375,0,0.9375,7.656,1.8336,7.872510715
15/10/2020 16:00,9.4069,2.6526,9.773743109,0.6565,0,0.6565,8.7504,2.6526,9.143620012,9.0517,1.4342,9.164616879,0.6565,0,0.6565,8.3952,1.4342,8.51682527
15/10/2020 16:30,9.8542,2.2004,10.09688159,0.571,0,0.571,9.2832,2.2004,9.540417307,9.5614,0.9888,9.612392803,0.571,0,0.571,8.9904,0.9888,9.044612629
15/10/2020 17:00,10.3424,2.0612,10.54579457,0.487,0,0.487,9.8554,2.0612,10.06863718,10.254,0.8726,10.2910615,0.487,0,0.487,9.767,0.8726,9.805902292
15/10/2020 17:30,11.3895,2.0478,11.5721301,0.2075,0,0.2075,11.182,2.0478,11.36796415,11.2905,0.866,11.32366311,0.2075,0,0.2075,11.083,0.866,11.11678213
15/10/2020 18:00,12.1495,2.1782,12.34321293,0.1715,0,0.1715,11.978,2.1782,12.17444205,12.0535,0.9946,12.09446532,0.1715,0,0.1715,11.882,0.9946,11.92355455
15/10/2020 18:30,12.6775,1.996,12.83366753,0.1485,0,0.1485,12.529,1.996,12.68699559,12.4985,0.8372,12.52650814,0.1485,0,0.1485,12.35,0.8372,12.37834415
15/10/2020 19:00,12.8915,1.3104,12.95792886,0.2605,0,0.2605,12.631,1.3104,12.69879164,12.7035,0.6988,12.72270544,0.2605,0,0.2605,12.443,0.6988,12.46260689
15/10/2020 19:30,12.226,1.3968,12.30553234,0.225,0,0.225,12.001,1.3968,12.08201354,11.803,0.7642,11.82771367,0.225,0,0.225,11.578,0.7642,11.60319291
15/10/2020 20:00,11.7385,1.3988,11.82154912,0.4485,0,0.4485,11.29,1.3988,11.37632372,11.5415,0.7882,11.56838284,0.4485,0,0.4485,11.093,0.7882,11.12096706
15/10/2020 20:30,10.628,1.4122,10.72141282,0.292,0,0.292,10.336,1.4122,10.43202784,10.457,0.7882,10.48666335,0.292,0,0.292,10.165,0.7882,10.19551295
15/10/2020 21:00,10.0285,1.366,10.12110509,0.3185,0,0.3185,9.71,1.366,9.805613494,9.9147,0.7344,9.941861971,0.3185,0,0.3185,9.5962,0.7344,9.624260896
15/10/2020 21:30,9.1654,1.3546,9.264960784,0.32,0,0.32,8.8454,1.3546,8.948521795,9.132,0.7104,9.159590174,0.32,0,0.32,8.812,0.7104,8.840588903
15/10/2020 22:00,8.7614,1.2884,8.855625586,0.371,0,0.371,8.3904,1.2884,8.488744708,8.8162,0.5856,8.835627301,0.371,0,0.371,8.4452,0.5856,8.465478746
15/10/2020 22:30,7.7374,0.8104,7.77972409,0.26,0,0.26,7.4774,0.8104,7.521187334,7.6924,0.023,7.692434385,0.26,0,0.26,7.4324,0.023,7.432435587
15/10/2020 23:00,6.6419,0.8678,6.698351473,0.1675,0,0.1675,6.4744,0.8678,6.532299151,6.6687,0.4204,6.681938031,0.1675,0,0.1675,6.5012,0.4204,6.5147784
15/10/2020 23:30,6.066,0.0452,6.066168399,0.136,0,0.136,5.93,0.0452,5.930172261,5.872,0,5.872,0.136,0,0.136,5.736,0,5.736
16/10/2020 00:00,6.1126,0,6.1126,0.197,0,0.197,5.9156,0,5.9156,6.0626,0,6.0626,0.197,0,0.197,5.8656,0,5.8656
16/10/2020 00:30,6.3009,0.0305,6.300973818,0.5475,0.0305,0.548348885,5.7534,0,5.7534,6.3115,0.0305,6.311573694,0.5475,0.0305,0.548348885,5.764,0,5.764
16/10/2020 01:00,5.7526,0.031,5.752683527,0.536,0.03,0.536838896,5.2166,0.001,5.216600096,5.7804,0.03,5.780477849,0.536,0.03,0.536838896,5.2444,0,5.2444
16/10/2020 01:30,5.8933,0.031,5.893381533,0.5085,0.031,0.50944406,5.3848,0,5.3848,5.9633,0.031,5.963380576,0.5085,0.031,0.50944406,5.4548,0,5.4548
16/10/2020 02:00,6.2687,0.03,6.268771785,0.5135,0.03,0.514375592,5.7552,0,5.7552,6.4089,0.03,6.408970214,0.5135,0.03,0.514375592,5.8954,0,5.8954
16/10/2020 02:30,6.3184,0.0305,6.318473614,0.448,0.0305,0.449037025,5.8704,0,5.8704,6.3924,0.0305,6.392472762,0.448,0.0305,0.449037025,5.9444,0,5.9444
16/10/2020 03:00,6.1508,0.029,6.150868365,0.434,0.029,0.434967815,5.7168,0,5.7168,6.1566,0.029,6.1566683,0.434,0.029,0.434967815,5.7226,0,5.7226
16/10/2020 03:30,5.7435,0.0133,5.743515399,0.4135,0.0105,0.413633292,5.33,0.0028,5.330000735,5.6955,0.0105,5.695509679,0.4135,0.0105,0.413633292,5.282,0,5.282
16/10/2020 04:00,5.66,0.0467,5.660192655,0.426,0.0285,0.426952281,5.234,0.0182,5.234031643,5.4556,0.0285,5.455674441,0.426,0.0285,0.426952281,5.0296,0,5.0296
16/10/2020 04:30,5.9247,0.0305,5.924778506,0.5045,0.0295,0.505361752,5.4202,0.001,5.420200092,5.8469,0.0295,5.846974419,0.5045,0.0295,0.505361752,5.3424,0,5.3424
16/10/2020 05:00,5.5804,0.0295,5.580477973,0.502,0.0295,0.502866036,5.0784,0,5.0784,5.5564,0.0295,5.55647831,0.502,0.0295,0.502866036,5.0544,0,5.0544
16/10/2020 05:30,6.3624,0.0295,6.36246839,0.469,0.0295,0.469926856,5.8934,0,5.8934,6.4238,0.0295,6.423867736,0.469,0.0295,0.469926856,5.9548,0,5.9548
16/10/2020 06:00,8.1151,1.0903,8.188015761,0.5695,0.0315,0.570370494,7.5456,1.0588,7.619523397,8.1767,0.1583,8.178232192,0.5695,0.0315,0.570370494,7.6072,0.1268,7.608256704
16/10/2020 06:30,8.5467,1.4159,8.66318958,0.5345,0.0335,0.535548784,8.0122,1.3824,8.130582919,8.5813,0.5461,8.598658901,0.5345,0.0335,0.535548784,8.0468,0.5126,8.06311038
16/10/2020 07:00,9.5817,1.2615,9.66438602,0.6555,0.0335,0.656355468,8.9262,1.228,9.010273605,9.5729,0.6451,9.594611426,0.6555,0.0335,0.656355468,8.9174,0.6116,8.938348691
16/10/2020 07:30,10.4915,1.6819,10.6254581,0.6735,0.0345,0.674383051,9.818,1.6474,9.955252421,10.4175,0.5059,10.42977665,0.6735,0.0345,0.674383051,9.744,0.4714,9.755396146
16/10/2020 08:00,11.368,2.9392,11.74181931,0.592,0.037,0.593155123,10.776,2.9022,11.15997047,11.126,1.1064,11.18087639,0.592,0.037,0.593155123,10.534,1.0694,10.58814301
16/10/2020 08:30,11.412,3.0936,11.82387859,0.588,0.036,0.58910101,10.824,3.0576,11.24757279,11.428,1.2294,11.4939379,0.588,0.036,0.58910101,10.84,1.1934,10.90549419
16/10/2020 09:00,11.8475,2.9011,12.19752587,0.6225,0.0355,0.623511427,11.225,2.8656,11.58500273,11.8245,1.0377,11.86994615,0.6225,0.0355,0.623511427,11.202,1.0022,11.24674214
16/10/2020 09:30,11.7355,3.0903,12.13556403,0.6065,0.0345,0.607480452,11.129,3.0558,11.54090788,11.7945,1.2337,11.85884674,0.6065,0.0345,0.607480452,11.188,1.1992,11.25208535
16/10/2020 10:00,11.5905,3.0994,11.99774856,0.6215,0.035,0.622484739,10.969,3.0644,11.38900823,11.5255,1.235,11.59147856,0.6215,0.035,0.622484739,10.904,1.2,10.96983209
16/10/2020 10:30,10.8385,3.4717,11.38093947,0.6905,-0.0305,0.691173278,10.148,3.5022,10.73532994,10.8965,1.6073,11.01440536,0.6905,-0.0305,0.691173278,10.206,1.6378,10.33657704
16/10/2020 11:00,11.1645,3.5825,11.72520219,0.7605,0.0315,0.761152087,10.404,3.551,10.99330783,11.1485,1.7183,11.28014216,0.7605,0.0315,0.761152087,10.388,1.6868,10.52405997
16/10/2020 11:30,10.6028,3.2341,11.08506972,0.85,0.0315,0.850583476,9.7528,3.2026,10.26517192,10.7276,1.3707,10.81481485,0.85,0.0315,0.850583476,9.8776,1.3392,9.967970626
16/10/2020 12:00,10.4363,3.2265,10.92367429,0.7825,0.0325,0.783174629,9.6538,3.194,10.16845566,10.4421,1.3565,10.52984068,0.7825,0.0325,0.783174629,9.6596,1.324,9.74991529
16/10/2020 12:30,10.8855,3.3773,11.39737977,0.8525,0.0325,0.853119277,10.033,3.3448,10.57585817,10.4717,1.4899,10.57715949,0.8525,0.0325,0.853119277,9.6192,1.4574,9.728978538
16/10/2020 13:00,10.8477,3.3857,11.36378281,0.9895,0.0315,0.990001263,9.8582,3.3542,10.41320147,10.4877,1.4955,10.59378929,0.9895,0.0315,0.990001263,9.4982,1.464,9.610364158
16/10/2020 13:30,10.0914,2.7594,10.4618661,0.861,0.034,0.861671051,9.2304,2.7254,9.624348774,9.646,1.09,9.707389762,0.861,0.034,0.861671051,8.785,1.056,8.84824056
16/10/2020 14:00,10.3035,1.714,10.44509015,0.8935,0.032,0.894072844,9.41,1.682,9.559143476,10.0779,1.0812,10.13573193,0.8935,0.032,0.894072844,9.1844,1.0492,9.244134573
16/10/2020 14:30,10.7199,1.6597,10.84762002,0.9355,0.0325,0.936064367,9.7844,1.6272,9.918783353,10.5681,1.0339,10.61855389,0.9355,0.0325,0.936064367,9.6326,1.0014,9.684512622
16/10/2020 15:00,10.2905,1.5905,10.41268844,0.7145,0.0325,0.715238771,9.576,1.558,9.701914244,10.1945,0.9685,10.24040148,0.7145,0.0325,0.715238771,9.48,0.936,9.526095528
16/10/2020 15:30,10.3185,1.4351,10.41781907,0.6945,0.0325,0.695260023,9.624,1.4026,9.725670299,10.2523,0.8129,10.28447673,0.6945,0.0325,0.695260023,9.5578,0.7804,9.589607135
16/10/2020 16:00,10.916,1.3386,10.99776823,0.629,0.034,0.629918249,10.287,1.3046,10.36939488,10.79,0.7184,10.81388915,0.629,0.034,0.629918249,10.161,0.6844,10.18402299
16/10/2020 16:30,11.351,1.3709,11.4334845,0.582,0.0335,0.582963335,10.769,1.3374,10.85172796,11.263,0.7545,11.28824341,0.582,0.0335,0.582963335,10.681,0.721,10.70530719
16/10/2020 17:00,11.8565,1.2903,11.92650269,0.5755,0.0345,0.576533173,11.281,1.2558,11.35068256,11.7205,0.6701,11.7396403,0.5755,0.0345,0.576533173,11.145,0.6356,11.16310944
16/10/2020 17:30,12.1015,1.0665,12.1484042,0.5065,0.0355,0.507742553,11.595,1.031,11.6407468,11.9665,0.4541,11.9751129,0.5065,0.0355,0.507742553,11.46,0.4186,11.46764256
16/10/2020 18:00,12.6495,1.0508,12.69307019,0.4595,0.038,0.461068596,12.19,1.0128,12.23200163,12.6905,0.3778,12.69612236,0.4595,0.038,0.461068596,12.231,0.3398,12.23571923
16/10/2020 18:30,12.8585,1.0548,12.90169079,0.4275,0.042,0.429558203,12.431,1.0128,12.47219006,12.9185,0.042,12.91856827,0.4275,0.042,0.429558203,12.491,0,12.491
16/10/2020 19:00,12.3645,0.9891,12.40399851,0.4155,0.0405,0.417469161,11.949,0.9486,11.9865943,12.4915,0.0405,12.49156565,0.4155,0.0405,0.417469161,12.076,0,12.076
16/10/2020 19:30,11.947,1.5007,12.04088491,0.408,0.0395,0.409907612,11.539,1.4612,11.63114897,11.964,0.1231,11.96463328,0.408,0.0395,0.409907612,11.556,0.0836,11.55630239
16/10/2020 20:00,11.5975,1.9186,11.75512791,0.4565,0.038,0.458078869,11.141,1.8806,11.29860776,11.5925,0.108,11.59300307,0.4565,0.038,0.458078869,11.136,0.07,11.13622001
16/10/2020 20:30,10.91,2.0176,11.0949903,0.493,0.036,0.494312654,10.417,1.9816,10.6038025,10.951,0.1704,10.95232565,0.493,0.036,0.494312654,10.458,0.1344,10.45886358
16/10/2020 21:00,10.3407,2.1725,10.56644844,0.5115,0.0345,0.512662169,9.8292,2.138,10.05903657,10.3931,0.2869,10.39705916,0.5115,0.0345,0.512662169,9.8816,0.2524,9.884822928
16/10/2020 21:30,9.3552,1.0688,9.416055463,0.455,0.033,0.456195134,8.9002,1.0358,8.960270179,9.6422,0.2288,9.644914218,0.455,0.033,0.456195134,9.1872,0.1958,9.189286233
16/10/2020 22:00,8.7634,0.6519,8.787613622,0.444,0.0335,0.445262002,8.3194,0.6184,8.342351882,9.1118,0.0805,9.11215559,0.444,0.0335,0.445262002,8.6678,0.047,8.667927425
16/10/2020 22:30,8.2784,0.7813,8.315187084,0.441,0.0325,0.442195941,7.8374,0.7488,7.873089622,8.434,0.1803,8.435926985,0.441,0.0325,0.442195941,7.993,0.1478,7.994366381
16/10/2020 23:00,7.9051,1.4437,8.035849407,0.4765,0.0315,0.477540051,7.4286,1.4122,7.561640483,7.9771,0.1927,7.979427154,0.4765,0.0315,0.477540051,7.5006,0.1612,7.502332024
16/10/2020 23:30,7.0815,0.7245,7.118464898,0.4575,0.0285,0.458386845,6.624,0.696,6.660464849,7.3475,0.0871,7.34801624,0.4575,0.0285,0.458386845,6.89,0.0586,6.890249194
17/10/2020 00:00,6.1309,0.7533,6.177005399,0.4495,0.0305,0.450533573,5.6814,0.7228,5.727193536,6.2499,0.0305,6.249974421,0.4495,0.0305,0.450533573,5.8004,0,5.8004
17/10/2020 00:30,7.404,-0.4164,7.415699897,2.076,-1.049,2.325978719,5.328,0.6326,5.36542326,7.3368,-1.0096,7.40593859,2.076,-1.049,2.325978719,5.2608,0.0394,5.260947538
17/10/2020 01:00,8.0402,-0.4816,8.054610767,2.354,-1.119,2.606429934,5.6862,0.6374,5.721813454,7.9258,-1.0768,7.998612622,2.354,-1.119,2.606429934,5.5718,0.0422,5.571959806
17/10/2020 01:30,7.9832,-0.596,8.005416806,2.061,-1.074,2.324047547,5.9222,0.478,5.941459151,7.7462,-1.0672,7.819368918,2.061,-1.074,2.324047547,5.6852,0.0068,5.685204067
17/10/2020 02:00,7.5958,-0.4116,7.606943683,1.756,-0.857,1.953966479,5.8398,0.4454,5.85676064,7.4018,-0.857,7.451247697,1.756,-0.857,1.953966479,5.6458,0,5.6458
17/10/2020 02:30,6.8506,-0.2556,6.855366636,1.559,-0.846,1.773752237,5.2916,0.5904,5.324434498,6.7728,-0.8048,6.820448877,1.559,-0.846,1.773752237,5.2138,0.0412,5.213962781
17/10/2020 03:00,6.7786,-0.4547,6.793833237,1.966,-1.0605,2.233789661,4.8126,0.6058,4.850578563,6.863,-1.0269,6.939401459,1.966,-1.0605,2.233789661,4.897,0.0336,4.897115269
17/10/2020 03:30,7.0859,-0.3174,7.093005116,2.0325,-1.237,2.379332942,5.0534,0.9196,5.136391313,7.1061,-1.0806,7.187791982,2.0325,-1.237,2.379332942,5.0736,0.1564,5.076010039
17/10/2020 04:00,7.1543,0.1815,7.156601899,2.1055,-1.2815,2.464827073,5.0488,1.463,5.256496023,7.1455,-1.2345,7.25135577,2.1055,-1.2815,2.464827073,5.04,0.047,5.040219142
17/10/2020 04:30,7.3103,0.1189,7.311266874,2.0015,-1.2415,2.355275886,5.3088,1.3604,5.480332618,7.3469,-1.0803,7.425899791,2.0015,-1.2415,2.355275886,5.3454,0.1612,5.347830083
17/10/2020 05:00,7.3359,0.0211,7.335930345,1.8475,-1.2625,2.237668988,5.4884,1.2836,5.636502774,7.3099,-1.1483,7.399542614,1.8475,-1.2625,2.237668988,5.4624,0.1142,5.463593634
17/10/2020 05:30,7.3056,0.2662,7.310448263,1.608,-1.197,2.00461293,5.6976,1.4632,5.882482469,7.0704,-0.9166,7.129566026,1.608,-1.197,2.00461293,5.4624,0.2804,5.469592116
17/10/2020 06:00,7.5008,0.3342,7.508241491,1.878,-1.248,2.254858754,5.6228,1.5822,5.841167407,7.1946,-0.8372,7.243146623,1.878,-1.248,2.254858754,5.3166,0.4108,5.332447112
17/10/2020 06:30,8.6941,0.2779,8.698540292,2.5605,-1.2005,2.827960484,6.1336,1.4784,6.309256337,8.3523,-0.8933,8.399934534,2.5605,-1.2005,2.827960484,5.7918,0.3072,5.7999413
17/10/2020 07:00,9.0097,0.4836,9.022669397,2.7745,-0.82,2.893138478,6.2352,1.3036,6.370015071,8.7073,-0.6828,8.73403052,2.7745,-0.82,2.893138478,5.9328,0.1372,5.934386209
17/10/2020 07:30,10.0072,0.5967,10.02497395,3.051,-0.6025,3.109920779,6.9562,1.1992,7.058810033,9.506,-0.4757,9.517895066,3.051,-0.6025,3.109920779,6.455,0.1268,6.45624529
17/10/2020 08:00,10.2817,0.4514,10.29160419,3.1585,-0.451,3.190536514,7.1232,0.9024,7.180132589,10.0265,-0.451,10.03663805,3.1585,-0.451,3.190536514,6.868,0,6.868
17/10/2020 08:30,11.5273,0.6132,11.54359821,3.2895,-0.344,3.307438019,8.2378,0.9572,8.293224987,11.0261,-0.344,11.03146487,3.2895,-0.344,3.307438019,7.7366,0,7.7366
17/10/2020 09:00,12.2806,1.7709,12.40762762,2.956,-0.0925,2.957446914,9.3246,1.8634,9.508965492,11.9446,0.2895,11.94810778,2.956,-0.0925,2.957446914,8.9886,0.382,8.996713509
17/10/2020 09:30,12.943,1.9856,13.09442081,2.618,-0.304,2.635591015,10.325,2.2896,10.57581643,12.657,0.2326,12.65913709,2.618,-0.304,2.635591015,10.039,0.5366,10.05333082
17/10/2020 10:00,12.6615,1.9985,12.81825201,2.1195,-0.3815,2.153560424,10.542,2.38,10.80731993,12.5265,0.2013,12.52811733,2.1195,-0.3815,2.153560424,10.407,0.5828,10.42330585
17/10/2020 10:30,12.422,2.0531,12.59052436,1.877,-0.4995,1.942325732,10.545,2.5526,10.84955261,12.379,0.2713,12.38197257,1.877,-0.4995,1.942325732,10.502,0.7708,10.53024865
17/10/2020 11:00,12.814,1.9733,12.96504951,2.193,-0.5755,2.267255885,10.621,2.5488,10.92254652,12.663,0.1963,12.66452142,2.193,-0.5755,2.267255885,10.47,0.7718,10.49840822
17/10/2020 11:30,13.1775,2.0019,13.32869498,2.4085,-0.6055,2.483445691,10.769,2.6074,11.08015775,13.1745,0.2057,13.17610575,2.4085,-0.6055,2.483445691,10.766,0.8112,10.79651802
17/10/2020 12:00,12.768,1.752,12.88764245,2.207,-0.722,2.322096682,10.561,2.474,10.84690726,12.75,-0.0298,12.75003483,2.207,-0.722,2.322096682,10.543,0.6922,10.56569874
17/10/2020 12:30,12.1622,1.8556,12.30294112,2.26,-0.77,2.387571988,9.9022,2.6256,10.24438091,12.1734,0.0642,12.17356929,2.26,-0.77,2.387571988,9.9134,0.8342,9.94843652
17/10/2020 13:00,11.8096,1.5867,11.91571521,2.704,-1.0995,2.918992335,9.1056,2.6862,9.493556857,11.8318,-0.2067,11.83360537,2.704,-1.0995,2.918992335,9.1278,0.8928,9.171358933
17/10/2020 13:30,12.311,0.5637,12.32389868,3.454,-1.2315,3.666975354,8.857,1.7952,9.037100865,12.3378,-0.4789,12.34709091,3.454,-1.2315,3.666975354,8.8838,0.7526,8.915621638
17/10/2020 14:00,11.7596,-0.015,11.75960957,3.325,-1.073,3.49384516,8.4346,1.058,8.50069651,11.847,-0.6228,11.86335909,3.325,-1.073,3.49384516,8.522,0.4502,8.533883292
17/10/2020 14:30,11.3415,0.0789,11.34177444,3.0635,-0.7775,3.160623119,8.278,0.8564,8.322181502,11.4069,-0.4789,11.41694849,3.0635,-0.7775,3.160623119,8.3434,0.2986,8.348741553
17/10/2020 15:00,12.3216,-0.3275,12.3259516,3.261,-0.5925,3.314389423,9.0606,0.265,9.064474467,12.3302,-0.5925,12.34442742,3.261,-0.5925,3.314389423,9.0692,0,9.0692
17/10/2020 15:30,10.9796,0.2493,10.98242991,2.281,0.0515,2.281581305,8.6986,0.1978,8.700848625,10.9528,0.0515,10.95292108,2.281,0.0515,2.281581305,8.6718,0,8.6718
17/10/2020 16:00,12.2744,0.2351,12.27665131,2.637,0.0115,2.637025076,9.6374,0.2236,9.639993554,12.2198,0.0115,12.21980541,2.637,0.0115,2.637025076,9.5828,0,9.5828
17/10/2020 16:30,10.4797,0.4022,10.48741517,1.6245,0.071,1.626050814,8.8552,0.3312,8.861391566,10.4729,0.071,10.47314067,1.6245,0.071,1.626050814,8.8484,0,8.8484
17/10/2020 17:00,11.5304,0.2297,11.53268773,2.371,-0.0555,2.371649479,9.1594,0.2852,9.163839119,11.5112,-0.0527,11.51132063,2.371,-0.0555,2.371649479,9.1402,0.0028,9.140200429
17/10/2020 17:30,13.047,1.4414,13.12637966,2.318,0.108,2.320514598,10.729,1.3334,10.81153997,12.943,0.1532,12.94390665,2.318,0.108,2.320514598,10.625,0.0452,10.62509614
17/10/2020 18:00,12.7515,1.0251,12.79263781,1.3415,-0.2075,1.357452946,11.41,1.2326,11.47638457,12.6395,-0.2075,12.64120313,1.3415,-0.2075,1.357452946,11.298,0,11.298
17/10/2020 18:30,12.804,0.4054,12.81041628,1.105,-0.211,1.124964888,11.699,0.6164,11.71522727,12.848,-0.1966,12.8495041,1.105,-0.211,1.124964888,11.743,0.0144,11.74300883
17/10/2020 19:00,12.818,0.3209,12.82201625,1.309,-0.1515,1.317737929,11.509,0.4724,11.51869102,12.908,-0.1515,12.90888904,1.309,-0.1515,1.317737929,11.599,0,11.599
17/10/2020 19:30,12.2785,0.2395,12.28083558,1.0655,-0.1675,1.078585416,11.213,0.407,11.22038404,12.3665,-0.1675,12.36763431,1.0655,-0.1675,1.078585416,11.301,0,11.301
17/10/2020 20:00,11.513,0.1647,11.514178,1.068,-0.1435,1.077597443,10.445,0.3082,10.44954603,11.599,-0.1435,11.59988764,1.068,-0.1435,1.077597443,10.531,0,10.531
17/10/2020 20:30,10.8571,-0.0937,10.85750432,1.1215,-0.2185,1.142586758,9.7356,0.1248,9.736399869,11.0051,-0.2185,11.00726888,1.1215,-0.2185,1.142586758,9.8836,0,9.8836
17/10/2020 21:00,10.4915,-0.0582,10.49166143,1.0835,-0.231,1.107850735,9.408,0.1728,9.409586805,10.6595,-0.231,10.66200268,1.0835,-0.231,1.107850735,9.576,0,9.576
17/10/2020 21:30,9.9234,-0.3022,9.928000423,1.1,-0.307,1.142037215,8.8234,0.0048,8.823401306,10.0798,-0.307,10.08447406,1.1,-0.307,1.142037215,8.9798,0,8.9798
17/10/2020 22:00,9.4527,-0.1629,9.454103538,1.0575,-0.2445,1.085396932,8.3952,0.0816,8.39559656,9.5555,-0.2445,9.558627543,1.0575,-0.2445,1.085396932,8.498,0,8.498
17/10/2020 22:30,8.6803,-0.274,8.684623428,1.0455,-0.274,1.080808147,7.6348,0,7.6348,8.7649,-0.274,8.769181718,1.0455,-0.274,1.080808147,7.7194,0,7.7194
17/10/2020 23:00,8.2261,-0.2265,8.22921767,1.0395,-0.2285,1.064317857,7.1866,0.002,7.186600278,8.3221,-0.2285,8.325236373,1.0395,-0.2285,1.064317857,7.2826,0,7.2826
17/10/2020 23:30,7.596,-0.2551,7.600282364,1.043,-0.3165,1.089963876,6.553,0.0614,6.553287645,7.6564,-0.3165,7.662938941,1.043,-0.3165,1.089963876,6.6134,0,6.6134
18/10/2020 00:00,7.4276,0.1091,7.428401212,1.033,-0.4025,1.108645683,6.3946,0.5116,6.415032636,7.4852,-0.4025,7.49601396,1.033,-0.4025,1.108645683,6.4522,0,6.4522
18/10/2020 00:30,7.2463,-0.1814,7.24857018,1.0715,-0.552,1.205328275,6.1748,0.3706,6.185911364,7.3029,-0.552,7.323732137,1.0715,-0.552,1.205328275,6.2314,0,6.2314
18/10/2020 01:00,7.1408,-0.3775,7.150771349,0.989,-0.3775,1.058596831,6.1518,0,6.1518,7.2138,-0.3775,7.223670583,0.989,-0.3775,1.058596831,6.2248,0,6.2248
18/10/2020 01:30,6.8235,0.2165,6.826933755,0.9635,0.2165,0.98752443,5.86,0,5.86,6.9127,0.2165,6.916089469,0.9635,0.2165,0.98752443,5.9492,0,5.9492
18/10/2020 02:00,6.7581,0.1335,6.759418456,0.9645,0.1335,0.973695281,5.7936,0,5.7936,6.8331,0.1335,6.834403987,0.9645,0.1335,0.973695281,5.8686,0,5.8686
18/10/2020 02:30,6.5869,0.121,6.588011279,0.9575,0.121,0.965115149,5.6294,0,5.6294,6.6801,0.121,6.681195777,0.9575,0.121,0.965115149,5.7226,0,5.7226
18/10/2020 03:00,6.0813,0.1245,6.082574286,0.9635,0.1245,0.971510422,5.1178,0,5.1178,6.1927,0.1437,6.194367036,0.9635,0.1245,0.971510422,5.2292,0.0192,5.229235248
18/10/2020 03:30,5.9757,0.115,5.976806462,0.9665,0.115,0.973317651,5.0092,0,5.0092,6.0603,0.115,6.061391019,0.9665,0.115,0.973317651,5.0938,0,5.0938
18/10/2020 04:00,5.8911,0.115,5.892222349,0.9575,0.115,0.964381278,4.9336,0,4.9336,5.9707,0.115,5.971807389,0.9575,0.115,0.964381278,5.0132,0,5.0132
18/10/2020 04:30,5.9058,0.085,5.906411655,0.981,0.085,0.984675581,4.9248,0,4.9248,5.9808,0.085,5.981403986,0.981,0.085,0.984675581,4.9998,0,4.9998
18/10/2020 05:00,5.8593,0.149,5.861194203,0.9565,0.149,0.968035769,4.9028,0,4.9028,5.9361,0.149,5.937969704,0.9565,0.149,0.968035769,4.9796,0,4.9796
18/10/2020 05:30,6.0432,0.1505,6.045073737,0.958,0.1505,0.969749581,5.0852,0,5.0852,6.1402,0.1505,6.142044146,0.958,0.1505,0.969749581,5.1822,0,5.1822
18/10/2020 06:00,6.6426,0.1285,6.643842789,0.945,0.1285,0.953696624,5.6976,0,5.6976,6.7328,0.1285,6.734026143,0.945,0.1285,0.953696624,5.7878,0,5.7878
18/10/2020 06:30,7.1039,0.14,7.10527939,0.9455,0.14,0.955808689,6.1584,0,6.1584,7.2039,0.14,7.205260246,0.9455,0.14,0.955808689,6.2584,0,6.2584
18/10/2020 07:00,7.7411,0.1525,7.742601983,0.9355,0.1525,0.947848353,6.8056,0,6.8056,7.8331,0.1525,7.834584345,0.9355,0.1525,0.947848353,6.8976,0,6.8976
18/10/2020 07:30,8.0275,0.152,8.028938924,0.9255,0.152,0.937898848,7.102,0,7.102,8.1093,0.152,8.110724412,0.9255,0.152,0.937898848,7.1838,0,7.1838
18/10/2020 08:00,9.2077,0.3675,9.215030957,0.9315,0.1525,0.943900683,8.2762,0.215,8.278992175,9.2787,0.1525,9.279953122,0.9315,0.1525,0.943900683,8.3472,0,8.3472
18/10/2020 08:30,9.937,0.2895,9.941216186,0.958,0.1465,0.969136858,8.979,0.143,8.98013864,10.0184,0.1465,10.01947108,0.958,0.1465,0.969136858,9.0604,0,9.0604
18/10/2020 09:00,10.7347,0.576,10.75014233,1.0195,0.145,1.029759802,9.7152,0.431,9.724755629,10.7809,0.145,10.78187506,1.0195,0.145,1.029759802,9.7614,0,9.7614
18/10/2020 09:30,11.5125,0.7093,11.53432975,1.1525,0.1505,1.162285034,10.36,0.5588,10.37505939,11.5695,0.1505,11.57047884,1.1525,0.1505,1.162285034,10.417,0,10.417
18/10/2020 10:00,11.954,1.3092,12.02547798,1.256,0.164,1.266661754,10.698,1.1452,10.75912111,12.03,0.2524,12.0326475,1.256,0.164,1.266661754,10.774,0.0884,10.77436265
18/10/2020 10:30,12.6495,2.2773,12.85285749,1.5745,0.0605,1.575661924,11.075,2.2168,11.29468137,12.6325,0.4945,12.64217491,1.5745,0.0605,1.575661924,11.058,0.434,11.06651345
18/10/2020 11:00,13.393,1.647,13.49388965,1.822,-0.466,1.880648824,11.571,2.113,11.76234713,13.364,-0.1194,13.36453338,1.822,-0.466,1.880648824,11.542,0.3466,11.54720293
18/10/2020 11:30,13.4705,1.3669,13.53967451,1.8615,-0.2115,1.873476581,11.609,1.5784,11.71581101,13.4655,-0.0983,13.4658588,1.8615,-0.2115,1.873476581,11.604,0.1132,11.60455213
18/10/2020 12:00,13.6525,1.3731,13.72137602,2.0375,0.2105,2.04834482,11.615,1.1626,11.67304004,13.6405,0.2105,13.64212412,2.0375,0.2105,2.04834482,11.603,0,11.603
18/10/2020 12:30,13.721,1.2255,13.77561945,2.149,0.1425,2.153719399,11.572,1.083,11.6225674,13.728,0.1425,13.72873957,2.149,0.1425,2.153719399,11.579,0,11.579
18/10/2020 13:00,13.353,1.1137,13.39936329,2.071,0.1345,2.07536292,11.282,0.9792,11.32441419,13.362,0.1345,13.36267691,2.071,0.1345,2.07536292,11.291,0,11.291
18/10/2020 13:30,13.0105,1.0501,13.0528089,2.1315,0.1545,2.137092066,10.879,0.8956,10.91580232,13.0185,0.1545,13.01941675,2.1315,0.1545,2.137092066,10.887,0,10.887
18/10/2020 14:00,12.937,0.9454,12.97149761,2.221,0.162,2.226900312,10.716,0.7834,10.74459732,12.93,0.162,12.93101481,2.221,0.162,2.226900312,10.709,0,10.709
18/10/2020 14:30,12.3365,0.8213,12.36380871,1.8755,0.1425,1.880905766,10.461,0.6788,10.48300007,12.3445,0.1425,12.34532245,1.8755,0.1425,1.880905766,10.469,0,10.469
18/10/2020 15:00,12.2345,0.6208,12.25024012,1.6495,0.038,1.64993765,10.585,0.5828,10.60103206,12.2675,0.038,12.26755885,1.6495,0.038,1.64993765,10.618,0,10.618
18/10/2020 15:30,12.093,0.6825,12.11224402,1.565,0.1565,1.572805535,10.528,0.526,10.54113182,12.123,0.1565,12.12401011,1.565,0.1565,1.572805535,10.558,0,10.558
18/10/2020 16:00,12.0695,0.705,12.09007259,1.5045,0.129,1.510020281,10.565,0.576,10.58069001,12.1005,0.129,12.1011876,1.5045,0.129,1.510020281,10.596,0,10.596
18/10/2020 16:30,11.8,0.6298,11.81679517,1.541,0.121,1.545743187,10.259,0.5088,10.27160934,11.842,0.121,11.84261816,1.541,0.121,1.545743187,10.301,0,10.301
18/10/2020 17:00,12.6495,0.6278,12.66506941,1.8645,0.118,1.868230245,10.785,0.5098,10.79704224,12.6745,0.118,12.67504928,1.8645,0.118,1.868230245,10.81,0,10.81
18/10/2020 17:30,12.686,0.6749,12.70393978,1.375,0.1335,1.381465617,11.311,0.5414,11.32394962,12.687,0.1335,12.68770236,1.375,0.1335,1.381465617,11.312,0,11.312
18/10/2020 18:00,13.096,1.105,13.14253556,1.125,0.145,1.134305955,11.971,0.96,12.00943134,13.121,0.1978,13.12249084,1.125,0.145,1.134305955,11.996,0.0528,11.9961162
18/10/2020 18:30,13.4775,1.0097,13.51526916,0.9215,0.0085,0.921539202,12.556,1.0012,12.59585398,13.5285,0.0085,13.52850267,0.9215,0.0085,0.921539202,12.607,0,12.607
18/10/2020 19:00,13.2305,0.4491,13.23812,0.9145,0.0285,0.914943987,12.316,0.4206,12.3231798,13.3345,0.0313,13.33453674,0.9145,0.0285,0.914943987,12.42,0.0028,12.42000032
18/10/2020 19:30,12.407,0.3142,12.41097783,0.913,0.149,0.925078375,11.494,0.1652,11.49518713,12.49,0.149,12.49088872,0.913,0.149,0.925078375,11.577,0,11.577
18/10/2020 20:00,11.912,0.422,11.91947264,0.915,0.16,0.928883739,10.997,0.262,11.00012059,11.934,0.16,11.93507252,0.915,0.16,0.928883739,11.019,0,11.019
18/10/2020 20:30,10.925,-0.0237,10.92502571,0.918,-0.0295,0.91847387,10.007,0.0058,10.00700168,11.011,-0.0295,11.01103952,0.918,-0.0295,0.91847387,10.093,0,10.093
18/10/2020 21:00,10.3372,0.3468,10.34301571,1.168,0.1,1.172273006,9.1692,0.2468,9.172520857,10.436,0.1106,10.43658605,1.168,0.1,1.172273006,9.268,0.0106,9.268006062
18/10/2020 21:30,10.585,0.2536,10.58803749,1.705,-0.38,1.746832848,8.88,0.6336,8.902575412,10.6742,-0.092,10.67459646,1.705,-0.38,1.746832848,8.9692,0.288,8.973822633
18/10/2020 22:00,9.7477,0.3762,9.754956777,1.5915,-0.916,1.836281092,8.1562,1.2922,8.257928268,9.6795,-0.582,9.696981193,1.5915,-0.916,1.836281092,8.088,0.334,8.094893452
18/10/2020 22:30,8.8684,-0.1609,8.86985949,1.751,-1.1555,2.097899247,7.1174,0.9946,7.186557724,8.8474,-0.8397,8.887158311,1.751,-1.1555,2.097899247,7.0964,0.3158,7.103423301
18/10/2020 23:00,8.6127,-0.4335,8.623602701,1.9205,-1.1525,2.239771529,6.6922,0.719,6.730713323,8.5445,-1.0785,8.612296006,1.9205,-1.1525,2.239771529,6.624,0.074,6.624413333
18/10/2020 23:30,8.264,-0.3314,8.270642173,1.784,-1.132,2.112836955,6.48,0.8006,6.529269512,8.1708,-0.9612,8.227142765,1.784,-1.132,2.112836955,6.3868,0.1708,6.389083415
19/10/2020 00:00,7.7779,-0.3578,7.786125432,1.7165,-1.143,2.062236953,6.0614,0.7852,6.11204622,7.6677,-0.9894,7.731269989,1.7165,-1.143,2.062236953,5.9512,0.1536,5.953181872
19/10/2020 00:30,7.7889,0.2528,7.793001415,1.7745,-1.122,2.099460466,6.0144,1.3748,6.16952854,7.6181,-0.7418,7.654130574,1.7745,-1.122,2.099460466,5.8436,0.3802,5.855955345
19/10/2020 01:00,7.4383,0.0015,7.438300151,1.7695,-1.3195,2.207308429,5.6688,1.321,5.820681613,7.1849,-1.1745,7.280263612,1.7695,-1.3195,2.207308429,5.4154,0.145,5.417340875
19/10/2020 01:30,7.4369,0.1419,7.43825364,2.0455,-1.1455,2.344406215,5.3914,1.2874,5.542976883,7.2371,-1.0265,7.309536145,2.0455,-1.1455,2.344406215,5.1916,0.119,5.192963659
19/10/2020 02:00,7.7693,-0.0119,7.769309113,2.3415,-1.1485,2.608002013,5.4278,1.1366,5.545527243,7.7925,-1.1265,7.873503572,2.3415,-1.1485,2.608002013,5.451,0.022,5.451044395
19/10/2020 02:30,6.6153,0.2509,6.620056261,1.8595,-1.0385,2.129840957,4.7558,1.2894,4.927492872,6.7479,-0.9195,6.810259515,1.8595,-1.0385,2.129840957,4.8884,0.119,4.889848214
19/10/2020 03:00,7.2168,0.0329,7.216874992,2.219,-1.2815,2.56246039,4.9978,1.3144,5.167751174,7.4012,-1.1221,7.485777839,2.219,-1.2815,2.56246039,5.1822,0.1594,5.184650924
19/10/2020 03:30,6.988,0.2263,6.991663299,2.116,-1.1465,2.406640449,4.872,1.3728,5.061715504,7.1878,-0.9343,7.248267747,2.116,-1.1465,2.406640449,5.0718,0.2122,5.076237197
19/10/2020 04:00,7.0951,-0.0075,7.095103964,1.9985,-1.3285,2.399773844,5.0966,1.321,5.265014013,7.3275,-1.1673,7.419895251,1.9985,-1.3285,2.399773844,5.329,0.1612,5.331437558
19/10/2020 04:30,6.8741,0.1852,6.87659435,1.8455,-1.254,2.231229762,5.0286,1.4392,5.230498504,7.0813,-0.9794,7.148708558,1.8455,-1.254,2.231229762,5.2358,0.2746,5.242995976
19/10/2020 05:00,7.067,-0.1092,7.067843634,1.879,-1.385,2.334280617,5.188,1.2758,5.342565829,7.3204,-1.263,7.428554715,1.879,-1.385,2.334280617,5.4414,0.122,5.442767491
19/10/2020 05:30,7.547,0.0041,7.547001114,1.978,-1.1585,2.292292793,5.569,1.1626,5.689059655,7.642,-1.1181,7.723361419,1.978,-1.1585,2.292292793,5.664,0.0404,5.66414408
19/10/2020 06:00,8.6537,0.3887,8.66242526,1.8885,-1.0235,2.148018738,6.7652,1.4122,6.91102307,8.5289,-0.9303,8.579486774,1.8885,-1.0235,2.148018738,6.6404,0.0932,6.641054013
19/10/2020 06:30,9.315,0.4878,9.327763603,1.993,-0.694,2.110375559,7.322,1.1818,7.416760428,9.1824,-0.527,9.197510465,1.993,-0.694,2.110375559,7.1894,0.167,7.19133933
19/10/2020 07:00,10.5874,1.2151,10.65689949,2.651,-0.3805,2.678167517,7.9364,1.5956,8.095207491,10.2908,0.0159,10.29081228,2.651,-0.3805,2.678167517,7.6398,0.3964,7.650076928
19/10/2020 07:30,11.3635,2.4269,11.6197666,3.5165,-0.3945,3.538559382,7.847,2.8214,8.338807286,11.1861,0.6347,11.20409199,3.5165,-0.3945,3.538559382,7.6696,1.0292,7.738347162
19/10/2020 08:00,12.7116,2.5364,12.96217958,4.661,-0.91,4.749002106,8.0506,3.4464,8.757273167,12.247,0.7258,12.26848787,4.661,-0.91,4.749002106,7.586,1.6358,7.760363241
19/10/2020 08:30,15.03,2.1345,15.18080993,5.501,-1.2995,5.652406678,9.529,3.434,10.12887936,14.2304,0.3201,14.23399972,5.501,-1.2995,5.652406678,8.7294,1.6196,8.878374205
19/10/2020 09:00,12.7051,2.7101,12.99092791,4.4385,-1.0415,4.559057414,8.2666,3.7516,9.078060262,12.1645,0.8959,12.19744633,4.4385,-1.0415,4.559057414,7.726,1.9374,7.965211533
19/10/2020 09:30,14.2812,2.4288,14.48626049,6.34,-1.178,6.448510216,7.9412,3.6068,8.721907113,13.6034,0.646,13.61873003,6.34,-1.178,6.448510216,7.2634,1.824,7.488922189
19/10/2020 10:00,14.437,2.9301,14.73134261,6.803,-0.9925,6.875017473,7.634,3.9226,8.582816948,13.594,1.1119,13.63939726,6.803,-0.9925,6.875017473,6.791,2.1044,7.109583698
19/10/2020 10:30,13.6828,2.7899,13.96433163,7.627,-1.1605,7.714783811,6.0558,3.9504,7.230378538,12.4818,1.0179,12.52323647,7.627,-1.1605,7.714783811,4.8548,2.1784,5.321137999
19/10/2020 11:00,16.1327,1.8647,16.24010823,9.8015,-1.0845,9.861315455,6.3312,2.9492,6.984402199,14.8971,1.1409,14.94072425,9.8015,-1.0845,9.861315455,5.0956,2.2254,5.560354712
19/10/2020 11:30,15.0855,2.2741,15.25594445,9.5135,-0.8575,9.552067237,5.572,3.1316,6.391721408,13.8239,1.5877,13.91477641,9.5135,-0.8575,9.552067237,4.3104,2.4452,4.955658503
19/10/2020 12:00,14.8908,2.0539,15.03178066,10.52,-1.0315,10.57044901,4.3708,3.0854,5.350101476,13.64,1.3859,13.7102268,10.52,-1.0315,10.57044901,3.12,2.4174,3.946925735
19/10/2020 12:30,16.9995,1.8287,17.09757714,11.5745,-1.2165,11.63825255,5.425,3.0452,6.221243287,15.7323,1.1365,15.77329691,11.5745,-1.2165,11.63825255,4.1578,2.353,4.777437581
19/10/2020 13:00,15.7471,1.8458,15.85490889,10.2385,-1.136,10.30132896,5.5086,2.9818,6.263849072,14.5633,1.1172,14.60608923,10.2385,-1.136,10.30132896,4.3248,2.2532,4.876556703
19/10/2020 13:30,16.5339,1.5375,16.60523277,9.8685,-1.2495,9.947288198,6.6654,2.787,7.224605606,15.6161,0.8473,15.63906955,9.8685,-1.2495,9.947288198,5.7476,2.0968,6.118126838
19/10/2020 14:00,14.3104,1.8375,14.42788808,7.985,-1.0905,8.059120005,6.3254,2.928,6.970212992,13.4062,1.1415,13.45470998,7.985,-1.0905,8.059120005,5.4212,2.232,5.862698478
19/10/2020 14:30,15.672,1.4192,15.73612763,8.109,-1.17,8.192971439,7.563,2.5892,7.99393055,14.6994,0.7462,14.71832785,8.109,-1.17,8.192971439,6.5904,1.9162,6.863322417
19/10/2020 15:00,15.0634,1.3863,15.12705679,6.55,-1.0455,6.632915667,8.5134,2.4318,8.853904833,14.3684,0.7345,14.38716125,6.55,-1.0455,6.632915667,7.8184,1.78,8.018464851
19/10/2020 15:30,13.628,1.1916,13.67999615,5.154,-1.027,5.255325394,8.474,2.2186,8.7596154,12.6746,0.5302,12.68568474,5.154,-1.027,5.255325394,7.5206,1.5572,7.68012345
19/10/2020 16:00,13.5784,1.2454,13.63539393,5.477,-0.979,5.563808947,8.1014,2.2244,8.401228322,12.1846,0.5696,12.19790643,5.477,-0.979,5.563808947,6.7076,1.5486,6.884043849
19/10/2020 16:30,14.4448,0.9435,14.47558079,6.445,-1.0505,6.530051703,7.9998,1.994,8.24456403,13.2514,0.2589,13.2539289,6.445,-1.0505,6.530051703,6.8064,1.3094,6.931205474
19/10/2020 17:00,14.0012,0.9864,14.03590348,6.375,-0.946,6.44480729,7.6262,1.9324,7.867216547,12.4346,0.2992,12.43819914,6.375,-0.946,6.44480729,6.0596,1.2452,6.18621655
19/10/2020 17:30,14.4738,0.7523,14.49333784,7.387,-1.1255,7.472249946,7.0868,1.8778,7.331361884,13.3054,0.0707,13.30558784,7.387,-1.1255,7.472249946,5.9184,1.1962,6.038075273
19/10/2020 18:00,15.0788,0.7767,15.09879043,7.969,-1.0905,8.043267449,7.1098,1.8672,7.350897352,14.0958,0.0885,14.09607782,7.969,-1.0905,8.043267449,6.1268,1.179,6.239208222
19/10/2020 18:30,15.0623,0.8925,15.08871888,8.3825,-1.0525,8.44831714,6.6798,1.945,6.95720871,13.6175,0.1793,13.61868036,8.3825,-1.0525,8.44831714,5.235,1.2318,5.377969528
19/10/2020 19:00,16.3915,0.6643,16.40495555,9.3365,-1.2385,9.418286176,7.055,1.9028,7.307097429,14.9381,-0.0443,14.93816569,9.3365,-1.2385,9.418286176,5.6016,1.1942,5.72748079
19/10/2020 19:30,17.8719,0.0592,17.87199805,8.4005,-1.255,8.493728583,9.4714,1.3142,9.562140953,16.8725,-0.607,16.88341509,8.4005,-1.255,8.493728583,8.472,0.648,8.49674573
19/10/2020 20:00,11.2104,0.9009,11.2465412,4.692,-0.7215,4.747149276,6.5184,1.6224,6.717270303,10.2792,0.2193,10.28153904,4.692,-0.7215,4.747149276,5.5872,0.9408,5.665854612
19/10/2020 20:30,11.2609,0.6384,11.27898149,7.2875,-1.204,7.386289478,3.9734,1.8424,4.379765441,10.3375,-0.0578,10.33766159,7.2875,-1.204,7.386289478,3.05,1.1462,3.258262488
19/10/2020 21:00,14.2679,0.3284,14.27167884,9.5695,-1.536,9.691987735,4.6984,1.8644,5.054794746,12.1069,-0.5596,12.1198259,9.5695,-1.536,9.691987735,2.5374,0.9764,2.718778351
19/10/2020 21:30,11.8578,1.0642,11.90545852,8.901,-1.693,9.060576692,2.9568,2.7572,4.042872504,9.1948,-1.2706,9.282174928,8.901,-1.693,9.060576692,0.2938,0.4224,0.514529105
19/10/2020 22:00,12.3738,0.2955,12.37732793,10.904,-2.6335,11.21751034,1.4698,2.929,3.277095214,10.9204,-2.5701,11.21875885,10.904,-2.6335,11.21751034,0.0164,0.0634,0.065486793
19/10/2020 22:30,11.8461,0.0787,11.84636142,11.4995,-2.2225,11.7123015,0.3466,2.3012,2.32715556,11.4995,-2.2225,11.7123015,11.4995,-2.2225,11.7123015,0,0,0
19/10/2020 23:00,12.7998,-0.8151,12.8257268,11.717,-2.6535,12.01370681,1.0828,1.8384,2.13358159,11.717,-2.6535,12.01370681,11.717,-2.6535,12.01370681,0,0,0
19/10/2020 23:30,10.0324,-2.0521,10.2401252,9.994,-2.2855,10.25200206,0.0384,0.2334,0.236537777,9.994,-2.2855,10.25200206,9.994,-2.2855,10.25200206,0,0,0
20/10/2020 00:00,11.881,-2.707,12.18548358,11.881,-2.707,12.18548358,0,0,0,11.881,-2.707,12.18548358,11.881,-2.707,12.18548358,0,0,0
20/10/2020 00:30,11.775,-2.6715,12.074251,11.775,-2.6715,12.074251,0,0,0,11.775,-2.6715,12.074251,11.775,-2.6715,12.074251,0,0,0
20/10/2020 01:00,11.36,-2.7395,11.6856519,11.36,-2.7395,11.6856519,0,0,0,11.36,-2.7395,11.6856519,11.36,-2.7395,11.6856519,0,0,0
20/10/2020 01:30,12.429,-2.9185,12.7670546,12.429,-2.9185,12.7670546,0,0,0,12.429,-2.9185,12.7670546,12.429,-2.9185,12.7670546,0,0,0
20/10/2020 02:00,12.57,-2.7145,12.85975934,12.57,-2.7145,12.85975934,0,0,0,12.57,-2.7145,12.85975934,12.57,-2.7145,12.85975934,0,0,0
20/10/2020 02:30,12.6965,-2.617,12.96340238,12.6965,-2.617,12.96340238,0,0,0,12.6965,-2.617,12.96340238,12.6965,-2.617,12.96340238,0,0,0
20/10/2020 03:00,12.6405,-2.653,12.91590683,12.6405,-2.653,12.91590683,0,0,0,12.6405,-2.653,12.91590683,12.6405,-2.653,12.91590683,0,0,0
20/10/2020 03:30,11.7265,-2.7436,12.04317829,11.7245,-2.76,12.04497822,0.002,0.0164,0.016521501,11.7245,-2.76,12.04497822,11.7245,-2.76,12.04497822,0,0,0
20/10/2020 04:00,11.745,-1.8901,11.89611294,11.431,-2.7465,11.75631844,0.314,0.8564,0.912149637,11.431,-2.7465,11.75631844,11.431,-2.7465,11.75631844,0,0,0
20/10/2020 04:30,9.6522,-0.7979,9.685123089,8.818,-2.3665,9.130029915,0.8342,1.5686,1.776624777,8.8208,-2.3501,9.128498379,8.818,-2.3665,9.130029915,0.0028,0.0164,0.016637307
20/10/2020 05:00,9.0256,-0.4758,9.038132606,7.958,-2.271,8.275699668,1.0676,1.7952,2.088662922,7.9638,-2.247,8.274727756,7.958,-2.271,8.275699668,0.0058,0.024,0.024690889
20/10/2020 05:30,9.5627,-0.6777,9.58668392,7.7915,-2.2895,8.120916358,1.7712,1.6118,2.394796167,7.9883,-1.9371,8.219811026,7.7915,-2.2895,8.120916358,0.1968,0.3524,0.403628542
20/10/2020 06:00,10.6965,-0.2696,10.69989703,7.5995,-1.968,7.850186256,3.097,1.6984,3.532134137,8.7063,-0.6624,8.731462274,7.5995,-1.968,7.850186256,1.1068,1.3056,1.711606731
20/10/2020 06:30,11.169,0.3675,11.1750444,7.733,-1.5065,7.87837745,3.436,1.874,3.913818085,8.7344,-0.4101,8.744022265,7.733,-1.5065,7.87837745,1.0014,1.0964,1.484888858
20/10/2020 07:00,12.7304,2.2964,12.93586244,9.043,-1.27,9.131744028,3.6874,3.5664,5.129924728,10.174,-0.2514,10.17710558,9.043,-1.27,9.131744028,1.131,1.0186,1.522073244
20/10/2020 07:30,13.7424,1.4449,13.81815088,10.196,-1.5695,10.31609162,3.5464,3.0144,4.654412994,11.4662,0.8105,11.49480982,10.196,-1.5695,10.31609162,1.2702,2.38,2.697741285
20/10/2020 08:00,14.8232,2.822,15.08943148,11.108,-1.595,11.22192893,3.7152,4.417,5.771706857,12.1526,1.2784,12.21965602,11.108,-1.595,11.22192893,1.0446,2.8734,3.057387237
20/10/2020 08:30,17.4483,2.8929,17.68649324,12.2105,-1.9475,12.36483184,5.2378,4.8404,7.13190164,14.0681,1.2253,14.12135963,12.2105,-1.9475,12.36483184,1.8576,3.1728,3.676593206
20/10/2020 09:00,17.3144,2.5974,17.50813908,12.161,-2.099,12.34081529,5.1534,4.6964,6.972352868,13.77,0.9308,13.80142343,12.161,-2.099,12.34081529,1.609,3.0298,3.430534804
20/10/2020 09:30,17.6158,2.7674,17.83185106,12.425,-2,12.58493643,5.1908,4.7674,7.047872544,14.467,1.097,14.5085319,12.425,-2,12.58493643,2.042,3.097,3.709605505
20/10/2020 10:00,18.9851,2.7876,19.18866165,12.2275,-1.998,12.38966344,6.7576,4.7856,8.280526862,15.3399,1.1422,15.382365,12.2275,-1.998,12.38966344,3.1124,3.1402,4.42129956
20/10/2020 10:30,16.2176,3.2351,16.53712254,10.976,-1.9345,11.14517233,5.2416,5.1696,7.362006161,13.1188,1.5523,13.21031978,10.976,-1.9345,11.14517233,2.1428,3.4868,4.09259894
