Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/10/2020 11:00,17.9225,2.6556,18.11817368,12.5435,-2.226,12.73948461,5.379,4.8816,7.263859825,15.1759,0.989,15.20809198,12.5435,-2.226,12.73948461,2.6324,3.215,4.155208149
20/10/2020 11:30,18.2583,2.7574,18.46533979,12.1805,-1.986,12.34134418,6.0778,4.7434,7.709701447,15.2171,1.1186,15.25815842,12.1805,-1.986,12.34134418,3.0366,3.1046,4.342750364
20/10/2020 12:00,19.1969,2.5539,19.36603663,11.5705,-1.8315,11.71455772,7.6264,4.3854,8.7973695,16.2399,0.8941,16.26449405,11.5705,-1.8315,11.71455772,4.6694,2.7256,5.406680286
20/10/2020 12:30,15.9064,3.139,16.21317002,9.75,-1.567,9.875119695,6.1564,4.706,7.749044906,12.7808,1.1594,12.83327928,9.75,-1.567,9.875119695,3.0308,2.7264,4.076641461
20/10/2020 13:00,15.4824,2.4692,15.67806297,12.036,-1.922,12.18849375,3.4464,4.3912,5.582142098,12.4296,-0.4686,12.43843005,12.036,-1.922,12.18849375,0.3936,1.4534,1.50575314
20/10/2020 13:30,17.1664,1.4205,17.22507211,14.63,-2.2745,14.80575058,2.5364,3.695,4.481779776,14.6952,-2.0729,14.84068117,14.63,-2.2745,14.80575058,0.0652,0.2016,0.211881099
20/10/2020 14:00,17.5929,1.6739,17.67235331,14.6495,-1.8475,14.7655378,2.9434,3.5214,4.589538269,14.8761,-1.3935,14.94122463,14.6495,-1.8475,14.7655378,0.2266,0.454,0.507408672
20/10/2020 14:30,16.5177,1.6779,16.60270345,13.2075,-1.8655,13.33859612,3.3102,3.5434,4.849031615,13.4879,-1.1339,13.5354784,13.2075,-1.8655,13.33859612,0.2804,0.7316,0.783493918
20/10/2020 15:00,16.0801,1.6128,16.16077782,12.3975,-1.924,12.54590699,3.6826,3.5368,5.105927634,12.8497,-0.4292,12.85686598,12.3975,-1.924,12.54590699,0.4522,1.4948,1.561701598
20/10/2020 15:30,15.6598,1.2975,15.71346054,11.886,-1.9195,12.03999486,3.7738,3.217,4.958896595,12.269,-0.9211,12.30352739,11.886,-1.9195,12.03999486,0.383,0.9984,1.069341648
20/10/2020 16:00,16.8372,1.1508,16.87648199,11.943,-1.881,12.0902196,4.8942,3.0318,5.757169867,14.1682,-0.777,14.18948978,11.943,-1.881,12.0902196,2.2252,1.104,2.484015105
20/10/2020 16:30,18.6055,0.652,18.61692064,10.5875,-1.823,10.74329955,8.018,2.475,8.391301985,16.4417,-0.961,16.46976077,10.5875,-1.823,10.74329955,5.8542,0.862,5.917322168
20/10/2020 17:00,16.7461,0.8871,16.76957995,7.2535,-1.2615,7.362380356,9.4926,2.1486,9.732725041,14.6513,-0.7181,14.66888746,7.2535,-1.2615,7.362380356,7.3978,0.5434,7.417730677
20/10/2020 17:30,13.9446,1.0289,13.98250708,5.58,-1.0505,5.678023446,8.3646,2.0794,8.619190073,12.0658,-0.5657,12.07905402,5.58,-1.0505,5.678023446,6.4858,0.4848,6.503893655
20/10/2020 18:00,16.438,0.6824,16.45215833,6.763,-1.11,6.853485901,9.675,1.7924,9.839630215,14.7484,-0.848,14.77275894,6.763,-1.11,6.853485901,7.9854,0.262,7.989696938
20/10/2020 18:30,14.5758,0.973,14.60823996,5.693,-0.755,5.742845462,8.8828,1.728,9.049315987,13.2578,-0.5842,13.27066504,5.693,-0.755,5.742845462,7.5648,0.1708,7.566727937
20/10/2020 19:00,14.2283,1.2353,14.28182366,6.2045,-0.8115,6.257343885,8.0238,2.0468,8.280746143,12.6309,-0.3709,12.63634447,6.2045,-0.8115,6.257343885,6.4264,0.4406,6.441486266
20/10/2020 19:30,11.2419,1.4923,11.34051475,6.8345,-1.3455,6.965684496,4.4074,2.8378,5.241973254,9.4793,-0.1187,9.480043153,6.8345,-1.3455,6.965684496,2.6448,1.2268,2.915476853
20/10/2020 20:00,17.9407,-0.2325,17.94220646,10.7195,-2.1555,10.9340688,7.2212,1.923,7.472861463,16.3873,-1.5333,16.45887633,10.7195,-2.1555,10.9340688,5.6678,0.6222,5.701849672
20/10/2020 20:30,13.7488,0.1484,13.74960087,6.616,-1.55,6.795142088,7.1328,1.6984,7.332216473,12.831,-1.1152,12.87937235,6.616,-1.55,6.795142088,6.215,0.4348,6.230190691
20/10/2020 21:00,10.5172,0.5197,10.53003248,5.555,-1.4685,5.745826072,4.9622,1.9882,5.345686867,9.3586,-0.7927,9.39211197,5.555,-1.4685,5.745826072,3.8036,0.6758,3.863169502
20/10/2020 21:30,13.6397,-0.1643,13.64068952,7.4965,-1.8645,7.724886569,6.1432,1.7002,6.374134159,12.6363,-0.8689,12.66613852,7.4965,-1.8645,7.724886569,5.1398,0.9956,5.235337945
20/10/2020 22:00,9.9852,0.2088,9.987382864,5.239,-1.767,5.528961024,4.7462,1.9758,5.141031033,8.6154,-0.5996,8.636239767,5.239,-1.767,5.528961024,3.3764,1.1674,3.57252008
20/10/2020 22:30,10.1308,-0.6182,10.14964432,6.478,-2.111,6.813281515,3.6528,1.4928,3.946061287,8.7744,-2.0686,9.014943223,6.478,-2.111,6.813281515,2.2964,0.0424,2.296791397
20/10/2020 23:00,11.298,-0.534,11.31061272,6.784,-1.492,6.946129858,4.514,0.958,4.614537897,10.5482,-1.492,10.6531961,6.784,-1.492,6.946129858,3.7642,0,3.7642
20/10/2020 23:30,5.7244,0.5142,5.747447868,4.726,-0.995,4.829606713,0.9984,1.5092,1.80955442,5.0774,-0.973,5.169789141,4.726,-0.995,4.829606713,0.3514,0.022,0.352088
21/10/2020 00:00,10.6279,-0.332,10.63308433,8.3095,-1.772,8.496338873,2.3184,1.44,2.729208413,9.6315,-1.7692,9.792643202,8.3095,-1.772,8.496338873,1.322,0.0028,1.322002965
21/10/2020 00:30,9.4251,-0.6629,9.44838327,6.2695,-1.6795,6.490558566,3.1556,1.0166,3.315310984,8.4613,-1.6785,8.626178757,6.2695,-1.6795,6.490558566,2.1918,0.001,2.191800228
21/10/2020 01:00,8.7253,-0.5422,8.742130228,5.0255,-1.435,5.226363482,3.6998,0.8928,3.805996831,8.1465,-1.435,8.271921618,5.0255,-1.435,5.226363482,3.121,0,3.121
21/10/2020 01:30,8.0881,-0.4424,8.100190082,4.0665,-1.339,4.281278226,4.0216,0.8966,4.12033471,7.4727,-1.339,7.591716953,4.0665,-1.339,4.281278226,3.4062,0,3.4062
21/10/2020 02:00,7.4184,-0.3505,7.426675488,3.635,-1.3345,3.872223554,3.7834,0.984,3.909267394,7.0268,-1.3345,7.152398793,3.635,-1.3345,3.872223554,3.3918,0,3.3918
21/10/2020 02:30,7.3818,-0.2732,7.386853828,3.632,-1.479,3.921589601,3.7498,1.2058,3.938902598,7.0026,-1.457,7.152569871,3.632,-1.479,3.921589601,3.3706,0.022,3.370671797
21/10/2020 03:00,7.2339,-0.5792,7.257050492,3.4725,-1.713,3.872031153,3.7614,1.1338,3.928566202,6.9429,-1.2666,7.057487936,3.4725,-1.713,3.872031153,3.4704,0.4464,3.498992586
21/10/2020 03:30,7.2991,-0.4081,7.310499738,3.2835,-1.7685,3.729472416,4.0156,1.3604,4.239779655,7.1265,-0.9793,7.193471397,3.2835,-1.7685,3.729472416,3.843,0.7892,3.923198394
21/10/2020 04:00,7.7267,-0.6224,7.751727204,2.9285,-1.856,3.467109495,4.7982,1.2336,4.954239821,7.6451,-1.2406,7.745104413,2.9285,-1.856,3.467109495,4.7166,0.6154,4.756577837
21/10/2020 04:30,7.1974,-0.5676,7.219746292,2.044,-1.662,2.634422138,5.1534,1.0944,5.268324489,7.1734,-1.1992,7.272946322,2.044,-1.662,2.634422138,5.1294,0.4628,5.150235742
21/10/2020 05:00,7.0246,-0.5693,7.04763135,1.685,-1.5015,2.256928721,5.3396,0.9322,5.420362073,7.1494,-1.1905,7.24784179,1.685,-1.5015,2.256928721,5.4644,0.311,5.473242947
21/10/2020 05:30,7.4413,-0.3506,7.449554755,1.7485,-1.278,2.165764588,5.6928,0.9274,5.767845577,7.5517,-0.9516,7.611420068,1.7485,-1.278,2.165764588,5.8032,0.3264,5.812371908
21/10/2020 06:00,9.476,-0.3434,9.482220181,1.892,-1.123,2.20018022,7.584,0.7796,7.623964334,9.4914,-0.931,9.536951031,1.892,-1.123,2.20018022,7.5994,0.192,7.601825068
21/10/2020 06:30,10.1126,0.5453,10.12729139,1.388,-0.2775,1.415468209,8.7246,0.8228,8.763312445,10.2046,-0.0471,10.2047087,1.388,-0.2775,1.415468209,8.8166,0.2304,8.819609953
21/10/2020 07:00,11.972,1.2894,12.04123484,1.14,0.001,1.140000439,10.832,1.2884,10.90835453,12.061,0.3562,12.06625872,1.14,0.001,1.140000439,10.921,0.3552,10.92677482
21/10/2020 07:30,12.98,2.0079,13.13438474,0.923,0.1225,0.931093577,12.057,1.8854,12.20352335,13.056,0.9021,13.08712804,0.923,0.1225,0.931093577,12.133,0.7796,12.15802061
21/10/2020 08:00,13.9575,2.6606,14.20882115,0.8925,0.082,0.896259031,13.065,2.5786,13.31703432,14.0245,1.4452,14.09876602,0.8925,0.082,0.896259031,13.132,1.3632,13.20256559
21/10/2020 08:30,14.012,2.8073,14.29045406,0.885,0.1385,0.895771874,13.127,2.6688,13.39554487,13.987,1.5565,14.07333867,0.885,0.1385,0.895771874,13.102,1.418,13.17851008
21/10/2020 09:00,14.178,2.6249,14.41893838,0.926,0.1125,0.932808796,13.252,2.5124,13.48805611,14.064,1.3385,14.12755033,0.926,0.1125,0.932808796,13.138,1.226,13.19507939
21/10/2020 09:30,14.7415,2.9907,15.04181202,0.9945,0.1365,1.003823939,13.747,2.8542,14.04017331,14.6515,1.7091,14.75084659,0.9945,0.1365,1.003823939,13.657,1.5726,13.74724408
21/10/2020 10:00,14.5755,2.8696,14.8552955,1.1145,0.122,1.121157549,13.461,2.7476,13.73855257,14.5275,1.6034,14.61571578,1.1145,0.122,1.121157549,13.413,1.4814,13.49455872
21/10/2020 10:30,14.7715,2.9125,15.05589149,1.2155,0.1045,1.219983811,13.556,2.808,13.84377116,14.8565,1.7135,14.95498828,1.2155,0.1045,1.219983811,13.641,1.609,13.73556559
21/10/2020 11:00,14.851,2.9324,15.13773995,1.247,0.083,1.249759177,13.604,2.8494,13.89920488,14.958,1.7294,15.05764219,1.247,0.083,1.249759177,13.711,1.6464,13.80949507
21/10/2020 11:30,14.64,3.4367,15.03796884,1.431,0.1055,1.434883706,13.209,3.3312,13.62257591,14.667,2.2367,14.83656685,1.431,0.1055,1.434883706,13.236,2.1312,13.40648013
21/10/2020 12:00,14.618,2.9597,14.91461525,1.919,-0.4925,1.981190867,12.699,3.4522,13.15987408,14.457,1.7491,14.56242424,1.919,-0.4925,1.981190867,12.538,2.2416,12.73680551
21/10/2020 12:30,15.67,2.7171,15.90382131,2.306,-0.9425,2.491172866,13.364,3.6596,13.85601559,15.206,1.4855,15.27838821,2.306,-0.9425,2.491172866,12.9,2.428,13.12650692
21/10/2020 13:00,14.948,2.9165,15.22986133,2.162,-0.9695,2.369424877,12.786,3.886,13.36348727,14.129,1.6513,14.22516899,2.162,-0.9695,2.369424877,11.967,2.6208,12.25061964
21/10/2020 13:30,13.443,1.527,13.52944855,3.101,-1.21,3.328708608,10.342,2.737,10.69804342,12.2654,1.0422,12.30959861,3.101,-1.21,3.328708608,9.1644,2.2522,9.437088121
21/10/2020 14:00,14.6571,1.7452,14.76063357,5.2745,-1.205,5.41039511,9.3826,2.9502,9.835489962,13.3233,1.2526,13.38205252,5.2745,-1.205,5.41039511,8.0488,2.4576,8.415638966
21/10/2020 14:30,15.693,1.477,15.76235319,6.305,-1.382,6.454684268,9.388,2.859,9.813685597,14.2798,0.7944,14.30187958,6.305,-1.382,6.454684268,7.9748,2.1764,8.266447363
21/10/2020 15:00,15.6553,1.4848,15.72555402,6.0755,-1.162,6.185623998,9.5798,2.6468,9.938718141,14.7501,0.8282,14.77333291,6.0755,-1.162,6.185623998,8.6746,1.9902,8.899976472
21/10/2020 15:30,16.3615,1.4046,16.42168029,5.6475,-1.104,5.754395907,10.714,2.5086,11.00376617,15.3991,0.7576,15.41772482,5.6475,-1.104,5.754395907,9.7516,1.8616,9.927701502
21/10/2020 16:00,15.2825,1.5309,15.35898633,4.5535,-1.0055,4.663195525,10.729,2.5364,11.02473428,13.5287,0.8531,13.55557093,4.5535,-1.0055,4.663195525,8.9752,1.8586,9.165621037
21/10/2020 16:30,13.9688,1.044,14.0077589,5.406,-1.31,5.56245773,8.5628,2.354,8.88047633,12.3766,0.3614,12.38187536,5.406,-1.31,5.56245773,6.9706,1.6714,7.168182637
21/10/2020 17:00,15.3497,0.1984,15.35098214,7.5525,-1.451,7.690621383,7.7972,1.6494,7.969745805,14.8755,-0.419,14.88139984,7.5525,-1.451,7.690621383,7.323,1.032,7.395360235
21/10/2020 17:30,15.7017,0.5754,15.71223943,6.6805,-0.999,6.754782102,9.0212,1.5744,9.157553429,15.3533,-0.0322,15.35333377,6.6805,-0.999,6.754782102,8.6728,0.9668,8.726520617
21/10/2020 18:00,15.0544,0.8149,15.07643928,5.68,-0.7585,5.730420774,9.3744,1.5734,9.505522759,14.75,-0.1163,14.75045849,5.68,-0.7585,5.730420774,9.07,0.6422,9.092707014
21/10/2020 18:30,16.567,0.9182,16.59242539,5.689,-0.614,5.722037836,10.878,1.5322,10.98537759,16.3,-0.613,16.31152258,5.689,-0.614,5.722037836,10.611,0.001,10.61100005
21/10/2020 19:00,15.375,1.2382,15.42477761,3.923,-0.368,3.940222456,11.452,1.6062,11.56409021,15.264,-0.3642,15.2683443,3.923,-0.368,3.940222456,11.341,0.0038,11.34100064
21/10/2020 19:30,13.995,0.929,14.02580001,2.638,-0.487,2.682575814,11.357,1.416,11.4449336,13.926,-0.485,13.93444297,2.638,-0.487,2.682575814,11.288,0.002,11.28800018
21/10/2020 20:00,12.675,0.9703,12.71208508,1.856,-0.4515,1.91012781,10.819,1.4218,10.91202439,12.276,-0.4515,12.28430007,1.856,-0.4515,1.91012781,10.42,0,10.42
21/10/2020 20:30,13.0425,0.8401,13.06952846,2.1575,-0.5655,2.230380349,10.885,1.4056,10.97537864,12.5815,-0.5655,12.59420234,2.1575,-0.5655,2.230380349,10.424,0,10.424
21/10/2020 21:00,11.761,0.8112,11.78894255,1.57,-0.67,1.706985647,10.191,1.4812,10.29807916,11.665,-0.67,11.68422548,1.57,-0.67,1.706985647,10.095,0,10.095
21/10/2020 21:30,11.013,0.3997,11.02025086,1.521,-0.8685,1.751494576,9.492,1.2682,9.57634561,10.8186,-0.3789,10.82523308,1.521,-0.8685,1.751494576,9.2976,0.4896,9.310481938
21/10/2020 22:00,10.5992,0.8564,10.63374166,1.696,-1.056,1.997886884,8.9032,1.9124,9.106274979,10.4666,-0.2228,10.46897108,1.696,-1.056,1.997886884,8.7706,0.8332,8.810087775
21/10/2020 22:30,9.8695,0.4347,9.879068496,1.7595,-1.4825,2.300792581,8.11,1.9172,8.333532015,9.6757,-0.7481,9.704577482,1.7595,-1.4825,2.300792581,7.9162,0.7344,7.950192815
21/10/2020 23:00,9.3015,0.424,9.311158803,1.8335,-1.451,2.338188027,7.468,1.875,7.6997824,9.0921,-0.7666,9.124360688,1.8335,-1.451,2.338188027,7.2586,0.6844,7.290794012
21/10/2020 23:30,8.0226,0.5435,8.040988932,1.821,-1.4975,2.357657153,6.2016,2.041,6.528822525,7.7136,-0.6451,7.740528339,1.821,-1.4975,2.357657153,5.8926,0.8524,5.953933197
22/10/2020 00:00,8.2677,0.4301,8.278879713,2.5825,-1.7865,3.140205168,5.6852,2.2166,6.102033645,8.0027,-0.7555,8.038282624,2.5825,-1.7865,3.140205168,5.4202,1.031,5.517384257
22/10/2020 00:30,8.2155,-0.929,8.267858323,2.8165,-1.965,3.434224403,5.399,1.036,5.497499159,8.0533,-1.5724,8.205369136,2.8165,-1.965,3.434224403,5.2368,0.3926,5.251495882
22/10/2020 01:00,7.8986,-1.112,7.976492084,2.513,-1.234,2.79962944,5.3856,0.122,5.386981656,7.8114,-1.234,7.908269467,2.513,-1.234,2.79962944,5.2984,0,5.2984
22/10/2020 01:30,7.5013,-0.4975,7.517779455,2.0235,-0.5955,2.109306166,5.4778,0.098,5.478676559,7.4321,-0.5955,7.455919169,2.0235,-0.5955,2.109306166,5.4086,0,5.4086
22/10/2020 02:00,7.1099,-0.3509,7.118553843,1.9095,-0.5265,1.980755538,5.2004,0.1756,5.203363866,7.0783,-0.5265,7.097854122,1.9095,-0.5265,1.980755538,5.1688,0,5.1688
22/10/2020 02:30,7.0414,-0.4094,7.053291595,1.913,-0.755,2.056597676,5.1284,0.3456,5.140031704,7.051,-0.755,7.091306368,1.913,-0.755,2.056597676,5.138,0,5.138
22/10/2020 03:00,6.9323,-0.5749,6.956097563,1.8625,-0.9435,2.087845421,5.0698,0.3686,5.083181878,6.9967,-0.9435,7.060028551,1.8625,-0.9435,2.087845421,5.1342,0,5.1342
22/10/2020 03:30,6.9009,-0.3998,6.9124714,1.7485,-0.923,1.977164953,5.1524,0.5232,5.178896021,6.8941,-0.923,6.955612396,1.7485,-0.923,1.977164953,5.1456,0,5.1456
22/10/2020 04:00,6.7039,-0.4637,6.719917626,1.7415,-1.0685,2.043162867,4.9624,0.6048,4.999119602,6.5953,-1.0685,6.681292864,1.7415,-1.0685,2.043162867,4.8538,0,4.8538
22/10/2020 04:30,6.9996,-0.6069,7.025861354,2.07,-1.1425,2.3643617,4.9296,0.5356,4.958611047,6.8192,-1.1425,6.914245793,2.07,-1.1425,2.3643617,4.7492,0,4.7492
22/10/2020 05:00,7.1127,-0.3829,7.122998926,2.3395,-0.9945,2.542103558,4.7732,0.6116,4.81222327,6.9447,-0.9945,7.01554619,2.3395,-0.9945,2.542103558,4.6052,0,4.6052
22/10/2020 05:30,7.8899,-0.4249,7.901332927,2.9775,-0.9395,3.12220539,4.9124,0.5146,4.93928,7.6873,-0.9395,7.744497501,2.9775,-0.9395,3.12220539,4.7098,0,4.7098
22/10/2020 06:00,10.4359,0.1947,10.43771608,3.2665,-0.6185,3.324539743,7.1694,0.8132,7.215371827,10.2371,-0.6185,10.25576709,3.2665,-0.6185,3.324539743,6.9706,0,6.9706
22/10/2020 06:30,9.9862,0.6849,10.00965926,2.261,-0.2655,2.276534922,7.7252,0.9504,7.783442375,9.918,-0.2635,9.921499698,2.261,-0.2655,2.276534922,7.657,0.002,7.657000261
22/10/2020 07:00,13.087,1.3396,13.15538282,2.847,-0.112,2.849202169,10.24,1.4516,10.34237606,12.921,0.6886,12.9393358,2.847,-0.112,2.849202169,10.074,0.8006,10.10576253
22/10/2020 07:30,13.342,1.6249,13.44058273,2.618,-0.1195,2.620725901,10.724,1.7444,10.86494857,13.16,0.0379,13.16005457,2.618,-0.1195,2.620725901,10.542,0.1574,10.54317498
22/10/2020 08:00,13.239,2.1761,13.4166513,2.808,0.0065,2.808007523,10.431,2.1696,10.65424447,12.979,0.4327,12.98621077,2.808,0.0065,2.808007523,10.171,0.4262,10.17992571
22/10/2020 08:30,14.2535,1.6188,14.34513073,3.8275,-0.188,3.832114332,10.426,1.8068,10.58139888,13.9375,-0.0766,13.93771049,3.8275,-0.188,3.832114332,10.11,0.1114,10.11061373
22/10/2020 09:00,13.9475,1.8951,14.07565843,3.9125,0.0825,3.913369712,10.035,1.8126,10.19738907,13.8015,0.1891,13.80279541,3.9125,0.0825,3.913369712,9.889,0.1066,9.889574539
22/10/2020 09:30,15.747,2.1594,15.89437062,4.63,0.081,4.630708477,11.117,2.0784,11.30961695,15.712,0.4256,15.71776318,4.63,0.081,4.630708477,11.082,0.3446,11.08735645
22/10/2020 10:00,13.98,2.3972,14.18403919,3.554,0.215,3.560497297,10.426,2.1822,10.65192343,13.898,0.6586,13.91359615,3.554,0.215,3.560497297,10.344,0.4436,10.35350747
22/10/2020 10:30,14.8815,2.1324,15.03350165,4.3625,0.027,4.362583552,10.519,2.1054,10.72763115,14.7455,0.3822,14.75045244,4.3625,0.027,4.362583552,10.383,0.3552,10.38907388
22/10/2020 11:00,12.5685,2.2916,12.7757044,3.8925,-0.071,3.893147473,8.676,2.3626,8.99193276,12.3911,0.5262,12.40226776,3.8925,-0.071,3.893147473,8.4986,0.5972,8.519556902
22/10/2020 11:30,14.5462,1.8991,14.66964605,6.123,-0.4145,6.137013871,8.4232,2.3136,8.735161315,14.1006,0.1347,14.10124337,6.123,-0.4145,6.137013871,7.9776,0.5492,7.996481876
22/10/2020 12:00,14.733,2.0712,14.8778748,6.383,-0.396,6.395272082,8.35,2.4672,8.706869463,14.4096,0.3068,14.41286572,6.383,-0.396,6.395272082,8.0266,0.7028,8.057309439
22/10/2020 12:30,15.4669,1.7634,15.56709913,6.5465,-0.581,6.572231223,8.9204,2.3444,9.223326272,15.0233,-0.005,15.02330083,6.5465,-0.581,6.572231223,8.4768,0.576,8.496347112
22/10/2020 13:00,15.4181,2.1453,15.56663482,6.0485,-0.3575,6.059055908,9.3696,2.5028,9.698113837,15.1407,0.3701,15.1452227,6.0485,-0.3575,6.059055908,9.0922,0.7276,9.121266502
22/10/2020 13:30,13.8425,2.2139,14.01842215,5.5605,-0.4645,5.579867427,8.282,2.6784,8.704329415,13.3039,0.4197,13.31051852,5.5605,-0.4645,5.579867427,7.7434,0.8842,7.79371883
22/10/2020 14:00,14.6173,1.7724,14.72436284,6.5005,-0.764,6.545242261,8.1168,2.5364,8.503867779,14.1075,-0.018,14.10751148,6.5005,-0.764,6.545242261,7.607,0.746,7.643491676
22/10/2020 14:30,14.9113,1.6964,15.00748615,6.1925,-0.768,6.239942327,8.7188,2.4644,9.060394075,14.7019,0.2908,14.7047757,6.1925,-0.768,6.239942327,8.5094,1.0588,8.575018706
22/10/2020 15:00,14.7852,1.383,14.84974168,5.092,-0.752,5.147229158,9.6932,2.135,9.92554035,14.5088,0.7552,14.52844123,5.092,-0.752,5.147229158,9.4168,1.5072,9.536654239
22/10/2020 15:30,15.362,0.8805,15.38721301,4.418,-0.5605,4.453412652,10.944,1.441,11.03846081,15.002,0.2565,15.00419262,4.418,-0.5605,4.453412652,10.584,0.817,10.61548609
22/10/2020 16:00,14.454,1.0942,14.49535752,3,-0.101,3.001699685,11.454,1.1952,11.51618943,14.199,0.4932,14.20756303,3,-0.101,3.001699685,11.199,0.5942,11.21475254
22/10/2020 16:30,14.7365,1.2262,14.78742705,2.6195,0.031,2.619683426,12.117,1.1952,12.17580355,14.4435,0.177,14.4445845,2.6195,0.031,2.619683426,11.824,0.146,11.82490135
22/10/2020 17:00,14.976,1.2203,15.02563503,2.257,0.1575,2.262488729,12.719,1.0628,12.76332656,14.682,0.1575,14.68284476,2.257,0.1575,2.262488729,12.425,0,12.425
22/10/2020 17:30,14.717,1.4419,14.78746647,1.66,0.2975,1.68644782,13.057,1.1444,13.10705537,14.569,0.6835,14.58502428,1.66,0.2975,1.68644782,12.909,0.386,12.91476972
22/10/2020 18:00,15.54,1.2348,15.58898108,1.612,0.146,1.618598159,13.928,1.0888,13.97049281,15.442,0.6384,15.45519067,1.612,0.146,1.618598159,13.83,0.4924,13.83876287
22/10/2020 18:30,15.427,1.207,15.47414547,1.258,0.028,1.258311567,14.169,1.179,14.21796758,15.357,0.1038,15.35735079,1.258,0.028,1.258311567,14.099,0.0758,14.09920376
22/10/2020 19:00,13.7655,1.6299,13.86165806,1.1345,0.1495,1.144307869,12.631,1.4804,12.71745828,13.7075,0.1495,13.70831523,1.1345,0.1495,1.144307869,12.573,0,12.573
22/10/2020 19:30,12.9915,1.4444,13.07154787,1.2125,-0.225,1.233199599,11.779,1.6694,11.8967112,12.9095,-0.2174,12.91133041,1.2125,-0.225,1.233199599,11.697,0.0076,11.69700247
22/10/2020 20:00,12.6345,1.0149,12.67519673,1.4855,-0.6345,1.615332938,11.149,1.6494,11.27034699,12.6365,-0.6307,12.65222964,1.4855,-0.6345,1.615332938,11.151,0.0038,11.15100065
22/10/2020 20:30,11.969,0.7399,11.99184777,1.416,-0.7885,1.620736947,10.553,1.5284,10.66310534,11.997,-0.7625,12.0212069,1.416,-0.7885,1.620736947,10.581,0.026,10.58103194
22/10/2020 21:00,11.5185,0.442,11.52697732,1.3835,-0.854,1.625850008,10.135,1.296,10.21752617,11.5935,-0.1878,11.59502096,1.3835,-0.854,1.625850008,10.21,0.6662,10.23171161
22/10/2020 21:30,11.1652,0.4415,11.1739256,1.29,-0.9985,1.631288524,9.8752,1.44,9.979638021,11.2656,-0.6117,11.28219483,1.29,-0.9985,1.631288524,9.9756,0.3868,9.983096193
22/10/2020 22:00,10.3745,0.7333,10.40038361,1.0625,-0.7145,1.280397009,9.312,1.4478,9.42387759,10.4773,-0.4591,10.48735372,1.0625,-0.7145,1.280397009,9.4148,0.2554,9.418263545
22/10/2020 22:30,9.5038,-0.4143,9.512826022,1.051,-0.7455,1.288553938,8.4528,0.3312,8.459286098,9.6306,-0.6879,9.6551366,1.051,-0.7455,1.288553938,8.5796,0.0576,8.579793349
22/10/2020 23:00,8.6617,0.371,8.669641739,0.9625,-0.133,0.97164564,7.6992,0.504,7.715678625,8.7731,-0.0274,8.773142788,0.9625,-0.133,0.97164564,7.8106,0.1056,7.811313828
22/10/2020 23:30,8.2679,0.0782,8.26826981,1.0525,-0.709,1.269030043,7.2154,0.7872,7.258214725,8.3475,-0.3788,8.356090335,1.0525,-0.709,1.269030043,7.295,0.3302,7.302469243
23/10/2020 00:00,8.036,-0.8735,8.0833346,1.266,-0.9195,1.564684074,6.77,0.046,6.770156276,8.0916,-0.9195,8.143676738,1.266,-0.9195,1.564684074,6.8256,0,6.8256
23/10/2020 00:30,7.1308,0.1408,7.132189936,1.029,-0.054,1.030415935,6.1018,0.1948,6.104908704,7.2202,-0.054,7.220401931,1.029,-0.054,1.030415935,6.1912,0,6.1912
23/10/2020 01:00,7.1964,-0.2287,7.200033101,1.202,-0.4255,1.275089899,5.9944,0.1968,5.997629665,7.2846,-0.4255,7.297016336,1.202,-0.4255,1.275089899,6.0826,0,6.0826
23/10/2020 01:30,7.4546,-0.2885,7.460180521,1.325,-0.4105,1.387132023,6.1296,0.122,6.130813988,7.541,-0.4105,7.552164673,1.325,-0.4105,1.387132023,6.216,0,6.216
23/10/2020 02:00,7.5969,-0.2249,7.600228261,1.1755,-0.2565,1.203159383,6.4214,0.0316,6.421477752,7.6499,-0.2565,7.654198995,1.1755,-0.2565,1.203159383,6.4744,0,6.4744
23/10/2020 02:30,7.0932,-0.0405,7.09331562,0.93,-0.0405,0.930881437,6.1632,0,6.1632,7.1854,-0.0405,7.185514137,0.93,-0.0405,0.930881437,6.2554,0,6.2554
23/10/2020 03:00,6.9376,0.2477,6.942020531,1,0.1065,1.005655135,5.9376,0.1412,5.939278677,7.0328,0.1065,7.033606336,1,0.1065,1.005655135,6.0328,0,6.0328
23/10/2020 03:30,6.6909,-0.1638,6.692904695,1.1045,-0.304,1.145572455,5.5864,0.1402,5.588158999,6.8011,-0.304,6.807890805,1.1045,-0.304,1.145572455,5.6966,0,5.6966
23/10/2020 04:00,6.4394,-0.1944,6.442333717,1.243,-0.59,1.375917512,5.1964,0.3956,5.211436685,6.5346,-0.59,6.56118108,1.243,-0.59,1.375917512,5.2916,0,5.2916
23/10/2020 04:30,6.3142,-0.2919,6.320943541,1.755,-0.8525,1.951097448,4.5592,0.5606,4.593536437,6.293,-0.8525,6.35048071,1.755,-0.8525,1.951097448,4.538,0,4.538
23/10/2020 05:00,7.5518,-0.5367,7.570847385,2.772,-0.9975,2.946012602,4.7798,0.4608,4.801960504,7.454,-0.9975,7.520446945,2.772,-0.9975,2.946012602,4.682,0,4.682
23/10/2020 05:30,8.2917,-0.4037,8.301521703,3.1345,-0.7195,3.216017802,5.1572,0.3158,5.166859925,7.9373,-0.7195,7.969843884,3.1345,-0.7195,3.216017802,4.8028,0,4.8028
23/10/2020 06:00,9.4762,0.8741,9.516428808,3.001,-0.5765,3.05587193,6.4752,1.4506,6.635695548,8.883,-0.0763,8.883327681,3.001,-0.5765,3.05587193,5.882,0.5002,5.903229967
23/10/2020 06:30,10.7591,1.6928,10.89145558,3.3305,-0.692,3.401631116,7.4286,2.3848,7.802010574,10.2569,0.2258,10.25938513,3.3305,-0.692,3.401631116,6.9264,0.9178,6.986943094
23/10/2020 07:00,11.9401,0.5966,11.95499559,3.2415,-1.116,3.428232526,8.6986,1.7126,8.865587444,11.4467,-0.3518,11.45210479,3.2415,-1.116,3.428232526,8.2052,0.7642,8.240710448
23/10/2020 07:30,13.92,1.2089,13.97239561,3.559,-0.5085,3.595143008,10.361,1.7174,10.50237039,13.5324,0.3017,13.53576273,3.559,-0.5085,3.595143008,9.9734,0.8102,10.00625462
23/10/2020 08:00,12.2811,1.7352,12.40307769,3.0695,-0.205,3.076337961,9.2116,1.9402,9.413710777,11.8479,0.5524,11.86077064,3.0695,-0.205,3.076337961,8.7784,0.7574,8.811013637
23/10/2020 08:30,14.6607,1.8472,14.77661234,4.9475,-0.212,4.952040009,9.7132,2.0592,9.929076436,13.9215,0.0732,13.92169244,4.9475,-0.212,4.952040009,8.974,0.2852,8.978530784
23/10/2020 09:00,15.6825,2.8862,15.94587585,5.0765,-0.087,5.077245439,10.606,2.9732,11.01486061,14.7045,1.2148,14.75459451,5.0765,-0.087,5.077245439,9.628,1.3018,9.715609463
23/10/2020 09:30,14.8675,3.0407,15.1752566,4.8005,-0.4595,4.822441342,10.067,3.5002,10.65813722,13.8179,1.2273,13.87229706,4.8005,-0.4595,4.822441342,9.0174,1.6868,9.173810386
23/10/2020 10:00,15.3166,2.9472,15.59757107,5.569,-0.745,5.618610682,9.7476,3.6922,10.42343737,13.6358,1.106,13.68058031,5.569,-0.745,5.618610682,8.0668,1.851,8.276440252
23/10/2020 10:30,15.8444,2.794,16.08886097,6.374,-0.954,6.44499744,9.4704,3.748,10.18508616,13.9004,0.943,13.93234974,6.374,-0.954,6.44499744,7.5264,1.897,7.761784973
23/10/2020 11:00,16.7827,2.5971,16.98246,6.8745,-1.1325,6.967159141,9.9082,3.7296,10.58689489,13.9085,0.7463,13.92850803,6.8745,-1.1325,6.967159141,7.034,1.8788,7.280593756
23/10/2020 11:30,15.0594,2.945,15.34465879,7.174,-1.09,7.256333509,7.8854,4.035,8.857807751,13.1826,1.0682,13.22580788,7.174,-1.09,7.256333509,6.0086,2.1582,6.384442121
23/10/2020 12:00,18.4189,2.6274,18.60535159,9.4285,-1.323,9.520868723,8.9904,3.9504,9.820028122,17.4119,0.8016,17.43034206,9.4285,-1.323,9.520868723,7.9834,2.1246,8.261271132
23/10/2020 12:30,16.5895,2.6645,16.80211506,7.8975,-1.1995,7.988072765,8.692,3.864,9.512169048,15.5065,0.8281,15.52859594,7.8975,-1.1995,7.988072765,7.609,2.0276,7.874518573
23/10/2020 13:00,15.4852,2.438,15.67594536,7.52,-1.378,7.645213143,7.9652,3.816,8.83211566,14.3572,0.7196,14.37522229,7.52,-1.378,7.645213143,6.8372,2.0976,7.151729134
23/10/2020 13:30,15.8507,0.9323,15.87809415,7.7675,-1.6905,7.94932994,8.0832,2.6228,8.498070492,15.0377,-0.8899,15.06400821,7.7675,-1.6905,7.94932994,7.2702,0.8006,7.314148508
23/10/2020 14:00,14.3131,1.4732,14.38871606,6.5725,-1.091,6.662434784,7.7406,2.5642,8.154263302,13.2791,-0.3624,13.28404421,6.5725,-1.091,6.662434784,6.7066,0.7286,6.746061186
23/10/2020 14:30,14.193,1.3015,14.25254894,7.016,-1.1465,7.109058886,7.177,2.448,7.583009495,13.5066,0.3203,13.51039732,7.016,-1.1465,7.109058886,6.4906,1.4668,6.654276114
23/10/2020 15:00,15.3684,1.1046,15.40804529,7.143,-1.425,7.283754114,8.2254,2.5296,8.60558431,14.5264,-0.367,14.53103527,7.143,-1.425,7.283754114,7.3834,1.058,7.458817571
23/10/2020 15:30,15.2861,0.7049,15.30234417,5.8445,-0.9435,5.920166594,9.4416,1.6484,9.58441616,15.0173,-0.3627,15.02167935,5.8445,-0.9435,5.920166594,9.1728,0.5808,9.191169049
23/10/2020 16:00,12.7244,0.7121,12.74431017,3.876,-0.3795,3.894534151,8.8484,1.0916,8.915479411,12.4066,0.0861,12.40689876,3.876,-0.3795,3.894534151,8.5306,0.4656,8.543296771
23/10/2020 16:30,15.3185,0.4684,15.32565956,4.6205,-0.387,4.636678687,10.698,0.8554,10.73214392,15.0865,-0.145,15.0871968,4.6205,-0.387,4.636678687,10.466,0.242,10.46879745
23/10/2020 17:00,12.979,0.9444,13.01331366,2.923,0.067,2.923767775,10.056,0.8774,10.09420461,12.7514,0.2456,12.75376499,2.923,0.067,2.923767775,9.8284,0.1786,9.83002261
23/10/2020 17:30,13.567,0.7315,13.58670605,2.663,-0.0825,2.664277623,10.904,0.814,10.93434095,13.439,-0.0825,13.43925323,2.663,-0.0825,2.664277623,10.776,0,10.776
23/10/2020 18:00,13.6955,1.0944,13.73915687,1.8825,0.046,1.883061935,11.813,1.0484,11.85943133,13.5905,0.3398,13.59474731,1.8825,0.046,1.883061935,11.708,0.2938,11.71168572
23/10/2020 18:30,13.119,1.3263,13.18587247,1.703,0.0005,1.703000073,11.416,1.3258,11.49272821,12.778,0.6965,12.79696824,1.703,0.0005,1.703000073,11.075,0.696,11.09684825
23/10/2020 19:00,13.993,0.9879,14.02782932,3.001,-0.4925,3.041144069,10.992,1.4804,11.09124196,13.625,0.3543,13.62960577,3.001,-0.4925,3.041144069,10.624,0.8468,10.65769423
23/10/2020 19:30,14.179,0.5761,14.19069879,3.102,-0.8025,3.204123944,11.077,1.3786,11.16245793,13.52,-0.0739,13.52020197,3.102,-0.8025,3.204123944,10.418,0.7286,10.44344684
23/10/2020 20:00,12.3719,0.5943,12.38616575,2.4315,-0.9265,2.602036606,9.9404,1.5208,10.05606209,11.4929,-0.0749,11.49314406,2.4315,-0.9265,2.602036606,9.0614,0.8516,9.101329162
23/10/2020 20:30,12.7818,0.0774,12.78203435,3.201,-1.305,3.45679418,9.5808,1.3824,9.680018512,12.1886,-0.5802,12.20240148,3.201,-1.305,3.45679418,8.9876,0.7248,9.016778183
23/10/2020 21:00,10.9425,0.3677,10.94867615,2.6825,-1.3095,2.985062227,8.26,1.6772,8.428558586,10.2905,-0.5281,10.30404192,2.6825,-1.3095,2.985062227,7.608,0.7814,7.648022618
23/10/2020 21:30,10.8365,-0.5197,10.8489548,3.6335,-1.6545,3.992454446,7.203,1.1348,7.291843391,10.3957,-1.4337,10.49409711,3.6335,-1.6545,3.992454446,6.7622,0.2208,6.765803831
23/10/2020 22:00,10.3388,-0.0203,10.33881993,3.904,-1.4345,4.159207406,6.4348,1.4142,6.588369501,9.7966,-0.5955,9.814682461,3.904,-1.4345,4.159207406,5.8926,0.839,5.95202955
23/10/2020 22:30,9.6827,-0.3845,9.69033124,4.2845,-1.8015,4.647832021,5.3982,1.417,5.581079845,8.9185,-1.0595,8.981212752,4.2845,-1.8015,4.647832021,4.634,0.742,4.693028873
23/10/2020 23:00,7.9151,-0.2605,7.919385599,4.7845,-1.8215,5.119502173,3.1306,1.561,3.498196301,6.9897,-0.9949,7.060150997,4.7845,-1.8215,5.119502173,2.2052,0.8266,2.355031762
23/10/2020 23:30,9.018,-0.4886,9.031226603,6.713,-2.039,7.015831383,2.305,1.5504,2.777906615,8.5466,-1.1826,8.628030732,6.713,-2.039,7.015831383,1.8336,0.8564,2.023736623
24/10/2020 00:00,8.3914,-0.2808,8.396096867,6.769,-2.03,7.066842364,1.6224,1.7492,2.385766627,7.7002,-1.021,7.767594289,6.769,-2.03,7.066842364,0.9312,1.009,1.373031114
24/10/2020 00:30,7.7325,-0.8656,7.780798135,7.0835,-2.297,7.446622137,0.649,1.4314,1.571657393,7.1785,-2.0396,7.462628921,7.0835,-2.297,7.446622137,0.095,0.2574,0.274371573
24/10/2020 01:00,9.2214,-1.3601,9.321163552,8.584,-2.4815,8.935485339,0.6374,1.1214,1.289890197,8.6272,-2.3557,8.943036527,8.584,-2.4815,8.935485339,0.0432,0.1258,0.133010827
24/10/2020 01:30,8.8751,-1.9868,9.094766311,8.7925,-2.34,9.098552426,0.0826,0.3532,0.362729927,8.7925,-2.34,9.098552426,8.7925,-2.34,9.098552426,0,0,0
24/10/2020 02:00,10.2763,-2.325,10.53603183,10.2735,-2.375,10.54445007,0.0028,0.05,0.050078339,10.2735,-2.375,10.54445007,10.2735,-2.375,10.54445007,0,0,0
24/10/2020 02:30,11.1325,-2.439,11.39654672,11.1325,-2.439,11.39654672,0,0,0,11.1325,-2.439,11.39654672,11.1325,-2.439,11.39654672,0,0,0
24/10/2020 03:00,12.347,-3.073,12.72366842,12.347,-3.073,12.72366842,0,0,0,12.347,-3.073,12.72366842,12.347,-3.073,12.72366842,0,0,0
24/10/2020 03:30,12.3785,-3.1765,12.7795702,12.3785,-3.1765,12.7795702,0,0,0,12.3785,-3.1765,12.7795702,12.3785,-3.1765,12.7795702,0,0,0
24/10/2020 04:00,12.8535,-3.239,13.25532283,12.8525,-3.263,13.26023851,0.001,0.024,0.024020824,12.8525,-3.263,13.26023851,12.8525,-3.263,13.26023851,0,0,0
24/10/2020 04:30,11.6625,-2.8755,12.01176117,11.6625,-2.8755,12.01176117,0,0,0,11.6625,-2.8755,12.01176117,11.6625,-2.8755,12.01176117,0,0,0
24/10/2020 05:00,12.022,-3.0575,12.40470839,12.022,-3.0575,12.40470839,0,0,0,12.022,-3.0575,12.40470839,12.022,-3.0575,12.40470839,0,0,0
24/10/2020 05:30,12.532,-3.065,12.90136617,12.532,-3.065,12.90136617,0,0,0,12.532,-3.065,12.90136617,12.532,-3.065,12.90136617,0,0,0
24/10/2020 06:00,13.2355,-3.1385,13.60252339,13.2355,-3.1385,13.60252339,0,0,0,13.2355,-3.1385,13.60252339,13.2355,-3.1385,13.60252339,0,0,0
24/10/2020 06:30,13.6925,-3.2055,14.06270907,13.6925,-3.2055,14.06270907,0,0,0,13.6925,-3.2055,14.06270907,13.6925,-3.2055,14.06270907,0,0,0
24/10/2020 07:00,13.7295,-3.0615,14.06669657,13.7295,-3.0615,14.06669657,0,0,0,13.7295,-3.0615,14.06669657,13.7295,-3.0615,14.06669657,0,0,0
24/10/2020 07:30,13.8215,-3.112,14.16751235,13.8215,-3.112,14.16751235,0,0,0,13.8215,-3.112,14.16751235,13.8215,-3.112,14.16751235,0,0,0
24/10/2020 08:00,13.776,-2.5163,14.00392594,13.774,-2.5585,14.00960379,0.002,0.0422,0.042247367,13.774,-2.5585,14.00960379,13.774,-2.5585,14.00960379,0,0,0
24/10/2020 08:30,13.9155,-0.9081,13.94509899,13.8445,-2.5065,14.06956725,0.071,1.5984,1.599976112,13.8445,-2.5065,14.06956725,13.8445,-2.5065,14.06956725,0,0,0
24/10/2020 09:00,14.4242,-0.4637,14.43165144,13.899,-2.1945,14.07117732,0.5252,1.7308,1.808729853,13.899,-2.1945,14.07117732,13.899,-2.1945,14.07117732,0,0,0
24/10/2020 09:30,15.3804,1.8679,15.49341004,13.876,-2.3965,14.08142707,1.5044,4.2644,4.521982609,13.876,-2.3965,14.08142707,13.876,-2.3965,14.08142707,0,0,0
24/10/2020 10:00,15.9569,1.7581,16.05345985,13.9255,-2.6205,14.1699178,2.0314,4.3786,4.826875171,13.9255,-2.6205,14.1699178,13.9255,-2.6205,14.1699178,0,0,0
24/10/2020 10:30,16.7707,1.5478,16.84197326,13.9425,-2.682,14.19811362,2.8282,4.2298,5.088214154,14.1115,-1.82,14.22838122,13.9425,-2.682,14.19811362,0.169,0.862,0.878410496
24/10/2020 11:00,15.9992,1.7262,16.09205292,13.221,-2.444,13.44499821,2.7782,4.1702,5.010884481,13.5724,-1.1566,13.62159188,13.221,-2.444,13.44499821,0.3514,1.2874,1.334496429
24/10/2020 11:30,16.0266,1.6906,16.11552158,12.846,-2.45,13.07754625,3.1806,4.1406,5.221186141,13.3548,-0.8938,13.38467637,12.846,-2.45,13.07754625,0.5088,1.5562,1.637264756
24/10/2020 12:00,17.8773,1.2562,17.92138091,12.7085,-2.458,12.94402319,5.1688,3.7142,6.364886101,15.3697,-0.6714,15.38435751,12.7085,-2.458,12.94402319,2.6612,1.7866,3.205296398
24/10/2020 12:30,15.3419,1.3888,15.40463116,10.1895,-2.264,10.43798861,5.1524,3.6528,6.315866813,13.4785,-0.5158,13.4883658,10.1895,-2.264,10.43798861,3.289,1.7482,3.724744856
24/10/2020 13:00,14.5935,1.6128,14.68234879,9.9355,-2.236,10.18400001,4.658,3.8488,6.042369191,12.8857,-0.2986,12.88915926,9.9355,-2.236,10.18400001,2.9502,1.9374,3.529475712
24/10/2020 13:30,14.635,0.4746,14.64269341,10.219,-2.464,10.51186268,4.416,2.9386,5.304377999,12.7468,-0.8578,12.77563036,10.219,-2.464,10.51186268,2.5278,1.6062,2.994937609
24/10/2020 14:00,13.5216,0.5369,13.5322551,10.246,-2.3355,10.50880946,3.2756,2.8724,4.356631396,11.9068,-1.3631,11.98457041,10.246,-2.3355,10.50880946,1.6608,0.9724,1.924530696
24/10/2020 14:30,13.7559,1.1669,13.80530479,10.9785,-2.1595,11.18887405,2.7774,3.3264,4.333461402,11.5853,-1.1361,11.64087193,10.9785,-2.1595,11.18887405,0.6068,1.0234,1.189770482
24/10/2020 15:00,14.489,0.7389,14.50782872,12.015,-2.6115,12.29553404,2.474,3.3504,4.16483567,12.04,-2.5461,12.30626772,12.015,-2.6115,12.29553404,0.025,0.0654,0.070015427
24/10/2020 15:30,15.6777,0.8047,15.69833811,13.3295,-2.6235,13.58522442,2.3482,3.4282,4.155309673,13.3295,-2.6235,13.58522442,13.3295,-2.6235,13.58522442,0,0,0
24/10/2020 16:00,16.3363,0.5037,16.34406349,13.8325,-2.7355,14.10039065,2.5038,3.2392,4.094072676,13.8325,-2.7355,14.10039065,13.8325,-2.7355,14.10039065,0,0,0
24/10/2020 16:30,16.9075,0.2329,16.90910402,13.7855,-2.6125,14.03086478,3.122,2.8454,4.224119454,13.8259,-2.4897,14.04827808,13.7855,-2.6125,14.03086478,0.0404,0.1228,0.129274901
24/10/2020 17:00,17.7427,0.0357,17.74273592,13.4265,-2.1215,13.59307414,4.3162,2.1572,4.825255877,15.8437,-1.7817,15.94356562,13.4265,-2.1215,13.59307414,2.4172,0.3398,2.440966997
24/10/2020 17:30,16.6836,0.1172,16.68401165,11.201,-1.586,11.31272721,5.4826,1.7032,5.74106201,15.8696,-1.5332,15.94349104,11.201,-1.586,11.31272721,4.6686,0.0528,4.668898564
24/10/2020 18:00,17.0933,0.1881,17.09433492,9.3125,-1.1425,9.382321808,7.7808,1.3306,7.893753543,16.5231,-1.1425,16.56255234,9.3125,-1.1425,9.382321808,7.2106,0,7.2106
24/10/2020 18:30,15.6847,0.5881,15.69572157,6.6405,-0.7695,6.684936088,9.0442,1.3576,9.145525212,15.3333,-0.7695,15.3525965,6.6405,-0.7695,6.684936088,8.6928,0,8.6928
24/10/2020 19:00,13.935,0.3373,13.93908162,4.718,-0.8695,4.797452892,9.217,1.2068,9.295668628,13.5202,-0.8695,13.54813044,4.718,-0.8695,4.797452892,8.8022,0,8.8022
24/10/2020 19:30,12.591,0.2808,12.59413076,3.9,-0.853,3.992193507,8.691,1.1338,8.764643943,12.1984,-0.853,12.22818758,3.9,-0.853,3.992193507,8.2984,0,8.2984
24/10/2020 20:00,12.1154,0.497,12.12558972,3.87,-0.897,3.972594744,8.2454,1.394,8.362407378,11.4108,-0.897,11.44600217,3.87,-0.897,3.972594744,7.5408,0,7.5408
24/10/2020 20:30,10.2994,0.6002,10.31687358,4.141,-1.173,4.3039296,6.1584,1.7732,6.408598037,9.563,-1.1452,9.631326598,4.141,-1.173,4.3039296,5.422,0.0278,5.422071268
24/10/2020 21:00,11.4253,-0.1011,11.4257473,6.0925,-1.7245,6.33186043,5.3328,1.6234,5.574422248,10.1889,-1.1869,10.25779776,6.0925,-1.7245,6.33186043,4.0964,0.5376,4.131525955
24/10/2020 21:30,13.0013,-0.6782,13.0189768,6.8725,-1.861,7.120012447,6.1288,1.1828,6.241891162,11.8395,-1.3686,11.91833991,6.8725,-1.861,7.120012447,4.967,0.4924,4.991347189
24/10/2020 22:00,10.704,-0.4539,10.71361943,5.305,-1.5185,5.518049225,5.399,1.0646,5.50296049,10.299,-1.1085,10.35848315,5.305,-1.5185,5.518049225,4.994,0.41,5.010801932
24/10/2020 22:30,8.8986,-0.1447,8.899776404,5.119,-1.5165,5.338907496,3.7796,1.3718,4.0208471,8.6336,-0.7849,8.669205094,5.119,-1.5165,5.338907496,3.5146,0.7316,3.589937565
24/10/2020 23:00,9.4412,-0.4614,9.452467794,6.205,-2.007,6.521508568,3.2362,1.5456,3.586344908,8.7472,-1.1122,8.817624208,6.205,-2.007,6.521508568,2.5422,0.8948,2.695078455
24/10/2020 23:30,10.243,0.0638,10.24319869,6.836,-2.199,7.180981618,3.407,2.2628,4.08997712,9.1276,-1.2236,9.209249628,6.836,-2.199,7.180981618,2.2916,0.9754,2.490549281
25/10/2020 00:00,8.9417,-1.2683,9.031200572,6.4265,-2.4395,6.873940828,2.5152,1.1712,2.774516261,7.5229,-2.1141,7.814310156,6.4265,-2.4395,6.873940828,1.0964,0.3254,1.143668711
25/10/2020 00:30,9.1457,-0.7273,9.174573221,6.6305,-1.8985,6.896943707,2.5152,1.1712,2.774516261,7.7269,-1.5731,7.885405964,6.6305,-1.8985,6.896943707,1.0964,0.3254,1.143668711
25/10/2020 01:00,8.7595,-0.8576,8.801381597,6.3335,-1.738,6.567637798,2.426,0.8804,2.580809981,7.3435,-1.738,7.546365764,6.3335,-1.738,6.567637798,1.01,0,1.01
25/10/2020 01:30,9.1748,-0.7518,9.205550406,7.416,-1.657,7.598862086,1.7588,0.9052,1.978070899,7.6244,-1.657,7.802379404,7.416,-1.657,7.598862086,0.2084,0,0.2084
25/10/2020 02:00,11.1038,-1.94,11.27199958,10.904,-2.061,11.09706885,0.1998,0.121,0.233583047,10.9136,-2.061,11.10650197,10.904,-2.061,11.09706885,0.0096,0,0.0096
25/10/2020 02:30,9.1886,-1.0316,9.246327299,8.244,-1.812,8.440786693,0.9446,0.7804,1.225272753,8.2814,-1.812,8.47731856,8.244,-1.812,8.440786693,0.0374,0,0.0374
25/10/2020 03:00,9.7057,-1.7854,9.868549318,9.3505,-2.373,9.64691553,0.3552,0.5876,0.686615467,9.3639,-2.373,9.659904358,9.3505,-2.373,9.64691553,0.0134,0,0.0134
25/10/2020 03:30,10.1771,-2.3401,10.44267362,10.1685,-2.3765,10.4425162,0.0086,0.0364,0.037402139,10.1685,-2.3765,10.4425162,10.1685,-2.3765,10.4425162,0,0,0
25/10/2020 04:00,10.916,-2.6585,11.23506467,10.916,-2.6585,11.23506467,0,0,0,10.916,-2.6585,11.23506467,10.916,-2.6585,11.23506467,0,0,0
25/10/2020 04:30,10.4923,-2.0067,10.68247182,10.4635,-2.0815,10.66852729,0.0288,0.0748,0.080152854,10.4635,-2.0815,10.66852729,10.4635,-2.0815,10.66852729,0,0,0
25/10/2020 05:00,10.695,-2.2499,10.92909306,10.669,-2.3065,10.91547082,0.026,0.0566,0.062286114,10.669,-2.3065,10.91547082,10.669,-2.3065,10.91547082,0,0,0
25/10/2020 05:30,10.0898,-1.8884,10.26499482,10.012,-2.14,10.2381514,0.0778,0.2516,0.263354134,10.012,-2.14,10.2381514,10.012,-2.14,10.2381514,0,0,0
25/10/2020 06:00,9.119,-1.7891,9.292848853,8.784,-2.2355,9.064001117,0.335,0.4464,0.558120023,8.854,-2.1789,9.118164355,8.784,-2.2355,9.064001117,0.07,0.0566,0.090019776
25/10/2020 06:30,9.0145,-1.0092,9.070815558,8.1965,-1.663,8.363502929,0.818,0.6538,1.047176413,8.3473,-1.5632,8.492409053,8.1965,-1.663,8.363502929,0.1508,0.0998,0.180833293
25/10/2020 07:00,9.4856,-1.9813,9.690312536,9.478,-2.0255,9.692013942,0.0076,0.0442,0.044848634,9.478,-2.0255,9.692013942,9.478,-2.0255,9.692013942,0,0,0
25/10/2020 07:30,8.5034,-0.9353,8.554682791,7.41,-1.6985,7.602170891,1.0934,0.7632,1.333415839,8.153,-1.6985,8.328043663,7.41,-1.6985,7.602170891,0.743,0,0.743
25/10/2020 08:00,8.1529,-0.0574,8.153102058,5.4515,-1.388,5.625424095,2.7014,1.3306,3.01132169,7.6269,-1.388,7.75217051,5.4515,-1.388,5.625424095,2.1754,0,2.1754
25/10/2020 08:30,9.004,0.1442,9.005154615,4.899,-1.22,5.048623674,4.105,1.3642,4.325744634,8.2198,-1.22,8.309844285,4.899,-1.22,5.048623674,3.3208,0,3.3208
25/10/2020 09:00,9.6633,0.3647,9.670179573,5.0505,-0.9515,5.139348451,4.6128,1.3162,4.796905907,8.8549,-0.9515,8.905874817,5.0505,-0.9515,5.139348451,3.8044,0,3.8044
25/10/2020 09:30,10.4492,0.1362,10.45008761,5.339,-0.605,5.373169084,5.1102,0.7412,5.163673255,9.639,-0.605,9.657968006,5.339,-0.605,5.373169084,4.3,0,4.3
25/10/2020 10:00,11.1102,0.174,11.11156245,4.872,-0.448,4.892554343,6.2382,0.622,6.269132575,10.226,-0.448,10.23580871,4.872,-0.448,4.892554343,5.354,0,5.354
25/10/2020 10:30,11.8574,0.3664,11.86305963,2.916,-0.247,2.926442379,8.9414,0.6134,8.962415607,11.1662,-0.104,11.16668431,2.916,-0.247,2.926442379,8.2502,0.143,8.25143921
25/10/2020 11:00,13.2601,0.506,13.26975086,3.6265,-0.476,3.657605535,9.6336,0.982,9.68352069,12.2291,-0.1284,12.22977405,3.6265,-0.476,3.657605535,8.6026,0.3476,8.609619766
25/10/2020 11:30,13.4781,0.5316,13.48857955,3.6295,-0.364,3.647706985,9.8486,0.8956,9.889237651,12.6775,-0.1566,12.67846717,3.6295,-0.364,3.647706985,9.048,0.2074,9.050376719
25/10/2020 12:00,13.329,1.238,13.38636937,1.879,-0.273,1.898728522,11.45,1.511,11.54926928,13.163,0.0362,13.16304978,1.879,-0.273,1.898728522,11.284,0.3092,11.2882355
25/10/2020 12:30,14.437,1.7532,14.54306292,2.764,-0.549,2.817995209,11.673,2.3022,11.89785921,14.341,-0.0124,14.34100536,2.764,-0.549,2.817995209,11.577,0.5366,11.58942917
25/10/2020 13:00,14.9385,1.6814,15.03282702,4.7945,-0.951,4.887906633,10.144,2.6324,10.4799936,14.8185,-0.0898,14.81877209,4.7945,-0.951,4.887906633,10.024,0.8612,10.06092647
25/10/2020 13:30,15.6265,1.639,15.71221892,5.4375,-0.932,5.516795288,10.189,2.571,10.50836629,14.8059,-0.1564,14.80672603,5.4375,-0.932,5.516795288,9.3684,0.7756,9.40045073
25/10/2020 14:00,16.4931,1.7494,16.58561871,7.5675,-1.624,7.739795362,8.9256,3.3734,9.541811302,14.8723,-0.112,14.87272172,7.5675,-1.624,7.739795362,7.3048,1.512,7.459641214
25/10/2020 14:30,15.7323,1.6008,15.81353294,7.0625,-1.19,7.162053215,8.6698,2.7908,9.107908469,14.9327,-0.2022,14.93406891,7.0625,-1.19,7.162053215,7.8702,0.9878,7.931947862
25/10/2020 15:00,14.5045,1.4837,14.58018813,3.8095,-1.0815,3.960041982,10.695,2.5652,10.9983306,13.7579,-0.3251,13.76174053,3.8095,-1.0815,3.960041982,9.9484,0.7564,9.977113988
25/10/2020 15:30,14.8604,1.1985,14.90865153,7.417,-1.9715,7.674548928,7.4434,3.17,8.090309238,13.5506,-0.6793,13.56761618,7.417,-1.9715,7.674548928,6.1336,1.2922,6.268239769
25/10/2020 16:00,14.538,1.1879,14.58645092,5.295,-1.8515,5.609374052,9.243,3.0394,9.729902433,13.4502,-0.6755,13.4671519,5.295,-1.8515,5.609374052,8.1552,1.176,8.239554784
25/10/2020 16:30,14.6804,1.1394,14.72455013,6.316,-1.949,6.609875717,8.3644,3.0884,8.916355865,12.8776,-0.7498,12.89941013,6.316,-1.949,6.609875717,6.5616,1.1992,6.670282992
25/10/2020 17:00,14.7776,-0.2639,14.77995619,10.062,-2.3835,10.34045049,4.7156,2.1196,5.170066491,13.8186,0.2297,13.82050896,10.062,-2.3835,10.34045049,3.7566,2.6132,4.576118202
25/10/2020 17:30,14.5134,-1.6346,14.60515993,9.676,-2.009,9.882360902,4.8374,0.3744,4.851867076,13.9634,1.257,14.01986407,9.676,-2.009,9.882360902,4.2874,3.266,5.389671118
25/10/2020 18:00,14.7954,0.08,14.79561628,7.293,-1.457,7.437116242,7.5024,1.537,7.658222689,13.3842,0.0388,13.38425624,7.293,-1.457,7.437116242,6.0912,1.4958,6.27217148
25/10/2020 18:30,14.4086,0.3503,14.41285759,4.655,-1.1935,4.805566278,9.7536,1.5438,9.875020577,13.5158,-0.2959,13.51903867,4.655,-1.1935,4.805566278,8.8608,0.8976,8.90614745
25/10/2020 19:00,14.444,0.3765,14.44890613,3.303,-0.8975,3.42276427,11.141,1.274,11.21360589,13.723,-0.2687,13.72563036,3.303,-0.8975,3.42276427,10.42,0.6288,10.43895538
25/10/2020 19:30,14.5058,0.284,14.50857986,4.641,-1.183,4.789401842,9.8648,1.467,9.973282711,13.6918,-0.3776,13.69700584,4.641,-1.183,4.789401842,9.0508,0.8054,9.086564246
25/10/2020 20:00,13.812,0.1965,13.81339771,3.3,-1.4145,3.590377452,10.512,1.611,10.63472919,13.1688,-0.4631,13.17694028,3.3,-1.4145,3.590377452,9.8688,0.9514,9.914553717
25/10/2020 20:30,12.9555,0.1247,12.95610012,2.2145,-0.7605,2.341446241,10.741,0.8852,10.77741435,12.3945,-0.5119,12.40506638,2.2145,-0.7605,2.341446241,10.18,0.2486,10.18303501
25/10/2020 21:00,12.4294,-0.0774,12.42964099,2.854,-1.094,3.056493416,9.5754,1.0166,9.62921392,11.923,-0.7234,11.94492514,2.854,-1.094,3.056493416,9.069,0.3706,9.07656903
25/10/2020 21:30,11.8641,-0.067,11.86428918,2.0115,-0.908,2.206942738,9.8526,0.841,9.888427972,11.4561,-0.717,11.47851542,2.0115,-0.908,2.206942738,9.4446,0.191,9.446531118
25/10/2020 22:00,11.7066,-0.1774,11.70794407,2.453,-1.05,2.668278284,9.2536,0.8726,9.29465135,10.949,-0.8416,10.98129735,2.453,-1.05,2.668278284,8.496,0.2084,8.498555557
25/10/2020 22:30,11.8108,-0.3196,11.81512339,3.79,-1.391,4.037199648,8.0208,1.0714,8.092041189,10.4706,-1.0166,10.51983555,3.79,-1.391,4.037199648,6.6806,0.3744,6.691083001
25/10/2020 23:00,11.4014,-0.2674,11.40453527,3.468,-1.457,3.761631694,7.9334,1.1896,8.022093475,9.7292,-1.001,9.780558964,3.468,-1.457,3.761631694,6.2612,0.456,6.277783163
25/10/2020 23:30,11.5632,0.5113,11.57449878,4.369,-1.7725,4.714861318,7.1942,2.2838,7.547996826,9.2852,-1.1303,9.353743482,4.369,-1.7725,4.714861318,4.9162,0.6422,4.957967656
26/10/2020 00:00,10.464,-0.4601,10.47411037,6.404,-1.8935,6.678065457,4.06,1.4334,4.305605133,9.574,-1.3165,9.664090658,6.404,-1.8935,6.678065457,3.17,0.577,3.222084574
26/10/2020 00:30,9.3991,-0.2752,9.403127982,4.9235,-1.406,5.120321108,4.4756,1.1308,4.616243494,8.1577,-0.9778,8.216091658,4.9235,-1.406,5.120321108,3.2342,0.4282,3.262423161
26/10/2020 01:00,10.4809,-0.5734,10.49657336,6.2905,-1.543,6.476977632,4.1904,0.9696,4.301113381,9.5785,-1.254,9.660236967,6.2905,-1.543,6.476977632,3.288,0.289,3.300676446
26/10/2020 01:30,8.2473,-0.6399,8.272087361,5.6025,-1.6085,5.828831658,2.6448,0.9686,2.816585344,7.6791,-1.3051,7.789214519,5.6025,-1.6085,5.828831658,2.0766,0.3034,2.098646974
26/10/2020 02:00,8.9608,-0.5526,8.977822865,5.787,-1.647,6.016807958,3.1738,1.0944,3.357188973,8.0738,-1.2534,8.170511489,5.787,-1.647,6.016807958,2.2868,0.3936,2.320425651
26/10/2020 02:30,10.0244,-0.591,10.04180643,6.648,-1.84,6.897934763,3.3764,1.249,3.600010828,8.618,-1.3812,8.727980147,6.648,-1.84,6.897934763,1.97,0.4588,2.022720307
26/10/2020 03:00,7.5322,-0.5066,7.549217204,5.398,-1.626,5.637577494,2.1342,1.1194,2.409951452,6.5482,-1.3466,6.685226608,5.398,-1.626,5.637577494,1.1502,0.2794,1.183648765
26/10/2020 03:30,9.8554,-0.8176,9.889255731,7.176,-1.842,7.408639551,2.6794,1.0244,2.868550108,9.2592,-1.4868,9.377812052,7.176,-1.842,7.408639551,2.0832,0.3552,2.113265076
26/10/2020 04:00,8.6664,-0.9633,8.719772695,7.358,-2.1595,7.668350817,1.3084,1.1962,1.772795815,7.8516,-1.9079,8.080080753,7.358,-2.1595,7.668350817,0.4936,0.2516,0.554024837
26/10/2020 04:30,8.7454,-0.9872,8.800942279,7.673,-2.314,8.014332474,1.0724,1.3268,1.706001172,8.106,-1.9204,8.330376472,7.673,-2.314,8.014332474,0.433,0.3936,0.585158064
26/10/2020 05:00,5.899,0.2308,5.90351333,4.913,-1.768,5.221435914,0.986,1.9988,2.228765901,5.1952,-1.29,5.352962081,4.913,-1.768,5.221435914,0.2822,0.478,0.555086336
26/10/2020 05:30,11.3941,-0.0059,11.39410153,7.7585,-2.1295,8.045439236,3.6356,2.1236,4.210375793,10.3189,-1.5967,10.44170236,7.7585,-2.1295,8.045439236,2.5604,0.5328,2.615248363
26/10/2020 06:00,9.1866,0.3122,9.191903416,7.831,-1.87,8.051177616,1.3556,2.1822,2.568978046,8.4156,-1.3132,8.517441963,7.831,-1.87,8.051177616,0.5846,0.5568,0.807331035
26/10/2020 06:30,11.2729,0.3655,11.27882373,8.9795,-1.9165,9.181742346,2.2934,2.282,3.235306409,9.5623,-1.7005,9.712326268,8.9795,-1.9165,9.181742346,0.5828,0.216,0.621539894
26/10/2020 07:00,12.2068,0.8341,12.23526416,9.993,-1.8635,10.16526838,2.2138,2.6976,3.489692852,10.5182,-1.4431,10.61673532,9.993,-1.8635,10.16526838,0.5252,0.4204,0.672734123
26/10/2020 07:30,13.5334,0.4383,13.54049565,11.214,-2.4985,11.48896419,2.3194,2.9368,3.742246732,12.0578,-2.1069,12.2404889,11.214,-2.4985,11.48896419,0.8438,0.3916,0.930241367
