Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/10/2020 08:00,12.6933,2.046,12.85713735,10.6265,-2.131,10.83806548,2.0668,4.177,4.660363853,10.8799,-1.315,10.95908066,10.6265,-2.131,10.83806548,0.2534,0.816,0.85443991
26/10/2020 08:30,14.146,2.6354,14.38939363,10.401,-1.535,10.51365902,3.745,4.1704,5.605110272,11.674,0.1614,11.67511567,10.401,-1.535,10.51365902,1.273,1.6964,2.120920074
26/10/2020 09:00,14.1819,1.9726,14.31843002,9.8725,-1.515,9.988066943,4.3094,3.4876,5.543850839,12.2025,0.6192,12.21820015,9.8725,-1.515,9.988066943,2.33,2.1342,3.159700878
26/10/2020 09:30,16.0199,0.3653,16.02406441,10.9405,-1.7545,11.08028928,5.0794,2.1198,5.503985501,14.7739,2.3409,14.95820624,10.9405,-1.7545,11.08028928,3.8334,4.0954,5.609568319
26/10/2020 10:00,15.2693,0.4229,15.27515522,10.7265,-1.9685,10.90563132,4.5428,2.3914,5.133792536,14.0559,2.3929,14.25813085,10.7265,-1.9685,10.90563132,3.3294,4.3614,5.486958567
26/10/2020 10:30,16.2549,0.6198,16.26671221,11.2685,-2.122,11.46655904,4.9864,2.7418,5.69048787,15.2641,2.5936,15.48287796,11.2685,-2.122,11.46655904,3.9956,4.7156,6.180752601
26/10/2020 11:00,16.4425,0.5692,16.45234922,11.7645,-2.31,11.98914343,4.678,2.8792,5.493038926,15.2407,2.5428,15.45136785,11.7645,-2.31,11.98914343,3.4762,4.8528,5.96939145
26/10/2020 11:30,14.2568,1.2773,14.31390378,9.472,-1.8465,9.65030291,4.7848,3.1238,5.714231136,12.3636,3.2435,12.78197548,9.472,-1.8465,9.65030291,2.8916,5.09,5.854011493
26/10/2020 12:00,13.9564,1.0887,13.99879883,7.555,-1.4755,7.697735073,6.4014,2.5642,6.89587149,12.6094,3.1037,12.98575843,7.555,-1.4755,7.697735073,5.0544,4.5792,6.82026627
26/10/2020 12:30,15.7858,0.9309,15.8132241,7.619,-1.3625,7.739868684,8.1668,2.2934,8.482706278,14.4254,2.9317,14.72029314,7.619,-1.3625,7.739868684,6.8064,4.2942,8.047809304
26/10/2020 13:00,15.7118,1.5383,15.7869258,6.946,-0.8915,7.002977099,8.7658,2.4298,9.096327703,13.787,2.9947,14.10849379,6.946,-0.8915,7.002977099,6.841,3.8862,7.867771695
26/10/2020 13:30,15.6308,1.9096,15.74701498,6.766,-0.934,6.830161931,8.8648,2.8436,9.309712133,13.5522,0.341,13.55648944,6.766,-0.934,6.830161931,6.7862,1.275,6.904935586
26/10/2020 14:00,17.2331,1.4646,17.29522445,8.3175,-1.256,8.411797801,8.9156,2.7206,9.321458455,14.8369,-0.1098,14.83730628,8.3175,-1.256,8.411797801,6.5194,1.1462,6.619392026
26/10/2020 14:30,15.8164,1.4541,15.88310158,8.603,-1.4605,8.726091293,7.2134,2.9146,7.779976396,13.7362,-0.1385,13.73689822,8.603,-1.4605,8.726091293,5.1332,1.322,5.300700542
26/10/2020 15:00,13.7437,1.4055,13.81537983,7.6265,-1.5455,7.78152122,6.1172,2.951,6.791799234,12.1549,-0.1649,12.15601851,7.6265,-1.5455,7.78152122,4.5284,1.3806,4.73418028
26/10/2020 15:30,16.262,1.1966,16.30596503,8.964,-1.599,9.105498174,7.298,2.7956,7.815125294,14.799,0.6456,14.81307532,8.964,-1.599,9.105498174,5.835,2.2446,6.251836063
26/10/2020 16:00,13.0206,1.3791,13.09343122,7.08,-1.2235,7.184939266,5.9406,2.6026,6.485696194,11.7054,0.9557,11.74434978,7.08,-1.2235,7.184939266,4.6254,2.1792,5.113045844
26/10/2020 16:30,12.0054,1.1672,12.06200584,4.72,-0.941,4.812886971,7.2854,2.1082,7.584296961,11.2316,0.8004,11.26008342,4.72,-0.941,4.812886971,6.5116,1.7414,6.740430885
26/10/2020 17:00,13.6981,1.0944,13.74174861,4.3295,-0.602,4.371152508,9.3686,1.6964,9.520947375,12.9119,0.7354,12.93282548,4.3295,-0.602,4.371152508,8.5824,1.3374,8.685978846
26/10/2020 17:30,14.1745,1.1379,14.2201008,4.1415,-0.2235,4.147526311,10.033,1.3614,10.12494439,13.6783,0.7885,13.70100811,4.1415,-0.2235,4.147526311,9.5368,1.012,9.590344011
26/10/2020 18:00,15.221,0.9788,15.25243884,4.097,-0.298,4.10782339,11.124,1.2768,11.19703506,14.791,-0.0512,14.79108862,4.097,-0.298,4.10782339,10.694,0.2468,10.69684749
26/10/2020 18:30,15.688,0.8412,15.71053664,3.931,-0.547,3.968875156,11.757,1.3882,11.83867173,15.025,-0.3666,15.02947173,3.931,-0.547,3.968875156,11.094,0.1804,11.09546665
26/10/2020 19:00,16.165,0.5448,16.17417794,4.475,-0.998,4.584935005,11.69,1.5428,11.79136684,15.322,-0.6754,15.33687873,4.475,-0.998,4.584935005,10.847,0.3226,10.85179615
26/10/2020 19:30,14.3935,0.8199,14.41683316,3.9535,-0.9235,4.059927893,10.44,1.7434,10.58456629,13.7823,-0.4013,13.7881411,3.9535,-0.9235,4.059927893,9.8288,0.5222,9.842662357
26/10/2020 20:00,14.936,0.9585,14.9667237,4.65,-0.6735,4.698521283,10.286,1.632,10.4146637,14.276,-0.2635,14.27843158,4.65,-0.6735,4.698521283,9.626,0.41,9.634727604
26/10/2020 20:30,12.9533,0.4273,12.96034591,3.9265,-0.8285,4.012955831,9.0268,1.2558,9.113734245,12.5175,-0.7017,12.53715235,3.9265,-0.8285,4.012955831,8.591,0.1268,8.59193571
26/10/2020 21:00,12.7343,0.2833,12.7374509,3.6325,-0.9685,3.759394699,9.1018,1.2518,9.187478788,12.2573,-0.8735,12.28838499,3.6325,-0.9685,3.759394699,8.6248,0.095,8.625323185
26/10/2020 21:30,11.9081,0.4316,11.91591894,3.0915,-0.83,3.200979889,8.8166,1.2616,8.906406128,11.5203,-0.712,11.54228123,3.0915,-0.83,3.200979889,8.4288,0.118,8.429625937
26/10/2020 22:00,11.3508,0.0198,11.35081727,2.68,-1.112,2.901541659,8.6708,1.1318,8.744354972,11.1146,-1.1014,11.16903824,2.68,-1.112,2.901541659,8.4346,0.0106,8.434606661
26/10/2020 22:30,11.0471,-0.1985,11.04888323,2.6595,-1.3775,2.995070366,8.3876,1.179,8.470057542,10.7755,-1.2115,10.84339119,2.6595,-1.3775,2.995070366,8.116,0.166,8.117697457
26/10/2020 23:00,11.1535,0.0982,11.15393229,3.2815,-1.243,3.509029959,7.872,1.3412,7.985436835,10.8079,-0.5614,10.82247071,3.2815,-1.243,3.509029959,7.5264,0.6816,7.557200243
26/10/2020 23:30,9.5731,-0.4936,9.585816844,3.1285,-1.544,3.488760274,6.4446,1.0504,6.529640826,9.3397,-1.1274,9.407498437,3.1285,-1.544,3.488760274,6.2112,0.4166,6.2251555
27/10/2020 00:00,7.5659,0.598,7.589495821,1.5735,-0.937,1.831357761,5.9924,1.535,6.185877687,7.4189,-0.2842,7.42434151,1.5735,-0.937,1.831357761,5.8454,0.6528,5.881738604
27/10/2020 00:30,8.0728,0.9689,8.130735948,1.227,-0.5365,1.339164385,6.8458,1.5054,7.009365649,8.1602,-0.4185,8.170924445,1.227,-0.5365,1.339164385,6.9332,0.118,6.934204081
27/10/2020 01:00,9.2,0.3493,9.206628617,2.093,-0.8575,2.261847751,7.107,1.2068,7.208731875,9.1202,-0.8239,9.157339092,2.093,-0.8575,2.261847751,7.0272,0.0336,7.027280327
27/10/2020 01:30,8.9068,-0.0391,8.906885822,2.562,-1.4475,2.942634916,6.3448,1.4084,6.499236694,8.684,-1.3957,8.795443962,2.562,-1.4475,2.942634916,6.122,0.0518,6.122219143
27/10/2020 02:00,8.6046,0.1025,8.60521048,2.932,-1.6985,3.388440091,5.6726,1.801,5.951637738,8.4434,-1.3519,8.550943642,2.932,-1.6985,3.388440091,5.5114,0.3466,5.522287707
27/10/2020 02:30,8.6686,0.3744,8.676681469,3.089,-1.683,3.51772796,5.5796,2.0574,5.946833689,8.2328,-0.9092,8.282852195,3.089,-1.683,3.51772796,5.1438,0.7738,5.201677122
27/10/2020 03:00,10.6688,0.2874,10.67267034,4.974,-1.645,5.238959916,5.6948,1.9324,6.013727363,9.7308,-0.9384,9.775943085,4.974,-1.645,5.238959916,4.7568,0.7066,4.808994677
27/10/2020 03:30,7.2235,-0.0512,7.22368145,3.4305,-1.308,3.671402218,3.793,1.2568,3.995797197,6.1263,-1.0104,6.209062719,3.4305,-1.308,3.671402218,2.6958,0.2976,2.712176875
27/10/2020 04:00,8.0358,-0.5595,8.055254303,3.612,-1.3265,3.84787555,4.4238,0.767,4.489799042,7.6114,-1.3265,7.726125304,3.612,-1.3265,3.84787555,3.9994,0,3.9994
27/10/2020 04:30,9.1184,-0.2672,9.122314092,5.145,-1.018,5.244744894,3.9734,0.7508,4.043712181,8.8382,-1.016,8.896405748,5.145,-1.018,5.244744894,3.6932,0.002,3.693200542
27/10/2020 05:00,9.6388,-0.3662,9.645753878,6.873,-0.874,6.928347927,2.7658,0.5078,2.812029602,9.201,-0.874,9.24241727,6.873,-0.874,6.928347927,2.328,0,2.328
27/10/2020 05:30,9.7504,-1.2218,9.826652299,8.511,-1.6,8.660087817,1.2394,0.3782,1.295819278,9.4086,-1.6,9.543676124,8.511,-1.6,8.660087817,0.8976,0,0.8976
27/10/2020 06:00,6.7489,-0.104,6.749701268,6.2755,-1.183,6.38603079,0.4734,1.079,1.178282038,6.4599,-1.0208,6.540056624,6.2755,-1.183,6.38603079,0.1844,0.1622,0.245585423
27/10/2020 06:30,6.1379,1.1141,6.238191663,3.7485,-0.5755,3.792420401,2.3894,1.6896,2.926427945,5.6685,-0.3777,5.681069401,3.7485,-0.5755,3.792420401,1.92,0.1978,1.930161869
27/10/2020 07:00,10.4571,0.9388,10.49915644,4.5685,-0.506,4.596436473,5.8886,1.4448,6.063254654,9.7477,-0.506,9.760824314,4.5685,-0.506,4.596436473,5.1792,0,5.1792
27/10/2020 07:30,11.5445,0.448,11.55318935,5.2545,-1.112,5.370876488,6.29,1.56,6.480563247,10.4183,-0.7846,10.44780226,5.2545,-1.112,5.370876488,5.1638,0.3274,5.174168648
27/10/2020 08:00,12.3981,1.0694,12.44413516,6.2685,-1.08,6.360856251,6.1296,2.1494,6.495530503,11.3507,-0.3782,11.35699898,6.2685,-1.08,6.360856251,5.0822,0.7018,5.130426891
27/10/2020 08:30,14.531,0.8278,14.5545599,8.793,-1.388,8.901875814,5.738,2.2158,6.150968512,13.7938,-0.6132,13.8074231,8.793,-1.388,8.901875814,5.0008,0.7748,5.060465955
27/10/2020 09:00,11.9949,2.0189,12.16361719,7.6335,-0.8045,7.675776345,4.3614,2.8234,5.19551706,11.4237,0.4839,11.43394424,7.6335,-0.8045,7.675776345,3.7902,1.2884,4.003197547
27/10/2020 09:30,14.2263,1.5327,14.3086261,7.8845,-1.0335,7.951947089,6.3418,2.5662,6.841330987,13.4631,0.0783,13.46332769,7.8845,-1.0335,7.951947089,5.5786,1.1118,5.688310575
27/10/2020 10:00,13.5098,2.0269,13.66100361,7.117,-0.7735,7.158909921,6.3928,2.8004,6.979264431,12.5708,0.2373,12.57303957,7.117,-0.7735,7.158909921,5.4538,1.0108,5.546679284
27/10/2020 10:30,13.0705,2.3543,13.28083953,5.3435,-0.5535,5.372090329,7.727,2.9078,8.256017796,11.7323,0.5697,11.74612367,5.3435,-0.5535,5.372090329,6.3888,1.1232,6.486782229
27/10/2020 11:00,14.7875,2.0469,14.92849476,5.4505,-0.7065,5.496097934,9.337,2.7534,9.734514911,13.7449,0.2631,13.74741785,5.4505,-0.7065,5.496097934,8.2944,0.9696,8.350879925
27/10/2020 11:30,16.3475,1.8279,16.44937612,7.2025,-0.9005,7.258574688,9.145,2.7284,9.543332309,15.5421,0.0375,15.54214524,7.2025,-0.9005,7.258574688,8.3396,0.938,8.392185184
27/10/2020 12:00,20.3702,1.6123,20.4339071,12.021,-1.3685,12.09864593,8.3492,2.9808,8.865343156,18.8466,-0.2011,18.84767287,12.021,-1.3685,12.09864593,6.8256,1.1674,6.924712133
27/10/2020 12:30,17.6972,2.1807,17.83104989,13.118,-1.5135,13.20502201,4.5792,3.6942,5.883552182,15.9568,0.3721,15.96113795,13.118,-1.5135,13.20502201,2.8388,1.8856,3.407971948
27/10/2020 13:00,18.5062,1.8703,18.60046936,14.695,-1.8575,14.81193206,3.8112,3.7278,5.331204205,16.8244,0.0759,16.8245712,14.695,-1.8575,14.81193206,2.1294,1.9334,2.876174529
27/10/2020 13:30,14.6278,2.2407,14.79842118,12.199,-1.6925,12.31584984,2.4288,3.9332,4.622675814,13.3924,0.1969,13.39384737,12.199,-1.6925,12.31584984,1.1934,1.8894,2.234733971
27/10/2020 14:00,17.1309,1.7392,17.21895907,12.8645,-2.216,13.05396554,4.2664,3.9552,5.817712265,15.7723,-0.0704,15.77245712,12.8645,-2.216,13.05396554,2.9078,2.1456,3.613710033
27/10/2020 14:30,17.7581,1.9639,17.86636557,14.4825,-2.3955,14.67927881,3.2756,4.3594,5.452882148,16.4889,0.1533,16.48961261,14.4825,-2.3955,14.67927881,2.0064,2.5488,3.243766699
27/10/2020 15:00,13.1762,2.0361,13.33258976,11.31,-2.3395,11.54943117,1.8662,4.3756,4.756950473,11.9148,-0.6249,11.93117593,11.31,-2.3395,11.54943117,0.6048,1.7146,1.818140864
27/10/2020 15:30,14.9645,1.2299,15.01495635,10.5225,-2.6495,10.85093805,4.442,3.8794,5.897551048,13.5293,0.5973,13.54247857,10.5225,-2.6495,10.85093805,3.0068,3.2468,4.425218241
27/10/2020 16:00,16.1287,1.4917,16.19753477,11.1435,-2.9435,11.52570104,4.9852,4.4352,6.672572074,15.0065,0.4415,15.01299319,11.1435,-2.9435,11.52570104,3.863,3.385,5.13624318
27/10/2020 16:30,12.789,2.5533,13.04139034,8.66,-2.1075,8.912752451,4.129,4.6608,6.226692351,12.3042,1.3687,12.38009198,8.66,-2.1075,8.912752451,3.6442,3.4762,5.036284353
27/10/2020 17:00,14.9095,1.9882,15.0414803,8.5475,-1.727,8.720222775,6.362,3.7152,7.367343825,14.6225,0.792,14.64393288,8.5475,-1.727,8.720222775,6.075,2.519,6.576548183
27/10/2020 17:30,15.4052,2.032,15.53863607,8.353,-1.282,8.450806648,7.0522,3.314,7.792054982,14.763,0.8348,14.78658379,8.353,-1.282,8.450806648,6.41,2.1168,6.750477186
27/10/2020 18:00,17.2259,1.243,17.27068846,9.1475,-1.325,9.242963878,8.0784,2.568,8.476742922,16.4513,0.3934,16.45600302,9.1475,-1.325,9.242963878,7.3038,1.7184,7.503225506
27/10/2020 18:30,16.6179,0.7818,16.63627998,9.0885,-1.507,9.212593622,7.5294,2.2888,7.869591463,15.9553,0.1942,15.95648181,9.0885,-1.507,9.212593622,6.8668,1.7012,7.074392107
27/10/2020 19:00,16.4264,0.7401,16.44306434,9.211,-1.5515,9.340753356,7.2154,2.2916,7.570563237,15.9176,0.1487,15.91829455,9.211,-1.5515,9.340753356,6.7066,1.7002,6.918754483
27/10/2020 19:30,17.0757,0.7046,17.09023088,10.4765,-1.514,10.58533175,6.5992,2.2186,6.962156749,16.6915,0.1238,16.6919591,10.4765,-1.514,10.58533175,6.215,1.6378,6.427177751
27/10/2020 20:00,14.3323,1.0509,14.37077639,9.3575,-1.0075,9.411581296,4.9748,2.0584,5.38383187,13.8389,0.4777,13.84714232,9.3575,-1.0075,9.411581296,4.4814,1.4852,4.72109786
27/10/2020 20:30,16.2581,-0.3249,16.26134606,11.0395,-1.8965,11.20121746,5.2186,1.5716,5.450111239,15.8617,-1.5903,15.94122269,11.0395,-1.8965,11.20121746,4.8222,0.3062,4.831911762
27/10/2020 21:00,13.5437,0.0624,13.54384375,10.3535,-2.353,10.61751248,3.1902,2.4154,4.00144139,12.8803,-1.538,12.97179911,10.3535,-2.353,10.61751248,2.5268,0.815,2.654984603
27/10/2020 21:30,11.6199,0.5431,11.63258499,8.0525,-2.1565,8.336261062,3.5674,2.6996,4.473721373,10.3853,-0.8259,10.41808845,8.0525,-2.1565,8.336261062,2.3328,1.3306,2.685600901
27/10/2020 22:00,14.1079,-0.3861,14.11318233,9.0045,-2.6355,9.382264146,5.1034,2.2494,5.57714012,12.9925,-1.0091,13.03162841,9.0045,-2.6355,9.382264146,3.988,1.6264,4.306892262
27/10/2020 22:30,13.3205,0.1492,13.32133555,9.6935,-2.679,10.05688735,3.627,2.8282,4.599330847,11.8957,-0.7734,11.92081482,9.6935,-2.679,10.05688735,2.2022,1.9056,2.912214999
27/10/2020 23:00,11.1557,1.3596,11.23824518,8.8545,-1.89,9.053964339,2.3012,3.2496,3.981886688,10.1583,-0.3876,10.16569194,8.8545,-1.89,9.053964339,1.3038,1.5024,1.989246139
27/10/2020 23:30,11.1358,0.3265,11.14058544,8.85,-2.0995,9.095625336,2.2858,2.426,3.333220311,10.2392,-1.2499,10.3152056,8.85,-2.0995,9.095625336,1.3892,0.8496,1.628403144
28/10/2020 00:00,11.3925,-0.3415,11.39761723,9.4215,-2.5265,9.754376684,1.971,2.185,2.942629097,10.3815,-1.8141,10.53880928,9.4215,-2.5265,9.754376684,0.96,0.7124,1.195455461
28/10/2020 00:30,10.0069,-0.6929,10.03086028,8.6245,-2.4555,8.967244867,1.3824,1.7626,2.24004208,9.3071,-1.8661,9.492335836,8.6245,-2.4555,8.967244867,0.6826,0.5894,0.901850941
28/10/2020 01:00,12.0409,-0.8069,12.06790622,10.6345,-2.6635,10.96297508,1.4064,1.8566,2.329146736,11.4429,-2.1451,11.64222549,10.6345,-2.6635,10.96297508,0.8084,0.5184,0.960338024
28/10/2020 01:30,9.4307,-1.409,9.535375372,9.1945,-2.61,9.557768058,0.2362,1.201,1.224006307,9.1983,-2.5792,9.553062102,9.1945,-2.61,9.557768058,0.0038,0.0308,0.03103353
28/10/2020 02:00,9.1138,-0.909,9.159019131,8.342,-2.492,8.706263722,0.7718,1.583,1.761125844,8.556,-2.1982,8.83386774,8.342,-2.492,8.706263722,0.214,0.2938,0.363475501
28/10/2020 02:30,12.2427,-1.2941,12.31090566,11.0475,-3.1355,11.48384154,1.1952,1.8414,2.19528062,11.5871,-2.5671,11.86806171,11.0475,-3.1355,11.48384154,0.5396,0.5684,0.783738936
28/10/2020 03:00,9.0377,-2.3289,9.332941471,9.0175,-2.5545,9.372341036,0.0202,0.2256,0.226502539,9.0175,-2.5545,9.372341036,9.0175,-2.5545,9.372341036,0,0,0
28/10/2020 03:30,8.3548,-1.0684,8.422835722,8.086,-2.061,8.34452617,0.2688,0.9926,1.028352177,8.11,-2.0466,8.364249611,8.086,-2.061,8.34452617,0.024,0.0144,0.027988569
28/10/2020 04:00,8.1148,-1.0116,8.177610507,7.293,-2.083,7.584638291,0.8218,1.0714,1.350278934,7.5292,-2.009,7.79262046,7.293,-2.083,7.584638291,0.2362,0.074,0.247520585
28/10/2020 04:30,7.1194,-0.6554,7.149503865,5.883,-1.77,6.143499735,1.2364,1.1146,1.664637534,6.4312,-1.313,6.563863378,5.883,-1.77,6.143499735,0.5482,0.457,0.713703188
28/10/2020 05:00,10.7076,-0.8323,10.73989856,8.655,-2.0045,8.884089444,2.0526,1.1722,2.363730018,9.902,-1.1741,9.971364742,8.655,-2.0045,8.884089444,1.247,0.8304,1.498189961
28/10/2020 05:30,9.5937,-1.5947,9.725335356,8.6845,-2.0085,8.913731682,0.9092,0.4138,0.998936975,9.0993,-1.7849,9.272708801,8.6845,-2.0085,8.913731682,0.4148,0.2236,0.471228183
28/10/2020 06:00,8.3366,-0.4407,8.348240297,7.63,-1.2385,7.729863016,0.7066,0.7978,1.065724355,7.7864,-0.9995,7.850288225,7.63,-1.2385,7.729863016,0.1564,0.239,0.285625559
28/10/2020 06:30,10.3058,-0.2832,10.30969039,8.549,-1.054,8.613728403,1.7568,0.7708,1.918457422,9.6894,-0.7276,9.716680201,8.549,-1.054,8.613728403,1.1404,0.3264,1.186191013
28/10/2020 07:00,10.1253,-0.3724,10.13214596,7.6985,-1.847,7.916963512,2.4268,1.4746,2.83968368,9.2173,-1.4034,9.323526739,7.6985,-1.847,7.916963512,1.5188,0.4436,1.582256111
28/10/2020 07:30,13.1666,1.2585,13.2266087,9.626,-2.0315,9.838031726,3.5406,3.29,4.833213047,12.8516,-0.2075,12.85327502,9.626,-2.0315,9.838031726,3.2256,1.824,3.7056
28/10/2020 08:00,14.8309,1.8001,14.93974414,11.6445,-1.8095,11.78425519,3.1864,3.6096,4.814806031,13.6317,0.1413,13.63243231,11.6445,-1.8095,11.78425519,1.9872,1.9508,2.784705457
28/10/2020 08:30,13.9942,2.1807,14.16308886,11.933,-1.4655,12.02265275,2.0612,3.6462,4.188474648,12.7374,0.2779,12.7404312,11.933,-1.4655,12.02265275,0.8044,1.7434,1.920026802
28/10/2020 09:00,12.8836,1.9337,13.02790638,10.545,-1.1365,10.606067,2.3386,3.0702,3.85942716,11.7296,0.1855,11.73106672,10.545,-1.1365,10.606067,1.1846,1.322,1.77509469
28/10/2020 09:30,13.1236,1.9952,13.27440017,9.078,-0.928,9.1253092,4.0456,2.9232,4.991189998,12.007,0.368,12.01263805,9.078,-0.928,9.1253092,2.929,1.296,3.20291383
28/10/2020 10:00,16.2924,1.8169,16.39339572,10.566,-1.0295,10.61603628,5.7264,2.8464,6.394814299,15.1136,0.0237,15.11361858,10.566,-1.0295,10.61603628,4.5476,1.0532,4.667964867
28/10/2020 10:30,13.3966,2.6798,13.66199911,7.913,-0.564,7.93307412,5.4836,3.2438,6.371193562,11.7386,0.8808,11.77159881,7.913,-0.564,7.93307412,3.8256,1.4448,4.089335203
28/10/2020 11:00,16.3292,2.2989,16.49023086,8.75,-0.5275,8.765885936,7.5792,2.8264,8.089054926,15.3154,0.5333,15.32468225,8.75,-0.5275,8.765885936,6.5654,1.0608,6.65054688
28/10/2020 11:30,15.777,2.4938,15.97287599,8.793,-0.394,8.801822823,6.984,2.8878,7.557489321,14.893,0.7186,14.91032645,8.793,-0.394,8.801822823,6.1,1.1126,6.200635351
28/10/2020 12:00,15.7334,1.3228,15.78890989,8.492,-1.515,8.626081903,7.2414,2.8378,7.777594924,15.2216,-0.3812,15.22637252,8.492,-1.515,8.626081903,6.7296,1.1338,6.824442732
28/10/2020 12:30,19.2093,2.3922,19.35768135,10.6595,-1.831,10.81561377,8.5498,4.2232,9.535958173,18.0265,0.8282,18.04551516,10.6595,-1.831,10.81561377,7.367,2.6592,7.832243206
28/10/2020 13:00,13.7502,2.9274,14.05836658,7.127,-1.405,7.264169189,6.6232,4.3324,7.914320438,13.174,1.1188,13.22142161,7.127,-1.405,7.264169189,6.047,2.5238,6.552539618
28/10/2020 13:30,17.5961,2.128,17.72430871,8.0805,-1.522,8.222588659,9.5156,3.65,10.19162123,16.7821,0.3348,16.78543927,8.0805,-1.522,8.222588659,8.7016,1.8568,8.897502391
28/10/2020 14:00,17.9024,1.5461,17.96903868,9.535,-2.1615,9.776927291,8.3674,3.7076,9.152031497,17.4186,0.0925,17.4188456,9.535,-2.1615,9.776927291,7.8836,2.254,8.19949175
28/10/2020 14:30,15.778,2.1838,15.92841067,8.96,-2.14,9.212013895,6.818,4.3238,8.073436099,15.4246,1.392,15.48728347,8.96,-2.14,9.212013895,6.4646,3.532,7.366551239
28/10/2020 15:00,17.1507,2.2618,17.29919795,9.7635,-2.448,10.06571588,7.3872,4.7098,8.76087552,16.6189,1.0368,16.65120991,9.7635,-2.448,10.06571588,6.8554,3.4848,7.690275691
28/10/2020 15:30,15.7874,2.4854,15.98184007,9.458,-2.328,9.740295067,6.3294,4.8134,7.951737164,15.0722,1.297,15.1279021,9.458,-2.328,9.740295067,5.6142,3.625,6.682803801
28/10/2020 16:00,17.4139,1.9517,17.52292915,10.9175,-2.5565,11.21282741,6.4964,4.5082,7.907406667,17.0903,0.7643,17.1073817,10.9175,-2.5565,11.21282741,6.1728,3.3208,7.009363201
28/10/2020 16:30,14.8112,1.995,14.94495468,9.679,-2.542,10.00723763,5.1322,4.537,6.850098236,14.0596,0.8046,14.08260393,9.679,-2.542,10.00723763,4.3806,3.3466,5.512657065
28/10/2020 17:00,15.1005,2.117,15.24817331,9.3375,-2.276,9.610883531,5.763,4.393,7.246421048,15.1091,0.9372,15.13813881,9.3375,-2.276,9.610883531,5.7716,3.2132,6.605756641
28/10/2020 17:30,14.9922,1.9319,15.11616018,8.372,-1.9975,8.606996587,6.6202,3.9294,7.698521442,15.043,0.7663,15.06250526,8.372,-1.9975,8.606996587,6.671,2.7638,7.220860852
28/10/2020 18:00,18.349,1.3401,18.39787132,10.234,-2.2235,10.4727603,8.115,3.5636,8.86298313,17.9746,0.1151,17.97496852,10.234,-2.2235,10.4727603,7.7406,2.3386,8.086157204
28/10/2020 18:30,15.5307,1.586,15.61147137,8.8415,-2.181,9.106529704,6.6892,3.767,7.676958098,14.7657,0.364,14.77018593,8.8415,-2.181,9.106529704,5.9242,2.545,6.447726005
28/10/2020 19:00,17.7501,1.2447,17.79368787,9.9615,-2.3745,10.24059239,7.7886,3.6192,8.588416536,16.8687,-0.0023,16.86870016,9.9615,-2.3745,10.24059239,6.9072,2.3722,7.303200989
28/10/2020 19:30,13.9187,1.5776,14.00782037,7.6575,-2.156,7.955227354,6.2612,3.7336,7.289883017,13.3907,0.3026,13.39411861,7.6575,-2.156,7.955227354,5.7332,2.4586,6.238132429
28/10/2020 20:00,15.7287,0.8908,15.75390518,8.0745,-2.476,8.44559804,7.6542,3.3668,8.361944743,15.3071,-0.3428,15.31093799,8.0745,-2.476,8.44559804,7.2326,2.1332,7.5406263
28/10/2020 20:30,16.7013,1.0557,16.73463248,10.2125,-2.3975,10.49014597,6.4888,3.4532,7.350450032,16.6445,0.0083,16.64450207,10.2125,-2.3975,10.49014597,6.432,2.4058,6.8672045
28/10/2020 21:00,14.9235,0.2056,14.9249162,11.0125,-2.444,11.28043848,3.911,2.6496,4.724013247,14.6317,-0.332,14.63546613,11.0125,-2.444,11.28043848,3.6192,2.112,4.190364261
28/10/2020 21:30,14.2019,-0.0351,14.20194337,11.2085,-2.6665,11.52131479,2.9934,2.6314,3.985562635,13.4003,-0.6601,13.41654844,11.2085,-2.6665,11.52131479,2.1918,2.0064,2.971469031
28/10/2020 22:00,13.264,0.2286,13.26596977,11.149,-2.471,11.41954649,2.115,2.6996,3.42944094,12.688,-0.3886,12.6939495,11.149,-2.471,11.41954649,1.539,2.0824,2.589384243
28/10/2020 22:30,12.2081,0.6947,12.22784992,10.7345,-1.7015,10.86851381,1.4736,2.3962,2.81305375,11.5621,-0.3297,11.56679984,10.7345,-1.7015,10.86851381,0.8276,1.3718,1.602110171
28/10/2020 23:00,11.5344,-0.2654,11.53745295,10.104,-2.362,10.37640882,1.4304,2.0966,2.53806535,10.991,-1.6372,11.11226821,10.104,-2.362,10.37640882,0.887,0.7248,1.1454711
28/10/2020 23:30,11.6677,0.5599,11.68112629,10.3025,-2.5025,10.60207586,1.3652,3.0624,3.352918848,11.2021,-1.2469,11.27128227,10.3025,-2.5025,10.60207586,0.8996,1.2556,1.544607238
29/10/2020 00:00,12.0401,-0.2315,12.04232537,11.2635,-2.6555,11.57229936,0.7766,2.424,2.545365113,11.6369,-1.9489,11.79896829,11.2635,-2.6555,11.57229936,0.3734,0.7066,0.799194044
29/10/2020 00:30,11.7518,-2.4819,12.01102122,11.724,-2.6855,12.02763843,0.0278,0.2036,0.205489172,11.7336,-2.6625,12.03188577,11.724,-2.6855,12.02763843,0.0096,0.023,0.024923082
29/10/2020 01:00,11.8265,-2.431,12.07376757,11.8265,-2.431,12.07376757,0,0,0,11.8265,-2.431,12.07376757,11.8265,-2.431,12.07376757,0,0,0
29/10/2020 01:30,11.7805,-2.5375,12.05068822,11.7805,-2.5375,12.05068822,0,0,0,11.7805,-2.5375,12.05068822,11.7805,-2.5375,12.05068822,0,0,0
29/10/2020 02:00,12.374,-2.969,12.72520479,12.374,-2.969,12.72520479,0,0,0,12.374,-2.969,12.72520479,12.374,-2.969,12.72520479,0,0,0
29/10/2020 02:30,12.5565,-3.143,12.94388432,12.5565,-3.143,12.94388432,0,0,0,12.5565,-3.143,12.94388432,12.5565,-3.143,12.94388432,0,0,0
29/10/2020 03:00,11.047,-2.9635,11.43759333,11.047,-2.9635,11.43759333,0,0,0,11.047,-2.9635,11.43759333,11.047,-2.9635,11.43759333,0,0,0
29/10/2020 03:30,11.0978,-2.4756,11.37056552,11.095,-2.563,11.38718552,0.0028,0.0874,0.08744484,11.095,-2.563,11.38718552,11.095,-2.563,11.38718552,0,0,0
29/10/2020 04:00,11.4385,-2.321,11.67160329,11.4385,-2.321,11.67160329,0,0,0,11.4385,-2.321,11.67160329,11.4385,-2.321,11.67160329,0,0,0
29/10/2020 04:30,11.0715,-2.2635,11.30051081,11.0715,-2.2635,11.30051081,0,0,0,11.0715,-2.2635,11.30051081,11.0715,-2.2635,11.30051081,0,0,0
29/10/2020 05:00,10.7933,-2.1611,11.00752825,10.7885,-2.1775,11.00605463,0.0048,0.0164,0.017088007,10.7885,-2.1775,11.00605463,10.7885,-2.1775,11.00605463,0,0,0
29/10/2020 05:30,10.924,-1.7734,11.0670106,10.827,-1.976,11.00583959,0.097,0.2026,0.224623596,10.827,-1.976,11.00583959,10.827,-1.976,11.00583959,0,0,0
29/10/2020 06:00,11.6275,-1.6025,11.73740868,11.4125,-2.0335,11.5922508,0.215,0.431,0.48164925,11.4125,-2.0335,11.5922508,11.4125,-2.0335,11.5922508,0,0,0
29/10/2020 06:30,11.8005,-1.9681,11.96349522,11.7525,-1.9845,11.91887144,0.048,0.0164,0.050724353,11.7525,-1.9845,11.91887144,11.7525,-1.9845,11.91887144,0,0,0
29/10/2020 07:00,11.2075,-1.0765,11.25908116,11.1135,-1.6305,11.23247134,0.094,0.554,0.561918144,11.1135,-1.6305,11.23247134,11.1135,-1.6305,11.23247134,0,0,0
29/10/2020 07:30,12.5528,0.1256,12.55342834,11.612,-1.851,11.75860302,0.9408,1.9766,2.18907565,11.6226,-1.8356,11.76665875,11.612,-1.851,11.75860302,0.0106,0.0154,0.018695454
29/10/2020 08:00,11.7415,1.4195,11.82699465,10.3995,-1.7245,10.5415132,1.342,3.144,3.418435315,10.4609,-1.4471,10.56051737,10.3995,-1.7245,10.5415132,0.0614,0.2774,0.284113921
29/10/2020 08:30,15.481,1.8187,15.5874639,12.309,-1.7295,12.42990954,3.172,3.5482,4.75933895,13.0358,-0.5449,13.04718351,12.309,-1.7295,12.42990954,0.7268,1.1846,1.389789696
29/10/2020 09:00,14.8078,1.6734,14.90205383,12.425,-1.895,12.56867734,2.3828,3.5684,4.290829104,12.7726,-0.7708,12.79583696,12.425,-1.895,12.56867734,0.3476,1.1242,1.176712114
29/10/2020 09:30,16.092,0.2601,16.0941019,13.211,-2.3405,13.41672319,2.881,2.6006,3.881144336,13.932,1.6281,14.02680768,13.211,-2.3405,13.41672319,0.721,3.9686,4.033562564
29/10/2020 10:00,14.6216,2.4225,14.82092078,11.946,-1.8755,12.09232882,2.6756,4.298,5.06276993,12.307,0.1539,12.30796223,11.946,-1.8755,12.09232882,0.361,2.0294,2.061258198
29/10/2020 10:30,17.3498,1.7638,17.43922448,13.482,-2.081,13.64165991,3.8678,3.8448,5.45365601,15.0372,-0.1264,15.03773124,13.482,-2.081,13.64165991,1.5552,1.9546,2.49782069
29/10/2020 11:00,16.9199,1.9315,17.02978885,13.7825,-2.1975,13.95658671,3.1374,4.129,5.185741968,14.2365,-0.1777,14.23760898,13.7825,-2.1975,13.95658671,0.454,2.0198,2.07019517
29/10/2020 11:30,16.301,2.3944,16.47591431,13.227,-1.964,13.37201649,3.074,4.3584,5.333397281,13.7522,0.269,13.75483064,13.227,-1.964,13.37201649,0.5252,2.233,2.293932004
29/10/2020 12:00,17.441,2.22,17.58172008,13.623,-1.959,13.76313227,3.818,4.179,5.660491586,14.941,0.3402,14.9448726,13.623,-1.959,13.76313227,1.318,2.2992,2.650178228
29/10/2020 12:30,17.4743,2.1543,17.60659447,13.7225,-1.9775,13.86425305,3.7518,4.1318,5.581019126,14.7969,0.2785,14.79952066,13.7225,-1.9775,13.86425305,1.0744,2.256,2.498773971
29/10/2020 13:00,17.2237,1.8463,17.3223747,13.5285,-2.0965,13.68998263,3.6952,3.9428,5.403718616,14.4107,-0.0325,14.41073665,13.5285,-2.0965,13.68998263,0.8822,2.064,2.244632005
29/10/2020 13:30,17.8665,1.974,17.975219,13.6175,-2.324,13.81438679,4.249,4.298,6.043740977,15.1487,0.0886,15.14895909,13.6175,-2.324,13.81438679,1.5312,2.4126,2.857483543
29/10/2020 14:00,17.6247,1.8445,17.72095455,13.6655,-2.5975,13.91017241,3.9592,4.442,5.950346934,14.7417,-0.0601,14.74182251,13.6655,-2.5975,13.91017241,1.0762,2.5374,2.75619397
29/10/2020 14:30,17.0474,1.9203,17.15521492,13.383,-2.5485,13.62349226,3.6644,4.4688,5.779100345,14.1914,0.8941,14.21953757,13.383,-2.5485,13.62349226,0.8084,3.4426,3.536241694
29/10/2020 15:00,16.9692,1.3788,17.02512373,13.351,-2.947,13.67238128,3.6182,4.3258,5.639496155,14.2332,0.3824,14.238336,13.351,-2.947,13.67238128,0.8822,3.3294,3.444296909
29/10/2020 15:30,16.988,2.3821,17.15419903,13.385,-2.5015,13.61674437,3.603,4.8836,6.068867931,14.4122,1.2655,14.46765354,13.385,-2.5015,13.61674437,1.0272,3.767,3.904539517
29/10/2020 16:00,16.8241,1.528,16.89334558,13.2135,-2.334,13.4180527,3.6106,3.862,5.286915581,14.0947,1.1748,14.14357533,13.2135,-2.334,13.4180527,0.8812,3.5088,3.617760479
29/10/2020 16:30,17.0378,1.5797,17.1108761,13.335,-2.1125,13.50129184,3.7028,3.6922,5.229060019,14.3018,1.1823,14.35058593,13.335,-2.1125,13.50129184,0.9668,3.2948,3.43371654
29/10/2020 17:00,17.0786,1.2085,17.12130399,13.202,-2.1295,13.37264275,3.8766,3.338,5.115688767,14.1438,0.8101,14.16698064,13.202,-2.1295,13.37264275,0.9418,2.9396,3.08678399
29/10/2020 17:30,17.5834,1.2496,17.62774676,13.131,-1.785,13.25176916,4.4524,3.0346,5.38819663,14.2772,0.8502,14.30249209,13.131,-1.785,13.25176916,1.1462,2.6352,2.873682912
29/10/2020 18:00,18.2539,0.7116,18.26776505,13.1965,-1.963,13.34170084,5.0574,2.6746,5.721082058,14.9591,0.368,14.96362579,13.1965,-1.963,13.34170084,1.7626,2.331,2.922382549
29/10/2020 18:30,17.7932,0.7932,17.81087119,12.9,-2.082,13.06693246,4.8932,2.8752,5.67540142,14.7028,0.4102,14.70852106,12.9,-2.082,13.06693246,1.8028,2.4922,3.075898028
29/10/2020 19:00,17.6931,0.983,17.7203859,12.8325,-1.925,12.97608112,4.8606,2.908,5.664088308,14.8333,0.6056,14.84565729,12.8325,-1.925,12.97608112,2.0008,2.5306,3.226009454
29/10/2020 19:30,17.4498,0.5982,17.46005049,12.86,-2.037,13.02032907,4.5898,2.6352,5.292498756,14.3672,0.221,14.36889964,12.86,-2.037,13.02032907,1.5072,2.258,2.714814145
29/10/2020 20:00,16.7114,0.5126,16.71925981,12.686,-2.184,12.87262413,4.0254,2.6966,4.845151878,13.7546,0.1104,13.75504305,12.686,-2.184,12.87262413,1.0686,2.2944,2.531042734
29/10/2020 20:30,16.1649,0.0898,16.16514943,12.8365,-2.531,13.0836422,3.3284,2.6208,4.236370994,13.4825,-0.66,13.49864461,12.8365,-2.531,13.0836422,0.646,1.871,1.979382985
29/10/2020 21:00,15.6685,0.1771,15.66950084,12.8365,-2.6445,13.10607159,2.832,2.8216,3.997705662,12.9815,-1.8073,13.10670346,12.8365,-2.6445,13.10607159,0.145,0.8372,0.849663957
29/10/2020 21:30,15.1567,-0.0552,15.15680052,12.8095,-2.939,13.1423366,2.3472,2.8838,3.718285933,12.8143,-2.8584,13.12923208,12.8095,-2.939,13.1423366,0.0048,0.0806,0.080742802
29/10/2020 22:00,14.6265,0.0498,14.62658478,12.8975,-3.004,13.24271582,1.729,3.0538,3.509292726,12.9003,-2.9656,13.23678675,12.8975,-3.004,13.24271582,0.0028,0.0384,0.038501948
29/10/2020 22:30,13.6168,0.3477,13.62123847,12.6,-2.7205,12.89034989,1.0168,3.0682,3.232295389,12.6,-2.7205,12.89034989,12.6,-2.7205,12.89034989,0,0,0
29/10/2020 23:00,13.4212,-0.162,13.42217767,12.655,-2.587,12.91671762,0.7662,2.425,2.543164847,12.655,-2.587,12.91671762,12.655,-2.587,12.91671762,0,0,0
29/10/2020 23:30,12.8943,-1.0138,12.93409305,12.6985,-2.402,12.92368006,0.1958,1.3882,1.401940398,12.6985,-2.402,12.92368006,12.6985,-2.402,12.92368006,0,0,0
30/10/2020 00:00,12.7265,-2.3712,12.94551628,12.7025,-2.618,12.96948072,0.024,0.2468,0.247964191,12.7025,-2.618,12.96948072,12.7025,-2.618,12.96948072,0,0,0
30/10/2020 00:30,12.7543,-2.5286,13.00253769,12.7505,-2.593,13.01149105,0.0038,0.0644,0.064512014,12.7505,-2.593,13.01149105,12.7505,-2.593,13.01149105,0,0,0
30/10/2020 01:00,12.9695,-2.5485,13.21751802,12.9695,-2.5485,13.21751802,0,0,0,12.9695,-2.5485,13.21751802,12.9695,-2.5485,13.21751802,0,0,0
30/10/2020 01:30,12.7425,-2.7005,13.02551368,12.7425,-2.7005,13.02551368,0,0,0,12.7425,-2.7005,13.02551368,12.7425,-2.7005,13.02551368,0,0,0
30/10/2020 02:00,12.7185,-2.861,13.03631709,12.7185,-2.861,13.03631709,0,0,0,12.7185,-2.861,13.03631709,12.7185,-2.861,13.03631709,0,0,0
30/10/2020 02:30,12.651,-3.061,13.01604863,12.651,-3.061,13.01604863,0,0,0,12.651,-3.061,13.01604863,12.651,-3.061,13.01604863,0,0,0
30/10/2020 03:00,12.5265,-3.0995,12.90426683,12.5265,-3.0995,12.90426683,0,0,0,12.5265,-3.0995,12.90426683,12.5265,-3.0995,12.90426683,0,0,0
30/10/2020 03:30,12.8725,-3.3035,13.28963387,12.8725,-3.3035,13.28963387,0,0,0,12.8725,-3.3035,13.28963387,12.8725,-3.3035,13.28963387,0,0,0
30/10/2020 04:00,12.7955,-3.178,13.18425213,12.7955,-3.178,13.18425213,0,0,0,12.7955,-3.178,13.18425213,12.7955,-3.178,13.18425213,0,0,0
30/10/2020 04:30,12.684,-3.1365,13.06604333,12.684,-3.1365,13.06604333,0,0,0,12.684,-3.1365,13.06604333,12.684,-3.1365,13.06604333,0,0,0
30/10/2020 05:00,12.074,-2.9765,12.43547459,12.074,-2.9765,12.43547459,0,0,0,12.074,-2.9765,12.43547459,12.074,-2.9765,12.43547459,0,0,0
30/10/2020 05:30,12.0893,-2.9782,12.45073692,12.0845,-3.032,12.45905953,0.0048,0.0538,0.054013702,12.0845,-3.032,12.45905953,12.0845,-3.032,12.45905953,0,0,0
30/10/2020 06:00,12.5045,-2.804,12.81502775,12.5045,-2.804,12.81502775,0,0,0,12.5045,-2.804,12.81502775,12.5045,-2.804,12.81502775,0,0,0
30/10/2020 06:30,12.1805,-2.8621,12.51224187,12.1795,-2.8755,12.51434059,0.001,0.0134,0.013437262,12.1795,-2.8755,12.51434059,12.1795,-2.8755,12.51434059,0,0,0
30/10/2020 07:00,12.1886,-1.745,12.31287923,12.06,-2.947,12.41484631,0.1286,1.202,1.208859777,12.06,-2.947,12.41484631,12.06,-2.947,12.41484631,0,0,0
30/10/2020 07:30,12.7817,1.3516,12.85296376,12.1125,-2.477,12.36317861,0.6692,3.8286,3.886644645,12.1125,-2.477,12.36317861,12.1125,-2.477,12.36317861,0,0,0
30/10/2020 08:00,13.2524,1.7124,13.36257533,11.871,-2.308,12.09328347,1.3814,4.0204,4.251103636,11.8748,-2.2562,12.08723763,11.871,-2.308,12.09328347,0.0038,0.0518,0.051939195
30/10/2020 08:30,13.672,1.6234,13.76804313,11.68,-2.378,11.91961761,1.992,4.0014,4.469817218,11.8422,-1.5198,11.93932548,11.68,-2.378,11.91961761,0.1622,0.8582,0.873393428
30/10/2020 09:00,15.3083,2.1649,15.46062227,12.6885,-2.0525,12.85343489,2.6198,4.2174,4.964857984,13.3097,0.1699,13.31078435,12.6885,-2.0525,12.85343489,0.6212,2.2224,2.307585578
30/10/2020 09:30,14.4199,2.1443,14.57846146,12.3855,-1.8215,12.51872488,2.0344,3.9658,4.45716872,12.7119,-0.2433,12.71422811,12.3855,-1.8215,12.51872488,0.3264,1.5782,1.611599268
30/10/2020 10:00,13.1208,2.2397,13.31058409,10.692,-1.4535,10.79034412,2.4288,3.6932,4.420270996,11.5828,0.1747,11.5841174,10.692,-1.4535,10.79034412,0.8908,1.6282,1.855952553
30/10/2020 10:30,15.4462,1.474,15.51637105,11.536,-1.622,11.64947123,3.9102,3.096,4.98747231,14.055,-0.0054,14.05500104,11.536,-1.622,11.64947123,2.519,1.6166,2.9931182
30/10/2020 11:00,15.1825,1.3426,15.24174796,12.1335,-1.594,12.23775544,3.049,2.9366,4.233204526,13.9863,-0.1386,13.98698673,12.1335,-1.594,12.23775544,1.8528,1.4554,2.356068123
30/10/2020 11:30,14.3684,1.6084,14.45814197,11.232,-1.53,11.33572777,3.1364,3.1384,4.436953856,13.2086,0.1088,13.20904809,11.232,-1.53,11.33572777,1.9766,1.6388,2.56760842
30/10/2020 12:00,13.2265,1.9086,13.36349715,9.5045,-1.247,9.585954791,3.722,3.1556,4.879661398,12.2589,0.0692,12.25909531,9.5045,-1.247,9.585954791,2.7544,1.3162,3.052720393
30/10/2020 12:30,11.5332,2.2088,11.74280629,5.969,-0.748,6.015684915,5.5642,2.9568,6.3010307,10.6414,0.4166,10.64955161,5.969,-0.748,6.015684915,4.6724,1.1646,4.815352004
30/10/2020 13:00,12.345,1.8669,12.48536506,4.109,-0.3335,4.122511765,8.236,2.2004,8.524872794,11.7352,0.1321,11.73594348,4.109,-0.3335,4.122511765,7.6262,0.4656,7.640399846
30/10/2020 13:30,14.9044,1.1339,14.94747031,5.218,-0.6805,5.262186261,9.6864,1.8144,9.854866428,14.5608,-0.5721,14.57203469,5.218,-0.6805,5.262186261,9.3428,0.1084,9.343428835
30/10/2020 14:00,13.8269,1.3149,13.88928096,5.0745,-0.8105,5.138818979,8.7524,2.1254,9.006765841,13.5427,-0.3987,13.54856764,5.0745,-0.8105,5.138818979,8.4682,0.4118,8.478206796
30/10/2020 14:30,12.3156,1.2361,12.37747739,4.193,-0.7915,4.26705065,8.1226,2.0276,8.371845228,12.1122,-0.4757,12.12153783,4.193,-0.7915,4.26705065,7.9192,0.3158,7.925494198
30/10/2020 15:00,12.5373,1.0004,12.57714958,3.8925,-0.91,3.997456222,8.6448,1.9104,8.853371968,12.3769,-0.7152,12.39754672,3.8925,-0.91,3.997456222,8.4844,0.1948,8.486635988
30/10/2020 15:30,12.391,0.8429,12.41963612,3.556,-1.1615,3.740884688,8.835,2.0044,9.059516784,12.27,-0.8783,12.30139467,3.556,-1.1615,3.740884688,8.714,0.2832,8.718600704
30/10/2020 16:00,11.6754,1.0318,11.7209034,2.777,-1.087,2.982163309,8.8984,2.1188,9.147176395,11.5936,-0.7088,11.61524681,2.777,-1.087,2.982163309,8.8166,0.3782,8.824707973
30/10/2020 16:30,11.1828,0.9718,11.22494593,1.651,-0.954,1.906808066,9.5318,1.9258,9.724398021,11.1588,-0.7678,11.18518369,1.651,-0.954,1.906808066,9.5078,0.1862,9.509623088
30/10/2020 17:00,11.61,1.3376,11.68679912,1.057,-0.427,1.139990351,10.553,1.7646,10.69951504,11.601,-0.3512,11.60631477,1.057,-0.427,1.139990351,10.544,0.0758,10.54427246
30/10/2020 17:30,12.782,1.4791,12.86729423,1.057,0.0025,1.057002956,11.725,1.4766,11.81761281,12.791,0.0025,12.79100024,1.057,0.0025,1.057002956,11.734,0,11.734
30/10/2020 18:00,13.515,1.2237,13.57028617,1.096,0.1215,1.102714038,12.419,1.1022,12.4678148,13.56,0.1215,13.56054432,1.096,0.1215,1.102714038,12.464,0,12.464
30/10/2020 18:30,13.713,1.1872,13.76429485,1.017,0.135,1.02592105,12.696,1.0522,12.73952671,13.723,0.135,13.72366402,1.017,0.135,1.02592105,12.706,0,12.706
30/10/2020 19:00,13.799,1.0303,13.83741013,1.013,-0.0105,1.013054416,12.786,1.0408,12.82829142,13.732,-0.0105,13.73200401,1.013,-0.0105,1.013054416,12.719,0,12.719
30/10/2020 19:30,13.319,0.8881,13.34857605,1.058,-0.1285,1.065774953,12.261,1.0166,12.30307265,13.272,-0.1285,13.27262206,1.058,-0.1285,1.065774953,12.214,0,12.214
30/10/2020 20:00,13.0225,0.7468,13.04389576,1.1975,-0.338,1.244287045,11.825,1.0848,11.87465435,12.9605,-0.338,12.96490664,1.1975,-0.338,1.244287045,11.763,0,11.763
30/10/2020 20:30,12.6495,0.1651,12.65057739,1.6935,-0.9505,1.942007338,10.956,1.1156,11.01265179,12.6255,-0.9505,12.66122824,1.6935,-0.9505,1.942007338,10.932,0,10.932
30/10/2020 21:00,12.318,0.1308,12.31869444,2.42,-1.314,2.753724024,9.898,1.4448,10.00289213,12.225,-1.314,12.29541463,2.42,-1.314,2.753724024,9.805,0,9.805
30/10/2020 21:30,12.2528,-0.2037,12.25449312,3.269,-1.7695,3.717188622,8.9838,1.5658,9.11923199,11.9484,-1.3807,12.02790901,3.269,-1.7695,3.717188622,8.6794,0.3888,8.688103924
30/10/2020 22:00,12.4331,-0.3935,12.43932546,4.6445,-2.0495,5.07659635,7.7886,1.656,7.962702177,12.1507,-0.9897,12.19093994,4.6445,-2.0495,5.07659635,7.5062,1.0598,7.580647365
30/10/2020 22:30,10.4931,0.8959,10.53127649,4.2675,-1.0375,4.391806291,6.2256,1.9334,6.518905654,10.1265,0.1645,10.12783602,4.2675,-1.0375,4.391806291,5.859,1.202,5.981027086
30/10/2020 23:00,10.7013,-0.7961,10.73087121,4.8175,-1.4135,5.02058647,5.8838,0.6174,5.916103887,9.7913,-1.4135,9.89280233,4.8175,-1.4135,5.02058647,4.9738,0,4.9738
30/10/2020 23:30,10.7091,-0.2526,10.71207868,5.6075,-1.181,5.730516316,5.1016,0.9284,5.185388039,9.6875,-1.131,9.753297763,5.6075,-1.181,5.730516316,4.08,0.05,4.080306361
31/10/2020 00:00,9.2554,-0.5652,9.27264149,5.495,-1.099,5.603822445,3.7604,0.5338,3.798098287,8.3108,-0.905,8.359929524,5.495,-1.099,5.603822445,2.8158,0.194,2.822475091
31/10/2020 00:30,10.0818,-0.9243,10.12408128,6.573,-1.3295,6.706109099,3.5088,0.4052,3.532118979,8.88,-1.2363,8.965647645,6.573,-1.3295,6.706109099,2.307,0.0932,2.308881816
31/10/2020 01:00,9.4597,-0.3906,9.467760688,6.7985,-1.63,6.991173167,2.6612,1.2394,2.935659687,7.6837,-1.5158,7.831787493,6.7985,-1.63,6.991173167,0.8852,0.1142,0.892536095
31/10/2020 01:30,10.3804,-0.0791,10.38070137,8.158,-1.8225,8.359095062,2.2224,1.7434,2.82462481,8.7186,-1.6987,8.882542859,8.158,-1.8225,8.359095062,0.5606,0.1238,0.574106959
31/10/2020 02:00,10.2536,-0.5942,10.27080263,9.091,-2.329,9.384589602,1.1626,1.7348,2.088341399,9.1784,-2.3262,9.468591923,9.091,-2.329,9.384589602,0.0874,0.0028,0.08744484
31/10/2020 02:30,10.5681,-1.515,10.67613987,10.0525,-2.622,10.38882285,0.5156,1.107,1.221184818,10.0525,-2.622,10.38882285,10.0525,-2.622,10.38882285,0,0,0
31/10/2020 03:00,13.7374,-2.2032,13.91295256,13.123,-3.336,13.54038496,0.6144,1.1328,1.288690498,13.1258,-3.3168,13.53838203,13.123,-3.336,13.54038496,0.0028,0.0192,0.019403093
31/10/2020 03:30,11.0235,-2.901,11.39883122,11.0235,-2.901,11.39883122,0,0,0,11.0235,-2.901,11.39883122,11.0235,-2.901,11.39883122,0,0,0
31/10/2020 04:00,12.5148,-2.9563,12.85923515,12.51,-3.0725,12.88178389,0.0048,0.1162,0.116299097,12.51,-3.0725,12.88178389,12.51,-3.0725,12.88178389,0,0,0
31/10/2020 04:30,11.274,-2.6885,11.59012978,11.274,-2.6885,11.59012978,0,0,0,11.274,-2.6885,11.59012978,11.274,-2.6885,11.59012978,0,0,0
31/10/2020 05:00,12.533,-2.9485,12.87515985,12.533,-2.9485,12.87515985,0,0,0,12.533,-2.9485,12.87515985,12.533,-2.9485,12.87515985,0,0,0
31/10/2020 05:30,12.9635,-2.739,13.24969635,12.9635,-2.739,13.24969635,0,0,0,12.9635,-2.739,13.24969635,12.9635,-2.739,13.24969635,0,0,0
31/10/2020 06:00,13.639,-2.7115,13.90591792,13.639,-2.7115,13.90591792,0,0,0,13.639,-2.7115,13.90591792,13.639,-2.7115,13.90591792,0,0,0
31/10/2020 06:30,13.7065,-2.5015,13.93289792,13.7065,-2.5015,13.93289792,0,0,0,13.7065,-2.5015,13.93289792,13.7065,-2.5015,13.93289792,0,0,0
31/10/2020 07:00,13.793,-2.5405,14.02501299,13.793,-2.5405,14.02501299,0,0,0,13.793,-2.5405,14.02501299,13.793,-2.5405,14.02501299,0,0,0
31/10/2020 07:30,12.8245,-2.3205,13.032748,12.8245,-2.3205,13.032748,0,0,0,12.8245,-2.3205,13.032748,12.8245,-2.3205,13.032748,0,0,0
31/10/2020 08:00,12.474,-2.2245,12.6707962,12.474,-2.2245,12.6707962,0,0,0,12.474,-2.2245,12.6707962,12.474,-2.2245,12.6707962,0,0,0
31/10/2020 08:30,12.7357,-1.5119,12.82512753,12.6685,-2.3635,12.88708751,0.0672,0.8516,0.854247271,12.6685,-2.3635,12.88708751,12.6685,-2.3635,12.88708751,0,0,0
31/10/2020 09:00,14.0985,0.4192,14.1047308,13.8835,-2.432,14.09489965,0.215,2.8512,2.859294745,13.8835,-2.432,14.09489965,13.8835,-2.432,14.09489965,0,0,0
31/10/2020 09:30,13.7964,-2.0039,13.94117169,13.758,-2.7595,14.03201355,0.0384,0.7556,0.756575125,13.758,-2.7595,14.03201355,13.758,-2.7595,14.03201355,0,0,0
31/10/2020 10:00,14.4058,1.6592,14.50103508,13.751,-2.631,14.00043435,0.6548,4.2902,4.339882381,13.751,-2.631,14.00043435,13.751,-2.631,14.00043435,0,0,0
31/10/2020 10:30,15.0173,1.8346,15.12894763,13.7865,-2.374,13.98940521,1.2308,4.2086,4.384881139,13.7865,-2.374,13.98940521,13.7865,-2.374,13.98940521,0,0,0
31/10/2020 11:00,13.3745,1.8384,13.50025795,12.2195,-2.068,12.3932564,1.155,3.9064,4.073571647,12.2195,-2.068,12.3932564,12.2195,-2.068,12.3932564,0,0,0
31/10/2020 11:30,16.6844,1.2925,16.73438853,13.862,-2.2625,14.04542453,2.8224,3.555,4.539159257,13.9272,-1.7287,14.03407651,13.862,-2.2625,14.04542453,0.0652,0.5338,0.537767124
31/10/2020 12:00,16.0312,1.3622,16.08897021,14.378,-2.498,14.59338508,1.6532,3.8602,4.199311167,14.3886,-2.4288,14.59215129,14.378,-2.498,14.59338508,0.0106,0.0692,0.070007142
31/10/2020 12:30,14.688,0.9126,14.71632368,13.87,-2.601,14.11177172,0.818,3.5136,3.607562745,13.87,-2.601,14.11177172,13.87,-2.601,14.11177172,0,0,0
31/10/2020 13:00,15.2803,1.0624,15.31718844,14.1005,-2.46,14.31347967,1.1798,3.5224,3.714731457,14.1073,-2.4034,14.3105641,14.1005,-2.46,14.31347967,0.0068,0.0566,0.057007017
31/10/2020 13:30,15.2022,0.8438,15.2255996,14.366,-2.04,14.51011909,0.8362,2.8838,3.002587697,14.368,-2.0266,14.51022162,14.366,-2.04,14.51011909,0.002,0.0134,0.013548432
31/10/2020 14:00,13.0795,0.3713,13.08476916,12.1685,-1.7695,12.29648415,0.911,2.1408,2.326573799,12.2241,-1.7099,12.34311058,12.1685,-1.7695,12.29648415,0.0556,0.0596,0.081507791
31/10/2020 14:30,14.8457,0.1195,14.84618095,12.4275,-1.9475,12.57916979,2.4182,2.067,3.181223073,13.0391,-1.4425,13.11864837,12.4275,-1.9475,12.57916979,0.6116,0.505,0.793145359
31/10/2020 15:00,14.381,0.1397,14.38167852,12.218,-2.0175,12.38344985,2.163,2.1572,3.054845469,12.4638,-1.6575,12.57352841,12.218,-2.0175,12.38344985,0.2458,0.36,0.435910128
31/10/2020 15:30,13.2593,0.4527,13.26702581,10.9725,-1.6805,11.10044308,2.2868,2.1332,3.127298591,11.7117,-1.5337,11.81169558,10.9725,-1.6805,11.10044308,0.7392,0.1468,0.753635774
31/10/2020 16:00,15.1261,0.1568,15.12691269,11.7575,-1.602,11.86613712,3.3686,1.7588,3.800110972,12.8011,-1.3064,12.86758883,11.7575,-1.602,11.86613712,1.0436,0.2956,1.084656775
31/10/2020 16:30,13.4984,-0.0172,13.49841096,11.128,-1.801,11.27279845,2.3704,1.7838,2.966603883,11.61,-1.5398,11.71166444,11.128,-1.801,11.27279845,0.482,0.2612,0.548223896
31/10/2020 17:00,14.7841,0.3718,14.78877439,11.2215,-1.865,11.37542471,3.5626,2.2368,4.206589236,12.2411,-0.8474,12.27039592,11.2215,-1.865,11.37542471,1.0196,1.0176,1.440518629
31/10/2020 17:30,14.9628,0.9259,14.99142003,10.71,-1.6835,10.84150692,4.2528,2.6094,4.98951663,12.1884,-0.2983,12.19204976,10.71,-1.6835,10.84150692,1.4784,1.3852,2.025943138
31/10/2020 18:00,13.9402,0.4944,13.94896438,8.997,-1.512,9.123165733,4.9432,2.0064,5.334872744,11.9174,-0.3264,11.92186897,8.997,-1.512,9.123165733,2.9204,1.1856,3.151885709
31/10/2020 18:30,13.0801,0.5143,13.09020705,7.0915,-1.3885,7.226154198,5.9886,1.9028,6.283627758,11.7265,-1.0957,11.77757873,7.0915,-1.3885,7.226154198,4.635,0.2928,4.644239102
31/10/2020 19:00,13.9841,0.2065,13.98562459,6.5115,-1.5215,6.686897225,7.4726,1.728,7.669793658,12.6335,-1.4053,12.71141968,6.5115,-1.5215,6.686897225,6.122,0.1162,6.123102681
31/10/2020 19:30,13.6628,0.1774,13.66395165,6.05,-1.567,6.24963911,7.6128,1.7444,7.810099564,12.0922,-1.4346,12.17700201,6.05,-1.567,6.24963911,6.0422,0.1324,6.043650437
31/10/2020 20:00,13.9671,0.2402,13.96916527,6.3015,-1.582,6.497047503,7.6656,1.8222,7.879202764,12.4263,-0.8812,12.45750557,6.3015,-1.582,6.497047503,6.1248,0.7008,6.164762419
31/10/2020 20:30,12.6837,-0.4801,12.69278306,5.7295,-1.9355,6.047588817,6.9542,1.4554,7.104863602,11.1949,-1.1943,11.25842522,5.7295,-1.9355,6.047588817,5.4654,0.7412,5.515430591
31/10/2020 21:00,14.0088,-0.5827,14.02091355,7.328,-2.3415,7.692997221,6.6808,1.7588,6.908434416,12.8202,-1.2999,12.88593295,7.328,-2.3415,7.692997221,5.4922,1.0416,5.59009762
31/10/2020 21:30,11.6857,0.1189,11.68630488,6.3605,-1.9365,6.648758719,5.3252,2.0554,5.708101628,9.7685,-0.6367,9.789227709,6.3605,-1.9365,6.648758719,3.408,1.2998,3.647457202
31/10/2020 22:00,14.2582,-0.4318,14.26473689,8.501,-1.987,8.73013001,5.7572,1.5552,5.963555892,12.535,-1.1728,12.58974523,8.501,-1.987,8.73013001,4.034,0.8142,4.1153466
31/10/2020 22:30,13.5227,-0.9562,13.55646465,10.4285,-2.522,10.72912374,3.0942,1.5658,3.467823998,12.3005,-2.2782,12.50969606,10.4285,-2.522,10.72912374,1.872,0.2438,1.887808899
31/10/2020 23:00,12.8754,-1.3031,12.9411744,11.709,-3.0005,12.08733557,1.1664,1.6974,2.059528033,12.164,-2.7259,12.46568999,11.709,-3.0005,12.08733557,0.455,0.2746,0.531441587
31/10/2020 23:30,11.5935,-2.2737,11.81435373,11.4715,-3.0725,11.8758397,0.122,0.7988,0.80806277,11.4715,-3.0725,11.8758397,11.4715,-3.0725,11.8758397,0,0,0
01/11/2020 00:00,11.7531,-2.3236,11.98058749,11.6485,-2.94,12.01379009,0.1046,0.6164,0.62521206,11.6485,-2.94,12.01379009,11.6485,-2.94,12.01379009,0,0,0
01/11/2020 00:30,10.486,-1.9125,10.65897989,10.486,-1.9125,10.65897989,0,0,0,10.486,-1.9125,10.65897989,10.486,-1.9125,10.65897989,0,0,0
01/11/2020 01:00,9.697,-0.9227,9.740799982,9.409,-1.6735,9.556666953,0.288,0.7508,0.804142176,9.409,-1.6735,9.556666953,9.409,-1.6735,9.556666953,0,0,0
01/11/2020 01:30,11.4327,-0.7472,11.45709113,11.0285,-2.022,11.21232787,0.4042,1.2748,1.337345385,11.0285,-2.022,11.21232787,11.0285,-2.022,11.21232787,0,0,0
01/11/2020 02:00,11.7468,-2.1461,11.94123341,11.668,-2.4015,11.91257429,0.0788,0.2554,0.267280003,11.668,-2.4015,11.91257429,11.668,-2.4015,11.91257429,0,0,0
01/11/2020 02:30,13.0765,-2.6475,13.34181804,13.0765,-2.6475,13.34181804,0,0,0,13.0765,-2.6475,13.34181804,13.0765,-2.6475,13.34181804,0,0,0
01/11/2020 03:00,11.54,-2.314,11.7697152,11.54,-2.314,11.7697152,0,0,0,11.54,-2.314,11.7697152,11.54,-2.314,11.7697152,0,0,0
01/11/2020 03:30,12.2535,-2.224,12.45369175,12.2535,-2.224,12.45369175,0,0,0,12.2535,-2.224,12.45369175,12.2535,-2.224,12.45369175,0,0,0
01/11/2020 04:00,12.0475,-2.185,12.2440386,12.0475,-2.185,12.2440386,0,0,0,12.0475,-2.185,12.2440386,12.0475,-2.185,12.2440386,0,0,0
01/11/2020 04:30,13.1445,-2.568,13.39300206,13.1445,-2.568,13.39300206,0,0,0,13.1445,-2.568,13.39300206,13.1445,-2.568,13.39300206,0,0,0
01/11/2020 05:00,13.12,-2.629,13.38080868,13.12,-2.629,13.38080868,0,0,0,13.12,-2.629,13.38080868,13.12,-2.629,13.38080868,0,0,0
01/11/2020 05:30,13.2905,-2.473,13.5186212,13.2905,-2.473,13.5186212,0,0,0,13.2905,-2.473,13.5186212,13.2905,-2.473,13.5186212,0,0,0
01/11/2020 06:00,13.5605,-2.497,13.78847958,13.5605,-2.497,13.78847958,0,0,0,13.5605,-2.497,13.78847958,13.5605,-2.497,13.78847958,0,0,0
