Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/11/2020 06:30,13.635,-2.534,13.86846715,13.635,-2.534,13.86846715,0,0,0,13.635,-2.534,13.86846715,13.635,-2.534,13.86846715,0,0,0
01/11/2020 07:00,13.028,-2.4005,13.24730857,13.028,-2.4005,13.24730857,0,0,0,13.028,-2.4005,13.24730857,13.028,-2.4005,13.24730857,0,0,0
01/11/2020 07:30,13.316,-2.897,13.62748931,13.316,-2.897,13.62748931,0,0,0,13.316,-2.897,13.62748931,13.316,-2.897,13.62748931,0,0,0
01/11/2020 08:00,13.37,-2.9595,13.69363138,13.37,-2.9595,13.69363138,0,0,0,13.37,-2.9595,13.69363138,13.37,-2.9595,13.69363138,0,0,0
01/11/2020 08:30,13.1085,-2.7085,13.38539295,13.1085,-2.7085,13.38539295,0,0,0,13.1085,-2.7085,13.38539295,13.1085,-2.7085,13.38539295,0,0,0
01/11/2020 09:00,12.6845,-1.7594,12.80593724,12.6625,-2.203,12.85270848,0.022,0.4436,0.444145201,12.6625,-2.203,12.85270848,12.6625,-2.203,12.85270848,0,0,0
01/11/2020 09:30,14.2438,-1.0505,14.28248538,14.141,-2.3715,14.33847597,0.1028,1.321,1.324993902,14.141,-2.3715,14.33847597,14.141,-2.3715,14.33847597,0,0,0
01/11/2020 10:00,15.3636,-2.2032,15.5207698,15.352,-2.403,15.53892895,0.0116,0.1998,0.200136453,15.352,-2.403,15.53892895,15.352,-2.403,15.53892895,0,0,0
01/11/2020 10:30,15.0774,-1.0279,15.11239786,14.968,-2.2845,15.14133297,0.1094,1.2566,1.26135321,14.968,-2.2845,15.14133297,14.968,-2.2845,15.14133297,0,0,0
01/11/2020 11:00,14.7922,-0.0796,14.79241417,14.387,-2.041,14.53105124,0.4052,1.9614,2.002817266,14.387,-2.041,14.53105124,14.387,-2.041,14.53105124,0,0,0
01/11/2020 11:30,15.0656,0.8565,15.08992696,13.978,-2.2645,14.16024167,1.0876,3.121,3.305074093,13.978,-2.2645,14.16024167,13.978,-2.2645,14.16024167,0,0,0
01/11/2020 12:00,16.4235,0.4747,16.43035886,14.5985,-2.5965,14.82760987,1.825,3.0712,3.572519341,14.6081,-2.4889,14.81861022,14.5985,-2.5965,14.82760987,0.0096,0.1076,0.108027404
01/11/2020 12:30,15.7264,1.4352,15.79175278,13.885,-2.208,14.05946261,1.8414,3.6432,4.082114673,13.886,-2.1974,14.05878952,13.885,-2.208,14.05946261,0.001,0.0106,0.010647065
01/11/2020 13:00,15.9171,1.1011,15.95514004,13.1935,-2.1505,13.36761357,2.7236,3.2516,4.24156805,13.4143,-1.4237,13.48963922,13.1935,-2.1505,13.36761357,0.2208,0.7268,0.759599157
01/11/2020 13:30,17.0805,0.7545,17.09715621,13.2855,-2.4885,13.51655069,3.795,3.243,4.99190084,13.8779,-1.3787,13.94621533,13.2855,-2.4885,13.51655069,0.5924,1.1098,1.258011844
01/11/2020 14:00,17.113,0.7279,17.12847359,13.151,-2.9125,13.46964949,3.962,3.6404,5.380516347,13.5024,-1.5309,13.58890947,13.151,-2.9125,13.46964949,0.3514,1.3816,1.425587781
01/11/2020 14:30,17.0361,0.6126,17.04711066,13.3075,-3.096,13.66289765,3.7286,3.7086,5.258913568,13.5207,-1.8,13.63999005,13.3075,-3.096,13.66289765,0.2132,1.296,1.313419293
01/11/2020 15:00,16.8458,0.4761,16.85252648,13.621,-3.2045,13.9928718,3.2248,3.6806,4.8934805,13.7228,-2.3127,13.91631493,13.621,-3.2045,13.9928718,0.1018,0.8918,0.897591488
01/11/2020 15:30,16.595,0.6564,16.60797658,13.954,-3.129,14.30051597,2.641,3.7854,4.615640168,13.978,-2.867,14.26899341,13.954,-3.129,14.30051597,0.024,0.262,0.26309694
01/11/2020 16:00,16.3341,0.8506,16.35623255,13.8015,-2.834,14.08946267,2.5326,3.6846,4.471055795,13.8015,-2.834,14.08946267,13.8015,-2.834,14.08946267,0,0,0
01/11/2020 16:30,16.4097,0.8436,16.43136985,13.4835,-2.577,13.72755263,2.9262,3.4206,4.501460963,13.4835,-2.577,13.72755263,13.4835,-2.577,13.72755263,0,0,0
01/11/2020 17:00,16.9084,1.0505,16.94100177,13.365,-2.1425,13.5356393,3.5434,3.193,4.769793765,13.3804,-1.9063,13.51551271,13.365,-2.1425,13.5356393,0.0154,0.2362,0.2367015
01/11/2020 17:30,16.7871,0.8791,16.81010242,12.9135,-1.9405,13.05848469,3.8736,2.8196,4.79112942,13.1227,-0.5609,13.13468173,12.9135,-1.9405,13.05848469,0.2092,1.3796,1.395371205
01/11/2020 18:00,16.7438,0.9401,16.77017073,12.251,-1.8335,12.38744216,4.4928,2.7736,5.279972424,13.161,0.1557,13.16192097,12.251,-1.8335,12.38744216,0.91,1.9892,2.187468089
01/11/2020 18:30,15.2326,1.1721,15.27762813,10.373,-1.4045,10.46765252,4.8596,2.5766,5.500416322,11.6872,0.1777,11.68855086,10.373,-1.4045,10.46765252,1.3142,1.5822,2.056812699
01/11/2020 19:00,16.8547,0.2522,16.85658675,10.7385,-1.735,10.87775746,6.1162,1.9872,6.430930437,13.2115,-0.7442,13.23244369,10.7385,-1.735,10.87775746,2.473,0.9908,2.664097153
01/11/2020 19:30,15.8536,0.1023,15.85393006,10.825,-2.0415,11.01582259,5.0286,2.1438,5.466506782,12.6278,-0.9299,12.66199221,10.825,-2.0415,11.01582259,1.8028,1.1116,2.117957129
01/11/2020 20:00,16.2831,-0.1222,16.28355853,11.9025,-2.358,12.1338234,4.3806,2.2358,4.918176288,13.0555,-1.1724,13.10803578,11.9025,-2.358,12.1338234,1.153,1.1856,1.65380058
01/11/2020 20:30,15.3192,0.0868,15.31944591,12.253,-2.559,12.51736753,3.0662,2.6458,4.049918528,12.2944,-2.3084,12.50923586,12.253,-2.559,12.51736753,0.0414,0.2506,0.253996693
01/11/2020 21:00,14.2581,0.1348,14.2587372,11.6295,-2.681,11.93453104,2.6286,2.8158,3.852047196,11.6333,-2.658,11.93308983,11.6295,-2.681,11.93453104,0.0038,0.023,0.0233118
01/11/2020 21:30,10.8791,1.2147,10.94670329,8.2505,-1.4235,8.372401239,2.6286,2.6382,3.724196182,8.3609,-1.1317,8.437143693,8.2505,-1.4235,8.372401239,0.1104,0.2918,0.311986218
01/11/2020 22:00,10.3812,0.5494,10.39572767,5.343,-0.691,5.387497564,5.0382,1.2404,5.188646394,6.7974,-0.3002,6.804025779,5.343,-0.691,5.387497564,1.4544,0.3908,1.505989376
01/11/2020 22:30,12.0303,-0.2772,12.03349317,5.0415,-0.717,5.092230479,6.9888,0.4398,7.002624471,8.5235,-0.717,8.553603992,5.0415,-0.717,5.092230479,3.482,0,3.482
01/11/2020 23:00,10.6421,-0.3372,10.64744083,4.0815,-0.751,4.150017259,6.5606,0.4138,6.573636954,7.5365,-0.6962,7.568588157,4.0815,-0.751,4.150017259,3.455,0.0548,3.455434566
01/11/2020 23:30,11.9849,-0.6602,12.00307011,5.4885,-1.096,5.596860571,6.4964,0.4358,6.511001044,8.9301,-0.9914,8.984962992,5.4885,-1.096,5.596860571,3.4416,0.1046,3.443189179
02/11/2020 00:00,10.5738,-0.4965,10.58545033,5.215,-1.1425,5.338682539,5.3588,0.646,5.397597006,7.545,-0.9659,7.606575301,5.215,-1.1425,5.338682539,2.33,0.1766,2.336683025
02/11/2020 00:30,11.5255,-0.6277,11.54258019,6.3415,-1.5195,6.521004716,5.184,0.8918,5.260148595,8.6849,-1.3467,8.788690966,6.3415,-1.5195,6.521004716,2.3434,0.1728,2.349762414
02/11/2020 01:00,8.5692,0.1333,8.570236725,4.829,-0.9765,4.926742661,3.7402,1.1098,3.901378228,5.6066,-0.6145,5.64017498,4.829,-0.9765,4.926742661,0.7776,0.362,0.857732919
02/11/2020 01:30,10.8066,-0.7717,10.83411854,6.141,-1.4255,6.304278805,4.6656,0.6538,4.711186454,8.395,-1.3621,8.504783443,6.141,-1.4255,6.304278805,2.254,0.0634,2.254891474
02/11/2020 02:00,9.1254,-0.286,9.129880676,5.631,-1.391,5.800262235,3.4944,1.105,3.664949708,6.7312,-1.199,6.83715251,5.631,-1.391,5.800262235,1.1002,0.192,1.116827668
02/11/2020 02:30,12.5525,-0.98,12.59069721,8.7595,-2.324,9.062550207,3.793,1.344,4.02407567,10.2361,-2.0398,10.43736208,8.7595,-2.324,9.062550207,1.4766,0.2842,1.503701167
02/11/2020 03:00,9.8221,0.2276,9.824736646,8.8275,-2.497,9.173863158,0.9946,2.7246,2.900461053,8.8285,-2.4922,9.173520213,8.8275,-2.497,9.173863158,0.001,0.0048,0.00490306
02/11/2020 03:30,9.3019,0.4672,9.313625473,8.7825,-2.266,9.070119197,0.5194,2.7332,2.782114052,8.7825,-2.266,9.070119197,8.7825,-2.266,9.070119197,0,0,0
02/11/2020 04:00,8.2614,0.0421,8.26150727,7.912,-1.6485,8.081911671,0.3494,1.6906,1.726328103,7.912,-1.6485,8.081911671,7.912,-1.6485,8.081911671,0,0,0
02/11/2020 04:30,7.5627,-0.8271,7.607793747,6.7495,-1.2975,6.873082023,0.8132,0.4704,0.939452181,6.7937,-1.2975,6.916492315,6.7495,-1.2975,6.873082023,0.0442,0,0.0442
02/11/2020 05:00,9.5231,-0.3238,9.528603258,7.4245,-1.278,7.533689949,2.0986,0.9542,2.305345874,7.4571,-1.278,7.56581948,7.4245,-1.278,7.533689949,0.0326,0,0.0326
02/11/2020 05:30,10.8601,-0.7685,10.88725697,9.2905,-1.7535,9.454530792,1.5696,0.985,1.853070198,9.3625,-1.7535,9.525290993,9.2905,-1.7535,9.454530792,0.072,0,0.072
02/11/2020 06:00,9.8152,-0.9111,9.857395916,9.556,-1.6705,9.70091265,0.2592,0.7594,0.802416974,9.556,-1.6705,9.70091265,9.556,-1.6705,9.70091265,0,0,0
02/11/2020 06:30,9.6114,-0.8639,9.650146795,9.452,-1.3075,9.542005043,0.1594,0.4436,0.471369621,9.454,-1.3075,9.543986182,9.452,-1.3075,9.542005043,0.002,0,0.002
02/11/2020 07:00,11.5661,0.2292,11.56837075,9.7795,-1.469,9.889215401,1.7866,1.6982,2.464918416,10.1703,-1.0898,10.22852219,9.7795,-1.469,9.889215401,0.3908,0.3792,0.544534003
02/11/2020 07:30,12.2577,1.497,12.34877396,9.2855,-1.263,9.371002041,2.9722,2.76,4.056053851,10.3165,0.0224,10.31652432,9.2855,-1.263,9.371002041,1.031,1.2854,1.647790691
02/11/2020 08:00,12.6819,1.093,12.72891341,8.6325,-1.406,8.746250182,4.0494,2.499,4.758428455,11.2495,-0.2088,11.25143758,8.6325,-1.406,8.746250182,2.617,1.1972,2.877842393
02/11/2020 08:30,12.4281,2.1149,12.60676293,7.2585,-1.0465,7.33355197,5.1696,3.1614,6.059638118,11.8195,0.4339,11.82746167,7.2585,-1.0465,7.33355197,4.561,1.4804,4.795237758
02/11/2020 09:00,18.4013,1.7611,18.48538111,10.7625,-1.5125,10.86825941,7.6388,3.2736,8.310699273,17.5661,0.1945,17.56717676,10.7625,-1.5125,10.86825941,6.8036,1.707,7.014472322
02/11/2020 09:30,17.4819,2.2087,17.62087351,12.3795,-1.6515,12.48917421,5.1024,3.8602,6.398095795,16.0343,0.6295,16.0466522,12.3795,-1.6515,12.48917421,3.6548,2.281,4.308192665
02/11/2020 10:00,16.9793,2.3786,17.14509745,12.6315,-1.664,12.74063139,4.3478,4.0426,5.936832455,14.8501,0.8186,14.87264522,12.6315,-1.664,12.74063139,2.2186,2.4826,3.329487756
02/11/2020 10:30,18.0704,2.2688,18.21227085,13.709,-1.963,13.84882847,4.3614,4.2318,6.077001004,16.1772,0.7068,16.19263308,13.709,-1.963,13.84882847,2.4682,2.6698,3.635910241
02/11/2020 11:00,17.5882,2.8047,17.81042171,13.658,-1.8455,13.78212009,3.9302,4.6502,6.088582108,15.1892,1.2159,15.23778886,13.658,-1.8455,13.78212009,1.5312,3.0614,3.422972889
02/11/2020 11:30,18.2751,2.9443,18.51075856,13.9935,-1.7415,14.10144902,4.2816,4.6858,6.347347493,15.8445,1.3689,15.90352374,13.9935,-1.7415,14.10144902,1.851,3.1104,3.619501231
02/11/2020 12:00,16.9399,3.0131,17.20578344,12.7455,-1.5585,12.84043194,4.1944,4.5716,6.204233871,14.4053,1.4397,14.47706476,12.7455,-1.5585,12.84043194,1.6598,2.9982,3.42697232
02/11/2020 12:30,19.7614,2.7978,19.95847226,14.176,-1.624,14.26871935,5.5854,4.4218,7.123833827,16.9668,1.3328,17.01906749,14.176,-1.624,14.26871935,2.7908,2.9568,4.065861641
02/11/2020 13:00,18.6495,1.9653,18.75276658,14.2555,-1.7365,14.36087436,4.394,3.7018,5.745481637,15.8635,1.1157,15.9026859,14.2555,-1.7365,14.36087436,1.608,2.8522,3.274249355
02/11/2020 13:30,18.0445,2.2884,18.18902842,13.6525,-1.471,13.73151839,4.392,3.7594,5.78124142,15.1109,1.3678,15.17267859,13.6525,-1.471,13.73151839,1.4584,2.8388,3.191506854
02/11/2020 14:00,19.0795,2.0018,19.1842259,14.3045,-1.531,14.3861976,4.775,3.5328,5.939806465,15.9355,1.1782,15.97899607,14.3045,-1.531,14.3861976,1.631,2.7092,3.162265903
02/11/2020 14:30,17.1282,2.0669,17.25245811,12.93,-1.6445,13.03415821,4.1982,3.7114,5.603514362,14.3786,0.8497,14.40368453,12.93,-1.6445,13.03415821,1.4486,2.4942,2.884350117
02/11/2020 15:00,18.2003,2.0271,18.31283852,13.2005,-1.6325,13.30106223,4.9998,3.6596,6.196020675,15.2693,0.9893,15.30131488,13.2005,-1.6325,13.30106223,2.0688,2.6218,3.339725839
02/11/2020 15:30,18.098,2.153,18.2256142,13.395,-1.567,13.48634546,4.703,3.72,5.996382993,15.2392,1.1028,15.27905051,13.395,-1.567,13.48634546,1.8442,2.6698,3.244827527
02/11/2020 16:00,17.4032,1.9523,17.51236265,12.918,-1.5345,13.00882063,4.4852,3.4868,5.681090853,14.7142,0.9501,14.7448422,12.918,-1.5345,13.00882063,1.7962,2.4846,3.065872078
02/11/2020 16:30,18.4212,1.3294,18.46910701,12.927,-1.567,13.02162885,5.4942,2.8964,6.210907067,15.758,0.3434,15.76174126,12.927,-1.567,13.02162885,2.831,1.9104,3.415287566
02/11/2020 17:00,16.1739,1.5777,16.25066702,10.6845,-1.3935,10.77498875,5.4894,2.9712,6.241918119,13.6241,0.4459,13.63139493,10.6845,-1.3935,10.77498875,2.9396,1.8394,3.467656344
02/11/2020 17:30,18.5622,0.2848,18.56438472,10.981,-2.627,11.29085869,7.5812,2.9118,8.121155871,16.7698,-1.4674,16.83387819,10.981,-2.627,11.29085869,5.7888,1.1596,5.903801961
02/11/2020 18:00,18.1526,2.1504,18.27952699,11.541,-2.352,11.77822504,6.6116,4.5024,7.999053714,16.7606,0.1824,16.76159247,11.541,-2.352,11.77822504,5.2196,2.5344,5.802362236
02/11/2020 18:30,18.1041,1.6438,18.17857297,11.6865,-1.864,11.83422064,6.4176,3.5078,7.313702934,15.9451,0.0752,15.94527733,11.6865,-1.864,11.83422064,4.2586,1.9392,4.679334418
02/11/2020 19:00,14.9474,1.4394,15.01654551,8.74,-1.553,8.87690312,6.2074,2.9924,6.891028408,12.628,-0.5132,12.63842388,8.74,-1.553,8.87690312,3.888,1.0398,4.024640113
02/11/2020 19:30,14.1936,1.2067,14.24480277,6.334,-1.3105,6.468150141,7.8596,2.5172,8.252854536,12.9514,-0.6873,12.96962387,6.334,-1.3105,6.468150141,6.6174,0.6232,6.64668045
02/11/2020 20:00,14.8751,0.6401,14.88886591,5.7445,-1.5335,5.945662495,9.1306,2.1736,9.385754808,13.9487,-1.2435,14.00401814,5.7445,-1.5335,5.945662495,8.2042,0.29,8.209323824
02/11/2020 20:30,14.119,0.1445,14.11973942,5.476,-1.9915,5.826890101,8.643,2.136,8.903030102,13.759,-1.3953,13.82956771,5.476,-1.9915,5.826890101,8.283,0.5962,8.304429146
02/11/2020 21:00,12.682,0.7758,12.70570697,4.211,-1.726,4.550999561,8.471,2.5018,8.832714432,12.519,-0.1832,12.52034038,4.211,-1.726,4.550999561,8.308,1.5428,8.450035257
02/11/2020 21:30,13.5023,0.7655,13.52398224,4.3785,-1.9495,4.792891872,9.1238,2.715,9.519188591,13.2047,-0.7735,13.2273355,4.3785,-1.9495,4.792891872,8.8262,1.176,8.90420027
02/11/2020 22:00,11.959,1.1087,12.01028296,3.965,-1.6475,4.293655931,7.994,2.7562,8.455807143,11.9896,-0.4061,11.99647554,3.965,-1.6475,4.293655931,8.0246,1.2414,8.120054133
02/11/2020 22:30,11.6941,0.2237,11.69623942,4.3405,-1.2625,4.520381234,7.3536,1.4862,7.502281213,11.7671,-0.2171,11.76910255,4.3405,-1.2625,4.520381234,7.4266,1.0454,7.499816579
02/11/2020 23:00,9.9313,-0.3449,9.93728714,3.3985,-1.3125,3.643138551,6.5328,0.9676,6.604068867,10.0321,-0.6703,10.05446829,3.3985,-1.3125,3.643138551,6.6336,0.6422,6.664613252
02/11/2020 23:30,9.6446,0.0116,9.644606976,3.084,-0.912,3.216022388,6.5606,0.9236,6.62529315,9.6812,-0.311,9.686194012,3.084,-0.912,3.216022388,6.5972,0.601,6.624518763
03/11/2020 00:00,8.1368,-0.4511,8.149294782,2.011,-0.9205,2.211660293,6.1258,0.4694,6.14375797,8.2214,-0.7573,8.256205015,2.011,-0.9205,2.211660293,6.2104,0.1632,6.212543956
03/11/2020 00:30,7.7995,0.6322,7.825080005,1.0805,0.159,1.092136095,6.719,0.4732,6.735642452,7.7833,0.3548,7.791382543,1.0805,0.159,1.092136095,6.7028,0.1958,6.705659213
03/11/2020 01:00,8.3614,-0.346,8.368555787,1.24,-0.346,1.287367857,7.1214,0,7.1214,8.4842,-0.346,8.491252301,1.24,-0.346,1.287367857,7.2442,0,7.2442
03/11/2020 01:30,7.3783,0.0847,7.378786145,0.5315,0.0675,0.535769073,6.8468,0.0172,6.846821604,7.4551,0.0675,7.455405573,0.5315,0.0675,0.535769073,6.9236,0,6.9236
03/11/2020 02:00,8.3313,-0.9324,8.383312558,1.0785,-0.966,1.447866793,7.2528,0.0336,7.252877829,8.2699,-0.966,8.326127672,1.0785,-0.966,1.447866793,7.1914,0,7.1914
03/11/2020 02:30,7.261,0.3653,7.270183291,0.948,-0.0475,0.949189259,6.313,0.4128,6.326481869,7.3234,-0.0369,7.323492962,0.948,-0.0475,0.949189259,6.3754,0.0106,6.375408812
03/11/2020 03:00,7.2192,0.2293,7.222840655,0.937,0.1505,0.949009615,6.2822,0.0788,6.28269419,7.2558,0.1505,7.25736067,0.937,0.1505,0.949009615,6.3188,0,6.3188
03/11/2020 03:30,7.4619,0.1335,7.463094121,0.9405,0.1335,0.949927629,6.5214,0,6.5214,7.5473,0.1335,7.548480611,0.9405,0.1335,0.949927629,6.6068,0,6.6068
03/11/2020 04:00,7.6399,-0.702,7.672084202,1.2865,-0.702,1.46556687,6.3534,0,6.3534,7.7407,-0.702,7.772466821,1.2865,-0.702,1.46556687,6.4542,0,6.4542
03/11/2020 04:30,7.6353,-0.8812,7.685982015,1.8485,-1.196,2.201673965,5.7868,0.3148,5.795356182,7.7525,-1.196,7.84421266,1.8485,-1.196,2.201673965,5.904,0,5.904
03/11/2020 05:00,8.1409,-0.5887,8.162157834,2.9175,-1.1475,3.135053827,5.2234,0.5588,5.253205212,8.1573,-1.1475,8.237614918,2.9175,-1.1475,3.135053827,5.2398,0,5.2398
03/11/2020 05:30,8.2151,-0.7009,8.244945653,3.8845,-1.2165,4.070529757,4.3306,0.5156,4.361185587,8.3611,-1.2165,8.449134007,3.8845,-1.2165,4.070529757,4.4766,0,4.4766
03/11/2020 06:00,6.6772,-0.5034,6.696148998,2.986,-1.039,3.161600386,3.6912,0.5356,3.729855869,6.8356,-1.039,6.914112261,2.986,-1.039,3.161600386,3.8496,0,3.8496
03/11/2020 06:30,8.4723,-0.2124,8.474962009,3.5235,-0.727,3.597718895,4.9488,0.5146,4.975483353,8.6191,-0.727,8.649705996,3.5235,-0.727,3.597718895,5.0956,0,5.0956
03/11/2020 07:00,10.1297,-0.0574,10.12986263,4.4685,-0.764,4.533341841,5.6612,0.7066,5.705126554,10.2017,-0.764,10.23026778,4.4685,-0.764,4.533341841,5.7332,0,5.7332
03/11/2020 07:30,9.2304,0.9689,9.281112615,3.431,-0.0545,3.431432828,5.7994,1.0234,5.889005682,9.2956,-0.0333,9.295659646,3.431,-0.0545,3.431432828,5.8646,0.0212,5.864638318
03/11/2020 08:00,12.5033,0.054,12.50341661,4.6235,-0.62,4.66488502,7.8798,0.674,7.908572819,12.1471,-0.5988,12.16185018,4.6235,-0.62,4.66488502,7.5236,0.0212,7.523629869
03/11/2020 08:30,16.8575,0.644,16.86979675,8.8645,-1.157,8.939687313,7.993,1.801,8.193390629,16.4053,-0.3574,16.40919263,8.8645,-1.157,8.939687313,7.5408,0.7996,7.583074891
03/11/2020 09:00,17.2806,0.8695,17.30246129,12.232,-1.4845,12.32175167,5.0486,2.354,5.570428885,16.7728,-0.1155,16.77319767,12.232,-1.4845,12.32175167,4.5408,1.369,4.742681271
03/11/2020 09:30,15.0416,1.0762,15.08005096,12.316,-1.967,12.47208663,2.7256,3.0432,4.085334943,14.335,-0.287,14.33787272,12.316,-1.967,12.47208663,2.019,1.68,2.626549257
03/11/2020 10:00,16.8836,2.3446,17.04561815,13.538,-1.963,13.67957649,3.3456,4.3076,5.45421462,15.7432,0.7682,15.76193127,13.538,-1.963,13.67957649,2.2052,2.7312,3.510321991
03/11/2020 10:30,15.9292,2.4426,16.11538729,13.51,-2.054,13.66524848,2.4192,4.4966,5.106068958,14.857,0.8376,14.88059215,13.51,-2.054,13.66524848,1.347,2.8916,3.189946639
03/11/2020 11:00,12.7426,3.3429,13.1737935,10.117,-1.3285,10.20385227,2.6256,4.6714,5.358708176,11.7462,1.7397,11.87433242,10.117,-1.3285,10.20385227,1.6292,3.0682,3.473923413
03/11/2020 11:30,16.9809,2.1708,17.11909278,11.6845,-1.58,11.79084137,5.2964,3.7508,6.490019538,15.7099,0.6146,15.72191754,11.6845,-1.58,11.79084137,4.0254,2.1946,4.584769822
03/11/2020 12:00,16.7756,1.7481,16.86643439,12.734,-1.7205,12.84970335,4.0416,3.4686,5.325947476,15.9116,0.0709,15.91175796,12.734,-1.7205,12.84970335,3.1776,1.7914,3.647774077
03/11/2020 12:30,13.1901,1.8375,13.31747515,9.7735,-1.4505,9.8805492,3.4166,3.288,4.74174014,11.9345,0.0415,11.93457215,9.7735,-1.4505,9.8805492,2.161,1.492,2.626020754
03/11/2020 13:00,15.9037,1.4312,15.96796816,10.3405,-1.709,10.48077389,5.5632,3.1402,6.388274437,14.6163,-0.2142,14.61786945,10.3405,-1.709,10.48077389,4.2758,1.4948,4.529557669
03/11/2020 13:30,13.7882,1.7693,13.90125468,8.462,-1.7665,8.644418214,5.3262,3.5358,6.392987414,12.3692,0.1209,12.36979084,8.462,-1.7665,8.644418214,3.9072,1.8874,4.339180867
03/11/2020 14:00,12.9387,2.2786,13.13780711,5.6705,-1.427,5.847298457,7.2682,3.7056,8.158321065,11.5745,0.6274,11.59149175,5.6705,-1.427,5.847298457,5.904,2.0544,6.251221909
03/11/2020 14:30,15.2355,1.5993,15.31921084,6.2605,-1.5005,6.437807119,8.975,3.0998,9.495229594,14.2891,0.3907,14.29444036,6.2605,-1.5005,6.437807119,8.0286,1.8912,8.248336523
03/11/2020 15:00,13.5852,1.5113,13.6690046,5.261,-1.4465,5.456233431,8.3242,2.9578,8.834075304,12.9016,0.8383,12.92880619,5.261,-1.4465,5.456233431,7.6406,2.2848,7.974903097
03/11/2020 15:30,13.3618,1.2205,13.41742596,4.451,-1.6135,4.734425335,8.9108,2.834,9.350610282,12.8376,0.5571,12.84968226,4.451,-1.6135,4.734425335,8.3866,2.1706,8.66294199
03/11/2020 16:00,13.7243,1.5277,13.80906506,4.2385,-1.2065,4.406872417,9.4858,2.7342,9.871993278,13.2223,0.8671,13.2507011,4.2385,-1.2065,4.406872417,8.9838,2.0736,9.220004306
03/11/2020 16:30,11.8513,1.7129,11.97444521,2.0055,-0.7255,2.13269325,9.8458,2.4384,10.14325255,11.8667,1.0727,11.91508515,2.0055,-0.7255,2.13269325,9.8612,1.7982,10.02381109
03/11/2020 17:00,14.313,1.2041,14.36355895,2.266,-0.8475,2.41929995,12.047,2.0516,12.22044482,14.457,0.5619,14.46791556,2.266,-0.8475,2.41929995,12.191,1.4094,12.27219986
03/11/2020 17:30,15.7875,1.4491,15.85386537,2.8495,-0.6485,2.922362486,12.938,2.0976,13.10693594,15.3615,0.8001,15.38232239,2.8495,-0.6485,2.922362486,12.512,1.4486,12.59557803
03/11/2020 18:00,16.3915,1.0302,16.42384195,3.1775,-0.817,3.280852824,13.214,1.8472,13.34248642,16.1305,0.3868,16.13513695,3.1775,-0.817,3.280852824,12.953,1.2038,13.00881791
03/11/2020 18:30,16.3855,0.906,16.41052852,3.4755,-0.944,3.601421421,12.91,1.85,13.0418787,16.2365,0.283,16.23896614,3.4755,-0.944,3.601421421,12.761,1.227,12.81985374
03/11/2020 19:00,15.922,1.193,15.96663186,3.375,-0.678,3.442427777,12.547,1.871,12.68573411,15.713,0.5692,15.72330619,3.375,-0.678,3.442427777,12.338,1.2472,12.40087706
03/11/2020 19:30,14.151,0.9455,14.18255165,2.007,-0.5225,2.073898563,12.144,1.468,12.23240614,13.927,0.3339,13.93100205,2.007,-0.5225,2.073898563,11.92,0.8564,11.9507247
03/11/2020 20:00,14.4395,0.7069,14.45679314,1.6415,-0.6775,1.775817699,12.798,1.3844,12.87265968,14.4005,0.0905,14.40078437,1.6415,-0.6775,1.775817699,12.759,0.768,12.78209314
03/11/2020 20:30,13.662,0.6133,13.67575888,1.199,-0.8105,1.447242637,12.463,1.4238,12.54406535,13.815,-0.0147,13.81500782,1.199,-0.8105,1.447242637,12.616,0.7958,12.64107407
03/11/2020 21:00,13.659,0.1172,13.6595028,1.6,-1.22,2.012063617,12.059,1.3372,12.13291329,13.859,-0.5116,13.86843955,1.6,-1.22,2.012063617,12.259,0.7084,12.27945078
03/11/2020 21:30,12.6985,0.0095,12.69850355,1.6785,-1.5275,2.269497411,11.02,1.537,11.12666927,12.8975,-0.6135,12.91208304,1.6785,-1.5275,2.269497411,11.219,0.914,11.25616973
03/11/2020 22:00,11.7465,0.2252,11.74865853,1.3685,-1.617,2.118367591,10.378,1.8422,10.54023647,11.8775,-0.5668,11.89101629,1.3685,-1.617,2.118367591,10.509,1.0502,10.56134466
03/11/2020 22:30,11.291,1.0659,11.34120028,1.123,-1.2535,1.682970959,10.168,2.3194,10.42918215,11.398,-0.2137,11.40000314,1.123,-1.2535,1.682970959,10.275,1.0398,10.32747835
03/11/2020 23:00,11.7247,0.4339,11.732726,2.1405,-1.4275,2.572838219,9.5842,1.8614,9.763283239,11.8605,-0.7765,11.88589132,2.1405,-1.4275,2.572838219,9.72,0.651,9.74177607
03/11/2020 23:30,9.3182,0.3261,9.323904357,1.236,-1.6075,2.027745608,8.0822,1.9336,8.310280729,9.4134,-0.8703,9.453545454,1.236,-1.6075,2.027745608,8.1774,0.7372,8.21056238
04/11/2020 00:00,9.7922,0.643,9.813288432,1.514,-1.231,1.951296236,8.2782,1.874,8.48766583,9.8592,-0.4266,9.868425011,1.514,-1.231,1.951296236,8.3452,0.8044,8.38387872
04/11/2020 00:30,8.6927,-0.3502,8.699751337,1.5195,-1.244,1.963776018,7.1732,0.8938,7.228670464,8.7705,-1.244,8.858284611,1.5195,-1.244,1.963776018,7.251,0,7.251
04/11/2020 01:00,8.7742,-0.5881,8.793886925,2.103,-1.3005,2.472632049,6.6712,0.7124,6.709129839,8.8662,-1.3005,8.961071515,2.103,-1.3005,2.472632049,6.7632,0,6.7632
04/11/2020 01:30,8.6123,-0.7858,8.648074522,2.5125,-1.549,2.951619428,6.0998,0.7632,6.147359944,8.7315,-1.549,8.867834755,2.5125,-1.549,2.951619428,6.219,0,6.219
04/11/2020 02:00,9.1383,-0.7352,9.167826674,3.4435,-1.749,3.862213517,5.6948,1.0138,5.784335526,9.2717,-1.749,9.435222408,3.4435,-1.749,3.862213517,5.8282,0,5.8282
04/11/2020 02:30,7.1321,-0.6735,7.163829469,2.5865,-1.8035,3.15318799,4.5456,1.13,4.68394912,7.2809,-1.7911,7.497969326,2.5865,-1.8035,3.15318799,4.6944,0.0124,4.694416377
04/11/2020 03:00,7.1666,-0.4618,7.181463277,1.802,-1.78,2.532904262,5.3646,1.3182,5.524181786,7.3288,-1.204,7.427040153,1.802,-1.78,2.532904262,5.5268,0.576,5.556734134
04/11/2020 03:30,8.2076,0.0887,8.208079279,2.243,-1.9225,2.954158975,5.9646,2.0112,6.294551501,8.3534,-1.3551,8.462599339,2.243,-1.9225,2.954158975,6.1104,0.5674,6.136687292
04/11/2020 04:00,7.8906,-0.0919,7.891135151,2.551,-2.1435,3.331995386,5.3396,2.0516,5.720174011,8.0048,-1.5271,8.149162991,2.551,-2.1435,3.331995386,5.4538,0.6164,5.48852288
04/11/2020 04:30,6.4942,0.3814,6.505390042,1.552,-1.652,2.266673333,4.9422,2.0334,5.344160963,6.5624,-0.882,6.621406026,1.552,-1.652,2.266673333,5.0104,0.77,5.069221652
04/11/2020 05:00,6.8681,-0.1888,6.87069451,1.2875,-1.195,1.756610728,5.5806,1.0062,5.670585049,6.9765,-0.8532,7.028477964,1.2875,-1.195,1.756610728,5.689,0.3418,5.699258569
04/11/2020 05:30,8.2076,-0.5335,8.224920669,2.32,-0.9685,2.514039031,5.8876,0.435,5.90364792,8.2586,-0.9685,8.315194899,2.32,-0.9685,2.514039031,5.9386,0,5.9386
04/11/2020 06:00,7.6608,-0.2475,7.664796989,2.205,-0.7055,2.315114522,5.4558,0.458,5.474990195,7.6952,-0.7055,7.727472633,2.205,-0.7055,2.315114522,5.4902,0,5.4902
04/11/2020 06:30,7.5351,-0.1962,7.537653909,1.5965,-0.586,1.700649361,5.9386,0.3898,5.951379168,7.6571,-0.586,7.679490635,1.5965,-0.586,1.700649361,6.0606,0,6.0606
04/11/2020 07:00,9.9788,0.6574,10.0004312,2.221,-0.174,2.227805422,7.7578,0.8314,7.802223196,10.143,-0.174,10.14449235,2.221,-0.174,2.227805422,7.922,0,7.922
04/11/2020 07:30,9.373,0.9845,9.424562019,1.021,0.1465,1.031456858,8.352,0.838,8.393935192,9.4642,0.1465,9.465333797,1.021,0.1465,1.031456858,8.4432,0,8.4432
04/11/2020 08:00,11.8215,0.9946,11.86326647,1.3095,-0.169,1.320360273,10.512,1.1636,10.57620485,11.8395,-0.1642,11.84063858,1.3095,-0.169,1.320360273,10.53,0.0048,10.53000109
04/11/2020 08:30,13.5195,2.0021,13.66694131,2.2175,-0.1675,2.223817101,11.302,2.1696,11.50836079,13.5835,0.6657,13.59980253,2.2175,-0.1675,2.223817101,11.366,0.8332,11.39649851
04/11/2020 09:00,14.3165,2.0349,14.46039385,3.0125,-0.1895,3.018454323,11.304,2.2244,11.52077998,14.4565,0.9721,14.48914665,3.0125,-0.1895,3.018454323,11.444,1.1616,11.50280186
04/11/2020 09:30,14.518,1.7394,14.62182739,3.61,-0.076,3.610799911,10.908,1.8154,11.05803514,14.713,1.126,14.75602402,3.61,-0.076,3.610799911,11.103,1.202,11.16787415
04/11/2020 10:00,14.6455,1.6356,14.73654836,4.0575,-0.005,4.057503081,10.588,1.6406,10.71435077,14.8755,1.0146,14.91006081,4.0575,-0.005,4.057503081,10.818,1.0196,10.86594258
04/11/2020 10:30,14.924,1.3549,14.98537721,4.739,-0.3905,4.755061645,10.185,1.7454,10.33347213,15.25,0.7309,15.26750519,4.739,-0.3905,4.755061645,10.511,1.1214,10.57065083
04/11/2020 11:00,15.1116,1.3079,15.16809339,5.62,-0.7225,5.666251517,9.4916,2.0304,9.706337863,15.4548,0.6925,15.47030702,5.62,-0.7225,5.666251517,9.8348,1.415,9.936071459
04/11/2020 11:30,15.4685,1.2151,15.51615159,6.7335,-1.0525,6.815260707,8.735,2.2676,9.024535155,15.6893,0.5939,15.70053667,6.7335,-1.0525,6.815260707,8.9558,1.6464,9.105876487
04/11/2020 12:00,13.4349,1.6163,13.53177607,5.8345,-0.8635,5.898052433,7.6004,2.4798,7.994716268,13.4761,0.9933,13.51265763,5.8345,-0.8635,5.898052433,7.6416,1.8568,7.863953001
04/11/2020 12:30,14.1753,1.7463,14.28246105,5.7225,-0.7295,5.768810666,8.4528,2.4758,8.807917659,14.3087,1.1243,14.35280273,5.7225,-0.7295,5.768810666,8.5862,1.8538,8.784042627
04/11/2020 13:00,13.6647,1.8432,13.78845214,4.8375,-0.648,4.880707966,8.8272,2.4912,9.171997453,13.7425,1.2232,13.79683023,4.8375,-0.648,4.880707966,8.905,1.8712,9.099473306
04/11/2020 13:30,13.7328,1.5452,13.8194587,4.392,-0.756,4.456590625,9.3408,2.3012,9.620086594,13.7972,0.9288,13.82842714,4.392,-0.756,4.456590625,9.4052,1.6848,9.554911725
04/11/2020 14:00,13.4596,1.7057,13.56724897,3.682,-0.7635,3.760326615,9.7776,2.4692,10.08456298,13.5422,1.0807,13.58525279,3.682,-0.7635,3.760326615,9.8602,1.8442,10.03118227
04/11/2020 14:30,12.796,1.7153,12.91045584,2.716,-0.7855,2.827307244,10.08,2.5008,10.3855862,13.031,1.0895,13.07646631,2.716,-0.7855,2.827307244,10.315,1.875,10.48402833
04/11/2020 15:00,12.696,2.0473,12.86000985,1.855,-0.4765,1.915222507,10.841,2.5238,11.13089608,12.713,1.4215,12.79222542,1.855,-0.4765,1.915222507,10.858,1.898,11.02263889
04/11/2020 15:30,13.863,1.1578,13.91126414,2.424,-0.886,2.580847148,11.439,2.0438,11.620148,13.928,0.533,13.93819475,2.424,-0.886,2.580847148,11.504,1.419,11.59118531
04/11/2020 16:00,12.6385,1.1913,12.69452157,1.7835,-0.9775,2.033808865,10.855,2.1688,11.06954012,12.6375,0.5719,12.65043382,1.7835,-0.9775,2.033808865,10.854,1.5494,10.96403011
04/11/2020 16:30,12.91,1.6084,13.00980594,0.952,-0.589,1.119475324,11.958,2.1974,12.15822071,12.832,0.9806,12.86941337,0.952,-0.589,1.119475324,11.88,1.5696,11.98324014
04/11/2020 17:00,14.2235,1.3368,14.28618166,0.9865,-0.421,1.072577853,13.237,1.7578,13.35320298,14.0145,0.7138,14.0326662,0.9865,-0.421,1.072577853,13.028,1.1348,13.07732981
04/11/2020 17:30,14.8645,1.1798,14.91124704,1.1965,-0.313,1.236762406,13.668,1.4928,13.7492791,14.7655,0.5722,14.77658293,1.1965,-0.313,1.236762406,13.569,0.8852,13.59784321
04/11/2020 18:00,15.6255,1.2857,15.67830586,1.1415,-0.1505,1.151378522,14.484,1.4362,14.55503097,15.5195,0.6723,15.53405509,1.1415,-0.1505,1.151378522,14.378,0.8228,14.40152366
04/11/2020 18:30,15.4875,1.0268,15.52150039,1.0695,-0.181,1.08470791,14.418,1.2078,14.46850044,15.4665,0.4162,15.47209891,1.0695,-0.181,1.08470791,14.397,0.5972,14.40938086
04/11/2020 19:00,15.4265,1.0191,15.46012507,1.0665,-0.2165,1.088252958,14.36,1.2356,14.41306031,15.5065,0.3951,15.51153269,1.0665,-0.2165,1.088252958,14.44,0.6116,14.45294622
04/11/2020 19:30,15.4975,0.4401,15.50374775,1.6505,-0.6295,1.7664712,13.847,1.0696,13.88824874,15.5545,-0.1735,15.55546761,1.6505,-0.6295,1.7664712,13.904,0.456,13.91147555
04/11/2020 20:00,14.3735,0.2509,14.37568966,1.6305,-0.9905,1.907778944,12.743,1.2414,12.80332468,14.4375,-0.3741,14.44234597,1.6305,-0.9905,1.907778944,12.807,0.6164,12.82182506
04/11/2020 20:30,13.3725,0.5629,13.38434207,1.2875,-0.8905,1.565454087,12.085,1.4534,12.17208267,13.5545,-0.0649,13.55465537,1.2875,-0.8905,1.565454087,12.267,0.8256,12.29475109
04/11/2020 21:00,13.3425,0.3156,13.34623204,1.3605,-0.967,1.669146264,11.982,1.2826,12.05045172,13.5195,-0.3036,13.52290846,1.3605,-0.967,1.669146264,12.159,0.6634,12.17708424
04/11/2020 21:30,12.7655,0.0641,12.76566093,1.4775,-1.1705,1.88496061,11.288,1.2346,11.35531511,12.9845,-0.5581,12.9964886,1.4775,-1.1705,1.88496061,11.507,0.6124,11.52328437
04/11/2020 22:00,12.241,-0.0281,12.24103225,1.607,-1.4135,2.140194208,10.634,1.3854,10.7238654,12.453,-0.6541,12.47016663,1.607,-1.4135,2.140194208,10.846,0.7594,10.8725528
04/11/2020 22:30,11.2944,0.4626,11.3038697,1.624,-1.086,1.95365606,9.6704,1.5486,9.793610066,11.627,-0.5792,11.64141751,1.624,-1.086,1.95365606,10.003,0.5068,10.01583023
04/11/2020 23:00,10.3389,-0.3389,10.34445293,1.5385,-1.2355,1.973180808,8.8004,0.8966,8.84595567,10.6043,-1.2355,10.67603104,1.5385,-1.2355,1.973180808,9.0658,0,9.0658
04/11/2020 23:30,9.896,-0.689,9.919956502,1.758,-1.626,2.394669079,8.138,0.937,8.19176495,10.0966,-1.4264,10.19685974,1.758,-1.626,2.394669079,8.3386,0.1996,8.340988558
05/11/2020 00:00,9.4989,-0.0363,9.49896936,2.0885,-1.5415,2.595776281,7.4104,1.5052,7.561723031,9.6859,-0.9155,9.729069794,2.0885,-1.5415,2.595776281,7.5974,0.626,7.623146513
05/11/2020 00:30,8.3799,0.4656,8.392824755,1.5715,-1.419,2.117350526,6.8084,1.8846,7.064419843,8.5249,-0.9706,8.579975779,1.5715,-1.419,2.117350526,6.9534,0.4484,6.96784286
05/11/2020 01:00,8.1076,0.5028,8.123175832,1.183,-1.232,1.708014344,6.9246,1.7348,7.138600437,8.2526,-0.9364,8.305555473,1.183,-1.232,1.708014344,7.0696,0.2956,7.075777238
05/11/2020 01:30,7.9804,1.3078,8.086848892,0.956,-0.187,0.974117549,7.0244,1.4948,7.181686599,8.1474,-0.1122,8.148172531,0.956,-0.187,0.974117549,7.1914,0.0748,7.191788999
05/11/2020 02:00,7.8646,0.4307,7.876384681,0.941,0.0255,0.941345447,6.9236,0.4052,6.935446921,8.0594,0.0495,8.059552011,0.941,0.0255,0.941345447,7.1184,0.024,7.118440458
05/11/2020 02:30,7.5329,0.119,7.533839885,0.9385,0.119,0.946014403,6.5944,0,6.5944,7.6759,0.119,7.676822377,0.9385,0.119,0.946014403,6.7374,0,6.7374
05/11/2020 03:00,7.6449,0.1345,7.646083067,0.9575,0.1345,0.96690046,6.6874,0,6.6874,7.8005,0.1345,7.801659471,0.9575,0.1345,0.96690046,6.843,0,6.843
05/11/2020 03:30,7.4867,0.1355,7.487926091,0.9395,0.1355,0.949220996,6.5472,0,6.5472,7.6221,0.1355,7.623304314,0.9395,0.1355,0.949220996,6.6826,0,6.6826
05/11/2020 04:00,7.5122,0.1125,7.513042333,0.937,0.1125,0.943729437,6.5752,0,6.5752,7.6514,0.1125,7.65222701,0.937,0.1125,0.943729437,6.7144,0,6.7144
05/11/2020 04:30,7.3832,-0.1795,7.385381675,1.002,-0.1795,1.017951006,6.3812,0,6.3812,7.5406,-0.1795,7.542736149,1.002,-0.1795,1.017951006,6.5386,0,6.5386
05/11/2020 05:00,7.1541,-0.044,7.154235306,0.9765,-0.044,0.977490793,6.1776,0,6.1776,7.3059,-0.044,7.306032494,0.9765,-0.044,0.977490793,6.3294,0,6.3294
05/11/2020 05:30,7.1373,0.142,7.138712439,0.9375,0.142,0.94819315,6.1998,0,6.1998,7.2803,0.142,7.281684701,0.9375,0.142,0.94819315,6.3428,0,6.3428
05/11/2020 06:00,7.582,0.1385,7.583264881,0.935,0.1385,0.945202227,6.647,0,6.647,7.7194,0.1385,7.72064237,0.935,0.1385,0.945202227,6.7844,0,6.7844
05/11/2020 06:30,8.0429,0.1385,8.044092407,0.9215,0.1385,0.931850042,7.1214,0,7.1214,8.1541,0.1385,8.155276149,0.9215,0.1385,0.931850042,7.2326,0,7.2326
05/11/2020 07:00,9.5219,0.3085,9.526896234,0.9135,0.1385,0.923939663,8.6084,0.17,8.610078429,9.6207,0.1385,9.621696874,0.9135,0.1385,0.923939663,8.7072,0,8.7072
05/11/2020 07:30,10.7088,0.6577,10.7289779,0.913,0.1355,0.923000135,9.7958,0.5222,9.809708991,10.8058,0.1355,10.80664952,0.913,0.1355,0.923000135,9.8928,0,9.8928
05/11/2020 08:00,11.6495,0.9865,11.69119466,1.0315,0.1215,1.03863107,10.618,0.865,10.65317554,11.6985,0.1407,11.69934608,1.0315,0.1215,1.03863107,10.667,0.0192,10.66701728
05/11/2020 08:30,12.755,1.3376,12.8249444,1.338,0.106,1.342192237,11.417,1.2316,11.48323681,12.782,0.106,12.78243952,1.338,0.106,1.342192237,11.444,0,11.444
05/11/2020 09:00,13.254,1.679,13.35992354,1.437,0.118,1.441836676,11.817,1.561,11.91965645,13.285,0.118,13.28552404,1.437,0.118,1.441836676,11.848,0,11.848
05/11/2020 09:30,13.9505,1.9529,14.08652791,1.8115,0.1135,1.815052203,12.139,1.8394,12.27756952,13.9875,0.2297,13.98938592,1.8115,0.1135,1.815052203,12.176,0.1162,12.17655446
05/11/2020 10:00,15.0175,2.0376,15.15510211,2.8535,0.084,2.854736109,12.164,1.9536,12.31988023,15.0625,0.3182,15.06586066,2.8535,0.084,2.854736109,12.209,0.2342,12.21124607
05/11/2020 10:30,16.2245,2.2303,16.37707661,4.5625,-0.0085,4.562507918,11.662,2.2388,11.87495134,16.2715,0.5233,16.27991263,4.5625,-0.0085,4.562507918,11.709,0.5318,11.72107044
05/11/2020 11:00,15.2945,2.2338,15.45676527,5.0645,-0.053,5.064777315,10.23,2.2868,10.48247844,15.3395,0.5134,15.34808913,5.0645,-0.053,5.064777315,10.275,0.5664,10.2905993
05/11/2020 11:30,15.0662,2.2255,15.22968262,5.162,-0.0555,5.16229835,9.9042,2.281,10.1634708,15.1106,0.5051,15.1190396,5.162,-0.0555,5.16229835,9.9486,0.5606,9.964382285
05/11/2020 12:00,15.3895,2.2228,15.54919773,5.4775,-0.063,5.477862288,9.912,2.2858,10.17214951,15.4443,0.4986,15.45234624,5.4775,-0.063,5.477862288,9.9668,0.5616,9.982609719
05/11/2020 12:30,14.886,2.3259,15.06661232,5.43,-0.0665,5.43040719,9.456,2.3924,9.753948624,14.9274,0.6035,14.93959447,5.43,-0.0665,5.43040719,9.4974,0.67,9.521003453
05/11/2020 13:00,14.0934,2.1576,14.25760012,4.768,-0.014,4.768020554,9.3254,2.1716,9.574911578,14.1358,0.4372,14.14255937,4.768,-0.014,4.768020554,9.3678,0.4512,9.378659727
05/11/2020 13:30,13.6961,2.0754,13.8524525,4.1065,0.021,4.106553695,9.5896,2.0544,9.807190603,13.7381,0.3484,13.74251702,4.1065,0.021,4.106553695,9.6316,0.3274,9.637162929
05/11/2020 14:00,14.7465,2.0263,14.88506479,4.6425,-0.0435,4.642703792,10.104,2.0698,10.31382024,14.7965,0.2897,14.79933574,4.6425,-0.0435,4.642703792,10.154,0.3332,10.15946545
05/11/2020 14:30,13.5085,2.0388,13.66148885,4.1735,-0.007,4.17350587,9.335,2.0458,9.556543446,13.5469,0.2868,13.54993557,4.1735,-0.007,4.17350587,9.3734,0.2938,9.378003306
05/11/2020 15:00,12.9325,1.8602,13.06559988,3.4275,0.017,3.427542159,9.505,1.8432,9.682066476,12.9681,0.113,12.96859231,3.4275,0.017,3.427542159,9.5406,0.096,9.541082976
05/11/2020 15:30,12.926,1.8662,13.06002215,2.903,0.044,2.903333429,10.023,1.8222,10.18729316,12.96,0.1228,12.96058177,2.903,0.044,2.903333429,10.057,0.0788,10.05730871
05/11/2020 16:00,12.46,1.8147,12.59145488,1.884,0.0915,1.886220626,10.576,1.7232,10.71546519,12.481,0.1107,12.48149092,1.884,0.0915,1.886220626,10.597,0.0192,10.59701739
05/11/2020 16:30,13.0755,1.6899,13.18425054,1.2445,0.1135,1.249664955,11.831,1.5764,11.93556023,13.0895,0.1135,13.08999207,1.2445,0.1135,1.249664955,11.845,0,11.845
05/11/2020 17:00,13.827,1.6322,13.92300276,0.93,0.123,0.938098609,12.897,1.5092,12.98500264,13.837,0.123,13.83754668,0.93,0.123,0.938098609,12.907,0,12.907
05/11/2020 17:30,14.633,1.477,14.70735251,0.946,0.133,0.955303617,13.687,1.344,13.75282898,14.637,0.133,14.63760424,0.946,0.133,0.955303617,13.691,0,13.691
05/11/2020 18:00,15.2035,1.3159,15.26034092,0.9405,0.1235,0.94857393,14.263,1.1924,14.31275609,15.2065,0.1235,15.2070015,0.9405,0.1235,0.94857393,14.266,0,14.266
05/11/2020 18:30,15.252,1.3346,15.31027959,0.968,0.125,0.976037397,14.284,1.2096,14.33512428,15.262,0.125,15.26251188,0.968,0.125,0.976037397,14.294,0,14.294
05/11/2020 19:00,14.894,1.2085,14.94294845,0.992,0.0555,0.993551332,13.902,1.153,13.94973165,14.909,0.0555,14.9091033,0.992,0.0555,0.993551332,13.917,0,13.917
05/11/2020 19:30,14.535,0.5541,14.5455578,1.22,-0.4885,1.31416599,13.315,1.0426,13.3557568,14.538,-0.4885,14.54620487,1.22,-0.4885,1.31416599,13.318,0,13.318
05/11/2020 20:00,14.054,1.1628,14.10202184,1.385,-0.066,1.386571671,12.669,1.2288,12.72845279,14.091,0.0492,14.09108589,1.385,-0.066,1.386571671,12.706,0.1152,12.70652222
05/11/2020 20:30,13.4965,0.6181,13.51064617,1.4835,-0.3055,1.514629493,12.013,0.9236,12.04845243,13.5375,-0.2345,13.53953088,1.4835,-0.3055,1.514629493,12.054,0.071,12.0542091
05/11/2020 21:00,13.0215,0.2441,13.02378774,1.5465,-0.5575,1.643918642,11.475,0.8016,11.50296429,12.9805,-0.5575,12.99246653,1.5465,-0.5575,1.643918642,11.434,0,11.434
05/11/2020 21:30,12.759,0.1042,12.75942548,1.699,-0.828,1.890022487,11.06,0.9322,11.09921605,12.686,-0.828,12.71299257,1.699,-0.828,1.890022487,10.987,0,10.987
05/11/2020 22:00,12.719,-0.2868,12.72223311,2.316,-1.241,2.627534396,10.403,0.9542,10.44666964,12.682,-1.0442,12.72491562,2.316,-1.241,2.627534396,10.366,0.1968,10.36786797
05/11/2020 22:30,12.1054,-0.3658,12.1109256,2.929,-1.465,3.27494519,9.1764,1.0992,9.241999654,12.004,-1.007,12.04616391,2.929,-1.465,3.27494519,9.075,0.458,9.086549895
05/11/2020 23:00,10.9334,0.2183,10.93557911,2.832,-1.0835,3.032193307,8.1014,1.3018,8.205325417,10.752,-0.5785,10.76755154,2.832,-1.0835,3.032193307,7.92,0.505,7.936083732
05/11/2020 23:30,9.5734,-0.5963,9.591952942,2.167,-1.1455,2.451134278,7.4064,0.5492,7.426734249,9.2394,-1.0889,9.303344322,2.167,-1.1455,2.451134278,7.0724,0.0566,7.07262648
06/11/2020 00:00,9.3843,-0.3979,9.392731812,1.9875,-0.9825,2.217084234,7.3968,0.5846,7.419865727,8.9601,-0.7693,8.9930648,1.9875,-0.9825,2.217084234,6.9726,0.2132,6.975858729
06/11/2020 00:30,9.566,-0.4468,9.576428679,2.388,-1.018,2.595932973,7.178,0.5712,7.200691178,8.9486,-1.0016,9.004479137,2.388,-1.018,2.595932973,6.5606,0.0164,6.560620498
06/11/2020 01:00,9.1113,-0.5149,9.125837479,2.5525,-1.0535,2.761361711,6.5588,0.5386,6.580877404,8.3365,-1.0535,8.402802776,2.5525,-1.0535,2.761361711,5.784,0,5.784
06/11/2020 01:30,8.7927,-0.7082,8.821174555,2.5775,-1.217,2.850367564,6.2152,0.5088,6.235991379,8.0871,-1.217,8.178158436,2.5775,-1.217,2.850367564,5.5096,0,5.5096
06/11/2020 02:00,9.8264,-1.043,9.88159835,3.933,-1.572,4.235525115,5.8934,0.529,5.917094267,9.0278,-1.5672,9.162821,3.933,-1.572,4.235525115,5.0948,0.0048,5.094802261
06/11/2020 02:30,8.8089,-0.7732,8.842768653,4.0895,-1.688,4.42417837,4.7194,0.9148,4.807244055,7.9343,-1.4518,8.066029986,4.0895,-1.688,4.42417837,3.8448,0.2362,3.852048478
06/11/2020 03:00,8.1989,-0.6545,8.224982156,3.8625,-1.6605,4.204303331,4.3364,1.006,4.451561632,7.6545,-1.3121,7.766142972,3.8625,-1.6605,4.204303331,3.792,0.3484,3.807971449
06/11/2020 03:30,7.4575,-0.7562,7.49574177,3.1145,-1.651,3.525040603,4.343,0.8948,4.434221018,6.8489,-1.4254,6.995655535,3.1145,-1.651,3.525040603,3.7344,0.2256,3.74120819
06/11/2020 04:00,8.7272,-0.8388,8.767417253,3.784,-1.842,4.208517554,4.9432,1.0032,5.043970309,7.7412,-1.5214,7.889286115,3.784,-1.842,4.208517554,3.9572,0.3206,3.970165765
06/11/2020 04:30,8.8566,-0.7945,8.892164743,4.573,-2.0435,5.008814356,4.2836,1.249,4.461976015,7.8428,-1.5165,7.988071362,4.573,-2.0435,5.008814356,3.2698,0.527,3.311996534
06/11/2020 05:00,7.5385,0.7062,7.57150584,3.8185,-1.261,4.021326056,3.72,1.9672,4.208120226,6.4087,-0.6696,6.443585947,3.8185,-1.261,4.021326056,2.5902,0.5914,2.656857166
06/11/2020 05:30,8.3479,-0.3831,8.356685947,4.2785,-1.0705,4.410389155,4.0694,0.6874,4.127049203,7.5597,-1.0705,7.635118489,4.2785,-1.0705,4.410389155,3.2812,0,3.2812
06/11/2020 06:00,7.9689,-0.4242,7.980182507,3.9705,-0.957,4.084203625,3.9984,0.5328,4.033742481,7.2249,-0.957,7.288005832,3.9705,-0.957,4.084203625,3.2544,0,3.2544
06/11/2020 06:30,8.9425,0.1612,8.9439528,4.0425,-0.528,4.076835813,4.9,0.6892,4.948231668,7.8009,-0.528,7.818748289,4.0425,-0.528,4.076835813,3.7584,0,3.7584
06/11/2020 07:00,11.1739,0.0726,11.17413585,4.9435,-0.682,4.990322259,6.2304,0.7546,6.275930634,9.8607,-0.682,9.884256598,4.9435,-0.682,4.990322259,4.9172,0,4.9172
06/11/2020 07:30,11.9836,0.79,12.00961152,5.444,-0.916,5.520524613,6.5396,1.706,6.758461671,10.8786,-0.8478,10.91158571,5.444,-0.916,5.520524613,5.4346,0.0682,5.435027912
06/11/2020 08:00,13.833,1.5764,13.92253303,6.704,-0.933,6.768611748,7.129,2.5094,7.557759546,12.5312,-0.8534,12.56022552,6.704,-0.933,6.768611748,5.8272,0.0796,5.827743646
06/11/2020 08:30,13.6654,1.998,13.8106901,6.929,-0.666,6.96093363,6.7364,2.664,7.244030712,12.3194,-0.52,12.33036968,6.929,-0.666,6.96093363,5.3904,0.146,5.392376856
06/11/2020 09:00,15.4457,1.339,15.50363085,8.1515,-0.608,8.174143151,7.2942,1.947,7.549580296,13.8435,-0.4708,13.85150334,8.1515,-0.608,8.174143151,5.692,0.1372,5.693653295
06/11/2020 09:30,15.6794,1.6154,15.76239517,8.947,-0.536,8.963041058,6.7324,2.1514,7.067795393,14.179,-0.2086,14.18053437,8.947,-0.536,8.963041058,5.232,0.3274,5.242233757
06/11/2020 10:00,14.3248,1.8347,14.44181495,8.149,-0.3225,8.155379038,6.1758,2.1572,6.54171365,13.095,0.0365,13.09505087,8.149,-0.3225,8.155379038,4.946,0.359,4.959011696
06/11/2020 10:30,15.8639,1.4934,15.93403799,8.8385,-0.516,8.853549472,7.0254,2.0094,7.307115267,14.5755,-0.3038,14.57866574,8.8385,-0.516,8.853549472,5.737,0.2122,5.740923083
06/11/2020 11:00,15.4118,1.5587,15.49042042,8.783,-0.6225,8.805032382,6.6288,2.1812,6.97843986,13.7616,-0.2711,13.76427004,8.783,-0.6225,8.805032382,4.9786,0.3514,4.990985867
06/11/2020 11:30,16.6835,1.7032,16.77021355,9.7965,-0.597,9.814673772,6.887,2.3002,7.260970255,14.6675,-0.141,14.66817771,9.7965,-0.597,9.814673772,4.871,0.456,4.892297722
06/11/2020 12:00,14.9979,1.5467,15.07744293,9.3195,-0.5865,9.337936737,5.6784,2.1332,6.065869171,13.1971,-0.2677,13.19981484,9.3195,-0.5865,9.337936737,3.8776,0.3188,3.890683128
06/11/2020 12:30,15.0827,1.6085,15.16822704,8.7475,-0.6215,8.769550644,6.3352,2.23,6.71622357,12.7421,-0.2193,12.74398701,8.7475,-0.6215,8.769550644,3.9946,0.4022,4.014796882
06/11/2020 13:00,16.1732,1.3898,16.23280451,9.29,-0.921,9.335541816,6.8832,2.3108,7.260732668,14.045,-0.4362,14.05177197,9.29,-0.921,9.335541816,4.755,0.4848,4.779650201
06/11/2020 13:30,17.3927,1.1808,17.4327365,11.2025,-1.274,11.27470985,6.1902,2.4548,6.659175556,15.2221,-0.6616,15.23647082,11.2025,-1.274,11.27470985,4.0196,0.6124,4.06598302
06/11/2020 14:00,14.8632,1.4055,14.92950584,10.573,-1.2365,10.64505807,4.2902,2.642,5.038450163,12.6918,-0.5145,12.70222412,10.573,-1.2365,10.64505807,2.1188,0.722,2.238436383
06/11/2020 14:30,13.781,1.3495,13.84691703,9.172,-1.0525,9.232190436,4.609,2.402,5.197353654,11.402,-0.5369,11.41463384,9.172,-1.0525,9.232190436,2.23,0.5156,2.288830129
06/11/2020 15:00,12.5493,1.217,12.60817273,6.9065,-0.923,6.967902931,5.6428,2.14,6.034964113,10.0073,-0.6514,10.02847821,6.9065,-0.923,6.967902931,3.1008,0.2716,3.112672035
06/11/2020 15:30,13.4698,1.3196,13.53428447,5.616,-0.779,5.669770454,7.8538,2.0986,8.129347846,10.78,-0.537,10.7933669,5.616,-0.779,5.669770454,5.164,0.242,5.169667301
06/11/2020 16:00,13.3148,1.329,13.38096185,4.525,-0.523,4.555123928,8.7898,1.852,8.982788433,10.596,-0.4722,10.60651634,4.525,-0.523,4.555123928,6.071,0.0508,6.071212535
06/11/2020 16:30,14.6186,1.1003,14.65994973,4.84,-0.4425,4.860185825,9.7786,1.5428,9.899558061,12.4414,-0.4425,12.44926665,4.84,-0.4425,4.860185825,7.6014,0,7.6014
06/11/2020 17:00,14.4138,1.0931,14.45518931,4.686,-0.2145,4.690906762,9.7278,1.3076,9.815289634,12.269,-0.2145,12.27087492,4.686,-0.2145,4.690906762,7.583,0,7.583
06/11/2020 17:30,15.2485,1.2252,15.29764254,4.1275,0.006,4.127504361,11.121,1.2192,11.1876311,12.5621,0.006,12.56210143,4.1275,0.006,4.127504361,8.4346,0,8.4346
06/11/2020 18:00,18.421,0.8781,18.44191695,5.619,-0.2825,5.626096982,12.802,1.1606,12.85450102,15.41,-0.2825,15.41258921,5.619,-0.2825,5.626096982,9.791,0,9.791
06/11/2020 18:30,17.038,0.721,17.05324852,5.75,-0.505,5.772133488,11.288,1.226,11.35438329,14.0454,-0.505,14.05447566,5.75,-0.505,5.772133488,8.2954,0,8.2954
06/11/2020 19:00,15.178,0.9682,15.20884924,4.424,-0.491,4.451163556,10.754,1.4592,10.8525472,12.6426,-0.469,12.65129621,4.424,-0.491,4.451163556,8.2186,0.022,8.218629445
06/11/2020 19:30,15.7665,0.7953,15.78654567,4.8305,-0.5305,4.85954324,10.936,1.3258,11.01607197,13.8277,-0.5305,13.83787258,4.8305,-0.5305,4.85954324,8.9972,0,8.9972
06/11/2020 20:00,14.877,0.7446,14.89562211,4.674,-0.515,4.702286784,10.203,1.2596,10.28045724,13.2152,-0.515,13.22523104,4.674,-0.515,4.702286784,8.5412,0,8.5412
06/11/2020 20:30,14.8385,0.5649,14.84924895,4.5125,-0.5775,4.549303518,10.326,1.1424,10.38900158,12.3635,-0.5775,12.37698019,4.5125,-0.5775,4.549303518,7.851,0,7.851
06/11/2020 21:00,16.8755,0.2035,16.87672695,5.9775,-0.7585,6.02543181,10.898,0.962,10.94037696,12.6957,-0.7585,12.71833797,5.9775,-0.7585,6.02543181,6.7182,0,6.7182
06/11/2020 21:30,12.2863,0.2516,12.28887587,3.8425,-0.648,3.896756376,8.4438,0.8996,8.491586342,9.0957,-0.648,9.118753341,3.8425,-0.648,3.896756376,5.2532,0,5.2532
06/11/2020 22:00,12.2738,-0.1168,12.27435573,3.17,-0.833,3.27761941,9.1038,0.7162,9.131928432,10.348,-0.833,10.38147355,3.17,-0.833,3.27761941,7.178,0,7.178
06/11/2020 22:30,12.2217,-0.2157,12.22360329,3.2005,-0.9895,3.349971716,9.0212,0.7738,9.05432581,10.6041,-0.9895,10.65016653,3.2005,-0.9895,3.349971716,7.4036,0,7.4036
06/11/2020 23:00,11.5795,-0.6262,11.59641956,3.2495,-1.352,3.519538926,8.33,0.7258,8.36156,10.2221,-1.33,10.3082602,3.2495,-1.352,3.519538926,6.9726,0.022,6.972634707
06/11/2020 23:30,11.6266,0.1193,11.62721205,3.626,-0.8925,3.734224451,8.0006,1.0118,8.064325117,9.653,-0.5795,9.670378961,3.626,-0.8925,3.734224451,6.027,0.313,6.035122037
07/11/2020 00:00,10.8009,-0.4296,10.80944018,3.6815,-0.854,3.779253663,7.1194,0.4244,7.132038399,8.5805,-0.8252,8.620089053,3.6815,-0.854,3.779253663,4.899,0.0288,4.899084653
07/11/2020 00:30,9.5188,-0.5583,9.535158747,3.156,-0.9115,3.284991362,6.3628,0.3532,6.372595553,7.6526,-0.9115,7.706693131,3.156,-0.9115,3.284991362,4.4966,0,4.4966
07/11/2020 01:00,9.7266,-0.5705,9.743316571,3.307,-1.0025,3.455612138,6.4196,0.432,6.434119066,8.4564,-0.9997,8.515286316,3.307,-1.0025,3.455612138,5.1494,0.0028,5.149400761
07/11/2020 01:30,8.6244,-0.439,8.635565781,2.705,-0.921,2.857492957,5.9194,0.482,5.938991527,7.386,-0.921,7.443200723,2.705,-0.921,2.857492957,4.681,0,4.681
07/11/2020 02:00,8.9285,-0.6293,8.950649738,2.4935,-1.0805,2.717539788,6.435,0.4512,6.450798899,7.1515,-1.0805,7.232664274,2.4935,-1.0805,2.717539788,4.658,0,4.658
07/11/2020 02:30,8.6499,-0.8293,8.689563194,2.4185,-1.2825,2.737507717,6.2314,0.4532,6.247858529,6.7049,-1.2805,6.826079714,2.4185,-1.2825,2.737507717,4.2864,0.002,4.286400467
07/11/2020 03:00,8.3648,-0.1566,8.36626575,2.286,-0.867,2.444889568,6.0788,0.7104,6.120169736,6.9604,-0.7816,7.004146395,2.286,-0.867,2.444889568,4.6744,0.0854,4.675180052
