Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/11/2020 03:30,7.4317,-0.5796,7.454267305,1.9145,-0.833,2.087869548,5.5172,0.2534,5.523016151,6.4447,-0.833,6.498311095,1.9145,-0.833,2.087869548,4.5302,0,4.5302
07/11/2020 04:00,7.6719,-0.294,7.677531218,1.7765,-0.558,1.862073105,5.8954,0.264,5.901308089,6.2579,-0.558,6.282728421,1.7765,-0.558,1.862073105,4.4814,0,4.4814
07/11/2020 04:30,7.629,-0.3252,7.635927975,1.652,-0.378,1.694694073,5.977,0.0528,5.977233209,6.2294,-0.378,6.240857983,1.652,-0.378,1.694694073,4.5774,0,4.5774
07/11/2020 05:00,7.7478,-0.269,7.752468371,1.62,-0.271,1.642510578,6.1278,0.002,6.127800326,6.5438,-0.271,6.549409091,1.62,-0.271,1.642510578,4.9238,0,4.9238
07/11/2020 05:30,7.4987,-0.1965,7.501274154,1.4545,-0.1965,1.467713358,6.0442,0,6.0442,6.3457,-0.1965,6.348741666,1.4545,-0.1965,1.467713358,4.8912,0,4.8912
07/11/2020 06:00,7.942,-0.2015,7.944555762,1.702,-0.2015,1.7138863,6.24,0,6.24,7.2912,-0.2015,7.293983801,1.702,-0.2015,1.7138863,5.5892,0,5.5892
07/11/2020 06:30,8.6151,-0.072,8.615400862,2.3905,-0.072,2.391584046,6.2246,0,6.2246,8.0171,-0.072,8.017423302,2.3905,-0.072,2.391584046,5.6266,0,5.6266
07/11/2020 07:00,8.6568,-0.0089,8.656804575,2.485,-0.1145,2.487636479,6.1718,0.1056,6.172703346,7.9906,-0.1145,7.991420312,2.485,-0.1145,2.487636479,5.5056,0,5.5056
07/11/2020 07:30,8.9729,-0.3529,8.979837015,2.7175,-0.8195,2.838377441,6.2554,0.4666,6.27277807,8.4507,-0.7801,8.486629867,2.7175,-0.8195,2.838377441,5.7332,0.0394,5.733335382
07/11/2020 08:00,8.6764,0.063,8.676628721,2.107,-0.296,2.127690062,6.5694,0.359,6.579201879,8.0754,0.6198,8.0991504,2.107,-0.296,2.127690062,5.9684,0.9158,6.038252082
07/11/2020 08:30,10.088,-0.146,10.08905645,2.145,-0.146,2.149963023,7.943,0,7.943,8.9802,0.695,9.007053738,2.145,-0.146,2.149963023,6.8352,0.841,6.886743791
07/11/2020 09:00,11.6299,0.5083,11.64100266,2.7325,-0.3145,2.750539311,8.8974,0.8228,8.93536382,9.9825,0.0253,9.982532061,2.7325,-0.3145,2.750539311,7.25,0.3398,7.257958669
07/11/2020 09:30,13.0974,1.0906,13.14272784,4.273,-0.551,4.308379046,8.8244,1.6416,8.975794445,11.8936,-0.551,11.90635637,4.273,-0.551,4.308379046,7.6206,0,7.6206
07/11/2020 10:00,13.6457,1.4098,13.71833315,5.5355,-0.493,5.557410301,8.1102,1.9028,8.330425672,12.6357,-0.493,12.64531389,5.5355,-0.493,5.557410301,7.1002,0,7.1002
07/11/2020 10:30,12.2304,1.295,12.2987686,4.657,-0.624,4.698619478,7.5734,1.919,7.812742704,11.043,-0.624,11.06061594,4.657,-0.624,4.698619478,6.386,0,6.386
07/11/2020 11:00,13.7362,1.3689,13.80424129,5.026,-0.7345,5.079386405,8.7102,2.1034,8.960573397,12.2442,-0.7345,12.26621066,5.026,-0.7345,5.079386405,7.2182,0,7.2182
07/11/2020 11:30,13.3769,1.4726,13.45771171,4.8635,-0.696,4.913048773,8.5134,2.1686,8.785260697,11.7371,-0.695,11.75765884,4.8635,-0.696,4.913048773,6.8736,0.001,6.873600073
07/11/2020 12:00,15.5433,1.3774,15.60421115,6.3945,-0.87,6.453412295,9.1488,2.2474,9.420793395,13.9085,-0.869,13.93562102,6.3945,-0.87,6.453412295,7.514,0.001,7.514000067
07/11/2020 12:30,13.179,1.2111,13.23453075,5.736,-1.0065,5.823636171,7.443,2.2176,7.766337538,12.24,-1.0065,12.28131273,5.736,-1.0065,5.823636171,6.504,0,6.504
07/11/2020 13:00,12.151,1.5684,12.25180311,4.135,-0.753,4.203002974,8.016,2.3214,8.345367215,11.3418,-0.753,11.36676894,4.135,-0.753,4.203002974,7.2068,0,7.2068
07/11/2020 13:30,13.5169,1.3898,13.58816138,4.2135,-0.704,4.271908034,9.3034,2.0938,9.536102453,12.7911,-0.704,12.81045882,4.2135,-0.704,4.271908034,8.5776,0,8.5776
07/11/2020 14:00,13.4636,0.981,13.49929205,4.406,-0.965,4.510439114,9.0576,1.946,9.264288087,12.6832,-0.965,12.71985799,4.406,-0.965,4.510439114,8.2772,0,8.2772
07/11/2020 14:30,12.3467,1.1732,12.40231427,3.6115,-0.913,3.725117616,8.7352,2.0862,8.980865742,11.3415,-0.913,11.37818928,3.6115,-0.913,3.725117616,7.73,0,7.73
07/11/2020 15:00,11.9372,1.1647,11.99388469,2.821,-0.8465,2.945267942,9.1162,2.0112,9.335417927,11.295,-0.8465,11.32667591,2.821,-0.8465,2.945267942,8.474,0,8.474
07/11/2020 15:30,12.6135,1.0576,12.65776047,2.9135,-0.897,3.048457192,9.7,1.9546,9.894971509,11.9357,-0.897,11.96935852,2.9135,-0.897,3.048457192,9.0222,0,9.0222
07/11/2020 16:00,13.1991,1.0083,13.23755679,3.4195,-0.9435,3.547276772,9.7796,1.9518,9.972467067,12.2467,-0.9435,12.2829904,3.4195,-0.9435,3.547276772,8.8272,0,8.8272
07/11/2020 16:30,12.6187,1.4828,12.70552185,3.0245,-0.492,3.064255905,9.5942,1.9748,9.795330963,11.6665,-0.492,11.67686971,3.0245,-0.492,3.064255905,8.642,0,8.642
07/11/2020 17:00,14.5795,1.2594,14.63379338,3.4725,-0.534,3.513319264,11.107,1.7934,11.25085475,13.2261,-0.534,13.23687566,3.4725,-0.534,3.513319264,9.7536,0,9.7536
07/11/2020 17:30,15.9835,1.532,16.05675236,4.1965,-0.389,4.214490865,11.787,1.921,11.94251272,14.3305,-0.389,14.33577871,4.1965,-0.389,4.214490865,10.134,0,10.134
07/11/2020 18:00,15.159,1.0957,15.19854728,3.353,-0.4125,3.378278445,11.806,1.5082,11.90194536,13.377,-0.4125,13.38335852,3.353,-0.4125,3.378278445,10.024,0,10.024
07/11/2020 18:30,15.1645,1.0193,15.19871813,2.8195,-0.2835,2.833717082,12.345,1.3028,12.41355359,13.2295,-0.2835,13.23253727,2.8195,-0.2835,2.833717082,10.41,0,10.41
07/11/2020 19:00,15.5865,0.7974,15.60688403,2.7625,-0.396,2.790738657,12.824,1.1934,12.87940913,13.4075,-0.396,13.4133468,2.7625,-0.396,2.790738657,10.645,0,10.645
07/11/2020 19:30,14.7145,0.6231,14.72768698,2.8135,-0.4675,2.852076174,11.901,1.0906,11.95086647,13.2745,-0.4675,13.28272963,2.8135,-0.4675,2.852076174,10.461,0,10.461
07/11/2020 20:00,13.6065,0.6815,13.62355624,2.4225,-0.4505,2.464032569,11.184,1.132,11.24114229,12.8385,-0.4505,12.84640154,2.4225,-0.4505,2.464032569,10.416,0,10.416
07/11/2020 20:30,13.3785,0.3165,13.38224325,2.4905,-0.6455,2.572792355,10.888,0.962,10.93041573,12.3017,-0.6455,12.31862383,2.4905,-0.6455,2.572792355,9.8112,0,9.8112
07/11/2020 21:00,12.5295,0.021,12.5295176,2.4575,-0.913,2.621616915,10.072,0.934,10.11521329,11.3221,-0.913,11.35885194,2.4575,-0.913,2.621616915,8.8646,0,8.8646
07/11/2020 21:30,12.4748,0.408,12.48147023,2.814,-0.742,2.910182125,9.6608,1.15,9.729005943,11.382,-0.742,11.40616009,2.814,-0.742,2.910182125,8.568,0,8.568
07/11/2020 22:00,12.034,-0.2482,12.03655928,2.913,-1.191,3.147070066,9.121,0.9428,9.169597202,10.857,-1.191,10.92213029,2.913,-1.191,3.147070066,7.944,0,7.944
07/11/2020 22:30,10.6893,-0.0038,10.68930068,2.3285,-1.079,2.566350181,8.3608,1.0752,8.429651931,9.8501,-0.9954,9.900267227,2.3285,-1.079,2.566350181,7.5216,0.0836,7.522064578
07/11/2020 23:00,10.2928,-0.0759,10.29307984,1.935,-0.7355,2.0700689,8.3578,0.6596,8.383787509,9.3914,-0.5503,9.407508918,1.935,-0.7355,2.0700689,7.4564,0.1852,7.458699619
07/11/2020 23:30,9.8664,-0.5292,9.880582048,2.122,-0.748,2.249975111,7.7444,0.2188,7.747490226,9.1666,-0.748,9.197067987,2.122,-0.748,2.249975111,7.0446,0,7.0446
08/11/2020 00:00,9.1244,-0.5997,9.144086365,2.027,-0.7225,2.151914322,7.0974,0.1228,7.09846227,8.4638,-0.7225,8.494581608,2.027,-0.7225,2.151914322,6.4368,0,6.4368
08/11/2020 00:30,8.8704,-0.7732,8.904034726,2.038,-0.827,2.199402874,6.8324,0.0538,6.832611814,8.0562,-0.827,8.098536129,2.038,-0.827,2.199402874,6.0182,0,6.0182
08/11/2020 01:00,9.7963,-0.9113,9.838595498,3.1905,-1.0045,3.344893197,6.6058,0.0932,6.606457438,8.6309,-1.0045,8.689157327,3.1905,-1.0045,3.344893197,5.4404,0,5.4404
08/11/2020 01:30,8.0896,-0.4962,8.104803674,2.153,-0.671,2.255138577,5.9366,0.1748,5.939172889,6.3924,-0.671,6.427520421,2.153,-0.671,2.255138577,4.2394,0,4.2394
08/11/2020 02:00,8.1639,-0.4571,8.176686592,1.8095,-0.4945,1.87585194,6.3544,0.0374,6.354510061,7.0051,-0.4945,7.022532041,1.8095,-0.4945,1.87585194,5.1956,0,5.1956
08/11/2020 02:30,8.524,-1.0999,8.594670209,2.305,-1.1095,2.558127294,6.219,0.0096,6.21900741,7.8596,-1.1095,7.937524955,2.305,-1.1095,2.558127294,5.5546,0,5.5546
08/11/2020 03:00,8.2927,-1.3351,8.399486014,2.6095,-1.5655,3.0430709,5.6832,0.2304,5.687868353,7.3749,-1.5655,7.539226768,2.6095,-1.5655,3.0430709,4.7654,0,4.7654
08/11/2020 03:30,7.9576,-0.9833,8.018121766,3.098,-1.6485,3.509295691,4.8596,0.6652,4.904916228,7.4556,-1.5515,7.615321635,3.098,-1.6485,3.509295691,4.3576,0.097,4.358679474
08/11/2020 04:00,6.0946,-0.8645,6.155607964,1.81,-1.6065,2.420112033,4.2846,0.742,4.348374542,5.58,-1.5115,5.781092652,1.81,-1.6065,2.420112033,3.77,0.095,3.77119676
08/11/2020 04:30,7.3598,-0.9598,7.422120457,2.027,-1.7,2.645511104,5.3328,0.7402,5.383925323,6.7118,-1.5964,6.899039948,2.027,-1.7,2.645511104,4.6848,0.1036,4.685945369
08/11/2020 05:00,6.7616,-0.8606,6.816147513,1.712,-1.691,2.406330193,5.0496,0.8304,5.117423602,6.1214,-1.545,6.313363839,1.712,-1.691,2.406330193,4.4094,0.146,4.411816447
08/11/2020 05:30,7.0751,0.0697,7.075443315,1.6665,-1.5335,2.264695233,5.4086,1.6032,5.641205917,6.6979,-1.4049,6.84365461,1.6665,-1.5335,2.264695233,5.0314,0.1286,5.033043207
08/11/2020 06:00,7.1128,-0.0175,7.112821528,1.685,-1.4315,2.210976538,5.4278,1.414,5.60895791,6.7106,-1.4171,6.858594956,1.685,-1.4315,2.210976538,5.0256,0.0144,5.02562063
08/11/2020 06:30,7.1597,0.3922,7.170434082,1.5205,-1.046,1.845544974,5.6392,1.4382,5.819707542,6.8985,-1.0114,6.972247285,1.5205,-1.046,1.845544974,5.378,0.0346,5.3781113
08/11/2020 07:00,7.5593,-0.0993,7.559952181,1.4835,-1.3185,1.98474545,6.0758,1.2192,6.196918128,7.4413,-1.3147,7.556545625,1.4835,-1.3185,1.98474545,5.9578,0.0038,5.957801212
08/11/2020 07:30,7.6146,0.1951,7.617099,1.292,-1.3295,1.853870074,6.3226,1.5246,6.503820102,7.5032,-1.1499,7.590802346,1.292,-1.3295,1.853870074,6.2112,0.1796,6.21379607
08/11/2020 08:00,8.2841,0.6181,8.307127086,1.2415,-1.0475,1.624370186,7.0426,1.6656,7.236880414,8.1439,-0.8325,8.186340053,1.2415,-1.0475,1.624370186,6.9024,0.215,6.905747661
08/11/2020 08:30,8.7465,0.6483,8.770493438,1.2315,-0.8235,1.481467009,7.515,1.4718,7.65776862,8.6159,-0.7783,8.650981661,1.2315,-0.8235,1.481467009,7.3844,0.0452,7.384538334
08/11/2020 09:00,9.9095,1.016,9.961448,1.5325,-0.451,1.597484663,8.377,1.467,8.50448223,9.9365,-0.4002,9.944555912,1.5325,-0.451,1.597484663,8.404,0.0508,8.404153535
08/11/2020 09:30,10.4002,1.231,10.4727991,1.478,0.031,1.478325066,8.9222,1.2,9.002535912,10.4358,0.0386,10.43587139,1.478,0.031,1.478325066,8.9578,0.0076,8.957803224
08/11/2020 10:00,11.6988,0.4748,11.708431,1.996,0.135,2.000560172,9.7028,0.3398,9.708748214,11.7036,0.135,11.70437858,1.996,0.135,2.000560172,9.7076,0,9.7076
08/11/2020 10:30,12.3614,0.7025,12.38134549,2.385,0.2005,2.393412887,9.9764,0.502,9.989022022,12.368,0.2005,12.36962507,2.385,0.2005,2.393412887,9.983,0,9.983
08/11/2020 11:00,12.8855,0.8414,12.91294173,2.7035,0.301,2.720204634,10.182,0.5404,10.19633052,12.8885,0.301,12.89201432,2.7035,0.301,2.720204634,10.185,0,10.185
08/11/2020 11:30,14.1245,0.8018,14.14723943,3.7535,0.243,3.761357634,10.371,0.5588,10.38604344,14.1565,0.243,14.15858543,3.7535,0.243,3.761357634,10.403,0,10.403
08/11/2020 12:00,14.2023,0.3216,14.20594072,4.4645,-0.265,4.472357907,9.7378,0.5866,9.75545224,14.2337,-0.265,14.23616664,4.4645,-0.265,4.472357907,9.7692,0,9.7692
08/11/2020 12:30,12.909,1.5292,12.99925897,2.815,-0.121,2.817599333,10.094,1.6502,10.22800059,12.962,0.333,12.96627676,2.815,-0.121,2.817599333,10.147,0.454,10.15715142
08/11/2020 13:00,14.3615,1.3232,14.42232785,2.5195,0.007,2.519509724,11.842,1.3162,11.91492117,14.4655,0.4256,14.47175959,2.5195,0.007,2.519509724,11.946,0.4186,11.95333184
08/11/2020 13:30,14.149,1.001,14.1843647,2.027,-0.009,2.02701998,12.122,1.01,12.16400362,14.191,0.3836,14.19618364,2.027,-0.009,2.02701998,12.164,0.3926,12.17033404
08/11/2020 14:00,13.7395,0.6757,13.75610522,1.6695,-0.1845,1.679663806,12.07,0.8602,12.10061337,13.8295,0.0623,13.82964033,1.6695,-0.1845,1.679663806,12.16,0.2468,12.16250428
08/11/2020 14:30,13.8945,1.0473,13.93391429,1.7815,0.1075,1.784740457,12.113,0.9398,12.14940299,13.9115,0.4329,13.91823389,1.7815,0.1075,1.784740457,12.13,0.3254,12.13436381
08/11/2020 15:00,13.0925,0.4941,13.10182014,1.3725,-0.1155,1.377351262,11.72,0.6096,11.73584305,13.1375,-0.0455,13.13757879,1.3725,-0.1155,1.377351262,11.765,0.07,11.76520824
08/11/2020 15:30,13.2635,0.7506,13.28472177,1.1515,-0.098,1.155662689,12.112,0.8486,12.14169123,13.2865,0.1248,13.28708611,1.1515,-0.098,1.155662689,12.135,0.2228,12.13704514
08/11/2020 16:00,13.435,0.3448,13.4394238,1.264,-0.406,1.327603857,12.171,0.7508,12.19413554,13.506,-0.1814,13.50721814,1.264,-0.406,1.327603857,12.242,0.2246,12.24406016
08/11/2020 16:30,13.1755,0.5735,13.18797568,1.2225,-0.3865,1.282142153,11.953,0.96,11.99148902,13.2545,-0.0131,13.25450647,1.2225,-0.3865,1.282142153,12.032,0.3734,12.03779264
08/11/2020 17:00,13.417,0.9222,13.44865576,1.209,-0.056,1.210296245,12.208,0.9782,12.2471278,13.531,0.3078,13.53450043,1.209,-0.056,1.210296245,12.322,0.3638,12.32736932
08/11/2020 17:30,14.9615,0.3862,14.96648364,2.1945,-0.497,2.250075388,12.767,0.8832,12.7975127,15.0815,-0.3242,15.08498419,2.1945,-0.497,2.250075388,12.887,0.1728,12.88815847
08/11/2020 18:00,14.5555,0.6715,14.57098118,2.3345,-0.7685,2.457739307,12.221,1.44,12.30554513,14.6565,-0.7685,14.67663396,2.3345,-0.7685,2.457739307,12.322,0,12.322
08/11/2020 18:30,14.047,0.8088,14.07026533,1.832,-0.83,2.011249363,12.215,1.6388,12.3244428,14.023,-0.83,14.04754174,1.832,-0.83,2.011249363,12.191,0,12.191
08/11/2020 19:00,14.7995,0.5418,14.80941415,2.4805,-1.094,2.71103601,12.319,1.6358,12.42713171,14.7755,-1.094,14.81594534,2.4805,-1.094,2.71103601,12.295,0,12.295
08/11/2020 19:30,14.017,0.6895,14.0339481,2.621,-1.0625,2.828170301,11.396,1.752,11.52988812,14.057,-1.0597,14.09688665,2.621,-1.0625,2.828170301,11.436,0.0028,11.43600034
08/11/2020 20:00,12.602,0.4709,12.61079501,1.715,-1.1515,2.065714707,10.887,1.6224,11.00722266,12.63,-1.1515,12.68238354,1.715,-1.1515,2.065714707,10.915,0,10.915
08/11/2020 20:30,13.584,0.0267,13.58402624,2.295,-1.4095,2.69327222,11.289,1.4362,11.37999084,13.634,-0.8537,13.66070129,2.295,-1.4095,2.69327222,11.339,0.5558,11.35261356
08/11/2020 21:00,12.3995,-0.075,12.39972682,2.0515,-1.514,2.549676107,10.348,1.439,10.44757508,12.3885,-0.7056,12.40857782,2.0515,-1.514,2.549676107,10.337,0.8084,10.36856208
08/11/2020 21:30,11.5066,0.1908,11.50818179,1.773,-1.162,2.119852117,9.7336,1.3528,9.827158124,11.4104,-0.465,11.41987098,1.773,-1.162,2.119852117,9.6374,0.697,9.662571488
08/11/2020 22:00,11.5394,0.1744,11.54071782,1.972,-0.943,2.185871222,9.5674,1.1174,9.632430925,11.262,-0.583,11.27707999,1.972,-0.943,2.185871222,9.29,0.36,9.296972626
08/11/2020 22:30,10.9816,-0.3483,10.98712207,2.188,-0.9945,2.403408881,8.7936,0.6462,8.817311121,10.6302,-0.9945,10.67661849,2.188,-0.9945,2.403408881,8.4422,0,8.4422
08/11/2020 23:00,10.4231,-0.4855,10.43440098,2.3025,-1.1325,2.565942809,8.1206,0.647,8.146333737,9.8953,-1.1325,9.959895498,2.3025,-1.1325,2.565942809,7.5928,0,7.5928
08/11/2020 23:30,9.5613,-0.4024,9.569764023,1.9685,-1.158,2.28384681,7.5928,0.7556,7.630304267,8.8777,-1.158,8.952905746,1.9685,-1.158,2.28384681,6.9092,0,6.9092
09/11/2020 00:00,9.4337,-0.3976,9.442075061,2.2395,-1.205,2.543105434,7.1942,0.8074,7.239365193,9.0891,-1.205,9.168629331,2.2395,-1.205,2.543105434,6.8496,0,6.8496
09/11/2020 00:30,10.1513,-0.4267,10.160264,3.2575,-1.2245,3.480044037,6.8938,0.7978,6.939810032,9.4669,-0.9969,9.519243942,3.2575,-1.2245,3.480044037,6.2094,0.2276,6.213569837
09/11/2020 01:00,8.0906,-0.3902,8.100003975,2.583,-0.996,2.768375878,5.5076,0.6058,5.540816853,7.2026,-0.7868,7.245446915,2.583,-0.996,2.768375878,4.6196,0.2092,4.624334417
09/11/2020 01:30,7.6002,-0.4549,7.61380155,2.012,-0.8725,2.193034484,5.5882,0.4176,5.60378167,7.3726,-0.7947,7.415307064,2.012,-0.8725,2.193034484,5.3606,0.0778,5.361164538
09/11/2020 02:00,8.0627,-0.7448,8.097027747,2.1385,-1.098,2.403910616,5.9242,0.3532,5.934719528,7.8535,-1.0586,7.924524983,2.1385,-1.098,2.403910616,5.715,0.0394,5.715135813
09/11/2020 02:30,7.353,-0.852,7.402196498,1.832,-1.308,2.251019325,5.521,0.456,5.539799365,7.1956,-1.2226,7.298726609,1.832,-1.308,2.251019325,5.3636,0.0854,5.364279832
09/11/2020 03:00,7.5597,-0.8747,7.610135622,2.1185,-1.4065,2.542889007,5.4412,0.5318,5.467126181,7.5137,-1.2261,7.613081433,2.1185,-1.4065,2.542889007,5.3952,0.1804,5.398215187
09/11/2020 03:30,7.5304,-0.8959,7.58350585,2.403,-1.4795,2.821937145,5.1274,0.5836,5.160505762,7.4268,-1.2415,7.529852621,2.403,-1.4795,2.821937145,5.0238,0.238,5.029434406
09/11/2020 04:00,7.9259,-0.7582,7.96208252,3.0135,-1.531,3.380109946,4.9124,0.7728,4.97281546,7.6197,-1.3706,7.741987629,3.0135,-1.531,3.380109946,4.6062,0.1604,4.608991929
09/11/2020 04:30,7.3205,-0.8975,7.37531196,3.0695,-1.7135,3.515382269,4.251,0.816,4.32860913,7.2043,-1.5235,7.363626195,3.0695,-1.7135,3.515382269,4.1348,0.19,4.139163084
09/11/2020 05:00,6.9874,-0.5785,7.011306655,2.866,-1.5605,3.26329837,4.1214,0.982,4.236774948,7.1112,-1.2005,7.211821246,2.866,-1.5605,3.26329837,4.2452,0.36,4.260436954
09/11/2020 05:30,7.0623,-0.3598,7.071459349,2.6165,-1.196,2.876888641,4.4458,0.8362,4.52375597,6.9769,-0.9944,7.047408387,2.6165,-1.196,2.876888641,4.3604,0.2016,4.365057929
09/11/2020 06:00,7.269,-0.4952,7.285848203,2.345,-1.077,2.580494914,4.924,0.5818,4.958252438,7.0884,-1.0462,7.165190088,2.345,-1.077,2.580494914,4.7434,0.0308,4.743499995
09/11/2020 06:30,8.3586,-0.3339,8.365266473,2.757,-0.9215,2.906924707,5.6016,0.5876,5.632334891,8.5046,-0.8793,8.549935067,2.757,-0.9215,2.906924707,5.7476,0.0422,5.747754918
09/11/2020 07:00,9.7954,-0.0933,9.795844326,3.25,-1.0245,3.407653188,6.5454,0.9312,6.611308085,9.9538,-0.7039,9.978657708,3.25,-1.0245,3.407653188,6.7038,0.3206,6.711461748
09/11/2020 07:30,10.9831,0.9717,11.02600048,3.4835,-0.5335,3.52411613,7.4996,1.5052,7.649158594,11.0109,0.3401,11.01615118,3.4835,-0.5335,3.52411613,7.5274,0.8736,7.577923708
09/11/2020 08:00,13.0518,0.9313,13.08498387,4.55,-0.3695,4.564978669,8.5018,1.3008,8.600737403,13.0864,0.2181,13.08821732,4.55,-0.3695,4.564978669,8.5364,0.5876,8.556599717
09/11/2020 08:30,13.0137,0.8138,13.0391203,4.6665,-0.871,4.747089977,8.3472,1.6848,8.515532801,12.9437,-0.8508,12.97163175,4.6665,-0.871,4.747089977,8.2772,0.0202,8.277224648
09/11/2020 09:00,12.3766,2.4673,12.62013458,3.221,-0.4425,3.251253181,9.1556,2.9098,9.606869802,11.9896,1.0091,12.03199032,3.221,-0.4425,3.251253181,8.7686,1.4516,8.887940623
09/11/2020 09:30,15.2985,1.4376,15.36589718,4.5925,-0.565,4.627124512,10.706,2.0026,10.89168686,14.5017,0.827,14.52526185,4.5925,-0.565,4.627124512,9.9092,1.392,10.00649332
09/11/2020 10:00,14.417,1.7568,14.52364401,4.457,-0.502,4.48518149,9.96,2.2588,10.21292208,13.5846,1.1434,13.6326344,4.457,-0.502,4.48518149,9.1276,1.6454,9.27471956
09/11/2020 10:30,16.0845,1.4508,16.14979755,5.6395,-0.766,5.691284236,10.445,2.2168,10.67765083,14.7491,0.8536,14.77378028,5.6395,-0.766,5.691284236,9.1096,1.6196,9.252454611
09/11/2020 11:00,15.5107,1.7602,15.61025684,5.8245,-0.706,5.867131859,9.6862,2.4662,9.995229506,13.9251,1.1316,13.97100313,5.8245,-0.706,5.867131859,8.1006,1.8376,8.306412831
09/11/2020 11:30,13.4735,2.1222,13.63960905,3.4065,-0.348,3.424229293,10.067,2.4702,10.36563443,11.6903,1.4694,11.78228545,3.4065,-0.348,3.424229293,8.2838,1.8174,8.480818663
09/11/2020 12:00,17.9385,1.9031,18.03916772,5.8235,-0.3615,5.834709461,12.115,2.2646,12.32483826,16.3675,1.2781,16.41732609,5.8235,-0.3615,5.834709461,10.544,1.6396,10.67071807
09/11/2020 12:30,17.4899,1.2765,17.53642079,7.7825,-1.0035,7.846930515,9.7074,2.28,9.971560297,16.4471,0.6573,16.46022909,7.7825,-1.0035,7.846930515,8.6646,1.6608,8.822332447
09/11/2020 13:00,14.5847,1.4253,14.65417873,6.4555,-1.1475,6.556694022,8.1292,2.5728,8.526616708,12.9989,0.7677,13.02155,6.4555,-1.1475,6.556694022,6.5434,1.9152,6.817923042
09/11/2020 13:30,15.0599,1.2688,15.11325383,5.8755,-1.45,6.051776619,9.1844,2.7188,9.578365038,13.1533,0.638,13.16876398,5.8755,-1.45,6.051776619,7.2778,2.088,7.571401247
09/11/2020 14:00,12.7887,1.4717,12.87310175,3.8435,-1.3055,4.059165247,8.9452,2.7772,9.366399675,11.1981,0.8527,11.23051828,3.8435,-1.3055,4.059165247,7.3546,2.1582,7.66472233
09/11/2020 14:30,13.894,1.4646,13.97098025,3.53,-1.333,3.773299485,10.364,2.7976,10.73494582,12.8324,0.8386,12.85977215,3.53,-1.333,3.773299485,9.3024,2.1716,9.552512356
09/11/2020 15:00,14.6075,1.3283,14.66776865,4.1605,-1.4155,4.394701412,10.447,2.7438,10.80130767,13.8547,0.6995,13.87234704,4.1605,-1.4155,4.394701412,9.6942,2.115,9.922234559
09/11/2020 15:30,15.6655,1.3041,15.71968724,5.5525,-1.5595,5.767347441,10.113,2.8636,10.51061244,14.7157,0.6591,14.73045279,5.5525,-1.5595,5.767347441,9.1632,2.2186,9.427959493
09/11/2020 16:00,14.7766,1.6387,14.86718686,5.727,-1.4765,5.914269291,9.0496,3.1152,9.570774848,13.742,0.9965,13.77808318,5.727,-1.4765,5.914269291,8.015,2.473,8.387845611
09/11/2020 16:30,16.444,1.4785,16.51033308,6.724,-1.4045,6.86911903,9.72,2.883,10.13854472,14.908,0.8161,14.93032093,6.724,-1.4045,6.86911903,8.184,2.2206,8.479912757
09/11/2020 17:00,17.2622,1.2318,17.30609373,7.954,-1.414,8.078707322,9.3082,2.6458,9.676923317,15.7598,0.558,15.76967533,7.954,-1.414,8.078707322,7.8058,1.972,8.051043264
09/11/2020 17:30,18.3302,1.0931,18.36276394,9.142,-1.7015,9.298992755,9.1882,2.7946,9.603791356,16.7002,0.4009,16.70501125,9.142,-1.7015,9.298992755,7.5582,2.1024,7.845156021
09/11/2020 18:00,14.6876,1.299,14.74493115,7.023,-1.366,7.154612848,7.6646,2.665,8.114697663,14.03,0.6644,14.04572274,7.023,-1.366,7.154612848,7.007,2.0304,7.295243187
09/11/2020 18:30,15.9219,0.7863,15.94130381,6.5455,-1.4755,6.709744444,9.3764,2.2618,9.645341684,15.3775,0.1623,15.37835646,6.5455,-1.4755,6.709744444,8.832,1.6378,8.982572729
09/11/2020 19:00,15.8668,0.5845,15.87756223,6.597,-1.6485,6.79985009,9.2698,2.233,9.534960988,15.5078,-0.0173,15.50780965,6.597,-1.6485,6.79985009,8.9108,1.6312,9.058872451
09/11/2020 19:30,12.9251,1.0804,12.97017634,4.1045,-1.143,4.260677088,8.8206,2.2234,9.096509876,12.5093,0.4736,12.518262,4.1045,-1.143,4.260677088,8.4048,1.6166,8.558858487
09/11/2020 20:00,12.9145,0.8606,12.94314269,2.3335,-0.854,2.484861817,10.581,1.7146,10.71902114,12.4315,0.2606,12.43423116,2.3335,-0.854,2.484861817,10.098,1.1146,10.15932759
09/11/2020 20:30,14.0005,0.538,14.0108331,2.3405,-0.88,2.500468006,11.66,1.418,11.74590669,13.6575,-0.0524,13.65760052,2.3405,-0.88,2.500468006,11.317,0.8276,11.3472204
09/11/2020 21:00,13.2405,0.4927,13.2496639,2.1385,-0.8725,2.30964034,11.102,1.3652,11.18562359,12.9315,-0.0959,12.93185559,2.1385,-0.8725,2.30964034,10.793,0.7766,10.82090368
09/11/2020 21:30,13.0195,-0.1095,13.01996046,2.3025,-1.3805,2.684638989,10.717,1.271,10.79210498,12.8075,-0.6913,12.8261433,2.3025,-1.3805,2.684638989,10.505,0.6892,10.52758385
09/11/2020 22:00,12.3628,-0.082,12.36307194,2.49,-1.691,3.009913786,9.8728,1.609,10.00305258,12.1642,-0.6762,12.18298026,2.49,-1.691,3.009913786,9.6742,1.0148,9.727279408
09/11/2020 22:30,11.6436,0.1467,11.64452411,2.705,-1.6025,3.144046954,8.9386,1.7492,9.108143093,11.5188,-0.4581,11.52790567,2.705,-1.6025,3.144046954,8.8138,1.1444,8.887784977
09/11/2020 23:00,10.3628,-0.0414,10.3628827,2.32,-1.59,2.81256111,8.0428,1.5486,8.19053074,10.242,-0.6396,10.26195167,2.32,-1.59,2.81256111,7.922,0.9504,7.978805936
09/11/2020 23:30,11.0971,-0.5994,11.11327624,3.5235,-2.098,4.100811657,7.5736,1.4986,7.720441627,11.0423,-1.2638,11.11438616,3.5235,-2.098,4.100811657,7.5188,0.8342,7.564935101
10/11/2020 00:00,8.4539,0.5701,8.473100921,2.4125,-1.8195,3.021710856,6.0414,2.3896,6.496822463,8.3357,-0.6119,8.358128744,2.4125,-1.8195,3.021710856,5.9232,1.2076,6.045047229
10/11/2020 00:30,8.4353,0.318,8.441291968,2.0245,-1.796,2.706328925,6.4108,2.114,6.750359445,8.4133,-0.8532,8.456451214,2.0245,-1.796,2.706328925,6.3888,0.9428,6.457990189
10/11/2020 01:00,8.7716,0.2614,8.77549409,2.446,-1.819,3.048225221,6.3256,2.0804,6.658924802,8.807,-0.9108,8.853971179,2.446,-1.819,3.048225221,6.361,0.9082,6.425507625
10/11/2020 01:30,7.8692,0.2084,7.871959045,2.042,-1.846,2.752722289,5.8272,2.0544,6.178739289,7.8922,-0.9608,7.95046901,2.042,-1.846,2.752722289,5.8502,0.8852,5.916791282
10/11/2020 02:00,8.2026,-0.036,8.202678999,2.096,-2.077,2.950787183,6.1066,2.041,6.438652387,8.216,-1.2072,8.304215065,2.096,-2.077,2.950787183,6.12,0.8698,6.181500792
10/11/2020 02:30,7.5579,0.4439,7.570924621,1.8045,-1.7815,2.535737072,5.7534,2.2254,6.168793782,7.5877,-0.7235,7.622115424,1.8045,-1.7815,2.535737072,5.7832,1.058,5.879180746
10/11/2020 03:00,7.8362,0.4899,7.851498739,1.837,-1.4935,2.367511616,5.9992,1.9834,6.318565992,7.8112,-0.6909,7.841695496,1.837,-1.4935,2.367511616,5.9742,0.8026,6.027871299
10/11/2020 03:30,7.195,0.2487,7.199296958,1.389,-1.4065,1.976755739,5.806,1.6552,6.037327475,7.1336,-0.9217,7.192897876,1.389,-1.4065,1.976755739,5.7446,0.4848,5.765020399
10/11/2020 04:00,7.5812,-0.117,7.582102772,1.73,-1.629,2.376245147,5.8512,1.512,6.043400156,7.5122,-1.292,7.622493873,1.73,-1.629,2.376245147,5.7822,0.337,5.792012244
10/11/2020 04:30,7.2988,0.2714,7.303844152,1.603,-1.541,2.223575949,5.6958,1.8124,5.977200967,7.2084,-0.9084,7.26541266,1.603,-1.541,2.223575949,5.6054,0.6326,5.640983241
10/11/2020 05:00,7.7037,-0.026,7.703743875,1.8515,-1.853,2.619477286,5.8522,1.827,6.130756384,7.6231,-1.204,7.717594807,1.8515,-1.853,2.619477286,5.7716,0.649,5.80797448
10/11/2020 05:30,7.953,0.3325,7.959947566,2.29,-1.6845,2.842822585,5.663,2.017,6.01147719,7.7074,-0.8589,7.75510954,2.29,-1.6845,2.842822585,5.4174,0.8256,5.479948733
10/11/2020 06:00,7.6704,0.4584,7.684085288,1.94,-1.526,2.468253634,5.7304,1.9844,6.064266445,7.3794,-0.7426,7.416670353,1.94,-1.526,2.468253634,5.4394,0.7834,5.495524354
10/11/2020 06:30,9.465,0.5172,9.479120257,3.055,-1.422,3.369734263,6.41,1.9392,6.696909484,9.2384,-0.6732,9.262895487,3.055,-1.422,3.369734263,6.1834,0.7488,6.228574235
10/11/2020 07:00,9.5722,1.3209,9.662907929,2.542,-0.8775,2.689195093,7.0302,2.1984,7.365913019,9.2228,0.1373,9.223821937,2.542,-0.8775,2.689195093,6.6808,1.0148,6.757433513
10/11/2020 07:30,10.9789,1.6237,11.0983173,2.3705,-0.4825,2.41910655,8.6084,2.1062,8.862315104,10.5871,0.2961,10.59123985,2.3705,-0.4825,2.41910655,8.2166,0.7786,8.253407388
10/11/2020 08:00,12.2512,0.8942,12.28378993,2.462,-0.566,2.526222476,9.7892,1.4602,9.897505781,11.8596,0.1424,11.86045488,2.462,-0.566,2.526222476,9.3976,0.7084,9.42426211
10/11/2020 08:30,13.1475,1.2917,13.21080032,2.7095,-0.4335,2.743959274,10.438,1.7252,10.57961053,12.7655,0.6983,12.78458498,2.7095,-0.4335,2.743959274,10.056,1.1318,10.11949145
10/11/2020 09:00,14.606,1.4871,14.68150886,3.808,-0.4185,3.830927597,10.798,1.9056,10.9648582,14.149,0.8871,14.17678198,3.808,-0.4185,3.830927597,10.341,1.3056,10.42309322
10/11/2020 09:30,13.142,1.8772,13.27539242,2.975,-0.23,2.983877511,10.167,2.1072,10.38307184,12.674,1.2744,12.73791079,2.975,-0.23,2.983877511,9.699,1.5044,9.814979387
10/11/2020 10:00,14.3465,1.7486,14.4526698,3.0905,-0.257,3.101167401,11.256,2.0056,11.43328331,13.7945,1.1302,13.84072188,3.0905,-0.257,3.101167401,10.704,1.3872,10.79351379
10/11/2020 10:30,15.115,1.4953,15.18878359,3.955,-0.4275,3.978037362,11.16,1.9228,11.32443199,14.329,0.8445,14.35386433,3.955,-0.4275,3.978037362,10.374,1.272,10.45169173
10/11/2020 11:00,14.353,1.7464,14.45885618,4.116,-0.288,4.126063499,10.237,2.0344,10.43719083,13.7292,1.1012,13.77329206,4.116,-0.288,4.126063499,9.6132,1.3892,9.713057751
10/11/2020 11:30,15.539,1.7315,15.63517231,4.888,-0.3355,4.899500408,10.651,2.067,10.84971382,14.7664,1.0777,14.8056748,4.888,-0.3355,4.899500408,9.8784,1.4132,9.978973935
10/11/2020 12:00,13.4928,1.8957,13.62531946,3.523,-0.1655,3.526885205,9.9698,2.0612,10.18064131,12.7716,1.2429,12.83193543,3.523,-0.1655,3.526885205,9.2486,1.4084,9.35522274
10/11/2020 12:30,14.1515,1.7378,14.25780141,3.0835,-0.285,3.0966429,11.068,2.0228,11.25132631,13.6125,1.1004,13.65690435,3.0835,-0.285,3.0966429,10.529,1.3854,10.61975396
10/11/2020 13:00,14.2725,1.7521,14.37964223,2.8355,-0.3215,2.853668253,11.437,2.0736,11.62345843,13.6925,1.1089,13.73732927,2.8355,-0.3215,2.853668253,10.857,1.4304,10.95082157
10/11/2020 13:30,14.792,1.6112,14.87949023,3.156,-0.474,3.19139656,11.636,2.0852,11.82136012,14.217,0.9708,14.25010672,3.156,-0.474,3.19139656,11.061,1.4448,11.15496159
10/11/2020 14:00,14.792,1.5887,14.87707067,3.365,-0.6625,3.429596368,11.427,2.2512,11.64664031,14.049,0.9493,14.08103588,3.365,-0.6625,3.429596368,10.684,1.6118,10.80489497
10/11/2020 14:30,13.7515,1.7723,13.86523709,2.8985,-0.5385,2.948098455,10.853,2.3108,11.09627891,13.0125,1.1117,13.05990173,2.8985,-0.5385,2.948098455,10.114,1.6502,10.24773907
10/11/2020 15:00,13.3555,1.5528,13.44546645,2.6045,-0.445,2.642242466,10.751,1.9978,10.93504485,12.8655,0.9144,12.89795401,2.6045,-0.445,2.642242466,10.261,1.3594,10.35065647
10/11/2020 15:30,13.5535,1.5702,13.64415224,2.5015,-0.441,2.540075442,11.052,2.0112,11.23350477,13.1715,0.9396,13.20497105,2.5015,-0.441,2.540075442,10.67,1.3806,10.75894773
10/11/2020 16:00,13.9295,1.8479,14.05153745,2.5685,-0.0395,2.56880371,11.361,1.8874,11.51670959,13.4265,1.2095,13.48086765,2.5685,-0.0395,2.56880371,10.858,1.249,10.9296004
10/11/2020 16:30,14.0045,1.6872,14.10576705,2.0265,-0.036,2.026819738,11.978,1.7232,12.1013182,13.5685,0.5382,13.57916976,2.0265,-0.036,2.026819738,11.542,0.5742,11.55627404
10/11/2020 17:00,14.4875,1.4385,14.55874097,2.0125,-0.2415,2.026938208,12.475,1.68,12.58761395,14.1625,-0.2357,14.16446119,2.0125,-0.2415,2.026938208,12.15,0.0058,12.15000138
10/11/2020 17:30,15.234,1.7842,15.33812654,2.066,-0.129,2.07002343,13.168,1.9132,13.30626011,15.086,-0.0368,15.08604488,2.066,-0.129,2.07002343,13.02,0.0922,13.02032645
10/11/2020 18:00,16.4575,1.2345,16.50373583,3.1135,-0.4485,3.145637376,13.344,1.683,13.44971468,16.3735,-0.4475,16.37961411,3.1135,-0.4485,3.145637376,13.26,0.001,13.26000004
10/11/2020 18:30,15.156,1.5076,15.23079754,2.656,-0.425,2.689788282,12.5,1.9326,12.64851544,14.963,-0.3088,14.9661861,2.656,-0.425,2.689788282,12.307,0.1162,12.30754856
10/11/2020 19:00,15.4175,1.2561,15.46858408,2.5745,-0.6045,2.644517064,12.843,1.8606,12.97707522,15.2245,-0.5545,15.23459453,2.5745,-0.6045,2.644517064,12.65,0.05,12.65009881
10/11/2020 19:30,15.323,1.2523,15.37408808,2.523,-0.7435,2.630270186,12.8,1.9958,12.95466007,15.003,-0.5803,15.0142185,2.523,-0.7435,2.630270186,12.48,0.1632,12.48106703
10/11/2020 20:00,15.2245,1.1916,15.27106122,2.9005,-0.814,3.012556431,12.324,2.0056,12.4861286,14.9035,-0.646,14.91749403,2.9005,-0.814,3.012556431,12.003,0.168,12.00417565
10/11/2020 20:30,14.327,0.8651,14.35309468,2.892,-1.0645,3.081691784,11.435,1.9296,11.5966625,14.086,-0.9723,14.11951711,2.892,-1.0645,3.081691784,11.194,0.0922,11.1943797
10/11/2020 21:00,13.452,0.8494,13.47879017,2.703,-1.133,2.930852777,10.749,1.9824,10.93027496,13.265,-1.0044,13.30297126,2.703,-1.133,2.930852777,10.562,0.1286,10.56278287
10/11/2020 21:30,12.527,0.7432,12.54902686,2.407,-1.222,2.699431977,10.12,1.9652,10.30904511,12.434,-1.1336,12.48556787,2.407,-1.222,2.699431977,10.027,0.0884,10.02738967
10/11/2020 22:00,12.5288,0.3799,12.53455837,2.706,-1.5085,3.098065243,9.8228,1.8884,10.00267236,12.2738,-1.4769,12.36233797,2.706,-1.5085,3.098065243,9.5678,0.0316,9.567852183
10/11/2020 22:30,12.2575,0.1568,12.25850286,3.3515,-1.603,3.715126007,8.906,1.7598,9.078200925,11.9099,-0.9434,11.9472056,3.3515,-1.603,3.715126007,8.5584,0.6596,8.583780212
10/11/2020 23:00,11.4452,-0.0908,11.44556017,3.696,-1.72,4.076618206,7.7492,1.6292,7.918610565,11.2388,-0.7388,11.26305691,3.696,-1.72,4.076618206,7.5428,0.9812,7.606351641
10/11/2020 23:30,10.7956,-0.1849,10.79718331,3.942,-1.9475,4.396830705,6.8536,1.7626,7.076622904,10.16,-1.3379,10.24771079,3.942,-1.9475,4.396830705,6.218,0.6096,6.247810509
11/11/2020 00:00,10.1313,0.4436,10.14100689,4.0785,-1.846,4.476815637,6.0528,2.2896,6.471372034,9.6273,-0.8476,9.664539878,4.0785,-1.846,4.476815637,5.5488,0.9984,5.637905994
11/11/2020 00:30,9.7659,0.7393,9.793843337,4.3495,-1.2555,4.527077479,5.4164,1.9948,5.772054747,8.9221,-0.5287,8.937750953,4.3495,-1.2555,4.527077479,4.5726,0.7268,4.630000972
11/11/2020 01:00,8.1685,0.1953,8.170834372,3.4645,-0.7495,3.544645328,4.704,0.9448,4.797943626,7.4389,-0.7495,7.476562276,3.4645,-0.7495,3.544645328,3.9744,0,3.9744
11/11/2020 01:30,8.1816,-0.4666,8.194894393,3.132,-0.888,3.255452042,5.0496,0.4214,5.067152861,7.838,-0.888,7.88814224,3.132,-0.888,3.255452042,4.706,0,4.706
11/11/2020 02:00,8.112,-0.4338,8.123590736,3.023,-0.909,3.156708729,5.089,0.4752,5.111138429,7.6646,-0.909,7.718314205,3.023,-0.909,3.156708729,4.6416,0,4.6416
11/11/2020 02:30,8.2283,-0.7069,8.258609356,3.0375,-1.1975,3.265028714,5.1908,0.4906,5.213932585,7.5879,-1.1975,7.681811808,3.0375,-1.1975,3.265028714,4.5504,0,4.5504
11/11/2020 03:00,8.3668,-0.3641,8.374718565,3.443,-1.0485,3.599111175,4.9238,0.6844,4.971137677,7.7554,-1.0485,7.825955623,3.443,-1.0485,3.599111175,4.3124,0,4.3124
11/11/2020 03:30,8.1726,-0.278,8.177326871,3.578,-0.828,3.672556058,4.5946,0.55,4.627401988,7.4372,-0.828,7.483149594,3.578,-0.828,3.672556058,3.8592,0,3.8592
11/11/2020 04:00,7.562,-0.6843,7.592898688,3.552,-0.8935,3.662655628,4.01,0.2092,4.01545323,7.0732,-0.8935,7.12941095,3.552,-0.8935,3.662655628,3.5212,0,3.5212
11/11/2020 04:30,7.5425,-0.7093,7.575778029,3.8435,-0.8955,3.946443019,3.699,0.1862,3.703683496,7.1575,-0.8955,7.213302052,3.8435,-0.8955,3.946443019,3.314,0,3.314
11/11/2020 05:00,8.2237,-0.7419,8.25709739,4.6995,-0.9915,4.802954559,3.5242,0.2496,3.533027852,7.6775,-0.9915,7.741258199,4.6995,-0.9915,4.802954559,2.978,0,2.978
11/11/2020 05:30,8.3417,-0.4156,8.352046591,5.3215,-0.814,5.383396535,3.0202,0.3984,3.046363504,7.7389,-0.814,7.781591689,5.3215,-0.814,5.383396535,2.4174,0,2.4174
11/11/2020 06:00,8.398,-0.1239,8.39891393,5.251,-0.5895,5.283986303,3.147,0.4656,3.181256412,7.5224,-0.5895,7.545463008,5.251,-0.5895,5.283986303,2.2714,0,2.2714
11/11/2020 06:30,9.2565,-0.3565,9.263362483,5.2985,-0.8855,5.371984038,3.958,0.529,3.993194836,8.2371,-0.8855,8.284559533,5.2985,-0.8855,5.371984038,2.9386,0,2.9386
11/11/2020 07:00,11.5794,1.2786,11.64977778,6.018,-0.746,6.064061345,5.5614,2.0246,5.918460536,10.2756,0.0296,10.27564263,6.018,-0.746,6.064061345,4.2576,0.7756,4.327668324
11/11/2020 07:30,13.1222,0.8315,13.14851798,7.099,-1.1605,7.193230238,6.0232,1.992,6.344052509,11.9518,-0.6873,11.97154562,7.099,-1.1605,7.193230238,4.8528,0.4732,4.875816453
11/11/2020 08:00,14.4922,1.31,14.55128726,7.874,-1.45,8.006395943,6.6182,2.76,7.170646501,12.9812,-0.5524,12.99294806,7.874,-1.45,8.006395943,5.1072,0.8976,5.185477567
11/11/2020 08:30,14.6489,2.1813,14.81041326,7.5285,-1.0645,7.603385595,7.1204,3.2458,7.825299598,12.5925,0.2209,12.59443739,7.5285,-1.0645,7.603385595,5.064,1.2854,5.224590813
11/11/2020 09:00,16.0107,1.9998,16.13510814,8.0225,-0.982,8.08237776,7.9882,2.9818,8.52657437,13.6049,0.0702,13.60508111,8.0225,-0.982,8.08237776,5.5824,1.0522,5.680696665
11/11/2020 09:30,17.1823,1.8789,17.28472443,9.5225,-1.0895,9.584623962,7.6598,2.9684,8.214860595,14.7929,-0.0421,14.79295991,9.5225,-1.0895,9.584623962,5.2704,1.0474,5.373468426
11/11/2020 10:00,17.863,1.8838,17.96205644,10.926,-1.29,11.00188966,6.937,3.1738,7.628563131,14.6278,-0.0668,14.62795253,10.926,-1.29,11.00188966,3.7018,1.2232,3.898658934
11/11/2020 10:30,16.9187,2.3328,17.07876944,10.5865,-1.343,10.67134627,6.3322,3.6758,7.32176635,13.3369,0.4272,13.34374016,10.5865,-1.343,10.67134627,2.7504,1.7702,3.270826837
11/11/2020 11:00,16.1953,2.3634,16.36683847,10.0425,-1.639,10.17536865,6.1528,4.0024,7.340037711,13.4929,0.5968,13.50609198,10.0425,-1.639,10.17536865,3.4504,2.2358,4.111454949
11/11/2020 11:30,17.2373,3.0409,17.50347349,10.3435,-1.7245,10.48627162,6.8938,4.7654,8.380543873,14.4427,1.1067,14.48503946,10.3435,-1.7245,10.48627162,4.0992,2.8312,4.981880577
11/11/2020 12:00,16.2114,3.1141,16.50778934,9.836,-1.6025,9.965686241,6.3754,4.7166,7.930450222,13.6694,1.1835,13.7205382,9.836,-1.6025,9.965686241,3.8334,2.786,4.738855512
11/11/2020 12:30,16.3987,2.9249,16.65750287,9.2245,-1.7235,9.38412769,7.1742,4.6484,8.548495084,13.3841,1.0567,13.42574943,9.2245,-1.7235,9.38412769,4.1596,2.7802,5.00317741
11/11/2020 13:00,18.6458,2.7294,18.84450801,10.695,-1.965,10.8740172,7.9508,4.6944,9.233234103,15.8656,1.0762,15.90205867,10.695,-1.965,10.8740172,5.1706,3.0412,5.998666669
11/11/2020 13:30,18.1253,1.4627,18.18422369,11.6375,-2.4685,11.89642377,6.4878,3.9312,7.585900229,15.5629,-0.0531,15.56299059,11.6375,-2.4685,11.89642377,3.9254,2.4154,4.609004483
11/11/2020 14:00,16.9408,1.5452,17.01112423,11.297,-2.651,11.60387909,5.6438,4.1962,7.032821118,14.2586,0.5352,14.2686409,11.297,-2.651,11.60387909,2.9616,3.1862,4.350051149
11/11/2020 14:30,18.2883,2.4833,18.45612895,12.4255,-2.1525,12.61056329,5.8628,4.6358,7.474159851,15.5427,1.3747,15.60337538,12.4255,-2.1525,12.61056329,3.1172,3.5272,4.707236523
11/11/2020 15:00,17.9117,1.0903,17.94485305,13.4285,-2.6365,13.68487283,4.4832,3.7268,5.829933145,14.9943,-0.5091,15.00294022,13.4285,-2.6365,13.68487283,1.5658,2.1274,2.641507221
11/11/2020 15:30,16.6654,1.8084,16.76322963,13.047,-2.334,13.25412257,3.6184,4.1424,5.500208752,13.3332,-0.1988,13.33468199,13.047,-2.334,13.25412257,0.2862,2.1352,2.154295588
11/11/2020 16:00,18.0769,1.7908,18.16538682,13.8145,-2.057,13.96680562,4.2624,3.8478,5.742265981,14.4577,0.1108,14.45812456,13.8145,-2.057,13.96680562,0.6432,2.1678,2.261208323
11/11/2020 16:30,18.0293,1.646,18.10428056,13.9455,-2.027,14.09204383,4.0838,3.673,5.492572388,14.3737,0.0476,14.37377882,13.9455,-2.027,14.09204383,0.4282,2.0746,2.118329625
11/11/2020 17:00,18.6145,1.547,18.67867284,13.9805,-1.911,14.11050322,4.634,3.458,5.782016949,14.5911,0.01,14.59110343,13.9805,-1.911,14.11050322,0.6106,1.921,2.015706665
11/11/2020 17:30,19.5266,1.0178,19.55310779,13.97,-2.542,14.19938956,5.5566,3.5598,6.599089301,15.0856,-0.574,15.09651627,13.97,-2.542,14.19938956,1.1156,1.968,2.262208514
11/11/2020 18:00,19.7336,2.294,19.8664895,14.033,-2.482,14.25080394,5.7006,4.776,7.43686872,15.8282,0.4374,15.83424245,14.033,-2.482,14.25080394,1.7952,2.9194,3.427191182
11/11/2020 18:30,19.5264,2.3996,19.67329096,14.015,-2.219,14.18958019,5.5114,4.6186,7.190757674,15.5924,0.543,15.60185203,14.015,-2.219,14.18958019,1.5774,2.762,3.180697213
11/11/2020 19:00,19.5177,1.2779,19.55948981,13.7125,-2.4325,13.92658294,5.8052,3.7104,6.889660021,15.2245,0.3735,15.22908082,13.7125,-2.4325,13.92658294,1.512,2.806,3.18744098
11/11/2020 19:30,19.7071,0.7883,19.72286002,13.9825,-2.8685,14.27370304,5.7246,3.6568,6.792880935,15.3419,0.1335,15.34248082,13.9825,-2.8685,14.27370304,1.3594,3.002,3.295447217
11/11/2020 20:00,18.5078,1.3097,18.55408243,13.513,-2.6955,13.77921947,4.9948,4.0052,6.402316306,14.4298,0.6145,14.44287846,13.513,-2.6955,13.77921947,0.9168,3.31,3.43462112
11/11/2020 20:30,17.5005,1.1184,17.53620024,13.0355,-2.64,13.30014512,4.465,3.7584,5.836248415,14.0685,0.3908,14.07392685,13.0355,-2.64,13.30014512,1.033,3.0308,3.202005253
11/11/2020 21:00,16.4451,0.5225,16.45339844,12.5695,-2.9815,12.91826894,3.8756,3.504,5.22477668,13.7513,-0.2099,13.75290186,12.5695,-2.9815,12.91826894,1.1818,2.7716,3.013041287
11/11/2020 21:30,16.7748,1.1078,16.8113395,13.022,-2.952,13.35240757,3.7528,4.0598,5.528605962,14.1692,-0.1536,14.17003252,13.022,-2.952,13.35240757,1.1472,2.7984,3.024419019
11/11/2020 22:00,15.7402,1.4336,15.80535052,12.698,-2.801,13.00326132,3.0422,4.2346,5.214098004,12.9562,-1.5616,13.04996985,12.698,-2.801,13.00326132,0.2582,1.2394,1.266009321
11/11/2020 22:30,14.9867,0.5178,14.99564249,12.8075,-2.607,13.07013792,2.1792,3.1248,3.809630911,12.9303,-2.1164,13.10235884,12.8075,-2.607,13.07013792,0.1228,0.4906,0.505735306
11/11/2020 23:00,12.8719,-0.3309,12.87615255,11.7285,-2.8875,12.07871552,1.1434,2.5566,2.800636913,11.7429,-2.8145,12.07547559,11.7285,-2.8875,12.07871552,0.0144,0.073,0.07440672
11/11/2020 23:30,14.2742,0.0509,14.27429075,13.008,-2.6055,13.26637457,1.2662,2.6564,2.942740797,13.0724,-2.3693,13.28537633,13.008,-2.6055,13.26637457,0.0644,0.2362,0.244821976
12/11/2020 00:00,13.0373,-2.3277,13.2434655,13.0075,-2.5505,13.25519168,0.0298,0.2228,0.224784074,13.0075,-2.5505,13.25519168,13.0075,-2.5505,13.25519168,0,0,0
12/11/2020 00:30,10.9245,-2.3686,11.17832573,10.9225,-2.385,11.17985828,0.002,0.0164,0.016521501,10.9225,-2.385,11.17985828,10.9225,-2.385,11.17985828,0,0,0
12/11/2020 01:00,10.1823,-2.0884,10.39426033,10.1755,-2.12,10.39399828,0.0068,0.0316,0.032323366,10.1755,-2.12,10.39399828,10.1755,-2.12,10.39399828,0,0,0
12/11/2020 01:30,9.0251,-2.1209,9.270957168,8.9425,-2.3465,9.245234908,0.0826,0.2256,0.240245957,8.9589,-2.3235,9.255298021,8.9425,-2.3465,9.245234908,0.0164,0.023,0.028248186
12/11/2020 02:00,9.9129,-1.4446,10.01760728,9.4915,-2.419,9.794903432,0.4214,0.9744,1.061618255,9.5069,-2.3432,9.791411229,9.4915,-2.419,9.794903432,0.0154,0.0758,0.077348562
12/11/2020 02:30,11.5803,-1.9631,11.74551445,11.1905,-2.6245,11.49414157,0.3898,0.6614,0.767720001,11.2385,-2.5285,11.51942683,11.1905,-2.6245,11.49414157,0.048,0.096,0.107331263
12/11/2020 03:00,10.1,-2.2385,10.34508977,10.1,-2.2385,10.34508977,0,0,0,10.1,-2.2385,10.34508977,10.1,-2.2385,10.34508977,0,0,0
12/11/2020 03:30,10.2754,-2.1524,10.49841278,10.238,-2.257,10.48383007,0.0374,0.1046,0.111085193,10.238,-2.257,10.48383007,10.238,-2.257,10.48383007,0,0,0
12/11/2020 04:00,9.3417,-1.7598,9.506011515,9.3235,-1.805,9.496613989,0.0182,0.0452,0.048726584,9.3235,-1.805,9.496613989,9.3235,-1.805,9.496613989,0,0,0
12/11/2020 04:30,7.0656,-1.286,7.181678032,6.959,-1.454,7.10927542,0.1066,0.168,0.198966228,6.959,-1.454,7.10927542,6.959,-1.454,7.10927542,0,0,0
12/11/2020 05:00,4.9892,-0.2952,4.997925538,3.652,-0.878,3.75606017,1.3372,0.5828,1.458684229,4.8204,-0.591,4.856494328,3.652,-0.878,3.75606017,1.1684,0.287,1.203132395
12/11/2020 05:30,8.1181,-0.0285,8.118150027,4.0735,-0.4145,4.094534467,4.0446,0.386,4.062977376,7.9365,-0.3531,7.94435094,4.0735,-0.4145,4.094534467,3.863,0.0614,3.863487927
12/11/2020 06:00,8.3154,-0.7017,8.344954167,4.483,-0.8765,4.567881484,3.8324,0.1748,3.836384339,8.1464,-0.8765,8.193417188,4.483,-0.8765,4.567881484,3.6634,0,3.6634
12/11/2020 06:30,7.1557,0.7065,7.190492663,3.1735,-0.8055,3.274130801,3.9822,1.512,4.259584585,7.3371,-0.7315,7.373474667,3.1735,-0.8055,3.274130801,4.1636,0.074,4.164257552
12/11/2020 07:00,8.7525,1.5154,8.882718807,2.2245,-0.561,2.294149352,6.528,2.0764,6.850271598,8.9167,-0.559,8.934205051,2.2245,-0.561,2.294149352,6.6922,0.002,6.692200299
12/11/2020 07:30,11.8707,1.8219,12.00969767,3.3535,-0.4745,3.386903084,8.5172,2.2964,8.821346201,11.9667,-0.4361,11.97464371,3.3535,-0.4745,3.386903084,8.6132,0.0384,8.613285598
12/11/2020 08:00,12.5526,1.6267,12.65756373,3.755,-0.6265,3.806905206,8.7976,2.2532,9.081556915,12.419,-0.4421,12.4268666,3.755,-0.6265,3.806905206,8.664,0.1844,8.665962114
12/11/2020 08:30,14.4288,0.979,14.46197464,5.133,-1.229,5.278080143,9.2958,2.208,9.554431518,14.2752,0.042,14.27526179,5.133,-1.229,5.278080143,9.1422,1.271,9.230127943
12/11/2020 09:00,14.7528,1.5631,14.83537628,5.82,-1.3275,5.96947705,8.9328,2.8906,9.388848928,14.2882,0.9219,14.31791042,5.82,-1.3275,5.96947705,8.4682,2.2494,8.761861195
12/11/2020 09:30,13.1381,1.8944,13.2739754,4.7025,-1.099,4.829213937,8.4356,2.9934,8.950965921,12.3163,1.2156,12.37614355,4.7025,-1.099,4.829213937,7.6138,2.3146,7.957846669
12/11/2020 10:00,14.6466,1.6228,14.7362265,5.107,-1.194,5.244719726,9.5396,2.8168,9.946774874,13.5118,0.9402,13.54447176,5.107,-1.194,5.244719726,8.4048,2.1342,8.671532314
12/11/2020 10:30,14.9813,1.4968,15.05588788,5.7375,-1.389,5.903238709,9.2438,2.8858,9.683784388,14.0789,0.8182,14.10265494,5.7375,-1.389,5.903238709,8.3414,2.2072,8.628481083
12/11/2020 11:00,15.2122,1.6563,15.30210308,6.071,-1.4485,6.241409556,9.1412,3.1048,9.654083099,13.7886,0.9553,13.82165287,6.071,-1.4485,6.241409556,7.7176,2.4038,8.083291669
12/11/2020 11:30,17.7553,1.5531,17.82309731,8.6085,-1.7915,8.792937194,9.1468,3.3446,9.739111838,15.9601,0.8495,15.98269196,8.6085,-1.7915,8.792937194,7.3516,2.641,7.811587775
12/11/2020 12:00,15.1651,1.908,15.28465642,7.9765,-1.79,8.174879342,7.1886,3.698,8.084007296,13.2797,1.2168,13.3353303,7.9765,-1.79,8.174879342,5.3032,3.0068,6.096292027
12/11/2020 12:30,16.1438,1.9376,16.25966089,8.098,-1.721,8.278855295,8.0458,3.6586,8.838566151,13.572,1.2426,13.62876512,8.098,-1.721,8.278855295,5.474,2.9636,6.2247571
12/11/2020 13:00,16.248,1.7512,16.34209917,8.398,-1.819,8.592739086,7.85,3.5702,8.623736316,14.1226,1.0448,14.16119479,8.398,-1.819,8.592739086,5.7246,2.8638,6.400968333
12/11/2020 13:30,15.4618,1.6447,15.54902882,7.656,-1.8585,7.878347431,7.8058,3.5032,8.555870726,12.8966,0.9477,12.93137374,7.656,-1.8585,7.878347431,5.2406,2.8062,5.944631763
12/11/2020 14:00,16.4382,1.3085,16.49019683,8.498,-2.1215,8.758810778,7.9402,3.43,8.649374315,14.2024,0.6029,14.21519096,8.498,-2.1215,8.758810778,5.7044,2.7244,6.321592736
12/11/2020 14:30,14.3051,1.8067,14.41873957,7.2625,-1.8625,7.497520423,7.0426,3.6692,7.941110968,11.8619,1.1079,11.91352651,7.2625,-1.8625,7.497520423,4.5994,2.9704,5.475194656
12/11/2020 15:00,16.3008,1.367,16.35801851,8.71,-1.97,8.930005599,7.5908,3.337,8.291912544,13.6886,0.6374,13.70343201,8.71,-1.97,8.930005599,4.9786,2.6074,5.620052733
12/11/2020 15:30,14.168,1.9313,14.29902597,8.143,-1.5085,8.281547032,6.025,3.4398,6.937784159,12.367,1.2323,12.42824414,8.143,-1.5085,8.281547032,4.224,2.7408,5.035291515
12/11/2020 16:00,15.2123,1.5925,15.29542832,8.7975,-1.5515,8.933261359,6.4148,3.144,7.143836157,14.1899,0.8899,14.21777704,8.7975,-1.5515,8.933261359,5.3924,2.4414,5.919325276
12/11/2020 16:30,16.1146,1.5258,16.18667349,9.433,-1.602,9.568066315,6.6816,3.1278,7.377459685,15.0346,0.8106,15.05643615,9.433,-1.602,9.568066315,5.6016,2.4126,6.099062331
12/11/2020 17:00,17.0195,1.4395,17.08026758,10.2965,-1.5845,10.4177038,6.723,3.024,7.371791166,15.8243,0.7263,15.840959,10.2965,-1.5845,10.4177038,5.5278,2.3108,5.9913579
12/11/2020 17:30,17.0188,1.1138,17.05520753,10.437,-1.891,10.60692462,6.5818,3.0048,7.235254956,15.7084,0.4064,15.71365621,10.437,-1.891,10.60692462,5.2714,2.2974,5.750278665
12/11/2020 18:00,15.377,1.6037,15.46040047,8.629,-1.4665,8.752728903,6.748,3.0702,7.413611268,13.4454,0.8807,13.47421291,8.629,-1.4665,8.752728903,4.8164,2.3472,5.357896677
12/11/2020 18:30,15.13,1.2074,15.17809984,6.802,-1.47,6.959030392,8.328,2.6774,8.747802853,13.2638,0.4874,13.27275213,6.802,-1.47,6.959030392,6.4618,1.9574,6.751760807
12/11/2020 19:00,17.1891,0.7314,17.20465358,7.3865,-1.805,7.603841611,9.8026,2.5364,10.12542798,15.2691,0.0286,15.26912678,7.3865,-1.805,7.603841611,7.8826,1.8336,8.093050829
12/11/2020 19:30,15.3351,0.9419,15.36399908,6.2745,-1.8595,6.544241018,9.0606,2.8014,9.483792191,13.6309,0.2363,13.63294805,6.2745,-1.8595,6.544241018,7.3564,2.0958,7.649117505
12/11/2020 20:00,16.8719,0.9652,16.89948581,7.2575,-1.717,7.457841192,9.6144,2.6822,9.981527148,15.0201,0.253,15.02223063,7.2575,-1.717,7.457841192,7.7626,1.97,8.00867397
12/11/2020 20:30,14.4589,0.9279,14.4886434,6.3805,-1.4865,6.55137104,8.0784,2.4144,8.431481123,12.8059,0.2175,12.80774692,6.3805,-1.4865,6.55137104,6.4254,1.704,6.647509395
12/11/2020 21:00,16.5559,0.0433,16.55595662,8.0705,-2.0055,8.315948563,8.4854,2.0488,8.729237916,14.1137,-0.6825,14.13019228,8.0705,-2.0055,8.315948563,6.0432,1.323,6.186323241
12/11/2020 21:30,16.6133,-0.1576,16.61404751,10.1035,-2.695,10.45675558,6.5098,2.5374,6.986837253,14.3199,-0.894,14.34777934,10.1035,-2.695,10.45675558,4.2164,1.801,4.58493511
12/11/2020 22:00,14.6466,0.3003,14.64967821,10.435,-2.7755,10.7978065,4.2116,3.0758,5.215181703,12.2524,-0.4417,12.26035908,10.435,-2.7755,10.7978065,1.8174,2.3338,2.957966396
12/11/2020 22:30,14.3716,0.0963,14.37192264,11.312,-2.8865,11.67446899,3.0596,2.9828,4.272967119,12.0838,-1.3629,12.16041606,11.312,-2.8865,11.67446899,0.7718,1.5236,1.707932142
12/11/2020 23:00,14.1337,0.232,14.13560397,12.2145,-2.892,12.55219798,1.9192,3.124,3.666429413,12.3623,-2.532,12.6189336,12.2145,-2.892,12.55219798,0.1478,0.36,0.389159145
