Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/11/2020 23:30,12.1867,-0.795,12.2126034,11.9025,-2.549,12.17238297,0.2842,1.754,1.776875246,11.9025,-2.549,12.17238297,11.9025,-2.549,12.17238297,0,0,0
13/11/2020 00:00,10.8161,-1.6941,10.94796757,10.7325,-2.5495,11.03116071,0.0836,0.8554,0.859475491,10.7325,-2.5495,11.03116071,10.7325,-2.5495,11.03116071,0,0,0
13/11/2020 00:30,13.0406,-1.323,13.10753895,12.384,-2.689,12.67257578,0.6566,1.366,1.515611942,12.384,-2.689,12.67257578,12.384,-2.689,12.67257578,0,0,0
13/11/2020 01:00,12.3625,-2.6605,12.64553939,12.3625,-2.6605,12.64553939,0,0,0,12.3625,-2.6605,12.64553939,12.3625,-2.6605,12.64553939,0,0,0
13/11/2020 01:30,12.19,-2.5545,12.45478102,12.19,-2.5545,12.45478102,0,0,0,12.19,-2.5545,12.45478102,12.19,-2.5545,12.45478102,0,0,0
13/11/2020 02:00,12.1465,-2.525,12.40617134,12.1465,-2.525,12.40617134,0,0,0,12.1465,-2.525,12.40617134,12.1465,-2.525,12.40617134,0,0,0
13/11/2020 02:30,11.0565,-2.492,11.33385443,11.0565,-2.492,11.33385443,0,0,0,11.0565,-2.492,11.33385443,11.0565,-2.492,11.33385443,0,0,0
13/11/2020 03:00,11.226,-2.404,11.48051793,11.224,-2.43,11.4840357,0.002,0.026,0.02607681,11.224,-2.43,11.4840357,11.224,-2.43,11.4840357,0,0,0
13/11/2020 03:30,10.2768,-2.5428,10.58671101,10.274,-2.562,10.5886222,0.0028,0.0192,0.019403093,10.274,-2.562,10.5886222,10.274,-2.562,10.5886222,0,0,0
13/11/2020 04:00,11.1962,-2.6285,11.50060462,11.178,-2.6995,11.49934712,0.0182,0.071,0.073295566,11.178,-2.6995,11.49934712,11.178,-2.6995,11.49934712,0,0,0
13/11/2020 04:30,10.0665,-2.55,10.3844558,10.0665,-2.55,10.3844558,0,0,0,10.0665,-2.55,10.3844558,10.0665,-2.55,10.3844558,0,0,0
13/11/2020 05:00,10.2882,-2.1853,10.51772767,10.198,-2.4705,10.49297738,0.0902,0.2852,0.299123854,10.198,-2.4705,10.49297738,10.198,-2.4705,10.49297738,0,0,0
13/11/2020 05:30,6.9311,-1.6807,7.131963243,6.9235,-1.7575,7.143084663,0.0076,0.0768,0.077175126,6.9235,-1.7575,7.143084663,6.9235,-1.7575,7.143084663,0,0,0
13/11/2020 06:00,8.381,-0.6435,8.405667924,6.964,-1.7235,7.174102609,1.417,1.08,1.781653446,7.9662,-1.0813,8.039250719,6.964,-1.7235,7.174102609,1.0022,0.6422,1.190304869
13/11/2020 06:30,5.8115,0.1539,5.813537431,4.0335,-1.0345,4.164050012,1.778,1.1884,2.138592659,5.8037,-0.1677,5.80612237,4.0335,-1.0345,4.164050012,1.7702,0.8668,1.971027722
13/11/2020 07:00,9.2191,0.462,9.230668925,3.3255,-0.738,3.406404886,5.8936,1.2,6.01452583,9.1375,0.1288,9.138407722,3.3255,-0.738,3.406404886,5.812,0.8668,5.876281668
13/11/2020 07:30,14.2643,0.4253,14.2706389,6.5325,-0.9025,6.594547938,7.7318,1.3278,7.844984645,13.8755,0.0863,13.87576837,6.5325,-0.9025,6.594547938,7.343,0.9888,7.409276243
13/11/2020 08:00,11.2774,0.6804,11.29790666,5.403,-1.066,5.5071558,5.8744,1.7464,6.128498048,10.878,0.1224,10.8786886,5.403,-1.066,5.5071558,5.475,1.1884,5.602492263
13/11/2020 08:30,12.994,1.7298,13.10863242,5.314,-1.033,5.413472545,7.68,2.7628,8.161829687,12.54,0.433,12.54747341,5.314,-1.033,5.413472545,7.226,1.466,7.373210427
13/11/2020 09:00,13.4068,2.1349,13.57571671,5.171,-0.9535,5.258174897,8.2358,3.0884,8.795829478,12.83,0.6219,12.84506363,5.171,-0.9535,5.258174897,7.659,1.5754,7.819345635
13/11/2020 09:30,12.8843,2.1993,13.07065825,4.3825,-0.8775,4.469486827,8.5018,3.0768,9.04142143,12.2613,0.6759,12.27991525,4.3825,-0.8775,4.469486827,7.8788,1.5534,8.030475764
13/11/2020 10:00,14.9662,2.0471,15.10555397,5.708,-1.1085,5.814639821,9.2582,3.1556,9.781210487,14.3606,0.5159,14.36986378,5.708,-1.1085,5.814639821,8.6526,1.6244,8.803758409
13/11/2020 10:30,14.1079,2.1646,14.27299322,5.7155,-1.157,5.831431149,8.3924,3.3216,9.025818762,13.3437,0.6248,13.35831968,5.7155,-1.157,5.831431149,7.6282,1.7818,7.833533461
13/11/2020 11:00,14.9597,2.1396,15.11193278,6.5385,-1.111,6.632217069,8.4212,3.2506,9.026793993,14.0035,0.5864,14.01577244,6.5385,-1.111,6.632217069,7.465,1.6974,7.65554647
13/11/2020 11:30,14.4233,2.3004,14.60559561,6.3055,-1.029,6.38891002,8.1178,3.3294,8.77402879,13.3415,0.7498,13.36255299,6.3055,-1.029,6.38891002,7.036,1.7788,7.257370422
13/11/2020 12:00,16.1601,1.6673,16.24588321,7.8925,-1.4825,8.030526913,8.2676,3.1498,8.847284883,14.7401,0.0919,14.74038648,7.8925,-1.4825,8.030526913,6.8476,1.5744,7.026262244
13/11/2020 12:30,15.9203,2.0534,16.05217754,9.0265,-1.657,9.177328111,6.8938,3.7104,7.828891786,14.5043,0.481,14.51227341,9.0265,-1.657,9.177328111,5.4778,2.138,5.880249726
13/11/2020 13:00,14.2054,2.3988,14.40651348,7.925,-1.519,8.0692618,6.2804,3.9178,7.402201092,12.5032,0.7926,12.52829697,7.925,-1.519,8.0692618,4.5782,2.3116,5.128684997
13/11/2020 13:30,12.9717,2.6531,13.24023944,5.7255,-1.1265,5.835267989,7.2462,3.7796,8.172685642,11.1985,1.0441,11.24706838,5.7255,-1.1265,5.835267989,5.473,2.1706,5.887718859
13/11/2020 14:00,13.7765,2.1662,13.94576548,5.0645,-1.043,5.170784201,8.712,3.2092,9.284282882,12.5631,0.612,12.57799768,5.0645,-1.043,5.170784201,7.4986,1.655,7.679064198
13/11/2020 14:30,14.8956,1.7053,14.99289657,5.956,-1.3715,6.111869456,8.9396,3.0768,9.454266042,13.6638,0.1549,13.66467799,5.956,-1.3715,6.111869456,7.7078,1.5264,7.857485463
13/11/2020 15:00,11.9958,1.8219,12.13336463,4.023,-1.3845,4.254570395,7.9728,3.2064,8.593401003,10.6826,0.2707,10.68602926,4.023,-1.3845,4.254570395,6.6596,1.6552,6.862212413
13/11/2020 15:30,14.5967,1.6366,14.68816226,5.2155,-1.494,5.425262782,9.3812,3.1306,9.889770968,13.4601,0.0852,13.46036965,5.2155,-1.494,5.425262782,8.2446,1.5792,8.394480437
13/11/2020 16:00,12.2165,1.8606,12.3573745,3.6005,-1.272,3.818584063,8.616,3.1326,9.167804468,10.6883,0.2804,10.69197742,3.6005,-1.272,3.818584063,7.0878,1.5524,7.255815226
13/11/2020 16:30,13.856,1.9316,13.9899898,3.676,-0.961,3.799539051,10.18,2.8926,10.58298326,12.7,0.3724,12.70545874,3.676,-0.961,3.799539051,9.024,1.3334,9.121980682
13/11/2020 17:00,13.5455,2.1542,13.7157263,2.8215,-0.457,2.858270675,10.724,2.6112,11.03732492,12.6347,0.6078,12.64931085,2.8215,-0.457,2.858270675,9.8132,1.0648,9.870800032
13/11/2020 17:30,14.611,1.3377,14.67210831,2.514,-0.3595,2.539574029,12.097,1.6972,12.21547776,13.771,0.4555,13.77853117,2.514,-0.3595,2.539574029,11.257,0.815,11.28646419
13/11/2020 18:00,15.337,1.1979,15.38371,2.689,-0.2365,2.69938016,12.648,1.4344,12.72907724,14.583,0.5411,14.59303526,2.689,-0.2365,2.69938016,11.894,0.7776,11.91939167
13/11/2020 18:30,15.263,0.6979,15.27894739,2.946,-0.4955,2.987379495,12.317,1.1934,12.37467949,14.884,0.0555,14.88410347,2.946,-0.4955,2.987379495,11.938,0.551,11.95070897
13/11/2020 19:00,15.3665,0.6116,15.37866629,3.4015,-0.693,3.471375988,11.965,1.3046,12.03591318,14.3875,-0.0614,14.38763101,3.4015,-0.693,3.471375988,10.986,0.6316,11.00414079
13/11/2020 19:30,15.2215,0.8839,15.24714208,4.0805,-0.5705,4.120188163,11.141,1.4544,11.23553116,14.6785,0.2263,14.68024434,4.0805,-0.5705,4.120188163,10.598,0.7968,10.62791109
13/11/2020 20:00,15.4395,0.2626,15.44173303,5.2055,-0.97,5.295104366,10.234,1.2326,10.30796094,14.5939,-0.396,14.59927167,5.2055,-0.97,5.295104366,9.3884,0.574,9.405930606
13/11/2020 20:30,13.4395,0.5154,13.44937907,4.5895,-0.966,4.690060367,8.85,1.4814,8.973129106,12.6209,-0.1568,12.62187399,4.5895,-0.966,4.690060367,8.0314,0.8092,8.072062351
13/11/2020 21:00,13.234,0.3536,13.23872309,4.616,-0.883,4.699696267,8.618,1.2366,8.706268062,12.3882,-0.3234,12.39242054,4.616,-0.883,4.699696267,7.7722,0.5596,7.792319616
13/11/2020 21:30,11.27,0.1076,11.27051364,3.23,-0.958,3.36907465,8.04,1.0656,8.110308463,10.8504,-0.5394,10.86379918,3.23,-0.958,3.36907465,7.6204,0.4186,7.631888503
13/11/2020 22:00,11.2209,-0.3406,11.22606811,2.5155,-1.435,2.896025768,8.7054,1.0944,8.773921616,10.8579,-0.9896,10.90290331,2.5155,-1.435,2.896025768,8.3424,0.4454,8.354281472
13/11/2020 22:30,11.5562,-0.1699,11.55744887,2.872,-1.6205,3.297636161,8.6842,1.4506,8.804519862,11.2212,-0.8477,11.25317398,2.872,-1.6205,3.297636161,8.3492,0.7728,8.384888817
13/11/2020 23:00,11.0803,-0.0063,11.08030179,3.3915,-1.6345,3.764819053,7.6888,1.6282,7.859305356,10.7461,-0.8559,10.78013126,3.3915,-1.6345,3.764819053,7.3546,0.7786,7.39569869
13/11/2020 23:30,9.042,-0.3925,9.050514916,2.515,-1.5705,2.965079299,6.527,1.178,6.632451508,8.8444,-0.9205,8.892172491,2.515,-1.5705,2.965079299,6.3294,0.65,6.362688454
14/11/2020 00:00,9.0642,-0.6587,9.088102515,2.325,-1.7695,2.921772621,6.7392,1.1108,6.830131278,8.736,-1.2991,8.832064131,2.325,-1.7695,2.921772621,6.411,0.4704,6.428234373
14/11/2020 00:30,8.4654,-0.1451,8.466643442,1.996,-1.6725,2.604087604,6.4694,1.5274,6.647261626,7.8434,-1.1397,7.925770603,1.996,-1.6725,2.604087604,5.8474,0.5328,5.871623506
14/11/2020 01:00,8.8346,0.1514,8.835897188,2.366,-1.639,2.878241998,6.4686,1.7904,6.711804386,7.9926,-1.3606,8.107582076,2.366,-1.639,2.878241998,5.6266,0.2784,5.633483303
14/11/2020 01:30,9.2189,0.3522,9.225625293,3.0815,-1.419,3.392521665,6.1374,1.7712,6.3878657,8.3125,-1.1502,8.391699249,3.0815,-1.419,3.392521665,5.231,0.2688,5.237901721
14/11/2020 02:00,10.0117,-0.3923,10.01938302,4.7815,-1.9485,5.163273622,5.2302,1.5562,5.456807719,9.1927,-1.8391,9.374861178,4.7815,-1.9485,5.163273622,4.4112,0.1094,4.412556379
14/11/2020 02:30,7.5453,-0.0559,7.545507067,4.2025,-2.1045,4.699992181,3.3428,2.0486,3.920596103,7.2553,-1.6255,7.435161622,4.2025,-2.1045,4.699992181,3.0528,0.479,3.090150294
14/11/2020 03:00,7.2178,0.0214,7.217831724,3.755,-2.06,4.282945832,3.4628,2.0814,4.040199228,7.117,-1.5186,7.277213406,3.755,-2.06,4.282945832,3.362,0.5414,3.405313196
14/11/2020 03:30,6.6047,0.2482,6.609361946,2.9095,-1.43,3.241926935,3.6952,1.6782,4.058430519,6.1371,-0.9414,6.208883182,2.9095,-1.43,3.241926935,3.2276,0.4886,3.264373098
14/11/2020 04:00,7.7662,-1.2809,7.871122363,3.858,-1.7725,4.245694319,3.9082,0.4916,3.938997055,7.5234,-1.7725,7.729379264,3.858,-1.7725,4.245694319,3.6654,0,3.6654
14/11/2020 04:30,7.378,-0.5196,7.396273938,4.16,-1.206,4.331285721,3.218,0.6864,3.290390396,7.0764,-0.9392,7.138454567,4.16,-1.206,4.331285721,2.9164,0.2668,2.928578358
14/11/2020 05:00,7.3876,-1.1314,7.473733988,4.377,-1.309,4.56854572,3.0106,0.1776,3.015833901,7.0728,-1.3042,7.192039869,4.377,-1.309,4.56854572,2.6958,0.0048,2.695804273
14/11/2020 05:30,8.0033,-0.8877,8.052379908,5.1405,-1.2285,5.285258035,2.8628,0.3408,2.883013784,7.7173,-1.1757,7.80634292,5.1405,-1.2285,5.285258035,2.5768,0.0528,2.577340893
14/11/2020 06:00,7.8322,-0.856,7.878838293,5.53,-1.191,5.656799537,2.3022,0.335,2.326445753,7.2878,-1.1728,7.381564108,5.53,-1.191,5.656799537,1.7578,0.0182,1.757894218
14/11/2020 06:30,7.6345,-0.4525,7.647898175,5.4995,-0.8615,5.566568288,2.135,0.409,2.1738229,7.0539,-0.7895,7.097944453,5.4995,-0.8615,5.566568288,1.5544,0.072,1.556066631
14/11/2020 07:00,8.378,-0.5137,8.393734073,5.398,-1.0475,5.498696232,2.98,0.5338,3.027431657,7.6358,-0.9093,7.68975085,5.398,-1.0475,5.498696232,2.2378,0.1382,2.242063353
14/11/2020 07:30,9.8015,0.1367,9.80245322,6.0815,-1.3245,6.224061576,3.72,1.4612,3.996686808,8.7753,-0.9865,8.830575991,6.0815,-1.3245,6.224061576,2.6938,0.338,2.714922179
14/11/2020 08:00,10.3603,0.2519,10.36336189,6.4415,-1.8045,6.689479987,3.9188,2.0564,4.425581815,9.1305,-1.1623,9.204182285,6.4415,-1.8045,6.689479987,2.689,0.6422,2.764623273
14/11/2020 08:30,14.1555,-2.0134,14.29797048,10.1715,-2.168,10.39998251,3.984,0.1546,3.986998515,13.0823,1.1132,13.12957682,10.1715,-2.168,10.39998251,2.9108,3.2812,4.386231877
14/11/2020 09:00,13.5354,-0.9292,13.56725712,11.528,-2.279,11.75111165,2.0074,1.3498,2.41901112,11.791,-1.3948,11.87321136,11.528,-2.279,11.75111165,0.263,0.8842,0.922485035
14/11/2020 09:30,15.1899,1.7034,15.2851115,12.6305,-2.056,12.79674436,2.5594,3.7594,4.547924441,12.6373,-2.0012,12.79477052,12.6305,-2.056,12.79674436,0.0068,0.0548,0.055220286
14/11/2020 10:00,14.5764,1.1846,14.62445603,12.666,-2.332,12.87888893,1.9104,3.5166,4.002012459,12.666,-2.332,12.87888893,12.666,-2.332,12.87888893,0,0,0
14/11/2020 10:30,15.4431,0.6738,15.45779234,12.8165,-2.45,13.04856974,2.6266,3.1238,4.081317679,12.8165,-2.45,13.04856974,12.8165,-2.45,13.04856974,0,0,0
14/11/2020 11:00,15.6484,1.9043,15.76384411,12.705,-2.4465,12.93840745,2.9434,4.3508,5.25291007,12.705,-2.4465,12.93840745,12.705,-2.4465,12.93840745,0,0,0
14/11/2020 11:30,16.2914,2.1157,16.42820442,13.084,-2.2975,13.28418467,3.2074,4.4132,5.45561628,13.086,-2.2639,13.28038551,13.084,-2.2975,13.28418467,0.002,0.0336,0.033659471
14/11/2020 12:00,15.2775,1.8007,15.38325475,12.3725,-2.4455,12.61186848,2.905,4.2462,5.144826473,12.3725,-2.4455,12.61186848,12.3725,-2.4455,12.61186848,0,0,0
14/11/2020 12:30,14.0994,1.8501,14.22026548,10.606,-1.9555,10.78476779,3.4934,3.8056,5.165891493,10.8374,-1.3325,10.91901072,10.606,-1.9555,10.78476779,0.2314,0.623,0.664586307
14/11/2020 13:00,16.4232,1.3678,16.48005992,11.578,-2.189,11.78311525,4.8452,3.5568,6.010556487,12.9614,-0.3286,12.9655647,11.578,-2.189,11.78311525,1.3834,1.8604,2.318379546
14/11/2020 13:30,15.9799,1.413,16.04224962,11.8125,-2.381,12.0500754,4.1674,3.794,5.635748287,12.5067,-0.6788,12.52510736,11.8125,-2.381,12.0500754,0.6942,1.7022,1.838314032
14/11/2020 14:00,16.7459,1.044,16.77841181,12.8685,-2.894,13.18990251,3.8774,3.938,5.526488466,13.5665,-0.8856,13.59537457,12.8685,-2.894,13.18990251,0.698,2.0084,2.126234832
14/11/2020 14:30,15.7155,1.5686,15.79358877,12.7595,-2.834,13.07043979,2.956,4.4026,5.30290701,12.7605,-2.8148,13.06726671,12.7595,-2.834,13.07043979,0.001,0.0192,0.019226024
14/11/2020 15:00,15.7814,1.3906,15.84254886,12.477,-2.913,12.81253675,3.3044,4.3036,5.425866965,12.477,-2.913,12.81253675,12.477,-2.913,12.81253675,0,0,0
14/11/2020 15:30,16.1518,1.5824,16.22912915,12.596,-2.825,12.90890549,3.5558,4.4074,5.662939908,12.6642,-2.4726,12.90332176,12.596,-2.825,12.90890549,0.0682,0.3524,0.358938713
14/11/2020 16:00,15.9047,1.6361,15.9886305,12.2115,-2.6945,12.5052414,3.6932,4.3306,5.691557133,12.2519,-2.3249,12.47053381,12.2115,-2.6945,12.5052414,0.0404,0.3696,0.371801452
14/11/2020 16:30,15.7432,1.6516,15.82959661,11.908,-2.462,12.15984819,3.8352,4.1136,5.624096727,11.9436,-2.124,12.13099159,11.908,-2.462,12.15984819,0.0356,0.338,0.339869622
14/11/2020 17:00,15.5692,1.7672,15.66917306,11.541,-2.092,11.72907264,4.0282,3.8592,5.578514128,11.5986,-1.6236,11.71168643,11.541,-2.092,11.72907264,0.0576,0.4684,0.4719283
14/11/2020 17:30,16.1739,1.068,16.2091229,11.5735,-1.982,11.74198562,4.6004,3.05,5.519617755,12.2205,-0.2944,12.22404563,11.5735,-1.982,11.74198562,0.647,1.6876,1.807374549
14/11/2020 18:00,15.5326,0.8592,15.55634557,10.551,-1.775,10.69926287,4.9816,2.6342,5.635188391,11.5618,0.1854,11.5632864,10.551,-1.775,10.69926287,1.0108,1.9604,2.205648385
14/11/2020 18:30,15.9024,0.7038,15.91796658,10.056,-1.583,10.17983423,5.8464,2.2868,6.277726276,11.6976,0.0624,11.69776643,10.056,-1.583,10.17983423,1.6416,1.6454,2.324261543
14/11/2020 19:00,17.5876,-0.1671,17.58839379,11.676,-2.2465,11.890153,5.9116,2.0794,6.266651332,13.9282,-0.7835,13.95021962,11.676,-2.2465,11.890153,2.2522,1.463,2.685660783
14/11/2020 19:30,16.3286,0.0472,16.32866822,12.163,-2.756,12.47133132,4.1656,2.8032,5.02097138,12.9838,-0.7352,13.00459847,12.163,-2.756,12.47133132,0.8208,2.0208,2.181133944
14/11/2020 20:00,15.5617,0.412,15.56715295,12.0365,-2.783,12.35404473,3.5252,3.195,4.757631768,12.1661,-2.0246,12.33340968,12.0365,-2.783,12.35404473,0.1296,0.7584,0.769393735
14/11/2020 20:30,14.9588,-0.018,14.95881083,12.191,-3.093,12.57724652,2.7678,3.075,4.13719009,12.3782,-2.3518,12.59963486,12.191,-3.093,12.57724652,0.1872,0.7412,0.764474512
14/11/2020 21:00,14.4532,0.6421,14.46745598,12.082,-2.7525,12.39156892,2.3712,3.3946,4.140760631,12.084,-2.7161,12.38548567,12.082,-2.7525,12.39156892,0.002,0.0364,0.036454904
14/11/2020 21:30,14.2154,0.3735,14.22030588,12.183,-2.4375,12.42444748,2.0324,2.811,3.468770785,12.183,-2.4375,12.42444748,12.183,-2.4375,12.42444748,0,0,0
14/11/2020 22:00,13.7203,-0.4744,13.7284991,12.5615,-2.813,12.87261633,1.1588,2.3386,2.60995544,12.5615,-2.813,12.87261633,12.5615,-2.813,12.87261633,0,0,0
14/11/2020 22:30,12.7174,-0.4691,12.72604878,12.197,-3.0045,12.56160138,0.5204,2.5354,2.588256038,12.197,-3.0045,12.56160138,12.197,-3.0045,12.56160138,0,0,0
14/11/2020 23:00,11.9969,-1.7967,12.13069415,11.8365,-3.2925,12.28589795,0.1604,1.4958,1.504375552,11.8365,-3.2925,12.28589795,11.8365,-3.2925,12.28589795,0,0,0
14/11/2020 23:30,11.6581,-2.6838,11.96302964,11.5995,-3.279,12.05405497,0.0586,0.5952,0.598077754,11.5995,-3.279,12.05405497,11.5995,-3.279,12.05405497,0,0,0
15/11/2020 00:00,11.9364,-3.0848,12.32856991,11.899,-3.414,12.379079,0.0374,0.3292,0.331317672,11.899,-3.414,12.379079,11.899,-3.414,12.379079,0,0,0
15/11/2020 00:30,12.1538,-3.2176,12.57250191,12.148,-3.256,12.57678178,0.0058,0.0384,0.038835551,12.148,-3.256,12.57678178,12.148,-3.256,12.57678178,0,0,0
15/11/2020 01:00,11.765,-3.152,12.17991498,11.765,-3.152,12.17991498,0,0,0,11.765,-3.152,12.17991498,11.765,-3.152,12.17991498,0,0,0
15/11/2020 01:30,11.536,-3.027,11.92652611,11.536,-3.027,11.92652611,0,0,0,11.536,-3.027,11.92652611,11.536,-3.027,11.92652611,0,0,0
15/11/2020 02:00,11.516,-3.1945,11.95086132,11.516,-3.1945,11.95086132,0,0,0,11.516,-3.1945,11.95086132,11.516,-3.1945,11.95086132,0,0,0
15/11/2020 02:30,11.121,-3.1005,11.54511764,11.121,-3.1005,11.54511764,0,0,0,11.121,-3.1005,11.54511764,11.121,-3.1005,11.54511764,0,0,0
15/11/2020 03:00,10.5183,-2.6905,10.85695285,10.5155,-2.7155,10.8604641,0.0028,0.025,0.025156311,10.5155,-2.7155,10.8604641,10.5155,-2.7155,10.8604641,0,0,0
15/11/2020 03:30,9.419,-1.848,9.598576196,9.419,-1.848,9.598576196,0,0,0,9.419,-1.848,9.598576196,9.419,-1.848,9.598576196,0,0,0
15/11/2020 04:00,8.1316,-1.4027,8.251695938,8.097,-1.6245,8.258353907,0.0346,0.2218,0.224482516,8.097,-1.6245,8.258353907,8.097,-1.6245,8.258353907,0,0,0
15/11/2020 04:30,8.0295,-0.5368,8.047423469,7.5245,-1.371,7.64838161,0.505,0.8342,0.975148522,7.5447,-1.371,7.668255283,7.5245,-1.371,7.64838161,0.0202,0,0.0202
15/11/2020 05:00,7.6557,-0.4848,7.671034711,7.0865,-1.513,7.24621634,0.5692,1.0282,1.175237797,7.0865,-1.513,7.24621634,7.0865,-1.513,7.24621634,0,0,0
15/11/2020 05:30,11.9257,-0.8325,11.95472194,11.0925,-2.3485,11.3383865,0.8332,1.516,1.7298781,11.0963,-2.3485,11.34210412,11.0925,-2.3485,11.3383865,0.0038,0,0.0038
15/11/2020 06:00,12.4066,-2.6084,12.67783397,12.396,-2.712,12.68919856,0.0106,0.1036,0.104140866,12.396,-2.712,12.68919856,12.396,-2.712,12.68919856,0,0,0
15/11/2020 06:30,12.597,-2.5855,12.85959639,12.597,-2.5855,12.85959639,0,0,0,12.597,-2.5855,12.85959639,12.597,-2.5855,12.85959639,0,0,0
15/11/2020 07:00,12.039,-2.414,12.27863661,12.039,-2.414,12.27863661,0,0,0,12.039,-2.414,12.27863661,12.039,-2.414,12.27863661,0,0,0
15/11/2020 07:30,11.85,-2.289,12.0690522,11.85,-2.289,12.0690522,0,0,0,11.85,-2.289,12.0690522,11.85,-2.289,12.0690522,0,0,0
15/11/2020 08:00,11.4785,-2.3494,11.71646886,11.4775,-2.358,11.71721683,0.001,0.0086,0.008657944,11.4775,-2.358,11.71721683,11.4775,-2.358,11.71721683,0,0,0
15/11/2020 08:30,12.026,-1.6408,12.13741738,11.929,-2.186,12.12763938,0.097,0.5452,0.553761718,11.929,-2.186,12.12763938,11.929,-2.186,12.12763938,0,0,0
15/11/2020 09:00,12.5839,-0.9209,12.61755111,12.2575,-2.4925,12.50835171,0.3264,1.5716,1.605136605,12.2575,-2.4925,12.50835171,12.2575,-2.4925,12.50835171,0,0,0
15/11/2020 09:30,11.9995,-0.0691,11.99969896,11.6655,-2.7025,11.97444765,0.334,2.6334,2.65449648,11.6655,-2.7025,11.97444765,11.6655,-2.7025,11.97444765,0,0,0
15/11/2020 10:00,11.12,0.1843,11.12152717,9.705,-2.2225,9.956230775,1.415,2.4068,2.791936826,9.9854,-1.4469,10.08968447,9.705,-2.2225,9.956230775,0.2804,0.7756,0.824729968
15/11/2020 10:30,11.5345,0.4805,11.54450391,8.0535,-1.8705,8.26786747,3.481,2.351,4.20054306,9.7469,-0.4007,9.755133013,8.0535,-1.8705,8.26786747,1.6934,1.4698,2.242301407
15/11/2020 11:00,13.9639,0.3643,13.96865125,8.2385,-1.7325,8.418695772,5.7254,2.0968,6.097276064,11.7051,-0.0821,11.70538792,8.2385,-1.7325,8.418695772,3.4666,1.6504,3.83941867
15/11/2020 11:30,15.8279,0.0512,15.82798281,9.4025,-1.984,9.609540168,6.4254,2.0352,6.740015148,12.9469,-0.4106,12.95340928,9.4025,-1.984,9.609540168,3.5444,1.5734,3.8779323
15/11/2020 12:00,12.9219,0.7994,12.94660341,7.4575,-1.521,7.611028002,5.4644,2.3204,5.93665929,10.9587,0.4154,10.96657024,7.4575,-1.521,7.611028002,3.5012,1.9364,4.001005674
15/11/2020 12:30,19.6868,-0.0435,19.68684806,11.594,-1.9145,11.75100618,8.0928,1.871,8.306265878,16.874,-0.4447,16.87985883,11.594,-1.9145,11.75100618,5.28,1.4698,5.480758345
15/11/2020 13:00,12.2994,1.3112,12.36909398,7.194,-1.255,7.302647534,5.1054,2.5662,5.714060868,9.2714,0.9656,9.321547153,7.194,-1.255,7.302647534,2.0774,2.2206,3.040831321
15/11/2020 13:30,15.1415,0.7714,15.16113717,6.4055,-1.163,6.510222673,8.736,1.9344,8.947602995,13.7121,0.3942,13.71776513,6.4055,-1.163,6.510222673,7.3066,1.5572,7.470694439
15/11/2020 14:00,14.0392,0.2734,14.04186185,5.354,-1.421,5.539364314,8.6852,1.6944,8.848937247,13.2194,-0.0856,13.21967714,5.354,-1.421,5.539364314,7.8654,1.3354,7.977957779
15/11/2020 14:30,15.2537,0.0732,15.25387564,6.3755,-1.605,6.574422047,8.8782,1.6782,9.035418667,14.2255,-0.3156,14.22900044,6.3755,-1.605,6.574422047,7.85,1.2894,7.955190278
15/11/2020 15:00,16.514,-0.2969,16.51666872,8.736,-2.0595,8.975479723,7.778,1.7626,7.975214277,14.7226,-0.7203,14.74020973,8.736,-2.0595,8.975479723,5.9866,1.3392,6.134560799
15/11/2020 15:30,13.5965,0.1377,13.59719727,8.4835,-1.9715,8.70956856,5.113,2.1092,5.530957751,12.6749,-0.2779,12.67794614,8.4835,-1.9715,8.70956856,4.1914,1.6936,4.520632137
15/11/2020 16:00,14.3522,0.4259,14.35851788,8.237,-1.7495,8.420743391,6.1152,2.1754,6.490611389,11.936,0.0303,11.93603846,8.237,-1.7495,8.420743391,3.699,1.7798,4.104910357
15/11/2020 16:30,13.89,0.6071,13.90326114,7.556,-1.3975,7.684148765,6.334,2.0046,6.64364186,12.0796,0.1865,12.08103962,7.556,-1.3975,7.684148765,4.5236,1.584,4.792912785
15/11/2020 17:00,16.9665,-0.1648,16.96730035,10.0515,-1.792,10.209991,6.915,1.6272,7.103872524,15.2173,-0.6044,15.22929804,10.0515,-1.792,10.209991,5.1658,1.1876,5.300555009
15/11/2020 17:30,14.8908,0.3063,14.89394992,9.125,-1.9795,9.337239702,5.7658,2.2858,6.202364975,12.3266,-1.0223,12.36891931,9.125,-1.9795,9.337239702,3.2016,0.9572,3.341627508
15/11/2020 18:00,16.8413,0.2834,16.84368431,9.8015,-2.154,10.03539328,7.0398,2.4374,7.449812266,14.1725,-1.0644,14.21241372,9.8015,-2.154,10.03539328,4.371,1.0896,4.504760722
15/11/2020 18:30,17.2454,0.1791,17.24632999,10.678,-2.3535,10.93428764,6.5674,2.5326,7.038807109,14.1216,-1.1477,14.16816156,10.678,-2.3535,10.93428764,3.4436,1.2058,3.648607214
15/11/2020 19:00,16.143,0.5587,16.15266525,10.453,-2.2195,10.68603712,5.69,2.7782,6.332021418,13.0912,-0.7785,13.11432727,10.453,-2.2195,10.68603712,2.6382,1.441,3.006090524
15/11/2020 19:30,15.1361,-0.0007,15.13610002,9.6535,-2.5995,9.99737278,5.4826,2.5988,6.067344081,12.3635,-1.3765,12.43989086,9.6535,-2.5995,9.99737278,2.71,1.223,2.973184993
15/11/2020 20:00,15.6407,-0.0996,15.64101712,9.8855,-2.854,10.28923837,5.7552,2.7544,6.380364128,13.1851,-0.9934,13.22246972,9.8855,-2.854,10.28923837,3.2996,1.8606,3.788032803
15/11/2020 20:30,15.1082,0.607,15.12038876,10.338,-2.273,10.58493141,4.7702,2.88,5.572181623,12.9128,-0.186,12.91413953,10.338,-2.273,10.58493141,2.5748,2.087,3.314387431
15/11/2020 21:00,14.5905,-0.0412,14.59055817,10.3655,-2.425,10.64538469,4.225,2.3838,4.851095489,11.8007,-1.6204,11.91143218,10.3655,-2.425,10.64538469,1.4352,0.8046,1.645351087
15/11/2020 21:30,15.2597,-0.3846,15.26454589,11.6865,-2.677,11.98918726,3.5732,2.2924,4.245333438,12.7377,-2.1758,12.92219435,11.6865,-2.677,11.98918726,1.0512,0.5012,1.164569826
15/11/2020 22:00,14.0023,-0.4328,14.00898716,11.9805,-2.855,12.3159817,2.0218,2.4222,3.155111421,11.9805,-2.855,12.3159817,11.9805,-2.855,12.3159817,0,0,0
15/11/2020 22:30,11.4667,-0.1182,11.46730919,10.4365,-2.67,10.7726242,1.0302,2.5518,2.751907571,10.4365,-2.67,10.7726242,10.4365,-2.67,10.7726242,0,0,0
15/11/2020 23:00,11.5588,-0.5478,11.57177351,9.898,-2.777,10.28018156,1.6608,2.2292,2.779854183,10.0296,-2.4918,10.33450257,9.898,-2.777,10.28018156,0.1316,0.2852,0.314098074
15/11/2020 23:30,12.4375,-0.8713,12.46798179,10.9005,-3.1245,11.33946209,1.537,2.2532,2.727504214,11.0109,-2.8297,11.36869038,10.9005,-3.1245,11.33946209,0.1104,0.2948,0.314793901
16/11/2020 00:00,10.8159,-0.6647,10.83630559,10.3915,-2.6405,10.72173085,0.4244,1.9758,2.020866398,10.3915,-2.6405,10.72173085,10.3915,-2.6405,10.72173085,0,0,0
16/11/2020 00:30,13.2204,-0.4428,13.22781342,12.82,-2.118,12.9937802,0.4004,1.6752,1.722386484,12.82,-2.118,12.9937802,12.82,-2.118,12.9937802,0,0,0
16/11/2020 01:00,12.3524,-2.0454,12.5206009,12.34,-2.127,12.52196985,0.0124,0.0816,0.08253678,12.34,-2.127,12.52196985,12.34,-2.127,12.52196985,0,0,0
16/11/2020 01:30,10.8226,-1.5752,10.93663229,10.787,-1.774,10.93190034,0.0356,0.1988,0.201962373,10.787,-1.774,10.93190034,10.787,-1.774,10.93190034,0,0,0
16/11/2020 02:00,11.2714,-1.3724,11.35464397,10.61,-1.886,10.77632108,0.6614,0.5136,0.837397707,10.6446,-1.886,10.81038876,10.61,-1.886,10.77632108,0.0346,0,0.0346
16/11/2020 02:30,12.419,-1.3717,12.49452368,12.155,-1.9525,12.31081968,0.264,0.5808,0.637984827,12.155,-1.9525,12.31081968,12.155,-1.9525,12.31081968,0,0,0
16/11/2020 03:00,12.8526,-2.1998,13.03949565,12.841,-2.241,13.03508197,0.0116,0.0412,0.042801869,12.841,-2.241,13.03508197,12.841,-2.241,13.03508197,0,0,0
16/11/2020 03:30,12.8295,-2.2305,13.02195072,12.8295,-2.2305,13.02195072,0,0,0,12.8295,-2.2305,13.02195072,12.8295,-2.2305,13.02195072,0,0,0
16/11/2020 04:00,13.3324,-2.4925,13.56338623,13.318,-2.5175,13.55385297,0.0144,0.025,0.02885065,13.318,-2.5175,13.55385297,13.318,-2.5175,13.55385297,0,0,0
16/11/2020 04:30,12.8115,-2.276,13.01209853,12.8115,-2.276,13.01209853,0,0,0,12.8115,-2.276,13.01209853,12.8115,-2.276,13.01209853,0,0,0
16/11/2020 05:00,12.5615,-2.3135,12.77276652,12.5615,-2.3135,12.77276652,0,0,0,12.5615,-2.3135,12.77276652,12.5615,-2.3135,12.77276652,0,0,0
16/11/2020 05:30,8.976,-2.0725,9.212156764,8.976,-2.0725,9.212156764,0,0,0,8.976,-2.0725,9.212156764,8.976,-2.0725,9.212156764,0,0,0
16/11/2020 06:00,8.6215,-0.3142,8.627223417,7.5895,-1.257,7.692890175,1.032,0.9428,1.397818243,7.6797,-1.2244,7.776692578,7.5895,-1.257,7.692890175,0.0902,0.0326,0.095910375
16/11/2020 06:30,9.5467,-0.3891,9.554626089,7.3905,-1.0495,7.46464604,2.1562,0.6604,2.255066873,8.1739,-1.0495,8.241000635,7.3905,-1.0495,7.46464604,0.7834,0,0.7834
16/11/2020 07:00,9.9997,0.1011,10.00021106,6.6165,-1.1105,6.709044828,3.3832,1.2116,3.593607769,9.0213,-0.9549,9.071697068,6.6165,-1.1105,6.709044828,2.4048,0.1556,2.409828708
16/11/2020 07:30,9.2735,1.6568,9.420339086,3.7275,-0.51,3.762227565,5.546,2.1668,5.954253794,8.2673,0.33,8.273883568,3.7275,-0.51,3.762227565,4.5398,0.84,4.616858677
16/11/2020 08:00,12.7952,0.7618,12.81785794,3.705,-0.997,3.836799969,9.0902,1.7588,9.258785745,12.0512,-0.2924,12.05474675,3.705,-0.997,3.836799969,8.3462,0.7046,8.375888944
16/11/2020 08:30,13.7554,1.6153,13.84991781,3.827,-0.7905,3.907789561,9.9284,2.4058,10.21572319,12.6754,-0.2549,12.67796274,3.827,-0.7905,3.907789561,8.8484,0.5356,8.864595305
16/11/2020 09:00,14.3305,1.6126,14.42094688,3.9845,-0.797,4.063428263,10.346,2.4096,10.62289453,13.5423,-0.2652,13.54489647,3.9845,-0.797,4.063428263,9.5578,0.5318,9.572583355
16/11/2020 09:30,14.1605,1.8187,14.27681442,4.0925,-0.6485,4.143562296,10.068,2.4672,10.36589117,13.6917,-0.0505,13.69179313,4.0925,-0.6485,4.143562296,9.5992,0.598,9.617808723
16/11/2020 10:00,15.9775,1.3119,16.03126907,5.6185,-1.1985,5.744905961,10.359,2.5104,10.65884558,15.4517,-0.5409,15.46116444,5.6185,-1.1985,5.744905961,9.8332,0.6576,9.855164129
16/11/2020 10:30,14.7825,1.8846,14.90214828,5.0895,-1.271,5.245803204,9.693,3.1556,10.19372652,13.8409,-0.024,13.84092081,5.0895,-1.271,5.245803204,8.7514,1.247,8.839796998
16/11/2020 11:00,16.152,1.7716,16.24886675,6.262,-1.477,6.433830352,9.89,3.2486,10.40987521,15.645,-0.1244,15.64549457,6.262,-1.477,6.433830352,9.383,1.3526,9.479990283
16/11/2020 11:30,17.2747,1.3608,17.32821505,7.8465,-1.84,8.059352471,9.4282,3.2008,9.956710093,16.0737,0.3728,16.07802262,7.8465,-1.84,8.059352471,8.2272,2.2128,8.519583539
16/11/2020 12:00,18.1525,1.5032,18.21463331,9.6055,-1.971,9.805634668,8.547,3.4742,9.226119154,16.3841,0.793,16.40327961,9.6055,-1.971,9.805634668,6.7786,2.764,7.320458589
16/11/2020 12:30,18.4443,1.822,18.53407366,11.1915,-1.851,11.34353883,7.2528,3.673,8.129823912,16.4897,1.1154,16.52738102,11.1915,-1.851,11.34353883,5.2982,2.9664,6.072104429
16/11/2020 13:00,16.3972,1.6618,16.48119374,10.089,-1.87,10.2608392,6.3082,3.5318,7.229591861,14.001,0.94,14.03251941,10.089,-1.87,10.2608392,3.912,2.81,4.816621638
16/11/2020 13:30,18.3236,1.3478,18.37310213,11.232,-2.209,11.44716144,7.0916,3.5568,7.933575285,16.3162,0.646,16.32898339,11.232,-2.209,11.44716144,5.0842,2.855,5.830961725
16/11/2020 14:00,18.6805,1.5674,18.74614155,12.1745,-2.411,12.41093757,6.506,3.9784,7.625988628,16.2391,0.8674,16.26224928,12.1745,-2.411,12.41093757,4.0646,3.2784,5.221961291
16/11/2020 14:30,15.7208,2.135,15.86511196,10.05,-2.041,10.25515388,5.6708,4.176,7.042510109,13.1326,1.3978,13.20677961,10.05,-2.041,10.25515388,3.0826,3.4388,4.618199671
16/11/2020 15:00,16.642,1.4449,16.70460715,9.702,-2.2195,9.95263705,6.94,3.6644,7.848020601,14.792,0.7527,14.81113842,9.702,-2.2195,9.95263705,5.09,2.9722,5.89424065
16/11/2020 15:30,16.4802,1.8854,16.58769801,9.236,-1.872,9.423803903,7.2442,3.7574,8.160667154,14.1696,1.1866,14.21919772,9.236,-1.872,9.423803903,4.9336,3.0586,5.804777594
16/11/2020 16:00,18.0026,1.5103,18.06584105,9.902,-1.9055,10.08367662,8.1006,3.4158,8.791325839,15.06,0.8143,15.08199869,9.902,-1.9055,10.08367662,5.158,2.7198,5.83114706
16/11/2020 16:30,18.1762,1.607,18.24710101,9.971,-1.706,10.1158923,8.2052,3.313,8.848800825,14.6126,0.9052,14.64061016,9.971,-1.706,10.1158923,4.6416,2.6112,5.325675168
16/11/2020 17:00,20.8555,1.1188,20.88548763,12.2155,-1.813,12.34930805,8.64,2.9318,9.123872601,17.1779,0.4142,17.18289295,12.2155,-1.813,12.34930805,4.9624,2.2272,5.43928613
16/11/2020 17:30,20.2329,1.1983,20.26835379,12.9695,-1.9035,13.10844165,7.2634,3.1018,7.897983464,16.7365,0.5321,16.74495633,12.9695,-1.9035,13.10844165,3.767,2.4356,4.48580387
16/11/2020 18:00,20.0042,0.9849,20.02843093,13.406,-2.0535,13.5623633,6.5982,3.0384,7.264166697,16.7844,0.3225,16.78749802,13.406,-2.0535,13.5623633,3.3784,2.376,4.130249697
16/11/2020 18:30,19.4652,1.0021,19.4909778,13.397,-2.0795,13.55743078,6.0682,3.0816,6.805829105,16.18,0.3483,16.18374842,13.397,-2.0795,13.55743078,2.783,2.4278,3.693142543
16/11/2020 19:00,18.8957,0.9413,18.91913117,13.2325,-2.0655,13.39273484,5.6632,3.0068,6.411917067,15.4377,0.2789,15.44021912,13.2325,-2.0655,13.39273484,2.2052,2.3444,3.218558435
16/11/2020 19:30,18.5709,0.804,18.58829586,13.2265,-2.124,13.39595753,5.3444,2.928,6.093914617,15.1447,0.1272,15.14523417,13.2265,-2.124,13.39595753,1.9182,2.2512,2.957599141
16/11/2020 20:00,17.6451,0.605,17.65546881,12.8105,-2.301,13.01551041,4.8346,2.906,5.640761754,14.3705,-0.1112,14.37093023,12.8105,-2.301,13.01551041,1.56,2.1898,2.688647251
16/11/2020 20:30,16.9461,0.5692,16.95565669,12.5695,-2.329,12.78344911,4.3766,2.8982,5.249208588,14.0557,-0.1622,14.05663585,12.5695,-2.329,12.78344911,1.4862,2.1668,2.627510738
16/11/2020 21:00,16.9189,0.1144,16.91928676,12.8965,-2.736,13.18352791,4.0224,2.8504,4.929957598,14.1733,-0.6288,14.18724153,12.8965,-2.736,13.18352791,1.2768,2.1072,2.463840514
16/11/2020 21:30,16.2018,0.2167,16.20324912,12.98,-2.9475,13.31045289,3.2218,3.1642,4.515767585,13.5628,-0.9333,13.59487377,12.98,-2.9475,13.31045289,0.5828,2.0142,2.096820803
16/11/2020 22:00,15.4761,0.071,15.47626286,13.0445,-3.197,13.43055432,2.4316,3.268,4.073389566,13.1367,-2.4068,13.35535747,13.0445,-3.197,13.43055432,0.0922,0.7902,0.795560733
16/11/2020 22:30,14.4703,0.835,14.49437157,13.0705,-2.5,13.30744041,1.3998,3.335,3.616858449,13.0715,-2.4894,13.30643546,13.0705,-2.5,13.30744041,0.001,0.0106,0.010647065
16/11/2020 23:00,13.8814,-0.6875,13.89841438,13.36,-2.8035,13.65097844,0.5214,2.116,2.179292078,13.36,-2.8035,13.65097844,13.36,-2.8035,13.65097844,0,0,0
16/11/2020 23:30,13.4547,-2.2934,13.64875949,13.4135,-2.831,13.70899498,0.0412,0.5376,0.539176409,13.4135,-2.831,13.70899498,13.4135,-2.831,13.70899498,0,0,0
17/11/2020 00:00,13.202,-2.9805,13.53425965,13.202,-2.9805,13.53425965,0,0,0,13.202,-2.9805,13.53425965,13.202,-2.9805,13.53425965,0,0,0
17/11/2020 00:30,13.2555,-2.977,13.58568398,13.2555,-2.977,13.58568398,0,0,0,13.2555,-2.977,13.58568398,13.2555,-2.977,13.58568398,0,0,0
17/11/2020 01:00,13.263,-2.972,13.59190763,13.263,-2.972,13.59190763,0,0,0,13.263,-2.972,13.59190763,13.263,-2.972,13.59190763,0,0,0
17/11/2020 01:30,12.3905,-2.951,12.73706761,12.3905,-2.951,12.73706761,0,0,0,12.3905,-2.951,12.73706761,12.3905,-2.951,12.73706761,0,0,0
17/11/2020 02:00,12.3924,-3.1111,12.77695273,12.378,-3.1515,12.77289459,0.0144,0.0404,0.042889626,12.378,-3.1515,12.77289459,12.378,-3.1515,12.77289459,0,0,0
17/11/2020 02:30,12.9705,-3.3045,13.38482688,12.9705,-3.3045,13.38482688,0,0,0,12.9705,-3.3045,13.38482688,12.9705,-3.3045,13.38482688,0,0,0
17/11/2020 03:00,11.983,-3.17,12.39520831,11.983,-3.17,12.39520831,0,0,0,11.983,-3.17,12.39520831,11.983,-3.17,12.39520831,0,0,0
17/11/2020 03:30,12.172,-3.168,12.577512,12.172,-3.168,12.577512,0,0,0,12.172,-3.168,12.577512,12.172,-3.168,12.577512,0,0,0
17/11/2020 04:00,11.739,-2.2447,11.95168604,11.738,-2.2755,11.95652727,0.001,0.0308,0.030816229,11.738,-2.2755,11.95652727,11.738,-2.2755,11.95652727,0,0,0
17/11/2020 04:30,11.629,-2.24,11.84277168,11.629,-2.24,11.84277168,0,0,0,11.629,-2.24,11.84277168,11.629,-2.24,11.84277168,0,0,0
17/11/2020 05:00,12.3313,-2.2557,12.53591409,12.3275,-2.2865,12.53775652,0.0038,0.0308,0.03103353,12.3275,-2.2865,12.53775652,12.3275,-2.2865,12.53775652,0,0,0
17/11/2020 05:30,12.224,-2.43,12.46318884,12.224,-2.43,12.46318884,0,0,0,12.224,-2.43,12.46318884,12.224,-2.43,12.46318884,0,0,0
17/11/2020 06:00,12.7055,-2.252,12.90353573,12.7055,-2.252,12.90353573,0,0,0,12.7055,-2.252,12.90353573,12.7055,-2.252,12.90353573,0,0,0
17/11/2020 06:30,12.9598,-2.3181,13.16548532,12.956,-2.3565,13.16856212,0.0038,0.0384,0.038587563,12.956,-2.3565,13.16856212,12.956,-2.3565,13.16856212,0,0,0
17/11/2020 07:00,12.3179,0.158,12.31891328,11.9445,-2.264,12.15716975,0.3734,2.422,2.450614527,11.9445,-2.264,12.15716975,11.9445,-2.264,12.15716975,0,0,0
17/11/2020 07:30,12.7885,2.0686,12.95472262,10.5585,-1.734,10.69993824,2.23,3.8026,4.408249852,10.6881,-1.2444,10.760298,10.5585,-1.734,10.69993824,0.1296,0.4896,0.506462555
17/11/2020 08:00,14.8039,1.4719,14.87689298,10.2995,-1.8575,10.46565844,4.5044,3.3294,5.601296611,11.8211,0.1037,11.82155484,10.2995,-1.8575,10.46565844,1.5216,1.9612,2.482251397
17/11/2020 08:30,16.5149,1.4951,16.58243788,11.1475,-1.8535,11.30054063,5.3674,3.3486,6.326302611,13.3507,-0.2589,13.35321009,11.1475,-1.8535,11.30054063,2.2032,1.5946,2.71971311
17/11/2020 09:00,15.464,1.8109,15.56967099,10.204,-1.7785,10.35783173,5.26,3.5894,6.367997516,12.026,-0.0937,12.02636502,10.204,-1.7785,10.35783173,1.822,1.6848,2.481579142
17/11/2020 09:30,17.623,1.9773,17.73357957,11.142,-1.7245,11.27466471,6.481,3.7018,7.46369106,14.2256,0.0429,14.22566469,11.142,-1.7245,11.27466471,3.0836,1.7674,3.55419354
17/11/2020 10:00,16.8028,2.0594,16.92853261,10.868,-1.553,10.97839847,5.9348,3.6124,6.947753939,13.314,0.1462,13.31480268,10.868,-1.553,10.97839847,2.446,1.6992,2.978287535
17/11/2020 10:30,17.1089,1.5765,17.18137979,10.6585,-1.9305,10.83191823,6.4504,3.507,7.342118847,13.6057,-0.3445,13.61006072,10.6585,-1.9305,10.83191823,2.9472,1.586,3.34684685
17/11/2020 11:00,17.6467,1.752,17.73345778,11.3635,-1.945,11.5287535,6.2832,3.697,7.29015852,14.4019,-0.2044,14.40335041,11.3635,-1.945,11.5287535,3.0384,1.7406,3.501651456
17/11/2020 11:30,17.472,2.1947,17.60930129,11.52,-1.6915,11.64352061,5.952,3.8862,7.108365103,14.4164,0.2505,14.41857619,11.52,-1.6915,11.64352061,2.8964,1.942,3.487190411
17/11/2020 12:00,17.0202,2.2031,17.16219268,11.193,-1.4555,11.28723745,5.8272,3.6586,6.880524239,13.9492,0.2639,13.95169609,11.193,-1.4555,11.28723745,2.7562,1.7194,3.248534254
17/11/2020 12:30,17.8714,1.6677,17.94904346,11.614,-1.7875,11.75075114,6.2574,3.4552,7.147969068,14.7984,-0.2841,14.80112683,11.614,-1.7875,11.75075114,3.1844,1.5034,3.521450684
17/11/2020 13:00,17.9844,2.0228,18.09779995,11.778,-2.112,11.96586094,6.2064,4.1348,7.457611682,14.8914,0.2544,14.89357289,11.778,-2.112,11.96586094,3.1134,2.3664,3.910640423
17/11/2020 13:30,16.6161,2.7512,16.84232409,10.9405,-1.947,11.1123962,5.6756,4.6982,7.367870696,13.8119,0.812,13.8357481,10.9405,-1.947,11.1123962,2.8714,2.759,3.982087262
17/11/2020 14:00,19.2981,2.4357,19.451203,12.5415,-2.3595,12.76152273,6.7566,4.7952,8.285263219,16.3469,0.5023,16.3546154,12.5415,-2.3595,12.76152273,3.8054,2.8618,4.761404037
17/11/2020 14:30,15.8239,2.0208,15.95241185,10.9155,-2.428,11.18227724,4.9084,4.4488,6.624515982,13.2061,-0.2162,13.20786961,10.9155,-2.428,11.18227724,2.2906,2.2118,3.184165134
17/11/2020 15:00,15.0099,2.7109,15.25273998,8.8275,-2.2945,9.120827073,6.1824,5.0054,7.954627516,11.7105,0.7535,11.73471655,8.8275,-2.2945,9.120827073,2.883,3.048,4.195472917
17/11/2020 15:30,17.2615,2.5394,17.44729018,9.1725,-2.254,9.445383648,8.089,4.7934,9.402584994,13.9313,0.5704,13.94297227,9.1725,-2.254,9.445383648,4.7588,2.8244,5.533842499
17/11/2020 16:00,17.0203,2.5279,17.20700121,8.9265,-2.1455,9.180717428,8.0938,4.6734,9.346136421,13.4655,0.5897,13.4784063,8.9265,-2.1455,9.180717428,4.539,2.7352,5.29941884
17/11/2020 16:30,16.8147,2.9995,17.08013865,7.8215,-1.6785,7.99957652,8.9932,4.678,10.13712633,13.2513,1.0651,13.29403587,7.8215,-1.6785,7.99957652,5.4298,2.7436,6.083590141
17/11/2020 17:00,17.364,2.5568,17.55123136,7.006,-1.386,7.14178073,10.358,3.9428,11.08304272,13.4198,0.6608,13.43605927,7.006,-1.386,7.14178073,6.4138,2.0468,6.732475078
17/11/2020 17:30,18.0895,1.9246,18.19159409,6.4115,-1.611,6.610798231,11.678,3.5356,12.20148152,14.0397,0.091,14.03999491,6.4115,-1.611,6.610798231,7.6282,1.702,7.815768628
17/11/2020 18:00,19.195,1.6487,19.26567509,7.459,-1.8065,7.674641571,11.736,3.4552,12.23405505,15.9964,0.0377,15.99644443,7.459,-1.8065,7.674641571,8.5374,1.8442,8.734315795
17/11/2020 18:30,18.614,1.8721,18.7079062,7.805,-1.8565,8.022756213,10.809,3.7286,11.43402549,15.5014,0.2469,15.50336614,7.805,-1.8565,8.022756213,7.6964,2.1034,7.978650545
17/11/2020 19:00,18.573,2.1479,18.69678591,8.173,-1.4935,8.308337454,10.4,3.6414,11.01906502,15.229,0.5235,15.23799505,8.173,-1.4935,8.308337454,7.056,2.017,7.338625553
17/11/2020 19:30,17.5694,1.2619,17.61465889,7.829,-1.3205,7.939581932,9.7404,2.5824,10.07691331,14.2332,-0.1895,14.23446144,7.829,-1.3205,7.939581932,6.4042,1.131,6.503302134
17/11/2020 20:00,16.0367,0.4396,16.04272405,7.3765,-1.781,7.588459214,8.6602,2.2206,8.940365116,13.9603,-1.1714,14.00935952,7.3765,-1.781,7.588459214,6.5838,0.6096,6.611961479
17/11/2020 20:30,15.5885,0.8761,15.61309974,7.1165,-1.7285,7.323406619,8.472,2.6046,8.863336006,13.9527,-0.5793,13.96472076,7.1165,-1.7285,7.323406619,6.8362,1.1492,6.932120244
17/11/2020 21:00,14.0576,0.1726,14.05865956,6.584,-1.974,6.873553084,7.4736,2.1466,7.77576932,12.8538,-1.1254,12.90297251,6.584,-1.974,6.873553084,6.2698,0.8486,6.326967204
17/11/2020 21:30,13.3827,0.2432,13.38490962,5.8005,-2.059,6.15510205,7.5822,2.3022,7.924006668,12.1203,-0.713,12.14125369,5.8005,-2.059,6.15510205,6.3198,1.346,6.461546877
17/11/2020 22:00,14.9956,0.419,15.00145261,7.379,-2.247,7.713536802,7.6166,2.666,8.069705791,13.8764,-0.6486,13.89154991,7.379,-2.247,7.713536802,6.4974,1.5984,6.691120184
17/11/2020 22:30,12.3017,0.7718,12.32588732,6.8555,-1.803,7.088630986,5.4462,2.5748,6.024175419,11.1371,-0.552,11.15077129,6.8555,-1.803,7.088630986,4.2816,1.251,4.4606165
17/11/2020 23:00,11.1575,-0.4115,11.16508569,6.3555,-2.0215,6.669246022,4.802,1.61,5.06471164,10.0851,-1.6663,10.22182947,6.3555,-2.0215,6.669246022,3.7296,0.3552,3.746476104
17/11/2020 23:30,10.977,0.0431,10.97708461,6.128,-1.6215,6.338899451,4.849,1.6646,5.126762542,9.5408,-0.5339,9.555726757,6.128,-1.6215,6.338899451,3.4128,1.0876,3.58190977
18/11/2020 00:00,10.1088,-0.5295,10.12265813,5.688,-1.7805,5.960161428,4.4208,1.251,4.594395895,8.6496,-0.9731,8.704165886,5.688,-1.7805,5.960161428,2.9616,0.8074,3.069685541
18/11/2020 00:30,7.552,0.0009,7.552000054,3.377,-1.2615,3.604928744,4.175,1.2624,4.361683019,6.0074,-0.4119,6.021504494,3.377,-1.2615,3.604928744,2.6304,0.8496,2.764204102
18/11/2020 01:00,8.713,-0.3031,8.718270391,3.119,-1.0375,3.287030157,5.594,0.7344,5.642001361,7.3488,-0.7187,7.383860178,3.119,-1.0375,3.287030157,4.2298,0.3188,4.241796964
18/11/2020 01:30,8.3341,-0.6798,8.361779168,2.7285,-1.227,2.991695381,5.6056,0.5472,5.632244597,7.0707,-1.085,7.153462343,2.7285,-1.227,2.991695381,4.3422,0.142,4.344521244
18/11/2020 02:00,8.8583,-0.8113,8.895374449,3.0945,-1.3845,3.390098892,5.7638,0.5732,5.792231753,7.4789,-1.2193,7.577640642,3.0945,-1.3845,3.390098892,4.3844,0.1652,4.387511185
18/11/2020 02:30,8.5893,-0.9704,8.643943004,3.0655,-1.722,3.516045257,5.5238,0.7516,5.574699005,6.9517,-1.4052,7.092300045,3.0655,-1.722,3.516045257,3.8862,0.3168,3.899091263
18/11/2020 03:00,8.9911,-0.9036,9.036391546,3.4365,-1.975,3.963604073,5.5546,1.0714,5.656984985,7.1843,-1.35,7.310038748,3.4365,-1.975,3.963604073,3.7478,0.625,3.799556532
18/11/2020 03:30,8.7972,-0.2702,8.801348526,3.664,-2.03,4.188770225,5.1332,1.7598,5.426475678,7.192,-1.2514,7.300059312,3.664,-2.03,4.188770225,3.528,0.7786,3.612893848
18/11/2020 04:00,9.451,-0.3428,9.457214856,4.747,-2.329,5.287556146,4.704,1.9862,5.106134197,7.8978,-1.585,8.055275901,4.747,-2.329,5.287556146,3.1508,0.744,3.237449095
18/11/2020 04:30,8.7074,0.6217,8.729566178,4.972,-1.8225,5.295497167,3.7354,2.4442,4.46400345,7.18,-0.7281,7.216822681,4.972,-1.8225,5.295497167,2.208,1.0944,2.464340756
18/11/2020 05:00,7.4579,0.7776,7.498328758,4.0595,-1.128,4.213303247,3.3984,1.9056,3.896207633,6.2791,-0.5596,6.303986752,4.0595,-1.128,4.213303247,2.2196,0.5684,2.291222975
18/11/2020 05:30,9.5788,0.0139,9.578810085,5.567,-1.2035,5.695603677,4.0118,1.2174,4.192445826,8.5306,-1.2035,8.61507682,5.567,-1.2035,5.695603677,2.9636,0,2.9636
18/11/2020 06:00,8.1477,0.7143,8.17895102,4.8645,-0.7785,4.926400562,3.2832,1.4928,3.606640276,6.8411,-0.7545,6.882580872,4.8645,-0.7785,4.926400562,1.9766,0.024,1.976745699
18/11/2020 06:30,10.0527,0.0611,10.05288568,5.7575,-1.2695,5.895798207,4.2952,1.3306,4.496580857,8.7615,-1.1581,8.837707727,5.7575,-1.2695,5.895798207,3.004,0.1114,3.006064863
18/11/2020 07:00,12.9908,0.769,13.01354086,7.824,-1.442,7.955774004,5.1668,2.211,5.61999495,11.5046,-0.2824,11.50806547,7.824,-1.442,7.955774004,3.6806,1.1596,3.858949147
18/11/2020 07:30,17.016,1.4274,17.07576431,11.878,-1.683,11.99664007,5.138,3.1104,6.006132879,14.8012,-0.1872,14.80238377,11.878,-1.683,11.99664007,2.9232,1.4958,3.283674143
18/11/2020 08:00,16.6742,1.021,16.70542985,13.152,-2.483,13.38433386,3.5222,3.504,4.968290334,13.6868,-1.0294,13.72545659,13.152,-2.483,13.38433386,0.5348,1.4536,1.548858935
18/11/2020 08:30,17.0076,1.3845,17.06385941,13.468,-3.0335,13.80540279,3.5396,4.418,5.661050447,13.6964,-1.1001,13.7405092,13.468,-3.0335,13.80540279,0.2284,1.9334,1.946844144
18/11/2020 09:00,16.1605,2.968,16.43078769,12.4165,-2.744,12.71609249,3.744,5.712,6.82967642,12.9849,1.2314,13.04315813,12.4165,-2.744,12.71609249,0.5684,3.9754,4.015829145
18/11/2020 09:30,18.086,2.6383,18.27741839,13.168,-2.7915,13.46063506,4.918,5.4298,7.325943764,15.1408,0.9381,15.16983376,13.168,-2.7915,13.46063506,1.9728,3.7296,4.219224573
18/11/2020 10:00,18.3538,2.7706,18.56174019,14.076,-2.736,14.33943765,4.2778,5.5066,6.972963244,15.7714,1.078,15.80819857,14.076,-2.736,14.33943765,1.6954,3.814,4.17384441
18/11/2020 10:30,18.372,2.9627,18.60935182,14.124,-2.6745,14.37498961,4.248,5.6372,7.058578316,14.9238,1.2683,14.97759631,14.124,-2.6745,14.37498961,0.7998,3.9428,4.023102271
18/11/2020 11:00,18.6325,2.9982,18.87218216,14.2135,-2.567,14.44344388,4.419,5.5652,7.106265689,14.9699,1.3124,15.02731845,14.2135,-2.567,14.44344388,0.7564,3.8794,3.952453076
18/11/2020 11:30,18.3862,2.7673,18.59328642,14.02,-2.7095,14.27941841,4.3662,5.4768,7.004215922,14.6814,1.0921,14.72196279,14.02,-2.7095,14.27941841,0.6614,3.8016,3.858706068
18/11/2020 12:00,18.3474,3.1926,18.62309806,13.509,-2.553,13.74812314,4.8384,5.7456,7.511460172,14.7742,1.5118,14.85134758,13.509,-2.553,13.74812314,1.2652,4.0648,4.257150465
18/11/2020 12:30,17.2386,3.3057,17.5526916,11.923,-2.3045,12.14366704,5.3156,5.6102,7.728515213,13.7144,1.6335,13.81133917,11.923,-2.3045,12.14366704,1.7914,3.938,4.32630997
18/11/2020 13:00,19.2494,2.5685,19.42000496,13.017,-2.4265,13.24123073,6.2324,4.995,7.987041678,16.1438,0.9229,16.17015841,13.017,-2.4265,13.24123073,3.1268,3.3494,4.582069249
18/11/2020 13:30,15.5077,2.9505,15.7858864,10.2095,-2.2355,10.45138032,5.2982,5.186,7.41387343,12.7853,1.2897,12.85018374,10.2095,-2.2355,10.45138032,2.5758,3.5252,4.365979922
18/11/2020 14:00,17.5253,2.5161,17.70499645,10.3645,-2.4655,10.65371064,7.1608,4.9816,8.723152825,15.5735,0.8437,15.59633713,10.3645,-2.4655,10.65371064,5.209,3.3092,6.171262889
18/11/2020 14:30,17.8944,3.1768,18.17420176,10.967,-1.867,11.12478216,6.9274,5.0438,8.569059995,15.7718,1.5516,15.84793797,10.967,-1.867,11.12478216,4.8048,3.4186,5.896857553
18/11/2020 15:00,18.4551,1.3137,18.50179785,12.3215,-2.3335,12.54051771,6.1336,3.6472,7.136043498,15.6729,-0.2291,15.67457436,12.3215,-2.3335,12.54051771,3.3514,2.1044,3.957319967
18/11/2020 15:30,15.8656,1.8034,15.96776487,11.273,-2.075,11.46237994,4.5926,3.8784,6.011153077,13.7384,1.1564,13.78698283,11.273,-2.075,11.46237994,2.4654,3.2314,4.064497893
18/11/2020 16:00,16.6526,1.3303,16.70565128,11.123,-2.1315,11.32538835,5.5296,3.4618,6.523843606,14.386,0.9261,14.41577806,11.123,-2.1315,11.32538835,3.263,3.0576,4.47169842
18/11/2020 16:30,15.8101,1.3602,15.86850359,10.0145,-1.926,10.19802364,5.7956,3.2862,6.662438728,13.7461,0.9646,13.7799027,10.0145,-1.926,10.19802364,3.7316,2.8906,4.720212593
18/11/2020 17:00,16.1982,1.7305,16.29037487,9.339,-1.1725,9.412315191,6.8592,2.903,7.448223522,14.5402,1.3187,14.59987622,9.339,-1.1725,9.412315191,5.2012,2.4912,5.767023399
18/11/2020 17:30,18.5325,0.9669,18.557706,10.5375,-1.2095,10.60668641,7.995,2.1764,8.285936396,17.1001,0.2891,17.10254364,10.5375,-1.2095,10.60668641,6.5626,1.4986,6.731531826
18/11/2020 18:00,17.4037,1.2735,17.4502314,9.7495,-1.0075,9.801418596,7.6542,2.281,7.986847854,15.1333,-0.0339,15.13333797,9.7495,-1.0075,9.801418596,5.3838,0.9736,5.471124144
18/11/2020 18:30,17.1986,1.1478,17.23685838,9.002,-1.018,9.059377904,8.1966,2.1658,8.477909011,15.0778,-0.4286,15.08389044,9.002,-1.018,9.059377904,6.0758,0.5894,6.104321256
18/11/2020 19:00,19.3259,0.9497,19.34922068,10.3115,-1.2325,10.38489713,9.0144,2.1822,9.274772461,16.6937,-0.6517,16.70641591,10.3115,-1.2325,10.38489713,6.3822,0.5808,6.408572811
18/11/2020 19:30,19.7517,0.6303,19.76175425,12.2425,-1.6765,12.3567576,7.5092,2.3068,7.855533774,17.3007,-0.9805,17.32846216,12.2425,-1.6765,12.3567576,5.0582,0.696,5.105859696
18/11/2020 20:00,17.7636,0.6528,17.77559093,12.162,-2.043,12.33240013,5.6016,2.6958,6.216531203,14.85,-1.0196,14.88496168,12.162,-2.043,12.33240013,2.688,1.0234,2.876228704
18/11/2020 20:30,17.5297,0.891,17.55232928,12.2785,-2.037,12.446322,5.2512,2.928,6.012344421,14.3617,-0.7562,14.38159467,12.2785,-2.037,12.446322,2.0832,1.2808,2.445438791
18/11/2020 21:00,16.7875,0.5159,16.79542524,12.2515,-2.2375,12.45414222,4.536,2.7534,5.306270589,13.7319,-1.1373,13.7789161,12.2515,-2.2375,12.45414222,1.4804,1.1002,1.844457698
18/11/2020 21:30,17.023,-0.1232,17.02344581,13.087,-2.984,13.42288438,3.936,2.8608,4.865827025,14.0182,-1.8454,14.13914539,13.087,-2.984,13.42288438,0.9312,1.1386,1.470898841
