Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/11/2020 22:00,15.5905,0.9991,15.62248031,12.8525,-2.5155,13.09635432,2.738,3.5146,4.45522807,12.9313,-2.1545,13.10955338,12.8525,-2.5155,13.09635432,0.0788,0.361,0.369500257
18/11/2020 22:30,15.3409,0.923,15.36864151,12.9745,-2.583,13.2291171,2.3664,3.506,4.229880017,13.0043,-2.3488,13.21471452,12.9745,-2.583,13.2291171,0.0298,0.2342,0.236088289
18/11/2020 23:00,14.7606,0.8106,14.78284089,13.067,-2.634,13.32983289,1.6936,3.4446,3.838430685,13.067,-2.634,13.32983289,13.067,-2.634,13.32983289,0,0,0
18/11/2020 23:30,13.9547,0.5938,13.96732797,13.1185,-2.749,13.40343401,0.8362,3.3428,3.445800673,13.1185,-2.749,13.40343401,13.1185,-2.749,13.40343401,0,0,0
19/11/2020 00:00,13.0016,-1.4892,13.08660839,12.872,-2.981,13.21267365,0.1296,1.4918,1.497418913,12.872,-2.981,13.21267365,12.872,-2.981,13.21267365,0,0,0
19/11/2020 00:30,12.7891,-1.592,12.88780597,12.7575,-2.073,12.92482631,0.0316,0.481,0.482036887,12.7575,-2.073,12.92482631,12.7575,-2.073,12.92482631,0,0,0
19/11/2020 01:00,13.445,-2.0225,13.59626902,13.445,-2.0225,13.59626902,0,0,0,13.445,-2.0225,13.59626902,13.445,-2.0225,13.59626902,0,0,0
19/11/2020 01:30,13.3675,-2.119,13.53440864,13.3675,-2.119,13.53440864,0,0,0,13.3675,-2.119,13.53440864,13.3675,-2.119,13.53440864,0,0,0
19/11/2020 02:00,13.068,-2.326,13.27339067,13.068,-2.326,13.27339067,0,0,0,13.068,-2.326,13.27339067,13.068,-2.326,13.27339067,0,0,0
19/11/2020 02:30,13.116,-2.6055,13.372288,13.116,-2.6055,13.372288,0,0,0,13.116,-2.6055,13.372288,13.116,-2.6055,13.372288,0,0,0
19/11/2020 03:00,13.5125,-2.606,13.76150036,13.5125,-2.606,13.76150036,0,0,0,13.5125,-2.606,13.76150036,13.5125,-2.606,13.76150036,0,0,0
19/11/2020 03:30,13.692,-2.8105,13.97747382,13.692,-2.8105,13.97747382,0,0,0,13.692,-2.8105,13.97747382,13.692,-2.8105,13.97747382,0,0,0
19/11/2020 04:00,13.6535,-2.8655,13.95095525,13.6535,-2.8655,13.95095525,0,0,0,13.6535,-2.8655,13.95095525,13.6535,-2.8655,13.95095525,0,0,0
19/11/2020 04:30,12.6755,-2.8915,13.00111812,12.6755,-2.8915,13.00111812,0,0,0,12.6755,-2.8915,13.00111812,12.6755,-2.8915,13.00111812,0,0,0
19/11/2020 05:00,13.843,-2.805,14.12432915,13.843,-2.805,14.12432915,0,0,0,13.843,-2.805,14.12432915,13.843,-2.805,14.12432915,0,0,0
19/11/2020 05:30,13.903,-2.736,14.16965437,13.903,-2.736,14.16965437,0,0,0,13.903,-2.736,14.16965437,13.903,-2.736,14.16965437,0,0,0
19/11/2020 06:00,13.8405,-2.531,14.07001781,13.8405,-2.531,14.07001781,0,0,0,13.8405,-2.531,14.07001781,13.8405,-2.531,14.07001781,0,0,0
19/11/2020 06:30,13.6155,-2.6345,13.86803629,13.6155,-2.6345,13.86803629,0,0,0,13.6155,-2.6345,13.86803629,13.6155,-2.6345,13.86803629,0,0,0
19/11/2020 07:00,13.3694,-1.292,13.43168345,13.211,-2.444,13.43516494,0.1584,1.152,1.162839009,13.211,-2.444,13.43516494,13.211,-2.444,13.43516494,0,0,0
19/11/2020 07:30,13.7029,1.1346,13.7497922,12.9435,-1.949,13.08941531,0.7594,3.0836,3.175732564,12.9435,-1.949,13.08941531,12.9435,-1.949,13.08941531,0,0,0
19/11/2020 08:00,14.9402,1.8057,15.0489245,12.089,-1.5985,12.194225,2.8512,3.4042,4.440486356,12.5536,-0.8429,12.58186605,12.089,-1.5985,12.194225,0.4646,0.7556,0.887008749
19/11/2020 08:30,15.937,1.6307,16.02021072,11.831,-1.5815,11.93623489,4.106,3.2122,5.213201017,13.1558,0.4997,13.16528669,11.831,-1.5815,11.93623489,1.3248,2.0812,2.467080963
19/11/2020 09:00,15.1928,1.9751,15.32064593,10.412,-1.3245,10.49590607,4.7808,3.2996,5.808907711,12.715,0.9767,12.75245733,10.412,-1.3245,10.49590607,2.303,2.3012,3.255661291
19/11/2020 09:30,15.7516,1.6269,15.8353941,9.959,-1.3665,10.05231333,5.7926,2.9934,6.52032655,13.4708,0.6035,13.48431181,9.959,-1.3665,10.05231333,3.5118,1.97,4.026616351
19/11/2020 10:00,15.6636,1.8473,15.77215528,9.198,-1.3505,9.296615204,6.4656,3.1978,7.213176013,13.7562,0.8249,13.78091065,9.198,-1.3505,9.296615204,4.5582,2.1754,5.050698209
19/11/2020 10:30,16.0503,1.3575,16.10760492,8.6055,-1.9055,8.813941258,7.4448,3.263,8.12848178,14.0813,0.3265,14.08508473,8.6055,-1.9055,8.813941258,5.4758,2.232,5.913223287
19/11/2020 11:00,19.1363,1.461,19.19199048,10.6825,-2.237,10.91420979,8.4538,3.698,9.227238939,16.4771,0.595,16.48783944,10.6825,-2.237,10.91420979,5.7946,2.832,6.449621164
19/11/2020 11:30,16.5772,1.9485,16.69132146,9.911,-1.9645,10.10382013,6.6662,3.913,7.729798926,13.8834,1.2717,13.94152131,9.911,-1.9645,10.10382013,3.9724,3.2362,5.12376348
19/11/2020 12:00,13.8921,2.3043,14.08191183,6.7275,-1.3255,6.856836479,7.1646,3.6298,8.031621331,11.7081,1.5977,11.81660911,6.7275,-1.3255,6.856836479,4.9806,2.9232,5.775073558
19/11/2020 12:30,19.168,1.4111,19.21987063,8.801,-1.6255,8.949852024,10.367,3.0366,10.80257509,16.4868,0.7285,16.50288722,8.801,-1.6255,8.949852024,7.6858,2.354,8.038211097
19/11/2020 13:00,15.2416,2.1898,15.3981036,7.022,-1.107,7.108722318,8.2196,3.2968,8.856111698,12.95,1.5072,13.03741354,7.022,-1.107,7.108722318,5.928,2.6142,6.478829033
19/11/2020 13:30,16.2067,1.7573,16.30169403,7.1865,-1.2245,7.290074245,9.0202,2.9818,9.500270485,15.8899,1.1073,15.9284348,7.1865,-1.2245,7.290074245,8.7034,2.3318,9.01035309
19/11/2020 14:00,13.3265,2.1716,13.50227569,4.6385,-0.817,4.709901406,8.688,2.9886,9.187658786,12.7793,1.5044,12.86754553,4.6385,-0.817,4.709901406,8.1408,2.3214,8.465312906
19/11/2020 14:30,16.451,1.2768,16.5004733,5.904,-1.226,6.029949585,10.547,2.5028,10.83989008,15.6664,0.6068,15.67814706,5.904,-1.226,6.029949585,9.7624,1.8328,9.932955733
19/11/2020 15:00,13.9775,1.6449,14.07395475,4.2445,-1.1065,4.386356404,9.733,2.7514,10.11441995,12.5927,0.9499,12.62847589,4.2445,-1.1065,4.386356404,8.3482,2.0564,8.597745297
19/11/2020 15:30,15.359,1.5275,15.4347704,4.583,-1.0425,4.700073962,10.776,2.57,11.07822531,14.2186,0.8459,14.24374013,4.583,-1.0425,4.700073962,9.6356,1.8884,9.818902277
19/11/2020 16:00,13.6355,2.0809,13.79336816,3.2195,-0.4545,3.251422842,10.416,2.5354,10.72013569,12.7993,1.4051,12.87619457,3.2195,-0.4545,3.251422842,9.5798,1.8596,9.758620814
19/11/2020 16:30,13.6135,1.7244,13.72227888,1.6785,-0.137,1.684081723,11.935,1.8614,12.07928123,12.6175,1.0592,12.66188023,1.6785,-0.137,1.684081723,10.939,1.1962,11.00420899
19/11/2020 17:00,14.5825,1.4976,14.65919889,1.4215,0.118,1.426389235,13.161,1.3796,13.23311064,14.1345,0.7824,14.15613789,1.4215,0.118,1.426389235,12.713,0.6644,12.73034942
19/11/2020 17:30,15.261,1.6079,15.34547045,1.419,0.2475,1.440422594,13.842,1.3604,13.90868981,14.976,0.2475,14.97804501,1.419,0.2475,1.440422594,13.557,0,13.557
19/11/2020 18:00,15.5895,1.4343,15.6553418,1.5395,0.1805,1.550045322,14.05,1.2538,14.10583264,15.4455,0.1805,15.44655465,1.5395,0.1805,1.550045322,13.906,0,13.906
19/11/2020 18:30,15.1835,1.3334,15.24193648,1.3615,0.023,1.361694257,13.822,1.3104,13.88397753,15.1825,0.023,15.18251742,1.3615,0.023,1.361694257,13.821,0,13.821
19/11/2020 19:00,15.364,1.3995,15.42760825,1.372,-0.0645,1.373515289,13.992,1.464,14.06838157,15.396,-0.0645,15.39613511,1.372,-0.0645,1.373515289,14.024,0,14.024
19/11/2020 19:30,15.148,1.477,15.21983683,1.257,-0.038,1.257574252,13.891,1.515,13.97337132,15.101,-0.038,15.10104781,1.257,-0.038,1.257574252,13.844,0,13.844
19/11/2020 20:00,15.1645,1.2066,15.21242728,1.5795,-0.102,1.582790021,13.585,1.3086,13.64788112,15.1315,-0.102,15.13184378,1.5795,-0.102,1.582790021,13.552,0,13.552
19/11/2020 20:30,14.5465,1.1053,14.58843207,1.6945,-0.1215,1.698850347,12.852,1.2268,12.91041991,14.4815,-0.1215,14.48200968,1.6945,-0.1215,1.698850347,12.787,0,12.787
19/11/2020 21:00,14.097,0.517,14.10647716,1.696,-0.614,1.803721708,12.401,1.131,12.45246811,14.181,-0.208,14.18252534,1.696,-0.614,1.803721708,12.485,0.406,12.49159962
19/11/2020 21:30,13.208,0.7886,13.23152123,1.228,-0.589,1.361948971,11.98,1.3776,12.05894613,13.331,0.1474,13.33181487,1.228,-0.589,1.361948971,12.103,0.7364,12.12538222
19/11/2020 22:00,12.797,0.8785,12.82711859,1.155,-0.2535,1.182491966,11.642,1.132,11.69690506,12.901,0.2245,12.9029532,1.155,-0.2535,1.182491966,11.746,0.478,11.75572201
19/11/2020 22:30,12.006,0.0617,12.00615854,1.24,-0.6055,1.379938495,10.766,0.6672,10.78665434,12.06,-0.5009,12.07039771,1.24,-0.6055,1.379938495,10.82,0.1046,10.82050559
19/11/2020 23:00,11.1811,-0.2049,11.1829773,1.3925,-0.6475,1.535679817,9.7886,0.4426,9.798601161,11.2469,-0.5621,11.26093762,1.3925,-0.6475,1.535679817,9.8544,0.0854,9.854770039
19/11/2020 23:30,11.2113,-0.7551,11.23669986,2.2265,-1.2255,2.541486278,8.9848,0.4704,8.99710549,11.2985,-1.0421,11.34645648,2.2265,-1.2255,2.541486278,9.072,0.1834,9.073853622
20/11/2020 00:00,10.0169,-0.6572,10.03843601,2.2755,-1.598,2.780558262,7.7414,0.9408,7.79835743,10.0495,-1.0104,10.10016626,2.2755,-1.598,2.780558262,7.774,0.5876,7.796175329
20/11/2020 00:30,9.4641,-0.0174,9.464115995,2.2045,-1.469,2.64910952,7.2596,1.4516,7.403305662,9.5025,-0.7778,9.534279159,2.2045,-1.469,2.64910952,7.298,0.6912,7.330659004
20/11/2020 01:00,9.1514,0.6372,9.173556878,2.056,-1.377,2.474523186,7.0954,2.0142,7.375750999,9.2128,-0.871,9.253881609,2.056,-1.377,2.474523186,7.1568,0.506,7.174665305
20/11/2020 01:30,8.8903,0.3847,8.898619454,1.9015,-1.4565,2.395223267,6.9888,1.8412,7.227263858,8.8951,-1.1129,8.964449254,1.9015,-1.4565,2.395223267,6.9936,0.3436,7.002035555
20/11/2020 02:00,8.7836,0.191,8.785676409,1.885,-1.685,2.528329488,6.8986,1.876,7.149129874,8.7816,-1.3174,8.87986719,1.885,-1.685,2.528329488,6.8966,0.3676,6.906389891
20/11/2020 02:30,8.6429,0.6723,8.669008461,2.0535,-1.3965,2.483359519,6.5894,2.0688,6.906527767,8.7197,-0.8435,8.760402978,2.0535,-1.3965,2.483359519,6.6662,0.553,6.689097954
20/11/2020 03:00,8.7974,0.1759,8.799158344,2.758,-1.0645,2.956302463,6.0394,1.2404,6.165463853,8.8656,-0.7025,8.893389096,2.758,-1.0645,2.956302463,6.1076,0.362,6.11831854
20/11/2020 03:30,8.699,-0.7132,8.728187397,3.417,-1.224,3.629609483,5.282,0.5108,5.306641183,8.699,-1.224,8.784689921,3.417,-1.224,3.629609483,5.282,0,5.282
20/11/2020 04:00,7.6344,-0.4678,7.64871886,2.701,-1.137,2.930557967,4.9334,0.6692,4.978580541,7.4156,-1.137,7.50225915,2.701,-1.137,2.930557967,4.7146,0,4.7146
20/11/2020 04:30,7.6942,-0.3393,7.701677618,2.104,-0.9575,2.311627619,5.5902,0.6182,5.624278379,7.2056,-0.9575,7.268939236,2.104,-0.9575,2.311627619,5.1016,0,5.1016
20/11/2020 05:00,9.0352,-0.5745,9.053446266,2.825,-1.0795,3.024226389,6.2102,0.505,6.230698921,8.4372,-1.0795,8.505978138,2.825,-1.0795,3.024226389,5.6122,0,5.6122
20/11/2020 05:30,9.5195,-0.6349,9.540648734,3.9505,-1.1705,4.120257334,5.569,0.5356,5.594696449,8.8073,-1.1705,8.884739925,3.9505,-1.1705,4.120257334,4.8568,0,4.8568
20/11/2020 06:00,9.1467,-0.4348,9.157028554,4.3725,-1.006,4.486735144,4.7742,0.5712,4.80824865,8.4755,-1.006,8.534994801,4.3725,-1.006,4.486735144,4.103,0,4.103
20/11/2020 06:30,7.6328,-0.1623,7.634525338,2.803,-0.6635,2.880458514,4.8298,0.5012,4.85573573,7.1288,-0.6635,7.159610443,2.803,-0.6635,2.880458514,4.3258,0,4.3258
20/11/2020 07:00,11.1765,0.1632,11.17769147,3.5685,-0.552,3.610941186,7.608,0.7152,7.641542713,10.3173,-0.552,10.3320561,3.5685,-0.552,3.610941186,6.7488,0,6.7488
20/11/2020 07:30,14.1577,0.3454,14.16191267,5.6165,-0.676,5.657035288,8.5412,1.0214,8.602055301,12.6197,-0.6596,12.63692606,5.6165,-0.676,5.657035288,7.0032,0.0164,7.003219203
20/11/2020 08:00,14.1767,-0.4242,14.18304511,6.2835,-0.98,6.359463205,7.8932,0.5558,7.912744143,12.9287,0.3208,12.93267939,6.2835,-0.98,6.359463205,6.6452,1.3008,6.771319198
20/11/2020 08:30,14.9382,1.5919,15.02278153,6.399,-0.9175,6.464441759,8.5392,2.5094,8.900282299,13.3552,-0.0429,13.3552689,6.399,-0.9175,6.464441759,6.9562,0.8746,7.010965953
20/11/2020 09:00,14.5629,2.2378,14.73383199,5.5945,-0.914,5.668670589,8.9684,3.1518,9.506105501,12.9961,-0.2218,12.99799255,5.5945,-0.914,5.668670589,7.4016,0.6922,7.433896919
20/11/2020 09:30,16.7696,2.11,16.90182192,6.918,-1.108,7.006167854,9.8516,3.218,10.36385771,15.0972,-0.3516,15.10129367,6.918,-1.108,7.006167854,8.1792,0.7564,8.2141009
20/11/2020 10:00,15.6565,2.1368,15.80164253,6.9195,-1.254,7.032211334,8.737,3.3908,9.371909818,14.1877,-0.316,14.19121867,6.9195,-1.254,7.032211334,7.2682,0.938,7.328477007
20/11/2020 10:30,16.3217,2.5203,16.5151386,7.3265,-1.1325,7.413511887,8.9952,3.6528,9.708582331,14.5737,0.0397,14.57375407,7.3265,-1.1325,7.413511887,7.2472,1.1722,7.341386836
20/11/2020 11:00,16.3439,2.4832,16.53146544,7.3985,-1.187,7.493114923,8.9454,3.6702,9.669051101,14.5639,0.0054,14.563901,7.3985,-1.187,7.493114923,7.1654,1.1924,7.263936599
20/11/2020 11:30,18.7949,2.0929,18.91106809,9.5185,-1.6415,9.659004322,9.2764,3.7344,9.999867015,16.4959,-0.3791,16.50025556,9.5185,-1.6415,9.659004322,6.9774,1.2624,7.090681527
20/11/2020 12:00,17.765,2.5329,17.94465958,10.036,-1.6095,10.16424056,7.729,4.1424,8.769088822,15.5022,0.0217,15.50221519,10.036,-1.6095,10.16424056,5.4662,1.6312,5.704397942
20/11/2020 12:30,19.1895,2.3529,19.33321103,11.7705,-1.7915,11.90605487,7.419,4.1444,8.498094631,16.8355,-0.1681,16.83633921,11.7705,-1.7915,11.90605487,5.065,1.6234,5.318801797
20/11/2020 13:00,17.2965,2.4912,17.47498182,11.4895,-1.826,11.63369616,5.807,4.3172,7.235984027,15.2221,-0.0548,15.22219864,11.4895,-1.826,11.63369616,3.7326,1.7712,4.131519357
20/11/2020 13:30,16.7672,2.394,16.93724393,10.817,-1.809,10.96722253,5.9502,4.203,7.284922034,14.585,-0.1452,14.58572275,10.817,-1.809,10.96722253,3.768,1.6638,4.118987065
20/11/2020 14:00,16.8742,1.9418,16.98555895,10.636,-2.123,10.8458114,6.2382,4.0648,7.445652307,14.7324,-0.583,14.74393091,10.636,-2.123,10.8458114,4.0964,1.54,4.376310428
20/11/2020 14:30,15.1126,2.3005,15.28669287,9.34,-1.9495,9.541286614,5.7726,4.25,7.168361791,13.3548,-0.2561,13.35725534,9.34,-1.9495,9.541286614,4.0148,1.6934,4.357318281
20/11/2020 15:00,14.5628,1.7737,14.6704177,8.244,-2.0165,8.48703766,6.3188,3.7902,7.368368169,13.0334,-0.7713,13.05620233,8.244,-2.0165,8.48703766,4.7894,1.2452,4.948623586
20/11/2020 15:30,15.6653,1.905,15.78070496,8.4845,-1.84,8.681724497,7.1808,3.745,8.098698268,13.6513,-0.6514,13.66683261,8.4845,-1.84,8.681724497,5.1668,1.1886,5.301753691
20/11/2020 16:00,15.5643,-0.8195,15.58585945,9.1995,-1.7095,9.356986187,6.3648,0.89,6.426723819,14.1791,1.2023,14.22998251,9.1995,-1.7095,9.356986187,4.9796,2.9118,5.768448266
20/11/2020 16:30,16.9033,-0.9909,16.93231921,10.8735,-1.7705,11.01669971,6.0298,0.7796,6.079988832,15.9615,1.2267,16.0085688,10.8735,-1.7705,11.01669971,5.088,2.9972,5.905163151
20/11/2020 17:00,15.9042,0.3764,15.90865345,10.196,-1.582,10.31800078,5.7082,1.9584,6.034805531,14.037,0.65,14.05204145,10.196,-1.582,10.31800078,3.841,2.232,4.442421074
20/11/2020 17:30,16.1838,1.8765,16.2922262,8.739,-1.5545,8.876181119,7.4448,3.431,8.197365921,13.9894,-0.6107,14.00272355,8.739,-1.5545,8.876181119,5.2504,0.9438,5.334553271
20/11/2020 18:00,16.8478,2.0176,16.96817829,8.082,-1.425,8.206664913,8.7658,3.4426,9.417576355,14.9662,-0.4814,14.97394031,8.082,-1.425,8.206664913,6.8842,0.9436,6.948567521
20/11/2020 18:30,19.2964,1.0959,19.32749466,10.641,-1.8965,10.80868138,8.6554,2.9924,9.158078779,17.5618,-1.3733,17.61541291,10.641,-1.8965,10.80868138,6.9208,0.5232,6.940548313
20/11/2020 19:00,17.0385,1.7217,17.12526593,11.0595,-1.6605,11.18346103,5.979,3.3822,6.869331688,15.5341,-0.8099,15.55519851,11.0595,-1.6605,11.18346103,4.4746,0.8506,4.554730016
20/11/2020 19:30,16.2635,0.9389,16.29057904,10.7405,-1.8375,10.89654746,5.523,2.7764,6.181579568,14.4117,-1.2375,14.46473308,10.7405,-1.8375,10.89654746,3.6712,0.6,3.719907182
20/11/2020 20:00,14.5235,0.9543,14.55481847,9.0995,-1.6905,9.255198026,5.424,2.6448,6.034462945,12.5969,-1.0301,12.63894757,9.0995,-1.6905,9.255198026,3.4974,0.6604,3.559204254
20/11/2020 20:30,14.5254,0.4176,14.53140168,8.292,-1.947,8.517515659,6.2334,2.3646,6.666828985,12.9268,-1.5304,13.01707657,8.292,-1.947,8.517515659,4.6348,0.4166,4.653485425
20/11/2020 21:00,13.8506,0.4546,13.85805836,7.386,-2.001,7.652254374,6.4646,2.4556,6.915274725,11.9404,-1.5114,12.03567539,7.386,-2.001,7.652254374,4.5544,0.4896,4.580640514
20/11/2020 21:30,13.3493,0.4696,13.35755721,6.4815,-1.749,6.713333244,6.8678,2.2186,7.217261447,11.4131,-0.4694,11.4227487,6.4815,-1.749,6.713333244,4.9316,1.2796,5.09490478
20/11/2020 22:00,13.607,0.0137,13.6070069,6.717,-1.7325,6.936832508,6.89,1.7462,7.107834722,11.8272,-0.7205,11.84912571,6.717,-1.7325,6.936832508,5.1102,1.012,5.2094422
20/11/2020 22:30,13.351,-0.2906,13.35416225,7.281,-1.723,7.482091285,6.07,1.4324,6.236719471,11.2968,-1.1864,11.35892756,7.281,-1.723,7.482091285,4.0158,0.5366,4.051492219
20/11/2020 23:00,13.6209,-0.6815,13.63793823,8.5865,-1.9035,8.794958471,5.0344,1.222,5.180585619,11.3791,-1.8631,11.53061397,8.5865,-1.9035,8.794958471,2.7926,0.0404,2.792892214
20/11/2020 23:30,13.3742,-0.6652,13.39073249,10.092,-2.064,10.30090093,3.2822,1.3988,3.567839441,11.4168,-1.946,11.58146097,10.092,-2.064,10.30090093,1.3248,0.118,1.330044751
21/11/2020 00:00,9.2313,-0.1569,9.232633281,7.7385,-1.7285,7.92919255,1.4928,1.5716,2.167574312,7.8047,-1.7093,7.989683885,7.7385,-1.7285,7.92919255,0.0662,0.0192,0.068928078
21/11/2020 00:30,13.4921,-0.5618,13.50379138,10.2385,-1.686,10.37639042,3.2536,1.1242,3.442344928,11.1381,-1.6822,11.26441603,10.2385,-1.686,10.37639042,0.8996,0.0038,0.899608026
21/11/2020 01:00,13.4101,-1.8379,13.5354593,12.2235,-2.3285,12.44330601,1.1866,0.4906,1.284020218,12.2831,-2.3285,12.50185818,12.2235,-2.3285,12.44330601,0.0596,0,0.0596
21/11/2020 01:30,12.5569,-2.6316,12.82969431,12.4905,-2.982,12.84153084,0.0664,0.3504,0.356635837,12.4905,-2.982,12.84153084,12.4905,-2.982,12.84153084,0,0,0
21/11/2020 02:00,13.2623,-3.1746,13.63696031,13.2595,-3.212,13.64299396,0.0028,0.0374,0.037504666,13.2595,-3.212,13.64299396,13.2595,-3.212,13.64299396,0,0,0
21/11/2020 02:30,13.193,-3.191,13.57341998,13.193,-3.191,13.57341998,0,0,0,13.193,-3.191,13.57341998,13.193,-3.191,13.57341998,0,0,0
21/11/2020 03:00,12.7465,-2.6655,13.02221765,12.7465,-2.6655,13.02221765,0,0,0,12.7465,-2.6655,13.02221765,12.7465,-2.6655,13.02221765,0,0,0
21/11/2020 03:30,12.5275,-2.684,12.81179582,12.5275,-2.684,12.81179582,0,0,0,12.5275,-2.684,12.81179582,12.5275,-2.684,12.81179582,0,0,0
21/11/2020 04:00,12.5685,-2.867,12.89134909,12.5685,-2.867,12.89134909,0,0,0,12.5685,-2.867,12.89134909,12.5685,-2.867,12.89134909,0,0,0
21/11/2020 04:30,12.699,-2.92,13.0303876,12.699,-2.92,13.0303876,0,0,0,12.699,-2.92,13.0303876,12.699,-2.92,13.0303876,0,0,0
21/11/2020 05:00,12.5905,-2.759,12.88925022,12.5905,-2.759,12.88925022,0,0,0,12.5905,-2.759,12.88925022,12.5905,-2.759,12.88925022,0,0,0
21/11/2020 05:30,12.9385,-2.833,13.2450244,12.9385,-2.833,13.2450244,0,0,0,12.9385,-2.833,13.2450244,12.9385,-2.833,13.2450244,0,0,0
21/11/2020 06:00,12.9625,-2.6515,13.23090543,12.9625,-2.6515,13.23090543,0,0,0,12.9625,-2.6515,13.23090543,12.9625,-2.6515,13.23090543,0,0,0
21/11/2020 06:30,12.564,-2.105,12.73911775,12.564,-2.105,12.73911775,0,0,0,12.564,-2.105,12.73911775,12.564,-2.105,12.73911775,0,0,0
21/11/2020 07:00,12.909,-1.7482,13.02683708,12.887,-1.875,13.02268766,0.022,0.1268,0.128694367,12.887,-1.875,13.02268766,12.887,-1.875,13.02268766,0,0,0
21/11/2020 07:30,12.9525,-2.19,13.13633725,12.9525,-2.19,13.13633725,0,0,0,12.9525,-2.19,13.13633725,12.9525,-2.19,13.13633725,0,0,0
21/11/2020 08:00,13.08,-2.3061,13.28173547,13.058,-2.5845,13.31131114,0.022,0.2784,0.2792679,13.058,-2.5845,13.31131114,13.058,-2.5845,13.31131114,0,0,0
21/11/2020 08:30,12.8753,-1.5463,12.96782147,12.7275,-2.7425,13.01962221,0.1478,1.1962,1.205296345,12.7275,-2.7425,13.01962221,12.7275,-2.7425,13.01962221,0,0,0
21/11/2020 09:00,14.2453,0.8596,14.27121173,13.5465,-2.441,13.76467011,0.6988,3.3006,3.373763744,13.5465,-2.441,13.76467011,13.5465,-2.441,13.76467011,0,0,0
21/11/2020 09:30,14.0535,1.5319,14.13674573,13.1165,-2.2755,13.31241798,0.937,3.8074,3.921002902,13.1175,-2.2679,13.31210639,13.1165,-2.2755,13.31241798,0.001,0.0076,0.007665507
21/11/2020 10:00,14.619,1.4142,14.68724353,12.554,-2.347,12.77150441,2.065,3.7612,4.290786692,12.6346,-2.0532,12.80034169,12.554,-2.347,12.77150441,0.0806,0.2938,0.304655215
21/11/2020 10:30,15.5841,1.4091,15.64767509,12.7875,-2.4905,13.02776829,2.7966,3.8996,4.798734387,13.4537,-1.5929,13.54767043,12.7875,-2.4905,13.02776829,0.6662,0.8976,1.117814027
21/11/2020 11:00,15.5256,1.6504,15.61307387,12.781,-2.444,13.01257457,2.7446,4.0944,4.929192684,13.4702,-0.982,13.50594728,12.781,-2.444,13.01257457,0.6892,1.462,1.616304625
21/11/2020 11:30,16.0507,1.7016,16.14064475,12.8125,-2.41,13.03718744,3.2382,4.1116,5.233659695,13.6717,-0.8432,13.69767744,12.8125,-2.41,13.03718744,0.8592,1.5668,1.786921061
21/11/2020 12:00,15.3908,1.846,15.50111095,12.238,-2.262,12.4452918,3.1528,4.108,5.178398579,13.0732,-0.8048,13.09794874,12.238,-2.262,12.4452918,0.8352,1.4572,1.679580567
21/11/2020 12:30,16.2657,1.6098,16.34516603,12.7675,-2.19,12.95396296,3.4982,3.7998,5.164870113,14.0279,-0.9064,14.05715261,12.7675,-2.19,12.95396296,1.2604,1.2836,1.798954452
21/11/2020 13:00,16.5262,1.6117,16.60460368,13.242,-2.1295,13.41213384,3.2842,3.7412,4.978207215,14.1214,-0.9151,14.15101926,13.242,-2.1295,13.41213384,0.8794,1.2144,1.499370441
21/11/2020 13:30,16.4946,1.6271,16.57465787,13.437,-2.1735,13.61165204,3.0576,3.8006,4.877855894,14.1502,-1.0637,14.19012395,13.437,-2.1735,13.61165204,0.7132,1.1098,1.319208202
21/11/2020 14:00,15.7771,1.6262,15.86068759,13.1035,-2.093,13.2696029,2.6736,3.7192,4.58045692,13.3925,-1.3144,13.45684598,13.1035,-2.093,13.2696029,0.289,0.7786,0.830505244
21/11/2020 14:30,15.0976,1.6244,15.18473579,12.134,-1.988,12.2957757,2.9636,3.6124,4.672510965,12.5986,-1.1412,12.65018021,12.134,-1.988,12.2957757,0.4646,0.8468,0.965879599
21/11/2020 15:00,14.8994,1.5123,14.97595311,11.357,-1.9035,11.51541407,3.5424,3.4158,4.921004714,12.5292,-1.1393,12.58089254,11.357,-1.9035,11.51541407,1.1722,0.7642,1.399304999
21/11/2020 15:30,16.0761,0.7601,16.09405925,12.0595,-2.5655,12.32936862,4.0166,3.3256,5.214661151,13.8125,-1.8119,13.93083407,12.0595,-2.5655,12.32936862,1.753,0.7536,1.908120007
21/11/2020 16:00,16.0546,1.4435,16.11936331,12.66,-2.2985,12.86696166,3.3946,3.742,5.052313644,13.79,-0.7577,13.81080046,12.66,-2.2985,12.86696166,1.13,1.5408,1.910749759
21/11/2020 16:30,15.6245,0.8705,15.64873064,12.5755,-1.8435,12.70990529,3.049,2.714,4.081935448,13.1659,-0.5791,13.17862966,12.5755,-1.8435,12.70990529,0.5904,1.2644,1.395449576
21/11/2020 17:00,16.4477,0.8266,16.46845782,12.8025,-1.75,12.92155201,3.6452,2.5766,4.463894107,13.9805,-0.7756,14.00199756,12.8025,-1.75,12.92155201,1.178,0.9744,1.528770539
21/11/2020 17:30,17.1545,0.4037,17.15924952,12.9315,-2.2825,13.13139362,4.223,2.6862,5.004937506,14.5751,-1.0269,14.61123074,12.9315,-2.2825,13.13139362,1.6436,1.2556,2.068321136
21/11/2020 18:00,17.6609,1.3716,17.71408127,12.9875,-2.385,13.20467271,4.6734,3.7566,5.996057965,15.0745,-0.201,15.07583998,12.9875,-2.385,13.20467271,2.087,2.184,3.020831839
21/11/2020 18:30,16.7259,1.4803,16.79127806,12.3195,-2.1735,12.50976349,4.4064,3.6538,5.724213081,13.8115,-0.1095,13.81193406,12.3195,-2.1735,12.50976349,1.492,2.064,2.546794063
21/11/2020 19:00,16.5055,0.993,16.53534334,11.6795,-2.535,11.95144114,4.826,3.528,5.978048176,13.7867,-1.4136,13.85898127,11.6795,-2.535,11.95144114,2.1072,1.1214,2.387012736
21/11/2020 19:30,15.5954,1.1929,15.64095622,10.874,-2.5445,11.16773729,4.7214,3.7374,6.021609147,13.0158,-1.3991,13.09078036,10.874,-2.5445,11.16773729,2.1418,1.1454,2.428836841
21/11/2020 20:00,15.1512,0.9925,15.18367273,10.043,-2.1035,10.260924,5.1082,3.096,5.973183677,12.7004,-0.6663,12.71786601,10.043,-2.1035,10.260924,2.6574,1.4372,3.021145246
21/11/2020 20:30,13.607,0.3168,13.61068739,8.517,-1.799,8.70492332,5.09,2.1158,5.512232727,11.4066,-1.0214,11.45223915,8.517,-1.799,8.70492332,2.8896,0.7776,2.99239869
21/11/2020 21:00,13.3143,0.1443,13.31508194,7.7175,-1.5445,7.870532796,5.5968,1.6888,5.846042737,11.8389,-1.1461,11.89424644,7.7175,-1.5445,7.870532796,4.1214,0.3984,4.140611129
21/11/2020 21:30,12.8259,-0.4783,12.83481522,7.0285,-1.8175,7.25969135,5.7974,1.3392,5.950067512,11.3927,-1.7263,11.52274815,7.0285,-1.8175,7.25969135,4.3642,0.0912,4.365152813
21/11/2020 22:00,10.7809,-0.3997,10.78830686,5.0545,-1.8445,5.380534407,5.7264,1.4448,5.905853368,9.5501,-1.6697,9.694963027,5.0545,-1.8445,5.380534407,4.4956,0.1748,4.498997044
21/11/2020 22:30,11.3544,-0.4089,11.36176036,4.62,-1.8135,4.963182673,6.7344,1.4046,6.879320062,10.5864,-1.1491,10.64858187,4.62,-1.8135,4.963182673,5.9664,0.6644,6.003278797
21/11/2020 23:00,11.3552,-0.5878,11.37040351,4.953,-1.783,5.264152163,6.4022,1.1952,6.512807987,10.5864,-1.2722,10.66256807,4.953,-1.783,5.264152163,5.6334,0.5108,5.656510603
21/11/2020 23:30,9.3534,-0.8897,9.395619067,4.035,-1.9245,4.470450229,5.3184,1.0348,5.418135251,8.7774,-1.5673,8.916231269,4.035,-1.9245,4.470450229,4.7424,0.3572,4.755833218
22/11/2020 00:00,8.2304,-0.6177,8.253546962,2.812,-1.7295,3.301289786,5.4184,1.1118,5.531288982,7.8176,-1.2715,7.92032714,2.812,-1.7295,3.301289786,5.0056,0.458,5.026509262
22/11/2020 00:30,8.6143,-0.5414,8.631296452,2.7515,-1.465,3.117206642,5.8628,0.9236,5.93510411,8.2783,-1.199,8.364678828,2.7515,-1.465,3.117206642,5.5268,0.266,5.53319747
22/11/2020 01:00,9.1701,-0.8979,9.213954548,3.5915,-1.5775,3.922674916,5.5786,0.6796,5.619842891,8.7985,-1.5411,8.932445995,3.5915,-1.5775,3.922674916,5.207,0.0364,5.207127227
22/11/2020 01:30,7.834,-0.8518,7.880172539,3.034,-1.568,3.415227664,4.8,0.7162,4.853137381,7.187,-1.4836,7.338531049,3.034,-1.568,3.415227664,4.153,0.0844,4.153857528
22/11/2020 02:00,7.259,-0.8499,7.308584747,2.339,-1.5545,2.808449973,4.92,0.7046,4.970197296,6.7598,-1.4901,6.922087406,2.339,-1.5545,2.808449973,4.4208,0.0644,4.421269049
22/11/2020 02:30,8.4859,-1.0409,8.54950125,3.2405,-1.7685,3.691670692,5.2454,0.7276,5.295622996,8.1193,-1.6841,8.292118264,3.2405,-1.7685,3.691670692,4.8788,0.0844,4.879529977
22/11/2020 03:00,6.9148,-1.0322,6.991415871,2.782,-1.855,3.343732794,4.1328,0.8228,4.213909785,6.6594,-1.6496,6.860669685,2.782,-1.855,3.343732794,3.8774,0.2054,3.882836582
22/11/2020 03:30,6.852,-0.3616,6.861534709,2.458,-1.742,3.012694475,4.394,1.3804,4.605729058,6.7724,-1.4742,6.930993248,2.458,-1.742,3.012694475,4.3144,0.2678,4.322703344
22/11/2020 04:00,6.3917,0.2392,6.396174289,1.6885,-1.319,2.142613649,4.7032,1.5582,4.954601647,6.2091,-1.2038,6.324717958,1.6885,-1.319,2.142613649,4.5206,0.1152,4.522067602
22/11/2020 04:30,6.6563,0.1433,6.657842337,1.5155,-1.0875,1.865314049,5.1408,1.2308,5.286084873,6.6727,-1.0635,6.756919234,1.5155,-1.0875,1.865314049,5.1572,0.024,5.157255844
22/11/2020 05:00,6.3286,0.6188,6.358780654,1.206,-0.394,1.268728497,5.1226,1.0128,5.221761638,6.4534,-0.394,6.465416271,1.206,-0.394,1.268728497,5.2474,0,5.2474
22/11/2020 05:30,6.6876,-0.2183,6.691161981,1.278,-0.6225,1.421545022,5.4096,0.4042,5.424679696,6.8028,-0.6225,6.831222006,1.278,-0.6225,1.421545022,5.5248,0,5.5248
22/11/2020 06:00,7.0536,-0.4918,7.070724164,1.569,-1.085,1.907612644,5.4846,0.5932,5.516586209,7.1504,-1.085,7.232250352,1.569,-1.085,1.907612644,5.5814,0,5.5814
22/11/2020 06:30,7.0769,0.3777,7.086971913,1.4955,-0.6715,1.639339044,5.5814,1.0492,5.679158969,7.0827,-0.6715,7.114460734,1.4955,-0.6715,1.639339044,5.5872,0,5.5872
22/11/2020 07:00,7.9703,0.0087,7.970304748,1.4595,-0.9015,1.71547151,6.5108,0.9102,6.574114441,7.9771,-0.9015,8.027878092,1.4595,-0.9015,1.71547151,6.5176,0,6.5176
22/11/2020 07:30,7.9838,0.5094,8.000034425,1.356,-0.633,1.496470848,6.6278,1.1424,6.725534224,8.0328,-0.633,8.057702206,1.356,-0.633,1.496470848,6.6768,0,6.6768
22/11/2020 08:00,8.3946,0.6551,8.420122634,1.256,-0.4325,1.328379558,7.1386,1.0876,7.220975261,8.4474,-0.4325,8.458464578,1.256,-0.4325,1.328379558,7.1914,0,7.1914
22/11/2020 08:30,8.8777,0.8128,8.914830404,1.2015,-0.225,1.222385884,7.6762,1.0378,7.746036101,8.9239,-0.225,8.926736033,1.2015,-0.225,1.222385884,7.7224,0,7.7224
22/11/2020 09:00,10.1526,0.9536,10.1972859,1.382,-0.09,1.384927435,8.7706,1.0436,8.832469944,10.1872,-0.09,10.18759755,1.382,-0.09,1.384927435,8.8052,0,8.8052
22/11/2020 09:30,12.0715,1.1609,12.12719263,2.3765,-0.0095,2.376518988,9.695,1.1704,9.765390989,12.0975,-0.0095,12.09750373,2.3765,-0.0095,2.376518988,9.721,0,9.721
22/11/2020 10:00,12.9388,0.2932,12.94212161,3.499,0.033,3.499155612,9.4398,0.2602,9.443385414,13.2938,0.61,13.30778789,3.499,0.033,3.499155612,9.7948,0.577,9.811780472
22/11/2020 10:30,11.3773,0.1897,11.37888138,2.4665,-0.0225,2.466602623,8.9108,0.2122,8.913326286,11.8833,0.6351,11.90025928,2.4665,-0.0225,2.466602623,9.4168,0.6576,9.439733047
22/11/2020 11:00,14.8565,0.8011,14.87808299,4.2095,-0.2635,4.217739027,10.647,1.0646,10.70009262,14.9075,-0.2635,14.90982859,4.2095,-0.2635,4.217739027,10.698,0,10.698
22/11/2020 11:30,12.9799,1.0637,13.02341206,3.3325,-0.1345,3.335213112,9.6474,1.1982,9.721523029,13.0681,-0.1345,13.06879213,3.3325,-0.1345,3.335213112,9.7356,0,9.7356
22/11/2020 12:00,14.177,0.7438,14.19649842,3.874,-0.294,3.885139895,10.303,1.0378,10.35513582,14.249,-0.294,14.25203273,3.874,-0.294,3.885139895,10.375,0,10.375
22/11/2020 12:30,13.2715,0.7313,13.29163316,2.9575,-0.5475,3.007750405,10.314,1.2788,10.39297481,13.3605,-0.5475,13.3717133,2.9575,-0.5475,3.007750405,10.403,0,10.403
22/11/2020 13:00,14.629,0.7996,14.65083619,3.679,-0.625,3.731710868,10.95,1.4246,11.0422817,14.701,-0.625,14.71427966,3.679,-0.625,3.731710868,11.022,0,11.022
22/11/2020 13:30,13.1395,0.9147,13.17129972,2.7485,-0.5935,2.811848947,10.391,1.5082,10.49988325,13.2535,-0.5627,13.26543982,2.7485,-0.5935,2.811848947,10.505,0.0308,10.50504515
22/11/2020 14:00,14.1585,0.7163,14.17660777,2.9125,-0.8465,3.033021348,11.246,1.5628,11.35406799,14.2205,-0.7755,14.24162984,2.9125,-0.8465,3.033021348,11.308,0.071,11.30822289
22/11/2020 14:30,13.7425,0.8763,13.77041059,3.0135,-0.8105,3.120591691,10.729,1.6868,10.86078889,13.7445,-0.6627,13.76046698,3.0135,-0.8105,3.120591691,10.731,0.1478,10.73201779
22/11/2020 15:00,12.5235,0.8843,12.55468194,2.1505,-0.6575,2.248767774,10.373,1.5418,10.48695743,12.5175,-0.6229,12.5329889,2.1505,-0.6575,2.248767774,10.367,0.0346,10.36705774
22/11/2020 15:30,13.035,1.3394,13.10363375,1.824,-0.069,1.825304632,11.211,1.4084,11.29911995,12.965,-0.0642,12.96515895,1.824,-0.069,1.825304632,11.141,0.0048,11.14100103
22/11/2020 16:00,13.5175,0.7264,13.53700348,1.9785,-0.177,1.986401583,11.539,0.9034,11.57431003,13.4075,-0.177,13.40866829,1.9785,-0.177,1.986401583,11.429,0,11.429
22/11/2020 16:30,12.929,0.813,12.95453627,1.397,-0.173,1.407671126,11.532,0.986,11.57407534,12.921,-0.173,12.9221581,1.397,-0.173,1.407671126,11.524,0,11.524
22/11/2020 17:00,13.9235,0.4647,13.93125258,1.5835,-0.5375,1.672237573,12.34,1.0022,12.38063023,13.9125,-0.5375,13.9228791,1.5835,-0.5375,1.672237573,12.329,0,12.329
22/11/2020 17:30,15.2895,0.2387,15.29136318,1.8225,-1.2685,2.220495102,13.467,1.5072,13.55107895,15.2345,-0.5993,15.24628318,1.8225,-1.2685,2.220495102,13.412,0.6692,13.4286847
22/11/2020 18:00,15.239,1.5072,15.31335276,1.549,-1.081,1.888904974,13.69,2.5882,13.93251159,15.149,0.3042,15.15205394,1.549,-1.081,1.888904974,13.6,1.3852,13.67036134
22/11/2020 18:30,15.4265,1.3549,15.48588571,1.5855,-1.0355,1.893692293,13.841,2.3904,14.04589951,15.4395,0.1483,15.44021221,1.5855,-1.0355,1.893692293,13.854,1.1838,13.90448483
22/11/2020 19:00,14.881,1.6406,14.97116326,1.354,-0.697,1.522867361,13.527,2.3376,13.72749441,14.988,0.4272,14.99408696,1.354,-0.697,1.522867361,13.634,1.1242,13.68026979
22/11/2020 19:30,14.711,0.4115,14.71675417,1.566,-0.9575,1.835527785,13.145,1.369,13.21609572,14.82,-0.6225,14.833068,1.566,-0.9575,1.835527785,13.254,0.335,13.25823295
22/11/2020 20:00,13.861,0.384,13.86631808,1.315,-1.035,1.673454511,12.546,1.419,12.62599212,13.932,-0.5252,13.94189582,1.315,-1.035,1.673454511,12.617,0.5098,12.62729524
22/11/2020 20:30,13.409,1.2318,13.46545997,1.277,-0.166,1.287744152,12.132,1.3978,12.21225896,13.542,0.3754,13.54720226,1.277,-0.166,1.287744152,12.265,0.5414,12.27694339
22/11/2020 21:00,12.7595,0.4749,12.76833467,1.2305,0.0545,1.231706337,11.529,0.4204,11.53666231,12.8545,0.0545,12.85461553,1.2305,0.0545,1.231706337,11.624,0,11.624
22/11/2020 21:30,12.267,0.0593,12.26714333,1.121,-0.1855,1.136244362,11.146,0.2448,11.14868795,12.36,-0.1855,12.36139192,1.121,-0.1855,1.136244362,11.239,0,11.239
22/11/2020 22:00,11.676,0.379,11.6821495,0.995,0.065,0.997120855,10.681,0.314,10.68561449,11.784,0.065,11.78417927,0.995,0.065,0.997120855,10.789,0,10.789
22/11/2020 22:30,11.318,0.0289,11.3180369,1.023,-0.0555,1.024504392,10.295,0.0844,10.29534596,11.414,-0.0555,11.41413493,1.023,-0.0555,1.024504392,10.391,0,10.391
22/11/2020 23:00,10.8725,-0.3425,10.87789329,1.1805,-0.6085,1.328101088,9.692,0.266,9.69564954,10.9359,-0.6085,10.95281612,1.1805,-0.6085,1.328101088,9.7554,0,9.7554
22/11/2020 23:30,9.8824,-0.2967,9.886852919,0.989,-0.9025,1.338890305,8.8934,0.6058,8.914009042,9.9526,-0.9025,9.993435496,0.989,-0.9025,1.338890305,8.9636,0,8.9636
23/11/2020 00:00,9.1283,0.3356,9.134467048,0.9355,-0.466,1.045139345,8.1928,0.8016,8.231921671,9.2243,-0.419,9.23381132,0.9355,-0.466,1.045139345,8.2888,0.047,8.288933251
23/11/2020 00:30,8.7512,-0.0607,8.751410511,0.908,-0.2825,0.950931254,7.8432,0.2218,7.846335545,8.8548,-0.2825,8.859305237,0.908,-0.2825,0.950931254,7.9468,0,7.9468
23/11/2020 01:00,8.4525,-0.0273,8.452544087,0.8895,-0.0945,0.894505729,7.563,0.0672,7.563298542,8.5743,-0.0945,8.574820741,0.8895,-0.0945,0.894505729,7.6848,0,7.6848
23/11/2020 01:30,8.3726,-0.0011,8.372600072,0.874,-0.0165,0.874155736,7.4986,0.0154,7.498615814,8.4552,-0.0165,8.4552161,0.874,-0.0165,0.874155736,7.5812,0,7.5812
23/11/2020 02:00,8.2635,0.1965,8.265835983,0.8715,0.1465,0.883727616,7.392,0.05,7.3921691,8.3575,0.1465,8.358783913,0.8715,0.1465,0.883727616,7.486,0,7.486
23/11/2020 02:30,7.9886,0.1465,7.989943192,0.872,0.1465,0.884220702,7.1166,0,7.1166,8.0912,0.1465,8.092526162,0.872,0.1465,0.884220702,7.2192,0,7.2192
23/11/2020 03:00,7.8985,-0.0685,7.898797029,0.8665,-0.0685,0.869203371,7.032,0,7.032,8.0003,-0.0685,8.000593249,0.8665,-0.0685,0.869203371,7.1338,0,7.1338
23/11/2020 03:30,7.8039,-0.0682,7.804198002,0.8785,-0.168,0.894419504,6.9254,0.0998,6.926119058,7.8999,-0.168,7.90168615,0.8785,-0.168,0.894419504,7.0214,0,7.0214
23/11/2020 04:00,7.8556,0.1872,7.857830184,0.908,-0.408,0.995453665,6.9476,0.5952,6.973048745,7.9448,-0.408,7.955269388,0.908,-0.408,0.995453665,7.0368,0,7.0368
23/11/2020 04:30,7.7931,0.3078,7.799176139,0.9685,-0.511,1.095040296,6.8246,0.8188,6.87354338,7.8777,-0.511,7.894256031,0.9685,-0.511,1.095040296,6.9092,0,6.9092
23/11/2020 05:00,7.7521,-0.0492,7.752256126,1.0455,-0.894,1.375611228,6.7066,0.8448,6.759598405,7.8355,-0.894,7.886336047,1.0455,-0.894,1.375611228,6.79,0,6.79
23/11/2020 05:30,8.197,0.4301,8.208276007,1.308,-0.8535,1.561834258,6.889,1.2836,7.007563768,8.2776,-0.8525,8.321383179,1.308,-0.8535,1.561834258,6.9696,0.001,6.969600072
23/11/2020 06:00,8.4096,0.1102,8.410322003,1.678,-1.039,1.973627371,6.7316,1.1492,6.828989618,8.4758,-1.039,8.539245086,1.678,-1.039,1.973627371,6.7978,0,6.7978
23/11/2020 06:30,8.5449,0.7881,8.581166449,1.7585,-0.4945,1.826705368,6.7864,1.2826,6.906539489,8.6101,-0.4935,8.624231227,1.7585,-0.4945,1.826705368,6.8516,0.001,6.851600073
23/11/2020 07:00,9.7102,0.6439,9.731525638,1.699,-0.3085,1.726781182,8.0112,0.9524,8.067613724,9.6844,-0.3085,9.689312443,1.699,-0.3085,1.726781182,7.9854,0,7.9854
23/11/2020 07:30,11.0235,0.7348,11.04796286,1.7565,-0.207,1.768655209,9.267,0.9418,9.314734362,11.0099,-0.207,11.01184576,1.7565,-0.207,1.768655209,9.2534,0,9.2534
23/11/2020 08:00,12.7305,-0.1827,12.73181093,2.3155,-0.3335,2.339393618,10.415,0.1508,10.41609167,13.1895,1.8573,13.31962738,2.3155,-0.3335,2.339393618,10.874,2.1908,11.09249659
23/11/2020 08:30,13.167,0.75,13.18834292,2.298,0.128,2.301562078,10.869,0.622,10.88678304,13.493,2.1326,13.66049164,2.298,0.128,2.301562078,11.195,2.0046,11.37305791
23/11/2020 09:00,13.684,1.6639,13.78478941,2.033,0.1145,2.036221808,11.651,1.5494,11.75357143,13.535,0.2249,13.53686836,2.033,0.1145,2.036221808,11.502,0.1104,11.50252982
23/11/2020 09:30,14.707,2.0301,14.84645261,2.344,0.2695,2.359441936,12.363,1.7606,12.48773324,14.391,0.5681,14.40220881,2.344,0.2695,2.359441936,12.047,0.2986,12.05070002
23/11/2020 10:00,15.1755,1.8559,15.28856321,2.7925,0.1835,2.798522557,12.383,1.6724,12.49542359,14.7855,0.3947,14.79076733,2.7925,0.1835,2.798522557,11.993,0.2112,11.9948595
23/11/2020 10:30,15.558,1.7183,15.65260103,3.484,-0.0365,3.48419119,12.074,1.7548,12.20085239,15.254,0.2553,15.25613628,3.484,-0.0365,3.48419119,11.77,0.2918,11.77361657
23/11/2020 11:00,16.3895,1.6557,16.47291877,4.5795,-0.3575,4.593432975,11.81,2.0132,11.98036202,15.7265,0.1609,15.72732307,4.5795,-0.3575,4.593432975,11.147,0.5184,11.15904779
23/11/2020 11:30,15.711,2.1852,15.86223881,4.408,-0.161,4.410939242,11.303,2.3462,11.54393622,14.962,0.6828,14.97757189,4.408,-0.161,4.410939242,10.554,0.8438,10.58767748
23/11/2020 12:00,15.868,2.1166,16.00854208,4.381,-0.151,4.383601487,11.487,2.2676,11.70867963,15.281,0.616,15.2934109,4.381,-0.151,4.383601487,10.9,0.767,10.92695241
23/11/2020 12:30,15.7835,2.0355,15.91421165,4.2965,-0.1765,4.300123777,11.487,2.212,11.69803885,14.8815,0.5291,14.8909029,4.2965,-0.1765,4.300123777,10.585,0.7056,10.60849171
23/11/2020 13:00,16.4395,2.1461,16.57898988,4.6095,-0.1915,4.613476184,11.83,2.3376,12.05874263,15.4205,0.6321,15.43344973,4.6095,-0.1915,4.613476184,10.811,0.8236,10.84232622
23/11/2020 13:30,16.3635,2.2285,16.51454948,4.5765,-0.2455,4.583080023,11.787,2.474,12.04383847,15.1845,0.7145,15.20130095,4.5765,-0.2455,4.583080023,10.608,0.96,10.65135034
23/11/2020 14:00,16.725,2.3205,16.88521084,4.824,-0.0325,4.824109477,11.901,2.353,12.13138121,15.172,0.7969,15.19291393,4.824,-0.0325,4.824109477,10.348,0.8294,10.38118531
23/11/2020 14:30,15.751,1.6986,15.84232442,4.777,-0.257,4.783908235,10.974,1.9556,11.1468851,14.573,0.1884,14.57421777,4.777,-0.257,4.783908235,9.796,0.4454,9.806120393
23/11/2020 15:00,15.6275,1.8654,15.73843936,4.7175,-0.215,4.72239677,10.91,2.0804,11.10658202,14.1927,0.3398,14.19676714,4.7175,-0.215,4.72239677,9.4752,0.5548,9.491428664
23/11/2020 15:30,16.0575,1.5691,16.13398218,5.2995,-0.5045,5.323459449,10.758,2.0736,10.95602031,14.7757,0.0581,14.77581423,5.2995,-0.5045,5.323459449,9.4762,0.5626,9.492886031
23/11/2020 16:00,15.7615,1.8334,15.86777356,5.5375,-0.415,5.553029016,10.224,2.2484,10.4683083,14.6249,0.3098,14.62818089,5.5375,-0.415,5.553029016,9.0874,0.7248,9.116258761
23/11/2020 16:30,16.2245,1.5484,16.29821901,5.1635,-0.842,5.231701086,11.061,2.3904,11.31634805,14.6349,-0.0826,14.6351331,5.1635,-0.842,5.231701086,9.4714,0.7594,9.5017949
23/11/2020 17:00,18.1435,2.2999,18.28868864,6.2505,-0.9095,6.316323337,11.893,3.2094,12.31842918,16.2087,-0.1579,16.20946909,6.2505,-0.9095,6.316323337,9.9582,0.7516,9.986523409
23/11/2020 17:30,16.626,2.1008,16.75819909,5.557,-1.049,5.655143676,11.069,3.1498,11.50843174,15.1168,-0.3424,15.12067723,5.557,-1.049,5.655143676,9.5598,0.7066,9.585878134
23/11/2020 18:00,17.693,1.8106,17.78540192,5.826,-1.296,5.968407828,11.867,3.1066,12.26689254,16.083,-0.6508,16.09616195,5.826,-1.296,5.968407828,10.257,0.6452,10.2772726
23/11/2020 18:30,19.042,1.0638,19.07169197,7.611,-1.388,7.736527968,11.431,2.4518,11.69098303,17.4834,-0.0084,17.48340202,7.611,-1.388,7.736527968,9.8724,1.3796,9.968328743
23/11/2020 19:00,19.0616,-0.3811,19.0654093,9.31,-1.6945,9.462950399,9.7516,1.3134,9.839650508,17.6112,1.1039,17.64576325,9.31,-1.6945,9.462950399,8.3012,2.7984,8.760192007
23/11/2020 19:30,17.524,1.2829,17.57089663,9.073,-2.0475,9.301160425,8.451,3.3304,9.083554654,15.4878,-0.3003,15.49071105,9.073,-2.0475,9.301160425,6.4148,1.7472,6.648486059
23/11/2020 20:00,16.6883,1.5124,16.75669152,8.4985,-2.056,8.743662748,8.1898,3.5684,8.933437334,14.5331,-0.109,14.53350875,8.4985,-2.056,8.743662748,6.0346,1.947,6.340915246
23/11/2020 20:30,16.7332,1.8853,16.83907178,8.842,-1.5545,8.977607379,7.8912,3.4398,8.608325126,14.8266,0.2723,14.82910027,8.842,-1.5545,8.977607379,5.9846,1.8268,6.257206677
23/11/2020 21:00,15.4908,0.7691,15.5098807,8.79,-1.3765,8.897126067,6.7008,2.1456,7.035930642,13.6756,-0.6555,13.69130073,8.79,-1.3765,8.897126067,4.8856,0.721,4.938514793
23/11/2020 21:30,15.7016,0.1391,15.70221613,9.644,-1.5995,9.775742235,6.0576,1.7386,6.302162146,13.989,-1.3941,14.0582942,9.644,-1.5995,9.775742235,4.345,0.2054,4.3498522
23/11/2020 22:00,14.5767,0.033,14.57673735,9.4955,-1.815,9.667406335,5.0812,1.848,5.406819531,11.9273,-1.5586,12.02870397,9.4955,-1.815,9.667406335,2.4318,0.2564,2.445279575
23/11/2020 22:30,14.4114,-0.0098,14.41140333,10.073,-1.809,10.23414921,4.3384,1.7992,4.696683426,11.7128,-1.4854,11.80661243,10.073,-1.809,10.23414921,1.6398,0.3236,1.671424841
23/11/2020 23:00,13.5498,-0.2965,13.55304365,10.162,-2.0265,10.36209179,3.3878,1.73,3.803956998,10.8388,-1.7183,10.97415784,10.162,-2.0265,10.36209179,0.6768,0.3082,0.743670276
23/11/2020 23:30,11.0511,-0.1294,11.05185756,8.1365,-2.11,8.405636933,2.9146,1.9806,3.523871382,8.2593,-1.9218,8.479938191,8.1365,-2.11,8.405636933,0.1228,0.1882,0.224720004
24/11/2020 00:00,11.5057,0.9173,11.54220827,7.7905,-1.5605,7.945253331,3.7152,2.4778,4.465669477,8.8331,-1.1189,8.903684227,7.7905,-1.5605,7.945253331,1.0426,0.4416,1.13226557
24/11/2020 00:30,11.5221,0.0689,11.522306,8.4855,-1.4105,8.601931208,3.0366,1.4794,3.377804601,9.1365,-1.1839,9.212885078,8.4855,-1.4105,8.601931208,0.651,0.2266,0.689310206
24/11/2020 01:00,8.9291,0.6499,8.952720079,6.7585,-1.2365,6.870680789,2.1706,1.8864,2.875762389,6.9111,-1.2365,7.020842931,6.7585,-1.2365,6.870680789,0.1526,0,0.1526
24/11/2020 01:30,9.4661,0.3463,9.472432259,6.4325,-1.2695,6.556575821,3.0336,1.6158,3.437082862,7.2753,-1.2695,7.385229877,6.4325,-1.2695,6.556575821,0.8428,0,0.8428
24/11/2020 02:00,11.4181,0.0804,11.41838306,7.8315,-1.685,8.010718897,3.5866,1.7654,3.997541334,8.9759,-1.685,9.13268886,7.8315,-1.685,8.010718897,1.1444,0,1.1444
24/11/2020 02:30,10.9996,0.2694,11.00289855,8.611,-1.979,8.835483122,2.3886,2.2484,3.280352499,8.827,-1.979,9.046124585,8.611,-1.979,8.835483122,0.216,0,0.216
24/11/2020 03:00,9.3536,-0.3283,9.359359692,7.926,-2.0755,8.193239668,1.4276,1.7472,2.256268956,8.141,-2.0745,8.401156542,7.926,-2.0755,8.193239668,0.215,0.001,0.215002326
24/11/2020 03:30,9.4946,-0.0459,9.494710947,7.973,-2.3155,8.302425504,1.5216,2.2696,2.732462391,8.2332,-2.2847,8.544321877,7.973,-2.3155,8.302425504,0.2602,0.0308,0.262016564
24/11/2020 04:00,7.7675,0.2108,7.770359894,6.6875,-2.124,7.016696676,1.08,2.3348,2.572487326,7.1319,-1.8936,7.379005256,6.6875,-2.124,7.016696676,0.4444,0.2304,0.500575189
24/11/2020 04:30,7.4215,0.9332,7.479941476,5.5485,-1.701,5.803382914,1.873,2.6342,3.232203372,6.8569,-1.4716,7.01303673,5.5485,-1.701,5.803382914,1.3084,0.2294,1.328357979
24/11/2020 05:00,9.5766,0.3352,9.582464537,6.803,-1.869,7.055066973,2.7736,2.2042,3.542789099,8.9784,-1.843,9.16560503,6.803,-1.869,7.055066973,2.1754,0.026,2.175555368
24/11/2020 05:30,8.1934,0.8701,8.239470709,6.188,-1.5665,6.383201881,2.0054,2.4366,3.155732676,7.1614,-1.5109,7.319048351,6.188,-1.5665,6.383201881,0.9734,0.0556,0.974986626
24/11/2020 06:00,7.0859,0.7484,7.125312721,4.5995,-1.352,4.794090555,2.4864,2.1004,3.254821826,6.4053,-1.352,6.546432012,4.5995,-1.352,4.794090555,1.8058,0,1.8058
24/11/2020 06:30,6.9284,1.0406,7.006109828,2.904,-0.817,3.016737476,4.0244,1.8576,4.432434221,6.5482,-0.817,6.598970544,2.904,-0.817,3.016737476,3.6442,0,3.6442
24/11/2020 07:00,8.6606,1.7826,8.842152177,1.857,-0.198,1.867525903,6.8036,1.9806,7.086024931,8.3994,-0.198,8.401733414,1.857,-0.198,1.867525903,6.5424,0,6.5424
24/11/2020 07:30,11.9087,1.3053,11.9800227,2.8395,-0.4545,2.875644363,9.0692,1.7598,9.238359415,11.5017,-0.4545,11.51067648,2.8395,-0.4545,2.875644363,8.6622,0,8.6622
24/11/2020 08:00,13.2572,1.7819,13.37641654,3.443,-0.4915,3.477904721,9.8142,2.2734,10.07406915,12.5274,-0.0585,12.52753659,3.443,-0.4915,3.477904721,9.0844,0.433,9.094713429
24/11/2020 08:30,13.8255,1.923,13.95859517,3.5515,-0.935,3.672516474,10.274,2.858,10.6641099,12.8291,-0.4752,12.83789788,3.5515,-0.935,3.672516474,9.2776,0.4598,9.288986909
24/11/2020 09:00,14.5975,2.4598,14.80329768,3.9565,-0.762,4.029210375,10.641,3.2218,11.11804282,13.3837,0.0368,13.38375059,3.9565,-0.762,4.029210375,9.4272,0.7988,9.460982046
24/11/2020 09:30,13.554,2.4388,13.77166154,3.288,-0.66,3.353586737,10.266,3.0988,10.72349371,12.7662,0.0494,12.76629558,3.288,-0.66,3.353586737,9.4782,0.7094,9.504710601
24/11/2020 10:00,15.728,2.1812,15.87852693,4.494,-1.034,4.611419738,11.234,3.2152,11.68504459,14.966,-0.2104,14.96747888,4.494,-1.034,4.611419738,10.472,0.8236,10.50433725
24/11/2020 10:30,16.494,2.1651,16.635495,6.208,-1.3975,6.363353695,10.286,3.5626,10.88549102,15.7444,-0.2503,15.74638947,6.208,-1.3975,6.363353695,9.5364,1.1472,9.605154491
24/11/2020 11:00,16.4353,2.4399,16.61542049,7.0895,-1.4625,7.238778661,9.3458,3.9024,10.12781829,14.9673,-0.0119,14.96730473,7.0895,-1.4625,7.238778661,7.8778,1.4506,8.010241769
24/11/2020 11:30,15.9873,2.3432,16.1581047,7.2435,-1.784,7.459956317,8.7438,4.1272,9.668909881,14.7507,-0.1,14.75103896,7.2435,-1.784,7.459956317,7.5072,1.684,7.693757719
24/11/2020 12:00,15.9878,2.637,16.20381183,7.537,-1.878,7.767448294,8.4508,4.515,9.581296658,14.8446,0.164,14.84550589,7.537,-1.878,7.767448294,7.3076,2.042,7.58754122
24/11/2020 12:30,15.2345,2.9121,15.51032935,7.1945,-1.7795,7.411305587,8.04,4.6916,9.308743769,14.5721,0.4285,14.57839877,7.1945,-1.7795,7.411305587,7.3776,2.208,7.700924994
24/11/2020 13:00,16.7811,2.3783,16.9487943,8.5395,-1.9015,8.748643466,8.2416,4.2798,9.286584873,15.9353,-0.0793,15.93549731,8.5395,-1.9015,8.748643466,7.3958,1.8222,7.616972527
24/11/2020 13:30,18.0335,2.7052,18.23527431,10.7595,-1.852,10.91772615,7.274,4.5572,8.583655855,17.2347,0.2302,17.2362373,10.7595,-1.852,10.91772615,6.4752,2.0822,6.801747708
24/11/2020 14:00,17.375,2.6326,17.57330953,11.185,-2.106,11.38154036,6.19,4.7386,7.795539106,15.8132,0.1126,15.81360089,11.185,-2.106,11.38154036,4.6282,2.2186,5.132486844
24/11/2020 14:30,14.5561,2.8229,14.82729954,9.0735,-2.0415,9.300329268,5.4826,4.8644,7.32948089,12.8597,0.3163,12.8635893,9.0735,-2.0415,9.300329268,3.7862,2.3578,4.460328607
24/11/2020 15:00,15.8047,2.6065,16.01818917,8.7525,-1.9795,8.973554285,7.0522,4.586,8.412188826,14.1083,0.0491,14.10838544,8.7525,-1.9795,8.973554285,5.3558,2.0286,5.727111977
24/11/2020 15:30,14.3016,2.4783,14.51474194,6.756,-1.3215,6.884032122,7.5456,3.7998,8.448346548,12.0658,0.8885,12.0984694,6.756,-1.3215,6.884032122,5.3098,2.21,5.751354279
24/11/2020 16:00,16.434,0.002,16.43400012,7.243,-1.15,7.333726815,9.191,1.152,9.262914498,15.0094,2.1812,15.16706042,7.243,-1.15,7.333726815,7.7664,3.3312,8.450672305
24/11/2020 16:30,17.6336,0.8629,17.65470038,8.433,-1.0225,8.494762813,9.2006,1.8854,9.391792881,16.0688,1.2777,16.1195177,8.433,-1.0225,8.494762813,7.6358,2.3002,7.974732703
24/11/2020 17:00,18.3198,1.6372,18.39281098,9.527,-1.241,9.607487184,8.7928,2.8782,9.251884515,16.2634,-0.2628,16.26552315,9.527,-1.241,9.607487184,6.7364,0.9782,6.80705224
24/11/2020 17:30,17.7871,1.5013,17.85034532,9.5445,-1.2415,9.624905324,8.2426,2.7428,8.68696763,15.7173,-0.1067,15.71766217,9.5445,-1.2415,9.624905324,6.1728,1.1348,6.276243373
24/11/2020 18:00,16.7151,1.3574,16.77012531,8.5655,-1.347,8.670766936,8.1496,2.7044,8.586603491,14.9611,-0.24,14.96302487,8.5655,-1.347,8.670766936,6.3956,1.107,6.490697063
24/11/2020 18:30,17.6445,1.2737,17.69041243,8.7405,-1.4125,8.853897249,8.904,2.6862,9.300370231,16.0365,-0.3257,16.03980713,8.7405,-1.4125,8.853897249,7.296,1.0868,7.376499864
24/11/2020 19:00,15.277,1.2161,15.32532637,6.946,-1.3865,7.08302889,8.331,2.6026,8.728063231,13.811,-0.3823,13.81629018,6.946,-1.3865,7.08302889,6.865,1.0042,6.938057555
24/11/2020 19:30,16.3705,1.0175,16.40209061,6.9875,-1.3345,7.113792694,9.383,2.352,9.673292769,15.2791,-0.3985,15.28429583,6.9875,-1.3345,7.113792694,8.2916,0.936,8.344263093
