Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/11/2020 20:00,18.1326,0.6138,18.14298579,9.217,-1.552,9.346753073,8.9156,2.1658,9.174890354,17.0006,-0.688,17.0145157,9.217,-1.552,9.346753073,7.7836,0.864,7.831406321
24/11/2020 20:30,15.757,0.5714,15.76735701,9.036,-1.677,9.190300594,6.721,2.2484,7.087111087,14.32,-0.7496,14.339606,9.036,-1.677,9.190300594,5.284,0.9274,5.364767167
24/11/2020 21:00,13.6558,0.7002,13.67373956,7.22,-1.553,7.385134325,6.4358,2.2532,6.818829216,12.0632,-0.6266,12.07946281,7.22,-1.553,7.385134325,4.8432,0.9264,4.931004279
24/11/2020 21:30,11.8986,0.4764,11.90813331,4.76,-1.436,4.971890586,7.1386,1.9124,7.390323655,10.6496,-0.837,10.68244116,4.76,-1.436,4.971890586,5.8896,0.599,5.919982193
24/11/2020 22:00,13.2523,-0.1724,13.25342133,4.9205,-1.816,5.244919089,8.3318,1.6436,8.492367879,12.2425,-1.431,12.32584955,4.9205,-1.816,5.244919089,7.322,0.385,7.332114906
24/11/2020 22:30,12.7781,-0.0036,12.77810051,5.3965,-1.722,5.664582619,7.3816,1.7184,7.578978633,12.0531,-0.6094,12.06849568,5.3965,-1.722,5.664582619,6.6566,1.1126,6.748940829
24/11/2020 23:00,11.6873,0.5417,11.69984702,5.4205,-1.0165,5.514987987,6.2668,1.5582,6.457613296,10.5499,-0.5125,10.56234095,5.4205,-1.0165,5.514987987,5.1294,0.504,5.154101314
24/11/2020 23:30,9.7225,-0.3161,9.727637198,4.3425,-1.1015,4.48002327,5.38,0.7854,5.437026132,8.6913,-1.1015,8.760821762,4.3425,-1.1015,4.48002327,4.3488,0,4.3488
25/11/2020 00:00,9.2093,-0.0522,9.209447938,3.5865,-0.967,3.714575514,5.6228,0.9148,5.696730543,8.7417,-0.945,8.792630089,3.5865,-0.967,3.714575514,5.1552,0.022,5.155246943
25/11/2020 00:30,11.2173,-0.4568,11.22659724,5.4975,-1.173,5.621248549,5.7198,0.7162,5.764464804,10.7027,-1.173,10.76678765,5.4975,-1.173,5.621248549,5.2052,0,5.2052
25/11/2020 01:00,7.6255,-0.2137,7.628493819,4.1945,-0.9155,4.293247081,3.431,0.7018,3.502040011,7.2801,-0.9155,7.33743799,4.1945,-0.9155,4.293247081,3.0856,0,3.0856
25/11/2020 01:30,7.1032,-0.0412,7.103319483,2.522,-0.524,2.575861021,4.5812,0.4828,4.60657023,6.7038,-0.524,6.724247946,2.522,-0.524,2.575861021,4.1818,0,4.1818
25/11/2020 02:00,6.9479,-0.1368,6.949246625,1.2455,-0.3,1.281120701,5.7024,0.1632,5.704734876,6.7599,-0.3,6.766553629,1.2455,-0.3,1.281120701,5.5144,0,5.5144
25/11/2020 02:30,7.5034,0.1972,7.505990901,0.961,0.104,0.96661109,6.5424,0.0932,6.543063808,7.5936,0.104,7.594312145,0.961,0.104,0.96661109,6.6326,0,6.6326
25/11/2020 03:00,7.5049,0.0835,7.505364499,0.9605,0.0835,0.964122658,6.5444,0,6.5444,7.6221,0.0835,7.622557357,0.9605,0.0835,0.964122658,6.6616,0,6.6616
25/11/2020 03:30,7.5643,0.0785,7.564707314,0.9595,0.0785,0.962705822,6.6048,0,6.6048,7.6939,0.0785,7.694300453,0.9595,0.0785,0.962705822,6.7344,0,6.7344
25/11/2020 04:00,7.5054,0.069,7.505717165,0.987,0.069,0.989408914,6.5184,0,6.5184,7.5226,0.069,7.52291644,0.987,0.069,0.989408914,6.5356,0,6.5356
25/11/2020 04:30,7.4463,-0.278,7.451487616,1.0575,-0.278,1.093430496,6.3888,0,6.3888,7.4167,-0.278,7.421908305,1.0575,-0.278,1.093430496,6.3592,0,6.3592
25/11/2020 05:00,7.7153,-0.6598,7.743461121,1.5655,-0.821,1.767719223,6.1498,0.1612,6.151912343,7.6519,-0.821,7.695817995,1.5655,-0.821,1.767719223,6.0864,0,6.0864
25/11/2020 05:30,9.312,-0.7589,9.342872856,3.189,-1.2725,3.433508009,6.123,0.5136,6.144502743,9.0364,-1.2725,9.125556488,3.189,-1.2725,3.433508009,5.8474,0,5.8474
25/11/2020 06:00,7.9903,-0.6059,8.013239601,2.9455,-1.5275,3.318015446,5.0448,0.9216,5.128289539,7.6553,-1.5275,7.806207424,2.9455,-1.5275,3.318015446,4.7098,0,4.7098
25/11/2020 06:30,9.5122,-0.1578,9.5135088,3.947,-1.351,4.171811357,5.5652,1.1932,5.69167614,9.2068,-1.2828,9.295737845,3.947,-1.351,4.171811357,5.2598,0.0682,5.260242131
25/11/2020 07:00,8.6923,0.704,8.720762311,3.0205,-0.786,3.121092157,5.6718,1.49,5.864248907,8.6557,-0.4904,8.669580996,3.0205,-0.786,3.121092157,5.6352,0.2956,5.642947669
25/11/2020 07:30,10.4481,1.1702,10.51342768,2.5915,-0.217,2.600569409,7.8566,1.3872,7.978125557,10.3705,-0.023,10.37052551,2.5915,-0.217,2.600569409,7.779,0.194,7.781418701
25/11/2020 08:00,11.8125,1.0923,11.86289491,2.4735,-0.3525,2.498491245,9.339,1.4448,9.450098838,11.9575,-0.1029,11.95794274,2.4735,-0.3525,2.498491245,9.484,0.2496,9.487283919
25/11/2020 08:30,15.0195,1.2895,15.07475341,4.8255,-0.6785,4.872967525,10.194,1.968,10.38222808,14.8705,-0.6785,14.885971,4.8255,-0.6785,4.872967525,10.045,0,10.045
25/11/2020 09:00,12.9425,0.7081,12.96185603,4.1995,-0.7675,4.269058034,8.743,1.4756,8.866647865,12.9887,0.7339,13.00941724,4.1995,-0.7675,4.269058034,8.7892,1.5014,8.916514936
25/11/2020 09:30,13.1764,0.3894,13.18215268,3.707,-0.561,3.74920925,9.4694,0.9504,9.516974126,13.6988,2.3046,13.89130313,3.707,-0.561,3.74920925,9.9918,2.8656,10.39460103
25/11/2020 10:00,15.0215,0.0927,15.02178603,4.9155,-0.7685,4.975211805,10.106,0.8612,10.14262794,15.4785,2.0069,15.60806234,4.9155,-0.7685,4.975211805,10.563,2.7754,10.92152985
25/11/2020 10:30,12.6659,0.65,12.68256767,3.1735,-0.528,3.21712391,9.4924,1.178,9.565215197,13.0471,2.5824,13.30021083,3.1735,-0.528,3.21712391,9.8736,3.1104,10.35193533
25/11/2020 11:00,13.157,0.7773,13.17994098,2.19,-0.2375,2.202840496,10.967,1.0148,11.01385074,13.538,2.7049,13.80557598,2.19,-0.2375,2.202840496,11.348,2.9424,11.72325986
25/11/2020 11:30,14.5855,0.3413,14.58949266,2.7915,-0.5285,2.841088612,11.794,0.8698,11.8260301,15.0245,2.2671,15.19458267,2.7915,-0.5285,2.841088612,12.233,2.7956,12.54837314
25/11/2020 12:00,13.652,0.5986,13.66511712,2.313,-0.441,2.354665581,11.339,1.0396,11.38655739,13.991,2.5398,14.2196577,2.313,-0.441,2.354665581,11.678,2.9808,12.05242103
25/11/2020 12:30,15.57,0.642,15.58323022,3.468,-0.583,3.516662196,12.102,1.225,12.16384105,15.732,2.562,15.93924929,3.468,-0.583,3.516662196,12.264,3.145,12.66083414
25/11/2020 13:00,13.472,0.6726,13.48877959,2.207,-0.416,2.245863976,11.265,1.0886,11.31747653,13.71,2.586,13.95175602,2.207,-0.416,2.245863976,11.503,3.002,11.88827208
25/11/2020 13:30,13.884,0.4933,13.89276074,1.898,-0.3755,1.934787908,11.986,0.8688,12.01744604,13.958,2.4057,14.16379739,1.898,-0.3755,1.934787908,12.06,2.7812,12.37653722
25/11/2020 14:00,13.5715,0.4511,13.57899494,1.4215,-0.3045,1.453747743,12.15,0.7556,12.17347244,13.8075,2.3825,14.0115439,1.4215,-0.3045,1.453747743,12.386,2.687,12.67410608
25/11/2020 14:30,13.819,0.3042,13.8223478,1.429,-0.265,1.453363685,12.39,0.5692,12.40306771,14.193,2.256,14.37117897,1.429,-0.265,1.453363685,12.764,2.521,13.01057789
25/11/2020 15:00,13.783,-0.1767,13.78413261,1.67,-0.6115,1.778435338,12.113,0.4348,12.12080113,14.159,1.7645,14.26852274,1.67,-0.6115,1.778435338,12.489,2.376,12.71300503
25/11/2020 15:30,13.8575,-0.1748,13.85860243,1.9505,-0.868,2.134917856,11.907,0.6932,11.92716124,14.2575,1.7768,14.36778774,1.9505,-0.868,2.134917856,12.307,2.6448,12.58797903
25/11/2020 16:00,13.4415,-0.0256,13.44152438,1.7285,-0.832,1.918315993,11.713,0.8064,11.74072613,13.6785,1.928,13.81370863,1.7285,-0.832,1.918315993,11.95,2.76,12.26458723
25/11/2020 16:30,15.6205,-0.0621,15.62062344,3.1025,-0.8205,3.209162897,12.518,0.7584,12.5409527,15.8205,1.8791,15.9317054,3.1025,-0.8205,3.209162897,12.718,2.6996,13.00136009
25/11/2020 17:00,14.355,0.1998,14.35639039,2.743,-0.357,2.766134125,11.612,0.5568,11.62534173,14.802,2.142,14.9561816,2.743,-0.357,2.766134125,12.059,2.499,12.31521344
25/11/2020 17:30,15.34,-0.0478,15.34007447,2.626,-0.258,2.638643591,12.714,0.2102,12.71573749,15.942,1.8272,16.04637105,2.626,-0.258,2.638643591,13.316,2.0852,13.47827567
25/11/2020 18:00,16.567,-0.5105,16.57486348,3.431,-0.5335,3.472230299,13.136,0.023,13.13602014,17.128,1.3933,17.18457648,3.431,-0.5335,3.472230299,13.697,1.9268,13.83186058
25/11/2020 18:30,15.2425,-0.3102,15.24565611,2.8465,-0.508,2.891474753,12.396,0.1978,12.39757802,15.7845,1.6252,15.86794616,2.8465,-0.508,2.891474753,12.938,2.1332,13.11268036
25/11/2020 19:00,16.8675,-0.4974,16.87483224,3.8955,-0.652,3.949686601,12.972,0.1546,12.97292123,17.4095,1.438,17.46878743,3.8955,-0.652,3.949686601,13.514,2.09,13.6746589
25/11/2020 19:30,13.756,-0.5914,13.76870691,2.326,-0.623,2.407987749,11.43,0.0316,11.43004368,14.306,1.3124,14.36607218,2.326,-0.623,2.407987749,11.98,1.9354,12.13532748
25/11/2020 20:00,15.173,-0.9207,15.20090844,2.699,-0.9745,2.869538508,12.474,0.0538,12.47411602,15.739,1.0339,15.77292206,2.699,-0.9745,2.869538508,13.04,2.0084,13.19375877
25/11/2020 20:30,14.494,-0.9209,14.52322598,2.874,-1.1485,3.09498437,11.62,0.2276,11.62222878,14.999,1.0519,15.03584034,2.874,-1.1485,3.09498437,12.125,2.2004,12.32304285
25/11/2020 21:00,13.9465,-0.9817,13.98100845,2.9935,-1.2045,3.226741778,10.953,0.2228,10.9552658,14.4415,0.9919,14.47552375,2.9935,-1.2045,3.226741778,11.448,2.1964,11.65679531
25/11/2020 21:30,12.755,-0.5604,12.76730485,2.551,-0.811,2.67681191,10.204,0.2506,10.20707678,13.184,1.112,13.23081252,2.551,-0.811,2.67681191,10.633,1.923,10.80549018
25/11/2020 22:00,11.9885,0.6645,12.00690187,1.8335,-0.8225,2.009534399,10.155,1.487,10.26329353,11.9155,-0.8225,11.94385392,1.8335,-0.8225,2.009534399,10.082,0,10.082
25/11/2020 22:30,11.1845,0.6188,11.20160496,1.0845,-0.706,1.294054191,10.1,1.3248,10.18651535,11.1685,-0.706,11.19079212,1.0845,-0.706,1.294054191,10.084,0,10.084
25/11/2020 23:00,11.3845,0.2023,11.38629727,1.3255,-0.9805,1.648736031,10.059,1.1828,10.12830177,11.4035,-0.9805,11.44557524,1.3255,-0.9805,1.648736031,10.078,0,10.078
25/11/2020 23:30,10.7196,0.4289,10.72817689,1.675,-0.8335,1.870921498,9.0446,1.2624,9.132274794,10.751,-0.7347,10.77607466,1.675,-0.8335,1.870921498,9.076,0.0988,9.076537745
26/11/2020 00:00,9.0842,-0.812,9.120418501,1.189,-0.812,1.439814224,7.8952,0,7.8952,9.6418,0.507,9.655120726,1.189,-0.812,1.439814224,8.4528,1.319,8.555091399
26/11/2020 00:30,8.6418,-0.2824,8.646412956,1.051,-0.46,1.147258035,7.5908,0.1776,7.592877347,9.1074,0.4914,9.120647385,1.051,-0.46,1.147258035,8.0564,0.9514,8.112382074
26/11/2020 01:00,8.8495,-0.1991,8.851739437,1.2885,-0.5965,1.419874818,7.561,0.3974,7.571436308,8.9331,-0.5965,8.952993235,1.2885,-0.5965,1.419874818,7.6446,0,7.6446
26/11/2020 01:30,8.7571,-0.2892,8.76187406,1.6155,-0.558,1.70915308,7.1416,0.2688,7.146656841,8.8655,-0.558,8.883043074,1.6155,-0.558,1.70915308,7.25,0,7.25
26/11/2020 02:00,8.8144,-0.6087,8.835392637,2.201,-0.7345,2.320321368,6.6134,0.1258,6.614596375,8.9354,-0.7345,8.965537542,2.201,-0.7345,2.320321368,6.7344,0,6.7344
26/11/2020 02:30,8.6901,-0.9241,8.739095996,2.8705,-1.2025,3.112198017,5.8196,0.2784,5.826255291,8.8331,-1.2025,8.914575809,2.8705,-1.2025,3.112198017,5.9626,0,5.9626
26/11/2020 03:00,7.37,-0.3809,7.379836367,2.134,-1.1355,2.417295234,5.236,0.7546,5.290096139,7.488,-1.1355,7.573605763,2.134,-1.1355,2.417295234,5.354,0,5.354
26/11/2020 03:30,7.3272,-0.4503,7.341023766,1.425,-1.2125,1.87103748,5.9022,0.7622,5.95121111,7.4222,-1.2125,7.520585688,1.425,-1.2125,1.87103748,5.9972,0,5.9972
26/11/2020 04:00,7.5205,-0.4534,7.534155016,1.4245,-1.205,1.865804183,6.096,0.7516,6.142159112,7.6185,-1.205,7.713207326,1.4245,-1.205,1.865804183,6.194,0,6.194
26/11/2020 04:30,7.2851,-0.3503,7.293517128,1.2035,-1.1115,1.638244335,6.0816,0.7612,6.129052455,7.4081,-1.1115,7.491019814,1.2035,-1.1115,1.638244335,6.2046,0,6.2046
26/11/2020 05:00,7.2429,0.4338,7.255879192,0.9655,-0.266,1.001472042,6.2774,0.6998,6.316286156,7.3831,-0.266,7.3878902,0.9655,-0.266,1.001472042,6.4176,0,6.4176
26/11/2020 05:30,7.9361,-0.1176,7.936971272,1.0355,-0.301,1.078360445,6.9006,0.1834,6.903036717,8.0819,-0.301,8.087503237,1.0355,-0.301,1.078360445,7.0464,0,7.0464
26/11/2020 06:00,8.1409,-0.3177,8.14709679,1.1155,-0.3235,1.161461364,7.0254,0.0058,7.025402394,8.3031,-0.3235,8.309399609,1.1155,-0.3235,1.161461364,7.1876,0,7.1876
26/11/2020 06:30,8.5677,0.0061,8.567702172,1.3235,-0.0285,1.323806821,7.2442,0.0346,7.244282628,8.7531,-0.0285,8.753146398,1.3235,-0.0285,1.323806821,7.4296,0,7.4296
26/11/2020 07:00,9.5717,0.4735,9.583404569,1.2215,0.0655,1.223254879,8.3502,0.408,8.360161723,9.7357,0.0655,9.735920333,1.2215,0.0655,1.223254879,8.5142,0,8.5142
26/11/2020 07:30,10.9485,0.9796,10.99223673,0.9645,0.035,0.965134835,9.984,0.9446,10.0285854,11.0925,0.0562,11.09264237,0.9645,0.035,0.965134835,10.128,0.0212,10.12802219
26/11/2020 08:00,12.615,1.4121,12.69378791,0.979,-0.0135,0.979093075,11.636,1.4256,11.72300437,12.744,0.3695,12.74935552,0.979,-0.0135,0.979093075,11.765,0.383,11.77123248
26/11/2020 08:30,13.147,1.7971,13.26925685,0.62,0.0575,0.622660622,12.527,1.7396,12.64721065,13.28,1.1961,13.33375623,0.62,0.0575,0.622660622,12.66,1.1386,12.71109791
26/11/2020 09:00,14.097,2.0483,14.24503218,0.778,-0.0235,0.778354836,13.319,2.0718,13.47917343,14.186,0.7561,14.20613541,0.778,-0.0235,0.778354836,13.408,0.7796,13.43064556
26/11/2020 09:30,14.579,2.3996,14.77515892,0.962,-0.035,0.962636484,13.617,2.4346,13.8329305,14.659,0.9682,14.69093912,0.962,-0.035,0.962636484,13.697,1.0032,13.73368921
26/11/2020 10:00,14.8115,3.1525,15.14327536,0.8985,0.0775,0.901836182,13.913,3.075,14.24876114,14.8175,1.3139,14.87563913,0.8985,0.0775,0.901836182,13.919,1.2364,13.97380571
26/11/2020 10:30,15.3725,3.129,15.68771485,1.3135,0.034,1.313939972,14.059,3.095,14.39564191,15.3845,1.3032,15.43959748,1.3135,0.034,1.313939972,14.071,1.2692,14.12812477
26/11/2020 11:00,15.6035,3.3752,15.96437244,1.5475,0.04,1.548016877,14.056,3.3352,14.44626924,15.6205,1.5444,15.6966618,1.5475,0.04,1.548016877,14.073,1.5044,14.15318156
26/11/2020 11:30,15.621,3.2977,15.96528942,1.906,0.0835,1.90782815,13.715,3.2142,14.08660025,15.642,1.4563,15.70964588,1.906,0.0835,1.90782815,13.736,1.3728,13.80442957
26/11/2020 12:00,15.314,3.1598,15.63658953,1.937,0.082,1.938734897,13.377,3.0778,13.72650654,15.335,1.3214,15.3918265,1.937,0.082,1.938734897,13.398,1.2394,13.45520406
26/11/2020 12:30,15.109,3.1607,15.43605861,1.857,0.0935,1.859352374,13.252,3.0672,13.60232406,15.138,1.3215,15.19557193,1.857,0.0935,1.859352374,13.281,1.228,13.3376514
26/11/2020 13:00,15.088,3.1872,15.42095937,1.757,0.094,1.759512717,13.331,3.0932,13.68515426,15.121,1.3478,15.18094878,1.757,0.094,1.759512717,13.364,1.2538,13.42268641
26/11/2020 13:30,14.9825,3.1037,15.30059672,1.7075,0.0845,1.709589571,13.275,3.0192,13.61400726,15.0055,1.2597,15.05828258,1.7075,0.0845,1.709589571,13.298,1.1752,13.34982768
26/11/2020 14:00,14.4735,2.9514,14.77135621,1.4615,0.079,1.463633578,13.012,2.8724,13.32527019,14.4905,1.0996,14.53216124,1.4615,0.079,1.463633578,13.029,1.0206,13.06891217
26/11/2020 14:30,14.3695,2.8031,14.64035177,1.2185,0.0835,1.221357646,13.151,2.7196,13.42926004,14.3915,1.0127,14.4270868,1.2185,0.0835,1.221357646,13.173,0.9292,13.20573139
26/11/2020 15:00,13.837,1.8856,13.96488655,1.025,0.002,1.025001951,12.812,1.8836,12.94972173,13.869,0.1594,13.86991598,1.025,0.002,1.025001951,12.844,0.1574,12.84496441
26/11/2020 15:30,13.749,1.9029,13.8800587,0.922,-0.0555,0.923668907,12.827,1.9584,12.97564101,13.775,0.0991,13.77535647,0.922,-0.0555,0.923668907,12.853,0.1546,12.85392976
26/11/2020 16:00,13.827,1.9886,13.96926838,0.849,0.107,0.855716074,12.978,1.8816,13.11369142,13.85,0.1876,13.85127047,0.849,0.107,0.855716074,13.001,0.0806,13.00124984
26/11/2020 16:30,14.464,1.7882,14.57411936,0.82,0.087,0.824602328,13.644,1.7012,13.7496479,14.471,0.1216,14.47151089,0.82,0.087,0.824602328,13.651,0.0346,13.65104385
26/11/2020 17:00,14.7815,1.5779,14.86548051,0.8195,0.0525,0.821179944,13.962,1.5254,14.0450806,14.7865,0.0525,14.7865932,0.8195,0.0525,0.821179944,13.967,0,13.967
26/11/2020 17:30,15.5715,1.63,15.65658048,0.8275,0.115,0.835452722,14.744,1.515,14.82163152,15.5815,0.115,15.58192438,0.8275,0.115,0.835452722,14.754,0,14.754
26/11/2020 18:00,15.709,1.5156,15.78194298,0.83,0.115,0.837928995,14.879,1.4006,14.94477572,15.72,0.115,15.72042064,0.83,0.115,0.837928995,14.89,0,14.89
26/11/2020 18:30,15.79,1.5661,15.8674752,0.828,0.1145,0.835879327,14.962,1.4516,15.03225155,15.793,0.1145,15.79341506,0.828,0.1145,0.835879327,14.965,0,14.965
26/11/2020 19:00,15.9425,1.5614,16.01877886,0.8275,0.109,0.83464798,15.115,1.4524,15.1846202,15.9395,0.109,15.93987269,0.8275,0.109,0.83464798,15.112,0,15.112
26/11/2020 19:30,15.757,1.5719,15.83521135,0.824,0.1175,0.832335419,14.933,1.4544,15.0036585,15.769,0.1175,15.76943776,0.824,0.1175,0.832335419,14.945,0,14.945
26/11/2020 20:00,15.243,1.3774,15.30510633,0.812,0.114,0.819963414,14.431,1.2634,14.48619828,15.281,0.114,15.28142523,0.812,0.114,0.819963414,14.469,0,14.469
26/11/2020 20:30,14.833,1.1689,14.87898573,0.802,0.0015,0.802001403,14.031,1.1674,14.07948095,14.882,0.0015,14.88200008,0.802,0.0015,0.802001403,14.08,0,14.08
26/11/2020 21:00,14.2305,1.2818,14.28811189,0.7965,0.126,0.80640452,13.434,1.1558,13.48362821,14.2705,0.126,14.27105624,0.7965,0.126,0.80640452,13.474,0,13.474
26/11/2020 21:30,13.7835,1.1187,13.82882359,0.7945,0.1125,0.802425386,12.989,1.0062,13.02791462,13.8115,0.1125,13.81195817,0.7945,0.1125,0.802425386,13.017,0,13.017
26/11/2020 22:00,13.0895,0.9276,13.12232647,0.8005,0.102,0.806972273,12.289,0.8256,12.31670152,13.1125,0.102,13.11289671,0.8005,0.102,0.806972273,12.312,0,12.312
26/11/2020 22:30,12.147,0.4622,12.1557903,0.836,0.108,0.842947211,11.311,0.3542,11.31654447,12.227,0.108,12.22747697,0.836,0.108,0.842947211,11.391,0,11.391
26/11/2020 23:00,11.2345,0.2148,11.23655327,0.8535,0.115,0.861212662,10.381,0.0998,10.38147971,11.3115,0.115,11.31208457,0.8535,0.115,0.861212662,10.458,0,10.458
26/11/2020 23:30,10.4016,0.108,10.40216067,0.856,0.108,0.862786184,9.5456,0,9.5456,10.5008,0.108,10.50135537,0.856,0.108,0.862786184,9.6448,0,9.6448
27/11/2020 00:00,9.733,0.117,9.733703201,0.851,0.117,0.859005239,8.882,0,8.882,9.8414,0.117,9.842095456,0.851,0.117,0.859005239,8.9904,0,8.9904
27/11/2020 00:30,9.2536,0.1165,9.254333321,0.844,0.1165,0.852002494,8.4096,0,8.4096,9.3612,0.1165,9.361924892,0.844,0.1165,0.852002494,8.5172,0,8.5172
27/11/2020 01:00,8.8465,0.1195,8.847307076,0.8295,0.1195,0.838063542,8.017,0,8.017,8.9483,0.1195,8.949097895,0.8295,0.1195,0.838063542,8.1188,0,8.1188
27/11/2020 01:30,8.5687,0.131,8.569701319,0.8215,0.131,0.831879348,7.7472,0,7.7472,8.6657,0.131,8.666690112,0.8215,0.131,0.831879348,7.8442,0,7.8442
27/11/2020 02:00,8.3836,0.1325,8.384646994,0.813,0.1325,0.823726441,7.5706,0,7.5706,8.4834,0.1325,8.484434678,0.813,0.1325,0.823726441,7.6704,0,7.6704
27/11/2020 02:30,8.2338,0.1225,8.234711209,0.811,0.1225,0.820199518,7.4228,0,7.4228,8.3356,0.1225,8.336500082,0.811,0.1225,0.820199518,7.5246,0,7.5246
27/11/2020 03:00,8.1699,0.1225,8.170818335,0.8085,0.1225,0.817727644,7.3614,0,7.3614,8.2687,0.1225,8.269607363,0.8085,0.1225,0.817727644,7.4602,0,7.4602
27/11/2020 03:30,8.0292,0.118,8.030067038,0.808,0.118,0.816570879,7.2212,0,7.2212,8.1366,0.118,8.137455595,0.808,0.118,0.816570879,7.3286,0,7.3286
27/11/2020 04:00,8.0899,-0.5385,8.107802678,0.8985,-0.5385,1.047513484,7.1914,0,7.1914,8.1945,-0.5385,8.212174651,0.8985,-0.5385,1.047513484,7.296,0,7.296
27/11/2020 04:30,8.1329,-1.0951,8.206296754,1.2055,-1.4195,1.862313212,6.9274,0.3244,6.934991429,8.2319,-1.4013,8.350318515,1.2055,-1.4195,1.862313212,7.0264,0.0182,7.026423571
27/11/2020 05:00,7.6061,-0.3268,7.613117328,0.9965,-1.26,1.606428414,6.6096,0.9332,6.675153511,7.7175,-0.9364,7.774101312,0.9965,-1.26,1.606428414,6.721,0.3236,6.728785772
27/11/2020 05:30,8.3285,-0.5576,8.347145022,1.3425,-1.434,1.964347793,6.986,0.8764,7.040757982,8.4581,-1.1748,8.539298019,1.3425,-1.434,1.964347793,7.1156,0.2592,7.120319375
27/11/2020 06:00,8.2406,-0.2034,8.243109845,1.365,-1.219,1.83007814,6.8756,1.0156,6.950202783,8.3846,-0.8168,8.424291032,1.365,-1.219,1.83007814,7.0196,0.4022,7.031112928
27/11/2020 06:30,8.6238,0.4321,8.634618512,1.224,-0.5145,1.327737267,7.3998,0.9466,7.460099973,8.7418,-0.1823,8.74370062,1.224,-0.5145,1.327737267,7.5178,0.3322,7.525136124
27/11/2020 07:00,10.4964,0.3405,10.50192141,1.505,-0.4975,1.585096606,8.9914,0.838,9.030366436,10.5012,-0.2651,10.50454566,1.505,-0.4975,1.585096606,8.9962,0.2324,8.999201309
27/11/2020 07:30,11.8695,1.0432,11.91525478,1.9075,-0.128,1.911789803,9.962,1.1712,10.03061082,11.8849,0.446,11.89326549,1.9075,-0.128,1.911789803,9.9774,0.574,9.993897476
27/11/2020 08:00,13.141,1.3102,13.20615406,2.145,0.044,2.145451235,10.996,1.2662,11.068662,13.199,0.4568,13.20690226,2.145,0.044,2.145451235,11.054,0.4128,11.06170511
27/11/2020 08:30,14.004,1.145,14.05073098,2.373,-0.295,2.391266192,11.631,1.44,11.71980209,14.008,-0.295,14.01110592,2.373,-0.295,2.391266192,11.635,0,11.635
27/11/2020 09:00,14.764,1.8323,14.87726518,2.544,-0.4295,2.580001211,12.22,2.2618,12.42755564,14.569,0.6495,14.58347048,2.544,-0.4295,2.580001211,12.025,1.079,12.07331214
27/11/2020 09:30,14.827,1.7154,14.92590118,2.629,-0.292,2.645166346,12.198,2.0074,12.3620734,14.578,1.0904,14.6187228,2.629,-0.292,2.645166346,11.949,1.3824,12.02870029
27/11/2020 10:00,14.9765,1.7872,15.08275956,2.5395,-0.3,2.557158628,12.437,2.0872,12.61092276,14.8555,1.1814,14.90240203,2.5395,-0.3,2.557158628,12.316,1.4814,12.40477335
27/11/2020 10:30,15.044,1.861,15.15866937,2.272,-0.322,2.294704338,12.772,2.183,12.95721702,14.849,1.2524,14.9017216,2.272,-0.322,2.294704338,12.577,1.5744,12.67515934
27/11/2020 11:00,15.6575,1.9046,15.77291373,2.5595,-0.484,2.604860121,13.098,2.3886,13.3140157,15.5005,1.2824,15.55345782,2.5595,-0.484,2.604860121,12.941,1.7664,13.06099728
27/11/2020 11:30,15.4045,1.7604,15.50476148,2.7425,-0.653,2.819169248,12.662,2.4134,12.88994738,15.2295,1.1412,15.27219721,2.7425,-0.653,2.819169248,12.487,1.7942,12.61524168
27/11/2020 12:00,15.2865,1.7141,15.3823022,2.8725,-0.6975,2.955970653,12.414,2.4116,12.64607491,15.0965,1.0921,15.1359504,2.8725,-0.6975,2.955970653,12.224,1.7896,12.35430468
27/11/2020 12:30,15.3895,1.637,15.47631995,3.0685,-0.859,3.186467205,12.321,2.496,12.57127905,15.1415,1.0158,15.17553531,3.0685,-0.859,3.186467205,12.073,1.8748,12.21770044
27/11/2020 13:00,15.3845,1.689,15.47693643,3.1555,-0.954,3.296558243,12.229,2.643,12.51135045,14.9775,1.0572,15.01476534,3.1555,-0.954,3.296558243,11.822,2.0112,11.99185596
27/11/2020 13:30,14.958,1.7435,15.05926812,2.879,-0.9225,3.023184951,12.079,2.666,12.36971289,14.451,1.1051,14.49319313,2.879,-0.9225,3.023184951,11.572,2.0276,11.74829118
27/11/2020 14:00,14.72,1.5787,14.80441467,2.559,-1.0085,2.75055508,12.161,2.5872,12.4331623,14.268,0.9345,14.29857036,2.559,-1.0085,2.75055508,11.709,1.943,11.86911665
27/11/2020 14:30,14.6305,1.0678,14.66941468,2.5225,-1.413,2.891293007,12.108,2.4808,12.35953206,14.1615,0.4292,14.1680025,2.5225,-1.413,2.891293007,11.639,1.8422,11.78388823
27/11/2020 15:00,14.7225,1.798,14.83188492,2.7245,-1.516,3.117876882,11.998,3.314,12.44727279,14.2505,0.5644,14.26167233,2.7245,-1.516,3.117876882,11.526,2.0804,11.71224744
27/11/2020 15:30,13.7855,2.1493,13.95204289,2.1935,-0.9045,2.37266991,11.592,3.0538,11.98750009,13.3185,0.9733,13.35401644,2.1935,-0.9045,2.37266991,11.125,1.8778,11.2823649
27/11/2020 16:00,13.8495,1.0642,13.89032656,2.0155,-0.731,2.143968575,11.834,1.7952,11.96939009,13.5965,0.6496,13.61200912,2.0155,-0.731,2.143968575,11.581,1.3806,11.66300207
27/11/2020 16:30,14.4765,0.9198,14.50569144,2.2555,-0.645,2.345912456,12.221,1.5648,12.3207727,14.2925,0.5828,14.30437738,2.2555,-0.645,2.345912456,12.037,1.2278,12.09945709
27/11/2020 17:00,15.183,0.7515,15.2015868,2.803,-0.6415,2.875470614,12.38,1.393,12.45812382,15.123,0.4155,15.12870679,2.803,-0.6415,2.875470614,12.32,1.057,12.36525976
27/11/2020 17:30,15.3475,1.3181,15.40399766,2.3865,-0.1825,2.393467882,12.961,1.5006,13.04757914,14.9725,0.9599,15.00323846,2.3865,-0.1825,2.393467882,12.586,1.1424,12.63774006
27/11/2020 18:00,15.7955,0.9845,15.82615116,2.0465,-0.1465,2.051736947,13.749,1.131,13.7954399,15.3285,0.6263,15.34128951,2.0465,-0.1465,2.051736947,13.282,0.7728,13.30446331
27/11/2020 18:30,16.2505,1.2659,16.29973169,2.3355,0.1945,2.343584968,13.915,1.0714,13.95618583,15.8495,0.8463,15.87207844,2.3355,0.1945,2.343584968,13.514,0.6518,13.5297095
27/11/2020 19:00,15.5475,1.0546,15.58322616,2.1095,0.177,2.116912669,13.438,0.8776,13.46662637,15.1655,0.177,15.16653287,2.1095,0.177,2.116912669,13.056,0,13.056
27/11/2020 19:30,16.635,0.773,16.65295031,3.176,-0.092,3.177332214,13.459,0.865,13.48676781,16.048,-0.092,16.04826371,3.176,-0.092,3.177332214,12.872,0,12.872
27/11/2020 20:00,14.877,0.9327,14.90620872,2.589,-0.1185,2.591710487,12.288,1.0512,12.33288147,14.365,-0.1079,14.36540523,2.589,-0.1185,2.591710487,11.776,0.0106,11.77600477
27/11/2020 20:30,15.4025,0.53,15.41161595,3.1515,-0.407,3.177672301,12.251,0.937,12.28678029,14.6995,-0.407,14.70513343,3.1515,-0.407,3.177672301,11.548,0,11.548
27/11/2020 21:00,13.3035,0.8371,13.32981053,2.0015,-0.2055,2.012021993,11.302,1.0426,11.34998761,12.7025,-0.2055,12.70416217,2.0015,-0.2055,2.012021993,10.701,0,10.701
27/11/2020 21:30,13.7095,0.2115,13.71113134,2.2665,-0.4855,2.317915551,11.443,0.697,11.46420769,13.2525,-0.4855,13.26139007,2.2665,-0.4855,2.317915551,10.986,0,10.986
27/11/2020 22:00,13.559,-0.0455,13.55907634,2.71,-0.8845,2.850691188,10.849,0.839,10.88139339,12.905,-0.8845,12.935276,2.71,-0.8845,2.850691188,10.195,0,10.195
27/11/2020 22:30,11.5377,0.0097,11.53770408,2.0665,-0.9225,2.263057335,9.4712,0.9322,9.516965182,11.0841,-0.9225,11.12242236,2.0665,-0.9225,2.263057335,9.0176,0,9.0176
27/11/2020 23:00,11.2212,-0.0412,11.22127564,1.768,-0.886,1.977579328,9.4532,0.8448,9.490873368,10.7968,-0.886,10.83309218,1.768,-0.886,1.977579328,9.0288,0,9.0288
27/11/2020 23:30,10.7523,-0.2269,10.75469381,1.6985,-1.0785,2.011980243,9.0538,0.8516,9.093762533,10.3951,-0.9845,10.44161598,1.6985,-1.0785,2.011980243,8.6966,0.094,8.697108
28/11/2020 00:00,11.1357,-0.9053,11.17243852,2.6195,-1.8615,3.213559164,8.5162,0.9562,8.569712999,10.6797,-1.4295,10.77494605,2.6195,-1.8615,3.213559164,8.0602,0.432,8.071768582
28/11/2020 00:30,9.7096,1.4781,9.821461794,2.717,-0.4055,2.747092872,6.9926,1.8836,7.241850849,9.4562,0.4729,9.468017366,2.717,-0.4055,2.747092872,6.7392,0.8784,6.796205059
28/11/2020 01:00,9.3376,-0.1063,9.338205044,3.113,-0.2715,3.124816995,6.2246,0.1652,6.226791806,9.137,-0.2715,9.141032833,3.113,-0.2715,3.124816995,6.024,0,6.024
28/11/2020 01:30,8.7299,-0.1505,8.731197184,3.0955,-0.1505,3.099156417,5.6344,0,5.6344,8.5483,-0.1505,8.549624737,3.0955,-0.1505,3.099156417,5.4528,0,5.4528
28/11/2020 02:00,8.3166,-0.403,8.326358421,2.787,-0.403,2.815986151,5.5296,0,5.5296,8.0516,-0.403,8.061679202,2.787,-0.403,2.815986151,5.2646,0,5.2646
28/11/2020 02:30,8.483,-0.4583,8.495370968,2.724,-0.4755,2.765190093,5.759,0.0172,5.759025685,7.7564,-0.4755,7.770961408,2.724,-0.4755,2.765190093,5.0324,0,5.0324
28/11/2020 03:00,9.0923,-0.4957,9.105802424,3.3035,-0.5255,3.345035501,5.7888,0.0298,5.788876703,8.3119,-0.5255,8.328495174,3.3035,-0.5255,3.345035501,5.0084,0,5.0084
28/11/2020 03:30,8.0661,-0.4609,8.079257269,2.7985,-0.4725,2.838108261,5.2676,0.0116,5.267612772,7.4689,-0.4725,7.483830801,2.7985,-0.4725,2.838108261,4.6704,0,4.6704
28/11/2020 04:00,8.6236,-0.7609,8.657103775,3.212,-0.7705,3.303121895,5.4116,0.0096,5.411608515,8.0976,-0.7705,8.134174575,3.212,-0.7705,3.303121895,4.8856,0,4.8856
28/11/2020 04:30,7.8265,-0.6839,7.856323661,3.0275,-0.8385,3.141470754,4.799,0.1546,4.801489577,7.2449,-0.8385,7.293261154,3.0275,-0.8385,3.141470754,4.2174,0,4.2174
28/11/2020 05:00,8.0237,-0.716,8.055583014,3.0825,-0.882,3.206201842,4.9412,0.166,4.943987605,7.3189,-0.882,7.371853309,3.0825,-0.882,3.206201842,4.2364,0,4.2364
28/11/2020 05:30,8.1789,-0.6353,8.203536512,2.9525,-0.8705,3.078153099,5.2264,0.2352,5.231689593,7.1709,-0.8705,7.223543248,2.9525,-0.8705,3.078153099,4.2184,0,4.2184
28/11/2020 06:00,8.0044,-0.2993,8.009993748,2.446,-0.5345,2.503718485,5.5584,0.2352,5.56337394,6.8074,-0.5345,6.828351559,2.446,-0.5345,2.503718485,4.3614,0,4.3614
28/11/2020 06:30,8.1536,-0.162,8.155209192,1.954,-0.212,1.965466866,6.1996,0.05,6.199801623,7.2224,-0.212,7.225510761,1.954,-0.212,1.965466866,5.2684,0,5.2684
28/11/2020 07:00,8.7275,-0.0755,8.727826562,1.6435,-0.1245,1.648208876,7.084,0.049,7.084169464,8.0717,-0.1245,8.072660103,1.6435,-0.1245,1.648208876,6.4282,0,6.4282
28/11/2020 07:30,10.6408,0.0005,10.64080001,2.906,-0.0935,2.907503783,7.7348,0.094,7.735371164,10.0552,-0.0935,10.0556347,2.906,-0.0935,2.907503783,7.1492,0,7.1492
28/11/2020 08:00,10.6372,-0.2042,10.63915981,3.439,-0.283,3.450624581,7.1982,0.0788,7.198631306,9.73,-0.283,9.7341147,3.439,-0.283,3.450624581,6.291,0,6.291
28/11/2020 08:30,10.9159,0.6717,10.9365467,3.0525,-0.3095,3.068150339,7.8634,0.9812,7.924380922,9.7601,-0.2395,9.763038065,3.0525,-0.3095,3.068150339,6.7076,0.07,6.707965247
28/11/2020 09:00,11.4644,1.5305,11.56610987,2.689,0.0665,2.68982216,8.7754,1.464,8.896681469,10.5842,0.0665,10.58440891,2.689,0.0665,2.68982216,7.8952,0,7.8952
28/11/2020 09:30,11.7599,0.7816,11.78584518,1.8315,-0.067,1.832725088,9.9284,0.8486,9.964599767,10.8795,0.0376,10.87956497,1.8315,-0.067,1.832725088,9.048,0.1046,9.048604597
28/11/2020 10:00,13.1065,1.121,13.15435226,1.7695,-0.03,1.769754291,11.337,1.151,11.39527841,12.2995,0.0026,12.29950027,1.7695,-0.03,1.769754291,10.53,0.0326,10.53005046
28/11/2020 10:30,13.7565,1.1233,13.80228587,2.1235,-0.0125,2.12353679,11.633,1.1358,11.68831599,13.0405,-0.0125,13.04050599,2.1235,-0.0125,2.12353679,10.917,0,10.917
28/11/2020 11:00,13.934,1.0666,13.97476267,2.292,-0.166,2.298003481,11.642,1.2326,11.70706909,13.121,-0.166,13.12205003,2.292,-0.166,2.298003481,10.829,0,10.829
28/11/2020 11:30,13.7915,1.3551,13.85791356,1.9625,-0.0735,1.963875887,11.829,1.4286,11.91495443,12.8615,-0.0735,12.86171001,1.9625,-0.0735,1.963875887,10.899,0,10.899
28/11/2020 12:00,14.003,1.3165,14.0647496,1.855,-0.0305,1.855250724,12.148,1.347,12.22245119,13.061,-0.0305,13.06103561,1.855,-0.0305,1.855250724,11.206,0,11.206
28/11/2020 12:30,14.12,1.2885,14.17866821,1.835,-0.0065,1.835011512,12.285,1.295,12.35306642,13.311,-0.0065,13.31100159,1.835,-0.0065,1.835011512,11.476,0,11.476
28/11/2020 13:00,14.2355,1.1483,14.28173845,1.6655,-0.0845,1.667642198,12.57,1.2328,12.63030862,13.4145,-0.0845,13.41476614,1.6655,-0.0845,1.667642198,11.749,0,11.749
28/11/2020 13:30,14.332,1.2334,14.38497478,1.508,-0.124,1.513089555,12.824,1.3574,12.89563921,13.459,-0.124,13.4595712,1.508,-0.124,1.513089555,11.951,0,11.951
28/11/2020 14:00,14.154,1.0071,14.18978387,1.575,-0.2985,1.603036884,12.579,1.3056,12.64657394,13.265,-0.2985,13.26835812,1.575,-0.2985,1.603036884,11.69,0,11.69
28/11/2020 14:30,14.0525,1.0247,14.08981073,1.6265,-0.3405,1.661758857,12.426,1.3652,12.50076986,13.2015,-0.3405,13.20589045,1.6265,-0.3405,1.661758857,11.575,0,11.575
28/11/2020 15:00,13.9115,0.9219,13.94201319,1.6845,-0.3915,1.729396571,12.227,1.3134,12.29733908,13.0205,-0.3915,13.02638448,1.6845,-0.3915,1.729396571,11.336,0,11.336
28/11/2020 15:30,13.5825,1.0631,13.62404081,1.6015,-0.2935,1.628172135,11.981,1.3566,12.05755881,12.7575,-0.2935,12.76087569,1.6015,-0.2935,1.628172135,11.156,0,11.156
28/11/2020 16:00,13.546,1.065,13.58780118,1.567,-0.182,1.577533835,11.979,1.247,12.04373073,12.931,-0.182,12.93228073,1.567,-0.182,1.577533835,11.364,0,11.364
28/11/2020 16:30,14.0335,1.0056,14.06948306,1.8665,-0.18,1.87515926,12.167,1.1856,12.22462827,13.3585,-0.18,13.35971266,1.8665,-0.18,1.87515926,11.492,0,11.492
28/11/2020 17:00,14.375,1.2965,14.4333481,1.864,0.1425,1.86943902,12.511,1.154,12.56410908,13.477,0.1425,13.47775335,1.864,0.1425,1.86943902,11.613,0,11.613
28/11/2020 17:30,14.6505,1.1975,14.69935905,1.6945,0.2615,1.714558981,12.956,0.936,12.98976643,13.7215,0.2615,13.72399157,1.6945,0.2615,1.714558981,12.027,0,12.027
28/11/2020 18:00,14.8815,0.5967,14.89345807,1.7405,-0.1925,1.751112932,13.141,0.7892,13.16467689,14.0825,-0.1925,14.08381562,1.7405,-0.1925,1.751112932,12.342,0,12.342
28/11/2020 18:30,14.5895,0.7691,14.60975787,1.5625,-0.3195,1.594831182,13.027,1.0886,13.07240525,13.7565,-0.3195,13.76020975,1.5625,-0.3195,1.594831182,12.194,0,12.194
28/11/2020 19:00,14.61,0.9345,14.63985622,1.351,-0.2405,1.372239502,13.259,1.175,13.31096187,13.829,-0.2405,13.83109111,1.351,-0.2405,1.372239502,12.478,0,12.478
28/11/2020 19:30,14.261,0.5822,14.2728791,1.322,-0.469,1.4027277,12.939,1.0512,12.98163096,13.522,-0.469,13.530131,1.322,-0.469,1.4027277,12.2,0,12.2
28/11/2020 20:00,13.7035,0.6239,13.71769527,1.2905,-0.5465,1.401446574,12.413,1.1704,12.46805539,13.0195,-0.5465,13.03096476,1.2905,-0.5465,1.401446574,11.729,0,11.729
28/11/2020 20:30,13.3045,0.682,13.32196848,1.2525,-0.253,1.27779703,12.052,0.935,12.08821447,12.6455,-0.1378,12.64625079,1.2525,-0.253,1.27779703,11.393,0.1152,11.39358241
28/11/2020 21:00,12.788,0.6992,12.80710056,1.157,0.103,1.161575654,11.631,0.5962,11.64627045,12.261,0.149,12.26190532,1.157,0.103,1.161575654,11.104,0.046,11.10409528
28/11/2020 21:30,12.2905,0.0638,12.29066559,1.3235,0.059,1.324814421,10.967,0.0048,10.96700105,11.9205,0.059,11.92064601,1.3235,0.059,1.324814421,10.597,0,10.597
28/11/2020 22:00,11.7635,-0.025,11.76352657,1.3045,-0.073,1.306540948,10.459,0.048,10.45911014,11.2707,-0.073,11.27093641,1.3045,-0.073,1.306540948,9.9662,0,9.9662
28/11/2020 22:30,11.0664,-0.313,11.07082553,1.176,-0.313,1.216940837,9.8904,0,9.8904,10.6244,-0.313,10.62900957,1.176,-0.313,1.216940837,9.4484,0,9.4484
28/11/2020 23:00,10.5801,-0.3729,10.58666947,1.0905,-0.5005,1.199871035,9.4896,0.1276,9.490457835,10.2201,-0.5005,10.23234793,1.0905,-0.5005,1.199871035,9.1296,0,9.1296
28/11/2020 23:30,10.0582,-0.1632,10.05952392,1.109,-0.334,1.158204213,8.9492,0.1708,8.950829754,9.724,-0.334,9.729734426,1.109,-0.334,1.158204213,8.615,0,8.615
29/11/2020 00:00,9.4425,-0.3917,9.450620886,1.1165,-0.4695,1.211198786,8.326,0.0778,8.326363482,9.1767,-0.4695,9.188702473,1.1165,-0.4695,1.211198786,8.0602,0,8.0602
29/11/2020 00:30,8.8267,0.5464,8.843595753,1.1025,-0.045,1.103417985,7.7242,0.5914,7.746807058,8.6683,-0.0286,8.668347181,1.1025,-0.045,1.103417985,7.5658,0.0164,7.565817775
29/11/2020 01:00,8.358,-0.301,8.36341826,1.131,-0.301,1.170368318,7.227,0,7.227,8.2378,-0.301,8.243297267,1.131,-0.301,1.170368318,7.1068,0,7.1068
29/11/2020 01:30,8.0887,0.1905,8.090942957,1.1305,0.1905,1.14643818,6.9582,0,6.9582,7.9409,0.1905,7.943184693,1.1305,0.1905,1.14643818,6.8104,0,6.8104
29/11/2020 02:00,7.9484,-0.0925,7.948938219,1.164,-0.0925,1.167669581,6.7844,0,6.7844,7.8072,-0.0925,7.807747953,1.164,-0.0925,1.167669581,6.6432,0,6.6432
29/11/2020 02:30,7.7834,-0.5015,7.79953959,1.214,-0.5015,1.313506091,6.5694,0,6.5694,7.6384,-0.5015,7.654845316,1.214,-0.5015,1.313506091,6.4244,0,6.4244
29/11/2020 03:00,7.3279,0.1345,7.329134237,1.1955,0.1345,1.203042185,6.1324,0,6.1324,7.1321,0.1345,7.133368115,1.1955,0.1345,1.203042185,5.9366,0,5.9366
29/11/2020 03:30,7.2224,-0.1805,7.224655148,1.205,-0.1805,1.218443782,6.0174,0,6.0174,7.085,-0.1805,7.087298868,1.205,-0.1805,1.218443782,5.88,0,5.88
29/11/2020 04:00,7.2014,-0.0925,7.201994044,1.184,-0.2375,1.207585297,6.0174,0.145,6.019146763,7.0622,-0.2375,7.066192404,1.184,-0.2375,1.207585297,5.8782,0,5.8782
29/11/2020 04:30,7.3078,-0.4552,7.32196339,1.304,-0.558,1.418372307,6.0038,0.1028,6.004680031,7.2734,-0.558,7.294772893,1.304,-0.558,1.418372307,5.9694,0,5.9694
29/11/2020 05:00,7.1132,0.0027,7.113200512,1.163,-0.3995,1.229702911,5.9502,0.4022,5.963777736,7.0882,-0.3995,7.099449238,1.163,-0.3995,1.229702911,5.9252,0,5.9252
29/11/2020 05:30,7.1406,-0.0307,7.140665995,1.08,-0.3225,1.127122997,6.0606,0.2918,6.067620588,7.1022,-0.3225,7.109518344,1.08,-0.3225,1.127122997,6.0222,0,6.0222
29/11/2020 06:00,7.4212,-0.2723,7.42619396,1.257,-0.4855,1.347501113,6.1642,0.2132,6.167885852,7.448,-0.4855,7.463806954,1.257,-0.4855,1.347501113,6.191,0,6.191
29/11/2020 06:30,7.5578,-0.0949,7.558395785,1.387,-0.4625,1.462079085,6.1708,0.3676,6.181739432,7.511,-0.4625,7.52522606,1.387,-0.4625,1.462079085,6.124,0,6.124
29/11/2020 07:00,7.946,0.4446,7.958428561,1.298,-0.332,1.33978655,6.648,0.7766,6.693206374,7.8682,-0.332,7.875201283,1.298,-0.332,1.33978655,6.5702,0,6.5702
29/11/2020 07:30,8.163,0.5181,8.1794252,1.107,-0.2855,1.143223185,7.056,0.8036,7.101613124,8.0872,-0.2855,8.092237891,1.107,-0.2855,1.143223185,6.9802,0,6.9802
29/11/2020 08:00,8.594,0.6557,8.61897781,0.958,-0.1575,0.970860572,7.636,0.8132,7.679179008,8.5746,-0.1575,8.576046374,0.958,-0.1575,0.970860572,7.6166,0,7.6166
29/11/2020 08:30,8.8432,0.6322,8.865769176,0.879,0.037,0.879778381,7.9642,0.5952,7.986409999,8.875,0.037,8.875077126,0.879,0.037,0.879778381,7.996,0,7.996
29/11/2020 09:00,9.8145,0.1564,9.815746085,1.0035,-0.051,1.004795128,8.811,0.2074,8.813440631,9.8825,-0.0154,9.882511999,1.0035,-0.051,1.004795128,8.879,0.0356,8.879071368
29/11/2020 09:30,11.2958,0.711,11.31815438,1.331,0.16,1.340582336,9.9648,0.551,9.980022046,11.374,0.16,11.37512532,1.331,0.16,1.340582336,10.043,0,10.043
29/11/2020 10:00,12.161,0.6484,12.17827342,1.706,0.132,1.711099062,10.455,0.5164,10.46774541,12.205,0.132,12.20571378,1.706,0.132,1.711099062,10.499,0,10.499
29/11/2020 10:30,13.155,0.956,13.18969147,2.183,0.139,2.187420856,10.972,0.817,11.00237579,13.181,0.139,13.18173289,2.183,0.139,2.187420856,10.998,0,10.998
29/11/2020 11:00,13.705,1.043,13.74463073,2.556,0.129,2.559253211,11.149,0.914,11.18640233,13.744,0.129,13.74460538,2.556,0.129,2.559253211,11.188,0,11.188
29/11/2020 11:30,14.365,1.2057,14.41551031,3.083,0.1075,3.08487362,11.282,1.0982,11.33532387,14.396,0.1075,14.39640136,3.083,0.1075,3.08487362,11.313,0,11.313
29/11/2020 12:00,15.0305,1.1257,15.07259536,4.0505,0.0505,4.050814795,10.98,1.0752,11.03251807,15.0565,0.0505,15.05658469,4.0505,0.0505,4.050814795,11.006,0,11.006
29/11/2020 12:30,14.928,1.1862,14.97505441,4.35,0.038,4.350165974,10.578,1.1482,10.6401338,14.96,0.038,14.96004826,4.35,0.038,4.350165974,10.61,0,10.61
29/11/2020 13:00,14.8,1.283,14.85550703,4.182,0.035,4.182146458,10.618,1.248,10.69109106,14.835,0.035,14.83504129,4.182,0.035,4.182146458,10.653,0,10.653
29/11/2020 13:30,14.4105,1.196,14.46004586,3.8775,0.045,3.877761113,10.533,1.151,10.59570149,14.4315,0.045,14.43157016,3.8775,0.045,3.877761113,10.554,0,10.554
29/11/2020 14:00,14.0055,1.1882,14.05581195,3.4675,0.062,3.468054246,10.538,1.1262,10.59800785,14.0295,0.062,14.029637,3.4675,0.062,3.468054246,10.562,0,10.562
29/11/2020 14:30,13.3475,1.0255,13.38683706,2.9155,0.0895,2.916873412,10.432,0.936,10.47390663,13.3635,0.0895,13.3637997,2.9155,0.0895,2.916873412,10.448,0,10.448
29/11/2020 15:00,12.968,0.8664,12.99691013,2.263,0.11,2.265671865,10.705,0.7564,10.7316898,13.018,0.11,13.01846473,2.263,0.11,2.265671865,10.755,0,10.755
29/11/2020 15:30,12.603,0.7774,12.6269537,1.593,0.141,1.599227939,11.01,0.6364,11.02837726,12.675,0.141,12.67578424,1.593,0.141,1.599227939,11.082,0,11.082
29/11/2020 16:00,12.62,0.7851,12.64439726,0.99,0.1505,1.001374181,11.63,0.6346,11.64730085,12.686,0.1505,12.68689269,0.99,0.1505,1.001374181,11.696,0,11.696
29/11/2020 16:30,13.1385,0.7395,13.15929491,0.7995,0.0895,0.80449394,12.339,0.65,12.35610865,13.1995,0.0895,13.19980343,0.7995,0.0895,0.80449394,12.4,0,12.4
29/11/2020 17:00,14.446,0.803,14.46830069,1.023,-0.252,1.053581036,13.423,1.055,13.46439579,14.517,-0.1416,14.51769057,1.023,-0.252,1.053581036,13.494,0.1104,13.49445161
29/11/2020 17:30,15.102,1.3957,15.16635693,0.918,-0.4015,1.001961202,14.184,1.7972,14.29740479,15.128,-0.0703,15.12816334,0.918,-0.4015,1.001961202,14.21,0.3312,14.2138592
29/11/2020 18:00,15.297,0.9151,15.3243472,0.867,-0.3945,0.95253307,14.43,1.3096,14.48930475,15.415,0.2881,15.417692,0.867,-0.3945,0.95253307,14.548,0.6826,14.56400518
29/11/2020 18:30,14.8355,0.3574,14.83980441,0.8605,-0.256,0.897772939,13.975,0.6134,13.9884554,14.9635,-0.089,14.96376468,0.8605,-0.256,0.897772939,14.103,0.167,14.10398873
29/11/2020 19:00,14.583,-0.409,14.58873435,0.978,-0.555,1.124503891,13.605,0.146,13.60578337,14.734,-0.555,14.74444916,0.978,-0.555,1.124503891,13.756,0,13.756
29/11/2020 19:30,14.4615,0.8085,14.4840828,0.9655,-0.2715,1.002946908,13.496,1.08,13.53914384,14.5745,0.0453,14.5745704,0.9655,-0.2715,1.002946908,13.609,0.3168,13.61268685
29/11/2020 20:00,14.129,0.4021,14.13472056,0.973,-0.3255,1.026001584,13.156,0.7276,13.1761048,14.243,-0.2027,14.24444229,0.973,-0.3255,1.026001584,13.27,0.1228,13.27056818
29/11/2020 20:30,13.758,0.2606,13.76046788,1.083,-0.444,1.17048067,12.675,0.7046,12.69456916,13.865,-0.3518,13.86946244,1.083,-0.444,1.17048067,12.782,0.0922,12.78233253
29/11/2020 21:00,13.413,-0.065,13.4131575,1.253,-0.808,1.490930247,12.16,0.743,12.18267824,13.523,-0.6774,13.53995568,1.253,-0.808,1.490930247,12.27,0.1306,12.27069502
29/11/2020 21:30,12.9815,0.031,12.98153701,1.5465,-0.904,1.791334209,11.435,0.935,11.47316216,13.1035,-0.5804,13.11634768,1.5465,-0.904,1.791334209,11.557,0.3236,11.56152957
29/11/2020 22:00,12.1955,-0.1079,12.19597731,1.8255,-1.0285,2.095295325,10.37,0.9206,10.41078308,12.3155,-0.7463,12.33809158,1.8255,-1.0285,2.095295325,10.49,0.2822,10.49379516
29/11/2020 22:30,11.2211,-0.3543,11.22669202,1.9645,-1.1635,2.283197867,9.2566,0.8092,9.291902292,11.3091,-1.1635,11.36879391,1.9645,-1.1635,2.283197867,9.3446,0,9.3446
29/11/2020 23:00,10.1681,0.0633,10.16829703,1.3725,-0.8555,1.617292954,8.7956,0.9188,8.843459323,10.2535,-0.6991,10.27730524,1.3725,-0.8555,1.617292954,8.881,0.1564,8.882377044
29/11/2020 23:30,10.0125,0.3231,10.01771181,1.1775,-0.4295,1.253386014,8.835,0.7526,8.866996772,10.1027,-0.3681,10.10940379,1.1775,-0.4295,1.253386014,8.9252,0.0614,8.925411195
30/11/2020 00:00,9.4522,0.2143,9.45462899,1.296,-0.2225,1.314960931,8.1562,0.4368,8.167887896,9.5598,-0.1621,9.561174219,1.296,-0.2225,1.314960931,8.2638,0.0604,8.264020728
30/11/2020 00:30,8.9683,-0.5727,8.986567208,1.6165,-0.5765,1.716223907,7.3518,0.0038,7.351800982,9.0843,-0.5765,9.102574292,1.6165,-0.5765,1.716223907,7.4678,0,7.4678
30/11/2020 01:00,8.8458,-0.4619,8.857851277,2.048,-0.5215,2.113354265,6.7978,0.0596,6.798061268,8.9572,-0.5215,8.972368366,2.048,-0.5215,2.113354265,6.9092,0,6.9092
30/11/2020 01:30,7.9999,-0.2926,8.005249201,1.7905,-0.308,1.816797801,6.2094,0.0154,6.209419097,8.1381,-0.308,8.143926302,1.7905,-0.308,1.816797801,6.3476,0,6.3476
30/11/2020 02:00,8.5478,-0.6715,8.574135355,2.328,-0.6715,2.422910698,6.2198,0,6.2198,8.6352,-0.6715,8.661269612,2.328,-0.6715,2.422910698,6.3072,0,6.3072
30/11/2020 02:30,8.1146,-0.4921,8.129507708,2.538,-0.6015,2.608303328,5.5766,0.1094,5.577672984,8.1762,-0.6015,8.198295475,2.538,-0.6015,2.608303328,5.6382,0,5.6382
30/11/2020 03:00,8.4029,-0.9249,8.453648231,3.1045,-0.9575,3.248803857,5.2984,0.0326,5.29850029,8.4891,-0.9575,8.542928366,3.1045,-0.9575,3.248803857,5.3846,0,5.3846
30/11/2020 03:30,7.3538,-0.4532,7.367751671,2.646,-0.723,2.742999271,4.7078,0.2698,4.715524666,7.4268,-0.723,7.461909088,2.646,-0.723,2.742999271,4.7808,0,4.7808
30/11/2020 04:00,7.2965,-0.8131,7.341664924,2.3755,-0.9015,2.54080745,4.921,0.0884,4.921793937,7.3473,-0.9015,7.40239958,2.3755,-0.9015,2.54080745,4.9718,0,4.9718
30/11/2020 04:30,7.671,-0.1247,7.672013496,2.366,-0.4155,2.402206538,5.305,0.2908,5.312964299,7.6058,-0.4155,7.617140795,2.366,-0.4155,2.402206538,5.2398,0,5.2398
30/11/2020 05:00,7.5482,-0.3401,7.555858075,2.081,-0.3545,2.110978742,5.4672,0.0144,5.467218964,7.3294,-0.3545,7.337968016,2.081,-0.3545,2.110978742,5.2484,0,5.2484
30/11/2020 05:30,8.7345,-0.2765,8.738875357,3.0425,-0.2765,3.055038216,5.692,0,5.692,8.5587,-0.2765,8.563165182,3.0425,-0.2765,3.055038216,5.5162,0,5.5162
30/11/2020 06:00,8.0545,-0.3705,8.063016836,3.1095,-0.3705,3.131494931,4.945,0,4.945,8.1045,-0.3705,8.112964347,3.1095,-0.3705,3.131494931,4.995,0,4.995
30/11/2020 06:30,10.298,-0.6938,10.32134499,5.014,-0.714,5.064582115,5.284,0.0202,5.284038611,10.3094,-0.714,10.33409524,5.014,-0.714,5.064582115,5.2954,0,5.2954
30/11/2020 07:00,8.606,0.4198,8.616232822,3.541,-0.255,3.550169855,5.065,0.6748,5.109753423,8.4332,-0.255,8.437054417,3.541,-0.255,3.550169855,4.8922,0,4.8922
30/11/2020 07:30,11.2054,0.7086,11.22778264,3.366,-0.019,3.366053624,7.8394,0.7276,7.873093047,10.9874,-0.019,10.98741643,3.366,-0.019,3.366053624,7.6214,0,7.6214
30/11/2020 08:00,13.3241,0.6755,13.34121213,3.9785,-0.2355,3.9854639,9.3456,0.911,9.389896717,12.9987,-0.0637,12.99885608,3.9785,-0.2355,3.9854639,9.0202,0.1718,9.021835915
30/11/2020 08:30,13.4765,1.6316,13.57490961,3.9005,0.132,3.902732921,9.576,1.4996,9.69270737,12.9889,0.133,12.98958091,3.9005,0.132,3.902732921,9.0884,0.001,9.088400055
30/11/2020 09:00,15.5535,1.4576,15.62165036,4.9025,-0.114,4.903825267,10.651,1.5716,10.76632377,14.9655,-0.112,14.96591909,4.9025,-0.114,4.903825267,10.063,0.002,10.0630002
30/11/2020 09:30,14.4405,2.2632,14.61677511,3.9505,-0.087,3.951457864,10.49,2.3502,10.75004837,13.6501,0.823,13.6748879,3.9505,-0.087,3.951457864,9.6996,0.91,9.742193806
30/11/2020 10:00,16.5385,2.4059,16.7125802,4.8415,-0.2755,4.849332171,11.697,2.6814,12.00040478,15.5215,0.8755,15.54617196,4.8415,-0.2755,4.849332171,10.68,1.151,10.74184346
30/11/2020 10:30,17.169,2.3747,17.33244821,5.835,-0.5985,5.86561397,11.334,2.9732,11.71748583,15.995,0.8377,16.01692125,5.835,-0.5985,5.86561397,10.16,1.4362,10.26100728
30/11/2020 11:00,18.212,2.6421,18.40265297,7.332,-0.8025,7.375786755,10.88,3.4446,11.4122596,16.851,1.0915,16.88631319,7.332,-0.8025,7.375786755,9.519,1.894,9.705596169
30/11/2020 11:30,18.4287,2.5722,18.60734254,8.4695,-0.902,8.517395978,9.9592,3.4742,10.54778319,16.6401,1.0142,16.67097867,8.4695,-0.902,8.517395978,8.1706,1.9162,8.392289723
30/11/2020 12:00,17.4721,2.8982,17.71083967,8.5555,-0.698,8.583925923,8.9166,3.5962,9.614489586,15.8035,1.343,15.8604622,8.5555,-0.698,8.583925923,7.248,2.041,7.529886121
30/11/2020 12:30,17.2278,2.3136,17.38245776,8.344,-0.862,8.388407477,8.8838,3.1756,9.434317029,16.0326,1.228,16.07955991,8.344,-0.862,8.388407477,7.6886,2.09,7.967601268
30/11/2020 13:00,16.7598,2.0477,16.88442985,7.778,-0.8515,7.824470349,8.9818,2.8992,9.438119086,15.7058,1.3691,15.7653604,7.778,-0.8515,7.824470349,7.9278,2.2206,8.232926406
30/11/2020 13:30,16.6643,2.1752,16.8056654,7.7565,-0.68,7.786250205,8.9078,2.8552,9.354200547,16.2583,1.526,16.32975796,7.7565,-0.68,7.786250205,8.5018,2.206,8.78333873
30/11/2020 14:00,16.4764,2.182,16.62025514,7.221,-0.629,7.248343397,9.2554,2.811,9.67285636,15.9416,1.5234,16.01422362,7.221,-0.629,7.248343397,8.7206,2.1524,8.98229871
30/11/2020 14:30,17.787,1.6406,17.86250087,8.187,-1.055,8.25469527,9.6,2.6956,9.971271702,16.854,0.9734,16.88208588,8.187,-1.055,8.25469527,8.667,2.0284,8.901196299
30/11/2020 15:00,16.7738,1.8135,16.8715485,8.082,-1.1655,8.165605565,8.6918,2.979,9.188135188,15.4578,1.1233,15.4985607,8.082,-1.1655,8.165605565,7.3758,2.2888,7.722760587
30/11/2020 15:30,16.3036,2.1048,16.43890373,7.675,-0.88,7.725284784,8.6286,2.9848,9.130266645,14.949,1.4164,15.01595118,7.675,-0.88,7.725284784,7.274,2.2964,7.627878405
30/11/2020 16:00,16.8051,2.2076,16.94948034,7.6515,-0.369,7.6603925,9.1536,2.5766,9.509324925,15.2221,1.503,15.29612165,7.6515,-0.369,7.6603925,7.5706,1.872,7.798613233
30/11/2020 16:30,17.4272,1.5769,17.49839745,7.761,-0.6245,7.786085104,9.6662,2.2014,9.913706895,15.9172,0.2569,15.91927302,7.761,-0.6245,7.786085104,8.1562,0.8814,8.203686025
30/11/2020 17:00,17.2398,2.0702,17.36365261,7.489,-0.374,7.498332948,9.7508,2.4442,10.05247304,15.8554,0.1904,15.85654317,7.489,-0.374,7.498332948,8.3664,0.5644,8.385415692
30/11/2020 17:30,17.8745,1.8275,17.9676795,7.5975,-0.3115,7.60388312,10.277,2.139,10.49724011,16.4909,-0.0321,16.49093124,7.5975,-0.3115,7.60388312,8.8934,0.2794,8.89778781
30/11/2020 18:00,16.313,1.8973,16.42296308,6.149,0.0675,6.149370476,10.164,1.8298,10.32739386,14.8698,0.1097,14.87020464,6.149,0.0675,6.149370476,8.7208,0.0422,8.720902102
30/11/2020 18:30,17.2825,1.5108,17.34840981,5.6245,0.018,5.624528802,11.658,1.4928,11.75318748,15.4011,0.018,15.40111052,5.6245,0.018,5.624528802,9.7766,0,9.7766
30/11/2020 19:00,19.4125,1.061,19.44147312,6.9235,-0.499,6.941459015,12.489,1.56,12.58605264,16.6465,-0.497,16.65391759,6.9235,-0.499,6.941459015,9.723,0.002,9.723000206
