Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/11/2020 19:30,19.5815,0.932,19.60366716,8.1225,-0.894,8.171550786,11.459,1.826,11.60357518,16.0127,-0.8258,16.03397976,8.1225,-0.894,8.171550786,7.8902,0.0682,7.890494742
30/11/2020 20:00,17.41,0.9823,17.43768945,8.031,-0.9915,8.091973384,9.379,1.9738,9.584441947,14.7722,-0.8983,14.79948768,8.031,-0.9915,8.091973384,6.7412,0.0932,6.741844234
30/11/2020 20:30,16.5753,0.8031,16.59474434,7.8105,-1.1725,7.898016618,8.7648,1.9756,8.984693339,14.1695,-1.0851,14.21098773,7.8105,-1.1725,7.898016618,6.359,0.0874,6.359600598
30/11/2020 21:00,15.5525,0.7051,15.56847527,7.4625,-1.2495,7.566383317,8.09,1.9546,8.322773646,13.3137,-1.1813,13.36600454,7.4625,-1.2495,7.566383317,5.8512,0.0682,5.851597447
30/11/2020 21:30,16.1755,0.4599,16.18203659,8.0865,-1.5695,8.237403262,8.089,2.0294,8.339687366,13.5825,-1.4187,13.65639103,8.0865,-1.5695,8.237403262,5.496,0.1508,5.498068446
30/11/2020 22:00,15.0475,0.0039,15.04750051,7.8945,-2.1245,8.175367301,7.153,2.1284,7.462941482,12.1167,-1.8865,12.2626792,7.8945,-2.1245,8.175367301,4.2222,0.238,4.228902557
30/11/2020 22:30,13.688,0.8626,13.71515303,7.806,-1.596,7.967487182,5.882,2.4586,6.375157877,11.8802,-0.4276,11.88789274,7.806,-1.596,7.967487182,4.0742,1.1684,4.23842709
30/11/2020 23:00,12.6237,-0.8827,12.65452334,7.3005,-1.8515,7.531623497,5.3232,0.9688,5.410640598,10.7259,-0.9183,10.76513844,7.3005,-1.8515,7.531623497,3.4254,0.9332,3.550243287
30/11/2020 23:30,9.7653,0.0134,9.765309194,5.3905,-1.632,5.6321323,4.3748,1.6454,4.673993603,8.9521,-1.1798,9.029508428,5.3905,-1.632,5.6321323,3.5616,0.4522,3.590192112
01/12/2020 00:00,10.6849,0.2303,10.68738163,5.8005,-1.1175,5.907165691,4.8844,1.3478,5.066944661,10.2185,-0.4187,10.22707446,5.8005,-1.1175,5.907165691,4.418,0.6988,4.47292359
01/12/2020 00:30,10.3755,-0.4714,10.38620326,6.2195,-1.202,6.334586352,4.156,0.7306,4.219728944,9.5863,-1.0388,9.642419465,6.2195,-1.202,6.334586352,3.3668,0.1632,3.370753103
01/12/2020 01:00,10.0922,0.106,10.09275665,6.543,-1.382,6.687359195,3.5492,1.488,3.84850161,9.4374,-1.1756,9.510339327,6.543,-1.382,6.687359195,2.8944,0.2064,2.901749872
01/12/2020 01:30,9.1165,-0.6905,9.142612455,6.1655,-1.8205,6.428655419,2.951,1.13,3.15995269,8.5205,-1.8195,8.712605839,6.1655,-1.8205,6.428655419,2.355,0.001,2.355000212
01/12/2020 02:00,8.2145,-0.571,8.234321542,5.3815,-1.986,5.736265183,2.833,1.415,3.166719754,7.7527,-1.8324,7.966306989,5.3815,-1.986,5.736265183,2.3712,0.1536,2.376169691
01/12/2020 02:30,9.6826,-0.7133,9.708838223,6.264,-2.2005,6.639269256,3.4186,1.4872,3.728081249,9.4024,-1.4161,9.508441774,6.264,-2.2005,6.639269256,3.1384,0.7844,3.234940173
01/12/2020 03:00,9.1734,0.6639,9.197392607,6.401,-1.6315,6.605648587,2.7724,2.2954,3.599314229,8.847,-0.7617,8.879729494,6.401,-1.6315,6.605648587,2.446,0.8698,2.596048543
01/12/2020 03:30,6.9516,-0.3665,6.961254543,4.826,-1.4025,5.025662369,2.1256,1.036,2.364629223,6.844,-1.4025,6.986225179,4.826,-1.4025,5.025662369,2.018,0,2.018
01/12/2020 04:00,6.683,-0.5098,6.702416358,3.058,-1.319,3.330334067,3.625,0.8092,3.714219923,6.3854,-1.319,6.520206604,3.058,-1.319,3.330334067,3.3274,0,3.3274
01/12/2020 04:30,8.4984,-0.3113,8.504099614,3.01,-1.1695,3.229215114,5.4884,0.8582,5.55509152,7.9704,-1.0419,8.038210732,3.01,-1.1695,3.229215114,4.9604,0.1276,4.962040903
01/12/2020 05:00,7.9851,-0.4318,7.996766425,2.2895,-1.169,2.570675252,5.6956,0.7372,5.743110934,7.1731,-1.095,7.256196566,2.2895,-1.169,2.570675252,4.8836,0.074,4.88416062
01/12/2020 05:30,8.5409,-0.2366,8.544176518,2.5235,-0.997,2.71331186,6.0174,0.7604,6.065254399,8.2451,-0.8702,8.290893923,2.5235,-0.997,2.71331186,5.7216,0.1268,5.723004875
01/12/2020 06:00,8.9636,-0.5668,8.981502502,2.999,-1.138,3.207654127,5.9646,0.5712,5.991888066,8.783,-1.1024,8.851913621,2.999,-1.138,3.207654127,5.784,0.0356,5.784109556
01/12/2020 06:30,9.2213,-0.1849,9.223153566,3.1185,-0.9625,3.263655696,6.1028,0.7776,6.152140245,8.9793,-0.7907,9.014046537,3.1185,-0.9625,3.263655696,5.8608,0.1718,5.863317481
01/12/2020 07:00,10.846,0.543,10.85958402,3.402,-0.679,3.469098586,7.444,1.222,7.543634403,10.7096,-0.08,10.70989879,3.402,-0.679,3.469098586,7.3076,0.599,7.332108753
01/12/2020 07:30,11.6649,1.322,11.73957308,3.3455,-0.047,3.345830129,8.3194,1.369,8.431285629,11.4835,0.6922,11.50434323,3.3455,-0.047,3.345830129,8.138,0.7392,8.171502961
01/12/2020 08:00,13.1553,1.4091,13.23055104,3.5475,-0.0425,3.547754572,9.6078,1.4516,9.716839167,12.8873,0.0611,12.88744484,3.5475,-0.0425,3.547754572,9.3398,0.1036,9.340374564
01/12/2020 08:30,14.8705,1.745,14.9725347,4.6935,0.041,4.693679074,10.177,1.704,10.31866973,14.4501,0.0554,14.4502062,4.6935,0.041,4.693679074,9.7566,0.0144,9.756610627
01/12/2020 09:00,13.8592,2.0029,14.00317939,4.073,0.1605,4.076161092,9.7862,1.8424,9.958119712,13.4542,0.2785,13.45708215,4.073,0.1605,4.076161092,9.3812,0.118,9.381942093
01/12/2020 09:30,14.618,1.8707,14.73721285,3.948,-0.1405,3.950499241,10.67,2.0112,10.85789231,14.157,0.3165,14.16053746,3.948,-0.1405,3.950499241,10.209,0.457,10.21922355
01/12/2020 10:00,15.8535,2.4673,16.04434578,4.5635,-0.3465,4.576635719,11.29,2.8138,11.63535863,15.3595,0.9543,15.38911722,4.5635,-0.3465,4.576635719,10.796,1.3008,10.87408371
01/12/2020 10:30,15.336,2.8101,15.59132958,4.489,-0.3225,4.500569658,10.847,3.1326,11.2902875,15.05,1.3393,15.10947466,4.489,-0.3225,4.500569658,10.561,1.6618,10.69094478
01/12/2020 11:00,13.8235,3.1343,14.1743779,2.8785,0.0805,2.87962541,10.945,3.0538,11.36304182,13.5945,1.6559,13.69497846,2.8785,0.0805,2.87962541,10.716,1.5754,10.83118374
01/12/2020 11:30,14.5155,2.8599,14.79455198,2.1555,0.1325,2.159568591,12.36,2.7274,12.65734217,14.3725,1.3911,14.43966466,2.1555,0.1325,2.159568591,12.217,1.2586,12.28165962
01/12/2020 12:00,15.6915,2.3682,15.8692011,2.4995,0.213,2.508559198,13.192,2.1552,13.3668901,15.5205,1.5676,15.59946441,2.4995,0.213,2.508559198,13.021,1.3546,13.09127122
01/12/2020 12:30,15.95,2.4058,16.13041765,2.988,0.381,3.012192723,12.962,2.0248,13.1191943,15.902,1.8028,16.0038649,2.988,0.381,3.012192723,12.914,1.4218,12.99203261
01/12/2020 13:00,14.3905,2.0028,14.52920156,1.8285,0.222,1.841927319,12.562,1.7808,12.68759602,14.3375,1.4008,14.40576783,1.8285,0.222,1.841927319,12.509,1.1788,12.56442002
01/12/2020 13:30,15.065,2.6661,15.29909521,1.576,0.5705,1.676080622,13.489,2.0956,13.65081171,15.045,1.3645,15.10674966,1.576,0.5705,1.676080622,13.469,0.794,13.49238293
01/12/2020 14:00,15.4225,2.3963,15.60755458,1.5625,0.3745,1.606753404,13.86,2.0218,14.0066868,15.4075,0.5991,15.4191432,1.5625,0.3745,1.606753404,13.845,0.2246,13.84682166
01/12/2020 14:30,14.8425,2.245,15.01132343,1.4525,0.3,1.483157527,13.39,1.945,13.53052567,14.8635,0.4316,14.86976499,1.4525,0.3,1.483157527,13.411,0.1316,13.41164567
01/12/2020 15:00,14.6905,2.3361,14.87508499,1.3865,0.4525,1.458471289,13.304,1.8836,13.43667983,14.6525,0.5361,14.66230403,1.3865,0.4525,1.458471289,13.266,0.0836,13.26626341
01/12/2020 15:30,15.316,2.2803,15.48481915,1.747,0.3555,1.782803761,13.569,1.9248,13.70483915,15.286,0.4831,15.29363206,1.747,0.3555,1.782803761,13.539,0.1276,13.53960128
01/12/2020 16:00,15.339,2.2876,15.50864387,2.026,0.478,2.081624366,13.313,1.8096,13.43542412,15.283,0.5126,15.29159402,2.026,0.478,2.081624366,13.257,0.0346,13.25704515
01/12/2020 16:30,15.929,1.9365,16.04627911,2.477,0.3275,2.498556633,13.452,1.609,13.54788489,15.902,0.3275,15.90537206,2.477,0.3275,2.498556633,13.425,0,13.425
01/12/2020 17:00,16.3815,1.7851,16.47847457,3.0395,0.1665,3.044056915,13.342,1.6186,13.43982254,16.3225,0.1665,16.32334918,3.0395,0.1665,3.044056915,13.283,0,13.283
01/12/2020 17:30,15.9575,1.6311,16.04064505,2.7335,0.1815,2.739519027,13.224,1.4496,13.3032145,15.8495,0.1815,15.85053919,2.7335,0.1815,2.739519027,13.116,0,13.116
01/12/2020 18:00,15.791,1.6208,15.87396213,2.23,0.273,2.246648393,13.561,1.3478,13.62781295,15.718,0.273,15.72037064,2.23,0.273,2.246648393,13.488,0,13.488
01/12/2020 18:30,15.888,1.657,15.97417269,1.928,0.407,1.970490548,13.96,1.25,14.01585174,15.828,0.407,15.83323192,1.928,0.407,1.970490548,13.9,0,13.9
01/12/2020 19:00,16.862,1.5038,16.92892372,2.733,0.345,2.754689456,14.129,1.1588,14.17644026,16.765,0.345,16.76854943,2.733,0.345,2.754689456,14.032,0,14.032
01/12/2020 19:30,16.8225,1.2613,16.86971796,3.3115,-0.0385,3.311723796,13.511,1.2998,13.57337839,16.7045,-0.0385,16.70454437,3.3115,-0.0385,3.311723796,13.393,0,13.393
01/12/2020 20:00,15.1965,1.5095,15.27128686,2.7665,0.0445,2.766857875,12.43,1.465,12.51603472,15.0915,0.0445,15.09156561,2.7665,0.0445,2.766857875,12.325,0,12.325
01/12/2020 20:30,13.8055,1.4947,13.88617868,1.3315,0.2035,1.34696121,12.474,1.2912,12.54064884,13.6815,0.2035,13.68301336,1.3315,0.2035,1.34696121,12.35,0,12.35
01/12/2020 21:00,13.99,1.1647,14.03839827,0.988,0.1625,1.001274313,13.002,1.0022,13.04056781,13.952,0.1625,13.95294629,0.988,0.1625,1.001274313,12.964,0,12.964
01/12/2020 21:30,13.7375,0.952,13.77044699,1.1015,0.013,1.101576711,12.636,0.939,12.67084121,13.7235,0.013,13.72350616,1.1015,0.013,1.101576711,12.622,0,12.622
01/12/2020 22:00,12.8275,0.6815,12.84559062,1.0305,-0.1605,1.042924014,11.797,0.842,11.82701032,12.7845,-0.1605,12.78550744,1.0305,-0.1605,1.042924014,11.754,0,11.754
01/12/2020 22:30,11.864,0.9189,11.89953248,0.98,0.1375,0.989599035,10.884,0.7814,10.91201365,11.881,0.1375,11.88179562,0.98,0.1375,0.989599035,10.901,0,10.901
01/12/2020 23:00,11.385,0.4943,11.3957254,0.968,0.1275,0.976360717,10.417,0.3668,10.42345582,11.451,0.1275,11.4517098,0.968,0.1275,0.976360717,10.483,0,10.483
01/12/2020 23:30,10.4727,0.3286,10.47785394,0.9675,0.174,0.983021999,9.5052,0.1546,9.506457184,10.5407,0.174,10.54213605,0.9675,0.174,0.983021999,9.5732,0,9.5732
02/12/2020 00:00,10.0517,-0.108,10.05228018,0.9845,-0.182,1.001181427,9.0672,0.074,9.067501963,10.1373,-0.182,10.13893364,0.9845,-0.182,1.001181427,9.1528,0,9.1528
02/12/2020 00:30,9.378,0.0373,9.378074178,0.978,-0.1835,0.995065953,8.4,0.2208,8.402901442,9.4818,-0.1835,9.483575459,0.978,-0.1835,0.995065953,8.5038,0,8.5038
02/12/2020 01:00,8.9061,-0.1306,8.907057515,0.9745,-0.243,1.004340206,7.9316,0.1124,7.932396379,8.9981,-0.243,9.001380595,0.9745,-0.243,1.004340206,8.0236,0,8.0236
02/12/2020 01:30,8.6458,-0.4207,8.656029467,1.176,-0.4515,1.259693713,7.4698,0.0308,7.469863498,8.7572,-0.4515,8.768831398,1.176,-0.4515,1.259693713,7.5812,0,7.5812
02/12/2020 02:00,8.4314,0.3401,8.438256572,0.975,0.0895,0.979099203,7.4564,0.2506,7.460609983,8.5408,0.0895,8.541268927,0.975,0.0895,0.979099203,7.5658,0,7.5658
02/12/2020 02:30,8.1395,0.0935,8.140037009,0.9835,0.0935,0.987934461,7.156,0,7.156,8.2469,0.0935,8.247430015,0.9835,0.0935,0.987934461,7.2634,0,7.2634
02/12/2020 03:00,7.8706,0.13,7.871673543,0.974,0.13,0.982637268,6.8966,0,6.8966,7.9868,0.13,7.987857926,0.974,0.13,0.982637268,7.0128,0,7.0128
02/12/2020 03:30,7.7131,0.1345,7.714272607,0.9845,0.1345,0.993645057,6.7286,0,6.7286,7.8303,0.1345,7.831455059,0.9845,0.1345,0.993645057,6.8458,0,6.8458
02/12/2020 04:00,7.7299,0.057,7.730110155,1.0195,0.057,1.021092185,6.7104,0,6.7104,7.8451,0.057,7.845307069,1.0195,0.057,1.021092185,6.8256,0,6.8256
02/12/2020 04:30,7.8775,0.0647,7.877765695,1.3245,0.0225,1.324691096,6.553,0.0422,6.553135878,8.0215,0.0493,8.021651497,1.3245,0.0225,1.324691096,6.697,0.0268,6.697053624
02/12/2020 05:00,7.6828,-0.0175,7.682819931,1.532,-0.0175,1.532099948,6.1508,0,6.1508,7.773,-0.0175,7.7730197,1.532,-0.0175,1.532099948,6.241,0,6.241
02/12/2020 05:30,7.669,0.046,7.669137957,1.595,0.046,1.595663185,6.074,0,6.074,7.762,0.046,7.762136304,1.595,0.046,1.595663185,6.167,0,6.167
02/12/2020 06:00,7.6929,0.0545,7.693093049,1.4135,0.0545,1.414550282,6.2794,0,6.2794,8.1229,0.2733,8.127496373,1.4135,0.0545,1.414550282,6.7094,0.2188,6.712966691
02/12/2020 06:30,8.1894,0.2145,8.192208653,1.452,0.2145,1.46775824,6.7374,0,6.7374,8.7414,0.4555,8.753259633,1.452,0.2145,1.46775824,7.2894,0.241,7.293382847
02/12/2020 07:00,9.4845,0.8159,9.519529036,1.1545,0.1515,1.164397913,8.33,0.6644,8.356454234,9.6265,0.2197,9.629006716,1.1545,0.1515,1.164397913,8.472,0.0682,8.472274502
02/12/2020 07:30,11.0555,1.5932,11.16970754,0.9655,0.182,0.982504071,10.09,1.4112,10.18820816,11.1655,0.374,11.171762,0.9655,0.182,0.982504071,10.2,0.192,10.2018069
02/12/2020 08:00,13.132,1.6584,13.2363029,1.581,0.349,1.619062074,11.551,1.3094,11.62497868,13.2,0.781,13.2230844,1.581,0.349,1.619062074,11.619,0.432,11.62702821
02/12/2020 08:30,13.947,1.233,14.00139629,2.128,-0.281,2.146472688,11.819,1.514,11.91557623,13.931,-0.2772,13.9337576,2.128,-0.281,2.146472688,11.803,0.0038,11.80300061
02/12/2020 09:00,13.5905,2.3386,13.79024076,1.3635,-0.047,1.364309807,12.227,2.3856,12.45755258,13.3965,0.4886,13.4054072,1.3635,-0.047,1.364309807,12.033,0.5356,12.04491413
02/12/2020 09:30,14.3745,2.3498,14.56529472,1.3245,0.04,1.325103864,13.05,2.3098,13.25283653,14.3105,0.5124,14.31967053,1.3245,0.04,1.325103864,12.986,0.4724,12.99458956
02/12/2020 10:00,14.579,2.4178,14.77812565,1.339,0.058,1.340255573,13.24,2.3598,13.44865257,14.543,0.5706,14.55418955,1.339,0.058,1.340255573,13.204,0.5126,13.21394622
02/12/2020 10:30,15.2325,2.179,15.38756307,1.7085,-0.295,1.7337812,13.524,2.474,13.74842726,15.1595,0.617,15.17205092,1.7085,-0.295,1.7337812,13.451,0.912,13.4818821
02/12/2020 11:00,15.608,2.2977,15.77621911,2.053,-0.3395,2.080881844,13.555,2.6372,13.80915815,15.448,1.6727,15.53829557,2.053,-0.3395,2.080881844,13.395,2.0122,13.54529342
02/12/2020 11:30,17.251,1.9407,17.35981905,3.895,-0.7205,3.961078799,13.356,2.6612,13.61854329,17.178,1.3109,17.22794656,3.895,-0.7205,3.961078799,13.283,2.0314,13.43743558
02/12/2020 12:00,16.089,2.08,16.22289496,4.599,-0.73,4.656576103,11.49,2.81,11.82861784,16.056,1.4482,16.12117921,4.599,-0.73,4.656576103,11.457,2.1782,11.66222124
02/12/2020 12:30,18.1485,1.7794,18.23552348,6.7815,-1.067,6.864927622,11.367,2.8464,11.71796407,17.2235,1.1152,17.25956614,6.7815,-1.067,6.864927622,10.442,2.1822,10.66758458
02/12/2020 13:00,17.8485,1.4948,17.91098488,7.7375,-1.442,7.870722346,10.111,2.9368,10.52887056,16.2133,0.8016,16.23310381,7.7375,-1.442,7.870722346,8.4758,2.2436,8.767720719
02/12/2020 13:30,17.1119,1.7206,17.19818554,7.9425,-1.6,8.102055681,9.1694,3.3206,9.752142366,15.9183,1.0248,15.95125355,7.9425,-1.6,8.102055681,7.9758,2.6248,8.396604116
02/12/2020 14:00,16.2407,1.939,16.3560404,7.5815,-1.472,7.723077512,8.6592,3.411,9.306807489,15.1521,1.2496,15.2035402,7.5815,-1.472,7.723077512,7.5706,2.7216,8.044941946
02/12/2020 14:30,16.0195,1.7617,16.11607791,7.4255,-1.4505,7.565844335,8.594,3.2122,9.174696989,15.0787,1.0743,15.11692145,7.4255,-1.4505,7.565844335,7.6532,2.5248,8.058913406
02/12/2020 15:00,15.3495,2.0777,15.4894799,6.8065,-1.1565,6.904052035,8.543,3.2342,9.134708459,14.0623,1.2031,14.11367177,6.8065,-1.1565,6.904052035,7.2558,2.3596,7.629832619
02/12/2020 15:30,14.9307,1.6278,15.01917226,6.2965,-1.188,6.40759364,8.6342,2.8158,9.08174759,14.6169,0.4018,14.62242144,6.2965,-1.188,6.40759364,8.3204,1.5898,8.47092204
02/12/2020 16:00,16.1956,1.6774,16.28223357,6.777,-1.003,6.850820243,9.4186,2.6804,9.792577297,15.5984,0.9746,15.62881722,6.777,-1.003,6.850820243,8.8214,1.9776,9.04035396
02/12/2020 16:30,12.8315,2.3648,13.04759255,3.1325,-0.162,3.136686189,9.699,2.5268,10.02274011,12.3381,2.0058,12.50007781,3.1325,-0.162,3.136686189,9.2056,2.1678,9.457400711
02/12/2020 17:00,15.413,2.1766,15.56592935,2.138,0.531,2.202953699,13.275,1.6456,13.37660736,14.826,1.828,14.93826831,2.138,0.531,2.202953699,12.688,1.297,12.75411906
02/12/2020 17:30,16.1,1.6542,16.18475757,1.629,0.554,1.720626921,14.471,1.1002,14.51276269,16.046,1.0964,16.0834141,1.629,0.554,1.720626921,14.417,0.5424,14.42719955
02/12/2020 18:00,16.361,1.4693,16.42684277,1.478,0.3845,1.527194896,14.883,1.0848,14.92248237,16.349,0.3865,16.35356791,1.478,0.3845,1.527194896,14.871,0.002,14.87100013
02/12/2020 18:30,16.35,1.6663,16.43469062,1.53,0.4815,1.60397701,14.82,1.1848,14.86728459,16.41,0.5093,16.4179014,1.53,0.4815,1.60397701,14.88,0.0278,14.88002597
02/12/2020 19:00,16.072,1.1592,16.11374968,1.691,0.277,1.713537277,14.381,0.8822,14.4080338,16.176,0.277,16.17837152,1.691,0.277,1.713537277,14.485,0,14.485
02/12/2020 19:30,16.2645,1.2048,16.309062,2.1785,0.192,2.186944501,14.086,1.0128,14.12236382,16.2835,0.192,16.2846319,2.1785,0.192,2.186944501,14.105,0,14.105
02/12/2020 20:00,15.834,0.8593,15.85729966,2.778,0.0165,2.778049001,13.056,0.8428,13.08317423,15.852,0.0165,15.85200859,2.778,0.0165,2.778049001,13.074,0,13.074
02/12/2020 20:30,14.9515,0.5036,14.95997878,2.9155,-0.296,2.930487374,12.036,0.7996,12.06253108,14.9195,-0.296,14.922436,2.9155,-0.296,2.930487374,12.004,0,12.004
02/12/2020 21:00,14.4095,0.5517,14.42005767,2.8945,-0.4975,2.936943394,11.515,1.0492,11.56270062,14.3655,-0.4927,14.37394669,2.8945,-0.4975,2.936943394,11.471,0.0048,11.471001
02/12/2020 21:30,14.3185,0.4234,14.32475863,3.1405,-0.744,3.227425638,11.178,1.1674,11.23879472,14.0845,-0.7172,14.10274853,3.1405,-0.744,3.227425638,10.944,0.0268,10.94403281
02/12/2020 22:00,12.357,0.82,12.38417736,2.283,-0.31,2.303950737,10.074,1.13,10.13717791,12.395,0.1316,12.39569859,2.283,-0.31,2.303950737,10.112,0.4416,10.12163794
02/12/2020 22:30,12.908,0.0299,12.90803463,2.653,-0.6595,2.733742718,10.255,0.6894,10.27814659,12.818,-0.5913,12.83163122,2.653,-0.6595,2.733742718,10.165,0.0682,10.16522878
02/12/2020 23:00,12.2268,-0.3774,12.23262314,3.027,-1.156,3.240226072,9.1998,0.7786,9.232688558,12.0472,-1.0044,12.08899695,3.027,-1.156,3.240226072,9.0202,0.1516,9.02147386
02/12/2020 23:30,11.3357,0.0715,11.33592549,3.1545,-1.2955,3.410159894,8.1812,1.367,8.29462009,11.1169,-0.8001,11.14565501,3.1545,-1.2955,3.410159894,7.9624,0.4954,7.97779637
03/12/2020 00:00,12.0415,0.2326,12.0437463,4.6485,-1.652,4.933321016,7.393,1.8846,7.629427643,11.9905,-1.0252,12.03424802,4.6485,-1.652,4.933321016,7.342,0.6268,7.368706958
03/12/2020 00:30,8.7981,1.2044,8.880154445,3.6975,-0.756,3.773995529,5.1006,1.9604,5.464365336,8.9967,0.0388,8.996783666,3.6975,-0.756,3.773995529,5.2992,0.7948,5.358472514
03/12/2020 01:00,9.2488,0.47,9.26073439,3.625,-0.393,3.646241078,5.6238,0.863,5.689630519,8.933,-0.1156,8.933747946,3.625,-0.393,3.646241078,5.308,0.2774,5.315243622
03/12/2020 01:30,8.0786,0.2943,8.083958835,2.837,-0.3365,2.856886636,5.2416,0.6308,5.279420347,8.092,-0.3365,8.098993533,2.837,-0.3365,2.856886636,5.255,0,5.255
03/12/2020 02:00,9.802,-0.3974,9.810052536,4.183,-0.624,4.229286583,5.619,0.2266,5.623567245,9.5696,-0.624,9.589922844,4.183,-0.624,4.229286583,5.3866,0,5.3866
03/12/2020 02:30,10.0629,-0.4495,10.07293436,5.4155,-0.8795,5.486452451,4.6474,0.43,4.66725045,9.5023,-0.8795,9.542914939,5.4155,-0.8795,5.486452451,4.0868,0,4.0868
03/12/2020 03:00,8.5887,-0.3429,8.595542339,5.1125,-1.0485,5.218908746,3.4762,0.7056,3.547088637,8.1203,-1.0485,8.187711789,5.1125,-1.0485,5.218908746,3.0078,0,3.0078
03/12/2020 03:30,6.7758,-0.1171,6.776811791,3.576,-0.9485,3.69965245,3.1998,0.8314,3.306046884,6.8054,-0.9485,6.871180496,3.576,-0.9485,3.69965245,3.2294,0,3.2294
03/12/2020 04:00,7.2314,-0.0932,7.232000567,2.752,-0.818,2.870997736,4.4794,0.7248,4.537660124,7.2056,-0.818,7.251882194,2.752,-0.818,2.870997736,4.4536,0,4.4536
03/12/2020 04:30,7.2731,-0.1415,7.274476329,2.2465,-0.7415,2.365710147,5.0266,0.6,5.062282841,7.2625,-0.7415,7.300255372,2.2465,-0.7415,2.365710147,5.016,0,5.016
03/12/2020 05:00,8.4019,-0.1249,8.402828311,2.8175,-0.7605,2.918332829,5.5844,0.6356,5.620454672,8.4287,-0.7605,8.462939439,2.8175,-0.7605,2.918332829,5.6112,0,5.6112
03/12/2020 05:30,7.5845,0.3574,7.592916107,2.5205,-0.327,2.541623349,5.064,0.6844,5.110039076,7.5625,-0.327,7.569566385,2.5205,-0.327,2.541623349,5.042,0,5.042
03/12/2020 06:00,8.1825,-0.2781,8.187224552,2.6595,-0.6055,2.727557607,5.523,0.3274,5.532695524,8.1065,-0.6055,8.129081898,2.6595,-0.6055,2.727557607,5.447,0,5.447
03/12/2020 06:30,8.9245,0.6411,8.947497385,2.7795,-0.0665,2.780295398,6.145,0.7076,6.185606095,8.5559,-0.0665,8.556158429,2.7795,-0.0665,2.780295398,5.7764,0,5.7764
03/12/2020 07:00,10.1544,0.6484,10.17508044,2.722,-0.037,2.722251458,7.4324,0.6854,7.463936155,9.877,-0.037,9.877069302,2.722,-0.037,2.722251458,7.155,0,7.155
03/12/2020 07:30,12.1633,1.3229,12.23502886,3.2525,-0.2025,3.258797708,8.9108,1.5254,9.040420444,11.9809,-0.1401,11.98171911,3.2525,-0.2025,3.258797708,8.7284,0.0624,8.728623048
03/12/2020 08:00,12.6101,0.9095,12.64285617,2.7355,-0.7965,2.849100297,9.8746,1.706,10.02088625,12.0389,-0.0679,12.03909148,2.7355,-0.7965,2.849100297,9.3034,0.7286,9.331886707
03/12/2020 08:30,13.8455,1.6472,13.94313946,2.5385,-0.676,2.626967501,11.307,2.3232,11.54320178,13.3075,0.9646,13.34241393,2.5385,-0.676,2.626967501,10.769,1.6406,10.89325155
03/12/2020 09:00,13.628,1.6631,13.7291036,1.98,-0.7265,2.10907616,11.648,2.3896,11.89058839,13.636,0.9957,13.67230465,1.98,-0.7265,2.10907616,11.656,1.7222,11.78254255
03/12/2020 09:30,15.0845,2.4168,15.27688,2.6975,-0.515,2.746221267,12.387,2.9318,12.72922701,15.0975,1.285,15.1520867,2.6975,-0.515,2.746221267,12.4,1.8,12.52996409
03/12/2020 10:00,14.15,3.1511,14.49661792,1.451,-0.0495,1.451844086,12.699,3.2006,13.09612314,13.735,1.5711,13.82456438,1.451,-0.0495,1.451844086,12.284,1.6206,12.39043988
03/12/2020 10:30,15.4385,3.0393,15.73482211,1.3905,-0.0615,1.391859368,14.048,3.1008,14.38614836,15.4695,1.4803,15.54016468,1.3905,-0.0615,1.391859368,14.079,1.5418,14.16317013
03/12/2020 11:00,15.435,3.2105,15.76535871,1.187,0.1355,1.194708856,14.248,3.075,14.57604641,15.493,1.6629,15.58198593,1.187,0.1355,1.194708856,14.306,1.5274,14.38730645
03/12/2020 11:30,15.7525,3.1103,16.0566255,1.0925,0.1255,1.099684728,14.66,2.9848,14.96076973,15.8085,1.5781,15.88707248,1.0925,0.1255,1.099684728,14.716,1.4526,14.78751848
03/12/2020 12:00,15.787,3.1827,16.10462506,1.077,0.2345,1.102233755,14.71,2.9482,15.00253256,15.843,1.6477,15.92845141,1.077,0.2345,1.102233755,14.766,1.4132,14.83347196
03/12/2020 12:30,16.695,3.3203,17.02196866,1.527,0.1705,1.536489261,15.168,3.1498,15.49159333,16.746,1.7959,16.84202401,1.527,0.1705,1.536489261,15.219,1.6254,15.30555083
03/12/2020 13:00,16.119,3.2224,16.4379446,1.326,0.113,1.330806147,14.793,3.1094,15.11625672,16.167,1.6914,16.25523679,1.326,0.113,1.330806147,14.841,1.5784,14.92469858
03/12/2020 13:30,16.7895,3.2655,17.10411648,1.7485,0.1185,1.752510913,15.041,3.147,15.36669418,16.8445,1.7399,16.93412036,1.7485,0.1185,1.752510913,15.096,1.6214,15.18282431
03/12/2020 14:00,16.149,3.0187,16.42871726,1.82,0.1165,1.823724828,14.329,2.9022,14.61995232,16.203,1.4817,16.27060675,1.82,0.1165,1.823724828,14.383,1.3652,14.44764548
03/12/2020 14:30,15.352,2.8043,15.60602456,1.396,-0.0115,1.396047367,13.956,2.8158,14.23722816,15.419,1.2549,15.46998174,1.396,-0.0115,1.396047367,14.023,1.2664,14.0800674
03/12/2020 15:00,15.3305,2.6459,15.55715324,1.2685,-0.1505,1.277396767,14.062,2.7964,14.33735321,15.3315,1.0965,15.37066051,1.2685,-0.1505,1.277396767,14.063,1.247,14.11817899
03/12/2020 15:30,15.546,2.3141,15.71728904,1.491,-0.6035,1.608506528,14.055,2.9176,14.35463043,15.56,0.7981,15.58045454,1.491,-0.6035,1.608506528,14.069,1.4016,14.13864363
03/12/2020 16:00,15.481,2.5039,15.6821834,1.647,-0.7025,1.790562831,13.834,3.2064,14.20072382,15.579,1.2493,15.62901121,1.647,-0.7025,1.790562831,13.932,1.9518,14.06805414
03/12/2020 16:30,16.7565,2.1088,16.8886746,2.7255,-1.04,2.917181902,14.031,3.1488,14.3799827,16.7285,0.8416,16.7496568,2.7255,-1.04,2.917181902,14.003,1.8816,14.12885089
03/12/2020 17:00,16.6545,2.1579,16.79371617,3.2675,-1.1195,3.453959539,13.387,3.2774,13.78234812,16.6355,0.8975,16.65969287,3.2675,-1.1195,3.453959539,13.368,2.017,13.5193089
03/12/2020 17:30,16.4675,2.112,16.60238237,3.1915,-1.08,3.36928364,13.276,3.192,13.65434143,16.4415,0.8382,16.46285217,3.1915,-1.08,3.36928364,13.25,1.9182,13.38812874
03/12/2020 18:00,17.2045,1.5328,17.27264589,3.9155,-1.332,4.135863181,13.289,2.8648,13.59428557,17.2495,0.2704,17.25161924,3.9155,-1.332,4.135863181,13.334,1.6024,13.42993826
03/12/2020 18:30,18.1685,1.3328,18.21732,5.5405,-1.649,5.780686919,12.628,2.9818,12.97526552,18.1615,0.0666,18.16162211,5.5405,-1.649,5.780686919,12.621,1.7156,12.73706891
03/12/2020 19:00,17.5435,1.7859,17.63416658,6.3085,-1.4685,6.47716485,11.235,3.2544,11.6968519,17.4885,0.5159,17.49610771,6.3085,-1.4685,6.47716485,11.18,1.9844,11.35474541
03/12/2020 19:30,13.395,2.2285,13.57911033,2.896,-0.9425,3.045508537,10.499,3.171,10.96741729,13.355,0.9613,13.38955274,2.896,-0.9425,3.045508537,10.459,1.9038,10.6308577
03/12/2020 20:00,15.3325,1.8314,15.44148899,2.2895,-0.825,2.433605401,13.043,2.6564,13.31075918,15.3755,0.5574,15.38560025,2.2895,-0.825,2.433605401,13.086,1.3824,13.15881552
03/12/2020 20:30,16.5075,1.4038,16.56708214,3.3595,-1.077,3.527912874,13.148,2.4808,13.37999524,16.4875,0.1278,16.4879953,3.3595,-1.077,3.527912874,13.128,1.2048,13.18316832
03/12/2020 21:00,16.391,0.975,16.41997278,4.767,-1.545,5.011119037,11.624,2.52,11.8940227,16.465,-0.2922,16.46759259,4.767,-1.545,5.011119037,11.698,1.2528,11.76489319
03/12/2020 21:30,15.3478,0.7287,15.36508928,5.732,-2.0005,6.071064507,9.6158,2.7292,9.995606149,15.453,-0.5345,15.46224108,5.732,-2.0005,6.071064507,9.721,1.466,9.830920455
03/12/2020 22:00,12.6739,1.4674,12.75856591,4.3795,-1.403,4.598742138,8.2944,2.8704,8.777030678,12.7469,0.3048,12.75054362,4.3795,-1.403,4.598742138,8.3674,1.7078,8.539904192
03/12/2020 22:30,14.1924,-0.2007,14.19381902,5.611,-1.7925,5.890363083,8.5814,1.5918,8.727786271,14.1138,-1.0551,14.15318291,5.611,-1.7925,5.890363083,8.5028,0.7374,8.534715379
03/12/2020 23:00,11.3295,0.2186,11.33160872,4.5575,-1.423,4.774487957,6.772,1.6416,6.968129918,11.1365,-0.4688,11.14636289,4.5575,-1.423,4.774487957,6.579,0.9542,6.64783714
03/12/2020 23:30,10.7483,-0.0637,10.74848876,4.1195,-1.2205,4.296498633,6.6288,1.1568,6.728980285,10.7503,-0.9969,10.79642347,4.1195,-1.2205,4.296498633,6.6308,0.2236,6.634568984
04/12/2020 00:00,10.5177,-0.5491,10.53202374,4.1165,-1.4525,4.365240944,6.4012,0.9034,6.464634019,10.5495,-1.1569,10.61274554,4.1165,-1.4525,4.365240944,6.433,0.2956,6.439787913
04/12/2020 00:30,11.302,-0.8429,11.33338804,5.804,-1.7905,6.073903708,5.498,0.9476,5.57906352,11.347,-1.4535,11.43971465,5.804,-1.7905,6.073903708,5.543,0.337,5.553234913
04/12/2020 01:00,9.5756,-0.3796,9.583121178,6.012,-1.475,6.190296358,3.5636,1.0954,3.72815586,9.6534,-0.972,9.70221189,6.012,-1.475,6.190296358,3.6414,0.503,3.675976463
04/12/2020 01:30,9.1394,-0.7622,9.171127586,5.666,-1.634,5.896906986,3.4734,0.8718,3.581137082,9.1662,-1.3556,9.265898435,5.666,-1.634,5.896906986,3.5002,0.2784,3.511254277
04/12/2020 02:00,9.1172,-1.0906,9.182197134,5.378,-2.04,5.751911335,3.7392,0.9494,3.857846161,8.8446,-1.7088,9.008160001,5.378,-2.04,5.751911335,3.4666,0.3312,3.482385533
04/12/2020 02:30,10.5991,-0.0158,10.59911178,6.7255,-1.786,6.95860232,3.8736,1.7702,4.25891829,10.1469,-1.2062,10.21834126,6.7255,-1.786,6.95860232,3.4214,0.5798,3.470179534
04/12/2020 03:00,8.6519,0.1064,8.652554222,6.0945,-1.733,6.336104422,2.5574,1.8394,3.150188426,7.9609,-1.4632,8.094249999,6.0945,-1.733,6.336104422,1.8664,0.2698,1.88579983
04/12/2020 03:30,10.7716,-0.5117,10.78374719,7.546,-2.2425,7.872161218,3.2256,1.7308,3.660623444,9.802,-2.0303,10.01006104,7.546,-2.2425,7.872161218,2.256,0.2122,2.26595782
04/12/2020 04:00,9.7576,-0.0776,9.757908563,7.707,-2.303,8.043734083,2.0506,2.2254,3.02611393,8.4626,-1.5504,8.603449246,7.707,-2.303,8.043734083,0.7556,0.7526,1.066460557
04/12/2020 04:30,10.1629,0.0212,10.16292211,7.9625,-2.281,8.282775335,2.2004,2.3022,3.184632632,8.4925,-1.4698,8.61875097,7.9625,-2.281,8.282775335,0.53,0.8112,0.968991971
04/12/2020 05:00,9.8845,0.2824,9.888533259,7.8925,-1.989,8.139267611,1.992,2.2714,3.021145803,8.0845,-1.4092,8.206399021,7.8925,-1.989,8.139267611,0.192,0.5798,0.610763489
04/12/2020 05:30,9.9269,0.2906,9.9311526,7.8495,-1.806,8.054581693,2.0774,2.0966,2.95149493,8.2277,-1.1724,8.310810373,7.8495,-1.806,8.054581693,0.3782,0.6336,0.737891726
04/12/2020 06:00,10.3264,0.5241,10.33969138,7.86,-1.4565,7.993809621,2.4664,1.9806,3.163211235,8.5396,-1.1023,8.610449085,7.86,-1.4565,7.993809621,0.6796,0.3542,0.766364013
04/12/2020 06:30,10.3207,-0.3017,10.32510878,7.6875,-1.5085,7.834106746,2.6332,1.2068,2.896568397,8.6119,-0.7857,8.64766709,7.6875,-1.5085,7.834106746,0.9244,0.7228,1.173437344
04/12/2020 07:00,11.6605,-0.5888,11.67535634,7.5305,-1.331,7.647221146,4.13,0.7422,4.19616025,9.8085,0.9442,9.853841174,7.5305,-1.331,7.647221146,2.278,2.2752,3.219599205
04/12/2020 07:30,13.6243,2.0864,13.78312793,7.8105,-0.809,7.852285734,5.8138,2.8954,6.494891192,11.6803,0.0992,11.68072124,7.8105,-0.809,7.852285734,3.8698,0.9082,3.974943934
04/12/2020 08:00,13.8477,1.257,13.90463391,7.4205,-0.666,7.450327258,6.4272,1.923,6.708712905,12.4567,-0.5288,12.46791901,7.4205,-0.666,7.450327258,5.0362,0.1372,5.038068507
04/12/2020 08:30,15.2,1.0031,15.23306304,7.71,-0.9025,7.762641706,7.49,1.9056,7.728609924,13.8386,-0.5703,13.85034628,7.71,-0.9025,7.762641706,6.1286,0.3322,6.137596826
04/12/2020 09:00,15.9305,1.5649,16.00717784,8.0105,-0.8045,8.050796886,7.92,2.3694,8.266828676,14.3351,-0.0269,14.33512524,8.0105,-0.8045,8.050796886,6.3246,0.7776,6.372223075
04/12/2020 09:30,16.43,1.3747,16.48741035,8.102,-0.9955,8.162929881,8.328,2.3702,8.65872,14.462,-0.2303,14.46383359,8.102,-0.9955,8.162929881,6.36,0.7652,6.405866923
04/12/2020 10:00,17.2508,1.7003,17.33439127,8.005,-0.8765,8.052842805,9.2458,2.5768,9.598162109,15.0936,0.0863,15.09384671,8.005,-0.8765,8.052842805,7.0886,0.9628,7.153686728
04/12/2020 10:30,17.2523,1.8709,17.35344698,8.5835,-0.6875,8.610988822,8.6688,2.5584,9.038445884,15.5157,0.2735,15.51811035,8.5835,-0.6875,8.610988822,6.9322,0.961,6.998493969
04/12/2020 11:00,17.3894,1.8394,17.48641257,9.047,-0.648,9.070177121,8.3424,2.4874,8.7053315,15.6566,0.2332,15.65833662,9.047,-0.648,9.070177121,6.6096,0.8812,6.668082603
04/12/2020 11:30,16.0539,1.6348,16.13692276,8.1175,-0.89,8.166143903,7.9364,2.5248,8.328328764,14.6917,0.0336,14.69173842,8.1175,-0.89,8.166143903,6.5742,0.9236,6.638760622
04/12/2020 12:00,18.0096,1.8015,18.09947774,8.541,-0.8145,8.579748904,9.4686,2.616,9.82333151,15.5154,0.1819,15.51646625,8.541,-0.8145,8.579748904,6.9744,0.9964,7.045215988
04/12/2020 12:30,17.8655,1.5593,17.93341871,9.6315,-1.0385,9.687325456,8.234,2.5978,8.634079038,16.6289,-0.0421,16.62895329,9.6315,-1.0385,9.687325456,6.9974,0.9964,7.067985549
04/12/2020 13:00,18.7145,1.2608,18.75692211,10.7445,-1.435,10.83990338,7.97,2.6958,8.413574605,16.4163,-0.3714,16.42050071,10.7445,-1.435,10.83990338,5.6718,1.0636,5.770663757
04/12/2020 13:30,19.5788,0.7879,19.59464712,12.638,-2.0355,12.80087123,6.9408,2.8234,7.493082957,16.7498,-0.8699,16.77237389,12.638,-2.0355,12.80087123,4.1118,1.1656,4.273818269
04/12/2020 14:00,18.593,1.278,18.63687026,13.457,-2.133,13.62499681,5.136,3.411,6.165502169,16.0318,-0.3156,16.03490613,13.457,-2.133,13.62499681,2.5748,1.8174,3.151592899
04/12/2020 14:30,13.9513,1.4842,14.03002571,10.0555,-1.679,10.19471045,3.8958,3.1632,5.018275788,11.2075,-0.289,11.2112255,10.0555,-1.679,10.19471045,1.152,1.39,1.805326563
04/12/2020 15:00,15.5354,0.9878,15.56677237,9.4,-1.586,9.532858753,6.1354,2.5738,6.65338858,13.5318,-0.3562,13.53648735,9.4,-1.586,9.532858753,4.1318,1.2298,4.31093717
04/12/2020 15:30,15.1184,0.8618,15.14294284,8.791,-1.685,8.951028209,6.3274,2.5468,6.820717044,13.8666,-0.4524,13.87397785,8.791,-1.685,8.951028209,5.0756,1.2326,5.223123407
04/12/2020 16:00,14.4089,1.287,14.4662631,7.4095,-1.237,7.512047607,6.9994,2.524,7.440576346,12.9891,-0.0466,12.98918359,7.4095,-1.237,7.512047607,5.5796,1.1904,5.705172068
04/12/2020 16:30,18.1941,0.609,18.20428949,9.7095,-1.527,9.828841196,8.4846,2.136,8.749339013,16.6925,-0.7042,16.7073473,9.7095,-1.527,9.828841196,6.983,0.8228,7.031307762
04/12/2020 17:00,16.2778,1.2334,16.32446166,9.002,-1.132,9.072895238,7.2758,2.3654,7.650645907,14.6018,-0.0798,14.60201806,9.002,-1.132,9.072895238,5.5998,1.0522,5.697796493
04/12/2020 17:30,15.2211,1.5588,15.30071053,6.6915,-0.609,6.719155695,8.5296,2.1678,8.800763206,13.9953,0.2646,13.99780109,6.6915,-0.609,6.719155695,7.3038,0.8736,7.355859664
04/12/2020 18:00,16.4875,0.7723,16.50557795,5.9965,-0.8895,6.062113699,10.491,1.6618,10.62180118,15.7127,-0.4939,15.72046051,5.9965,-0.8895,6.062113699,9.7162,0.3956,9.724250192
04/12/2020 18:30,16.032,0.8844,16.05637529,5.209,-0.956,5.296000094,10.823,1.8404,10.97836059,15.454,-0.381,15.45869584,5.209,-0.956,5.296000094,10.245,0.575,10.26112323
04/12/2020 19:00,16.7055,0.5013,16.71301983,5.2095,-1.2555,5.358653795,11.496,1.7568,11.62946096,16.0905,-0.7669,16.1087655,5.2095,-1.2555,5.358653795,10.881,0.4886,10.89196451
04/12/2020 19:30,17.416,0.6215,17.42708576,5.818,-1.3485,5.972233774,11.598,1.97,11.76411935,16.323,-0.1649,16.32383291,5.818,-1.3485,5.972233774,10.505,1.1836,10.57146792
04/12/2020 20:00,17.1025,0.2075,17.10375872,6.5025,-1.8115,6.750113962,10.6,2.019,10.79056815,16.1275,-0.4779,16.13457916,6.5025,-1.8115,6.750113962,9.625,1.3336,9.716949828
04/12/2020 20:30,14.5171,0.5321,14.52684834,5.1675,-1.8295,5.481799568,9.3496,2.3616,9.643245031,13.8019,-0.1399,13.80260901,5.1675,-1.8295,5.481799568,8.6344,1.6896,8.798159553
04/12/2020 21:00,13.4633,0.8993,13.49330157,3.7635,-1.6275,4.100327853,9.6998,2.5268,10.02351427,13.1417,-0.0445,13.14177534,3.7635,-1.6275,4.100327853,9.3782,1.583,9.510863486
04/12/2020 21:30,12.6235,1.1724,12.67782608,2.5795,-1.098,2.80346647,10.044,2.2704,10.29740997,12.5995,0.0656,12.59967077,2.5795,-1.098,2.80346647,10.02,1.1636,10.08733686
04/12/2020 22:00,12.6835,0.1254,12.68411989,2.6595,-1.041,2.855979911,10.024,1.1664,10.09163341,12.7675,-0.8028,12.79271449,2.6595,-1.041,2.855979911,10.108,0.2382,10.11080626
04/12/2020 22:30,11.6455,-0.0163,11.64551141,2.2655,-1.0445,2.494688458,9.38,1.0282,9.436185418,11.7343,-0.6289,11.75114087,2.2655,-1.0445,2.494688458,9.4688,0.4156,9.477916269
04/12/2020 23:00,12.0531,-0.4633,12.06200093,2.8965,-1.3955,3.215141132,9.1566,0.9322,9.203929617,12.1193,-1.0739,12.1667865,2.8965,-1.3955,3.215141132,9.2228,0.3216,9.228405409
04/12/2020 23:30,10.4881,-0.2548,10.49119462,2.5565,-1.402,2.915698244,7.9316,1.1472,8.014134164,10.5477,-0.875,10.58393123,2.5565,-1.402,2.915698244,7.9912,0.527,8.008558325
05/12/2020 00:00,9.4536,-0.3674,9.460736532,1.954,-1.407,2.407854854,7.4996,1.0396,7.571312193,9.4094,-0.997,9.462072572,1.954,-1.407,2.407854854,7.4554,0.41,7.466665197
05/12/2020 00:30,8.7795,-0.1921,8.781601372,1.2155,-1.1665,1.684684689,7.564,0.9744,7.62650322,8.5395,-0.8237,8.579134102,1.2155,-1.1665,1.684684689,7.324,0.3428,7.332017992
05/12/2020 01:00,9.6348,-0.3137,9.639905535,1.661,-1.2045,2.051765398,7.9738,0.8908,8.023403958,9.4716,-0.9415,9.518278668,1.661,-1.2045,2.051765398,7.8106,0.263,7.815026638
05/12/2020 01:30,8.7331,-0.6951,8.760719127,1.6195,-1.4795,2.193558866,7.1136,0.7844,7.156716308,8.8195,-1.2471,8.907235186,1.6195,-1.4795,2.193558866,7.2,0.2324,7.203749701
05/12/2020 02:00,9.0509,-0.6396,9.073471164,2.0015,-1.637,2.585685837,7.0494,0.9974,7.11961004,8.9539,-1.2588,9.041952369,2.0015,-1.637,2.585685837,6.9524,0.3782,6.962679154
05/12/2020 02:30,9.1668,-0.5253,9.181838723,2.562,-1.6225,3.032548474,6.6048,1.0972,6.695314099,8.7964,-1.1655,8.873276915,2.562,-1.6225,3.032548474,6.2344,0.457,6.251127287
05/12/2020 03:00,9.4004,-0.4871,9.413011557,3.339,-1.5605,3.685658862,6.0614,1.0734,6.155709343,9.0376,-1.1323,9.108255434,3.339,-1.5605,3.685658862,5.6986,0.4282,5.7146651
05/12/2020 03:30,8.157,0.4999,8.172303776,2.779,-0.4765,2.819555506,5.378,0.9764,5.465916296,7.703,0.0487,7.703153944,2.779,-0.4765,2.819555506,4.924,0.5252,4.951930032
05/12/2020 04:00,9.2873,-0.9985,9.340821353,4.0035,-0.9985,4.126137964,5.2838,0,5.2838,8.9265,-0.9985,8.98217148,4.0035,-0.9985,4.126137964,4.923,0,4.923
05/12/2020 04:30,9.0006,-0.9562,9.051249571,5.077,-1.272,5.233919468,3.9236,0.3158,3.936288429,8.9526,-1.272,9.042512414,5.077,-1.272,5.233919468,3.8756,0,3.8756
05/12/2020 05:00,8.2829,-0.8705,8.328517435,5.3865,-1.3765,5.559598412,2.8964,0.506,2.940266818,8.1235,-1.3765,8.23929636,5.3865,-1.3765,5.559598412,2.737,0,2.737
05/12/2020 05:30,8.7943,-0.7413,8.825487985,5.8135,-1.4095,5.981928828,2.9808,0.6682,3.054776568,8.4641,-1.4095,8.580657263,5.8135,-1.4095,5.981928828,2.6506,0,2.6506
05/12/2020 06:00,8.8344,-0.4883,8.847884507,6.105,-1.1805,6.218086945,2.7294,0.6922,2.815806314,8.4648,-1.1805,8.546719797,6.105,-1.1805,6.218086945,2.3598,0,2.3598
05/12/2020 06:30,9.4634,-0.1935,9.46537806,6.47,-0.7955,6.518720753,2.9934,0.602,3.053333844,9.0794,-0.7955,9.114182608,6.47,-0.7955,6.518720753,2.6094,0,2.6094
05/12/2020 07:00,10.4006,-0.3293,10.40581178,6.933,-0.9975,7.004391141,3.4676,0.6682,3.531393634,9.5826,-0.9975,9.634377458,6.933,-0.9975,7.004391141,2.6496,0,2.6496
05/12/2020 07:30,10.2851,-0.056,10.28525245,6.6235,-1.09,6.712589087,3.6616,1.034,3.804795732,9.2559,-1.089,9.319742797,6.6235,-1.09,6.712589087,2.6324,0.001,2.63240019
05/12/2020 08:00,10.765,0.5905,10.78118339,6.731,-1.0405,6.810947162,4.034,1.631,4.351243156,10.4156,-0.9877,10.46232645,6.731,-1.0405,6.810947162,3.6846,0.0528,3.68497829
05/12/2020 08:30,14.1562,0.7015,14.1735705,9.026,-1.2905,9.117788452,5.1302,1.992,5.503364066,13.2654,-1.2905,13.32802414,9.026,-1.2905,9.117788452,4.2394,0,4.2394
05/12/2020 09:00,15.6206,0.9562,15.64983907,11.264,-1.345,11.34401697,4.3566,2.3012,4.927015831,13.8024,-1.2826,13.86186526,11.264,-1.345,11.34401697,2.5384,0.0624,2.539166855
05/12/2020 09:30,13.2261,0.8863,13.25576286,9.6175,-1.2575,9.699361448,3.6086,2.1438,4.197364935,10.9845,-1.0021,11.03011535,9.6175,-1.2575,9.699361448,1.367,0.2554,1.390653861
05/12/2020 10:00,14.1235,1.2019,14.17454817,7.7385,-1.0935,7.815377438,6.385,2.2954,6.78506346,11.1945,-0.2315,11.19689343,7.7385,-1.0935,7.815377438,3.456,0.862,3.561878718
05/12/2020 10:30,14.8306,1.0362,14.86675509,7.381,-0.928,7.439109154,7.4496,1.9642,7.704195078,13.3752,-0.5546,13.38669325,7.381,-0.928,7.439109154,5.9942,0.3734,6.005818945
05/12/2020 11:00,19.5711,0.0984,19.57134737,12.0955,-1.693,12.2134094,7.4756,1.7914,7.687243285,18.5419,-1.451,18.59858749,12.0955,-1.693,12.2134094,6.4464,0.242,6.450940781
05/12/2020 11:30,15.2608,1.2408,15.31115937,10.812,-1.547,10.92211303,4.4488,2.7878,5.250109549,13.2754,-0.4132,13.28182892,10.812,-1.547,10.92211303,2.4634,1.1338,2.711796821
05/12/2020 12:00,14.5532,1.1347,14.59736875,9.086,-1.4065,9.194217653,5.4672,2.5412,6.028928037,12.568,-0.5241,12.57892304,9.086,-1.4065,9.194217653,3.482,0.8824,3.592068173
05/12/2020 12:30,15.7258,0.5958,15.73708243,8.979,-1.664,9.131885731,6.7468,2.2598,7.115195449,13.947,-1.0314,13.98508473,8.979,-1.664,9.131885731,4.968,0.6326,5.008114092
05/12/2020 13:00,15.2255,0.7677,15.24484219,8.4055,-1.5785,8.552431964,6.82,2.3462,7.212284967,13.3967,-0.8517,13.42374626,8.4055,-1.5785,8.552431964,4.9912,0.7268,5.043839379
05/12/2020 13:30,15.7205,0.6176,15.73262693,8.0615,-1.628,8.224242594,7.659,2.2456,7.981415937,13.5739,-1.0068,13.61118685,8.0615,-1.628,8.224242594,5.5124,0.6212,5.547291519
05/12/2020 14:00,13.6258,0.7878,13.64855503,6.253,-1.448,6.418466561,7.3728,2.2358,7.704348219,12.183,-0.8394,12.21188279,6.253,-1.448,6.418466561,5.93,0.6086,5.961148711
05/12/2020 14:30,14.2734,0.6708,14.28915394,5.789,-1.351,5.944553978,8.4844,2.0218,8.721967588,13.1878,-0.9372,13.22105944,5.789,-1.351,5.944553978,7.3988,0.4138,7.410362466
05/12/2020 15:00,15.7539,0.2653,15.7561337,7.1465,-1.5645,7.315744836,8.6074,1.8298,8.799744474,14.6461,-1.3283,14.70621046,7.1465,-1.5645,7.315744836,7.4996,0.2362,7.503318639
05/12/2020 15:30,12.3455,0.8129,12.3722341,5.5055,-1.3165,5.660715723,6.84,2.1294,7.163793992,11.5631,-0.7415,11.58685047,5.5055,-1.3165,5.660715723,6.0576,0.575,6.084828901
05/12/2020 16:00,13.07,0.8811,13.09966554,4.934,-1.0515,5.04480012,8.136,1.9326,8.362382362,12.4758,-0.6867,12.49468457,4.934,-1.0515,5.04480012,7.5418,0.3648,7.550617609
05/12/2020 16:30,14.5937,0.6481,14.60808383,5.5235,-1.0665,5.625519932,9.0702,1.7146,9.230838597,13.8439,-0.9349,13.87543171,5.5235,-1.0665,5.625519932,8.3204,0.1316,8.321440664
05/12/2020 17:00,13.431,1.1849,13.48316539,4.526,-0.6545,4.573078422,8.905,1.8394,9.092987263,12.8532,-0.3837,12.85892592,4.526,-0.6545,4.573078422,8.3272,0.2708,8.331602036
05/12/2020 17:30,14.751,1.0031,14.78506715,4.16,-0.5945,4.202264895,10.591,1.5976,10.71081728,13.9444,-0.4957,13.95320787,4.16,-0.5945,4.202264895,9.7844,0.0988,9.784898814
05/12/2020 18:00,17.126,0.6717,17.13916733,6.149,-0.9335,6.219455221,10.977,1.6052,11.09374581,16.564,-0.8509,16.58584115,6.149,-0.9335,6.219455221,10.415,0.0826,10.41532754
05/12/2020 18:30,14.8194,1.0747,14.85831742,5.364,-0.8425,5.429760791,9.4554,1.9172,9.647810373,14.2326,-0.4565,14.23991907,5.364,-0.8425,5.429760791,8.8686,0.386,8.876996224
05/12/2020 19:00,15.6985,0.8807,15.72318462,5.6085,-0.8215,5.668344952,10.09,1.7022,10.23257469,14.9579,-0.6411,14.97163256,5.6085,-0.8215,5.668344952,9.3494,0.1804,9.351140279
05/12/2020 19:30,14.5125,0.5665,14.52355254,5.1875,-1.0435,5.291412713,9.325,1.61,9.462965973,14.3229,-0.9427,14.35388964,5.1875,-1.0435,5.291412713,9.1354,0.1008,9.135956097
05/12/2020 20:00,14.3233,0.6885,14.33983804,5.0265,-1.0415,5.133266455,9.2968,1.73,9.456394146,14.1831,-0.8323,14.20749974,5.0265,-1.0415,5.133266455,9.1566,0.2092,9.158989475
05/12/2020 20:30,14.0011,0.4843,14.0094735,5.0405,-1.1555,5.171249414,8.9606,1.6398,9.109407028,13.7843,-0.9943,13.82011429,5.0405,-1.1555,5.171249414,8.7438,0.1612,8.745285809
05/12/2020 21:00,11.3927,0.7489,11.41728797,2.9715,-0.9235,3.111698009,8.4212,1.6724,8.58565846,11.4223,-0.7603,11.44757587,2.9715,-0.9235,3.111698009,8.4508,0.1632,8.452375694
05/12/2020 21:30,12.8465,0.3444,12.85111566,2.7425,-1.11,2.958615597,10.104,1.4544,10.20813868,12.5365,-1.1014,12.584789,2.7425,-1.11,2.958615597,9.794,0.0086,9.794003776
05/12/2020 22:00,12.8935,0.4306,12.9006883,3.2695,-1.047,3.433051012,9.624,1.4776,9.73676937,12.6717,-1.0058,12.71155437,3.2695,-1.047,3.433051012,9.4022,0.0412,9.402290268
05/12/2020 22:30,11.8555,0.1534,11.85649239,3.2835,-1.207,3.498316917,8.572,1.3604,8.67927832,11.4809,-1.183,11.54168765,3.2835,-1.207,3.498316917,8.1974,0.024,8.197435133
05/12/2020 23:00,11.6152,0.0663,11.61538922,3.506,-1.3775,3.766900881,8.1092,1.4438,8.236727692,11.14,-1.3699,11.22391313,3.506,-1.3775,3.766900881,7.634,0.0076,7.634003783
05/12/2020 23:30,11.2996,0.0376,11.29966256,4.207,-1.414,4.438270496,7.0926,1.4516,7.239621352,10.9366,-1.3574,11.02051516,4.207,-1.414,4.438270496,6.7296,0.0566,6.729838016
06/12/2020 00:00,9.164,-0.1119,9.16468317,3.594,-1.4185,3.863803599,5.57,1.3066,5.721197738,8.9488,-1.4185,9.060527782,3.594,-1.4185,3.863803599,5.3548,0,5.3548
06/12/2020 00:30,9.7889,-0.2288,9.791573553,4.1335,-1.495,4.395548572,5.6554,1.2662,5.795412979,9.6747,-1.495,9.789527317,4.1335,-1.495,4.395548572,5.5412,0,5.5412
06/12/2020 01:00,9.3571,-0.0748,9.357398968,4.4745,-1.418,4.693812336,4.8826,1.3432,5.06398746,9.2803,-1.416,9.387706008,4.4745,-1.418,4.693812336,4.8058,0.002,4.805800416
06/12/2020 01:30,8.423,-0.1195,8.423847651,4.076,-1.3455,4.292335757,4.347,1.226,4.516578904,8.253,-1.3455,8.361960252,4.076,-1.3455,4.292335757,4.177,0,4.177
06/12/2020 02:00,8.7341,-0.5055,8.748716081,4.2115,-1.6335,4.517195424,4.5226,1.128,4.661147365,8.6113,-1.6335,8.764862232,4.2115,-1.6335,4.517195424,4.3998,0,4.3998
06/12/2020 02:30,8.2609,-0.2981,8.266276817,4.2135,-1.6335,4.519060135,4.0474,1.3354,4.262011253,8.0909,-1.6277,8.253003702,4.2135,-1.6335,4.519060135,3.8774,0.0058,3.877404338
06/12/2020 03:00,8.1437,-0.3957,8.153307806,4.1615,-1.7435,4.511970135,3.9822,1.3478,4.204102958,7.9065,-1.7359,8.094818779,4.1615,-1.7435,4.511970135,3.745,0.0076,3.745007712
06/12/2020 03:30,8.423,-0.2307,8.426158762,4.558,-1.8185,4.907372642,3.865,1.5878,4.17843677,8.3442,-1.7369,8.523056685,4.558,-1.8185,4.907372642,3.7862,0.0816,3.787079218
06/12/2020 04:00,9.1185,-0.43,9.128633099,5.8775,-2.088,6.237367253,3.241,1.658,3.640473184,9.1713,-2.016,9.390260896,5.8775,-2.088,6.237367253,3.2938,0.072,3.294586839
06/12/2020 04:30,6.6423,0.0759,6.642733632,4.6415,-1.9555,5.036616176,2.0008,2.0314,2.851278064,6.7573,-1.4717,6.915707063,4.6415,-1.9555,5.036616176,2.1158,0.4838,2.170408275
06/12/2020 05:00,6.807,-0.1219,6.808091407,3.734,-1.8865,4.183495936,3.073,1.7646,3.543605813,6.9442,-1.2317,7.052588073,3.734,-1.8865,4.183495936,3.2102,0.6548,3.276300823
06/12/2020 05:30,6.9405,-0.4742,6.956680666,3.0005,-1.895,3.548806173,3.94,1.4208,4.188349632,7.0325,-1.055,7.11119408,3.0005,-1.895,3.548806173,4.032,0.84,4.118570626
06/12/2020 06:00,8.0725,-0.573,8.092810714,3.5585,-2.157,4.161198295,4.514,1.584,4.783853259,8.4123,-1.365,8.522324583,3.5585,-2.157,4.161198295,4.8538,0.792,4.917991301
06/12/2020 06:30,7.2545,0.2536,7.258931272,2.8625,-1.941,3.458523854,4.392,2.1946,4.909779339,7.4801,-0.958,7.541197518,2.8625,-1.941,3.458523854,4.6176,0.983,4.721071781
06/12/2020 07:00,8.0459,0.2524,8.049857922,2.6535,-1.825,3.220510402,5.3924,2.0774,5.778716858,8.1629,-0.9428,8.217165463,2.6535,-1.825,3.220510402,5.5094,0.8822,5.57958468
06/12/2020 07:30,7.9506,1.0121,8.014760556,2.085,-0.8245,2.242102863,5.8656,1.8366,6.146410572,8.1878,-0.0315,8.187860593,2.085,-0.8245,2.242102863,6.1028,0.793,6.15410569
06/12/2020 08:00,8.8823,0.1153,8.883048316,2.1105,-0.5855,2.19021015,6.7718,0.7008,6.80796562,9.0955,-0.5855,9.114325565,2.1105,-0.5855,2.19021015,6.985,0,6.985
06/12/2020 08:30,9.4789,0.2776,9.482964039,2.2635,-0.331,2.28757366,7.2154,0.6086,7.241021414,9.5423,-0.331,9.548039081,2.2635,-0.331,2.28757366,7.2788,0,7.2788
06/12/2020 09:00,10.2867,0.3672,10.29325181,1.9375,0.058,1.938367935,8.3492,0.3092,8.354923416,10.2877,0.058,10.28786349,1.9375,0.058,1.938367935,8.3502,0,8.3502
06/12/2020 09:30,12.2265,0.103,12.22693384,2.4325,-0.111,2.435031263,9.794,0.214,9.796337683,12.2543,-0.111,12.25480271,2.4325,-0.111,2.435031263,9.8218,0,9.8218
06/12/2020 10:00,13.2415,0.2504,13.24386735,2.7925,-0.39,2.819602144,10.449,0.6404,10.46860608,13.2925,-0.1864,13.29380687,2.7925,-0.39,2.819602144,10.5,0.2036,10.50197376
06/12/2020 10:30,14.501,1.1865,14.5494599,3.441,0.1075,3.44267879,11.06,1.079,11.11250831,14.591,0.5615,14.6018,3.441,0.1075,3.44267879,11.15,0.454,11.15923904
06/12/2020 11:00,15.046,0.8012,15.06731686,3.93,0.159,3.933215097,11.116,0.6422,11.13453532,15.13,0.2666,15.13234865,3.93,0.159,3.933215097,11.2,0.1076,11.20051685
06/12/2020 11:30,14.773,0.7067,14.78989364,3.725,0.0625,3.725524292,11.048,0.6442,11.06676546,14.897,0.1173,14.89746181,3.725,0.0625,3.725524292,11.172,0.0548,11.1721344
06/12/2020 12:00,15.099,0.8057,15.12048126,3.606,0.0185,3.606047455,11.493,0.7872,11.51992764,15.235,0.1807,15.23607159,3.606,0.0185,3.606047455,11.629,0.1622,11.63013112
06/12/2020 12:30,14.0855,0.9279,14.1160302,2.5095,-0.0225,2.509600865,11.576,0.9504,11.61494882,14.2355,0.1877,14.23673739,2.5095,-0.0225,2.509600865,11.726,0.2102,11.72788387
06/12/2020 13:00,15.576,0.9759,15.60654212,3.031,-0.1655,3.035514989,12.545,1.1414,12.59681781,15.691,-0.1655,15.69187278,3.031,-0.1655,3.035514989,12.66,0,12.66
06/12/2020 13:30,16.262,0.9003,16.28690223,4.246,-0.3035,4.256833125,12.016,1.2038,12.07614965,16.416,-0.3035,16.41880532,4.246,-0.3035,4.256833125,12.17,0,12.17
06/12/2020 14:00,14.79,0.9934,14.82332431,3.659,-0.295,3.670872648,11.131,1.2884,11.20531729,14.971,-0.295,14.97390617,3.659,-0.295,3.670872648,11.312,0,11.312
06/12/2020 14:30,14.377,0.9483,14.40824076,3.048,-0.2345,3.057007401,11.329,1.1828,11.39057755,14.442,-0.2345,14.44390371,3.048,-0.2345,3.057007401,11.394,0,11.394
06/12/2020 15:00,13.76,1.0059,13.79671826,2.39,-0.0675,2.390953,11.37,1.0734,11.42055548,13.767,-0.0675,13.76716548,2.39,-0.0675,2.390953,11.377,0,11.377
06/12/2020 15:30,13.454,0.3702,13.45909224,1.976,-0.464,2.029746782,11.478,0.8342,11.50827414,13.488,-0.464,13.49597866,1.976,-0.464,2.029746782,11.512,0,11.512
