Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/12/2020 16:00,13.0555,0.9414,13.08939701,1.2215,-0.2,1.237765022,11.834,1.1414,11.88891711,13.0895,-0.2,13.09102785,1.2215,-0.2,1.237765022,11.868,0,11.868
06/12/2020 16:30,14.2805,1.0815,14.32139387,1.4145,0.0025,1.414502209,12.866,1.079,12.91116559,14.3695,0.0025,14.36950022,1.4145,0.0025,1.414502209,12.955,0,12.955
06/12/2020 17:00,14.149,0.8592,14.17506351,1.005,-0.049,1.006193818,13.144,0.9082,13.17533921,14.262,-0.049,14.26208417,1.005,-0.049,1.006193818,13.257,0,13.257
06/12/2020 17:30,15.827,1.2867,15.87921679,1.074,-0.0295,1.074405068,14.753,1.3162,14.81159652,15.918,-0.0295,15.91802734,1.074,-0.0295,1.074405068,14.844,0,14.844
06/12/2020 18:00,15.893,1.5827,15.97161195,0.962,0.2875,1.004041956,14.931,1.2952,14.98707123,15.985,0.2875,15.98758522,0.962,0.2875,1.004041956,15.023,0,15.023
06/12/2020 18:30,15.855,0.8455,15.877528,0.973,-0.0415,0.973884618,14.882,0.887,14.90841014,15.898,-0.0415,15.89805417,0.973,-0.0415,0.973884618,14.925,0,14.925
06/12/2020 19:00,15.674,1.1644,15.71719133,0.979,-0.001,0.979000511,14.695,1.1654,14.74113911,15.697,-0.001,15.69700003,0.979,-0.001,0.979000511,14.718,0,14.718
06/12/2020 19:30,15.2825,1.1512,15.32579746,0.9605,0.149,0.971988297,14.322,1.0022,14.35702228,15.3105,0.149,15.31122501,0.9605,0.149,0.971988297,14.35,0,14.35
06/12/2020 20:00,14.937,0.8819,14.96301162,0.966,0.1435,0.976600353,13.971,0.7384,13.99049948,14.963,0.1435,14.96368809,0.966,0.1435,0.976600353,13.997,0,13.997
06/12/2020 20:30,14.2255,0.7273,14.24408002,0.9615,0.1445,0.972297537,13.264,0.5828,13.2767975,14.2405,0.1445,14.24123311,0.9615,0.1445,0.972297537,13.279,0,13.279
06/12/2020 21:00,13.702,0.5571,13.71332069,0.972,0.0935,0.976486687,12.73,0.4636,12.73843887,13.725,0.0935,13.72531848,0.972,0.0935,0.976486687,12.753,0,12.753
06/12/2020 21:30,13.233,0.6276,13.2478742,0.986,0.112,0.992340667,12.247,0.5156,12.2578486,13.254,0.112,13.25447321,0.986,0.112,0.992340667,12.268,0,12.268
06/12/2020 22:00,12.369,0.4045,12.37561236,0.967,0.1415,0.977297933,11.402,0.263,11.40503279,12.392,0.1415,12.39280784,0.967,0.1415,0.977297933,11.425,0,11.425
06/12/2020 22:30,11.7425,0.3331,11.74722358,0.9645,0.1535,0.976638367,10.778,0.1796,10.77949629,11.7805,0.1535,11.78150001,0.9645,0.1535,0.976638367,10.816,0,10.816
06/12/2020 23:00,11.112,0.1538,11.11306431,0.966,0.151,0.977730535,10.146,0.0028,10.14600039,11.193,0.151,11.19401849,0.966,0.151,0.977730535,10.227,0,10.227
06/12/2020 23:30,10.3771,0.143,10.37808525,0.9665,0.143,0.977021622,9.4106,0,9.4106,10.4487,0.143,10.4496785,0.9665,0.143,0.977021622,9.4822,0,9.4822
07/12/2020 00:00,10.0415,0.126,10.04229049,0.9675,0.126,0.975670154,9.074,0,9.074,10.1355,0.126,10.13628316,0.9675,0.126,0.975670154,9.168,0,9.168
07/12/2020 00:30,9.4156,0.1195,9.416358299,0.981,0.1195,0.988251613,8.4346,0,8.4346,9.5154,0.1195,9.516150346,0.981,0.1195,0.988251613,8.5344,0,8.5344
07/12/2020 01:00,9.1161,0.126,9.116970726,1.0175,0.126,1.025271793,8.0986,0,8.0986,9.2303,0.126,9.231159954,1.0175,0.126,1.025271793,8.2128,0,8.2128
07/12/2020 01:30,8.8826,0.136,8.883641076,1.049,0.136,1.057779278,7.8336,0,7.8336,8.994,0.136,8.995028182,1.049,0.136,1.057779278,7.945,0,7.945
07/12/2020 02:00,8.6236,0.1315,8.624602554,1.052,0.1315,1.060186894,7.5716,0,7.5716,8.684,0.1315,8.684995581,1.052,0.1315,1.060186894,7.632,0,7.632
07/12/2020 02:30,8.2779,0.1355,8.279008918,1.0385,0.1355,1.047302487,7.2394,0,7.2394,8.3335,0.1355,8.33460152,1.0385,0.1355,1.047302487,7.295,0,7.295
07/12/2020 03:00,8.1726,0.131,8.173649843,1.031,0.131,1.03928918,7.1416,0,7.1416,8.2416,0.131,8.242641055,1.031,0.131,1.03928918,7.2106,0,7.2106
07/12/2020 03:30,8.0205,0.1385,8.021695737,1.0135,0.1385,1.022919596,7.007,0,7.007,8.1107,0.1385,8.111882441,1.0135,0.1385,1.022919596,7.0972,0,7.0972
07/12/2020 04:00,8.0832,0.144,8.084482559,1.105,0.144,1.114343304,6.9782,0,6.9782,8.1534,0.144,8.154671518,1.105,0.144,1.114343304,7.0484,0,7.0484
07/12/2020 04:30,7.9134,0.138,7.914603184,1.081,0.138,1.089772912,6.8324,0,6.8324,7.9584,0.138,7.959596382,1.081,0.138,1.089772912,6.8774,0,6.8774
07/12/2020 05:00,7.9798,0.1365,7.980967378,1.086,0.1365,1.094544768,6.8938,0,6.8938,8.0364,0.1365,8.037559157,1.086,0.1365,1.094544768,6.9504,0,6.9504
07/12/2020 05:30,8.0459,0.142,8.047152963,1.0225,0.142,1.032313058,7.0234,0,7.0234,8.0987,0.142,8.099944795,1.0225,0.142,1.032313058,7.0762,0,7.0762
07/12/2020 06:00,8.1353,0.2023,8.137814902,0.9755,0.1475,0.986588313,7.1598,0.0548,7.160009712,8.1649,0.1475,8.166232195,0.9755,0.1475,0.986588313,7.1894,0,7.1894
07/12/2020 06:30,8.5129,0.146,8.51415189,0.9605,0.146,0.971532938,7.5524,0,7.5524,8.6357,0.146,8.636934091,0.9605,0.146,0.971532938,7.6752,0,7.6752
07/12/2020 07:00,10.0139,0.4676,10.02481137,0.9725,0.146,0.983398317,9.0414,0.3216,9.047117802,10.1377,0.146,10.13875127,0.9725,0.146,0.983398317,9.1652,0,9.1652
07/12/2020 07:30,11.3055,0.7407,11.32973816,0.9645,0.1225,0.972248168,10.341,0.6182,10.35946197,11.4145,0.1225,11.41515731,0.9645,0.1225,0.972248168,10.45,0,10.45
07/12/2020 08:00,12.821,1.4854,12.90676002,1.032,0.125,1.039542688,11.789,1.3604,11.86723258,12.967,0.3622,12.97205758,1.032,0.125,1.039542688,11.935,0.2372,11.93735686
07/12/2020 08:30,13.4515,1.2412,13.50864278,1.0095,0.142,1.019438203,12.442,1.0992,12.49046055,13.6105,0.6258,13.6248793,1.0095,0.142,1.019438203,12.601,0.4838,12.61028403
07/12/2020 09:00,14.5045,1.6972,14.60345877,1.0535,0.191,1.070674203,13.451,1.5062,13.53506703,14.6195,0.91,14.64779438,1.0535,0.191,1.070674203,13.566,0.719,13.58504019
07/12/2020 09:30,15.017,2.2138,15.17930168,1.274,0.309,1.310937451,13.743,1.9048,13.8743761,15.062,0.4156,15.06773265,1.274,0.309,1.310937451,13.788,0.1066,13.78841208
07/12/2020 10:00,15.3665,2.2535,15.5308591,1.5285,0.3555,1.569296817,13.838,1.898,13.96755698,15.4015,0.4611,15.40840081,1.5285,0.3555,1.569296817,13.873,0.1056,13.8734019
07/12/2020 10:30,14.903,2.2446,15.07108616,1.192,0.36,1.245176293,13.711,1.8846,13.83991467,14.953,0.4598,14.96006768,1.192,0.36,1.245176293,13.761,0.0998,13.76136189
07/12/2020 11:00,15.7455,2.0085,15.87308548,1.3285,-0.0085,1.328527192,14.417,2.017,14.55740973,15.7625,0.2229,15.76407595,1.3285,-0.0085,1.328527192,14.434,0.2314,14.43585474
07/12/2020 11:30,16.089,2.2839,16.250296,1.42,-0.4915,1.502655067,14.669,2.7754,14.92924667,16.127,0.6489,16.14004957,1.42,-0.4915,1.502655067,14.707,1.1404,14.75114779
07/12/2020 12:00,16.1755,2.9417,16.44081504,1.6845,-0.4165,1.73522693,14.491,3.3582,14.87503238,16.1545,1.1091,16.19252831,1.6845,-0.4165,1.73522693,14.47,1.5256,14.55020121
07/12/2020 12:30,16.5095,3.0066,16.78103792,2.0285,-0.411,2.069718157,14.481,3.4176,14.87882222,16.4395,1.1798,16.4817805,2.0285,-0.411,2.069718157,14.411,1.5908,14.49853667
07/12/2020 13:00,15.719,3.3132,16.06437846,1.533,-0.016,1.533083494,14.186,3.3292,14.57141615,15.692,1.519,15.76534887,1.533,-0.016,1.533083494,14.159,1.535,14.24196286
07/12/2020 13:30,15.987,1.9159,16.10139254,1.359,-0.3095,1.393797421,14.628,2.2254,14.79630998,16.099,1.2889,16.15051282,1.359,-0.3095,1.393797421,14.74,1.5984,14.82641165
07/12/2020 14:00,15.9975,1.9185,16.11212737,1.3745,-0.4345,1.441541016,14.623,2.353,14.81110185,16.0965,1.2831,16.14755888,1.3745,-0.4345,1.441541016,14.722,1.7176,14.82185662
07/12/2020 14:30,15.653,2.053,15.78705856,1.174,-0.301,1.211972359,14.479,2.354,14.66910894,15.74,1.4212,15.80403143,1.174,-0.301,1.211972359,14.566,1.7222,14.66745816
07/12/2020 15:00,15.409,2.2163,15.567571,1.127,0.0995,1.131383777,14.282,2.1168,14.43801809,15.515,1.5809,15.59533487,1.127,0.0995,1.131383777,14.388,1.4814,14.46406201
07/12/2020 15:30,15.3975,1.678,15.48866328,1.0555,-0.051,1.056731399,14.342,1.729,14.44584387,15.4805,1.0406,15.51543517,1.0555,-0.051,1.056731399,14.425,1.0916,14.466244
07/12/2020 16:00,15.3585,1.9042,15.47609447,0.9915,0.111,0.997693966,14.367,1.7932,14.47847558,15.4675,1.266,15.51922396,0.9915,0.111,0.997693966,14.476,1.155,14.52200403
07/12/2020 16:30,15.947,1.4428,16.01213542,1.146,-0.1,1.150354728,14.801,1.5428,14.88119057,16.038,0.8014,16.05801002,1.146,-0.1,1.150354728,14.892,0.9014,14.91925554
07/12/2020 17:00,16.9435,0.6764,16.95699588,2.0015,-0.827,2.16562491,14.942,1.5034,15.01744238,16.9445,0.0446,16.9445587,2.0015,-0.827,2.16562491,14.943,0.8716,14.9683979
07/12/2020 17:30,16.398,1.3474,16.45326383,1.708,-0.687,1.840986964,14.69,2.0344,14.83020173,16.284,0.7126,16.2995845,1.708,-0.687,1.840986964,14.576,1.3996,14.64304122
07/12/2020 18:00,16.6105,1.146,16.64998577,1.6855,-0.676,1.816008329,14.925,1.822,15.03580091,16.6725,0.5126,16.68037814,1.6855,-0.676,1.816008329,14.987,1.1886,15.0340593
07/12/2020 18:30,17.017,0.8988,17.04071977,2.072,-0.932,2.271961267,14.945,1.8308,15.05672121,17.072,0.2594,17.07397061,2.072,-0.932,2.271961267,15,1.1914,15.04724008
07/12/2020 19:00,16.525,0.7998,16.5443436,2.134,-1.103,2.402200033,14.391,1.9028,14.51625051,16.518,0.17,16.51887478,2.134,-1.103,2.402200033,14.384,1.273,14.44022109
07/12/2020 19:30,16.2185,0.6858,16.23299307,2.2365,-1.217,2.546177773,13.982,1.9028,14.11088133,16.1645,0.0406,16.16455099,2.2365,-1.217,2.546177773,13.928,1.2576,13.98466095
07/12/2020 20:00,16.449,0.6372,16.46133727,2.904,-1.4,3.223851113,13.545,2.0372,13.69734313,16.555,-0.0146,16.55500644,2.904,-1.4,3.223851113,13.651,1.3854,13.72112
07/12/2020 20:30,14.5375,0.8317,14.56127162,2.1905,-1.1805,2.488346941,12.347,2.0122,12.5098904,14.6475,0.1819,14.64862942,2.1905,-1.1805,2.488346941,12.457,1.3624,12.53128017
07/12/2020 21:00,14.5875,0.3243,14.59110437,2.3545,-1.3395,2.708861477,12.233,1.6638,12.34562754,14.7045,-0.3161,14.70789718,2.3545,-1.3395,2.708861477,12.35,1.0234,12.39233019
07/12/2020 21:30,13.878,1.2553,13.93465687,2.189,-0.4995,2.24526641,11.689,1.7548,11.81998494,13.995,0.5317,14.00509657,2.189,-0.4995,2.24526641,11.806,1.0312,11.85094973
07/12/2020 22:00,12.6905,0.1356,12.69122443,1.7955,-0.595,1.891519297,10.895,0.7306,10.91946891,12.7835,-0.595,12.79733946,1.7955,-0.595,1.891519297,10.988,0,10.988
07/12/2020 22:30,12.4555,-0.1386,12.45627112,2.1195,-0.755,2.249956722,10.336,0.6164,10.35436357,12.5515,-0.755,12.57418694,2.1195,-0.755,2.249956722,10.432,0,10.432
07/12/2020 23:00,11.5333,-0.6937,11.55414335,2.3235,-1.2735,2.649614028,9.2098,0.5798,9.228032514,11.6125,-1.2735,11.68212132,2.3235,-1.2735,2.649614028,9.289,0,9.289
07/12/2020 23:30,11.0317,-0.0374,11.0317634,2.5395,-1.077,2.75843964,8.4922,1.0396,8.555596356,11.1027,-0.743,11.12753325,2.5395,-1.077,2.75843964,8.5632,0.334,8.569711211
08/12/2020 00:00,9.7445,-0.1739,9.746051583,2.4005,-0.8595,2.549733417,7.344,0.6856,7.375932711,9.7801,-0.8595,9.817794878,2.4005,-0.8595,2.549733417,7.3796,0,7.3796
08/12/2020 00:30,8.7441,-0.2056,8.746516802,1.7485,-0.675,1.874267123,6.9956,0.4694,7.011330524,8.7431,-0.675,8.76911755,1.7485,-0.675,1.874267123,6.9946,0,6.9946
08/12/2020 01:00,8.7681,-0.2978,8.773155786,1.6525,-0.484,1.721921093,7.1156,0.1862,7.118035811,8.7489,-0.484,8.762277513,1.6525,-0.484,1.721921093,7.0964,0,7.0964
08/12/2020 01:30,9.446,-0.8398,9.483257881,2.534,-0.883,2.683439025,6.912,0.0432,6.912134999,9.3338,-0.883,9.375473931,2.534,-0.883,2.683439025,6.7998,0,6.7998
08/12/2020 02:00,8.6929,-0.5655,8.711274342,2.7725,-0.9265,2.923210307,5.9204,0.361,5.931395886,8.3991,-0.9265,8.450046335,2.7725,-0.9265,2.923210307,5.6266,0,5.6266
08/12/2020 02:30,8.1047,-0.7598,8.140236982,2.3475,-1.066,2.57819942,5.7572,0.3062,5.765336962,7.7581,-1.066,7.830994293,2.3475,-1.066,2.57819942,5.4106,0,5.4106
08/12/2020 03:00,8.4088,-0.6719,8.435601167,2.547,-1.1115,2.778964061,5.8618,0.4396,5.878260576,8.2716,-1.1115,8.345945052,2.547,-1.1115,2.778964061,5.7246,0,5.7246
08/12/2020 03:30,10.8191,-1.3628,10.90459301,5.4535,-1.719,5.718008679,5.3656,0.3562,5.377410325,10.8189,-1.719,10.95461356,5.4535,-1.719,5.718008679,5.3654,0,5.3654
08/12/2020 04:00,7.2695,-0.748,7.307881653,4.3185,-1.562,4.59230729,2.951,0.814,3.061208422,7.0497,-1.562,7.22067269,4.3185,-1.562,4.59230729,2.7312,0,2.7312
08/12/2020 04:30,6.9153,-0.8641,6.969077622,3.0185,-1.5255,3.382084047,3.8968,0.6614,3.95253086,6.6897,-1.5255,6.861431071,3.0185,-1.5255,3.382084047,3.6712,0,3.6712
08/12/2020 05:00,8.2483,-0.9289,8.300440235,3.2735,-1.6335,3.658431973,4.9748,0.7046,5.024449841,8.0275,-1.6335,8.192013092,3.2735,-1.6335,3.658431973,4.754,0,4.754
08/12/2020 05:30,8.1278,-0.6525,8.153949294,3.057,-1.5185,3.413369486,5.0708,0.866,5.144217009,7.7408,-1.3495,7.857552729,3.057,-1.5185,3.413369486,4.6838,0.169,4.686847922
08/12/2020 06:00,8.4782,-0.2677,8.482425274,2.915,-1.3515,3.21306353,5.5632,1.0838,5.667787635,8.0684,-1.1471,8.14953477,2.915,-1.3515,3.21306353,5.1534,0.2044,5.157451979
08/12/2020 06:30,8.9691,0.9423,9.018463511,2.7905,-0.5525,2.84466984,6.1786,1.4948,6.356848669,8.6849,-0.4757,8.697918055,2.7905,-0.5525,2.84466984,5.8944,0.0768,5.894900305
08/12/2020 07:00,10.0676,0.8806,10.10603909,2.474,-0.069,2.47496202,7.5936,0.9496,7.652744679,9.6616,-0.0632,9.661806705,2.474,-0.069,2.47496202,7.1876,0.0058,7.18760234
08/12/2020 07:30,11.2254,0.8049,11.25422006,2.282,0.0695,2.283058092,8.9434,0.7354,8.973584385,10.8156,0.0695,10.8158233,2.282,0.0695,2.283058092,8.5336,0,8.5336
08/12/2020 08:00,13.778,1.3588,13.84484097,2.419,0.107,2.421365317,11.359,1.2518,11.42776812,13.151,0.1128,13.15148375,2.419,0.107,2.421365317,10.732,0.0058,10.73200157
08/12/2020 08:30,15.289,1.5132,15.36370057,2.619,-0.018,2.619061855,12.67,1.5312,12.76218921,14.579,-0.0112,14.5790043,2.619,-0.018,2.619061855,11.96,0.0068,11.96000193
08/12/2020 09:00,17.193,1.8676,17.29413712,3.775,-0.113,3.77669088,13.418,1.9806,13.56338823,16.526,0.033,16.52603295,3.775,-0.113,3.77669088,12.751,0.146,12.75183583
08/12/2020 09:30,17.2745,2.0278,17.39311137,4.5875,-0.088,4.588343955,12.687,2.1158,12.86221515,16.6495,0.1884,16.6505659,4.5875,-0.088,4.588343955,12.062,0.2764,12.06516643
08/12/2020 10:00,17.0015,2.1343,17.13494204,4.4995,-0.1025,4.500667339,12.502,2.2368,12.70052275,16.3455,0.3017,16.3482841,4.4995,-0.1025,4.500667339,11.846,0.4042,11.85289389
08/12/2020 10:30,15.9,2.4248,16.0838321,3.281,-0.052,3.281412044,12.619,2.4768,12.85977057,15.323,0.595,15.33454773,3.281,-0.052,3.281412044,12.042,0.647,12.05936868
08/12/2020 11:00,17.058,2.4857,17.23815734,3.477,-0.0535,3.477411573,13.581,2.5392,13.81633445,16.575,0.6569,16.58801202,3.477,-0.0535,3.477411573,13.098,0.7104,13.11725094
08/12/2020 11:30,18.317,2.8686,18.54026308,4.573,0.243,4.579451714,13.744,2.6256,13.99254485,17.657,1.0312,17.68708632,4.573,0.243,4.579451714,13.084,0.7882,13.10771968
08/12/2020 12:00,16.0525,2.6057,16.2626083,3.4505,0.5205,3.48953729,12.602,2.0852,12.77334972,15.7475,0.7759,15.76660322,3.4505,0.5205,3.48953729,12.297,0.2554,12.29965195
08/12/2020 12:30,16.113,2.4564,16.29916163,3.076,0.422,3.104812394,13.037,2.0344,13.19477747,15.831,0.6658,15.8449945,3.076,0.422,3.104812394,12.755,0.2438,12.75732979
08/12/2020 13:00,17.6015,1.9165,17.70552949,3.5845,-0.1985,3.589991992,14.017,2.115,14.17566626,17.3195,0.5637,17.32867098,3.5845,-0.1985,3.589991992,13.735,0.7622,13.75613223
08/12/2020 13:30,18.018,1.8541,18.1131447,3.99,-0.5305,4.025112452,14.028,2.3846,14.22923403,17.593,1.2187,17.6351603,3.99,-0.5305,4.025112452,13.603,1.7492,13.71500309
08/12/2020 14:00,17.4145,1.9359,17.52177271,3.9275,-0.6475,3.980516612,13.487,2.5834,13.732193,16.8855,1.2917,16.9348339,3.9275,-0.6475,3.980516612,12.958,1.9392,13.10229982
08/12/2020 14:30,16.869,1.5259,16.93787271,4.057,-0.9595,4.168919434,12.812,2.4854,13.05084507,16.408,0.8827,16.43172612,4.057,-0.9595,4.168919434,12.351,1.8422,12.48762995
08/12/2020 15:00,16.701,1.7313,16.79049733,3.964,-0.9625,4.079179115,12.737,2.6938,13.01874523,16.226,1.0747,16.26155147,3.964,-0.9625,4.079179115,12.262,2.0372,12.43007755
08/12/2020 15:30,18.1495,1.472,18.20909482,5.4955,-1.24,5.633659579,12.654,2.712,12.94135464,17.7445,0.825,17.76366812,5.4955,-1.24,5.633659579,12.249,2.065,12.42184471
08/12/2020 16:00,15.7445,1.9481,15.86456346,4.4155,-0.9425,4.514969158,11.329,2.8906,11.6919549,15.3045,1.2991,15.35953714,4.4155,-0.9425,4.514969158,10.889,2.2416,11.11733293
08/12/2020 16:30,16.9325,1.6387,17.01161056,4.1675,-0.9035,4.264313368,12.765,2.5422,13.01568307,16.3025,0.9945,16.33280553,4.1675,-0.9035,4.264313368,12.135,1.898,12.28253349
08/12/2020 17:00,17.242,1.7842,17.33406858,3.504,-0.614,3.557388368,13.738,2.3982,13.9457523,16.37,1.138,16.40950773,3.504,-0.614,3.557388368,12.866,1.752,12.9847395
08/12/2020 17:30,17.38,1.6739,17.46042214,2.422,-0.3555,2.447951031,14.958,2.0294,15.09503986,16.702,1.0365,16.73413088,2.422,-0.3555,2.447951031,14.28,1.392,14.34768497
08/12/2020 18:00,20.1475,1.0849,20.17668863,4.1625,-0.7065,4.222031324,15.985,1.7914,16.08506571,19.5935,0.4687,19.59910513,4.1625,-0.7065,4.222031324,15.431,1.1752,15.47568596
08/12/2020 18:30,20.758,0.7208,20.77051075,5.984,-1.3,6.123581958,14.774,2.0208,14.91156292,19.48,0.0652,19.48010911,5.984,-1.3,6.123581958,13.496,1.3652,13.56487328
08/12/2020 19:00,16.611,1.2442,16.65753147,4.978,-1.198,5.12012578,11.633,2.4422,11.88659034,15.408,0.5752,15.41873273,4.978,-1.198,5.12012578,10.43,1.7732,10.57965681
08/12/2020 19:30,19.473,0.5649,19.48119198,6.821,-1.6855,7.026161915,12.652,2.2504,12.85057992,17.699,-0.1235,17.69943087,6.821,-1.6855,7.026161915,10.878,1.562,10.9895736
08/12/2020 20:00,17.8195,0.6903,17.83286557,6.9065,-1.7635,7.128090523,10.913,2.4538,11.18546841,15.5841,-0.0095,15.5841029,6.9065,-1.7635,7.128090523,8.6776,1.754,8.853093118
08/12/2020 20:30,17.8865,0.5741,17.89571102,7.7385,-1.8365,7.953434132,10.148,2.4106,10.43038333,15.9043,-0.1391,15.90490828,7.7385,-1.8365,7.953434132,8.1658,1.6974,8.340351096
08/12/2020 21:00,17.4755,-0.1404,17.47606399,8.6485,-2.455,8.990193393,8.827,2.3146,9.125420657,15.1517,-0.871,15.1767142,8.6485,-2.455,8.990193393,6.5032,1.584,6.693329981
08/12/2020 21:30,16.7424,0.5103,16.75017504,9.289,-2.3055,9.570833362,7.4534,2.8158,7.967553025,14.4308,-0.2529,14.43301587,9.289,-2.3055,9.570833362,5.1418,2.0526,5.536359273
08/12/2020 22:00,12.513,0.6488,12.52980887,6.849,-1.783,7.077279845,5.664,2.4318,6.16397171,10.7946,-0.3478,10.80020157,6.849,-1.783,7.077279845,3.9456,1.4352,4.198518596
08/12/2020 22:30,11.7376,0.3652,11.74327998,5.103,-1.288,5.263036481,6.6346,1.6532,6.837469371,10.6682,-0.949,10.71032643,5.103,-1.288,5.263036481,5.5652,0.339,5.575515406
08/12/2020 23:00,12.4806,-0.4264,12.48788186,5.081,-1.568,5.317441584,7.3996,1.1416,7.487144364,11.5802,-1.5612,11.68496373,5.081,-1.568,5.317441584,6.4992,0.0068,6.499203557
08/12/2020 23:30,10.5167,-0.0079,10.51670297,3.9925,-1.3835,4.225414595,6.5242,1.3756,6.667642837,9.7641,-0.9927,9.814433356,3.9925,-1.3835,4.225414595,5.7716,0.3908,5.784815572
09/12/2020 00:00,11.3046,-0.4245,11.31256741,4.36,-1.5765,4.636264903,6.9446,1.152,7.039500917,10.3696,-1.1109,10.42893585,4.36,-1.5765,4.636264903,6.0096,0.4656,6.027609437
09/12/2020 00:30,9.2155,-0.0137,9.215510183,3.0945,-1.1505,3.301451272,6.121,1.1368,6.22566906,7.6411,-0.8491,7.688132414,3.0945,-1.1505,3.301451272,4.5466,0.3014,4.556579147
09/12/2020 01:00,10.013,-0.5021,10.02558095,3.795,-1.1905,3.97735028,6.218,0.6884,6.255990614,9.3612,-1.1905,9.436596616,3.795,-1.1905,3.97735028,5.5662,0,5.5662
09/12/2020 01:30,10.5449,-0.7433,10.57106479,5.2265,-1.3855,5.407024367,5.3184,0.6422,5.357032705,10.0065,-1.3855,10.1019628,5.2265,-1.3855,5.407024367,4.78,0,4.78
09/12/2020 02:00,10.7154,-0.9886,10.76090736,6.621,-1.796,6.86026654,4.0944,0.8074,4.173248869,9.909,-1.7932,10.06994773,6.621,-1.796,6.86026654,3.288,0.0028,3.288001192
09/12/2020 02:30,9.6828,-0.7473,9.711594778,6.652,-1.8705,6.909983665,3.0308,1.1232,3.232232492,8.7246,-1.8379,8.916082187,6.652,-1.8705,6.909983665,2.0726,0.0326,2.072856367
09/12/2020 03:00,7.2876,-0.6718,7.318499095,4.467,-1.747,4.796467242,2.8206,1.0752,3.018582349,6.0644,-1.7432,6.309967797,4.467,-1.747,4.796467242,1.5974,0.0038,1.59740452
09/12/2020 03:30,8.5855,-0.6485,8.609957172,3.9985,-1.6545,4.327282346,4.587,1.006,4.696020123,7.5401,-1.3453,7.659173591,3.9985,-1.6545,4.327282346,3.5416,0.3092,3.555071757
09/12/2020 04:00,6.5845,-0.4362,6.598932542,2.0695,-1.306,2.447134293,4.515,0.8698,4.598018817,5.6925,-1.1082,5.799367508,2.0695,-1.306,2.447134293,3.623,0.1978,3.628395491
09/12/2020 04:30,7.8994,-0.5355,7.917529956,1.909,-1.3055,2.312706477,5.9904,0.77,6.039684773,7.6978,-1.1519,7.783508107,1.909,-1.3055,2.312706477,5.7888,0.1536,5.790837452
09/12/2020 05:00,9.4037,-0.7005,9.429754713,3.1905,-1.5645,3.553442064,6.2132,0.864,6.272985752,9.3749,-1.3341,9.469349123,3.1905,-1.5645,3.553442064,6.1844,0.2304,6.188690291
09/12/2020 05:30,7.8753,-0.2825,7.880365242,2.6355,-1.3125,2.944234451,5.2398,1.03,5.340075284,7.7735,-0.9113,7.826734309,2.6355,-1.3125,2.944234451,5.138,0.4012,5.153640018
09/12/2020 06:00,8.8206,-0.3405,8.827169683,2.618,-1.2075,2.883050511,6.2026,0.867,6.262901545,8.5528,-0.9829,8.609092882,2.618,-1.2075,2.883050511,5.9348,0.2246,5.939048425
09/12/2020 06:30,9.3562,0.0966,9.35669867,2.785,-0.703,2.872356872,6.5712,0.7996,6.619669901,9.027,-0.5398,9.043125181,2.785,-0.703,2.872356872,6.242,0.1632,6.244133106
09/12/2020 07:00,10.2343,0.5177,10.24738551,2.7175,-0.3155,2.73575337,7.5168,0.8332,7.562837066,10.0759,-0.0631,10.07609758,2.7175,-0.3155,2.73575337,7.3584,0.2524,7.362727505
09/12/2020 07:30,11.8725,0.5305,11.88434628,3.2535,-0.4785,3.288498822,8.619,1.009,8.677859298,11.6613,-0.3441,11.66637572,3.2535,-0.4785,3.288498822,8.4078,0.1344,8.408874134
09/12/2020 08:00,11.9882,1.3311,12.06187243,2.416,-0.1435,2.420257889,9.5722,1.4746,9.685115281,11.8048,0.6793,11.8243288,2.416,-0.1435,2.420257889,9.3888,0.8228,9.424784628
09/12/2020 08:30,13.066,1.5747,13.16054847,1.803,0.0655,1.804189361,11.263,1.5092,11.36366374,12.967,0.6395,12.98275969,1.803,0.0655,1.804189361,11.164,0.574,11.17874644
09/12/2020 09:00,14.188,1.192,14.23798469,1.809,-0.513,1.880332417,12.379,1.705,12.49586596,13.933,-0.5082,13.9422651,1.809,-0.513,1.880332417,12.124,0.0048,12.12400095
09/12/2020 09:30,14.4185,1.7152,14.52016024,1.4625,-0.92,1.727803881,12.956,2.6352,13.22127887,14.2765,0.2436,14.27857812,1.4625,-0.92,1.727803881,12.814,1.1636,12.86672301
09/12/2020 10:00,15.3845,1.8113,15.49076008,1.8635,-0.8585,2.051744258,13.521,2.6698,13.78206345,15.4565,1.1201,15.4970325,1.8635,-0.8585,2.051744258,13.593,1.9786,13.73624792
09/12/2020 10:30,15.855,1.8227,15.95942544,2.298,-0.8395,2.446541283,13.557,2.6622,13.81591683,15.919,1.2045,15.96450379,2.298,-0.8395,2.446541283,13.621,2.044,13.77350997
09/12/2020 11:00,15.212,1.974,15.33954432,1.841,-0.714,1.974608062,13.371,2.688,13.6385111,15.213,1.3568,15.27338454,1.841,-0.714,1.974608062,13.372,2.0708,13.531393
09/12/2020 11:30,15.2815,2.1985,15.43883559,1.5085,-0.3945,1.559231381,13.773,2.593,14.01496265,15.3755,1.5869,15.45717477,1.5085,-0.3945,1.559231381,13.867,1.9814,14.00784191
09/12/2020 12:00,15.7875,2.4068,15.96990427,1.3675,-0.046,1.368273456,14.42,2.4528,14.6271196,15.8935,1.7704,15.99179972,1.3675,-0.046,1.368273456,14.526,1.8164,14.63912514
09/12/2020 12:30,16.284,1.4628,16.34957002,1.857,-0.652,1.968134396,14.427,2.1148,14.5811765,16.37,0.8572,16.39242788,1.857,-0.652,1.968134396,14.513,1.5092,14.59125949
09/12/2020 13:00,16.105,1.6954,16.1939929,2.038,-0.842,2.205086846,14.067,2.5374,14.2940158,16.221,1.0866,16.25735343,2.038,-0.842,2.205086846,14.183,1.9286,14.31352462
09/12/2020 13:30,16.4245,1.5504,16.49751316,2.2615,-1.13,2.528098544,14.163,2.6804,14.41440644,16.4105,0.937,16.43722845,2.2615,-1.13,2.528098544,14.149,2.067,14.29918494
09/12/2020 14:00,16.434,1.8404,16.53672967,2.46,-1.078,2.685830225,13.974,2.9184,14.2754942,16.247,1.2174,16.29254651,2.46,-1.078,2.685830225,13.787,2.2954,13.97677467
09/12/2020 14:30,15.393,1.8181,15.49999796,1.837,-1.0255,2.103858182,13.556,2.8436,13.85103595,15.317,1.1825,15.36257775,1.837,-1.0255,2.103858182,13.48,2.208,13.65963631
09/12/2020 15:00,15.5265,1.5559,15.60426311,1.8485,-1.1465,2.175181487,13.678,2.7024,13.94240473,15.4395,0.9069,15.46611224,1.8485,-1.1465,2.175181487,13.591,2.0534,13.745244
09/12/2020 15:30,16.359,2.5758,16.56054427,2.564,-0.597,2.632585231,13.795,3.1728,14.1551646,16.041,1.2472,16.08941232,2.564,-0.597,2.632585231,13.477,1.8442,13.60259544
09/12/2020 16:00,17.1665,1.906,17.27198768,3.5145,-0.492,3.548770808,13.652,2.398,13.86100675,16.9185,0.7148,16.93359328,3.5145,-0.492,3.548770808,13.404,1.2068,13.45821616
09/12/2020 16:30,16.7615,1.8783,16.86641317,3.2775,-0.4815,3.312679957,13.484,2.3598,13.68893393,16.6165,0.7041,16.63141092,3.2775,-0.4815,3.312679957,13.339,1.1856,13.39158573
09/12/2020 17:00,17.6725,1.7591,17.75983359,3.5415,-0.4385,3.568543751,14.131,2.1976,14.30086035,17.5845,0.5753,17.59390833,3.5415,-0.4385,3.568543751,14.043,1.0138,14.07954685
09/12/2020 17:30,17.8885,1.3855,17.94207464,3.7325,-0.6075,3.781615065,14.156,1.993,14.29560719,17.5725,0.2201,17.57387835,3.7325,-0.6075,3.781615065,13.84,0.8276,13.8647222
09/12/2020 18:00,18.855,1.2687,18.89763543,4.761,-0.8875,4.843013241,14.094,2.1562,14.25798143,18.35,0.0897,18.35021924,4.761,-0.8875,4.843013241,13.589,0.9772,13.62409046
09/12/2020 18:30,21.3305,0.7522,21.34375869,7.6635,-1.378,7.786405862,13.667,2.1302,13.83201508,20.2895,-0.465,20.2948278,7.6635,-1.378,7.786405862,12.626,0.913,12.65896698
09/12/2020 19:00,19.0085,0.9906,19.03429433,8.0625,-1.469,8.195234423,10.946,2.4596,11.21893703,17.9795,-0.2296,17.98096595,8.0625,-1.469,8.195234423,9.917,1.2394,9.994148356
09/12/2020 19:30,20.2225,0.5571,20.23017219,9.9395,-1.9005,10.11956326,10.283,2.4576,10.57260076,19.0567,-0.6717,19.06853418,9.9395,-1.9005,10.11956326,9.1172,1.2288,9.199635062
09/12/2020 20:00,19.8943,0.7605,19.90883052,11.3125,-2.1445,11.51397136,8.5818,2.905,9.060149902,18.5289,-0.4827,18.53518639,11.3125,-2.1445,11.51397136,7.2164,1.6618,7.405268949
09/12/2020 20:30,17.9879,0.9398,18.01243377,10.7945,-2.161,11.00868526,7.1934,3.1008,7.833260126,16.2569,-0.3792,16.26132191,10.7945,-2.161,11.00868526,5.4624,1.7818,5.745661407
09/12/2020 21:00,18.595,0.3292,18.5979138,11.897,-2.596,12.17693824,6.698,2.9252,7.30889862,16.985,-0.9678,17.01255013,11.897,-2.596,12.17693824,5.088,1.6282,5.3421699
09/12/2020 21:30,17.9239,0.3432,17.92718543,12.4365,-2.823,12.75287659,5.4874,3.1662,6.335328026,16.1651,-0.5094,16.1731242,12.4365,-2.823,12.75287659,3.7286,2.3136,4.388075081
09/12/2020 22:00,17.401,1.0957,17.4354627,12.791,-2.5495,13.0426083,4.61,3.6452,5.877038628,15.4022,0.1549,15.4029789,12.791,-2.5495,13.0426083,2.6112,2.7044,3.759274504
09/12/2020 22:30,15.6823,0.8264,15.70405904,12.4345,-2.74,12.73280763,3.2478,3.5664,4.823630769,13.4369,-0.7278,13.45659595,12.4345,-2.74,12.73280763,1.0024,2.0122,2.248055738
09/12/2020 23:00,15.3829,0.8458,15.40613482,12.5365,-2.761,12.83693707,2.8464,3.6068,4.594670739,13.1269,-1.0252,13.16687277,12.5365,-2.761,12.83693707,0.5904,1.7358,1.833459517
09/12/2020 23:30,14.9858,0.7911,15.00666655,13.179,-2.0775,13.34174079,1.8068,2.8686,3.390190585,13.2434,-1.6667,13.34786621,13.179,-2.0775,13.34174079,0.0644,0.4108,0.415817268
10/12/2020 00:00,12.8975,-0.1358,12.89821491,12.3435,-2.004,12.50511928,0.554,1.8682,1.948611619,12.3435,-2.004,12.50511928,12.3435,-2.004,12.50511928,0,0,0
10/12/2020 00:30,11.2414,0.0186,11.24141539,10.915,-1.815,11.0648746,0.3264,1.8336,1.862424742,10.915,-1.815,11.0648746,10.915,-1.815,11.0648746,0,0,0
10/12/2020 01:00,11.4746,0.8867,11.50880889,10.386,-1.5835,10.50602057,1.0886,2.4702,2.699432903,10.386,-1.5835,10.50602057,10.386,-1.5835,10.50602057,0,0,0
10/12/2020 01:30,12.3725,0.2065,12.37422315,10.8845,-1.8595,11.04219546,1.488,2.066,2.546075411,10.8855,-1.8595,11.04318118,10.8845,-1.8595,11.04219546,0.001,0,0.001
10/12/2020 02:00,11.4946,-0.3069,11.49869631,10.934,-2.0475,11.12405557,0.5606,1.7406,1.828649972,10.934,-2.0475,11.12405557,10.934,-2.0475,11.12405557,0,0,0
10/12/2020 02:30,9.727,-0.9335,9.77169132,9.488,-1.9165,9.679623766,0.239,0.983,1.011637287,9.4908,-1.9107,9.681221985,9.488,-1.9165,9.679623766,0.0028,0.0058,0.006440497
10/12/2020 03:00,9.248,0.3892,9.256186074,8.362,-1.932,8.58228804,0.886,2.3212,2.484545319,8.5752,-1.9052,8.784295195,8.362,-1.932,8.58228804,0.2132,0.0268,0.214877826
10/12/2020 03:30,8.6864,0.7717,8.720611553,7.112,-1.6995,7.312239346,1.5744,2.4712,2.930113445,7.976,-1.6007,8.135036355,7.112,-1.6995,7.312239346,0.864,0.0988,0.869630634
10/12/2020 04:00,8.224,0.593,8.245351721,5.751,-1.618,5.974271922,2.473,2.211,3.31726544,7.7382,-1.6026,7.902408873,5.751,-1.618,5.974271922,1.9872,0.0154,1.987259671
10/12/2020 04:30,8.9283,0.4435,8.939308314,5.3955,-1.5975,5.627026435,3.5328,2.041,4.079994711,8.5827,-1.5975,8.7301057,5.3955,-1.5975,5.627026435,3.1872,0,3.1872
10/12/2020 05:00,8.1238,0.7967,8.16277265,4.063,-1.1445,4.221119431,4.0608,1.9412,4.500928135,7.5478,-1.1445,7.634079191,4.063,-1.1445,4.221119431,3.4848,0,3.4848
10/12/2020 05:30,9.6722,0.7449,9.700841657,4.441,-0.8305,4.517987522,5.2312,1.5754,5.463271785,9.002,-0.8305,9.040228661,4.441,-0.8305,4.517987522,4.561,0,4.561
10/12/2020 06:00,8.6822,-0.0958,8.682728516,3.529,-1.077,3.689684268,5.1532,0.9812,5.245781513,7.9892,-1.077,8.061466718,3.529,-1.077,3.689684268,4.4602,0,4.4602
10/12/2020 06:30,9.28,1.009,9.334692336,2.773,-0.145,2.776788433,6.507,1.154,6.608537281,8.4754,-0.145,8.476640264,2.773,-0.145,2.776788433,5.7024,0,5.7024
10/12/2020 07:00,11.4337,0.6383,11.45150307,3.0115,-0.2055,3.018503354,8.4222,0.8438,8.464363608,10.8231,-0.2055,10.82505076,3.0115,-0.2055,3.018503354,7.8116,0,7.8116
10/12/2020 07:30,13.279,1.0949,13.32406271,3.989,-0.3585,4.005077184,9.29,1.4534,9.403003327,12.7136,0.0073,12.7136021,3.989,-0.3585,4.005077184,8.7246,0.3658,8.732265159
10/12/2020 08:00,14.603,1.4911,14.67893008,4.457,-0.2225,4.462550308,10.146,1.7136,10.289691,13.7776,-0.0525,13.77770003,4.457,-0.2225,4.462550308,9.3206,0.17,9.3221502
10/12/2020 08:30,15.6315,1.1128,15.67105983,4.7895,-0.619,4.829334452,10.842,1.7318,10.97943966,14.5335,-0.4894,14.54173768,4.7895,-0.619,4.829334452,9.744,0.1296,9.744861834
10/12/2020 09:00,16.437,1.9486,16.5520999,5.189,-0.559,5.219023089,11.248,2.5076,11.52412954,15.394,0.1034,15.39434726,5.189,-0.559,5.219023089,10.205,0.6624,10.22647538
10/12/2020 09:30,16.147,2.1389,16.28804783,4.995,-0.3735,5.008944724,11.152,2.5124,11.43150287,15.026,0.2601,15.028251,4.995,-0.3735,5.008944724,10.031,0.6336,10.0509905
10/12/2020 10:00,17.553,1.8303,17.64816724,5.615,-0.6975,5.658156171,11.938,2.5278,12.20268892,16.251,-0.0063,16.25100122,5.615,-0.6975,5.658156171,10.636,0.6912,10.65843579
10/12/2020 10:30,16.863,2.3904,17.03158187,5.482,-0.623,5.517286743,11.381,3.0134,11.77317886,16.122,0.554,16.13151574,5.482,-0.623,5.517286743,10.64,1.177,10.7049021
10/12/2020 11:00,17.6345,2.6289,17.8293776,5.7885,-0.5285,5.812576408,11.846,3.1574,12.25956324,17.1295,0.7781,17.14716332,5.7885,-0.5285,5.812576408,11.341,1.3066,11.41601877
10/12/2020 11:30,17.1145,2.6435,17.3174537,5.4265,-0.3815,5.439893795,11.688,3.025,12.07310933,16.5425,0.8013,16.56189566,5.4265,-0.3815,5.439893795,11.116,1.1828,11.17875091
10/12/2020 12:00,16.038,2.4933,16.23064968,4.183,-0.3425,4.196998362,11.855,2.8358,12.18945391,15.537,0.6627,15.55112666,4.183,-0.3425,4.196998362,11.354,1.0052,11.39840967
10/12/2020 12:30,16.091,2.6106,16.30139606,4.084,-0.161,4.08717225,12.007,2.7716,12.32273572,15.74,0.7674,15.7586961,4.084,-0.161,4.08717225,11.656,0.9284,11.69291506
10/12/2020 13:00,16.414,2.392,16.58737653,4.162,-0.178,4.165804604,12.252,2.57,12.51864226,16.093,0.5824,16.10353498,4.162,-0.178,4.165804604,11.931,0.7604,11.95520678
10/12/2020 13:30,16.8205,2.0262,16.94209865,4.6155,-0.468,4.639166331,12.205,2.4942,12.45724924,16.4335,0.206,16.43479109,4.6155,-0.468,4.639166331,11.818,0.674,11.83720406
10/12/2020 14:00,15.666,2.3508,15.84139567,4.121,-0.296,4.131616754,11.545,2.6468,11.84451667,15.311,0.52,15.31982771,4.121,-0.296,4.131616754,11.19,0.816,11.21971283
10/12/2020 14:30,15.66,1.8052,15.76370347,4.226,-0.47,4.252055503,11.434,2.2752,11.65816843,15.399,-0.0226,15.39901658,4.226,-0.47,4.252055503,11.173,0.4474,11.18195402
10/12/2020 15:00,15.553,1.9858,15.67926053,4.364,-0.396,4.381930168,11.189,2.3818,11.43969808,15.397,0.1618,15.39785012,4.364,-0.396,4.381930168,11.033,0.5578,11.04709147
10/12/2020 15:30,14.661,1.8491,14.77714762,3.716,-0.3965,3.737093556,10.945,2.2456,11.17299174,14.453,0.0393,14.45305343,3.716,-0.3965,3.737093556,10.737,0.4358,10.74584062
10/12/2020 16:00,15.542,1.7633,15.64170678,3.727,-0.4765,3.757336989,11.815,2.2398,12.02542843,15.344,-0.0569,15.3441055,3.727,-0.4765,3.757336989,11.617,0.4196,11.6245754
10/12/2020 16:30,16.862,1.4184,16.92155142,4.273,-0.946,4.376464898,12.589,2.3644,12.80911037,16.072,-0.4372,16.07794539,4.273,-0.946,4.376464898,11.799,0.5088,11.80996522
10/12/2020 17:00,17.856,1.9014,17.95695013,5.194,-0.73,5.245048713,12.662,2.6314,12.93253687,16.616,-0.0004,16.616,5.194,-0.73,5.245048713,11.422,0.7296,11.44527851
10/12/2020 17:30,17.3115,1.5299,17.37897081,5.2945,-0.8615,5.364132036,12.017,2.3914,12.25263576,16.4895,-0.3315,16.49283185,5.2945,-0.8615,5.364132036,11.195,0.53,11.20753876
10/12/2020 18:00,17.587,1.3647,17.63986891,5.476,-1.0545,5.576607055,12.111,2.4192,12.35025707,16.649,-0.4909,16.65623558,5.476,-1.0545,5.576607055,11.173,0.5636,11.18720582
10/12/2020 18:30,16.1855,1.2952,16.23723971,4.3965,-1.196,4.556273505,11.789,2.4912,12.04934017,15.1315,-0.5692,15.14220198,4.3965,-1.196,4.556273505,10.735,0.6268,10.75328337
10/12/2020 19:00,17.4635,1.7212,17.54811562,4.3765,-0.938,4.475890554,13.087,2.6592,13.35443423,15.9495,0.047,15.94956925,4.3765,-0.938,4.475890554,11.573,0.985,11.61484197
10/12/2020 19:30,17.614,1.6502,17.69113213,4.992,-0.551,5.022316697,12.622,2.2012,12.81250036,16.182,0.6692,16.19583134,4.992,-0.551,5.022316697,11.19,1.2202,11.25633102
10/12/2020 20:00,17.6625,0.7902,17.68016748,5.8115,-1.077,5.910453557,11.851,1.8672,11.99719287,15.7689,-0.8696,15.79285951,5.8115,-1.077,5.910453557,9.9574,0.2074,9.959559705
10/12/2020 20:30,16.666,0.5372,16.67465561,6.049,-1.668,6.274760952,10.617,2.2052,10.84359701,14.7398,-1.3474,14.80125639,6.049,-1.668,6.274760952,8.6908,0.3206,8.69671139
10/12/2020 21:00,15.2353,0.6953,15.2511576,5.9485,-1.6835,6.182137535,9.2868,2.3788,9.586623164,14.2055,-0.7149,14.2234775,5.9485,-1.6835,6.182137535,8.257,0.9686,8.313617441
10/12/2020 21:30,13.6013,0.4713,13.60946308,5.0745,-1.5975,5.320014709,8.5268,2.0688,8.774180969,12.9149,-0.1921,12.9163286,5.0745,-1.5975,5.320014709,7.8404,1.4054,7.965363854
10/12/2020 22:00,12.9996,0.143,13.0003865,4.42,-1.657,4.720386531,8.5796,1.8,8.766386722,12.344,-0.5156,12.35476343,4.42,-1.657,4.720386531,7.924,1.1414,8.005783532
10/12/2020 22:30,12.1196,0.6266,12.13578723,3.708,-1.063,3.857360885,8.4116,1.6896,8.579613203,11.4964,-0.0818,11.49669101,3.708,-1.063,3.857360885,7.7884,0.9812,7.849963567
10/12/2020 23:00,10.9607,-0.1303,10.96147447,2.4465,-1.2565,2.750300802,8.5142,1.1262,8.588360034,10.0929,-1.2555,10.1706888,2.4465,-1.2565,2.750300802,7.6464,0.001,7.646400065
10/12/2020 23:30,10.8023,-0.0125,10.80230723,2.1075,-1.1665,2.408791917,8.6948,1.154,8.771046861,10.3089,-1.0139,10.35863951,2.1075,-1.1665,2.408791917,8.2014,0.1526,8.202819559
11/12/2020 00:00,11.3147,0.0124,11.31470679,2.8705,-1.06,3.059962459,8.4442,1.0724,8.512024166,10.8713,-0.6396,10.8900988,2.8705,-1.06,3.059962459,8.0008,0.4204,8.011837292
11/12/2020 00:30,12.1961,-0.4685,12.20509514,4.9115,-1.3345,5.089569972,7.2846,0.866,7.335894844,11.5057,-1.1253,11.56059828,4.9115,-1.3345,5.089569972,6.5942,0.2092,6.597517585
11/12/2020 01:00,8.9276,0.2576,8.931315666,3.782,-0.687,3.843890347,5.1456,0.9446,5.231583749,8.0598,-0.421,8.070787882,3.782,-0.687,3.843890347,4.2778,0.266,4.28606216
11/12/2020 01:30,9.746,-1.1522,9.813871858,4.032,-1.468,4.29092624,5.714,0.3158,5.722720126,8.9654,-1.4632,9.084016259,4.032,-1.468,4.29092624,4.9334,0.0048,4.933402335
11/12/2020 02:00,10.7793,-0.6141,10.79677856,5.3255,-1.7065,5.592235018,5.4538,1.0924,5.562128388,9.7991,-1.2899,9.883633078,5.3255,-1.7065,5.592235018,4.4736,0.4166,4.492955878
11/12/2020 02:30,7.3462,0.5819,7.369210409,3.029,-1.3315,3.308735899,4.3172,1.9134,4.722215095,6.3324,-0.8871,6.394234604,3.029,-1.3315,3.308735899,3.3034,0.4444,3.3331581
11/12/2020 03:00,9.4688,-0.0987,9.469314396,3.825,-1.6905,4.181915261,5.6438,1.5918,5.863983772,9.1982,-1.5523,9.328264497,3.825,-1.6905,4.181915261,5.3732,0.1382,5.374976975
11/12/2020 03:30,9.6323,0.7951,9.665060129,4.7295,-1.1095,4.857896716,4.9028,1.9046,5.259747998,8.9689,-0.6939,8.995702553,4.7295,-1.1095,4.857896716,4.2394,0.4156,4.259722493
11/12/2020 04:00,7.3392,0.3416,7.347145514,3,-0.414,3.028431277,4.3392,0.7556,4.404496339,6.1806,-0.2824,6.187048256,3,-0.414,3.028431277,3.1806,0.1316,3.183321366
11/12/2020 04:30,9.3304,-0.4541,9.34144373,4.012,-0.5875,4.054787325,5.3184,0.1334,5.320072755,8.3254,-0.5875,8.346103367,4.012,-0.5875,4.054787325,4.3134,0,4.3134
11/12/2020 05:00,8.3839,-0.3972,8.393303703,3.8565,-0.644,3.909901309,4.5274,0.2468,4.534121855,7.2923,-0.644,7.320681341,3.8565,-0.644,3.909901309,3.4358,0,3.4358
11/12/2020 05:30,9.1343,-0.3651,9.141593652,3.9915,-0.7175,4.055475126,5.1428,0.3524,5.15485961,7.7779,-0.7175,7.810924059,3.9915,-0.7175,4.055475126,3.7864,0,3.7864
11/12/2020 06:00,9.426,-0.4186,9.435290242,4.53,-0.816,4.602907342,4.896,0.3974,4.912101664,8.465,-0.816,8.504239002,4.53,-0.816,4.602907342,3.935,0,3.935
11/12/2020 06:30,11.4062,-0.3725,11.41228087,6.179,-0.9505,6.251679074,5.2272,0.578,5.259059216,9.8386,-0.9505,9.884406923,6.179,-0.9505,6.251679074,3.6596,0,3.6596
11/12/2020 07:00,8.0023,0.7822,8.040437931,3.2205,-0.819,3.323007862,4.7818,1.6012,5.042762406,7.0923,-0.7508,7.131929608,3.2205,-0.819,3.323007862,3.8718,0.0682,3.872400609
11/12/2020 07:30,10.8907,1.7028,11.02301566,2.6615,-0.414,2.693506683,8.2292,2.1168,8.497092143,10.4855,-0.414,10.49366982,2.6615,-0.414,2.693506683,7.824,0,7.824
11/12/2020 08:00,12.0385,1.1412,12.09246954,2.3895,-0.298,2.408010434,9.649,1.4392,9.755741778,11.5365,-0.298,11.54034819,2.3895,-0.298,2.408010434,9.147,0,9.147
11/12/2020 08:30,12.9215,1.2804,12.98478288,2.3405,-0.128,2.343997494,10.581,1.4084,10.67432207,12.6425,-0.128,12.64314796,2.3405,-0.128,2.343997494,10.302,0,10.302
11/12/2020 09:00,14.4815,1.3058,14.54025295,3.3455,-0.236,3.353813687,11.136,1.5418,11.2422259,14.3455,-0.236,14.3474411,3.3455,-0.236,3.353813687,11,0,11
11/12/2020 09:30,13.8505,1.5963,13.94218505,3.0585,-0.1585,3.062604202,10.792,1.7548,10.93373619,13.4525,-0.0797,13.45273609,3.0585,-0.1585,3.062604202,10.394,0.0788,10.3942987
11/12/2020 10:00,13.3455,1.9398,13.48574041,1.9665,0.131,1.970858506,11.379,1.8088,11.5218661,13.1215,0.153,13.12239198,1.9665,0.131,1.970858506,11.155,0.022,11.15502169
11/12/2020 10:30,14.215,1.4872,14.2925851,1.658,-0.165,1.666189965,12.557,1.6522,12.66522853,13.966,-0.165,13.96697465,1.658,-0.165,1.666189965,12.308,0,12.308
11/12/2020 11:00,15.9605,1.3916,16.02105211,2.9215,-0.686,3.000959555,13.039,2.0776,13.20348222,16.1615,0.5216,16.16991493,2.9215,-0.686,3.000959555,13.24,1.2076,13.29495761
11/12/2020 11:30,15.1465,2.3984,15.33521388,2.8895,-0.687,2.970047011,12.257,3.0854,12.6393727,14.8505,0.5534,14.86080758,2.8895,-0.687,2.970047011,11.961,1.2404,12.02514504
11/12/2020 12:00,14.7335,2.3902,14.92612067,2.4855,-0.797,2.61015694,12.248,3.1872,12.65589775,14.5985,0.5268,14.60800193,2.4855,-0.797,2.61015694,12.113,1.3238,12.18512271
11/12/2020 12:30,14.4175,2.4805,14.62932625,1.9115,-0.7865,2.066981979,12.506,3.267,12.9256847,14.3415,0.6247,14.35509918,1.9115,-0.7865,2.066981979,12.43,1.4112,12.50985154
11/12/2020 13:00,15.4305,2.4521,15.62411996,2.3465,-0.7285,2.456984839,13.084,3.1806,13.46503889,15.2965,0.5945,15.30804829,2.3465,-0.7285,2.456984839,12.95,1.323,13.01740485
11/12/2020 13:30,15.5525,2.2497,15.71436942,2.7645,-0.9395,2.919780899,12.788,3.1892,13.17967908,15.4495,0.3777,15.4541162,2.7645,-0.9395,2.919780899,12.685,1.3172,12.75320512
11/12/2020 14:00,14.416,2.0664,14.56334663,2.288,-1.165,2.567521957,12.128,3.2314,12.55110871,14.344,0.1944,14.34531726,2.288,-1.165,2.567521957,12.056,1.3594,12.13239895
11/12/2020 14:30,14.288,2.0474,14.43394578,2.155,-1.135,2.435621071,12.133,3.1824,12.54341894,13.97,0.1658,13.97098385,2.155,-1.135,2.435621071,11.815,1.3008,11.88639162
11/12/2020 15:00,14.4925,1.7351,14.59599699,2.3885,-1.3245,2.731159552,12.104,3.0596,12.48470937,14.0745,-0.1409,14.07520526,2.3885,-1.3245,2.731159552,11.686,1.1836,11.74578669
11/12/2020 15:30,13.3475,2.4024,13.56197928,1.6735,-0.806,1.857481696,11.674,3.2084,12.10686196,13.0935,0.5188,13.1037741,1.6735,-0.806,1.857481696,11.42,1.3248,11.49658623
11/12/2020 16:00,13.11,1.8914,13.24573493,1.314,-0.235,1.334848681,11.796,2.1264,11.98612502,13.071,0.3248,13.07503484,1.314,-0.235,1.334848681,11.757,0.5598,11.77031967
11/12/2020 16:30,13.658,1.4484,13.73458505,1.203,-0.008,1.2030266,12.455,1.4564,12.53986148,13.649,-0.008,13.64900234,1.203,-0.008,1.2030266,12.446,0,12.446
11/12/2020 17:00,14.327,1.1277,14.37131296,1.177,-0.1635,1.188301835,13.15,1.2912,13.21323948,14.311,-0.1635,14.31193395,1.177,-0.1635,1.188301835,13.134,0,13.134
11/12/2020 17:30,15.382,1.1962,15.42844187,1.146,-0.695,1.340276464,14.236,1.8912,14.36107007,15.447,-0.1824,15.44807686,1.146,-0.695,1.340276464,14.301,0.5126,14.31018378
11/12/2020 18:00,15.8555,2.3305,16.02585756,1.0705,-0.5045,1.183423213,14.785,2.835,15.05434987,15.8315,0.4747,15.83861523,1.0705,-0.5045,1.183423213,14.761,0.9792,14.79344293
11/12/2020 18:30,15.6335,1.8544,15.74309759,1.1835,-0.367,1.239096949,14.45,2.2214,14.61975095,15.6215,0.234,15.62325249,1.1835,-0.367,1.239096949,14.438,0.601,14.45050328
11/12/2020 19:00,15.331,1.0795,15.36895837,1.303,-0.5085,1.398706992,14.028,1.588,14.1175964,15.28,-0.5085,15.28845879,1.303,-0.5085,1.398706992,13.977,0,13.977
11/12/2020 19:30,15.0965,1.0709,15.13443554,1.3475,-0.6015,1.475655278,13.749,1.6724,13.85034017,15.0205,-0.6015,15.03253879,1.3475,-0.6015,1.475655278,13.673,0,13.673
11/12/2020 20:00,14.6445,0.8586,14.66964806,1.3565,-0.762,1.55587154,13.288,1.6206,13.38645914,14.5395,-0.762,14.55945412,1.3565,-0.762,1.55587154,13.183,0,13.183
11/12/2020 20:30,14.489,0.5604,14.49983342,1.834,-1.015,2.096134776,12.655,1.5754,12.75268247,14.439,-0.9882,14.47277652,1.834,-1.015,2.096134776,12.605,0.0268,12.60502849
11/12/2020 21:00,13.443,0.5735,13.45522766,1.594,-0.9905,1.876679581,11.849,1.564,11.9517738,13.383,-0.4923,13.39205168,1.594,-0.9905,1.876679581,11.789,0.4982,11.7995222
11/12/2020 21:30,13.848,-0.0037,13.84800049,2.135,-1.4475,2.579434289,11.713,1.4438,11.80164935,13.772,-0.6305,13.786425,2.135,-1.4475,2.579434289,11.637,0.817,11.66564435
11/12/2020 22:00,13.5925,0.0185,13.59251259,2.9165,-1.6865,3.369013876,10.676,1.705,10.81129044,13.4635,-0.6209,13.47780951,2.9165,-1.6865,3.369013876,10.547,1.0656,10.60069396
11/12/2020 22:30,12.1564,0.7247,12.17798222,2.698,-1.3605,3.021616165,9.4584,2.0852,9.685524746,11.9516,-0.1625,11.95270467,2.698,-1.3605,3.021616165,9.2536,1.198,9.330826167
11/12/2020 23:00,11.4841,-0.4608,11.49334109,2.7825,-1.607,3.213215718,8.7016,1.1462,8.776765748,11.1375,-1.1346,11.19514285,2.7825,-1.607,3.213215718,8.355,0.4724,8.368344326
11/12/2020 23:30,11.7929,0.2001,11.79459751,3.6415,-1.2535,3.85120559,8.1514,1.4536,8.279992447,11.3783,-0.5739,11.39276402,3.6415,-1.2535,3.85120559,7.7368,0.6796,7.766590655
12/12/2020 00:00,10.4894,-0.1915,10.49114792,3.874,-1.5375,4.167947007,6.6154,1.346,6.750943131,9.9662,-1.3753,10.06064573,3.874,-1.5375,4.167947007,6.0922,0.1622,6.094358841
12/12/2020 00:30,9.1517,0.2417,9.15489114,3.3455,-1.3625,3.612309026,5.8062,1.6042,6.023737717,8.8253,-0.9401,8.875230031,3.3455,-1.3625,3.612309026,5.4798,0.4224,5.49605584
12/12/2020 01:00,13.286,-0.3356,13.2902379,6.974,-1.765,7.193879412,6.312,1.4294,6.471825736,12.4412,-1.5606,12.53869729,6.974,-1.765,7.193879412,5.4672,0.2044,5.471019576
12/12/2020 01:30,10.3376,-0.0359,10.33766234,7.136,-1.8715,7.3773307,3.2016,1.8356,3.690483697,9.0782,-1.3607,9.179608909,7.136,-1.8715,7.3773307,1.9422,0.5108,2.008247365
12/12/2020 02:00,11.3501,-0.3361,11.35507522,8.5075,-2.2005,8.787477255,2.8426,1.8644,3.399464976,10.2001,-1.7791,10.35409276,8.5075,-2.2005,8.787477255,1.6926,0.4214,1.744268534
12/12/2020 02:30,11.9417,-0.6106,11.95730033,10.2655,-2.5,10.56553313,1.6762,1.8894,2.525763013,10.5371,-2.2082,10.76599385,10.2655,-2.5,10.56553313,0.2716,0.2918,0.398639938
12/12/2020 03:00,9.8952,-0.9911,9.944710265,9.203,-2.2325,9.469913688,0.6922,1.2414,1.421342605,9.203,-2.2325,9.469913688,9.203,-2.2325,9.469913688,0,0,0
12/12/2020 03:30,12.3649,-1.0808,12.41204579,11.4845,-2.54,11.7620296,0.8804,1.4592,1.704220878,11.5421,-2.4536,11.80000955,11.4845,-2.54,11.7620296,0.0576,0.0864,0.103839877
12/12/2020 04:00,10.3007,-2.1339,10.51940824,10.2325,-2.4095,10.5123616,0.0682,0.2756,0.283913015,10.2325,-2.4095,10.5123616,10.2325,-2.4095,10.5123616,0,0,0
12/12/2020 04:30,8.3091,-1.348,8.417734066,8.0345,-2.189,8.3273592,0.2746,0.841,0.884695518,8.0383,-2.1814,8.329031928,8.0345,-2.189,8.3273592,0.0038,0.0076,0.008497058
12/12/2020 05:00,10.3837,0.0197,10.38371869,9.1405,-2.0405,9.365488802,1.2432,2.0602,2.406235707,9.2787,-1.8927,9.469772277,9.1405,-2.0405,9.365488802,0.1382,0.1478,0.202346436
12/12/2020 05:30,10.0401,-0.3362,10.04572737,9.2135,-1.974,9.422592968,0.8266,1.6378,1.834572539,9.2193,-1.9576,9.424844309,9.2135,-1.974,9.422592968,0.0058,0.0164,0.017395402
12/12/2020 06:00,10.6489,-0.3303,10.65402127,9.5045,-1.8395,9.680871887,1.1444,1.5092,1.894026399,9.5275,-1.7983,9.695727881,9.5045,-1.8395,9.680871887,0.023,0.0412,0.047185167
12/12/2020 06:30,5.6891,0.7019,5.732235377,4.7915,-0.9235,4.879684877,0.8976,1.6254,1.856774332,4.8961,-0.8611,4.971246164,4.7915,-0.9235,4.879684877,0.1046,0.0624,0.121798686
12/12/2020 07:00,11.3072,0.0697,11.30741482,5.961,-1.2955,6.10015092,5.3462,1.3652,5.517755475,9.3278,-1.2369,9.409451336,5.961,-1.2955,6.10015092,3.3668,0.0586,3.367309935
12/12/2020 07:30,11.4861,0.2721,11.4893225,7.0855,-1.5405,7.251030996,4.4006,1.8126,4.759285568,10.2093,-1.2409,10.28443675,7.0855,-1.5405,7.251030996,3.1238,0.2996,3.138134255
12/12/2020 08:00,11.4355,0.7999,11.4634419,7.1875,-1.2775,7.300148115,4.248,2.0774,4.728751924,9.6951,-0.7591,9.724772327,7.1875,-1.2775,7.300148115,2.5076,0.5184,2.560624205
12/12/2020 08:30,9.9645,1.4393,10.06791164,5.2095,-0.5105,5.234453219,4.755,1.9498,5.139235842,8.1059,-0.0939,8.106443858,5.2095,-0.5105,5.234453219,2.8964,0.4166,2.92620719
12/12/2020 09:00,14.011,0.4776,14.01913773,7.095,-0.686,7.12808677,6.916,1.1636,7.013203331,12.6592,-0.664,12.67660209,7.095,-0.686,7.12808677,5.5642,0.022,5.564243492
12/12/2020 09:30,15.4841,-0.4525,15.49071041,9.0425,-1.5075,9.167298539,6.4416,1.055,6.527421816,13.2359,-1.3165,13.30121126,9.0425,-1.5075,9.167298539,4.1934,0.191,4.197747558
12/12/2020 10:00,13.2567,1.6509,13.35910048,7.0465,-1.1245,7.135661322,6.2102,2.7754,6.802163568,10.8135,0.0477,10.81360521,7.0465,-1.1245,7.135661322,3.767,1.1722,3.945166896
12/12/2020 10:30,16.5624,1.1628,16.6031683,8.674,-1.339,8.776741821,7.8884,2.5018,8.275618273,14.606,-0.4058,14.6116361,8.674,-1.339,8.776741821,5.932,0.9332,6.004955141
12/12/2020 11:00,12.5326,1.9605,12.68501569,6.017,-0.8475,6.076392454,6.5156,2.808,7.094921237,11.059,0.3707,11.06521123,6.017,-0.8475,6.076392454,5.042,1.2182,5.187077717
12/12/2020 11:30,13.8608,1.3726,13.92859675,5.62,-0.869,5.686788285,8.2408,2.2416,8.540231566,13.061,-0.1604,13.06198489,5.62,-0.869,5.686788285,7.441,0.7086,7.474663535
12/12/2020 12:00,14.0129,1.3657,14.07929341,5.2615,-0.8635,5.33188658,8.7514,2.2292,9.030854589,12.9281,-0.1809,12.92936558,5.2615,-0.8635,5.33188658,7.6666,0.6826,7.696927849
12/12/2020 12:30,16.3683,0.945,16.39555641,7.0475,-1.191,7.147428716,9.3208,2.136,9.562416464,14.7507,-0.5996,14.76288152,7.0475,-1.191,7.147428716,7.7032,0.5914,7.725868508
