Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/12/2020 13:00,13.4386,1.4718,13.51895577,4.932,-0.861,5.006590157,8.5066,2.3328,8.820668875,10.8868,-0.0988,10.88724831,4.932,-0.861,5.006590157,5.9548,0.7622,6.003381704
12/12/2020 13:30,14.658,1.1865,14.70594255,4.792,-0.8525,4.86723949,9.866,2.039,10.07449636,13.1104,-0.3687,13.1155834,4.792,-0.8525,4.86723949,8.3184,0.4838,8.332457081
12/12/2020 14:00,14.0971,1.0701,14.13765689,4.2495,-0.9595,4.356476845,9.8476,2.0296,10.05457617,12.9213,-0.4805,12.93023101,4.2495,-0.9595,4.356476845,8.6718,0.479,8.68501907
12/12/2020 14:30,13.9137,1.1674,13.96258824,4.1955,-0.909,4.292843026,9.7182,2.0764,9.937547394,13.2369,-0.3782,13.2423018,4.1955,-0.909,4.292843026,9.0414,0.5308,9.056967627
12/12/2020 15:00,12.3315,1.2418,12.39386782,2.2805,-0.708,2.387874421,10.051,1.9498,10.23837492,10.8811,-0.325,10.88595252,2.2805,-0.708,2.387874421,8.6006,0.383,8.609123612
12/12/2020 15:30,13.28,1.4696,13.36106748,2.125,-0.34,2.152028113,11.155,1.8096,11.30082639,12.537,-0.075,12.53722433,2.125,-0.34,2.152028113,10.412,0.265,10.41537176
12/12/2020 16:00,13.5335,1.1775,13.58462839,2.0735,-0.3105,2.096619303,11.46,1.488,11.55619938,12.8515,-0.2673,12.8542795,2.0735,-0.3105,2.096619303,10.778,0.0432,10.77808658
12/12/2020 16:30,12.8635,0.8736,12.89313031,1.5895,-0.027,1.589729301,11.274,0.9006,11.30991407,12.5005,0.0382,12.50055837,1.5895,-0.027,1.589729301,10.911,0.0652,10.9111948
12/12/2020 17:00,13.733,0.4051,13.73897358,1.4,-0.3725,1.448708477,12.333,0.7776,12.35748966,13.38,-0.3725,13.38518421,1.4,-0.3725,1.448708477,11.98,0,11.98
12/12/2020 17:30,14.4565,0.8902,14.48388236,1.3365,-0.375,1.388112838,13.12,1.2652,13.1808623,14.2735,-0.375,14.27842524,1.3365,-0.375,1.388112838,12.937,0,12.937
12/12/2020 18:00,14.9885,0.7404,15.00677595,1.4755,-0.55,1.574674649,13.513,1.2904,13.57447241,14.8385,-0.55,14.84868958,1.4755,-0.55,1.574674649,13.363,0,13.363
12/12/2020 18:30,15.101,0.5458,15.11086029,1.679,-0.899,1.904531964,13.422,1.4448,13.49953818,14.854,-0.899,14.88117996,1.679,-0.899,1.904531964,13.175,0,13.175
12/12/2020 19:00,14.701,0.6041,14.71340674,1.775,-1.0125,2.043472841,12.926,1.6166,13.02669841,14.585,-1.0125,14.62010196,1.775,-1.0125,2.043472841,12.81,0,12.81
12/12/2020 19:30,14.171,0.6509,14.18594064,1.587,-0.8995,1.824190026,12.584,1.5504,12.67914808,14.159,-0.7593,14.17934475,1.587,-0.8995,1.824190026,12.572,0.1402,12.57278171
12/12/2020 20:00,13.719,0.3105,13.7225133,1.397,-0.8935,1.658297696,12.322,1.204,12.38068253,13.812,-0.3233,13.81578325,1.397,-0.8935,1.658297696,12.415,0.5702,12.42808726
12/12/2020 20:30,14.3065,-0.177,14.30759488,2.1905,-1.304,2.549256019,12.116,1.127,12.16830247,14.4085,-0.7924,14.43027269,2.1905,-1.304,2.549256019,12.218,0.5116,12.22870633
12/12/2020 21:00,12.6435,0.3003,12.64706576,1.5235,-1.1235,1.892961833,11.12,1.4238,11.21078081,12.7115,-0.3199,12.71552469,1.5235,-1.1235,1.892961833,11.188,0.8036,11.21682294
12/12/2020 21:30,13.8295,-0.6253,13.84362923,2.4935,-1.6795,3.00637032,11.336,1.0542,11.38491254,13.5835,-1.2705,13.6427872,2.4935,-1.6795,3.00637032,11.09,0.409,11.09753941
12/12/2020 22:00,12.0479,-0.3552,12.05313492,2.1565,-1.703,2.747853935,9.8914,1.3478,9.982803153,11.9123,-0.9916,11.95349998,2.1565,-1.703,2.747853935,9.7558,0.7114,9.781703512
12/12/2020 22:30,11.8423,-0.3147,11.84648072,2.2135,-1.6425,2.756336064,9.6288,1.3278,9.71991987,11.7455,-1.0301,11.79058422,2.2135,-1.6425,2.756336064,9.532,0.6124,9.551652096
12/12/2020 23:00,10.4761,-0.0424,10.4761858,1.7055,-1.349,2.174518625,8.7706,1.3066,8.867391269,10.5299,-0.9928,10.57659897,1.7055,-1.349,2.174518625,8.8244,0.3562,8.831586143
12/12/2020 23:30,10.7791,-0.712,10.80258954,2.2475,-1.41,2.653178518,8.5316,0.698,8.560105289,10.8721,-1.3246,10.95249394,2.2475,-1.41,2.653178518,8.6246,0.0854,8.625022801
13/12/2020 00:00,9.312,0.2863,9.316400147,1.898,-0.5105,1.965455227,7.414,0.7968,7.456694056,9.3822,-0.1745,9.383822627,1.898,-0.5105,1.965455227,7.4842,0.336,7.491738492
13/12/2020 00:30,8.9952,-0.2485,8.998631857,2.015,-0.2485,2.030265315,6.9802,0,6.9802,9.0644,-0.2485,9.067805667,2.015,-0.2485,2.030265315,7.0494,0,7.0494
13/12/2020 01:00,9.0467,-0.4075,9.055873074,2.5455,-0.4075,2.577911267,6.5012,0,6.5012,9.0745,-0.4075,9.083645001,2.5455,-0.4075,2.577911267,6.529,0,6.529
13/12/2020 01:30,8.9443,-0.5225,8.959548467,3.0105,-0.5225,3.055505932,5.9338,0,5.9338,8.8407,-0.5225,8.856126848,3.0105,-0.5225,3.055505932,5.8302,0,5.8302
13/12/2020 02:00,9.212,-0.7837,9.245276074,3.812,-0.8355,3.902486931,5.4,0.0518,5.400248442,9.1592,-0.8355,9.197228109,3.812,-0.8355,3.902486931,5.3472,0,5.3472
13/12/2020 02:30,6.9296,-0.4083,6.941618331,2.214,-0.6695,2.313012376,4.7156,0.2612,4.722828475,6.729,-0.6695,6.762223839,2.214,-0.6695,2.313012376,4.515,0,4.515
13/12/2020 03:00,8.4688,-0.7014,8.497795914,2.605,-0.829,2.733727492,5.8638,0.1276,5.865188164,8.3248,-0.829,8.365974901,2.605,-0.829,2.733727492,5.7198,0,5.7198
13/12/2020 03:30,8.4874,-0.6233,8.510256262,3.287,-0.9055,3.40944266,5.2004,0.2822,5.208051171,8.4836,-0.9055,8.531787574,3.287,-0.9055,3.40944266,5.1966,0,5.1966
13/12/2020 04:00,8.7181,-0.9535,8.770087221,4.2425,-1.2665,4.427508159,4.4756,0.313,4.48653144,8.7065,-1.2665,8.798134149,4.2425,-1.2665,4.427508159,4.464,0,4.464
13/12/2020 04:30,12.3307,-1.2074,12.3896722,8.7815,-1.815,8.967104731,3.5492,0.6076,3.600833015,11.8103,-1.815,11.94895021,8.7815,-1.815,8.967104731,3.0288,0,3.0288
13/12/2020 05:00,10.3383,-1.8631,10.50483643,10.0215,-2.2595,10.27306198,0.3168,0.3964,0.507439849,10.0771,-2.2595,10.32730772,10.0215,-2.2595,10.27306198,0.0556,0,0.0556
13/12/2020 05:30,8.835,-1.8615,9.02897598,8.835,-1.8615,9.02897598,0,0,0,8.835,-1.8615,9.02897598,8.835,-1.8615,9.02897598,0,0,0
13/12/2020 06:00,10.6381,-1.3517,10.72363112,10.2185,-1.8845,10.39081722,0.4196,0.5328,0.678188764,10.2627,-1.8845,10.4342873,10.2185,-1.8845,10.39081722,0.0442,0,0.0442
13/12/2020 06:30,10.6172,-1.5015,10.72284655,10.599,-1.5755,10.71545618,0.0182,0.074,0.076205249,10.599,-1.5755,10.71545618,10.599,-1.5755,10.71545618,0,0,0
13/12/2020 07:00,7.8063,-0.9809,7.867686096,7.7775,-1.1095,7.856239336,0.0288,0.1286,0.131785432,7.7775,-1.1095,7.856239336,7.7775,-1.1095,7.856239336,0,0,0
13/12/2020 07:30,11.355,-0.8323,11.38546215,9.436,-1.6435,9.578057645,1.919,0.8112,2.083412211,10.0312,-1.5657,10.15265433,9.436,-1.6435,9.578057645,0.5952,0.0778,0.600263176
13/12/2020 08:00,11.3841,-0.2254,11.38633119,10.0065,-2.297,10.26675466,1.3776,2.0716,2.487832052,10.1477,-2.2164,10.3869266,10.0065,-2.297,10.26675466,0.1412,0.0806,0.162584747
13/12/2020 08:30,10.2689,-0.654,10.28970472,9.4375,-1.928,9.632423903,0.8314,1.274,1.521282998,9.6227,-1.351,9.717075501,9.4375,-1.928,9.632423903,0.1852,0.577,0.605993432
13/12/2020 09:00,11.3782,0.0115,11.37820581,9.294,-1.7175,9.451361926,2.0842,1.729,2.708012304,10.4086,-1.3671,10.49799583,9.294,-1.7175,9.451361926,1.1146,0.3504,1.16838064
13/12/2020 09:30,12.742,-0.281,12.74509808,9.547,-1.845,9.723643042,3.195,1.564,3.557263133,11.59,-1.5502,11.69321256,9.547,-1.845,9.723643042,2.043,0.2948,2.064159887
13/12/2020 10:00,13.5052,0.0403,13.50526013,9.478,-1.8345,9.653904612,4.0272,1.8748,4.442208334,12.334,-1.2269,12.3948715,9.478,-1.8345,9.653904612,2.856,0.6076,2.919916739
13/12/2020 10:30,16.6532,0.021,16.65321324,12.047,-1.947,12.20331996,4.6062,1.968,5.00900214,15.647,-1.2136,15.69399356,12.047,-1.947,12.20331996,3.6,0.7334,3.673945503
13/12/2020 11:00,15.8533,0.5763,15.86377139,12.6095,-1.8545,12.74514262,3.2438,2.4308,4.053520332,14.6659,-0.6709,14.68123733,12.6095,-1.8545,12.74514262,2.0564,1.1836,2.372696761
13/12/2020 11:30,16.4309,0.7012,16.44585529,13.1245,-1.692,13.2331162,3.3064,2.3932,4.081628009,14.6817,-0.6004,14.69397138,13.1245,-1.692,13.2331162,1.5572,1.0916,1.901699871
13/12/2020 12:00,15.6734,0.7916,15.69337752,12.155,-1.618,12.26221632,3.5184,2.4096,4.264423844,13.839,-0.4938,13.84780703,12.155,-1.618,12.26221632,1.684,1.1242,2.024767058
13/12/2020 12:30,15.4112,1.1685,15.45543522,10.687,-1.2315,10.75772101,4.7242,2.4,5.298873997,13.9578,-0.1409,13.95851115,10.687,-1.2315,10.75772101,3.2708,1.0906,3.447831347
13/12/2020 13:00,16.2337,0.836,16.25521183,9.9955,-1.206,10.06799167,6.2382,2.042,6.563909143,14.7427,-0.3976,14.74806052,9.9955,-1.206,10.06799167,4.7472,0.8084,4.815539264
13/12/2020 13:30,16.6559,0.6219,16.66750624,9.6095,-1.2415,9.689365949,7.0464,1.8634,7.288622128,14.6813,-0.6405,14.69526488,9.6095,-1.2415,9.689365949,5.0718,0.601,5.107284625
13/12/2020 14:00,15.5138,0.3709,15.51823306,8.523,-1.4705,8.648924745,6.9908,1.8414,7.229248827,13.8702,-0.8811,13.89815762,8.523,-1.4705,8.648924745,5.3472,0.5894,5.379585504
13/12/2020 14:30,16.0028,0.3428,16.00647118,8.58,-1.655,8.738159131,7.4228,1.9978,7.686947683,14.6664,-0.9138,14.69483989,8.58,-1.655,8.738159131,6.0864,0.7412,6.13136546
13/12/2020 15:00,16.7898,0.062,16.78991447,9.705,-1.978,9.904519625,7.0848,2.04,7.372651561,15.5312,-1.1956,15.57715098,9.705,-1.978,9.904519625,5.8262,0.7824,5.878499485
13/12/2020 15:30,16.7621,0.1092,16.7624557,10.3915,-2.237,10.62955508,6.3706,2.3462,6.788902621,14.8863,-1.1896,14.93375625,10.3915,-2.237,10.62955508,4.4948,1.0474,4.615221966
13/12/2020 16:00,18.4939,0.2521,18.49561817,11.9525,-2.2775,12.16754957,6.5414,2.5296,7.013472045,15.0773,-1.0381,15.1129953,11.9525,-2.2775,12.16754957,3.1248,1.2394,3.361619758
13/12/2020 16:30,16.7007,0.9324,16.72670769,11.6395,-1.865,11.78796782,5.0612,2.7974,5.782836,13.9023,-0.376,13.9073837,11.6395,-1.865,11.78796782,2.2628,1.489,2.708760757
13/12/2020 17:00,17.3744,0.922,17.3988465,11.672,-1.722,11.79834175,5.7024,2.644,6.285547053,14.5462,-0.3626,14.55071865,11.672,-1.722,11.79834175,2.8742,1.3594,3.17946442
13/12/2020 17:30,18.1954,0.9498,18.22017292,11.991,-1.67,12.10673288,6.2044,2.6198,6.734829723,15.038,-0.2894,15.04078443,11.991,-1.67,12.10673288,3.047,1.3806,3.3451854
13/12/2020 18:00,18.995,0.5131,19.00192876,12.872,-1.8025,12.99759171,6.123,2.3156,6.546230393,16.1112,-0.7829,16.13021072,12.872,-1.8025,12.99759171,3.2392,1.0196,3.395879974
13/12/2020 18:30,18.1666,0.619,18.1771427,12.851,-1.76,12.97095991,5.3156,2.379,5.823679624,15.1982,-0.6618,15.21260209,12.851,-1.76,12.97095991,2.3472,1.0982,2.591407162
13/12/2020 19:00,17.9131,0.3657,17.91683254,12.9335,-1.9125,13.07413777,4.9796,2.2782,5.476003232,15.0157,-0.9045,15.04291749,12.9335,-1.9125,13.07413777,2.0822,1.008,2.31335705
13/12/2020 19:30,17.3523,0.4164,17.35729542,12.6925,-2.021,12.85239267,4.6598,2.4374,5.258769324,14.5281,-0.845,14.55265318,12.6925,-2.021,12.85239267,1.8356,1.176,2.180000771
13/12/2020 20:00,17.5997,0.0021,17.59970013,13.2595,-2.3625,13.46832382,4.3402,2.3646,4.942536717,14.7179,-1.2863,14.77400244,13.2595,-2.3625,13.46832382,1.4584,1.0762,1.81249469
13/12/2020 20:30,16.4724,0.4639,16.47893094,12.98,-2.2415,13.17211913,3.4924,2.7054,4.417697015,13.5896,-0.8255,13.6146494,12.98,-2.2415,13.17211913,0.6096,1.416,1.541644628
13/12/2020 21:00,16.363,-0.2719,16.36525889,13.074,-2.7085,13.35160845,3.289,2.4366,4.093231066,13.2986,-2.0567,13.45670007,13.074,-2.7085,13.35160845,0.2246,0.6518,0.689411633
13/12/2020 21:30,15.2884,0.0087,15.28840248,13.063,-2.7245,13.34409492,2.2254,2.7332,3.524597481,13.0976,-2.4817,13.33063992,13.063,-2.7245,13.34409492,0.0346,0.2428,0.245252931
13/12/2020 22:00,13.4959,-0.0274,13.49592781,11.7295,-2.703,12.03691735,1.7664,2.6756,3.206088633,11.7467,-2.629,12.03730044,11.7295,-2.703,12.03691735,0.0172,0.074,0.075972627
13/12/2020 22:30,13.888,-0.1583,13.88890215,11.414,-2.6055,11.70760549,2.474,2.4472,3.479865492,11.4706,-2.4107,11.72118334,11.414,-2.6055,11.70760549,0.0566,0.1948,0.202856107
13/12/2020 23:00,12.6255,-0.2884,12.62879348,10.5585,-2.481,10.84607225,2.067,2.1926,3.01330114,10.5701,-2.3542,10.82909376,10.5585,-2.481,10.84607225,0.0116,0.1268,0.127329494
13/12/2020 23:30,10.0514,-0.3198,10.05648617,8.57,-2.26,8.862984825,1.4814,1.9402,2.44109033,8.715,-1.878,8.915049579,8.57,-2.26,8.862984825,0.145,0.382,0.40859393
14/12/2020 00:00,11.5669,0.4108,11.57419251,9.3225,-1.584,9.456112428,2.2444,1.9948,3.002758465,10.1789,-0.695,10.20259919,9.3225,-1.584,9.456112428,0.8564,0.889,1.234399433
14/12/2020 00:30,12.5928,-0.7665,12.61610614,11.412,-1.7045,11.53859022,1.1808,0.938,1.508022758,11.531,-1.7045,11.65629792,11.412,-1.7045,11.53859022,0.119,0,0.119
14/12/2020 01:00,10.0486,-1.7083,10.19277444,10.037,-1.7525,10.18884808,0.0116,0.0442,0.045696827,10.037,-1.7525,10.18884808,10.037,-1.7525,10.18884808,0,0,0
14/12/2020 01:30,11.6369,-0.5838,11.65153484,10.9005,-1.898,11.06450651,0.7364,1.3142,1.506454978,10.9025,-1.896,11.06613402,10.9005,-1.898,11.06450651,0.002,0.002,0.002828427
14/12/2020 02:00,11.5941,-1.491,11.68957809,11.4875,-2.094,11.67679289,0.1066,0.603,0.612350031,11.4875,-2.094,11.67679289,11.4875,-2.094,11.67679289,0,0,0
14/12/2020 02:30,11.0269,-1.8744,11.18507483,11.0105,-2.03,11.1960712,0.0164,0.1556,0.15646188,11.0105,-2.03,11.1960712,11.0105,-2.03,11.1960712,0,0,0
14/12/2020 03:00,10.481,-1.241,10.55421442,10.335,-2.034,10.53325121,0.146,0.793,0.806328097,10.335,-2.034,10.53325121,10.335,-2.034,10.53325121,0,0,0
14/12/2020 03:30,11.5104,-1.0573,11.55885771,11.066,-2.2745,11.29733182,0.4444,1.2172,1.295788254,11.066,-2.2745,11.29733182,11.066,-2.2745,11.29733182,0,0,0
14/12/2020 04:00,11.4575,-1.8878,11.61198067,11.3145,-2.414,11.56915322,0.143,0.5262,0.545284733,11.3145,-2.414,11.56915322,11.3145,-2.414,11.56915322,0,0,0
14/12/2020 04:30,10.7971,-2.3381,11.04735625,10.7645,-2.5185,11.05519346,0.0326,0.1804,0.183321903,10.7645,-2.5185,11.05519346,10.7645,-2.5185,11.05519346,0,0,0
14/12/2020 05:00,10.9962,-1.6227,11.11528541,10.879,-2.2735,11.11402012,0.1172,0.6508,0.661268841,10.879,-2.2735,11.11402012,10.879,-2.2735,11.11402012,0,0,0
14/12/2020 05:30,10.6067,-1.6388,10.73255563,10.5165,-2.092,10.72255736,0.0902,0.4532,0.462089039,10.5165,-2.092,10.72255736,10.5165,-2.092,10.72255736,0,0,0
14/12/2020 06:00,10.6391,-1.1465,10.70069676,10.3665,-2.1555,10.58822471,0.2726,1.009,1.045175469,10.3665,-2.1555,10.58822471,10.3665,-2.1555,10.58822471,0,0,0
14/12/2020 06:30,11.2063,-0.5764,11.22111388,10.6735,-1.954,10.8508856,0.5328,1.3776,1.477043534,10.6735,-1.954,10.8508856,10.6735,-1.954,10.8508856,0,0,0
14/12/2020 07:00,12.7323,0.5911,12.74601359,11.3845,-2.1085,11.57810919,1.3478,2.6996,3.017350659,11.3921,-2.1065,11.58521837,11.3845,-2.1085,11.57810919,0.0076,0.002,0.007858753
14/12/2020 07:30,13.912,1.2607,13.96900528,11.967,-1.9275,12.1212353,1.945,3.1882,3.734654501,11.967,-1.9275,12.1212353,11.967,-1.9275,12.1212353,0,0,0
14/12/2020 08:00,14.0266,1.1008,14.06972879,11.711,-2.025,11.88478633,2.3156,3.1258,3.890067994,11.8234,-1.2262,11.88681429,11.711,-2.025,11.88478633,0.1124,0.7988,0.806669201
14/12/2020 08:30,15.0022,1.8675,15.117988,11.91,-1.8035,12.0457757,3.0922,3.671,4.799785604,12.6568,-0.2599,12.65946817,11.91,-1.8035,12.0457757,0.7468,1.5436,1.714762724
14/12/2020 09:00,15.6241,2.1089,15.76578447,11.6285,-1.7445,11.7586263,3.9956,3.8534,5.550991886,13.0609,-0.3409,13.06534812,11.6285,-1.7445,11.7586263,1.4324,1.4036,2.005458232
14/12/2020 09:30,16.8817,2.3702,17.0472767,12.0855,-1.682,12.20198485,4.7962,4.0522,6.278842193,13.9307,-0.4408,13.93767223,12.0855,-1.682,12.20198485,1.8452,1.2412,2.22381215
14/12/2020 10:00,16.6149,2.2131,16.76164412,11.8965,-1.7355,12.02242374,4.7184,3.9486,6.152620622,13.5007,-0.5661,13.5125634,11.8965,-1.7355,12.02242374,1.6042,1.1694,1.985183619
14/12/2020 10:30,17.5564,2.3356,17.71107587,12.381,-1.85,12.51845282,5.1754,4.1856,6.656125939,14.3614,-0.4388,14.36810201,12.381,-1.85,12.51845282,1.9804,1.4112,2.431762653
14/12/2020 11:00,18.1259,2.473,18.29382354,12.6875,-1.871,12.82471431,5.4384,4.344,6.960354198,14.2831,-0.2542,14.28536185,12.6875,-1.871,12.82471431,1.5956,1.6168,2.271559288
14/12/2020 11:30,17.7098,2.8431,17.93656137,11.896,-1.6055,12.00385131,5.8138,4.4486,7.320540445,13.3312,0.1081,13.33163827,11.896,-1.6055,12.00385131,1.4352,1.7136,2.235223479
14/12/2020 12:00,17.3899,2.4454,17.56099665,11.1805,-1.721,11.31218022,6.2094,4.1664,7.477669244,13.3145,-0.33,13.3185889,11.1805,-1.721,11.31218022,2.134,1.391,2.547319572
14/12/2020 12:30,17.8132,2.6039,18.00251064,11.168,-1.6115,11.28366768,6.6452,4.2154,7.869452344,14.364,-0.2473,14.36612868,11.168,-1.6115,11.28366768,3.196,1.3642,3.474975919
14/12/2020 13:00,18.3418,2.605,18.52586441,11.448,-1.524,11.54899476,6.8938,4.129,8.03574013,14.8542,-0.2386,14.85611617,11.448,-1.524,11.54899476,3.4062,1.2854,3.640666368
14/12/2020 13:30,19.7316,2.3619,19.87245858,12.711,-1.7355,12.82893141,7.0206,4.0974,8.128807484,16.1218,-0.4721,16.12871085,12.711,-1.7355,12.82893141,3.4108,1.2634,3.637270433
14/12/2020 14:00,15.9272,1.8129,16.03004386,9.98,-1.5145,10.09426125,5.9472,3.3274,6.814747141,13.1164,-0.6237,13.13122046,9.98,-1.5145,10.09426125,3.1364,0.8908,3.260449294
14/12/2020 14:30,17.8791,2.5615,18.06165826,9.9475,-1.4255,10.04911969,7.9316,3.987,8.877299565,14.6247,-0.2341,14.62657352,9.9475,-1.4255,10.04911969,4.6772,1.1914,4.826555065
14/12/2020 15:00,17.5653,2.3972,17.72812263,9.5675,-1.463,9.678709896,7.9978,3.8602,8.880650251,14.0795,-0.3742,14.0844718,9.5675,-1.463,9.678709896,4.512,1.0888,4.641511547
14/12/2020 15:30,16.9323,2.3728,17.09774731,9.0305,-1.403,9.138836865,7.9018,3.7758,8.757574372,13.9063,-0.4142,13.91246712,9.0305,-1.403,9.138836865,4.8758,0.9888,4.975052872
14/12/2020 16:00,15.8205,2.4772,16.01326763,7.6835,-1.192,7.775412288,8.137,3.6692,8.926018017,13.1421,-0.2982,13.14548271,7.6835,-1.192,7.775412288,5.4586,0.8938,5.531292109
14/12/2020 16:30,17.6457,2.1669,17.77825031,8.4815,-1.3755,8.592312989,9.1642,3.5424,9.825027196,15.5309,-0.5979,15.54240455,8.4815,-1.3755,8.592312989,7.0494,0.7776,7.09215779
14/12/2020 17:00,16.6652,2.2594,16.81766272,8.027,-1.262,8.125599855,8.6382,3.5214,9.32838449,14.8344,-0.5094,14.84314359,8.027,-1.262,8.125599855,6.8074,0.7526,6.848875931
14/12/2020 17:30,18.6878,2.048,18.79968545,9.13,-1.384,9.234303222,9.5578,3.432,10.1553023,17.2276,-0.6986,17.24175872,9.13,-1.384,9.234303222,8.0976,0.6854,8.126555169
14/12/2020 18:00,20.082,1.6495,20.14962963,11.058,-1.6625,11.18227482,9.024,3.312,9.612591742,18.3858,-0.8581,18.40581368,11.058,-1.6625,11.18227482,7.3278,0.8044,7.371818785
14/12/2020 18:30,17.484,1.2234,17.52674994,10.044,-1.766,10.19807296,7.44,2.9894,8.018111521,15.0898,-0.6918,15.10564965,10.044,-1.766,10.19807296,5.0458,1.0742,5.158876164
14/12/2020 19:00,18.1449,0.9702,18.17081958,10.3065,-2.028,10.50412901,7.8384,2.9982,8.392241524,16.3977,-0.9422,16.42474676,10.3065,-2.028,10.50412901,6.0912,1.0858,6.18721901
14/12/2020 19:30,15.6401,1.382,15.70103984,8.0925,-1.789,8.287887382,7.5476,3.171,8.186666401,13.5155,-0.5612,13.52714625,8.0925,-1.789,8.287887382,5.423,1.2278,5.560253757
14/12/2020 20:00,16.4842,1.2393,16.53072031,7.776,-1.5995,7.93880194,8.7082,2.8388,9.159232101,15.1094,-0.6865,15.12498762,7.776,-1.5995,7.93880194,7.3334,0.913,7.390015193
14/12/2020 20:30,18.2747,0.8056,18.29244793,10.2175,-1.7,10.35795859,8.0572,2.5056,8.437802036,17.1593,-1.0876,17.19373288,10.2175,-1.7,10.35795859,6.9418,0.6124,6.968760363
14/12/2020 21:00,15.8074,0.7739,15.82633299,9.838,-1.6925,9.982524743,5.9694,2.4664,6.458859444,14.0034,-1.1357,14.04937814,9.838,-1.6925,9.982524743,4.1654,0.5568,4.20244969
14/12/2020 21:30,14.625,0.5247,14.63440928,9.27,-1.7505,9.433830094,5.355,2.2752,5.818295286,12.9258,-1.3837,12.9996512,9.27,-1.7505,9.433830094,3.6558,0.3668,3.674155125
14/12/2020 22:00,15.1543,0.0828,15.1545262,9.9875,-2.132,10.21252076,5.1668,2.2148,5.621491019,13.6115,-1.8564,13.73750899,9.9875,-2.132,10.21252076,3.624,0.2756,3.634464384
14/12/2020 22:30,13.8551,0.1807,13.85627831,10.1975,-2.2865,10.45069799,3.6576,2.4672,4.411928558,12.6935,-1.8247,12.82398036,10.1975,-2.2865,10.45069799,2.496,0.4618,2.538360739
14/12/2020 23:00,11.8683,-1.336,11.94325922,9.2915,-2.155,9.538133845,2.5768,0.819,2.703823079,10.9639,0.0654,10.96409505,9.2915,-2.155,9.538133845,1.6724,2.2204,2.779765803
14/12/2020 23:30,10.8389,-0.2497,10.84177584,8.2085,-1.7645,8.396006938,2.6304,1.5148,3.035395065,9.9501,-0.6125,9.968934058,8.2085,-1.7645,8.396006938,1.7416,1.152,2.088127046
15/12/2020 00:00,11.3312,0.6936,11.35240831,8.526,-1.359,8.633629422,2.8052,2.0526,3.475962284,10.6188,-0.7686,10.6465797,8.526,-1.359,8.633629422,2.0928,0.5904,2.174484767
15/12/2020 00:30,9.7594,-0.4366,9.769161065,7.945,-1.293,8.049526321,1.8144,0.8564,2.006356977,9.2458,-0.3032,9.250770124,7.945,-1.293,8.049526321,1.3008,0.9898,1.634559476
15/12/2020 01:00,9.1631,-1.1097,9.230050688,7.3035,-1.2125,7.403463277,1.8596,0.1028,1.862439261,8.6303,0.0749,8.630625012,7.3035,-1.2125,7.403463277,1.3268,1.2874,1.848728482
15/12/2020 01:30,8.4781,-1.3945,8.592020127,6.3075,-1.3955,6.460029141,2.1706,0.001,2.17060023,7.9587,-0.0563,7.958899131,6.3075,-1.3955,6.460029141,1.6512,1.3392,2.126009896
15/12/2020 02:00,10.0541,-1.4625,10.15991304,7.0905,-1.4625,7.239758042,2.9636,0,2.9636,9.2583,-0.0455,9.258411804,7.0905,-1.4625,7.239758042,2.1678,1.417,2.589835099
15/12/2020 02:30,9.083,-1.5645,9.216753726,7.21,-1.5645,7.377788303,1.873,0,1.873,8.5474,-0.0621,8.547625587,7.21,-1.5645,7.377788303,1.3374,1.5024,2.011428477
15/12/2020 03:00,9.6967,-1.762,9.855487552,8.0175,-1.762,8.208833672,1.6792,0,1.6792,9.0601,-0.4976,9.073754337,8.0175,-1.762,8.208833672,1.0426,1.2644,1.638817293
15/12/2020 03:30,8.4319,-1.7685,8.615365916,7.5985,-1.7685,7.801589229,0.8334,0,0.8334,7.9029,-0.9851,7.964059921,7.5985,-1.7685,7.801589229,0.3044,0.7834,0.840461135
15/12/2020 04:00,9.176,-1.815,9.353780038,8.096,-1.815,8.296953718,1.08,0,1.08,8.6902,-0.4288,8.700772694,8.096,-1.815,8.296953718,0.5942,1.3862,1.508185691
15/12/2020 04:30,10.1388,-2.003,10.33476049,9.416,-2.003,9.626685047,0.7228,0,0.7228,9.6214,-1.426,9.726500602,9.416,-2.003,9.626685047,0.2054,0.577,0.612468905
15/12/2020 05:00,9.6875,-1.9505,9.881908039,9.6415,-1.9505,9.836817194,0.046,0,0.046,9.6415,-1.9505,9.836817194,9.6415,-1.9505,9.836817194,0,0,0
15/12/2020 05:30,9.609,-1.7565,9.768222625,9.416,-1.7565,9.578431409,0.193,0,0.193,9.4284,-1.7017,9.580736373,9.416,-1.7565,9.578431409,0.0124,0.0548,0.056185407
15/12/2020 06:00,8.6756,-1.4775,8.800513713,8.522,-1.8605,8.722725735,0.1536,0.383,0.412652348,8.5422,-1.8019,8.730178947,8.522,-1.8605,8.722725735,0.0202,0.0586,0.061983869
15/12/2020 06:30,8.9536,-0.3053,8.95880355,8.006,-1.2865,8.108706324,0.9476,0.9812,1.364074485,8.4064,-0.3275,8.412777021,8.006,-1.2865,8.108706324,0.4004,0.959,1.039231043
15/12/2020 07:00,9.4212,-1.3605,9.518926919,6.739,-1.3615,6.875158416,2.6822,0.001,2.682200186,8.5496,0.5527,8.567446379,6.739,-1.3615,6.875158416,1.8106,1.9142,2.634849901
15/12/2020 07:30,11.5811,-0.3846,11.58748438,6.4595,-1.167,6.564071088,5.1216,0.7824,5.181016919,10.6375,0.5304,10.65071502,6.4595,-1.167,6.564071088,4.178,1.6974,4.509639759
15/12/2020 08:00,14.8254,-1.3119,14.88333184,8.978,-1.4165,9.089056951,5.8474,0.1046,5.848335483,14.3156,0.8577,14.34127096,8.978,-1.4165,9.089056951,5.3376,2.2742,5.801892743
15/12/2020 08:30,12.6025,-0.807,12.62831165,7.9945,-1.361,8.109522258,4.608,0.554,4.641183039,12.1053,1.475,12.19483141,7.9945,-1.361,8.109522258,4.1108,2.836,4.994153846
15/12/2020 09:00,14.9467,-0.6834,14.96231521,8.9505,-1.462,9.069117611,5.9962,0.7786,6.046538878,14.7259,1.585,14.81095391,8.9505,-1.462,9.069117611,5.7754,3.047,6.529889292
15/12/2020 09:30,14.0086,-0.3753,14.01362637,8.403,-1.3765,8.514996257,5.6056,1.0012,5.694308808,13.948,1.8953,14.07618081,8.403,-1.3765,8.514996257,5.545,3.2718,6.438299484
15/12/2020 10:00,14.5625,-0.4827,14.57049778,8.1085,-1.4245,8.232677116,6.454,0.9418,6.522354118,14.1075,1.7685,14.21791646,8.1085,-1.4245,8.232677116,5.999,3.193,6.795825925
15/12/2020 10:30,15.932,-0.2096,15.93337868,9.041,-1.208,9.12134557,6.891,0.9984,6.96295078,15.4472,2.0416,15.58153132,9.041,-1.208,9.12134557,6.4062,3.2496,7.183265177
15/12/2020 11:00,14.3696,-0.0805,14.36982548,7.951,-1.0395,8.018663308,6.4186,0.959,6.489846451,13.7226,2.1555,13.89085782,7.951,-1.0395,8.018663308,5.7716,3.195,6.596922886
15/12/2020 11:30,14.8813,0.3199,14.88473801,7.0055,-1.3005,7.125189857,7.8758,1.6204,8.040766245,13.4501,0.8125,13.47461859,7.0055,-1.3005,7.125189857,6.4446,2.113,6.782155864
15/12/2020 12:00,16.1591,2.3919,16.33516754,7.0035,-1.1755,7.101465518,9.1556,3.5674,9.82605486,14.2947,0.0073,14.29470186,7.0035,-1.1755,7.101465518,7.2912,1.1828,7.386515639
15/12/2020 12:30,18.3459,1.9356,18.44772599,9.2075,-1.601,9.345654458,9.1384,3.5366,9.798872084,16.7387,-0.4356,16.74436696,9.2075,-1.601,9.345654458,7.5312,1.1654,7.620835295
15/12/2020 13:00,16.7958,2.3032,16.95298286,9.087,-1.653,9.236123538,7.7088,3.9562,8.664705181,14.9546,-0.1178,14.95506396,9.087,-1.653,9.236123538,5.8676,1.5352,6.065110782
15/12/2020 13:30,16.6504,2.3602,16.81684763,8.644,-1.622,8.794863274,8.0064,3.9822,8.942055569,14.479,-0.0696,14.47916728,8.644,-1.622,8.794863274,5.835,1.5524,6.037977373
15/12/2020 14:00,17.2585,2.279,17.40832167,8.8355,-1.707,8.998883778,8.423,3.986,9.318536634,15.1745,-0.1288,15.17504661,8.8355,-1.707,8.998883778,6.339,1.5782,6.532506122
15/12/2020 14:30,16.6617,2.227,16.80987138,8.7215,-1.76,8.89731208,7.9402,3.987,8.884984245,14.6419,-0.1816,14.64302613,8.7215,-1.76,8.89731208,5.9204,1.5784,6.127192075
15/12/2020 15:00,14.1519,2.4095,14.35555516,6.9365,-1.4085,7.078057961,7.2154,3.818,8.163278824,12.8137,0.0133,12.8137069,6.9365,-1.4085,7.078057961,5.8772,1.4218,6.046734249
15/12/2020 15:30,12.8291,2.5316,13.07649821,4.2965,-0.984,4.407739585,8.5326,3.5156,9.228472578,11.8557,0.1738,11.85697385,4.2965,-0.984,4.407739585,7.5592,1.1578,7.647352841
15/12/2020 16:00,15.088,2.3221,15.26564419,4.215,-0.8085,4.291840776,10.873,3.1306,11.31471543,14.239,-0.0175,14.23901075,4.215,-0.8085,4.291840776,10.024,0.791,10.05516071
15/12/2020 16:30,15.029,2.255,15.19723218,3.974,-0.649,4.026645875,11.055,2.904,11.43005866,14.269,-0.0682,14.26916298,3.974,-0.649,4.026645875,10.295,0.5808,10.31137011
15/12/2020 17:00,15.199,2.4164,15.38988596,3.395,-0.265,3.40532671,11.804,2.6814,12.10472313,14.518,0.1142,14.51844915,3.395,-0.265,3.40532671,11.123,0.3792,11.12946188
15/12/2020 17:30,16.6025,1.544,16.67413993,3.9925,-0.21,3.998019041,12.61,1.754,12.73140275,16.3395,-0.1994,16.34071665,3.9925,-0.21,3.998019041,12.347,0.0106,12.34700455
15/12/2020 18:00,15.3625,1.4123,15.42728095,3.0075,-0.0805,3.008577155,12.355,1.4928,12.44485745,14.9495,-0.0785,14.9497061,3.0075,-0.0805,3.008577155,11.942,0.002,11.94200017
15/12/2020 18:30,17.493,1.068,17.52557197,4,-0.419,4.021885254,13.493,1.487,13.57469035,16.984,-0.4122,16.98900129,4,-0.419,4.021885254,12.984,0.0068,12.98400178
15/12/2020 19:00,17.71,1.1479,17.74716243,4.866,-0.7185,4.918759828,12.844,1.8664,12.97889768,16.772,-0.6225,16.7835482,4.866,-0.7185,4.918759828,11.906,0.096,11.90638703
15/12/2020 19:30,16.7275,1.6868,16.81233329,4.8365,-0.308,4.846297169,11.891,1.9948,12.05716003,15.6005,-0.1016,15.60083084,4.8365,-0.308,4.846297169,10.764,0.2064,10.76597868
15/12/2020 20:00,16.9835,1.2433,17.02894792,5.5025,-0.3485,5.513525052,11.481,1.5918,11.59082345,15.7595,-0.3485,15.76335283,5.5025,-0.3485,5.513525052,10.257,0,10.257
15/12/2020 20:30,19.374,0.3681,19.37749658,9.154,-1.0335,9.21215709,10.22,1.4016,10.315662,18.0762,-1.0335,18.10572088,9.154,-1.0335,9.21215709,8.9222,0,8.9222
15/12/2020 21:00,16.8758,0.2126,16.87713911,10.313,-1.625,10.44023917,6.5628,1.8376,6.81521222,15.4692,-1.5214,15.543835,10.313,-1.625,10.44023917,5.1562,0.1036,5.157240677
15/12/2020 21:30,15.4194,0.6016,15.43113149,9.931,-1.592,10.05779424,5.4884,2.1936,5.910534284,13.17,-1.2426,13.22849027,9.931,-1.592,10.05779424,3.239,0.3494,3.257790871
15/12/2020 22:00,15.4364,-0.1526,15.43715426,10.525,-2.112,10.73481108,4.9114,1.9594,5.287825481,13.1546,-1.991,13.30441965,10.525,-2.112,10.73481108,2.6296,0.121,2.632382411
15/12/2020 22:30,15.5393,-0.2629,15.54152376,12.2675,-2.6025,12.54051684,3.2718,2.3396,4.022238606,13.8083,-2.2041,13.98310429,12.2675,-2.6025,12.54051684,1.5408,0.3984,1.59147328
15/12/2020 23:00,14.4752,-0.1752,14.47626022,13.133,-2.893,13.44786741,1.3422,2.7178,3.031161111,13.2846,-2.7,13.55620143,13.133,-2.893,13.44786741,0.1516,0.193,0.245421189
15/12/2020 23:30,13.9213,-0.4883,13.92986111,13.5095,-2.8115,13.79895367,0.4118,2.3232,2.359414648,13.5095,-2.8115,13.79895367,13.5095,-2.8115,13.79895367,0,0,0
16/12/2020 00:00,13.4536,-2.3476,13.65688759,13.443,-2.556,13.68383663,0.0106,0.2084,0.208669404,13.443,-2.556,13.68383663,13.443,-2.556,13.68383663,0,0,0
16/12/2020 00:30,13.716,-2.499,13.94179533,13.716,-2.499,13.94179533,0,0,0,13.716,-2.499,13.94179533,13.716,-2.499,13.94179533,0,0,0
16/12/2020 01:00,13.78,-2.3135,13.97285519,13.78,-2.3135,13.97285519,0,0,0,13.78,-2.3135,13.97285519,13.78,-2.3135,13.97285519,0,0,0
16/12/2020 01:30,13.868,-2.5135,14.09393864,13.868,-2.5135,14.09393864,0,0,0,13.868,-2.5135,14.09393864,13.868,-2.5135,14.09393864,0,0,0
16/12/2020 02:00,13.943,-2.7975,14.22087393,13.943,-2.7975,14.22087393,0,0,0,13.943,-2.7975,14.22087393,13.943,-2.7975,14.22087393,0,0,0
16/12/2020 02:30,13.9715,-2.927,14.27480792,13.9715,-2.927,14.27480792,0,0,0,13.9715,-2.927,14.27480792,13.9715,-2.927,14.27480792,0,0,0
16/12/2020 03:00,13.983,-3.0285,14.30720452,13.983,-3.0285,14.30720452,0,0,0,13.983,-3.0285,14.30720452,13.983,-3.0285,14.30720452,0,0,0
16/12/2020 03:30,14.0025,-2.9985,14.31995141,14.0025,-2.9985,14.31995141,0,0,0,14.0025,-2.9985,14.31995141,14.0025,-2.9985,14.31995141,0,0,0
16/12/2020 04:00,13.6955,-3.1895,14.06199241,13.6955,-3.1895,14.06199241,0,0,0,13.6955,-3.1895,14.06199241,13.6955,-3.1895,14.06199241,0,0,0
16/12/2020 04:30,13.976,-2.8025,14.25421279,13.976,-2.8025,14.25421279,0,0,0,13.976,-2.8025,14.25421279,13.976,-2.8025,14.25421279,0,0,0
16/12/2020 05:00,13.982,-2.8205,14.26364414,13.982,-2.8205,14.26364414,0,0,0,13.982,-2.8205,14.26364414,13.982,-2.8205,14.26364414,0,0,0
16/12/2020 05:30,14.0005,-2.6765,14.25403987,14.0005,-2.6765,14.25403987,0,0,0,14.0005,-2.6765,14.25403987,14.0005,-2.6765,14.25403987,0,0,0
16/12/2020 06:00,13.9725,-2.529,14.19952806,13.9725,-2.529,14.19952806,0,0,0,13.9725,-2.529,14.19952806,13.9725,-2.529,14.19952806,0,0,0
16/12/2020 06:30,13.9785,-2.771,14.25050537,13.9785,-2.771,14.25050537,0,0,0,13.9785,-2.771,14.25050537,13.9785,-2.771,14.25050537,0,0,0
16/12/2020 07:00,13.9695,-2.569,14.20375624,13.9695,-2.569,14.20375624,0,0,0,13.9695,-2.569,14.20375624,13.9695,-2.569,14.20375624,0,0,0
16/12/2020 07:30,14.0577,-0.8122,14.08114335,13.9655,-1.919,14.09672839,0.0922,1.1068,1.110633639,13.9655,-1.919,14.09672839,13.9655,-1.919,14.09672839,0,0,0
16/12/2020 08:00,14.6264,1.0524,14.66421231,13.773,-1.894,13.9026172,0.8534,2.9464,3.067501348,13.773,-1.894,13.9026172,13.773,-1.894,13.9026172,0,0,0
16/12/2020 08:30,14.6148,1.3718,14.67903996,13.096,-1.804,13.21966838,1.5188,3.1758,3.520292471,13.096,-1.804,13.21966838,13.096,-1.804,13.21966838,0,0,0
16/12/2020 09:00,10.8227,2.5296,11.11439209,8.4015,-0.982,8.458695304,2.4212,3.5116,4.26538908,9.0667,-0.2312,9.06964731,8.4015,-0.982,8.458695304,0.6652,0.7508,1.003091063
16/12/2020 09:30,9.7585,2.5057,10.07506103,3.2065,0.0625,3.207109056,6.552,2.4432,6.992705502,8.5787,0.6797,8.605584569,3.2065,0.0625,3.207109056,5.3722,0.6172,5.407538135
16/12/2020 10:00,13.8285,1.9337,13.96304437,2.5245,0.2585,2.537700238,11.304,1.6752,11.42745427,13.0355,0.2623,13.03813873,2.5245,0.2585,2.537700238,10.511,0.0038,10.51100069
16/12/2020 10:30,16.2795,1.6942,16.36741989,3.8565,0.019,3.856546804,12.423,1.6752,12.53543873,15.3915,0.0258,15.39152162,3.8565,0.019,3.856546804,11.535,0.0068,11.535002
16/12/2020 11:00,16.758,1.3552,16.81270743,5.397,-0.492,5.419379393,11.361,1.8472,11.51018978,16.087,-0.3068,16.08992527,5.397,-0.492,5.419379393,10.69,0.1852,10.69160414
16/12/2020 11:30,13.812,2.2717,13.99756996,3.454,-0.2465,3.462784754,10.358,2.5182,10.65971366,13.3756,0.4457,13.38302372,3.454,-0.2465,3.462784754,9.9216,0.6922,9.945717038
16/12/2020 12:00,14.658,2.3985,14.85293797,2.546,0.1885,2.552968517,12.112,2.21,12.31197157,14.512,0.5697,14.5231781,2.546,0.1885,2.552968517,11.966,0.3812,11.97207039
16/12/2020 12:30,15.336,2.0673,15.47470922,2.139,-0.0735,2.140262425,13.197,2.1408,13.36951135,15.172,0.2453,15.17398287,2.139,-0.0735,2.140262425,13.033,0.3188,13.0368985
16/12/2020 13:00,16.634,1.9406,16.74681714,2.98,-0.376,3.003627141,13.654,2.3166,13.84912819,16.515,0.1164,16.5154102,2.98,-0.376,3.003627141,13.535,0.4924,13.54395373
16/12/2020 13:30,16.7815,1.6863,16.86601168,3.8485,-0.7655,3.923893793,12.933,2.4518,13.1633511,16.5825,-0.1521,16.58319754,3.8485,-0.7655,3.923893793,12.734,0.6134,12.74876526
16/12/2020 14:00,17.107,1.4944,17.17214839,4.944,-1.137,5.073056771,12.163,2.6314,12.4443897,16.515,-0.3718,16.51918461,4.944,-1.137,5.073056771,11.571,0.7652,11.59627406
16/12/2020 14:30,15.266,1.7686,15.36810665,4.287,-1.095,4.4246349,10.979,2.8636,11.34630539,14.516,-0.11,14.51641678,4.287,-1.095,4.4246349,10.229,0.985,10.27631578
16/12/2020 15:00,15.581,1.713,15.67488214,4.286,-1.123,4.43067997,11.295,2.836,11.64559664,14.827,-0.1698,14.82797225,4.286,-1.123,4.43067997,10.541,0.9532,10.58401017
16/12/2020 15:30,15.787,1.6618,15.87422276,4.458,-1.298,4.643120502,11.329,2.9598,11.70925519,15.105,-0.2248,15.1066727,4.458,-1.298,4.643120502,10.647,1.0732,10.7009517
16/12/2020 16:00,16.493,1.5195,16.56284786,4.871,-1.5035,5.09775963,11.622,3.023,12.00872237,15.251,-0.3927,15.256055,4.871,-1.5035,5.09775963,10.38,1.1108,10.4392661
16/12/2020 16:30,17.001,1.4646,17.06396947,6.253,-1.547,6.441522957,10.748,3.0116,11.16195496,15.9752,-0.442,15.98131343,6.253,-1.547,6.441522957,9.7222,1.105,9.784794216
16/12/2020 17:00,16.1346,1.3097,16.18766911,6.356,-1.4485,6.518963741,9.7786,2.7582,10.16015183,14.9902,-0.5893,15.00177891,6.356,-1.4485,6.518963741,8.6342,0.8592,8.676844719
16/12/2020 17:30,15.213,1.5125,15.28800266,4.889,-1.1515,5.022775453,10.324,2.664,10.66217014,14.3124,-0.3749,14.31730924,4.889,-1.1515,5.022775453,9.4234,0.7766,9.455346378
16/12/2020 18:00,16.1665,1.5246,16.23823043,3.9705,-0.909,4.073223693,12.196,2.4336,12.43643136,15.1305,-0.381,15.13529621,3.9705,-0.909,4.073223693,11.16,0.528,11.17248334
16/12/2020 18:30,17.728,0.988,17.75550979,4.815,-1.267,4.978906908,12.913,2.255,13.10841691,16.879,-0.9032,16.90314797,4.815,-1.267,4.978906908,12.064,0.3638,12.0694841
16/12/2020 19:00,16.871,1.1925,16.91309248,4.685,-1.4515,4.904699507,12.186,2.644,12.46953616,16.188,-0.6951,16.20291665,4.685,-1.4515,4.904699507,11.503,0.7564,11.52784238
16/12/2020 19:30,16.847,1.0301,16.87846305,5.036,-1.6195,5.289997755,11.811,2.6496,12.10454878,16.214,-0.7469,16.23119391,5.036,-1.6195,5.289997755,11.178,0.8726,11.21200762
16/12/2020 20:00,16.0345,0.8363,16.05629434,4.9095,-1.5475,5.147615613,11.125,2.3838,11.3775273,15.4125,0.1729,15.41346978,4.9095,-1.5475,5.147615613,10.503,1.7204,10.64296881
16/12/2020 20:30,15.475,0.455,15.48168757,4.612,-1.729,4.92544262,10.863,2.184,11.08037116,14.587,-0.2266,14.58875994,4.612,-1.729,4.92544262,9.975,1.5024,10.08750865
16/12/2020 21:00,15.228,1.4403,15.29596182,4.683,-0.8695,4.763036768,10.545,2.3098,10.79500815,14.4424,0.7279,14.46073152,4.683,-0.8695,4.763036768,9.7594,1.5974,9.889265651
16/12/2020 21:30,13.9577,0.4775,13.96586537,4.1395,-0.9175,4.239960672,9.8182,1.395,9.916807765,13.0617,-0.7945,13.08584109,4.1395,-0.9175,4.239960672,8.9222,0.123,8.923047789
16/12/2020 22:00,13.8669,0.177,13.86802959,4.1545,-1.262,4.341948209,9.7124,1.439,9.818423232,12.9347,-1.261,12.99602189,4.1545,-1.262,4.341948209,8.7802,0.001,8.780200057
16/12/2020 22:30,12.6855,-0.0221,12.68551925,3.7805,-1.5265,4.077055616,8.905,1.5044,9.031181781,11.8003,-1.4949,11.89461248,3.7805,-1.5265,4.077055616,8.0198,0.0316,8.019862256
16/12/2020 23:00,12.463,-0.0472,12.46308938,4.013,-1.59,4.316511207,8.45,1.5428,8.589687529,11.7344,-0.8892,11.76804232,4.013,-1.59,4.316511207,7.7214,0.7008,7.753137339
16/12/2020 23:30,12.0594,-0.1301,12.06010176,4.51,-1.6595,4.805625896,7.5494,1.5294,7.702759552,11.2262,-0.8013,11.25476113,4.51,-1.6595,4.805625896,6.7162,0.8582,6.770808643
17/12/2020 00:00,11.9347,-0.5669,11.94815633,5.5765,-2.0645,5.946386508,6.3582,1.4976,6.532190521,11.1849,-1.2351,11.25288674,5.5765,-2.0645,5.946386508,5.6084,0.8294,5.669396345
17/12/2020 00:30,11.6239,0.1901,11.62545437,6.5665,-1.3805,6.710044896,5.0574,1.5706,5.29566607,10.3681,-0.1037,10.36861858,6.5665,-1.3805,6.710044896,3.8016,1.2768,4.010284379
17/12/2020 01:00,8.9198,-0.4871,8.933090084,4.979,-0.8895,5.057830686,3.9408,0.4024,3.961291507,7.5912,0.4161,7.602595389,4.979,-0.8895,5.057830686,2.6122,1.3056,2.920304813
17/12/2020 01:30,9.7718,-0.1122,9.77244412,4.75,-1.196,4.898256424,5.0218,1.0838,5.137421306,9.1122,-1.1308,9.182096573,4.75,-1.196,4.898256424,4.3622,0.0652,4.362687232
17/12/2020 02:00,10.0604,0.0377,10.06047064,5.051,-1.3745,5.23467776,5.0094,1.4122,5.204651496,9.178,-1.3381,9.275030761,5.051,-1.3745,5.23467776,4.127,0.0364,4.12716052
17/12/2020 02:30,12.1697,-0.1187,12.17027887,7.3005,-1.8265,7.52551676,4.8692,1.7078,5.160008671,11.0359,-1.6201,11.15418365,7.3005,-1.8265,7.52551676,3.7354,0.2064,3.741097983
17/12/2020 03:00,8.3713,0.4134,8.381501253,5.6045,-1.688,5.853184112,2.7668,2.1014,3.474343708,6.9101,-1.2138,7.015895698,5.6045,-1.688,5.853184112,1.3056,0.4742,1.389048955
17/12/2020 03:30,10.3987,0.2478,10.40165211,6.0595,-1.752,6.307697222,4.3392,1.9998,4.777850634,8.8291,-1.3124,8.926107806,6.0595,-1.752,6.307697222,2.7696,0.4396,2.804270372
17/12/2020 04:00,10.8026,-0.043,10.80268558,6.926,-2.015,7.213161651,3.8766,1.972,4.349346107,9.1926,-1.6396,9.337675456,6.926,-2.015,7.213161651,2.2666,0.3754,2.297477034
17/12/2020 04:30,9.2481,0.4885,9.260992704,5.9505,-1.7455,6.201227338,3.2976,2.234,3.983079432,7.2685,-1.1503,7.358959325,5.9505,-1.7455,6.201227338,1.318,0.5952,1.446162868
17/12/2020 05:00,9.8762,0.0864,9.87657792,6.039,-1.851,6.316306041,3.8372,1.9374,4.298560527,8.3392,-1.4882,8.470950117,6.039,-1.851,6.316306041,2.3002,0.3628,2.328635626
17/12/2020 05:30,9.2241,0.1851,9.225957014,5.6365,-1.5515,5.84613415,3.5876,1.7366,3.985806483,8.1499,-1.2395,8.243617547,5.6365,-1.5515,5.84613415,2.5134,0.312,2.532690972
17/12/2020 06:00,9.6088,0.1306,9.609687498,5.57,-1.537,5.77817177,4.0388,1.6676,4.369530318,8.6084,-1.3748,8.717489639,5.57,-1.537,5.77817177,3.0384,0.1622,3.04272631
17/12/2020 06:30,9.5653,0.417,9.574385259,5.1455,-1.338,5.316616805,4.4198,1.755,4.755487046,8.4661,-1.073,8.533825532,5.1455,-1.338,5.316616805,3.3206,0.265,3.33115736
17/12/2020 07:00,11.3706,0.8804,11.40463277,5.31,-1.032,5.40935523,6.0606,1.9124,6.355166884,9.9968,-0.6298,10.0166191,5.31,-1.032,5.40935523,4.6868,0.4022,4.704025838
17/12/2020 07:30,11.5207,1.4504,11.61164022,4.6385,-0.512,4.66667186,6.8822,1.9624,7.156513858,9.8763,-0.1558,9.877528807,4.6385,-0.512,4.66667186,5.2378,0.3562,5.249897835
17/12/2020 08:00,13.5411,1.4418,13.6176421,5.4425,-0.46,5.461905002,8.0986,1.9018,8.318904086,12.1519,-0.46,12.16060334,5.4425,-0.46,5.461905002,6.7094,0,6.7094
17/12/2020 08:30,14.6596,1.256,14.71330718,6.418,-0.426,6.432122511,8.2416,1.682,8.411485871,12.972,-0.425,12.97896024,6.418,-0.426,6.432122511,6.554,0.001,6.554000076
17/12/2020 09:00,15.2487,1.4188,15.31456317,6.6365,-0.411,6.649214484,8.6122,1.8298,8.804439612,13.0281,-0.3514,13.0328382,6.6365,-0.411,6.649214484,6.3916,0.0596,6.391877871
17/12/2020 09:30,14.1868,1.7065,14.28906703,5.256,-0.3095,5.265104581,8.9308,2.016,9.155514439,12.339,-0.0963,12.33937578,5.256,-0.3095,5.265104581,7.083,0.2132,7.086207959
17/12/2020 10:00,15.369,1.9964,15.49812163,5.037,-0.108,5.038157699,10.332,2.1044,10.54413218,13.9506,0.203,13.95207688,5.037,-0.108,5.038157699,8.9136,0.311,8.919023823
17/12/2020 10:30,15.8395,1.817,15.94337634,5.4765,-0.275,5.483400154,10.363,2.092,10.57204961,15.1149,0.0524,15.11499083,5.4765,-0.275,5.483400154,9.6384,0.3274,9.643959007
17/12/2020 11:00,16.7722,1.6847,16.85659832,6.796,-0.5175,6.815674746,9.9762,2.2022,10.21637173,16.0102,-0.0817,16.01040846,6.796,-0.5175,6.815674746,9.2142,0.4358,9.224500164
17/12/2020 11:30,16.7447,1.9438,16.85714497,7.3665,-0.533,7.385757324,9.3782,2.4768,9.699751207,15.5591,0.1602,15.55992471,7.3665,-0.533,7.385757324,8.1926,0.6932,8.221874543
17/12/2020 12:00,16.1888,2.0468,16.31767862,6.944,-0.334,6.952027906,9.2448,2.3808,9.546440995,14.2526,0.2382,14.25459035,6.944,-0.334,6.952027906,7.3086,0.5722,7.33096493
17/12/2020 12:30,17.4614,1.9119,17.56575793,7.915,-0.4575,7.9282111,9.5464,2.3694,9.836046427,16.0434,0.1281,16.0439114,7.915,-0.4575,7.9282111,8.1284,0.5856,8.149467094
17/12/2020 13:00,18.783,1.8752,18.87637317,9.806,-0.689,9.830175838,8.977,2.5642,9.336040416,17.466,0.101,17.46629202,9.806,-0.689,9.830175838,7.66,0.79,7.700629844
17/12/2020 13:30,17.7811,1.9827,17.89130002,10.1385,-0.7735,10.16796364,7.6426,2.7562,8.124406021,16.1511,0.1865,16.15217674,10.1385,-0.7735,10.16796364,6.0126,0.96,6.08875675
17/12/2020 14:00,17.9365,1.8138,18.02797556,10.7365,-0.95,10.77844758,7.2,2.7638,7.71223641,16.2085,0.008,16.20850197,10.7365,-0.95,10.77844758,5.472,0.958,5.555227088
17/12/2020 14:30,16.4562,1.8435,16.55913677,10.198,-1.0135,10.2482382,6.2582,2.857,6.879499709,14.567,0.0069,14.56700163,10.198,-1.0135,10.2482382,4.369,1.0204,4.486577444
17/12/2020 15:00,15.9011,1.8071,16.00345561,9.5755,-0.9655,9.624052707,6.3256,2.7726,6.906556748,14.2987,-0.0467,14.29877626,9.5755,-0.9655,9.624052707,4.7232,0.9188,4.811736867
17/12/2020 15:30,17.2973,1.6242,17.37338807,10.2595,-1.108,10.31915715,7.0378,2.7322,7.549539435,15.6317,-0.1912,15.63286929,10.2595,-1.108,10.31915715,5.3722,0.9168,5.449867437
17/12/2020 16:00,18.1881,1.0615,18.21904948,11.5785,-1.7705,11.71308382,6.6096,2.832,7.190760472,16.2307,-0.6137,16.24229818,11.5785,-1.7705,11.71308382,4.6522,1.1568,4.793865985
17/12/2020 16:30,15.1532,2.6067,15.37577169,9.467,-1.2805,9.553207276,5.6862,3.8872,6.887902023,12.9374,0.9851,12.97485032,9.467,-1.2805,9.553207276,3.4704,2.2656,4.144468545
17/12/2020 17:00,16.7905,1.5885,16.86547427,9.2535,-1.1225,9.321334052,7.537,2.711,8.009737199,15.1643,0.6765,15.17938229,9.2535,-1.1225,9.321334052,5.9108,1.799,6.17850772
17/12/2020 17:30,18.5563,1.1114,18.58955297,10.2015,-1.327,10.28744532,8.3548,2.4384,8.703360133,16.5779,-0.3238,16.58106193,10.2015,-1.327,10.28744532,6.3764,1.0032,6.454834405
17/12/2020 18:00,17.7023,1.3291,17.75212472,9.8015,-1.2515,9.881075574,7.9008,2.5806,8.311566459,15.1277,-0.2925,15.13052754,9.8015,-1.2515,9.881075574,5.3262,0.959,5.411846953
17/12/2020 18:30,19.9913,1.2043,20.02754139,11.3935,-1.3935,11.47840078,8.5978,2.5978,8.981688576,17.2841,-0.4143,17.28906467,11.3935,-1.3935,11.47840078,5.8906,0.9792,5.971432073
17/12/2020 19:00,18.6265,1.2711,18.6698205,11.3305,-1.4735,11.42591058,7.296,2.7446,7.795155236,15.6947,-0.3455,15.69850242,11.3305,-1.4735,11.42591058,4.3642,1.128,4.507618622
17/12/2020 19:30,17.7093,0.926,17.73349324,10.8375,-1.738,10.97597605,6.8718,2.664,7.370110667,14.9319,-0.705,14.94853379,10.8375,-1.738,10.97597605,4.0944,1.033,4.2227006
17/12/2020 20:00,16.0195,0.9999,16.05067538,9.3465,-1.8225,9.522529522,6.673,2.8224,7.245334413,13.7433,-0.6473,13.75853525,9.3465,-1.8225,9.522529522,4.3968,1.1752,4.551147688
17/12/2020 20:30,17.4483,0.9775,17.47565962,10.2395,-1.8325,10.40218326,7.2088,2.81,7.737111699,15.3765,-0.6661,15.39092075,10.2395,-1.8325,10.40218326,5.137,1.1664,5.267756445
17/12/2020 21:00,17.7518,0.5426,17.7600906,11.723,-2.085,11.90697082,6.0288,2.6276,6.57652729,15.1734,-1.1326,15.21561206,11.723,-2.085,11.90697082,3.4504,0.9524,3.579430949
17/12/2020 21:30,15.4286,0.6983,15.44439448,10.736,-2.2345,10.96606977,4.6926,2.9328,5.533697733,12.6014,-0.9971,12.64078678,10.736,-2.2345,10.96606977,1.8654,1.2374,2.238498586
17/12/2020 22:00,15.2536,0.2454,15.25557387,10.806,-2.579,11.1094949,4.4476,2.8244,5.268622317,13.204,-1.5,13.28892832,10.806,-2.579,11.1094949,2.398,1.079,2.629571258
17/12/2020 22:30,16.5538,-0.2118,16.5551549,12.78,-2.942,13.11425804,3.7738,2.7302,4.657849126,14.4908,-1.1112,14.5333427,12.78,-2.942,13.11425804,1.7108,1.8308,2.505726497
17/12/2020 23:00,14.8194,-0.099,14.81973068,13.34,-3.005,13.67426872,1.4794,2.906,3.260898704,13.362,-2.9022,13.67354412,13.34,-3.005,13.67426872,0.022,0.1028,0.105127732
17/12/2020 23:30,13.8744,0.6472,13.88948679,13.382,-2.685,13.64870503,0.4924,3.3322,3.368384568,13.382,-2.685,13.64870503,13.382,-2.685,13.64870503,0,0,0
18/12/2020 00:00,12.9869,-2.2594,13.18197481,12.9475,-2.918,13.27224473,0.0394,0.6586,0.659777478,12.9475,-2.918,13.27224473,12.9475,-2.918,13.27224473,0,0,0
18/12/2020 00:30,13.2934,-2.5326,13.53249963,13.257,-2.789,13.54719787,0.0364,0.2564,0.258970886,13.257,-2.789,13.54719787,13.257,-2.789,13.54719787,0,0,0
18/12/2020 01:00,13.185,-2.7085,13.46031936,13.185,-2.7085,13.46031936,0,0,0,13.185,-2.7085,13.46031936,13.185,-2.7085,13.46031936,0,0,0
18/12/2020 01:30,13.248,-2.8915,13.55987744,13.248,-2.8915,13.55987744,0,0,0,13.248,-2.8915,13.55987744,13.248,-2.8915,13.55987744,0,0,0
18/12/2020 02:00,13.185,-3.2255,13.57380106,13.185,-3.2255,13.57380106,0,0,0,13.185,-3.2255,13.57380106,13.185,-3.2255,13.57380106,0,0,0
18/12/2020 02:30,11.781,-2.779,12.10432989,11.781,-2.779,12.10432989,0,0,0,11.781,-2.779,12.10432989,11.781,-2.779,12.10432989,0,0,0
18/12/2020 03:00,10.7848,-2.6144,11.09716173,10.781,-2.625,11.09597161,0.0038,0.0106,0.011260551,10.781,-2.625,11.09597161,10.781,-2.625,11.09597161,0,0,0
18/12/2020 03:30,10.4234,-2.5969,10.74202761,10.41,-2.6065,10.73135323,0.0134,0.0096,0.016483932,10.41,-2.6065,10.73135323,10.41,-2.6065,10.73135323,0,0,0
18/12/2020 04:00,10.8148,-2.1347,11.02346784,10.808,-2.1385,11.01753358,0.0068,0.0038,0.007789737,10.808,-2.1385,11.01753358,10.808,-2.1385,11.01753358,0,0,0
18/12/2020 04:30,11.6018,-1.6832,11.72326428,11.549,-1.978,11.71716199,0.0528,0.2948,0.299491035,11.549,-1.978,11.71716199,11.549,-1.978,11.71716199,0,0,0
18/12/2020 05:00,12.9608,-2.3605,13.17400079,12.958,-2.4065,13.17956776,0.0028,0.046,0.046085139,12.958,-2.4065,13.17956776,12.958,-2.4065,13.17956776,0,0,0
18/12/2020 05:30,13.2555,-2.5775,13.50376934,13.2555,-2.5775,13.50376934,0,0,0,13.2555,-2.5775,13.50376934,13.2555,-2.5775,13.50376934,0,0,0
18/12/2020 06:00,13.196,-2.834,13.49688749,13.196,-2.834,13.49688749,0,0,0,13.196,-2.834,13.49688749,13.196,-2.834,13.49688749,0,0,0
18/12/2020 06:30,13.0295,-2.9,13.34832837,13.0295,-2.9,13.34832837,0,0,0,13.0295,-2.9,13.34832837,13.0295,-2.9,13.34832837,0,0,0
18/12/2020 07:00,13.3943,-2.4082,13.60906682,13.3665,-2.941,13.68622677,0.0278,0.5328,0.53352477,13.3665,-2.941,13.68622677,13.3665,-2.941,13.68622677,0,0,0
18/12/2020 07:30,13.7958,1.418,13.86848303,13.478,-2.18,13.65316388,0.3178,3.598,3.612007868,13.478,-2.18,13.65316388,13.478,-2.18,13.65316388,0,0,0
18/12/2020 08:00,14.1752,1.4573,14.24991292,13.076,-2.2435,13.26706706,1.0992,3.7008,3.860590794,13.076,-2.2435,13.26706706,13.076,-2.2435,13.26706706,0,0,0
18/12/2020 08:30,14.0727,1.2051,14.12420445,12.1595,-2.3095,12.37688291,1.9132,3.5146,4.001593108,12.2229,-1.8353,12.35991952,12.1595,-2.3095,12.37688291,0.0634,0.4742,0.478419481
18/12/2020 09:00,15.8567,-0.6287,15.86915872,12.7385,-2.6015,13.00143009,3.1182,1.9728,3.689865998,13.4115,0.9131,13.44254752,12.7385,-2.6015,13.00143009,0.673,3.5146,3.578455276
18/12/2020 09:30,16.0968,1.6283,16.17894716,12.44,-2.6975,12.72910469,3.6568,4.3258,5.664338609,13.0716,0.3161,13.07542144,12.44,-2.6975,12.72910469,0.6316,3.0136,3.079075108
18/12/2020 10:00,17.0498,2.4605,17.22642564,12.555,-2.6765,12.83712107,4.4948,5.137,6.825832992,13.8874,0.4847,13.89585596,12.555,-2.6765,12.83712107,1.3324,3.1612,3.430521127
18/12/2020 10:30,17.3716,2.3835,17.53435368,12.607,-2.8035,12.91495495,4.7646,5.187,7.043179833,14.0298,0.4193,14.03606428,12.607,-2.8035,12.91495495,1.4228,3.2228,3.52289649
