Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/12/2020 11:00,17.5611,2.8121,17.78482892,12.7035,-2.5525,12.95739821,4.8576,5.3646,7.237071985,14.3547,0.8401,14.37926215,12.7035,-2.5525,12.95739821,1.6512,3.3926,3.773088417
18/12/2020 11:30,16.6413,2.7729,16.87073917,11.8585,-2.3525,12.08959381,4.7828,5.1254,7.010342431,13.7199,0.8117,13.74389002,11.8585,-2.3525,12.08959381,1.8614,3.1642,3.671099508
18/12/2020 12:00,16.7415,2.6768,16.95414641,11.3655,-2.25,11.58607312,5.376,4.9268,7.292100811,14.4491,0.7404,14.46805733,11.3655,-2.25,11.58607312,3.0836,2.9904,4.295472165
18/12/2020 12:30,18.5618,2.607,18.74398219,12.291,-2.314,12.50692916,6.2708,4.921,7.971146319,16.1858,0.6832,16.20021246,12.291,-2.314,12.50692916,3.8948,2.9972,4.914537097
18/12/2020 13:00,19.4543,2.4685,19.61028508,13.3775,-2.5015,13.60937208,6.0768,4.97,7.850375675,16.5149,0.5341,16.52353427,13.3775,-2.5015,13.60937208,3.1374,3.0356,4.365563666
18/12/2020 13:30,18.971,2.4042,19.12273565,13.499,-2.655,13.75761702,5.472,5.0592,7.452401535,15.4776,0.467,15.48464371,13.499,-2.655,13.75761702,1.9786,3.122,3.696179373
18/12/2020 14:00,18.6978,2.3108,18.84005099,13.436,-2.786,13.72180353,5.2618,5.0968,7.325565472,15.1718,0.3628,15.17613716,13.436,-2.786,13.72180353,1.7358,3.1488,3.595544893
18/12/2020 14:30,18.0145,2.034,18.12896484,13.2645,-3.006,13.60084542,4.75,5.04,6.925611886,14.5327,0.0728,14.53288234,13.2645,-3.006,13.60084542,1.2682,3.0788,3.32976586
18/12/2020 15:00,16.969,2.4292,17.14199445,12.79,-2.629,13.05740177,4.179,5.0582,6.56120631,14.0304,0.4526,14.03769821,12.79,-2.629,13.05740177,1.2404,3.0816,3.321874579
18/12/2020 15:30,15.4601,1.3636,15.5201191,11.4175,-2.056,11.6011397,4.0426,3.4196,5.294929548,13.2031,1.1744,13.25522784,11.4175,-2.056,11.6011397,1.7856,3.2304,3.691050192
18/12/2020 16:00,15.3525,1.407,15.41683837,10.7415,-1.883,10.90529739,4.611,3.29,5.664399439,13.4315,-0.5236,13.44170187,10.7415,-1.883,10.90529739,2.69,1.3594,3.013978825
18/12/2020 16:30,14.3927,1.6203,14.48361783,8.8035,-1.4585,8.923499005,5.5892,3.0788,6.381078755,11.8207,-0.3545,11.82601449,8.8035,-1.4585,8.923499005,3.0172,1.104,3.212835483
18/12/2020 17:00,19.199,0.8836,19.21932231,12.023,-1.716,12.14484191,7.176,2.5996,7.632358493,17.6948,-1.019,17.72411657,12.023,-1.716,12.14484191,5.6718,0.697,5.714466225
18/12/2020 17:30,18.553,1.0835,18.58461141,13.151,-1.9425,13.29368674,5.402,3.026,6.19179134,16.3652,-0.8567,16.3876083,13.151,-1.9425,13.29368674,3.2142,1.0858,3.392645469
18/12/2020 18:00,18.7179,1.053,18.74749555,13.3015,-2.307,13.50007968,5.4164,3.36,6.373930417,15.2733,-0.6836,15.28859058,13.3015,-2.307,13.50007968,1.9718,1.6234,2.554099215
18/12/2020 18:30,17.8343,2.26,17.97692567,12.0905,-2.107,12.27271931,5.7438,4.367,7.215395169,13.9693,0.3584,13.97389685,12.0905,-2.107,12.27271931,1.8788,2.4654,3.099691372
18/12/2020 19:00,19.2428,1.907,19.33706288,12.78,-2.223,12.97189766,6.4628,4.13,7.669725148,15.9788,-0.0064,15.97880128,12.78,-2.223,12.97189766,3.1988,2.2166,3.891739585
18/12/2020 19:30,19.0328,1.6938,19.10802016,13.243,-2.515,13.47969859,5.7898,4.2088,7.157917398,15.4952,-0.212,15.49665019,13.243,-2.515,13.47969859,2.2522,2.303,3.221213101
18/12/2020 20:00,18.2073,1.8746,18.30354879,12.9935,-2.575,13.24619444,5.2138,4.4496,6.854389149,14.5641,-0.0492,14.5641831,12.9935,-2.575,13.24619444,1.5706,2.5258,2.974298237
18/12/2020 20:30,15.3676,1.9492,15.49072337,10.844,-2.416,11.10987813,4.5236,4.3652,6.286328658,12.1948,0.011,12.19480496,10.844,-2.416,11.10987813,1.3508,2.427,2.777587018
18/12/2020 21:00,17.0714,1.0357,17.10278844,11.491,-2.5835,11.77784162,5.5804,3.6192,6.651276028,14.1272,-0.6903,14.14405507,11.491,-2.5835,11.77784162,2.6362,1.8932,3.245574938
18/12/2020 21:30,17.9488,0.1451,17.94938649,13.213,-2.8635,13.51972637,4.7358,3.0086,5.610657323,14.6328,-0.8101,14.65520719,13.213,-2.8635,13.51972637,1.4198,2.0534,2.496454205
18/12/2020 22:00,15.0559,0.2133,15.05741086,12.3995,-2.9635,12.74872278,2.6564,3.1768,4.141077058,12.3995,-2.9635,12.74872278,12.3995,-2.9635,12.74872278,0,0,0
18/12/2020 22:30,15.2333,-0.0749,15.23348414,12.8045,-3.0385,13.16007988,2.4288,2.9636,3.83170907,12.8659,-2.8033,13.16775887,12.8045,-3.0385,13.16007988,0.0614,0.2352,0.243082291
18/12/2020 23:00,14.7703,0.7466,14.7891573,13.0605,-2.841,13.36592463,1.7098,3.5876,3.97420304,13.0605,-2.841,13.36592463,13.0605,-2.841,13.36592463,0,0,0
18/12/2020 23:30,13.3986,0.3788,13.40395357,12.598,-3.18,12.9931522,0.8006,3.5588,3.647741466,12.598,-3.18,12.9931522,12.598,-3.18,12.9931522,0,0,0
19/12/2020 00:00,10.3734,0.127,10.37417739,9.854,-1.747,10.00766331,0.5194,1.874,1.944647104,10.0162,-1.437,10.11875642,9.854,-1.747,10.00766331,0.1622,0.31,0.349869747
19/12/2020 00:30,9.3098,-0.3951,9.318180083,8.107,-1.7325,8.290054599,1.2028,1.3374,1.798712484,8.5112,-1.5607,8.653109842,8.107,-1.7325,8.290054599,0.4042,0.1718,0.439195719
19/12/2020 01:00,9.7964,0.5814,9.813637395,7.502,-1.57,7.664522425,2.2944,2.1514,3.145281119,8.9554,-1.0142,9.01264616,7.502,-1.57,7.664522425,1.4534,0.5558,1.556047943
19/12/2020 01:30,9.506,0.6035,9.525137702,6.887,-1.4865,7.045598005,2.619,2.09,3.350710522,8.4508,-1.3223,8.553624842,6.887,-1.4865,7.045598005,1.5638,0.1642,1.572396922
19/12/2020 02:00,11.4567,-0.3537,11.46215855,8.8695,-2.3525,9.176180387,2.5872,1.9988,3.269373836,10.6667,-2.3353,10.9193459,8.8695,-2.3525,9.176180387,1.7972,0.0172,1.797282304
19/12/2020 02:30,7.4892,0.334,7.496644092,6.58,-2.043,6.889865674,0.9092,2.377,2.544950616,6.9092,-1.8922,7.163620975,6.58,-2.043,6.889865674,0.3292,0.1508,0.362095678
19/12/2020 03:00,9.9012,0.242,9.904156978,7.386,-2.208,7.708972694,2.5152,2.45,3.511229278,9.1312,-2.1552,9.382094674,7.386,-2.208,7.708972694,1.7452,0.0528,1.745998534
19/12/2020 03:30,8.4797,-0.912,8.528602235,7.1885,-1.703,7.387471912,1.2912,0.791,1.51422536,7.8933,-0.455,7.906403094,7.1885,-1.703,7.387471912,0.7048,1.248,1.43326447
19/12/2020 04:00,11.6267,-2.404,11.87263109,10.3575,-2.404,10.63282758,1.2692,0,1.2692,11.0017,-1.3864,11.08871083,10.3575,-2.404,10.63282758,0.6442,1.0176,1.204368465
19/12/2020 04:30,10.8459,-2.1975,11.06628,10.7565,-2.1975,10.97867472,0.0894,0,0.0894,10.7585,-2.1611,10.97340765,10.7565,-2.1975,10.97867472,0.002,0.0364,0.036454904
19/12/2020 05:00,10.1175,-2.12,10.3372243,10.1175,-2.12,10.3372243,0,0,0,10.1175,-2.12,10.3372243,10.1175,-2.12,10.3372243,0,0,0
19/12/2020 05:30,7.5489,-1.55,7.706386391,7.4395,-1.55,7.599253927,0.1094,0,0.1094,7.4491,-1.504,7.599414899,7.4395,-1.55,7.599253927,0.0096,0.046,0.046991063
19/12/2020 06:00,9.3803,-1.521,9.502813746,8.1755,-1.521,8.31578266,1.2048,0,1.2048,8.7247,-0.4382,8.735697415,8.1755,-1.521,8.31578266,0.5492,1.0828,1.214115513
19/12/2020 06:30,10.209,-1.5925,10.33246037,9.511,-1.5925,9.64340071,0.698,0,0.698,9.6886,-1.0117,9.741278502,9.511,-1.5925,9.64340071,0.1776,0.5808,0.607347018
19/12/2020 07:00,10.4903,-1.0441,10.54213161,10.1025,-1.9245,10.28417262,0.3878,0.8804,0.962025467,10.1169,-1.8649,10.28734745,10.1025,-1.9245,10.28417262,0.0144,0.0596,0.061314925
19/12/2020 07:30,10.7108,-0.0205,10.71081962,9.986,-2.3505,10.25890083,0.7248,2.33,2.440130128,9.986,-2.3505,10.25890083,9.986,-2.3505,10.25890083,0,0,0
19/12/2020 08:00,12.2722,0.6116,12.28743046,11.052,-2.278,11.28432488,1.2202,2.8896,3.136666415,11.1288,-2.1926,11.34273707,11.052,-2.278,11.28432488,0.0768,0.0854,0.11485382
19/12/2020 08:30,12.4178,0.8232,12.44505585,11.569,-2.125,11.76254165,0.8488,2.9482,3.067954478,11.571,-2.1144,11.76259871,11.569,-2.125,11.76254165,0.002,0.0106,0.010787029
19/12/2020 09:00,13.1621,1.1231,13.20992922,11.8315,-1.9585,11.99250243,1.3306,3.0816,3.356598713,11.8315,-1.9585,11.99250243,11.8315,-1.9585,11.99250243,0,0,0
19/12/2020 09:30,14.4818,1.1408,14.52666362,12.027,-1.817,12.16347886,2.4548,2.9578,3.843777293,12.1144,-1.6816,12.2305546,12.027,-1.817,12.16347886,0.0874,0.1354,0.161158059
19/12/2020 10:00,14.3449,1.4311,14.41610916,11.7355,-1.5565,11.83827067,2.6094,2.9876,3.966701668,11.9927,-1.0573,12.03921661,11.7355,-1.5565,11.83827067,0.2572,0.4992,0.561562534
19/12/2020 10:30,14.8226,1.4615,14.89447727,11.571,-1.4695,11.66393893,3.2516,2.931,4.377632186,12.6058,-1.0203,12.64702359,11.571,-1.4695,11.66393893,1.0348,0.4492,1.128092053
19/12/2020 11:00,14.668,1.687,14.76469414,10.971,-1.266,11.04380356,3.697,2.953,4.731597827,12.2182,-1.0576,12.26388719,10.971,-1.266,11.04380356,1.2472,0.2084,1.26449136
19/12/2020 11:30,15.045,1.3745,15.10765618,10.558,-1.4315,10.65460259,4.487,2.806,5.292145595,12.382,-1.3393,12.45422212,10.558,-1.4315,10.65460259,1.824,0.0922,1.826328787
19/12/2020 12:00,14.8863,1.6814,14.9809557,9.9575,-1.381,10.05280892,4.9288,3.0624,5.802703094,12.7013,-1.044,12.74413425,9.9575,-1.381,10.05280892,2.7438,0.337,2.764418102
19/12/2020 12:30,15.9202,1.6979,16.01048508,10.358,-1.3445,10.44489561,5.5622,3.0424,6.339894841,13.7612,-1.0123,13.79838312,10.358,-1.3445,10.44489561,3.4032,0.3322,3.419375247
19/12/2020 13:00,16.9078,1.2473,16.95374466,11.549,-1.6125,11.66102728,5.3588,2.8598,6.074141378,14.1842,-1.4685,14.26001479,11.549,-1.6125,11.66102728,2.6352,0.144,2.639131494
19/12/2020 13:30,16.3942,1.3796,16.45214545,11.883,-1.754,12.01175279,4.5112,3.1336,5.492756539,13.3874,-1.37,13.45731692,11.883,-1.754,12.01175279,1.5044,0.384,1.552634973
19/12/2020 14:00,16.319,1.2863,16.36961602,11.804,-2.0295,11.9771986,4.515,3.3158,5.601763529,12.8072,-1.4237,12.88608915,11.804,-2.0295,11.9771986,1.0032,0.6058,1.171923154
19/12/2020 14:30,15.5892,1.4403,15.65559391,11.466,-2.0225,11.64300916,4.1232,3.4628,5.384399881,12.4568,-1.2545,12.51980976,11.466,-2.0225,11.64300916,0.9908,0.768,1.253598277
19/12/2020 15:00,16.4128,1.5247,16.4834679,12.114,-1.8795,12.25893618,4.2988,3.4042,5.483453208,13.1844,-1.2181,13.24055025,12.114,-1.8795,12.25893618,1.0704,0.6614,1.258255189
19/12/2020 15:30,15.1652,1.6413,15.25375877,11.4,-1.6305,11.51601191,3.7652,3.2718,4.98812653,12.1852,-1.1093,12.2355893,11.4,-1.6305,11.51601191,0.7852,0.5212,0.94243752
19/12/2020 16:00,15.1974,1.7114,15.29345797,10.601,-1.328,10.68385628,4.5964,3.0394,5.510430593,12.4672,-1.0198,12.50883959,10.601,-1.328,10.68385628,1.8662,0.3082,1.891478173
19/12/2020 16:30,15.8007,1.378,15.86067478,10.4295,-1.142,10.49183655,5.3712,2.52,5.932974755,13.3653,-1.024,13.40447015,10.4295,-1.142,10.49183655,2.9358,0.118,2.938170458
19/12/2020 17:00,15.737,0.3097,15.74004711,10.168,-1.4395,10.26939065,5.569,1.7492,5.83724778,13.5194,-1.4049,13.59220072,10.168,-1.4395,10.26939065,3.3514,0.0346,3.351578601
19/12/2020 17:30,16.8858,0.8126,16.90534118,10.038,-1.527,10.15348083,6.8478,2.3396,7.236442012,14.3244,-0.5046,14.33328492,10.038,-1.527,10.15348083,4.2864,1.0224,4.406645745
19/12/2020 18:00,17.1688,0.2688,17.17090408,10.323,-1.654,10.45466618,6.8458,1.9228,7.110705836,14.9262,-0.4512,14.93301804,10.323,-1.654,10.45466618,4.6032,1.2028,4.757749266
19/12/2020 18:30,15.5828,0.3513,15.58675937,9.145,-1.6455,9.291861775,6.4378,1.9968,6.74036194,13.4286,-0.3831,13.43406355,9.145,-1.6455,9.291861775,4.2836,1.2624,4.465745483
19/12/2020 19:00,17.4359,0.1134,17.43626876,10.2935,-1.893,10.46611634,7.1424,2.0064,7.41886236,15.4603,-0.5768,15.47105602,10.2935,-1.893,10.46611634,5.1668,1.3162,5.331810638
19/12/2020 19:30,15.8502,0.1312,15.85074299,9.684,-2.025,9.893456474,6.1662,2.1562,6.532321247,13.2706,-0.561,13.28245254,9.684,-2.025,9.893456474,3.5866,1.464,3.873886364
19/12/2020 20:00,15.648,0.2226,15.64958321,9.357,-2.067,9.582585142,6.291,2.2896,6.694695599,13.3948,-0.508,13.40442953,9.357,-2.067,9.582585142,4.0378,1.559,4.328314896
19/12/2020 20:30,15.6855,-0.0094,15.68550282,9.3755,-2.275,9.647570951,6.31,2.2656,6.704404773,13.2299,-0.7562,13.25149397,9.3755,-2.275,9.647570951,3.8544,1.5188,4.142843565
19/12/2020 21:00,15.007,-0.0558,15.00710374,9.151,-2.451,9.473552765,5.856,2.3952,6.326904381,12.4756,-0.7738,12.49957446,9.151,-2.451,9.473552765,3.3246,1.6772,3.72370313
19/12/2020 21:30,16.5231,0.4914,16.53040555,10.5605,-1.923,10.73415526,5.9626,2.4144,6.432878525,13.7659,-0.1844,13.767135,10.5605,-1.923,10.73415526,3.2054,1.7386,3.646548933
19/12/2020 22:00,12.5616,0.1695,12.56274352,8.616,-1.6055,8.764307517,3.9456,1.775,4.326474819,10.3162,-1.1149,10.37627026,8.616,-1.6055,8.764307517,1.7002,0.4906,1.769567292
19/12/2020 22:30,14.1681,-0.9109,14.19735174,9.7405,-2.1485,9.974637462,4.4276,1.2376,4.597313946,13.0717,-2.0697,13.23453811,9.7405,-2.1485,9.974637462,3.3312,0.0788,3.332131882
19/12/2020 23:00,13.0453,-0.6509,13.06152835,10.1365,-2.3395,10.40297518,2.9088,1.6886,3.363404139,11.9893,-1.9911,12.15350952,10.1365,-2.3395,10.40297518,1.8528,0.3484,1.88527197
19/12/2020 23:30,11.3419,-0.5161,11.35363619,9.2875,-2.3815,9.587971553,2.0544,1.8654,2.77493721,10.1247,-1.8219,10.28731596,9.2875,-2.3815,9.587971553,0.8372,0.5596,1.007003476
20/12/2020 00:00,11.6216,-0.6287,11.63859314,9.113,-2.2675,9.390863925,2.5086,1.6388,2.996454472,9.8494,-1.1923,9.921303324,9.113,-2.2675,9.390863925,0.7364,1.0752,1.303203745
20/12/2020 00:30,8.391,0.7249,8.422253915,6.063,-1.5015,6.246156518,2.328,2.2264,3.221248354,6.7532,-0.7315,6.792702149,6.063,-1.5015,6.246156518,0.6902,0.77,1.034058045
20/12/2020 01:00,13.4199,-0.3963,13.42575025,8.8945,-1.9035,9.095902512,4.5254,1.5072,4.769790037,11.7793,-1.6327,11.89191397,8.8945,-1.9035,9.095902512,2.8848,0.2708,2.8974823
20/12/2020 01:30,10.8146,-0.0679,10.81481315,8.837,-1.9015,9.03926276,1.9776,1.8336,2.696848294,9.0886,-1.6807,9.242694545,8.837,-1.9015,9.03926276,0.2516,0.2208,0.334746471
20/12/2020 02:00,10.2235,-0.5427,10.2378941,8.6855,-2.2985,8.984487325,1.538,1.7558,2.334154588,8.8285,-2.1949,9.097252237,8.6855,-2.2985,8.984487325,0.143,0.1036,0.176584144
20/12/2020 02:30,10.7569,-0.4965,10.76835224,9.1585,-2.5115,9.496618056,1.5984,2.015,2.57198514,9.3313,-2.2369,9.595669925,9.1585,-2.5115,9.496618056,0.1728,0.2746,0.324445681
20/12/2020 03:00,8.2952,-0.4587,8.307872696,7.458,-2.3835,7.829612778,0.8372,1.9248,2.098989967,7.6414,-2.0533,7.912460733,7.458,-2.3835,7.829612778,0.1834,0.3302,0.377713648
20/12/2020 03:30,9.8405,0.1648,9.841879866,7.8985,-1.716,8.082756847,1.942,1.8808,2.70347418,8.5705,-1.234,8.658881351,7.8985,-1.716,8.082756847,0.672,0.482,0.826987303
20/12/2020 04:00,7.066,-0.9871,7.134614384,5.984,-1.6005,6.194340663,1.082,0.6134,1.243777938,6.4092,-1.6005,6.606015811,5.984,-1.6005,6.194340663,0.4252,0,0.4252
20/12/2020 04:30,7.9884,-0.2185,7.991387665,5.596,-0.8195,5.655687071,2.3924,0.601,2.466734432,7.2356,-0.8195,7.281860175,5.596,-0.8195,5.655687071,1.6396,0,1.6396
20/12/2020 05:00,8.6703,-0.8037,8.707470114,5.6635,-0.8335,5.724504738,3.0068,0.0298,3.006947668,7.4021,-0.8335,7.448879557,5.6635,-0.8335,5.724504738,1.7386,0,1.7386
20/12/2020 05:30,7.6243,-0.7908,7.665201571,4.6685,-0.857,4.746508322,2.9558,0.0662,2.956541236,6.3207,-0.857,6.378534118,4.6685,-0.857,4.746508322,1.6522,0,1.6522
20/12/2020 06:00,8.7759,-0.6709,8.801507122,5.0175,-0.6825,5.063705412,3.7584,0.0116,3.758417901,7.6863,-0.6825,7.716541579,5.0175,-0.6825,5.063705412,2.6688,0,2.6688
20/12/2020 06:30,7.0764,-0.62,7.103508778,3.845,-0.62,3.894666224,3.2314,0,3.2314,6.1758,-0.62,6.206843452,3.845,-0.62,3.894666224,2.3308,0,2.3308
20/12/2020 07:00,8.3792,-0.1791,8.381113855,4.013,-0.7915,4.090310654,4.3662,0.6124,4.408938217,7.9798,-0.7867,8.018485202,4.013,-0.7915,4.090310654,3.9668,0.0048,3.966802904
20/12/2020 07:30,9.1864,0.2545,9.189924657,4.396,-0.7295,4.456117845,4.7904,0.984,4.890417994,8.522,-0.7295,8.553166329,4.396,-0.7295,4.456117845,4.126,0,4.126
20/12/2020 08:00,9.484,0.2899,9.488429691,4.373,-0.7095,4.430182756,5.111,0.9994,5.207794289,8.6124,-0.7095,8.64157532,4.373,-0.7095,4.430182756,4.2394,0,4.2394
20/12/2020 08:30,9.2738,0.6394,9.295816199,3.41,-0.454,3.440089534,5.8638,1.0934,5.96486999,8.0094,-0.454,8.022256812,3.41,-0.454,3.440089534,4.5994,0,4.5994
20/12/2020 09:00,11.2446,-0.1052,11.24509209,4.107,-0.758,4.17636361,7.1376,0.6528,7.167390153,10.0024,-0.758,10.03108019,4.107,-0.758,4.17636361,5.8954,0,5.8954
20/12/2020 09:30,14.3783,-0.4328,14.38481236,7.4145,-1.101,7.495799574,6.9638,0.6682,6.995784565,13.4655,-1.101,13.51043638,7.4145,-1.101,7.495799574,6.051,0,6.051
20/12/2020 10:00,9.4139,0.5499,9.429947148,4.4755,-0.5205,4.505665378,4.9384,1.0704,5.053073393,8.7081,-0.5205,8.723641777,4.4755,-0.5205,4.505665378,4.2326,0,4.2326
20/12/2020 10:30,15.6376,-0.1817,15.63865559,7.513,-1.1215,7.596244549,8.1246,0.9398,8.178774309,14.9578,-0.8709,14.9831321,7.513,-1.1215,7.596244549,7.4448,0.2506,7.449016539
20/12/2020 11:00,16.0389,0.9386,16.06634007,9.6635,-1.256,9.744781591,6.3754,2.1946,6.742551025,15.2267,-1.2388,15.27700947,9.6635,-1.256,9.744781591,5.5632,0.0172,5.563226589
20/12/2020 11:30,14.474,1.3866,14.54026601,9.194,-1.071,9.256169672,5.28,2.4576,5.823933186,13.2588,-1.0076,13.29703107,9.194,-1.071,9.256169672,4.0648,0.0634,4.065294405
20/12/2020 12:00,14.5015,1.595,14.58895223,8.3545,-0.901,8.402944201,6.147,2.496,6.634427255,13.2237,-0.7974,13.24772012,8.3545,-0.901,8.402944201,4.8692,0.1036,4.870302003
20/12/2020 12:30,14.3188,1.0869,14.35999252,6.895,-1.0655,6.976841352,7.4238,2.1524,7.729529882,12.7636,-0.9455,12.79857239,6.895,-1.0655,6.976841352,5.8686,0.12,5.86982674
20/12/2020 13:00,15.5604,0.9175,15.58742616,6.639,-0.9345,6.704447125,8.9214,1.852,9.111601504,14.2902,-0.6667,14.30574377,6.639,-0.9345,6.704447125,7.6512,0.2678,7.655885206
20/12/2020 13:30,16.1938,0.5988,16.20486717,7.191,-1.063,7.269143691,9.0028,1.6618,9.154888698,15.3596,-0.9594,15.38953412,7.191,-1.063,7.269143691,8.1686,0.1036,8.169256938
20/12/2020 14:00,15.7956,0.7478,15.81329138,6.832,-0.963,6.899535709,8.9636,1.7108,9.125401997,14.1992,-0.7738,14.22026888,6.832,-0.963,6.899535709,7.3672,0.1892,7.36962906
20/12/2020 14:30,15.8128,0.2933,15.81551987,7.29,-1.1525,7.380539022,8.5228,1.4458,8.644562307,14.5832,-1.1371,14.62746453,7.29,-1.1525,7.380539022,7.2932,0.0154,7.293216259
20/12/2020 15:00,14.6377,0.4052,14.64330729,6.6485,-1.223,6.760050388,7.9892,1.6282,8.153425776,13.5509,-1.1558,13.60010163,6.6485,-1.223,6.760050388,6.9024,0.0672,6.902727113
20/12/2020 15:30,16.0235,0.4932,16.0310885,7.1895,-1.208,7.290279436,8.834,1.7012,8.996312436,14.6833,-1.0918,14.72383531,7.1895,-1.208,7.290279436,7.4938,0.1162,7.494700853
20/12/2020 16:00,14.2655,0.7563,14.28553394,5.6985,-0.9295,5.773809185,8.567,1.6858,8.731289174,12.6221,-0.8373,12.64984109,5.6985,-0.9295,5.773809185,6.9236,0.0922,6.924213876
20/12/2020 16:30,16.5805,0.3143,16.58347867,6.9045,-1.1085,6.99291731,9.676,1.4228,9.780047844,15.1855,-1.0633,15.22268101,6.9045,-1.1085,6.99291731,8.281,0.0452,8.281123356
20/12/2020 17:00,13.1003,1.1991,13.1550637,4.4535,-0.4205,4.473307781,8.6468,1.6196,8.797173091,12.1585,-0.2189,12.16047036,4.4535,-0.4205,4.473307781,7.705,0.2016,7.707636963
20/12/2020 17:30,16.088,0.5857,16.09865797,4.423,-0.4645,4.44732383,11.665,1.0502,11.71217935,14.661,-0.4645,14.66835646,4.423,-0.4645,4.44732383,10.238,0,10.238
20/12/2020 18:00,16.504,0.4629,16.51049037,4.554,-0.5855,4.591484101,11.95,1.0484,11.99590107,15.004,-0.5855,15.01541962,4.554,-0.5855,4.591484101,10.45,0,10.45
20/12/2020 18:30,15.186,0.5467,15.19583749,3.523,-0.4785,3.555346854,11.663,1.0252,11.70797182,13.535,-0.4785,13.54345551,3.523,-0.4785,3.555346854,10.012,0,10.012
20/12/2020 19:00,15.8925,0.6089,15.90416032,3.5635,-0.3435,3.580017388,12.329,0.9524,12.36573115,14.3445,-0.3435,14.34861222,3.5635,-0.3435,3.580017388,10.781,0,10.781
20/12/2020 19:30,14.691,0.3416,14.69497096,3.14,-0.532,3.184748656,11.551,0.8736,11.583988,13.588,-0.532,13.5984105,3.14,-0.532,3.184748656,10.448,0,10.448
20/12/2020 20:00,14.711,0.243,14.71300683,3.365,-0.743,3.446051944,11.346,0.986,11.38876253,13.741,-0.743,13.761073,3.365,-0.743,3.446051944,10.376,0,10.376
20/12/2020 20:30,13.4365,0.4748,13.44488629,2.9925,-0.561,3.044630889,10.444,1.0358,10.49523786,12.6569,-0.561,12.66932668,2.9925,-0.561,3.044630889,9.6644,0,9.6644
20/12/2020 21:00,13.023,-0.1567,13.02394272,2.721,-1.0035,2.900147108,10.302,0.8468,10.33674389,12.4102,-1.0035,12.45070586,2.721,-1.0035,2.900147108,9.6892,0,9.6892
20/12/2020 21:30,12.8876,0.0478,12.88768864,2.991,-1.11,3.190326159,9.8966,1.1578,9.964095162,12.471,-1.11,12.52030115,2.991,-1.11,3.190326159,9.48,0,9.48
20/12/2020 22:00,11.38,0.0194,11.38001654,2.234,-1.15,2.51261935,9.146,1.1694,9.22045619,10.924,-1.15,10.98436507,2.234,-1.15,2.51261935,8.69,0,8.69
20/12/2020 22:30,10.8362,-0.2332,10.838709,1.626,-1.173,2.004945136,9.2102,0.9398,9.258023984,10.5904,-1.0818,10.64550907,1.626,-1.173,2.004945136,8.9644,0.0912,8.964863903
20/12/2020 23:00,10.6645,-0.6185,10.68242025,1.5665,-1.4095,2.107276085,9.098,0.791,9.132320899,10.5849,-1.2405,10.65734246,1.5665,-1.4095,2.107276085,9.0184,0.169,9.019983346
20/12/2020 23:30,10.1413,0.0581,10.14146643,1.5435,-1.2715,1.999776112,8.5978,1.3296,8.700000057,9.9215,-0.9279,9.964796067,1.5435,-1.2715,1.999776112,8.378,0.3436,8.385042931
21/12/2020 00:00,9.1849,-0.1688,9.186450971,1.3945,-0.86,1.638362063,7.7904,0.6912,7.821003107,8.9911,-0.7842,9.025234005,1.3945,-0.86,1.638362063,7.5966,0.0758,7.596978162
21/12/2020 00:30,9.2209,-0.5113,9.235064943,1.6235,-0.8165,1.817257412,7.5974,0.3052,7.603527721,9.1057,-0.7993,9.14071403,1.6235,-0.8165,1.817257412,7.4822,0.0172,7.48221977
21/12/2020 01:00,9.2071,-0.5482,9.223405751,2.3315,-0.743,2.447027023,6.8756,0.1948,6.87835899,9.1687,-0.743,9.198755823,2.3315,-0.743,2.447027023,6.8372,0,6.8372
21/12/2020 01:30,8.7874,-1.03,8.847558915,2.961,-1.102,3.159418459,5.8264,0.072,5.826844855,8.9554,-1.102,9.022948141,2.961,-1.102,3.159418459,5.9944,0,5.9944
21/12/2020 02:00,8.8333,-0.955,8.884774273,3.5725,-1.316,3.807179041,5.2608,0.361,5.273171497,8.6979,-1.316,8.796892657,3.5725,-1.316,3.807179041,5.1254,0,5.1254
21/12/2020 02:30,9.6733,-1.0197,9.726896781,5.0835,-1.5525,5.315282542,4.5898,0.5328,4.620621157,9.3163,-1.5361,9.442089223,5.0835,-1.5525,5.315282542,4.2328,0.0164,4.232831771
21/12/2020 03:00,8.7178,-0.8881,8.762919516,5.616,-1.5275,5.820026826,3.1018,0.6394,3.16701683,8.3116,-1.4833,8.442918539,5.616,-1.5275,5.820026826,2.6956,0.0442,2.695962351
21/12/2020 03:30,7.9711,-0.9628,8.029035998,5.2945,-1.582,5.525798969,2.6766,0.6192,2.747288882,7.3413,-1.5456,7.502237336,5.2945,-1.582,5.525798969,2.0468,0.0364,2.047123641
21/12/2020 04:00,9.1106,-1.1833,9.187123122,6.293,-1.9235,6.580402818,2.8176,0.7402,2.913205417,8.719,-1.7939,8.901631211,6.293,-1.9235,6.580402818,2.426,0.1296,2.429459232
21/12/2020 04:30,8.7703,-0.9632,8.823033284,6.7485,-2.024,7.045482826,2.0218,1.0608,2.283193351,8.2471,-1.6602,8.412545539,6.7485,-2.024,7.045482826,1.4986,0.3638,1.542125935
21/12/2020 05:00,8.207,-0.8634,8.25229111,6.5,-2.099,6.830505179,1.707,1.2356,2.107262765,7.3958,-1.5682,7.560232065,6.5,-2.099,6.830505179,0.8958,0.5308,1.041252265
21/12/2020 05:30,8.0695,-0.4574,8.082452908,5.8845,-1.861,6.171763221,2.185,1.4036,2.596982472,7.0825,-1.1996,7.183372913,5.8845,-1.861,6.171763221,1.198,0.6614,1.368449473
21/12/2020 06:00,9.1777,-0.752,9.208457053,6.4705,-1.784,6.711931633,2.7072,1.032,2.897232445,8.3417,-1.4356,8.464331412,6.4705,-1.784,6.711931633,1.8712,0.3484,1.903358085
21/12/2020 06:30,8.9582,-0.6165,8.979388592,6.442,-1.6995,6.662406791,2.5162,1.083,2.739370628,8.0788,-1.3117,8.184593229,6.442,-1.6995,6.662406791,1.6368,0.3878,1.682112684
21/12/2020 07:00,6.5633,0.1726,6.565569103,3.2905,-1.037,3.450037572,3.2728,1.2096,3.489176407,6.0103,-0.4878,6.030062598,3.2905,-1.037,3.450037572,2.7198,0.5492,2.774695061
21/12/2020 07:30,8.4431,0.4577,8.455496845,1.8325,-0.4985,1.899094126,6.6106,0.9562,6.679397488,7.9967,-0.1865,7.998874492,1.8325,-0.4985,1.899094126,6.1642,0.312,6.172090865
21/12/2020 08:00,10.6133,0.4806,10.62417589,2.0645,-0.177,2.072073659,8.5488,0.6576,8.574055003,10.3359,-0.1222,10.33662235,2.0645,-0.177,2.072073659,8.2714,0.0548,8.27158153
21/12/2020 08:30,12.4829,0.4432,12.49076533,3.4185,-0.322,3.433631642,9.0644,0.7652,9.09664105,11.9337,-0.322,11.93804338,3.4185,-0.322,3.433631642,8.5152,0,8.5152
21/12/2020 09:00,15.0707,0.4578,15.07765165,6.2925,-0.987,6.369436808,8.7782,1.4448,8.896304979,14.7587,-0.5704,14.76971841,6.2925,-0.987,6.369436808,8.4662,0.4166,8.476443712
21/12/2020 09:30,15.8508,0.854,15.87378898,8.479,-1.284,8.575668895,7.3718,2.138,7.675576802,14.9034,-0.6956,14.91962436,8.479,-1.284,8.575668895,6.4244,0.5884,6.451289012
21/12/2020 10:00,17.6719,0.6725,17.68469129,11.2235,-1.6075,11.33803371,6.4484,2.28,6.839609825,15.7087,-0.9615,15.73809829,11.2235,-1.6075,11.33803371,4.4852,0.646,4.531482654
21/12/2020 10:30,16.5003,1.2258,16.54576942,11.8895,-1.589,11.99521285,4.6108,2.8148,5.402089936,14.2713,-0.485,14.27953881,11.8895,-1.589,11.99521285,2.3818,1.104,2.62522137
21/12/2020 11:00,16.5735,1.4873,16.64010107,12.0115,-1.4725,12.10142093,4.562,2.9598,5.438038253,14.3203,-0.1919,14.32158573,12.0115,-1.4725,12.10142093,2.3088,1.2806,2.640169275
21/12/2020 11:30,16.7208,1.5028,16.78819706,12.131,-1.457,12.21818358,4.5898,2.9598,5.461380785,14.5608,-0.3636,14.56533905,12.131,-1.457,12.21818358,2.4298,1.0934,2.664479611
21/12/2020 12:00,16.9548,1.6136,17.03141063,12.172,-1.372,12.24908029,4.7828,2.9856,5.638171973,14.6066,-0.4532,14.61362904,12.172,-1.372,12.24908029,2.4346,0.9188,2.60220495
21/12/2020 12:30,17.1024,1.6907,17.18576598,11.975,-1.3055,12.04595182,5.1274,2.9962,5.938640013,14.3606,-0.3483,14.36482319,11.975,-1.3055,12.04595182,2.3856,0.9572,2.570470618
21/12/2020 13:00,17.5283,1.4628,17.58923207,12.1455,-1.401,12.22603661,5.3828,2.8638,6.097203152,14.7097,-0.5494,14.71995633,12.1455,-1.401,12.22603661,2.5642,0.8516,2.701914914
21/12/2020 13:30,17.1167,1.4247,17.17588976,12.1255,-1.5455,12.22359687,4.9912,2.9702,5.808112041,15.0583,-0.5577,15.06862396,12.1255,-1.5455,12.22359687,2.9328,0.9878,3.094683292
21/12/2020 14:00,17.5804,1.4508,17.64016113,12.525,-1.7,12.63984276,5.0554,3.1508,5.956895987,15.6758,-0.522,15.68448882,12.525,-1.7,12.63984276,3.1508,1.178,3.363811029
21/12/2020 14:30,15.9443,1.4113,16.00663832,11.4475,-1.8345,11.59356056,4.4968,3.2458,5.545847805,14.1913,-0.5817,14.20321691,11.4475,-1.8345,11.59356056,2.7438,1.2528,3.016280206
21/12/2020 15:00,16.7718,1.1228,16.8093413,11.726,-2.052,11.9041917,5.0458,3.1748,5.96149752,15.2012,-0.8346,15.22409402,11.726,-2.052,11.9041917,3.4752,1.2174,3.682265308
21/12/2020 15:30,16.6453,1.4803,16.71099339,11.4075,-2.0065,11.58262054,5.2378,3.4868,6.292243088,14.6801,-0.5165,14.68918338,11.4075,-2.0065,11.58262054,3.2726,1.49,3.595832415
21/12/2020 16:00,16.8573,1.3565,16.91179043,11.3305,-1.9565,11.49817909,5.5268,3.313,6.443716881,14.8643,-0.6423,14.87817071,11.3305,-1.9565,11.49817909,3.5338,1.3142,3.770260479
21/12/2020 16:30,17.2996,1.0559,17.33179405,11.65,-2.0785,11.83396224,5.6496,3.1344,6.460839227,15.3902,-0.9225,15.41782288,11.65,-2.0785,11.83396224,3.7402,1.156,3.914771007
21/12/2020 17:00,17.1694,1.2785,17.21693523,11.467,-1.8675,11.61807408,5.7024,3.146,6.512655508,15.2514,-0.7097,15.26790346,11.467,-1.8675,11.61807408,3.7844,1.1578,3.957547751
21/12/2020 17:30,18.2733,1.1514,18.3095389,11.9315,-1.84,12.07254291,6.3418,2.9914,7.01191138,16.2909,-0.7954,16.31030607,11.9315,-1.84,12.07254291,4.3594,1.0446,4.48280688
21/12/2020 18:00,18.2541,1.1706,18.29159564,12.1465,-1.766,12.27420948,6.1076,2.9366,6.776901749,16.2641,-0.7762,16.28261144,12.1465,-1.766,12.27420948,4.1176,0.9898,4.23489478
21/12/2020 18:30,17.8895,1.1694,17.9276799,12.0315,-1.702,12.15128784,5.858,2.8714,6.523887028,15.8235,-0.791,15.84325829,12.0315,-1.702,12.15128784,3.792,0.911,3.899895511
21/12/2020 19:00,17.896,1.0842,17.92881216,12.208,-1.55,12.3060052,5.688,2.6342,6.26836132,15.639,-0.8838,15.663953,12.208,-1.55,12.3060052,3.431,0.6662,3.49507989
21/12/2020 19:30,17.149,0.7314,17.16458992,11.915,-1.662,12.03035615,5.234,2.3934,5.755268852,14.6828,-1.2194,14.7333483,11.915,-1.662,12.03035615,2.7678,0.4426,2.802964788
21/12/2020 20:00,17.7195,0.4338,17.72480924,12.4365,-2.141,12.61944584,5.283,2.5748,5.877047221,15.1975,-1.5602,15.27737642,12.4365,-2.141,12.61944584,2.761,0.5808,2.82142688
21/12/2020 20:30,16.7069,0.7203,16.72242027,12.3705,-2.2365,12.5710462,4.3364,2.9568,5.248526574,14.0735,-1.2919,14.13267165,12.3705,-2.2365,12.5710462,1.703,0.9446,1.947428602
21/12/2020 21:00,16.2183,0.1263,16.21879177,12.3225,-2.8335,12.64407879,3.8958,2.9598,4.892614197,13.5743,-1.8419,13.69869396,12.3225,-2.8335,12.64407879,1.2518,0.9916,1.59695767
21/12/2020 21:30,16.4699,0.3661,16.47396841,12.8795,-2.9835,13.22054433,3.5904,3.3496,4.910274159,13.8895,-0.8831,13.91754561,12.8795,-2.9835,13.22054433,1.01,2.1004,2.330617978
21/12/2020 22:00,15.6416,0.6075,15.65339282,12.776,-2.6305,13.04399119,2.8656,3.238,4.323922682,12.8614,-2.0131,13.01799453,12.776,-2.6305,13.04399119,0.0854,0.6174,0.623278365
21/12/2020 22:30,14.4048,-0.1764,14.40588005,12.31,-2.946,12.65760704,2.0948,2.7696,3.472588545,12.3196,-2.897,12.65563721,12.31,-2.946,12.65760704,0.0096,0.049,0.049931553
21/12/2020 23:00,14.4283,-0.0973,14.42862808,12.7905,-3.0005,13.13772775,1.6378,2.9032,3.333310529,12.7933,-2.9497,13.12894722,12.7905,-3.0005,13.13772775,0.0028,0.0508,0.050877107
21/12/2020 23:30,13.8173,-0.0871,13.81757452,13.0675,-2.9835,13.40376173,0.7498,2.8964,2.991877838,13.0675,-2.9835,13.40376173,13.0675,-2.9835,13.40376173,0,0,0
22/12/2020 00:00,13.0414,-1.8175,13.16743788,12.955,-2.6565,13.22456114,0.0864,0.839,0.843436992,12.955,-2.6565,13.22456114,12.955,-2.6565,13.22456114,0,0,0
22/12/2020 00:30,12.9753,-2.6031,13.2338407,12.9685,-2.6655,13.23959525,0.0068,0.0624,0.062769419,12.9685,-2.6655,13.23959525,12.9685,-2.6655,13.23959525,0,0,0
22/12/2020 01:00,11.988,-2.3635,12.21876738,11.988,-2.3635,12.21876738,0,0,0,11.988,-2.3635,12.21876738,11.988,-2.3635,12.21876738,0,0,0
22/12/2020 01:30,7.2375,-1.7564,7.447573243,7.2145,-1.813,7.438815716,0.023,0.0566,0.061094681,7.2165,-1.8092,7.439830434,7.2145,-1.813,7.438815716,0.002,0.0038,0.004294182
22/12/2020 02:00,6.1666,-0.6522,6.200993501,4.212,-1.378,4.431684556,1.9546,0.7258,2.085005228,5.7556,-1.3694,5.916264676,4.212,-1.378,4.431684556,1.5436,0.0086,1.543623957
22/12/2020 02:30,7.51,-0.5234,7.528216758,3.237,-1.18,3.445369211,4.273,0.6566,4.323153081,6.7516,-1.18,6.853940659,3.237,-1.18,3.445369211,3.5146,0,3.5146
22/12/2020 03:00,6.6478,-0.3725,6.658228074,1.792,-0.8765,1.99487249,4.8558,0.504,4.881885869,6.064,-0.8765,6.127017892,1.792,-0.8765,1.99487249,4.272,0,4.272
22/12/2020 03:30,7.617,-0.9324,7.673855534,1.739,-1.132,2.074980723,5.878,0.1996,5.881387945,7.021,-1.132,7.111671041,1.739,-1.132,2.074980723,5.282,0,5.282
22/12/2020 04:00,6.5699,-0.4161,6.583063513,1.1065,-0.8145,1.373955057,5.4634,0.3984,5.477906728,6.4471,-0.8145,6.49834661,1.1065,-0.8145,1.373955057,5.3406,0,5.3406
22/12/2020 04:30,7.1509,-0.6921,7.184314388,1.2085,-0.8725,1.490546376,5.9424,0.1804,5.94513767,7.0579,-0.8725,7.111624896,1.2085,-0.8725,1.490546376,5.8494,0,5.8494
22/12/2020 05:00,7.0772,-0.7934,7.121533781,1.179,-0.971,1.527377491,5.8982,0.1776,5.90087324,6.8796,-0.971,6.947786494,1.179,-0.971,1.527377491,5.7006,0,5.7006
22/12/2020 05:30,6.8522,-0.5993,6.878357749,0.974,-0.8355,1.283252216,5.8782,0.2362,5.882943624,6.8118,-0.8355,6.862847768,0.974,-0.8355,1.283252216,5.8378,0,5.8378
22/12/2020 06:00,6.9124,-0.2427,6.916659385,0.753,-0.4395,0.871876855,6.1594,0.1968,6.162543193,7.0238,-0.4395,7.037536976,0.753,-0.4395,0.871876855,6.2708,0,6.2708
22/12/2020 06:30,7.551,-0.2994,7.55693333,0.78,-0.333,0.848109073,6.771,0.0336,6.771083367,7.6786,-0.333,7.68581726,0.78,-0.333,0.848109073,6.8986,0,6.8986
22/12/2020 07:00,8.8102,-0.5811,8.829343195,1.038,-0.6415,1.220232048,7.7722,0.0604,7.772434689,8.957,-0.6415,8.97994272,1.038,-0.6415,1.220232048,7.919,0,7.919
22/12/2020 07:30,8.9716,0.292,8.976350626,0.849,-0.163,0.864505639,8.1226,0.455,8.135333783,9.1042,-0.0238,9.104231109,0.849,-0.163,0.864505639,8.2552,0.1392,8.256373519
22/12/2020 08:00,9.7309,0.1905,9.732764513,0.8115,-0.0265,0.811932571,8.9194,0.217,8.922039305,9.8547,0.0033,9.854700553,0.8115,-0.0265,0.811932571,9.0432,0.0298,9.0432491
22/12/2020 08:30,10.3881,0.4309,10.39703306,0.7985,0.1515,0.81274504,9.5896,0.2794,9.593669398,10.4849,0.1515,10.48599448,0.7985,0.1515,0.81274504,9.6864,0,9.6864
22/12/2020 09:00,11.471,0.9324,11.50883186,0.797,0.15,0.810992602,10.674,0.7824,10.70263639,11.566,0.222,11.56813036,0.797,0.15,0.810992602,10.769,0.072,10.76924069
22/12/2020 09:30,12.293,1.0135,12.3347084,0.889,0.1475,0.901153289,11.404,0.866,11.436834,12.392,0.3759,12.39769998,0.889,0.1475,0.901153289,11.503,0.2284,11.5052673
22/12/2020 10:00,12.8035,0.9657,12.83986716,0.9615,0.0825,0.965032901,11.842,0.8832,11.87488974,12.9045,0.3589,12.9094899,0.9615,0.0825,0.965032901,11.943,0.2764,11.94619797
22/12/2020 10:30,13.357,1.3214,13.42220351,1.016,0.203,1.03608156,12.341,1.1184,12.39157373,13.466,0.7186,13.48516006,1.016,0.203,1.03608156,12.45,0.5156,12.46067187
22/12/2020 11:00,13.656,1.0794,13.69859264,1.091,-0.015,1.091103112,12.565,1.0944,12.61257057,13.774,0.4746,13.78217404,1.091,-0.015,1.091103112,12.683,0.4896,12.69244646
22/12/2020 11:30,13.514,1.291,13.57552493,1.124,0.114,1.129766348,12.39,1.177,12.44577957,13.611,0.6794,13.62794575,1.124,0.114,1.129766348,12.487,0.5654,12.49979384
22/12/2020 12:00,13.4915,1.3941,13.56333613,1.1235,0.0875,1.12690217,12.368,1.3066,12.43682546,13.5045,0.2133,13.5061844,1.1235,0.0875,1.12690217,12.381,0.1258,12.38163909
22/12/2020 12:30,13.7455,1.4482,13.82157927,1.2095,-0.011,1.20955002,12.536,1.4592,12.62064026,13.7675,-0.01,13.76750363,1.2095,-0.011,1.20955002,12.558,0.001,12.55800004
22/12/2020 13:00,13.994,1.3783,14.06171209,1.201,-0.3335,1.246444243,12.793,1.7118,12.90701779,14.058,0.0947,14.05831896,1.201,-0.3335,1.246444243,12.857,0.4282,12.86412858
22/12/2020 13:30,14.395,1.5523,14.47845504,1.227,-0.5395,1.340369072,13.168,2.0918,13.33311109,14.38,-0.2841,14.38280615,1.227,-0.5395,1.340369072,13.153,0.2554,13.1554794
22/12/2020 14:00,14.279,1.9688,14.41409083,0.986,-0.219,1.010028217,13.293,2.1878,13.47183424,14.09,0.118,14.0904941,0.986,-0.219,1.010028217,13.104,0.337,13.10833266
22/12/2020 14:30,14.4195,1.8254,14.53458171,1.1015,-0.04,1.102226043,13.318,1.8654,13.4480051,14.1115,0.0916,14.11179729,1.1015,-0.04,1.102226043,13.01,0.1316,13.01066557
22/12/2020 15:00,14.1535,1.6195,14.24585352,1.1155,0.1075,1.120667881,13.038,1.512,13.12537954,13.8985,0.4233,13.90494463,1.1155,0.1075,1.120667881,12.783,0.3158,12.78690027
22/12/2020 15:30,14.2805,1.0562,14.31950553,1.1075,-0.118,1.11376849,13.173,1.1742,13.22522872,13.9235,0.4014,13.92928477,1.1075,-0.118,1.11376849,12.816,0.5194,12.82652066
22/12/2020 16:00,14.4175,0.8619,14.44323987,0.9835,-0.4265,1.071995569,13.434,1.2884,13.49564117,13.7275,0.1907,13.72882452,0.9835,-0.4265,1.071995569,12.744,0.6172,12.75893694
22/12/2020 16:30,14.599,0.9771,14.63166174,1.087,-0.4495,1.176273459,13.512,1.4266,13.58710166,13.915,0.3089,13.91842822,1.087,-0.4495,1.176273459,12.828,0.7584,12.850399
22/12/2020 17:00,14.9215,1.2214,14.97140542,1.0025,-0.139,1.012090534,13.919,1.3604,13.98532263,14.2375,0.5598,14.24850105,1.0025,-0.139,1.012090534,13.235,0.6988,13.25343527
22/12/2020 17:30,15.573,0.7813,15.59258666,1.064,-0.2565,1.094480813,14.509,1.0378,14.54606854,14.874,0.1237,14.87451437,1.064,-0.2565,1.094480813,13.81,0.3802,13.81523261
22/12/2020 18:00,15.499,0.6709,15.51351372,1.041,-0.3735,1.105976153,14.458,1.0444,14.49567299,14.942,0.0191,14.94201221,1.041,-0.3735,1.105976153,13.901,0.3926,13.90654291
22/12/2020 18:30,15.601,0.2531,15.60305293,1.474,-0.8385,1.695806077,14.127,1.0916,14.16911146,15.43,-0.3815,15.43471549,1.474,-0.8385,1.695806077,13.956,0.457,13.9634804
22/12/2020 19:00,14.828,0.4114,14.83370601,1.405,-1.018,1.735035735,13.423,1.4294,13.49889304,14.779,-0.2144,14.78055508,1.405,-1.018,1.735035735,13.374,0.8036,13.3981211
22/12/2020 19:30,14.4405,0.3472,14.44467335,1.2905,-1.161,1.735889181,13.15,1.5082,13.23620668,14.3645,-0.3008,14.36764911,1.2905,-1.161,1.735889181,13.074,0.8602,13.10226774
22/12/2020 20:00,14.047,0.2103,14.04857413,1.235,-1.3795,1.851552119,12.812,1.5898,12.9102598,13.965,-0.4223,13.97138369,1.235,-1.3795,1.851552119,12.73,0.9572,12.76593639
22/12/2020 20:30,13.963,0.7015,13.98061055,1.509,-1.0285,1.826169009,12.454,1.73,12.57358406,13.77,0.0707,13.7701815,1.509,-1.0285,1.826169009,12.261,1.0992,12.3101731
22/12/2020 21:00,13.4775,0.131,13.47813664,2.0095,-1.045,2.264975772,11.468,1.176,11.52813949,13.1335,-0.7416,13.15442104,2.0095,-1.045,2.264975772,11.124,0.3034,11.12813675
22/12/2020 21:30,12.043,-0.0893,12.04333108,1.514,-1.1425,1.896708267,10.529,1.0532,10.5815439,11.578,-1.1425,11.63423355,1.514,-1.1425,1.896708267,10.064,0,10.064
22/12/2020 22:00,11.947,-0.1443,11.94787142,1.501,-1.0755,1.846537638,10.446,0.9312,10.48742339,11.587,-0.8297,11.61666781,1.501,-1.0755,1.846537638,10.086,0.2458,10.08899468
22/12/2020 22:30,11.3865,-0.5747,11.40099392,1.6575,-1.2035,2.048345308,9.729,0.6288,9.749298972,11.1317,-0.9145,11.16920119,1.6575,-1.2035,2.048345308,9.4742,0.289,9.478606788
22/12/2020 23:00,10.9018,-0.4554,10.91130755,1.943,-1.065,2.215733287,8.9588,0.6096,8.979516112,10.6626,-0.7982,10.6924348,1.943,-1.065,2.215733287,8.7196,0.2668,8.723680783
22/12/2020 23:30,10.1044,-0.7355,10.13113318,2.122,-1.1205,2.399667529,7.9824,0.385,7.991679095,9.8798,-1.0351,9.933875379,2.122,-1.1205,2.399667529,7.7578,0.0854,7.758270039
23/12/2020 00:00,8.6754,-0.9352,8.725661247,1.555,-1.302,2.028109711,7.1204,0.3668,7.129841401,8.4412,-1.2674,8.535816317,1.555,-1.302,2.028109711,6.8862,0.0346,6.886286924
23/12/2020 00:30,8.9141,-0.8426,8.953834574,1.8935,-1.314,2.30476425,7.0206,0.4714,7.036408339,8.6999,-1.1854,8.780286622,1.8935,-1.314,2.30476425,6.8064,0.1286,6.807614775
23/12/2020 01:00,8.2799,-0.8421,8.322612356,2.0275,-1.2665,2.39056029,6.2524,0.4244,6.266787145,8.0649,-1.1829,8.151187915,2.0275,-1.2665,2.39056029,6.0374,0.0836,6.037978778
23/12/2020 01:30,7.1617,-0.8962,7.217556465,1.3345,-1.237,1.819631625,5.8272,0.3408,5.837157226,7.0993,-1.191,7.198509671,1.3345,-1.237,1.819631625,5.7648,0.046,5.764983525
23/12/2020 02:00,7.2492,-1.0585,7.32607145,1.182,-1.3215,1.772987944,6.0672,0.263,6.072897565,7.1408,-1.3157,7.260997943,1.182,-1.3215,1.772987944,5.9588,0.0058,5.958802823
23/12/2020 02:30,7.2337,-0.9124,7.291014295,1.1665,-1.284,1.734755963,6.0672,0.3716,6.078569108,7.1637,-1.2216,7.267111135,1.1665,-1.284,1.734755963,5.9972,0.0624,5.997524623
23/12/2020 03:00,7.7024,-1.1684,7.790515023,1.88,-1.515,2.414461638,5.8224,0.3466,5.832707203,7.6764,-1.4814,7.818034467,1.88,-1.515,2.414461638,5.7964,0.0336,5.796497384
23/12/2020 03:30,7.063,-0.8884,7.118653213,1.995,-1.329,2.397137042,5.068,0.4406,5.087116311,6.918,-1.2186,7.024507809,1.995,-1.329,2.397137042,4.923,0.1104,4.924237724
23/12/2020 04:00,6.3042,-0.8886,6.366517698,1.557,-1.117,1.916230153,4.7472,0.2284,4.75269128,6.2534,-1.117,6.352377552,1.557,-1.117,1.916230153,4.6964,0,4.6964
23/12/2020 04:30,6.8184,-1.0987,6.906353615,1.713,-1.1995,2.091212388,5.1054,0.1008,5.106394991,6.5658,-1.1995,6.67446851,1.713,-1.1995,2.091212388,4.8528,0,4.8528
23/12/2020 05:00,6.0185,-0.8671,6.080641797,1.0745,-1.0495,1.501998835,4.944,0.1824,4.947363516,5.9831,-1.0495,6.074449429,1.0745,-1.0495,1.501998835,4.9086,0,4.9086
23/12/2020 05:30,7.4008,-1.0629,7.476737059,1.876,-1.1935,2.223469867,5.5248,0.1306,5.526343402,7.4488,-1.1935,7.543809627,1.876,-1.1935,2.223469867,5.5728,0,5.5728
23/12/2020 06:00,6.7611,-0.8318,6.8120749,1.8335,-1.017,2.0966667,4.9276,0.1852,4.931079071,6.7853,-1.0102,6.860087472,1.8335,-1.017,2.0966667,4.9518,0.0068,4.951804669
23/12/2020 06:30,7.2434,-1.0503,7.319151156,1.873,-1.1195,2.182065363,5.3704,0.0692,5.370845818,7.0896,-1.1195,7.177444421,1.873,-1.1195,2.182065363,5.2166,0,5.2166
23/12/2020 07:00,9.132,-0.7206,9.160386911,2.937,-1.287,3.206608489,6.195,0.5664,6.220838686,8.915,-1.2284,8.999232832,2.937,-1.287,3.206608489,5.978,0.0586,5.97828721
23/12/2020 07:30,8.2162,-0.0352,8.216275402,2.221,-0.854,2.379528735,5.9952,0.8188,6.050855847,7.7698,-0.6764,7.799186432,2.221,-0.854,2.379528735,5.5488,0.1776,5.551641487
23/12/2020 08:00,11.6518,-0.3746,11.65782005,4.231,-0.988,4.344825083,7.4208,0.6134,7.446108527,10.9894,-0.9756,11.03262017,4.231,-0.988,4.344825083,6.7584,0.0124,6.758411375
23/12/2020 08:30,10.3437,0.1036,10.3442188,4.1315,-0.672,4.185794578,6.2122,0.7756,6.260430033,9.5785,-0.5318,9.593251456,4.1315,-0.672,4.185794578,5.447,0.1402,5.448804001
23/12/2020 09:00,10.4222,0.5498,10.43669166,3.538,-0.2,3.543648402,6.8842,0.7498,6.924912251,9.9124,-0.0868,9.912780034,3.538,-0.2,3.543648402,6.3744,0.1132,6.375405054
23/12/2020 09:30,11.5734,0.4835,11.58349515,3.589,-0.2365,3.596783737,7.9844,0.72,8.016797575,11.0146,-0.2365,11.01713871,3.589,-0.2365,3.596783737,7.4256,0,7.4256
23/12/2020 10:00,10.9132,0.8182,10.94382865,2.446,-0.015,2.446045993,8.4672,0.8332,8.508096031,10.3794,-0.015,10.37941084,2.446,-0.015,2.446045993,7.9334,0,7.9334
23/12/2020 10:30,12.9226,0.6902,12.94101877,3.047,-0.098,3.048575569,9.8756,0.7882,9.90700432,12.5098,-0.098,12.51018385,3.047,-0.098,3.048575569,9.4628,0,9.4628
23/12/2020 11:00,13.2264,0.8273,13.2522482,3.443,-0.0635,3.443585522,9.7834,0.8908,9.823870938,12.6004,-0.0635,12.60056,3.443,-0.0635,3.443585522,9.1574,0,9.1574
23/12/2020 11:30,13.5824,0.842,13.6084736,3.631,-0.092,3.632165332,9.9514,0.934,9.995134714,12.8672,-0.092,12.86752889,3.631,-0.092,3.632165332,9.2362,0,9.2362
23/12/2020 12:00,14.5666,0.976,14.59926065,4.597,-0.031,4.597104524,9.9696,1.007,10.020328,13.8802,-0.031,13.88023462,4.597,-0.031,4.597104524,9.2832,0,9.2832
23/12/2020 12:30,14.761,0.9225,14.78979808,4.687,0.0355,4.687134439,10.074,0.887,10.11297409,13.2368,0.0355,13.2368476,4.687,0.0355,4.687134439,8.5498,0,8.5498
23/12/2020 13:00,15.845,0.4608,15.85169901,5.676,-0.383,5.688907189,10.169,0.8438,10.20394823,14.584,-0.383,14.58902824,5.676,-0.383,5.688907189,8.908,0,8.908
23/12/2020 13:30,12.5486,1.1079,12.59741261,3.787,-0.0345,3.787157146,8.7616,1.1424,8.835763256,12.2196,-0.0345,12.2196487,3.787,-0.0345,3.787157146,8.4326,0,8.4326
23/12/2020 14:00,16.827,0.1126,16.82737673,6.545,-0.619,6.574206112,10.282,0.7316,10.30799508,16.3092,-0.619,16.32094255,6.545,-0.619,6.574206112,9.7642,0,9.7642
23/12/2020 14:30,16.6353,0.2197,16.63675071,8.3605,-0.9985,8.419914637,8.2748,1.2182,8.363989854,14.9519,-0.9985,14.98520323,8.3605,-0.9985,8.419914637,6.5914,0,6.5914
23/12/2020 15:00,17.8697,0.2578,17.8715595,10.1695,-1.261,10.24738265,7.7002,1.5188,7.84855614,14.0125,-1.2006,14.06384004,10.1695,-1.261,10.24738265,3.843,0.0604,3.843474621
23/12/2020 15:30,16.2378,0.1909,16.23892212,10.111,-1.5275,10.22573114,6.1268,1.7184,6.363220631,12.2844,-1.3135,12.35442292,10.111,-1.5275,10.22573114,2.1734,0.214,2.183910154
23/12/2020 16:00,17.0923,0.6253,17.10373408,10.3415,-1.6835,10.47763306,6.7508,2.3088,7.134693972,12.7215,-0.6495,12.73806942,10.3415,-1.6835,10.47763306,2.38,1.034,2.594909632
23/12/2020 16:30,19.1922,0.795,19.20865862,12.285,-1.68,12.3993397,6.9072,2.475,7.337236322,14.758,-0.3532,14.76222592,12.285,-1.68,12.3993397,2.473,1.3268,2.806443878
23/12/2020 17:00,19.1648,0.496,19.17121736,13.445,-1.857,13.57263696,5.7198,2.353,6.184878418,14.7026,-1.0852,14.74259495,13.445,-1.857,13.57263696,1.2576,0.7718,1.475544984
23/12/2020 17:30,18.9365,0.8918,18.95748769,13.5815,-1.872,13.70990614,5.355,2.7638,6.026160921,14.4801,-0.842,14.50455997,13.5815,-1.872,13.70990614,0.8986,1.03,1.366887691
23/12/2020 18:00,19.3402,0.769,19.35548235,13.703,-2.062,13.85727437,5.6372,2.831,6.3081364,14.7676,-0.9272,14.79667901,13.703,-2.062,13.85727437,1.0646,1.1348,1.556002635
23/12/2020 18:30,19.04,0.3431,19.04309107,13.711,-2.6435,13.96351006,5.329,2.9866,6.108847728,14.767,-1.3945,14.83269764,13.711,-2.6435,13.96351006,1.056,1.249,1.635584605
23/12/2020 19:00,18.6432,1.4699,18.70105645,13.606,-2.0235,13.75564569,5.0372,3.4934,6.130026705,14.661,-0.3981,14.66640394,13.606,-2.0235,13.75564569,1.055,1.6254,1.937769377
23/12/2020 19:30,18.1179,0.6408,18.12922847,13.3975,-2.172,13.57242021,4.7204,2.8128,5.494908552,13.9831,-1.1726,14.03218003,13.3975,-2.172,13.57242021,0.5856,0.9994,1.158329711
23/12/2020 20:00,18.0125,0.4073,18.01710436,13.6665,-2.4325,13.88129239,4.346,2.8398,5.191548906,14.0831,-1.6089,14.17470511,13.6665,-2.4325,13.88129239,0.4166,0.8236,0.922969404
23/12/2020 20:30,17.3023,0.395,17.30680821,13.7925,-2.537,14.02388767,3.5098,2.932,4.573327021,13.8193,-2.3402,14.01604754,13.7925,-2.537,14.02388767,0.0268,0.1968,0.198616414
23/12/2020 21:00,16.9534,0.3745,16.95753584,13.818,-2.5275,14.04725526,3.1354,2.902,4.272275408,13.818,-2.5275,14.04725526,13.818,-2.5275,14.04725526,0,0,0
23/12/2020 21:30,16.3407,-0.0833,16.34091232,13.8225,-2.8885,14.12108135,2.5182,2.8052,3.769678803,13.8225,-2.8885,14.12108135,13.8225,-2.8885,14.12108135,0,0,0
23/12/2020 22:00,15.8537,-0.5346,15.86271102,13.8175,-2.758,14.09006282,2.0362,2.2234,3.014899335,13.8175,-2.758,14.09006282,13.8175,-2.758,14.09006282,0,0,0
23/12/2020 22:30,15.2083,-2.3187,15.38404234,13.7405,-2.9745,14.05876917,1.4678,0.6558,1.607641278,13.7405,-2.9745,14.05876917,13.7405,-2.9745,14.05876917,0,0,0
23/12/2020 23:00,14.3209,-1.0881,14.36217736,13.7065,-2.5165,13.93559882,0.6144,1.4284,1.554932127,13.7065,-2.5165,13.93559882,13.7065,-2.5165,13.93559882,0,0,0
23/12/2020 23:30,13.8578,-2.0646,14.0107528,13.759,-2.826,14.04622216,0.0988,0.7614,0.767783433,13.759,-2.826,14.04622216,13.759,-2.826,14.04622216,0,0,0
24/12/2020 00:00,13.6925,-3.0295,14.02363813,13.6925,-3.0295,14.02363813,0,0,0,13.6925,-3.0295,14.02363813,13.6925,-3.0295,14.02363813,0,0,0
24/12/2020 00:30,13.6825,-2.9205,13.99071573,13.6825,-2.9205,13.99071573,0,0,0,13.6825,-2.9205,13.99071573,13.6825,-2.9205,13.99071573,0,0,0
24/12/2020 01:00,13.436,-2.7615,13.71685016,13.436,-2.7615,13.71685016,0,0,0,13.436,-2.7615,13.71685016,13.436,-2.7615,13.71685016,0,0,0
24/12/2020 01:30,13.3155,-3.1555,13.68428736,13.3155,-3.1555,13.68428736,0,0,0,13.3155,-3.1555,13.68428736,13.3155,-3.1555,13.68428736,0,0,0
24/12/2020 02:00,13.637,-3.364,14.04579172,13.637,-3.364,14.04579172,0,0,0,13.637,-3.364,14.04579172,13.637,-3.364,14.04579172,0,0,0
24/12/2020 02:30,13.4905,-3.1995,13.86471747,13.4905,-3.1995,13.86471747,0,0,0,13.4905,-3.1995,13.86471747,13.4905,-3.1995,13.86471747,0,0,0
24/12/2020 03:00,13.228,-3.0555,13.57630525,13.228,-3.0555,13.57630525,0,0,0,13.228,-3.0555,13.57630525,13.228,-3.0555,13.57630525,0,0,0
24/12/2020 03:30,13.2185,-2.816,13.5151248,13.2185,-2.816,13.5151248,0,0,0,13.2185,-2.816,13.5151248,13.2185,-2.816,13.5151248,0,0,0
24/12/2020 04:00,12.7965,-2.81,13.10139352,12.7965,-2.81,13.10139352,0,0,0,12.7965,-2.81,13.10139352,12.7965,-2.81,13.10139352,0,0,0
24/12/2020 04:30,11.8715,-2.753,12.18653032,11.8715,-2.753,12.18653032,0,0,0,11.8715,-2.753,12.18653032,11.8715,-2.753,12.18653032,0,0,0
24/12/2020 05:00,12.396,-2.782,12.70434335,12.396,-2.782,12.70434335,0,0,0,12.396,-2.782,12.70434335,12.396,-2.782,12.70434335,0,0,0
24/12/2020 05:30,11.997,-2.5575,12.26657309,11.997,-2.5575,12.26657309,0,0,0,11.997,-2.5575,12.26657309,11.997,-2.5575,12.26657309,0,0,0
24/12/2020 06:00,11.196,-2.201,11.41029434,11.196,-2.201,11.41029434,0,0,0,11.196,-2.201,11.41029434,11.196,-2.201,11.41029434,0,0,0
24/12/2020 06:30,9.0967,-1.7821,9.269618725,9.0755,-1.8215,9.25648759,0.0212,0.0394,0.04474148,9.0755,-1.8215,9.25648759,9.0755,-1.8215,9.25648759,0,0,0
24/12/2020 07:00,8.4248,-0.9494,8.478125701,7.772,-1.485,7.912598119,0.6528,0.5356,0.844402274,7.9026,-1.485,8.040914858,7.772,-1.485,7.912598119,0.1306,0,0.1306
24/12/2020 07:30,7.4434,-0.969,7.506208401,5.292,-1.354,5.462470137,2.1514,0.385,2.185577031,6.4882,-1.354,6.627975199,5.292,-1.354,5.462470137,1.1962,0,1.1962
24/12/2020 08:00,9.2454,-0.4998,9.258899567,5.029,-0.902,5.109250924,4.2164,0.4022,4.235539375,8.5906,-0.902,8.637824515,5.029,-0.902,5.109250924,3.5616,0,3.5616
