Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/12/2020 08:30,11.085,-0.6349,11.10316725,6.093,-0.7635,6.140649905,4.992,0.1286,4.993656172,10.536,-0.7635,10.56362761,6.093,-0.7635,6.140649905,4.443,0,4.443
24/12/2020 09:00,9.24,-0.0743,9.240298723,3.984,-0.2865,3.994288203,5.256,0.2122,5.260281821,8.1024,-0.2865,8.107463722,3.984,-0.2865,3.994288203,4.1184,0,4.1184
24/12/2020 09:30,16.6588,-0.8807,16.68206372,8.659,-1.1495,8.734966013,7.9998,0.2688,8.004314679,15.4798,-1.1379,15.52156643,8.659,-1.1495,8.734966013,6.8208,0.0116,6.820809864
24/12/2020 10:00,15.7372,-0.2669,15.73946312,11.25,-1.3785,11.33414144,4.4872,1.1116,4.622836618,15.0612,-1.2297,15.1113172,11.25,-1.3785,11.33414144,3.8112,0.1488,3.81410368
24/12/2020 10:30,15.8821,0.2479,15.88403459,13.3765,-1.3985,13.44940722,2.5056,1.6464,2.998110125,15.4675,-1.3965,15.53041431,13.3765,-1.3985,13.44940722,2.091,0.002,2.091000956
24/12/2020 11:00,14.6605,0.2077,14.6619712,13.5795,-1.5645,13.66932626,1.081,1.7722,2.075874235,14.1911,-1.5635,14.27696927,13.5795,-1.5645,13.66932626,0.6116,0.001,0.611600818
24/12/2020 11:30,13.4941,0.4509,13.50163122,12.2325,-1.4135,12.31389615,1.2616,1.8644,2.251137917,12.9179,-1.3185,12.98501377,12.2325,-1.4135,12.31389615,0.6854,0.095,0.691952426
24/12/2020 12:00,14.0189,0.343,14.02309546,11.3665,-1.41,11.45362049,2.6524,1.753,3.179345021,13.2365,-1.3658,13.30677804,11.3665,-1.41,11.45362049,1.87,0.0442,1.870522291
24/12/2020 12:30,17.0828,-0.0906,17.08304025,13.714,-1.809,13.83279715,3.3688,1.7184,3.781760437,16.26,-1.7648,16.35549201,13.714,-1.809,13.83279715,2.546,0.0442,2.54638364
24/12/2020 13:00,14.3777,0.4986,14.3863428,12.6995,-1.745,12.81882698,1.6782,2.2436,2.801802313,13.5049,-1.458,13.58337543,12.6995,-1.745,12.81882698,0.8054,0.287,0.855007696
24/12/2020 13:30,15.5804,0.1799,15.58143858,13.14,-1.9485,13.28368369,2.4404,2.1284,3.238153597,14.9218,-1.6519,15.01295737,13.14,-1.9485,13.28368369,1.7818,0.2966,1.806317469
24/12/2020 14:00,14.5668,0.5834,14.5784779,12.376,-1.787,12.50434904,2.1908,2.3704,3.227754761,13.5262,-1.3022,13.5887384,12.376,-1.787,12.50434904,1.1502,0.4848,1.248195129
24/12/2020 14:30,15.2496,0.5104,15.25813908,11.832,-1.688,11.95180187,3.4176,2.1984,4.06361321,13.367,-1.3452,13.43451719,11.832,-1.688,11.95180187,1.535,0.3428,1.572811762
24/12/2020 15:00,13.644,0.3845,13.6494167,10.281,-1.5355,10.39503349,3.363,1.92,3.872488735,12.5006,-1.4261,12.58168357,10.281,-1.5355,10.39503349,2.2196,0.1094,2.222294427
24/12/2020 15:30,13.8993,0.3561,13.90386089,9.5015,-1.3585,9.598126093,4.3978,1.7146,4.720222241,13.0977,-1.3153,13.163577,9.5015,-1.3585,9.598126093,3.5962,0.0432,3.596459465
24/12/2020 16:00,15.8472,0.1403,15.84782105,10.473,-1.4515,10.57310651,5.3742,1.5918,5.604984646,14.9668,-1.4457,15.03646071,10.473,-1.4515,10.57310651,4.4938,0.0058,4.493803743
24/12/2020 16:30,14.4069,0.4657,14.41442486,9.6405,-1.2825,9.725432972,4.7664,1.7482,5.076886073,13.6715,-1.2211,13.72592428,9.6405,-1.2825,9.725432972,4.031,0.0614,4.031467594
24/12/2020 17:00,13.7164,0.4902,13.72515665,7.677,-1.159,7.763994462,6.0394,1.6492,6.260528173,13.2336,-0.9074,13.26467277,7.677,-1.159,7.763994462,5.5566,0.2516,5.562293243
24/12/2020 17:30,18.5529,0.0486,18.55296365,9.6105,-1.356,9.705691436,8.9424,1.4046,9.05203949,17.8751,-0.612,17.88557363,9.6105,-1.356,9.705691436,8.2646,0.744,8.298020798
24/12/2020 18:00,18.6968,0.0547,18.69688002,11.252,-1.6925,11.37857901,7.4448,1.7472,7.647074923,17.9432,-1.1953,17.98296884,11.252,-1.6925,11.37857901,6.6912,0.4972,6.70964718
24/12/2020 18:30,16.7735,0.2491,16.77534957,11.2985,-1.8025,11.44137704,5.475,2.0516,5.846767274,16.8369,-1.2659,16.88442195,11.2985,-1.8025,11.44137704,5.5384,0.5366,5.564334113
24/12/2020 19:00,14.0415,0.2537,14.04379172,9.2195,-1.8295,9.399268615,4.822,2.0832,5.252752254,14.7347,-1.2611,14.78856847,9.2195,-1.8295,9.399268615,5.5152,0.5684,5.544412467
24/12/2020 19:30,15.1826,0.086,15.18284357,8.764,-1.838,8.954660239,6.4186,1.924,6.700761297,15.4082,-1.4704,15.47820091,8.764,-1.838,8.954660239,6.6442,0.3676,6.654361232
24/12/2020 20:00,15.9293,-0.3393,15.9329132,9.3465,-2.2095,9.604111229,6.5828,1.8702,6.843310886,15.6441,-1.9091,15.76015633,9.3465,-2.2095,9.604111229,6.2976,0.3004,6.304760576
24/12/2020 20:30,15.3575,-0.1941,15.35872654,9.6895,-2.2475,9.946741502,5.668,2.0534,6.028488663,15.0041,-1.7695,15.10808218,9.6895,-2.2475,9.946741502,5.3146,0.478,5.336052582
24/12/2020 21:00,17.5298,-0.6766,17.54285255,12.486,-2.684,12.77121968,5.0438,2.0074,5.428588509,16.6976,-2.2492,16.84840486,12.486,-2.684,12.77121968,4.2116,0.4348,4.233984601
24/12/2020 21:30,14.0472,-0.2018,14.04864944,11.098,-2.811,11.44846387,2.9492,2.6092,3.937728442,11.9074,-1.754,12.03589177,11.098,-2.811,11.44846387,0.8094,1.057,1.331306636
24/12/2020 22:00,16.0423,-0.7082,16.05792442,12.5795,-3.258,12.9945521,3.4628,2.5498,4.300286488,13.8227,-2.3296,14.0176343,12.5795,-3.258,12.9945521,1.2432,0.9284,1.5516033
24/12/2020 22:30,14.018,-0.6654,14.03378357,12.55,-3.41,13.00502211,1.468,2.7446,3.112531632,12.6536,-2.953,12.9936062,12.55,-3.41,13.00502211,0.1036,0.457,0.468595732
24/12/2020 23:00,10.5521,-0.0937,10.55251601,9.8945,-2.8355,10.2927737,0.6576,2.7418,2.819557589,9.9685,-2.4727,10.27060064,9.8945,-2.8355,10.2927737,0.074,0.3628,0.370269956
24/12/2020 23:30,9.3969,-0.6274,9.417821424,7.7045,-2.439,8.081339075,1.6924,1.8116,2.479135398,8.9257,-1.7286,9.091544338,7.7045,-2.439,8.081339075,1.2212,0.7104,1.412797792
25/12/2020 00:00,10.9643,-0.0213,10.96432069,8.1255,-2.0115,8.370775502,2.8388,1.9902,3.466941228,10.6397,-1.4653,10.74012664,8.1255,-2.0115,8.370775502,2.5142,0.5462,2.572845911
25/12/2020 00:30,8.099,-0.3549,8.10677217,6.419,-1.2515,6.539863397,1.68,0.8966,1.904282427,7.4694,-1.2515,7.573518905,6.419,-1.2515,6.539863397,1.0504,0,1.0504
25/12/2020 01:00,10.2585,-1.1435,10.32203539,7.4515,-1.2395,7.553887244,2.807,0.096,2.808641131,9.0845,-1.2395,9.168669505,7.4515,-1.2395,7.553887244,1.633,0,1.633
25/12/2020 01:30,9.3765,-1.4405,9.486505811,7.7195,-1.5115,7.866086225,1.657,0.071,1.658520425,8.3291,-1.5115,8.465136683,7.7195,-1.5115,7.866086225,0.6096,0,0.6096
25/12/2020 02:00,6.9166,-1.2465,7.028023749,5.969,-1.4615,6.145318808,0.9476,0.215,0.971684496,6.2704,-1.4615,6.438470192,5.969,-1.4615,6.145318808,0.3014,0,0.3014
25/12/2020 02:30,7.0785,-1.3357,7.203419795,4.9905,-1.4595,5.199541374,2.088,0.1238,2.091666905,6.3537,-1.4595,6.519175097,4.9905,-1.4595,5.199541374,1.3632,0,1.3632
25/12/2020 03:00,6.7921,-1.4082,6.936544504,4.1885,-1.559,4.469229604,2.6036,0.1508,2.607963497,6.1661,-1.559,6.360131304,4.1885,-1.559,4.469229604,1.9776,0,1.9776
25/12/2020 03:30,5.9829,-1.0674,6.077370745,2.9895,-1.294,3.257536838,2.9934,0.2266,3.001964543,5.4979,-1.294,5.64812716,2.9895,-1.294,3.257536838,2.5084,0,2.5084
25/12/2020 04:00,6.7421,-1.0988,6.831052177,2.9155,-1.212,3.157385667,3.8266,0.1132,3.828273998,6.1499,-1.212,6.268190649,2.9155,-1.212,3.157385667,3.2344,0,3.2344
25/12/2020 04:30,7.4587,-1.2499,7.562701614,3.6225,-1.2615,3.835868676,3.8362,0.0116,3.836217538,6.6437,-1.2615,6.76240578,3.6225,-1.2615,3.835868676,3.0212,0,3.0212
25/12/2020 05:00,7.4075,-1.3567,7.530716509,4.1675,-1.3625,4.38457096,3.24,0.0058,3.240005191,6.4687,-1.3625,6.610634307,4.1675,-1.3625,4.38457096,2.3012,0,2.3012
25/12/2020 05:30,7.5943,-1.3718,7.717203362,4.9225,-1.439,5.128520961,2.6718,0.0672,2.67264496,6.9289,-1.439,7.076748986,4.9225,-1.439,5.128520961,2.0064,0,2.0064
25/12/2020 06:00,5.5151,-0.8971,5.587585921,3.6115,-0.9845,3.743283652,1.9036,0.0874,1.905605342,5.2407,-0.9845,5.332370649,3.6115,-0.9845,3.743283652,1.6292,0,1.6292
25/12/2020 06:30,6.9443,-1.0965,7.030335322,3.7235,-1.0965,3.881593036,3.2208,0,3.2208,6.8723,-1.0965,6.959225499,3.7235,-1.0965,3.881593036,3.1488,0,3.1488
25/12/2020 07:00,7.4054,-1.2002,7.502028339,3.863,-1.253,4.061130138,3.5424,0.0528,3.542793474,7.3796,-1.253,7.485219112,3.863,-1.253,4.061130138,3.5166,0,3.5166
25/12/2020 07:30,8.5302,-1.0064,8.589362782,4.478,-1.062,4.602209035,4.0522,0.0556,4.052581424,8.442,-1.062,8.50853736,4.478,-1.062,4.602209035,3.964,0,3.964
25/12/2020 08:00,7.9369,-0.7081,7.968424388,3.6725,-0.7205,3.742509385,4.2644,0.0124,4.264418028,7.9445,-0.7205,7.977104769,3.6725,-0.7205,3.742509385,4.272,0,4.272
25/12/2020 08:30,8.2097,-0.1965,8.212051287,2.4535,-0.1965,2.461356232,5.7562,0,5.7562,8.2759,-0.1965,8.278232484,2.4535,-0.1965,2.461356232,5.8224,0,5.8224
25/12/2020 09:00,9.4713,-0.0307,9.471349755,1.6405,-0.0825,1.642573134,7.8308,0.0518,7.830971324,9.5221,-0.0825,9.522457386,1.6405,-0.0825,1.642573134,7.8816,0,7.8816
25/12/2020 09:30,10.9769,0.0115,10.97690602,1.3395,0.0115,1.339549365,9.6374,0,9.6374,11.0431,0.0115,11.04310599,1.3395,0.0115,1.339549365,9.7036,0,9.7036
25/12/2020 10:00,12.34,0.182,12.34134207,1.57,0.158,1.57793029,10.77,0.024,10.77002674,12.375,0.158,12.37600861,1.57,0.158,1.57793029,10.805,0,10.805
25/12/2020 10:30,12.863,0.1461,12.86382969,1.61,0.1375,1.615860839,11.253,0.0086,11.25300329,12.863,0.1375,12.86373489,1.61,0.1375,1.615860839,11.253,0,11.253
25/12/2020 11:00,13.222,0.1328,13.2226669,1.627,0.078,1.628868626,11.595,0.0548,11.5951295,13.247,0.078,13.24722963,1.627,0.078,1.628868626,11.62,0,11.62
25/12/2020 11:30,13.5265,0.344,13.53087352,1.7125,0.201,1.724255564,11.814,0.143,11.81486542,13.5585,0.201,13.5599898,1.7125,0.201,1.724255564,11.846,0,11.846
25/12/2020 12:00,14.6085,0.2133,14.61005712,2.1245,0.1385,2.129009746,12.484,0.0748,12.48422409,14.6515,0.1385,14.6521546,2.1245,0.1385,2.129009746,12.527,0,12.527
25/12/2020 12:30,15.5615,0.2271,15.56315703,2.7355,0.0015,2.735500411,12.826,0.2256,12.82798392,15.6355,0.0015,15.63550007,2.7355,0.0015,2.735500411,12.9,0,12.9
25/12/2020 13:00,16.55,0.6058,16.56108371,3.408,0.074,3.408803309,13.142,0.5318,13.15275542,16.582,0.074,16.58216512,3.408,0.074,3.408803309,13.174,0,13.174
25/12/2020 13:30,16.7655,0.3494,16.76914043,3.9625,-0.266,3.971418166,12.803,0.6154,12.81778164,16.7275,-0.266,16.72961483,3.9625,-0.266,3.971418166,12.765,0,12.765
25/12/2020 14:00,14.495,0.2419,14.49701834,2.668,-0.4915,2.712894441,11.827,0.7334,11.84971749,14.406,-0.4915,14.41438199,2.668,-0.4915,2.712894441,11.738,0,11.738
25/12/2020 14:30,14.7795,-0.1462,14.78022309,2.8815,-0.944,3.032190339,11.898,0.7978,11.92471756,14.7395,-0.944,14.76969858,2.8815,-0.944,3.032190339,11.858,0,11.858
25/12/2020 15:00,13.5065,-0.2312,13.50847866,2.8495,-1.22,3.099685508,10.657,0.9888,10.70277415,13.4705,-1.22,13.52563382,2.8495,-1.22,3.099685508,10.621,0,10.621
25/12/2020 15:30,12.228,-0.3958,12.23440402,2.681,-1.421,3.034304204,9.547,1.0252,9.601887525,12.1546,-1.421,12.23738298,2.681,-1.421,3.034304204,9.4736,0,9.4736
25/12/2020 16:00,10.8757,-0.1624,10.87691244,1.8525,-1.277,2.249996722,9.0232,1.1146,9.091780431,10.7575,-1.277,10.83302983,1.8525,-1.277,2.249996722,8.905,0,8.905
25/12/2020 16:30,10.8392,-0.3513,10.84489135,1.553,-1.1875,1.954984719,9.2862,0.8362,9.323772889,10.8266,-1.1875,10.89152991,1.553,-1.1875,1.954984719,9.2736,0,9.2736
25/12/2020 17:00,11.131,-0.4088,11.13850432,1.769,-1.122,2.094813834,9.362,0.7132,9.389126596,11.1272,-1.122,11.18362481,1.769,-1.122,2.094813834,9.3582,0,9.3582
25/12/2020 17:30,11.37,-0.498,11.38090084,1.841,-1.148,2.169604803,9.529,0.65,9.551143439,11.4064,-1.148,11.46402482,1.841,-1.148,2.169604803,9.5654,0,9.5654
25/12/2020 18:00,11.3017,-0.6065,11.31796206,1.8265,-1.2555,2.216389519,9.4752,0.649,9.497400489,11.3295,-1.2555,11.39885303,1.8265,-1.2555,2.216389519,9.503,0,9.503
25/12/2020 18:30,11.6084,-0.7325,11.63148773,2.183,-1.4515,2.621515068,9.4254,0.719,9.452784043,11.641,-1.4515,11.73114373,2.183,-1.4515,2.621515068,9.458,0,9.458
25/12/2020 19:00,12.3302,-0.8654,12.36053191,3.237,-1.763,3.685965003,9.0932,0.8976,9.137394158,12.3982,-1.763,12.52292028,3.237,-1.763,3.685965003,9.1612,0,9.1612
25/12/2020 19:30,11.3323,-0.7398,11.35642229,3.1655,-1.741,3.612682002,8.1668,1.0012,8.227941643,11.4043,-1.4338,11.49407852,3.1655,-1.741,3.612682002,8.2388,0.3072,8.244525291
25/12/2020 20:00,11.3539,-0.7983,11.38192989,3.0835,-1.7575,3.549194063,8.2704,0.9592,8.325838144,11.2685,-1.4475,11.36108923,3.0835,-1.7575,3.549194063,8.185,0.31,8.190868391
25/12/2020 20:30,11.4099,-0.8407,11.44083015,3.0905,-1.8055,3.579248594,8.3194,0.9648,8.375157037,11.0931,-1.4993,11.19396123,3.0905,-1.8055,3.579248594,8.0026,0.3062,8.008455856
25/12/2020 21:00,12.1112,-0.4497,12.11954601,4.219,-1.4395,4.457815749,7.8922,0.9898,7.954025703,12.0556,-1.0247,12.09907027,4.219,-1.4395,4.457815749,7.8366,0.4148,7.847570235
25/12/2020 21:30,10.7912,-1.1547,10.85280284,4.195,-1.6135,4.494597563,6.5962,0.4588,6.612136711,10.5906,-1.6135,10.71280498,4.195,-1.6135,4.494597563,6.3956,0,6.3956
25/12/2020 22:00,10.2901,-1.2565,10.36653029,3.7505,-1.8085,4.163763022,6.5396,0.552,6.562855488,9.8955,-1.8085,10.05940319,3.7505,-1.8085,4.163763022,6.145,0,6.145
25/12/2020 22:30,10.8102,-1.2893,10.88681398,4.313,-2.0045,4.75604765,6.4972,0.7152,6.536445432,10.5742,-1.9239,10.74779498,4.313,-2.0045,4.75604765,6.2612,0.0806,6.261718758
25/12/2020 23:00,9.9883,0.3264,9.993631665,4.2705,-0.503,4.300020843,5.7178,0.8294,5.777641491,9.7925,-0.191,9.794362524,4.2705,-0.503,4.300020843,5.522,0.312,5.530807174
25/12/2020 23:30,8.7817,-0.2695,8.785834345,3.7475,-0.2705,3.757249859,5.0342,0.001,5.034200099,8.5745,-0.2705,8.578765675,3.7475,-0.2705,3.757249859,4.827,0,4.827
26/12/2020 00:00,11.6589,-0.912,11.69451552,6.6015,-0.912,6.664198845,5.0574,0,5.0574,11.3977,-0.912,11.43412914,6.6015,-0.912,6.664198845,4.7962,0,4.7962
26/12/2020 00:30,8.1199,-0.5055,8.135619599,5.6575,-0.5055,5.680038424,2.4624,0,2.4624,7.4931,-0.5055,7.510131681,5.6575,-0.5055,5.680038424,1.8356,0,1.8356
26/12/2020 01:00,10.9531,-1.343,11.03512794,8.1085,-1.343,8.218967164,2.8446,0,2.8446,10.5037,-1.343,10.58920973,8.1085,-1.343,8.218967164,2.3952,0,2.3952
26/12/2020 01:30,11.6339,-1.5761,11.74017549,10.4655,-1.9025,10.63702009,1.1684,0.3264,1.213134584,11.2777,-1.9025,11.4370461,10.4655,-1.9025,10.63702009,0.8122,0,0.8122
26/12/2020 02:00,9.879,-2.032,10.08581504,9.879,-2.032,10.08581504,0,0,0,9.879,-2.032,10.08581504,9.879,-2.032,10.08581504,0,0,0
26/12/2020 02:30,7.6448,-1.5063,7.791784566,7.568,-1.6915,7.754727349,0.0768,0.1852,0.200492593,7.5776,-1.6915,7.764096471,7.568,-1.6915,7.754727349,0.0096,0,0.0096
26/12/2020 03:00,6.7492,-0.6328,6.778800519,5.96,-1.661,6.187125423,0.7892,1.0282,1.296160438,6.2134,-1.661,6.431583052,5.96,-1.661,6.187125423,0.2534,0,0.2534
26/12/2020 03:30,6.8267,-0.2886,6.832797586,5.1765,-1.53,5.39787479,1.6502,1.2414,2.065002179,6.2881,-1.53,6.471560987,5.1765,-1.53,5.39787479,1.1116,0,1.1116
26/12/2020 04:00,6.7775,-0.6588,6.809443714,4.5945,-1.663,4.886204995,2.183,1.0042,2.40289547,6.1497,-1.663,6.370587029,4.5945,-1.663,4.886204995,1.5552,0,1.5552
26/12/2020 04:30,7.8133,-0.6295,7.83861768,5.1895,-1.6855,5.456355973,2.6238,1.056,2.828332095,7.0175,-1.6855,7.217078114,5.1895,-1.6855,5.456355973,1.828,0,1.828
26/12/2020 05:00,8.2389,-0.7642,8.274265819,6.3275,-1.896,6.605457762,1.9114,1.1318,2.221355712,7.5305,-1.896,7.765516483,6.3275,-1.896,6.605457762,1.203,0,1.203
26/12/2020 05:30,9.2544,-0.371,9.261833531,7.945,-1.811,8.148788008,1.3094,1.44,1.946311476,8.114,-1.811,8.313646432,7.945,-1.811,8.148788008,0.169,0,0.169
26/12/2020 06:00,8.2517,-1.2503,8.345885392,7.9915,-1.8475,8.202275812,0.2602,0.5972,0.651422966,7.9925,-1.8475,8.203250118,7.9915,-1.8475,8.202275812,0.001,0,0.001
26/12/2020 06:30,7.7262,-0.963,7.785983267,7.37,-1.684,7.55994418,0.3562,0.721,0.804188684,7.392,-1.684,7.581393012,7.37,-1.684,7.55994418,0.022,0,0.022
26/12/2020 07:00,9.6836,-0.7063,9.7093238,8.81,-1.7795,8.987920797,0.8736,1.0732,1.383811837,8.8532,-1.7795,9.03026968,8.81,-1.7795,8.987920797,0.0432,0,0.0432
26/12/2020 07:30,10.1331,-1.206,10.20461423,9.7165,-1.762,9.874969177,0.4166,0.556,0.694760074,9.7415,-1.762,9.899568993,9.7165,-1.762,9.874969177,0.025,0,0.025
26/12/2020 08:00,11.8034,-1.5434,11.90387899,11.622,-1.96,11.78611403,0.1814,0.4166,0.454380369,11.622,-1.96,11.78611403,11.622,-1.96,11.78611403,0,0,0
26/12/2020 08:30,11.2412,-1.7654,11.37898126,11.223,-1.845,11.37364295,0.0182,0.0796,0.081654149,11.223,-1.845,11.37364295,11.223,-1.845,11.37364295,0,0,0
26/12/2020 09:00,10.723,-1.3646,10.8094802,10.604,-1.764,10.74972148,0.119,0.3994,0.416750957,10.604,-1.764,10.74972148,10.604,-1.764,10.74972148,0,0,0
26/12/2020 09:30,11.4647,-0.9992,11.50816001,10.3915,-2.205,10.62286672,1.0732,1.2058,1.614221757,10.3915,-2.205,10.62286672,10.3915,-2.205,10.62286672,0,0,0
26/12/2020 10:00,14.0452,0.1255,14.04576069,12.37,-2.1545,12.55622436,1.6752,2.28,2.829256977,12.3988,-2.0901,12.57373292,12.37,-2.1545,12.55622436,0.0288,0.0644,0.070546439
26/12/2020 10:30,14.4329,-0.411,14.43875076,13.6235,-2.118,13.78715621,0.8094,1.707,1.889173724,13.6235,-2.118,13.78715621,13.6235,-2.118,13.78715621,0,0,0
26/12/2020 11:00,13.2261,-0.258,13.22861615,12.9295,-1.865,13.06331486,0.2966,1.607,1.634142148,12.9295,-1.865,13.06331486,12.9295,-1.865,13.06331486,0,0,0
26/12/2020 11:30,15.0175,-0.3151,15.02080538,13.5795,-2.1815,13.75360907,1.438,1.8664,2.356118197,13.5795,-2.1815,13.75360907,13.5795,-2.1815,13.75360907,0,0,0
26/12/2020 12:00,14.8045,0.3883,14.80959139,13.6035,-1.8755,13.732178,1.201,2.2638,2.562653203,13.6035,-1.8755,13.732178,13.6035,-1.8755,13.732178,0,0,0
26/12/2020 12:30,15.0274,0.0869,15.02765126,13.358,-1.9895,13.50534243,1.6694,2.0764,2.664269754,13.358,-1.9895,13.50534243,13.358,-1.9895,13.50534243,0,0,0
26/12/2020 13:00,15.7525,-0.0114,15.75250413,13.2765,-2.302,13.47459299,2.476,2.2906,3.373043783,13.2785,-2.3,13.47622211,13.2765,-2.302,13.47459299,0.002,0.002,0.002828427
26/12/2020 13:30,15.9142,0.2359,15.91594831,13.085,-2.3465,13.29373113,2.8292,2.5824,3.830556409,13.109,-2.3053,13.31015737,13.085,-2.3465,13.29373113,0.024,0.0412,0.047680604
26/12/2020 14:00,16.6861,0.137,16.6866624,13.4575,-2.455,13.67959543,3.2286,2.592,4.140328726,13.4787,-2.3964,13.69007256,13.4575,-2.455,13.67959543,0.0212,0.0586,0.062316932
26/12/2020 14:30,16.1124,0.0909,16.11265641,13.528,-2.5385,13.76411153,2.5844,2.6294,3.686850651,13.528,-2.5385,13.76411153,13.528,-2.5385,13.76411153,0,0,0
26/12/2020 15:00,15.7087,0.0638,15.70882956,13.4575,-2.607,13.70768964,2.2512,2.6708,3.49300359,13.4575,-2.607,13.70768964,13.4575,-2.607,13.70768964,0,0,0
26/12/2020 15:30,15.7469,0.1121,15.74729901,13.3305,-2.6095,13.58350914,2.4164,2.7216,3.639518584,13.3305,-2.6095,13.58350914,13.3305,-2.6095,13.58350914,0,0,0
26/12/2020 16:00,15.1272,0.2541,15.12933398,12.658,-2.4415,12.89131049,2.4692,2.6956,3.655572185,12.658,-2.4415,12.89131049,12.658,-2.4415,12.89131049,0,0,0
26/12/2020 16:30,12.5422,0.9581,12.57874145,9.663,-1.5955,9.793834247,2.8792,2.5536,3.848462758,9.6678,-1.5811,9.796235708,9.663,-1.5955,9.793834247,0.0048,0.0144,0.015178933
26/12/2020 17:00,15.1032,-0.0195,15.10321259,9.323,-1.5795,9.455852645,5.7802,1.56,5.987011946,11.4504,-1.5795,11.55882695,9.323,-1.5795,9.455852645,2.1274,0,2.1274
26/12/2020 17:30,16.2574,-1.4377,16.32084667,9.904,-1.7085,10.05028299,6.3534,0.2708,6.359168515,12.474,-0.2329,12.47617403,9.904,-1.7085,10.05028299,2.57,1.4756,2.963493776
26/12/2020 18:00,15.9791,-1.8035,16.080555,10.1845,-1.8035,10.34295183,5.7946,0,5.7946,12.4607,0.1281,12.46135844,10.1845,-1.8035,10.34295183,2.2762,1.9316,2.98532494
26/12/2020 18:30,17.2809,-2.294,17.43249669,11.8185,-2.294,12.03907713,5.4624,0,5.4624,13.9373,-0.4076,13.94325891,11.8185,-2.294,12.03907713,2.1188,1.8864,2.836867709
26/12/2020 19:00,13.2295,-1.4361,13.3072181,9.4855,-1.4485,9.595460515,3.744,0.0124,3.744020534,10.1489,-0.0699,10.14914071,9.4855,-1.4485,9.595460515,0.6634,1.3786,1.52991422
26/12/2020 19:30,13.2796,-0.6896,13.29749316,7.747,-1.159,7.833217091,5.5326,0.4694,5.552476846,9.5182,-1.159,9.588504171,7.747,-1.159,7.833217091,1.7712,0,1.7712
26/12/2020 20:00,13.3486,-0.6398,13.36392405,6.572,-0.851,6.626868416,6.7766,0.2112,6.779890338,9.3032,-0.851,9.342041064,6.572,-0.851,6.626868416,2.7312,0,2.7312
26/12/2020 20:30,18.8403,-2.0914,18.95602432,11.6355,-2.1,11.82348765,7.2048,0.0086,7.204805133,15.4995,-2.1,15.6411157,11.6355,-2.1,11.82348765,3.864,0,3.864
26/12/2020 21:00,13.5458,-1.2365,13.60211858,10.9,-1.9805,11.07846471,2.6458,0.744,2.74841657,11.166,-1.9805,11.34027937,10.9,-1.9805,11.07846471,0.266,0,0.266
26/12/2020 21:30,7.3326,0.2369,7.336425858,4.395,-0.5205,4.425714095,2.9376,0.7574,3.033669151,5.1746,-0.5205,5.20071201,4.395,-0.5205,4.425714095,0.7796,0,0.7796
26/12/2020 22:00,12.5404,-0.7769,12.56444212,4.39,-0.8085,4.463829326,8.1504,0.0316,8.150461258,9.1698,-0.8085,9.205373664,4.39,-0.8085,4.463829326,4.7798,0,4.7798
26/12/2020 22:30,9.0142,0.22,9.016884253,1.266,0.1,1.269943306,7.7482,0.12,7.749129192,5.4738,0.1,5.474713366,1.266,0.1,1.269943306,4.2078,0,4.2078
26/12/2020 23:00,10.812,0.0648,10.81219418,1.184,0.061,1.185570327,9.628,0.0038,9.62800075,8.2362,0.061,8.23642589,1.184,0.061,1.185570327,7.0522,0,7.0522
26/12/2020 23:30,10.822,0.036,10.82205988,1.415,0.036,1.415457876,9.407,0,9.407,8.7446,0.036,8.744674103,1.415,0.036,1.415457876,7.3296,0,7.3296
27/12/2020 00:00,9.2182,0.1225,9.219013911,0.967,0.1225,0.974728295,8.2512,0,8.2512,8.0662,0.1225,8.06713014,0.967,0.1225,0.974728295,7.0992,0,7.0992
27/12/2020 00:30,8.958,0.096,8.958514386,0.726,0.096,0.732319602,8.232,0,8.232,7.3924,0.096,7.393023317,0.726,0.096,0.732319602,6.6664,0,6.6664
27/12/2020 01:00,8.4442,0.0606,8.444417446,0.409,0.052,0.412292372,8.0352,0.0086,8.035204602,6.7306,0.0616,6.730881883,0.409,0.052,0.412292372,6.3216,0.0096,6.321607289
27/12/2020 01:30,8.3803,0.043,8.380410318,0.4315,0.042,0.433539214,7.9488,0.001,7.948800063,6.5803,0.043,6.580440494,0.4315,0.042,0.433539214,6.1488,0.001,6.148800081
27/12/2020 02:00,9.0209,-0.0215,9.020925621,0.9675,-0.0215,0.967738859,8.0534,0,8.0534,6.5385,-0.0215,6.538535348,0.9675,-0.0215,0.967738859,5.571,0,5.571
27/12/2020 02:30,7.759,0.0035,7.759000789,0.771,0.0035,0.771007944,6.988,0,6.988,5.907,0.0035,5.907001037,0.771,0.0035,0.771007944,5.136,0,5.136
27/12/2020 03:00,7.655,0.0155,7.655015692,0.623,0.0135,0.623146251,7.032,0.002,7.032000284,5.4978,0.0155,5.49782185,0.623,0.0135,0.623146251,4.8748,0.002,4.87480041
27/12/2020 03:30,7.7605,-0.028,7.760550512,0.9665,-0.028,0.966905502,6.794,0,6.794,5.8203,-0.028,5.82036735,0.9665,-0.028,0.966905502,4.8538,0,4.8538
27/12/2020 04:00,6.8902,-0.027,6.890252901,0.967,-0.027,0.967376866,5.9232,0,5.9232,5.4964,-0.027,5.496466316,0.967,-0.027,0.967376866,4.5294,0,4.5294
27/12/2020 04:30,6.5772,-0.021,6.577233525,0.967,-0.021,0.967227998,5.6102,0,5.6102,5.5836,-0.021,5.583639491,0.967,-0.021,0.967227998,4.6166,0,4.6166
27/12/2020 05:00,6.4607,-0.0185,6.460726487,0.9675,-0.0185,0.967676857,5.4932,0,5.4932,5.7609,-0.0185,5.760929704,0.9675,-0.0185,0.967676857,4.7934,0,4.7934
27/12/2020 05:30,7.0628,-0.024,7.062840777,1.849,-0.024,1.849155753,5.2138,0,5.2138,6.82,-0.024,6.820042229,1.849,-0.024,1.849155753,4.971,0,4.971
27/12/2020 06:00,6.8445,-0.0245,6.844543849,1.9445,-0.0245,1.944654339,4.9,0,4.9,6.4507,-0.0245,6.450746526,1.9445,-0.0245,1.944654339,4.5062,0,4.5062
27/12/2020 06:30,6.8939,-0.016,6.893918567,1.9135,-0.016,1.913566892,4.9804,0,4.9804,6.5495,-0.016,6.549519543,1.9135,-0.016,1.913566892,4.636,0,4.636
27/12/2020 07:00,7.1802,-0.016,7.180217827,1.975,-0.016,1.975064809,5.2052,0,5.2052,6.8288,-0.016,6.828818744,1.975,-0.016,1.975064809,4.8538,0,4.8538
27/12/2020 07:30,7.3198,-0.0135,7.319812449,1.865,-0.0135,1.86504886,5.4548,0,5.4548,6.9252,-0.0135,6.925213158,1.865,-0.0135,1.86504886,5.0602,0,5.0602
27/12/2020 08:00,7.6141,-0.003,7.614100591,1.8415,-0.003,1.841502444,5.7726,0,5.7726,7.3183,-0.003,7.318300615,1.8415,-0.003,1.841502444,5.4768,0,5.4768
27/12/2020 08:30,8.2009,-0.0095,8.200905502,1.9725,-0.0095,1.972522877,6.2284,0,6.2284,7.7691,-0.0095,7.769105808,1.9725,-0.0095,1.972522877,5.7966,0,5.7966
27/12/2020 09:00,8.544,-0.0265,8.544041096,1.653,-0.0265,1.653212403,6.891,0,6.891,7.6568,-0.0255,7.656842462,1.653,-0.0265,1.653212403,6.0038,0.001,6.003800083
27/12/2020 09:30,9.7809,0.3193,9.786110428,1.8445,-0.0225,1.844637227,7.9364,0.3418,7.943756806,8.9467,-0.0225,8.946728293,1.8445,-0.0225,1.844637227,7.1022,0,7.1022
27/12/2020 10:00,11.079,-0.0038,11.07900065,2.605,-0.021,2.605084644,8.474,0.0172,8.474017456,10.6354,-0.021,10.63542073,2.605,-0.021,2.605084644,8.0304,0,8.0304
27/12/2020 10:30,11.8988,0.1487,11.89972912,2.965,-0.0145,2.965035455,8.9338,0.1632,8.93529052,11.3382,-0.0145,11.33820927,2.965,-0.0145,2.965035455,8.3732,0,8.3732
27/12/2020 11:00,13.0963,0.2426,13.09854681,3.5375,-0.053,3.53789701,9.5588,0.2956,9.563369532,11.9203,-0.053,11.92041782,3.5375,-0.053,3.53789701,8.3828,0,8.3828
27/12/2020 11:30,13.4031,0.3717,13.40825307,4.1525,-0.0575,4.152898084,9.2506,0.4292,9.260551441,12.3491,-0.0575,12.34923387,4.1525,-0.0575,4.152898084,8.1966,0,8.1966
27/12/2020 12:00,13.1684,0.5079,13.17819111,3.551,-0.0355,3.551177446,9.6174,0.5434,9.632739295,11.6908,-0.0355,11.6908539,3.551,-0.0355,3.551177446,8.1398,0,8.1398
27/12/2020 12:30,14.633,0.7544,14.65243353,4.025,-0.074,4.025680191,10.608,0.8284,10.64029654,13.3726,-0.0192,13.37261378,4.025,-0.074,4.025680191,9.3476,0.0548,9.34776063
27/12/2020 13:00,14.6565,0.8505,14.68115603,4.1495,-0.0615,4.149955723,10.507,0.912,10.5465062,13.9107,-0.0615,13.91083595,4.1495,-0.0615,4.149955723,9.7612,0,9.7612
27/12/2020 13:30,15.7525,0.653,15.76602884,4.6535,-0.089,4.654351002,11.099,0.742,11.12377476,14.1951,-0.089,14.195379,4.6535,-0.089,4.654351002,9.5416,0,9.5416
27/12/2020 14:00,13.9355,0.7464,13.95547467,3.1275,-0.038,3.127730847,10.808,0.7844,10.83642687,12.1305,-0.038,12.13055952,3.1275,-0.038,3.127730847,9.003,0,9.003
27/12/2020 14:30,14.649,0.6072,14.6615788,3.136,-0.061,3.136593216,11.513,0.6682,11.53237444,13.425,-0.061,13.42513858,3.136,-0.061,3.136593216,10.289,0,10.289
27/12/2020 15:00,13.9865,0.339,13.99060768,2.9175,-0.047,2.917878553,11.069,0.386,11.07572828,12.9365,-0.047,12.93658538,2.9175,-0.047,2.917878553,10.019,0,10.019
27/12/2020 15:30,13.747,0.2411,13.74911409,2.248,-0.0305,2.248206897,11.499,0.2716,11.50220707,12.1252,-0.0305,12.12523836,2.248,-0.0305,2.248206897,9.8772,0,9.8772
27/12/2020 16:00,13.9785,0.2855,13.98141525,2.1175,-0.0015,2.117500531,11.861,0.287,11.86447175,12.7625,-0.0015,12.76250009,2.1175,-0.0015,2.117500531,10.645,0,10.645
27/12/2020 16:30,14.525,0.2378,14.52694647,2.089,-0.005,2.089005984,12.436,0.2428,12.43836998,13.196,-0.005,13.19600095,2.089,-0.005,2.089005984,11.107,0,11.107
27/12/2020 17:00,14.6075,0.2727,14.61004523,1.9055,-0.0115,1.905534702,12.702,0.2842,12.70517901,13.3375,-0.0115,13.33750496,1.9055,-0.0115,1.905534702,11.432,0,11.432
27/12/2020 17:30,13.944,0.3332,13.94798044,1.453,0.004,1.453005506,12.491,0.3292,12.49533728,13.221,0.004,13.22100061,1.453,0.004,1.453005506,11.768,0,11.768
27/12/2020 18:00,14.062,0.4069,14.06788583,1.356,-0.0135,1.3560672,12.706,0.4204,12.71295293,13.599,-0.0135,13.5990067,1.356,-0.0135,1.3560672,12.243,0,12.243
27/12/2020 18:30,13.8615,0.4666,13.86935102,1.1605,-0.024,1.160748142,12.701,0.4906,12.71047164,13.5075,-0.024,13.50752132,1.1605,-0.024,1.160748142,12.347,0,12.347
27/12/2020 19:00,13.6705,0.4175,13.67687378,1.3095,-0.0165,1.309603948,12.361,0.434,12.36861662,13.3545,-0.0165,13.35451019,1.3095,-0.0165,1.309603948,12.045,0,12.045
27/12/2020 19:30,13.3095,0.2135,13.31121229,1.4285,-0.0035,1.428504288,11.881,0.217,11.88298153,12.7935,0.0321,12.79354027,1.4285,-0.0035,1.428504288,11.365,0.0356,11.36505576
27/12/2020 20:00,12.486,-0.022,12.48601938,1.177,-0.022,1.17720559,11.309,0,11.309,11.895,-0.022,11.89502034,1.177,-0.022,1.17720559,10.718,0,10.718
27/12/2020 20:30,11.9325,-0.031,11.93254027,1.0755,-0.031,1.075946676,10.857,0,10.857,11.7865,-0.031,11.78654077,1.0755,-0.031,1.075946676,10.711,0,10.711
27/12/2020 21:00,11.5625,-0.0315,11.56254291,1.1115,-0.0315,1.111946267,10.451,0,10.451,11.5735,-0.0315,11.57354287,1.1115,-0.0315,1.111946267,10.462,0,10.462
27/12/2020 21:30,11.1288,-0.026,11.12883037,1.176,-0.026,1.17628738,9.9528,0,9.9528,11.229,-0.026,11.2290301,1.176,-0.026,1.17628738,10.053,0,10.053
27/12/2020 22:00,10.6435,-0.033,10.64355116,1.1355,-0.033,1.135979423,9.508,0,9.508,10.7859,-0.033,10.78595048,1.1355,-0.033,1.135979423,9.6504,0,9.6504
27/12/2020 22:30,10.1299,-0.0465,10.13000673,1.1175,-0.0465,1.118467031,9.0124,0,9.0124,10.3527,-0.0465,10.35280443,1.1175,-0.0465,1.118467031,9.2352,0,9.2352
27/12/2020 23:00,9.7581,-0.0345,9.758160988,1.1545,-0.0345,1.155015368,8.6036,0,8.6036,9.8387,-0.0345,9.838760488,1.1545,-0.0345,1.155015368,8.6842,0,8.6842
27/12/2020 23:30,9.3036,-0.033,9.303658526,1.324,-0.033,1.32441119,7.9796,0,7.9796,9.3554,-0.033,9.355458201,1.324,-0.033,1.32441119,8.0314,0,8.0314
28/12/2020 00:00,8.7925,-0.035,8.792569661,1.3995,-0.035,1.399937588,7.393,0,7.393,8.6735,-0.035,8.673570617,1.3995,-0.035,1.399937588,7.274,0,7.274
28/12/2020 00:30,8.4545,-0.026,8.454539979,1.5665,-0.026,1.566715753,6.888,0,6.888,8.2607,-0.026,8.260740917,1.5665,-0.026,1.566715753,6.6942,0,6.6942
28/12/2020 01:00,8.3676,-0.023,8.36763161,1.877,-0.023,1.877140911,6.4906,0,6.4906,8.0594,-0.023,8.059432819,1.877,-0.023,1.877140911,6.1824,0,6.1824
28/12/2020 01:30,8.5037,-0.02,8.503723519,2.1695,-0.02,2.169592185,6.3342,0,6.3342,7.6933,-0.02,7.693325997,2.1695,-0.02,2.169592185,5.5238,0,5.5238
28/12/2020 02:00,8.3948,-0.0245,8.394835751,2.149,-0.0245,2.149139653,6.2458,0,6.2458,7.0604,-0.0245,7.060442508,2.149,-0.0245,2.149139653,4.9114,0,4.9114
28/12/2020 02:30,8.2215,-0.0175,8.221518625,2.1225,-0.0175,2.122572142,6.099,0,6.099,6.6249,-0.0175,6.624923114,2.1225,-0.0175,2.122572142,4.5024,0,4.5024
28/12/2020 03:00,7.5795,-0.014,7.57951293,1.9135,-0.014,1.913551214,5.666,0,5.666,6.0185,-0.014,6.018516283,1.9135,-0.014,1.913551214,4.105,0,4.105
28/12/2020 03:30,7.5027,-0.0185,7.502722808,2.0355,-0.0185,2.035584069,5.4672,0,5.4672,6.2047,-0.0185,6.20472758,2.0355,-0.0185,2.035584069,4.1692,0,4.1692
28/12/2020 04:00,7.0071,-0.0165,7.007119427,1.5485,-0.0165,1.548587905,5.4586,0,5.4586,5.3837,-0.0165,5.383725285,1.5485,-0.0165,1.548587905,3.8352,0,3.8352
28/12/2020 04:30,6.5287,-0.019,6.528727647,1.2745,-0.019,1.274641616,5.2542,0,5.2542,5.8835,-0.019,5.883530679,1.2745,-0.019,1.274641616,4.609,0,4.609
28/12/2020 05:00,6.3224,-0.014,6.3224155,1.293,-0.014,1.293075791,5.0294,0,5.0294,6.1506,-0.014,6.150615933,1.293,-0.014,1.293075791,4.8576,0,4.8576
28/12/2020 05:30,6.2605,-0.0125,6.260512479,1.3375,-0.0125,1.33755841,4.923,0,4.923,6.1519,-0.0125,6.151912699,1.3375,-0.0125,1.33755841,4.8144,0,4.8144
28/12/2020 06:00,6.3288,-0.01,6.3288079,1.357,-0.01,1.357036845,4.9718,0,4.9718,6.1744,-0.01,6.174408098,1.357,-0.01,1.357036845,4.8174,0,4.8174
28/12/2020 06:30,6.2847,-0.018,6.284725777,1.1975,-0.018,1.197635274,5.0872,0,5.0872,6.1789,-0.018,6.178926218,1.1975,-0.018,1.197635274,4.9814,0,4.9814
28/12/2020 07:00,6.587,-0.038,6.587109609,1.114,-0.038,1.114647926,5.473,0,5.473,6.635,-0.038,6.635108816,1.114,-0.038,1.114647926,5.521,0,5.521
28/12/2020 07:30,7.1216,-0.026,7.121647461,1.16,-0.026,1.160291343,5.9616,0,5.9616,7.0582,-0.026,7.058247887,1.16,-0.026,1.160291343,5.8982,0,5.8982
28/12/2020 08:00,7.2264,-0.0245,7.226441532,1.019,-0.0245,1.019294486,6.2074,0,6.2074,7.212,-0.0245,7.212041615,1.019,-0.0245,1.019294486,6.193,0,6.193
28/12/2020 08:30,7.5714,-0.0335,7.571474111,0.93,-0.0335,0.930603165,6.6414,0,6.6414,7.577,-0.0335,7.577074056,0.93,-0.0335,0.930603165,6.647,0,6.647
28/12/2020 09:00,8.2472,-0.0345,8.247272161,1.049,-0.0345,1.049567173,7.1982,0,7.1982,8.2952,-0.0345,8.295271743,1.049,-0.0345,1.049567173,7.2462,0,7.2462
28/12/2020 09:30,9.4547,-0.029,9.454744475,1.4685,-0.029,1.468786319,7.9862,0,7.9862,9.0861,-0.029,9.086146279,1.4685,-0.029,1.468786319,7.6176,0,7.6176
28/12/2020 10:00,10.5009,0.0158,10.50091189,1.6775,-0.038,1.677930347,8.8234,0.0538,8.823564019,9.7569,-0.038,9.756973999,1.6775,-0.038,1.677930347,8.0794,0,8.0794
28/12/2020 10:30,11.4241,0.0176,11.42411356,1.9115,-0.039,1.911897814,9.5126,0.0566,9.512768384,10.3605,-0.039,10.3605734,1.9115,-0.039,1.911897814,8.449,0,8.449
28/12/2020 11:00,11.9262,0.1273,11.92687938,2.019,-0.0455,2.019512627,9.9072,0.1728,9.908706862,10.9038,-0.0455,10.90389493,2.019,-0.0455,2.019512627,8.8848,0,8.8848
28/12/2020 11:30,11.6615,0.1285,11.66220796,1.5275,-0.0405,1.528036812,10.134,0.169,10.13540907,10.6025,-0.0405,10.60257735,1.5275,-0.0405,1.528036812,9.075,0,9.075
28/12/2020 12:00,12.183,-0.0485,12.18309654,1.657,-0.0485,1.65770964,10.526,0,10.526,11.3022,-0.0485,11.30230406,1.657,-0.0485,1.65770964,9.6452,0,9.6452
28/12/2020 12:30,12.493,0.1546,12.49395655,1.476,-0.047,1.476748117,11.017,0.2016,11.01884438,11.64,-0.047,11.64009489,1.476,-0.047,1.476748117,10.164,0,10.164
28/12/2020 13:00,13.3125,0.3919,13.31826722,1.5445,0.0915,1.547207969,11.768,0.3004,11.77183351,11.9745,0.0915,11.97484958,1.5445,0.0915,1.547207969,10.43,0,10.43
28/12/2020 13:30,14.684,0.2642,14.6863766,2.496,0.078,2.497218453,12.188,0.1862,12.18942224,13.07,0.078,13.07023274,2.496,0.078,2.497218453,10.574,0,10.574
28/12/2020 14:00,15.1955,0.2046,15.19687736,2.4275,0.074,2.428627647,12.768,0.1306,12.76866792,12.0481,0.074,12.04832725,2.4275,0.074,2.428627647,9.6206,0,9.6206
28/12/2020 14:30,14.06,0.1346,14.06064427,1.878,0.055,1.878805205,12.182,0.0796,12.18226006,11.7372,0.055,11.73732886,1.878,0.055,1.878805205,9.8592,0,9.8592
28/12/2020 15:00,14.1945,-0.2336,14.19642206,2.3515,-0.296,2.370056592,11.843,0.0624,11.84316439,12.8165,-0.296,12.81991764,2.3515,-0.296,2.370056592,10.465,0,10.465
28/12/2020 15:30,13.2675,-0.0753,13.26771368,2.3945,-0.3605,2.421485185,10.873,0.2852,10.87673977,12.4675,-0.3605,12.47271087,2.3945,-0.3605,2.421485185,10.073,0,10.073
28/12/2020 16:00,12.043,-0.1926,12.04454,1.661,-0.497,1.733761806,10.382,0.3044,10.38646154,11.957,-0.497,11.9673246,1.661,-0.497,1.733761806,10.296,0,10.296
28/12/2020 16:30,12.363,0.118,12.36356312,1.254,-0.36,1.304651678,11.109,0.478,11.11927898,12.515,-0.36,12.52017672,1.254,-0.36,1.304651678,11.261,0,11.261
28/12/2020 17:00,13.1065,0.3496,13.11116175,1.2005,-0.042,1.201234469,11.906,0.3916,11.91243831,13.2265,-0.042,13.22656668,1.2005,-0.042,1.201234469,12.026,0,12.026
28/12/2020 17:30,14.392,0.2702,14.39453619,1.495,-0.038,1.495482865,12.897,0.3082,12.90068201,14.473,-0.038,14.47304989,1.495,-0.038,1.495482865,12.978,0,12.978
28/12/2020 18:00,14.2915,0.3287,14.2952795,1.3325,-0.0525,1.333533839,12.959,0.3812,12.96460545,14.3495,-0.0525,14.34959604,1.3325,-0.0525,1.333533839,13.017,0,13.017
28/12/2020 18:30,14.5455,0.3077,14.54875423,1.3925,-0.0955,1.395770934,13.153,0.4032,13.15917852,14.5725,-0.0955,14.57281292,1.3925,-0.0955,1.395770934,13.18,0,13.18
28/12/2020 19:00,13.9825,0.1482,13.98328536,1.1905,-0.231,1.212704107,12.792,0.3792,12.79761918,14.0355,-0.231,14.0374008,1.1905,-0.231,1.212704107,12.845,0,12.845
28/12/2020 19:30,13.749,-0.0078,13.74900221,1.176,-0.435,1.253874396,12.573,0.4272,12.58025552,13.807,-0.435,13.8138508,1.176,-0.435,1.253874396,12.631,0,12.631
28/12/2020 20:00,13.3295,0.0928,13.32982303,1.1525,-0.418,1.22596095,12.177,0.5108,12.18770879,13.3815,-0.418,13.38802697,1.1525,-0.418,1.22596095,12.229,0,12.229
28/12/2020 20:30,12.9565,-0.3864,12.9622605,1.3385,-0.782,1.550195552,11.618,0.3956,11.62473326,12.9775,-0.782,13.00103958,1.3385,-0.782,1.550195552,11.639,0,11.639
28/12/2020 21:00,12.198,-0.2846,12.20131965,1.379,-0.853,1.621496223,10.819,0.5684,10.83392078,12.22,-0.853,12.24973506,1.379,-0.853,1.621496223,10.841,0,10.841
28/12/2020 21:30,11.5755,-0.4562,11.58448612,1.2965,-0.991,1.631868025,10.279,0.5348,10.29290299,11.5645,-0.991,11.60688336,1.2965,-0.991,1.631868025,10.268,0,10.268
28/12/2020 22:00,11.1653,-0.604,11.18162511,1.3055,-1.156,1.743750627,9.8598,0.552,9.875239746,11.1601,-1.156,11.21981141,1.3055,-1.156,1.743750627,9.8546,0,9.8546
28/12/2020 22:30,10.3727,0.0832,10.37303367,1.1135,-0.489,1.216142775,9.2592,0.5722,9.276863558,10.3919,-0.489,10.4033988,1.1135,-0.489,1.216142775,9.2784,0,9.2784
28/12/2020 23:00,10.302,-0.5705,10.31778437,1.394,-0.7865,1.600568102,8.908,0.216,8.910618385,10.1924,-0.7865,10.22270023,1.394,-0.7865,1.600568102,8.7984,0,8.7984
28/12/2020 23:30,10.6152,-1.4022,10.70741033,2.747,-1.456,3.109010293,7.8682,0.0538,7.868383931,10.451,-1.456,10.55193523,2.747,-1.456,3.109010293,7.704,0,7.704
29/12/2020 00:00,10.9509,-1.5504,11.06010628,4.6965,-1.871,5.055467659,6.2544,0.3206,6.262611573,10.6361,-1.871,10.79941036,4.6965,-1.871,5.055467659,5.9396,0,5.9396
29/12/2020 00:30,11.174,-1.3365,11.25364422,7.021,-1.9145,7.277345069,4.153,0.578,4.193029096,10.6288,-1.8723,10.79244628,7.021,-1.9145,7.277345069,3.6078,0.0422,3.608046796
29/12/2020 01:00,6.2031,-0.594,6.231475396,4.4185,-1.192,4.576462198,1.7846,0.598,1.882126765,5.7923,-1.1402,5.903456219,4.4185,-1.192,4.576462198,1.3738,0.0518,1.374776229
29/12/2020 01:30,7.1682,-1.0522,7.245013187,3.306,-1.082,3.478557172,3.8622,0.0298,3.862314964,6.716,-1.082,6.802600973,3.306,-1.082,3.478557172,3.41,0,3.41
29/12/2020 02:00,7.0496,-1.1127,7.136873367,2.696,-1.1415,2.927701872,4.3536,0.0288,4.353695258,6.6512,-1.1415,6.748443057,2.696,-1.1415,2.927701872,3.9552,0,3.9552
29/12/2020 02:30,7.0368,-1.0997,7.122211337,2.473,-1.1275,2.71790089,4.5638,0.0278,4.56388467,6.7556,-1.1275,6.849042824,2.473,-1.1275,2.71790089,4.2826,0,4.2826
29/12/2020 03:00,6.9902,-1.2359,7.0986157,2.217,-1.2445,2.54241406,4.7732,0.0086,4.773207747,6.5572,-1.2445,6.674252924,2.217,-1.2445,2.54241406,4.3402,0,4.3402
29/12/2020 03:30,6.7202,-1.2551,6.836399933,2.095,-1.2955,2.463198175,4.6252,0.0404,4.625376439,6.512,-1.2955,6.639613261,2.095,-1.2955,2.463198175,4.417,0,4.417
29/12/2020 04:00,6.9602,-1.3299,7.086114454,2.38,-1.4105,2.766570124,4.5802,0.0806,4.580909124,6.7222,-1.4105,6.868586688,2.38,-1.4105,2.766570124,4.3422,0,4.3422
29/12/2020 04:30,8.6062,-1.7892,8.79021701,4.217,-1.964,4.651922721,4.3892,0.1748,4.392679328,8.1366,-1.964,8.370278105,4.217,-1.964,4.651922721,3.9196,0,3.9196
29/12/2020 05:00,10.7972,-1.6182,10.9177882,7.106,-2.293,7.466798846,3.6912,0.6748,3.752374246,8.9646,-2.2738,9.248471203,7.106,-2.293,7.466798846,1.8586,0.0192,1.858699169
29/12/2020 05:30,8.4271,-1.0589,8.493367037,6.8545,-2.0985,7.168533497,1.5726,1.0396,1.885162836,6.8959,-2.0485,7.193732624,6.8545,-2.0985,7.168533497,0.0414,0.05,0.064915021
29/12/2020 06:00,9.9576,-1.3931,10.05457733,8.242,-2.2985,8.556498481,1.7156,0.9054,1.939853737,8.2496,-2.2927,8.562264505,8.242,-2.2985,8.556498481,0.0076,0.0058,0.009560335
29/12/2020 06:30,5.3708,-0.7286,5.419995443,4.716,-1.701,5.013387777,0.6548,0.9724,1.172315998,4.718,-1.6952,5.013305002,4.716,-1.701,5.013387777,0.002,0.0058,0.006135145
29/12/2020 07:00,8.7487,-1.3271,8.848782182,5.2965,-1.9395,5.640440807,3.4522,0.6124,3.506097346,7.7243,-1.9395,7.964073753,5.2965,-1.9395,5.640440807,2.4278,0,2.4278
29/12/2020 07:30,8.3609,-0.9717,8.417175874,5.1505,-1.8145,5.460774716,3.2104,0.8428,3.319183635,7.5947,-1.6589,7.77376468,5.1505,-1.8145,5.460774716,2.4442,0.1556,2.449147811
29/12/2020 08:00,9.0077,-0.7225,9.036629103,5.0045,-1.4885,5.221173479,4.0032,0.766,4.075827062,7.8873,-1.4059,8.011620067,5.0045,-1.4885,5.221173479,2.8828,0.0826,2.883983114
29/12/2020 08:30,11.0157,-0.8211,11.04625962,6.4375,-1.4115,6.590427793,4.5782,0.5904,4.616111719,9.9175,-1.4115,10.01744171,6.4375,-1.4115,6.590427793,3.48,0,3.48
29/12/2020 09:00,8.946,-0.5451,8.962591702,5.343,-1.1355,5.462326359,3.603,0.5904,3.651052062,8.489,-1.1115,8.561457426,5.343,-1.1355,5.462326359,3.146,0.024,3.146091543
29/12/2020 09:30,10.0269,-0.308,10.03162936,4.8045,-0.739,4.861002083,5.2224,0.431,5.240154841,9.7369,-0.739,9.764903615,4.8045,-0.739,4.861002083,4.9324,0,4.9324
29/12/2020 10:00,10.7798,-0.1799,10.78130104,4.223,-0.4045,4.242328282,6.5568,0.2246,6.560645654,10.2278,-0.4045,10.23579567,4.223,-0.4045,4.242328282,6.0048,0,6.0048
29/12/2020 10:30,14.8221,-0.4515,14.82897504,7.4925,-0.8095,7.536102872,7.3296,0.358,7.338337697,14.6455,-0.8095,14.66785467,7.4925,-0.8095,7.536102872,7.153,0,7.153
29/12/2020 11:00,11.6053,0.2112,11.60722161,6.7265,-0.55,6.748948233,4.8788,0.7612,4.937824914,11.3441,-0.55,11.3574251,6.7265,-0.55,6.748948233,4.6176,0,4.6176
29/12/2020 11:30,12.5931,0.1392,12.59386931,6.8705,-0.528,6.890758612,5.7226,0.6672,5.761363259,12.3665,-0.528,12.37776661,6.8705,-0.528,6.890758612,5.496,0,5.496
29/12/2020 12:00,12.4847,0.2835,12.48791842,6.5115,-0.3665,6.521806077,5.9732,0.65,6.008462219,11.9145,-0.3665,11.92013559,6.5115,-0.3665,6.521806077,5.403,0,5.403
29/12/2020 12:30,13.371,-0.1349,13.37168049,6.603,-0.3855,6.614243664,6.768,0.2506,6.772637917,12.6644,-0.3855,12.67026589,6.603,-0.3855,6.614243664,6.0614,0,6.0614
29/12/2020 13:00,13.6777,-0.4205,13.68416229,6.6965,-0.4215,6.709752194,6.9812,0.001,6.981200072,12.9183,-0.4215,12.92517455,6.6965,-0.4215,6.709752194,6.2218,0,6.2218
29/12/2020 13:30,18.651,-1.2385,18.69207541,11.428,-1.2645,11.49774518,7.223,0.026,7.223046795,17.7976,-1.2645,17.84246412,11.428,-1.2645,11.49774518,6.3696,0,6.3696
29/12/2020 14:00,15.1971,-1.1788,15.24274968,11.2515,-1.75,11.38677971,3.9456,0.5712,3.986731594,14.3427,-1.5974,14.43138005,11.2515,-1.75,11.38677971,3.0912,0.1526,3.094964329
29/12/2020 14:30,15.0015,-0.11,15.00190329,10.9895,-1.766,11.13049263,4.012,1.656,4.340331785,13.5873,-0.8022,13.61096051,10.9895,-1.766,11.13049263,2.5978,0.9638,2.77082574
29/12/2020 15:00,15.6102,-0.1849,15.61129502,12.062,-1.9225,12.21424784,3.5482,1.7376,3.950819788,14.729,-0.8943,14.75612461,12.062,-1.9225,12.21424784,2.667,1.0282,2.858335921
29/12/2020 15:30,13.8505,0.0827,13.85074689,11.4985,-1.9035,11.65499097,2.352,1.9862,3.078456503,13.3265,-0.5315,13.33709468,11.4985,-1.9035,11.65499097,1.828,1.372,2.28560014
29/12/2020 16:00,13.5099,0.0162,13.50990971,10.6385,-1.876,10.80264126,2.8714,1.8922,3.438801943,12.9175,-0.6952,12.93619377,10.6385,-1.876,10.80264126,2.279,1.1808,2.56673521
29/12/2020 16:30,11.5738,0.5417,11.58646993,7.582,-1.2775,7.688870544,3.9918,1.8192,4.386793348,10.7788,-0.1553,10.77991872,7.582,-1.2775,7.688870544,3.1968,1.1222,3.388047089
29/12/2020 17:00,17.9351,-0.5484,17.94348223,11.1105,-1.832,11.26052549,6.8246,1.2836,6.944263397,17.4359,-1.3472,17.48786884,11.1105,-1.832,11.26052549,6.3254,0.4848,6.343951151
29/12/2020 17:30,13.3864,0.6693,13.40312156,8.448,-1.4975,8.579697562,4.9384,2.1668,5.392848672,12.4954,-1.1499,12.54819872,8.448,-1.4975,8.579697562,4.0474,0.3476,4.062298921
29/12/2020 18:00,17.935,0.0214,17.93501277,10.471,-1.842,10.63178278,7.464,1.8634,7.693084918,17.4108,-1.7786,17.50141065,10.471,-1.842,10.63178278,6.9398,0.0634,6.940089596
29/12/2020 18:30,16.6748,0.1689,16.67565538,10.648,-2.0525,10.84401495,6.0268,2.2214,6.423156249,16.1268,-1.6609,16.21210249,10.648,-2.0525,10.84401495,5.4788,0.3916,5.492777075
29/12/2020 19:00,14.2721,0.4099,14.27798503,8.8585,-1.9325,9.066839499,5.4136,2.3424,5.898635666,14.0281,-1.3939,14.09718223,8.8585,-1.9325,9.066839499,5.1696,0.5386,5.197581565
29/12/2020 19:30,12.867,0.3964,12.8731046,6.268,-1.705,6.49575623,6.599,2.1014,6.925509581,12.5964,-1.4218,12.67638782,6.268,-1.705,6.49575623,6.3284,0.2832,6.334733522
29/12/2020 20:00,15.0774,-0.2338,15.07921262,6.758,-2.03,7.056306683,8.3194,1.7962,8.511095746,14.773,-2.007,14.90870813,6.758,-2.03,7.056306683,8.015,0.023,8.015033001
29/12/2020 20:30,15.602,-0.4394,15.6081862,8.255,-2.323,8.575625575,7.347,1.8836,7.584613237,15.3716,-1.9122,15.49008055,8.255,-2.323,8.575625575,7.1166,0.4108,7.128446689
29/12/2020 21:00,10.44,-0.1074,10.44055242,4.967,-1.944,5.333875233,5.473,1.8366,5.772939335,10.1568,-0.7594,10.18514971,4.967,-1.944,5.333875233,5.1898,1.1846,5.323279177
29/12/2020 21:30,11.64,-0.3592,11.64554098,3.911,-1.783,4.298256623,7.729,1.4238,7.859048762,11.4018,-0.9996,11.44553378,3.911,-1.783,4.298256623,7.4908,0.7834,7.531653218
29/12/2020 22:00,13.606,-0.6551,13.62176171,5.779,-1.8205,6.058965361,7.827,1.1654,7.913285421,13.4936,-1.2723,13.55344931,5.779,-1.8205,6.058965361,7.7146,0.5482,7.734053038
29/12/2020 22:30,9.3849,-0.5462,9.400780949,3.9235,-1.463,4.187388357,5.4614,0.9168,5.537816555,9.2113,-1.462,9.326601294,3.9235,-1.463,4.187388357,5.2878,0.001,5.287800095
29/12/2020 23:00,9.0546,-1.0196,9.111825576,2.54,-1.54,2.97038718,6.5146,0.5204,6.535352272,8.9606,-1.54,9.091971863,2.54,-1.54,2.97038718,6.4206,0,6.4206
29/12/2020 23:30,9.691,-1.1649,9.760761907,2.709,-1.6795,3.187381566,6.982,0.5146,7.000938306,9.503,-1.6795,9.650270942,2.709,-1.6795,3.187381566,6.794,0,6.794
30/12/2020 00:00,8.5609,-0.5474,8.578383039,2.4465,-1.062,2.667059476,6.1144,0.5146,6.136016666,8.4543,-0.9056,8.50266428,2.4465,-1.062,2.667059476,6.0078,0.1564,6.009835422
30/12/2020 00:30,9.7724,-1.1465,9.839423967,3.803,-1.1485,3.972639079,5.9694,0.002,5.969400335,9.251,-1.1485,9.322019805,3.803,-1.1485,3.972639079,5.448,0,5.448
30/12/2020 01:00,9.3206,-1.0024,9.37434745,4.895,-1.038,5.003845421,4.4256,0.0356,4.425743183,8.8656,-1.038,8.9261586,4.895,-1.038,5.003845421,3.9706,0,3.9706
30/12/2020 01:30,8.4274,-1.1841,8.510179996,5.197,-1.2005,5.333855008,3.2304,0.0164,3.230441629,8.1596,-1.2005,8.247440355,5.197,-1.2005,5.333855008,2.9626,0,2.9626
30/12/2020 02:00,6.8374,-1.1641,6.935788893,3.941,-1.1795,4.113721095,2.8964,0.0154,2.89644094,6.2816,-1.1795,6.391378475,3.941,-1.1795,4.113721095,2.3406,0,2.3406
30/12/2020 02:30,10.047,-1.5755,10.16977921,6.423,-1.5775,6.613882011,3.624,0.002,3.624000552,9.399,-1.5775,9.530462069,6.423,-1.5775,6.613882011,2.976,0,2.976
30/12/2020 03:00,6.5613,-1.1663,6.664151362,5.1635,-1.3775,5.34408444,1.3978,0.2112,1.413665547,6.0189,-1.3775,6.174517265,5.1635,-1.3775,5.34408444,0.8554,0,0.8554
30/12/2020 03:30,6.3305,-1.1579,6.435523495,3.9515,-1.2415,4.14194091,2.379,0.0836,2.380468433,5.4711,-1.2415,5.610192284,3.9515,-1.2415,4.14194091,1.5196,0,1.5196
30/12/2020 04:00,7.0749,-1.2639,7.186908461,3.8185,-1.2725,4.024947018,3.2564,0.0086,3.256411356,6.3511,-1.2725,6.477324097,3.8185,-1.2725,4.024947018,2.5326,0,2.5326
30/12/2020 04:30,6.0817,-1.2898,6.216965412,3.0365,-1.31,3.307027706,3.0452,0.0202,3.045266997,5.6535,-1.31,5.803288917,3.0365,-1.31,3.307027706,2.617,0,2.617
30/12/2020 05:00,7.7093,-1.3085,7.819557452,3.8905,-1.3325,4.112365074,3.8188,0.024,3.818875416,7.1871,-1.3325,7.309580197,3.8905,-1.3325,4.112365074,3.2966,0,3.2966
30/12/2020 05:30,7.587,-1.3475,7.705733271,4.417,-1.3725,4.625326502,3.17,0.025,3.170098579,7.0494,-1.3725,7.181768348,4.417,-1.3725,4.625326502,2.6324,0,2.6324
30/12/2020 06:00,6.0819,-1.1298,6.185948242,3.4285,-1.174,3.623932705,2.6534,0.0442,2.653768113,5.8141,-1.174,5.93144458,3.4285,-1.174,3.623932705,2.3856,0,2.3856
30/12/2020 06:30,6.5723,-1.135,6.669584117,2.7515,-1.135,2.976403408,3.8208,0,3.8208,6.1317,-1.135,6.2358616,2.7515,-1.135,2.976403408,3.3802,0,3.3802
30/12/2020 07:00,6.5021,-0.813,6.552730226,1.8855,-0.815,2.054102054,4.6166,0.002,4.616600433,6.2679,-0.815,6.320664159,1.8855,-0.815,2.054102054,4.3824,0,4.3824
30/12/2020 07:30,7.9035,-0.6335,7.928848245,2.1415,-0.6335,2.233236329,5.762,0,5.762,7.7259,-0.6335,7.751829014,2.1415,-0.6335,2.233236329,5.5844,0,5.5844
30/12/2020 08:00,8.5674,-0.6565,8.592516221,2.53,-0.6565,2.613788869,6.0374,0,6.0374,8.388,-0.6565,8.413651779,2.53,-0.6565,2.613788869,5.858,0,5.858
30/12/2020 08:30,8.5519,-0.297,8.557055721,2.3205,-0.297,2.339429257,6.2314,0,6.2314,8.1401,-0.297,8.145516375,2.3205,-0.297,2.339429257,5.8196,0,5.8196
30/12/2020 09:00,9.6958,-0.2045,9.697956377,2.681,-0.2045,2.688788063,7.0148,0,7.0148,9.184,-0.2045,9.186276517,2.681,-0.2045,2.688788063,6.503,0,6.503
30/12/2020 09:30,9.6858,-0.349,9.692085567,2.359,-0.349,2.384676498,7.3268,0,7.3268,9.4784,-0.1934,9.480372889,2.359,-0.349,2.384676498,7.1194,0.1556,7.121100176
30/12/2020 10:00,10.1073,-0.209,10.10946063,2.1585,-0.209,2.168594764,7.9488,0,7.9488,10.4875,0.1962,10.48933509,2.1585,-0.209,2.168594764,8.329,0.4052,8.338850523
