Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/12/2020 10:30,10.883,-0.1325,10.88380656,2.194,-0.2535,2.208596443,8.689,0.121,8.689842461,11.2066,-0.0835,11.20691107,2.194,-0.2535,2.208596443,9.0126,0.17,9.014203168
30/12/2020 11:00,11.2698,0.2554,11.27269361,1.928,-0.166,1.93513307,9.3418,0.4214,9.351299653,11.2766,-0.166,11.27782176,1.928,-0.166,1.93513307,9.3486,0,9.3486
30/12/2020 11:30,11.9925,0.3756,11.99838037,2.0295,-0.064,2.030508865,9.963,0.4396,9.972693576,12.0011,-0.064,12.00127065,2.0295,-0.064,2.030508865,9.9716,0,9.9716
30/12/2020 12:00,12.0485,0.3537,12.05369055,1.8445,-0.0275,1.84470499,10.204,0.3812,10.21111793,12.0765,-0.0275,12.07653131,1.8445,-0.0275,1.84470499,10.232,0,10.232
30/12/2020 12:30,12.4185,0.5479,12.4305807,1.7175,0.0755,1.719158661,10.701,0.4724,10.71142207,12.4495,0.0755,12.44972893,1.7175,0.0755,1.719158661,10.732,0,10.732
30/12/2020 13:00,12.72,0.5541,12.73206294,1.608,0.0895,1.610488823,11.112,0.4646,11.12170837,12.746,0.0895,12.74631422,1.608,0.0895,1.610488823,11.138,0,11.138
30/12/2020 13:30,12.749,0.5704,12.76175369,1.493,0.125,1.498223615,11.256,0.4454,11.26480879,12.77,0.125,12.77061177,1.493,0.125,1.498223615,11.277,0,11.277
30/12/2020 14:00,12.8905,0.461,12.89874068,1.5215,0.077,1.52344716,11.369,0.384,11.37548315,12.9035,0.077,12.90372974,1.5215,0.077,1.52344716,11.382,0,11.382
30/12/2020 14:30,12.682,0.421,12.68898597,1.492,0.062,1.493287648,11.19,0.359,11.19575728,12.698,0.062,12.69815136,1.492,0.062,1.493287648,11.206,0,11.206
30/12/2020 15:00,12.21,0.3066,12.21384884,1.256,0.008,1.256025477,10.954,0.2986,10.95806908,12.227,0.008,12.22700262,1.256,0.008,1.256025477,10.971,0,10.971
30/12/2020 15:30,12.1505,0.3839,12.15656323,1.0435,0.0795,1.046524008,11.107,0.3044,11.11117043,12.1645,0.0795,12.16475978,1.0435,0.0795,1.046524008,11.121,0,11.121
30/12/2020 16:00,12.4275,0.3211,12.43164758,0.9395,0.0715,0.942216801,11.488,0.2496,11.49071121,12.4365,0.0715,12.43670553,0.9395,0.0715,0.942216801,11.497,0,11.497
30/12/2020 16:30,12.8035,0.3356,12.80789755,0.9325,0.064,0.934693666,11.871,0.2716,11.8741066,12.8125,0.064,12.81265984,0.9325,0.064,0.934693666,11.88,0,11.88
30/12/2020 17:00,13.207,0.2159,13.20876458,0.958,0.0805,0.961376227,12.249,0.1354,12.24974833,13.289,0.0805,13.28924382,0.958,0.0805,0.961376227,12.331,0,12.331
30/12/2020 17:30,14.6865,0.0929,14.68679382,1.1945,-0.2075,1.212388758,13.492,0.3004,13.4953438,14.8125,-0.2075,14.8139533,1.1945,-0.2075,1.212388758,13.618,0,13.618
30/12/2020 18:00,15.084,0.2386,15.08588698,1.481,-0.301,1.511278267,13.603,0.5396,13.61369814,15.208,-0.2914,15.2107915,1.481,-0.301,1.511278267,13.727,0.0096,13.72700336
30/12/2020 18:30,15.1145,0.2184,15.11607782,1.6695,-0.418,1.721032902,13.445,0.6364,13.46005312,15.2375,-0.3728,15.24205977,1.6695,-0.418,1.721032902,13.568,0.0452,13.56807529
30/12/2020 19:00,14.5115,0.0555,14.51160613,1.4845,-0.6395,1.61638501,13.027,0.695,13.04552621,14.6355,-0.5435,14.64558816,1.4845,-0.6395,1.61638501,13.151,0.096,13.15135039
30/12/2020 19:30,14.504,-0.3341,14.50784749,1.66,-1.1165,2.000542989,12.844,0.7824,12.86780812,14.645,-0.9409,14.67519396,1.66,-1.1165,2.000542989,12.985,0.1756,12.98618729
30/12/2020 20:00,14.105,-0.1915,14.10629991,1.853,-1.3215,2.275955019,12.252,1.13,12.30399951,14.241,-0.8069,14.2638413,1.853,-1.3215,2.275955019,12.388,0.5146,12.39868369
30/12/2020 20:30,14.191,-0.4627,14.1985412,2.778,-1.6705,3.24158206,11.413,1.2078,11.4767308,14.308,-1.1051,14.35061358,2.778,-1.6705,3.24158206,11.53,0.5654,11.54385452
30/12/2020 21:00,12.7475,0.087,12.74779688,2.6845,-1.283,2.97533683,10.063,1.37,10.15582931,12.8295,-0.6638,12.84666107,2.6845,-1.283,2.97533683,10.145,0.6192,10.16387887
30/12/2020 21:30,13.2774,-0.4138,13.28384663,3.719,-1.204,3.909037861,9.5584,0.7902,9.59100759,13.4016,-1.0648,13.44383433,3.719,-1.204,3.909037861,9.6826,0.1392,9.683600539
30/12/2020 22:00,11.6517,-0.6904,11.67213627,3.5425,-1.302,3.774190012,8.1092,0.6116,8.132230887,11.7861,-1.2722,11.85456225,3.5425,-1.302,3.774190012,8.2436,0.0298,8.243653862
30/12/2020 22:30,11.0061,-0.8218,11.03673831,3.2915,-1.415,3.582763912,7.7146,0.5932,7.7373729,11.1281,-1.3842,11.21385836,3.2915,-1.415,3.582763912,7.8366,0.0308,7.836660526
30/12/2020 23:00,10.1785,-1.0807,10.23571076,2.9785,-1.5895,3.376088343,7.2,0.5088,7.217955212,10.3043,-1.5895,10.42617421,2.9785,-1.5895,3.376088343,7.3258,0,7.3258
30/12/2020 23:30,9.5869,-0.7237,9.614176683,2.7795,-1.3065,3.071247711,6.8074,0.5828,6.832301999,9.6847,-1.2547,9.765638032,2.7795,-1.3065,3.071247711,6.9052,0.0518,6.905394289
31/12/2020 00:00,8.9616,-0.3085,8.966908431,2.735,-0.7415,2.8337338,6.2266,0.433,6.24163733,9.0644,-0.5667,9.082097569,2.735,-0.7415,2.8337338,6.3294,0.1748,6.331813279
31/12/2020 00:30,8.1689,-0.691,8.198073445,2.5385,-0.691,2.630867395,5.6304,0,5.6304,8.2247,-0.691,8.253676217,2.5385,-0.691,2.630867395,5.6862,0,5.6862
31/12/2020 01:00,7.4873,-0.423,7.499239314,2.0565,-0.423,2.099552631,5.4308,0,5.4308,7.4499,-0.423,7.461899156,2.0565,-0.423,2.099552631,5.3934,0,5.3934
31/12/2020 01:30,7.9787,-0.524,7.995888299,2.3905,-0.524,2.447256883,5.5882,0,5.5882,8.0747,-0.524,8.091684379,2.3905,-0.524,2.447256883,5.6842,0,5.6842
31/12/2020 02:00,7.4403,-0.5835,7.463145204,2.3945,-0.5835,2.464569435,5.0458,0,5.0458,7.4605,-0.5835,7.483283537,2.3945,-0.5835,2.464569435,5.066,0,5.066
31/12/2020 02:30,7.1811,-0.56,7.202901999,2.3445,-0.56,2.410452292,4.8366,0,4.8366,7.1051,-0.56,7.127134488,2.3445,-0.56,2.410452292,4.7606,0,4.7606
31/12/2020 03:00,7.5763,-0.6285,7.602324246,2.9365,-0.6285,3.003005911,4.6398,0,4.6398,7.5637,-0.6285,7.58976745,2.9365,-0.6285,3.003005911,4.6272,0,4.6272
31/12/2020 03:30,7.0789,-0.8315,7.127567429,3.2005,-0.8315,3.306749537,3.8784,0,3.8784,7.1893,-0.8315,7.237225072,3.2005,-0.8315,3.306749537,3.9888,0,3.9888
31/12/2020 04:00,6.0256,-0.7685,6.07440924,2.462,-0.7685,2.579154173,3.5636,0,3.5636,6.1532,-0.7685,6.201004958,2.462,-0.7685,2.579154173,3.6912,0,3.6912
31/12/2020 04:30,6.4655,-0.8195,6.517228744,2.3125,-0.8195,2.453413235,4.153,0,4.153,6.5433,-0.8195,6.594418484,2.3125,-0.8195,2.453413235,4.2308,0,4.2308
31/12/2020 05:00,6.6853,-0.7825,6.730939187,2.4815,-0.7825,2.601950903,4.2038,0,4.2038,6.8025,-0.7825,6.847358067,2.4815,-0.7825,2.601950903,4.321,0,4.321
31/12/2020 05:30,7.3233,-0.883,7.376341362,3.2835,-0.883,3.400156063,4.0398,0,4.0398,7.3511,-0.883,7.403942207,3.2835,-0.883,3.400156063,4.0676,0,4.0676
31/12/2020 06:00,6.5336,-0.723,6.573481419,3.116,-0.723,3.198778673,3.4176,0,3.4176,6.692,-0.723,6.73094295,3.116,-0.723,3.198778673,3.576,0,3.576
31/12/2020 06:30,6.6414,-0.74,6.68249908,2.856,-0.74,2.95031117,3.7854,0,3.7854,6.7574,-0.74,6.797797788,2.856,-0.74,2.95031117,3.9014,0,3.9014
31/12/2020 07:00,7.7285,-0.79,7.768771605,3.2375,-0.79,3.332492498,4.491,0,4.491,7.7295,-0.79,7.769766422,3.2375,-0.79,3.332492498,4.492,0,4.492
31/12/2020 07:30,7.3717,-0.608,7.396730689,2.8635,-0.608,2.927336033,4.5082,0,4.5082,7.4129,-0.608,7.437792039,2.8635,-0.608,2.927336033,4.5494,0,4.5494
31/12/2020 08:00,8.083,-0.4425,8.095103165,2.923,-0.4425,2.956304323,5.16,0,5.16,8.2694,-0.4425,8.281230742,2.923,-0.4425,2.956304323,5.3464,0,5.3464
31/12/2020 08:30,9.4288,-0.302,9.433635219,3.949,-0.302,3.960530899,5.4798,0,5.4798,9.6168,-0.302,9.621540741,3.949,-0.302,3.960530899,5.6678,0,5.6678
31/12/2020 09:00,8.9199,-0.5255,8.93536604,3.6235,-0.5255,3.661407175,5.2964,0,5.2964,9.0725,-0.5255,9.087706339,3.6235,-0.5255,3.661407175,5.449,0,5.449
31/12/2020 09:30,9.2882,-0.1907,9.290157465,2.714,-0.3155,2.732276752,6.5742,0.1248,6.575384451,9.3524,-0.3155,9.357720129,2.714,-0.3155,2.732276752,6.6384,0,6.6384
31/12/2020 10:00,11.0742,-0.0623,11.07437524,2.844,-0.1065,2.845993368,8.2302,0.0442,8.230318686,11.0616,-0.1065,11.06211267,2.844,-0.1065,2.845993368,8.2176,0,8.2176
31/12/2020 10:30,11.3226,0.0665,11.32279528,2.742,-0.0305,2.742169625,8.5806,0.097,8.581148254,11.3542,-0.0305,11.35424096,2.742,-0.0305,2.742169625,8.6122,0,8.6122
31/12/2020 11:00,11.6223,0.2182,11.62434809,2.7845,0.08,2.785648982,8.8378,0.1382,8.838880477,11.6895,0.08,11.68977375,2.7845,0.08,2.785648982,8.905,0,8.905
31/12/2020 11:30,12.5859,0.1493,12.5867855,3.2555,-0.0225,3.255577752,9.3304,0.1718,9.331981537,12.5915,-0.0225,12.5915201,3.2555,-0.0225,3.255577752,9.336,0,9.336
31/12/2020 12:00,12.2161,0.1523,12.21704934,3.0165,-0.1655,3.02103666,9.1996,0.3178,9.205087561,12.2421,-0.1655,12.24321864,3.0165,-0.1655,3.02103666,9.2256,0,9.2256
31/12/2020 12:30,13.0149,0.3311,13.01911092,3.4935,-0.1605,3.497184939,9.5214,0.4916,9.534082469,13.0973,-0.1605,13.09828338,3.4935,-0.1605,3.497184939,9.6038,0,9.6038
31/12/2020 13:00,12.1091,0.327,12.11351443,2.7155,-0.2,2.722855165,9.3936,0.527,9.40837127,12.1649,-0.2,12.16654396,2.7155,-0.2,2.722855165,9.4494,0,9.4494
31/12/2020 13:30,12.605,0.4482,12.61296588,2.472,-0.123,2.475058181,10.133,0.5712,10.14908658,12.68,-0.123,12.68059656,2.472,-0.123,2.475058181,10.208,0,10.208
31/12/2020 14:00,12.9545,0.586,12.96774715,2.4375,0.083,2.438912719,10.517,0.503,10.5290217,12.9365,0.083,12.93676626,2.4375,0.083,2.438912719,10.499,0,10.499
31/12/2020 14:30,12.2745,0.3194,12.27865492,1.9725,0.066,1.973603874,10.302,0.2534,10.30511599,12.3005,0.066,12.30067706,1.9725,0.066,1.973603874,10.328,0,10.328
31/12/2020 15:00,12.92,0.2957,12.9233834,2.259,0.0375,2.259311234,10.661,0.2582,10.66412623,12.974,0.0375,12.97405419,2.259,0.0375,2.259311234,10.715,0,10.715
31/12/2020 15:30,12.2475,0.3217,12.25172425,1.9035,0.0615,1.90449324,10.344,0.2602,10.34727211,12.2865,0.0615,12.28665392,1.9035,0.0615,1.90449324,10.383,0,10.383
31/12/2020 16:00,12.106,0.172,12.10722181,1.283,-0.043,1.283720375,10.823,0.215,10.82513529,12.143,-0.043,12.14307613,1.283,-0.043,1.283720375,10.86,0,10.86
31/12/2020 16:30,12.669,0.4363,12.67651051,1.137,0.0935,1.14083796,11.532,0.3428,11.53709391,12.74,0.0935,12.7403431,1.137,0.0935,1.14083796,11.603,0,11.603
31/12/2020 17:00,13.141,0.3967,13.14698642,0.961,0.1355,0.970505667,12.18,0.2612,12.18280039,13.188,0.1355,13.18869608,0.961,0.1355,0.970505667,12.227,0,12.227
31/12/2020 17:30,14.4855,0.1993,14.48687098,1.0075,0.0045,1.00751005,13.478,0.1948,13.47940767,14.5405,0.0045,14.5405007,1.0075,0.0045,1.00751005,13.533,0,13.533
31/12/2020 18:00,14.9605,0.2159,14.96205778,1.0195,-0.1325,1.02807417,13.941,0.3484,13.94535276,15.1015,-0.1325,15.10208126,1.0195,-0.1325,1.02807417,14.082,0,14.082
31/12/2020 18:30,14.876,0.6067,14.88836663,0.962,0.1545,0.974327589,13.914,0.4522,13.92134623,15.019,0.1545,15.01979465,0.962,0.1545,0.974327589,14.057,0,14.057
31/12/2020 19:00,14.8145,0.3302,14.81817945,0.9665,0.145,0.977316351,13.848,0.1852,13.84923836,14.9605,0.145,14.96120267,0.9665,0.145,0.977316351,13.994,0,13.994
31/12/2020 19:30,14.3065,-0.4212,14.31269897,1.0205,-0.522,1.146256625,13.286,0.1008,13.28638238,14.4455,-0.522,14.45492837,1.0205,-0.522,1.146256625,13.425,0,13.425
31/12/2020 20:00,13.607,0.5129,13.61666315,0.975,-0.0295,0.97544618,12.632,0.5424,12.64363958,13.753,0.0069,13.75300173,0.975,-0.0295,0.97544618,12.778,0.0364,12.77805185
31/12/2020 20:30,13.037,-0.233,13.03908195,0.963,-0.327,1.017004425,12.074,0.094,12.0743659,13.189,-0.327,13.1930531,0.963,-0.327,1.017004425,12.226,0,12.226
31/12/2020 21:00,12.4615,0.3717,12.46704228,0.9645,0.1145,0.971272619,11.497,0.2572,11.49987656,12.5745,0.1145,12.57502129,0.9645,0.1145,0.971272619,11.61,0,11.61
31/12/2020 21:30,11.6575,0.0885,11.65783593,0.9645,0.0885,0.968551754,10.693,0,10.693,11.7815,0.0885,11.78183239,0.9645,0.0885,0.968551754,10.817,0,10.817
31/12/2020 22:00,11.337,0.086,11.33732618,0.963,0.086,0.966832457,10.374,0,10.374,11.455,0.086,11.45532282,0.963,0.086,0.966832457,10.492,0,10.492
31/12/2020 22:30,10.905,0.066,10.90519972,0.962,0.066,0.964261375,9.943,0,9.943,11.014,0.066,11.01419775,0.962,0.066,0.964261375,10.052,0,10.052
31/12/2020 23:00,10.4114,0.077,10.41168473,0.963,0.077,0.966073496,9.4484,0,9.4484,10.5306,0.077,10.53088151,0.963,0.077,0.966073496,9.5676,0,9.5676
31/12/2020 23:30,10.0279,0.07,10.02814432,0.9635,0.07,0.966039466,9.0644,0,9.0644,10.1699,0.07,10.1701409,0.9635,0.07,0.966039466,9.2064,0,9.2064
01/01/2021 00:00,9.6702,0.0715,9.670464326,0.963,0.0715,0.965650687,8.7072,0,8.7072,9.8056,0.0715,9.805860677,0.963,0.0715,0.965650687,8.8426,0,8.8426
01/01/2021 00:30,9.5684,0.0725,9.568674663,0.962,0.0725,0.96472807,8.6064,0,8.6064,9.6922,0.0725,9.692471155,0.962,0.0725,0.96472807,8.7302,0,8.7302
01/01/2021 01:00,9.3883,-0.1515,9.389522306,1.0085,-0.1515,1.019815915,8.3798,0,8.3798,9.5093,-0.1515,9.510506755,1.0085,-0.1515,1.019815915,8.5008,0,8.5008
01/01/2021 01:30,8.9378,-0.755,8.969631756,1.034,-0.755,1.280305042,7.9038,0,7.9038,9.0404,-0.755,9.071871756,1.034,-0.755,1.280305042,8.0064,0,8.0064
01/01/2021 02:00,8.2778,-0.2995,8.283216349,0.977,-0.2995,1.021875359,7.3008,0,7.3008,8.396,-0.2995,8.401340146,0.977,-0.2995,1.021875359,7.419,0,7.419
01/01/2021 02:30,7.7317,-0.0745,7.73205892,0.9665,-0.0745,0.969367062,6.7652,0,6.7652,8.0043,-0.0745,8.004646697,0.9665,-0.0745,0.969367062,7.0378,0,7.0378
01/01/2021 03:00,7.524,-0.248,7.528086078,0.97,-0.248,1.001201278,6.554,0,6.554,7.7458,-0.248,7.749769135,0.97,-0.248,1.001201278,6.7758,0,6.7758
01/01/2021 03:30,7.2637,-0.6845,7.295880889,1.0305,-0.6845,1.237121861,6.2332,0,6.2332,7.4405,-0.6845,7.471919466,1.0305,-0.6845,1.237121861,6.41,0,6.41
01/01/2021 04:00,6.9093,-0.289,6.915341459,0.9765,-0.289,1.018367934,5.9328,0,5.9328,6.9987,-0.289,7.004664352,0.9765,-0.289,1.018367934,6.0222,0,6.0222
01/01/2021 04:30,6.8745,-0.6671,6.906791778,1.1865,-0.7075,1.381426256,5.688,0.0404,5.688143472,6.9657,-0.7075,7.001537884,1.1865,-0.7075,1.381426256,5.7792,0,5.7792
01/01/2021 05:00,6.6511,-0.9045,6.71232087,1.4335,-0.9045,1.695005162,5.2176,0,5.2176,6.7625,-0.9045,6.822721341,1.4335,-0.9045,1.695005162,5.329,0,5.329
01/01/2021 05:30,6.7211,-1.137,6.816594033,1.7645,-1.137,2.09910201,4.9566,0,4.9566,6.7661,-1.137,6.860967731,1.7645,-1.137,2.09910201,5.0016,0,5.0016
01/01/2021 06:00,6.7501,-1.159,6.848878084,1.9405,-1.159,2.260270172,4.8096,0,4.8096,6.6167,-1.159,6.71743998,1.9405,-1.159,2.260270172,4.6762,0,4.6762
01/01/2021 06:30,6.3482,-0.8345,6.402814498,1.72,-0.8345,1.911750572,4.6282,0,4.6282,6.3886,-0.8345,6.442872047,1.72,-0.8345,1.911750572,4.6686,0,4.6686
01/01/2021 07:00,6.3937,-0.8365,6.448188268,1.4545,-0.8365,1.677886319,4.9392,0,4.9392,6.6567,-0.8365,6.709052626,1.4545,-0.8365,1.677886319,5.2022,0,5.2022
01/01/2021 07:30,7.505,-0.9325,7.562709914,2.034,-0.9325,2.237568379,5.471,0,5.471,7.581,-0.9325,7.638135718,2.034,-0.9325,2.237568379,5.547,0,5.547
01/01/2021 08:00,8.0862,-0.9805,8.145428822,2.831,-0.9805,2.995987525,5.2552,0,5.2552,8.0612,-0.9805,8.120611165,2.831,-0.9805,2.995987525,5.2302,0,5.2302
01/01/2021 08:30,8.5057,-0.888,8.551928232,3.6135,-0.888,3.721011455,4.8922,0,4.8922,8.3347,-0.888,8.381871395,3.6135,-0.888,3.721011455,4.7212,0,4.7212
01/01/2021 09:00,6.7072,-0.3915,6.718616233,2.103,-0.3915,2.139130957,4.6042,0,4.6042,6.6362,-0.3915,6.647738163,2.103,-0.3915,2.139130957,4.5332,0,4.5332
01/01/2021 09:30,8.77,-0.212,8.772561998,2.266,-0.212,2.275895428,6.504,0,6.504,8.7374,-0.212,8.739971554,2.266,-0.212,2.275895428,6.4714,0,6.4714
01/01/2021 10:00,10.3291,-0.1095,10.32968039,3.2615,-0.1095,3.263337632,7.0676,0,7.0676,10.4049,-0.1095,10.40547617,3.2615,-0.1095,3.263337632,7.1434,0,7.1434
01/01/2021 10:30,11.184,-0.1515,11.18502607,4.319,-0.1515,4.321656309,6.865,0,6.865,11.4028,-0.1515,11.40380639,4.319,-0.1515,4.321656309,7.0838,0,7.0838
01/01/2021 11:00,9.5001,0.0265,9.50013696,2.9145,0.0265,2.914620473,6.5856,0,6.5856,9.6201,0.0265,9.620136499,2.9145,0.0265,2.914620473,6.7056,0,6.7056
01/01/2021 11:30,12.5546,-0.5035,12.56469233,4.049,-0.5035,4.080185443,8.5056,0,8.5056,12.2658,-0.5035,12.27612976,4.049,-0.5035,4.080185443,8.2168,0,8.2168
01/01/2021 12:00,13.0954,-0.3244,13.09941741,4.731,-0.572,4.765453284,8.3644,0.2476,8.368063881,12.7154,-0.572,12.72825916,4.731,-0.572,4.765453284,7.9844,0,7.9844
01/01/2021 12:30,12.5202,-0.1937,12.52169828,4.581,-0.4405,4.602130077,7.9392,0.2468,7.943035118,12.621,-0.4405,12.62868486,4.581,-0.4405,4.602130077,8.04,0,8.04
01/01/2021 13:00,12.5024,0.0306,12.50243745,3.942,-0.268,3.951099594,8.5604,0.2986,8.565606232,12.4592,-0.268,12.46208203,3.942,-0.268,3.951099594,8.5172,0,8.5172
01/01/2021 13:30,13.5587,-0.1924,13.56006502,4.2255,-0.442,4.248554372,9.3332,0.2496,9.33653696,13.5587,-0.442,13.56590247,4.2255,-0.442,4.248554372,9.3332,0,9.3332
01/01/2021 14:00,10.8967,0.1448,10.89766204,2.1875,-0.195,2.19617423,8.7092,0.3398,8.715826334,11.0311,-0.195,11.0328234,2.1875,-0.195,2.19617423,8.8436,0,8.8436
01/01/2021 14:30,13.363,-0.3723,13.36818523,2.967,-0.4855,3.006459587,10.396,0.1132,10.39661629,13.174,-0.4855,13.182943,2.967,-0.4855,3.006459587,10.207,0,10.207
01/01/2021 15:00,13.2407,-0.5044,13.25030399,3.7205,-0.852,3.816808123,9.5202,0.3476,9.526543644,13.0717,-0.852,13.09943682,3.7205,-0.852,3.816808123,9.3512,0,9.3512
01/01/2021 15:30,13.5377,-0.3622,13.54254445,4.7595,-0.967,4.856740599,8.7782,0.6048,8.799010074,13.2931,-0.967,13.32822556,4.7595,-0.967,4.856740599,8.5336,0,8.5336
01/01/2021 16:00,13.3075,-0.365,13.31250469,5.5525,-1.036,5.648322959,7.755,0.671,7.783974949,13.2575,-1.036,13.29791721,5.5525,-1.036,5.648322959,7.705,0,7.705
01/01/2021 16:30,12.8517,-0.1927,12.8531446,5.8255,-0.9165,5.897153763,7.0262,0.7238,7.063382538,13.0879,-0.9165,13.11995041,5.8255,-0.9165,5.897153763,7.2624,0,7.2624
01/01/2021 17:00,12.8971,0.0743,12.89731402,5.6625,-0.6245,5.696833024,7.2346,0.6988,7.268270675,13.2255,-0.6245,13.24023604,5.6625,-0.6245,5.696833024,7.563,0,7.563
01/01/2021 17:30,14.0245,0.0557,14.02461061,5.3585,-0.6835,5.401915818,8.666,0.7392,8.697469324,13.5463,-0.6835,13.56353258,5.3585,-0.6835,5.401915818,8.1878,0,8.1878
01/01/2021 18:00,14.0725,0.0745,14.0726972,4.9015,-0.7415,4.957269864,9.171,0.816,9.207230691,13.8987,-0.7415,13.91846557,4.9015,-0.7415,4.957269864,8.9972,0,8.9972
01/01/2021 18:30,16.0449,-0.1614,16.04571176,6.3555,-0.985,6.431376622,9.6894,0.8236,9.724340045,15.4735,-0.985,15.50481948,6.3555,-0.985,6.431376622,9.118,0,9.118
01/01/2021 19:00,14.7498,-0.1447,14.75050976,6.827,-1.1105,6.916728941,7.9228,0.9658,7.981449084,14.5886,-1.1105,14.63080518,6.827,-1.1105,6.916728941,7.7616,0,7.7616
01/01/2021 19:30,13.0518,-0.2147,13.05356577,5.821,-1.1805,5.939496717,7.2308,0.9658,7.295014618,12.5968,-1.1805,12.65199393,5.821,-1.1805,5.939496717,6.7758,0,6.7758
01/01/2021 20:00,11.4353,-0.2646,11.43836086,3.8715,-1.237,4.064318055,7.5638,0.9724,7.62604958,11.1339,-1.237,11.20240591,3.8715,-1.237,4.064318055,7.2624,0,7.2624
01/01/2021 20:30,12.3663,-0.2577,12.3689848,3.4325,-1.2205,3.643031224,8.9338,0.9628,8.98553094,11.8749,-1.2205,11.93745661,3.4325,-1.2205,3.643031224,8.4424,0,8.4424
01/01/2021 21:00,12.1668,-0.4727,12.17597912,3.496,-1.4155,3.771691431,8.6708,0.9428,8.721906012,12.134,-1.4155,12.21628406,3.496,-1.4155,3.771691431,8.638,0,8.638
01/01/2021 21:30,10.9794,-0.4685,10.98939109,2.828,-1.4515,3.178747591,8.1514,0.983,8.210457415,10.7586,-1.4515,10.85607324,2.828,-1.4515,3.178747591,7.9306,0,7.9306
01/01/2021 22:00,11.8396,-0.3261,11.84409006,3.474,-1.3005,3.709444197,8.3656,0.9744,8.422156417,11.6754,-1.3005,11.7476068,3.474,-1.3005,3.709444197,8.2014,0,8.2014
01/01/2021 22:30,12.0909,-0.8615,12.12155291,4.8285,-1.5555,5.072868272,7.2624,0.694,7.295484203,11.8673,-1.5555,11.96880903,4.8285,-1.5555,5.072868272,7.0388,0,7.0388
01/01/2021 23:00,11.6908,-1.4035,11.77474488,6.359,-2.1935,6.726687391,5.3318,0.79,5.390008464,11.9596,-2.1935,12.1590902,6.359,-2.1935,6.726687391,5.6006,0,5.6006
01/01/2021 23:30,10.4315,-1.3759,10.52184837,7.0235,-2.5145,7.460044403,3.408,1.1386,3.593170461,10.6361,-2.5145,10.92928788,7.0235,-2.5145,7.460044403,3.6126,0,3.6126
02/01/2021 00:00,6.7691,-0.6899,6.804166137,4.4295,-2.1395,4.919139203,2.3396,1.4496,2.7522842,6.7595,-2.1395,7.09001414,4.4295,-2.1395,4.919139203,2.33,0,2.33
02/01/2021 00:30,8.0649,-1.1317,8.14391533,3.9665,-2.0045,4.444225748,4.0984,0.8728,4.190305764,8.0735,-1.9277,8.300447551,3.9665,-2.0045,4.444225748,4.107,0.0768,4.107718009
02/01/2021 01:00,7.3336,-0.9836,7.399267391,3.005,-1.695,3.450079709,4.3286,0.7114,4.386669342,7.1802,-1.6028,7.356917825,3.005,-1.695,3.450079709,4.1752,0.0922,4.176217892
02/01/2021 01:30,7.9022,-1.0612,7.97313679,3.079,-1.474,3.413636917,4.8232,0.4128,4.840832788,7.8674,-1.474,8.004290022,3.079,-1.474,3.413636917,4.7884,0,4.7884
02/01/2021 02:00,8.3673,-1.5241,8.504974433,3.8975,-1.6835,4.24554808,4.4698,0.1594,4.472641323,8.2847,-1.6835,8.454018355,3.8975,-1.6835,4.24554808,4.3872,0,4.3872
02/01/2021 02:30,8.0191,-1.5238,8.162593414,4.5285,-1.857,4.894462304,3.4906,0.3332,3.506466968,7.9471,-1.857,8.16117929,4.5285,-1.857,4.894462304,3.4186,0,3.4186
02/01/2021 03:00,6.9656,-1.3903,7.102993556,4.122,-1.8635,4.523661819,2.8436,0.4732,2.882703453,6.908,-1.8625,7.154674713,4.122,-1.8635,4.523661819,2.786,0.001,2.786000179
02/01/2021 03:30,4.9741,-0.9491,5.063838625,2.0825,-1.4445,2.534440076,2.8916,0.4954,2.933730001,5.1757,-1.4445,5.373495207,2.0825,-1.4445,2.534440076,3.0932,0,3.0932
02/01/2021 04:00,7.2517,-1.6217,7.430818513,2.7435,-1.8195,3.292016479,4.5082,0.1978,4.512537211,7.5023,-1.8195,7.71978533,2.7435,-1.8195,3.292016479,4.7588,0,4.7588
02/01/2021 04:30,7.9654,-1.6683,8.138232121,4.181,-2.1185,4.687088995,3.7844,0.4502,3.811084281,8.2486,-2.1185,8.51630461,4.181,-2.1185,4.687088995,4.0676,0,4.0676
02/01/2021 05:00,6.7552,-1.4714,6.913591324,4.145,-2.104,4.648423496,2.6102,0.6326,2.685763728,6.905,-2.0454,7.201575255,4.145,-2.104,4.648423496,2.76,0.0586,2.760622024
02/01/2021 05:30,7.0791,-1.5568,7.248260691,4.2825,-2.198,4.813627556,2.7966,0.6412,2.86916521,7.0127,-2.1538,7.335994529,4.2825,-2.198,4.813627556,2.7302,0.0442,2.73055776
02/01/2021 06:00,7.364,-1.5063,7.516477612,4.433,-2.2435,4.968378131,2.931,0.7372,3.022288014,7.2114,-2.1159,7.515405696,4.433,-2.2435,4.968378131,2.7784,0.1276,2.781328517
02/01/2021 06:30,9.6295,-1.6183,9.764536094,6.5815,-2.5515,7.058774292,3.048,0.9332,3.187658426,9.5575,-2.2271,9.813550869,6.5815,-2.5515,7.058774292,2.976,0.3244,2.993628461
02/01/2021 07:00,6.0068,-0.7953,6.059220109,4.463,-2.1575,4.957133774,1.5438,1.3622,2.058860675,6.0922,-1.4135,6.254029348,4.463,-2.1575,4.957133774,1.6292,0.744,1.791041217
02/01/2021 07:30,8.5074,-1.2567,8.599717998,4.94,-2.2235,5.417338115,3.5674,0.9668,3.696085091,8.5506,-1.8481,8.748041722,4.94,-2.2235,5.417338115,3.6106,0.3754,3.630063019
02/01/2021 08:00,8.989,-1.131,9.059872074,5.581,-2.188,5.994572962,3.408,1.057,3.568152603,9.0802,-1.7214,9.241928911,5.581,-2.188,5.994572962,3.4992,0.4666,3.530172262
02/01/2021 08:30,8.1411,-0.7395,8.174617389,4.6955,-1.8955,5.063658806,3.4456,1.156,3.634349372,8.2235,-1.4001,8.341836264,4.6955,-1.8955,5.063658806,3.528,0.4954,3.562612126
02/01/2021 09:00,10.1604,-0.3819,10.16757472,5.319,-1.3775,5.494476067,4.8414,0.9956,4.942709107,10.191,-0.9945,10.23940971,5.319,-1.3775,5.494476067,4.872,0.383,4.887031103
02/01/2021 09:30,8.9341,-0.0124,8.934108605,3.7895,-0.695,3.852704926,5.1446,0.6826,5.189687073,8.9343,-0.598,8.954290619,3.7895,-0.695,3.852704926,5.1448,0.097,5.145714337
02/01/2021 10:00,10.5919,-0.2304,10.59440559,3.3505,-0.529,3.392004017,7.2414,0.2986,7.247553789,10.6207,-0.529,10.63386616,3.3505,-0.529,3.392004017,7.2702,0,7.2702
02/01/2021 10:30,10.5929,0.1506,10.59397049,2.5145,-0.289,2.531053387,8.0784,0.4396,8.090351953,10.5901,-0.289,10.59404262,2.5145,-0.289,2.531053387,8.0756,0,8.0756
02/01/2021 11:00,13.5931,0.018,13.59311192,3.9605,-0.534,3.996337855,9.6326,0.552,9.648403327,13.5059,-0.534,13.5164526,3.9605,-0.534,3.996337855,9.5454,0,9.5454
02/01/2021 11:30,12.5816,0.5499,12.59361142,3.617,-0.3265,3.631706383,8.9646,0.8764,9.007337571,12.498,-0.3265,12.50226404,3.617,-0.3265,3.631706383,8.881,0,8.881
02/01/2021 12:00,13.6229,0.6421,13.63802393,3.7205,-0.1815,3.724924496,9.9024,0.8236,9.936591102,13.4675,-0.1815,13.46872297,3.7205,-0.1815,3.724924496,9.747,0,9.747
02/01/2021 12:30,14.3185,0.5395,14.32866018,4.2175,-0.1815,4.221403617,10.101,0.721,10.12669946,14.1977,-0.1815,14.19886008,4.2175,-0.1815,4.221403617,9.9802,0,9.9802
02/01/2021 13:00,13.784,0.94,13.81601448,3.565,0.052,3.565379222,10.219,0.888,10.25750969,13.714,0.052,13.71409859,3.565,0.052,3.565379222,10.149,0,10.149
02/01/2021 13:30,15.5085,0.5362,15.51776668,4.5885,-0.179,4.591990119,10.92,0.7152,10.94339577,15.3385,-0.179,15.33954443,4.5885,-0.179,4.591990119,10.75,0,10.75
02/01/2021 14:00,14.6485,0.3708,14.65319231,4.6045,-0.448,4.626242995,10.044,0.8188,10.07731956,14.4735,-0.448,14.48043184,4.6045,-0.448,4.626242995,9.869,0,9.869
02/01/2021 14:30,14.4175,0.5149,14.42669152,4.8215,-0.4115,4.83902826,9.596,0.9264,9.640613723,14.4033,-0.4115,14.40917705,4.8215,-0.4115,4.83902826,9.5818,0,9.5818
02/01/2021 15:00,16.0819,0.1768,16.08287182,6.8755,-0.691,6.910136124,9.2064,0.8678,9.24720919,16.1347,-0.691,16.14948993,6.8755,-0.691,6.910136124,9.2592,0,9.2592
02/01/2021 15:30,13.4418,0.4726,13.4501055,5.998,-0.663,6.034531713,7.4438,1.1356,7.52992336,13.4822,-0.663,13.49849198,5.998,-0.663,6.034531713,7.4842,0,7.4842
02/01/2021 16:00,12.4945,0.6049,12.50913403,4.2375,-0.4665,4.263100808,8.257,1.0714,8.326220449,12.3169,-0.4665,12.32573113,4.2375,-0.4665,4.263100808,8.0794,0,8.0794
02/01/2021 16:30,14.9605,0.6018,14.97259909,5.0485,-0.366,5.061749525,9.912,0.9678,9.959135547,14.6957,-0.366,14.70025695,5.0485,-0.366,5.061749525,9.6472,0,9.6472
02/01/2021 17:00,15.3255,0.669,15.34009489,5.4595,-0.313,5.468464981,9.866,0.982,9.914750627,14.7859,-0.313,14.78921255,5.4595,-0.313,5.468464981,9.3264,0,9.3264
02/01/2021 17:30,15.734,0.0408,15.7340529,5.277,-0.35,5.288594237,10.457,0.3908,10.46429996,14.7282,-0.35,14.7323581,5.277,-0.35,5.288594237,9.4512,0,9.4512
02/01/2021 18:00,16.819,-0.2295,16.82056572,5.948,-0.4695,5.966501006,10.871,0.24,10.87364893,16.12,-0.4695,16.12683572,5.948,-0.4695,5.966501006,10.172,0,10.172
02/01/2021 18:30,16.9415,-0.3298,16.9447098,6.5325,-0.684,6.568212257,10.409,0.3542,10.41502466,16.1135,-0.684,16.12801098,6.5325,-0.684,6.568212257,9.581,0,9.581
02/01/2021 19:00,15.4496,-0.3392,15.45332316,5.797,-0.777,5.84884074,9.6526,0.4378,9.662523252,14.5772,-0.777,14.5978933,5.797,-0.777,5.84884074,8.7802,0,8.7802
02/01/2021 19:30,14.6885,-0.2771,14.69111353,4.8495,-0.7465,4.906619254,9.839,0.4694,9.850190727,13.7267,-0.7397,13.74661591,4.8495,-0.7465,4.906619254,8.8772,0.0068,8.877202604
02/01/2021 20:00,15.798,-0.3194,15.80122844,5.911,-0.664,5.94817762,9.887,0.3446,9.893003495,15.3642,-0.664,15.37854147,5.911,-0.664,5.94817762,9.4532,0,9.4532
02/01/2021 20:30,16.5186,-1.1445,16.55820118,8.228,-1.2625,8.32429518,8.2906,0.118,8.291439704,16.3008,-1.2625,16.34961733,8.228,-1.2625,8.32429518,8.0728,0,8.0728
02/01/2021 21:00,13.0672,-0.5476,13.07866895,7.022,-1.089,7.105941528,6.0452,0.5414,6.06939511,12.5756,-1.0486,12.61924234,7.022,-1.089,7.105941528,5.5536,0.0404,5.553746944
02/01/2021 21:30,13.6588,-1.2292,13.71399833,7.362,-1.449,7.503242299,6.2968,0.2198,6.30063507,13.7662,-1.449,13.84224922,7.362,-1.449,7.503242299,6.4042,0,6.4042
02/01/2021 22:00,10.8652,-0.9271,10.90468181,5.325,-1.3475,5.492848191,5.5402,0.4204,5.556127446,10.8826,-1.3475,10.96570741,5.325,-1.3475,5.492848191,5.5576,0,5.5576
02/01/2021 22:30,11.1188,-1.2847,11.192773,4.417,-1.5305,4.67464643,6.7018,0.2458,6.706306053,11.2666,-1.5305,11.37007941,4.417,-1.5305,4.67464643,6.8496,0,6.8496
02/01/2021 23:00,11.6538,-1.0116,11.69762322,4.353,-1.792,4.707427429,7.3008,0.7804,7.342390946,11.3006,-1.792,11.44180162,4.353,-1.792,4.707427429,6.9476,0,6.9476
02/01/2021 23:30,10.6763,-0.8517,10.71021823,3.6625,-1.9595,4.153738858,7.0138,1.1078,7.100747234,9.5895,-1.9479,9.785337228,3.6625,-1.9595,4.153738858,5.927,0.0116,5.927011351
03/01/2021 00:00,11.1411,-0.9719,11.18341177,4.0035,-2.1365,4.53791191,7.1376,1.1646,7.231986374,9.7367,-1.6843,9.881305247,4.0035,-2.1365,4.53791191,5.7332,0.4522,5.751005745
03/01/2021 00:30,10.1006,-0.178,10.1021683,4.16,-1.357,4.37573411,5.9406,1.179,6.056465088,9.2922,-0.7982,9.326419682,4.16,-1.357,4.37573411,5.1322,0.5588,5.16253177
03/01/2021 01:00,10.3444,-0.9928,10.3919326,5.36,-1.347,5.52666346,4.9844,0.3542,4.996969181,9.9028,-1.347,9.993991037,5.36,-1.347,5.52666346,4.5428,0,4.5428
03/01/2021 01:30,9.4499,-1.1593,9.52074506,5.3535,-1.5155,5.563874774,4.0964,0.3562,4.111857415,8.2317,-1.5155,8.370043318,5.3535,-1.5155,5.563874774,2.8782,0,2.8782
03/01/2021 02:00,9.8191,-1.2206,9.894674788,6.0645,-1.691,6.295843172,3.7546,0.4704,3.783952605,8.6191,-1.691,8.783414246,6.0645,-1.691,6.295843172,2.5546,0,2.5546
03/01/2021 02:30,9.4467,-1.407,9.550905187,6.6905,-1.982,6.977901852,2.7562,0.575,2.815539636,8.5943,-1.982,8.819881886,6.6905,-1.982,6.977901852,1.9038,0,1.9038
03/01/2021 03:00,9.0903,-1.3472,9.189586603,7.1875,-2.191,7.514029362,1.9028,0.8438,2.081500968,8.5593,-2.191,8.835275745,7.1875,-2.191,7.514029362,1.3718,0,1.3718
03/01/2021 03:30,7.4301,-0.8525,7.478846319,6.2655,-1.9095,6.550013779,1.1646,1.057,1.572749872,7.1267,-1.9095,7.378078553,6.2655,-1.9095,6.550013779,0.8612,0,0.8612
03/01/2021 04:00,7.4064,-0.49,7.422591256,5.736,-1.189,5.857936241,1.6704,0.699,1.810755964,7.201,-1.189,7.298501353,5.736,-1.189,5.857936241,1.465,0,1.465
03/01/2021 04:30,10.3523,-1.5949,10.47443656,8.3285,-1.6775,8.495758854,2.0238,0.0826,2.02548493,10.2429,-1.6775,10.37935483,8.3285,-1.6775,8.495758854,1.9144,0,1.9144
03/01/2021 05:00,7.189,-1.1717,7.283858997,6.757,-1.3425,6.889075065,0.432,0.1708,0.46453917,7.0584,-1.3425,7.184936799,6.757,-1.3425,6.889075065,0.3014,0,0.3014
03/01/2021 05:30,7.6302,-1.0696,7.70480345,6.313,-1.325,6.450549899,1.3172,0.2554,1.34173209,7.011,-1.325,7.135106586,6.313,-1.325,6.450549899,0.698,0,0.698
03/01/2021 06:00,9.7456,-1.2309,9.823025714,7.838,-1.4565,7.97217889,1.9076,0.2256,1.920893834,8.8508,-1.4565,8.969841297,7.838,-1.4565,7.97217889,1.0128,0,1.0128
03/01/2021 06:30,8.6678,-0.8158,8.706106275,7.967,-1.265,8.066803208,0.7008,0.4492,0.83240692,8.0784,-1.265,8.176843618,7.967,-1.265,8.066803208,0.1114,0,0.1114
03/01/2021 07:00,6.8874,-0.6753,6.920426927,5.888,-0.9095,5.957829659,0.9994,0.2342,1.026474549,6.2048,-0.9095,6.271103036,5.888,-0.9095,5.957829659,0.3168,0,0.3168
03/01/2021 07:30,8.5674,-0.7984,8.604521214,5.675,-0.903,5.74639313,2.8924,0.1046,2.894290746,7.4538,-0.903,7.508298305,5.675,-0.903,5.74639313,1.7788,0,1.7788
03/01/2021 08:00,9.1503,-0.929,9.197338261,6.1435,-1.023,6.228091301,3.0068,0.094,3.008268977,8.9093,-1.023,8.967840068,6.1435,-1.023,6.228091301,2.7658,0,2.7658
03/01/2021 08:30,8.4215,-0.5221,8.437668556,5.5185,-0.8235,5.579605228,2.903,0.3014,2.918604283,8.4417,-0.8235,8.481771698,5.5185,-0.8235,5.579605228,2.9232,0,2.9232
03/01/2021 09:00,8.925,-0.1067,8.925637786,4.63,-0.3505,4.643247813,4.295,0.2438,4.301913928,8.4882,-0.3505,8.495433449,4.63,-0.3505,4.643247813,3.8582,0,3.8582
03/01/2021 09:30,9.4344,-0.4596,9.445588151,3.564,-0.497,3.598486487,5.8704,0.0374,5.870519135,8.8086,-0.4778,8.821549002,3.564,-0.497,3.598486487,5.2446,0.0192,5.244635145
03/01/2021 10:00,11.4796,-0.1497,11.48057604,3.403,-0.5405,3.445656577,8.0766,0.3908,8.086049233,10.558,-0.5405,10.57182597,3.403,-0.5405,3.445656577,7.155,0,7.155
03/01/2021 10:30,13.0763,0.3149,13.08009112,3.9995,-0.3215,4.012401089,9.0768,0.6364,9.099082547,12.1825,-0.3215,12.1867415,3.9995,-0.3215,4.012401089,8.183,0,8.183
03/01/2021 11:00,14.1177,0.0766,14.11790781,4.7375,-0.462,4.759973766,9.3802,0.5386,9.395650164,13.2393,-0.462,13.24735855,4.7375,-0.462,4.759973766,8.5018,0,8.5018
03/01/2021 11:30,13.723,-0.0287,13.72303001,4.386,-0.7785,4.454554776,9.337,0.7498,9.367057651,13.1106,-0.5117,13.12058189,4.386,-0.7785,4.454554776,8.7246,0.2668,8.728678445
03/01/2021 12:00,14.663,0.5351,14.67276051,4.629,-0.6245,4.6709358,10.034,1.1596,10.10078354,14.0476,-0.1301,14.04820244,4.629,-0.6245,4.6709358,9.4186,0.4944,9.431567066
03/01/2021 12:30,14.4665,0.5827,14.47823061,4.0985,-0.5885,4.140535533,10.368,1.1712,10.43394141,13.7533,-0.2995,13.75656066,4.0985,-0.5885,4.140535533,9.6548,0.289,9.659124393
03/01/2021 13:00,14.977,0.9325,15.00600164,3.536,-0.4115,3.559863516,11.441,1.344,11.51967087,13.998,-0.4115,14.00404714,3.536,-0.4115,3.559863516,10.462,0,10.462
03/01/2021 13:30,15.6875,0.7051,15.70333793,4.0465,-0.6255,4.09455889,11.641,1.3306,11.71679894,15.4965,-0.6255,15.50911869,4.0465,-0.6255,4.09455889,11.45,0,11.45
03/01/2021 14:00,15.0975,0.6644,15.11211215,4.0245,-0.744,4.092693031,11.073,1.4084,11.16220944,15.0975,-0.743,15.11577174,4.0245,-0.744,4.092693031,11.073,0.001,11.07300005
03/01/2021 14:30,14.807,0.7037,14.82371218,3.637,-0.7335,3.710227924,11.17,1.4372,11.26207991,14.23,-0.7297,14.24869686,3.637,-0.7335,3.710227924,10.593,0.0038,10.59300068
03/01/2021 15:00,14.53,0.6066,14.54265669,3.509,-0.651,3.568876854,11.021,1.2576,11.09251995,13.961,-0.651,13.97616979,3.509,-0.651,3.568876854,10.452,0,10.452
03/01/2021 15:30,15.136,0.4463,15.14257837,4.144,-0.7615,4.213385604,10.992,1.2078,11.05815739,14.708,-0.7615,14.72769996,4.144,-0.7615,4.213385604,10.564,0,10.564
03/01/2021 16:00,14.0045,0.6787,14.02093627,3.5455,-0.5665,3.590472462,10.459,1.2452,10.53286305,13.5319,-0.5665,13.5437528,3.5455,-0.5665,3.590472462,9.9864,0,9.9864
03/01/2021 16:30,13.991,0.7463,14.01089022,2.953,-0.3405,2.972566105,11.038,1.0868,11.09137405,13.684,-0.3405,13.68823569,2.953,-0.3405,2.972566105,10.731,0,10.731
03/01/2021 17:00,15.427,0.7324,15.44437564,3.336,-0.288,3.348408577,12.091,1.0204,12.13398109,15.012,-0.288,15.01476234,3.336,-0.288,3.348408577,11.676,0,11.676
03/01/2021 17:30,15.687,0.9673,15.71679478,2.916,-0.2875,2.930138606,12.771,1.2548,12.83249641,14.779,-0.2875,14.78179614,2.916,-0.2875,2.930138606,11.863,0,11.863
03/01/2021 18:00,16.2915,1.0479,16.32516667,2.9125,-0.1895,2.918658339,13.379,1.2374,13.43610062,15.2705,-0.1895,15.27167576,2.9125,-0.1895,2.918658339,12.358,0,12.358
03/01/2021 18:30,16.148,0.6984,16.16309582,3.111,-0.398,3.136355369,13.037,1.0964,13.0830219,15.448,-0.398,15.45312616,3.111,-0.398,3.136355369,12.337,0,12.337
03/01/2021 19:00,16.205,0.9048,16.23023993,3.428,-0.349,3.445719809,12.777,1.2538,12.83836997,15.351,-0.349,15.35496669,3.428,-0.349,3.445719809,11.923,0,11.923
03/01/2021 19:30,15.9815,0.2289,15.98313916,3.8315,-0.8895,3.933395798,12.15,1.1184,12.20136544,14.9005,-0.8895,14.92702618,3.8315,-0.8895,3.933395798,11.069,0,11.069
03/01/2021 20:00,15.241,0.4767,15.24845316,3.855,-0.9845,3.978726586,11.386,1.4612,11.47937722,14.221,-0.9845,14.25503705,3.855,-0.9845,3.978726586,10.366,0,10.366
03/01/2021 20:30,15.3785,0.3781,15.38314733,4.6335,-1.0485,4.750649903,10.745,1.4266,10.83929022,14.1791,-1.0485,14.21781379,4.6335,-1.0485,4.750649903,9.5456,0,9.5456
03/01/2021 21:00,16.9017,-0.2463,16.90349451,7.3745,-1.7295,7.574590451,9.5272,1.4832,9.641961527,15.7649,-1.7295,15.8594843,7.3745,-1.7295,7.574590451,8.3904,0,8.3904
03/01/2021 21:30,15.1697,-0.0604,15.16982024,8.3335,-2.064,8.585296631,6.8362,2.0036,7.123766097,13.5703,-1.9526,13.71005794,8.3335,-2.064,8.585296631,5.2368,0.1114,5.237984746
03/01/2021 22:00,12.1376,0.2448,12.1400684,6.632,-1.921,6.904611865,5.5056,2.1658,5.91627594,10.4768,-1.6618,10.60777627,6.632,-1.921,6.904611865,3.8448,0.2592,3.853527174
03/01/2021 22:30,11.9086,-0.3146,11.91275481,5.66,-2.204,6.073978597,6.2486,1.8894,6.528003854,10.5264,-2.0956,10.73296959,5.66,-2.204,6.073978597,4.8664,0.1084,4.867607166
03/01/2021 23:00,11.7614,-0.2773,11.76466851,5.362,-2.1215,5.766437917,6.3994,1.8442,6.659834382,10.8868,-1.2037,10.95314146,5.362,-2.1215,5.766437917,5.5248,0.9178,5.600515323
03/01/2021 23:30,11.1101,-0.018,11.11011458,5.2695,-1.556,5.494430475,5.8406,1.538,6.039706314,10.1165,-0.8716,10.15397749,5.2695,-1.556,5.494430475,4.847,0.6844,4.895080424
04/01/2021 00:00,10.9571,-0.6412,10.9758452,5.8335,-1.653,6.063178313,5.1236,1.0118,5.222548822,10.3781,-1.652,10.50876128,5.8335,-1.653,6.063178313,4.5446,0.001,4.54460011
04/01/2021 00:30,9.8796,-0.2881,9.883799764,5.886,-1.3375,6.036050219,3.9936,1.0494,4.129174411,9.3862,-1.3317,9.480199119,5.886,-1.3375,6.036050219,3.5002,0.0058,3.500204805
04/01/2021 01:00,8.3992,-0.3776,8.407683534,4.876,-0.994,4.97628496,3.5232,0.6164,3.576714582,7.7416,-0.994,7.805152565,4.876,-0.994,4.97628496,2.8656,0,2.8656
04/01/2021 01:30,10.7872,-0.8104,10.81759825,6.064,-1.227,6.186891384,4.7232,0.4166,4.741537071,9.593,-1.227,9.671151845,6.064,-1.227,6.186891384,3.529,0,3.529
04/01/2021 02:00,9.8634,-1.0582,9.920002359,6.485,-1.568,6.671869978,3.3784,0.5098,3.41664786,8.6844,-1.568,8.824818829,6.485,-1.568,6.671869978,2.1994,0,2.1994
04/01/2021 02:30,8.35,-0.6836,8.377935841,5.661,-1.489,5.853549521,2.689,0.8054,2.807025144,7.2134,-1.489,7.365477619,5.661,-1.489,5.853549521,1.5524,0,1.5524
04/01/2021 03:00,8.2197,-0.8753,8.266173128,5.0805,-1.5895,5.323343921,3.1392,0.7142,3.219418935,7.0985,-1.5895,7.274284329,5.0805,-1.5895,5.323343921,2.018,0,2.018
04/01/2021 03:30,9.8653,-0.9483,9.910772774,6.2345,-1.8305,6.49767039,3.6308,0.8822,3.736440215,8.7055,-1.8305,8.895867608,6.2345,-1.8305,6.49767039,2.471,0,2.471
04/01/2021 04:00,8.3051,-0.6975,8.334338142,5.4385,-1.8245,5.736382353,2.8666,1.127,3.080182553,6.6799,-1.8101,6.920803856,5.4385,-1.8245,5.736382353,1.2414,0.0144,1.241483516
04/01/2021 04:30,9.1688,-0.8161,9.205048216,5.538,-1.9135,5.859259872,3.6308,1.0974,3.793019299,7.149,-1.9077,7.399156728,5.538,-1.9135,5.859259872,1.611,0.0058,1.611010441
04/01/2021 05:00,8.8474,-0.6795,8.87345519,5.473,-1.8565,5.779301104,3.3744,1.177,3.573780122,7.2318,-1.8065,7.454017272,5.473,-1.8565,5.779301104,1.7588,0.05,1.759510568
04/01/2021 05:30,7.0355,-0.4743,7.051469403,4.2955,-1.5055,4.551686556,2.74,1.0312,2.927622489,6.4479,-1.4997,6.620008648,4.2955,-1.5055,4.551686556,2.1524,0.0058,2.152407815
04/01/2021 06:00,8.351,-0.8855,8.397815862,4.032,-1.6315,4.34957656,4.319,0.746,4.382953,7.2662,-1.6315,7.447110493,4.032,-1.6315,4.34957656,3.2342,0,3.2342
04/01/2021 06:30,10.2502,-0.3635,10.25664332,5.142,-1.3975,5.328524209,5.1082,1.034,5.211800384,8.7958,-1.3899,8.904937936,5.142,-1.3975,5.328524209,3.6538,0.0076,3.653807904
04/01/2021 07:00,9.7569,-0.1474,9.758013341,4.8485,-1.238,5.004057978,4.9084,1.0906,5.028100926,8.7125,-1.237,8.799876434,4.8485,-1.238,5.004057978,3.864,0.001,3.864000129
04/01/2021 07:30,11.2383,0.3623,11.24413839,5.0415,-0.7485,5.096761177,6.1968,1.1108,6.295570417,9.6255,-0.7475,9.654481162,5.0415,-0.7485,5.096761177,4.584,0.001,4.584000109
04/01/2021 08:00,12.9957,0.2257,12.99765975,6.1805,-0.6595,6.215586899,6.8152,0.8852,6.872447168,11.5451,-0.6595,11.56392123,6.1805,-0.6595,6.215586899,5.3646,0,5.3646
04/01/2021 08:30,11.3424,0.5407,11.35528046,4.368,-0.8445,4.448887979,6.9744,1.3852,7.11062827,9.6422,-0.7927,9.674729667,4.368,-0.8445,4.448887979,5.2742,0.0518,5.274454368
04/01/2021 09:00,14.7608,1.2285,14.81183408,5.034,-0.5745,5.066676055,9.7268,1.803,9.89249449,12.6642,-0.3921,12.67026851,5.034,-0.5745,5.066676055,7.6302,0.1824,7.632379825
04/01/2021 09:30,16.5869,0.8337,16.60783873,6.7555,-1.0345,6.834249813,9.8314,1.8682,10.00732718,14.5113,-0.8397,14.53557442,6.7555,-1.0345,6.834249813,7.7558,0.1948,7.75824598
04/01/2021 10:00,15.3672,1.5483,15.44500142,6.804,-1.0475,6.884160969,8.5632,2.5958,8.947992617,13.863,-0.3351,13.86704947,6.804,-1.0475,6.884160969,7.059,0.7124,7.094856923
04/01/2021 10:30,17.6708,1.3812,17.72469707,8.64,-1.45,8.760827586,9.0308,2.8312,9.46419791,16.0944,-0.5112,16.10251647,8.64,-1.45,8.760827586,7.4544,0.9388,7.513283224
04/01/2021 11:00,17.1112,1.8559,17.21155223,9.317,-1.3275,9.411096921,7.7942,3.1834,8.419239229,15.3852,-0.0575,15.38530745,9.317,-1.3275,9.411096921,6.0682,1.27,6.199673478
04/01/2021 11:30,18.5204,1.8085,18.60848969,10.704,-1.4085,10.79627196,7.8164,3.217,8.452526129,16.3518,-0.1057,16.35214163,10.704,-1.4085,10.79627196,5.6478,1.3028,5.796113584
04/01/2021 12:00,16.8605,2.2859,17.01475239,9.6115,-1.1125,9.675669925,7.249,3.3984,8.006067921,14.1187,0.3649,14.12341466,9.6115,-1.1125,9.675669925,4.5072,1.4774,4.743159559
04/01/2021 12:30,19.3001,1.8277,19.38644752,10.7435,-1.3345,10.82606496,8.5566,3.1622,9.122220804,16.3461,-0.0673,16.34623854,10.7435,-1.3345,10.82606496,5.6026,1.2672,5.744120699
04/01/2021 13:00,17.9872,2.1919,18.12025909,10.217,-1.1595,10.28258378,7.7702,3.3514,8.462144527,15.141,0.2805,15.14359803,10.217,-1.1595,10.28258378,4.924,1.44,5.13024132
04/01/2021 13:30,18.7621,1.9236,18.86045157,10.2045,-1.232,10.27860128,8.5576,3.1556,9.120873265,15.4605,0.043,15.4605598,10.2045,-1.232,10.27860128,5.256,1.275,5.408434247
04/01/2021 14:00,18.5524,1.921,18.65158939,10.16,-1.2,10.2306207,8.3924,3.121,8.953938729,15.3786,0.0356,15.37864121,10.16,-1.2,10.2306207,5.2186,1.2356,5.362881065
04/01/2021 14:30,18.0992,1.9447,18.20337603,10.017,-1.1445,10.08217086,8.0822,3.0892,8.652462856,15.3086,0.0593,15.30871485,10.017,-1.1445,10.08217086,5.2916,1.2038,5.426800623
04/01/2021 15:00,17.869,1.695,17.94921129,10.403,-1.211,10.4732483,7.466,2.906,8.011616067,15.7982,-0.1846,15.79927848,10.403,-1.211,10.4732483,5.3952,1.0264,5.49196504
04/01/2021 15:30,17.474,1.6612,17.55278501,10.487,-1.288,10.56579921,6.987,2.9492,7.583927059,15.6068,-0.2224,15.60838454,10.487,-1.288,10.56579921,5.1198,1.0656,5.229517702
04/01/2021 16:00,17.4816,1.6627,17.56049287,10.295,-1.3115,10.37820106,7.1866,2.9742,7.77773008,15.0404,-0.2305,15.04216615,10.295,-1.3115,10.37820106,4.7454,1.081,4.866968477
04/01/2021 16:30,16.4929,1.8864,16.60042937,9.2035,-1.056,9.26388408,7.2894,2.9424,7.860856831,14.2291,-0.0114,14.22910457,9.2035,-1.056,9.26388408,5.0256,1.0446,5.133015149
04/01/2021 17:00,17.4678,1.8002,17.56031768,8.821,-0.881,8.864885899,8.6468,2.6812,9.052954417,15.5622,-0.0754,15.56238266,8.821,-0.881,8.864885899,6.7412,0.8056,6.789165545
04/01/2021 17:30,19.8064,1.1287,19.83853434,10.288,-1.1985,10.35757434,9.5184,2.3272,9.798765147,18.14,-0.4949,18.14674974,10.288,-1.1985,10.35757434,7.852,0.7036,7.883460976
04/01/2021 18:00,18.5607,0.6179,18.57098234,9.7795,-1.3415,9.871081121,8.7812,1.9594,8.99715076,16.2989,-0.0781,16.29908712,9.7795,-1.3415,9.871081121,6.5194,1.2634,6.640689416
04/01/2021 18:30,19.4949,0.5569,19.5028527,10.2645,-1.4255,10.36301165,9.2304,1.9824,9.440878874,17.0643,-0.1457,17.064922,10.2645,-1.4255,10.36301165,6.7998,1.2798,6.919188397
04/01/2021 19:00,19.1522,0.2398,19.15370118,10.755,-1.711,10.89025004,8.3972,1.9508,8.620822958,16.829,-0.4696,16.83555063,10.755,-1.711,10.89025004,6.074,1.2414,6.199560465
04/01/2021 19:30,17.7472,0.6811,17.76026478,10.096,-1.4155,10.1947465,7.6512,2.0966,7.933258662,15.403,-0.0331,15.40303556,10.096,-1.4155,10.1947465,5.307,1.3824,5.484093249
04/01/2021 20:00,13.2946,0.8697,13.32301645,6.37,-0.7595,6.415118101,6.9246,1.6292,7.113675407,12.2106,0.1679,12.21175429,6.37,-0.7595,6.415118101,5.8406,0.9274,5.913770297
04/01/2021 20:30,17.7391,-0.6976,17.75281146,8.1765,-1.482,8.309721791,9.5626,0.7844,9.594717407,16.2253,-1.3582,16.28204739,8.1765,-1.482,8.309721791,8.0488,0.1238,8.049752038
04/01/2021 21:00,17.1834,-0.5066,17.19086615,9.607,-1.819,9.7776894,7.5764,1.3124,7.689228227,15.226,-1.221,15.27487862,9.607,-1.819,9.7776894,5.619,0.598,5.650731369
04/01/2021 21:30,14.5481,-0.3512,14.55233847,8.7035,-1.919,8.912545834,5.8446,1.5678,6.051226818,12.7297,-1.0954,12.77674306,8.7035,-1.919,8.912545834,4.0262,0.8236,4.109574601
04/01/2021 22:00,14.3692,-0.4434,14.37603952,8.228,-2.06,8.481956378,6.1412,1.6166,6.350412034,12.5634,-1.2036,12.62092202,8.228,-2.06,8.481956378,4.3354,0.8564,4.419175729
04/01/2021 22:30,16.4742,-0.7051,16.48928233,10.311,-2.7105,10.66131002,6.1632,2.0054,6.48125477,14.341,-1.4501,14.41412748,10.311,-2.7105,10.66131002,4.03,1.2604,4.222500226
04/01/2021 23:00,13.6566,-0.1139,13.65707497,10.071,-2.6945,10.42522764,3.5856,2.5806,4.41769439,11.5572,-0.8627,11.58935387,10.071,-2.6945,10.42522764,1.4862,1.8318,2.358872968
04/01/2021 23:30,13.3674,-0.0736,13.36760262,10.568,-2.492,10.85783993,2.7994,2.4184,3.699364664,11.408,-1.0184,11.45336643,10.568,-2.492,10.85783993,0.84,1.4736,1.696200743
05/01/2021 00:00,12.0659,-0.1636,12.06700906,9.8415,-2.242,10.09364584,2.2244,2.0784,3.044290052,9.8837,-2.1556,10.11603366,9.8415,-2.242,10.09364584,0.0422,0.0864,0.096155083
05/01/2021 00:30,13.7655,-0.8467,13.79151519,11.1245,-2.6035,11.42509136,2.641,1.7568,3.171943764,11.1379,-2.5911,11.43532315,11.1245,-2.6035,11.42509136,0.0134,0.0124,0.018257053
05/01/2021 01:00,10.8874,-0.4821,10.8980686,9.981,-2.3215,10.2474252,0.9064,1.8394,2.050598283,9.981,-2.3215,10.2474252,9.981,-2.3215,10.2474252,0,0,0
05/01/2021 01:30,11.4745,-0.5273,11.4866094,9.8905,-2.3025,10.15497398,1.584,1.7752,2.379157632,9.8905,-2.3025,10.15497398,9.8905,-2.3025,10.15497398,0,0,0
05/01/2021 02:00,10.6239,-0.8003,10.65400072,9.6005,-2.3095,9.874380512,1.0234,1.5092,1.823467082,9.6177,-2.3095,9.891104263,9.6005,-2.3095,9.874380512,0.0172,0,0.0172
05/01/2021 02:30,11.4302,-1.1176,11.4847073,10.139,-2.573,10.46038479,1.2912,1.4554,1.945607,10.139,-2.573,10.46038479,10.139,-2.573,10.46038479,0,0,0
05/01/2021 03:00,8.2596,-0.5334,8.276805405,7.458,-2.2,7.775716301,0.8016,1.6666,1.849356137,7.458,-2.2,7.775716301,7.458,-2.2,7.775716301,0,0,0
05/01/2021 03:30,9.3724,-0.9874,9.424268699,6.96,-2.221,7.305781341,2.4124,1.2336,2.709509683,7.9162,-2.1912,8.2138651,6.96,-2.221,7.305781341,0.9562,0.0298,0.956664246
05/01/2021 04:00,10.5914,-0.6548,10.61162179,8.173,-2.185,8.460032742,2.4184,1.5302,2.86184741,8.917,-2.0986,9.160622848,8.173,-2.185,8.460032742,0.744,0.0864,0.748999973
05/01/2021 04:30,9.5855,-0.4674,9.596888715,7.7855,-1.584,7.945002596,1.8,1.1166,2.118205741,8.0169,-0.9908,8.077893924,7.7855,-1.584,7.945002596,0.2314,0.5932,0.636735581
05/01/2021 05:00,8.8732,-0.8292,8.911860125,6.767,-1.654,6.96620449,2.1062,0.8248,2.261940203,7.1664,-1.4552,7.312653144,6.767,-1.654,6.96620449,0.3994,0.1988,0.446141009
05/01/2021 05:30,8.8776,0.5447,8.894294792,5.46,-1.2765,5.607232138,3.4176,1.8212,3.872564938,6.01,-1.2765,6.144066426,5.46,-1.2765,5.607232138,0.55,0,0.55
05/01/2021 06:00,10.3031,0.4058,10.31108836,5.7325,-1.042,5.826432892,4.5706,1.4478,4.794424804,7.7447,-1.042,7.814482842,5.7325,-1.042,5.826432892,2.0122,0,2.0122
05/01/2021 06:30,9.0851,0.242,9.088322508,4.9955,-0.813,5.061224086,4.0896,1.055,4.223488269,7.5771,-0.813,7.620591408,4.9955,-0.813,5.061224086,2.5816,0,2.5816
05/01/2021 07:00,9.3797,0.1268,9.380557037,3.6475,-0.766,3.72706483,5.7322,0.8928,5.801310945,7.4865,-0.766,7.525585575,3.6475,-0.766,3.72706483,3.839,0,3.839
05/01/2021 07:30,11.0999,1.1561,11.15994387,3.5215,-0.5575,3.565356714,7.5784,1.7136,7.769721457,9.7183,-0.5201,9.732207298,3.5215,-0.5575,3.565356714,6.1968,0.0374,6.19691286
05/01/2021 08:00,11.2203,0.8225,11.25040614,2.5745,-0.7135,2.671541222,8.6458,1.536,8.781181791,9.4415,-0.7135,9.468421437,2.5745,-0.7135,2.671541222,6.867,0,6.867
05/01/2021 08:30,13.7287,0.9506,13.76157128,3.9145,-0.789,3.993223166,9.8142,1.7396,9.967182641,12.9415,-0.7766,12.96478036,3.9145,-0.789,3.993223166,9.027,0.0124,9.027008517
05/01/2021 09:00,15.7049,1.0407,15.73934371,5.8225,-1.1385,5.932763985,9.8824,2.1792,10.11981929,14.5979,-0.8563,14.62299334,5.8225,-1.1385,5.932763985,8.7754,0.2822,8.779936332
05/01/2021 09:30,16.0681,1.3173,16.12200722,6.8685,-1.3775,7.005269338,9.1996,2.6948,9.58616645,14.3373,-0.5979,14.34976152,6.8685,-1.3775,7.005269338,7.4688,0.7796,7.509377444
05/01/2021 10:00,16.4383,1.6555,16.52145233,7.6495,-1.3455,7.766931215,8.7888,3.001,9.287034319,15.1501,-0.2635,15.15239131,7.6495,-1.3455,7.766931215,7.5006,1.082,7.578240189
05/01/2021 10:30,13.9198,1.9641,14.05768547,5.44,-1.1395,5.558062635,8.4798,3.1036,9.029913676,12.7878,0.0711,12.78799766,5.44,-1.1395,5.558062635,7.3478,1.2106,7.446859553
