Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/01/2021 11:00,17.402,1.7846,17.49326731,6.546,-1.297,6.673254453,10.856,3.0816,11.28490118,15.9262,-0.1228,15.92667342,6.546,-1.297,6.673254453,9.3802,1.1742,9.453406671
05/01/2021 11:30,16.8823,1.9298,16.99223886,6.9495,-1.22,7.055774249,9.9328,3.1498,10.420257,15.6125,0.0232,15.61251724,6.9495,-1.22,7.055774249,8.663,1.2432,8.751749267
05/01/2021 12:00,15.5579,2.3536,15.7349193,6.1085,-0.777,6.157718835,9.4494,3.1306,9.954487266,14.8619,0.449,14.86868093,6.1085,-0.777,6.157718835,8.7534,1.226,8.838839718
05/01/2021 12:30,17.509,2.2934,17.65856066,6.879,-0.841,6.930218034,10.63,3.1344,11.08248002,16.2246,0.3966,16.22944659,6.879,-0.841,6.930218034,9.3456,1.2376,9.427189036
05/01/2021 13:00,15.69,2.3993,15.87238925,5.197,-0.6305,5.235106422,10.493,3.0298,10.92166366,14.101,0.4927,14.10960504,5.197,-0.6305,5.235106422,8.904,1.1232,8.974563735
05/01/2021 13:30,18.1,2.1498,18.2272225,5.977,-0.737,6.022266849,12.123,2.8868,12.46197188,16.336,0.2518,16.33794048,5.977,-0.737,6.022266849,10.359,0.9888,10.40608507
05/01/2021 14:00,19.0685,1.9787,19.17088798,7.5545,-1.0445,7.626365484,11.514,3.0232,11.90428218,17.4247,0.0671,17.4248292,7.5545,-1.0445,7.626365484,9.8702,1.1116,9.932597978
05/01/2021 14:30,15.8377,2.2124,15.9914807,6.2905,-0.924,6.358000177,9.5472,3.1364,10.0491807,15.0583,0.325,15.06180679,6.2905,-0.924,6.358000177,8.7678,1.249,8.856315139
05/01/2021 15:00,15.7295,1.9882,15.85465577,5.7435,-0.89,5.812047165,9.986,2.8782,10.39250842,15.2419,0.1114,15.24230709,5.7435,-0.89,5.812047165,9.4984,1.0014,9.551042065
05/01/2021 15:30,15.177,2.041,15.31362171,4.465,-0.794,4.53504807,10.712,2.835,11.08080182,14.3318,0.1574,14.3326643,4.465,-0.794,4.53504807,9.8668,0.9514,9.912562948
05/01/2021 16:00,15.0995,2.1255,15.2483655,2.9625,-0.5865,3.019998096,12.137,2.712,12.43630624,13.6455,0.2429,13.64766173,2.9625,-0.5865,3.019998096,10.683,0.8294,10.71514785
05/01/2021 16:30,16.0805,1.7283,16.17311043,2.9255,-0.7015,3.008430239,13.155,2.4298,13.3775167,15.3005,-0.1611,15.30134809,2.9255,-0.7015,3.008430239,12.375,0.5404,12.38679366
05/01/2021 17:00,16.146,1.7829,16.24413889,2.856,-0.5145,2.90197282,13.29,2.2974,13.48711039,15.251,-0.0757,15.25118787,2.856,-0.5145,2.90197282,12.395,0.4388,12.40276463
05/01/2021 17:30,17.6605,1.5925,17.73215487,3.3165,-0.5925,3.369010018,14.344,2.185,14.50946453,16.4755,-0.2469,16.4773499,3.3165,-0.5925,3.369010018,13.159,0.3456,13.16353753
05/01/2021 18:00,17.0745,1.6381,17.15289835,2.7675,-0.4095,2.797632303,14.307,2.0476,14.45278225,15.9195,-0.2003,15.92076004,2.7675,-0.4095,2.797632303,13.152,0.2092,13.1536637
05/01/2021 18:30,16.6595,1.7005,16.74606343,2.0535,-0.1725,2.060732515,14.606,1.873,14.72560236,15.6155,-0.1169,15.61593756,2.0535,-0.1725,2.060732515,13.562,0.0556,13.56211397
05/01/2021 19:00,17.3925,1.355,17.44520224,2.6145,-0.351,2.637955885,14.778,1.706,14.87614601,16.8555,-0.351,16.85915423,2.6145,-0.351,2.637955885,14.241,0,14.241
05/01/2021 19:30,18.641,1.1601,18.67706382,4.635,-0.6995,4.687486027,14.006,1.8596,14.12891178,18.303,-0.6601,18.31489943,4.635,-0.6995,4.687486027,13.668,0.0394,13.66805679
05/01/2021 20:00,17.1365,0.9459,17.16258602,5.4855,-0.9435,5.566049092,11.651,1.8894,11.80320437,16.5955,-0.8599,16.61776303,5.4855,-0.9435,5.566049092,11.11,0.0836,11.11031453
05/01/2021 20:30,18.501,0.4894,18.50747183,8.33,-1.543,8.471702839,10.171,2.0324,10.37207264,18.363,-1.3922,18.41569955,8.33,-1.543,8.471702839,10.033,0.1508,10.03413323
05/01/2021 21:00,15.1785,0.7685,15.19794244,7.8065,-1.6075,7.970288483,7.372,2.376,7.745434784,14.5165,-1.1323,14.56059324,7.8065,-1.6075,7.970288483,6.71,0.4752,6.726805709
05/01/2021 21:30,14.005,0.5955,14.01765477,6.922,-1.6885,7.124964298,7.083,2.284,7.442146532,13.62,-1.2843,13.68041763,6.922,-1.6885,7.124964298,6.698,0.4042,6.710184918
05/01/2021 22:00,11.6999,0.8014,11.72731435,4.2675,-1.492,4.52079863,7.4324,2.2934,7.778190877,10.9549,-1.084,11.00840088,4.2675,-1.492,4.52079863,6.6874,0.408,6.699834532
05/01/2021 22:30,16.3408,-0.6467,16.35359182,7.239,-2.4555,7.644122006,9.1018,1.8088,9.279790983,14.7934,-2.4507,14.99501964,7.239,-2.4555,7.644122006,7.5544,0.0048,7.554401525
05/01/2021 23:00,11.2297,-0.0137,11.22970836,5.5915,-2.3215,6.054274069,5.6382,2.3078,6.092227842,10.2551,-1.0515,10.30886649,5.5915,-2.3215,6.054274069,4.6636,1.27,4.833432006
05/01/2021 23:30,13.8225,-0.5124,13.83199407,7.3875,-2.563,7.819470906,6.435,2.0506,6.75382746,12.4593,-1.242,12.52105109,7.3875,-2.563,7.819470906,5.0718,1.321,5.241010994
06/01/2021 00:00,9.645,0.2431,9.648063153,5.516,-1.9285,5.843403824,4.129,2.1716,4.665242497,8.2272,-0.9829,8.285705296,5.516,-1.9285,5.843403824,2.7112,0.9456,2.871369847
06/01/2021 00:30,8.3514,-1.1981,8.436902605,3.631,-1.5755,3.958075448,4.7204,0.3774,4.735462693,7.614,0.0267,7.614046814,3.631,-1.5755,3.958075448,3.983,1.6022,4.293172934
06/01/2021 01:00,10.1633,-1.4305,10.2634788,4.6375,-1.4305,4.853116164,5.5258,0,5.5258,10.2391,0.0825,10.23943236,4.6375,-1.4305,4.853116164,5.6016,1.513,5.802335009
06/01/2021 01:30,8.4013,-1.462,8.52756036,4.0025,-1.462,4.261155976,4.3988,0,4.3988,8.7421,-0.1728,8.743807652,4.0025,-1.462,4.261155976,4.7396,1.2892,4.911806674
06/01/2021 02:00,7.7126,-1.4405,7.845969603,2.879,-1.4405,3.219267191,4.8336,0,4.8336,7.995,-0.0887,7.995492023,2.879,-1.4405,3.219267191,5.116,1.3518,5.291580032
06/01/2021 02:30,9.2854,-1.651,9.431036749,3.56,-1.651,3.924207054,5.7254,0,5.7254,9.5648,-0.2646,9.568459239,3.56,-1.651,3.924207054,6.0048,1.3864,6.162769507
06/01/2021 03:00,8.7176,-1.552,8.854674119,3.978,-1.552,4.270033724,4.7396,0,4.7396,9.209,-0.0688,9.209256997,3.978,-1.552,4.270033724,5.231,1.4832,5.437209141
06/01/2021 03:30,7.4629,-0.906,7.51769329,3.1725,-0.906,3.299332091,4.2904,0,4.2904,7.6845,0.4688,7.698786508,3.1725,-0.906,3.299332091,4.512,1.3748,4.716801781
06/01/2021 04:00,9.0257,-1.1445,9.097974541,3.8695,-1.1445,4.035208855,5.1562,0,5.1562,8.9173,-0.3361,8.923631688,3.8695,-1.1445,4.035208855,5.0478,0.8084,5.112122397
06/01/2021 04:30,9.3727,-1.183,9.447062733,4.5285,-1.183,4.680470195,4.8442,0,4.8442,8.7535,-0.175,8.755249126,4.5285,-1.183,4.680470195,4.225,1.008,4.343580205
06/01/2021 05:00,10.0206,-1.3935,10.11702855,6.074,-1.3935,6.231798958,3.9466,0,3.9466,9.9092,-0.3519,9.915446447,6.074,-1.3935,6.231798958,3.8352,1.0416,3.974127527
06/01/2021 05:30,6.7264,-0.8755,6.783137711,4.144,-0.8755,4.235473557,2.5824,0,2.5824,6.6238,0.4281,6.637619758,4.144,-0.8755,4.235473557,2.4798,1.3036,2.801567597
06/01/2021 06:00,8.5307,-0.7535,8.563912934,3.9475,-0.7535,4.01877077,4.5832,0,4.5832,8.3923,0.0769,8.392652316,3.9475,-0.7535,4.01877077,4.4448,0.8304,4.521704457
06/01/2021 06:30,8.7326,0.4094,8.742191437,3.419,-0.398,3.442087303,5.3136,0.8074,5.374592051,8.5656,-0.1724,8.567334773,3.419,-0.398,3.442087303,5.1466,0.2256,5.151542189
06/01/2021 07:00,11.824,-0.1131,11.8245409,4.959,-0.6805,5.005473129,6.865,0.5674,6.888408217,11.0964,-0.6805,11.11724666,4.959,-0.6805,5.005473129,6.1374,0,6.1374
06/01/2021 07:30,10.1308,-0.0661,10.13101564,3.908,-0.5365,3.944654136,6.2228,0.4704,6.240554142,9.6516,0.2517,9.654881431,3.908,-0.5365,3.944654136,5.7436,0.7882,5.797430483
06/01/2021 08:00,11.4522,0.9338,11.49020745,3.251,-0.27,3.262192668,8.2012,1.2038,8.289078108,10.8782,-0.0568,10.87834829,3.251,-0.27,3.262192668,7.6272,0.2132,7.630179164
06/01/2021 08:30,12.2844,1.4646,12.37139994,2.571,-0.128,2.574184337,9.7134,1.5926,9.843094753,11.6038,-0.1108,11.60432898,2.571,-0.128,2.574184337,9.0328,0.0172,9.032816376
06/01/2021 09:00,13.776,2.0813,13.93233597,2.487,0.0595,2.487711649,11.289,2.0218,11.46861789,13.215,0.2649,13.21765475,2.487,0.0595,2.487711649,10.728,0.2054,10.72996613
06/01/2021 09:30,14.2775,2.0827,14.42860511,2.2865,-0.0485,2.28701432,11.991,2.1312,12.17892009,13.8305,0.2463,13.83269294,2.2865,-0.0485,2.28701432,11.544,0.2948,11.54776355
06/01/2021 10:00,14.8475,2.488,15.05451428,2.0215,0.253,2.037270539,12.826,2.235,13.01927421,14.4275,0.639,14.44164386,2.0215,0.253,2.037270539,12.406,0.386,12.41200354
06/01/2021 10:30,15.5355,2.5476,15.74299927,2.0855,0.211,2.096146763,13.45,2.3366,13.65145412,15.2445,0.7054,15.26081156,2.0855,0.211,2.096146763,13.159,0.4944,13.16828434
06/01/2021 11:00,16.6435,2.6432,16.85207995,2.9825,0.295,2.997053762,13.661,2.3482,13.86134785,16.1635,0.8,16.18328558,2.9825,0.295,2.997053762,13.181,0.505,13.19067042
06/01/2021 11:30,16.1935,3.0583,16.4797646,2.9365,0.5545,2.988394636,13.257,2.5038,13.49136996,15.6635,1.2169,15.71069947,2.9365,0.5545,2.988394636,12.727,0.6624,12.74422625
06/01/2021 12:00,17.643,2.9155,17.88227025,4.133,0.5375,4.167804608,13.51,2.378,13.71768873,17.216,1.0779,17.24971085,4.133,0.5375,4.167804608,13.083,0.5404,13.09415599
06/01/2021 12:30,17.381,2.6489,17.58169025,4.645,0.3045,4.654969952,12.736,2.3444,12.94997712,16.769,0.8171,16.78889554,4.645,0.3045,4.654969952,12.124,0.5126,12.13483147
06/01/2021 13:00,15.805,2.4788,15.99820223,3.56,0.314,3.573820924,12.245,2.1648,12.43488577,15.197,0.6472,15.21077502,3.56,0.314,3.573820924,11.637,0.3332,11.64176925
06/01/2021 13:30,18.355,2.2476,18.49209914,5.059,0.103,5.060048419,13.296,2.1446,13.46784783,17.723,0.4208,17.72799486,5.059,0.103,5.060048419,12.664,0.3178,12.66798693
06/01/2021 14:00,14.5505,2.697,14.79833975,2.7595,0.367,2.783797631,11.791,2.33,12.01900915,14.0065,0.872,14.03361772,2.7595,0.367,2.783797631,11.247,0.505,11.25833176
06/01/2021 14:30,16.05,2.5131,16.24555852,2.597,0.4175,2.630345082,13.453,2.0956,13.61523956,15.625,0.6969,15.64053371,2.597,0.4175,2.630345082,13.028,0.2794,13.03099568
06/01/2021 15:00,15.704,2.4963,15.90116756,2.141,0.4955,2.197589873,13.563,2.0008,13.70978372,15.351,0.6913,15.36655774,2.141,0.4955,2.197589873,13.21,0.1958,13.211451
06/01/2021 15:30,14.7735,2.5971,15.00004102,0.9955,0.6665,1.198016068,13.778,1.9306,13.91260221,14.4185,0.8057,14.44099355,0.9955,0.6665,1.198016068,13.423,0.1392,13.42372175
06/01/2021 16:00,15.4065,1.9984,15.53556709,0.9395,0.468,1.049611476,14.467,1.5304,14.54772192,15.3355,0.468,15.34263942,0.9395,0.468,1.049611476,14.396,0,14.396
06/01/2021 16:30,15.8375,2.1521,15.98305167,0.9465,0.3645,1.014259582,14.891,1.7876,14.99791301,15.7895,0.4289,15.79532416,0.9465,0.3645,1.014259582,14.843,0.0644,14.84313971
06/01/2021 17:00,16.238,2.2978,16.39977222,1.277,0.564,1.396003223,14.961,1.7338,15.06112823,16.145,0.5966,16.15601921,1.277,0.564,1.396003223,14.868,0.0326,14.86803574
06/01/2021 17:30,16.2885,2.033,16.41488109,1.2175,0.714,1.411418524,15.071,1.319,15.12860873,16.2555,0.714,16.27117317,1.2175,0.714,1.411418524,15.038,0,15.038
06/01/2021 18:00,16.4775,1.7986,16.57537234,1.0655,0.71,1.280386758,15.412,1.0886,15.45039786,16.5385,0.71,16.55373318,1.0655,0.71,1.280386758,15.473,0,15.473
06/01/2021 18:30,16.634,1.5592,16.70691655,1.051,0.459,1.146857445,15.583,1.1002,15.6217902,16.696,0.459,16.70230813,1.051,0.459,1.146857445,15.645,0,15.645
06/01/2021 19:00,16.3675,1.7004,16.45558921,1.0505,0.487,1.157894317,15.317,1.2134,15.3649871,16.3985,0.487,16.40572983,1.0505,0.487,1.157894317,15.348,0,15.348
06/01/2021 19:30,16.0785,1.49,16.14739181,0.9765,0.287,1.017802166,15.102,1.203,15.14983871,16.0985,0.287,16.10105808,0.9765,0.287,1.017802166,15.122,0,15.122
06/01/2021 20:00,15.6175,1.3871,15.67897805,0.9815,0.1015,0.98673426,14.636,1.2856,14.69235391,15.6185,0.1015,15.61882981,0.9815,0.1015,0.98673426,14.637,0,14.637
06/01/2021 20:30,14.902,1.3352,14.96169653,0.853,0.02,0.853234434,14.049,1.3152,14.11042707,14.909,0.02,14.90901341,0.853,0.02,0.853234434,14.056,0,14.056
06/01/2021 21:00,14.3595,1.2427,14.41317257,0.9245,0.0705,0.927184178,13.435,1.1722,13.48604011,14.4105,0.0705,14.41067245,0.9245,0.0705,0.927184178,13.486,0,13.486
06/01/2021 21:30,13.961,0.9979,13.99661836,1.06,-0.0275,1.060356662,12.901,1.0254,12.94168637,14.015,-0.0275,14.01502698,1.06,-0.0275,1.060356662,12.955,0,12.955
06/01/2021 22:00,12.937,0.6635,12.95400329,0.865,-0.2745,0.907510468,12.072,0.938,12.10838668,12.985,-0.2745,12.98790111,0.865,-0.2745,0.907510468,12.12,0,12.12
06/01/2021 22:30,12.3425,0.5021,12.35270864,0.8715,-0.3955,0.957043625,11.471,0.8976,11.50606478,12.3795,-0.3955,12.3858161,0.8715,-0.3955,0.957043625,11.508,0,11.508
06/01/2021 23:00,11.665,0.892,11.69905505,0.842,-0.022,0.842287362,10.823,0.914,10.86152499,11.718,-0.022,11.71802065,0.842,-0.022,0.842287362,10.876,0,10.876
06/01/2021 23:30,10.6176,-0.2221,10.6199227,0.842,-0.3545,0.913583193,9.7756,0.1324,9.776496567,10.7068,-0.3353,10.71204893,0.842,-0.3545,0.913583193,9.8648,0.0192,9.864818685
07/01/2021 00:00,10.1954,-0.1965,10.19729344,0.938,-0.6285,1.129095324,9.2574,0.432,9.267474238,10.2682,-0.6285,10.28741675,0.938,-0.6285,1.129095324,9.3302,0,9.3302
07/01/2021 00:30,9.4445,-0.1952,9.446516993,0.9005,-0.654,1.112931377,8.544,0.4588,8.556309569,9.5559,-0.654,9.578253537,0.9005,-0.654,1.112931377,8.6554,0,8.6554
07/01/2021 01:00,8.9348,0.1351,8.935821342,0.891,-0.1845,0.90990178,8.0438,0.3196,8.050146744,9.05,-0.1845,9.051880481,0.891,-0.1845,0.90990178,8.159,0,8.159
07/01/2021 01:30,8.7918,0.1405,8.79292258,0.843,0.0665,0.845618856,7.9488,0.074,7.949144447,8.9062,0.0665,8.906448265,0.843,0.0665,0.845618856,8.0632,0,8.0632
07/01/2021 02:00,8.6162,0.056,8.616381981,0.843,0.056,0.844857976,7.7732,0,7.7732,8.7284,0.056,8.728579642,0.843,0.056,0.844857976,7.8854,0,7.8854
07/01/2021 02:30,8.5283,0.0535,8.528467807,0.8405,0.0535,0.842200986,7.6878,0,7.6878,8.6425,0.0535,8.64266559,0.8405,0.0535,0.842200986,7.802,0,7.802
07/01/2021 03:00,8.4972,0.062,8.497426189,0.842,0.062,0.844279575,7.6552,0,7.6552,8.6162,0.062,8.616423065,0.842,0.062,0.844279575,7.7742,0,7.7742
07/01/2021 03:30,8.2613,0.0545,8.261479767,0.8425,0.0545,0.844260919,7.4188,0,7.4188,8.3747,0.0545,8.374877333,0.8425,0.0545,0.844260919,7.5322,0,7.5322
07/01/2021 04:00,8.212,0.0565,8.212194363,0.842,0.0565,0.843893506,7.37,0,7.37,8.3022,0.0565,8.302392251,0.842,0.0565,0.843893506,7.4602,0,7.4602
07/01/2021 04:30,8.0996,0.0645,8.099856814,0.841,0.0645,0.843469768,7.2586,0,7.2586,8.1928,0.0645,8.193053893,0.841,0.0645,0.843469768,7.3518,0,7.3518
07/01/2021 05:00,7.8914,0.0535,7.89158135,0.843,0.0535,0.844695951,7.0484,0,7.0484,8.0028,0.0611,8.003033241,0.843,0.0535,0.844695951,7.1598,0.0076,7.159804034
07/01/2021 05:30,7.877,0.067,7.877284938,0.843,0.067,0.845658323,7.034,0,7.034,7.9748,0.067,7.975081444,0.843,0.067,0.845658323,7.1318,0,7.1318
07/01/2021 06:00,8.0016,0.047,8.001738034,0.841,0.047,0.842312294,7.1606,0,7.1606,8.1026,0.047,8.102736313,0.841,0.047,0.842312294,7.2616,0,7.2616
07/01/2021 06:30,8.4513,-0.026,8.451339994,0.8365,-0.026,0.836903967,7.6148,0,7.6148,8.5549,-0.026,8.554939509,0.8365,-0.026,0.836903967,7.7184,0,7.7184
07/01/2021 07:00,10.0339,0.4342,10.04329024,1.1355,0.078,1.138175843,8.8984,0.3562,8.90552643,10.1307,0.0818,10.13103024,1.1355,0.078,1.138175843,8.9952,0.0038,8.995200803
07/01/2021 07:30,11.0313,1.2213,11.09870053,1.0905,0.5225,1.209213174,9.9408,0.6988,9.965331208,11.1445,0.6367,11.16267294,1.0905,0.5225,1.209213174,10.054,0.1142,10.05464856
07/01/2021 08:00,11.68,0.6748,11.6994767,0.886,0.288,0.931632975,10.794,0.3868,10.80092821,11.948,0.77,11.97278597,0.886,0.288,0.931632975,11.062,0.482,11.07249601
07/01/2021 08:30,12.606,1.0121,12.64656406,0.811,0.0895,0.815923556,11.795,0.9226,11.83102767,12.967,0.9967,13.00524894,0.811,0.0895,0.815923556,12.156,0.9072,12.18980508
07/01/2021 09:00,13.9205,2.1528,14.08598126,0.9505,0.134,0.959899083,12.97,2.0188,13.12617436,13.9675,0.4546,13.97489597,0.9505,0.134,0.959899083,13.017,0.3206,13.02094748
07/01/2021 09:30,15.2645,2.1797,15.4193402,1.6275,0.1185,1.631808353,13.637,2.0612,13.79189307,15.3165,0.6829,15.3317163,1.6275,0.1185,1.631808353,13.689,0.5644,13.70063022
07/01/2021 10:00,15.6535,1.1893,15.69861448,2.4065,0.1025,2.408681901,13.247,1.0868,13.29150643,15.9865,1.4763,16.05452098,2.4065,0.1025,2.408681901,13.58,1.3738,13.64931231
07/01/2021 10:30,15.747,0.3174,15.75019847,3.046,0.015,3.046036933,12.701,0.3024,12.70459943,16.336,2.2692,16.49285193,3.046,0.015,3.046036933,13.29,2.2542,13.4798189
07/01/2021 11:00,15.8,0.3164,15.80316769,3.619,-0.058,3.619464739,12.181,0.3744,12.18675249,16.397,2.272,16.55365799,3.619,-0.058,3.619464739,12.778,2.33,12.98869447
07/01/2021 11:30,15.7525,0.4955,15.76029113,3.9655,0.0135,3.965522979,11.787,0.482,11.79685098,16.3515,2.4519,16.53430875,3.9655,0.0135,3.965522979,12.386,2.4384,12.62373917
07/01/2021 12:00,16.4325,0.6872,16.44686293,4.7165,0.138,4.718518438,11.716,0.5492,11.7288651,17.0295,2.635,17.23215295,4.7165,0.138,4.718518438,12.313,2.497,12.56363713
07/01/2021 12:30,14.634,0.6348,14.64776184,3.518,0.224,3.525124111,11.116,0.4108,11.12358812,15.18,2.575,15.39685114,3.518,0.224,3.525124111,11.662,2.351,11.89661485
07/01/2021 13:00,14.4895,0.6526,14.50418895,2.1975,0.356,2.226149647,12.292,0.2966,12.29557789,15.0445,2.591,15.2659838,2.1975,0.356,2.226149647,12.847,2.235,13.03996296
07/01/2021 13:30,15.938,0.5957,15.94912858,2.461,0.3615,2.487408943,13.477,0.2342,13.47903478,16.521,2.5293,16.71349154,2.461,0.3615,2.487408943,14.06,2.1678,14.2261364
07/01/2021 14:00,16.175,0.6627,16.18856993,2.911,0.4265,2.94207805,13.264,0.2362,13.26610291,16.74,2.5981,16.94041687,2.911,0.4265,2.94207805,13.829,2.1716,13.99846733
07/01/2021 14:30,14.8765,0.4188,14.88239382,2.4195,0.248,2.432176854,12.457,0.1708,12.45817088,15.3925,2.3524,15.57121839,2.4195,0.248,2.432176854,12.973,2.1044,13.14257313
07/01/2021 15:00,14.434,0.2099,14.43552611,2.016,0.1945,2.02536077,12.418,0.0154,12.41800955,14.959,2.0915,15.1045044,2.016,0.1945,2.02536077,12.943,1.897,13.08127891
07/01/2021 15:30,14.6465,-0.0338,14.646539,1.9115,-0.051,1.912180235,12.735,0.0172,12.73501162,15.2245,1.8738,15.3393783,1.9115,-0.051,1.912180235,13.313,1.9248,13.45142461
07/01/2021 16:00,14.8705,-0.2487,14.87257953,1.9435,-0.3255,1.97056908,12.927,0.0768,12.92722813,15.4405,1.6415,15.52750986,1.9435,-0.3255,1.97056908,13.497,1.967,13.63957837
07/01/2021 16:30,14.617,-0.2262,14.61875013,1.583,-0.326,1.616219354,13.034,0.0998,13.03438207,15.151,1.67,15.24275897,1.583,-0.326,1.616219354,13.568,1.996,13.71403077
07/01/2021 17:00,18.008,-0.8204,18.02667801,4.474,-0.831,4.55052052,13.534,0.0106,13.53400415,18.525,1.019,18.55300477,4.474,-0.831,4.55052052,14.051,1.85,14.1722652
07/01/2021 17:30,24.81,-1.7698,24.87304348,12.941,-2.054,13.10299191,11.869,0.2842,11.87240206,25.234,0.1434,25.23440745,12.941,-2.054,13.10299191,12.293,2.1974,12.48785073
07/01/2021 18:00,18.6809,-0.9409,18.70458012,13.3545,-2.0765,13.51497401,5.3264,1.1356,5.446110935,19.0585,1.0263,19.08611312,13.3545,-2.0765,13.51497401,5.704,3.1028,6.493302999
07/01/2021 18:30,18.2973,-1.0702,18.32857101,13.3495,-2.156,13.52248077,4.9478,1.0858,5.06553911,18.6411,0.9064,18.66312327,13.3495,-2.156,13.52248077,5.2916,3.0624,6.113863289
07/01/2021 19:00,8.0728,0.7227,8.105084523,3.096,-0.3775,3.118929664,4.9768,1.1002,5.096957748,8.2868,2.6945,8.713861629,3.096,-0.3775,3.118929664,5.1908,3.072,6.031715232
07/01/2021 19:30,16.3435,-0.5295,16.35207517,2.6025,-0.5545,2.660916477,13.741,0.025,13.74102274,16.5075,1.2341,16.55356635,2.6025,-0.5545,2.660916477,13.905,1.7886,14.01956187
07/01/2021 20:00,15.875,-0.9021,15.90061035,2.309,-0.9185,2.484979527,13.566,0.0164,13.56600991,16.328,0.9661,16.35655628,2.309,-0.9185,2.484979527,14.019,1.8846,14.14510792
07/01/2021 20:30,15.1005,-0.0573,15.10060871,1.9745,-0.4125,2.017128281,13.126,0.3552,13.13080512,15.5355,1.4499,15.60301158,1.9745,-0.4125,2.017128281,13.561,1.8624,13.68828896
07/01/2021 21:00,14.621,0.9461,14.65157828,1.686,-0.4085,1.734781903,12.935,1.3546,13.00573589,14.599,-0.4085,14.60471408,1.686,-0.4085,1.734781903,12.913,0,12.913
07/01/2021 21:30,14.03,0.761,14.05062351,1.497,-0.443,1.561171996,12.533,1.204,12.59069915,14.053,-0.443,14.05998073,1.497,-0.443,1.561171996,12.556,0,12.556
07/01/2021 22:00,13.681,0.5081,13.69043194,1.569,-0.6055,1.681782165,12.112,1.1136,12.1630855,13.67,-0.6055,13.68340346,1.569,-0.6055,1.681782165,12.101,0,12.101
07/01/2021 22:30,13.528,-0.0504,13.52809388,2.319,-1.092,2.563245014,11.209,1.0416,11.25729148,13.527,-1.092,13.5710056,2.319,-1.092,2.563245014,11.208,0,11.208
07/01/2021 23:00,11.6655,-0.1453,11.66640486,2.0045,-1.3175,2.398713509,9.661,1.1722,9.731853567,11.6497,-1.3175,11.72396334,2.0045,-1.3175,2.398713509,9.6452,0,9.6452
07/01/2021 23:30,10.4161,0.1004,10.41658386,1.3365,-1.139,1.756004912,9.0796,1.2394,9.163800986,10.4355,-0.973,10.48076282,1.3365,-1.139,1.756004912,9.099,0.166,9.100514106
08/01/2021 00:00,9.9729,0.0532,9.973041896,1.0025,-0.712,1.229613862,8.9704,0.7652,9.002977685,10.0639,-0.495,10.07606611,1.0025,-0.712,1.229613862,9.0614,0.217,9.063997957
08/01/2021 00:30,9.7459,-0.0657,9.746121449,0.9715,-0.4525,1.071712881,8.7744,0.3868,8.782921473,9.8651,-0.4525,9.875472356,0.9715,-0.4525,1.071712881,8.8936,0,8.8936
08/01/2021 01:00,9.1443,0.2013,9.146515412,0.9075,-0.0215,0.907754647,8.2368,0.2228,8.239812745,9.2681,-0.0215,9.268124938,0.9075,-0.0215,0.907754647,8.3606,0,8.3606
08/01/2021 01:30,9.4784,-0.9707,9.527975916,1.327,-0.9775,1.648161172,8.1514,0.0068,8.151402836,9.6032,-0.9775,9.652821167,1.327,-0.9775,1.648161172,8.2762,0,8.2762
08/01/2021 02:00,8.8837,-0.6801,8.909694815,1.3525,-1.1005,1.743661808,7.5312,0.4204,7.542924473,9.0191,-1.1005,9.085992794,1.3525,-1.1005,1.743661808,7.6666,0,7.6666
08/01/2021 02:30,9.7251,-0.8166,9.759324032,2.4635,-1.264,2.768849626,7.2616,0.4474,7.275369497,9.8297,-1.264,9.910635605,2.4635,-1.264,2.768849626,7.3662,0,7.3662
08/01/2021 03:00,8.9793,-0.7406,9.009790056,2.7795,-1.331,3.081749706,6.1998,0.5904,6.22784812,9.0771,-1.331,9.174165107,2.7795,-1.331,3.081749706,6.2976,0,6.2976
08/01/2021 03:30,8.6542,-0.7871,8.68991968,2.78,-1.4015,3.113294437,5.8742,0.6144,5.906243561,8.6668,-1.4015,8.779386339,2.78,-1.4015,3.113294437,5.8868,0,5.8868
08/01/2021 04:00,8.1112,-0.7137,8.142538494,2.546,-1.3905,2.900966434,5.5652,0.6768,5.606202751,8.1976,-1.3905,8.314693982,2.546,-1.3905,2.900966434,5.6516,0,5.6516
08/01/2021 04:30,8.0182,-0.5169,8.034843922,2.095,-1.2725,2.451179563,5.9232,0.7556,5.971200013,8.0374,-1.2725,8.13750914,2.095,-1.2725,2.451179563,5.9424,0,5.9424
08/01/2021 05:00,9.4964,-0.9448,9.543283502,3.286,-1.566,3.640075823,6.2104,0.6212,6.241390678,9.5798,-1.566,9.706952356,3.286,-1.566,3.640075823,6.2938,0,6.2938
08/01/2021 05:30,8.1815,-0.503,8.196947679,2.9995,-1.366,3.295899915,5.182,0.863,5.253369681,8.2949,-1.366,8.406623699,2.9995,-1.366,3.295899915,5.2954,0,5.2954
08/01/2021 06:00,9.2544,-0.9075,9.298788932,3.74,-1.5795,4.059854708,5.5144,0.672,5.555194988,9.3398,-1.5795,9.472417025,3.74,-1.5795,4.059854708,5.5998,0,5.5998
08/01/2021 06:30,10.5837,-0.4607,10.59372221,5.2345,-1.4495,5.431486031,5.3492,0.9888,5.439822247,10.6749,-1.4485,10.77272678,5.2345,-1.4495,5.431486031,5.4404,0.001,5.440400092
08/01/2021 07:00,8.6448,0.4605,8.657056503,3.576,-0.7385,3.651459742,5.0688,1.199,5.208678761,8.6814,-0.6905,8.708817153,3.576,-0.7385,3.651459742,5.1054,0.048,5.105625638
08/01/2021 07:30,9.5013,0.8819,9.542140708,2.2215,-0.0235,2.221624293,7.2798,0.9054,7.33588694,9.7181,-0.0215,9.718123783,2.2215,-0.0235,2.221624293,7.4966,0.002,7.496600267
08/01/2021 08:00,12.0742,0.3625,12.07964039,2.812,-0.2125,2.820017775,9.2622,0.575,9.280030918,12.339,-0.2125,12.34082968,2.812,-0.2125,2.820017775,9.527,0,9.527
08/01/2021 08:30,12.8369,0.417,12.84367123,3.2725,-0.52,3.313556435,9.5644,0.937,9.610188154,13.1183,-0.1398,13.11904489,3.2725,-0.52,3.313556435,9.8458,0.3802,9.853138063
08/01/2021 09:00,13.5555,1.4013,13.62773723,3.4105,-0.2115,3.417051726,10.145,1.6128,10.27239742,13.7625,0.5795,13.77469515,3.4105,-0.2115,3.417051726,10.352,0.791,10.38217631
08/01/2021 09:30,14.9115,1.5216,14.98893254,3.9865,-0.359,4.00263204,10.925,1.8806,11.08567911,14.8275,-0.2716,14.82998728,3.9865,-0.359,4.00263204,10.841,0.0874,10.8413523
08/01/2021 10:00,13.744,1.9708,13.88458097,2.82,-0.123,2.822681172,10.924,2.0938,11.12284921,13.643,0.1516,13.64384226,2.82,-0.123,2.822681172,10.823,0.2746,10.826483
08/01/2021 10:30,15.45,2.0178,15.58120717,3.028,-0.026,3.028111623,12.422,2.0438,12.58901118,15.076,0.2092,15.0774514,3.028,-0.026,3.028111623,12.048,0.2352,12.05029556
08/01/2021 11:00,16.131,2.0564,16.26154796,3.089,-0.071,3.089815852,13.042,2.1274,13.21437077,15.701,0.2478,15.70295532,3.089,-0.071,3.089815852,12.612,0.3188,12.61602859
08/01/2021 11:30,16.0585,2.0025,16.18287454,3.2415,-0.1335,3.24424791,12.817,2.136,12.99376716,15.7585,0.1929,15.7596806,3.2415,-0.1335,3.24424791,12.517,0.3264,12.52125497
08/01/2021 12:00,15.5865,2.2618,15.74975306,2.9555,0.143,2.95895746,12.631,2.1188,12.80747729,15.4135,0.4502,15.42007336,2.9555,0.143,2.95895746,12.458,0.3072,12.46178702
08/01/2021 12:30,16.262,2.0544,16.39125387,3.205,0.217,3.212337778,13.057,1.8374,13.18564704,16.158,0.2996,16.16077734,3.205,0.217,3.212337778,12.953,0.0826,12.95326336
08/01/2021 13:00,16.011,2.0476,16.14139978,2.8,0.211,2.807938924,13.211,1.8366,13.3380516,15.768,0.283,15.7705394,2.8,0.211,2.807938924,12.968,0.072,12.96819988
08/01/2021 13:30,15.9785,1.8621,16.08663665,2.6435,0.1485,2.647667747,13.335,1.7136,13.44465135,15.7755,0.1571,15.77628222,2.6435,0.1485,2.647667747,13.132,0.0086,13.13200282
08/01/2021 14:00,15.5565,1.5481,15.63333956,2.2755,-0.0715,2.276623047,13.281,1.6196,13.37938957,15.3005,-0.0687,15.30065423,2.2755,-0.0715,2.276623047,13.025,0.0028,13.0250003
08/01/2021 14:30,15.4015,1.809,15.50737512,2.0375,0.031,2.037735815,13.364,1.778,13.4817573,15.3445,0.0492,15.34457888,2.0375,0.031,2.037735815,13.307,0.0182,13.30701245
08/01/2021 15:00,15.4165,1.3147,15.47245644,2.3595,-0.1455,2.363981916,13.057,1.4602,13.13839538,15.0965,-0.1455,15.09720115,2.3595,-0.1455,2.363981916,12.737,0,12.737
08/01/2021 15:30,15.082,1.3678,15.14389649,2.314,-0.199,2.322541065,12.768,1.5668,12.86377418,14.857,-0.199,14.85833268,2.314,-0.199,2.322541065,12.543,0,12.543
08/01/2021 16:00,14.799,1.2617,14.85268622,2.013,-0.1995,2.022861649,12.786,1.4612,12.86922303,14.443,-0.1995,14.44437777,2.013,-0.1995,2.022861649,12.43,0,12.43
08/01/2021 16:30,15.357,1.4364,15.42402976,1.997,0.002,1.997001002,13.36,1.4344,13.43678173,14.61,0.002,14.61000014,1.997,0.002,1.997001002,12.613,0,12.613
08/01/2021 17:00,19.9905,0.7648,20.00512458,6.2895,-0.607,6.318722913,13.701,1.3718,13.76950385,19.6075,-0.607,19.61689336,6.2895,-0.607,6.318722913,13.318,0,13.318
08/01/2021 17:30,24.1825,0.3038,24.18440821,13.4165,-1.625,13.51455132,10.766,1.9288,10.93741402,23.9135,-1.3504,23.95159833,13.4165,-1.625,13.51455132,10.497,0.2746,10.50059113
08/01/2021 18:00,17.4315,0.9017,17.45480608,12.8615,-1.5395,12.9533101,4.57,2.4412,5.181154064,17.2981,-0.8915,17.32105758,12.8615,-1.5395,12.9533101,4.4366,0.648,4.483672999
08/01/2021 18:30,8.4395,2.0023,8.673774584,3.6385,-0.1895,3.643431418,4.801,2.1918,5.277649878,8.2465,0.2761,8.25112074,3.6385,-0.1895,3.643431418,4.608,0.4656,4.631462767
08/01/2021 19:00,15.1505,1.229,15.20026616,2.2785,-0.094,2.280438171,12.872,1.323,12.93981117,14.9415,-0.0624,14.9416303,2.2785,-0.094,2.280438171,12.663,0.0316,12.66303943
08/01/2021 19:30,16.578,1.1816,16.62005603,2.592,-0.199,2.599627858,13.986,1.3806,14.05397639,16.369,-0.199,16.37020959,2.592,-0.199,2.599627858,13.777,0,13.777
08/01/2021 20:00,15.947,0.691,15.96196385,2.998,-0.488,3.037457489,12.949,1.179,13.0025629,15.691,-0.488,15.69858672,2.998,-0.488,3.037457489,12.693,0,12.693
08/01/2021 20:30,16.6555,0.5345,16.66407425,4.4695,-0.8815,4.55559793,12.186,1.416,12.26799299,16.4885,-0.8815,16.51204635,4.4695,-0.8815,4.55559793,12.019,0,12.019
08/01/2021 21:00,12.9615,0.3703,12.96678851,2.9445,-1.0725,3.133741613,10.017,1.4428,10.12037355,12.8265,-1.0725,12.87126095,2.9445,-1.0725,3.133741613,9.882,0,9.882
08/01/2021 21:30,13.8865,0.2105,13.88809535,3.2335,-1.2315,3.460074349,10.653,1.442,10.75015223,13.7135,-1.2315,13.76868456,3.2335,-1.2315,3.460074349,10.48,0,10.48
08/01/2021 22:00,12.8842,-0.0303,12.88423563,3.304,-1.4185,3.595630438,9.5802,1.3882,9.680254712,12.8382,-1.4185,12.91632771,3.304,-1.4185,3.595630438,9.5342,0,9.5342
08/01/2021 22:30,13.7062,-0.413,13.71242092,4.781,-1.759,5.094314674,8.9252,1.346,9.02612381,13.7206,-1.759,13.8328936,4.781,-1.759,5.094314674,8.9396,0,8.9396
08/01/2021 23:00,10.1648,-0.3144,10.16966108,2.86,-1.621,3.287436843,7.3048,1.3066,7.42073491,9.8344,-1.1966,9.906930651,2.86,-1.621,3.287436843,6.9744,0.4244,6.987300675
08/01/2021 23:30,11.5386,-0.1094,11.53911861,2.815,-1.319,3.108695225,8.7236,1.2096,8.807061321,11.022,-0.7536,11.04773266,2.815,-1.319,3.108695225,8.207,0.5654,8.22645283
09/01/2021 00:00,10.441,-0.5919,10.45776394,2.854,-1.2285,3.107173676,7.587,0.6366,7.613660654,10.1376,-1.0595,10.19281482,2.854,-1.2285,3.107173676,7.2836,0.169,7.285560374
09/01/2021 00:30,9.4736,-0.6482,9.495749586,2.456,-1.132,2.704322466,7.0176,0.4838,7.034257047,9.0014,-1.132,9.072299927,2.456,-1.132,2.704322466,6.5454,0,6.5454
09/01/2021 01:00,9.0479,-0.4574,9.059454132,2.0955,-0.849,2.260955827,6.9524,0.3916,6.963419872,8.7877,-0.849,8.828616669,2.0955,-0.849,2.260955827,6.6922,0,6.6922
09/01/2021 01:30,9.3411,-0.8523,9.379902158,2.3215,-0.9685,2.515423324,7.0196,0.1162,7.020561701,9.1673,-0.9685,9.218317717,2.3215,-0.9685,2.515423324,6.8458,0,6.8458
09/01/2021 02:00,8.9538,-0.7952,8.989042078,2.033,-1.016,2.272739536,6.9208,0.2208,6.924321287,8.466,-1.016,8.526746859,2.033,-1.016,2.272739536,6.433,0,6.433
09/01/2021 02:30,8.6162,-0.8516,8.658182546,1.902,-1.129,2.211841993,6.7142,0.2774,6.719928006,8.4972,-1.129,8.571875456,1.902,-1.129,2.211841993,6.5952,0,6.5952
09/01/2021 03:00,8.4684,-0.7398,8.500653069,1.879,-1.118,2.18645032,6.5894,0.3782,6.600244511,8.3302,-1.118,8.404888818,1.879,-1.118,2.18645032,6.4512,0,6.4512
09/01/2021 03:30,7.9538,-0.818,7.995752525,1.538,-1.177,1.936691251,6.4158,0.359,6.425836182,7.8884,-1.177,7.975724642,1.538,-1.177,1.936691251,6.3504,0,6.3504
09/01/2021 04:00,7.9648,-0.8869,8.014027118,1.55,-1.2575,1.995947457,6.4148,0.3706,6.425496354,7.9734,-1.2575,8.071952292,1.55,-1.2575,1.995947457,6.4234,0,6.4234
09/01/2021 04:30,8.1809,-0.8691,8.226935008,1.7585,-1.3175,2.197300275,6.4224,0.4484,6.438034197,8.0599,-1.3175,8.166871755,1.7585,-1.3175,2.197300275,6.3014,0,6.3014
09/01/2021 05:00,8.2809,-0.9277,8.332702569,1.8795,-1.4375,2.366205084,6.4014,0.5098,6.421667852,8.0763,-1.4375,8.203232774,1.8795,-1.4375,2.366205084,6.1968,0,6.1968
09/01/2021 05:30,7.7659,-0.4749,7.780406983,1.3885,-1.1315,1.791151724,6.3774,0.6566,6.411111785,7.3991,-1.1027,7.480817342,1.3885,-1.1315,1.791151724,6.0106,0.0288,6.010668998
09/01/2021 06:00,8.3134,-0.8652,8.358300701,1.578,-1.204,1.984867754,6.7354,0.3388,6.743915673,8.3182,-1.1924,8.403229677,1.578,-1.204,1.984867754,6.7402,0.0116,6.740209982
09/01/2021 06:30,8.379,-0.5792,8.398994799,1.492,-1.063,1.83194787,6.887,0.4838,6.903972149,8.2562,-1.0582,8.323738684,1.492,-1.063,1.83194787,6.7642,0.0048,6.764201703
09/01/2021 07:00,9.0284,-0.3532,9.035306127,1.5,-0.91,1.754451481,7.5284,0.5568,7.548962366,8.822,-0.9032,8.868114469,1.5,-0.91,1.754451481,7.322,0.0068,7.322003158
09/01/2021 07:30,9.2491,-0.1184,9.249857803,1.3415,-0.608,1.472849704,7.9076,0.4896,7.922742323,9.1349,-0.6032,9.154793731,1.3415,-0.608,1.472849704,7.7934,0.0048,7.793401478
09/01/2021 08:00,9.8668,-0.2552,9.87009976,1.458,-0.502,1.542001297,8.4088,0.2468,8.412421036,9.7918,-0.502,9.80465967,1.458,-0.502,1.542001297,8.3338,0,8.3338
09/01/2021 08:30,10.6697,-0.2116,10.671798,1.9135,-0.491,1.975490635,8.7562,0.2794,8.760656528,10.5967,-0.491,10.60806919,1.9135,-0.491,1.975490635,8.6832,0,8.6832
09/01/2021 09:00,10.871,0.3453,10.87648257,1.75,-0.0675,1.751301302,9.121,0.4128,9.130336513,10.7548,-0.0675,10.75501182,1.75,-0.0675,1.751301302,9.0048,0,9.0048
09/01/2021 09:30,11.9585,0.5195,11.96977872,1.8935,0.0885,1.895567066,10.065,0.431,10.07422384,11.8497,0.0885,11.85003048,1.8935,0.0885,1.895567066,9.9562,0,9.9562
09/01/2021 10:00,12.3,0.678,12.31867217,1.618,0.102,1.621211892,10.682,0.576,10.6975184,12.283,0.102,12.2834235,1.618,0.102,1.621211892,10.665,0,10.665
09/01/2021 10:30,13.8425,0.5248,13.8524446,2.3105,-0.15,2.315363956,11.532,0.6748,11.55172624,13.6355,-0.0962,13.63583935,2.3105,-0.15,2.315363956,11.325,0.0538,11.32512779
09/01/2021 11:00,14.975,1.5425,15.054233,3.423,-0.0415,3.423251561,11.552,1.584,11.66009262,14.772,-0.0415,14.77205829,3.423,-0.0415,3.423251561,11.349,0,11.349
09/01/2021 11:30,14.544,1.0979,14.58538037,3.572,-0.0465,3.572302654,10.972,1.1444,11.03152008,14.445,0.0659,14.44515032,3.572,-0.0465,3.572302654,10.873,0.1124,10.87358095
09/01/2021 12:00,15.3915,0.7674,15.4106189,4.4415,-0.038,4.441662555,10.95,0.8054,10.97957964,15.4055,0.1502,15.40623219,4.4415,-0.038,4.441662555,10.964,0.1882,10.96561513
09/01/2021 12:30,14.894,0.7541,14.91307825,4.57,-0.0465,4.570236564,10.324,0.8006,10.35499572,14.968,0.1311,14.96857412,4.57,-0.0465,4.570236564,10.398,0.1776,10.39951661
09/01/2021 13:00,14.6185,0.6886,14.63470916,4.5625,-0.04,4.562675339,10.056,0.7286,10.08236054,14.7175,0.0752,14.71769212,4.5625,-0.04,4.562675339,10.155,0.1152,10.1556534
09/01/2021 13:30,14.054,0.6158,14.06748469,4.136,-0.015,4.1360272,9.918,0.6308,9.938039678,14.16,-0.0034,14.16000041,4.136,-0.015,4.1360272,10.024,0.0116,10.02400671
09/01/2021 14:00,14.158,0.4921,14.16654956,4.023,-0.0235,4.023068636,10.135,0.5156,10.14810664,14.254,-0.0235,14.25401937,4.023,-0.0235,4.023068636,10.231,0,10.231
09/01/2021 14:30,13.4149,0.3839,13.42039199,3.5165,0.0075,3.516507998,9.8984,0.3764,9.905553973,13.5185,0.0075,13.51850208,3.5165,0.0075,3.516507998,10.002,0,10.002
09/01/2021 15:00,12.8715,0.3453,12.8761308,2.7375,0.0505,2.737965759,10.134,0.2948,10.13828699,12.9815,0.0505,12.98159823,2.7375,0.0505,2.737965759,10.244,0,10.244
09/01/2021 15:30,12.72,0.2981,12.72349259,2.109,0.0745,2.110315439,10.611,0.2236,10.61335564,12.828,0.0745,12.82821633,2.109,0.0745,2.110315439,10.719,0,10.719
09/01/2021 16:00,12.8475,0.3474,12.85219604,1.4555,0.093,1.458468118,11.392,0.2544,11.39484021,12.9545,0.093,12.95483382,1.4555,0.093,1.458468118,11.499,0,11.499
09/01/2021 16:30,13.1025,0.3669,13.10763601,0.9505,0.0895,0.954704405,12.152,0.2774,12.15516576,13.2245,0.0895,13.22480285,0.9505,0.0895,0.954704405,12.274,0,12.274
09/01/2021 17:00,13.9415,0.5414,13.95200832,0.8935,0.073,0.896477133,13.048,0.4684,13.05640466,13.9925,0.073,13.99269042,0.8935,0.073,0.896477133,13.099,0,13.099
09/01/2021 17:30,15.0105,0.7836,15.0309394,0.8935,0.08,0.897074272,14.117,0.7036,14.13452305,15.0555,0.08,15.05571255,0.8935,0.08,0.897074272,14.162,0,14.162
09/01/2021 18:00,15.934,1.0365,15.96767636,0.892,0.1025,0.89786984,15.042,0.934,15.07096944,15.943,0.1025,15.94332949,0.892,0.1025,0.89786984,15.051,0,15.051
09/01/2021 18:30,15.8875,0.4411,15.89362216,0.8905,0.0955,0.895606219,14.997,0.3456,15.00098158,15.9385,0.0955,15.9387861,0.8905,0.0955,0.895606219,15.048,0,15.048
09/01/2021 19:00,15.637,0.1682,15.6379046,0.892,0.101,0.897699838,14.745,0.0672,14.74515313,15.71,0.101,15.71032466,0.892,0.101,0.897699838,14.818,0,14.818
09/01/2021 19:30,15.1385,-0.0259,15.13852216,0.9135,-0.0335,0.914114052,14.225,0.0076,14.22500203,15.2025,-0.0335,15.20253691,0.9135,-0.0335,0.914114052,14.289,0,14.289
09/01/2021 20:00,14.796,0.0938,14.79629732,0.899,0.04,0.899889438,13.897,0.0538,13.89710414,14.852,0.04,14.85205386,0.899,0.04,0.899889438,13.953,0,13.953
09/01/2021 20:30,14.228,-0.0579,14.22811781,0.914,-0.0685,0.916563282,13.314,0.0106,13.31400422,14.289,-0.0685,14.28916419,0.914,-0.0685,0.916563282,13.375,0,13.375
09/01/2021 21:00,13.6135,0.3825,13.61887251,0.9025,0.0695,0.905172083,12.711,0.313,12.71485313,13.6525,0.0695,13.6526769,0.9025,0.0695,0.905172083,12.75,0,12.75
09/01/2021 21:30,13.1455,0.1661,13.14654934,0.9095,-0.1575,0.923036565,12.236,0.3236,12.2402783,13.1555,-0.1575,13.15644278,0.9095,-0.1575,0.923036565,12.246,0,12.246
09/01/2021 22:00,12.798,-0.4343,12.80536686,1.212,-0.7905,1.447008725,11.586,0.3562,11.59147421,12.811,-0.7905,12.83536565,1.212,-0.7905,1.447008725,11.599,0,11.599
09/01/2021 22:30,11.9185,-0.6431,11.93583763,1.3525,-1.3045,1.879089274,10.566,0.6614,10.58668059,11.9475,-1.3045,12.01850559,1.3525,-1.3045,1.879089274,10.595,0,10.595
09/01/2021 23:00,11.444,-0.6252,11.461065,1.36,-1.446,1.985073298,10.084,0.8208,10.11734988,11.55,-1.23,11.61530886,1.36,-1.446,1.985073298,10.19,0.216,10.19228905
09/01/2021 23:30,10.8956,-0.5988,10.91204201,1.342,-1.506,2.017176244,9.5536,0.9072,9.596576723,11.0022,-1.22,11.06963436,1.342,-1.506,2.017176244,9.6602,0.286,9.664432732
10/01/2021 00:00,10.1782,-0.1494,10.17929642,1.348,-1.069,1.720425819,8.8302,0.9196,8.877955632,10.2626,-0.7848,10.29256381,1.348,-1.069,1.720425819,8.9146,0.2842,8.919129038
10/01/2021 00:30,9.4739,-0.7028,9.499932055,1.3225,-1.011,1.664670313,8.1514,0.3082,8.157224356,9.5871,-1.011,9.640259717,1.3225,-1.011,1.664670313,8.2646,0,8.2646
10/01/2021 01:00,9.262,-0.5805,9.280173719,1.413,-0.9415,1.697937352,7.849,0.361,7.857297373,9.3696,-0.9415,9.416784292,1.413,-0.9415,1.697937352,7.9566,0,7.9566
10/01/2021 01:30,8.7434,-0.8322,8.782915256,1.337,-1.03,1.687740798,7.4064,0.1978,7.409040815,8.8452,-1.03,8.904968447,1.337,-1.03,1.687740798,7.5082,0,7.5082
10/01/2021 02:00,9.4045,-1.0976,9.468333856,2.1765,-1.353,2.562764377,7.228,0.2554,7.232510848,9.5041,-1.353,9.599923219,2.1765,-1.353,2.562764377,7.3276,0,7.3276
10/01/2021 02:30,9.6843,-1.0352,9.739471522,3.4615,-1.543,3.789832615,6.2228,0.5078,6.243484658,9.7735,-1.543,9.894551594,3.4615,-1.543,3.789832615,6.312,0,6.312
10/01/2021 03:00,7.6302,-0.8409,7.676396606,2.786,-1.4725,3.151198542,4.8442,0.6316,4.885201347,7.7368,-1.4725,7.875679684,2.786,-1.4725,3.151198542,4.9508,0,4.9508
10/01/2021 03:30,7.8659,-0.794,7.905872426,2.3035,-1.464,2.72936041,5.5624,0.67,5.602605979,7.9493,-1.464,8.082986236,2.3035,-1.464,2.72936041,5.6458,0,5.6458
10/01/2021 04:00,9.6189,-1.3071,9.707303829,3.8665,-1.9445,4.327921268,5.7524,0.6374,5.787606113,9.6401,-1.9445,9.834256874,3.8665,-1.9445,4.327921268,5.7736,0,5.7736
10/01/2021 04:30,7.2749,-0.9377,7.335083592,2.9135,-1.8555,3.454180438,4.3614,0.9178,4.456923468,7.2661,-1.6971,7.461659173,2.9135,-1.8555,3.454180438,4.3526,0.1584,4.355481296
10/01/2021 05:00,7.6246,-1.0921,7.702415697,2.476,-1.9225,3.134737987,5.1486,0.8304,5.215136251,7.6494,-1.7045,7.837004569,2.476,-1.9225,3.134737987,5.1734,0.218,5.177991074
10/01/2021 05:30,9.2453,-1.2338,9.327262971,3.9145,-2.115,4.449329753,5.3308,0.8812,5.403141871,9.2695,-1.8472,9.451760582,3.9145,-2.115,4.449329753,5.355,0.2678,5.361692069
10/01/2021 06:00,8.3091,-0.9707,8.365608244,4.1685,-1.9855,4.617207219,4.1406,1.0148,4.263142902,8.2591,-1.5851,8.409832033,4.1685,-1.9855,4.617207219,4.0906,0.4004,4.110149452
10/01/2021 06:30,9.2317,-0.9165,9.277082361,5.2505,-1.8765,5.575751295,3.9812,0.96,4.095308711,9.3335,-1.5261,9.457441697,5.2505,-1.8765,5.575751295,4.083,0.3504,4.09800795
10/01/2021 07:00,7.5238,-0.5988,7.547590866,3.991,-1.602,4.30052148,3.5328,1.0032,3.672476832,7.6486,-1.194,7.741234912,3.991,-1.602,4.30052148,3.6576,0.408,3.680285554
10/01/2021 07:30,9.0045,-0.7525,9.035888252,4.0335,-1.5685,4.327737804,4.971,0.816,5.037528858,9.0073,-1.3621,9.109707443,4.0335,-1.5685,4.327737804,4.9738,0.2064,4.978080694
10/01/2021 08:00,9.2703,-0.4452,9.28098406,3.8645,-1.316,4.08242774,5.4058,0.8708,5.475487766,9.2789,-1.0596,9.339204322,3.8645,-1.316,4.08242774,5.4144,0.2564,5.420467537
10/01/2021 08:30,10.3469,-0.4808,10.35806489,4.4045,-1.22,4.570341371,5.9424,0.7392,5.988199596,10.4517,-1.0962,10.50902885,4.4045,-1.22,4.570341371,6.0472,0.1238,6.048467102
10/01/2021 09:00,10.0753,0.0419,10.07538712,3.9755,-0.6915,4.035191755,6.0998,0.7334,6.143731407,10.0235,-0.5667,10.03950702,3.9755,-0.6915,4.035191755,6.048,0.1248,6.049287482
10/01/2021 09:30,11.2641,-0.0152,11.26411026,3.8865,-0.478,3.915784245,7.3776,0.4628,7.392101569,11.1931,-0.4588,11.20249905,3.8865,-0.478,3.915784245,7.3066,0.0192,7.306625226
10/01/2021 10:00,12.052,0.5274,12.06353409,3.699,-0.113,3.700725605,8.353,0.6404,8.377512827,11.9704,-0.113,11.97093335,3.699,-0.113,3.700725605,8.2714,0,8.2714
10/01/2021 10:30,13.2183,-0.1705,13.21939958,3.9235,-0.5545,3.962489432,9.2948,0.384,9.302728795,13.1281,-0.5545,13.13980517,3.9235,-0.5545,3.962489432,9.2046,0,9.2046
10/01/2021 11:00,14.336,0.4832,14.3441409,4.173,-0.447,4.196872407,10.163,0.9302,10.20548093,14.1368,-0.1754,14.13788808,4.173,-0.447,4.196872407,9.9638,0.2716,9.967501041
10/01/2021 11:30,14.7815,0.7874,14.80245726,4.1505,-0.378,4.167677321,10.631,1.1654,10.69468645,14.5435,-0.378,14.54841147,4.1505,-0.378,4.167677321,10.393,0,10.393
10/01/2021 12:00,15.433,1.2013,15.4796838,4.088,-0.1465,4.090624188,11.345,1.3478,11.42477964,15.078,-0.1465,15.07871169,4.088,-0.1465,4.090624188,10.99,0,10.99
10/01/2021 12:30,15.6295,0.4152,15.63501395,3.8865,-0.301,3.898138434,11.743,0.7162,11.76482008,15.3335,-0.301,15.33645406,3.8865,-0.301,3.898138434,11.447,0,11.447
10/01/2021 13:00,15.503,0.3287,15.50648421,3.192,-0.3375,3.209792867,12.311,0.6662,12.32901227,15.293,-0.3375,15.29672368,3.192,-0.3375,3.209792867,12.101,0,12.101
10/01/2021 13:30,16.564,0.0992,16.56429705,3.676,-0.544,3.716034445,12.888,0.6432,12.90404007,16.48,-0.544,16.4889762,3.676,-0.544,3.716034445,12.804,0,12.804
10/01/2021 14:00,15.6875,0.334,15.69105517,3.3175,-0.411,3.342862134,12.37,0.745,12.39241401,15.5235,-0.411,15.52893986,3.3175,-0.411,3.342862134,12.206,0,12.206
10/01/2021 14:30,15.7065,-0.2079,15.70787588,3.4925,-0.7235,3.566652282,12.214,0.5156,12.22487789,15.5695,-0.7235,15.58630112,3.4925,-0.7235,3.566652282,12.077,0,12.077
10/01/2021 15:00,14.924,0.2006,14.92534812,3.154,-0.863,3.269936544,11.77,1.0636,11.81795858,14.87,-0.8458,14.89403497,3.154,-0.863,3.269936544,11.716,0.0172,11.71601263
10/01/2021 15:30,14.6525,0.7993,14.67428488,2.6475,-0.8175,2.770841479,12.005,1.6168,12.11338381,14.5775,-0.8089,14.59992553,2.6475,-0.8175,2.770841479,11.93,0.0086,11.9300031
10/01/2021 16:00,15.2145,0.6889,15.23008843,2.7925,-0.8375,2.915383765,12.422,1.5264,12.51542972,15.0935,-0.8375,15.11671752,2.7925,-0.8375,2.915383765,12.301,0,12.301
10/01/2021 16:30,16.5345,0.7848,16.55311455,4.0385,-0.807,4.118340837,12.496,1.5918,12.59697754,16.3495,-0.806,16.3693551,4.0385,-0.807,4.118340837,12.311,0.001,12.31100004
10/01/2021 17:00,15.9925,0.7192,16.00866343,4.2775,-0.836,4.358428874,11.715,1.5552,11.8177778,15.7985,-0.835,15.82055079,4.2775,-0.836,4.358428874,11.521,0.001,11.52100004
10/01/2021 17:30,14.2615,0.4956,14.27010868,2.3745,-1.074,2.60609406,11.887,1.5696,11.99017986,14.0615,-1.0624,14.10157708,2.3745,-1.074,2.60609406,11.687,0.0116,11.68700576
10/01/2021 18:00,16.993,0.6365,17.00491638,3.387,-1.2135,3.597825906,13.606,1.85,13.73119572,16.78,-1.1731,16.82095608,3.387,-1.2135,3.597825906,13.393,0.0404,13.39306093
10/01/2021 18:30,16.1375,0.5799,16.14791597,3.4435,-1.3795,3.709543436,12.694,1.9594,12.84433277,15.8055,-1.2623,15.85582642,3.4435,-1.3795,3.709543436,12.362,0.1172,12.36255555
10/01/2021 19:00,15.792,0.4435,15.79822636,3.379,-1.3605,3.642609127,12.413,1.804,12.54340404,15.728,-0.3737,15.73243896,3.379,-1.3605,3.642609127,12.349,0.9868,12.38836451
10/01/2021 19:30,15.406,0.8073,15.42713743,3.451,-0.8325,3.549993979,11.955,1.6398,12.06693702,15.31,0.1649,15.31088802,3.451,-0.8325,3.549993979,11.859,0.9974,11.9008692
10/01/2021 20:00,15.4395,-0.3259,15.4429392,3.8005,-1.3925,4.04757415,11.639,1.0666,11.68776953,15.1625,-0.9625,15.19301854,3.8005,-1.3925,4.04757415,11.362,0.43,11.37013386
10/01/2021 20:30,15.388,-0.0507,15.38808352,4.666,-1.5435,4.914666647,10.722,1.4928,10.82542082,15.13,-0.6977,15.14607821,4.666,-1.5435,4.914666647,10.464,0.8458,10.49812715
10/01/2021 21:00,12.9891,-0.2024,12.99067683,3.4005,-1.772,3.834499218,9.5886,1.5696,9.716218098,12.7611,-0.8552,12.78972401,3.4005,-1.772,3.834499218,9.3606,0.9168,9.405389657
10/01/2021 21:30,14.3055,0.0411,14.30555904,4.0945,-1.6015,4.396559166,10.211,1.6426,10.34227517,14.2475,-0.6309,14.26146174,4.0945,-1.6015,4.396559166,10.153,0.9706,10.19928788
10/01/2021 22:00,13.5828,-0.4712,13.59097073,4.734,-1.773,5.055124628,8.8488,1.3018,8.944045208,13.52,-1.462,13.59881774,4.734,-1.773,5.055124628,8.786,0.311,8.791502545
10/01/2021 22:30,12.7711,-0.2376,12.77331002,4.8135,-1.644,5.086503539,7.9576,1.4064,8.08092561,12.3669,-0.8962,12.39933023,4.8135,-1.644,5.086503539,7.5534,0.7478,7.590326502
10/01/2021 23:00,13.7342,-0.6672,13.75039656,6.419,-1.922,6.700570498,7.3152,1.2548,7.422039752,13.331,-1.3248,13.39666586,6.419,-1.922,6.700570498,6.912,0.5972,6.937751209
10/01/2021 23:30,11.7083,0.025,11.70832669,6.4475,-1.414,6.600731191,5.2608,1.439,5.454056989,11.2255,-0.622,11.24271917,6.4475,-1.414,6.600731191,4.778,0.792,4.843196052
11/01/2021 00:00,13.2714,-1.0365,13.31181393,8.672,-1.9505,8.888646368,4.5994,0.914,4.689336452,12.5102,-1.9505,12.66134094,8.672,-1.9505,8.888646368,3.8382,0,3.8382
11/01/2021 00:30,8.8213,-0.3576,8.828545262,6.8235,-1.644,7.018752614,1.9978,1.2864,2.37613758,8.3547,-1.622,8.510693044,6.8235,-1.644,7.018752614,1.5312,0.022,1.531358038
11/01/2021 01:00,9.1199,-0.0483,9.1200279,5.8185,-1.0265,5.908353789,3.3014,0.9782,3.443271293,8.5881,-1.0265,8.649229091,5.8185,-1.0265,5.908353789,2.7696,0,2.7696
11/01/2021 01:30,10.8728,-0.7168,10.89640225,6.689,-1.143,6.785953875,4.1838,0.4262,4.20545228,9.8704,-1.143,9.936359754,6.689,-1.143,6.785953875,3.1814,0,3.1814
11/01/2021 02:00,8.0468,-0.5086,8.062857074,4.607,-1.245,4.77226089,3.4398,0.7364,3.517742031,7.0292,-1.245,7.13860474,4.607,-1.245,4.77226089,2.4222,0,2.4222
11/01/2021 02:30,10.6415,-0.4465,10.65086309,5.5545,-1.3605,5.718691328,5.087,0.914,5.168458668,9.4983,-1.3605,9.595241693,5.5545,-1.3605,5.718691328,3.9438,0,3.9438
11/01/2021 03:00,9.51,-0.6505,9.532221685,5.834,-1.6325,6.058103024,3.676,0.982,3.804904729,8.8964,-1.6325,9.044942742,5.834,-1.6325,6.058103024,3.0624,0,3.0624
11/01/2021 03:30,8.9377,-0.0659,8.937942946,5.5075,-1.2505,5.647681515,3.4302,1.1846,3.628987352,8.1245,-1.2505,8.220173386,5.5075,-1.2505,5.647681515,2.617,0,2.617
11/01/2021 04:00,8.0749,-0.4148,8.085546923,4.6275,-1.204,4.781565878,3.4474,0.7892,3.53658075,7.5603,-1.204,7.655570004,4.6275,-1.204,4.781565878,2.9328,0,2.9328
11/01/2021 04:30,13.0264,-1.0378,13.06767484,8.832,-1.778,9.009190197,4.1944,0.7402,4.259212063,12.3064,-1.778,12.43417729,8.832,-1.778,9.009190197,3.4744,0,3.4744
11/01/2021 05:00,8.5802,-0.5033,8.594948687,7.313,-1.4085,7.447405001,1.2672,0.9052,1.557299868,7.6662,-1.4085,7.794516963,7.313,-1.4085,7.447405001,0.3532,0,0.3532
11/01/2021 05:30,9.2706,-0.5603,9.287516377,6.502,-1.4925,6.671098879,2.7686,0.9322,2.921325521,7.2392,-1.4925,7.391452691,6.502,-1.4925,6.671098879,0.7372,0,0.7372
11/01/2021 06:00,10.2954,-0.6401,10.3152794,6.966,-1.6845,7.166777257,3.3294,1.0444,3.489366091,8.9014,-1.6845,9.059385311,6.966,-1.6845,7.166777257,1.9354,0,1.9354
11/01/2021 06:30,12.2533,-0.4191,12.26046515,9.4635,-1.4905,9.580157749,2.7898,1.0714,2.988458131,11.5459,-1.4905,11.64170937,9.4635,-1.4905,9.580157749,2.0824,0,2.0824
11/01/2021 07:00,11.0876,0.0825,11.08790693,9.036,-1.4075,9.144963218,2.0516,1.49,2.535579334,10.3618,-1.4047,10.45658077,9.036,-1.4075,9.144963218,1.3258,0.0028,1.325802957
11/01/2021 07:30,10.0154,0.7861,10.04620278,6.881,-1.0015,6.953500072,3.1344,1.7876,3.60832054,9.4136,-0.9333,9.459752314,6.881,-1.0015,6.953500072,2.5326,0.0682,2.533518107
11/01/2021 08:00,14.8818,0.7442,14.90039613,8.877,-1.243,8.963602959,6.0048,1.9872,6.325076037,14.2722,-1.0654,14.31191008,8.877,-1.243,8.963602959,5.3952,0.1776,5.39812234
11/01/2021 08:30,13.8058,1.0683,13.84707112,8.952,-1.2415,9.037678145,4.8538,2.3098,5.375365149,13.2202,-0.9659,13.25543854,8.952,-1.2415,9.037678145,4.2682,0.2756,4.277088566
