Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/01/2021 09:00,14.3319,1.5612,14.41668142,8.3155,-0.86,8.359852884,6.0164,2.4212,6.485312514,13.4495,-0.2514,13.4518494,8.3155,-0.86,8.359852884,5.134,0.6086,5.169946804
11/01/2021 09:30,18.4025,1.122,18.43667243,10.9105,-1.234,10.98006222,7.492,2.356,7.853712498,17.0825,-0.681,17.09606877,10.9105,-1.234,10.98006222,6.172,0.553,6.196724377
11/01/2021 10:00,16.6472,1.7325,16.73710919,10.674,-1.1255,10.7331741,5.9732,2.858,6.62172804,14.9498,-0.1213,14.9502921,10.674,-1.1255,10.7331741,4.2758,1.0042,4.392138805
11/01/2021 10:30,15.6279,1.9587,15.75016711,9.2995,-0.8695,9.340060519,6.3284,2.8282,6.931620431,14.5709,0.1337,14.57151339,9.2995,-0.8695,9.340060519,5.2714,1.0032,5.366010455
11/01/2021 11:00,16.3627,1.9199,16.47494969,8.6615,-0.7585,8.694648038,7.7012,2.6784,8.153668377,15.6043,0.1353,15.60488656,8.6615,-0.7585,8.694648038,6.9428,0.8938,7.000096448
11/01/2021 11:30,18.1103,1.1227,18.14506603,9.7495,-1.4915,9.86292667,8.3608,2.6142,8.759966797,17.4661,-0.2253,17.46755304,9.7495,-1.4915,9.86292667,7.7166,1.2662,7.819793987
11/01/2021 12:00,18.7245,1.5788,18.79094222,10.9475,-1.762,11.08839034,7.777,3.3408,8.464199527,17.9689,0.8838,17.99062171,10.9475,-1.762,11.08839034,7.0214,2.6458,7.503353624
11/01/2021 12:30,14.9333,2.6809,15.17203591,7.8205,-1.1295,7.901644797,7.1128,3.8104,8.069143201,14.0913,1.9837,14.23024249,7.8205,-1.1295,7.901644797,6.2708,3.1132,7.001067553
11/01/2021 13:00,18.04,2.041,18.15508967,8.057,-1.221,8.148993189,9.983,3.262,10.5024251,17.4546,1.373,17.50851765,8.057,-1.221,8.148993189,9.3976,2.594,9.749036966
11/01/2021 13:30,20.865,1.7561,20.93877055,10.486,-1.6635,10.617129,10.379,3.4196,10.92782253,19.605,1.0657,19.63394361,10.486,-1.6635,10.617129,9.119,2.7292,9.51864978
11/01/2021 14:00,18.3307,1.8022,18.41907944,10.2785,-1.864,10.4461504,8.0522,3.6662,8.847539052,17.0187,1.0986,17.05412184,10.2785,-1.864,10.4461504,6.7402,2.9626,7.362560343
11/01/2021 14:30,18.2239,2.0866,18.34296679,9.6415,-1.764,9.801541626,8.5824,3.8506,9.406631178,16.2925,1.3772,16.35060354,9.6415,-1.764,9.801541626,6.651,3.1412,7.355469967
11/01/2021 15:00,18.4395,1.8259,18.52968081,9.5855,-1.7405,9.742235395,8.854,3.5664,9.545288103,16.1375,1.1147,16.17595321,9.5855,-1.7405,9.742235395,6.552,2.8552,7.147088291
11/01/2021 15:30,17.7164,2.0626,17.83606312,8.893,-1.497,9.018118318,8.8234,3.5596,9.514364914,15.422,1.3436,15.48041811,8.893,-1.497,9.018118318,6.529,2.8406,7.120172004
11/01/2021 16:00,20.5381,1.1106,20.56810599,11.2165,-2.023,11.39747346,9.3216,3.1336,9.834209451,18.2093,0.3952,18.21358805,11.2165,-2.023,11.39747346,6.9928,2.4182,7.399117723
11/01/2021 16:30,18.7049,1.476,18.76304506,11.3935,-1.959,11.5606887,7.3114,3.435,8.078105902,16.2195,0.7704,16.23778607,11.3935,-1.959,11.5606887,4.826,2.7294,5.544357525
11/01/2021 17:00,18.5808,1.3962,18.63318285,11.16,-1.765,11.298709,7.4208,3.1612,8.066068316,15.841,0.6822,15.85568282,11.16,-1.765,11.298709,4.681,2.4472,5.282097012
11/01/2021 17:30,19.6296,1.0526,19.65780158,11.602,-1.84,11.74699979,8.0276,2.8926,8.53284809,16.8716,0.319,16.87461548,11.602,-1.84,11.74699979,5.2696,2.159,5.694731351
11/01/2021 18:00,18.371,1.3001,18.41694603,10.642,-1.5185,10.74979099,7.729,2.8186,8.22690385,15.802,0.5571,15.81181724,10.642,-1.5185,10.74979099,5.16,2.0756,5.561808641
11/01/2021 18:30,20.209,0.7185,20.22176855,11.662,-1.8505,11.80790389,8.547,2.569,8.924739212,17.7226,-0.0033,17.72260031,11.662,-1.8505,11.80790389,6.0606,1.8472,6.335851971
11/01/2021 19:00,19.2708,0.9281,19.29313614,11.679,-1.9645,11.84306976,7.5918,2.8926,8.124196083,16.72,0.1869,16.72104457,11.679,-1.9645,11.84306976,5.041,2.1514,5.480894358
11/01/2021 19:30,18.702,0.5976,18.71154536,11.695,-2.316,11.9221173,7.007,2.9136,7.588617394,16.3646,-0.1396,16.36519543,11.695,-2.316,11.9221173,4.6696,2.1764,5.151881319
11/01/2021 20:00,18.305,0.6639,18.31703546,11.728,-2.3535,11.961812,6.577,3.0174,7.236133758,15.6842,-0.0485,15.68427499,11.728,-2.3535,11.961812,3.9562,2.305,4.578705433
11/01/2021 20:30,17.9446,0.6873,17.95775739,12.196,-2.2715,12.40572965,5.7486,2.9588,6.465361506,15.6002,-0.0309,15.6002306,12.196,-2.2715,12.40572965,3.4042,2.2406,4.075397649
11/01/2021 21:00,17.034,0.2239,17.03547144,12.281,-2.5265,12.5381882,4.753,2.7504,5.491421415,14.5312,-0.5095,14.54012942,12.281,-2.5265,12.5381882,2.2502,2.017,3.021868468
11/01/2021 21:30,16.6602,0.0941,16.66046575,12.249,-2.8215,12.56975987,4.4112,2.9156,5.287665723,13.7438,-0.6567,13.75948013,12.249,-2.8215,12.56975987,1.4948,2.1648,2.630738695
11/01/2021 22:00,16.1578,0.1249,16.15828273,12.455,-2.9885,12.80851893,3.7028,3.1134,4.837766778,13.5082,-0.6663,13.52462284,12.455,-2.9885,12.80851893,1.0532,2.3222,2.549871189
11/01/2021 22:30,14.7992,1.2339,14.85054982,11.806,-2.3115,12.03015662,2.9932,3.5454,4.639946918,12.1132,-0.9645,12.15153795,11.806,-2.3115,12.03015662,0.3072,1.347,1.381586349
11/01/2021 23:00,13.9619,0.0796,13.96212691,11.5455,-2.161,11.74599895,2.4164,2.2406,3.295341761,11.6693,-1.8892,11.82123679,11.5455,-2.161,11.74599895,0.1238,0.2718,0.298666503
11/01/2021 23:30,14.5893,-0.8624,14.61476679,12.6405,-2.985,12.98816635,1.9488,2.1226,2.88153643,12.6473,-2.9514,12.98710742,12.6405,-2.985,12.98816635,0.0068,0.0336,0.03428119
12/01/2021 00:00,13.3815,-1.098,13.42647185,12.9995,-3.116,13.36773938,0.382,2.018,2.053837384,12.9995,-3.116,13.36773938,12.9995,-3.116,13.36773938,0,0,0
12/01/2021 00:30,13.0056,-1.8871,13.14179507,12.971,-2.6715,13.24325312,0.0346,0.7844,0.785162735,12.971,-2.6715,13.24325312,12.971,-2.6715,13.24325312,0,0,0
12/01/2021 01:00,13.2916,-2.2074,13.47365004,13.256,-2.552,13.49941628,0.0356,0.3446,0.346434005,13.256,-2.552,13.49941628,13.256,-2.552,13.49941628,0,0,0
12/01/2021 01:30,13.238,-2.6845,13.50744921,13.238,-2.6845,13.50744921,0,0,0,13.238,-2.6845,13.50744921,13.238,-2.6845,13.50744921,0,0,0
12/01/2021 02:00,13.174,-2.9125,13.49210629,13.174,-2.9125,13.49210629,0,0,0,13.174,-2.9125,13.49210629,13.174,-2.9125,13.49210629,0,0,0
12/01/2021 02:30,12.641,-2.9305,12.97623641,12.641,-2.9305,12.97623641,0,0,0,12.641,-2.9305,12.97623641,12.641,-2.9305,12.97623641,0,0,0
12/01/2021 03:00,11.7256,-2.4172,11.97215733,11.716,-2.59,11.99886478,0.0096,0.1728,0.173066461,11.716,-2.59,11.99886478,11.716,-2.59,11.99886478,0,0,0
12/01/2021 03:30,11.7445,-2.3571,11.97869779,11.7195,-2.6125,12.00715772,0.025,0.2554,0.256620654,11.7195,-2.6125,12.00715772,11.7195,-2.6125,12.00715772,0,0,0
12/01/2021 04:00,11.5023,-2.5812,11.78836285,11.4965,-2.635,11.79460628,0.0058,0.0538,0.054111736,11.4965,-2.635,11.79460628,11.4965,-2.635,11.79460628,0,0,0
12/01/2021 04:30,12.3813,-2.7843,12.69050496,12.3535,-3.1175,12.74079152,0.0278,0.3332,0.334357713,12.3535,-3.1175,12.74079152,12.3535,-3.1175,12.74079152,0,0,0
12/01/2021 05:00,12.3505,-2.9024,12.68695298,12.3495,-2.938,12.69417166,0.001,0.0356,0.035614042,12.3495,-2.938,12.69417166,12.3495,-2.938,12.69417166,0,0,0
12/01/2021 05:30,11.1643,-2.4526,11.43052235,11.1575,-2.586,11.45326164,0.0068,0.1334,0.133573201,11.1575,-2.586,11.45326164,11.1575,-2.586,11.45326164,0,0,0
12/01/2021 06:00,10.7986,-1.769,10.94253732,10.667,-2.561,10.97012352,0.1316,0.792,0.802858991,10.667,-2.561,10.97012352,10.667,-2.561,10.97012352,0,0,0
12/01/2021 06:30,10.4371,0.0413,10.43718171,9.9245,-1.8825,10.10146061,0.5126,1.9238,1.990920692,9.9321,-1.8509,10.10309068,9.9245,-1.8825,10.10146061,0.0076,0.0316,0.032501077
12/01/2021 07:00,11.129,0.9988,11.17373001,9.185,-1.529,9.311394418,1.944,2.5278,3.18887266,9.8262,-1.0192,9.878915683,9.185,-1.529,9.311394418,0.6412,0.5098,0.819166332
12/01/2021 07:30,11.325,1.0031,11.36933747,8.062,-1.0495,8.130024247,3.263,2.0526,3.854910603,9.9618,-0.5925,9.979404566,8.062,-1.0495,8.130024247,1.8998,0.457,1.953993101
12/01/2021 08:00,12.0488,1.3515,12.12436117,6.955,-0.6155,6.982181983,5.0938,1.967,5.460392609,10.8824,-0.3727,10.88878024,6.955,-0.6155,6.982181983,3.9274,0.2428,3.934898042
12/01/2021 08:30,12.7607,1.5418,12.85350581,6.2595,-0.286,6.266030342,6.5012,1.8278,6.753255088,11.6211,-0.2216,11.62321263,6.2595,-0.286,6.266030342,5.3616,0.0644,5.361986751
12/01/2021 09:00,13.0562,1.4357,13.13489981,4.878,-0.4315,4.897047708,8.1782,1.8672,8.388646558,12.056,0.0369,12.05605647,4.878,-0.4315,4.897047708,7.178,0.4684,7.193266474
12/01/2021 09:30,13.9215,1.9958,14.06383233,3.9575,-0.245,3.965076449,9.964,2.2408,10.21285859,13.2609,1.3284,13.32726961,3.9575,-0.245,3.965076449,9.3034,1.5734,9.435509479
12/01/2021 10:00,14.6485,1.9333,14.7755271,3.9055,0.1055,3.906924686,10.743,1.8278,10.8973805,14.3775,0.9609,14.40957442,3.9055,0.1055,3.906924686,10.472,0.8554,10.50687837
12/01/2021 10:30,14.675,2.0675,14.81992514,3.401,0.1445,3.404068338,11.274,1.923,11.4368267,14.431,0.5563,14.44171841,3.401,0.1445,3.404068338,11.03,0.4118,11.03768451
12/01/2021 11:00,16.65,1.9302,16.76150864,4.807,0.014,4.807020387,11.843,1.9162,11.99701927,16.356,0.42,16.36139163,4.807,0.014,4.807020387,11.549,0.406,11.55613417
12/01/2021 11:30,15.6695,2.0315,15.80063994,4.7055,-0.1265,4.70720007,10.964,2.158,11.17435725,15.4075,0.5215,15.41632312,4.7055,-0.1265,4.70720007,10.702,0.648,10.72160007
12/01/2021 12:00,15.2785,2.0879,15.42050222,3.9155,-0.6425,3.967864224,11.363,2.7304,11.68643886,15.2585,0.7399,15.27642871,3.9155,-0.6425,3.967864224,11.343,1.3824,11.42692779
12/01/2021 12:30,16.6745,2.949,16.93326759,4.2805,-0.797,4.35406583,12.394,3.746,12.94773154,16.5955,1.4186,16.65602132,4.2805,-0.797,4.35406583,12.315,2.2156,12.51271786
12/01/2021 13:00,16.395,2.8247,16.63655478,4.18,-0.8175,4.259190798,12.215,3.6422,12.74644444,16.319,1.2907,16.36996235,4.18,-0.8175,4.259190798,12.139,2.1082,12.32070729
12/01/2021 13:30,16.408,2.8336,16.65087844,3.975,-0.872,4.069521962,12.433,3.7056,12.97347141,16.214,1.2918,16.26537867,3.975,-0.872,4.069521962,12.239,2.1638,12.4288033
12/01/2021 14:00,16.7835,2.949,17.04061247,3.9915,-0.844,4.079755906,12.792,3.793,13.34249276,16.5195,1.3976,16.57851519,3.9915,-0.844,4.079755906,12.528,2.2416,12.72696172
12/01/2021 14:30,15.155,2.8834,15.42686036,2.864,-0.754,2.961589438,12.291,3.6374,12.81793118,14.865,1.3292,14.92430895,2.864,-0.754,2.961589438,12.001,2.0832,12.18046482
12/01/2021 15:00,14.8895,2.5903,15.11313549,2.1545,-0.8485,2.315560947,12.735,3.4388,13.1911171,14.6925,1.0437,14.72952362,2.1545,-0.8485,2.315560947,12.538,1.8922,12.6799789
12/01/2021 15:30,14.8495,2.8248,15.11579126,1.6415,-0.684,1.778307693,13.208,3.5088,13.66612386,14.8025,1.2638,14.85635207,1.6415,-0.684,1.778307693,13.161,1.9478,13.30435439
12/01/2021 16:00,14.705,2.9537,14.99871223,1.153,-0.3295,1.199157725,13.552,3.2832,13.94403479,14.732,1.3707,14.79562917,1.153,-0.3295,1.199157725,13.579,1.7002,13.68502543
12/01/2021 16:30,15.2075,3.1918,15.53884306,0.9905,0.164,1.003985184,14.217,3.0278,14.5358406,15.2255,1.6396,15.31352795,0.9905,0.164,1.003985184,14.235,1.4756,14.31127599
12/01/2021 17:00,15.4275,2.4121,15.6149282,0.9655,0.0505,0.966819787,14.462,2.3616,14.65355242,15.4395,0.8569,15.46326091,0.9655,0.0505,0.966819787,14.474,0.8064,14.49644636
12/01/2021 17:30,15.9965,2.3246,16.16452218,0.9705,0.106,0.976271607,15.026,2.2186,15.18890588,16.0355,0.7656,16.05376603,0.9705,0.106,0.976271607,15.065,0.6596,15.07943292
12/01/2021 18:00,16.37,2.0649,16.49971854,0.934,0.1055,0.939939493,15.436,1.9594,15.55986325,16.412,0.5173,16.42015053,0.934,0.1055,0.939939493,15.478,0.4118,15.4834771
12/01/2021 18:30,16.556,1.7137,16.64445564,0.941,-0.3215,0.994405978,15.615,2.0352,15.7470716,16.638,0.1595,16.6387645,0.941,-0.3215,0.994405978,15.697,0.481,15.70436786
12/01/2021 19:00,16.313,2.4949,16.50268145,0.917,0.1515,0.929430605,15.396,2.3434,15.5733214,16.393,0.9445,16.42018664,0.917,0.1515,0.929430605,15.476,0.793,15.49630359
12/01/2021 19:30,15.967,1.9018,16.07986108,0.919,0.118,0.926544656,15.048,1.7838,15.1533576,16.026,0.3686,16.03023836,0.919,0.118,0.926544656,15.107,0.2506,15.10907838
12/01/2021 20:00,15.4895,1.8608,15.60087135,0.9165,0.126,0.925120668,14.573,1.7348,14.67589384,15.5395,0.3112,15.54261579,0.9165,0.126,0.925120668,14.623,0.1852,14.62417273
12/01/2021 20:30,14.5455,1.0436,14.58288967,0.9145,0.119,0.922209982,13.631,0.9246,13.66232214,14.6415,0.2006,14.64287412,0.9145,0.119,0.922209982,13.727,0.0816,13.72724253
12/01/2021 21:00,13.827,0.2009,13.82845942,0.939,-0.1965,0.959340008,12.888,0.3974,12.89412544,13.925,-0.1965,13.92638637,0.939,-0.1965,0.959340008,12.986,0,12.986
12/01/2021 21:30,13.5825,-0.0856,13.58276973,1.1075,-0.795,1.363297931,12.475,0.7094,12.495154,13.6755,-0.795,13.69858844,1.1075,-0.795,1.363297931,12.568,0,12.568
12/01/2021 22:00,12.4905,0.535,12.50195246,0.9815,-0.425,1.069564047,11.509,0.96,11.54896883,12.5715,-0.1918,12.57296304,0.9815,-0.425,1.069564047,11.59,0.2332,11.59234585
12/01/2021 22:30,11.738,0.7754,11.76358318,0.918,0.187,0.93685271,10.82,0.5884,10.83598701,11.795,0.2466,11.79757757,0.918,0.187,0.93685271,10.877,0.0596,10.87716329
12/01/2021 23:00,11.0625,-0.0815,11.06280021,0.9315,-0.0815,0.935058554,10.131,0,10.131,11.1765,-0.0815,11.17679715,0.9315,-0.0815,0.935058554,10.245,0,10.245
12/01/2021 23:30,10.5373,-0.7644,10.56498929,1.1515,-0.846,1.428869571,9.3858,0.0816,9.386154708,10.6275,-0.846,10.66111965,1.1515,-0.846,1.428869571,9.476,0,9.476
13/01/2021 00:00,9.4825,-0.2654,9.486213334,0.9875,-0.658,1.186642427,8.495,0.3926,8.504067248,9.5613,-0.658,9.583914737,0.9875,-0.658,1.186642427,8.5738,0,8.5738
13/01/2021 00:30,9.4966,-0.8215,9.532065558,1.397,-1.0395,1.741312508,8.0996,0.218,8.102533194,9.5676,-1.0395,9.623904094,1.397,-1.0395,1.741312508,8.1706,0,8.1706
13/01/2021 01:00,9.0565,-0.4183,9.066155036,1.5465,-0.9655,1.823143576,7.51,0.5472,7.529908887,9.1151,-0.9549,9.164981289,1.5465,-0.9655,1.823143576,7.5686,0.0106,7.568607423
13/01/2021 01:30,9.0723,-0.6736,9.097272352,1.8665,-1.12,2.176745794,7.2058,0.4464,7.21961402,9.1511,-1.12,9.219383451,1.8665,-1.12,2.176745794,7.2846,0,7.2846
13/01/2021 02:00,8.5829,-0.8132,8.621337869,1.9895,-1.248,2.34853449,6.5934,0.4348,6.607720832,8.6471,-1.2452,8.736295637,1.9895,-1.248,2.34853449,6.6576,0.0028,6.657600589
13/01/2021 02:30,9.0278,-0.8159,9.06459407,2.59,-1.5195,3.002828708,6.4378,0.7036,6.476134789,9.118,-1.3927,9.223748549,2.59,-1.5195,3.002828708,6.528,0.1268,6.529231367
13/01/2021 03:00,8.719,-0.6476,8.743017028,2.787,-1.597,3.212129823,5.932,0.9494,6.007494017,8.7582,-1.2582,8.848114742,2.787,-1.597,3.212129823,5.9712,0.3388,5.980803866
13/01/2021 03:30,8.1534,-0.8227,8.194801209,2.714,-1.7175,3.211791128,5.4394,0.8948,5.512507542,8.0718,-1.4487,8.200773557,2.714,-1.7175,3.211791128,5.3578,0.2688,5.36453859
13/01/2021 04:00,8.2419,-0.72,8.273289286,2.8995,-1.706,3.364154611,5.3424,0.986,5.432626783,8.0653,-1.3508,8.177635644,2.8995,-1.706,3.364154611,5.1658,0.3552,5.177997362
13/01/2021 04:30,9.3818,-0.8762,9.422626899,4.071,-1.915,4.498918314,5.3108,1.0388,5.411441775,9.1284,-1.509,9.252284451,4.071,-1.915,4.498918314,5.0574,0.406,5.073670344
13/01/2021 05:00,9.0563,-0.7877,9.09049179,4.5145,-1.9935,4.935053444,4.5418,1.2058,4.699138312,8.6137,-1.4367,8.732693432,4.5145,-1.9935,4.935053444,4.0992,0.5568,4.136842622
13/01/2021 05:30,9.8557,-0.7273,9.882499066,5.5405,-2.0205,5.897419817,4.3152,1.2932,4.50481046,9.5207,-1.3639,9.617897468,5.5405,-2.0205,5.897419817,3.9802,0.6566,4.033994993
13/01/2021 06:00,11.9891,-0.8984,12.02271356,8.2585,-2.227,8.553499357,3.7306,1.3286,3.960120493,11.4621,-1.5636,11.56825749,8.2585,-2.227,8.553499357,3.2036,0.6634,3.271567288
13/01/2021 06:30,10.9701,-0.3028,10.97427819,9.0895,-1.98,9.302656086,1.8806,1.6772,2.519852416,10.2829,-1.0556,10.33693977,9.0895,-1.98,9.302656086,1.1934,0.9244,1.509542619
13/01/2021 07:00,12.7206,0.0853,12.72088599,10.479,-1.8905,10.64816563,2.2416,1.9758,2.988068975,11.8528,-0.6137,11.86867708,10.479,-1.8905,10.64816563,1.3738,1.2768,1.875511845
13/01/2021 07:30,13.6628,0.8612,13.68991487,11.642,-1.513,11.73990345,2.0208,2.3742,3.117764949,12.8574,0.0864,12.85769029,11.642,-1.513,11.73990345,1.2154,1.5994,2.00880002
13/01/2021 08:00,13.6811,-0.3863,13.6865527,11.9885,-2.1085,12.17250609,1.6926,1.7222,2.414718948,13.0541,-0.2269,13.05607178,11.9885,-2.1085,12.17250609,1.0656,1.8816,2.162388013
13/01/2021 08:30,13.8936,-0.7262,13.91256581,11.94,-1.935,12.09577716,1.9536,1.2088,2.2973355,13.333,2.0914,13.49603064,11.94,-1.935,12.09577716,1.393,4.0264,4.260557001
13/01/2021 09:00,15.2009,-0.0013,15.20090006,12.3515,-1.9655,12.50690779,2.8494,1.9642,3.460803664,14.2351,1.3551,14.29945342,12.3515,-1.9655,12.50690779,1.8836,3.3206,3.817634519
13/01/2021 09:30,16.0578,2.1769,16.20468557,12.238,-1.9205,12.38777479,3.8198,4.0974,5.601746049,14.3674,0.4681,14.37502349,12.238,-1.9205,12.38777479,2.1294,2.3886,3.199961612
13/01/2021 10:00,15.1656,2.3343,15.34419694,10.616,-1.8465,10.77538947,4.5496,4.1808,6.178830698,13.5796,0.7695,13.60138472,10.616,-1.8465,10.77538947,2.9636,2.616,3.953021751
13/01/2021 10:30,16.1592,2.4581,16.34509101,9.922,-1.7285,10.07143467,6.2372,4.1866,7.512009278,14.628,0.8549,14.65296004,9.922,-1.7285,10.07143467,4.706,2.5834,5.368462681
13/01/2021 11:00,17.7442,2.4227,17.90882768,10.738,-1.7505,10.87974698,7.0062,4.1732,8.154902616,16.6968,0.8185,16.71684996,10.738,-1.7505,10.87974698,5.9588,2.569,6.48899518
13/01/2021 11:30,18.7855,2.3676,18.93411049,12.2565,-1.913,12.40489263,6.529,4.2806,7.80713631,17.8629,0.8,17.88080525,12.2565,-1.913,12.40489263,5.6064,2.713,6.228329628
13/01/2021 12:00,17.5156,2.8344,17.74345138,11.934,-1.766,12.06395922,5.5816,4.6004,7.23311404,16.7072,1.2916,16.75705112,11.934,-1.766,12.06395922,4.7732,3.0576,5.668540906
13/01/2021 12:30,18.5727,2.7077,18.76903899,12.6005,-1.7525,12.72178669,5.9722,4.4602,7.453895416,17.6157,1.1649,17.65417453,12.6005,-1.7525,12.72178669,5.0152,2.9174,5.802021527
13/01/2021 13:00,18.6912,2.7641,18.89447555,12.792,-1.7605,12.91257621,5.8992,4.5246,7.434552159,17.3022,1.2079,17.34431167,12.792,-1.7605,12.91257621,4.5102,2.9684,5.399379835
13/01/2021 13:30,19.751,2.3024,19.88474407,13.795,-2.128,13.95816639,5.956,4.4304,7.423097747,18.117,0.7434,18.13224566,13.795,-2.128,13.95816639,4.322,2.8714,5.188894098
13/01/2021 14:00,18.8793,2.2178,19.009119,13.8575,-2.302,14.04740226,5.0218,4.5198,6.756261339,16.7741,0.6366,16.78617557,13.8575,-2.302,14.04740226,2.9166,2.9386,4.14028085
13/01/2021 14:30,18.0585,2.2589,18.19923217,13.5425,-2.2895,13.73466842,4.516,4.5484,6.409539653,15.5701,0.6607,15.58411173,13.5425,-2.2895,13.73466842,2.0276,2.9502,3.579782368
13/01/2021 15:00,17.2231,2.3049,17.37664345,12.1725,-2.1045,12.35308368,5.0506,4.4094,6.704578191,13.9629,0.7189,13.98139455,12.1725,-2.1045,12.35308368,1.7904,2.8234,3.343219963
13/01/2021 15:30,16.0659,2.4348,16.24935057,10.1195,-1.866,10.2901038,5.9464,4.3008,7.338702447,13.4085,0.8662,13.43644948,10.1195,-1.866,10.2901038,3.289,2.7322,4.275796749
13/01/2021 16:00,15.8773,1.8622,15.98613287,8.7935,-2.093,9.039153237,7.0838,3.9552,8.113188614,14.5315,0.2668,14.53394903,8.7935,-2.093,9.039153237,5.738,2.3598,6.204296901
13/01/2021 16:30,15.569,1.8962,15.68404716,7.529,-1.966,7.781452114,8.04,3.8622,8.919539721,14.4342,0.2988,14.43729237,7.529,-1.966,7.781452114,6.9052,2.2648,7.267125022
13/01/2021 17:00,15.832,1.7543,15.92889803,6.665,-1.7535,6.891805805,9.167,3.5078,9.815220315,14.6302,0.1837,14.63135324,6.665,-1.7535,6.891805805,7.9652,1.9372,8.197387076
13/01/2021 17:30,16.247,1.8289,16.34961419,5.98,-1.4975,6.164649726,10.267,3.3264,10.79241521,15.5972,0.2709,15.59955239,5.98,-1.4975,6.164649726,9.6172,1.7684,9.778434149
13/01/2021 18:00,20.276,1.2315,20.31336428,8.477,-1.9365,8.695375854,11.799,3.168,12.21689916,19.114,-0.3209,19.11669356,8.477,-1.9365,8.695375854,10.637,1.6156,10.75899309
13/01/2021 18:30,21.4148,1.4323,21.46264528,11.459,-2.2715,11.68196872,9.9558,3.7038,10.62243325,19.9972,-0.1469,19.99773956,11.459,-2.2715,11.68196872,8.5382,2.1246,8.798567179
13/01/2021 19:00,18.6849,1.9567,18.78707436,11.0395,-1.9755,11.21486337,7.6454,3.9322,8.597344823,16.4521,0.3189,16.45519042,11.0395,-1.9755,11.21486337,5.4126,2.2944,5.878818769
13/01/2021 19:30,16.7104,1.6624,16.79288665,9.421,-1.859,9.602662235,7.2894,3.5214,8.095406742,15.0188,0.041,15.01885596,9.421,-1.859,9.602662235,5.5978,1.9,5.911460466
13/01/2021 20:00,16.2861,1.3525,16.34216355,8.7845,-1.7425,8.955654443,7.5016,3.095,8.114987835,15.1331,-0.2189,15.13468311,8.7845,-1.7425,8.955654443,6.3486,1.5236,6.528865056
13/01/2021 20:30,17.2793,0.8877,17.30208715,9.6685,-2.0595,9.88541514,7.6108,2.9472,8.161511164,15.9613,-0.6781,15.97569771,9.6685,-2.0595,9.88541514,6.2928,1.3814,6.44263904
13/01/2021 21:00,15.4448,0.6876,15.46009834,9.608,-2.273,9.873205812,5.8368,2.9606,6.544722041,14.3782,-0.9328,14.40842639,9.608,-2.273,9.873205812,4.7702,1.3402,4.954890925
13/01/2021 21:30,13.8512,1.4455,13.92642135,8.095,-1.8435,8.302259768,5.7562,3.289,6.629582147,12.5908,-0.2037,12.59244767,8.095,-1.8435,8.302259768,4.4958,1.6398,4.785515822
13/01/2021 22:00,13.9133,0.1899,13.91459589,7.6435,-1.4085,7.772191744,6.2698,1.5984,6.470338059,12.6289,0.0267,12.62892822,7.6435,-1.4085,7.772191744,4.9854,1.4352,5.187871645
13/01/2021 22:30,13.8728,-0.418,13.87909593,8.228,-1.643,8.390436997,5.6448,1.225,5.776191829,12.4414,-1.643,12.54941763,8.228,-1.643,8.390436997,4.2134,0,4.2134
13/01/2021 23:00,13.4931,-0.7589,13.51442477,9.0665,-2.0155,9.287823346,4.4266,1.2566,4.601503137,11.9609,-2.0155,12.12952468,9.0665,-2.0155,9.287823346,2.8944,0,2.8944
13/01/2021 23:30,12.1604,-0.5404,12.17240158,9.361,-1.993,9.570808221,2.7994,1.4526,3.153836889,10.7474,-1.8116,10.89901378,9.361,-1.993,9.570808221,1.3864,0.1814,1.39821705
14/01/2021 00:00,10.1751,-0.659,10.19641805,8.2665,-2.22,8.559405485,1.9086,1.561,2.465659133,8.8847,-1.8936,9.084250935,8.2665,-2.22,8.559405485,0.6182,0.3264,0.699076677
14/01/2021 00:30,11.339,0.1123,11.33955609,8.724,-2.1495,8.984905467,2.615,2.2618,3.45745054,9.7772,-1.3499,9.869947814,8.724,-2.1495,8.984905467,1.0532,0.7996,1.322342769
14/01/2021 01:00,11.9928,0.2409,11.99521924,10.044,-2.0315,10.24738641,1.9488,2.2724,2.993597034,10.4934,-1.5793,10.61158009,10.044,-2.0315,10.24738641,0.4494,0.4522,0.637530548
14/01/2021 01:30,10.1282,0.1219,10.12893355,9.318,-1.8875,9.507248827,0.8102,2.0094,2.16659004,9.3352,-1.8519,9.517115774,9.318,-1.8875,9.507248827,0.0172,0.0356,0.039537324
14/01/2021 02:00,10.9733,-0.005,10.97330114,9.8425,-2,10.04364507,1.1308,1.995,2.293192892,9.8991,-1.9654,10.09232272,9.8425,-2,10.04364507,0.0566,0.0346,0.066337923
14/01/2021 02:30,9.2642,-0.1824,9.265995435,8.692,-1.97,8.912449944,0.5722,1.7876,1.876946083,8.7026,-1.9614,8.920893269,8.692,-1.97,8.912449944,0.0106,0.0086,0.013649908
14/01/2021 03:00,10.1268,-0.0168,10.12681394,8.538,-2.099,8.792226396,1.5888,2.0822,2.619130062,8.683,-1.9674,8.903097874,8.538,-2.099,8.792226396,0.145,0.1316,0.195815117
14/01/2021 03:30,9.0666,-0.0078,9.066603355,7.738,-2.164,8.034895146,1.3286,2.1562,2.53266192,7.9704,-1.9518,8.20590028,7.738,-2.164,8.034895146,0.2324,0.2122,0.314703988
14/01/2021 04:00,7.9151,0.4625,7.928601028,6.3685,-1.6765,6.585472231,1.5466,2.139,2.639562949,6.8697,-1.2321,6.979315762,6.3685,-1.6765,6.585472231,0.5012,0.4444,0.669845355
14/01/2021 04:30,7.1809,0.2326,7.184666142,4.5995,-1.436,4.81845372,2.5814,1.6686,3.073735825,6.1393,-1.3132,6.278176386,4.5995,-1.436,4.81845372,1.5398,0.1228,1.544688927
14/01/2021 05:00,7.6789,0.2257,7.682216197,3.6795,-1.1865,3.86607068,3.9994,1.4122,4.241404154,6.8225,-1.1491,6.918593575,3.6795,-1.1865,3.86607068,3.143,0.0374,3.143222512
14/01/2021 05:30,8.3271,0.2539,8.330969909,3.8305,-0.9865,3.955491436,4.4966,1.2404,4.664547536,7.8203,-0.9837,7.88192602,3.8305,-0.9865,3.955491436,3.9898,0.0028,3.989800983
14/01/2021 06:00,9.1563,-0.0061,9.156302032,4.6125,-1.1245,4.747594812,4.5438,1.1184,4.67941631,8.6925,-1.1235,8.764805103,4.6125,-1.1245,4.747594812,4.08,0.001,4.080000123
14/01/2021 06:30,9.5327,-0.0963,9.533186402,5.3105,-1.3405,5.477074995,4.2222,1.2442,4.401704951,8.8423,-1.3405,8.943333245,5.3105,-1.3405,5.477074995,3.5318,0,3.5318
14/01/2021 07:00,13.5777,0.1527,13.57855863,8.3485,-1.9315,8.569022377,5.2292,2.0842,5.629247044,12.3815,-1.8479,12.51863717,8.3485,-1.9315,8.569022377,4.033,0.0836,4.033866379
14/01/2021 07:30,14.2795,1.4866,14.3566744,10.0805,-1.524,10.19505058,4.199,3.0106,5.166750755,12.0389,-1.0036,12.08065918,10.0805,-1.524,10.19505058,1.9584,0.5204,2.026362929
14/01/2021 08:00,16.4242,1.2001,16.46798669,12.13,-1.8105,12.26437158,4.2942,3.0106,5.244412837,13.0218,-1.6771,13.12935412,12.13,-1.8105,12.26437158,0.8918,0.1334,0.90172213
14/01/2021 08:30,14.6433,1.6809,14.73945927,11.4935,-1.6715,11.6144072,3.1498,3.3524,4.599981065,11.6875,-0.9255,11.7240866,11.4935,-1.6715,11.6144072,0.194,0.746,0.770812558
14/01/2021 09:00,16.3626,1.9991,16.48426764,11.767,-1.7075,11.8902416,4.5956,3.7066,5.904102211,13.1418,-0.2263,13.14374828,11.767,-1.7075,11.8902416,1.3748,1.4812,2.020897939
14/01/2021 09:30,15.1406,2.4002,15.32966824,10.401,-1.627,10.5274845,4.7396,4.0272,6.219497407,12.2634,-0.1206,12.26399298,10.401,-1.627,10.5274845,1.8624,1.5064,2.395365258
14/01/2021 10:00,17.9596,2.1789,18.09129176,11.515,-1.8665,11.66529242,6.4446,4.0454,7.609082094,15.2188,0.2119,15.22027513,11.515,-1.8665,11.66529242,3.7038,2.0784,4.247102659
14/01/2021 10:30,18.5942,2.6278,18.77896713,12.501,-1.937,12.65017668,6.0932,4.5648,7.613441093,15.6478,0.7434,15.66544887,12.501,-1.937,12.65017668,3.1468,2.6804,4.133629688
14/01/2021 11:00,18.4725,2.048,18.58568159,13.0715,-2.344,13.28000182,5.401,4.392,6.961355112,15.3353,0.418,15.34099573,13.0715,-2.344,13.28000182,2.2638,2.762,3.5711951
14/01/2021 11:30,18.7197,2.4066,18.87376199,13.3225,-2.499,13.5548518,5.3972,4.9056,7.293468256,15.3069,0.7536,15.32543965,13.3225,-2.499,13.5548518,1.9844,3.2526,3.810150931
14/01/2021 12:00,18.259,2.5832,18.44082436,12.978,-2.502,13.21697726,5.281,5.0852,7.331317756,14.9404,0.9128,14.96825828,12.978,-2.502,13.21697726,1.9624,3.4148,3.938511495
14/01/2021 12:30,18.4171,2.78,18.62573414,12.7435,-2.357,12.95963893,5.6736,5.137,7.653659645,15.5093,1.1182,15.54955812,12.7435,-2.357,12.95963893,2.7658,3.4752,4.441471004
14/01/2021 13:00,19.735,2.5176,19.89493742,12.942,-2.483,13.17803677,6.793,5.0006,8.435096286,16.0054,0.8914,16.03020346,12.942,-2.483,13.17803677,3.0634,3.3744,4.557520699
14/01/2021 13:30,19.9499,2.3997,20.09370723,13.4525,-2.6595,13.71286609,6.4974,5.0592,8.234786664,16.1559,0.7717,16.17431995,13.4525,-2.6595,13.71286609,2.7034,3.4312,4.368238203
14/01/2021 14:00,19.0639,2.4585,19.22177165,13.3355,-2.6555,13.59732476,5.7284,5.114,7.67903396,15.2315,0.8129,15.25317667,13.3355,-2.6555,13.59732476,1.896,3.4684,3.95279832
14/01/2021 14:30,18.7026,2.3515,18.84984878,13.074,-2.7365,13.35731666,5.6286,5.088,7.587416027,14.6224,0.7129,14.63976804,13.074,-2.7365,13.35731666,1.5484,3.4494,3.780992319
14/01/2021 15:00,18.9096,2.4992,19.07403924,13.185,-2.682,13.45501204,5.7246,5.1812,7.721131951,14.7422,0.8644,14.76752004,13.185,-2.682,13.45501204,1.5572,3.5464,3.87321892
14/01/2021 15:30,18.9297,2.46,19.08887483,13.0555,-2.774,13.34695307,5.8742,5.234,7.867717689,14.6951,0.8336,14.71872457,13.0555,-2.774,13.34695307,1.6396,3.6076,3.962709417
14/01/2021 16:00,18.1874,2.4799,18.35569184,12.414,-2.6695,12.69778037,5.7734,5.1494,7.736179155,13.9492,0.8481,13.97495811,12.414,-2.6695,12.69778037,1.5352,3.5176,3.838013653
14/01/2021 16:30,18.4817,2.3438,18.62972446,12.2425,-2.608,12.51720697,6.2392,4.9518,7.965421513,14.5303,0.7136,14.54781231,12.2425,-2.608,12.51720697,2.2878,3.3216,4.033243781
14/01/2021 17:00,19.1144,2.2727,19.24903771,12.356,-2.5945,12.62545707,6.7584,4.8672,8.328601707,15.2994,0.6619,15.31371124,12.356,-2.5945,12.62545707,2.9434,3.2564,4.389503904
14/01/2021 17:30,20.3697,1.8385,20.4525001,13.1735,-2.6495,13.43729707,7.1962,4.488,8.481004565,16.4165,0.2459,16.41834154,13.1735,-2.6495,13.43729707,3.243,2.8954,4.347457896
14/01/2021 18:00,20.6763,1.817,20.75598397,13.6845,-2.6,13.92930509,6.9918,4.417,8.27013641,16.4839,0.231,16.4855185,13.6845,-2.6,13.92930509,2.7994,2.831,3.981356724
14/01/2021 18:30,19.7404,1.7528,19.81806499,12.931,-2.74,13.21810732,6.8094,4.4928,8.158013251,15.5738,0.1688,15.57471476,12.931,-2.74,13.21810732,2.6428,2.9088,3.930077516
14/01/2021 19:00,19.3691,2.4737,19.5264238,12.3265,-2.2275,12.52614699,7.0426,4.7012,8.467555503,16.2021,0.8619,16.22500897,12.3265,-2.2275,12.52614699,3.8756,3.0894,4.95627559
14/01/2021 19:30,17.0328,1.0872,17.0674626,10.574,-2.196,10.79962462,6.4588,3.2832,7.245377815,14.3544,-0.4132,14.36034587,10.574,-2.196,10.79962462,3.7804,1.7828,4.179688984
14/01/2021 20:00,13.9335,1.3744,14.0011213,6.9945,-1.569,7.168318579,6.939,2.9434,7.537461413,11.8321,-0.0474,11.83219494,6.9945,-1.569,7.168318579,4.8376,1.5216,5.071256286
14/01/2021 20:30,17.5114,0.1917,17.51244925,8.137,-1.9405,8.365184352,9.3744,2.1322,9.613826096,15.5002,-1.1015,15.53928899,8.137,-1.9405,8.365184352,7.3632,0.839,7.410845784
14/01/2021 21:00,17.9839,-0.3119,17.98660448,10.3575,-2.5065,10.6564698,7.6264,2.1946,7.935883449,16.1473,-1.5139,16.21811304,10.3575,-2.5065,10.6564698,5.7898,0.9926,5.874269214
14/01/2021 21:30,10.4974,1.4463,10.59656503,5.298,-1.2685,5.447742308,5.1994,2.7148,5.865483731,9.091,0.8291,9.128728707,5.298,-1.2685,5.447742308,3.793,2.0976,4.334371322
14/01/2021 22:00,13.1654,-0.1007,13.16578511,5.013,-1.5715,5.253549395,8.1524,1.4708,8.284013423,13.22,-0.7517,13.24135389,5.013,-1.5715,5.253549395,8.207,0.8198,8.247843418
14/01/2021 22:30,13.0316,-0.4649,13.03988998,5.364,-1.9395,5.70387204,7.6676,1.4746,7.808107,12.8156,-1.1159,12.86409096,5.364,-1.9395,5.70387204,7.4516,0.8236,7.496976692
14/01/2021 23:00,9.358,-0.0602,9.358193631,2.927,-1.627,3.348799486,6.431,1.5668,6.619110457,9.334,-0.7054,9.360616708,2.927,-1.627,3.348799486,6.407,0.9216,6.472943346
14/01/2021 23:30,9.9494,-0.4947,9.961691044,2.156,-1.7725,2.791073673,7.7934,1.2778,7.897458857,10.029,-1.1379,10.09334719,2.156,-1.7725,2.791073673,7.873,0.6346,7.898534431
15/01/2021 00:00,9.6658,-0.412,9.674576665,1.93,-1.805,2.642522469,7.7358,1.393,7.860219503,9.6868,-1.0658,9.745256481,1.93,-1.805,2.642522469,7.7568,0.7392,7.791942176
15/01/2021 00:30,9.521,0.7322,9.549112935,2.153,-0.99,2.369706522,7.368,1.7222,7.566597441,9.5038,-0.2728,9.507714461,2.153,-0.99,2.369706522,7.3508,0.7172,7.385704874
15/01/2021 01:00,8.0596,-0.074,8.059939712,1.404,-0.509,1.493417892,6.6556,0.435,6.669800324,8.0598,-0.509,8.075856428,1.404,-0.509,1.493417892,6.6558,0,6.6558
15/01/2021 01:30,8.1134,-0.0023,8.113400326,1.114,-0.0195,1.114170656,6.9994,0.0172,6.999421133,8.2008,-0.0195,8.200823184,1.114,-0.0195,1.114170656,7.0868,0,7.0868
15/01/2021 02:00,7.9846,0.1315,7.985682777,0.942,0.1315,0.951134191,7.0426,0,7.0426,8.0998,0.1315,8.100867379,0.942,0.1315,0.951134191,7.1578,0,7.1578
15/01/2021 02:30,7.9843,-0.0275,7.984347358,0.9465,-0.0275,0.946899414,7.0378,0,7.0378,8.0871,-0.0275,8.087146756,0.9465,-0.0275,0.946899414,7.1406,0,7.1406
15/01/2021 03:00,8.0609,-0.2425,8.064546798,1.1095,-0.2425,1.13569208,6.9514,0,6.9514,8.1685,-0.2425,8.172098782,1.1095,-0.2425,1.13569208,7.059,0,7.059
15/01/2021 03:30,7.6408,0.0839,7.641260619,0.986,0.0715,0.98858902,6.6548,0.0124,6.654811553,7.755,0.0715,7.755329603,0.986,0.0715,0.98858902,6.769,0,6.769
15/01/2021 04:00,7.661,0.127,7.662052597,0.941,0.127,0.949531463,6.72,0,6.72,7.7694,0.127,7.770437913,0.941,0.127,0.949531463,6.8284,0,6.8284
15/01/2021 04:30,7.6478,0.1235,7.648797101,0.972,0.1235,0.979814396,6.6758,0,6.6758,7.7708,0.1235,7.77178132,0.972,0.1235,0.979814396,6.7988,0,6.7988
15/01/2021 05:00,7.6841,0,7.6841,0.9505,0,0.9505,6.7336,0,6.7336,7.7973,0,7.7973,0.9505,0,0.9505,6.8468,0,6.8468
15/01/2021 05:30,7.9039,-0.0612,7.904136933,0.9785,-0.065,0.98065654,6.9254,0.0038,6.925401043,8.0087,-0.065,8.008963771,0.9785,-0.065,0.98065654,7.0302,0,7.0302
15/01/2021 06:00,7.8166,0.144,7.817926295,0.987,0.144,0.997449247,6.8296,0,6.8296,7.9182,0.144,7.91950928,0.987,0.144,0.997449247,6.9312,0,6.9312
15/01/2021 06:30,8.2461,0.087,8.246558931,0.9905,0.087,0.994313457,7.2556,0,7.2556,8.3575,0.087,8.357952815,0.9905,0.087,0.994313457,7.367,0,7.367
15/01/2021 07:00,9.3961,0.1281,9.396973173,0.9585,0.0715,0.961163098,8.4376,0.0566,8.437789836,9.4815,0.0715,9.481769587,0.9585,0.0715,0.961163098,8.523,0,8.523
15/01/2021 07:30,10.2229,0.4399,10.23236026,0.7765,0.1115,0.784464467,9.4464,0.3284,9.452106618,10.3315,0.1115,10.33210165,0.7765,0.1115,0.784464467,9.555,0,9.555
15/01/2021 08:00,11.2655,0.7369,11.28957536,0.5775,0.0975,0.58567269,10.688,0.6394,10.70710868,11.3535,0.1493,11.35448161,0.5775,0.0975,0.58567269,10.776,0.0518,10.7761245
15/01/2021 08:30,12.393,1.0393,12.43650246,0.564,0.0995,0.572709569,11.829,0.9398,11.86627427,12.497,0.4375,12.50465574,0.564,0.0995,0.572709569,11.933,0.338,11.93778593
15/01/2021 09:00,13.1965,1.2717,13.25763301,0.7185,0.1015,0.725633861,12.478,1.1702,12.53275118,13.3025,0.6631,13.31901678,0.7185,0.1015,0.725633861,12.584,0.5616,12.59652534
15/01/2021 09:30,13.9165,1.4444,13.99125668,0.9695,0.083,0.973046376,12.947,1.3614,13.01838004,14.0105,0.8434,14.03586242,0.9695,0.083,0.973046376,13.041,0.7604,13.06315005
15/01/2021 10:00,14.7645,1.7642,14.86952796,1.2485,0.066,1.250243276,13.516,1.6982,13.6222663,14.8175,0.6784,14.8330217,1.2485,0.066,1.250243276,13.569,0.6124,13.58281248
15/01/2021 10:30,15.3945,2.1379,15.54224072,1.5365,0.1275,1.541780951,13.858,2.0104,14.00306653,15.4485,0.6507,15.46219786,1.5365,0.1275,1.541780951,13.912,0.5232,13.92183473
15/01/2021 11:00,15.5075,1.9924,15.63496767,1.7165,0.059,1.717513683,13.791,1.9334,13.92586502,15.5655,0.4986,15.57348362,1.7165,0.059,1.717513683,13.849,0.4396,13.85597522
15/01/2021 11:30,16.6225,1.8517,16.7253191,2.8985,-0.1835,2.904302756,13.724,2.0352,13.8740843,16.6705,0.3561,16.67430291,2.8985,-0.1835,2.904302756,13.772,0.5396,13.78256697
15/01/2021 12:00,16.523,1.9914,16.64257201,3.893,-0.158,3.896204948,12.63,2.1494,12.8115893,16.543,0.4842,16.55008455,3.893,-0.158,3.896204948,12.65,0.6422,12.66629073
15/01/2021 12:30,15.5805,2.1199,15.72405661,3.5165,-0.0305,3.516632267,12.064,2.1504,12.25415506,15.5405,0.6147,15.55265239,3.5165,-0.0305,3.516632267,12.024,0.6452,12.04129806
15/01/2021 13:00,16.218,2.0673,16.34922791,3.566,-0.1715,3.570121602,12.652,2.2388,12.84855359,16.097,0.5561,16.10660288,3.566,-0.1715,3.570121602,12.531,0.7276,12.55210591
15/01/2021 13:30,16.179,1.7681,16.27532545,3.788,-0.3545,3.80455178,12.391,2.1226,12.57148805,16.086,0.2503,16.08794723,3.788,-0.3545,3.80455178,12.298,0.6048,12.31286267
15/01/2021 14:00,15.8735,1.7627,15.97107115,3.7815,-0.4175,3.804477428,12.092,2.1802,12.28697424,15.8315,0.2459,15.83340958,3.7815,-0.4175,3.804477428,12.05,0.6634,12.06824758
15/01/2021 14:30,15.0055,1.6522,15.09618479,3.1475,-0.53,3.19181081,11.858,2.1822,12.05712075,14.9145,0.1296,14.91506307,3.1475,-0.53,3.19181081,11.767,0.6596,11.78547246
15/01/2021 15:00,14.2965,1.6439,14.39070254,2.3165,-0.4365,2.357266319,11.98,2.0804,12.15929538,14.2315,0.1231,14.23203239,2.3165,-0.4365,2.357266319,11.915,0.5596,11.92813385
15/01/2021 15:30,15.4665,1.2916,15.52033675,2.8505,-0.591,2.911121992,12.616,1.8826,12.75569045,15.2755,-0.2166,15.27703557,2.8505,-0.591,2.911121992,12.425,0.3744,12.43063958
15/01/2021 16:00,13.923,1.533,14.00714168,2.046,-0.366,2.07847829,11.877,1.899,12.02785642,13.743,0.0218,13.74301729,2.046,-0.366,2.07847829,11.697,0.3878,11.70342676
15/01/2021 16:30,14.0665,1.3369,14.12988761,1.7765,-0.1895,1.786578434,12.29,1.5264,12.38442558,14.0395,-0.1501,14.04030236,1.7765,-0.1895,1.786578434,12.263,0.0394,12.26306329
15/01/2021 17:00,14.987,1.4507,15.05704817,2.027,0.1325,2.031325983,12.96,1.3182,13.02686652,14.965,0.1325,14.96558657,2.027,0.1325,2.031325983,12.938,0,12.938
15/01/2021 17:30,16.3395,1.0437,16.3727997,2.5515,-0.2715,2.565904227,13.788,1.3152,13.85058465,16.2055,-0.2715,16.20777414,2.5515,-0.2715,2.565904227,13.654,0,13.654
15/01/2021 18:00,15.8985,1.4524,15.96470382,2.0075,-0.149,2.01302192,13.891,1.6014,13.98300264,15.6835,-0.149,15.68420777,2.0075,-0.149,2.01302192,13.676,0,13.676
15/01/2021 18:30,16.173,1.4966,16.24209779,1.889,0.046,1.889560002,14.284,1.4506,14.35746831,15.923,0.046,15.92306644,1.889,0.046,1.889560002,14.034,0,14.034
15/01/2021 19:00,17.062,0.6045,17.07270524,2.743,-0.5955,2.806896729,14.319,1.2,14.36919486,16.807,-0.5955,16.81754647,2.743,-0.5955,2.806896729,14.064,0,14.064
15/01/2021 19:30,16.7025,1.054,16.73572294,3.4175,-0.651,3.478952033,13.285,1.705,13.39396319,16.5525,-0.6232,16.56422755,3.4175,-0.651,3.478952033,13.135,0.0278,13.13502942
15/01/2021 20:00,15.0305,0.7435,15.04887778,3.0055,-0.7945,3.108739375,12.025,1.538,12.12295628,14.5695,-0.7821,14.59047671,3.0055,-0.7945,3.108739375,11.564,0.0124,11.56400665
15/01/2021 20:30,15.2255,0.6579,15.23970743,3.4735,-0.9685,3.605994246,11.752,1.6264,11.8640078,14.9745,-0.9589,15.00517042,3.4735,-0.9685,3.605994246,11.501,0.0096,11.50100401
15/01/2021 21:00,13.7115,0.299,13.71475969,3.1355,-1.164,3.34458611,10.576,1.463,10.6767104,13.3195,-1.163,13.37017761,3.1355,-1.164,3.34458611,10.184,0.001,10.18400005
15/01/2021 21:30,13.587,0.0078,13.58700224,3.356,-1.437,3.650712944,10.231,1.4448,10.33251218,13.0822,-1.437,13.16088621,3.356,-1.437,3.650712944,9.7262,0,9.7262
15/01/2021 22:00,13.4271,-0.2319,13.42910243,3.9865,-1.8035,4.375476488,9.4406,1.5716,9.570520097,12.8157,-1.7113,12.92945143,3.9865,-1.8035,4.375476488,8.8292,0.0922,8.829681392
15/01/2021 22:30,13.5802,-0.2939,13.58337989,5.017,-1.7455,5.311973197,8.5632,1.4516,8.685363366,12.821,-0.9467,12.85590455,5.017,-1.7455,5.311973197,7.804,0.7988,7.844775168
15/01/2021 23:00,11.5046,-0.4743,11.51437283,4.605,-1.6475,4.890836457,6.8996,1.1732,6.998634038,10.7702,-1.2539,10.84294578,4.605,-1.6475,4.890836457,6.1652,0.3936,6.177751371
15/01/2021 23:30,11.2791,-0.9348,11.31777133,4.8595,-1.94,5.232431581,6.4196,1.0052,6.497822035,10.6905,-1.7604,10.83447269,4.8595,-1.94,5.232431581,5.831,0.1796,5.833765264
16/01/2021 00:00,11.3267,-0.7362,11.35060013,5.6185,-1.918,5.936856597,5.7082,1.1818,5.829253681,10.9091,-1.34,10.99109016,5.6185,-1.918,5.936856597,5.2906,0.578,5.322079703
16/01/2021 00:30,8.5089,-0.0443,8.509015319,4.2425,-1.2395,4.419860462,4.2664,1.1952,4.430651419,8.0643,-0.6923,8.093961563,4.2425,-1.2395,4.419860462,3.8218,0.5472,3.860774933
16/01/2021 01:00,9.0535,-0.8317,9.09162181,4.0155,-1.2245,4.198051989,5.038,0.3928,5.053289606,8.6159,-1.2245,8.702478558,4.0155,-1.2245,4.198051989,4.6004,0,4.6004
16/01/2021 01:30,10.0232,-1.0868,10.08194785,4.915,-1.537,5.149717856,5.1082,0.4502,5.12800032,9.3636,-1.537,9.488907943,4.915,-1.537,5.149717856,4.4486,0,4.4486
16/01/2021 02:00,13.1335,-1.6609,13.23810451,8.8595,-2.4635,9.195627901,4.274,0.8026,4.348705872,12.2445,-2.3023,12.4590676,8.8595,-2.4635,9.195627901,3.385,0.1612,3.388836148
16/01/2021 02:30,11.0242,-1.453,11.11954112,9.997,-2.724,10.361476,1.0272,1.271,1.634191188,10.2188,-2.3804,10.49238665,9.997,-2.724,10.361476,0.2218,0.3436,0.408969681
16/01/2021 03:00,12.2522,-2.4675,12.49819831,11.943,-3.0225,12.3195274,0.3092,0.555,0.635318534,11.9786,-2.9485,12.33614649,11.943,-3.0225,12.3195274,0.0356,0.074,0.082117964
16/01/2021 03:30,11.705,-3.0315,12.09119586,11.705,-3.0315,12.09119586,0,0,0,11.705,-3.0315,12.09119586,11.705,-3.0315,12.09119586,0,0,0
16/01/2021 04:00,12.3635,-3.2795,12.79106143,12.3635,-3.2795,12.79106143,0,0,0,12.3635,-3.2795,12.79106143,12.3635,-3.2795,12.79106143,0,0,0
16/01/2021 04:30,11.601,-3.062,11.99829342,11.601,-3.062,11.99829342,0,0,0,11.601,-3.062,11.99829342,11.601,-3.062,11.99829342,0,0,0
16/01/2021 05:00,9.505,-2.8305,9.917497429,9.505,-2.8305,9.917497429,0,0,0,9.505,-2.8305,9.917497429,9.505,-2.8305,9.917497429,0,0,0
16/01/2021 05:30,8.0318,-1.7227,8.21446934,7.836,-2.2815,8.161380903,0.1958,0.5588,0.592110699,7.838,-2.2603,8.157401553,7.836,-2.2815,8.161380903,0.002,0.0212,0.021294131
16/01/2021 06:00,7.0614,0.3577,7.070453964,5.489,-1.8675,5.797989069,1.5724,2.2252,2.724693891,5.659,-1.5555,5.868889269,5.489,-1.8675,5.797989069,0.17,0.312,0.355308317
16/01/2021 06:30,7.7098,0.2674,7.714435741,3.648,-1.55,3.9636352,4.0618,1.8174,4.44984966,5.593,-1.2946,5.740874338,3.648,-1.55,3.9636352,1.945,0.2554,1.961696755
16/01/2021 07:00,9.8717,0.2504,9.874875242,3.6845,-1.516,3.9841933,6.1872,1.7664,6.434408504,8.0429,-1.2924,8.146075016,3.6845,-1.516,3.9841933,4.3584,0.2236,4.364131932
16/01/2021 07:30,9.8411,0.4087,9.849582981,3.3515,-1.4135,3.63738017,6.4896,1.8222,6.74057275,8.3225,-1.1323,8.399173146,3.3515,-1.4135,3.63738017,4.971,0.2812,4.978947122
16/01/2021 08:00,11.013,0.4378,11.0216985,3.814,-1.39,4.059396014,7.199,1.8278,7.427412325,9.7046,-1.0904,9.765666046,3.814,-1.39,4.059396014,5.8906,0.2996,5.898214011
16/01/2021 08:30,11.0678,0.6627,11.08762229,4.198,-1.1805,4.360823804,6.8698,1.8432,7.112772897,10.2748,-0.8291,10.30819683,4.198,-1.1805,4.360823804,6.0768,0.3514,6.086951634
16/01/2021 09:00,11.6682,0.719,11.69033157,4.519,-0.94,4.615729736,7.1492,1.659,7.339164914,10.6304,-0.7768,10.65874394,4.519,-0.94,4.615729736,6.1114,0.1632,6.113578674
16/01/2021 09:30,11.9036,0.4245,11.91116674,4.453,-0.8975,4.542545019,7.4506,1.322,7.566975906,10.6336,-0.8629,10.66855404,4.453,-0.8975,4.542545019,6.1806,0.0346,6.180696847
16/01/2021 10:00,17.0643,0.3541,17.06797356,8.3945,-0.9315,8.446024065,8.6698,1.2856,8.764599215,14.7479,-0.9239,14.77681108,8.3945,-0.9315,8.446024065,6.3534,0.0076,6.353404546
16/01/2021 10:30,14.6281,0.6319,14.64174195,8.1605,-0.9655,8.217417508,6.4676,1.5974,6.661946902,12.0821,-0.9387,12.11851056,8.1605,-0.9655,8.217417508,3.9216,0.0268,3.921691574
16/01/2021 11:00,13.8714,0.9009,13.9006244,7.235,-0.8195,7.281263987,6.6364,1.7204,6.855769914,12.302,-0.7983,12.32787439,7.235,-0.8195,7.281263987,5.067,0.0212,5.06704435
16/01/2021 11:30,14.0076,1.0076,14.04379278,6.292,-0.684,6.329069442,7.7156,1.6916,7.898860292,12.7048,-0.6494,12.72138606,6.292,-0.684,6.329069442,6.4128,0.0346,6.412893341
16/01/2021 12:00,14.0514,0.7787,14.07296044,5.663,-0.7025,5.706406509,8.3884,1.4812,8.518169287,12.9724,-0.7025,12.99140747,5.663,-0.7025,5.706406509,7.3094,0,7.3094
16/01/2021 12:30,15.3104,0.7439,15.32846161,6.15,-0.7385,6.194181322,9.1604,1.4824,9.279570999,14.0182,-0.7375,14.0375866,6.15,-0.7385,6.194181322,7.8682,0.001,7.868200064
16/01/2021 13:00,14.7472,1.0447,14.78415726,5.514,-0.4635,5.533446327,9.2332,1.5082,9.355567833,13.0768,-0.4635,13.08501167,5.514,-0.4635,5.533446327,7.5628,0,7.5628
16/01/2021 13:30,13.5282,1.0602,13.56968015,3.933,-0.04,3.933203402,9.5952,1.1002,9.658069325,11.8608,-0.04,11.86086745,3.933,-0.04,3.933203402,7.9278,0,7.9278
16/01/2021 14:00,14.553,0.7754,14.57364245,3.628,-0.106,3.629548181,10.925,0.8814,10.96049684,13.3634,-0.106,13.3638204,3.628,-0.106,3.629548181,9.7354,0,9.7354
16/01/2021 14:30,15.417,0.4425,15.42334903,4.272,-0.4465,4.295270219,11.145,0.889,11.18040008,14.1102,-0.4465,14.11726271,4.272,-0.4465,4.295270219,9.8382,0,9.8382
16/01/2021 15:00,13.5455,1.0034,13.58261322,3.1545,-0.14,3.157605145,10.391,1.1434,10.45371917,12.4367,-0.14,12.43748797,3.1545,-0.14,3.157605145,9.2822,0,9.2822
16/01/2021 15:30,14.7005,0.5268,14.70993605,3.5215,-0.226,3.528744571,11.179,0.7528,11.20431831,13.5037,-0.226,13.50559105,3.5215,-0.226,3.528744571,9.9822,0,9.9822
16/01/2021 16:00,14.1395,0.6328,14.1536531,3.1815,-0.188,3.187049772,10.958,0.8208,10.98869768,12.8901,-0.188,12.8914709,3.1815,-0.188,3.187049772,9.7086,0,9.7086
16/01/2021 16:30,14.711,0.5076,14.71975471,3.289,-0.271,3.300145754,11.422,0.7786,11.44850654,13.273,-0.271,13.27576627,3.289,-0.271,3.300145754,9.984,0,9.984
16/01/2021 17:00,15.157,1.0104,15.19064045,3.54,0.085,3.541020333,11.617,0.9254,11.65379999,13.961,0.085,13.96125875,3.54,0.085,3.541020333,10.421,0,10.421
16/01/2021 17:30,15.977,0.3419,15.98065783,4.14,-0.3425,4.154143263,11.837,0.6844,11.85676905,15.19,-0.3425,15.19386081,4.14,-0.3425,4.154143263,11.05,0,11.05
16/01/2021 18:00,17.0775,0.4026,17.08224496,5.3445,-0.662,5.385343466,11.733,1.0646,11.78119952,16.5005,-0.5976,16.51131812,5.3445,-0.662,5.385343466,11.156,0.0644,11.15618588
16/01/2021 18:30,15.005,0.8247,15.02764636,4.058,-0.5415,4.093969498,10.947,1.3662,11.03192238,14.084,-0.5415,14.09440592,4.058,-0.5415,4.093969498,10.026,0,10.026
16/01/2021 19:00,14.577,0.7826,14.59799273,2.483,-0.426,2.519278667,12.094,1.2086,12.15424,13.507,-0.426,13.51371618,2.483,-0.426,2.519278667,11.024,0,11.024
16/01/2021 19:30,15.2175,0.5243,15.22652937,2.3655,-0.5135,2.420593419,12.852,1.0378,12.89383313,14.3445,-0.5135,14.35368811,2.3655,-0.5135,2.420593419,11.979,0,11.979
16/01/2021 20:00,15.216,0.1461,15.21670139,2.947,-0.8015,3.054048338,12.269,0.9476,12.30553968,14.396,-0.8015,14.41829457,2.947,-0.8015,3.054048338,11.449,0,11.449
16/01/2021 20:30,14.762,0.0935,14.7622961,3.64,-1.0115,3.777926978,11.122,1.105,11.17675754,14.208,-1.0115,14.24395999,3.64,-1.0115,3.777926978,10.568,0,10.568
16/01/2021 21:00,12.7144,-0.1382,12.71515106,2.957,-1.251,3.21073979,9.7574,1.1128,9.82065062,12.2028,-1.251,12.26675706,2.957,-1.251,3.21073979,9.2458,0,9.2458
16/01/2021 21:30,12.9267,-0.3398,12.93116534,3.1855,-1.607,3.567892831,9.7412,1.2672,9.823277115,12.7357,-1.5696,12.83205746,3.1855,-1.607,3.567892831,9.5502,0.0374,9.550273232
16/01/2021 22:00,15.129,-0.9959,15.16174323,5.839,-2.1565,6.224501044,9.29,1.1606,9.36221621,14.6298,-1.6803,14.72597895,5.839,-2.1565,6.224501044,8.7908,0.4762,8.803688493
16/01/2021 22:30,15.3245,-0.5878,15.33576894,8.5305,-2.146,8.796291619,6.794,1.5582,6.970396204,14.2599,-1.2312,14.31295223,8.5305,-2.146,8.796291619,5.7294,0.9148,5.801972372
16/01/2021 23:00,13.53,-1.0413,13.57001126,9.974,-2.4515,10.2708582,3.556,1.4102,3.825415015,12.7128,-2.1241,12.88902962,9.974,-2.4515,10.2708582,2.7388,0.3274,2.758299512
16/01/2021 23:30,12.1839,-0.5663,12.19705353,10.3445,-2.2185,10.57971751,1.8394,1.6522,2.47247997,11.3699,-1.4005,11.45582936,10.3445,-2.2185,10.57971751,1.0254,0.818,1.311704677
17/01/2021 00:00,10.0562,-0.5372,10.07053833,8.957,-2.032,9.184599774,1.0992,1.4948,1.855442718,9.3306,-1.961,9.534443736,8.957,-2.032,9.184599774,0.3736,0.071,0.380286681
17/01/2021 00:30,10.7754,-0.7723,10.80304089,9.223,-1.8945,9.415564733,1.5524,1.1222,1.915536113,9.944,-1.8801,10.12017352,9.223,-1.8945,9.415564733,0.721,0.0144,0.721143786
17/01/2021 01:00,10.3547,-0.874,10.39152001,9.3025,-1.74,9.463831478,1.0522,0.866,1.362747533,9.4781,-1.74,9.63649208,9.3025,-1.74,9.463831478,0.1756,0,0.1756
17/01/2021 01:30,10.6132,-1.5943,10.73227873,9.969,-2.0195,10.17149651,0.6442,0.4252,0.771873487,10.1956,-2.0195,10.39368268,9.969,-2.0195,10.17149651,0.2266,0,0.2266
17/01/2021 02:00,9.9043,-1.657,10.04195237,9.5645,-2.063,9.784458557,0.3398,0.406,0.529433697,9.6701,-2.063,9.887709695,9.5645,-2.063,9.784458557,0.1056,0,0.1056
17/01/2021 02:30,9.123,-0.746,9.153449896,8.691,-1.347,8.79476492,0.432,0.601,0.740152011,8.7064,-1.347,8.809983539,8.691,-1.347,8.79476492,0.0154,0,0.0154
17/01/2021 03:00,10.0352,-1.263,10.11436642,9.298,-1.409,9.40415254,0.7372,0.146,0.751518356,9.5352,-1.409,9.638740584,9.298,-1.409,9.40415254,0.2372,0,0.2372
17/01/2021 03:30,9.9248,-1.6033,10.05346835,9.561,-1.7195,9.71439145,0.3638,0.1162,0.3819069,9.5994,-1.7195,9.752187478,9.561,-1.7195,9.71439145,0.0384,0,0.0384
17/01/2021 04:00,9.6364,-1.8166,9.806132801,9.478,-1.903,9.667155373,0.1584,0.0864,0.180431483,9.4848,-1.903,9.673822411,9.478,-1.903,9.667155373,0.0068,0,0.0068
17/01/2021 04:30,10.2989,-2.0733,10.50551827,10.2135,-2.1865,10.44492051,0.0854,0.1132,0.141800564,10.2155,-2.1865,10.44687621,10.2135,-2.1865,10.44492051,0.002,0,0.002
17/01/2021 05:00,10.7698,-2.3134,11.01546239,10.742,-2.346,10.9951935,0.0278,0.0326,0.042843903,10.7574,-2.346,11.01023936,10.742,-2.346,10.9951935,0.0154,0,0.0154
