Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/01/2021 05:30,10.1555,-1.7609,10.30703396,10.1535,-1.7705,10.30670813,0.002,0.0096,0.009806121,10.1535,-1.7705,10.30670813,10.1535,-1.7705,10.30670813,0,0,0
17/01/2021 06:00,11.446,-1.9198,11.6058842,11.422,-1.962,11.58928505,0.024,0.0422,0.048547297,11.423,-1.962,11.59027062,11.422,-1.962,11.58928505,0.001,0,0.001
17/01/2021 06:30,10.0285,-1.5255,10.14386329,10.0285,-1.5255,10.14386329,0,0,0,10.0285,-1.5255,10.14386329,10.0285,-1.5255,10.14386329,0,0,0
17/01/2021 07:00,8.8626,-1.0479,8.924336007,8.494,-1.2025,8.578697002,0.3686,0.1546,0.399708794,8.544,-1.2025,8.628206201,8.494,-1.2025,8.578697002,0.05,0,0.05
17/01/2021 07:30,9.8863,-0.7839,9.917329625,8.4645,-1.2025,8.549489254,1.4218,0.4186,1.482140749,8.7093,-1.2025,8.791923154,8.4645,-1.2025,8.549489254,0.2448,0,0.2448
17/01/2021 08:00,10.66,-0.8156,10.69115538,8.259,-1.524,8.398431818,2.401,0.7084,2.503324102,8.9234,-1.4664,9.043085564,8.259,-1.524,8.398431818,0.6644,0.0576,0.666892135
17/01/2021 08:30,9.0068,0.8171,9.043787849,5.114,-0.9185,5.195828928,3.8928,1.7356,4.262182446,5.812,-0.8551,5.874567219,5.114,-0.9185,5.195828928,0.698,0.0634,0.700873427
17/01/2021 09:00,8.1398,1.1451,8.219951219,2.612,-0.0405,2.612313965,5.5278,1.1856,5.653513969,7.4696,-0.0405,7.469709794,2.612,-0.0405,2.612313965,4.8576,0,4.8576
17/01/2021 09:30,12.762,-0.0532,12.76211088,4.432,-0.251,4.439101824,8.33,0.1978,8.332348099,12.1476,-0.251,12.15019287,4.432,-0.251,4.439101824,7.7156,0,7.7156
17/01/2021 10:00,11.9799,-0.0095,11.97990377,4.2135,-0.4885,4.241723058,7.7664,0.479,7.781157366,11.3349,-0.4761,11.34489441,4.2135,-0.4885,4.241723058,7.1214,0.0124,7.121410796
17/01/2021 10:30,13.3538,0.1179,13.35432046,4.734,-0.5435,4.765096877,8.6198,0.6614,8.645137477,13.0784,-0.4965,13.08782101,4.734,-0.5435,4.765096877,8.3444,0.047,8.344532363
17/01/2021 11:00,13.4274,0.503,13.43681807,4.553,-0.505,4.58092065,8.8744,1.008,8.93146345,12.9992,-0.505,13.00900556,4.553,-0.505,4.58092065,8.4462,0,8.4462
17/01/2021 11:30,15.4837,0.3609,15.48790543,5.8885,-0.8525,5.949889789,9.5952,1.2134,9.671618406,15.2111,-0.8525,15.23497028,5.8885,-0.8525,5.949889789,9.3226,0,9.3226
17/01/2021 12:00,15.4387,0.4935,15.44658538,6.4675,-1.1385,6.566942858,8.9712,1.632,9.118434813,15.2363,-1.1155,15.27708015,6.4675,-1.1385,6.566942858,8.7688,0.023,8.768830164
17/01/2021 12:30,15.2073,1.0604,15.24422584,6.4165,-0.9,6.479311094,8.7908,1.9604,9.006738189,15.0545,-0.7502,15.0731805,6.4165,-0.9,6.479311094,8.638,0.1498,8.639298816
17/01/2021 13:00,12.839,1.1535,12.89071306,3.477,-0.5775,3.52463264,9.362,1.731,9.520683011,12.6364,-0.5333,12.64764855,3.477,-0.5775,3.52463264,9.1594,0.0442,9.159506646
17/01/2021 13:30,14.0745,1.3119,14.13550961,2.0295,-0.2165,2.041015066,12.045,1.5284,12.14158275,13.7775,-0.2155,13.77918526,2.0295,-0.2165,2.041015066,11.748,0.001,11.74800004
17/01/2021 14:00,15.2325,0.8815,15.25798475,1.9285,-0.3435,1.958852853,13.304,1.225,13.36027848,14.8195,-0.3435,14.82348044,1.9285,-0.3435,1.958852853,12.891,0,12.891
17/01/2021 14:30,14.715,1.0071,14.74942288,1.64,-0.2535,1.659476499,13.075,1.2606,13.13562855,14.479,-0.2535,14.48121898,1.64,-0.2535,1.659476499,12.839,0,12.839
17/01/2021 15:00,8.2641,-0.2517,8.26793213,1.6555,-0.5435,1.742432926,6.6086,0.2918,6.615039017,21.1575,0.9089,21.17701361,1.6555,-0.5435,1.742432926,19.502,1.4524,19.55600853
17/01/2021 15:30,1.5425,-0.611,1.659104352,1.5425,-0.611,1.659104352,0,0,0,26.8315,0.639,26.83910791,1.5425,-0.611,1.659104352,25.289,1.25,25.31987403
17/01/2021 16:00,9.9693,0.3215,9.97448268,1.3235,-0.3265,1.363178088,8.6458,0.648,8.670049691,17.2155,0.3331,17.21872225,1.3235,-0.3265,1.363178088,15.892,0.6596,15.90568251
17/01/2021 16:30,13.6795,0.5852,13.69201151,1.2225,-0.297,1.258060114,12.457,0.8822,12.48819946,13.6105,-0.297,13.61374009,1.2225,-0.297,1.258060114,12.388,0,12.388
17/01/2021 17:00,14.2245,0.976,14.25794432,1.1465,0.014,1.146585474,13.078,0.962,13.11333398,14.1085,0.014,14.10850695,1.1465,0.014,1.146585474,12.962,0,12.962
17/01/2021 17:30,15.1225,1.0338,15.15779498,1.3555,0.189,1.368612893,13.767,0.8448,13.79289585,15.0135,0.189,15.01468958,1.3555,0.189,1.368612893,13.658,0,13.658
17/01/2021 18:00,15.574,0.5814,15.58484847,1.61,0.089,1.612458061,13.964,0.4924,13.97267883,15.354,0.089,15.35425794,1.61,0.089,1.612458061,13.744,0,13.744
17/01/2021 18:30,15.514,-0.0994,15.51431843,2.03,-0.133,2.034352231,13.484,0.0336,13.48404186,15.516,-0.133,15.51657001,2.03,-0.133,2.034352231,13.486,0,13.486
17/01/2021 19:00,15.484,-0.39,15.48891074,2.616,-0.464,2.656831195,12.868,0.074,12.86821277,15.51,-0.464,15.516939,2.616,-0.464,2.656831195,12.894,0,12.894
17/01/2021 19:30,14.464,-0.3195,14.46752834,2.609,-0.5585,2.668108553,11.855,0.239,11.85740891,14.604,-0.5585,14.61467544,2.609,-0.5585,2.668108553,11.995,0,11.995
17/01/2021 20:00,13.374,-0.2621,13.37656804,1.862,-0.4435,1.914088882,11.512,0.1814,11.51342911,13.413,-0.4435,13.42033015,1.862,-0.4435,1.914088882,11.551,0,11.551
17/01/2021 20:30,13.709,-0.4098,13.71512366,1.959,-0.524,2.027870065,11.75,0.1142,11.75055495,13.751,-0.524,13.76098023,1.959,-0.524,2.027870065,11.792,0,11.792
17/01/2021 21:00,13.4175,-0.5818,13.43010787,2.0905,-0.721,2.211341505,11.327,0.1392,11.3278553,13.3595,-0.721,13.37894171,2.0905,-0.721,2.211341505,11.269,0,11.269
17/01/2021 21:30,13.0105,-0.1356,13.01120662,2.0435,-0.988,2.269809739,10.967,0.8524,11.00007613,12.8705,-0.988,12.90836606,2.0435,-0.988,2.269809739,10.827,0,10.827
17/01/2021 22:00,12.621,-0.2567,12.62361026,2.19,-1.4855,2.646282345,10.431,1.2288,10.5031286,12.499,-1.4855,12.58696593,2.19,-1.4855,2.646282345,10.309,0,10.309
17/01/2021 22:30,12.1949,-0.2503,12.19746843,2.3695,-1.5915,2.854365516,9.8254,1.3412,9.916516657,12.1013,-1.0481,12.14660345,2.3695,-1.5915,2.854365516,9.7318,0.5434,9.746959259
17/01/2021 23:00,10.9861,0.3733,10.99244041,1.8795,-0.8345,2.056431497,9.1066,1.2078,9.186345541,10.9161,-0.2479,10.91891449,1.8795,-0.8345,2.056431497,9.0366,0.5866,9.055619201
17/01/2021 23:30,11.0285,-0.3866,11.03527398,2.1945,-0.859,2.356631335,8.834,0.4724,8.846621828,10.9651,-0.836,10.99692293,2.1945,-0.859,2.356631335,8.7706,0.023,8.770630158
18/01/2021 00:00,11.0973,-0.8407,11.12909897,3.2915,-1.2555,3.522818829,7.8058,0.4148,7.816813461,11.0763,-1.2479,11.14637502,3.2915,-1.2555,3.522818829,7.7848,0.0076,7.78480371
18/01/2021 00:30,9.936,-0.3463,9.942032976,3.191,-1.1085,3.378054655,6.745,0.7622,6.787928538,9.5626,-0.9875,9.613452814,3.191,-1.1085,3.378054655,6.3716,0.121,6.372748823
18/01/2021 01:00,9.5975,-0.3246,9.602987629,3.2585,-0.845,3.366280923,6.339,0.5204,6.36032524,9.3363,-0.8238,9.37257404,3.2585,-0.845,3.366280923,6.0778,0.0212,6.077836974
18/01/2021 01:30,8.8932,-0.6818,8.919296916,2.874,-0.939,3.0235074,6.0192,0.2572,6.024692563,8.614,-0.939,8.66502839,2.874,-0.939,3.0235074,5.74,0,5.74
18/01/2021 02:00,9.1676,-0.9649,9.218238539,3.013,-1.3825,3.315037745,6.1546,0.4176,6.168751164,8.9046,-1.3681,9.009084236,3.013,-1.3825,3.315037745,5.8916,0.0144,5.891617598
18/01/2021 02:30,9.12,-0.4141,9.12939641,3.142,-1.2205,3.370724588,5.978,0.8064,6.032144309,8.7734,-1.0381,8.834602378,3.142,-1.2205,3.370724588,5.6314,0.1824,5.634353177
18/01/2021 03:00,9.2451,-0.7584,9.276154622,3.3325,-1.272,3.567007184,5.9126,0.5136,5.934865097,8.5607,-1.272,8.654684771,3.3325,-1.272,3.567007184,5.2282,0,5.2282
18/01/2021 03:30,9.2418,-0.8337,9.27932772,3.525,-1.4615,3.815967407,5.7168,0.6278,5.751168149,8.6448,-1.4355,8.763174498,3.525,-1.4615,3.815967407,5.1198,0.026,5.119866018
18/01/2021 04:00,9.2348,-0.6944,9.260870499,3.924,-1.544,4.216836729,5.3108,0.8496,5.378328439,8.7682,-1.3404,8.870062198,3.924,-1.544,4.216836729,4.8442,0.2036,4.84847673
18/01/2021 04:30,8.5978,-0.69,8.625442878,3.747,-1.651,4.094607429,4.8508,0.961,4.945076505,8.1746,-1.338,8.283376676,3.747,-1.651,4.094607429,4.4276,0.313,4.438649655
18/01/2021 05:00,7.5177,-0.3731,7.526952697,2.8155,-1.3015,3.101764417,4.7022,0.9284,4.792975214,7.3169,-1.0097,7.386238535,2.8155,-1.3015,3.101764417,4.5014,0.2918,4.510847947
18/01/2021 05:30,8.6621,-0.4192,8.672237603,2.9155,-1.216,3.158923274,5.7466,0.7968,5.801577527,8.4635,-1.05,8.528383918,2.9155,-1.216,3.158923274,5.548,0.166,5.550482862
18/01/2021 06:00,9.2449,-0.628,9.266205265,3.3995,-1.346,3.656270812,5.8454,0.718,5.88933147,9.0741,-1.2,9.153102797,3.3995,-1.346,3.656270812,5.6746,0.146,5.676477883
18/01/2021 06:30,8.2953,-0.0561,8.295489696,2.6005,-0.9565,2.770828847,5.6948,0.9004,5.765541362,8.2147,-0.6801,8.242804868,2.6005,-0.9565,2.770828847,5.6142,0.2764,5.620999787
18/01/2021 07:00,9.8769,-0.2135,9.879207249,2.4225,-1.0555,2.64245842,7.4544,0.842,7.501802674,9.6753,-0.8319,9.710998285,2.4225,-1.0555,2.64245842,7.2528,0.2236,7.256245916
18/01/2021 07:30,11.8885,0.7779,11.91392298,3.3645,-0.4375,3.39282574,8.524,1.2154,8.610213305,11.5687,0.1491,11.56966078,3.3645,-0.4375,3.39282574,8.2042,0.5866,8.225144205
18/01/2021 08:00,11.5958,0.7512,11.62010667,3.069,-0.231,3.07768127,8.5268,0.9822,8.583183272,11.3346,-0.0658,11.33479099,3.069,-0.231,3.07768127,8.2656,0.1652,8.267250716
18/01/2021 08:30,13.2005,0.7909,13.22417192,3.4815,-0.2795,3.492701318,9.719,1.0704,9.777766471,12.7109,-0.2795,12.71397259,3.4815,-0.2795,3.492701318,9.2294,0,9.2294
18/01/2021 09:00,13.3875,0.8779,13.41625375,2.8425,-0.5985,2.904825038,10.545,1.4764,10.6478534,12.7623,-0.0177,12.76231227,2.8425,-0.5985,2.904825038,9.9198,0.5808,9.936788248
18/01/2021 09:30,13.7175,1.5087,13.80021674,2.1145,-0.4345,2.158680268,11.603,1.9432,11.76459244,13.2375,0.8653,13.26575103,2.1145,-0.4345,2.158680268,11.123,1.2998,11.19868783
18/01/2021 10:00,14.4,1.7423,14.50502014,2.01,-0.1125,2.013145859,12.39,1.8548,12.52806382,14.221,1.1173,14.26482388,2.01,-0.1125,2.013145859,12.211,1.2298,12.27277186
18/01/2021 10:30,15.1655,1.6135,15.25109086,2.1465,-0.1645,2.152794115,13.019,1.778,13.1398495,15.0215,1.0019,15.05487515,2.1465,-0.1645,2.152794115,12.875,1.1664,12.92772656
18/01/2021 11:00,15.259,1.566,15.33914721,2.304,-0.285,2.321560036,12.955,1.851,13.08656662,15.295,0.9496,15.32444991,2.304,-0.285,2.321560036,12.991,1.2346,13.04953325
18/01/2021 11:30,16.268,2.0252,16.39357371,3.074,-0.035,3.074199245,13.194,2.0602,13.35387809,16.156,1.407,16.21715095,3.074,-0.035,3.074199245,13.082,1.442,13.16123429
18/01/2021 12:00,15.892,2.4274,16.07631596,2.614,0.47,2.655917167,13.278,1.9574,13.42150136,15.358,1.6,15.44111926,2.614,0.47,2.655917167,12.744,1.13,12.794
18/01/2021 12:30,17.8595,1.761,17.94610992,3.9835,-0.233,3.990308415,13.876,1.994,14.01853815,17.2965,-0.0334,17.29653225,3.9835,-0.233,3.990308415,13.313,0.1996,13.3144962
18/01/2021 13:00,17.4565,1.9311,17.56298777,4.3305,-0.6015,4.372074165,13.126,2.5326,13.36809406,16.7365,0.3345,16.73984237,4.3305,-0.6015,4.372074165,12.406,0.936,12.44125926
18/01/2021 13:30,17.6775,2.0487,17.79581911,4.8075,-0.8035,4.87418388,12.87,2.8522,13.18225872,16.7655,0.4685,16.77204467,4.8075,-0.8035,4.87418388,11.958,1.272,12.02546249
18/01/2021 14:00,18.396,1.7739,18.48132942,5.815,-1.2425,5.946261956,12.581,3.0164,12.93755116,17.31,0.2119,17.31129694,5.815,-1.2425,5.946261956,11.495,1.4544,11.58664336
18/01/2021 14:30,17.3245,1.9059,17.42902048,5.9345,-1.1835,6.051360384,11.39,3.0894,11.80154619,16.2455,0.6309,16.257746,5.9345,-1.1835,6.051360384,10.311,1.8144,10.46942063
18/01/2021 15:00,16.104,1.4905,16.17282926,5.248,-1.2445,5.393540975,10.856,2.735,11.19522045,15.0434,1.1095,15.08425914,5.248,-1.2445,5.393540975,9.7954,2.354,10.07428296
18/01/2021 15:30,17.377,1.2141,17.41936187,5.896,-1.5325,6.091910394,11.481,2.7466,11.80496389,16.025,0.8311,16.04653708,5.896,-1.5325,6.091910394,10.129,2.3636,10.40111753
18/01/2021 16:00,17.1375,1.4095,17.19536555,5.8765,-1.5165,6.069021709,11.261,2.926,11.63493004,15.3393,1.0093,15.37246925,5.8765,-1.5165,6.069021709,9.4628,2.5258,9.794092581
18/01/2021 16:30,16.4335,1.353,16.48910341,5.2925,-1.555,5.516210769,11.141,2.908,11.51426702,14.9953,0.967,15.02644705,5.2925,-1.555,5.516210769,9.7028,2.522,10.02520882
18/01/2021 17:00,16.8705,0.997,16.8999343,5.3385,-1.622,5.579468277,11.532,2.619,11.82565791,15.5635,0.6168,15.57571746,5.3385,-1.622,5.579468277,10.225,2.2388,10.46722745
18/01/2021 17:30,17.449,1.1142,17.48453724,5.232,-1.76,5.520092753,12.217,2.8742,12.5505424,16.069,0.4182,16.07444096,5.232,-1.76,5.520092753,10.837,2.1782,11.05373802
18/01/2021 18:00,18.0165,1.0347,18.04618731,5.1865,-1.7465,5.472663383,12.83,2.7812,13.12798436,16.4825,0.3311,16.48582523,5.1865,-1.7465,5.472663383,11.296,2.0776,11.48547072
18/01/2021 18:30,18.0525,0.9348,18.07668684,5.2085,-1.808,5.513377935,12.844,2.7428,13.13359387,16.3085,0.232,16.3101501,5.2085,-1.808,5.513377935,11.1,2.04,11.28590271
18/01/2021 19:00,19.102,1.2603,19.1435305,6.522,-1.5065,6.693730369,12.58,2.7668,12.880667,17.372,0.5565,17.38091126,6.522,-1.5065,6.693730369,10.85,2.063,11.04438631
18/01/2021 19:30,18.8185,0.5044,18.82525861,7.2595,-1.838,7.488563564,11.559,2.3424,11.79395264,16.1791,-0.1954,16.18027991,7.2595,-1.838,7.488563564,8.9196,1.6426,9.06958648
18/01/2021 20:00,19.181,0.2503,19.18263306,8.805,-2.3475,9.112561728,10.376,2.5978,10.69625826,16.3842,-0.4629,16.39073781,8.805,-2.3475,9.112561728,7.5792,1.8846,7.809992945
18/01/2021 20:30,18.0706,0.6667,18.08289449,9.706,-2.2095,9.954311943,8.3646,2.8762,8.845284597,14.9218,-0.0841,14.92203699,9.706,-2.2095,9.954311943,5.2158,2.1254,5.632219349
18/01/2021 21:00,16.6205,0.5925,16.63105759,9.7545,-2.0265,9.962779356,6.866,2.619,7.34854523,13.5437,-0.6297,13.55833072,9.7545,-2.0265,9.962779356,3.7892,1.3968,4.03845105
18/01/2021 21:30,16.3001,0.4932,16.30755979,10.1205,-1.926,10.30213552,6.1796,2.4192,6.636262864,13.2271,-1.1244,13.27480507,10.1205,-1.926,10.30213552,3.1066,0.8016,3.208352555
18/01/2021 22:00,14.9342,-0.3848,14.93915663,9.562,-2.446,9.86989159,5.3722,2.0612,5.75404886,11.5282,-1.9718,11.69561416,9.562,-2.446,9.86989159,1.9662,0.4742,2.022574617
18/01/2021 22:30,14.4509,-0.242,14.45292617,9.3245,-2.499,9.653564173,5.1264,2.257,5.601252178,11.1945,-1.3394,11.27434356,9.3245,-2.499,9.653564173,1.87,1.1596,2.20035728
18/01/2021 23:00,13.3572,0.0183,13.35721254,8.825,-2.1505,9.083241451,4.5322,2.1688,5.024393524,10.3794,-0.8313,10.41263675,8.825,-2.1505,9.083241451,1.5544,1.3192,2.038736864
18/01/2021 23:30,13.5163,-0.5622,13.52798708,9.2865,-2.394,9.590115654,4.2298,1.8318,4.609414201,10.5911,-2.0014,10.77854356,9.2865,-2.394,9.590115654,1.3046,0.3926,1.362393453
19/01/2021 00:00,15.2183,-0.2589,15.2205021,12.1145,-2.2835,12.32783365,3.1038,2.0246,3.705749533,12.6273,-1.8525,12.76246299,12.1145,-2.2835,12.32783365,0.5128,0.431,0.669869271
19/01/2021 00:30,13.3779,-0.9552,13.41195793,12.9995,-1.898,13.13732866,0.3784,0.9428,1.015902751,12.9995,-1.898,13.13732866,12.9995,-1.898,13.13732866,0,0,0
19/01/2021 01:00,12.3995,-1.9405,12.55042392,12.3995,-1.9405,12.55042392,0,0,0,12.3995,-1.9405,12.55042392,12.3995,-1.9405,12.55042392,0,0,0
19/01/2021 01:30,12.6496,-2.068,12.81752722,12.614,-2.258,12.81450584,0.0356,0.19,0.193306389,12.614,-2.258,12.81450584,12.614,-2.258,12.81450584,0,0,0
19/01/2021 02:00,13.0548,-2.1152,13.22504722,13.027,-2.432,13.25206976,0.0278,0.3168,0.318017421,13.027,-2.432,13.25206976,13.027,-2.432,13.25206976,0,0,0
19/01/2021 02:30,13.0355,-2.475,13.26837915,13.0355,-2.475,13.26837915,0,0,0,13.0355,-2.475,13.26837915,13.0355,-2.475,13.26837915,0,0,0
19/01/2021 03:00,13.2825,-2.601,13.53477031,13.2825,-2.601,13.53477031,0,0,0,13.2825,-2.601,13.53477031,13.2825,-2.601,13.53477031,0,0,0
19/01/2021 03:30,13.3085,-2.7295,13.58551959,13.3085,-2.7295,13.58551959,0,0,0,13.3085,-2.7295,13.58551959,13.3085,-2.7295,13.58551959,0,0,0
19/01/2021 04:00,13.2605,-2.8875,13.57123858,13.2605,-2.8875,13.57123858,0,0,0,13.2605,-2.8875,13.57123858,13.2605,-2.8875,13.57123858,0,0,0
19/01/2021 04:30,13.118,-2.9445,13.4444042,13.118,-2.9445,13.4444042,0,0,0,13.118,-2.9445,13.4444042,13.118,-2.9445,13.4444042,0,0,0
19/01/2021 05:00,12.687,-2.7205,12.97540324,12.687,-2.7205,12.97540324,0,0,0,12.687,-2.7205,12.97540324,12.687,-2.7205,12.97540324,0,0,0
19/01/2021 05:30,12.3313,-2.6731,12.61770277,12.3275,-2.7595,12.63258075,0.0038,0.0864,0.086483524,12.3275,-2.7595,12.63258075,12.3275,-2.7595,12.63258075,0,0,0
19/01/2021 06:00,12.2631,-1.9068,12.41045961,12.2275,-2.26,12.43460318,0.0356,0.3532,0.354989577,12.2275,-2.26,12.43460318,12.2275,-2.26,12.43460318,0,0,0
19/01/2021 06:30,12.871,-0.9596,12.90672201,12.729,-2.052,12.89333723,0.142,1.0924,1.101590559,12.729,-2.052,12.89333723,12.729,-2.052,12.89333723,0,0,0
19/01/2021 07:00,12.6885,1.1148,12.73737851,11.9915,-2.082,12.17089957,0.697,3.1968,3.271901472,11.9915,-2.082,12.17089957,11.9915,-2.082,12.17089957,0,0,0
19/01/2021 07:30,14.4182,1.6124,14.50807792,12.358,-2.17,12.54707392,2.0602,3.7824,4.307084141,12.3984,-2.0568,12.56784583,12.358,-2.17,12.54707392,0.0404,0.1132,0.120193178
19/01/2021 08:00,14.7244,1.2463,14.77705042,12.139,-2.2405,12.34403343,2.5854,3.4868,4.340745028,12.3042,-1.7153,12.42318766,12.139,-2.2405,12.34403343,0.1652,0.5252,0.550568869
19/01/2021 08:30,16.0963,2.0295,16.22374013,12.7555,-2.1245,12.93121342,3.3408,4.154,5.330727965,13.1021,-0.6999,13.12078063,12.7555,-2.1245,12.93121342,0.3466,1.4246,1.466157127
19/01/2021 09:00,16.7467,1.9482,16.8596395,13.0075,-2.318,13.21242522,3.7392,4.2662,5.67292509,13.4683,-0.155,13.46919188,13.0075,-2.318,13.21242522,0.4608,2.163,2.211539202
19/01/2021 09:30,17.6263,2.4705,17.79859045,13.2065,-2.3055,13.40622887,4.4198,4.776,6.507288839,14.0619,0.8683,14.08868257,13.2065,-2.3055,13.40622887,0.8554,3.1738,3.287052722
19/01/2021 10:00,17.7799,2.5823,17.9664442,13.0845,-2.1045,13.25266239,4.6954,4.6868,6.63422003,13.9561,0.9945,13.99148875,13.0845,-2.1045,13.25266239,0.8716,3.099,3.219237108
19/01/2021 10:30,18.0229,2.3305,18.17295118,13.1585,-2.2805,13.35465471,4.8644,4.611,6.702515077,14.8385,0.7397,14.8569256,13.1585,-2.2805,13.35465471,1.68,3.0202,3.456010422
19/01/2021 11:00,17.7572,2.8103,17.97820731,12.983,-2.0445,13.14299316,4.7742,4.8548,6.808969722,15.1756,1.2157,15.2242163,12.983,-2.0445,13.14299316,2.1926,3.2602,3.928918274
19/01/2021 11:30,18.238,2.5399,18.41400923,13.22,-2.1105,13.38740491,5.018,4.6504,6.841530835,15.668,0.9597,15.69736437,13.22,-2.1105,13.38740491,2.448,3.0702,3.926682065
19/01/2021 12:00,18.6735,2.7923,18.881116,13.1515,-1.9395,13.29374336,5.522,4.7318,7.272029651,15.4325,1.2075,15.47966771,13.1515,-1.9395,13.29374336,2.281,3.147,3.886717124
19/01/2021 12:30,18.7095,2.617,18.89164046,13.0185,-1.776,13.13908362,5.691,4.393,7.189292733,15.4549,1.2662,15.50668232,13.0185,-1.776,13.13908362,2.4364,3.0422,3.897566651
19/01/2021 13:00,18.613,1.7953,18.69938157,12.849,-1.9305,12.99321482,5.764,3.7258,6.863328758,15.5726,0.8709,15.5969336,12.849,-1.9305,12.99321482,2.7236,2.8014,3.907152278
19/01/2021 13:30,19.8273,1.7964,19.90851271,13.5825,-2.131,13.74865329,6.2448,3.9274,7.377126663,16.5057,0.801,16.52512431,13.5825,-2.131,13.74865329,2.9232,2.932,4.140256301
19/01/2021 14:00,19.0077,1.7074,19.08423103,13.3005,-2.436,13.52173792,5.7072,4.1434,7.052651657,15.5651,0.6898,15.58037747,13.3005,-2.436,13.52173792,2.2646,3.1258,3.859927305
19/01/2021 14:30,19.3533,2.0522,19.46180222,13.5415,-2.289,13.73359906,5.8118,4.3412,7.254173742,15.5863,1.0212,15.61971822,13.5415,-2.289,13.73359906,2.0448,3.3102,3.89083938
19/01/2021 15:00,18.3592,1.7653,18.44387456,13.085,-2.2975,13.2851696,5.2742,4.0628,6.657591868,14.7392,0.7371,14.75761949,13.085,-2.2975,13.2851696,1.6542,3.0346,3.45617922
19/01/2021 15:30,18.7643,1.6482,18.83654739,13.3315,-2.286,13.52607438,5.4328,3.9342,6.707700461,15.4137,0.6286,15.42651243,13.3315,-2.286,13.52607438,2.0822,2.9146,3.581961753
19/01/2021 16:00,19.1353,1.5452,19.19758707,13.5125,-2.41,13.72573336,5.6228,3.9552,6.874553577,15.3913,0.5354,15.40060937,13.5125,-2.41,13.72573336,1.8788,2.9454,3.493604242
19/01/2021 16:30,18.8184,1.6058,18.8867883,13.213,-2.336,13.41790837,5.6054,3.9418,6.852612378,15.0918,0.593,15.10344584,13.213,-2.336,13.41790837,1.8788,2.929,3.47978885
19/01/2021 17:00,18.902,1.4781,18.95970421,12.947,-2.2075,13.13384427,5.955,3.6856,7.003261552,15.0408,0.4949,15.04893985,12.947,-2.2075,13.13384427,2.0938,2.7024,3.418620219
19/01/2021 17:30,19.4686,1.1393,19.50190735,13.049,-2.2995,13.25006042,6.4196,3.4388,7.282623813,15.8456,0.1849,15.84667875,13.049,-2.2995,13.25006042,2.7966,2.4844,3.740750582
19/01/2021 18:00,20.3292,1.3844,20.37628367,13.325,-2.23,13.5103118,7.0042,3.6144,7.881795798,16.876,0.438,16.88168297,13.325,-2.23,13.5103118,3.551,2.668,4.441601626
19/01/2021 18:30,20.1599,1.442,20.21140599,13.5905,-2.065,13.74648738,6.5694,3.507,7.446882929,16.8191,0.4972,16.82644742,13.5905,-2.065,13.74648738,3.2286,2.5622,4.121738323
19/01/2021 19:00,19.9107,1.1331,19.94291579,13.6735,-2.1645,13.84375897,6.2372,3.2976,7.055269633,16.4087,0.1809,16.40969715,13.6735,-2.1645,13.84375897,2.7352,2.3454,3.603084817
19/01/2021 19:30,19.2853,0.9636,19.30935838,13.6415,-2.357,13.84362565,5.6438,3.3206,6.548195385,15.9513,-0.0146,15.95130668,13.6415,-2.357,13.84362565,2.3098,2.3424,3.289682933
19/01/2021 20:00,18.7937,0.8034,18.81086418,13.5405,-2.645,13.79641857,5.2532,3.4484,6.283913812,15.4885,-0.2132,15.48996728,13.5405,-2.645,13.79641857,1.948,2.4318,3.115823365
19/01/2021 20:30,16.8335,0.9312,16.85923651,12.2975,-2.547,12.55849176,4.536,3.4782,5.71604507,13.4091,-0.1104,13.40955447,12.2975,-2.547,12.55849176,1.1116,2.4366,2.678184855
19/01/2021 21:00,17.2482,0.7006,17.26242288,12.139,-2.695,12.43456256,5.1092,3.3956,6.134657611,13.6846,-0.3084,13.68807465,12.139,-2.695,12.43456256,1.5456,2.3866,2.843367532
19/01/2021 21:30,16.5652,0.389,16.56976681,12.056,-2.878,12.39475776,4.5092,3.267,5.568318744,13.089,-0.4002,13.09511669,12.056,-2.878,12.39475776,1.033,2.4778,2.684507746
19/01/2021 22:00,15.6897,0.5188,15.69827505,11.8045,-2.682,12.10534362,3.8852,3.2008,5.033875215,12.2759,-0.6996,12.29581884,11.8045,-2.682,12.10534362,0.4714,1.9824,2.03767704
19/01/2021 22:30,15.4502,-0.2315,15.45193426,12.311,-2.9445,12.65823057,3.1392,2.713,4.149089736,12.4944,-2.2983,12.70402355,12.311,-2.9445,12.65823057,0.1834,0.6462,0.671721669
19/01/2021 23:00,14.6527,-0.0288,14.6527283,12.5895,-2.689,12.87347005,2.0632,2.6602,3.366520203,12.5905,-2.6852,12.87365485,12.5895,-2.689,12.87347005,0.001,0.0038,0.003929377
19/01/2021 23:30,13.4078,0.2292,13.40975889,12.201,-2.383,12.43153611,1.2068,2.6122,2.877491109,12.201,-2.383,12.43153611,12.201,-2.383,12.43153611,0,0,0
20/01/2021 00:00,13.5022,0.4197,13.50872137,12.496,-2.5315,12.74984346,1.0062,2.9512,3.118015375,12.496,-2.5315,12.74984346,12.496,-2.5315,12.74984346,0,0,0
20/01/2021 00:30,13.0239,-0.9178,13.05619884,12.6475,-2.304,12.85564748,0.3764,1.3862,1.436393887,12.6475,-2.304,12.85564748,12.6475,-2.304,12.85564748,0,0,0
20/01/2021 01:00,11.4022,-1.6786,11.52509708,11.359,-2.104,11.55221611,0.0432,0.4254,0.427587886,11.359,-2.104,11.55221611,11.359,-2.104,11.55221611,0,0,0
20/01/2021 01:30,12.27,-0.7409,12.29234855,11.884,-2.1905,12.08419407,0.386,1.4496,1.500112049,11.884,-2.1905,12.08419407,11.884,-2.1905,12.08419407,0,0,0
20/01/2021 02:00,12.7867,-1.8696,12.92265844,12.6725,-2.63,12.94253284,0.1142,0.7604,0.768927695,12.6725,-2.63,12.94253284,12.6725,-2.63,12.94253284,0,0,0
20/01/2021 02:30,12.6568,-2.6411,12.92942363,12.65,-2.7285,12.94091234,0.0068,0.0874,0.087664132,12.65,-2.7285,12.94091234,12.65,-2.7285,12.94091234,0,0,0
20/01/2021 03:00,12.2985,-2.7129,12.59416248,12.2975,-2.7225,12.59525754,0.001,0.0096,0.009651943,12.2975,-2.7225,12.59525754,12.2975,-2.7225,12.59525754,0,0,0
20/01/2021 03:30,11.5565,-2.6925,11.86601233,11.5555,-2.7165,11.87050768,0.001,0.024,0.024020824,11.5555,-2.7165,11.87050768,11.5555,-2.7165,11.87050768,0,0,0
20/01/2021 04:00,11.2574,-2.5522,11.54308363,11.243,-2.699,11.56242405,0.0144,0.1468,0.147504576,11.243,-2.699,11.56242405,11.243,-2.699,11.56242405,0,0,0
20/01/2021 04:30,12.7392,-1.6428,12.84468795,12.551,-2.79,12.8573598,0.1882,1.1472,1.162534765,12.551,-2.79,12.8573598,12.551,-2.79,12.8573598,0,0,0
20/01/2021 05:00,11.6705,-2.278,11.89074658,11.6705,-2.278,11.89074658,0,0,0,11.6705,-2.278,11.89074658,11.6705,-2.278,11.89074658,0,0,0
20/01/2021 05:30,12.9805,-2.461,13.21173347,12.9805,-2.461,13.21173347,0,0,0,12.9805,-2.461,13.21173347,12.9805,-2.461,13.21173347,0,0,0
20/01/2021 06:00,12.695,-2.2535,12.89345909,12.695,-2.2535,12.89345909,0,0,0,12.695,-2.2535,12.89345909,12.695,-2.2535,12.89345909,0,0,0
20/01/2021 06:30,13.002,-2.2885,13.20186488,13.002,-2.2885,13.20186488,0,0,0,13.002,-2.2885,13.20186488,13.002,-2.2885,13.20186488,0,0,0
20/01/2021 07:00,13.4729,-1.756,13.58685285,13.4355,-2.19,13.61281603,0.0374,0.434,0.435608494,13.4355,-2.19,13.61281603,13.4355,-2.19,13.61281603,0,0,0
20/01/2021 07:30,13.3291,-0.7344,13.34931647,13.2245,-2.161,13.39990005,0.1046,1.4266,1.430429558,13.2245,-2.161,13.39990005,13.2245,-2.161,13.39990005,0,0,0
20/01/2021 08:00,13.5467,0.6689,13.5632042,12.6895,-2.5135,12.93603852,0.8572,3.1824,3.295824874,12.6915,-2.4483,12.92549207,12.6895,-2.5135,12.93603852,0.002,0.0652,0.065230668
20/01/2021 08:30,14.4642,0.4778,14.4720895,12.452,-2.506,12.70166682,2.0122,2.9838,3.598890285,12.618,-1.1764,12.67272035,12.452,-2.506,12.70166682,0.166,1.3296,1.339922446
20/01/2021 09:00,16.3469,1.2255,16.39277249,12.9965,-2.4955,13.23391599,3.3504,3.721,5.007097079,13.5897,-0.6187,13.60377653,12.9965,-2.4955,13.23391599,0.5932,1.8768,1.968315137
20/01/2021 09:30,17.1687,1.5744,17.2407365,13.6655,-2.52,13.89590912,3.5032,4.0944,5.388554686,14.5861,0.2074,14.58757444,13.6655,-2.52,13.89590912,0.9206,2.7274,2.878578663
20/01/2021 10:00,17.8492,1.8193,17.94167755,13.725,-2.3625,13.9268457,4.1242,4.1818,5.873370147,14.6246,1.2021,14.67392141,13.725,-2.3625,13.9268457,0.8996,3.5646,3.676364144
20/01/2021 10:30,17.7912,1.1888,17.83087331,13.592,-2.731,13.86365121,4.1992,3.9198,5.744398374,14.3254,0.751,14.34507184,13.592,-2.731,13.86365121,0.7334,3.482,3.558398454
20/01/2021 11:00,18.0687,2.038,18.18327153,13.6835,-2.357,13.88501427,4.3852,4.395,6.208542827,14.8759,1.5906,14.96069548,13.6835,-2.357,13.88501427,1.1924,3.9476,4.123755997
20/01/2021 11:30,18.4329,1.7738,18.51804981,13.8825,-2.41,14.09013507,4.5504,4.1838,6.181449878,15.3427,1.3388,15.4010009,13.8825,-2.41,14.09013507,1.4602,3.7488,4.023143731
20/01/2021 12:00,18.7876,2.0012,18.89388036,13.64,-2.338,13.83892496,5.1476,4.3392,6.732491545,15.2768,1.575,15.35777468,13.64,-2.338,13.83892496,1.6368,3.913,4.241542554
20/01/2021 12:30,19.1474,1.8903,19.24048234,13.734,-2.3365,13.93133117,5.4134,4.2268,6.868095646,15.7088,1.4671,15.77716007,13.734,-2.3365,13.93133117,1.9748,3.8036,4.285698076
20/01/2021 13:00,19.3609,1.6234,19.42884135,13.8505,-2.33,14.04511482,5.5104,3.9534,6.781878775,15.6429,1.2058,15.68930445,13.8505,-2.33,14.04511482,1.7924,3.5358,3.964161879
20/01/2021 13:30,19.7401,1.7542,19.81789004,13.9195,-2.564,14.15367713,5.8206,4.3182,7.247498575,16.1065,1.3318,16.16146755,13.9195,-2.564,14.15367713,2.187,3.8958,4.467686945
20/01/2021 14:00,19.9954,1.8785,20.08344551,13.909,-2.6345,14.15630147,6.0864,4.513,7.577033322,15.9298,1.4733,15.9977855,13.909,-2.6345,14.15630147,2.0208,4.1078,4.577952979
20/01/2021 14:30,18.1883,2.1683,18.31708988,12.3765,-2.2525,12.57980558,5.8118,4.4208,7.302088186,14.3579,1.7603,14.46540523,12.3765,-2.2525,12.57980558,1.9814,4.0128,4.475322312
20/01/2021 15:00,18.6479,1.6036,18.71672267,12.1015,-2.247,12.30834316,6.5464,3.8506,7.594897848,14.9739,1.2292,15.0242675,12.1015,-2.247,12.30834316,2.8724,3.4762,4.509395547
20/01/2021 15:30,19.8069,1.201,19.84327817,12.8795,-2.715,13.16255086,6.9274,3.916,7.957633239,16.0015,0.8352,16.02328185,12.8795,-2.715,13.16255086,3.122,3.5502,4.727663698
20/01/2021 16:00,19.6142,1.8614,19.70232605,13.522,-2.545,13.75941529,6.0922,4.4064,7.518727406,16.188,1.3046,16.24048414,13.522,-2.545,13.75941529,2.666,3.8496,4.682624922
20/01/2021 16:30,19.2142,1.7858,19.29700918,13.601,-2.419,13.81444034,5.6132,4.2048,7.013441187,15.8992,1.0648,15.93481596,13.601,-2.419,13.81444034,2.2982,3.4838,4.173557916
20/01/2021 17:00,15.1095,1.9258,15.23173319,9.9265,-1.896,10.10594965,5.183,3.8218,6.439692868,12.3073,1.2134,12.36697105,9.9265,-1.896,10.10594965,2.3808,3.1094,3.916194198
20/01/2021 17:30,20.9064,1.0382,20.93216234,12.444,-2.153,12.62887742,8.4624,3.1912,9.044112516,19.067,0.3566,19.07033436,12.444,-2.153,12.62887742,6.623,2.5096,7.082529291
20/01/2021 18:00,19.7077,1.0241,19.73429046,13.2525,-2.2515,13.44239594,6.4552,3.2756,7.238726573,17.6695,0.3387,17.67274591,13.2525,-2.2515,13.44239594,4.417,2.5902,5.120451644
20/01/2021 18:30,19.9507,1.2021,19.98688257,13.5215,-2.2385,13.70554065,6.4292,3.4406,7.291936711,16.7837,0.5435,16.79249767,13.5215,-2.2385,13.70554065,3.2622,2.782,4.287361991
20/01/2021 19:00,18.7834,1.3447,18.83147189,12.814,-1.9655,12.96386463,5.9694,3.3102,6.825771781,15.4406,0.6793,15.45553548,12.814,-1.9655,12.96386463,2.6266,2.6448,3.727464903
20/01/2021 19:30,17.8067,0.6494,17.81853769,12.2435,-2.464,12.48897867,5.5632,3.1134,6.375143434,15.0747,-1.1094,15.11546719,12.2435,-2.464,12.48897867,2.8312,1.3546,3.138572064
20/01/2021 20:00,10.5272,1.8789,10.69355905,5.636,-1.4985,5.831809175,4.8912,3.3774,5.943960649,8.8798,0.1613,8.881264872,5.636,-1.4985,5.831809175,3.2438,1.6598,3.643785735
20/01/2021 20:30,17.8267,-0.1074,17.82702352,7.9415,-2.083,8.210134667,9.8852,1.9756,10.08068323,16.3579,-0.8062,16.37775476,7.9415,-2.083,8.210134667,8.4164,1.2768,8.512696823
20/01/2021 21:00,16.1646,0.1346,16.16516039,8.619,-2.279,8.915211831,7.5456,2.4136,7.922218396,14.983,-0.5768,14.99409841,8.619,-2.279,8.915211831,6.364,1.7022,6.587714387
20/01/2021 21:30,12.5489,0.6277,12.56458907,6.1995,-1.8625,6.47322999,6.3494,2.4902,6.820262194,11.4229,-0.0999,11.42333683,6.1995,-1.8625,6.47322999,5.2234,1.7626,5.512773015
20/01/2021 22:00,15.7524,0.0316,15.7524317,8.201,-1.998,8.440877028,7.5514,2.0296,7.819393718,15.0392,-0.6424,15.05291382,8.201,-1.998,8.440877028,6.8382,1.3556,6.971271806
20/01/2021 22:30,15.341,-0.5541,15.35100348,10.157,-2.5145,10.46362075,5.184,1.9604,5.542294124,14.143,-1.6859,14.24312844,10.157,-2.5145,10.46362075,3.986,0.8286,4.071212836
20/01/2021 23:00,14.0929,0.6293,14.10694329,10.8855,-2.0185,11.07106375,3.2074,2.6478,4.159117647,12.7479,-0.6131,12.76263476,10.8855,-2.0185,11.07106375,1.8624,1.4054,2.333170144
20/01/2021 23:30,13.1921,0.2773,13.19501412,11.1165,-2.2735,11.34660189,2.0756,2.5508,3.28857051,11.7541,-1.4767,11.84649778,11.1165,-2.2735,11.34660189,0.6376,0.7968,1.020501837
21/01/2021 00:00,12.3989,0.1715,12.40008603,11.2325,-2.1595,11.43820338,1.1664,2.331,2.606539844,11.5819,-1.7227,11.70931693,11.2325,-2.1595,11.43820338,0.3494,0.4368,0.559351946
21/01/2021 00:30,12.1033,-0.0228,12.10332148,11.5215,-1.985,11.69124404,0.5818,1.9622,2.046636284,11.5407,-1.9188,11.69912603,11.5215,-1.985,11.69124404,0.0192,0.0662,0.068928078
21/01/2021 01:00,11.2987,-0.4886,11.30925955,10.9695,-1.754,11.10884541,0.3292,1.2654,1.307520478,10.9771,-1.729,11.11243292,10.9695,-1.754,11.10884541,0.0076,0.025,0.026129677
21/01/2021 01:30,11.2194,-0.6689,11.2393222,10.823,-1.8775,10.98464088,0.3964,1.2086,1.271946115,10.8634,-1.8689,11.0229872,10.823,-1.8775,10.98464088,0.0404,0.0086,0.041305205
21/01/2021 02:00,9.9988,-0.7482,10.02675444,9.66,-2.025,9.869965805,0.3388,1.2768,1.320985874,9.6802,-2.025,9.889736955,9.66,-2.025,9.869965805,0.0202,0,0.0202
21/01/2021 02:30,9.9272,0.0365,9.927267101,9.333,-1.9075,9.5259354,0.5942,1.944,2.032783717,9.4886,-1.9055,9.678040102,9.333,-1.9075,9.5259354,0.1556,0.002,0.155612853
21/01/2021 03:00,10.862,-0.7547,10.888187,10.141,-2.3695,10.41414477,0.721,1.6148,1.768451311,10.5288,-2.3695,10.79213416,10.141,-2.3695,10.41414477,0.3878,0,0.3878
21/01/2021 03:30,8.6491,-0.6684,8.674888436,8.2095,-2.12,8.478814201,0.4396,1.4516,1.5167039,8.3343,-2.1084,8.596854486,8.2095,-2.12,8.478814201,0.1248,0.0116,0.125337943
21/01/2021 04:00,11.496,0.1529,11.49701676,9.792,-2.1875,10.03336535,1.704,2.3404,2.895010908,10.5898,-2.1779,10.81143434,9.792,-2.1875,10.03336535,0.7978,0.0096,0.797857757
21/01/2021 04:30,12.1701,-1.9545,12.32604577,11.3675,-2.3905,11.61613303,0.8026,0.436,0.913379855,11.7227,-1.8797,11.87244572,11.3675,-2.3905,11.61613303,0.3552,0.5108,0.622160494
21/01/2021 05:00,8.5255,-1.4204,8.643013734,8.4785,-1.43,8.598247627,0.047,0.0096,0.047970408,8.4881,-1.3686,8.597726884,8.4785,-1.43,8.598247627,0.0096,0.0614,0.062145957
21/01/2021 05:30,9.526,-0.4555,9.536883991,8.253,-1.2235,8.343198502,1.273,0.768,1.486725597,8.8472,-1.2235,8.931399671,8.253,-1.2235,8.343198502,0.5942,0,0.5942
21/01/2021 06:00,11.4238,-0.5556,11.43730291,9.738,-1.408,9.83926359,1.6858,0.8524,1.889049338,10.2344,-1.408,10.33079897,9.738,-1.408,9.83926359,0.4964,0,0.4964
21/01/2021 06:30,13.6821,-1.401,13.75364175,12.4935,-2.359,12.71426063,1.1886,0.958,1.526608647,12.7921,-2.3062,12.99832223,12.4935,-2.359,12.71426063,0.2986,0.0528,0.303232254
21/01/2021 07:00,12.5914,-0.7144,12.61165022,12.243,-2.114,12.4241718,0.3484,1.3996,1.442311589,12.243,-2.114,12.4241718,12.243,-2.114,12.4241718,0,0,0
21/01/2021 07:30,12.9808,0.7394,13.00184145,11.898,-1.678,12.01574334,1.0828,2.4174,2.648825891,12.0266,-1.4822,12.11759153,11.898,-1.678,12.01574334,0.1286,0.1958,0.234255416
21/01/2021 08:00,12.7375,1.3043,12.804105,10.9335,-1.2475,11.00443904,1.804,2.5518,3.125075877,11.4855,-0.8991,11.52063762,10.9335,-1.2475,11.00443904,0.552,0.3484,0.652753062
21/01/2021 08:30,12.7862,0.7259,12.80678887,10.056,-1.3515,10.14641258,2.7302,2.0774,3.430682556,12.358,-1.0463,12.40221382,10.056,-1.3515,10.14641258,2.302,0.3052,2.32214363
21/01/2021 09:00,14.4874,1.0552,14.52577729,9.863,-1.32,9.950938096,4.6244,2.3752,5.198716226,14.1322,0.2764,14.13490268,9.863,-1.32,9.950938096,4.2692,1.5964,4.557911978
21/01/2021 09:30,14.5575,1.6149,14.64679857,8.8205,-1.1105,8.890131073,5.737,2.7254,6.351454492,13.6465,0.8951,13.67582415,8.8205,-1.1105,8.890131073,4.826,2.0056,5.226156079
21/01/2021 10:00,14.4709,1.9562,14.60252256,7.3975,-0.752,7.435624402,7.0734,2.7082,7.574122708,13.9591,1.2708,14.0168258,7.3975,-0.752,7.435624402,6.5616,2.0228,6.866317383
21/01/2021 10:30,14.6248,1.8008,14.73525214,5.907,-0.725,5.951325399,8.7178,2.5258,9.076326486,14.1726,1.1336,14.2178634,5.907,-0.725,5.951325399,8.2656,1.8586,8.471985441
21/01/2021 11:00,16.5075,1.7107,16.59590464,6.2315,-0.8055,6.28334485,10.276,2.5162,10.57957648,15.8459,1.0627,15.88149483,6.2315,-0.8055,6.28334485,9.6144,1.8682,9.794225778
21/01/2021 11:30,16.9034,1.4754,16.96766739,7.291,-0.914,7.348066208,9.6124,2.3894,9.904921308,16.6702,0.8276,16.69073066,7.291,-0.914,7.348066208,9.3792,1.7416,9.539526361
21/01/2021 12:00,17.1349,1.6548,17.21462056,8.5065,-0.85,8.548862044,8.6284,2.5048,8.984615161,16.9593,1.0008,16.98880388,8.5065,-0.85,8.548862044,8.4528,1.8508,8.653050819
21/01/2021 12:30,15.9954,1.7241,16.08804966,8.253,-0.7325,8.285442972,7.7424,2.4566,8.122785318,15.7736,1.0915,15.81131965,8.253,-0.7325,8.285442972,7.5206,1.824,7.738630393
21/01/2021 13:00,16.3783,1.8222,16.47935447,8.1415,-0.789,8.179642,8.2368,2.6112,8.640789297,16.1221,0.2306,16.12374909,8.1415,-0.789,8.179642,7.9806,1.0196,8.045468322
21/01/2021 13:30,15.1221,1.8433,15.23402978,6.6135,-0.8055,6.662372888,8.5086,2.6488,8.911364396,14.7275,0.0095,14.72750306,6.6135,-0.8055,6.662372888,8.114,0.815,8.154828079
21/01/2021 14:00,14.1573,2.4432,14.36657125,4.5005,-0.337,4.513099739,9.6568,2.7802,10.04904465,13.9633,0.6154,13.97685458,4.5005,-0.337,4.513099739,9.4628,0.9524,9.510607215
21/01/2021 14:30,17.3005,1.875,17.4018081,6.1455,-0.504,6.166132195,11.155,2.379,11.40586104,17.2195,0.0528,17.21958095,6.1455,-0.504,6.166132195,11.074,0.5568,11.0879891
21/01/2021 15:00,14.7334,1.7364,14.83536857,5.233,-0.511,5.257890261,9.5004,2.2474,9.762602467,14.4622,-0.0896,14.46247755,5.233,-0.511,5.257890261,9.2292,0.4214,9.238815433
21/01/2021 15:30,14.5535,1.7692,14.66064224,4.2715,-0.578,4.310428778,10.282,2.3472,10.54650994,14.0491,-0.0692,14.04927042,4.2715,-0.578,4.310428778,9.7776,0.5088,9.790829342
21/01/2021 16:00,14.3335,1.8346,14.45043181,3.3045,-0.359,3.323943629,11.029,2.1936,11.24503099,13.7925,-0.0028,13.79250028,3.3045,-0.359,3.323943629,10.488,0.3562,10.494047
21/01/2021 16:30,15.3955,1.5305,15.47138812,3.3025,-0.4365,3.331221773,12.093,1.967,12.25192793,14.8895,-0.2839,14.89220633,3.3025,-0.4365,3.331221773,11.587,0.1526,11.58800482
21/01/2021 17:00,15.6465,1.8097,15.75080875,3.5935,-0.0585,3.593976141,12.053,1.8682,12.19692503,15.1435,-0.0029,15.14350028,3.5935,-0.0585,3.593976141,11.55,0.0556,11.55013382
21/01/2021 17:30,16.3105,0.7976,16.32999008,4.0105,-0.603,4.055578781,12.3,1.4006,12.37948627,15.7025,-0.603,15.7140738,4.0105,-0.603,4.055578781,11.692,0,11.692
21/01/2021 18:00,16.561,1.4766,16.62669746,3.772,-0.452,3.798985128,12.789,1.9286,12.93360039,16.23,-0.3646,16.23409477,3.772,-0.452,3.798985128,12.458,0.0874,12.45830658
21/01/2021 18:30,15.4245,1.5812,15.50533436,2.0175,-0.286,2.03767079,13.407,1.8672,13.53639852,15.1535,-0.2294,15.15523628,2.0175,-0.286,2.03767079,13.136,0.0566,13.13612194
21/01/2021 19:00,16.8435,1.2739,16.89160482,1.9195,-0.5415,1.994417835,14.924,1.8154,15.03400988,16.6235,-0.5377,16.63219389,1.9195,-0.5415,1.994417835,14.704,0.0038,14.70400049
21/01/2021 19:30,16.767,0.9068,16.79150307,2.398,-0.972,2.587506135,14.369,1.8788,14.49130948,16.58,-0.9172,16.60535022,2.398,-0.972,2.587506135,14.182,0.0548,14.18210587
21/01/2021 20:00,15.6495,1.433,15.71497182,2.1145,-0.538,2.181869439,13.535,1.971,13.67775808,15.3885,-0.0656,15.38863982,2.1145,-0.538,2.181869439,13.274,0.4724,13.28240331
21/01/2021 20:30,15.4175,0.6918,15.4330131,2.0155,-0.563,2.092656028,13.402,1.2548,13.46061392,15.0135,0.0542,15.01359783,2.0155,-0.563,2.092656028,12.998,0.6172,13.01264538
21/01/2021 21:00,14.765,0.6426,14.77897695,1.914,-0.571,1.997357504,12.851,1.2136,12.90817671,14.488,0.0078,14.4880021,1.914,-0.571,1.997357504,12.574,0.5788,12.58731446
21/01/2021 21:30,14.3255,0.1756,14.3265762,2.0165,-0.891,2.204575526,12.309,1.0666,12.35512511,14.2135,-0.4638,14.2210651,2.0165,-0.891,2.204575526,12.197,0.4272,12.20447905
21/01/2021 22:00,13.246,-0.1186,13.24653094,1.781,-1.309,2.210303599,11.465,1.1904,11.52663338,13.166,-0.7532,13.18752692,1.781,-1.309,2.210303599,11.385,0.5558,11.39855862
21/01/2021 22:30,12.8045,0.3669,12.8097555,1.8595,-0.9925,2.107794226,10.945,1.3594,11.02909758,12.5445,-0.2753,12.54752049,1.8595,-0.9925,2.107794226,10.685,0.7172,10.70904295
21/01/2021 23:00,11.8944,-0.1569,11.8954348,1.896,-1.0055,2.14612354,9.9984,0.8486,10.03434724,11.557,-0.7885,11.58386728,1.896,-1.0055,2.14612354,9.661,0.217,9.663436759
21/01/2021 23:30,10.7729,-0.2158,10.77506121,1.7075,-0.957,1.957397571,9.0654,0.7412,9.095650312,10.4887,-0.957,10.53226835,1.7075,-0.957,1.957397571,8.7812,0,8.7812
22/01/2021 00:00,11.0544,-0.2712,11.0577262,2.183,-0.974,2.390431969,8.8714,0.7028,8.899194671,10.6204,-0.9462,10.66246644,2.183,-0.974,2.390431969,8.4374,0.0278,8.437445798
22/01/2021 00:30,10.1636,-0.1175,10.16427918,2.232,-0.7415,2.351945206,7.9316,0.624,7.956108003,9.915,-0.6579,9.936803179,2.232,-0.7415,2.351945206,7.683,0.0836,7.683454819
22/01/2021 01:00,9.2038,0.0037,9.203800744,1.639,-0.3515,1.676267655,7.5648,0.3552,7.573134495,8.91,-0.3515,8.916930652,1.639,-0.3515,1.676267655,7.271,0,7.271
22/01/2021 01:30,9.5255,-0.4248,9.534967503,1.6775,-0.469,1.741828709,7.848,0.0442,7.848124466,9.1829,-0.469,9.194868863,1.6775,-0.469,1.741828709,7.5054,0,7.5054
22/01/2021 02:00,9.3156,-0.8956,9.358552384,1.887,-1.004,2.137471637,7.4286,0.1084,7.429390858,9.2148,-1.004,9.269334121,1.887,-1.004,2.137471637,7.3278,0,7.3278
22/01/2021 02:30,8.6031,-0.3946,8.612144841,1.5605,-0.939,1.821230697,7.0426,0.5444,7.063609992,8.3275,-0.9016,8.376164923,1.5605,-0.939,1.821230697,6.767,0.0374,6.767103351
22/01/2021 03:00,9.4205,-0.861,9.459764334,2.1005,-1.366,2.505604967,7.32,0.505,7.337399062,9.1345,-1.3526,9.234100769,2.1005,-1.366,2.505604967,7.034,0.0134,7.034012764
22/01/2021 03:30,9.0315,-0.678,9.056913174,2.3815,-1.496,2.812393687,6.65,0.818,6.700121193,8.8183,-1.3012,8.913783503,2.3815,-1.496,2.812393687,6.4368,0.1948,6.439746989
22/01/2021 04:00,8.7429,-0.6084,8.764043072,2.3175,-1.552,2.789177343,6.4254,0.9436,6.494316447,8.5315,-1.238,8.620854729,2.3175,-1.552,2.789177343,6.214,0.314,6.221928318
22/01/2021 04:30,8.2406,-0.8333,8.282625022,2.3,-1.7645,2.898872238,5.9406,0.9312,6.01314076,8.2406,-1.4573,8.36846531,2.3,-1.7645,2.898872238,5.9406,0.3072,5.948537652
22/01/2021 05:00,8.217,0.2501,8.220805253,1.859,-1.2715,2.252241828,6.358,1.5216,6.5375401,8.2018,-0.7511,8.236120109,1.859,-1.2715,2.252241828,6.3428,0.5204,6.364112507
22/01/2021 05:30,8.3072,1.0155,8.369038899,1.352,-0.5925,1.47613016,6.9552,1.608,7.138660311,8.1584,-0.4293,8.169687206,1.352,-0.5925,1.47613016,6.8064,0.1632,6.808356277
22/01/2021 06:00,9.0681,0.4287,9.078227872,1.6185,-0.5275,1.702292131,7.4496,0.9562,7.510716251,8.8445,-0.5275,8.860216504,1.6185,-0.5275,1.702292131,7.226,0,7.226
22/01/2021 06:30,8.6569,0.1518,8.658230815,1.6825,-0.14,1.688314618,6.9744,0.2918,6.980501601,8.6771,-0.0756,8.67742933,1.6825,-0.14,1.688314618,6.9946,0.0644,6.994896462
22/01/2021 07:00,9.418,0.3639,9.425027703,1.521,0.0625,1.522283564,7.897,0.3014,7.902749582,9.4218,0.0625,9.422007296,1.521,0.0625,1.522283564,7.9008,0,7.9008
22/01/2021 07:30,10.5348,0.0017,10.53480014,1.431,-0.4245,1.492635672,9.1038,0.4262,9.113770947,10.5366,-0.4245,10.54514769,1.431,-0.4245,1.492635672,9.1056,0,9.1056
22/01/2021 08:00,11.4975,0.9644,11.53787561,1.3205,-0.106,1.324747617,10.177,1.0704,10.23313662,11.5475,0.3288,11.55218013,1.3205,-0.106,1.324747617,10.227,0.4348,10.23623857
22/01/2021 08:30,12.1275,1.0918,12.17654645,1.2935,0.15,1.302168288,10.834,0.9418,10.87485831,12.1285,0.3516,12.1335953,1.2935,0.15,1.302168288,10.835,0.2016,10.83687536
22/01/2021 09:00,13.695,1.481,13.77484613,1.669,0.067,1.670344276,12.026,1.414,12.10884272,13.643,0.0718,13.64318893,1.669,0.067,1.670344276,11.974,0.0048,11.97400096
22/01/2021 09:30,14.9405,1.7129,15.03836981,2.4235,0.0625,2.424305777,12.517,1.6504,12.625336,14.9125,0.0693,14.91266102,2.4235,0.0625,2.424305777,12.489,0.0068,12.48900185
22/01/2021 10:00,15.3585,1.4592,15.42766304,3.2645,-0.119,3.266668219,12.094,1.5782,12.19653849,15.3865,-0.1122,15.38690908,3.2645,-0.119,3.266668219,12.122,0.0068,12.12200191
22/01/2021 10:30,15.8295,2.0165,15.9574228,3.8805,0.0725,3.881177205,11.949,1.944,12.1061033,15.8455,0.2769,15.84791923,3.8805,0.0725,3.881177205,11.965,0.2044,11.96674577
22/01/2021 11:00,16.0555,1.8123,16.15745993,4.3695,-0.0645,4.36997603,11.686,1.8768,11.83574984,16.0725,0.0631,16.07262386,4.3695,-0.0645,4.36997603,11.703,0.1276,11.7036956
22/01/2021 11:30,15.837,1.8198,15.94121203,4.721,-0.129,4.722762116,11.116,1.9488,11.28553399,15.861,0.0602,15.86111424,4.721,-0.129,4.722762116,11.14,0.1892,11.14160656
22/01/2021 12:00,15.3305,1.8454,15.44117001,4.7665,-0.067,4.766970867,10.564,1.9124,10.73570537,15.3435,0.0914,15.34377223,4.7665,-0.067,4.766970867,10.577,0.1584,10.57818602
22/01/2021 12:30,14.201,1.7649,14.31025063,3.376,-0.1955,3.381655844,10.825,1.9604,11.00108145,14.17,0.0225,14.17001786,3.376,-0.1955,3.381655844,10.794,0.218,10.79620118
22/01/2021 13:00,14.7035,2.1971,14.86674681,2.5155,0.0765,2.516662969,12.188,2.1206,12.371107,14.6735,0.4441,14.6802189,2.5155,0.0765,2.516662969,12.158,0.3676,12.16355597
22/01/2021 13:30,15.9715,1.6646,16.05801063,2.7965,-0.24,2.806779694,13.175,1.9046,13.31195426,15.9375,0.1238,15.93798082,2.7965,-0.24,2.806779694,13.141,0.3638,13.14603482
22/01/2021 14:00,14.347,1.9092,14.47347414,1.304,-0.033,1.304417495,13.043,1.9422,13.18681121,14.343,1.1018,14.38525677,1.304,-0.033,1.304417495,13.039,1.1348,13.08828835
22/01/2021 14:30,15.1575,1.5742,15.23902595,1.3735,-0.008,1.373523298,13.784,1.5822,13.87450946,15.1935,0.9386,15.22246406,1.3735,-0.008,1.373523298,13.82,0.9466,13.85238072
22/01/2021 15:00,15.595,1.4408,15.66141531,1.514,-0.031,1.514317338,14.081,1.4718,14.15771013,15.377,0.8234,15.39902973,1.514,-0.031,1.514317338,13.863,0.8544,13.8893041
22/01/2021 15:30,15.734,1.1732,15.77767899,1.82,-0.241,1.835886979,13.914,1.4142,13.98568402,15.587,0.5472,15.59660209,1.82,-0.241,1.835886979,13.767,0.7882,13.78954489
22/01/2021 16:00,14.665,1.2633,14.71931221,1.497,-0.1105,1.5010727,13.168,1.3738,13.23946942,14.578,0.6249,14.59138732,1.497,-0.1105,1.5010727,13.081,0.7354,13.1016554
22/01/2021 16:30,14.682,0.9935,14.71557563,1.489,-0.2075,1.503388589,13.193,1.201,13.2475526,14.717,0.3695,14.72163779,1.489,-0.2075,1.503388589,13.228,0.577,13.24057827
22/01/2021 17:00,14.731,0.9721,14.76303964,1.504,-0.1685,1.513409479,13.227,1.1406,13.27608743,14.83,0.3499,14.83412721,1.504,-0.1685,1.513409479,13.326,0.5184,13.33607943
22/01/2021 17:30,15.7455,0.7996,15.76578988,1.8665,-0.362,1.901280161,13.879,1.1616,13.92752511,15.6825,0.1852,15.68359351,1.8665,-0.362,1.901280161,13.816,0.5472,13.82683202
22/01/2021 18:00,17.031,0.928,17.0562641,2.488,-0.439,2.526433257,14.543,1.367,14.60710574,16.81,0.2896,16.81249441,2.488,-0.439,2.526433257,14.322,0.7286,14.34052098
22/01/2021 18:30,18.058,0.5836,18.06742796,3.763,-0.795,3.846062142,14.295,1.3786,14.36132177,17.465,-0.0586,17.46509831,3.763,-0.795,3.846062142,13.702,0.7364,13.72177426
22/01/2021 19:00,18.143,0.6192,18.15356322,4.814,-1.03,4.922956023,13.329,1.6492,13.4306404,17.526,-0.0316,17.52602849,4.814,-1.03,4.922956023,12.712,0.9984,12.75114687
22/01/2021 19:30,15.83,0.7553,15.84800865,3.72,-1.0035,3.852974468,12.11,1.7588,12.23705346,15.167,0.1033,15.16735178,3.72,-1.0035,3.852974468,11.447,1.1068,11.50038326
22/01/2021 20:00,15.606,0.764,15.62468982,3.187,-0.82,3.290800662,12.419,1.584,12.5196093,15.084,0.1112,15.08440988,3.187,-0.82,3.290800662,11.897,0.9312,11.93338772
22/01/2021 20:30,14.301,0.5945,14.3133515,2.373,-0.6785,2.46809466,11.928,1.273,11.99573728,14.095,-0.0421,14.09506287,2.373,-0.6785,2.46809466,11.722,0.6364,11.73926271
22/01/2021 21:00,13.7925,0.0925,13.79281017,2.0895,-0.8715,2.263961683,11.703,0.964,11.7426362,13.7125,-0.5355,13.72295218,2.0895,-0.8715,2.263961683,11.623,0.336,11.62785556
22/01/2021 21:30,13.8125,-0.1824,13.81370428,2.4325,-1.103,2.67089222,11.38,0.9206,11.41717585,13.6035,-0.8218,13.62830024,2.4325,-1.103,2.67089222,11.171,0.2812,11.17453867
22/01/2021 22:00,12.709,-0.3494,12.713802,2.182,-1.345,2.563230189,10.527,0.9956,10.57397505,12.453,-0.9908,12.49235341,2.182,-1.345,2.563230189,10.271,0.3542,10.27710556
22/01/2021 22:30,12.668,-0.4372,12.67554211,2.577,-1.521,2.992385336,10.091,1.0838,10.14903461,12.3522,-1.0784,12.39918511,2.577,-1.521,2.992385336,9.7752,0.4426,9.785214857
22/01/2021 23:00,12.2382,-0.5134,12.24896399,3.095,-1.602,3.485029268,9.1432,1.0886,9.207776941,11.8378,-1.1604,11.89453812,3.095,-1.602,3.485029268,8.7428,0.4416,8.753945533
22/01/2021 23:30,11.3648,-0.1025,11.36526222,3.412,-1.1355,3.595984462,7.9528,1.033,8.019608272,11.0488,-0.7255,11.07259372,3.412,-1.1355,3.595984462,7.6368,0.41,7.647797999
23/01/2021 00:00,9.841,-0.1172,9.841697864,2.809,-0.701,2.89514801,7.032,0.5838,7.056192064,9.5858,-0.701,9.611397538,2.809,-0.701,2.89514801,6.7768,0,6.7768
23/01/2021 00:30,9.649,-0.4589,9.659906325,2.593,-0.6625,2.67629506,7.056,0.2036,7.058936815,9.5262,-0.6625,9.549209009,2.593,-0.6625,2.67629506,6.9332,0,6.9332
23/01/2021 01:00,8.6283,-0.3705,8.636250989,1.9745,-0.4405,2.023039916,6.6538,0.07,6.6541682,8.6245,-0.4405,8.635742035,1.9745,-0.4405,2.023039916,6.65,0,6.65
23/01/2021 01:30,8.845,-0.4746,8.857723757,1.835,-0.49,1.899295922,7.01,0.0154,7.010016916,8.8316,-0.49,8.845182788,1.835,-0.49,1.899295922,6.9966,0,6.9966
23/01/2021 02:00,8.193,-0.45,8.205348804,1.447,-0.45,1.515357714,6.746,0,6.746,8.2698,-0.45,8.282034294,1.447,-0.45,1.515357714,6.8228,0,6.8228
