Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/01/2021 02:30,8.099,-0.1805,8.101011125,1.185,-0.1815,1.198819106,6.914,0.001,6.914000072,8.2488,-0.1815,8.250796549,1.185,-0.1815,1.198819106,7.0638,0,7.0638
23/01/2021 03:00,8.0661,0.196,8.068480973,0.9775,0.195,0.996760377,7.0886,0.001,7.088600071,8.1277,0.195,8.130038886,0.9775,0.195,0.996760377,7.1502,0,7.1502
23/01/2021 03:30,7.9204,0.1095,7.921156886,0.968,0.1095,0.974173624,6.9524,0,6.9524,7.9482,0.1095,7.948954239,0.968,0.1095,0.974173624,6.9802,0,6.9802
23/01/2021 04:00,7.9061,0.1645,7.907811167,0.9625,0.1645,0.976456092,6.9436,0,6.9436,7.9427,0.1645,7.944403284,0.9625,0.1645,0.976456092,6.9802,0,6.9802
23/01/2021 04:30,7.9482,-0.3275,7.954944342,1.039,-0.3275,1.089393065,6.9092,0,6.9092,8,-0.3275,8.006700709,1.039,-0.3275,1.089393065,6.961,0,6.961
23/01/2021 05:00,8.0335,-0.6195,8.057350836,1.3115,-0.6195,1.450452516,6.722,0,6.722,8.1457,-0.6195,8.169223264,1.3115,-0.6195,1.450452516,6.8342,0,6.8342
23/01/2021 05:30,8.2536,-1.0037,8.314404768,1.858,-1.0345,2.126582763,6.3956,0.0308,6.395674163,8.4408,-1.0345,8.503957602,1.858,-1.0345,2.126582763,6.5828,0,6.5828
23/01/2021 06:00,7.9889,-0.7113,8.020503158,1.9995,-1.0205,2.244865363,5.9894,0.3092,5.997375843,8.0755,-1.0205,8.139724842,1.9995,-1.0205,2.244865363,6.076,0,6.076
23/01/2021 06:30,8.1549,-0.3914,8.164287352,2.2605,-0.615,2.342666269,5.8944,0.2236,5.898639531,8.1751,-0.615,8.198200108,2.2605,-0.615,2.342666269,5.9146,0,5.9146
23/01/2021 07:00,8.2445,-0.3511,8.25197258,2.1455,-0.4145,2.185172876,6.099,0.0634,6.099329517,8.2733,-0.4145,8.283676909,2.1455,-0.4145,2.185172876,6.1278,0,6.1278
23/01/2021 07:30,9.8237,-0.8485,9.860275551,3.2525,-0.8705,3.366975869,6.5712,0.022,6.571236827,9.8957,-0.8705,9.933914069,3.2525,-0.8705,3.366975869,6.6432,0,6.6432
23/01/2021 08:00,10.0625,-1.2812,10.14373598,3.6995,-1.836,4.130035865,6.363,0.5548,6.387141148,10.0625,-1.7794,10.21861882,3.6995,-1.836,4.130035865,6.363,0.0566,6.363251728
23/01/2021 08:30,10.3193,-0.2576,10.32251473,3.7395,-1.662,4.092200417,6.5798,1.4044,6.728009171,10.3117,-0.6098,10.32971505,3.7395,-1.662,4.092200417,6.5722,1.0522,6.655894957
23/01/2021 09:00,11.2255,0.0193,11.22551659,3.8805,-1.3795,4.118409948,7.345,1.3988,7.477009191,11.1141,-0.3283,11.11894778,3.8805,-1.3795,4.118409948,7.2336,1.0512,7.309582095
23/01/2021 09:30,12.6397,0.0681,12.63988345,4.3145,-1.2855,4.501935195,8.3252,1.3536,8.434523579,12.4371,-0.2755,12.44015099,4.3145,-1.2855,4.501935195,8.1226,1.01,8.185153069
23/01/2021 10:00,14.7589,0.1397,14.75956115,6.0765,-1.2455,6.202831813,8.6824,1.3852,8.792203865,14.4467,-0.2057,14.44816436,6.0765,-1.2455,6.202831813,8.3702,1.0398,8.434538048
23/01/2021 10:30,14.051,0.3263,14.05478825,6.325,-1.0985,6.4196828,7.726,1.4248,7.85627972,13.6758,-0.0309,13.67583491,6.325,-1.0985,6.4196828,7.3508,1.0676,7.427922347
23/01/2021 11:00,15.6978,0.0946,15.69808504,7.769,-1.286,7.874716312,7.9288,1.3806,8.048100757,15.259,-0.2596,15.26120812,7.769,-1.286,7.874716312,7.49,1.0264,7.559999799
23/01/2021 11:30,14.2576,0.5247,14.26725159,7.167,-1.0525,7.243869494,7.0906,1.5772,7.263894837,13.6,0.1485,13.60081072,7.167,-1.0525,7.243869494,6.433,1.201,6.544149295
23/01/2021 12:00,14.0352,0.4408,14.04212034,6.31,-1.004,6.389375243,7.7252,1.4448,7.859145124,13.4476,0.0704,13.44778428,6.31,-1.004,6.389375243,7.1376,1.0744,7.218010053
23/01/2021 12:30,12.4489,0.3688,12.45436167,4.1325,-0.863,4.221649589,8.3164,1.2318,8.407130319,11.7751,-0.0786,11.77536233,4.1325,-0.863,4.221649589,7.6426,0.7844,7.682748084
23/01/2021 13:00,13.7852,0.3637,13.78999698,3.85,-0.9065,3.9552803,9.9352,1.2702,10.01606745,13.0786,-0.2883,13.08177721,3.85,-0.9065,3.9552803,9.2286,0.6182,9.249282632
23/01/2021 13:30,15.1425,0.1574,15.14331803,4.8425,-1.104,4.96675168,10.3,1.2614,10.37695186,14.2755,-0.502,14.28432372,4.8425,-1.104,4.96675168,9.433,0.602,9.452189852
23/01/2021 14:00,13.7859,0.2211,13.7876729,4.4125,-1.1805,4.567683932,9.3734,1.4016,9.477610992,13.1581,-0.4279,13.16505579,4.4125,-1.1805,4.567683932,8.7456,0.7526,8.777922654
23/01/2021 14:30,16.5414,-0.1244,16.54186777,6.926,-1.526,7.092119006,9.6154,1.4016,9.717015988,15.8484,-0.782,15.8676812,6.926,-1.526,7.092119006,8.9224,0.744,8.953365722
23/01/2021 15:00,14.6114,-0.3032,14.6145455,7.443,-1.868,7.673830399,7.1684,1.5648,7.337203664,14.0556,-0.9618,14.08846871,7.443,-1.868,7.673830399,6.6126,0.9062,6.674404633
23/01/2021 15:30,13.1147,-0.002,13.11470015,6.3255,-1.853,6.591324544,6.7892,1.851,7.037004877,12.4675,-0.6732,12.48566196,6.3255,-1.853,6.591324544,6.142,1.1798,6.254285894
23/01/2021 16:00,13.1492,0.323,13.15316653,5.545,-1.526,5.751147798,7.6042,1.849,7.825768885,12.7796,-0.3212,12.78363585,5.545,-1.526,5.751147798,7.2346,1.2048,7.334233443
23/01/2021 16:30,14.6098,0.1651,14.61073284,6.132,-1.4275,6.295965395,8.4778,1.5926,8.626092255,14.3286,-0.4637,14.33610113,6.132,-1.4275,6.295965395,8.1966,0.9638,8.253069853
23/01/2021 17:00,15.8771,0.3702,15.88141532,7.3455,-1.187,7.440788886,8.5316,1.5572,8.672546938,15.1417,-0.2818,15.14432204,7.3455,-1.187,7.440788886,7.7962,0.9052,7.848574487
23/01/2021 17:30,14.8952,0.8946,14.92204048,6.62,-0.559,6.643559362,8.2752,1.4536,8.401897881,14.0466,0.1696,14.04762385,6.62,-0.559,6.643559362,7.4266,0.7286,7.462254721
23/01/2021 18:00,11.2204,0.7214,11.24356679,1.75,0.032,1.750292547,9.4704,0.6894,9.495459363,10.9314,0.032,10.93144684,1.75,0.032,1.750292547,9.1814,0,9.1814
23/01/2021 18:30,15.3245,0.9221,15.35221706,1.2485,0.0465,1.249365639,14.076,0.8756,14.10320713,15.1055,0.1051,15.10586562,1.2485,0.0465,1.249365639,13.857,0.0586,13.85712391
23/01/2021 19:00,15.9745,0.6831,15.98909866,1.5505,-0.1405,1.556852755,14.424,0.8236,14.44749435,15.7695,-0.1405,15.77012589,1.5505,-0.1405,1.556852755,14.219,0,14.219
23/01/2021 19:30,14.7065,0.8377,14.73033888,1.1165,-0.0435,1.117347081,13.59,0.8812,13.61853933,14.7025,-0.0435,14.70256435,1.1165,-0.0435,1.117347081,13.586,0,13.586
23/01/2021 20:00,14.5835,0.8379,14.60755108,1.0365,0.1035,1.041654693,13.547,0.7344,13.56689177,14.5635,0.1035,14.56386777,1.0365,0.1035,1.041654693,13.527,0,13.527
23/01/2021 20:30,13.9995,0.6812,14.01606342,1.0005,0.156,1.012588885,12.999,0.5252,13.00960553,13.9865,0.156,13.98736995,1.0005,0.156,1.012588885,12.986,0,12.986
23/01/2021 21:00,13.332,0.5367,13.34279847,0.964,0.1575,0.976781577,12.368,0.3792,12.37381173,13.34,0.1575,13.34092974,0.964,0.1575,0.976781577,12.376,0,12.376
23/01/2021 21:30,12.8915,0.3904,12.89740999,0.9635,0.113,0.970103732,11.928,0.2774,11.9312252,12.8995,0.113,12.89999493,0.9635,0.113,0.970103732,11.936,0,11.936
23/01/2021 22:00,12.29,0.2692,12.29294792,0.953,0.107,0.958988008,11.337,0.1622,11.33816025,12.307,0.107,12.30746513,0.953,0.107,0.958988008,11.354,0,11.354
23/01/2021 22:30,11.705,0.1377,11.70580994,0.9,0.1185,0.907767729,10.805,0.0192,10.80501706,11.757,0.1463,11.75791022,0.9,0.1185,0.907767729,10.857,0.0278,10.85703559
23/01/2021 23:00,11.24,-0.282,11.24353699,0.994,-0.282,1.033227952,10.246,0,10.246,11.35,-0.282,11.35350272,0.994,-0.282,1.033227952,10.356,0,10.356
23/01/2021 23:30,10.3291,-0.4194,10.3376111,0.9485,-0.428,1.040594181,9.3806,0.0086,9.380603942,10.4281,-0.428,10.4368795,0.9485,-0.428,1.040594181,9.4796,0,9.4796
24/01/2021 00:00,10.0502,-0.7822,10.08059308,1.102,-0.786,1.353587825,8.9482,0.0038,8.948200807,10.152,-0.786,10.18238184,1.102,-0.786,1.353587825,9.05,0,9.05
24/01/2021 00:30,9.4456,-0.7827,9.477973341,1.345,-0.9565,1.650429414,8.1006,0.1738,8.102464242,9.5118,-0.9565,9.559771519,1.345,-0.9565,1.650429414,8.1668,0,8.1668
24/01/2021 01:00,9.2904,-0.7337,9.319326577,1.76,-1.0725,2.061032811,7.5304,0.3388,7.538017617,9.299,-1.0725,9.360644062,1.76,-1.0725,2.061032811,7.539,0,7.539
24/01/2021 01:30,8.8588,-0.8615,8.900590974,2.181,-1.2465,2.512075487,6.6778,0.385,6.688889133,8.9768,-1.2465,9.062930017,2.181,-1.2465,2.512075487,6.7958,0,6.7958
24/01/2021 02:00,8.4053,-0.8283,8.446013792,2.2765,-1.3525,2.647963085,6.1288,0.5242,6.151176723,8.5195,-1.3525,8.626188991,2.2765,-1.3525,2.647963085,6.243,0,6.243
24/01/2021 02:30,8.0733,-0.6071,8.096094324,1.9985,-1.2925,2.380033298,6.0748,0.6854,6.113343455,7.9947,-1.2925,8.098505068,1.9985,-1.2925,2.380033298,5.9962,0,5.9962
24/01/2021 03:00,7.7579,-0.8874,7.808488405,1.8355,-1.498,2.369190632,5.9224,0.6106,5.953793255,7.8297,-1.498,7.971712871,1.8355,-1.498,2.369190632,5.9942,0,5.9942
24/01/2021 03:30,7.8109,-0.8569,7.857762813,2.0095,-1.6585,2.605515784,5.8014,0.8016,5.856518123,8.0173,-1.5481,8.16539729,2.0095,-1.6585,2.605515784,6.0078,0.1104,6.008814276
24/01/2021 04:00,8.0041,-1.0698,8.075276395,2.3545,-1.881,3.01360768,5.6496,0.8112,5.707541117,7.8697,-1.5758,8.025915756,2.3545,-1.881,3.01360768,5.5152,0.3052,5.52363812
24/01/2021 04:30,9.6413,-0.7473,9.670218352,4.2585,-2.1345,4.763497927,5.3828,1.3872,5.558674274,9.4521,-1.6957,9.602999162,4.2585,-2.1345,4.763497927,5.1936,0.4388,5.212103836
24/01/2021 05:00,6.2173,1.2901,6.349738365,2.6585,-0.7855,2.772116971,3.5588,2.0756,4.119851065,6.0589,-0.2633,6.06461838,2.6585,-0.7855,2.772116971,3.4004,0.5222,3.440263507
24/01/2021 05:30,7.471,-0.118,7.471931812,2.573,-0.409,2.605304205,4.898,0.291,4.906636832,7.0706,-0.314,7.077568817,2.573,-0.409,2.605304205,4.4976,0.095,4.498603201
24/01/2021 06:00,6.7687,-0.2292,6.772579444,1.9255,-0.256,1.942443371,4.8432,0.0268,4.843274149,6.7207,-0.256,6.725573915,1.9255,-0.256,1.942443371,4.7952,0,4.7952
24/01/2021 06:30,6.7159,-0.0015,6.715900168,1.2285,-0.0015,1.228500916,5.4874,0,5.4874,6.7227,-0.0015,6.722700167,1.2285,-0.0015,1.228500916,5.4942,0,5.4942
24/01/2021 07:00,7.4766,0.01,7.476606688,1.056,0.01,1.056047347,6.4206,0,6.4206,7.6022,0.0696,7.602518596,1.056,0.01,1.056047347,6.5462,0.0596,6.546471309
24/01/2021 07:30,7.9813,-0.1455,7.982626131,1.1855,-0.1455,1.194395454,6.7958,0,6.7958,8.5583,0.0167,8.558316294,1.1855,-0.1455,1.194395454,7.3728,0.1622,7.374583967
24/01/2021 08:00,8.4575,-0.199,8.459840853,1.3055,-0.199,1.320579892,7.152,0,7.152,9.0413,0.1456,9.042472286,1.3055,-0.199,1.320579892,7.7358,0.3446,7.743471495
24/01/2021 08:30,8.9132,-0.2225,8.915976699,1.453,-0.2225,1.469937159,7.4602,0,7.4602,9.4988,0.2297,9.501576897,1.453,-0.2225,1.469937159,8.0458,0.4522,8.058497532
24/01/2021 09:00,9.8979,0.5445,9.912865613,1.5055,0.0885,1.508098969,8.3924,0.456,8.404779221,9.9823,0.1001,9.982801876,1.5055,0.0885,1.508098969,8.4768,0.0116,8.476807937
24/01/2021 09:30,10.9099,-0.0608,10.91006942,1.6285,-0.342,1.664024113,9.2814,0.2812,9.285658803,10.9291,-0.342,10.93444973,1.6285,-0.342,1.664024113,9.3006,0,9.3006
24/01/2021 10:00,11.4525,0.4914,11.46303756,1.3955,-0.099,1.399007237,10.057,0.5904,10.07431492,11.5185,-0.098,11.51891689,1.3955,-0.099,1.399007237,10.123,0.001,10.12300005
24/01/2021 10:30,12.5065,0.6175,12.52173504,1.4135,-0.2465,1.434832569,11.093,0.864,11.12659629,12.4645,-0.2465,12.46693717,1.4135,-0.2465,1.434832569,11.051,0,11.051
24/01/2021 11:00,13.061,0.9727,13.09717016,1.41,-0.1285,1.4158433,11.651,1.1012,11.70292453,13.09,-0.1285,13.0906307,1.41,-0.1285,1.4158433,11.68,0,11.68
24/01/2021 11:30,13.4585,1.2331,13.51487173,1.3245,0.1205,1.329970112,12.134,1.1126,12.18490192,13.4865,0.1205,13.48703831,1.3245,0.1205,1.329970112,12.162,0,12.162
24/01/2021 12:00,13.575,1.0726,13.61730868,1.111,0.147,1.120682828,12.464,0.9256,12.49832114,13.591,0.147,13.59179495,1.111,0.147,1.120682828,12.48,0,12.48
24/01/2021 12:30,14.496,1.2013,14.54569138,1.154,0.1395,1.162401071,13.342,1.0618,13.38418407,14.502,0.1395,14.50267094,1.154,0.1395,1.162401071,13.348,0,13.348
24/01/2021 13:00,14.9015,1.2024,14.94993204,1.0535,0.128,1.061247497,13.848,1.0744,13.88961624,14.9805,0.3978,14.98578076,1.0535,0.128,1.061247497,13.927,0.2698,13.9296131
24/01/2021 13:30,15.1445,1.1057,15.18480993,1.0855,0.1265,1.092846055,14.059,0.9792,14.09305906,15.2705,0.5009,15.278713,1.0855,0.1265,1.092846055,14.185,0.3744,14.18994011
24/01/2021 14:00,14.8895,0.801,14.91102985,1.0575,0.058,1.059089349,13.832,0.743,13.85194113,15.0275,0.1896,15.02869603,1.0575,0.058,1.059089349,13.97,0.1316,13.97061983
24/01/2021 14:30,15.1725,-0.0827,15.17272538,1.8235,-0.5175,1.89551009,13.349,0.4348,13.35607922,15.2575,-0.4955,15.26554377,1.8235,-0.5175,1.89551009,13.434,0.022,13.43401801
24/01/2021 15:00,14.277,-0.0901,14.2772843,2.001,-0.7045,2.121396062,12.276,0.6144,12.2913654,14.409,-0.6651,14.42434189,2.001,-0.7045,2.121396062,12.408,0.0394,12.40806255
24/01/2021 15:30,13.929,0.4824,13.93735092,1.831,-0.706,1.96239573,12.098,1.1884,12.1562288,14.044,-0.634,14.05830331,1.831,-0.706,1.96239573,12.213,0.072,12.21321223
24/01/2021 16:00,13.459,0.5055,13.46848957,1.481,-0.6985,1.637456335,11.978,1.204,12.03835952,13.458,-0.6649,13.47441487,1.481,-0.6985,1.637456335,11.977,0.0336,11.97704713
24/01/2021 16:30,13.948,0.7886,13.97027537,1.607,-0.376,1.650401466,12.341,1.1646,12.3958289,13.948,-0.3366,13.95206091,1.607,-0.376,1.650401466,12.341,0.0394,12.34106289
24/01/2021 17:00,14.336,0.6682,14.35156393,1.545,-0.383,1.59176443,12.791,1.0512,12.83412258,14.191,-0.3168,14.19453568,1.545,-0.383,1.59176443,12.646,0.0662,12.64617327
24/01/2021 17:30,15.009,1.054,15.04596281,1.639,-0.243,1.65691581,13.37,1.297,13.43276252,14.923,-0.1394,14.92365107,1.639,-0.243,1.65691581,13.284,0.1036,13.28440397
24/01/2021 18:00,16.6045,0.8767,16.62762831,2.8175,-0.3685,2.841495821,13.787,1.2452,13.84311714,16.6365,-0.3041,16.6392791,2.8175,-0.3685,2.841495821,13.819,0.0644,13.81915006
24/01/2021 18:30,17.527,0.3407,17.53031105,4.568,-0.9505,4.665841216,12.959,1.2912,13.02316699,17.042,-0.8439,17.06288168,4.568,-0.9505,4.665841216,12.474,0.1066,12.47445548
24/01/2021 19:00,16.965,0.688,16.97894487,5.594,-1.14,5.708978543,11.371,1.828,11.51699722,16.635,-0.5822,16.64518494,5.594,-1.14,5.708978543,11.041,0.5578,11.05508127
24/01/2021 19:30,18.2058,0.0393,18.20584242,8.242,-1.7905,8.434242957,9.9638,1.8298,10.13042341,17.9062,-1.2405,17.94911805,8.242,-1.7905,8.434242957,9.6642,0.55,9.679837893
24/01/2021 20:00,19.0398,0.3652,19.04330211,10.635,-2.058,10.8322938,8.4048,2.4232,8.747145893,16.827,-0.9118,16.85168562,10.635,-2.058,10.8322938,6.192,1.1462,6.297192902
24/01/2021 20:30,16.2248,0.3596,16.22878453,11.109,-2.313,11.34723975,5.1158,2.6726,5.771845493,14.9548,-0.9996,14.98817011,11.109,-2.313,11.34723975,3.8458,1.3134,4.063889418
24/01/2021 21:00,11.841,0.6972,11.86150787,7.615,-1.942,7.858726933,4.226,2.6392,4.982414338,11.0606,-0.574,11.07548411,7.615,-1.942,7.858726933,3.4456,1.368,3.707233923
24/01/2021 21:30,17.7342,-0.6651,17.74666751,10.969,-2.5775,11.2677623,6.7652,1.9124,7.030306167,17.5066,-1.5253,17.57292189,10.969,-2.5775,11.2677623,6.5376,1.0522,6.621732296
24/01/2021 22:00,15.2966,-0.2997,15.29953567,12.096,-2.8715,12.43216507,3.2006,2.5718,4.10584895,15.338,-0.9821,15.36941002,12.096,-2.8715,12.43216507,3.242,1.8894,3.752385423
24/01/2021 22:30,12.269,-0.1896,12.27046491,10.801,-2.94,11.19398057,1.468,2.7504,3.117647215,12.5588,-0.8164,12.58530756,10.801,-2.94,11.19398057,1.7578,2.1236,2.75672592
24/01/2021 23:00,9.5498,0.216,9.552242461,7.65,-2.354,8.003987506,1.8998,2.57,3.195956827,9.7582,-0.4396,9.768096816,7.65,-2.354,8.003987506,2.1082,1.9144,2.847706902
24/01/2021 23:30,11.0569,-0.4752,11.06710679,7.1995,-2.356,7.575192159,3.8574,1.8808,4.291496639,11.2537,-1.3854,11.33865498,7.1995,-2.356,7.575192159,4.0542,0.9706,4.168765045
25/01/2021 00:00,10.9813,0.2008,10.98313572,7.0375,-1.581,7.212902831,3.9438,1.7818,4.327628644,10.5973,-0.5212,10.61010918,7.0375,-1.581,7.212902831,3.5598,1.0598,3.714209483
25/01/2021 00:30,10.4161,-1.3147,10.49874161,7.3105,-1.4905,7.460898103,3.1056,0.1758,3.110571812,10.7733,0.5861,10.78923102,7.3105,-1.4905,7.460898103,3.4628,2.0766,4.037728495
25/01/2021 01:00,8.1806,0.2105,8.183307804,5.653,-0.7515,5.702732788,2.5276,0.962,2.704478833,8.4438,0.0847,8.444224803,5.653,-0.7515,5.702732788,2.7908,0.8362,2.913382069
25/01/2021 01:30,8.8483,-0.0482,8.848431281,4.9995,-0.487,5.023163271,3.8488,0.4388,3.873732939,8.8001,-0.487,8.813565057,4.9995,-0.487,5.023163271,3.8006,0,3.8006
25/01/2021 02:00,8.3008,-0.6695,8.327755453,4.213,-0.7655,4.281980762,4.0878,0.096,4.088927101,8.4976,-0.7655,8.53201008,4.213,-0.7655,4.281980762,4.2846,0,4.2846
25/01/2021 02:30,9.944,-0.8721,9.982168823,5.334,-1.1015,5.446545534,4.61,0.2294,4.615704102,9.994,-1.1015,10.0545183,5.334,-1.1015,5.446545534,4.66,0,4.66
25/01/2021 03:00,9.5482,-0.8199,9.583337584,5.975,-1.3355,6.122432952,3.5732,0.5156,3.610207972,9.6432,-1.3355,9.735238389,5.975,-1.3355,6.122432952,3.6682,0,3.6682
25/01/2021 03:30,8.2136,-0.5854,8.2344349,5.3,-1.338,5.466282466,2.9136,0.7526,3.009231085,8.3644,-1.338,8.470739717,5.3,-1.338,5.466282466,3.0644,0,3.0644
25/01/2021 04:00,8.0375,-0.7135,8.069107045,4.7725,-1.3595,4.962357958,3.265,0.646,3.328294007,8.1633,-1.3595,8.275730006,4.7725,-1.3595,4.962357958,3.3908,0,3.3908
25/01/2021 04:30,8.8311,-0.7242,8.860744486,5.1505,-1.425,5.343994316,3.6806,0.7008,3.746723502,8.9165,-1.425,9.029651004,5.1505,-1.425,5.343994316,3.766,0,3.766
25/01/2021 05:00,8.9842,-0.7994,9.019694562,5.626,-1.575,5.842302714,3.3582,0.7756,3.446601602,9.0226,-1.575,9.159035744,5.626,-1.575,5.842302714,3.3966,0,3.3966
25/01/2021 05:30,8.9802,-0.051,8.980344817,5.862,-0.965,5.940897996,3.1182,0.914,3.249394904,8.8688,-0.965,8.921145579,5.862,-0.965,5.940897996,3.0068,0,3.0068
25/01/2021 06:00,8.461,-0.5133,8.47655578,5.415,-0.8905,5.487733161,3.046,0.3772,3.069266336,8.393,-0.8905,8.44010896,5.415,-0.8905,5.487733161,2.978,0,2.978
25/01/2021 06:30,9.7285,-0.406,9.736968124,5.7895,-0.743,5.836982033,3.939,0.337,3.953389685,9.4163,-0.743,9.445567992,5.7895,-0.743,5.836982033,3.6268,0,3.6268
25/01/2021 07:00,9.9552,0.111,9.955818803,5.182,-0.443,5.200901172,4.7732,0.554,4.805242371,9.7604,-0.443,9.770448156,5.182,-0.443,5.200901172,4.5784,0,4.5784
25/01/2021 07:30,10.701,0.4911,10.71226308,4.484,-0.1195,4.485592074,6.217,0.6106,6.246912946,10.6924,-0.1195,10.69306775,4.484,-0.1195,4.485592074,6.2084,0,6.2084
25/01/2021 08:00,13.7231,0.2205,13.72487136,5.8895,-0.3795,5.9017142,7.8336,0.6,7.85654434,13.6799,-0.3795,13.68516292,5.8895,-0.3795,5.9017142,7.7904,0,7.7904
25/01/2021 08:30,14.8751,-0.2949,14.87802292,7.6885,-0.7145,7.721628229,7.1866,0.4196,7.198839054,14.9125,-0.7021,14.92901874,7.6885,-0.7145,7.721628229,7.224,0.0124,7.224010642
25/01/2021 09:00,12.9176,0.5226,12.92816694,5.926,-0.733,5.97116111,6.9916,1.2556,7.103450001,12.744,-0.2098,12.74572681,5.926,-0.733,5.97116111,6.818,0.5232,6.838045206
25/01/2021 09:30,14.4945,1.5043,14.5723522,4.8705,-0.4935,4.895437927,9.624,1.9978,9.829169896,14.2373,0.8601,14.26325641,4.8705,-0.4935,4.895437927,9.3668,1.3536,9.464099281
25/01/2021 10:00,15.5975,1.6436,15.68385881,4.4915,-0.289,4.50078807,11.106,1.9326,11.27289576,15.3435,1.009,15.37664051,4.4915,-0.289,4.50078807,10.852,1.298,10.92935076
25/01/2021 10:30,16.9895,1.5898,17.063721,4.8445,-0.432,4.863723291,12.145,2.0218,12.3121363,16.8675,0.96,16.89479672,4.8445,-0.432,4.863723291,12.023,1.392,12.10331331
25/01/2021 11:00,16.372,1.8023,16.47090372,4.571,-0.3165,4.581944265,11.801,2.1188,11.98970035,16.216,1.1801,16.25888348,4.571,-0.3165,4.581944265,11.645,1.4966,11.74077666
25/01/2021 11:30,17.207,2.0393,17.32742316,4.658,-0.2465,4.664517794,12.549,2.2858,12.75548049,16.924,1.4105,16.98267606,4.658,-0.2465,4.664517794,12.266,1.657,12.37741512
25/01/2021 12:00,16.3185,2.0014,16.44077383,3.7535,-0.393,3.774017919,12.565,2.3944,12.79110536,16.0905,1.3792,16.14950101,3.7535,-0.393,3.774017919,12.337,1.7722,12.46363758
25/01/2021 12:30,17.375,2.187,17.5120985,3.745,-0.501,3.778362873,13.63,2.688,13.89252475,17.181,1.5678,17.25238412,3.745,-0.501,3.778362873,13.436,2.0688,13.59433814
25/01/2021 13:00,17.5015,1.8174,17.59560869,4.1575,-0.597,4.20014467,13.344,2.4144,13.56066604,17.4005,1.18,17.44046445,4.1575,-0.597,4.20014467,13.243,1.777,13.36169069
25/01/2021 13:30,17.3695,2.0558,17.49073594,4.5445,-0.374,4.559863622,12.825,2.4298,13.05314342,17.2565,1.4194,17.3147766,4.5445,-0.374,4.559863622,12.712,1.7934,12.83788252
25/01/2021 14:00,17.2015,1.6196,17.27757814,4.8025,-0.526,4.831219541,12.399,2.1456,12.58327463,17.0015,0.9994,17.03084856,4.8025,-0.526,4.831219541,12.199,1.5254,12.29400041
25/01/2021 14:30,16.6535,1.6523,16.73526688,5.0225,-0.4665,5.044118208,11.631,2.1188,11.82241407,16.6565,1.0303,16.68833456,5.0225,-0.4665,5.044118208,11.634,1.4968,11.729892
25/01/2021 15:00,15.777,1.4588,15.84429949,4.535,-0.515,4.564148332,11.242,1.9738,11.41395858,15.638,0.8338,15.66021285,4.535,-0.515,4.564148332,11.103,1.3488,11.18462652
25/01/2021 15:30,16.309,1.3969,16.36871438,4.323,-0.6595,4.373016036,11.986,2.0564,12.16112565,15.876,0.7689,15.89460862,4.323,-0.6595,4.373016036,11.553,1.4284,11.64096798
25/01/2021 16:00,16.803,1.3454,16.85677639,4.963,-0.687,5.010323143,11.84,2.0324,12.01316985,16.49,0.7156,16.50551978,4.963,-0.687,5.010323143,11.527,1.4026,11.61202031
25/01/2021 16:30,14.925,1.3724,14.9879654,3.653,-0.709,3.721167827,11.272,2.0814,11.46255687,14.814,0.7532,14.83313542,3.653,-0.709,3.721167827,11.161,1.4622,11.25637374
25/01/2021 17:00,16.2625,1.3955,16.32226475,3.8455,-0.5245,3.881104289,12.417,1.92,12.56456482,16.2285,0.7793,16.2472004,3.8455,-0.5245,3.881104289,12.383,1.3038,12.45144905
25/01/2021 17:30,24.867,-0.3121,24.86895847,12.792,-1.8185,12.92061168,12.075,1.5064,12.16860164,24.915,-0.9209,24.93201319,12.792,-1.8185,12.92061168,12.123,0.8976,12.15618422
25/01/2021 18:00,18.5517,0.5529,18.55993727,13.2925,-1.7165,13.40287016,5.2592,2.2694,5.727945618,18.6069,-0.0241,18.60691561,13.2925,-1.7165,13.40287016,5.3144,1.6924,5.577370807
25/01/2021 18:30,14.3472,1.112,14.39022904,9.024,-1.169,9.099403112,5.3232,2.281,5.791322754,14.3924,0.5408,14.4025568,9.024,-1.169,9.099403112,5.3684,1.7098,5.634104596
25/01/2021 19:00,12.1996,1.5544,12.2982275,3.116,-0.306,3.130988981,9.0836,1.8604,9.272156012,12.2448,0.9766,12.28368327,3.116,-0.306,3.130988981,9.1288,1.2826,9.218462572
25/01/2021 19:30,16.9485,1.1503,16.98749076,2.8195,-0.2705,2.832446028,14.129,1.4208,14.20025752,16.9265,0.5541,16.93556698,2.8195,-0.2705,2.832446028,14.107,0.8246,14.13107972
25/01/2021 20:00,15.7935,1.3883,15.85440062,2.1765,0.1835,2.184221715,13.617,1.2048,13.67019503,15.8205,0.7787,15.83965258,2.1765,0.1835,2.184221715,13.644,0.5952,13.6569762
25/01/2021 20:30,15.2905,0.4913,15.29839096,1.8005,-0.2855,1.822994926,13.49,0.7768,13.51234688,15.3075,-0.1875,15.30864829,1.8005,-0.2855,1.822994926,13.507,0.098,13.50735551
25/01/2021 21:00,15.136,0.3645,15.14038825,1.888,-0.6655,2.0018577,13.248,1.03,13.28797968,15.261,-0.2555,15.26313864,1.888,-0.6655,2.0018577,13.373,0.41,13.37928358
25/01/2021 21:30,14.731,0.0633,14.731136,2.327,-1.1685,2.603905,12.404,1.2318,12.46501293,14.883,-0.5877,14.89459903,2.327,-1.1685,2.603905,12.556,0.5808,12.56942579
25/01/2021 22:00,13.9905,-0.0531,13.99060077,2.4245,-1.5595,2.882748775,11.566,1.5064,11.66368711,14.1055,-0.6887,14.12230286,2.4245,-1.5595,2.882748775,11.681,0.8708,11.71341341
25/01/2021 22:30,12.4805,0.5141,12.49108398,1.9085,-1.1255,2.215653967,10.572,1.6396,10.69838643,12.6375,-0.1261,12.63812911,1.9085,-1.1255,2.215653967,10.729,0.9994,10.77544623
25/01/2021 23:00,12.0485,0.269,12.05150253,1.7785,-0.883,1.985636233,10.27,1.152,10.33440874,12.1335,-0.5546,12.14616826,1.7785,-0.883,1.985636233,10.355,0.3284,10.36020615
25/01/2021 23:30,11.3168,-0.4987,11.32778283,1.839,-1.1995,2.195614094,9.4778,0.7008,9.503673683,11.3328,-1.1995,11.39610267,1.839,-1.1995,2.195614094,9.4938,0,9.4938
26/01/2021 00:00,11.7299,-0.5579,11.74315998,2.8845,-1.4805,3.242255465,8.8454,0.9226,8.893384728,11.5889,-1.4805,11.68308536,2.8845,-1.4805,3.242255465,8.7044,0,8.7044
26/01/2021 00:30,10.0324,-0.2956,10.03675391,2.264,-1.32,2.620705249,7.7684,1.0244,7.835651467,9.7444,-0.7124,9.7704066,2.264,-1.32,2.620705249,7.4804,0.6076,7.505035771
26/01/2021 01:00,9.9397,-0.3743,9.946745024,2.2415,-1.0885,2.491817509,7.6982,0.7142,7.731258945,9.8313,-0.7055,9.856581047,2.2415,-1.0885,2.491817509,7.5898,0.383,7.599457417
26/01/2021 01:30,10.2071,-0.7621,10.23551107,2.5665,-1.2315,2.846667262,7.6406,0.4694,7.655005207,10.0959,-1.0943,10.15503271,2.5665,-1.2315,2.846667262,7.5294,0.1372,7.530649919
26/01/2021 02:00,10.1902,-0.8755,10.22774053,3.281,-1.3085,3.532298579,6.9092,0.433,6.922754772,10.0616,-1.2105,10.13415536,3.281,-1.3085,3.532298579,6.7806,0.098,6.78130816
26/01/2021 02:30,10.3243,-0.8938,10.36291701,4.0055,-1.513,4.281728535,6.3188,0.6192,6.349066237,10.0949,-1.2346,10.1701152,4.0055,-1.513,4.281728535,6.0894,0.2784,6.095760733
26/01/2021 03:00,8.8535,-0.7079,8.881755719,3.2135,-1.4865,3.540658766,5.64,0.7786,5.693489085,8.3975,-1.0727,8.465736326,3.2135,-1.4865,3.540658766,5.184,0.4138,5.200489058
26/01/2021 03:30,9.9699,-0.9816,10.01810584,3.5705,-1.788,3.993170952,6.3994,0.8064,6.450007854,9.3765,-1.3588,9.474444031,3.5705,-1.788,3.993170952,5.806,0.4292,5.821842375
26/01/2021 04:00,8.3718,-0.627,8.395246526,2.559,-1.588,3.011681424,5.8128,0.961,5.891703051,7.7814,-1.01,7.84667356,2.559,-1.588,3.011681424,5.2224,0.578,5.254288321
26/01/2021 04:30,9.6203,-0.9523,9.667318521,3.2065,-1.8575,3.70566438,6.4138,0.9052,6.477361923,9.1193,-1.3257,9.215156699,3.2065,-1.8575,3.70566438,5.9128,0.5318,5.936667001
26/01/2021 05:00,9.1782,-0.6109,9.198508251,3.327,-1.7225,3.746456359,5.8512,1.1116,5.955853927,8.631,-0.9813,8.686605245,3.327,-1.7225,3.746456359,5.304,0.7412,5.355538576
26/01/2021 05:30,9.893,-0.9464,9.938164919,3.986,-1.991,4.455589411,5.907,1.0446,5.998653029,9.4426,-1.3074,9.532680081,3.986,-1.991,4.455589411,5.4566,0.6836,5.499253815
26/01/2021 06:00,9.1638,-0.4475,9.174719979,3.709,-1.7225,4.089460508,5.4548,1.275,5.601827205,8.8288,-0.7989,8.864871722,3.709,-1.7225,4.089460508,5.1198,0.9236,5.202440677
26/01/2021 06:30,8.8348,0.1546,8.836152568,2.803,-0.983,2.970370011,6.0318,1.1376,6.138138561,8.5188,-0.2034,8.521227904,2.803,-0.983,2.970370011,5.7158,0.7796,5.768721331
26/01/2021 07:00,10.4854,0.2222,10.4877541,2.646,-0.687,2.733730967,7.8394,0.9092,7.891947605,10.1802,-0.1888,10.18195057,2.646,-0.687,2.733730967,7.5342,0.4982,7.550653805
26/01/2021 07:30,11.8626,0.3996,11.86932849,3.041,-0.64,3.107616611,8.8216,1.0396,8.882645705,11.6234,-0.2396,11.62586925,3.041,-0.64,3.107616611,8.5824,0.4004,8.591734977
26/01/2021 08:00,12.7455,0.9327,12.77958135,3.0505,-0.5985,3.108657669,9.695,1.5312,9.81517185,12.0535,-0.5381,12.06550512,3.0505,-0.5985,3.108657669,9.003,0.0604,9.003202606
26/01/2021 08:30,13.1915,1.6046,13.28873257,2.7505,-0.135,2.753811041,10.441,1.7396,10.58492745,12.3073,-0.1158,12.30784477,2.7505,-0.135,2.753811041,9.5568,0.0192,9.556819287
26/01/2021 09:00,15.264,1.3687,15.32524178,3.625,-0.2845,3.636147034,11.639,1.6532,11.75582372,14.523,-0.2721,14.52554878,3.625,-0.2845,3.636147034,10.898,0.0124,10.89800705
26/01/2021 09:30,15.9695,0.8428,15.99172418,4.3055,-1.204,4.470676263,11.664,2.0468,11.84222472,15.4765,-0.8094,15.49765081,4.3055,-1.204,4.470676263,11.171,0.3946,11.17796717
26/01/2021 10:00,17.907,1.3783,17.95996548,5.937,-1.4585,6.113525272,11.97,2.8368,12.3015582,17.591,1.0365,17.62150996,5.937,-1.4585,6.113525272,11.654,2.495,11.91808462
26/01/2021 10:30,18.7735,1.6175,18.843052,7.8435,-1.6935,8.024240431,10.93,3.311,11.42049128,18.4445,1.2671,18.48797238,7.8435,-1.6935,8.024240431,10.601,2.9606,11.00665042
26/01/2021 11:00,16.4634,2.2257,16.61316586,6.826,-1.4215,6.972441341,9.6374,3.6472,10.30444305,15.9184,1.8857,16.02970128,6.826,-1.4215,6.972441341,9.0924,3.3072,9.675190417
26/01/2021 11:30,17.233,2.0227,17.35129979,6.576,-1.3335,6.709843385,10.657,3.3562,11.17299098,16.835,1.6963,16.92024405,6.576,-1.3335,6.709843385,10.259,3.0298,10.69704487
26/01/2021 12:00,18.363,2.0245,18.47426235,7.281,-1.3625,7.407385993,11.082,3.387,11.58803232,17.863,1.6913,17.94288897,7.281,-1.3625,7.407385993,10.582,3.0538,11.01382851
26/01/2021 12:30,17.1315,2.4125,17.30053319,6.6585,-0.8795,6.716334007,10.473,3.292,10.97820536,16.6695,2.0649,16.79690573,6.6585,-0.8795,6.716334007,10.011,2.9444,10.43501856
26/01/2021 13:00,17.809,1.7896,17.89869127,6.71,-0.764,6.753354426,11.099,2.5536,11.38897159,17.216,1.447,17.27670296,6.71,-0.764,6.753354426,10.506,2.211,10.73613324
26/01/2021 13:30,18.351,1.8555,18.4445678,7.039,-0.9045,7.096875457,11.312,2.76,11.64383717,17.608,1.5243,17.67385511,7.039,-0.9045,7.096875457,10.569,2.4288,10.84448387
26/01/2021 14:00,18.202,1.7476,18.28570233,7.003,-1.12,7.091996122,11.199,2.8676,11.56030842,17.341,1.3972,17.39719658,7.003,-1.12,7.091996122,10.338,2.5172,10.64004417
26/01/2021 14:30,15.5155,2.0846,15.65491288,4.8085,-0.76,4.868189833,10.707,2.8446,11.07842941,14.9215,1.7294,15.02138431,4.8085,-0.76,4.868189833,10.113,2.4894,10.41488749
26/01/2021 15:00,15.785,1.8446,15.89241247,3.46,-0.636,3.517967595,12.325,2.4806,12.57215182,14.887,1.5076,14.96314228,3.46,-0.636,3.517967595,11.427,2.1436,11.62632143
26/01/2021 15:30,16.3255,1.8506,16.43005388,2.8365,-0.583,2.895793717,13.489,2.4336,13.70676949,15.3825,1.5242,15.45782947,2.8365,-0.583,2.895793717,12.546,2.1072,12.72172975
26/01/2021 16:00,16.4675,1.6706,16.55202286,2.5245,-0.645,2.60559499,13.943,2.3156,14.13397511,15.6655,1.3452,15.72315023,2.5245,-0.645,2.60559499,13.141,1.9902,13.29085313
26/01/2021 16:30,16.1735,1.3586,16.23046198,2.0065,-0.907,2.201974398,14.167,2.2656,14.34701475,15.5685,1.0304,15.60256121,2.0065,-0.907,2.201974398,13.562,1.9374,13.69968477
26/01/2021 17:00,16.2755,1.2774,16.32555209,2.0185,-0.9,2.210054807,14.257,2.1774,14.42231326,15.9335,0.9518,15.96190294,2.0185,-0.9,2.210054807,13.915,1.8518,14.03767745
26/01/2021 17:30,16.982,1.2934,17.03118339,2.427,-0.787,2.551410982,14.555,2.0804,14.70292791,16.678,0.9718,16.70628861,2.427,-0.787,2.551410982,14.251,1.7588,14.35912179
26/01/2021 18:00,17.5675,0.8247,17.58684697,3.1215,-0.8035,3.223255264,14.446,1.6282,14.53746715,17.3835,0.4983,17.39064045,3.1215,-0.8035,3.223255264,14.262,1.3018,14.3212893
26/01/2021 18:30,17.8065,0.8729,17.82788256,3.6595,-0.7995,3.7458164,14.147,1.6724,14.24550914,17.7235,0.5541,17.73215946,3.6595,-0.7995,3.7458164,14.064,1.3536,14.12898896
26/01/2021 19:00,16.5815,0.8377,16.60264688,3.1095,-0.7665,3.202579039,13.472,1.6042,13.56717515,16.4955,0.5247,16.5038429,3.1095,-0.7665,3.202579039,13.386,1.2912,13.44812974
26/01/2021 19:30,16.933,1.2986,16.98272213,3.401,-0.223,3.408303097,13.532,1.5216,13.61727912,16.863,0.9694,16.89084087,3.401,-0.223,3.408303097,13.462,1.1924,13.51470539
26/01/2021 20:00,14.809,0.7766,14.82934889,2.317,-0.171,2.32330153,12.492,0.9476,12.52788928,14.693,-0.0778,14.69320598,2.317,-0.171,2.32330153,12.376,0.0932,12.37635093
26/01/2021 20:30,14.166,0.4668,14.17368894,1.437,-0.402,1.492170567,12.729,0.8688,12.75861491,14.215,-0.402,14.22068314,1.437,-0.402,1.492170567,12.778,0,12.778
26/01/2021 21:00,14.3315,0.3128,14.33491319,1.4745,-0.674,1.621242194,12.857,0.9868,12.89481381,14.3755,-0.674,14.39129168,1.4745,-0.674,1.621242194,12.901,0,12.901
26/01/2021 21:30,13.734,-0.047,13.73408042,1.613,-1.101,1.952938811,12.121,1.054,12.16673979,13.806,-1.101,13.84983166,1.613,-1.101,1.952938811,12.193,0,12.193
26/01/2021 22:00,12.755,-0.1367,12.75573251,1.449,-1.2975,1.945021144,11.306,1.1608,11.36543412,12.868,-0.6447,12.88413994,1.449,-1.2975,1.945021144,11.419,0.6528,11.43764437
26/01/2021 22:30,12.438,-0.2151,12.43985981,1.78,-1.4555,2.299321693,10.658,1.2404,10.72993738,12.497,-0.7605,12.52011858,1.78,-1.4555,2.299321693,10.717,0.695,10.73951181
26/01/2021 23:00,11.108,-0.1854,11.10954712,1.542,-1.373,2.064677457,9.566,1.1876,9.639437212,11.1846,-0.8172,11.21441452,1.542,-1.373,2.064677457,9.6426,0.5558,9.658604889
26/01/2021 23:30,10.3778,0.2463,10.38072235,1.42,-0.8655,1.662976323,8.9578,1.1118,9.026532007,10.5112,-0.4585,10.52119516,1.42,-0.8655,1.662976323,9.0912,0.407,9.100305843
27/01/2021 00:00,10.3407,-0.8117,10.37250854,1.8235,-1.2475,2.209390979,8.5172,0.4358,8.528342012,10.4741,-1.2159,10.54443852,1.8235,-1.2475,2.209390979,8.6506,0.0316,8.650657716
27/01/2021 00:30,8.7415,-0.2647,8.745506751,1.1575,-0.8685,1.447100031,7.584,0.6038,7.607997794,8.9115,-0.5959,8.931401293,1.1575,-0.8685,1.447100031,7.754,0.2726,7.75879029
27/01/2021 01:00,9.0756,-0.4445,9.086478724,1.143,-0.7095,1.345302661,7.9326,0.265,7.93702512,9.232,-0.6769,9.256782249,1.143,-0.7095,1.345302661,8.089,0.0326,8.089065691
27/01/2021 01:30,9.2931,-0.9459,9.341115266,1.4585,-1.1235,1.841052552,7.8346,0.1776,7.83661272,9.4247,-1.0583,9.483932148,1.4585,-1.1235,1.841052552,7.9662,0.0652,7.966466813
27/01/2021 02:00,8.555,-0.5107,8.570229839,1.305,-0.9215,1.59755665,7.25,0.4108,7.261629062,8.6538,-0.8293,8.6934454,1.305,-0.9215,1.59755665,7.3488,0.0922,7.34937836
27/01/2021 02:30,8.803,-0.887,8.847574696,1.556,-1.153,1.936632386,7.247,0.266,7.251880101,8.9088,-1.1366,8.981012025,1.556,-1.153,1.936632386,7.3528,0.0164,7.35281829
27/01/2021 03:00,8.1861,-0.7622,8.221507286,1.5005,-1.152,1.891719918,6.6856,0.3898,6.69695389,8.2301,-1.0848,8.301285265,1.5005,-1.152,1.891719918,6.7296,0.0672,6.729935512
27/01/2021 03:30,8.1913,-0.802,8.230467769,1.4915,-1.209,1.919961783,6.6998,0.407,6.712150851,8.2807,-1.136,8.3582587,1.4915,-1.209,1.919961783,6.7892,0.073,6.78959245
27/01/2021 04:00,7.7077,-0.2441,7.71156431,1.0865,-0.6905,1.287350962,6.6212,0.4464,6.636231039,7.8247,-0.5677,7.845266941,1.0865,-0.6905,1.287350962,6.7382,0.1228,6.739318888
27/01/2021 04:30,7.9182,0.1371,7.919386823,0.987,-0.0865,0.99078315,6.9312,0.2236,6.934805722,8.0498,-0.0165,8.04981691,0.987,-0.0865,0.99078315,7.0628,0.07,7.063146879
27/01/2021 05:00,7.6601,-0.143,7.661434657,0.9985,-0.143,1.008687885,6.6616,0,6.6616,7.8117,-0.143,7.81300876,0.9985,-0.143,1.008687885,6.8132,0,6.8132
27/01/2021 05:30,7.885,-0.339,7.892283953,1.046,-0.339,1.099562186,6.839,0,6.839,8.0118,-0.339,8.018968777,1.046,-0.339,1.099562186,6.9658,0,6.9658
27/01/2021 06:00,8.1153,-0.1705,8.117090879,1.1265,-0.1705,1.139329847,6.9888,0,6.9888,8.2641,-0.1705,8.26585864,1.1265,-0.1705,1.139329847,7.1376,0,7.1376
27/01/2021 06:30,9.0838,-0.0655,9.084036145,1.712,-0.0655,1.713252535,7.3718,0,7.3718,9.152,-0.0655,9.152234386,1.712,-0.0655,1.713252535,7.44,0,7.44
27/01/2021 07:00,9.9264,0.1273,9.927216239,1.535,-0.1405,1.541416637,8.3914,0.2678,8.395672147,9.7958,-0.1395,9.796793245,1.535,-0.1405,1.541416637,8.2608,0.001,8.260800061
27/01/2021 07:30,10.8863,0.7658,10.91320197,1.4715,-0.129,1.477143612,9.4148,0.8948,9.45722613,10.8595,-0.129,10.86026617,1.4715,-0.129,1.477143612,9.388,0,9.388
27/01/2021 08:00,12.0725,0.5642,12.08567656,1.6135,-0.485,1.684816681,10.459,1.0492,10.51149379,12.1895,-0.0232,12.18952208,1.6135,-0.485,1.684816681,10.576,0.4618,10.58607742
27/01/2021 08:30,12.6655,1.3184,12.73393375,1.5375,-0.235,1.555355667,11.128,1.5534,11.23589941,12.7205,0.6914,12.73927605,1.5375,-0.235,1.555355667,11.183,0.9264,11.22130589
27/01/2021 09:00,13.723,1.2847,13.78300341,1.777,-0.2465,1.794015398,11.946,1.5312,12.04373237,13.704,0.6627,13.72001411,1.777,-0.2465,1.794015398,11.927,0.9092,11.96160414
27/01/2021 09:30,13.881,1.5534,13.96764878,1.584,-0.046,1.584667789,12.297,1.5994,12.40057617,13.893,0.936,13.92449443,1.584,-0.046,1.584667789,12.309,0.982,12.34810937
27/01/2021 10:00,14.7505,1.7851,14.85812344,1.5915,-0.0025,1.591501964,13.159,1.7876,13.27986426,14.7775,1.1601,14.82296658,1.5915,-0.0025,1.591501964,13.186,1.1626,13.23715357
27/01/2021 10:30,15.225,1.8423,15.33605863,1.682,-0.0365,1.682395985,13.543,1.8788,13.67270048,15.308,1.1501,15.35114308,1.682,-0.0365,1.682395985,13.626,1.1866,13.67756907
27/01/2021 11:00,15.08,2.1314,15.22988069,1.625,0.148,1.631725774,13.455,1.9834,13.60040075,15.13,0.6366,15.14338666,1.625,0.148,1.631725774,13.505,0.4886,13.51383569
27/01/2021 11:30,15.5875,1.1269,15.62818159,1.9225,-0.0895,1.924582162,13.665,1.2164,13.71903254,15.8585,1.4061,15.92071416,1.9225,-0.0895,1.924582162,13.936,1.4956,14.01602352
27/01/2021 12:00,16.0715,0.2268,16.07310021,2.6365,-0.284,2.651751921,13.435,0.5108,13.44470683,16.7155,3.102,17.00089245,2.6365,-0.284,2.651751921,14.079,3.386,14.48044326
27/01/2021 12:30,15.293,0.3679,15.2974246,2.228,-0.2005,2.237003409,13.065,0.5684,13.07735843,15.837,3.2287,16.1627681,2.228,-0.2005,2.237003409,13.609,3.4292,14.0343968
27/01/2021 13:00,16.0465,0.1161,16.04692,2.5345,-0.3515,2.558757999,13.512,0.4676,13.52008853,16.6605,2.9509,16.91981297,2.5345,-0.3515,2.558757999,14.126,3.3024,14.50688532
27/01/2021 13:30,15.4415,0.0904,15.44176461,2.1965,-0.427,2.23761955,13.245,0.5174,13.25510195,16.0805,2.9398,16.34701515,2.1965,-0.427,2.23761955,13.884,3.3668,14.28638507
27/01/2021 14:00,15.3695,0.1091,15.36988722,1.7955,-0.4545,1.85213134,13.574,0.5636,13.58569545,16.0235,2.9929,16.30061357,1.7955,-0.4545,1.85213134,14.228,3.4474,14.63969094
27/01/2021 14:30,15.395,0.1019,15.39533724,1.938,-0.3925,1.97734677,13.457,0.4944,13.46607888,16.039,3.0107,16.31912484,1.938,-0.3925,1.97734677,14.101,3.4032,14.50585989
27/01/2021 15:00,15.8895,-0.4823,15.89681803,2.8685,-0.7875,2.974634179,13.021,0.3052,13.02457631,16.5065,2.4227,16.68334551,2.8685,-0.7875,2.974634179,13.638,3.2102,14.01072546
27/01/2021 15:30,14.5555,-0.1946,14.5568008,2.5645,-0.687,2.65492547,11.991,0.4924,12.00110573,15.0085,2.7056,15.2504211,2.5645,-0.687,2.65492547,12.444,3.3926,12.89817316
27/01/2021 16:00,14.8095,-0.0026,14.80950023,2.1145,-0.615,2.202120626,12.695,0.6124,12.70976234,15.3115,2.9016,15.5840083,2.1145,-0.615,2.202120626,13.197,3.5166,13.65749921
27/01/2021 16:30,14.3935,0.3291,14.39726186,1.3805,-0.2305,1.399610839,13.013,0.5596,13.02502672,14.9245,3.2237,15.26869156,1.3805,-0.2305,1.399610839,13.544,3.4542,13.97753317
27/01/2021 17:00,14.8135,1.3035,14.87073954,1.2645,-0.2065,1.281250366,13.549,1.51,13.63288308,14.8655,0.2111,14.8669988,1.2645,-0.2065,1.281250366,13.601,0.4176,13.60740941
27/01/2021 17:30,15.0465,1.6116,15.13256148,0.9585,-0.104,0.96412564,14.088,1.7156,14.19207622,15.0615,-0.104,15.06185906,0.9585,-0.104,0.96412564,14.103,0,14.103
27/01/2021 18:00,15.8725,1.5124,15.94439118,1.0295,0.036,1.030129239,14.843,1.4764,14.91624638,15.9145,0.036,15.91454072,1.0295,0.036,1.030129239,14.885,0,14.885
27/01/2021 18:30,16.4165,1.3942,16.47559607,1.2215,-0.093,1.225035204,15.195,1.4872,15.26760586,16.4335,-0.093,16.43376315,1.2215,-0.093,1.225035204,15.212,0,15.212
27/01/2021 19:00,15.985,1.5658,16.06150537,1.031,-0.022,1.031234697,14.954,1.5878,15.03805921,15.929,-0.022,15.92901519,1.031,-0.022,1.031234697,14.898,0,14.898
27/01/2021 19:30,16.048,1.6485,16.13244731,1.063,0.1115,1.068831722,14.985,1.537,15.06361822,15.983,0.1115,15.98338892,1.063,0.1115,1.068831722,14.92,0,14.92
27/01/2021 20:00,15.4835,1.1595,15.52685456,1.2715,-0.0165,1.271607054,14.212,1.176,14.26057222,15.3425,-0.0165,15.34250887,1.2715,-0.0165,1.271607054,14.071,0,14.071
27/01/2021 20:30,14.4015,1.3682,14.46634624,0.9505,0.196,0.970497939,13.451,1.1722,13.50197963,14.2415,0.196,14.24284867,0.9505,0.196,0.970497939,13.291,0,13.291
27/01/2021 21:00,14.5975,0.2298,14.59930869,1.3775,-0.617,1.509369156,13.22,0.8468,13.2470929,14.4065,-0.617,14.41970635,1.3775,-0.617,1.509369156,13.029,0,13.029
27/01/2021 21:30,13.5535,0.6637,13.5697406,1.4855,-0.7225,1.651882714,12.068,1.3862,12.14735257,13.3225,-0.7225,13.34207677,1.4855,-0.7225,1.651882714,11.837,0,11.837
27/01/2021 22:00,12.854,0.4378,12.86145345,1.442,-0.866,1.682058263,11.412,1.3038,11.48623691,12.533,-0.866,12.56288363,1.442,-0.866,1.682058263,11.091,0,11.091
27/01/2021 22:30,13.5555,-0.1721,13.55659244,2.7995,-1.4585,3.156647351,10.756,1.2864,10.83265254,13.1885,-1.4335,13.26617709,2.7995,-1.4585,3.156647351,10.389,0.025,10.38903008
27/01/2021 23:00,12.6218,0.6314,12.63758289,3.458,-1.518,3.776517973,9.1638,2.1494,9.41249971,12.1584,-0.9056,12.19207947,3.458,-1.518,3.776517973,8.7004,0.6124,8.721926044
27/01/2021 23:30,11.9619,0.5923,11.97655505,3.7375,-1.2645,3.945613577,8.2244,1.8568,8.431397369,11.1007,-0.6865,11.12190733,3.7375,-1.2645,3.945613577,7.3632,0.578,7.38585122
28/01/2021 00:00,12.9387,-0.8068,12.96382983,6.0035,-1.688,6.23629347,6.9352,0.8812,6.990959339,12.1361,-1.688,12.25292892,6.0035,-1.688,6.23629347,6.1326,0,6.1326
28/01/2021 00:30,11.3292,-0.5333,11.34174508,6.367,-1.7775,6.610461047,4.9622,1.2442,5.115805164,10.1552,-1.7247,10.30061538,6.367,-1.7775,6.610461047,3.7882,0.0528,3.788567946
28/01/2021 01:00,11.8835,-0.6034,11.89880934,7.7795,-1.817,7.988874092,4.104,1.2136,4.27967767,10.6787,-1.7718,10.82468978,7.7795,-1.817,7.988874092,2.8992,0.0452,2.899552324
28/01/2021 01:30,9.7797,-0.2996,9.78428803,6.7125,-1.584,6.896862493,3.0672,1.2844,3.325266786,7.9893,-1.514,8.131488824,6.7125,-1.584,6.896862493,1.2768,0.07,1.27871742
28/01/2021 02:00,13.6036,-1.2689,13.66265129,9.682,-2.3365,9.959937563,3.9216,1.0676,4.064322369,11.6452,-2.3269,11.8754009,9.682,-2.3365,9.959937563,1.9632,0.0096,1.963223472
28/01/2021 02:30,11.9231,-1.1559,11.97899906,10.5925,-2.4145,10.86420114,1.3306,1.2586,1.831548613,11.0333,-2.2781,11.26603073,10.5925,-2.4145,10.86420114,0.4408,0.1364,0.461421283
28/01/2021 03:00,10.5629,-1.34,10.64755636,10.1385,-2.472,10.43551466,0.4244,1.132,1.208941421,10.1413,-2.4672,10.43709929,10.1385,-2.472,10.43551466,0.0028,0.0048,0.005556978
28/01/2021 03:30,11.4493,-1.4269,11.53787303,10.8665,-2.8525,11.2346597,0.5828,1.4256,1.540127008,10.8723,-2.8439,11.23809034,10.8665,-2.8525,11.2346597,0.0058,0.0086,0.010373042
28/01/2021 04:00,10.0876,-2.0824,10.30029434,9.885,-2.859,10.29014606,0.2026,0.7766,0.80259225,9.885,-2.859,10.29014606,9.885,-2.859,10.29014606,0,0,0
28/01/2021 04:30,11.8693,-1.3644,11.9474629,11.3115,-2.862,11.66795082,0.5578,1.4976,1.598107193,11.3115,-2.862,11.66795082,11.3115,-2.862,11.66795082,0,0,0
28/01/2021 05:00,11.6948,-2.0813,11.8785587,11.594,-2.7485,11.91532997,0.1008,0.6672,0.674771428,11.594,-2.7485,11.91532997,11.594,-2.7485,11.91532997,0,0,0
28/01/2021 05:30,11.4904,-1.9691,11.65790062,11.382,-2.6065,11.67663334,0.1084,0.6374,0.64655187,11.382,-2.6065,11.67663334,11.382,-2.6065,11.67663334,0,0,0
28/01/2021 06:00,12.393,-1.8786,12.53457566,12.202,-2.879,12.53704291,0.191,1.0004,1.018470009,12.202,-2.879,12.53704291,12.202,-2.879,12.53704291,0,0,0
28/01/2021 06:30,13.3708,-1.4935,13.45395239,13.245,-2.4285,13.46579508,0.1258,0.935,0.943424952,13.245,-2.4285,13.46579508,13.245,-2.4285,13.46579508,0,0,0
28/01/2021 07:00,13.2911,-1.9169,13.42862036,13.2795,-2.1205,13.44773737,0.0116,0.2036,0.203930184,13.2795,-2.1205,13.44773737,13.2795,-2.1205,13.44773737,0,0,0
28/01/2021 07:30,13.8257,0.3632,13.83046979,13.3035,-2.321,13.50444939,0.5222,2.6842,2.734524178,13.3035,-2.321,13.50444939,13.3035,-2.321,13.50444939,0,0,0
28/01/2021 08:00,14.908,1.6452,14.99850483,13.372,-2.24,13.55831789,1.536,3.8852,4.177807444,13.4076,-2.0576,13.56456618,13.372,-2.24,13.55831789,0.0356,0.1824,0.185841653
28/01/2021 08:30,15.415,1.6398,15.50197307,13.232,-1.799,13.3537345,2.183,3.4388,4.073184803,13.2484,-1.5916,13.34366116,13.232,-1.799,13.3537345,0.0164,0.2074,0.208047398
28/01/2021 09:00,16.6263,1.772,16.72046159,13.2385,-1.614,13.33652422,3.3878,3.386,4.789800084,13.7041,0.1352,13.7047669,13.2385,-1.614,13.33652422,0.4656,1.7492,1.810106074
28/01/2021 09:30,17.464,1.7368,17.55015015,13.597,-1.631,13.69447224,3.867,3.3678,5.127939727,14.7038,0.1882,14.70500438,13.597,-1.631,13.69447224,1.1068,1.8192,2.129435343
28/01/2021 10:00,15.8187,1.8884,15.93101768,12.1245,-1.437,12.2093599,3.6942,3.3254,4.970452575,13.4283,0.3534,13.43294951,12.1245,-1.437,12.2093599,1.3038,1.7904,2.214819767
28/01/2021 10:30,17.3976,1.5533,17.46680356,11.747,-1.8835,11.89704086,5.6506,3.4368,6.613688426,14.6358,0.1643,14.63672218,11.747,-1.8835,11.89704086,2.8888,2.0478,3.540995662
28/01/2021 11:00,19.1877,2.2219,19.31591755,13.0025,-2.1605,13.18077261,6.1852,4.3824,7.58037788,16.4057,0.6677,16.41928183,13.0025,-2.1605,13.18077261,3.4032,2.8282,4.424984235
28/01/2021 11:30,16.5707,2.6125,16.77537644,11.7015,-1.8775,11.85116486,4.8692,4.49,6.623383474,13.8835,1.0305,13.9216918,11.7015,-1.8775,11.85116486,2.182,2.908,3.635600088
28/01/2021 12:00,17.3145,2.5446,17.50048283,10.9305,-1.641,11.05299558,6.384,4.1856,7.633786961,14.7495,0.9712,14.78144038,10.9305,-1.641,11.05299558,3.819,2.6122,4.626915802
28/01/2021 12:30,15.0753,2.3775,15.2616243,8.4945,-1.2475,8.585615092,6.5808,3.625,7.513158699,13.3195,1.1381,13.3680347,8.4945,-1.2475,8.585615092,4.825,2.3856,5.382537725
28/01/2021 13:00,17.3916,1.4924,17.45551513,8.933,-1.237,9.018240294,8.4586,2.7294,8.888055936,15.8056,0.7926,15.82546069,8.933,-1.237,9.018240294,6.8726,2.0296,7.166024485
28/01/2021 13:30,16.4009,1.5093,16.47020058,8.1035,-1.2305,8.196392042,8.2974,2.7398,8.738040444,14.8899,0.8037,14.91157455,8.1035,-1.2305,8.196392042,6.7864,2.0342,7.084715562
28/01/2021 14:00,18.1885,1.2155,18.22906944,9.5695,-1.6195,9.705571106,8.619,2.835,9.07327868,17.1141,0.5233,17.12209864,9.5695,-1.6195,9.705571106,7.5446,2.1428,7.842995665
28/01/2021 14:30,18.5339,1.1908,18.57211495,11.0285,-1.982,11.20518345,7.5054,3.1728,8.148477711,16.5783,0.4776,16.5851781,11.0285,-1.982,11.20518345,5.5498,2.4596,6.070412853
28/01/2021 15:00,17.1958,1.3918,17.25203307,11.093,-2.045,11.27992349,6.1028,3.4368,7.003981873,15.0722,0.6902,15.08799486,11.093,-2.045,11.27992349,3.9792,2.7352,4.828597279
28/01/2021 15:30,17.6282,1.4483,17.68759475,11.848,-2.0115,12.01753869,5.7802,3.4598,6.736536802,15.833,0.7639,15.85141736,11.848,-2.0115,12.01753869,3.985,2.7754,4.856240332
28/01/2021 16:00,15.8649,1.584,15.9437796,10.5435,-1.756,10.68872903,5.3214,3.34,6.282746052,13.9007,0.885,13.92884365,10.5435,-1.756,10.68872903,3.3572,2.641,4.271495387
28/01/2021 16:30,14.8534,1.3594,14.91547719,8.547,-1.413,8.663012063,6.3064,2.7724,6.88889561,13.0494,0.627,13.06445442,8.547,-1.413,8.663012063,4.5024,2.04,4.942995626
28/01/2021 17:00,15.8053,1.1017,15.84365018,7.7585,-1.2485,7.858312446,8.0468,2.3502,8.382984569,14.5073,0.4123,14.51315764,7.7585,-1.2485,7.858312446,6.7488,1.6608,6.950148062
28/01/2021 17:30,16.0178,1.3529,16.07483298,6.292,-0.8715,6.352068659,9.7258,2.2244,9.97693044,13.9904,0.6549,14.00571977,6.292,-0.8715,6.352068659,7.6984,1.5264,7.848264746
28/01/2021 18:00,18.3265,0.6564,18.33825137,6.8765,-1.182,6.977347365,11.45,1.8384,11.59664669,16.5283,-0.0242,16.52831772,6.8765,-1.182,6.977347365,9.6518,1.1578,9.720995015
28/01/2021 18:30,17.873,0.9557,17.89853322,6.473,-1.1795,6.579585796,11.4,2.1352,11.59823603,15.6612,0.2653,15.66344692,6.473,-1.1795,6.579585796,9.1882,1.4448,9.301100273
28/01/2021 19:00,19.6575,0.7991,19.67373546,7.8935,-1.3015,8.000077781,11.764,2.1006,11.95007181,17.0961,0.1155,17.09649015,7.8935,-1.3015,8.000077781,9.2026,1.417,9.311054492
28/01/2021 19:30,19.057,0.5976,19.06636763,8.863,-1.548,8.997170277,10.194,2.1456,10.41735261,16.4336,-0.1022,16.43391779,8.863,-1.548,8.997170277,7.5706,1.4458,7.707419931
28/01/2021 20:00,17.8735,0.5688,17.88254836,9.2075,-1.666,9.357008723,8.666,2.2348,8.949518816,15.3823,-0.151,15.38304113,9.2075,-1.666,9.357008723,6.1748,1.515,6.357938348
28/01/2021 20:30,18.9617,0.2099,18.96286173,11.2385,-2.0845,11.43018034,7.7232,2.2944,8.056803932,16.5369,-0.5033,16.54455719,11.2385,-2.0845,11.43018034,5.2984,1.5812,5.529307009
28/01/2021 21:00,15.2739,0.392,15.27892945,10.4835,-2.081,10.68804628,4.7904,2.473,5.391072357,13.8061,-0.3146,13.80968393,10.4835,-2.081,10.68804628,3.3226,1.7664,3.762956247
28/01/2021 21:30,15.0543,-0.102,15.05464555,10.1295,-2.503,10.43416404,4.9248,2.401,5.478910114,13.6355,-0.8336,13.66095711,10.1295,-2.503,10.43416404,3.506,1.6694,3.8831601
28/01/2021 22:00,16.4388,-0.0107,16.43880348,11.705,-2.6775,12.0073324,4.7338,2.6668,5.433294091,14.7656,-0.7699,14.78565823,11.705,-2.6775,12.0073324,3.0606,1.9076,3.606412361
28/01/2021 22:30,14.7513,-0.0568,14.75140935,12.0065,-2.838,12.33735329,2.7448,2.7812,3.907556843,12.7631,-1.1762,12.81718253,12.0065,-2.838,12.33735329,0.7566,1.6618,1.825930667
