Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/01/2021 23:00,14.3974,0.2386,14.39937696,12.341,-2.746,12.64281602,2.0564,2.9846,3.624447285,12.678,-1.7456,12.79760928,12.341,-2.746,12.64281602,0.337,1.0004,1.05563685
28/01/2021 23:30,12.8218,-0.1314,12.82247329,11.854,-2.732,12.16474989,0.9678,2.6006,2.774843635,11.879,-2.5448,12.14852452,11.854,-2.732,12.16474989,0.025,0.1872,0.18886196
29/01/2021 00:00,11.9914,-0.4649,12.00040858,11.378,-2.1085,11.57171795,0.6134,1.6436,1.75433193,11.3818,-2.0393,11.56304959,11.378,-2.1085,11.57171795,0.0038,0.0692,0.069304257
29/01/2021 00:30,13.0858,-0.7957,13.10996949,12.361,-1.9525,12.51425496,0.7248,1.1568,1.365108523,12.4282,-1.8815,12.56981295,12.361,-1.9525,12.51425496,0.0672,0.071,0.097759092
29/01/2021 01:00,12.2548,-1.6756,12.36882203,12.202,-1.908,12.35027401,0.0528,0.2324,0.238322471,12.202,-1.908,12.35027401,12.202,-1.908,12.35027401,0,0,0
29/01/2021 01:30,12.9622,-1.5577,13.05546085,12.848,-2.0675,13.01328783,0.1142,0.5098,0.522434379,12.848,-2.0675,13.01328783,12.848,-2.0675,13.01328783,0,0,0
29/01/2021 02:00,13.3345,-2.241,13.52150033,13.3345,-2.241,13.52150033,0,0,0,13.3345,-2.241,13.52150033,13.3345,-2.241,13.52150033,0,0,0
29/01/2021 02:30,13.472,-2.489,13.69999653,13.472,-2.489,13.69999653,0,0,0,13.472,-2.489,13.69999653,13.472,-2.489,13.69999653,0,0,0
29/01/2021 03:00,13.437,-2.421,13.65335893,13.437,-2.421,13.65335893,0,0,0,13.437,-2.421,13.65335893,13.437,-2.421,13.65335893,0,0,0
29/01/2021 03:30,12.38,-2.3915,12.60887276,12.38,-2.3915,12.60887276,0,0,0,12.38,-2.3915,12.60887276,12.38,-2.3915,12.60887276,0,0,0
29/01/2021 04:00,13.0565,-2.162,13.23429017,12.9615,-2.644,13.22842463,0.095,0.482,0.491272837,12.9615,-2.644,13.22842463,12.9615,-2.644,13.22842463,0,0,0
29/01/2021 04:30,13.123,-2.649,13.38769323,13.123,-2.649,13.38769323,0,0,0,13.123,-2.649,13.38769323,13.123,-2.649,13.38769323,0,0,0
29/01/2021 05:00,12.9375,-2.6275,13.2016159,12.9375,-2.6275,13.2016159,0,0,0,12.9375,-2.6275,13.2016159,12.9375,-2.6275,13.2016159,0,0,0
29/01/2021 05:30,10.566,-2.5175,10.86177528,10.566,-2.5175,10.86177528,0,0,0,10.566,-2.5175,10.86177528,10.566,-2.5175,10.86177528,0,0,0
29/01/2021 06:00,12.5679,-1.5729,12.6659435,12.0275,-2.7095,12.32891506,0.5404,1.1366,1.2585276,12.0303,-2.7095,12.33164662,12.0275,-2.7095,12.32891506,0.0028,0,0.0028
29/01/2021 06:30,12.5056,-1.8965,12.64858662,12.352,-2.5435,12.61115761,0.1536,0.647,0.664982676,12.352,-2.5435,12.61115761,12.352,-2.5435,12.61115761,0,0,0
29/01/2021 07:00,11.43,-0.9138,11.46646983,11.216,-2.206,11.43088326,0.214,1.2922,1.309800305,11.216,-2.206,11.43088326,11.216,-2.206,11.43088326,0,0,0
29/01/2021 07:30,11.8018,1.5829,11.90747898,10.62,-1.5995,10.73977655,1.1818,3.1824,3.394749033,10.8658,-1.3585,10.95039414,10.62,-1.5995,10.73977655,0.2458,0.241,0.344236314
29/01/2021 08:00,12.874,0.7274,12.89453321,10.353,-1.951,10.5352271,2.521,2.6784,3.678215268,11.001,-1.7178,11.13430904,10.353,-1.951,10.5352271,0.648,0.2332,0.688684427
29/01/2021 08:30,11.6716,-0.812,11.69981156,8.637,-1.463,8.760030708,3.0346,0.651,3.103642724,10.4072,1.8346,10.5676662,8.637,-1.463,8.760030708,1.7702,3.2976,3.74269606
29/01/2021 09:00,16.0734,1.0738,16.10922822,10.178,-1.549,10.29519718,5.8954,2.6228,6.452505017,13.8922,0.1194,13.8927131,10.178,-1.549,10.29519718,3.7142,1.6684,4.071712195
29/01/2021 09:30,12.0586,1.9427,12.21408684,7.055,-1.1235,7.143897903,5.0036,3.0662,5.868355426,10.3326,0.5997,10.34998854,7.055,-1.1235,7.143897903,3.2776,1.7232,3.702982582
29/01/2021 10:00,17.9567,0.8233,17.97556391,9.6805,-1.4655,9.790800299,8.2762,2.2888,8.586855762,15.9331,0.1119,15.93349294,9.6805,-1.4655,9.790800299,6.2526,1.5774,6.44850351
29/01/2021 10:30,16.2759,1.332,16.33031368,9.8045,-1.45,9.911141218,6.4714,2.782,7.044043012,14.2483,0.614,14.26152337,9.8045,-1.45,9.911141218,4.4438,2.064,4.899740242
29/01/2021 11:00,17.8839,1.0784,17.91638428,11.6045,-1.721,11.73142196,6.2794,2.7994,6.875136706,16.3325,0.3478,16.33620277,11.6045,-1.721,11.73142196,4.728,2.0688,5.160805891
29/01/2021 11:30,16.9391,1.3132,16.98992652,12.2965,-1.659,12.4079085,4.6426,2.9722,5.512504658,15.4357,0.5866,15.4468422,12.2965,-1.659,12.4079085,3.1392,2.2456,3.859701543
29/01/2021 12:00,16.3856,1.6132,16.46482012,12.01,-1.599,12.1159771,4.3756,3.2122,5.428084764,15.179,0.6752,15.19400987,12.01,-1.599,12.1159771,3.169,2.2742,3.900582859
29/01/2021 12:30,17.3594,1.6709,17.43962944,12.447,-1.5145,12.53880055,4.9124,3.1854,5.854779835,15.8338,0.6599,15.84754525,12.447,-1.5145,12.53880055,3.3868,2.1744,4.02472727
29/01/2021 13:00,18.9699,1.2443,19.01066513,13.7255,-1.9535,13.86382027,5.2444,3.1978,6.142447086,16.8447,0.2219,16.84616151,13.7255,-1.9535,13.86382027,3.1192,2.1754,3.802863894
29/01/2021 13:30,16.6112,1.6086,16.68890528,12.772,-1.906,12.91343564,3.8392,3.5146,5.204985091,14.6142,0.589,14.6260645,12.772,-1.906,12.91343564,1.8422,2.495,3.101407074
29/01/2021 14:00,14.1977,1.5461,14.28163543,9.8805,-1.7285,10.03055295,4.3172,3.2746,5.418599542,12.6329,0.5199,12.64359357,9.8805,-1.7285,10.03055295,2.7524,2.2484,3.554012988
29/01/2021 14:30,15.9802,0.9078,16.00596429,9.695,-1.952,9.889556562,6.2852,2.8598,6.905229546,14.4614,-0.148,14.46215731,9.695,-1.952,9.889556562,4.7664,1.804,5.096369783
29/01/2021 15:00,15.8925,0.7458,15.90998975,9.5315,-2.165,9.77428858,6.361,2.9108,6.995361152,13.8459,-0.3142,13.84946455,9.5315,-2.165,9.77428858,4.3144,1.8508,4.694625438
29/01/2021 15:30,16.7307,0.8009,16.74985861,10.3725,-2.2645,10.61681292,6.3582,3.0654,7.058568155,14.8691,-0.2571,14.87132258,10.3725,-2.2645,10.61681292,4.4966,2.0074,4.924334099
29/01/2021 16:00,10.4404,1.6228,10.56576699,4.929,-1.504,5.153353956,5.5114,3.1268,6.336592791,8.9034,0.585,8.922598084,4.929,-1.504,5.153353956,3.9744,2.089,4.48996396
29/01/2021 16:30,13.7325,1.1567,13.7811288,3.6405,-1.1685,3.823432032,10.092,2.3252,10.35639991,12.6819,0.2629,12.68462471,3.6405,-1.1685,3.823432032,9.0414,1.4314,9.154005676
29/01/2021 17:00,14.9405,1.1858,14.98748351,3.7625,-0.669,3.821513738,11.178,1.8548,11.33084141,14.5395,0.5118,14.54850506,3.7625,-0.669,3.821513738,10.777,1.1808,10.84149518
29/01/2021 17:30,15.1495,1.2863,15.20400993,3.6155,-0.3045,3.628299946,11.534,1.5908,11.64318688,14.8255,0.6239,14.83862195,3.6155,-0.3045,3.628299946,11.21,0.9284,11.24837884
29/01/2021 18:00,14.448,1.2593,14.50277699,2.064,-0.1385,2.068641644,12.384,1.3978,12.46263619,13.896,-0.1385,13.89669019,2.064,-0.1385,2.068641644,11.832,0,11.832
29/01/2021 18:30,15.532,1.1046,15.57122876,1.944,-0.273,1.963075393,13.588,1.3776,13.65765448,15.378,-0.273,15.38042304,1.944,-0.273,1.963075393,13.434,0,13.434
29/01/2021 19:00,15.816,1.0629,15.85167538,2.126,-0.3425,2.15341177,13.69,1.4054,13.76194932,15.555,-0.3425,15.55877024,2.126,-0.3425,2.15341177,13.429,0,13.429
29/01/2021 19:30,16.17,1.0738,16.20561466,2.571,-0.422,2.60540304,13.599,1.4958,13.68101673,15.708,-0.422,15.71366755,2.571,-0.422,2.60540304,13.137,0,13.137
29/01/2021 20:00,13.833,1.5687,13.92166329,1.202,0.1305,1.209063377,12.631,1.4382,12.712615,13.309,0.1525,13.30987368,1.202,0.1305,1.209063377,12.107,0.022,12.10701999
29/01/2021 20:30,14.0885,1.007,14.12444269,1.0145,0.12,1.02157244,13.074,0.887,13.10405453,13.9155,0.12,13.9160174,1.0145,0.12,1.02157244,12.901,0,12.901
29/01/2021 21:00,13.386,0.4508,13.39358864,0.999,-0.225,1.024024414,12.387,0.6758,12.40542118,13.364,-0.225,13.36589395,0.999,-0.225,1.024024414,12.365,0,12.365
29/01/2021 21:30,12.7585,0.8384,12.78601724,0.9935,0.127,1.00158437,11.765,0.7114,11.78648866,12.7775,0.127,12.77813113,0.9935,0.127,1.00158437,11.784,0,11.784
29/01/2021 22:00,12.1185,0.3135,12.12255437,1.0225,0.1195,1.029459324,11.096,0.194,11.0976958,12.1665,0.1195,12.16708685,1.0225,0.1195,1.029459324,11.144,0,11.144
29/01/2021 22:30,11.425,-0.0274,11.42503286,1.079,-0.087,1.082501732,10.346,0.0596,10.34617167,11.486,-0.087,11.48632948,1.079,-0.087,1.082501732,10.407,0,10.407
29/01/2021 23:00,10.6575,-0.5795,10.67324349,1.1945,-0.5795,1.327648485,9.463,0,9.463,10.6727,-0.5795,10.6884211,1.1945,-0.5795,1.327648485,9.4782,0,9.4782
29/01/2021 23:30,10.8079,-0.9798,10.85222145,1.9115,-1.142,2.226655845,8.8964,0.1622,8.8978785,10.7935,-1.142,10.85374619,1.9115,-1.142,2.226655845,8.882,0,8.882
30/01/2021 00:00,9.9404,-0.5803,9.95732395,2.123,-1.2695,2.473612591,7.8174,0.6892,7.847721924,9.8732,-1.2695,9.954481829,2.123,-1.2695,2.473612591,7.7502,0,7.7502
30/01/2021 00:30,10.8463,-0.8841,10.88227258,3.7625,-1.5695,4.076731105,7.0838,0.6854,7.11688103,10.8099,-1.5091,10.91472953,3.7625,-1.5695,4.076731105,7.0474,0.0604,7.047658825
30/01/2021 01:00,10.0167,-0.6459,10.03750296,4.4515,-1.4015,4.666910595,5.5652,0.7556,5.616260535,9.8333,-1.0011,9.884128191,4.4515,-1.4015,4.666910595,5.3818,0.4004,5.396674105
30/01/2021 01:30,10.837,-1.265,10.91058174,5.678,-1.866,5.976758319,5.159,0.601,5.193888909,10.0164,-1.6702,10.15469532,5.678,-1.866,5.976758319,4.3384,0.1958,4.34281616
30/01/2021 02:00,10.8937,-0.9667,10.93650806,6.6495,-2.0275,6.951734064,4.2442,1.0608,4.374760597,9.6419,-1.4611,9.751976662,6.6495,-2.0275,6.951734064,2.9924,0.5664,3.045532256
30/01/2021 02:30,11.0085,-0.794,11.03709691,7.5275,-2.209,7.844930672,3.481,1.415,3.757603758,9.0155,-1.5456,9.147027911,7.5275,-2.209,7.844930672,1.488,0.6634,1.629184937
30/01/2021 03:00,10.2591,-0.5564,10.27417704,7.4875,-2.127,7.783751361,2.7716,1.5706,3.185679036,8.0337,-1.601,8.19167484,7.4875,-2.127,7.783751361,0.5462,0.526,0.758294428
30/01/2021 03:30,10.986,-0.8205,11.01659731,8.466,-2.3095,8.775360178,2.52,1.489,2.927032798,8.8952,-1.8315,9.081793616,8.466,-2.3095,8.775360178,0.4292,0.478,0.642414695
30/01/2021 04:00,9.9684,-0.8321,10.00306898,8.583,-2.3585,8.901146626,1.3854,1.5264,2.061366081,8.6992,-2.2413,8.983290396,8.583,-2.3585,8.901146626,0.1162,0.1172,0.165040238
30/01/2021 04:30,10.2653,-0.9108,10.30562665,8.9635,-2.493,9.303729427,1.3018,1.5822,2.048911926,9.0057,-2.3922,9.31800694,8.9635,-2.493,9.303729427,0.0422,0.1008,0.109277079
30/01/2021 05:00,10.7207,-1.2066,10.78838691,9.9345,-2.589,10.26631439,0.7862,1.3824,1.590327073,9.9403,-2.566,10.2661541,9.9345,-2.589,10.26631439,0.0058,0.023,0.023720034
30/01/2021 05:30,9.1732,-1.4021,9.279735053,8.867,-2.4255,9.192754715,0.3062,1.0234,1.068225632,8.867,-2.4255,9.192754715,8.867,-2.4255,9.192754715,0,0,0
30/01/2021 06:00,11.1321,-0.8083,11.16140669,10.0405,-2.4365,10.33190072,1.0916,1.6282,1.960261666,10.0433,-2.4135,10.32922345,10.0405,-2.4365,10.33190072,0.0028,0.023,0.023169808
30/01/2021 06:30,12.0758,-1.029,12.11956215,11.424,-2.376,11.66846828,0.6518,1.347,1.496413125,11.424,-2.376,11.66846828,11.424,-2.376,11.66846828,0,0,0
30/01/2021 07:00,9.6795,-1.4107,9.781758264,9.3195,-2.0175,9.53537553,0.36,0.6068,0.705553853,9.3195,-2.0175,9.53537553,9.3195,-2.0175,9.53537553,0,0,0
30/01/2021 07:30,10.724,-0.6831,10.74573411,8.946,-2.2075,9.21433515,1.778,1.5244,2.342024628,9.0996,-2.0203,9.321176549,8.946,-2.2075,9.21433515,0.1536,0.1872,0.242150367
30/01/2021 08:00,10.7931,-0.4516,10.80254369,8.2385,-2.149,8.514169557,2.5546,1.6974,3.067107419,8.5621,-1.693,8.727875194,8.2385,-2.149,8.514169557,0.3236,0.456,0.559153789
30/01/2021 08:30,11.6913,-0.2731,11.69448927,8.2995,-2.0175,8.541194676,3.3918,1.7444,3.814084241,9.0771,-1.1315,9.147351347,8.2995,-2.0175,8.541194676,0.7776,0.886,1.178837461
30/01/2021 09:00,14.08,-0.262,14.08243743,10.429,-1.969,10.61324653,3.651,1.707,4.030341177,11.9094,-1.033,11.95411634,10.429,-1.969,10.61324653,1.4804,0.936,1.75147942
30/01/2021 09:30,12.0499,0.2421,12.05233183,9.4415,-1.6645,9.587099796,2.6084,1.9066,3.230924654,10.1107,-0.8255,10.14434348,9.4415,-1.6645,9.587099796,0.6692,0.839,1.073195993
30/01/2021 10:00,14.694,0.3997,14.69943523,10.134,-1.2995,10.21697882,4.56,1.6992,4.866300509,12.149,-0.3097,12.15294677,10.134,-1.2995,10.21697882,2.015,0.9898,2.244978628
30/01/2021 10:30,14.7198,0.4756,14.72748137,10.035,-1.095,10.09456537,4.6848,1.5706,4.941066221,11.81,-0.4096,11.81710084,10.035,-1.095,10.09456537,1.775,0.6854,1.90273439
30/01/2021 11:00,15.3268,0.3415,15.33060405,10.038,-1.2935,10.1209973,5.2888,1.635,5.535759247,12.0992,-1.2887,12.16763692,10.038,-1.2935,10.1209973,2.0612,0.0048,2.061205589
30/01/2021 11:30,17.9,0.5402,17.90814943,11.97,-1.619,12.07899255,5.93,2.1592,6.310867186,14.5476,-0.8674,14.5734364,11.97,-1.619,12.07899255,2.5776,0.7516,2.684944007
30/01/2021 12:00,16.5113,0.8461,16.53296443,11.9705,-1.6375,12.08198148,4.5408,2.4836,5.175628812,13.1781,-0.2829,13.18113622,11.9705,-1.6375,12.08198148,1.2076,1.3546,1.814728332
30/01/2021 12:30,17.9222,0.0229,17.92221463,13.39,-2.3195,13.58941427,4.5322,2.3424,5.10173251,14.6966,-1.3507,14.75853794,13.39,-2.3195,13.58941427,1.3066,0.9688,1.626584458
30/01/2021 13:00,16.8115,0.87,16.83399632,12.8715,-2.249,13.06650348,3.94,3.119,5.025113034,13.1913,-1.5818,13.2858002,12.8715,-2.249,13.06650348,0.3198,0.6672,0.739883694
30/01/2021 13:30,17.8172,0.62,17.82798407,13.239,-2.43,13.46016423,4.5782,3.05,5.501128542,14.0138,-1.3336,14.0771119,13.239,-2.43,13.46016423,0.7748,1.0964,1.342537895
30/01/2021 14:00,18.0106,0.4557,18.01636409,13.8,-2.6625,14.05449772,4.2106,3.1182,5.239496503,14.2532,-2.0269,14.396598,13.8,-2.6625,14.05449772,0.4532,0.6356,0.780626415
30/01/2021 14:30,17.2452,0.5567,17.2541832,13.791,-2.7295,14.05851526,3.4542,3.2862,4.767662748,14.005,-2.4003,14.20920353,13.791,-2.7295,14.05851526,0.214,0.3292,0.392643146
30/01/2021 15:00,17.0685,0.4645,17.07481925,13.7825,-2.8735,14.07886034,3.286,3.338,4.684019641,13.9457,-2.3541,14.14299598,13.7825,-2.8735,14.07886034,0.1632,0.5194,0.544436038
30/01/2021 15:30,17.2787,0.4635,17.28491556,13.8495,-2.8265,14.13498329,3.4292,3.29,4.752211342,13.9705,-1.9789,14.10995802,13.8495,-2.8265,14.13498329,0.121,0.8476,0.856193179
30/01/2021 16:00,17.2689,0.392,17.27334858,13.8235,-2.874,14.11910154,3.4454,3.266,4.747371605,13.9233,-1.9054,14.05307198,13.8235,-2.874,14.11910154,0.0998,0.9686,0.973727888
30/01/2021 16:30,16.4412,0.4389,16.4470572,13.013,-2.7195,13.29412837,3.4282,3.1584,4.661335195,13.1944,-1.2401,13.25254841,13.013,-2.7195,13.29412837,0.1814,1.4794,1.490479896
30/01/2021 17:00,17.1727,0.6756,17.18598442,12.5205,-2.359,12.7407928,4.6522,3.0346,5.554436245,13.6073,-0.0444,13.60737244,12.5205,-2.359,12.7407928,1.0868,2.3146,2.557050527
30/01/2021 17:30,17.4393,0.773,17.45642327,12.1295,-1.941,12.28382071,5.3098,2.714,5.963201492,14.2157,0.0932,14.21600551,12.1295,-1.941,12.28382071,2.0862,2.0342,2.91379479
30/01/2021 18:00,19.2419,0.3939,19.24593133,12.6725,-1.9745,12.82540083,6.5694,2.3684,6.983289692,15.6427,-0.2781,15.64517187,12.6725,-1.9745,12.82540083,2.9702,1.6964,3.420505957
30/01/2021 18:30,19.1101,0.2455,19.11167686,12.6685,-2.1305,12.84639726,6.4416,2.376,6.865827449,15.2951,-0.3745,15.29968412,12.6685,-2.1305,12.84639726,2.6266,1.756,3.159519514
30/01/2021 19:00,17.7494,0.4968,17.75635127,11.064,-2.052,11.25267968,6.6854,2.5488,7.154785434,13.6694,-0.061,13.66953611,11.064,-2.052,11.25267968,2.6054,1.991,3.279053241
30/01/2021 19:30,16.534,0.6659,16.54740399,9.07,-1.6265,9.214684056,7.464,2.2924,7.80809796,12.7248,0.0439,12.72487573,9.07,-1.6265,9.214684056,3.6548,1.6704,4.018432431
30/01/2021 20:00,19.3515,0.0679,19.35161912,11.0705,-1.7265,11.20431937,8.281,1.7944,8.47318313,16.1231,-0.5945,16.13405665,11.0705,-1.7265,11.20431937,5.0526,1.132,5.177855807
30/01/2021 20:30,15.6323,-0.1379,15.63290823,9.9625,-1.8765,10.13768507,5.6698,1.7386,5.930376211,13.1191,-0.8329,13.14551282,9.9625,-1.8765,10.13768507,3.1566,1.0436,3.324639006
30/01/2021 21:00,16.0979,-0.1985,16.09912379,9.6015,-1.9515,9.797813761,6.4964,1.753,6.728760804,12.7417,-0.8811,12.7721281,9.6015,-1.9515,9.797813761,3.1402,1.0704,3.317621467
30/01/2021 21:30,18.377,-0.954,18.40174571,12.328,-2.613,12.60187895,6.049,1.659,6.272374511,15.232,-1.605,15.31632622,12.328,-2.613,12.60187895,2.904,1.008,3.07396812
30/01/2021 22:00,15.4051,-0.3051,15.40812098,12.3925,-2.6485,12.67235608,3.0126,2.3434,3.81671093,12.8045,-1.6693,12.91285339,12.3925,-2.6485,12.67235608,0.412,0.9792,1.062344878
30/01/2021 22:30,14.8283,-0.5925,14.84013265,12.3755,-2.9685,12.72654676,2.4528,2.376,3.414909053,12.7663,-2.0527,12.93027428,12.3755,-2.9685,12.72654676,0.3908,0.9158,0.995697886
30/01/2021 23:00,13.0134,-0.4225,13.02025675,11.101,-2.9225,11.47925116,1.9124,2.5,3.147582209,11.1346,-2.7267,11.46360371,11.101,-2.9225,11.47925116,0.0336,0.1958,0.198662025
30/01/2021 23:30,12.607,0.0567,12.6071275,10.037,-2.2215,10.27990424,2.57,2.2782,3.434398818,10.5996,-1.4141,10.693512,10.037,-2.2215,10.27990424,0.5626,0.8074,0.984080037
31/01/2021 00:00,11.7204,-0.8196,11.7490221,9.161,-2.225,9.427329739,2.5594,1.4054,2.919876285,9.7974,-2.1808,10.03717766,9.161,-2.225,9.427329739,0.6364,0.0442,0.637933069
31/01/2021 00:30,12.7537,-0.9833,12.79154966,10.0475,-2.4175,10.33424223,2.7062,1.4342,3.062751717,10.7071,-2.3695,10.96615341,10.0475,-2.4175,10.33424223,0.6596,0.048,0.661344207
31/01/2021 01:00,9.1558,-0.2767,9.15998016,7.588,-1.8435,7.80872821,1.5678,1.5668,2.216497029,7.7156,-1.8359,7.931015835,7.588,-1.8435,7.80872821,0.1276,0.0076,0.127826132
31/01/2021 01:30,8.6156,-0.6315,8.638712613,4.955,-1.4975,5.176343425,3.6606,0.866,3.761641711,6.0532,-1.4975,6.23568252,4.955,-1.4975,5.176343425,1.0982,0,1.0982
31/01/2021 02:00,11.9383,-1.3122,12.01019882,6.2925,-1.94,6.584766985,5.6458,0.6278,5.680597722,9.2647,-1.94,9.465636064,6.2925,-1.94,6.584766985,2.9722,0,2.9722
31/01/2021 02:30,9.9859,-1.0457,10.04050234,6.1545,-1.9645,6.460428043,3.8314,0.9188,3.940027843,7.8173,-1.9645,8.060362246,6.1545,-1.9645,6.460428043,1.6628,0,1.6628
31/01/2021 03:00,10.4696,-1.2416,10.54296423,7.026,-2.167,7.352589,3.4436,0.9254,3.565774267,8.7896,-2.167,9.052787259,7.026,-2.167,7.352589,1.7636,0,1.7636
31/01/2021 03:30,9.727,-0.8491,9.763989953,6.963,-2.2305,7.311531936,2.764,1.3814,3.089977663,7.754,-2.1239,8.039618599,6.963,-2.2305,7.311531936,0.791,0.1066,0.798150713
31/01/2021 04:00,8.4563,-0.0522,8.456461111,5.6455,-1.953,5.973765919,2.8108,1.9008,3.393175103,6.5181,-1.5566,6.701390242,5.6455,-1.953,5.973765919,0.8726,0.3964,0.9584173
31/01/2021 04:30,10.2084,-0.1759,10.20991535,5.897,-1.9125,6.199376198,4.3114,1.7366,4.648004897,7.6758,-1.7311,7.868583916,5.897,-1.9125,6.199376198,1.7788,0.1814,1.788025559
31/01/2021 05:00,9.273,-0.1339,9.273966692,5.29,-1.8475,5.603334387,3.983,1.7136,4.335979008,6.7608,-1.6967,6.970452462,5.29,-1.8475,5.603334387,1.4708,0.1508,1.478510494
31/01/2021 05:30,10.0248,-0.1666,10.02618425,5.411,-1.841,5.715610379,4.6138,1.6744,4.908234489,7.5882,-1.697,7.775640696,5.411,-1.841,5.715610379,2.1772,0.144,2.181956883
31/01/2021 06:00,10.7478,-0.4001,10.75524453,6.613,-2.0225,6.915365157,4.1348,1.6224,4.441706069,8.8,-1.9265,9.008407309,6.613,-2.0225,6.915365157,2.187,0.096,2.189105982
31/01/2021 06:30,8.4295,0.317,8.435458449,5.1865,-1.58,5.421824624,3.243,1.897,3.757081048,6.6035,-1.3228,6.73468723,5.1865,-1.58,5.421824624,1.417,0.2572,1.440153061
31/01/2021 07:00,8.7708,0.1032,8.771407121,4.131,-1.404,4.363069676,4.6398,1.5072,4.87846245,7.7214,-1.3608,7.840395054,4.131,-1.404,4.363069676,3.5904,0.0432,3.590659884
31/01/2021 07:30,10.7312,0.1483,10.73222467,5.021,-1.2745,5.18023081,5.7102,1.4228,5.884789196,9.7558,-1.2639,9.837330779,5.021,-1.2745,5.18023081,4.7348,0.0106,4.734811865
31/01/2021 08:00,9.3069,-0.0895,9.307330329,3.7005,-1.5035,3.994272462,5.6064,1.414,5.781964801,8.0859,-1.4853,8.221185736,3.7005,-1.5035,3.994272462,4.3854,0.0182,4.385437766
31/01/2021 08:30,11.7011,1.1322,11.7557483,4.3455,-0.499,4.374056613,7.3556,1.6312,7.534299224,10.0547,-0.0862,10.05506949,4.3455,-0.499,4.374056613,5.7092,0.4128,5.724104164
31/01/2021 09:00,11.262,0.0193,11.26201654,3.867,-0.3215,3.880341641,7.395,0.3408,7.402848752,9.4964,-0.3215,9.501840622,3.867,-0.3215,3.880341641,5.6294,0,5.6294
31/01/2021 09:30,12.924,-0.181,12.92526739,4.187,-0.589,4.228225396,8.737,0.408,8.746521194,10.8984,-0.5622,10.91289107,4.187,-0.589,4.228225396,6.7114,0.0268,6.711453509
31/01/2021 10:00,13.4211,1.2307,13.47740879,3.8555,-0.2035,3.860866807,9.5656,1.4342,9.672519475,11.1689,-0.2035,11.17075376,3.8555,-0.2035,3.860866807,7.3134,0,7.3134
31/01/2021 10:30,14.4655,0.7889,14.48699601,3.9535,-0.0445,3.953750435,10.512,0.8334,10.54498457,12.4351,-0.0445,12.43517962,3.9535,-0.0445,3.953750435,8.4816,0,8.4816
31/01/2021 11:00,15.058,0.3686,15.06251075,4.068,-0.29,4.078323675,10.99,0.6586,11.00971634,13.1852,-0.29,13.1883888,4.068,-0.29,4.078323675,9.1172,0,9.1172
31/01/2021 11:30,15.739,0.8399,15.76139439,4.125,-0.5685,4.163990544,11.614,1.4084,11.69908486,13.9794,-0.5273,13.98934129,4.125,-0.5685,4.163990544,9.8544,0.0412,9.854486126
31/01/2021 12:00,17.1145,1.7457,17.20330139,4.4205,-0.3845,4.437190609,12.694,2.1302,12.87149517,14.6745,-0.3845,14.67953645,4.4205,-0.3845,4.437190609,10.254,0,10.254
31/01/2021 12:30,17.1855,1.6979,17.26917122,4.1995,-0.0725,4.200125772,12.986,1.7704,13.10612499,14.7695,-0.0725,14.76967794,4.1995,-0.0725,4.200125772,10.57,0,10.57
31/01/2021 13:00,17.87,0.5853,17.87958266,4.24,-0.7135,4.299614198,13.63,1.2988,13.69174136,15.494,-0.7135,15.51041967,4.24,-0.7135,4.299614198,11.254,0,11.254
31/01/2021 13:30,17.2655,1.3522,17.31836987,3.7695,-0.542,3.808266568,13.496,1.8942,13.62827978,15.3585,-0.3664,15.36286989,3.7695,-0.542,3.808266568,11.589,0.1756,11.5903303
31/01/2021 14:00,17.0515,0.4291,17.05689828,3.4935,-0.4955,3.528464609,13.558,0.9246,13.58949039,15.3785,-0.2689,15.38085074,3.4935,-0.4955,3.528464609,11.885,0.2266,11.88715999
31/01/2021 14:30,17.226,-0.0445,17.22605748,3.949,-0.6905,4.008913974,13.277,0.646,13.29270646,15.598,-0.6463,15.61138391,3.949,-0.6905,4.008913974,11.649,0.0442,11.64908385
31/01/2021 15:00,16.8775,0.3917,16.88204476,4.2305,-0.8755,4.320142417,12.647,1.2672,12.7103267,15.3035,-0.7959,15.32418249,4.2305,-0.8755,4.320142417,11.073,0.0796,11.0732861
31/01/2021 15:30,16.141,0.5065,16.14894496,4.232,-1.0305,4.355657729,11.909,1.537,12.00777456,14.886,-0.9469,14.9160858,4.232,-1.0305,4.355657729,10.654,0.0836,10.65432799
31/01/2021 16:00,16.15,0.3613,16.15404091,4.385,-1.1585,4.53545447,11.765,1.5198,11.86275756,14.989,-0.8763,15.01459366,4.385,-1.1585,4.53545447,10.604,0.2822,10.60775437
31/01/2021 16:30,15.543,0.5533,15.55284507,4.116,-0.8945,4.21207624,11.427,1.4478,11.51835291,13.9972,-0.6901,14.01420158,4.116,-0.8945,4.21207624,9.8812,0.2044,9.883313857
31/01/2021 17:00,15.7565,0.6996,15.77202373,3.7745,-0.582,3.819106473,11.982,1.2816,12.05034533,13.9515,-0.5148,13.96099464,3.7745,-0.582,3.819106473,10.177,0.0672,10.17722186
31/01/2021 17:30,17.13,0.5609,17.13918052,4.618,-0.4395,4.638866699,12.512,1.0004,12.5519299,15.144,-0.4395,15.15037611,4.618,-0.4395,4.638866699,10.526,0,10.526
31/01/2021 18:00,17.5735,0.0909,17.57373509,5.1325,-0.8845,5.208156728,12.441,0.9754,12.4791781,15.5975,-0.8845,15.6225589,5.1325,-0.8845,5.208156728,10.465,0,10.465
31/01/2021 18:30,15.7365,0.7217,15.75304044,3.6215,-0.5685,3.665849765,12.115,1.2902,12.18350693,13.8545,-0.4869,13.86305312,3.6215,-0.5685,3.665849765,10.233,0.0816,10.23332534
31/01/2021 19:00,16.473,0.3508,16.4767348,2.968,-0.736,3.057894701,13.505,1.0868,13.54865895,14.52,-0.7302,14.53834901,2.968,-0.736,3.057894701,11.552,0.0058,11.55200146
31/01/2021 19:30,15.811,0.4964,15.81879053,2.406,-0.577,2.474220079,13.405,1.0734,13.44790737,14.153,-0.5606,14.16409832,2.406,-0.577,2.474220079,11.747,0.0164,11.74701145
31/01/2021 20:00,15.691,0.4545,15.69758106,2.477,-0.4085,2.510458374,13.214,0.863,13.24215107,14.431,-0.4085,14.43678057,2.477,-0.4085,2.510458374,11.954,0,11.954
31/01/2021 20:30,14.4645,0.1632,14.46542065,2.3745,-0.362,2.401935522,12.09,0.5252,12.10140219,13.3925,-0.362,13.39739155,2.3745,-0.362,2.401935522,11.018,0,11.018
31/01/2021 21:00,13.9095,-0.2736,13.9121906,2.2405,-0.696,2.34611514,11.669,0.4224,11.67664262,13.0405,-0.696,13.05906031,2.2405,-0.696,2.34611514,10.8,0,10.8
31/01/2021 21:30,12.9485,0.0095,12.94850348,1.8305,-0.5685,1.916747897,11.118,0.578,11.13301433,12.2625,-0.5685,12.275671,1.8305,-0.5685,1.916747897,10.432,0,10.432
31/01/2021 22:00,12.213,-0.1445,12.21385481,1.513,-0.5745,1.618400213,10.7,0.43,10.7086367,11.91,-0.5745,11.92384796,1.513,-0.5745,1.618400213,10.397,0,10.397
31/01/2021 22:30,11.586,-0.3852,11.59240161,1.424,-0.676,1.576309614,10.162,0.2908,10.16615998,11.3132,-0.676,11.33337859,1.424,-0.676,1.576309614,9.8892,0,9.8892
31/01/2021 23:00,11.06,-0.1012,11.06046298,1.311,-0.419,1.376329176,9.749,0.3178,9.754178481,10.8966,-0.419,10.90465279,1.311,-0.419,1.376329176,9.5856,0,9.5856
31/01/2021 23:30,10.3264,0.0373,10.32646737,1.265,-0.0405,1.265648154,9.0614,0.0778,9.061733984,10.4196,-0.0405,10.41967871,1.265,-0.0405,1.265648154,9.1546,0,9.1546
01/02/2021 00:00,9.3724,0.049,9.372528088,1.27,0.049,1.270944924,8.1024,0,8.1024,9.3264,0.049,9.32652872,1.27,0.049,1.270944924,8.0564,0,8.0564
01/02/2021 00:30,8.7946,0.0585,8.794794563,1.223,0.0585,1.224398322,7.5716,0,7.5716,8.7754,0.0585,8.775594989,1.223,0.0585,1.224398322,7.5524,0,7.5524
01/02/2021 01:00,8.3758,0.0825,8.376206295,1.217,0.0825,1.219793118,7.1588,0,7.1588,8.9086,0.0825,8.908981996,1.217,0.0825,1.219793118,7.6916,0,7.6916
01/02/2021 01:30,8.4205,-0.0144,8.420512313,1.1935,-0.095,1.197274927,7.227,0.0806,7.227449437,8.6393,-0.095,8.639822307,1.1935,-0.095,1.197274927,7.4458,0,7.4458
01/02/2021 02:00,8.1556,-0.1362,8.156737203,1.185,-0.14,1.193241384,6.9706,0.0038,6.970601036,8.2488,-0.14,8.249987966,1.185,-0.14,1.193241384,7.0638,0,7.0638
01/02/2021 02:30,8.2772,-0.1335,8.278276517,1.15,-0.1335,1.157722873,7.1272,0,7.1272,8.3414,-0.1335,8.342468232,1.15,-0.1335,1.157722873,7.1914,0,7.1914
01/02/2021 03:00,7.909,0.058,7.909212666,1.141,0.058,1.142473194,6.768,0,6.768,7.9466,0.058,7.94681166,1.141,0.058,1.142473194,6.8056,0,6.8056
01/02/2021 03:30,8.0862,-0.125,8.087166094,1.178,-0.125,1.184613439,6.9082,0,6.9082,8.1208,-0.125,8.121761979,1.178,-0.125,1.184613439,6.9428,0,6.9428
01/02/2021 04:00,7.6684,-0.1565,7.669996793,1.149,-0.1565,1.159609094,6.5194,0,6.5194,7.6684,-0.1565,7.669996793,1.149,-0.1565,1.159609094,6.5194,0,6.5194
01/02/2021 04:30,7.6868,-0.178,7.688860659,1.128,-0.178,1.141957968,6.5588,0,6.5588,7.7972,-0.178,7.79923149,1.128,-0.178,1.141957968,6.6692,0,6.6692
01/02/2021 05:00,7.7339,-0.048,7.734048953,1.1405,-0.048,1.141509636,6.5934,0,6.5934,7.8125,-0.048,7.812647455,1.1405,-0.048,1.141509636,6.672,0,6.672
01/02/2021 05:30,7.4969,0.0935,7.497483035,1.0715,0.0935,1.075571708,6.4254,0,6.4254,7.5543,0.0935,7.554878605,1.0715,0.0935,1.075571708,6.4828,0,6.4828
01/02/2021 06:00,7.4577,0.128,7.458798381,1.0305,0.128,1.038419111,6.4272,0,6.4272,7.5787,0.128,7.579780847,1.0305,0.128,1.038419111,6.5482,0,6.5482
01/02/2021 06:30,7.9453,0.134,7.946429896,1.0535,0.134,1.061987877,6.8918,0,6.8918,8.0107,0.134,8.011820673,1.0535,0.134,1.061987877,6.9572,0,6.9572
01/02/2021 07:00,9.0603,0.1761,9.062011217,1.0155,0.1205,1.02262432,8.0448,0.0556,8.044992132,9.0699,0.1205,9.070700428,1.0155,0.1205,1.02262432,8.0544,0,8.0544
01/02/2021 07:30,10.2626,0.2806,10.26643537,0.77,0.101,0.776595776,9.4926,0.1796,9.494298864,10.3154,0.101,10.31589444,0.77,0.101,0.776595776,9.5454,0,9.5454
01/02/2021 08:00,11.2875,0.8127,11.31671938,0.6995,0.0965,0.706124989,10.588,0.7162,10.61219518,11.2265,0.0993,11.22693915,0.6995,0.0965,0.706124989,10.527,0.0028,10.52700037
01/02/2021 08:30,12.0545,1.0315,12.09855208,0.7475,0.0945,0.753449733,11.307,0.937,11.34575771,11.9455,0.0945,11.94587379,0.7475,0.0945,0.753449733,11.198,0,11.198
01/02/2021 09:00,13.2625,1.2878,13.32487655,0.8275,0.036,0.828282711,12.435,1.2518,12.49784894,13.2395,0.5246,13.24988926,0.8275,0.036,0.828282711,12.412,0.4886,12.42161318
01/02/2021 09:30,14.105,1.577,14.19288392,0.968,0.063,0.970047937,13.137,1.514,13.22395421,14.098,0.9452,14.12964993,0.968,0.063,0.970047937,13.13,0.8822,13.15960398
01/02/2021 10:00,14.8355,1.7011,14.93270911,1.1455,0.0825,1.148467022,13.69,1.6186,13.78535331,14.8495,1.0685,14.88789248,1.1455,0.0825,1.148467022,13.704,0.986,13.73942546
01/02/2021 10:30,15.302,1.8979,15.41924863,1.292,0.0845,1.294760306,14.01,1.8134,14.12687225,15.294,0.9369,15.32267005,1.292,0.0845,1.294760306,14.002,0.8524,14.02792179
01/02/2021 11:00,15.405,1.7535,15.50447636,1.435,0.0735,1.436881084,13.97,1.68,14.07065386,15.438,0.5285,15.44704361,1.435,0.0735,1.436881084,14.003,0.455,14.01039022
01/02/2021 11:30,15.8305,1.8171,15.93444642,1.7275,0.0515,1.728267485,14.103,1.7656,14.21309088,15.8935,0.5833,15.90420011,1.7275,0.0515,1.728267485,14.166,0.5318,14.17597853
01/02/2021 12:00,15.876,1.9321,15.9931356,1.816,0.0755,1.817568774,14.06,1.8566,14.18205075,15.93,0.7101,15.94581895,1.816,0.0755,1.817568774,14.114,0.6346,14.12825938
01/02/2021 12:30,16.073,1.847,16.1787743,1.982,0.072,1.983307339,14.091,1.775,14.20235565,16.151,0.6134,16.16264398,1.982,0.072,1.983307339,14.169,0.5414,14.17933972
01/02/2021 13:00,16.422,1.8681,16.5279122,2.306,0.0795,2.307369986,14.116,1.7886,14.22886313,16.494,0.6795,16.50799068,2.306,0.0795,2.307369986,14.188,0.6,14.20068111
01/02/2021 13:30,16.601,1.835,16.70210843,2.643,0.057,2.643614571,13.958,1.778,14.07078704,16.68,0.6378,16.69218946,2.643,0.057,2.643614571,14.037,0.5808,14.04901056
01/02/2021 14:00,15.7165,1.8097,15.82034723,2.2385,0.0845,2.240094306,13.478,1.7252,13.58796523,15.7495,0.6145,15.76148345,2.2385,0.0845,2.240094306,13.511,0.53,13.52139124
01/02/2021 14:30,16.7025,1.697,16.78848758,3.1815,0.043,3.181790573,13.521,1.654,13.62178979,16.7135,0.5038,16.72109137,3.1815,0.043,3.181790573,13.532,0.4608,13.53984345
01/02/2021 15:00,14.6255,1.6303,14.716084,2.0725,0.0865,2.074304341,12.553,1.5438,12.64757397,14.5335,0.4293,14.53983909,2.0725,0.0865,2.074304341,12.461,0.3428,12.46571429
01/02/2021 15:30,14.753,1.6241,14.84212619,1.589,0.1945,1.600859535,13.164,1.4296,13.24139918,14.776,0.4211,14.78199923,1.589,0.1945,1.600859535,13.187,0.2266,13.18894676
01/02/2021 16:00,14.8725,1.5625,14.95435263,1.4975,0.1705,1.507175006,13.375,1.392,13.44724094,14.9555,0.2857,14.95822866,1.4975,0.1705,1.507175006,13.458,0.1152,13.45849304
01/02/2021 16:30,14.8245,1.397,14.89017828,1.2315,0.099,1.235472885,13.593,1.298,13.65483259,14.8245,0.1066,14.82488326,1.2315,0.099,1.235472885,13.593,0.0076,13.59300212
01/02/2021 17:00,15.5165,1.0836,15.55429077,1.4605,-0.173,1.470710458,14.056,1.2566,14.11205795,15.3575,-0.172,15.35846315,1.4605,-0.173,1.470710458,13.897,0.001,13.89700004
01/02/2021 17:30,16.2705,1.5063,16.3400768,1.7525,0.0375,1.752901167,14.518,1.4688,14.59211079,15.6665,0.0413,15.66655444,1.7525,0.0375,1.752901167,13.914,0.0038,13.91400052
01/02/2021 18:00,16.756,1.2242,16.80066075,1.953,0.001,1.953000256,14.803,1.2232,14.85345169,15.921,0.001,15.92100003,1.953,0.001,1.953000256,13.968,0,13.968
01/02/2021 18:30,17.0675,1.1045,17.10320077,2.2005,-0.0735,2.201727163,14.867,1.178,14.91359692,16.1755,-0.0735,16.17566699,2.2005,-0.0735,2.201727163,13.975,0,13.975
01/02/2021 19:00,16.694,1.1873,16.73616794,2.216,0.0075,2.216012692,14.478,1.1798,14.52599091,15.956,0.0075,15.95600176,2.216,0.0075,2.216012692,13.74,0,13.74
01/02/2021 19:30,16.219,1.053,16.25314646,1.954,-0.101,1.956608545,14.265,1.154,14.31160162,15.453,-0.101,15.45333006,1.954,-0.101,1.956608545,13.499,0,13.499
01/02/2021 20:00,16.123,1.0811,16.159205,2.076,0.0125,2.076037632,14.047,1.0686,14.08758727,15.155,0.0125,15.15500516,2.076,0.0125,2.076037632,13.079,0,13.079
01/02/2021 20:30,15.851,0.6338,15.86366614,2.781,-0.143,2.784674128,13.07,0.7768,13.09306375,15.066,-0.143,15.06667863,2.781,-0.143,2.784674128,12.285,0,12.285
01/02/2021 21:00,14.616,0.4811,14.6239158,2.366,-0.4175,2.402553277,12.25,0.8986,12.28291423,13.206,-0.4175,13.21259786,2.366,-0.4175,2.402553277,10.84,0,10.84
01/02/2021 21:30,14.6545,0.1517,14.65528516,2.8455,-0.7555,2.94408738,11.809,0.9072,11.84379554,13.4945,-0.7555,13.51563208,2.8455,-0.7555,2.94408738,10.649,0,10.649
01/02/2021 22:00,13.644,0.1054,13.6444071,3.225,-0.967,3.366855209,10.419,1.0724,10.47404424,13.261,-0.967,13.29621036,3.225,-0.967,3.366855209,10.036,0,10.036
01/02/2021 22:30,12.7052,-0.0285,12.70523197,3.072,-0.9405,3.212744037,9.6332,0.912,9.676274399,11.6706,-0.9405,11.70843476,3.072,-0.9405,3.212744037,8.5986,0,8.5986
01/02/2021 23:00,12.002,-0.027,12.00203037,2.88,-0.769,2.980899361,9.122,0.742,9.152128059,10.8672,-0.769,10.89437455,2.88,-0.769,2.980899361,7.9872,0,7.9872
01/02/2021 23:30,13.144,-0.9466,13.17804187,5.032,-1.464,5.240641182,8.112,0.5174,8.128483669,12.3722,-1.464,12.45851632,5.032,-1.464,5.240641182,7.3402,0,7.3402
02/02/2021 00:00,11.8156,-0.6025,11.83095134,6.069,-1.6605,6.292060175,5.7466,1.058,5.843181972,10.7826,-1.6433,10.90710308,6.069,-1.6605,6.292060175,4.7136,0.0172,4.713631381
02/02/2021 00:30,10.2954,-0.1734,10.29686014,5.648,-1.362,5.80990086,4.6474,1.1886,4.796988297,8.7854,-1.3418,8.887276321,5.648,-1.362,5.80990086,3.1374,0.0202,3.137465028
02/02/2021 01:00,10.2721,-0.6706,10.29396633,5.3655,-1.55,5.58489841,4.9066,0.8794,4.984783638,8.7093,-1.55,8.846152073,5.3655,-1.55,5.58489841,3.3438,0,3.3438
02/02/2021 01:30,8.2598,-0.6439,8.284859881,3.647,-1.5885,3.97793178,4.6128,0.9446,4.708523442,7.1616,-1.5885,7.335655854,3.647,-1.5885,3.97793178,3.5146,0,3.5146
02/02/2021 02:00,8.198,-0.5253,8.214812481,2.338,-1.4805,2.767331612,5.86,0.9552,5.937340064,7.2418,-1.4805,7.391586263,2.338,-1.4805,2.767331612,4.9038,0,4.9038
02/02/2021 02:30,8.7888,-0.8855,8.833295857,2.688,-1.6775,3.168493372,6.1008,0.792,6.15199355,8.6458,-1.5325,8.780570249,2.688,-1.6775,3.168493372,5.9578,0.145,5.959564232
02/02/2021 03:00,8.4128,-0.6584,8.438524421,2.504,-1.509,2.923541859,5.9088,0.8506,5.969710026,8.071,-1.0568,8.139893564,2.504,-1.509,2.923541859,5.567,0.4522,5.585335607
02/02/2021 03:30,10.2363,-0.8455,10.27115904,4.2055,-1.7335,4.548763843,6.0308,0.888,6.095825837,9.6689,-1.5107,9.786206706,4.2055,-1.7335,4.548763843,5.4634,0.2228,5.467941057
02/02/2021 04:00,13.2187,-1.0351,13.2591652,8.3485,-2.1065,8.610156474,4.8702,1.0714,4.986656796,12.0185,-1.7177,12.14062748,8.3485,-2.1065,8.610156474,3.67,0.3888,3.690537283
02/02/2021 04:30,13.9431,-1.3429,14.00762,12.2755,-2.7245,12.57421172,1.6676,1.3816,2.165573439,12.5011,-2.7245,12.79454577,12.2755,-2.7245,12.57421172,0.2256,0,0.2256
02/02/2021 05:00,12.5173,-2.9224,12.85391851,12.5105,-2.958,12.85544143,0.0068,0.0356,0.03624362,12.5105,-2.958,12.85544143,12.5105,-2.958,12.85544143,0,0,0
02/02/2021 05:30,12.5455,-2.7625,12.84604906,12.5455,-2.7625,12.84604906,0,0,0,12.5455,-2.7625,12.84604906,12.5455,-2.7625,12.84604906,0,0,0
02/02/2021 06:00,12.5237,-2.4457,12.76027077,12.5065,-2.5715,12.76813042,0.0172,0.1258,0.12697039,12.5065,-2.5715,12.76813042,12.5065,-2.5715,12.76813042,0,0,0
02/02/2021 06:30,12.3429,-1.8233,12.47684268,12.3025,-1.9865,12.46184932,0.0404,0.1632,0.168126143,12.3025,-1.9865,12.46184932,12.3025,-1.9865,12.46184932,0,0,0
02/02/2021 07:00,12.7596,-0.7225,12.78003906,12.319,-1.9225,12.46811001,0.4406,1.2,1.278330302,12.319,-1.9225,12.46811001,12.319,-1.9225,12.46811001,0,0,0
02/02/2021 07:30,11.6718,0.9756,11.71250232,10.323,-1.651,10.45419198,1.3488,2.6266,2.952674889,10.4142,-1.3562,10.50213502,10.323,-1.651,10.45419198,0.0912,0.2948,0.30858464
02/02/2021 08:00,14.3261,1.0069,14.36144104,10.6675,-1.5535,10.78002405,3.6586,2.5604,4.46553492,12.2813,-0.4131,12.28824566,10.6675,-1.5535,10.78002405,1.6138,1.1404,1.976072519
02/02/2021 08:30,15.3578,0.4878,15.36554489,11.777,-1.774,11.90986167,3.5808,2.2618,4.235312017,13.5454,-0.717,13.56436324,11.777,-1.774,11.90986167,1.7684,1.057,2.060215416
02/02/2021 09:00,14.5145,1.1697,14.56155584,10.9365,-1.8495,11.09178446,3.578,3.0192,4.681629272,12.5071,-0.6331,12.52311327,10.9365,-1.8495,11.09178446,1.5706,1.2164,1.986558159
02/02/2021 09:30,15.4413,1.5082,15.51478047,10.7295,-1.894,10.89538463,4.7118,3.4022,5.811714384,13.2553,-0.4376,13.26252132,10.7295,-1.894,10.89538463,2.5258,1.4564,2.915607415
02/02/2021 10:00,15.5963,1.6678,15.68522013,10.5015,-1.843,10.66199565,5.0948,3.5108,6.187301809,13.6445,-0.3098,13.64801657,10.5015,-1.843,10.66199565,3.143,1.5332,3.497020337
02/02/2021 10:30,13.2872,2.4094,13.50388434,7.7,-1.135,7.783201462,5.5872,3.5444,6.616613575,11.1426,0.4518,11.15175583,7.7,-1.135,7.783201462,3.4426,1.5868,3.790702969
02/02/2021 11:00,15.7739,2.5435,15.97765044,6.6865,-0.6985,6.722885132,9.0874,3.242,9.64838861,13.3249,0.6427,13.34039067,6.6865,-0.6985,6.722885132,6.6384,1.3412,6.772530694
02/02/2021 11:30,19.3345,2.775,19.53262694,7.7835,-0.827,7.82731124,11.551,3.602,12.09958698,16.8113,0.8982,16.83527757,7.7835,-0.827,7.82731124,9.0278,1.7252,9.191163576
02/02/2021 12:00,18.7985,2.8866,19.0188344,8.1885,-1.085,8.260070051,10.61,3.9716,11.32897641,16.2267,1.006,16.25785438,8.1885,-1.085,8.260070051,8.0382,2.091,8.305717322
02/02/2021 12:30,19.0849,2.1653,19.20734058,9.6225,-1.2955,9.70931648,9.4624,3.4608,10.07542309,16.5749,0.2751,16.57718281,9.6225,-1.2955,9.70931648,6.9524,1.5706,7.12759778
02/02/2021 13:00,17.4034,1.781,17.49429314,9.973,-1.388,10.06912474,7.4304,3.169,8.077957982,15.3836,-0.1332,15.38417665,9.973,-1.388,10.06912474,5.4106,1.2548,5.554197998
02/02/2021 13:30,18.3994,1.5272,18.46267208,10.874,-1.684,11.00362358,7.5254,3.2112,8.181897738,15.6154,-0.4004,15.62053256,10.874,-1.684,11.00362358,4.7414,1.2836,4.912077251
02/02/2021 14:00,18.9087,1.3387,18.95602947,12.2905,-2.0905,12.46701971,6.6182,3.4292,7.45385698,15.9165,-0.5901,15.92743514,12.2905,-2.0905,12.46701971,3.626,1.5004,3.924165664
02/02/2021 14:30,17.621,2.0094,17.73520029,12.315,-1.799,12.44570713,5.306,3.8084,6.531274497,14.3598,0.1066,14.36019567,12.315,-1.799,12.44570713,2.0448,1.9056,2.795088263
02/02/2021 15:00,18.3823,1.163,18.41905324,13.3375,-2.175,13.51367941,5.0448,3.338,6.049152919,15.1039,-0.563,15.11438931,13.3375,-2.175,13.51367941,1.7664,1.612,2.391383064
02/02/2021 15:30,17.0841,1.2952,17.13312627,12.9005,-2.326,13.10851541,4.1836,3.6212,5.533136398,14.4749,-0.309,14.47819778,12.9005,-2.326,13.10851541,1.5744,2.017,2.558715373
02/02/2021 16:00,17.5484,1.6007,17.62125373,12.562,-2.1895,12.75138244,4.9864,3.7902,6.26336978,14.602,-0.0111,14.60200422,12.562,-2.1895,12.75138244,2.04,2.1784,2.9844642
02/02/2021 16:30,18.4931,1.8528,18.58568308,12.9615,-1.802,13.08616392,5.5316,3.6548,6.629944313,15.4499,0.2438,15.45182347,12.9615,-1.802,13.08616392,2.4884,2.0458,3.22140221
02/02/2021 17:00,18.5484,1.4351,18.60383441,12.942,-1.9375,13.08622445,5.6064,3.3726,6.542641036,15.4458,-0.1537,15.44656471,12.942,-1.9375,13.08622445,2.5038,1.7838,3.074240862
02/02/2021 17:30,18.3848,1.177,18.42243741,12.475,-1.942,12.62525204,5.9098,3.119,6.682357147,14.831,-0.4146,14.83679393,12.475,-1.942,12.62525204,2.356,1.5274,2.80779037
02/02/2021 18:00,19.4171,0.9505,19.44035037,12.7845,-2.0285,12.9444294,6.6326,2.979,7.270888787,16.4105,-0.7151,16.42607312,12.7845,-2.0285,12.9444294,3.626,1.3134,3.856539324
02/02/2021 18:30,19.6694,0.9512,19.69238629,12.863,-2.287,13.06472878,6.8064,3.2382,7.537441224,16.9228,-0.7232,16.93824602,12.863,-2.287,13.06472878,4.0598,1.5638,4.350568524
02/02/2021 19:00,19.0733,0.9511,19.09699882,12.7815,-2.3955,13.00404408,6.2918,3.3466,7.126463274,16.8193,-0.7549,16.83623255,12.7815,-2.3955,13.00404408,4.0378,1.6406,4.358370934
02/02/2021 19:30,18.9935,0.8661,19.01323674,13.2325,-2.4565,13.45858271,5.761,3.3226,6.650473048,16.7711,-0.6861,16.78512819,13.2325,-2.4565,13.45858271,3.5386,1.7704,3.95676713
02/02/2021 20:00,17.5824,0.6729,17.59527164,12.528,-2.4605,12.76733505,5.0544,3.1334,5.94686093,14.76,-0.6067,14.77246374,12.528,-2.4605,12.76733505,2.232,1.8538,2.901447646
02/02/2021 20:30,16.9508,0.5874,16.9609746,11.905,-2.427,12.14987053,5.0458,3.0144,5.877644511,13.9412,-0.7162,13.95958452,11.905,-2.427,12.14987053,2.0362,1.7108,2.659501284
02/02/2021 21:00,16.8489,0.0678,16.84903641,12.0825,-2.721,12.38509779,4.7664,2.7888,5.522316036,13.9719,-1.2838,14.03075665,12.0825,-2.721,12.38509779,1.8894,1.4372,2.373894732
02/02/2021 21:30,17.0335,0.4476,17.03937992,12.6895,-2.589,12.95092009,4.344,3.0366,5.300120334,13.9347,-0.6316,13.94900651,12.6895,-2.589,12.95092009,1.2452,1.9574,2.319900386
02/02/2021 22:00,15.6211,0.0604,15.62121677,12.5135,-2.715,12.80464397,3.1076,2.7754,4.166536082,12.7881,-1.8394,12.91970952,12.5135,-2.715,12.80464397,0.2746,0.8756,0.917649454
02/02/2021 22:30,15.5201,-0.1719,15.52105195,13.1115,-2.9655,13.44267914,2.4086,2.7936,3.688570851,13.1335,-2.8715,13.44374704,13.1115,-2.9655,13.44267914,0.022,0.094,0.096540147
02/02/2021 23:00,14.3315,-0.2541,14.33375244,13.3205,-3.0535,13.66600097,1.011,2.7994,2.976367141,13.3205,-3.0535,13.66600097,13.3205,-3.0535,13.66600097,0,0,0
02/02/2021 23:30,13.173,-1.1829,13.22600398,12.98,-2.9245,13.30537862,0.193,1.7416,1.75226127,12.98,-2.9245,13.30537862,12.98,-2.9245,13.30537862,0,0,0
03/02/2021 00:00,13.5584,-1.2798,13.61866728,13.23,-3.027,13.57186903,0.3284,1.7472,1.777794814,13.23,-3.027,13.57186903,13.23,-3.027,13.57186903,0,0,0
03/02/2021 00:30,12.8109,-2.415,13.03654033,12.7965,-2.681,13.07433261,0.0144,0.266,0.266389489,12.7965,-2.681,13.07433261,12.7965,-2.681,13.07433261,0,0,0
03/02/2021 01:00,12.6843,-2.3879,12.90711172,12.6565,-2.5885,12.9184877,0.0278,0.2006,0.20251716,12.6565,-2.5885,12.9184877,12.6565,-2.5885,12.9184877,0,0,0
03/02/2021 01:30,11.8164,-2.6879,12.11825546,11.777,-2.8155,12.10887151,0.0394,0.1276,0.13354445,11.777,-2.8155,12.10887151,11.777,-2.8155,12.10887151,0,0,0
03/02/2021 02:00,10.4337,-1.5056,10.54177058,10.2475,-2.358,10.51529459,0.1862,0.8524,0.872499971,10.2475,-2.358,10.51529459,10.2475,-2.358,10.51529459,0,0,0
03/02/2021 02:30,10.0487,-0.5065,10.06145685,9.5965,-1.8275,9.768959438,0.4522,1.321,1.396254218,9.5965,-1.8275,9.768959438,9.5965,-1.8275,9.768959438,0,0,0
03/02/2021 03:00,8.8418,-0.6843,8.868240735,8.019,-1.6415,8.185284555,0.8228,0.9572,1.262232815,8.0334,-1.6415,8.199392527,8.019,-1.6415,8.185284555,0.0144,0,0.0144
03/02/2021 03:30,6.4016,-0.1557,6.403493191,4.69,-1.1215,4.822225861,1.7116,0.9658,1.965284763,5.4196,-1.1215,5.534421958,4.69,-1.1215,4.822225861,0.7296,0,0.7296
03/02/2021 04:00,8.292,-0.5794,8.312218017,4.019,-1.022,4.146907884,4.273,0.4426,4.295861236,7.1832,-1.022,7.255539004,4.019,-1.022,4.146907884,3.1642,0,3.1642
03/02/2021 04:30,7.7449,-0.4116,7.755829457,3.1945,-0.692,3.26859209,4.5504,0.2804,4.559031072,6.8051,-0.692,6.840193711,3.1945,-0.692,3.26859209,3.6106,0,3.6106
03/02/2021 05:00,7.4694,-0.3886,7.479501743,2.15,-0.426,2.191797436,5.3194,0.0374,5.319531476,6.5594,-0.426,6.573218721,2.15,-0.426,2.191797436,4.4094,0,4.4094
03/02/2021 05:30,8.8627,-0.2812,8.867159902,2.6535,-0.286,2.668868346,6.2092,0.0048,6.209201855,8.3137,-0.286,8.318617895,2.6535,-0.286,2.668868346,5.6602,0,5.6602
03/02/2021 06:00,8.1585,-0.3645,8.166638384,2.4445,-0.3645,2.471525946,5.714,0,5.714,7.7965,-0.3587,7.804747141,2.4445,-0.3645,2.471525946,5.352,0.0058,5.352003143
03/02/2021 06:30,8.3245,-0.1508,8.325865774,2.3265,-0.362,2.354494903,5.998,0.2112,6.001717208,8.4927,-0.1652,8.494306583,2.3265,-0.362,2.354494903,6.1662,0.1968,6.169339728
03/02/2021 07:00,9.1652,0.2459,9.168498124,1.824,-0.1515,1.830280921,7.3412,0.3974,7.351948327,9.0902,-0.1515,9.091462385,1.824,-0.1515,1.830280921,7.2662,0,7.2662
03/02/2021 07:30,10.9076,0.7766,10.93521126,1.924,0.069,1.925236869,8.9836,0.7076,9.011424234,10.709,0.069,10.70922229,1.924,0.069,1.925236869,8.785,0,8.785
03/02/2021 08:00,11.0662,0.8189,11.09645798,1.468,0.2045,1.482175513,9.5982,0.6144,9.617844384,10.8646,0.2045,10.86652444,1.468,0.2045,1.482175513,9.3966,0,9.3966
03/02/2021 08:30,12.212,0.8158,12.23921867,1.587,-0.004,1.587005041,10.625,0.8198,10.65657999,12.066,0.019,12.06601496,1.587,-0.004,1.587005041,10.479,0.023,10.47902524
03/02/2021 09:00,13.9155,1.4114,13.98689352,2.2595,-0.045,2.259948064,11.656,1.4564,11.74663513,13.5965,-0.045,13.59657447,2.2595,-0.045,2.259948064,11.337,0,11.337
03/02/2021 09:30,13.1805,1.9073,13.31778411,1.6555,0.1755,1.664776411,11.525,1.7318,11.65438785,13.0815,0.1871,13.08283794,1.6555,0.1755,1.664776411,11.426,0.0116,11.42600589
03/02/2021 10:00,14.0585,2.005,14.20075516,1.5475,0.226,1.563915679,12.511,1.779,12.63684937,14.0345,0.32,14.03814768,1.5475,0.226,1.563915679,12.487,0.094,12.4873538
03/02/2021 10:30,15.2585,1.9217,15.37903616,2.3865,0.0305,2.38669489,12.872,1.8912,13.01018914,15.2235,0.1207,15.22397848,2.3865,0.0305,2.38669489,12.837,0.0902,12.83731689
03/02/2021 11:00,16.365,1.962,16.48219248,3.999,-0.149,4.001774856,12.366,2.111,12.54489047,16.457,0.1458,16.45764584,3.999,-0.149,4.001774856,12.458,0.2948,12.46148751
03/02/2021 11:30,15.8325,1.8555,15.94085746,4.7055,-0.3565,4.718985325,11.127,2.212,11.34473768,15.9215,0.0265,15.92152205,4.7055,-0.3565,4.718985325,11.216,0.383,11.22253737
03/02/2021 12:00,16.784,2.1929,16.92664959,5.519,-0.3415,5.52955543,11.265,2.5344,11.54657561,16.249,0.3439,16.25263881,5.519,-0.3415,5.52955543,10.73,0.6854,10.75186836
03/02/2021 12:30,16.737,2.507,16.92371762,5.89,-0.181,5.892780413,10.847,2.688,11.17509521,16.265,0.6676,16.27869512,5.89,-0.181,5.892780413,10.375,0.8486,10.40964682
03/02/2021 13:00,16.882,2.125,17.01521522,6.528,-0.301,6.53493573,10.354,2.426,10.63441545,16.637,0.2922,16.63956579,6.528,-0.301,6.53493573,10.109,0.5932,10.12638964
03/02/2021 13:30,16.329,2.0395,16.45587437,6.19,-0.4095,6.203530467,10.139,2.449,10.4305763,15.905,0.1905,15.9061408,6.19,-0.4095,6.203530467,9.715,0.6,9.733510415
03/02/2021 14:00,17.084,1.7049,17.1688596,6.762,-0.7835,6.807239988,10.322,2.4884,10.61771249,16.605,-0.1653,16.60582275,6.762,-0.7835,6.807239988,9.843,0.6182,9.862394245
03/02/2021 14:30,16.9931,1.8626,17.09487427,7.5125,-0.813,7.556363229,9.4806,2.6756,9.850919334,15.8819,-0.0412,15.88195344,7.5125,-0.813,7.556363229,8.3694,0.7718,8.40491116
03/02/2021 15:00,14.6535,1.8718,14.7725657,5.6525,-0.895,5.722917198,9.001,2.7668,9.416643948,13.3019,-0.0368,13.3019509,5.6525,-0.895,5.722917198,7.6494,0.8582,7.697390961
03/02/2021 15:30,15.971,1.727,16.0641019,5.521,-1.061,5.622024724,10.45,2.788,10.81551867,14.6218,-0.197,14.62312703,5.521,-1.061,5.622024724,9.1008,0.864,9.141720661
03/02/2021 16:00,17.215,1.4654,17.27725737,6.761,-1.287,6.882404376,10.454,2.7524,10.81026465,15.7504,-0.4546,15.75695914,6.761,-1.287,6.882404376,8.9894,0.8324,9.027857006
03/02/2021 16:30,16.5739,1.6693,16.65775266,7.0565,-1.2895,7.173353644,9.5174,2.9588,9.966714614,15.1139,-0.2507,15.11597909,7.0565,-1.2895,7.173353644,8.0574,1.0388,8.124087653
03/02/2021 17:00,15.091,1.7221,15.18894036,6.375,-0.8795,6.435382292,8.716,2.6016,9.095986948,13.9284,-0.1863,13.92964588,6.375,-0.8795,6.435382292,7.5534,0.6932,7.58514191
03/02/2021 17:30,18.09,1.065,18.12132239,8.048,-1.168,8.132313816,10.042,2.233,10.28727627,16.568,-0.8166,16.588112,8.048,-1.168,8.132313816,8.52,0.3514,8.527243515
03/02/2021 18:00,19.9329,1.0086,19.95840115,10.2785,-1.399,10.37327158,9.6544,2.4076,9.950074227,17.8039,-0.8748,17.82537882,10.2785,-1.399,10.37327158,7.5254,0.5242,7.543635118
03/02/2021 18:30,19.0526,1.4109,19.10476918,10.523,-1.3195,10.60540472,8.5296,2.7304,8.955956695,17.0232,-0.4727,17.0297617,10.523,-1.3195,10.60540472,6.5002,0.8468,6.555125497
03/02/2021 19:00,17.1401,1.5556,17.21054675,8.6345,-1.143,8.709824295,8.5056,2.6986,8.923433942,15.5331,-0.325,15.53649963,8.6345,-1.143,8.709824295,6.8986,0.818,6.946927807
03/02/2021 19:30,17.2652,1.0683,17.29821944,7.931,-1.1465,8.013440163,9.3342,2.2148,9.593363783,15.6178,-0.8095,15.63876488,7.931,-1.1465,8.013440163,7.6868,0.337,7.694183728
03/02/2021 20:00,18.2464,1.0631,18.27734375,8.704,-1.2255,8.789850184,9.5424,2.2886,9.813006049,16.649,-0.8041,16.66840658,8.704,-1.2255,8.789850184,7.945,0.4214,7.956167605
03/02/2021 20:30,18.0368,0.6547,18.04867824,9.946,-1.3805,10.04134932,8.0908,2.0352,8.342846258,16.2024,-1.2057,16.24719909,9.946,-1.3805,10.04134932,6.2564,0.1748,6.258841426
