Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/02/2021 21:00,14.7336,0.5144,14.74257699,8.17,-1.518,8.309826954,6.5636,2.0324,6.871062125,12.9356,-1.3462,13.00546046,8.17,-1.518,8.309826954,4.7656,0.1718,4.768695692
03/02/2021 21:30,14.5841,0.4637,14.59146979,7.4215,-1.5255,7.576662359,7.1626,1.9892,7.433690564,12.9501,-1.3911,13.02460169,7.4215,-1.5255,7.576662359,5.5286,0.1344,5.530233387
03/02/2021 22:00,15.4165,-0.1773,15.4175195,8.3095,-2.0205,8.551620344,7.107,1.8432,7.342127433,13.8219,-1.9879,13.96412067,8.3095,-2.0205,8.551620344,5.5124,0.0326,5.512496396
03/02/2021 22:30,13.0678,-0.0207,13.06781639,7.448,-2.0925,7.736359625,5.6198,2.0718,5.989533144,11.3678,-1.6845,11.49192835,7.448,-2.0925,7.736359625,3.9198,0.408,3.940976534
03/02/2021 23:00,13.8038,-0.4507,13.81115581,8.107,-2.3065,8.428724177,5.6968,1.8558,5.991454237,12.0796,-1.1765,12.13675774,8.107,-2.3065,8.428724177,3.9726,1.13,4.130187739
03/02/2021 23:30,10.2975,0.2979,10.30180813,5.8095,-1.7095,6.055797264,4.488,2.0074,4.916482356,8.3621,-0.4153,8.372406494,5.8095,-1.7095,6.055797264,2.5526,1.2942,2.861943466
04/02/2021 00:00,11.5767,-0.1489,11.57765754,6.0585,-1.4545,6.230649444,5.5182,1.3056,5.670548704,9.7479,-1.0781,9.807336744,6.0585,-1.4545,6.230649444,3.6894,0.3764,3.708550838
04/02/2021 00:30,9.2219,-0.3478,9.228456233,4.6225,-1.229,4.783089718,4.5994,0.8812,4.683053897,7.6091,-1.229,7.707713267,4.6225,-1.229,4.783089718,2.9866,0,2.9866
04/02/2021 01:00,9.6084,-0.4222,9.617671413,4.576,-1.05,4.694920234,5.0324,0.6278,5.071408345,8.5332,-1.05,8.597557923,4.576,-1.05,4.694920234,3.9572,0,3.9572
04/02/2021 01:30,9.312,-0.8242,9.348403588,4.342,-1.287,4.528723109,4.97,0.4628,4.991501161,8.1762,-1.287,8.276872322,4.342,-1.287,4.528723109,3.8342,0,3.8342
04/02/2021 02:00,9.5482,-0.7687,9.579093012,4.535,-1.4225,4.752865583,5.0132,0.6538,5.055653141,8.28,-1.4225,8.401303842,4.535,-1.4225,4.752865583,3.745,0,3.745
04/02/2021 02:30,8.7224,-0.6461,8.746296757,4.34,-1.2845,4.526095475,4.3824,0.6384,4.428654911,7.8902,-1.2845,7.994072572,4.34,-1.2845,4.526095475,3.5502,0,3.5502
04/02/2021 03:00,9.015,-0.8732,9.057190692,4.648,-1.405,4.855710968,4.367,0.5318,4.399261329,8.319,-1.405,8.436811364,4.648,-1.405,4.855710968,3.671,0,3.671
04/02/2021 03:30,8.335,-0.6055,8.356964476,4.301,-1.2545,4.48022,4.034,0.649,4.085872857,7.6438,-1.2545,7.746060204,4.301,-1.2545,4.48022,3.3428,0,3.3428
04/02/2021 04:00,7.033,-0.991,7.102476329,3.265,-1.376,3.543106123,3.768,0.385,3.787617853,6.5704,-1.376,6.71293767,3.265,-1.376,3.543106123,3.3054,0,3.3054
04/02/2021 04:30,7.2798,-0.5717,7.302213975,2.641,-1.1515,2.881116667,4.6388,0.5798,4.674893954,6.8718,-1.1515,6.967609884,2.641,-1.1515,2.881116667,4.2308,0,4.2308
04/02/2021 05:00,8.0474,-0.6677,8.075052325,2.92,-1.0825,3.114194318,5.1274,0.4148,5.144151028,7.8468,-1.0825,7.921115861,2.92,-1.0825,3.114194318,4.9268,0,4.9268
04/02/2021 05:30,7.5821,-0.4322,7.594408288,2.4345,-0.939,2.609312409,5.1476,0.5068,5.172487989,7.4285,-0.939,7.487611986,2.4345,-0.939,2.609312409,4.994,0,4.994
04/02/2021 06:00,7.6691,-0.2959,7.674806292,1.9205,-0.5945,2.01041053,5.7486,0.2986,5.756349878,7.4069,-0.5945,7.430719875,1.9205,-0.5945,2.01041053,5.4864,0,5.4864
04/02/2021 06:30,8.465,0.0959,8.465543208,1.743,-0.0875,1.745194903,6.722,0.1834,6.724501436,8.1952,-0.0875,8.195667105,1.743,-0.0875,1.745194903,6.4522,0,6.4522
04/02/2021 07:00,9.6194,0.2153,9.621809105,1.516,-0.0765,1.517928934,8.1034,0.2918,8.108652095,9.3122,-0.0765,9.31251422,1.516,-0.0765,1.517928934,7.7962,0,7.7962
04/02/2021 07:30,10.6816,0.5625,10.69640055,1.577,-0.0355,1.577399521,9.1046,0.598,9.124217509,10.6058,-0.0355,10.60585941,1.577,-0.0355,1.577399521,9.0288,0,9.0288
04/02/2021 08:00,11.8265,0.7465,11.85003648,1.8105,-0.1915,1.820599489,10.016,0.938,10.05982604,11.7503,0.0945,11.75067999,1.8105,-0.1915,1.820599489,9.9398,0.286,9.943913718
04/02/2021 08:30,12.1305,1.022,12.17347585,1.7415,-0.273,1.762768065,10.389,1.295,10.46940046,12.1715,0.3482,12.1764796,1.7415,-0.273,1.762768065,10.43,0.6212,10.44848264
04/02/2021 09:00,13.468,1.7054,13.57554467,1.856,-0.111,1.859316272,11.612,1.8164,11.75320607,13.515,0.7684,13.5368262,1.856,-0.111,1.859316272,11.659,0.8794,11.69211809
04/02/2021 09:30,14.0215,1.9759,14.16003683,1.7815,0.1135,1.785111901,12.24,1.8624,12.38087775,14.0865,0.9669,14.1196451,1.7815,0.1135,1.785111901,12.305,0.8534,12.33455782
04/02/2021 10:00,13.9775,2.0777,14.13107723,1.4555,0.2075,1.470216481,12.522,1.8702,12.66088986,13.8825,0.2775,13.88527322,1.4555,0.2075,1.470216481,12.427,0.07,12.42719715
04/02/2021 10:30,15.64,1.9907,15.76618173,2.409,0.0725,2.410090714,13.231,1.9182,13.36932505,15.566,0.1905,15.56716565,2.409,0.0725,2.410090714,13.157,0.118,13.15752914
04/02/2021 11:00,15.3255,2.0668,15.46423656,2.6855,-0.002,2.685500745,12.64,2.0688,12.80818228,15.2605,0.2572,15.26266727,2.6855,-0.002,2.685500745,12.575,0.2592,12.57767107
04/02/2021 11:30,15.128,2.0553,15.26697881,2.836,0.1305,2.839000925,12.292,1.9248,12.44178922,15.032,0.2477,15.03404068,2.836,0.1305,2.839000925,12.196,0.1172,12.19656312
04/02/2021 12:00,17.217,2.0743,17.3415054,4.641,0.0505,4.641274744,12.576,2.0238,12.73779975,17.142,0.2809,17.14430135,4.641,0.0505,4.641274744,12.501,0.2304,12.50312302
04/02/2021 12:30,15.963,2.5325,16.1626398,4.611,0.2265,4.616559677,11.352,2.306,11.58384824,15.939,0.7295,15.95568523,4.611,0.2265,4.616559677,11.328,0.503,11.33916192
04/02/2021 13:00,15.911,2.243,16.06832194,4.118,0.104,4.11931305,11.793,2.139,11.98541489,15.613,0.442,15.6192552,4.118,0.104,4.11931305,11.495,0.338,11.49996822
04/02/2021 13:30,15.688,2.0074,15.81590967,3.423,-0.216,3.429808304,12.265,2.2234,12.46490002,15.567,0.1948,15.56821878,3.423,-0.216,3.429808304,12.144,0.4108,12.15094616
04/02/2021 14:00,15.7765,1.9772,15.89991422,3.1795,-0.322,3.195763485,12.597,2.2992,12.80510561,15.6475,0.1504,15.64822279,3.1795,-0.322,3.195763485,12.468,0.4724,12.47694617
04/02/2021 14:30,15.6345,1.9461,15.75515457,3.2085,-0.3945,3.232661829,12.426,2.3406,12.64451993,15.5615,0.1249,15.56200123,3.2085,-0.3945,3.232661829,12.353,0.5194,12.36391465
04/02/2021 15:00,14.63,1.677,14.72580147,2.488,-0.725,2.591480079,12.142,2.402,12.37730859,14.604,-0.1566,14.60483959,2.488,-0.725,2.591480079,12.116,0.5684,12.1293254
04/02/2021 15:30,14.76,1.7737,14.86619022,2.322,-0.8635,2.477360743,12.438,2.6372,12.7145062,14.822,-0.0715,14.82217245,2.322,-0.8635,2.477360743,12.5,0.792,12.52506543
04/02/2021 16:00,14.5715,1.8916,14.69376612,1.9685,-0.857,2.146960934,12.603,2.7486,12.89924071,14.5615,0.0386,14.56155116,1.9685,-0.857,2.146960934,12.593,0.8956,12.62480686
04/02/2021 16:30,14.423,1.8482,14.54093437,1.436,-0.645,1.574204879,12.987,2.4932,13.22415272,14.397,0.004,14.39700056,1.436,-0.645,1.574204879,12.961,0.649,12.97723861
04/02/2021 17:00,14.6535,1.7245,14.75462512,1.2275,-0.3655,1.280760126,13.426,2.09,13.58769944,14.6295,-0.1235,14.63002127,1.2275,-0.3655,1.280760126,13.402,0.242,13.40418472
04/02/2021 17:30,15.066,1.7696,15.16956954,1.192,0.032,1.192429453,13.874,1.7376,13.98238641,14.89,0.0378,14.89004798,1.192,0.032,1.192429453,13.698,0.0058,13.69800123
04/02/2021 18:00,15.341,1.4835,15.41256154,1.01,0.1165,1.016696735,14.331,1.367,14.39604981,15.233,0.1165,15.23344548,1.01,0.1165,1.016696735,14.223,0,14.223
04/02/2021 18:30,16.311,1.59,16.38831355,1.056,0.173,1.0700771,15.255,1.417,15.3206695,16.259,0.173,16.25992036,1.056,0.173,1.0700771,15.203,0,15.203
04/02/2021 19:00,16.397,1.4799,16.46364823,1.019,0.1225,1.026336811,15.378,1.3574,15.4377919,16.336,0.1225,16.33645929,1.019,0.1225,1.026336811,15.317,0,15.317
04/02/2021 19:30,16.1,1.4685,16.16683309,1.005,0.1245,1.012682206,15.095,1.344,15.15471415,16.069,0.1245,16.0694823,1.005,0.1245,1.012682206,15.064,0,15.064
04/02/2021 20:00,15.386,1.3142,15.4420244,0.951,0.095,0.955733226,14.435,1.2192,14.48639616,15.384,0.095,15.38429332,0.951,0.095,0.955733226,14.433,0,14.433
04/02/2021 20:30,15.0615,1.0991,15.10154969,1.2605,0.0095,1.260535799,13.801,1.0896,13.84394558,15.0565,0.0095,15.056503,1.2605,0.0095,1.260535799,13.796,0,13.796
04/02/2021 21:00,14.138,0.9542,14.17016378,1.331,0.021,1.331165655,12.807,0.9332,12.84095445,14.169,0.021,14.16901556,1.331,0.021,1.331165655,12.838,0,12.838
04/02/2021 21:30,13.581,0.5355,13.59155331,1.388,-0.3265,1.425884375,12.193,0.862,12.22343213,13.613,-0.3265,13.61691489,1.388,-0.3265,1.425884375,12.225,0,12.225
04/02/2021 22:00,13.5515,-0.0163,13.5515098,2.1225,-0.9245,2.315103993,11.429,0.9082,11.46502805,13.4725,-0.9245,13.50418293,2.1225,-0.9245,2.315103993,11.35,0,11.35
04/02/2021 22:30,12.7495,0.1557,12.75045069,2.5975,-1.1365,2.835249284,10.152,1.2922,10.23390858,12.6485,-1.1365,12.69945607,2.5975,-1.1365,2.835249284,10.051,0,10.051
04/02/2021 23:00,10.8855,0.1954,10.88725362,1.8275,-1.191,2.181338408,9.058,1.3864,9.163485634,10.8295,-1.191,10.89479469,1.8275,-1.191,2.181338408,9.002,0,9.002
04/02/2021 23:30,10.8923,-0.1387,10.89318305,1.9105,-1.4865,2.420680173,8.9818,1.3478,9.082361812,10.8741,-1.4529,10.97073239,1.9105,-1.4865,2.420680173,8.9636,0.0336,8.963662974
05/02/2021 00:00,9.9156,0.3969,9.923540345,1.458,-1.0115,1.774512961,8.4576,1.4084,8.574064866,9.9684,-0.2627,9.971860902,1.458,-1.0115,1.774512961,8.5104,0.7488,8.543278621
05/02/2021 00:30,9.6824,0.2287,9.685100591,1.361,-0.5835,1.48080831,8.3214,0.8122,8.360942937,9.6574,-0.2907,9.661774229,1.361,-0.5835,1.48080831,8.2964,0.2928,8.301565202
05/02/2021 01:00,9.267,-0.4019,9.275710895,1.562,-0.7225,1.721002687,7.705,0.3206,7.711667093,9.2324,-0.7225,9.260627193,1.562,-0.7225,1.721002687,7.6704,0,7.6704
05/02/2021 01:30,8.946,-0.3341,8.952236526,1.529,-0.7075,1.684754359,7.417,0.3734,7.42639324,8.993,-0.7075,9.020787396,1.529,-0.7075,1.684754359,7.464,0,7.464
05/02/2021 02:00,8.9385,-0.486,8.951702534,1.6435,-0.773,1.816210684,7.295,0.287,7.300643396,8.7649,-0.773,8.798920446,1.6435,-0.773,1.816210684,7.1214,0,7.1214
05/02/2021 02:30,8.9082,-0.6344,8.930760919,1.905,-1.005,2.153845398,7.0032,0.3706,7.012998973,8.8372,-1.005,8.894162627,1.905,-1.005,2.153845398,6.9322,0,6.9322
05/02/2021 03:00,9.0149,-0.6751,9.04014281,2.6405,-1.1205,2.868407311,6.3744,0.4454,6.389941824,8.9295,-1.1205,8.999527238,2.6405,-1.1205,2.868407311,6.289,0,6.289
05/02/2021 03:30,7.5675,-0.5394,7.586699454,1.7815,-1.101,2.09426437,5.786,0.5616,5.813191082,7.3341,-1.101,7.416280996,1.7815,-1.101,2.09426437,5.5526,0,5.5526
05/02/2021 04:00,8.5161,-0.6081,8.537783367,2.1425,-1.2205,2.465750697,6.3736,0.6124,6.402953281,8.3961,-1.2205,8.484345317,2.1425,-1.2205,2.465750697,6.2536,0,6.2536
05/02/2021 04:30,8.6532,-0.5607,8.671346766,2.513,-1.3345,2.845357491,6.1402,0.7738,6.188765828,8.3432,-1.3345,8.449253014,2.513,-1.3345,2.845357491,5.8302,0,5.8302
05/02/2021 05:00,8.5728,-0.4809,8.586277695,2.735,-1.2815,3.020342241,5.8378,0.8006,5.892441701,8.0994,-1.2815,8.200153816,2.735,-1.2815,3.020342241,5.3644,0,5.3644
05/02/2021 05:30,7.7942,-0.3097,7.800350488,2.302,-1.0365,2.524586352,5.4922,0.7268,5.540081144,7.441,-1.0365,7.51284322,2.302,-1.0365,2.524586352,5.139,0,5.139
05/02/2021 06:00,9.3237,-0.4575,9.334917672,3.1625,-0.9875,3.31308957,6.1612,0.53,6.183953868,8.9293,-0.9875,8.98373835,3.1625,-0.9875,3.31308957,5.7668,0,5.7668
05/02/2021 06:30,9.9397,-0.3409,9.945544173,4.1595,-0.8785,4.251258931,5.7802,0.5376,5.805146493,9.5451,-0.8785,9.585441892,4.1595,-0.8785,4.251258931,5.3856,0,5.3856
05/02/2021 07:00,9.6912,0.2588,9.694654964,3.861,-0.514,3.895063157,5.8302,0.7728,5.881194766,9.1872,-0.514,9.201567249,3.861,-0.514,3.895063157,5.3262,0,5.3262
05/02/2021 07:30,10.2912,0.5951,10.3083918,3.093,-0.1845,3.098497902,7.1982,0.7796,7.240294151,9.769,-0.1845,9.770742103,3.093,-0.1845,3.098497902,6.676,0,6.676
05/02/2021 08:00,12.3989,0.0395,12.39896292,3.9865,-0.8025,4.066471259,8.4124,0.842,8.454433024,12.3413,-0.6085,12.35629224,3.9865,-0.8025,4.066471259,8.3548,0.194,8.357052054
05/02/2021 08:30,12.3535,0.8265,12.38111726,3.9495,-0.7555,4.021110605,8.404,1.582,8.551604528,12.2133,0.2035,12.21499526,3.9495,-0.7555,4.021110605,8.2638,0.959,8.319259068
05/02/2021 09:00,14.1582,0.7099,14.17598622,4.827,-1.0565,4.94126717,9.3312,1.7664,9.496918574,13.8828,0.0773,13.8830152,4.827,-1.0565,4.94126717,9.0558,1.1338,9.126500758
05/02/2021 09:30,14.0277,1.4302,14.10041983,4.5735,-0.848,4.651452058,9.4542,2.2782,9.724818398,13.6935,0.7918,13.71637304,4.5735,-0.848,4.651452058,9.12,1.6398,9.266247571
05/02/2021 10:00,14.2365,1.3987,14.30504435,4.4425,-0.7595,4.506955347,9.794,2.1582,10.0289712,13.9715,0.7603,13.99217168,4.4425,-0.7595,4.506955347,9.529,1.5198,9.649436929
05/02/2021 10:30,13.875,1.4224,13.94771834,3.839,-0.775,3.916445582,10.036,2.1974,10.27374629,13.8134,0.787,13.83580097,3.839,-0.775,3.916445582,9.9744,1.562,10.09596451
05/02/2021 11:00,15.13,1.6701,15.22189653,4,-0.6695,4.05564178,11.13,2.3396,11.37324176,14.473,1.0201,14.5089053,4,-0.6695,4.05564178,10.473,1.6896,10.60841539
05/02/2021 11:30,15.668,1.8382,15.77546206,4.57,-0.462,4.593293372,11.098,2.3002,11.33386624,15.53,1.2104,15.57709755,4.57,-0.462,4.593293372,10.96,1.6724,11.08686258
05/02/2021 12:00,15.44,1.7468,15.53849768,4.723,-0.372,4.73762736,10.717,2.1188,10.9244406,15.123,0.7552,15.14184454,4.723,-0.372,4.73762736,10.4,1.1272,10.46090722
05/02/2021 12:30,14.01,2.3329,14.20290542,3.103,0.0865,3.104205414,10.907,2.2464,11.13593112,13.391,0.5061,13.40056037,3.103,0.0865,3.104205414,10.288,0.4196,10.29655322
05/02/2021 13:00,16.3095,1.9504,16.425707,3.8705,0.062,3.870996545,12.439,1.8884,12.58152517,15.9415,0.156,15.94226327,3.8705,0.062,3.870996545,12.071,0.094,12.071366
05/02/2021 13:30,14.3635,1.7043,14.46425839,2.5585,-0.1225,2.561430948,11.805,1.8268,11.94551059,14.0415,-0.0803,14.04172961,2.5585,-0.1225,2.561430948,11.483,0.0422,11.48307754
05/02/2021 14:00,16.1525,1.311,16.20561561,4.0315,-0.465,4.058228339,12.121,1.776,12.25042109,15.9405,-0.4478,15.94678855,4.0315,-0.465,4.058228339,11.909,0.0172,11.90901242
05/02/2021 14:30,13.2075,1.5386,13.29681715,2.3905,-0.347,2.415553611,10.817,1.8856,10.98011732,12.9145,-0.2116,12.91623338,2.3905,-0.347,2.415553611,10.524,0.1354,10.52487098
05/02/2021 15:00,14.482,1.0839,14.5225054,2.718,-0.6105,2.785719701,11.764,1.6944,11.88539807,14.14,-0.5971,14.15260147,2.718,-0.6105,2.785719701,11.422,0.0134,11.42200786
05/02/2021 15:30,13.705,1.2818,13.76481152,2.575,-0.598,2.643525865,11.13,1.8798,11.2876281,13.659,-0.5212,13.66894036,2.575,-0.598,2.643525865,11.084,0.0768,11.08426607
05/02/2021 16:00,12.7515,1.3466,12.82240554,1.6005,-0.464,1.666402187,11.151,1.8106,11.29703826,12.7965,-0.416,12.80326006,1.6005,-0.464,1.666402187,11.196,0.048,11.19610289
05/02/2021 16:30,13.9145,1.11,13.95870375,1.8055,-0.549,1.887122479,12.109,1.659,12.22211774,13.7855,-0.549,13.79642748,1.8055,-0.549,1.887122479,11.98,0,11.98
05/02/2021 17:00,14.9625,1.1588,15.00730568,2.6255,-0.504,2.67343716,12.337,1.6628,12.44855304,14.8075,-0.504,14.81607479,2.6255,-0.504,2.67343716,12.182,0,12.182
05/02/2021 17:30,13.954,1.6293,14.04879833,1.975,0.0155,1.975060822,11.979,1.6138,12.08721603,13.771,0.0155,13.77100872,1.975,0.0155,1.975060822,11.796,0,11.796
05/02/2021 18:00,15.026,0.8656,15.05091158,1.688,-0.129,1.69292203,13.338,0.9946,13.37503171,14.88,-0.129,14.88055916,1.688,-0.129,1.69292203,13.192,0,13.192
05/02/2021 18:30,15.391,0.5173,15.39969092,1.435,-0.1095,1.439171724,13.956,0.6268,13.97006851,15.352,-0.1095,15.35239051,1.435,-0.1095,1.439171724,13.917,0,13.917
05/02/2021 19:00,15.4765,0.7809,15.49618847,1.0755,0.1185,1.082008549,14.401,0.6624,14.41622609,15.3405,0.1185,15.34095768,1.0755,0.1185,1.082008549,14.265,0,14.265
05/02/2021 19:30,15.7895,0.7249,15.80613141,1.0595,0.1125,1.065456006,14.73,0.6124,14.74272477,15.6155,0.1125,15.61590524,1.0595,0.1125,1.065456006,14.556,0,14.556
05/02/2021 20:00,15.354,0.8581,15.37795993,1.054,-0.1855,1.070199164,14.3,1.0436,14.33802988,15.349,-0.0299,15.34902912,1.054,-0.1855,1.070199164,14.295,0.1556,14.29584682
05/02/2021 20:30,14.7385,0.2331,14.74034321,1.2885,-0.6655,1.450214639,13.45,0.8986,13.47998449,14.8675,-0.3929,14.87269063,1.2885,-0.6655,1.450214639,13.579,0.2726,13.58173596
05/02/2021 21:00,13.7025,0.4257,13.70911108,1.2875,-0.6495,1.44204941,12.415,1.0752,12.46147182,13.8225,-0.1829,13.82371002,1.2875,-0.6495,1.44204941,12.535,0.4666,12.5436813
05/02/2021 21:30,13.5725,0.288,13.57555525,1.5565,-0.721,1.715381372,12.016,1.009,12.05828914,13.6945,-0.3216,13.69827569,1.5565,-0.721,1.715381372,12.138,0.3994,12.14456934
05/02/2021 22:00,12.556,-0.1135,12.55651298,1.415,-0.9315,1.694083012,11.141,0.818,11.17098944,12.631,-0.7251,12.65179556,1.415,-0.9315,1.694083012,11.216,0.2064,11.21789895
05/02/2021 22:30,11.675,-0.2361,11.67738705,1.391,-1.0425,1.738300104,10.284,0.8064,10.3155677,11.754,-0.8533,11.78493262,1.391,-1.0425,1.738300104,10.363,0.1892,10.36472699
05/02/2021 23:00,11.0624,-0.4773,11.07269204,1.386,-1.2635,1.875480805,9.6764,0.7862,9.708286533,11.0968,-1.0887,11.15007793,1.386,-1.2635,1.875480805,9.7108,0.1748,9.712373123
05/02/2021 23:30,10.6152,-0.4395,10.62429439,1.353,-1.3755,1.92940645,9.2622,0.936,9.309374031,10.5652,-1.0625,10.61849129,1.353,-1.3755,1.92940645,9.2122,0.313,9.217515817
06/02/2021 00:00,9.825,0.1869,9.826777529,1.23,-0.8105,1.47302758,8.595,0.9974,8.652677722,9.7722,-0.4485,9.782486652,1.23,-0.8105,1.47302758,8.5422,0.362,8.549866949
06/02/2021 00:30,9.6126,-0.4582,9.623514223,1.537,-0.774,1.720884947,8.0756,0.3158,8.081772392,9.5896,-0.6416,9.611039419,1.537,-0.774,1.720884947,8.0526,0.1324,8.05368838
06/02/2021 01:00,9.1541,-0.5398,9.170001682,1.7485,-0.749,1.902170668,7.4056,0.2092,7.408554245,9.0675,-0.749,9.098382123,1.7485,-0.749,1.902170668,7.319,0,7.319
06/02/2021 01:30,8.9156,-0.692,8.942415074,1.708,-0.837,1.902060199,7.2076,0.145,7.209058382,8.7986,-0.837,8.838321728,1.708,-0.837,1.902060199,7.0906,0,7.0906
06/02/2021 02:00,8.4634,-0.8253,8.503543946,1.557,-0.9395,1.818490927,6.9064,0.1142,6.907344106,8.2578,-0.9395,8.311072199,1.557,-0.9395,1.818490927,6.7008,0,6.7008
06/02/2021 02:30,8.3362,-0.6528,8.361721012,1.402,-0.866,1.647895628,6.9342,0.2132,6.937476766,8.0538,-0.866,8.100225333,1.402,-0.866,1.647895628,6.6518,0,6.6518
06/02/2021 03:00,7.9843,-0.6816,8.013340443,1.2335,-0.816,1.478978786,6.7508,0.1344,6.752137736,7.8259,-0.816,7.868326811,1.2335,-0.816,1.478978786,6.5924,0,6.5924
06/02/2021 03:30,7.8742,-0.3955,7.884126197,1.16,-0.4685,1.25103647,6.7142,0.073,6.714596834,7.8128,-0.4685,7.826834359,1.16,-0.4685,1.25103647,6.6528,0,6.6528
06/02/2021 04:00,8.2089,-1.4353,8.333434184,1.5435,-1.4805,2.138754895,6.6654,0.0452,6.665553255,8.1569,-1.4805,8.290168747,1.5435,-1.4805,2.138754895,6.6134,0,6.6134
06/02/2021 04:30,7.5532,-0.711,7.586590225,1.199,-1.433,1.868445878,6.3542,0.722,6.395087305,7.5456,-1.2948,7.655885736,1.199,-1.433,1.868445878,6.3466,0.1382,6.348104504
06/02/2021 05:00,7.5842,-0.2563,7.588529458,1.037,-0.9485,1.405354493,6.5472,0.6922,6.583689595,7.6274,-0.8505,7.674671394,1.037,-0.9485,1.405354493,6.5904,0.098,6.591128595
06/02/2021 05:30,7.6409,0.6727,7.670454882,0.9295,0.1515,0.941765629,6.7114,0.5212,6.73160749,7.7167,0.1909,7.719060934,0.9295,0.1515,0.941765629,6.7872,0.0394,6.787314358
06/02/2021 06:00,7.9281,-0.1285,7.929141307,0.9835,-0.1285,0.991859113,6.9446,0,6.9446,8.0183,-0.1285,8.019329594,0.9835,-0.1285,0.991859113,7.0348,0,7.0348
06/02/2021 06:30,8.0534,0.041,8.053504365,1.051,0.041,1.051799411,7.0024,0,7.0024,8.1388,0.041,8.13890327,1.051,0.041,1.051799411,7.0878,0,7.0878
06/02/2021 07:00,8.5356,0.161,8.53711827,1.085,0.161,1.096880121,7.4506,0,7.4506,8.6154,0.161,8.61690421,1.085,0.161,1.096880121,7.5304,0,7.5304
06/02/2021 07:30,8.4923,-0.1,8.492888748,0.9755,-0.1,0.980612181,7.5168,0,7.5168,8.5835,-0.1,8.584082493,0.9755,-0.1,0.980612181,7.608,0,7.608
06/02/2021 08:00,9.0433,-0.0552,9.043468468,0.9225,-0.131,0.93175493,8.1208,0.0758,8.121153753,9.1161,-0.131,9.117041198,0.9225,-0.131,0.93175493,8.1936,0,8.1936
06/02/2021 08:30,9.8049,0.0938,9.805348665,1.0545,-0.007,1.054523234,8.7504,0.1008,8.750980562,9.8817,-0.007,9.881702479,1.0545,-0.007,1.054523234,8.8272,0,8.8272
06/02/2021 09:00,10.7469,0.4067,10.75459272,1.2515,0.1495,1.260397755,9.4954,0.2572,9.498882724,10.7833,0.1495,10.78433629,1.2515,0.1495,1.260397755,9.5318,0,9.5318
06/02/2021 09:30,10.9576,0.3612,10.96355158,1.132,0.125,1.138880591,9.8256,0.2362,9.828438625,10.998,0.125,10.99871033,1.132,0.125,1.138880591,9.866,0,9.866
06/02/2021 10:00,11.847,0.4555,11.85575342,1.253,0.1175,1.258497219,10.594,0.338,10.59939055,11.883,0.1175,11.88358091,1.253,0.1175,1.258497219,10.63,0,10.63
06/02/2021 10:30,12.3525,0.5712,12.36569956,1.1445,0.12,1.150773761,11.208,0.4512,11.21707829,12.4185,0.1728,12.41970217,1.1445,0.12,1.150773761,11.274,0.0528,11.27412364
06/02/2021 11:00,13.363,0.6518,13.37888681,1.249,0.12,1.25475137,12.114,0.5318,12.12566729,13.47,0.1324,13.47065068,1.249,0.12,1.25475137,12.221,0.0124,12.22100629
06/02/2021 11:30,13.7315,0.5656,13.74314359,1.3455,0.003,1.345503344,12.386,0.5626,12.3987707,13.8215,0.0146,13.82150771,1.3455,0.003,1.345503344,12.476,0.0116,12.47600539
06/02/2021 12:00,13.827,0.8176,13.85115153,1.211,0.062,1.212586079,12.616,0.7556,12.63860702,13.915,0.2136,13.91663932,1.211,0.062,1.212586079,12.704,0.1516,12.70490451
06/02/2021 12:30,14.0665,0.7687,14.08748813,1.1875,-0.0175,1.18762894,12.879,0.7862,12.90297452,14.1625,0.1505,14.16329963,1.1875,-0.0175,1.18762894,12.975,0.168,12.97608758
06/02/2021 13:00,14.148,0.8285,14.17223752,1.151,0.1075,1.156009191,12.997,0.721,13.01698314,14.251,0.2199,14.25269648,1.151,0.1075,1.156009191,13.1,0.1124,13.1004822
06/02/2021 13:30,14.4125,0.5893,14.42454265,1.3445,0.0545,1.345604139,13.068,0.5348,13.07893861,14.5205,0.0785,14.52071219,1.3445,0.0545,1.345604139,13.176,0.024,13.17602186
06/02/2021 14:00,14.683,0.5619,14.69374767,1.338,-0.1955,1.352207177,13.345,0.7574,13.36647597,14.79,-0.0515,14.79008966,1.338,-0.1955,1.352207177,13.452,0.144,13.45277072
06/02/2021 14:30,14.999,0.2052,15.0004036,1.956,-0.654,2.062438363,13.043,0.8592,13.07126901,15.101,-0.3976,15.10623337,1.956,-0.654,2.062438363,13.145,0.2564,13.14750037
06/02/2021 15:00,14.751,0.3679,14.75558713,2.452,-0.7975,2.578431742,12.299,1.1654,12.35409075,14.857,-0.2513,14.85912517,2.452,-0.7975,2.578431742,12.405,0.5462,12.41701894
06/02/2021 15:30,14.1185,0.4111,14.1244839,2.6075,-0.7505,2.713357054,11.511,1.1616,11.56946133,14.3315,-0.2235,14.33324264,2.6075,-0.7505,2.713357054,11.724,0.527,11.73583849
06/02/2021 16:00,13.3905,0.467,13.39864095,1.7805,-0.66,1.898889215,11.61,1.127,11.66457153,13.4435,-0.1598,13.44444972,1.7805,-0.66,1.898889215,11.663,0.5002,11.6737213
06/02/2021 16:30,14.2515,0.5397,14.26171548,1.9355,-0.5385,2.009015306,12.316,1.0782,12.36310524,14.2285,-0.1007,14.22885634,1.9355,-0.5385,2.009015306,12.293,0.4378,12.30079338
06/02/2021 17:00,15.012,0.5243,15.0211529,2.721,-0.3925,2.749163009,12.291,0.9168,12.32514516,14.946,-0.1265,14.94653533,2.721,-0.3925,2.749163009,12.225,0.266,12.22789356
06/02/2021 17:30,13.785,0.1977,13.7864176,1.865,-0.5675,1.949431007,11.92,0.7652,11.94453561,13.642,-0.4465,13.64930497,1.865,-0.5675,1.949431007,11.777,0.121,11.77762158
06/02/2021 18:00,14.9,0.3616,14.90438709,2.126,-0.729,2.247513515,12.774,1.0906,12.8204713,14.955,-0.6638,14.96972463,2.126,-0.729,2.247513515,12.829,0.0652,12.82916568
06/02/2021 18:30,16.835,0.5809,16.84501914,3.714,-0.7555,3.790062829,13.121,1.3364,13.18888191,16.932,-0.7555,16.94884669,3.714,-0.7555,3.790062829,13.218,0,13.218
06/02/2021 19:00,15.1465,0.5911,15.1580296,3.5125,-0.6425,3.570778977,11.634,1.2336,11.69921899,15.0275,-0.6425,15.04122876,3.5125,-0.6425,3.570778977,11.515,0,11.515
06/02/2021 19:30,13.8275,0.217,13.82920263,2.1135,-0.912,2.301874508,11.714,1.129,11.76828097,13.7325,-0.912,13.76275046,2.1135,-0.912,2.301874508,11.619,0,11.619
06/02/2021 20:00,15.7705,0.4694,15.77748417,3.2635,-0.868,3.376959616,12.507,1.3374,12.57830226,15.6805,-0.868,15.70450586,3.2635,-0.868,3.376959616,12.417,0,12.417
06/02/2021 20:30,13.8655,0.3374,13.8696045,2.9145,-0.806,3.023895873,10.951,1.1434,11.01052971,13.6075,-0.806,13.63134961,2.9145,-0.806,3.023895873,10.693,0,10.693
06/02/2021 21:00,13.357,-0.1027,13.35739482,2.8,-1.0955,3.006679273,10.557,0.9928,10.60357962,13.267,-1.0955,13.31215269,2.8,-1.0955,3.006679273,10.467,0,10.467
06/02/2021 21:30,13.159,-0.1611,13.1599861,3.03,-1.2575,3.28058017,10.129,1.0964,10.18816637,12.9156,-1.2575,12.97667252,3.03,-1.2575,3.28058017,9.8856,0,9.8856
06/02/2021 22:00,14.2669,-0.8042,14.28954769,4.5535,-1.89,4.930158441,9.7134,1.0858,9.773898976,13.8127,-1.6596,13.91204347,4.5535,-1.89,4.930158441,9.2592,0.2304,9.262066119
06/02/2021 22:30,11.0806,0.077,11.08086754,3.221,-1.317,3.479846261,7.8596,1.394,7.982264601,10.6064,-0.6258,10.62484572,3.221,-1.317,3.479846261,7.3854,0.6912,7.417674204
06/02/2021 23:00,13.2321,-0.8396,13.25871029,4.6055,-1.55,4.859334342,8.6266,0.7104,8.655801275,12.3777,-1.3196,12.44784324,4.6055,-1.55,4.859334342,7.7722,0.2304,7.775614252
06/02/2021 23:30,12.1413,-0.9331,12.17710316,5.1765,-1.7165,5.453670736,6.9648,0.7834,7.008719897,11.0585,-1.6311,11.17814428,5.1765,-1.7165,5.453670736,5.882,0.0854,5.882619923
07/02/2021 00:00,10.1177,-0.1347,10.11859661,4.0735,-1.0745,4.212831886,6.0442,0.9398,6.11682742,9.2853,-0.6367,9.307103899,4.0735,-1.0745,4.212831886,5.2118,0.4378,5.230155646
07/02/2021 00:30,10.9506,-0.6132,10.96775522,5.204,-0.905,5.282105735,5.7466,0.2918,5.754003719,10.7826,-0.905,10.82051236,5.204,-0.905,5.282105735,5.5786,0,5.5786
07/02/2021 01:00,9.0238,-0.099,9.024343048,4.386,-0.869,4.471258995,4.6378,0.77,4.701285871,8.6926,-0.819,8.731097054,4.386,-0.869,4.471258995,4.3066,0.05,4.306890242
07/02/2021 01:30,12.5339,-0.4852,12.54328778,6.8545,-1.497,7.016065796,5.6794,1.0118,5.768823416,11.3963,-1.497,11.49420126,6.8545,-1.497,7.016065796,4.5418,0,4.5418
07/02/2021 02:00,11.7806,-0.6252,11.79717811,8.239,-2.192,8.525607603,3.5416,1.5668,3.872698387,9.9526,-2.192,10.19112902,8.239,-2.192,8.525607603,1.7136,0,1.7136
07/02/2021 02:30,10.4589,0.0495,10.45901714,8.3065,-2.1125,8.57091585,2.1524,2.162,3.050749049,8.8893,-2.1125,9.136865477,8.3065,-2.1125,8.57091585,0.5828,0,0.5828
07/02/2021 03:00,9.5275,0.0156,9.527512771,7.5565,-2.11,7.84555876,1.971,2.1256,2.898795674,7.9703,-2.11,8.244863983,7.5565,-2.11,7.84555876,0.4138,0,0.4138
07/02/2021 03:30,6.7679,-0.1264,6.769080245,5.1685,-1.48,5.376224721,1.5994,1.3536,2.095307452,5.8905,-0.9308,5.963587753,5.1685,-1.48,5.376224721,0.722,0.5492,0.907140915
07/02/2021 04:00,10.7655,-1.4943,10.86871302,7.7625,-1.7535,7.958088244,3.003,0.2592,3.014165496,10.8421,-1.1247,10.90027901,7.7625,-1.7535,7.958088244,3.0796,0.6288,3.14313945
07/02/2021 04:30,11.7996,-1.1666,11.85712932,10.275,-1.974,10.46290118,1.5246,0.8074,1.725195618,11.1046,-1.974,11.27868863,10.275,-1.974,10.46290118,0.8296,0,0.8296
07/02/2021 05:00,8.324,-1.4374,8.44719449,8.181,-1.661,8.347914829,0.143,0.2236,0.265416578,8.183,-1.661,8.349874849,8.181,-1.661,8.347914829,0.002,0,0.002
07/02/2021 05:30,8.7391,-1.0416,8.800954458,7.8875,-1.562,8.040677848,0.8516,0.5204,0.998017395,8.0247,-1.562,8.175307584,7.8875,-1.562,8.040677848,0.1372,0,0.1372
07/02/2021 06:00,9.2201,-1.0936,9.284729666,7.8905,-1.514,8.034437519,1.3296,0.4204,1.394479229,8.3109,-1.514,8.44767748,7.8905,-1.514,8.034437519,0.4204,0,0.4204
07/02/2021 06:30,7.2625,-0.8572,7.312913106,6.3265,-1.368,6.472713979,0.936,0.5108,1.066307948,6.5751,-1.368,6.715903812,6.3265,-1.368,6.472713979,0.2486,0,0.2486
07/02/2021 07:00,12.7137,-1.0733,12.75892396,10.2245,-1.5745,10.34502057,2.4892,0.5012,2.539156962,11.8843,-1.5745,11.98814568,10.2245,-1.5745,10.34502057,1.6598,0,1.6598
07/02/2021 07:30,8.9312,-1.1618,9.006448394,8.526,-1.539,8.663786528,0.4052,0.3772,0.553594509,8.5298,-1.539,8.66752612,8.526,-1.539,8.663786528,0.0038,0,0.0038
07/02/2021 08:00,12.4133,-0.8814,12.44455234,10.6785,-1.66,10.8067554,1.7348,0.7786,1.901512293,11.6395,-1.66,11.75727691,10.6785,-1.66,10.8067554,0.961,0,0.961
07/02/2021 08:30,10.2768,-0.8883,10.31511973,9.285,-1.6525,9.430905643,0.9918,0.7642,1.252065845,9.452,-1.3905,9.553731954,9.285,-1.6525,9.430905643,0.167,0.262,0.310697602
07/02/2021 09:00,13.2615,-1.8135,13.38492303,10.8395,-1.8135,10.99015662,2.422,0,2.422,12.0001,-0.3649,12.00564667,10.8395,-1.8135,10.99015662,1.1606,1.4486,1.856188115
07/02/2021 09:30,15.5583,-1.8698,15.6702537,12.9615,-1.913,13.10191021,2.5968,0.0432,2.59715931,13.4521,-0.8522,13.47906671,12.9615,-1.913,13.10191021,0.4906,1.0608,1.16875361
07/02/2021 10:00,13.6163,-0.9104,13.64670121,11.9035,-1.688,12.02258942,1.7128,0.7776,1.881049069,12.0695,-1.0082,12.11153572,11.9035,-1.688,12.02258942,0.166,0.6798,0.699774278
07/02/2021 10:30,16.2517,0.3763,16.25605594,12.6565,-1.7895,12.7823825,3.5952,2.1658,4.197160073,13.7855,-1.6243,13.88086311,12.6565,-1.7895,12.7823825,1.129,0.1652,1.141022366
07/02/2021 11:00,18.1164,0.3756,18.12029316,14.503,-2.082,14.65168021,3.6134,2.4576,4.36994935,15.73,-1.504,15.80173775,14.503,-2.082,14.65168021,1.227,0.578,1.356323339
07/02/2021 11:30,17.9322,0.8722,17.95339883,15.249,-1.934,15.3711534,2.6832,2.8062,3.882566249,15.5534,-1.3484,15.61174027,15.249,-1.934,15.3711534,0.3044,0.5856,0.659989939
07/02/2021 12:00,17.488,0.9543,17.51401817,15.23,-1.8355,15.34020731,2.258,2.7898,3.589087355,15.468,-1.0013,15.50037502,15.23,-1.8355,15.34020731,0.238,0.8342,0.867486968
07/02/2021 12:30,18.9507,-0.0924,18.95092526,16.1475,-2.144,16.28921399,2.8032,2.0516,3.473757735,16.6467,-0.654,16.65954192,16.1475,-2.144,16.28921399,0.4992,1.49,1.571400853
07/02/2021 13:00,16.9461,0.6865,16.95999963,13.9095,-2.2195,14.08546664,3.0366,2.906,4.203067399,14.6171,-1.6829,14.71365912,13.9095,-2.2195,14.08546664,0.7076,0.5366,0.888052543
07/02/2021 13:30,18.1593,1.6105,18.2305756,13.5455,-2.1605,13.71671719,4.6138,3.771,5.958824669,15.7199,-0.9375,15.7478304,13.5455,-2.1605,13.71671719,2.1744,1.223,2.494743346
07/02/2021 14:00,18.6899,1.3426,18.73806118,13.9445,-2.267,14.12757478,4.7454,3.6096,5.962217148,16.2073,-1.3232,16.26122479,13.9445,-2.267,14.12757478,2.2628,0.9438,2.451738624
07/02/2021 14:30,17.5862,-0.5463,17.59468312,14.233,-2.2935,14.41660263,3.3532,1.7472,3.781092181,15.9486,-0.0787,15.94879418,14.233,-2.2935,14.41660263,1.7156,2.2148,2.801539291
07/02/2021 15:00,16.057,-1.3277,16.11179805,13.03,-2.3155,13.2341392,3.027,0.9878,3.184097649,14.8416,0.9447,14.87163571,13.03,-2.3155,13.2341392,1.8116,3.2602,3.7297183
07/02/2021 15:30,17.0179,-1.4627,17.08064436,12.6835,-2.3555,12.90037025,4.3344,0.8928,4.425394355,14.7907,0.7981,14.81221692,12.6835,-2.3555,12.90037025,2.1072,3.1536,3.792820164
07/02/2021 16:00,18.0877,-1.5442,18.15349677,13.7235,-2.342,13.92190419,4.3642,0.7978,4.43652189,15.6589,0.73,15.67590665,13.7235,-2.342,13.92190419,1.9354,3.072,3.630834224
07/02/2021 16:30,15.3086,-1.3336,15.36657811,12.251,-2.067,12.42414947,3.0576,0.7334,3.144327165,13.3656,0.9388,13.3985301,12.251,-2.067,12.42414947,1.1146,3.0058,3.205802053
07/02/2021 17:00,17.0077,-1.3564,17.06170215,12.2815,-1.968,12.43817777,4.7262,0.6116,4.765608146,14.9111,0.8774,14.93689171,12.2815,-1.968,12.43817777,2.6296,2.8454,3.874415739
07/02/2021 17:30,14.9832,-1.3218,15.04139081,10.766,-1.774,10.91117922,4.2172,0.4522,4.241374857,13.4608,0.9102,13.49153811,10.766,-1.774,10.91117922,2.6948,2.6842,3.803534761
07/02/2021 18:00,16.7927,0.4731,16.79936299,10.3615,-1.5055,10.47030145,6.4312,1.9786,6.728684225,14.9637,-0.1865,14.96486218,10.3615,-1.5055,10.47030145,4.6022,1.319,4.787484291
07/02/2021 18:30,18.7733,0.9349,18.79656434,10.8245,-1.6745,10.95325296,7.9488,2.6094,8.366145457,16.4627,-1.2145,16.50743776,10.8245,-1.6745,10.95325296,5.6382,0.46,5.656933731
07/02/2021 19:00,19.5359,0.5314,19.54312602,12.0805,-1.91,12.23055928,7.4554,2.4414,7.844961639,16.8719,-1.3848,16.92863493,12.0805,-1.91,12.23055928,4.7914,0.5252,4.820098443
07/02/2021 19:30,17.8373,0.1569,17.83799005,11.8805,-2.4745,12.13546169,5.9568,2.6314,6.512121943,15.3077,-1.8093,15.41425463,11.8805,-2.4745,12.13546169,3.4272,0.6652,3.491158959
07/02/2021 20:00,17.6283,1.01,17.65720988,11.4535,-2.062,11.63763319,6.1748,3.072,6.896762939,14.4833,-0.9744,14.51604058,11.4535,-2.062,11.63763319,3.0298,1.0876,3.21909332
07/02/2021 20:30,18.1952,0.0855,18.19540088,12.488,-2.4595,12.72789394,5.7072,2.545,6.248932456,15.4832,-1.9083,15.60035548,12.488,-2.4595,12.72789394,2.9952,0.5512,3.045495769
07/02/2021 21:00,17.261,0.2558,17.26289531,12.655,-2.605,12.92033475,4.606,2.8608,5.422122522,13.8522,-1.7112,13.95749441,12.655,-2.605,12.92033475,1.1972,0.8938,1.4940436
07/02/2021 21:30,16.5027,0.636,16.5149509,12.5465,-2.244,12.74559525,3.9562,2.88,4.893456696,13.0677,-1.4126,13.14382829,12.5465,-2.244,12.74559525,0.5212,0.8314,0.981262146
07/02/2021 22:00,16.0385,0.3296,16.04188637,12.6275,-1.769,12.75080849,3.411,2.0986,4.004877396,12.8407,-1.3936,12.91610225,12.6275,-1.769,12.75080849,0.2132,0.3754,0.431716805
07/02/2021 22:30,15.222,-0.6033,15.23395073,12.557,-2.3525,12.77546497,2.665,1.7492,3.187777539,12.5724,-2.3467,12.78953645,12.557,-2.3525,12.77546497,0.0154,0.0058,0.016456002
07/02/2021 23:00,15.6836,-0.5413,15.69293837,13.416,-2.5775,13.66135287,2.2676,2.0362,3.047641744,13.4188,-2.5775,13.66410259,13.416,-2.5775,13.66135287,0.0028,0,0.0028
07/02/2021 23:30,14.4336,-0.8755,14.46012826,13.632,-2.9435,13.94616852,0.8016,2.068,2.21792393,13.632,-2.9435,13.94616852,13.632,-2.9435,13.94616852,0,0,0
08/02/2021 00:00,13.148,-1.4627,13.22911166,13.054,-2.7655,13.3437216,0.094,1.3028,1.306186755,13.054,-2.7655,13.3437216,13.054,-2.7655,13.3437216,0,0,0
08/02/2021 00:30,12.9931,-1.3156,13.05953487,12.7195,-2.41,12.94580165,0.2736,1.0944,1.128081699,12.7195,-2.41,12.94580165,12.7195,-2.41,12.94580165,0,0,0
08/02/2021 01:00,14.1262,-0.9499,14.15810144,13.868,-2.4475,14.082318,0.2582,1.4976,1.519695035,13.868,-2.4475,14.082318,13.868,-2.4475,14.082318,0,0,0
08/02/2021 01:30,12.723,-2.1395,12.90163514,12.723,-2.1395,12.90163514,0,0,0,12.723,-2.1395,12.90163514,12.723,-2.1395,12.90163514,0,0,0
08/02/2021 02:00,12.381,-1.5695,12.48008378,12.311,-2.2165,12.50894053,0.07,0.647,0.650775691,12.311,-2.2165,12.50894053,12.311,-2.2165,12.50894053,0,0,0
08/02/2021 02:30,12.4242,-2.3132,12.63770707,12.406,-2.486,12.65262945,0.0182,0.1728,0.173755806,12.406,-2.486,12.65262945,12.406,-2.486,12.65262945,0,0,0
08/02/2021 03:00,12.3455,-2.4175,12.57997124,12.3455,-2.4175,12.57997124,0,0,0,12.3455,-2.4175,12.57997124,12.3455,-2.4175,12.57997124,0,0,0
08/02/2021 03:30,11.713,-2.1445,11.90769706,11.713,-2.1445,11.90769706,0,0,0,11.713,-2.1445,11.90769706,11.713,-2.1445,11.90769706,0,0,0
08/02/2021 04:00,11.3905,-1.7638,11.52625181,11.3655,-1.877,11.51944961,0.025,0.1132,0.115927736,11.3655,-1.877,11.51944961,11.3655,-1.877,11.51944961,0,0,0
08/02/2021 04:30,10.7305,-1.9377,10.90405024,10.7055,-2.0605,10.90199021,0.025,0.1228,0.125318953,10.7055,-2.0605,10.90199021,10.7055,-2.0605,10.90199021,0,0,0
08/02/2021 05:00,11.8776,-1.4153,11.9616243,11.581,-2.1315,11.77551923,0.2966,0.7162,0.775186429,11.581,-2.1315,11.77551923,11.581,-2.1315,11.77551923,0,0,0
08/02/2021 05:30,11.1427,-1.5875,11.25521744,11.0995,-1.8775,11.25717134,0.0432,0.29,0.2932,11.0995,-1.8775,11.25717134,11.0995,-1.8775,11.25717134,0,0,0
08/02/2021 06:00,11.5276,-1.1464,11.58446351,11.108,-1.924,11.27339523,0.4196,0.7776,0.883586962,11.108,-1.924,11.27339523,11.108,-1.924,11.27339523,0,0,0
08/02/2021 06:30,11.3668,-0.3769,11.3730469,10.592,-1.4445,10.69004417,0.7748,1.0676,1.319122739,10.592,-1.4445,10.69004417,10.592,-1.4445,10.69004417,0,0,0
08/02/2021 07:00,11.3774,0.4106,11.38480668,9.397,-0.991,9.44911054,1.9804,1.4016,2.426204179,9.5966,-0.991,9.647632485,9.397,-0.991,9.44911054,0.1996,0,0.1996
08/02/2021 07:30,13.9618,0.2478,13.96399886,9.683,-1.004,9.734911659,4.2788,1.2518,4.458153506,11.1682,-0.9224,11.20622653,9.683,-1.004,9.734911659,1.4852,0.0816,1.487439948
08/02/2021 08:00,16.1544,0.7097,16.16998186,11.365,-1.0635,11.41465099,4.7894,1.7732,5.107111767,13.671,-1.0491,13.7111944,11.365,-1.0635,11.41465099,2.306,0.0144,2.306044961
08/02/2021 08:30,14.7646,0.5858,14.77621653,11.059,-1.317,11.13714371,3.7056,1.9028,4.165587498,12.6114,-1.1548,12.66416097,11.059,-1.317,11.13714371,1.5524,0.1622,1.560850601
08/02/2021 09:00,14.5639,2.1598,14.72317626,9.3865,-1.039,9.443828845,5.1774,3.1988,6.085868237,12.6785,0.0756,12.67872539,9.3865,-1.039,9.443828845,3.292,1.1146,3.475571487
08/02/2021 09:30,17.2741,1.6361,17.35140784,10.0885,-1.0615,10.14419117,7.1856,2.6976,7.675278048,15.4405,-0.2839,15.44310977,10.0885,-1.0615,10.14419117,5.352,0.7776,5.408194316
08/02/2021 10:00,18.6481,1.8434,18.73899029,11.3655,-1.098,11.4184147,7.2826,2.9414,7.854177024,16.7799,-0.0564,16.77999478,11.3655,-1.098,11.4184147,5.4144,1.0416,5.513679164
08/02/2021 10:30,17.5984,1.7555,17.68574179,11.006,-1.5105,11.10916947,6.5924,3.266,7.357071004,16.0738,-0.1579,16.07457554,11.006,-1.5105,11.10916947,5.0678,1.3526,5.245200053
08/02/2021 11:00,16.0063,2.4803,16.19733088,8.8735,-1.1725,8.950628944,7.1328,3.6528,8.013724707,14.3349,0.5353,14.34489122,8.8735,-1.1725,8.950628944,5.4614,1.7078,5.722191084
08/02/2021 11:30,19.4595,2.1027,19.57277414,10.0295,-1.1605,10.09641672,9.43,3.2632,9.978645912,17.1221,0.1817,17.12306407,10.0295,-1.1605,10.09641672,7.0926,1.3422,7.21848153
08/02/2021 12:00,20.6602,1.8755,20.74515279,12.12,-1.3895,12.19938975,8.5402,3.265,9.143043314,18.4744,-0.0339,18.4744311,12.12,-1.3895,12.19938975,6.3544,1.3556,6.497387992
08/02/2021 12:30,19.0993,2.252,19.23160847,12.1815,-1.352,12.25629823,6.9178,3.604,7.800305945,17.1265,0.3032,17.12918365,12.1815,-1.352,12.25629823,4.945,1.6552,5.214663176
08/02/2021 13:00,20.1065,2.0063,20.20635004,12.7855,-1.5255,12.87618579,7.321,3.5318,8.128385586,17.8467,0.0643,17.84681583,12.7855,-1.5255,12.87618579,5.0612,1.5898,5.305017387
08/02/2021 13:30,18.7654,2.3017,18.90603237,12.175,-1.4405,12.25992109,6.5904,3.7422,7.578748775,16.6746,0.3587,16.67845769,12.175,-1.4405,12.25992109,4.4996,1.7992,4.84597986
08/02/2021 14:00,18.1327,2.1579,18.26065009,11.0565,-1.5775,11.16846894,7.0762,3.7354,8.001613562,16.2329,0.2091,16.23424668,11.0565,-1.5775,11.16846894,5.1764,1.7866,5.476043875
08/02/2021 14:30,17.8227,2.2645,17.9659844,10.0515,-1.3825,10.14613022,7.7712,3.647,8.584413692,15.6233,0.3167,15.62650958,10.0515,-1.3825,10.14613022,5.5718,1.6992,5.825138271
08/02/2021 15:00,16.0587,1.9839,16.18078196,7.8315,-1.3685,7.950168835,8.2272,3.3524,8.883997163,14.3769,0.0563,14.37701024,7.8315,-1.3685,7.950168835,6.5454,1.4248,6.698680183
08/02/2021 15:30,17.9398,1.6974,18.01992205,8.431,-1.413,8.548586433,9.5088,3.1104,10.00459223,16.4442,-0.21,16.44554084,8.431,-1.413,8.548586433,8.0132,1.203,8.10299841
08/02/2021 16:00,15.3134,1.9213,15.43345759,6.179,-1.2055,6.295496108,9.1344,3.1268,9.654747102,13.767,-0.0035,13.76700044,6.179,-1.2055,6.295496108,7.588,1.202,7.682613357
08/02/2021 16:30,16.1545,1.6528,16.23883056,5.3985,-1.188,5.527670961,10.756,2.8408,11.12482272,15.2567,-0.2376,15.25855002,5.3985,-1.188,5.527670961,9.8582,0.9504,9.903906674
08/02/2021 17:00,16.7585,1.4956,16.82510451,5.2435,-1.204,5.379954298,11.515,2.6996,11.82721714,15.4375,-0.4024,15.44274367,5.2435,-1.204,5.379954298,10.194,0.8016,10.22546813
08/02/2021 17:30,17.8925,0.5996,17.90254385,6.3665,-1.763,6.606095008,11.526,2.3626,11.76565148,16.9845,-1.2754,17.03231885,6.3665,-1.763,6.606095008,10.618,0.4876,10.62918989
08/02/2021 18:00,20.975,0.7387,20.98800378,10.022,-1.8505,10.19140983,10.953,2.5892,11.25487297,20.371,-0.0525,20.37106765,10.022,-1.8505,10.19140983,10.349,1.798,10.50402804
08/02/2021 18:30,18.6253,0.7714,18.64126761,9.7785,-1.981,9.977145045,8.8468,2.7524,9.265072909,17.5561,0.109,17.55643837,9.7785,-1.981,9.977145045,7.7776,2.09,8.053518595
08/02/2021 19:00,17.8126,1.0411,17.84299885,8.78,-1.7775,8.958119571,9.0326,2.8186,9.46215455,16.7604,0.3749,16.76459239,8.78,-1.7775,8.958119571,7.9804,2.1524,8.265567731
08/02/2021 19:30,19.5518,0.5522,19.55959632,10.211,-1.986,10.4023419,9.3408,2.5382,9.679514651,18.7714,-0.1206,18.7717874,10.211,-1.986,10.4023419,8.5604,1.8654,8.76128788
08/02/2021 20:00,17.9012,0.5638,17.91007627,9.84,-2.083,10.05805593,8.0612,2.6468,8.484603449,16.3564,-0.1458,16.35704981,9.84,-2.083,10.05805593,6.5164,1.9372,6.798250716
08/02/2021 20:30,19.1263,0.5866,19.13529334,10.6215,-2.064,10.82018291,8.5048,2.6506,8.908271628,16.4017,-0.1372,16.40227383,10.6215,-2.064,10.82018291,5.7802,1.9268,6.092886859
08/02/2021 21:00,19.2347,0.4389,19.23970679,11.9905,-2.0735,12.16846303,7.2442,2.5124,7.667502031,16.5631,-0.3071,16.56594676,11.9905,-2.0735,12.16846303,4.5726,1.7664,4.901922043
08/02/2021 21:30,17.9451,0.003,17.94510025,12.4375,-2.544,12.6950125,5.5076,2.547,6.068020003,15.1735,-0.6932,15.18932614,12.4375,-2.544,12.6950125,2.736,1.8508,3.303203996
08/02/2021 22:00,17.3186,-0.0306,17.31862703,12.556,-2.925,12.89219768,4.7626,2.8944,5.573141854,14.2302,-0.833,14.25456001,12.556,-2.925,12.89219768,1.6742,2.092,2.679442039
08/02/2021 22:30,16.0569,0.0656,16.057034,12.2705,-2.873,12.60235293,3.7864,2.9386,4.792931767,12.9215,-1.1564,12.97314238,12.2705,-2.873,12.60235293,0.651,1.7166,1.835896664
08/02/2021 23:00,14.8957,0.4797,14.90342211,11.7785,-2.2045,11.98302476,3.1172,2.6842,4.113619511,12.2431,-0.9699,12.28145772,11.7785,-2.2045,11.98302476,0.4646,1.2346,1.319124831
08/02/2021 23:30,15.3833,-0.7017,15.3992955,13.1675,-2.8675,13.47611266,2.2158,2.1658,3.098460792,13.6619,-2.5219,13.8927136,13.1675,-2.8675,13.47611266,0.4944,0.3456,0.603216976
09/02/2021 00:00,11.5017,-0.757,11.52658457,11.1455,-2.583,11.44089416,0.3562,1.826,1.860417813,11.1455,-2.583,11.44089416,11.1455,-2.583,11.44089416,0,0,0
09/02/2021 00:30,11.4783,0.8211,11.50763121,10.1765,-1.9005,10.35244186,1.3018,2.7216,3.016917268,10.3617,-1.4733,10.46591801,10.1765,-1.9005,10.35244186,0.1852,0.4272,0.465616666
09/02/2021 01:00,12.6092,-0.068,12.60938336,10.668,-1.582,10.78466263,1.9412,1.514,2.461798822,10.858,-1.5772,10.97195169,10.668,-1.582,10.78466263,0.19,0.0048,0.190060622
09/02/2021 01:30,10.3978,-0.2219,10.40016752,9.407,-1.3845,9.508337881,0.9908,1.1626,1.52752198,9.4598,-1.3845,9.56057824,9.407,-1.3845,9.508337881,0.0528,0,0.0528
09/02/2021 02:00,11.7673,-0.7142,11.78895377,9.4825,-1.486,9.598229121,2.2848,0.7718,2.411635603,10.0575,-1.486,10.1666859,9.4825,-1.486,9.598229121,0.575,0,0.575
09/02/2021 02:30,8.3855,-0.082,8.385900921,6.4415,-1.186,6.549772382,1.944,1.104,2.235609984,6.7621,-1.186,6.865318085,6.4415,-1.186,6.549772382,0.3206,0,0.3206
09/02/2021 03:00,10.6149,-0.6411,10.63424239,6.3995,-1.2545,6.521301289,4.2154,0.6134,4.259795385,8.7975,-1.2545,8.88649405,6.3995,-1.2545,6.521301289,2.398,0,2.398
09/02/2021 03:30,11.0884,-0.6379,11.10673359,6.873,-1.4895,7.03254856,4.2154,0.8516,4.300560396,8.8392,-1.4895,8.963819883,6.873,-1.4895,7.03254856,1.9662,0,1.9662
09/02/2021 04:00,10.3926,-0.5022,10.40472679,6.928,-1.513,7.091287119,3.4646,1.0108,3.609040011,8.898,-1.513,9.025717312,6.928,-1.513,7.091287119,1.97,0,1.97
09/02/2021 04:30,9.0436,-0.4605,9.055316737,6.01,-1.3285,6.155080199,3.0336,0.868,3.155337218,7.7236,-1.3285,7.837021705,6.01,-1.3285,6.155080199,1.7136,0,1.7136
09/02/2021 05:00,10.3246,-0.4528,10.33452432,6.327,-1.289,6.456969103,3.9976,0.8362,4.084120003,8.9748,-1.289,9.066893406,6.327,-1.289,6.456969103,2.6478,0,2.6478
09/02/2021 05:30,13.2807,-0.8435,13.30745974,9.4695,-1.6825,9.6178083,3.8112,0.839,3.902456462,11.8495,-1.6825,11.96835229,9.4695,-1.6825,9.6178083,2.38,0,2.38
09/02/2021 06:00,12.6996,-0.8422,12.72749547,11.203,-1.805,11.34747699,1.4966,0.9628,1.779549213,11.7234,-1.805,11.86154006,11.203,-1.805,11.34747699,0.5204,0,0.5204
09/02/2021 06:30,12.9886,-0.3737,12.99397482,12.305,-1.6285,12.41229379,0.6836,1.2548,1.42892687,12.305,-1.6285,12.41229379,12.305,-1.6285,12.41229379,0,0,0
09/02/2021 07:00,13.6447,-1.1111,13.68986418,12.7845,-2.1585,12.96543723,0.8602,1.0474,1.355356337,12.7845,-2.1585,12.96543723,12.7845,-2.1585,12.96543723,0,0,0
09/02/2021 07:30,12.2065,-0.9408,12.24270178,10.8135,-1.537,10.92218619,1.393,0.5962,1.515223891,10.8827,-1.1204,10.94022191,10.8135,-1.537,10.92218619,0.0692,0.4166,0.422308181
09/02/2021 08:00,12.9735,-1.1604,13.02529195,9.1085,-1.433,9.220534759,3.865,0.2726,3.874601368,10.9939,0.9574,11.03550869,9.1085,-1.433,9.220534759,1.8854,2.3904,3.044461417
09/02/2021 08:30,16.5779,1.8221,16.67773416,10.3485,-1.1415,10.41126671,6.2294,2.9636,6.898430932,14.2999,-0.5569,14.31073994,10.3485,-1.1415,10.41126671,3.9514,0.5846,3.994410985
09/02/2021 09:00,16.5601,1.5661,16.63398873,10.1145,-1.2775,10.19485736,6.4456,2.8436,7.044985473,13.9805,-0.3041,13.98380696,10.1145,-1.2775,10.19485736,3.866,0.9734,3.986660703
09/02/2021 09:30,18.5985,-0.5635,18.60703454,11.6615,-1.7155,11.78700651,6.937,1.152,7.032003484,16.6881,1.3507,16.74267219,11.6615,-1.7155,11.78700651,5.0266,3.0662,5.887978431
09/02/2021 10:00,20.4215,1.8238,20.50277807,13.8685,-2.167,14.03677959,6.553,3.9908,7.672567604,17.6289,-0.3228,17.63185512,13.8685,-2.167,14.03677959,3.7604,1.8442,4.188279098
09/02/2021 10:30,20.394,2.4268,20.53788193,15.016,-2.285,15.18886042,5.378,4.7118,7.150100925,17.0954,-0.0492,17.0954708,15.016,-2.285,15.18886042,2.0794,2.2358,3.053310662
09/02/2021 11:00,20.2218,2.5706,20.38453285,15.562,-2.287,15.72915169,4.6598,4.8576,6.731271336,16.666,0.0392,16.6660461,15.562,-2.287,15.72915169,1.104,2.3262,2.574882995
09/02/2021 11:30,19.4423,2.8301,19.6472007,15.0195,-2.0535,15.15922961,4.4228,4.8836,6.588680353,15.8039,0.2909,15.80657705,15.0195,-2.0535,15.15922961,0.7844,2.3444,2.47214375
09/02/2021 12:00,20.524,2.7219,20.70370294,15.102,-2.1195,15.25000604,5.422,4.8414,7.268922751,16.9432,0.2729,16.94539762,15.102,-2.1195,15.25000604,1.8412,2.3924,3.018873167
09/02/2021 12:30,21.4119,3.0758,21.63168988,16.1165,-1.971,16.2365764,5.2954,5.0468,7.315152179,18.4581,0.623,18.46861079,16.1165,-1.971,16.2365764,2.3416,2.594,3.494556704
09/02/2021 13:00,17.516,3.0141,17.77343678,13.22,-1.7505,13.33539089,4.296,4.7646,6.415374436,14.755,0.4653,14.76233481,13.22,-1.7505,13.33539089,1.535,2.2158,2.695550897
09/02/2021 13:30,19.6991,2.8693,19.90696921,12.8025,-1.7935,12.92751517,6.8966,4.6628,8.324950174,16.9651,0.3723,16.96918458,12.8025,-1.7935,12.92751517,4.1626,2.1658,4.692326544
09/02/2021 14:00,21.1574,2.5222,21.30720694,13.821,-2.108,13.98083349,7.3364,4.6302,8.67533959,18.382,0.031,18.38202614,13.821,-2.108,13.98083349,4.561,2.139,5.037662355
09/02/2021 14:30,19.7535,2.6729,19.93351842,13.7545,-2.0925,13.91275769,5.999,4.7654,7.66139923,17.3401,0.2077,17.34134387,13.7545,-2.0925,13.91275769,3.5856,2.3002,4.259982089
09/02/2021 15:00,20.476,2.4315,20.61986344,14.428,-2.1295,14.58430507,6.048,4.561,7.575026403,17.3148,-0.0645,17.31492014,14.428,-2.1295,14.58430507,2.8868,2.065,3.549343494
09/02/2021 15:30,17.7157,2.3383,17.86935011,12.9205,-2.1065,13.09109096,4.7952,4.4448,6.538362951,14.8837,-0.1231,14.88420906,12.9205,-2.1065,13.09109096,1.9632,1.9834,2.790704176
09/02/2021 16:00,18.7144,2.5381,18.88572792,12.46,-2.1045,12.63647578,6.2544,4.6426,7.789175445,16.038,0.0469,16.03806857,12.46,-2.1045,12.63647578,3.578,2.1514,4.17499772
09/02/2021 16:30,19.6657,2.5853,19.83490692,12.6375,-1.9815,12.79190168,7.0282,4.5668,8.381602322,16.6177,0.0173,16.61770901,12.6375,-1.9815,12.79190168,3.9802,1.9988,4.453896438
09/02/2021 17:00,19.3578,0.5351,19.36519437,12.539,-1.7805,12.66478193,6.8188,2.3156,7.201252447,16.14,1.2763,16.19038424,12.539,-1.7805,12.66478193,3.601,3.0568,4.723476182
09/02/2021 17:30,19.4471,-0.8652,19.46633683,12.6925,-2.048,12.85666599,6.7546,1.1828,6.857378289,16.8081,1.3792,16.86459066,12.6925,-2.048,12.85666599,4.1156,3.4272,5.355731808
09/02/2021 18:00,17.9475,-0.3284,17.95050425,11.1555,-1.637,11.27497003,6.792,1.3086,6.916913904,15.5927,1.9218,15.71068453,11.1555,-1.637,11.27497003,4.4372,3.5588,5.688040197
