Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/02/2021 18:30,19.2158,-0.6996,19.22853114,10.283,-1.674,10.41836671,8.9328,0.9744,8.985787178,16.9158,1.4902,16.98131284,10.283,-1.674,10.41836671,6.6328,3.1642,7.348890901
09/02/2021 19:00,23.841,0.9201,23.85874819,13.498,-2.2575,13.68547808,10.343,3.1776,10.82011048,20.7288,-0.6687,20.73958315,13.498,-2.2575,13.68547808,7.2308,1.5888,7.403293462
09/02/2021 19:30,20.9302,1.9599,21.02176206,13.663,-2.3005,13.85531917,7.2672,4.2604,8.423966049,17.5972,-0.5973,17.60733413,13.663,-2.3005,13.85531917,3.9342,1.7032,4.287052587
09/02/2021 20:00,20.1172,1.7059,20.18939897,13.593,-2.5115,13.82307062,6.5242,4.2174,7.768632338,17.1816,-0.8775,17.20399328,13.593,-2.5115,13.82307062,3.5886,1.634,3.943095987
09/02/2021 20:30,18.9743,1.9174,19.07093294,13.0865,-2.346,13.29511934,5.8878,4.2634,7.269303158,16.1431,-0.6142,16.15478007,13.0865,-2.346,13.29511934,3.0566,1.7318,3.513108993
09/02/2021 21:00,18.7333,1.2094,18.77229813,13.1855,-2.671,13.45331376,5.5478,3.8804,6.770198594,16.0751,-1.3462,16.13136989,13.1855,-2.671,13.45331376,2.8896,1.3248,3.178817893
09/02/2021 21:30,17.7807,1.3865,17.83467619,13.0775,-2.4775,13.31010941,4.7032,3.864,6.086919273,15.2701,-0.8051,15.2913093,13.0775,-2.4775,13.31010941,2.1926,1.6724,2.757610654
09/02/2021 22:00,17.0228,-1.0012,17.05221749,13.132,-2.037,13.28904786,3.8908,1.0358,4.02631423,14.6912,1.154,14.7364539,13.132,-2.037,13.28904786,1.5592,3.191,3.551561015
09/02/2021 22:30,16.0729,-0.1822,16.07393266,13.2495,-2.587,13.49969701,2.8234,2.4048,3.708726277,13.7045,-2.585,13.94616597,13.2495,-2.587,13.49969701,0.455,0.002,0.455004396
09/02/2021 23:00,15.247,-0.137,15.24761549,13.157,-2.85,13.46213761,2.09,2.713,3.424685241,13.2424,-2.6848,13.51182108,13.157,-2.85,13.46213761,0.0854,0.1652,0.185968277
09/02/2021 23:30,14.3447,0.7314,14.36333402,12.9075,-2.26,13.10386036,1.4372,2.9914,3.31873738,12.9133,-2.21,13.1010464,12.9075,-2.26,13.10386036,0.0058,0.05,0.050335276
10/02/2021 00:00,14.0257,-0.1171,14.02618882,13.1665,-2.1225,13.33648111,0.8592,2.0054,2.181708917,13.1751,-2.0477,13.33327924,13.1665,-2.1225,13.33648111,0.0086,0.0748,0.075292762
10/02/2021 00:30,12.5132,-1.361,12.58699707,12.398,-1.843,12.53423524,0.1152,0.482,0.495575463,12.398,-1.843,12.53423524,12.398,-1.843,12.53423524,0,0,0
10/02/2021 01:00,13.2304,-0.7334,13.25071167,12.688,-1.677,12.79834649,0.5424,0.9436,1.088383535,12.688,-1.677,12.79834649,12.688,-1.677,12.79834649,0,0,0
10/02/2021 01:30,12.6315,-1.4786,12.71774548,12.5125,-1.782,12.63875707,0.119,0.3034,0.325902685,12.5125,-1.782,12.63875707,12.5125,-1.782,12.63875707,0,0,0
10/02/2021 02:00,11.0083,-1.111,11.06422116,10.8605,-1.565,10.97267904,0.1478,0.454,0.477452448,10.8605,-1.565,10.97267904,10.8605,-1.565,10.97267904,0,0,0
10/02/2021 02:30,12.5826,-1.0602,12.62718681,11.805,-1.76,11.93547758,0.7776,0.6998,1.046127048,11.8942,-1.76,12.02370965,11.805,-1.76,11.93547758,0.0892,0,0.0892
10/02/2021 03:00,11.4467,-1.3695,11.52833341,11.2845,-1.8025,11.42755208,0.1622,0.433,0.462382785,11.2855,-1.8025,11.42853956,11.2845,-1.8025,11.42755208,0.001,0,0.001
10/02/2021 03:30,10.5462,-0.9589,10.58970366,10.217,-1.6145,10.34377587,0.3292,0.6556,0.733610251,10.2218,-1.6145,10.34851707,10.217,-1.6145,10.34377587,0.0048,0,0.0048
10/02/2021 04:00,9.9382,-0.6655,9.960457293,9.128,-1.5765,9.263138574,0.8102,0.911,1.219157512,9.1788,-1.5765,9.313201474,9.128,-1.5765,9.263138574,0.0508,0,0.0508
10/02/2021 04:30,11.5555,-0.8395,11.58595445,10.0415,-1.7505,10.19293738,1.514,0.911,1.766951329,10.3459,-1.7505,10.49294511,10.0415,-1.7505,10.19293738,0.3044,0,0.3044
10/02/2021 05:00,12.3439,-0.8865,12.37569188,11.4185,-2.0395,11.59921129,0.9254,1.153,1.47843639,11.4377,-2.0395,11.61811265,11.4185,-2.0395,11.59921129,0.0192,0,0.0192
10/02/2021 05:30,10.4803,-0.909,10.51964681,10.4275,-1.222,10.498859,0.0528,0.313,0.317422179,10.4275,-1.222,10.498859,10.4275,-1.222,10.498859,0,0,0
10/02/2021 06:00,10.192,-0.8251,10.22534371,9.807,-1.2945,9.89206648,0.385,0.4694,0.607092546,9.8348,-1.2945,9.919628082,9.807,-1.2945,9.89206648,0.0278,0,0.0278
10/02/2021 06:30,9.3978,-1.1641,9.469623733,8.241,-1.2735,8.338817857,1.1568,0.1094,1.161961531,8.6854,-0.6947,8.713138427,8.241,-1.2735,8.338817857,0.4444,0.5788,0.729726524
10/02/2021 07:00,11.8724,0.1683,11.87359283,8.26,-1.1585,8.340846615,3.6124,1.3268,3.848354454,10.7416,-1.1355,10.8014504,8.26,-1.1585,8.340846615,2.4816,0.023,2.481706582
10/02/2021 07:30,11.7466,0.9783,11.78726781,7.15,-0.5175,7.168703247,4.5966,1.4958,4.833854487,10.652,-0.5165,10.66451482,7.15,-0.5175,7.168703247,3.502,0.001,3.502000143
10/02/2021 08:00,11.685,0.7734,11.71056671,5.324,-0.247,5.329726541,6.361,1.0204,6.442323894,10.7394,-0.247,10.74224005,5.324,-0.247,5.329726541,5.4154,0,5.4154
10/02/2021 08:30,13.6485,0.2978,13.6517485,5.3445,-0.452,5.363579425,8.304,0.7498,8.337782441,12.9871,-0.3868,12.99285883,5.3445,-0.452,5.363579425,7.6426,0.0652,7.64287811
10/02/2021 09:00,16.7476,1.2381,16.79330216,7.016,-0.5935,7.041058035,9.7316,1.8316,9.902464194,15.7068,-0.2211,15.7083561,7.016,-0.5935,7.041058035,8.6908,0.3724,8.698774994
10/02/2021 09:30,16.4967,1.9325,16.60950532,7.0905,-0.4215,7.103017141,9.4062,2.354,9.696283538,15.2535,0.0835,15.25372854,7.0905,-0.4215,7.103017141,8.163,0.505,8.178605871
10/02/2021 10:00,17.4812,1.6601,17.55984867,7.838,-0.5075,7.854412788,9.6432,2.1676,9.883814851,16.4436,0.0369,16.4436414,7.838,-0.5075,7.854412788,8.6056,0.5444,8.622802486
10/02/2021 10:30,16.5383,0.956,16.56590785,7.2925,-1.108,7.376192802,9.2458,2.064,9.473379209,15.6781,-0.3102,15.68116844,7.2925,-1.108,7.376192802,8.3856,0.7978,8.423465569
10/02/2021 11:00,16.0963,1.3865,16.15590468,6.1075,-0.8495,6.166296011,9.9888,2.236,10.23600613,15.3629,0.7143,15.37949677,6.1075,-0.8495,6.166296011,9.2554,1.5638,9.386580826
10/02/2021 11:30,19.0555,1.6014,19.12267142,7.5275,-0.959,7.588342194,11.528,2.5604,11.80891325,17.7935,0.2488,17.79523935,7.5275,-0.959,7.588342194,10.266,1.2078,10.33680496
10/02/2021 12:00,16.8425,2.3705,17.00850012,6.1085,-0.6045,6.138337927,10.734,2.975,11.13864359,15.5409,0.7799,15.56045683,6.1085,-0.6045,6.138337927,9.4324,1.3844,9.533453368
10/02/2021 12:30,20.583,1.8861,20.66923468,8.787,-0.9585,8.839122765,11.796,2.8446,12.13414048,19.655,0.2933,19.65718825,8.787,-0.9585,8.839122765,10.868,1.2518,10.93985499
10/02/2021 13:00,17.9149,1.7823,18.00333956,8.6835,-1.1515,8.759516225,9.2314,2.9338,9.686378498,17.4273,0.1869,17.42830218,8.6835,-1.1515,8.759516225,8.7438,1.3384,8.845640339
10/02/2021 13:30,19.7998,1.6849,19.8713605,10.145,-1.4285,10.24507868,9.6548,3.1134,10.14437887,18.9626,0.0769,18.96275593,10.145,-1.4285,10.24507868,8.8176,1.5054,8.945183001
10/02/2021 14:00,16.6704,1.9671,16.78605727,8.23,-1.3525,8.340393051,8.4404,3.3196,9.069735185,15.4138,0.3247,15.41721961,8.23,-1.3525,8.340393051,7.1838,1.6772,7.376990056
10/02/2021 14:30,19.2255,1.6979,19.30032939,9.8165,-1.5085,9.93172918,9.409,3.2064,9.940336109,18.2003,0.0765,18.20046077,9.8165,-1.5085,9.93172918,8.3838,1.585,8.532310791
10/02/2021 15:00,13.1987,2.4819,13.43002268,5.3515,-0.8715,5.421998202,7.8472,3.3534,8.533688499,12.3527,0.8767,12.38377165,5.3515,-0.8715,5.421998202,7.0012,1.7482,7.216162739
10/02/2021 15:30,17.8215,1.8011,17.91228136,6.3285,-0.9945,6.406164414,11.493,2.7956,11.82812024,16.8825,0.2075,16.88377513,6.3285,-0.9945,6.406164414,10.554,1.202,10.62222764
10/02/2021 16:00,17.6615,1.3277,17.71133449,6.7895,-1.1645,6.888640686,10.872,2.4922,11.15398784,16.6797,0.0423,16.67975364,6.7895,-1.1645,6.888640686,9.8902,1.2068,9.963554701
10/02/2021 16:30,18.636,0.8042,18.65334377,8.434,-1.665,8.596777361,10.202,2.4692,10.49655909,17.557,-0.4822,17.56362052,8.434,-1.665,8.596777361,9.123,1.1828,9.199355675
10/02/2021 17:00,14.5159,1.4767,14.59081888,5.8385,-1.2545,5.971754558,8.6774,2.7312,9.097072287,13.7125,0.1759,13.71362815,5.8385,-1.2545,5.971754558,7.874,1.4304,8.002869495
10/02/2021 17:30,16.2365,0.9197,16.26252687,5.2025,-1.2385,5.347886358,11.034,2.1582,11.24308602,15.4265,-0.3707,15.43095333,5.2025,-1.2385,5.347886358,10.224,0.8678,10.26076278
10/02/2021 18:00,16.4365,1.212,16.48112485,4.6675,-0.806,4.736580227,11.769,2.018,11.9407573,15.8115,-0.0438,15.81156067,4.6675,-0.806,4.736580227,11.144,0.7622,11.17003513
10/02/2021 18:30,16.6545,1.0006,16.68453088,3.7915,-0.665,3.849376216,12.863,1.6656,12.97038906,16.2855,-0.2358,16.287207,3.7915,-0.665,3.849376216,12.494,0.4292,12.50136987
10/02/2021 19:00,17.9875,0.8328,18.00676851,3.9815,-0.903,4.082615736,14.006,1.7358,14.11315123,17.6605,-0.3942,17.66489892,3.9815,-0.903,4.082615736,13.679,0.5088,13.68845932
10/02/2021 19:30,17.072,1.2391,17.11690839,3.401,-0.7145,3.475242617,13.671,1.9536,13.8098803,16.671,-0.0031,16.67100029,3.401,-0.7145,3.475242617,13.27,0.7114,13.28905527
10/02/2021 20:00,17.849,0.8328,17.86841786,4.123,-0.9,4.220086374,13.726,1.7328,13.83494387,17.353,-0.4172,17.35801443,4.123,-0.9,4.220086374,13.23,0.4828,13.23880644
10/02/2021 20:30,17.2725,0.5708,17.28192897,4.7245,-1.043,4.838258907,12.548,1.6138,12.65134991,16.5215,-0.6946,16.53609481,4.7245,-1.043,4.838258907,11.797,0.3484,11.80214352
10/02/2021 21:00,15.9225,0.4843,15.92986355,4.6945,-1.0785,4.816792761,11.228,1.5628,11.33623958,15.3905,-0.7723,15.40986494,4.6945,-1.0785,4.816792761,10.696,0.3062,10.70038198
10/02/2021 21:30,17.285,-0.5663,17.29427422,6.97,-1.9335,7.233209678,10.315,1.3672,10.40521316,16.9144,-1.8019,17.01010791,6.97,-1.9335,7.233209678,9.9444,0.1316,9.945270731
10/02/2021 22:00,14.9183,0.2556,14.92048948,6.6485,-1.893,6.912741949,8.2698,2.1486,8.544359192,14.5003,-0.671,14.51581693,6.6485,-1.893,6.912741949,7.8518,1.222,7.946322875
10/02/2021 22:30,14.1756,-0.1121,14.17604323,6.51,-1.8765,6.775053671,7.6656,1.7644,7.866036532,13.4316,-0.8041,13.45564771,6.51,-1.8765,6.775053671,6.9216,1.0724,7.00418363
10/02/2021 23:00,13.5846,-0.3295,13.58859549,6.303,-2.0115,6.616187819,7.2816,1.682,7.47334079,12.4518,-1.0371,12.49491495,6.303,-2.0115,6.616187819,6.1488,0.9744,6.225527833
10/02/2021 23:30,12.4017,0.2452,12.40412375,5.7835,-1.645,6.012894249,6.6182,1.8902,6.8828357,11.5667,-0.5918,11.58182957,5.7835,-1.645,6.012894249,5.7832,1.0532,5.878318848
11/02/2021 00:00,11.2707,-0.3184,11.27519654,5.2275,-1.647,5.480817936,6.0432,1.3286,6.187523269,10.6257,-1.524,10.73443415,5.2275,-1.647,5.480817936,5.3982,0.123,5.399601119
11/02/2021 00:30,12.0995,-0.2827,12.10280214,5.9285,-1.4915,6.113238463,6.171,1.2088,6.28827786,11.1183,-1.3533,11.20035784,5.9285,-1.4915,6.113238463,5.1898,0.1382,5.191639749
11/02/2021 01:00,10.6584,-0.3143,10.66303311,5.264,-1.2205,5.403639167,5.3944,0.9062,5.469986271,9.4036,-0.7385,9.432554013,5.264,-1.2205,5.403639167,4.1396,0.482,4.167566695
11/02/2021 01:30,10.4287,-0.5936,10.44558015,5.0085,-1.182,5.146085527,5.4202,0.5884,5.452043892,9.6847,-0.9948,9.735658228,5.0085,-1.182,5.146085527,4.6762,0.1872,4.679945542
11/02/2021 02:00,10.2122,-0.8072,10.24405197,4.766,-1.39,4.964560001,5.4462,0.5828,5.477294066,9.5104,-1.196,9.585307724,4.766,-1.39,4.964560001,4.7444,0.194,4.748364704
11/02/2021 02:30,11.4769,-0.9178,11.51353944,6.1325,-1.659,6.352939261,5.3444,0.7412,5.395552687,10.7521,-1.299,10.83028418,6.1325,-1.659,6.352939261,4.6196,0.36,4.633605956
11/02/2021 03:00,11.4857,-0.8873,11.51992213,6.9995,-1.9165,7.257132526,4.4862,1.0292,4.602742995,10.4095,-1.3001,10.49037417,6.9995,-1.9165,7.257132526,3.41,0.6164,3.465263188
11/02/2021 03:30,11.3581,-0.885,11.39252652,7.9175,-2.015,8.169885633,3.4406,1.13,3.621412481,10.1735,-1.318,10.25851969,7.9175,-2.015,8.169885633,2.256,0.697,2.361216847
11/02/2021 04:00,10.8524,-0.9516,10.89404095,8.438,-2.141,8.705384828,2.4144,1.1894,2.691467949,9.7704,-1.35,9.863225444,8.438,-2.141,8.705384828,1.3324,0.791,1.549506618
11/02/2021 04:30,10.0843,-0.7405,10.11145127,8.1815,-2.0625,8.437466948,1.9028,1.322,2.316966085,8.8065,-1.3309,8.906499709,8.1815,-2.0625,8.437466948,0.625,0.7316,0.962218042
11/02/2021 05:00,10.6845,-0.642,10.70377056,8.4265,-1.984,8.656913899,2.258,1.342,2.626695262,9.3001,-1.1478,9.370661922,8.4265,-1.984,8.656913899,0.8736,0.8362,1.209300376
11/02/2021 05:30,12.9558,-0.6871,12.97400709,10.814,-1.9735,10.99260198,2.1418,1.2864,2.498425944,11.604,-1.2775,11.67410906,10.814,-1.9735,10.99260198,0.79,0.696,1.052860865
11/02/2021 06:00,10.5044,-0.569,10.51979944,9.866,-2.011,10.06886672,0.6384,1.442,1.57699669,9.8698,-1.9976,10.06992343,9.866,-2.011,10.06886672,0.0038,0.0134,0.013928388
11/02/2021 06:30,10.8538,-0.4574,10.86343358,8.881,-2.147,9.136835886,1.9728,1.6896,2.597438738,9.3158,-1.3358,9.411083428,8.881,-2.147,9.136835886,0.4348,0.8112,0.920378444
11/02/2021 07:00,11.6829,0.0753,11.68314266,8.2595,-1.8755,8.469760357,3.4234,1.9508,3.940214233,10.3063,-0.4125,10.31455166,8.2595,-1.8755,8.469760357,2.0468,1.463,2.515901278
11/02/2021 07:30,14.2712,0.3553,14.27562214,8.872,-1.6435,9.022941663,5.3992,1.9988,5.757305106,12.375,-0.0613,12.37515182,8.872,-1.6435,9.022941663,3.503,1.5822,3.843743727
11/02/2021 08:00,14.6395,0.8031,14.66151185,9.0455,-1.1985,9.124553277,5.594,2.0016,5.941316231,12.8049,0.3663,12.81013816,9.0455,-1.1985,9.124553277,3.7594,1.5648,4.072061812
11/02/2021 08:30,15.0346,0.98,15.0665058,8.686,-0.965,8.739440543,6.3486,1.945,6.639860462,13.2162,0.5566,13.22791541,8.686,-0.965,8.739440543,4.5302,1.5216,4.778909771
11/02/2021 09:00,18.6441,0.8173,18.66200536,11.1715,-1.1555,11.23109935,7.4726,1.9728,7.728627989,16.8107,0.1539,16.81140445,11.1715,-1.1555,11.23109935,5.6392,1.3094,5.789223178
11/02/2021 09:30,17.2349,1.4921,17.29936821,10.9795,-1.4455,11.07424447,6.2554,2.9376,6.9108265,15.3687,0.1261,15.36921732,10.9795,-1.4455,11.07424447,4.3892,1.5716,4.662081424
11/02/2021 10:00,20.3536,2.266,20.47935031,13.431,-1.525,13.51729951,6.9226,3.791,7.892659359,18.7466,0.687,18.7591839,13.431,-1.525,13.51729951,5.3156,2.212,5.757477517
11/02/2021 10:30,18.4495,2.0615,18.56431611,12.7845,-1.4455,12.86595937,5.665,3.507,6.66267769,16.8847,1.3789,16.94091082,12.7845,-1.4455,12.86595937,4.1002,2.8244,4.978842777
11/02/2021 11:00,19.9843,1.9645,20.08062516,13.5965,-1.5395,13.68337943,6.3878,3.504,7.285739828,17.8513,1.2129,17.89245758,13.5965,-1.5395,13.68337943,4.2548,2.7524,5.067447957
11/02/2021 11:30,19.3531,2.5457,19.51981219,13.0525,-1.3645,13.12362818,6.3006,3.9102,7.415337106,16.8301,1.5819,16.90427974,13.0525,-1.3645,13.12362818,3.7776,2.9464,4.790776004
11/02/2021 12:00,19.0051,2.5019,19.16907222,12.1765,-1.2325,12.2387176,6.8286,3.7344,7.783027773,16.7077,1.5285,16.77747155,12.1765,-1.2325,12.2387176,4.5312,2.761,5.306118585
11/02/2021 12:30,20.1952,2.2833,20.32386681,12.329,-1.2725,12.39449463,7.8662,3.5558,8.63254401,17.585,1.2821,17.63167619,12.329,-1.2725,12.39449463,5.256,2.5546,5.843929941
11/02/2021 13:00,19.5428,2.1082,19.65618323,11.978,-1.441,12.06436758,7.5648,3.5492,8.356016975,17.1986,0.2304,17.2001432,11.978,-1.441,12.06436758,5.2206,1.6714,5.481627707
11/02/2021 13:30,20.9778,1.9823,21.0712507,12.907,-1.8175,13.03433755,8.0708,3.7998,8.920554505,18.7514,0.0901,18.75161646,12.907,-1.8175,13.03433755,5.8444,1.9076,6.147841013
11/02/2021 14:00,20.3236,2.1484,20.43683781,13.23,-1.949,13.37278957,7.0936,4.0974,8.191937971,18.0646,0.189,18.06558867,13.23,-1.949,13.37278957,4.8346,2.138,5.286246415
11/02/2021 14:30,20.4299,2.0759,20.53509617,13.8645,-2.0445,14.01443329,6.5654,4.1204,7.751269143,17.9907,0.1433,17.9912707,13.8645,-2.0445,14.01443329,4.1262,2.1878,4.670331389
11/02/2021 15:00,19.7797,2.2402,19.90615553,13.5905,-2.05,13.74424208,6.1892,4.2902,7.530737858,16.8565,0.352,16.86017486,13.5905,-2.05,13.74424208,3.266,2.402,4.054178092
11/02/2021 15:30,19.0339,2.2849,19.17055339,12.6085,-2.0525,12.77446784,6.4254,4.3374,7.752341835,15.8515,0.4071,15.85672673,12.6085,-2.0525,12.77446784,3.243,2.4596,4.07021881
11/02/2021 16:00,19.4261,1.6091,19.49262845,12.2645,-2.6265,12.54258596,7.1616,4.2356,8.320385924,16.3387,-0.3101,16.3416425,12.2645,-2.6265,12.54258596,4.0742,2.3164,4.686663483
11/02/2021 16:30,18.5736,1.6681,18.64835581,11.339,-2.5675,11.62604736,7.2346,4.2356,8.383301529,15.9116,0.9039,15.93725352,11.339,-2.5675,11.62604736,4.5726,3.4714,5.741018091
11/02/2021 17:00,19.1017,1.1101,19.13392968,11.1855,-2.5975,11.48313618,7.9162,3.7076,8.741425524,16.1621,0.4601,16.1686477,11.1855,-2.5975,11.48313618,4.9766,3.0576,5.840844572
11/02/2021 17:30,20.6853,0.9277,20.70609242,12.7605,-2.6205,13.02679471,7.9248,3.5482,8.682866939,17.8917,0.2817,17.89391751,12.7605,-2.6205,13.02679471,5.1312,2.9022,5.895080854
11/02/2021 18:00,28.5637,-0.1478,28.56408239,21.3925,-3.503,21.6774091,7.1712,3.3552,7.917289718,26.0351,-1.5176,26.07929335,21.3925,-3.503,21.6774091,4.6426,1.9854,5.049311628
11/02/2021 18:30,21.397,-0.5804,21.40487031,20.868,-3.494,21.15848435,0.529,2.9136,2.961233858,20.868,-3.494,21.15848435,20.868,-3.494,21.15848435,0,0,0
11/02/2021 19:00,13.7459,1.7133,13.85226204,12.5785,-2.1835,12.76661014,1.1674,3.8968,4.067907693,12.5785,-2.1835,12.76661014,12.5785,-2.1835,12.76661014,0,0,0
11/02/2021 19:30,19.073,0.9181,19.0950841,10.573,-2.2375,10.80716129,8.5,3.1556,9.06685234,15.6734,-0.3223,15.67671346,10.573,-2.2375,10.80716129,5.1004,1.9152,5.448125476
11/02/2021 20:00,20.4414,0.6597,20.45204239,10.829,-2.4345,11.09928066,9.6124,3.0942,10.09813386,16.928,-0.0345,16.92803516,10.829,-2.4345,11.09928066,6.099,2.4,6.554220091
11/02/2021 20:30,19.0893,1.8841,19.1820543,10.8025,-1.1735,10.86605303,8.2868,3.0576,8.832891486,15.9913,0.9269,16.01814032,10.8025,-1.1735,10.86605303,5.1888,2.1004,5.597796495
11/02/2021 21:00,18.7621,0.4606,18.7677529,11.4075,-1.325,11.48419267,7.3546,1.7856,7.568256637,15.7353,-1.0658,15.77135364,11.4075,-1.325,11.48419267,4.3278,0.2592,4.335555037
11/02/2021 21:30,18.0987,0.0807,18.09887992,11.6215,-1.8845,11.77330041,6.4772,1.9652,6.768761399,15.1381,-1.4601,15.20835177,11.6215,-1.8845,11.77330041,3.5166,0.4244,3.542116729
11/02/2021 22:00,16.5533,0.0051,16.55330079,11.2685,-2.2355,11.48810483,5.2848,2.2406,5.74015674,13.7587,-1.5827,13.84943194,11.2685,-2.2355,11.48810483,2.4902,0.6528,2.574343388
11/02/2021 22:30,15.837,-0.1655,15.83786473,11.034,-2.4945,11.31245713,4.803,2.329,5.337888159,13.0136,-1.5997,13.11155311,11.034,-2.4945,11.31245713,1.9796,0.8948,2.172437157
11/02/2021 23:00,14.5893,0.0496,14.58938431,10.3835,-2.41,10.65951088,4.2058,2.4596,4.872205435,12.0473,-1.259,12.11290709,10.3835,-2.41,10.65951088,1.6638,1.151,2.023124178
11/02/2021 23:30,14.1533,-0.3681,14.15808598,10.0655,-2.5945,10.39450434,4.0878,2.2264,4.654778813,11.5987,-1.4933,11.694434,10.0655,-2.5945,10.39450434,1.5332,1.1012,1.887682092
12/02/2021 00:00,14.5531,-0.0667,14.55325285,10.8215,-2.6175,11.13356046,3.7316,2.5508,4.520112742,11.9419,-0.8577,11.97266156,10.8215,-2.6175,11.13356046,1.1204,1.7598,2.086190835
12/02/2021 00:30,12.804,1.2334,12.86326909,10.284,-1.303,10.36621749,2.52,2.5364,3.575433535,10.5778,-0.6032,10.59498481,10.284,-1.303,10.36621749,0.2938,0.6998,0.758971989
12/02/2021 01:00,12.9736,-0.6268,12.98873262,10.516,-1.753,10.66110993,2.4576,1.1262,2.70335425,10.6984,-1.7424,10.83935977,10.516,-1.753,10.66110993,0.1824,0.0106,0.182707745
12/02/2021 01:30,11.8598,-0.0144,11.85980874,9.789,-1.943,9.979968437,2.0708,1.9286,2.829789851,9.8668,-1.8662,10.04173514,9.789,-1.943,9.979968437,0.0778,0.0768,0.109320995
12/02/2021 02:00,13.4773,0.0287,13.47733056,10.6165,-2.3705,10.87792915,2.8608,2.3992,3.733676108,11.0197,-1.9289,11.18724467,10.6165,-2.3705,10.87792915,0.4032,0.4416,0.597980602
12/02/2021 02:30,12.461,0.2732,12.46399451,10.516,-2.483,10.80516289,1.945,2.7562,3.373375674,10.5486,-2.3418,10.80541481,10.516,-2.483,10.80516289,0.0326,0.1412,0.144914458
12/02/2021 03:00,12.3847,0.0728,12.38491397,10.8035,-2.6,11.11195807,1.5812,2.6728,3.105487607,10.8063,-2.5722,11.10821014,10.8035,-2.6,11.11195807,0.0028,0.0278,0.027940651
12/02/2021 03:30,12.3353,0.2766,12.33840077,11.1305,-2.518,11.41176385,1.2048,2.7946,3.043243697,11.1315,-2.5084,11.410625,11.1305,-2.518,11.41176385,0.001,0.0096,0.009651943
12/02/2021 04:00,11.2534,-0.4414,11.26205334,10.447,-2.276,10.69205242,0.8064,1.8346,2.004005519,10.447,-2.276,10.69205242,10.447,-2.276,10.69205242,0,0,0
12/02/2021 04:30,11.3561,-0.3241,11.36072392,10.2165,-1.9965,10.40974949,1.1396,1.6724,2.02376133,10.2165,-1.9965,10.40974949,10.2165,-1.9965,10.40974949,0,0,0
12/02/2021 05:00,11.1465,-0.6919,11.16795361,9.8995,-2.0455,10.10861862,1.247,1.3536,1.840446131,9.8995,-2.0455,10.10861862,9.8995,-2.0455,10.10861862,0,0,0
12/02/2021 05:30,10.3967,-0.3066,10.40121985,8.7935,-1.737,8.963415156,1.6032,1.4304,2.148556353,8.8137,-1.7342,8.982692098,8.7935,-1.737,8.963415156,0.0202,0.0028,0.020393136
12/02/2021 06:00,11.6562,-0.7212,11.67848997,8.993,-1.857,9.182728244,2.6632,1.1358,2.895285112,9.1802,-1.8474,9.364238293,8.993,-1.857,9.182728244,0.1872,0.0096,0.187445992
12/02/2021 06:30,11.1337,0.1996,11.13548903,8.3065,-1.177,8.389473836,2.8272,1.3766,3.144532938,9.1743,-1.1472,9.245747581,8.3065,-1.177,8.389473836,0.8678,0.0298,0.868311511
12/02/2021 07:00,12.5926,-0.0808,12.59285922,8.145,-1.135,8.223700505,4.4476,1.0542,4.570829618,10.0564,-1.1312,10.11982186,8.145,-1.135,8.223700505,1.9114,0.0038,1.911403777
12/02/2021 07:30,13.5278,0.2516,13.53013952,8.146,-0.982,8.204976539,5.3818,1.2336,5.521371225,10.9052,-0.933,10.94503888,8.146,-0.982,8.204976539,2.7592,0.049,2.759635056
12/02/2021 08:00,15.412,0.9491,15.44119603,8.665,-1.2195,8.750394577,6.747,2.1686,7.086948212,12.7008,-0.9411,12.73561894,8.665,-1.2195,8.750394577,4.0358,0.2784,4.045390982
12/02/2021 08:30,15.9604,2.1659,16.10669088,8.768,-0.7285,8.798212105,7.1924,2.8944,7.752945835,12.8672,-0.4741,12.87593129,8.768,-0.7285,8.798212105,4.0992,0.2544,4.107086559
12/02/2021 09:00,18.5349,1.1298,18.56930171,10.3825,-0.967,10.42743474,8.1524,2.0968,8.417731048,15.1633,-0.6674,15.17798042,10.3825,-0.967,10.42743474,4.7808,0.2996,4.790178368
12/02/2021 09:30,18.9855,0.1646,18.98621351,11.5175,-2.221,11.72969084,7.468,2.3856,7.839777507,15.4919,-1.1958,15.5379826,11.5175,-2.221,11.72969084,3.9744,1.0252,4.104496364
12/02/2021 10:00,20.255,1.5132,20.31144503,13.201,-2.396,13.41667682,7.054,3.9092,8.06478522,16.7656,-0.4442,16.77148345,13.201,-2.396,13.41667682,3.5646,1.9518,4.063975443
12/02/2021 10:30,19.8974,2.3024,20.03016656,14.12,-1.865,14.24263406,5.7774,4.1674,7.12359274,16.879,0.3824,16.88333115,14.12,-1.865,14.24263406,2.759,2.2474,3.558495154
12/02/2021 11:00,18.9904,1.0993,19.02219106,14.15,-1.8325,14.26816583,4.8404,2.9318,5.659056759,16.1334,0.1951,16.13457962,14.15,-1.8325,14.26816583,1.9834,2.0276,2.8363775
12/02/2021 11:30,19.0521,0.9778,19.07717503,13.4985,-1.813,13.61970893,5.5536,2.7908,6.215387164,15.3139,0.3134,15.31710654,13.4985,-1.813,13.61970893,1.8154,2.1264,2.795935285
12/02/2021 12:00,21.5194,0.7279,21.5317072,15.576,-2.0495,15.71025863,5.9434,2.7774,6.560331876,18.2208,0.0673,18.22092429,15.576,-2.0495,15.71025863,2.6448,2.1168,3.387596387
12/02/2021 12:30,21.5951,0.7456,21.60796759,17.4315,-2.218,17.5720436,4.1636,2.9636,5.110625199,18.2523,-0.2558,18.25409239,17.4315,-2.218,17.5720436,0.8208,1.9622,2.126955919
12/02/2021 13:00,19.2497,0.8423,19.26811925,16.4915,-2.2595,16.64556735,2.7582,3.1018,4.150762638,16.4915,-2.2595,16.64556735,16.4915,-2.2595,16.64556735,0,0,0
12/02/2021 13:30,20.2568,0.945,20.27883062,16.937,-2.223,17.08226267,3.3198,3.168,4.588822947,17.2672,-1.2976,17.31588755,16.937,-2.223,17.08226267,0.3302,0.9254,0.982546284
12/02/2021 14:00,19.3265,1.2281,19.36548042,16.5645,-2.5045,16.75276635,2.762,3.7326,4.643376655,16.7085,-1.8161,16.80690904,16.5645,-2.5045,16.75276635,0.144,0.6884,0.703299765
12/02/2021 14:30,16.7465,1.4333,16.80772475,14.3455,-2.2175,14.5158767,2.401,3.6508,4.369569961,14.4579,-1.7875,14.56797957,14.3455,-2.2175,14.5158767,0.1124,0.43,0.444447702
12/02/2021 15:00,17.47,1.0272,17.50017257,13.104,-2.186,13.28508231,4.366,3.2132,5.420941822,13.8316,-0.388,13.83704096,13.104,-2.186,13.28508231,0.7276,1.798,1.939640627
12/02/2021 15:30,16.8335,0.9761,16.86177611,11.6735,-2.1755,11.87448536,5.16,3.1516,6.046336292,13.5071,-0.2631,13.50966217,11.6735,-2.1755,11.87448536,1.8336,1.9124,2.649407994
12/02/2021 16:00,17.5488,0.6588,17.56116166,11.303,-2.254,11.52555096,6.2458,2.9128,6.891619656,14.0534,-0.572,14.06503592,11.303,-2.254,11.52555096,2.7504,1.682,3.223945434
12/02/2021 16:30,16.9453,0.8144,16.96485896,10.6265,-2.105,10.8329833,6.3188,2.9194,6.960612746,13.8339,0.0924,13.83420858,10.6265,-2.105,10.8329833,3.2074,2.1974,3.887927664
12/02/2021 17:00,17.1582,1.0589,17.19084339,9.626,-1.5485,9.749755292,7.5322,2.6074,7.970732187,13.3442,0.6865,13.36184702,9.626,-1.5485,9.749755292,3.7182,2.235,4.33822962
12/02/2021 17:30,19.2095,0.7832,19.22545949,10.2785,-1.47,10.38308539,8.931,2.2532,9.210845305,15.3743,0.3896,15.37923563,10.2785,-1.47,10.38308539,5.0958,1.8596,5.424508254
12/02/2021 18:00,20.5921,1.0221,20.61745064,11.7265,-1.2675,11.79480218,8.8656,2.2896,9.156480302,17.1793,0.6343,17.19100593,11.7265,-1.2675,11.79480218,5.4528,1.9018,5.774934725
12/02/2021 18:30,19.5687,1.2248,19.6069925,11.0555,-1.133,11.11340494,8.5132,2.3578,8.833673929,15.9889,0.1602,15.98970254,11.0555,-1.133,11.11340494,4.9334,1.2932,5.100078607
12/02/2021 19:00,21.0416,0.96,21.06348809,11.551,-1.298,11.62370014,9.4906,2.258,9.755513946,17.0788,-0.5078,17.08634748,11.551,-1.298,11.62370014,5.5278,0.7902,5.58399399
12/02/2021 19:30,20.0306,0.8861,20.05018976,11.621,-1.3815,11.702828,8.4096,2.2676,8.709958778,16.4786,-0.6203,16.49027077,11.621,-1.3815,11.702828,4.8576,0.7612,4.916879417
12/02/2021 20:00,19.0271,0.6306,19.03754687,10.9525,-1.662,11.07788338,8.0746,2.2926,8.393758391,15.2811,-0.8824,15.30655569,10.9525,-1.662,11.07788338,4.3286,0.7796,4.398244436
12/02/2021 20:30,19.0006,0.9837,19.02604704,11.072,-1.4145,11.16198881,7.9286,2.3982,8.283360502,15.4084,-0.5525,15.41830233,11.072,-1.4145,11.16198881,4.3364,0.862,4.421245182
12/02/2021 21:00,18.0994,0.3178,18.10218985,10.91,-1.777,11.0537699,7.1894,2.0948,7.488368274,14.6002,-1.2202,14.65109989,10.91,-1.777,11.0537699,3.6902,0.5568,3.731970295
12/02/2021 21:30,17.1624,0.1701,17.16324293,10.617,-1.9755,10.79922633,6.5454,2.1456,6.888095566,13.9224,-1.3879,13.99140766,10.617,-1.9755,10.79922633,3.3054,0.5876,3.357222501
12/02/2021 22:00,15.6002,-0.0926,15.60047483,9.529,-2.15,9.768538325,6.0712,2.0574,6.410332612,12.4408,-1.575,12.54010086,9.529,-2.15,9.768538325,2.9118,0.575,2.968030364
12/02/2021 22:30,14.5692,-0.2287,14.5709949,8.189,-2.1075,8.455842788,6.3802,1.8788,6.651078219,11.3426,-0.8893,11.37740872,8.189,-2.1075,8.455842788,3.1536,1.2182,3.380710606
12/02/2021 23:00,14.5883,0.0002,14.5883,7.8875,-1.726,8.074139722,6.7008,1.7262,6.919572753,11.6421,-0.5942,11.6572538,7.8875,-1.726,8.074139722,3.7546,1.1318,3.921478344
12/02/2021 23:30,15.9529,-0.3564,15.95688063,9.8425,-1.687,9.986029003,6.1104,1.3306,6.253597726,13.0087,-1.0226,13.04883085,9.8425,-1.687,9.986029003,3.1662,0.6644,3.235158389
13/02/2021 00:00,13.7275,-0.5781,13.73966724,9.6715,-2.2275,9.92469992,4.056,1.6494,4.378545005,10.4731,-2.1689,10.69532378,9.6715,-2.2275,9.92469992,0.8016,0.0586,0.803739087
13/02/2021 00:30,12.6558,-0.3198,12.65983988,9.003,-1.995,9.221390025,3.6528,1.6752,4.018612059,9.2718,-1.4862,9.390157916,9.003,-1.995,9.221390025,0.2688,0.5088,0.575439728
13/02/2021 01:00,11.5293,-0.2168,11.5313382,7.8525,-1.58,8.009878666,3.6768,1.3632,3.9213738,8.4439,-0.9416,8.49623786,7.8525,-1.58,8.009878666,0.5914,0.6384,0.87023475
13/02/2021 01:30,12.5351,-0.7299,12.55633251,7.9165,-1.7005,8.097078022,4.6186,0.9706,4.719484116,9.0013,-1.4567,9.118408665,7.9165,-1.7005,8.097078022,1.0848,0.2438,1.11185857
13/02/2021 02:00,13.1582,-0.8153,13.18343435,8.312,-1.9855,8.545850119,4.8462,1.1702,4.985481168,9.1876,-1.5659,9.320087798,8.312,-1.9855,8.545850119,0.8756,0.4196,0.970947743
13/02/2021 02:30,12.1151,-0.5352,12.12691581,7.9545,-1.861,8.16929564,4.1606,1.3258,4.366730814,8.2569,-1.4694,8.386628284,7.9545,-1.861,8.16929564,0.3024,0.3916,0.494768956
13/02/2021 03:00,13.4069,-0.7309,13.42680835,9.0695,-1.9625,9.279398499,4.3374,1.2316,4.508866523,9.5197,-1.5343,9.642549693,9.0695,-1.9625,9.279398499,0.4502,0.4282,0.621317375
13/02/2021 03:30,12.2085,-0.715,12.22941933,9.0375,-2.087,9.275342325,3.171,1.372,3.45508683,9.0539,-2.038,9.280439063,9.0375,-2.087,9.275342325,0.0164,0.049,0.051671656
13/02/2021 04:00,12.2316,-0.906,12.26510801,9.293,-2.369,9.590203856,2.9386,1.463,3.28264207,9.3506,-2.2566,9.619041736,9.293,-2.369,9.590203856,0.0576,0.1124,0.126299327
13/02/2021 04:30,12.5041,-0.5384,12.51568581,10.0705,-2.303,10.33047817,2.4336,1.7646,3.006030958,10.0869,-2.2618,10.3373735,10.0705,-2.303,10.33047817,0.0164,0.0412,0.044344109
13/02/2021 05:00,11.2391,-0.5751,11.25380419,9.3785,-2.2455,9.643574674,1.8606,1.6704,2.50041367,9.3785,-2.2455,9.643574674,9.3785,-2.2455,9.643574674,0,0,0
13/02/2021 05:30,12.4354,-0.4662,12.44413579,9.779,-2.078,9.997345898,2.6564,1.6118,3.107146633,9.779,-2.078,9.997345898,9.779,-2.078,9.997345898,0,0,0
13/02/2021 06:00,13.0935,-0.8918,13.12383517,10.9795,-2.281,11.21393692,2.114,1.3892,2.529599304,10.9795,-2.281,11.21393692,10.9795,-2.281,11.21393692,0,0,0
13/02/2021 06:30,13.3419,-0.719,13.36125954,11.9075,-2.401,12.14715429,1.4344,1.682,2.210571727,11.9075,-2.401,12.14715429,11.9075,-2.401,12.14715429,0,0,0
13/02/2021 07:00,12.9035,-0.4267,12.91055325,11.7045,-2.3295,11.93406429,1.199,1.9028,2.249055099,11.7045,-2.3295,11.93406429,11.7045,-2.3295,11.93406429,0,0,0
13/02/2021 07:30,13.8155,-0.1711,13.81655947,12.0125,-2.2765,12.22630805,1.803,2.1054,2.771915973,12.0125,-2.2765,12.22630805,12.0125,-2.2765,12.22630805,0,0,0
13/02/2021 08:00,14.5383,-0.1404,14.53897792,12.5865,-2.214,12.77974093,1.9518,2.0736,2.847690327,12.5865,-2.214,12.77974093,12.5865,-2.214,12.77974093,0,0,0
13/02/2021 08:30,14.1582,0.4377,14.16496412,12.144,-1.7185,12.26498994,2.0142,2.1562,2.950627066,12.144,-1.7185,12.26498994,12.144,-1.7185,12.26498994,0,0,0
13/02/2021 09:00,15.5589,0.191,15.56007231,12.3505,-1.778,12.4778257,3.2084,1.969,3.764411184,12.3515,-1.778,12.4788155,12.3505,-1.778,12.4778257,0.001,0,0.001
13/02/2021 09:30,15.3283,-0.0874,15.32854917,11.0515,-2.499,11.33051867,4.2768,2.4116,4.909870956,11.1591,-2.2946,11.39257223,11.0515,-2.499,11.33051867,0.1076,0.2044,0.230991602
13/02/2021 10:00,17.7875,0.926,17.81158702,11.3525,-2.074,11.54039567,6.435,3,7.099945422,12.8299,-0.107,12.83034618,11.3525,-2.074,11.54039567,1.4774,1.967,2.460040601
13/02/2021 10:30,18.1093,0.7552,18.12503996,11.5765,-1.882,11.72848141,6.5328,2.6372,7.045019495,13.4975,-0.1338,13.49816316,11.5765,-1.882,11.72848141,1.921,1.7482,2.597391815
13/02/2021 11:00,17.4627,1.1107,17.49798691,10.8695,-1.4085,10.96037876,6.5932,2.5192,7.058091447,13.1677,0.1879,13.16904058,10.8695,-1.4085,10.96037876,2.2982,1.5964,2.798252347
13/02/2021 11:30,17.8998,0.8843,17.92163013,10.069,-1.4005,10.1659314,7.8308,2.2848,8.157312038,13.2784,-0.4885,13.28738269,10.069,-1.4005,10.1659314,3.2094,0.912,3.33646405
13/02/2021 12:00,17.9938,0.8949,18.01603964,9.445,-1.4715,9.558940174,8.5488,2.3664,8.870277921,13.5136,-0.9445,13.54656655,9.445,-1.4715,9.558940174,4.0686,0.527,4.102588812
13/02/2021 12:30,19.5511,1.0547,19.57952766,10.3495,-1.3405,10.43595183,9.2016,2.3952,9.508229362,15.1331,-0.7913,15.15377416,10.3495,-1.3405,10.43595183,4.7836,0.5492,4.815023323
13/02/2021 13:00,18.0815,1.0231,18.11042175,9.6315,-1.2685,9.714673669,8.45,2.2916,8.755223045,14.2953,-0.8585,14.32105528,9.6315,-1.2685,9.714673669,4.6638,0.41,4.681787099
13/02/2021 13:30,19.3809,0.8718,19.40049793,10.0075,-1.34,10.09681416,9.3734,2.2118,9.630819633,15.4555,-0.9964,15.48758513,10.0075,-1.34,10.09681416,5.448,0.3436,5.458824503
13/02/2021 14:00,19.8134,0.6763,19.82493887,10.894,-1.6105,11.01239966,8.9194,2.2868,9.20788524,15.9456,-1.2045,15.9910281,10.894,-1.6105,11.01239966,5.0516,0.406,5.067888965
13/02/2021 14:30,18.1231,0.9021,18.14553769,9.9765,-1.5775,10.10044843,8.1466,2.4796,8.515603779,14.0633,-0.9871,14.09789961,9.9765,-1.5775,10.10044843,4.0868,0.5904,4.129225884
13/02/2021 15:00,18.521,0.6788,18.53343493,9.809,-1.656,9.947804632,8.712,2.3348,9.019436515,14.2836,-1.1914,14.33320142,9.809,-1.656,9.947804632,4.4746,0.4646,4.498655168
13/02/2021 15:30,19.5015,0.5323,19.5087633,10.7385,-1.8235,10.89222358,8.763,2.3558,9.074137019,15.0931,-1.3243,15.15108703,10.7385,-1.8235,10.89222358,4.3546,0.4992,4.383120099
13/02/2021 16:00,17.5529,0.5704,17.56216543,9.9505,-1.846,10.12028489,7.6024,2.4164,7.977184636,13.7589,-1.3238,13.8224374,9.9505,-1.846,10.12028489,3.8084,0.5222,3.844034781
13/02/2021 16:30,15.2699,1.1219,15.31105828,7.2895,-1.3435,7.412273774,7.9804,2.4654,8.352543404,12.1519,-0.7973,12.17802779,7.2895,-1.3435,7.412273774,4.8624,0.5462,4.892981525
13/02/2021 17:00,16.826,1.286,16.8750725,6.403,-0.756,6.447475863,10.423,2.042,10.62114368,13.797,-0.6062,13.81031091,6.403,-0.756,6.447475863,7.394,0.1498,7.395517294
13/02/2021 17:30,17.8305,0.7626,17.84680053,6.5155,-0.859,6.571881104,11.315,1.6216,11.43060854,14.9837,-0.8494,15.0077562,6.5155,-0.859,6.571881104,8.4682,0.0096,8.468205442
13/02/2021 18:00,17.236,0.7733,17.25333849,6.192,-0.8165,6.245601352,11.044,1.5898,11.15784029,14.3022,-0.8155,14.32543071,6.192,-0.8165,6.245601352,8.1102,0.001,8.110200062
13/02/2021 18:30,19.6405,0.2143,19.64166909,7.2825,-1.3305,7.403042381,12.358,1.5448,12.45417886,16.0867,-1.3247,16.14115073,7.2825,-1.3305,7.403042381,8.8042,0.0058,8.80420191
13/02/2021 19:00,18.1455,0.6612,18.15754267,7.0125,-1.254,7.123740046,11.133,1.9152,11.29653398,14.6053,-1.1504,14.65053611,7.0125,-1.254,7.123740046,7.5928,0.1036,7.593506752
13/02/2021 19:30,19.589,0.3067,19.59140081,8.304,-1.5115,8.440441236,11.285,1.8182,11.43053263,15.8554,-1.4855,15.92483656,8.304,-1.5115,8.440441236,7.5514,0.026,7.55144476
13/02/2021 20:00,18.442,0.7091,18.45562751,7.806,-1.3395,7.92009446,10.636,2.0486,10.8314938,14.2026,-1.1149,14.24629246,7.806,-1.3395,7.92009446,6.3966,0.2246,6.400541908
13/02/2021 20:30,15.7285,0.6036,15.74007767,5.3515,-0.534,5.378076631,10.377,1.1376,10.43916964,11.2201,-0.3266,11.22485241,5.3515,-0.534,5.378076631,5.8686,0.2074,5.872263679
13/02/2021 21:00,18.1235,-0.8286,18.14243176,6.9215,-1.035,6.998456062,11.202,0.2064,11.20390133,13.9861,-1.035,14.02434377,6.9215,-1.035,6.998456062,7.0646,0,7.0646
13/02/2021 21:30,16.322,-1.0875,16.35818878,7.587,-1.5935,7.752535795,8.735,0.506,8.749643478,13.1282,-1.5935,13.22455585,7.587,-1.5935,7.752535795,5.5412,0,5.5412
13/02/2021 22:00,16.0819,-1.2572,16.13096586,8.9125,-1.933,9.119711906,7.1694,0.6758,7.201180598,13.4937,-1.9166,13.62913406,8.9125,-1.933,9.119711906,4.5812,0.0164,4.581229355
13/02/2021 22:30,15.0725,-1.2768,15.12648256,9.3105,-2.472,9.63307813,5.762,1.1952,5.884653519,12.1981,-2.306,12.41415642,9.3105,-2.472,9.63307813,2.8876,0.166,2.892367501
13/02/2021 23:00,13.6149,-0.6998,13.63287285,8.4885,-2.617,8.882754148,5.1264,1.9172,5.473173924,10.3567,-1.6416,10.48599473,8.4885,-2.617,8.882754148,1.8682,0.9754,2.107504781
13/02/2021 23:30,13.6997,-0.6051,13.71305677,8.6875,-2.5885,9.064931798,5.0122,1.9834,5.390364032,10.8369,-1.2705,10.91112148,8.6875,-2.5885,9.064931798,2.1494,1.318,2.521317981
14/02/2021 00:00,11.6431,0.287,11.64663671,7.9605,-2.162,8.248866846,3.6826,2.449,4.422572075,9.9497,-1.031,10.00297411,7.9605,-2.162,8.248866846,1.9892,1.131,2.288247723
14/02/2021 00:30,12.4427,0.3566,12.44780892,8.6055,-1.43,8.723504471,3.8372,1.7866,4.232734742,10.3067,-0.8818,10.34435286,8.6055,-1.43,8.723504471,1.7012,0.5482,1.787345708
14/02/2021 01:00,12.2393,-0.5356,12.2510135,9.1345,-1.221,9.215743662,3.1048,0.6854,3.17955283,9.6615,-1.221,9.738348076,9.1345,-1.221,9.215743662,0.527,0,0.527
14/02/2021 01:30,12.7316,-1.0293,12.77313967,9.962,-1.5785,10.08628307,2.7696,0.5492,2.823527014,10.06,-1.5785,10.18308707,9.962,-1.5785,10.08628307,0.098,0,0.098
14/02/2021 02:00,12.4812,-0.9344,12.51612787,10.853,-1.926,11.02257161,1.6282,0.9916,1.906385533,10.8626,-1.926,11.03202406,10.853,-1.926,11.02257161,0.0096,0,0.0096
14/02/2021 02:30,12.2889,-1.2474,12.3520472,11.3595,-2.002,11.53456736,0.9294,0.7546,1.197165619,11.3711,-2.002,11.54599148,11.3595,-2.002,11.53456736,0.0116,0,0.0116
14/02/2021 03:00,11.3711,-1.229,11.43732295,11.0985,-1.782,11.24065062,0.2726,0.553,0.616538531,11.0985,-1.782,11.24065062,11.0985,-1.782,11.24065062,0,0,0
14/02/2021 03:30,12.0485,-1.6522,12.16125475,11.8555,-1.97,12.01806059,0.193,0.3178,0.371814255,11.8555,-1.97,12.01806059,11.8555,-1.97,12.01806059,0,0,0
14/02/2021 04:00,9.8539,-1.7156,10.0021312,9.8415,-1.801,10.00493494,0.0124,0.0854,0.086295539,9.8415,-1.801,10.00493494,9.8415,-1.801,10.00493494,0,0,0
14/02/2021 04:30,11.7584,-1.1681,11.8162781,11.047,-2.0445,11.23459787,0.7114,0.8764,1.128790025,11.048,-2.0445,11.23558117,11.047,-2.0445,11.23459787,0.001,0,0.001
14/02/2021 05:00,8.6108,-1.4612,8.733898447,8.533,-1.66,8.69296779,0.0778,0.1988,0.213481334,8.533,-1.66,8.69296779,8.533,-1.66,8.69296779,0,0,0
14/02/2021 05:30,8.7771,-0.5624,8.795099668,7.3535,-1.438,7.492783612,1.4236,0.8756,1.671320532,7.7691,-1.438,7.901060613,7.3535,-1.438,7.492783612,0.4156,0,0.4156
14/02/2021 06:00,10.2211,-0.6632,10.24259339,8.1675,-1.338,8.276369992,2.0536,0.6748,2.16162624,8.6983,-1.338,8.800606052,8.1675,-1.338,8.276369992,0.5308,0,0.5308
14/02/2021 06:30,10.4598,-0.661,10.48066491,8.895,-1.307,8.990510219,1.5648,0.646,1.692901367,9.2522,-1.307,9.344059816,8.895,-1.307,8.990510219,0.3572,0,0.3572
14/02/2021 07:00,9.0834,-0.07,9.083669719,7.437,-0.935,7.495544943,1.6464,0.865,1.859800516,7.6684,-0.935,7.72519149,7.437,-0.935,7.495544943,0.2314,0,0.2314
14/02/2021 07:30,9.4612,-0.5223,9.475605666,6.535,-0.9005,6.596751113,2.9262,0.3782,2.950539219,8.118,-0.9005,8.167791883,6.535,-0.9005,6.596751113,1.583,0,1.583
14/02/2021 08:00,10.6826,-0.2956,10.68668902,6.401,-0.719,6.441254691,4.2816,0.4234,4.302483715,9.0314,-0.719,9.059974998,6.401,-0.719,6.441254691,2.6304,0,2.6304
14/02/2021 08:30,11.3503,-0.3377,11.3553226,6.5195,-0.7495,6.562440895,4.8308,0.4118,4.848320109,9.6607,-0.7495,9.689730375,6.5195,-0.7495,6.562440895,3.1412,0,3.1412
14/02/2021 09:00,13.5038,-0.9565,13.53763298,8.242,-1.2435,8.335277815,5.2618,0.287,5.269621262,12.2414,-0.8471,12.27067449,8.242,-1.2435,8.335277815,3.9994,0.3964,4.018996556
14/02/2021 09:30,15.6127,0.245,15.61462219,10.7435,-1.506,10.84854037,4.8692,1.751,5.174467088,14.0441,-1.506,14.12461613,10.7435,-1.506,10.84854037,3.3006,0,3.3006
14/02/2021 10:00,15.2432,0.5087,15.25168587,11.431,-1.3375,11.50898202,3.8122,1.8462,4.235719925,13.7196,-1.2779,13.7789859,11.431,-1.3375,11.50898202,2.2886,0.0596,2.289375924
14/02/2021 10:30,14.4877,0.7993,14.50973231,10.3155,-1.0045,10.36429257,4.1722,1.8038,4.545431473,12.6705,-0.9229,12.70406686,10.3155,-1.0045,10.36429257,2.355,0.0816,2.356413283
14/02/2021 11:00,16.7603,0.5469,16.76922049,10.9475,-1.0065,10.99367084,5.8128,1.5534,6.016784473,15.2013,-0.9403,15.23035409,10.9475,-1.0065,10.99367084,4.2538,0.0662,4.254315089
14/02/2021 11:30,18.5507,-0.163,18.5514161,12.5775,-1.676,12.68867535,5.9732,1.513,6.161841222,16.7929,-1.4034,16.85143976,12.5775,-1.676,12.68867535,4.2154,0.2726,4.224205004
14/02/2021 12:00,18.7383,0.9296,18.76134438,12.8035,-1.985,12.95645929,5.9348,2.9146,6.611863898,16.4669,-0.7476,16.48386185,12.8035,-1.985,12.95645929,3.6634,1.2374,3.866737426
14/02/2021 12:30,18.429,0.9334,18.45262248,12.354,-2.322,12.57032219,6.075,3.2554,6.892260454,16.0568,-1.0654,16.09210687,12.354,-2.322,12.57032219,3.7028,1.2566,3.910213728
14/02/2021 13:00,18.213,1.5815,18.28153471,11.634,-2.0425,11.81193304,6.579,3.624,7.511099587,16.3016,-0.4181,16.30696079,11.634,-2.0425,11.81193304,4.6676,1.6244,4.942182222
14/02/2021 13:30,19.1833,0.8881,19.2038465,11.8325,-2.4355,12.08055117,7.3508,3.3236,8.067253411,16.8899,-1.0685,16.92366433,11.8325,-2.4355,12.08055117,5.0574,1.367,5.238891463
14/02/2021 14:00,18.397,0.9009,18.4190453,11.724,-2.6425,12.01811059,6.673,3.5434,7.555435961,16.4366,-1.0979,16.47322688,11.724,-2.6425,12.01811059,4.7126,1.5446,4.959272923
14/02/2021 14:30,18.3755,1.3777,18.42707404,12.0885,-2.1915,12.28554046,6.287,3.5692,7.229492212,16.8445,-0.1571,16.84523258,12.0885,-2.1915,12.28554046,4.756,2.0344,5.172844417
14/02/2021 15:00,18.9037,0.6771,18.91582243,13.0295,-2.4065,13.24987217,5.8742,3.0836,6.634366179,17.0519,-0.9579,17.07878409,13.0295,-2.4065,13.24987217,4.0224,1.4486,4.275294577
14/02/2021 15:30,18.4233,0.6473,18.43466789,13.2325,-2.5035,13.46724057,5.1908,3.1508,6.072227374,15.9551,-0.6487,15.96828193,13.2325,-2.5035,13.46724057,2.7226,1.8548,3.294363945
14/02/2021 16:00,18.7281,0.6058,18.73789538,13.4845,-2.594,13.7317361,5.2436,3.1998,6.142805629,15.6043,-0.6278,15.61692388,13.4845,-2.594,13.7317361,2.1198,1.9662,2.891279039
14/02/2021 16:30,18.008,0.6831,18.02095141,13.327,-2.4695,13.55386879,4.681,3.1526,5.643637813,15.2356,-0.5811,15.24667782,13.327,-2.4695,13.55386879,1.9086,1.8884,2.684922442
14/02/2021 17:00,18.0268,0.8444,18.04656559,13.411,-2.194,13.58928096,4.6158,3.0384,5.526073127,15.5452,-0.4188,15.55084038,13.411,-2.194,13.58928096,2.1342,1.7752,2.775994359
14/02/2021 17:30,17.8437,1.2435,17.88697632,13.1665,-1.5415,13.25643031,4.6772,2.785,5.44356729,15.3495,-0.0275,15.34952463,13.1665,-1.5415,13.25643031,2.183,1.514,2.656630385
14/02/2021 18:00,18.0863,0.5581,18.09490877,12.6335,-1.6135,12.73611811,5.4528,2.1716,5.869316349,15.6557,-0.7283,15.67263103,12.6335,-1.6135,12.73611811,3.0222,0.8852,3.14917003
14/02/2021 18:30,17.6236,0.5877,17.63339639,11.61,-1.6865,11.73185332,6.0136,2.2742,6.429258946,15.2658,-0.6909,15.28142639,11.61,-1.6865,11.73185332,3.6558,0.9956,3.78894352
14/02/2021 19:00,17.133,0.3115,17.1358315,10.914,-1.8745,11.07380451,6.219,2.186,6.592007054,15.4164,-0.9375,15.44487926,10.914,-1.8745,11.07380451,4.5024,0.937,4.598866682
14/02/2021 19:30,16.6545,-0.227,16.65604693,10.5605,-2.367,10.82251585,6.094,2.14,6.458826209,15.1771,-1.4704,15.24816188,10.5605,-2.367,10.82251585,4.6166,0.8966,4.702859462
14/02/2021 20:00,15.2884,0.2583,15.29058185,9.129,-2.3615,9.429492205,6.1594,2.6198,6.693396776,13.859,-0.8947,13.88784969,9.129,-2.3615,9.429492205,4.73,1.4668,4.952211853
14/02/2021 20:30,14.6391,1.0386,14.67589652,7.8615,-1.421,7.988893744,6.7776,2.4596,7.210096665,13.3969,0.3502,13.4014764,7.8615,-1.421,7.988893744,5.5354,1.7712,5.811867394
14/02/2021 21:00,15.9589,-0.1147,15.95931218,8.6715,-1.5855,8.815255101,7.2874,1.4708,7.434342701,14.7129,-0.7839,14.73376821,8.6715,-1.5855,8.815255101,6.0414,0.8016,6.094347916
14/02/2021 21:30,14.2721,-0.2301,14.27395476,8.1435,-1.7585,8.331201264,6.1286,1.5284,6.316307823,13.1317,-0.9233,13.16411895,8.1435,-1.7585,8.331201264,4.9882,0.8352,5.057637618
14/02/2021 22:00,10.9234,0.0158,10.92341143,4.69,-1.573,4.946759444,6.2334,1.5888,6.432694692,9.682,-0.6812,9.705934135,4.69,-1.573,4.946759444,4.992,0.8918,5.071032562
14/02/2021 22:30,13.58,-0.1138,13.58047681,5.035,-1.503,5.254544129,8.545,1.3892,8.65718786,12.4136,-0.7906,12.43875047,5.035,-1.503,5.254544129,7.3786,0.7124,7.41291115
14/02/2021 23:00,12.7295,-0.3755,12.73503712,4.9515,-1.5765,5.196412657,7.778,1.201,7.870176936,11.3183,-1.0505,11.36694617,4.9515,-1.5765,5.196412657,6.3668,0.526,6.388491077
14/02/2021 23:30,12.1084,-0.5495,12.12086221,5.036,-1.7965,5.34684096,7.0724,1.247,7.18149363,11.203,-1.2177,11.26898408,5.036,-1.7965,5.34684096,6.167,0.5788,6.194101907
15/02/2021 00:00,10.4062,0.0002,10.4062,4.363,-1.266,4.542964341,6.0432,1.2662,6.174425372,9.6902,-0.667,9.713128489,4.363,-1.266,4.542964341,5.3272,0.599,5.360770545
15/02/2021 00:30,10.1039,-0.4869,10.11562489,3.8465,-1.2645,4.049015004,6.2574,0.7776,6.30553063,9.3455,-1.1033,9.41040069,3.8465,-1.2645,4.049015004,5.499,0.1612,5.501362235
15/02/2021 01:00,8.7835,0.0555,8.783675341,2.6875,-0.6395,2.762538054,6.096,0.695,6.135490282,8.2305,-0.5743,8.25051215,2.6875,-0.6395,2.762538054,5.543,0.0652,5.543383447
15/02/2021 01:30,9.7178,-0.4407,9.727787689,2.515,-0.7075,2.612619614,7.2028,0.2668,7.207739596,9.0316,-0.7075,9.059269,2.515,-0.7075,2.612619614,6.5166,0,6.5166
15/02/2021 02:00,9.4101,-0.724,9.43791068,2.5095,-1.014,2.70661897,6.9006,0.29,6.906690985,8.9531,-1.014,9.010338263,2.5095,-1.014,2.70661897,6.4436,0,6.4436
15/02/2021 02:30,9.6422,-0.4144,9.65110088,3.07,-0.881,3.193909986,6.5722,0.4666,6.588742551,9.3082,-0.8762,9.349348302,3.07,-0.881,3.193909986,6.2382,0.0048,6.238201847
15/02/2021 03:00,8.8229,-0.4037,8.832131006,2.8775,-0.8175,2.991373013,5.9454,0.4138,5.959782848,8.4725,-0.8175,8.51184836,2.8775,-0.8175,2.991373013,5.595,0,5.595
15/02/2021 03:30,8.5,-0.6031,8.521368999,2.646,-0.9285,2.804180495,5.854,0.3254,5.863036855,7.8808,-0.9285,7.935308494,2.646,-0.9285,2.804180495,5.2348,0,5.2348
15/02/2021 04:00,8.1919,-0.5878,8.212961369,2.0335,-0.967,2.251712959,6.1584,0.3792,6.170063468,7.3559,-0.9602,7.418304985,2.0335,-0.967,2.251712959,5.3224,0.0068,5.322404344
15/02/2021 04:30,8.3053,-0.3672,8.313413494,1.8675,-0.83,2.043637994,6.4378,0.4628,6.454413426,7.7753,-0.8214,7.81856688,1.8675,-0.83,2.043637994,5.9078,0.0086,5.90780626
15/02/2021 05:00,8.5956,-0.2071,8.598094543,1.987,-0.5835,2.070903486,6.6086,0.3764,6.619310457,8.0534,-0.5835,8.074510747,1.987,-0.5835,2.070903486,6.0664,0,6.0664
15/02/2021 05:30,8.443,-0.5301,8.459624992,1.839,-0.7115,1.971840067,6.604,0.1814,6.606490896,7.9762,-0.7115,8.007871046,1.839,-0.7115,1.971840067,6.1372,0,6.1372
15/02/2021 06:00,9.3678,-0.3522,9.374418472,2.618,-0.595,2.684762373,6.7498,0.2428,6.754165521,9.1508,-0.595,9.170123535,2.618,-0.595,2.684762373,6.5328,0,6.5328
15/02/2021 06:30,9.3713,-0.0746,9.371596921,2.7905,-0.283,2.804813586,6.5808,0.2084,6.584098966,8.7705,-0.283,8.775064629,2.7905,-0.283,2.804813586,5.98,0,5.98
15/02/2021 07:00,8.9664,0.2464,8.969784943,1.919,-0.151,1.924931687,7.0474,0.3974,7.058595719,8.518,-0.151,8.519338296,1.919,-0.151,1.924931687,6.599,0,6.599
15/02/2021 07:30,12.1231,0.377,12.12896049,3.3065,-0.27,3.317505426,8.8166,0.647,8.840307945,11.7393,-0.27,11.74240454,3.3065,-0.27,3.317505426,8.4328,0,8.4328
15/02/2021 08:00,13.5679,0.713,13.58662134,4.7695,-0.752,4.828419436,8.7984,1.465,8.919532923,12.7817,-0.6166,12.79656401,4.7695,-0.752,4.828419436,8.0122,0.1354,8.013343996
15/02/2021 08:30,14.4136,1.0253,14.45002094,6.195,-0.9975,6.274793323,8.2186,2.0228,8.463870616,13.445,-0.8487,13.47175997,6.195,-0.9975,6.274793323,7.25,0.1488,7.251526835
15/02/2021 09:00,12.2071,-0.5897,12.2213353,6.9665,-1.6755,7.165153348,5.2406,1.0858,5.351901531,16.2921,0.7351,16.30867543,6.9665,-1.6755,7.165153348,9.3256,2.4106,9.632123739
15/02/2021 09:30,5.9745,-1.5315,6.16766913,5.9745,-1.5315,6.16766913,0,0,0,20.1105,3.8619,20.47795111,5.9745,-1.5315,6.16766913,14.136,5.3934,15.12994579
15/02/2021 10:00,5.6395,-1.9915,5.980805339,5.6395,-1.9915,5.980805339,0,0,0,22.6645,3.2435,22.89541117,5.6395,-1.9915,5.980805339,17.025,5.235,17.81167735
15/02/2021 10:30,6.746,-2.263,7.115453956,6.746,-2.263,7.115453956,0,0,0,25.074,4.2362,25.42933083,6.746,-2.263,7.115453956,18.328,6.4992,19.4462126
15/02/2021 11:00,8.2045,-2.402,8.548884386,8.2045,-2.402,8.548884386,0,0,0,25.9805,5.0266,26.46229559,8.2045,-2.402,8.548884386,17.776,7.4286,19.26577987
15/02/2021 11:30,10.0375,-2.7095,10.39676856,10.0375,-2.7095,10.39676856,0,0,0,25.1535,5.1193,25.66916038,10.0375,-2.7095,10.39676856,15.116,7.8288,17.02303044
15/02/2021 12:00,9.0865,-2.487,9.420703331,9.0865,-2.487,9.420703331,0,0,0,21.4395,6.127,22.29780907,9.0865,-2.487,9.420703331,12.353,8.614,15.05980096
15/02/2021 12:30,8.1605,-2.1235,8.432260225,8.1605,-2.1235,8.432260225,0,0,0,22.9265,6.0443,23.70987062,8.1605,-2.1235,8.432260225,14.766,8.1678,16.87446926
15/02/2021 13:00,8.854,-2.1555,9.11260096,8.854,-2.1555,9.11260096,0,0,0,25.091,5.0945,25.6029727,8.854,-2.1555,9.11260096,16.237,7.25,17.78208843
