Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/02/2021 13:30,7.2165,-2.1515,7.530393383,7.2165,-2.1515,7.530393383,0,0,0,22.5685,5.4095,23.20775479,7.2165,-2.1515,7.530393383,15.352,7.561,17.11293736
15/02/2021 14:00,6,-1.5955,6.208511919,6,-1.5955,6.208511919,0,0,0,23.669,5.3635,24.26908925,6,-1.5955,6.208511919,17.669,6.959,18.99003007
15/02/2021 14:30,4.7515,-1.2265,4.907245103,4.7515,-1.2265,4.907245103,0,0,0,23.2205,4.1659,23.59123445,4.7515,-1.2265,4.907245103,18.469,5.3924,19.24011275
15/02/2021 15:00,4.41,-1.1895,4.567604432,4.41,-1.1895,4.567604432,0,0,0,25.83,3.7123,26.09540326,4.41,-1.1895,4.567604432,21.42,4.9018,21.97371255
15/02/2021 15:30,5.314,-1.2875,5.467746542,5.314,-1.2875,5.467746542,0,0,0,26.766,3.3119,26.9701212,5.314,-1.2875,5.467746542,21.452,4.5994,21.93952562
15/02/2021 16:00,4.444,-1.318,4.635327389,4.444,-1.318,4.635327389,0,0,0,24.141,3.3706,24.37516821,4.444,-1.318,4.635327389,19.697,4.6886,20.24734005
15/02/2021 16:30,2.5425,-0.916,2.702473358,2.5425,-0.916,2.702473358,0,0,0,23.4815,3.5126,23.74277155,2.5425,-0.916,2.702473358,20.939,4.4286,21.40220126
15/02/2021 17:00,3.253,-0.927,3.382504693,3.253,-0.927,3.382504693,0,0,0,27.598,2.1738,27.68347902,3.253,-0.927,3.382504693,24.345,3.1008,24.54167854
15/02/2021 17:30,3.4725,-0.8755,3.581166919,3.4725,-0.8755,3.581166919,0,0,0,27.2005,2.2627,27.2944502,3.4725,-0.8755,3.581166919,23.728,3.1382,23.9346252
15/02/2021 18:00,2.5965,-0.548,2.653698598,2.5965,-0.548,2.653698598,0,0,0,26.3405,2.2486,26.43630349,2.5965,-0.548,2.653698598,23.744,2.7966,23.90812639
15/02/2021 18:30,4.5335,-0.8515,4.612772973,4.5335,-0.8515,4.612772973,0,0,0,32.1385,1.7003,32.18344609,4.5335,-0.8515,4.612772973,27.605,2.5518,27.72269302
15/02/2021 19:00,7.174,-1.2985,7.290567759,7.174,-1.2985,7.290567759,0,0,0,31.519,1.9501,31.57926932,7.174,-1.2985,7.290567759,24.345,3.2486,24.56079044
15/02/2021 19:30,7.785,-1.5945,7.946612816,7.785,-1.5945,7.946612816,0,0,0,26.793,2.6719,26.92589643,7.785,-1.5945,7.946612816,19.008,4.2664,19.48091972
15/02/2021 20:00,8.644,-1.7125,8.812002738,8.644,-1.7125,8.812002738,0,0,0,25.229,2.8361,25.38790862,8.644,-1.7125,8.812002738,16.585,4.5486,17.19744129
15/02/2021 20:30,7.621,-1.878,7.848982418,7.621,-1.878,7.848982418,0,0,0,21.02,2.6312,21.18404148,7.621,-1.878,7.848982418,13.399,4.5092,14.13740024
15/02/2021 21:00,6.908,-1.951,7.178221576,6.908,-1.951,7.178221576,0,0,0,20.572,2.2606,20.69583283,6.908,-1.951,7.178221576,13.664,4.2116,14.29833803
15/02/2021 21:30,8.3055,-2.467,8.664145616,8.3055,-2.467,8.664145616,0,0,0,21.8585,1.6888,21.92364175,8.3055,-2.467,8.664145616,13.553,4.1558,14.17584151
15/02/2021 22:00,9.889,-2.6575,10.23985485,9.889,-2.6575,10.23985485,0,0,0,20.114,2.4873,20.26720645,9.889,-2.6575,10.23985485,10.225,5.1448,11.44637899
15/02/2021 22:30,10.923,-2.488,11.20277077,10.923,-2.488,11.20277077,0,0,0,16.7356,2.8478,16.97616777,10.923,-2.488,11.20277077,5.8126,5.3358,7.890315608
15/02/2021 23:00,13.3285,-2.644,13.58821726,13.3285,-2.644,13.58821726,0,0,0,15.7055,0.86,15.72902827,13.3285,-2.644,13.58821726,2.377,3.504,4.234164026
15/02/2021 23:30,13.595,-2.8465,13.88980156,13.595,-2.8465,13.88980156,0,0,0,13.595,-2.8465,13.88980156,13.595,-2.8465,13.88980156,0,0,0
16/02/2021 00:00,13.6865,-3.128,14.03939693,13.6865,-3.128,14.03939693,0,0,0,13.6865,-3.128,14.03939693,13.6865,-3.128,14.03939693,0,0,0
19/02/2021 00:30,6.2865,-2.5375,6.779305901,6.2865,-2.5375,6.779305901,0,0,0,15.5465,0.2255,15.54813534,6.2865,-2.5375,6.779305901,9.26,2.763,9.66342429
19/02/2021 01:00,5.449,-1.697,5.70713676,5.449,-1.697,5.70713676,0,0,0,10.7348,1.882,10.89852536,5.449,-1.697,5.70713676,5.2858,3.579,6.383488281
19/02/2021 01:30,6.095,-1.926,6.392065472,6.095,-1.926,6.392065472,0,0,0,12.694,-0.3746,12.69952602,6.095,-1.926,6.392065472,6.599,1.5514,6.778911635
19/02/2021 02:00,6.0395,-1.7285,6.281979982,6.0395,-1.7285,6.281979982,0,0,0,10.7589,0.1761,10.76034109,6.0395,-1.7285,6.281979982,4.7194,1.9046,5.089227596
19/02/2021 02:30,6.2155,-1.7675,6.461926686,6.2155,-1.7675,6.461926686,0,0,0,10.4711,-0.2613,10.47435978,6.2155,-1.7675,6.461926686,4.2556,1.5062,4.514285082
19/02/2021 03:00,6.7165,-1.8975,6.979389551,6.7165,-1.8975,6.979389551,0,0,0,10.7553,-0.2741,10.75879217,6.7165,-1.8975,6.979389551,4.0388,1.6234,4.352853432
19/02/2021 03:30,7.4675,-1.2005,7.56338261,7.4675,-1.2005,7.56338261,0,0,0,10.2371,0.7733,10.2662656,7.4675,-1.2005,7.56338261,2.7696,1.9738,3.400966127
19/02/2021 04:00,8.7955,-1.466,8.916836673,8.7955,-1.466,8.916836673,0,0,0,9.8611,-1.011,9.912790435,8.7955,-1.466,8.916836673,1.0656,0.455,1.158675261
19/02/2021 04:30,9.151,-1.4345,9.262752898,9.151,-1.4345,9.262752898,0,0,0,9.176,-1.3759,9.278581616,9.151,-1.4345,9.262752898,0.025,0.0586,0.063709968
19/02/2021 05:00,10.1375,-1.7425,10.28616607,10.1375,-1.7425,10.28616607,0,0,0,10.1855,-1.7147,10.32882405,10.1375,-1.7425,10.28616607,0.048,0.0278,0.055469271
19/02/2021 05:30,11.152,-1.677,11.27738591,11.152,-1.677,11.27738591,0,0,0,11.152,-1.677,11.27738591,11.152,-1.677,11.27738591,0,0,0
19/02/2021 06:00,11.7055,-1.5525,11.80800519,11.7055,-1.5525,11.80800519,0,0,0,11.7055,-1.5525,11.80800519,11.7055,-1.5525,11.80800519,0,0,0
19/02/2021 06:30,12.317,-2.166,12.50600036,12.317,-2.166,12.50600036,0,0,0,12.317,-2.166,12.50600036,12.317,-2.166,12.50600036,0,0,0
19/02/2021 07:00,12.298,-1.7075,12.41597198,12.298,-1.7075,12.41597198,0,0,0,12.298,-1.7075,12.41597198,12.298,-1.7075,12.41597198,0,0,0
19/02/2021 07:30,12.805,-1.9025,12.94556029,12.805,-1.9025,12.94556029,0,0,0,12.805,-1.9025,12.94556029,12.805,-1.9025,12.94556029,0,0,0
19/02/2021 08:00,12.865,-2.3215,13.07278039,12.865,-2.3215,13.07278039,0,0,0,12.8678,-2.2811,13.06842355,12.865,-2.3215,13.07278039,0.0028,0.0404,0.040496913
19/02/2021 08:30,12.3375,-2.2035,12.53272989,12.3375,-2.2035,12.53272989,0,0,0,12.3423,-2.1047,12.5204685,12.3375,-2.2035,12.53272989,0.0048,0.0988,0.09891653
19/02/2021 09:00,12.6785,-2.202,12.86830083,12.6785,-2.202,12.86830083,0,0,0,13.8525,2.692,14.11164839,12.6785,-2.202,12.86830083,1.174,4.894,5.032843332
19/02/2021 09:30,13.2895,-1.98,13.43619032,13.2895,-1.98,13.43619032,0,0,0,15.6061,4.8496,16.34224518,13.2895,-1.98,13.43619032,2.3166,6.8296,7.211800865
19/02/2021 10:00,13.293,-1.879,13.42514395,13.293,-1.879,13.42514395,0,0,0,16.0954,4.6336,16.74909401,13.293,-1.879,13.42514395,2.8024,6.5126,7.089950953
19/02/2021 10:30,13.7335,-1.978,13.87521194,13.7335,-1.978,13.87521194,0,0,0,17.4363,4.6364,18.04219395,13.7335,-1.978,13.87521194,3.7028,6.6144,7.580304427
19/02/2021 11:00,13.4485,-1.8945,13.58128427,13.4485,-1.8945,13.58128427,0,0,0,16.6059,5.0367,17.35293237,13.4485,-1.8945,13.58128427,3.1574,6.9312,7.616476101
19/02/2021 11:30,13.566,-1.96,13.70685799,13.566,-1.96,13.70685799,0,0,0,17.7276,5.0068,18.42107076,13.566,-1.96,13.70685799,4.1616,6.9668,8.115122722
19/02/2021 12:00,13.514,-1.7625,13.62844827,13.514,-1.7625,13.62844827,0,0,0,17.6968,5.2197,18.4505284,13.514,-1.7625,13.62844827,4.1828,6.9822,8.139221872
19/02/2021 12:30,13.6295,-1.721,13.73772584,13.6295,-1.721,13.73772584,0,0,0,18.6609,5.073,19.33816221,13.6295,-1.721,13.73772584,5.0314,6.794,8.454195524
19/02/2021 13:00,13.739,-1.758,13.85101747,13.739,-1.758,13.85101747,0,0,0,19.0536,4.9314,19.68142218,13.739,-1.758,13.85101747,5.3146,6.6894,8.543596755
19/02/2021 13:30,13.7535,-2.2245,13.93223466,13.7535,-2.2245,13.93223466,0,0,0,19.4443,4.5081,19.96005431,13.7535,-2.2245,13.93223466,5.6908,6.7326,8.815503809
19/02/2021 14:00,14.5814,-1.7191,14.68238846,13.629,-2.6235,13.87920723,0.9524,0.9044,1.313394503,18.312,3.9285,18.72865335,13.629,-2.6235,13.87920723,4.683,6.552,8.053520535
19/02/2021 14:30,18.8575,-2.3055,18.99791137,13.6755,-2.3055,13.86847614,5.182,0,5.182,15.7041,0.1359,15.70468801,13.6755,-2.3055,13.86847614,2.0286,2.4414,3.174216741
19/02/2021 15:00,17.6825,-0.6595,17.69479433,13.5775,-2.4605,13.79864365,4.105,1.801,4.482702979,15.2085,1.3075,15.2646005,13.5775,-2.4605,13.79864365,1.631,3.768,4.105847659
19/02/2021 15:30,17.2687,-0.5911,17.27881358,13.3115,-2.4535,13.53571921,3.9572,1.8624,4.373552972,14.7833,1.3933,14.84881287,13.3115,-2.4535,13.53571921,1.4718,3.8468,4.11874562
19/02/2021 16:00,16.8848,-0.8829,16.9078675,12.991,-2.5725,13.24325629,3.8938,1.6896,4.244576139,14.3802,1.0899,14.42144355,12.991,-2.5725,13.24325629,1.3892,3.6624,3.917020602
19/02/2021 16:30,17.5817,-0.9044,17.60494573,13.4815,-2.523,13.71555217,4.1002,1.6186,4.408118193,15.1519,1.3736,15.21403466,13.4815,-2.523,13.71555217,1.6704,3.8966,4.239543339
19/02/2021 17:00,17.2025,-1.0019,17.2316514,13.3855,-2.4315,13.6045508,3.817,1.4296,4.075934882,14.6979,1.3001,14.75528802,13.3855,-2.4315,13.6045508,1.3124,3.7316,3.955658266
19/02/2021 17:30,17.8627,-0.7644,17.87904804,13.5475,-2.143,13.71594711,4.3152,1.3786,4.530065011,15.2967,1.5088,15.37093063,13.5475,-2.143,13.71594711,1.7492,3.6518,4.049116432
19/02/2021 18:00,17.8916,-0.9786,17.9183428,13.635,-2.075,13.79198499,4.2566,1.0964,4.395535976,15.676,1.2582,15.72641228,13.635,-2.075,13.79198499,2.041,3.3332,3.908440001
19/02/2021 18:30,18.1065,-0.8519,18.12652961,13.6625,-1.9415,13.79975828,4.444,1.0896,4.575627188,15.7477,1.3715,15.80731057,13.6625,-1.9415,13.79975828,2.0852,3.313,3.914591682
19/02/2021 19:00,18.0807,-1.1448,18.1169059,13.6225,-2.075,13.7796274,4.4582,0.9302,4.554208963,15.7959,1.069,15.83203139,13.6225,-2.075,13.7796274,2.1734,3.144,3.822094133
19/02/2021 19:30,18.148,-1.3957,18.20159011,13.682,-2.4345,13.89690305,4.466,1.0388,4.585222071,15.7144,0.8189,15.73572256,13.682,-2.4345,13.89690305,2.0324,3.2534,3.836047617
19/02/2021 20:00,17.259,-0.2507,17.26082071,13.251,-2.1525,13.42468835,4.008,1.9018,4.436316855,14.74,0.9099,14.76805735,13.251,-2.1525,13.42468835,1.489,3.0624,3.40520407
19/02/2021 20:30,16.3454,0.2305,16.34702515,12.633,-2.7695,12.93301277,3.7124,3,4.773040306,13.6564,-1.1557,13.70521446,12.633,-2.7695,12.93301277,1.0234,1.6138,1.910941653
19/02/2021 21:00,15.3417,1.4338,15.40855416,11.8165,-2.342,12.04635365,3.5252,3.7758,5.165626843,13.1893,0.013,13.18930641,11.8165,-2.342,12.04635365,1.3728,2.355,2.725913579
19/02/2021 21:30,15.8142,0.2936,15.81692519,12.505,-2.384,12.7302192,3.3092,2.6776,4.256800019,13.4516,-1.3866,13.52287699,12.505,-2.384,12.7302192,0.9466,0.9974,1.375084841
19/02/2021 22:00,13.9495,-0.0957,13.94982827,11.7145,-2.6445,12.00928351,2.235,2.5488,3.389927203,11.7837,-2.3527,12.01627159,11.7145,-2.6445,12.00928351,0.0692,0.2918,0.299893114
19/02/2021 22:30,14.9007,-0.437,14.90710668,12.5285,-3.029,12.889459,2.3722,2.592,3.513658612,12.6753,-2.7132,12.96243358,12.5285,-3.029,12.889459,0.1468,0.3158,0.348252609
19/02/2021 23:00,13.5271,0.2404,13.52923599,12.3635,-2.991,12.72014989,1.1636,3.2314,3.434517567,12.3673,-2.9746,12.71999821,12.3635,-2.991,12.72014989,0.0038,0.0164,0.016834488
19/02/2021 23:30,13.1486,0.8742,13.17762906,12.468,-2.601,12.73641335,0.6806,3.4752,3.541218914,12.468,-2.601,12.73641335,12.468,-2.601,12.73641335,0,0,0
20/02/2021 00:00,10.3707,-0.7794,10.39994629,10.1135,-2.277,10.36665863,0.2572,1.4976,1.519525452,10.1135,-2.277,10.36665863,10.1135,-2.277,10.36665863,0,0,0
20/02/2021 00:30,11.5283,-0.0301,11.52833929,10.0605,-2.2765,10.31484913,1.4678,2.2464,2.683421286,10.1497,-2.1805,10.38128077,10.0605,-2.2765,10.31484913,0.0892,0.096,0.13104442
20/02/2021 01:00,12.3359,-0.1086,12.33637802,11.2625,-2.31,11.49695639,1.0734,2.2014,2.449152817,11.2893,-2.262,11.51368484,11.2625,-2.31,11.49695639,0.0268,0.048,0.054974903
20/02/2021 01:30,10.2419,-1.447,10.34361274,10.0595,-2.265,10.31134158,0.1824,0.818,0.838089351,10.0595,-2.265,10.31134158,10.0595,-2.265,10.31134158,0,0,0
20/02/2021 02:00,11.5471,-0.6716,11.56661424,10.8645,-2.512,11.15112121,0.6826,1.8404,1.962909809,10.8645,-2.512,11.15112121,10.8645,-2.512,11.15112121,0,0,0
20/02/2021 02:30,11.2074,-1.8026,11.35143962,11.075,-2.659,11.38972809,0.1324,0.8564,0.866574128,11.075,-2.659,11.38972809,11.075,-2.659,11.38972809,0,0,0
20/02/2021 03:00,9.2937,-1.7405,9.455273658,9.0805,-2.2705,9.360056116,0.2132,0.53,0.571274225,9.0805,-2.2705,9.360056116,9.0805,-2.2705,9.360056116,0,0,0
20/02/2021 03:30,7.7578,-0.3297,7.764802826,7.155,-2.0155,7.433455808,0.6028,1.6858,1.790332226,7.1838,-1.9627,7.447091629,7.155,-2.0155,7.433455808,0.0288,0.0528,0.060143828
20/02/2021 04:00,11.6502,-0.6363,11.66756349,9.832,-2.6715,10.18848057,1.8182,2.0352,2.729082315,10.1756,-2.4007,10.45496035,9.832,-2.6715,10.18848057,0.3436,0.2708,0.437485543
20/02/2021 04:30,10.9325,-2.3307,11.17818048,10.8345,-2.7675,11.18237213,0.098,0.4368,0.44765862,10.8345,-2.7675,11.18237213,10.8345,-2.7675,11.18237213,0,0,0
20/02/2021 05:00,11.6735,-2.891,12.02615829,11.6735,-2.891,12.02615829,0,0,0,11.6735,-2.891,12.02615829,11.6735,-2.891,12.02615829,0,0,0
20/02/2021 05:30,13.009,-3.0115,13.35302263,13.009,-3.0115,13.35302263,0,0,0,13.009,-3.0115,13.35302263,13.009,-3.0115,13.35302263,0,0,0
20/02/2021 06:00,13.219,-2.846,13.52189621,13.219,-2.846,13.52189621,0,0,0,13.219,-2.846,13.52189621,13.219,-2.846,13.52189621,0,0,0
20/02/2021 06:30,13.636,-2.4795,13.85959654,13.636,-2.4795,13.85959654,0,0,0,13.636,-2.4795,13.85959654,13.636,-2.4795,13.85959654,0,0,0
20/02/2021 07:00,13.843,-2.562,14.07808556,13.843,-2.562,14.07808556,0,0,0,13.843,-2.562,14.07808556,13.843,-2.562,14.07808556,0,0,0
20/02/2021 07:30,13.83,-2.7295,14.09677517,13.83,-2.7295,14.09677517,0,0,0,13.83,-2.7295,14.09677517,13.83,-2.7295,14.09677517,0,0,0
20/02/2021 08:00,13.9135,-2.6025,14.15480443,13.9135,-2.6025,14.15480443,0,0,0,13.9135,-2.6025,14.15480443,13.9135,-2.6025,14.15480443,0,0,0
20/02/2021 08:30,13.8785,-2.346,14.07538555,13.8785,-2.346,14.07538555,0,0,0,13.8785,-2.346,14.07538555,13.8785,-2.346,14.07538555,0,0,0
20/02/2021 09:00,14.2217,-1.331,14.28384794,13.9615,-2.674,14.21526497,0.2602,1.343,1.367974064,13.9615,-2.674,14.21526497,13.9615,-2.674,14.21526497,0,0,0
20/02/2021 09:30,14.9538,1.6311,15.04249386,13.99,-2.4125,14.19648746,0.9638,4.0436,4.156875197,13.99,-2.4125,14.19648746,13.99,-2.4125,14.19648746,0,0,0
20/02/2021 10:00,15.5749,1.3153,15.63033986,13.9985,-2.5555,14.2298483,1.5764,3.8708,4.179489155,13.9985,-2.5555,14.2298483,13.9985,-2.5555,14.2298483,0,0,0
20/02/2021 10:30,16.1285,1.4511,16.19364701,13.9655,-2.6885,14.22192752,2.163,4.1396,4.670637768,13.9655,-2.6885,14.22192752,13.9655,-2.6885,14.22192752,0,0,0
20/02/2021 11:00,16.6491,1.6312,16.72881778,14.0015,-2.686,14.25680884,2.6476,4.3172,5.064385609,14.0015,-2.686,14.25680884,14.0015,-2.686,14.25680884,0,0,0
20/02/2021 11:30,16.9517,1.7927,17.0462285,14.0285,-2.5455,14.25757281,2.9232,4.3382,5.231164065,14.0401,-2.3045,14.22796993,14.0285,-2.5455,14.25757281,0.0116,0.241,0.241279009
20/02/2021 12:00,17.6503,1.8784,17.74997117,14.1625,-2.436,14.37047328,3.4878,4.3144,5.547864112,14.3333,-1.0412,14.37106768,14.1625,-2.436,14.37047328,0.1708,1.3948,1.40521873
20/02/2021 12:30,17.1705,1.9395,17.27969127,13.8545,-2.1665,14.02287034,3.316,4.106,5.277792342,13.9101,-1.5521,13.99642442,13.8545,-2.1665,14.02287034,0.0556,0.6144,0.616910626
20/02/2021 13:00,17.5581,1.5299,17.62462679,14.1415,-2.2515,14.31961153,3.4166,3.7814,5.096287033,14.3307,-1.4855,14.40748669,14.1415,-2.2515,14.31961153,0.1892,0.766,0.78902005
20/02/2021 13:30,17.3394,1.4128,17.39686168,14.038,-2.435,14.24761977,3.3014,3.8478,5.069990809,14.1974,-1.4002,14.26627936,14.038,-2.435,14.24761977,0.1594,1.0348,1.047004967
20/02/2021 14:00,17.131,1.2605,17.17731123,13.96,-2.7945,14.23695298,3.171,4.055,5.147646647,14.4852,-1.1969,14.53456531,13.96,-2.7945,14.23695298,0.5252,1.5976,1.68171365
20/02/2021 14:30,16.6675,1.4887,16.73385144,13.7625,-2.7565,14.03583622,2.905,4.2452,5.14400117,14.0111,-1.2061,14.06291579,13.7625,-2.7565,14.03583622,0.2486,1.5504,1.570204483
20/02/2021 15:00,16.6579,1.2288,16.70316083,13.6915,-2.953,14.00633361,2.9664,4.1818,5.127083011,13.9805,-1.2854,14.03946699,13.6915,-2.953,14.00633361,0.289,1.6676,1.692457019
20/02/2021 15:30,16.7641,1.3477,16.81818492,13.8255,-3.0165,14.15074989,2.9386,4.3642,5.261331733,14.0243,-1.3855,14.09257254,13.8255,-3.0165,14.15074989,0.1988,1.631,1.643071039
20/02/2021 16:00,16.5605,1.6568,16.64317117,13.8945,-2.694,14.15325992,2.666,4.3508,5.102648003,13.9837,-1.5428,14.06854994,13.8945,-2.694,14.15325992,0.0892,1.1512,1.154650631
20/02/2021 16:30,16.0429,-1.3069,16.09604386,13.8465,-2.6605,14.09978094,2.1964,1.3536,2.580001147,14.1143,0.8291,14.13863046,13.8465,-2.6605,14.09978094,0.2678,3.4896,3.499860712
20/02/2021 17:00,15.9806,-1.266,16.03066849,13.427,-2.394,13.63875233,2.5536,1.128,2.79164055,13.7322,1.0188,13.76994082,13.427,-2.394,13.63875233,0.3052,3.4128,3.426419542
20/02/2021 17:30,15.5163,-1.2843,15.56936069,12.3645,-2.1945,12.55773429,3.1518,0.9102,3.280595568,13.3361,0.9851,13.37243378,12.3645,-2.1945,12.55773429,0.9716,3.1796,3.324734985
20/02/2021 18:00,15.5769,0.6792,15.59170056,11.2155,-1.858,11.36835979,4.3614,2.5372,5.045710436,13.3151,-0.1808,13.31632745,11.2155,-1.858,11.36835979,2.0996,1.6772,2.687251384
20/02/2021 18:30,14.5966,1.7289,14.6986335,8.898,-1.4085,9.008788834,5.6986,3.1374,6.505176456,12.3906,-0.7739,12.41474485,8.898,-1.4085,9.008788834,3.4926,0.6346,3.549784771
20/02/2021 19:00,15.8646,1.3024,15.91797031,7.911,-1.379,8.030290281,7.9536,2.6814,8.393429509,13.4924,-1.1314,13.53975346,7.911,-1.379,8.030290281,5.5814,0.2476,5.58688927
20/02/2021 19:30,18.6938,0.6134,18.70386105,10.384,-1.875,10.55192309,8.3098,2.4884,8.674382433,16.4646,-1.7972,16.5623966,10.384,-1.875,10.55192309,6.0806,0.0778,6.081097697
20/02/2021 20:00,18.9821,0.4084,18.98649286,13.1865,-2.514,13.42400753,5.7956,2.9224,6.490716534,16.6253,-2.0848,16.75550629,13.1865,-2.514,13.42400753,3.4388,0.4292,3.465480931
20/02/2021 20:30,14.2491,1.4399,14.3216676,11.4775,-2.1485,11.67685996,2.7716,3.5884,4.534135102,12.3079,-0.9955,12.34809389,11.4775,-2.1485,11.67685996,0.8304,1.153,1.420905753
20/02/2021 21:00,14.6732,0.3035,14.67633846,10.863,-2.2915,11.10206023,3.8102,2.595,4.609951089,12.3098,-1.7653,12.4357332,10.863,-2.2915,11.10206023,1.4468,0.5262,1.539518327
20/02/2021 21:30,12.5743,-0.1255,12.57492627,9.2335,-2.3365,9.524534346,3.3408,2.211,4.006178433,11.0335,-1.8095,11.18089498,9.2335,-2.3365,9.524534346,1.8,0.527,1.875560983
20/02/2021 22:00,13.0973,-0.4326,13.10444238,9.1095,-2.537,9.456181008,3.9878,2.1044,4.508996363,11.7889,-2.0646,11.9683222,9.1095,-2.537,9.456181008,2.6794,0.4724,2.720725293
20/02/2021 22:30,13.4803,-0.6222,13.49465157,9.4905,-2.813,9.898614007,3.9898,2.1908,4.551714916,12.0327,-1.421,12.11631587,9.4905,-2.813,9.898614007,2.5422,1.392,2.89835209
20/02/2021 23:00,11.2584,0.4162,11.2660904,8.121,-2.221,8.419232863,3.1374,2.6372,4.098548841,9.9124,-0.5814,9.929436022,8.121,-2.221,8.419232863,1.7914,1.6396,2.428456736
20/02/2021 23:30,11.1117,-0.8647,11.14529421,7.5165,-2.4275,7.89876753,3.5952,1.5628,3.920179445,9.7005,-2.0723,9.919381409,7.5165,-2.4275,7.89876753,2.184,0.3552,2.212695876
21/02/2021 00:00,9.9876,-0.5301,10.00165785,6.495,-2.1315,6.835811382,3.4926,1.6014,3.842230696,8.8412,-1.2329,8.92674968,6.495,-2.1315,6.835811382,2.3462,0.8986,2.512396545
21/02/2021 00:30,9.7837,0.2241,9.786266219,5.8785,-1.0335,5.968658518,3.9052,1.2576,4.102699697,8.5983,-0.4143,8.608275517,5.8785,-1.0335,5.968658518,2.7198,0.6192,2.789394321
21/02/2021 01:00,8.5492,-0.2236,8.552123573,4.783,-0.502,4.809271566,3.7662,0.2784,3.776475738,7.5372,-0.502,7.55389885,4.783,-0.502,4.809271566,2.7542,0,2.7542
21/02/2021 01:30,8.7802,-0.6468,8.80399127,4.297,-0.668,4.348612767,4.4832,0.0212,4.483250125,8.041,-0.668,8.06869909,4.297,-0.668,4.348612767,3.744,0,3.744
21/02/2021 02:00,9.0193,-0.8295,9.057364006,4.6915,-0.8775,4.772858525,4.3278,0.048,4.328066178,8.4875,-0.8775,8.532740621,4.6915,-0.8775,4.772858525,3.796,0,3.796
21/02/2021 02:30,8.9556,-0.9567,9.006555737,5.223,-1.1535,5.348858874,3.7326,0.1968,3.737784504,8.462,-1.1535,8.540257973,5.223,-1.1535,5.348858874,3.239,0,3.239
21/02/2021 03:00,7.6461,-0.8871,7.697388623,4.8755,-1.2145,5.024491069,2.7706,0.3274,2.789877259,7.2573,-1.2145,7.358220813,4.8755,-1.2145,5.024491069,2.3818,0,2.3818
21/02/2021 03:30,6.8702,-0.78,6.914336414,3.991,-1.166,4.157840425,2.8792,0.386,2.904959318,6.586,-1.166,6.688419245,3.991,-1.166,4.157840425,2.595,0,2.595
21/02/2021 04:00,7.2335,-0.8579,7.284196226,3.5865,-1.2535,3.799242622,3.647,0.3956,3.668393158,7.1357,-1.2535,7.244962163,3.5865,-1.2535,3.799242622,3.5492,0,3.5492
21/02/2021 04:30,7.0091,-0.1269,7.01024867,3.0835,-0.5935,3.140097849,3.9256,0.4666,3.953232971,7.0061,-0.5935,7.031193317,3.0835,-0.5935,3.140097849,3.9226,0,3.9226
21/02/2021 05:00,6.2729,-0.2865,6.279439199,2.2035,-0.3335,2.228594737,4.0694,0.047,4.069671407,6.2145,-0.3335,6.223442175,2.2035,-0.3335,2.228594737,4.011,0,4.011
21/02/2021 05:30,7.264,-0.3345,7.271697618,2.393,-0.3345,2.416265559,4.871,0,4.871,7.2248,-0.3345,7.232539339,2.393,-0.3345,2.416265559,4.8318,0,4.8318
21/02/2021 06:00,6.9128,-0.317,6.920064511,2.083,-0.317,2.106983151,4.8298,0,4.8298,6.8004,-0.317,6.807784453,2.083,-0.317,2.106983151,4.7174,0,4.7174
21/02/2021 06:30,7.1086,-0.1065,7.109397739,2.106,-0.1065,2.108691122,5.0026,0,5.0026,7.05,-0.1065,7.050804369,2.106,-0.1065,2.108691122,4.944,0,4.944
21/02/2021 07:00,7.4431,-1.218,7.542099284,1.7945,-1.218,2.168814019,5.6486,0,5.6486,7.4039,-1.2112,7.502315686,1.7945,-1.218,2.168814019,5.6094,0.0068,5.609404122
21/02/2021 07:30,8.079,-0.7887,8.117406525,2.03,-0.8875,2.215526179,6.049,0.0988,6.04980681,8.44,0.2041,8.44246746,2.03,-0.8875,2.215526179,6.41,1.0916,6.502283488
21/02/2021 08:00,8.7605,-0.3362,8.766948767,2.5195,-0.749,2.628475081,6.241,0.4128,6.254637067,8.7595,-0.749,8.791464113,2.5195,-0.749,2.628475081,6.24,0,6.24
21/02/2021 08:30,9.6002,-0.3004,9.604898761,3.268,-0.695,3.341085003,6.3322,0.3946,6.344483115,9.6962,-0.695,9.721076043,3.268,-0.695,3.341085003,6.4282,0,6.4282
21/02/2021 09:00,9.5501,-0.3946,9.55824875,3.2285,-0.746,3.3135673,6.3216,0.3514,6.331359137,9.6039,-0.746,9.632829865,3.2285,-0.746,3.3135673,6.3754,0,6.3754
21/02/2021 09:30,11.3882,0.0515,11.38831645,4.192,-0.5025,4.222010214,7.1962,0.554,7.217493363,11.4228,-0.5025,11.43384739,4.192,-0.5025,4.222010214,7.2308,0,7.2308
21/02/2021 10:00,10.7299,0.1891,10.73156619,3.5605,-0.2755,3.571142744,7.1694,0.4646,7.18443801,10.7173,-0.2755,10.72084043,3.5605,-0.2755,3.571142744,7.1568,0,7.1568
21/02/2021 10:30,12.3356,-0.0466,12.33568802,3.754,-0.563,3.795982745,8.5816,0.5164,8.597123212,12.2424,-0.5198,12.25343012,3.754,-0.563,3.795982745,8.4884,0.0432,8.488509928
21/02/2021 11:00,12.4299,0.4969,12.43982812,3.2215,-0.3555,3.241055769,9.2084,0.8524,9.24776818,12.2993,-0.1501,12.30021587,3.2215,-0.3555,3.241055769,9.0778,0.2054,9.080123457
21/02/2021 11:30,13.5265,0.6824,13.5437023,3.0605,-0.194,3.066642504,10.466,0.8764,10.50262981,13.1455,0.0268,13.14552732,3.0605,-0.194,3.066642504,10.085,0.2208,10.0874168
21/02/2021 12:00,14.1035,0.9018,14.13230185,3.1175,-0.064,3.118156867,10.986,0.9658,11.02837094,13.8155,-0.064,13.81564824,3.1175,-0.064,3.118156867,10.698,0,10.698
21/02/2021 12:30,14.2535,0.7931,14.27554797,2.9375,-0.1025,2.939287754,11.316,0.8956,11.35138561,13.9815,-0.1025,13.98187571,2.9375,-0.1025,2.939287754,11.044,0,11.044
21/02/2021 13:00,14.038,0.7231,14.05661117,2.314,-0.3165,2.33554453,11.724,1.0396,11.77000188,13.78,-0.3165,13.78363422,2.314,-0.3165,2.33554453,11.466,0,11.466
21/02/2021 13:30,14.342,1.1859,14.39094586,1.954,-0.1035,1.956739188,12.388,1.2894,12.45492258,14.095,-0.1035,14.09538,1.954,-0.1035,1.956739188,12.141,0,12.141
21/02/2021 14:00,14.937,1.2277,14.98736856,2.385,0.1005,2.387116514,12.552,1.1272,12.60251101,14.797,0.1005,14.79734129,2.385,0.1005,2.387116514,12.412,0,12.412
21/02/2021 14:30,13.8165,0.6261,13.83067871,2.1615,-0.2485,2.175737691,11.655,0.8746,11.68776926,13.5915,-0.2485,13.59377153,2.1615,-0.2485,2.175737691,11.43,0,11.43
21/02/2021 15:00,12.7995,0.5213,12.81011139,1.5815,-0.5155,1.663394872,11.218,1.0368,11.26581015,12.6295,-0.5155,12.64001624,1.5815,-0.5155,1.663394872,11.048,0,11.048
21/02/2021 15:30,13.543,0.5731,13.55512053,1.88,-0.7105,2.009778657,11.663,1.2836,11.73342226,13.414,-0.7105,13.43280337,1.88,-0.7105,2.009778657,11.534,0,11.534
21/02/2021 16:00,12.9525,1.2202,13.00984797,1.6755,-0.073,1.677089518,11.277,1.2932,11.35090724,12.8995,-0.073,12.89970656,1.6755,-0.073,1.677089518,11.224,0,11.224
21/02/2021 16:30,12.951,0.7164,12.97079913,1.307,0.127,1.313155741,11.644,0.5894,11.65890768,12.971,0.127,12.97162172,1.307,0.127,1.313155741,11.664,0,11.664
21/02/2021 17:00,12.974,0.3775,12.97949083,1.026,0.0885,1.029809813,11.948,0.289,11.95149468,13.018,0.0885,13.01830082,1.026,0.0885,1.029809813,11.992,0,11.992
21/02/2021 17:30,13.265,0.3665,13.27006207,0.815,0.0545,0.816820207,12.45,0.312,12.45390878,13.314,0.0545,13.31411155,0.815,0.0545,0.816820207,12.499,0,12.499
21/02/2021 18:00,13.9695,0.2963,13.97264198,0.9675,-0.1415,0.977792667,13.002,0.4378,13.00936866,13.9995,-0.1415,14.00021509,0.9675,-0.1415,0.977792667,13.032,0,13.032
21/02/2021 18:30,14.4375,0.5786,14.44908939,1.0095,-0.224,1.034053311,13.428,0.8026,13.45196457,14.4565,-0.224,14.45823531,1.0095,-0.224,1.034053311,13.447,0,13.447
21/02/2021 19:00,14.3785,0.6881,14.3949555,0.8635,-0.1145,0.871058264,13.515,0.8026,13.53881057,14.3865,-0.1145,14.38695564,0.8635,-0.1145,0.871058264,13.523,0,13.523
21/02/2021 19:30,14.2745,0.4812,14.28260843,0.8765,-0.16,0.890983866,13.398,0.6412,13.41333446,14.3165,-0.16,14.31739405,0.8765,-0.16,0.890983866,13.44,0,13.44
21/02/2021 20:00,14.1415,0.349,14.14580585,1.1575,-0.226,1.17935671,12.984,0.575,12.99672578,14.1825,-0.226,14.18430056,1.1575,-0.226,1.17935671,13.025,0,13.025
21/02/2021 20:30,14.089,-0.0199,14.08901405,2.087,-0.4365,2.132158824,12.002,0.4166,12.0092281,14.119,-0.4365,14.12574576,2.087,-0.4365,2.132158824,12.032,0,12.032
21/02/2021 21:00,12.142,-0.1715,12.14321112,1.533,-0.6745,1.67482514,10.609,0.503,10.62091757,12.191,-0.6745,12.20964501,1.533,-0.6745,1.67482514,10.658,0,10.658
21/02/2021 21:30,11.8165,0.1218,11.81712772,1.0745,-0.556,1.209829017,10.742,0.6778,10.76336271,11.8755,-0.556,11.88850858,1.0745,-0.556,1.209829017,10.801,0,10.801
21/02/2021 22:00,12.7765,-0.3368,12.7809384,2.1205,-0.862,2.289009447,10.656,0.5252,10.66893486,12.8255,-0.862,12.85443481,2.1205,-0.862,2.289009447,10.705,0,10.705
21/02/2021 22:30,11.376,-0.1715,11.37729266,2.564,-0.7735,2.678133352,8.812,0.602,8.832539159,11.4276,-0.7735,11.45374803,2.564,-0.7735,2.678133352,8.8636,0,8.8636
21/02/2021 23:00,9.2764,0.031,9.276451798,1.148,-0.496,1.250567871,8.1284,0.527,8.145465951,9.3542,-0.496,9.367340799,1.148,-0.496,1.250567871,8.2062,0,8.2062
21/02/2021 23:30,10.5758,-0.8009,10.60608252,1.98,-1.1225,2.276050582,8.5958,0.3216,8.601814006,10.6258,-1.1225,10.68492545,1.98,-1.1225,2.276050582,8.6458,0,8.6458
22/02/2021 00:00,9.382,-0.8927,9.424374637,2.347,-1.4965,2.783508802,7.035,0.6038,7.06086393,9.3782,-1.4649,9.491921157,2.347,-1.4965,2.783508802,7.0312,0.0316,7.031271009
22/02/2021 00:30,9.5298,-0.6882,9.554617066,2.946,-1.535,3.321918271,6.5838,0.8468,6.638033796,9.451,-1.3266,9.543650694,2.946,-1.535,3.321918271,6.505,0.2084,6.508337388
22/02/2021 01:00,8.057,-0.4236,8.068127785,2.246,-1.253,2.571871886,5.811,0.8294,5.869891427,7.8774,-1.0686,7.949549466,2.246,-1.253,2.571871886,5.6314,0.1844,5.634418277
22/02/2021 01:30,9.1067,-0.5881,9.125669647,2.6775,-1.2505,2.955123771,6.4292,0.6624,6.463233432,8.9061,-1.1929,8.985634514,2.6775,-1.2505,2.955123771,6.2286,0.0576,6.228866327
22/02/2021 02:00,10.7344,-1.3453,10.81837213,4.669,-2.0125,5.084261721,6.0654,0.6672,6.101985988,10.2974,-1.9347,10.4775718,4.669,-2.0125,5.084261721,5.6284,0.0778,5.62893768
22/02/2021 02:30,9.6227,-0.8988,9.664584664,5.5475,-2.14,5.94595293,4.0752,1.2412,4.260027286,9.0755,-1.5698,9.210264507,5.5475,-2.14,5.94595293,3.528,0.5702,3.573781196
22/02/2021 03:00,8.737,-0.9925,8.793191983,5.787,-2.2675,6.215378126,2.95,1.275,3.213740033,8.3886,-1.6655,8.552338874,5.787,-2.2675,6.215378126,2.6016,0.602,2.670342031
22/02/2021 03:30,10.0494,-1.2599,10.12806933,7.634,-2.6165,8.069945988,2.4154,1.3566,2.770292533,9.9938,-1.8821,10.16948076,7.634,-2.6165,8.069945988,2.3598,0.7344,2.471436708
22/02/2021 04:00,6.2337,-0.6651,6.26908077,5.5415,-2.2425,5.978045542,0.6922,1.5774,1.722594439,6.3115,-1.3737,6.459263421,5.5415,-2.2425,5.978045542,0.77,0.8688,1.160910608
22/02/2021 04:30,6.4694,0.7904,6.517504777,3.983,-1.265,4.179056592,2.4864,2.0554,3.22596561,6.5376,-0.616,6.566556918,3.983,-1.265,4.179056592,2.5546,0.649,2.635750777
22/02/2021 05:00,5.658,-0.457,5.676426076,2.225,-0.988,2.434495636,3.433,0.531,3.473823542,5.7156,-0.988,5.800364416,2.225,-0.988,2.434495636,3.4906,0,3.4906
22/02/2021 05:30,6.4395,-0.4475,6.455030325,1.5175,-0.8065,1.718501818,4.922,0.359,4.935074974,6.5421,-0.8065,6.591624584,1.5175,-0.8065,1.718501818,5.0246,0,5.0246
22/02/2021 06:00,7.092,-0.4909,7.108969462,1.331,-0.6675,1.488998741,5.761,0.1766,5.763706148,7.1478,-0.6675,7.178899713,1.331,-0.6675,1.488998741,5.8168,0,5.8168
22/02/2021 06:30,7.8295,-0.3559,7.837584772,1.2055,-0.6075,1.349920924,6.624,0.2516,6.628776551,7.9083,-0.6075,7.931599154,1.2055,-0.6075,1.349920924,6.7028,0,6.7028
22/02/2021 07:00,9.4863,0.1045,9.486875563,1.4885,-0.5655,1.592301008,7.9978,0.67,8.025814902,9.5545,-0.5655,9.571220429,1.4885,-0.5655,1.592301008,8.066,0,8.066
22/02/2021 07:30,10.4776,0.7193,10.50226139,1.755,-0.2685,1.775420302,8.7226,0.9878,8.778354037,10.5372,-0.2675,10.54059486,1.755,-0.2685,1.775420302,8.7822,0.001,8.782200057
22/02/2021 08:00,10.5297,1.073,10.58422936,1.3395,0.138,1.34658986,9.1902,0.935,9.237640448,10.5853,0.138,10.58619951,1.3395,0.138,1.34658986,9.2458,0,9.2458
22/02/2021 08:30,11.632,0.8301,11.6615818,1.474,0.0755,1.475932332,10.158,0.7546,10.18598965,11.678,0.0755,11.67824406,1.474,0.0755,1.475932332,10.204,0,10.204
22/02/2021 09:00,12.6395,0.7722,12.6630665,1.4375,-0.374,1.485355934,11.202,1.1462,11.26048749,12.7345,0.177,12.73573002,1.4375,-0.374,1.485355934,11.297,0.551,11.31042926
22/02/2021 09:30,13.808,1.5594,13.89577606,1.694,-0.256,1.713234368,12.114,1.8154,12.24927235,13.922,0.9412,13.95377875,1.694,-0.256,1.713234368,12.228,1.1972,12.28646702
22/02/2021 10:00,14.329,1.6498,14.42366393,2.081,-0.058,2.081808108,12.248,1.7078,12.3664904,14.443,1.0364,14.48013722,2.081,-0.058,2.081808108,12.362,1.0944,12.41034872
22/02/2021 10:30,15.2885,1.629,15.37504059,3.2625,-0.053,3.26293047,12.026,1.682,12.14305563,15.4015,1.0242,15.43551709,3.2625,-0.053,3.26293047,12.139,1.0772,12.18670098
22/02/2021 11:00,15.2145,1.7595,15.31590188,3.7385,-0.1625,3.742029997,11.476,1.922,11.63583517,15.3255,1.1479,15.36842948,3.7385,-0.1625,3.742029997,11.587,1.3104,11.66086263
22/02/2021 11:30,15.7675,1.9444,15.88693638,4.7455,-0.135,4.747419852,11.022,2.0794,11.21643385,15.8755,1.3358,15.93159948,4.7455,-0.135,4.747419852,11.13,1.4708,11.22676056
22/02/2021 12:00,15.1405,1.8689,15.25540978,4.9175,-0.1385,4.91945002,10.223,2.0074,10.41822364,15.2465,1.2641,15.29881404,4.9175,-0.1385,4.91945002,10.329,1.4026,10.42379623
22/02/2021 12:30,15.0745,1.8865,15.19208453,5.0195,-0.1295,5.021170232,10.055,2.016,10.25510999,15.1775,1.2837,15.23169038,5.0195,-0.1295,5.021170232,10.158,1.4132,10.2558324
22/02/2021 13:00,15.405,1.607,15.48859174,5.79,-0.146,5.791840467,9.615,1.753,9.773496508,15.5106,0.9974,15.54263553,5.79,-0.146,5.791840467,9.7206,1.1434,9.787616049
22/02/2021 13:30,15.2351,1.6661,15.32593101,6.0075,-0.1675,6.009834648,9.2276,1.8336,9.408012049,15.3291,1.0527,15.36520368,6.0075,-0.1675,6.009834648,9.3216,1.2202,9.40112305
22/02/2021 14:00,13.7766,1.6608,13.87634549,4.622,-0.268,4.629763277,9.1546,1.9288,9.355584995,13.864,1.0444,13.90328261,4.622,-0.268,4.629763277,9.242,1.3124,9.334717873
22/02/2021 14:30,14.539,1.5407,14.6204062,4.818,-0.3525,4.830877793,9.721,1.8932,9.903638081,14.6082,0.9109,14.63657221,4.818,-0.3525,4.830877793,9.7902,1.2634,9.871382659
22/02/2021 15:00,12.5599,1.6709,12.67055622,3.4225,-0.2395,3.430869642,9.1374,1.9104,9.334972251,12.6011,1.0393,12.6438865,3.4225,-0.2395,3.430869642,9.1786,1.2788,9.267255656
22/02/2021 15:30,14.4435,0.5709,14.45477842,4.3105,-1.2185,4.479414303,10.133,1.7894,10.28978335,14.5185,-0.0549,14.5186038,4.3105,-1.2185,4.479414303,10.208,1.1636,10.27410478
22/02/2021 16:00,13.7132,2.1062,13.87400204,3.932,-1.178,4.104669049,9.7812,3.2842,10.31784101,13.7342,0.889,13.76294193,3.932,-1.178,4.104669049,9.8022,2.067,10.01776491
22/02/2021 16:30,13.5315,1.7311,13.64178139,3.5275,-1.3255,3.768316136,10.004,3.0566,10.46053629,13.5221,0.5265,13.53234609,3.5275,-1.3255,3.768316136,9.9946,1.852,10.1647397
22/02/2021 17:00,12.99,1.936,13.13347616,2.412,-1.042,2.627452759,10.578,2.978,10.98920234,12.863,0.7148,12.88284549,2.412,-1.042,2.627452759,10.451,1.7568,10.59762932
22/02/2021 17:30,13.564,1.6252,13.66101647,1.761,-0.866,1.962416113,11.803,2.4912,12.06303803,13.527,0.4176,13.53344445,1.761,-0.866,1.962416113,11.766,1.2836,11.83580943
22/02/2021 18:00,13.8925,1.823,14.01159824,1.0905,-0.339,1.141976904,12.802,2.162,12.9832757,13.9175,0.6114,13.93092302,1.0905,-0.339,1.141976904,12.827,0.9504,12.86216114
22/02/2021 18:30,15.048,1.3632,15.10962006,1.001,-0.24,1.029369224,14.047,1.6032,14.13819151,15.064,0.3868,15.06896514,1.001,-0.24,1.029369224,14.063,0.6268,14.07696158
22/02/2021 19:00,15.8915,0.8421,15.91379605,1.3395,-0.2245,1.358182793,14.552,1.0666,14.59103627,15.9065,0.2305,15.90816999,1.3395,-0.2245,1.358182793,14.567,0.455,14.57410423
22/02/2021 19:30,17.033,0.3848,17.03734604,2.614,-0.772,2.725615527,14.419,1.1568,14.46532914,17.04,-0.2268,17.04150927,2.614,-0.772,2.725615527,14.426,0.5452,14.43629866
22/02/2021 20:00,16.563,0.4302,16.56858597,3.99,-0.983,4.109305172,12.573,1.4132,12.65217227,16.62,-0.193,16.62112057,3.99,-0.983,4.109305172,12.63,0.79,12.65468293
22/02/2021 20:30,15.5175,0.3754,15.52204018,4.7215,-1.058,4.838587216,10.796,1.4334,10.89074155,15.4705,-0.2592,15.47267123,4.7215,-1.058,4.838587216,10.749,0.7988,10.7786401
22/02/2021 21:00,16.3356,-0.3543,16.33944172,6.48,-1.6945,6.697889985,9.8556,1.3402,9.946305213,15.7774,-0.9975,15.8089012,6.48,-1.6945,6.697889985,9.2974,0.697,9.323489463
22/02/2021 21:30,10.4529,0.6671,10.4741654,2.7565,-1.1655,2.992771709,7.6964,1.8326,7.91157353,10.0123,0.0163,10.01231327,2.7565,-1.1655,2.992771709,7.2558,1.1818,7.351413801
22/02/2021 22:00,12.6945,-0.1947,12.695993,2.6275,-1.3535,2.955624892,10.067,1.1588,10.13347455,12.0825,-0.8399,12.11165712,2.6275,-1.3535,2.955624892,9.455,0.5136,9.46893922
22/02/2021 22:30,13.8574,-0.697,13.87491779,4.18,-1.897,4.590316874,9.6774,1.2,9.751516331,13.0226,-1.3594,13.09336012,4.18,-1.897,4.590316874,8.8426,0.5376,8.858927052
22/02/2021 23:00,11.9759,0.5491,11.98848162,4.4235,-1.5275,4.679808597,7.5524,2.0766,7.832688767,11.5189,-0.6731,11.53854934,4.4235,-1.5275,4.679808597,7.0954,0.8544,7.146656597
22/02/2021 23:30,9.9073,-0.3026,9.911920099,3.6365,-1.423,3.905004641,6.2708,1.1204,6.370104301,9.3303,-1.2214,9.409905209,3.6365,-1.423,3.905004641,5.6938,0.2016,5.697367901
23/02/2021 00:00,11.8907,-1.0357,11.93572038,5.6535,-1.8355,5.943998864,6.2372,0.7998,6.288270341,11.1409,-1.8355,11.29108999,5.6535,-1.8355,5.943998864,5.4874,0,5.4874
23/02/2021 00:30,9.9084,-0.4209,9.917335699,6.125,-1.5115,6.308744507,3.7834,1.0906,3.93745145,9.4458,-1.4491,9.556308307,6.125,-1.5115,6.308744507,3.3208,0.0624,3.321386217
23/02/2021 01:00,11.1609,-0.8752,11.19516252,7.9065,-1.579,8.062628805,3.2544,0.7038,3.329632682,10.6493,-1.2314,10.72025823,7.9065,-1.579,8.062628805,2.7428,0.3476,2.764738252
23/02/2021 01:30,11.0652,-1.141,11.12387217,9.362,-1.957,9.564355336,1.7032,0.816,1.88858313,10.3882,-1.5096,10.49731353,9.362,-1.957,9.564355336,1.0262,0.4474,1.119487919
23/02/2021 02:00,9.513,-1.4004,9.615523343,9.127,-2.035,9.351115121,0.386,0.6346,0.742773963,9.2144,-1.7826,9.385245341,9.127,-2.035,9.351115121,0.0874,0.2524,0.26710395
23/02/2021 02:30,11.0758,-1.5565,11.18463401,10.661,-2.4465,10.9381115,0.4148,0.89,0.981916005,10.6744,-2.4013,10.94116342,10.661,-2.4465,10.9381115,0.0134,0.0452,0.047144459
23/02/2021 03:00,11.5849,-2.5666,11.86580564,11.5715,-2.7,11.88232352,0.0134,0.1334,0.134071324,11.5715,-2.7,11.88232352,11.5715,-2.7,11.88232352,0,0,0
23/02/2021 03:30,12.685,-2.537,12.93621251,12.685,-2.537,12.93621251,0,0,0,12.685,-2.537,12.93621251,12.685,-2.537,12.93621251,0,0,0
23/02/2021 04:00,12.7225,-2.629,12.99129121,12.7225,-2.629,12.99129121,0,0,0,12.7225,-2.629,12.99129121,12.7225,-2.629,12.99129121,0,0,0
23/02/2021 04:30,12.506,-2.378,12.73007934,12.506,-2.378,12.73007934,0,0,0,12.506,-2.378,12.73007934,12.506,-2.378,12.73007934,0,0,0
23/02/2021 05:00,11.8565,-2.304,12.07828664,11.8565,-2.304,12.07828664,0,0,0,11.8565,-2.304,12.07828664,11.8565,-2.304,12.07828664,0,0,0
23/02/2021 05:30,12.1275,-2.4295,12.36845692,12.1275,-2.4295,12.36845692,0,0,0,12.1275,-2.4295,12.36845692,12.1275,-2.4295,12.36845692,0,0,0
23/02/2021 06:00,12.8695,-2.3575,13.08364768,12.8695,-2.3575,13.08364768,0,0,0,12.8695,-2.3575,13.08364768,12.8695,-2.3575,13.08364768,0,0,0
23/02/2021 06:30,13.192,-2.867,13.49994641,13.192,-2.867,13.49994641,0,0,0,13.192,-2.867,13.49994641,13.192,-2.867,13.49994641,0,0,0
23/02/2021 07:00,13.5535,-2.3345,13.75308156,13.5535,-2.3345,13.75308156,0,0,0,13.5535,-2.3345,13.75308156,13.5535,-2.3345,13.75308156,0,0,0
23/02/2021 07:30,13.4355,-1.9924,13.58242681,13.4345,-2.027,13.58655656,0.001,0.0346,0.034614448,13.4345,-2.027,13.58655656,13.4345,-2.027,13.58655656,0,0,0
23/02/2021 08:00,14.1945,0.7567,14.21465529,13.6435,-2.0465,13.79613187,0.551,2.8032,2.856839379,13.6435,-2.0465,13.79613187,13.6435,-2.0465,13.79613187,0,0,0
23/02/2021 08:30,14.9587,1.2101,15.00756635,13.6425,-2.2575,13.82801911,1.3162,3.4676,3.708993421,13.6425,-2.2575,13.82801911,13.6425,-2.2575,13.82801911,0,0,0
23/02/2021 09:00,15.7742,2.0583,15.90792207,13.879,-2.2205,14.05550644,1.8952,4.2788,4.679734232,14.1324,-0.4743,14.14035679,13.879,-2.2205,14.05550644,0.2534,1.7462,1.764490295
23/02/2021 09:30,16.5851,2.1697,16.72642042,14.5125,-2.2195,14.68124097,2.0726,4.3892,4.853941429,15.0309,-0.2793,15.03349471,14.5125,-2.2195,14.68124097,0.5184,1.9402,2.008261587
23/02/2021 10:00,16.326,2.2295,16.47752852,14.067,-2.2135,14.24008677,2.259,4.443,4.984308377,14.4482,-0.3051,14.45142101,14.067,-2.2135,14.24008677,0.3812,1.9084,1.946099689
23/02/2021 10:30,17.0672,2.4835,17.24694431,13.857,-2.1965,14.03000575,3.2102,4.68,5.675190221,14.8948,0.0077,14.89480199,13.857,-2.1965,14.03000575,1.0378,2.2042,2.436293595
23/02/2021 11:00,17.7655,2.8779,17.99709139,13.8275,-2.0085,13.97260994,3.938,4.8864,6.275726967,15.0075,0.3857,15.01245552,13.8275,-2.0085,13.97260994,1.18,2.3942,2.669193444
23/02/2021 11:30,18.2517,2.9849,18.49416613,13.9105,-1.8285,14.03016117,4.3412,4.8134,6.481885297,15.3765,0.5159,15.3851521,13.9105,-1.8285,14.03016117,1.466,2.3444,2.765025743
23/02/2021 12:00,18.0347,1.9847,18.14357843,14.0075,-1.9745,14.14597846,4.0272,3.9592,5.647442295,15.2459,-0.0093,15.24590284,14.0075,-1.9745,14.14597846,1.2384,1.9652,2.322852901
23/02/2021 12:30,17.9809,2.3176,18.12964519,13.6715,-1.819,13.79197858,4.3094,4.1366,5.97347369,15.0673,0.4072,15.07280137,13.6715,-1.819,13.79197858,1.3958,2.2262,2.627589024
23/02/2021 13:00,18.8481,1.9951,18.95339805,14.3265,-1.9025,14.45227001,4.5216,3.8976,5.969602359,15.8721,0.1059,15.87245328,14.3265,-1.9025,14.45227001,1.5456,2.0084,2.534275028
23/02/2021 13:30,18.5804,1.621,18.65097598,14.531,-2.246,14.70355321,4.0494,3.867,5.599225782,15.6774,-0.2798,15.67989665,14.531,-2.246,14.70355321,1.1464,1.9662,2.275999868
23/02/2021 14:00,18.1274,1.671,18.20425422,14.368,-2.363,14.56101621,3.7594,4.034,5.514185739,15.1168,-0.2528,15.11891365,14.368,-2.363,14.56101621,0.7488,2.1102,2.239117121
23/02/2021 14:30,18.3882,1.6324,18.4605154,14.766,-2.538,14.98252983,3.6222,4.1704,5.523818335,15.6032,-0.2954,15.60599601,14.766,-2.538,14.98252983,0.8372,2.2426,2.393774969
23/02/2021 15:00,18.3394,1.8035,18.4278649,14.916,-2.5415,15.13097083,3.4234,4.345,5.531608497,14.9956,-1.1159,15.03706262,14.916,-2.5415,15.13097083,0.0796,1.4256,1.427820549
23/02/2021 15:30,17.627,1.6172,17.70103005,14.482,-2.724,14.73595942,3.145,4.3412,5.360694213,14.4926,-2.2632,14.66824901,14.482,-2.724,14.73595942,0.0106,0.4608,0.460921902
23/02/2021 16:00,17.7371,1.7855,17.8267419,14.2445,-2.6565,14.49009222,3.4926,4.442,5.650629944,14.3665,-0.9487,14.3977899,14.2445,-2.6565,14.49009222,0.122,1.7078,1.712152108
23/02/2021 16:30,17.7444,1.7272,17.82826271,14.031,-2.418,14.23782585,3.7134,4.1452,5.565251351,14.487,-0.2148,14.48859234,14.031,-2.418,14.23782585,0.456,2.2032,2.249894718
23/02/2021 17:00,17.3405,1.2791,17.3876116,13.8345,-2.3565,14.03376224,3.506,3.6356,5.050705234,14.2511,-0.7303,14.2697999,13.8345,-2.3565,14.03376224,0.4166,1.6262,1.678714389
23/02/2021 17:30,18.3749,1.7732,18.4602597,13.9645,-2.255,14.14539802,4.4104,4.0282,5.973108353,15.3239,0.026,15.32392206,13.9645,-2.255,14.14539802,1.3594,2.281,2.655358612
23/02/2021 18:00,18.8168,1.6147,18.88595294,13.822,-1.8625,13.94692046,4.9948,3.4772,6.085963102,15.1372,0.1679,15.13813113,13.822,-1.8625,13.94692046,1.3152,2.0304,2.419147618
23/02/2021 18:30,19.1832,1.4089,19.23486838,13.884,-1.8485,14.00651307,5.2992,3.2574,6.220303481,15.8598,-0.4199,15.86535761,13.884,-1.8485,14.00651307,1.9758,1.4286,2.438172184
23/02/2021 19:00,19.4843,1.1338,19.51726028,13.8355,-2.207,14.01042145,5.6488,3.3408,6.562765125,16.3949,-0.8438,16.41659966,13.8355,-2.207,14.01042145,2.5594,1.3632,2.899800441
23/02/2021 19:30,19.1508,1.2268,19.19005417,13.912,-2.238,14.09086186,5.2388,3.4648,6.280912711,15.951,-0.604,15.96243143,13.912,-2.238,14.09086186,2.039,1.634,2.612944125
23/02/2021 20:00,18.5525,0.4865,18.55887762,13.9185,-2.8505,14.20739218,4.634,3.337,5.710475024,15.0801,-1.3787,15.14299276,13.9185,-2.8505,14.20739218,1.1616,1.4718,1.87496928
23/02/2021 20:30,17.8821,0.6434,17.89367106,13.9325,-3.044,14.26115326,3.9496,3.6874,5.403356264,14.5037,-0.9732,14.53631425,13.9325,-3.044,14.26115326,0.5712,2.0708,2.148134558
23/02/2021 21:00,17.2059,0.8201,17.22543349,13.9025,-2.7885,14.17939486,3.3034,3.6086,4.892284284,13.9149,-2.2527,14.0960668,13.9025,-2.7885,14.17939486,0.0124,0.5358,0.535943467
23/02/2021 21:30,16.515,0.8678,16.53778407,13.897,-2.954,14.20748834,2.618,3.8218,4.632502481,13.897,-2.954,14.20748834,13.897,-2.954,14.20748834,0,0,0
23/02/2021 22:00,15.8487,1.3933,15.90982642,13.8855,-2.4275,14.09609402,1.9632,3.8208,4.295656746,13.8855,-2.4275,14.09609402,13.8855,-2.4275,14.09609402,0,0,0
23/02/2021 22:30,15.0071,0.7858,15.0276589,13.8675,-2.22,14.04407193,1.1396,3.0058,3.214579568,13.8675,-2.22,14.04407193,13.8675,-2.22,14.04407193,0,0,0
23/02/2021 23:00,14.1885,-0.584,14.20051366,13.8995,-2.627,14.14557278,0.289,2.043,2.063339526,13.8995,-2.627,14.14557278,13.8995,-2.627,14.14557278,0,0,0
23/02/2021 23:30,13.898,-2.5396,14.12812699,13.898,-2.556,14.13108418,0,0.0164,0.0164,13.898,-2.556,14.13108418,13.898,-2.556,14.13108418,0,0,0
24/02/2021 00:00,13.9175,-2.775,14.19145628,13.9175,-2.775,14.19145628,0,0,0,13.9175,-2.775,14.19145628,13.9175,-2.775,14.19145628,0,0,0
24/02/2021 00:30,13.618,-2.617,13.86717754,13.618,-2.617,13.86717754,0,0,0,13.618,-2.617,13.86717754,13.618,-2.617,13.86717754,0,0,0
24/02/2021 01:00,13.901,-2.6645,14.15405812,13.901,-2.6645,14.15405812,0,0,0,13.901,-2.6645,14.15405812,13.901,-2.6645,14.15405812,0,0,0
24/02/2021 01:30,13.9065,-2.6555,14.15776898,13.9065,-2.6555,14.15776898,0,0,0,13.9065,-2.6555,14.15776898,13.9065,-2.6555,14.15776898,0,0,0
24/02/2021 02:00,13.9025,-2.977,14.21766631,13.9025,-2.977,14.21766631,0,0,0,13.9025,-2.977,14.21766631,13.9025,-2.977,14.21766631,0,0,0
24/02/2021 02:30,13.8975,-2.778,14.17243064,13.8975,-2.778,14.17243064,0,0,0,13.8975,-2.778,14.17243064,13.8975,-2.778,14.17243064,0,0,0
24/02/2021 03:00,13.875,-3.0395,14.20402004,13.875,-3.0395,14.20402004,0,0,0,13.875,-3.0395,14.20402004,13.875,-3.0395,14.20402004,0,0,0
24/02/2021 03:30,13.847,-3.2495,14.22317332,13.847,-3.2495,14.22317332,0,0,0,13.847,-3.2495,14.22317332,13.847,-3.2495,14.22317332,0,0,0
24/02/2021 04:00,13.863,-3.3385,14.25932506,13.863,-3.3385,14.25932506,0,0,0,13.863,-3.3385,14.25932506,13.863,-3.3385,14.25932506,0,0,0
24/02/2021 04:30,13.8935,-3.0665,14.22788686,13.8935,-3.0665,14.22788686,0,0,0,13.8935,-3.0665,14.22788686,13.8935,-3.0665,14.22788686,0,0,0
24/02/2021 05:00,13.884,-2.8975,14.18312244,13.884,-2.8975,14.18312244,0,0,0,13.884,-2.8975,14.18312244,13.884,-2.8975,14.18312244,0,0,0
24/02/2021 05:30,13.9045,-2.6905,14.16241189,13.9045,-2.6905,14.16241189,0,0,0,13.9045,-2.6905,14.16241189,13.9045,-2.6905,14.16241189,0,0,0
24/02/2021 06:00,13.886,-2.585,14.12456091,13.886,-2.585,14.12456091,0,0,0,13.886,-2.585,14.12456091,13.886,-2.585,14.12456091,0,0,0
24/02/2021 06:30,13.797,-2.7735,14.07300648,13.797,-2.7735,14.07300648,0,0,0,13.797,-2.7735,14.07300648,13.797,-2.7735,14.07300648,0,0,0
24/02/2021 07:00,13.8005,-2.7085,14.06377519,13.8005,-2.7085,14.06377519,0,0,0,13.8005,-2.7085,14.06377519,13.8005,-2.7085,14.06377519,0,0,0
24/02/2021 07:30,14.0241,-0.7101,14.04206619,13.8245,-2.2605,14.00809268,0.1996,1.5504,1.563195548,13.8245,-2.2605,14.00809268,13.8245,-2.2605,14.00809268,0,0,0
24/02/2021 08:00,15.0013,1.2463,15.05298194,13.9185,-2.4785,14.13745396,1.0828,3.7248,3.87899354,13.9185,-2.4785,14.13745396,13.9185,-2.4785,14.13745396,0,0,0
24/02/2021 08:30,15.3319,-0.0067,15.33190146,13.9005,-2.4355,14.1122486,1.4314,2.4288,2.819215387,13.9005,-2.4355,14.1122486,13.9005,-2.4355,14.1122486,0,0,0
24/02/2021 09:00,16.3302,0.3788,16.33459279,13.909,-2.289,14.09609173,2.4212,2.6678,3.602688757,13.9128,-2.0566,14.06398263,13.909,-2.289,14.09609173,0.0038,0.2324,0.232431065
24/02/2021 09:30,16.7772,0.9231,16.8025758,14.019,-1.9415,14.15280125,2.7582,2.8646,3.976631791,14.1706,1.0441,14.20901296,14.019,-1.9415,14.15280125,0.1516,2.9856,2.989446424
24/02/2021 10:00,17.5955,2.4689,17.76786671,14.3525,-2.0365,14.49626119,3.243,4.5054,5.551187095,14.7269,0.1379,14.72754562,14.3525,-2.0365,14.49626119,0.3744,2.1744,2.206397679
24/02/2021 10:30,17.0841,2.6962,17.29554761,14.1675,-2.006,14.3088117,2.9166,4.7022,5.533284775,14.4229,0.2,14.42428662,14.1675,-2.006,14.3088117,0.2554,2.206,2.220735275
24/02/2021 11:00,17.8846,2.7605,18.09638852,14.346,-2.0905,14.4975138,3.5386,4.851,6.004489234,15.164,0.2903,15.1667785,14.346,-2.0905,14.4975138,0.818,2.3808,2.517405935
24/02/2021 11:30,18.2191,2.8001,18.43301833,14.4375,-1.9605,14.57000228,3.7816,4.7606,6.079787079,14.8993,0.0507,14.89938626,14.4375,-1.9605,14.57000228,0.4618,2.0112,2.063536934
24/02/2021 12:00,18.8954,2.6197,19.07613612,14.919,-2.1275,15.0699309,3.9764,4.7472,6.192549136,15.5794,0.1535,15.58015618,14.919,-2.1275,15.0699309,0.6604,2.281,2.374676643
24/02/2021 12:30,18.6588,0.4717,18.66476141,15.099,-2.3115,15.27490862,3.5598,2.7832,4.518669968,15.7202,2.4627,15.91193198,15.099,-2.3115,15.27490862,0.6212,4.7742,4.814444421
24/02/2021 13:00,17.843,0.0038,17.8430004,14.554,-2.447,14.75827649,3.289,2.4508,4.101699848,15.0388,2.3272,15.21779765,14.554,-2.447,14.75827649,0.4848,4.7742,4.798751575
24/02/2021 13:30,17.7752,-0.1302,17.77567684,14.227,-2.467,14.43930809,3.5482,2.3368,4.248571228,14.8558,2.6134,15.08392035,14.227,-2.467,14.43930809,0.6288,5.0804,5.119165323
24/02/2021 14:00,18.0328,0.1398,18.03334189,14.116,-2.386,14.31623037,3.9168,2.5258,4.660578063,15.2948,2.9066,15.56853335,14.116,-2.386,14.31623037,1.1788,5.2926,5.422285883
24/02/2021 14:30,18.072,1.4947,18.13370652,14.374,-2.2955,14.55613947,3.698,3.7902,5.295358349,15.0778,0.8043,15.09923678,14.374,-2.2955,14.55613947,0.7038,3.0998,3.178693832
24/02/2021 15:00,15.699,1.9661,15.82163551,12.865,-2.1255,13.03940088,2.834,4.0916,4.977222776,12.9494,-1.2931,13.01380298,12.865,-2.1255,13.03940088,0.0844,0.8324,0.836667867
