Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/02/2021 15:30,16.9127,1.789,17.00705566,13.1235,-2.294,13.32248807,3.7892,4.083,5.570361356,14.2505,-0.1752,14.25157694,13.1235,-2.294,13.32248807,1.127,2.1188,2.399883839
24/02/2021 16:00,16.0355,1.7634,16.13216786,12.6475,-2.308,12.85636497,3.388,4.0714,5.296682165,13.5269,-0.2046,13.52844724,12.6475,-2.308,12.85636497,0.8794,2.1034,2.279832432
24/02/2021 16:30,16.5228,1.5903,16.59915582,12.437,-2.2555,12.63986745,4.0858,3.8458,5.611055095,13.8962,-0.3403,13.90036613,12.437,-2.2555,12.63986745,1.4592,1.9152,2.40774909
24/02/2021 17:00,14.5385,2.199,14.70386287,9.8575,-1.714,10.00540365,4.681,3.913,6.101092525,11.8937,0.2176,11.89569037,9.8575,-1.714,10.00540365,2.0362,1.9316,2.806633036
24/02/2021 17:30,15.9866,1.5914,16.06561339,9.234,-1.593,9.370400472,6.7526,3.1844,7.465789317,14.0254,-0.3718,14.03032717,9.234,-1.593,9.370400472,4.7914,1.2212,4.944577171
24/02/2021 18:00,13.9281,1.7533,14.03802089,6.4305,-1.1315,6.529289586,7.4976,2.8848,8.033434932,12.2731,-0.1811,12.27443607,6.4305,-1.1315,6.529289586,5.8426,0.9504,5.91939481
24/02/2021 18:30,18.118,1.2042,18.15797405,7.934,-1.263,8.033898493,10.184,2.4672,10.47859398,16.4234,-0.7034,16.43845611,7.934,-1.263,8.033898493,8.4894,0.5596,8.507823724
24/02/2021 19:00,18.7486,1.0409,18.77747253,9.651,-1.5685,9.777627179,9.0976,2.6094,9.464422546,16.9662,-0.8649,16.98823106,9.651,-1.5685,9.777627179,7.3152,0.7036,7.348959382
24/02/2021 19:30,17.8852,1.0466,17.91579612,10.45,-1.89,10.6195386,7.4352,2.9366,7.994111495,16.2494,-0.8656,16.27243878,10.45,-1.89,10.6195386,5.7994,1.0244,5.889179546
24/02/2021 20:00,16.7109,1.2878,16.76044772,10.4075,-1.79,10.56031042,6.3034,3.0778,7.014677783,14.9723,-0.6678,14.98718533,10.4075,-1.79,10.56031042,4.5648,1.1222,4.700716103
24/02/2021 20:30,11.5488,1.6112,11.66064951,5.785,-1.12,5.89242098,5.7638,2.7312,6.378153642,9.7402,-0.3376,9.746048933,5.785,-1.12,5.89242098,3.9552,0.7824,4.031842854
24/02/2021 21:00,12.8063,0.628,12.8216888,3.8475,-1.292,4.058635269,8.9588,1.92,9.162232121,11.7973,-1.2084,11.85902685,3.8475,-1.292,4.058635269,7.9498,0.0836,7.950239556
24/02/2021 21:30,13.1487,0.7616,13.17073826,3.6965,-1.167,3.87633864,9.4522,1.9286,9.646946812,13.0133,-1.0432,13.05504665,3.6965,-1.167,3.87633864,9.3168,0.1238,9.31762248
24/02/2021 22:00,12.4058,0.0382,12.40585881,3.373,-1.399,3.651620188,9.0328,1.4372,9.146421141,12.1158,-0.6138,12.13133793,3.373,-1.399,3.651620188,8.7428,0.7852,8.777989
24/02/2021 22:30,11.6942,0.699,11.71507211,2.962,-0.742,3.053523866,8.7322,1.441,8.850299308,11.5118,-0.212,11.51375192,2.962,-0.742,3.053523866,8.5498,0.53,8.566211534
24/02/2021 23:00,10.3719,-0.1663,10.37323312,2.1475,-0.8815,2.321378577,8.2244,0.7152,8.255438595,10.2509,-0.7673,10.27957684,2.1475,-0.8815,2.321378577,8.1034,0.1142,8.104204662
24/02/2021 23:30,10.3413,0.0021,10.34130021,2.1505,-0.8005,2.294656946,8.1908,0.8026,8.230028639,10.1291,-0.6201,10.1480634,2.1505,-0.8005,2.294656946,7.9786,0.1804,7.980639205
25/02/2021 00:00,10.1366,-0.2133,10.13884394,2.038,-0.9985,2.269459462,8.0986,0.7852,8.136575508,9.7104,-0.8075,9.743917303,2.038,-0.9985,2.269459462,7.6724,0.191,7.67477705
25/02/2021 00:30,9.3992,-0.0435,9.39930066,1.817,-0.9075,2.031020741,7.5822,0.864,7.631268102,9.041,-0.6791,9.066468872,1.817,-0.9075,2.031020741,7.224,0.2284,7.22760974
25/02/2021 01:00,10.7691,-0.3529,10.77488066,3.2245,-1.1325,3.417595134,7.5446,0.7796,7.584771936,10.2497,-0.9703,10.29552486,3.2245,-1.1325,3.417595134,7.0252,0.1622,7.027072213
25/02/2021 01:30,9.8841,-0.6207,9.903570129,4.0185,-1.3925,4.252928227,5.8656,0.7718,5.916159109,9.4953,-1.2553,9.57791732,4.0185,-1.3925,4.252928227,5.4768,0.1372,5.478518238
25/02/2021 02:00,8.9156,-0.351,8.922506619,4.054,-1.312,4.261016311,4.8616,0.961,4.95567105,8.446,-0.9952,8.504430554,4.054,-1.312,4.261016311,4.392,0.3168,4.403410751
25/02/2021 02:30,8.8574,-0.7109,8.885882824,3.803,-1.6585,4.148907236,5.0544,0.9476,5.142460998,8.343,-1.3733,8.455270657,3.803,-1.6585,4.148907236,4.54,0.2852,4.548949224
25/02/2021 03:00,8.0079,-0.4188,8.018843798,3.1445,-1.613,3.534069786,4.8634,1.1942,5.007871125,7.8035,-1.063,7.87556863,3.1445,-1.613,3.534069786,4.659,0.55,4.691351724
25/02/2021 03:30,8.3112,-0.3003,8.316623445,2.986,-1.4965,3.340016205,5.3252,1.1962,5.457897899,8.0538,-0.9551,8.11023492,2.986,-1.4965,3.340016205,5.0678,0.5414,5.096637205
25/02/2021 04:00,7.2482,0.0346,7.248282583,2.023,-1.105,2.305114748,5.2252,1.1396,5.348027973,6.9968,-0.7046,7.032188237,2.023,-1.105,2.305114748,4.9738,0.4004,4.98989044
25/02/2021 04:30,7.86,0.3191,7.866474738,1.977,-1.0825,2.253959904,5.883,1.4016,6.047658353,7.6726,-1.0173,7.739747415,1.977,-1.0825,2.253959904,5.6956,0.0652,5.695973174
25/02/2021 05:00,7.7747,0.1982,7.777225941,1.9935,-1.068,2.261562789,5.7812,1.2662,5.918237565,7.6403,-1.068,7.714584116,1.9935,-1.068,2.261562789,5.6468,0,5.6468
25/02/2021 05:30,7.7379,0.6543,7.765513821,1.6515,-0.7925,1.831804711,6.0864,1.4468,6.255996739,7.5565,-0.7647,7.59509436,1.6515,-0.7925,1.831804711,5.905,0.0278,5.905065439
25/02/2021 06:00,7.9596,0.5169,7.976366201,1.371,-0.7215,1.549258936,6.5886,1.2384,6.703975277,7.9596,-0.7119,7.991372458,1.371,-0.7215,1.549258936,6.5886,0.0096,6.588606994
25/02/2021 06:30,8.4854,0.9255,8.535722782,1.319,-0.3505,1.364775165,7.1664,1.276,7.27911155,8.5132,-0.3419,8.520062784,1.319,-0.3505,1.364775165,7.1942,0.0086,7.19420514
25/02/2021 07:00,10.0209,0.818,10.05423099,1.8945,-0.097,1.896981616,8.1264,0.915,8.177750422,9.9701,-0.0932,9.970535605,1.8945,-0.097,1.896981616,8.0756,0.0038,8.075600894
25/02/2021 07:30,11.0737,0.5897,11.08939032,2.4145,-0.3415,2.438530808,8.6592,0.9312,8.709126138,10.8615,-0.3415,10.86686728,2.4145,-0.3415,2.438530808,8.447,0,8.447
25/02/2021 08:00,11.4751,1.2305,11.54088603,2.1765,-0.1355,2.180713759,9.2986,1.366,9.398399755,11.2955,0.5855,11.31066446,2.1765,-0.1355,2.180713759,9.119,0.721,9.147458773
25/02/2021 08:30,12.563,1.4324,12.64439555,2.171,-0.168,2.177490528,10.392,1.6004,10.51451112,12.306,0.382,12.31192755,2.171,-0.168,2.177490528,10.135,0.55,10.14991256
25/02/2021 09:00,14.293,1.9406,14.4241387,3.07,-0.204,3.076770385,11.223,2.1446,11.42606836,14.054,0.0888,14.05428054,3.07,-0.204,3.076770385,10.984,0.2928,10.98790189
25/02/2021 09:30,15.408,1.8468,15.51828387,4.444,-0.439,4.465630639,10.964,2.2858,11.19974007,15.127,-0.0042,15.12700058,4.444,-0.439,4.465630639,10.683,0.4348,10.69184456
25/02/2021 10:00,14.0385,2.1011,14.19486187,4.0885,-0.4025,4.108264658,9.95,2.5036,10.26014196,13.8565,0.2369,13.85852495,4.0885,-0.4025,4.108264658,9.768,0.6394,9.788904758
25/02/2021 10:30,15.2455,1.8225,15.35404756,4.9985,-0.7005,5.047346085,10.247,2.523,10.55303454,15.1165,-0.0361,15.11654311,4.9985,-0.7005,5.047346085,10.118,0.6644,10.1397905
25/02/2021 11:00,13.93,2.1033,14.08789448,4.329,-0.6135,4.372256082,9.601,2.7168,9.977985931,13.553,0.2293,13.5549396,4.329,-0.6135,4.372256082,9.224,0.8428,9.262423432
25/02/2021 11:30,16.84,1.9031,16.94719415,6.767,-0.7465,6.808050474,10.073,2.6496,10.41564732,16.5812,0.0339,16.58123465,6.767,-0.7465,6.808050474,9.8142,0.7804,9.84517881
25/02/2021 12:00,13.0861,2.2884,13.28468245,4.8605,-0.441,4.88046527,8.2256,2.7294,8.666609471,12.6797,0.4154,12.68650264,4.8605,-0.441,4.88046527,7.8192,0.8564,7.865958912
25/02/2021 12:30,14.6265,2.1857,14.78890756,4.6115,-0.3775,4.626925383,10.015,2.5632,10.33780534,14.1213,0.3175,14.12486885,4.6115,-0.3775,4.626925383,9.5098,0.695,9.53516235
25/02/2021 13:00,17.691,1.8677,17.78931658,7.25,-0.6955,7.283283617,10.441,2.5632,10.75102206,17.318,0.0149,17.31800641,7.25,-0.6955,7.283283617,10.068,0.7104,10.09303186
25/02/2021 13:30,14.4,2.0385,14.54357185,5.887,-0.8685,5.950719389,8.513,2.907,8.995655507,14.013,0.1779,14.01412921,5.887,-0.8685,5.950719389,8.126,1.0464,8.193096421
25/02/2021 14:00,15.0147,1.8025,15.12250714,5.6595,-1.0065,5.748302576,9.3552,2.809,9.767816954,14.4521,-0.0829,14.45233776,5.6595,-1.0065,5.748302576,8.7926,0.9236,8.840975722
25/02/2021 14:30,13.3831,2.1794,13.55939342,4.4205,-0.644,4.467164229,8.9626,2.8234,9.396796599,12.9829,0.2968,12.98629211,4.4205,-0.644,4.467164229,8.5624,0.9408,8.613930485
25/02/2021 15:00,14.9545,1.8234,15.06525333,5.1135,-0.88,5.188668639,9.841,2.7034,10.20556968,14.5667,-0.0506,14.56678788,5.1135,-0.88,5.188668639,9.4532,0.8294,9.489514982
25/02/2021 15:30,13.3551,1.7613,13.47074139,4.4385,-0.9095,4.530725383,8.9166,2.6708,9.308003449,12.9537,-0.1127,12.95419025,4.4385,-0.9095,4.530725383,8.5152,0.7968,8.552398569
25/02/2021 16:00,12.7828,1.7459,12.90147831,3.416,-0.7875,3.505597274,9.3668,2.5334,9.703352915,12.4938,-0.1337,12.49451536,3.416,-0.7875,3.505597274,9.0778,0.6538,9.101313492
25/02/2021 16:30,12.8875,1.643,12.99180916,2.7145,-0.568,2.773289428,10.173,2.211,10.41049711,12.7575,-0.2204,12.75940369,2.7145,-0.568,2.773289428,10.043,0.3476,10.04901362
25/02/2021 17:00,13.519,1.3982,13.59111196,2.569,-0.496,2.616443579,10.95,1.8942,11.11262767,13.173,-0.449,13.18064983,2.569,-0.496,2.616443579,10.604,0.047,10.60410416
25/02/2021 17:30,12.968,1.5691,13.06258393,1.569,-0.2155,1.58373017,11.399,1.7846,11.53785067,12.697,-0.2117,12.69876474,1.569,-0.2155,1.58373017,11.128,0.0038,11.12800065
25/02/2021 18:00,13.9495,1.4238,14.02197407,1.4095,-0.049,1.410351463,12.54,1.4728,12.62619261,13.7655,-0.049,13.76558721,1.4095,-0.049,1.410351463,12.356,0,12.356
25/02/2021 18:30,15.0635,1.6481,15.15339123,1.7045,0.2475,1.722375249,13.359,1.4006,13.43222101,14.7905,0.2475,14.79257065,1.7045,0.2475,1.722375249,13.086,0,13.086
25/02/2021 19:00,15.815,1.5127,15.88717994,1.943,0.1265,1.947113569,13.872,1.3862,13.94108799,15.712,0.1265,15.71250923,1.943,0.1265,1.947113569,13.769,0,13.769
25/02/2021 19:30,15.996,1.0714,16.03184063,2.35,-0.315,2.371017714,13.646,1.3864,13.71624661,15.724,-0.315,15.72715489,2.35,-0.315,2.371017714,13.374,0,13.374
25/02/2021 20:00,15.122,1.0767,15.16028255,2.39,-0.5515,2.452804976,12.732,1.6282,12.83568694,14.991,-0.5515,15.00114106,2.39,-0.5515,2.452804976,12.601,0,12.601
25/02/2021 20:30,14.4495,1.0485,14.48749124,2.3295,-0.6115,2.408423239,12.12,1.66,12.23315168,14.3375,-0.6115,14.35053443,2.3295,-0.6115,2.408423239,12.008,0,12.008
25/02/2021 21:00,13.81,0.5552,13.82115578,2.352,-0.954,2.538113473,11.458,1.5092,11.55696537,13.738,-0.954,13.7710842,2.352,-0.954,2.538113473,11.386,0,11.386
25/02/2021 21:30,12.924,0.3497,12.92873026,2.208,-1.3025,2.56354642,10.716,1.6522,10.84262057,12.94,-1.3025,13.00538759,2.208,-1.3025,2.56354642,10.732,0,10.732
25/02/2021 22:00,12.336,0.3389,12.34065433,1.814,-1.2585,2.207808472,10.522,1.5974,10.64256411,12.422,-0.3829,12.42789992,1.814,-1.2585,2.207808472,10.608,0.8756,10.64407532
25/02/2021 22:30,11.8915,0.166,11.89265859,1.7065,-1.277,2.131401241,10.185,1.443,10.28671347,11.9805,-0.4648,11.98951289,1.7065,-1.277,2.131401241,10.274,0.8122,10.3060538
25/02/2021 23:00,11.0893,0.4546,11.09861413,1.6285,-1.333,2.104495486,9.4608,1.7876,9.628200787,11.1823,-0.756,11.20782625,1.6285,-1.333,2.104495486,9.5538,0.577,9.571208045
25/02/2021 23:30,11.0348,0.1539,11.03587315,2.171,-1.6865,2.749094987,8.8638,1.8404,9.052846105,11.126,-1.0529,11.17570912,2.171,-1.6865,2.749094987,8.955,0.6336,8.977386811
26/02/2021 00:00,10.2115,0.618,10.23018359,2.0765,-1.57,2.603219593,8.135,2.188,8.424106421,10.2837,-0.6014,10.3012702,2.0765,-1.57,2.603219593,8.2072,0.9686,8.264158626
26/02/2021 00:30,9.6514,0.5532,9.667241189,2.149,-1.168,2.44589963,7.5024,1.7212,7.69730701,9.7934,-0.4326,9.802949878,2.149,-1.168,2.44589963,7.6444,0.7354,7.679691694
26/02/2021 01:00,8.4225,-0.2295,8.425626179,1.7035,-0.9745,1.962539809,6.719,0.745,6.760176477,8.5791,-0.9745,8.634269341,1.7035,-0.9745,1.962539809,6.8756,0,6.8756
26/02/2021 01:30,8.3126,-0.3543,8.320147069,1.463,-0.8275,1.680810891,6.8496,0.4732,6.865925895,8.4586,-0.8275,8.498980539,1.463,-0.8275,1.680810891,6.9956,0,6.9956
26/02/2021 02:00,8.6411,-0.5944,8.66151953,1.7645,-0.94,1.999264927,6.8766,0.3456,6.885279001,8.7659,-0.94,8.816155784,1.7645,-0.94,1.999264927,7.0014,0,7.0014
26/02/2021 02:30,8.1035,-0.5071,8.119351123,1.5965,-1.0275,1.89857012,6.507,0.5204,6.527776433,8.2119,-1.0275,8.275932447,1.5965,-1.0275,1.89857012,6.6154,0,6.6154
26/02/2021 03:00,7.7102,-0.3409,7.717732624,1.232,-0.9255,1.540900467,6.4782,0.5846,6.504523995,7.8186,-0.9255,7.8731859,1.232,-0.9255,1.540900467,6.5866,0,6.5866
26/02/2021 03:30,8.2003,-0.7753,8.236868955,1.4975,-1.2505,1.950962967,6.7028,0.4752,6.719623716,8.3021,-1.2005,8.388448287,1.4975,-1.2505,1.950962967,6.8046,0.05,6.804783697
26/02/2021 04:00,7.7948,-0.4905,7.810217493,1.095,-1.3305,1.723152707,6.6998,0.84,6.75225296,7.8898,-1.0905,7.964805979,1.095,-1.3305,1.723152707,6.7948,0.24,6.799037214
26/02/2021 04:30,7.8373,-0.1811,7.8393921,1.0155,-1.0595,1.467576403,6.8218,0.8784,6.878120514,7.9237,-0.7839,7.96238161,1.0155,-1.0595,1.467576403,6.9082,0.2756,6.913695293
26/02/2021 05:00,8.1044,0.4736,8.118226181,0.913,-0.35,0.977787809,7.1914,0.8236,7.238408038,8.1976,-0.1224,8.198513738,0.913,-0.35,0.977787809,7.2846,0.2276,7.288154699
26/02/2021 05:30,8.0449,0.3223,8.051353507,0.9285,0.1735,0.944571067,7.1164,0.1488,7.117955493,8.1381,0.1745,8.13997063,0.9285,0.1735,0.944571067,7.2096,0.001,7.209600069
26/02/2021 06:00,8.4706,-0.365,8.478460318,1.019,-0.365,1.082398263,7.4516,0,7.4516,8.5684,-0.365,8.576170682,1.019,-0.365,1.082398263,7.5494,0,7.5494
26/02/2021 06:30,8.5394,-0.0342,8.539468485,1.015,-0.305,1.059834893,7.5244,0.2708,7.529271412,8.6404,-0.2954,8.645448127,1.015,-0.305,1.059834893,7.6254,0.0096,7.625406043
26/02/2021 07:00,9.5428,0.2114,9.545141267,1.062,-0.139,1.071057888,8.4808,0.3504,8.488035627,9.657,-0.139,9.658000311,1.062,-0.139,1.071057888,8.595,0,8.595
26/02/2021 07:30,10.721,0.4911,10.73224209,1.146,-0.0455,1.146902895,9.575,0.5366,9.590024221,10.8296,-0.0013,10.82960008,1.146,-0.0455,1.146902895,9.6836,0.0442,9.683700873
26/02/2021 08:00,12.09,0.7322,12.11215162,1.505,-0.344,1.543813784,10.585,1.0762,10.63956914,12.13,-0.294,12.13356238,1.505,-0.344,1.543813784,10.625,0.05,10.62511765
26/02/2021 08:30,13.467,1.2389,13.52386639,2.357,-0.4815,2.405678958,11.11,1.7204,11.24241416,13.479,-0.4719,13.48725808,2.357,-0.4815,2.405678958,11.122,0.0096,11.12200414
26/02/2021 09:00,13.911,1.8129,14.02863241,2.543,-0.3895,2.572656069,11.368,2.2024,11.57937778,13.927,0.0589,13.92712455,2.543,-0.3895,2.572656069,11.384,0.4484,11.39282751
26/02/2021 09:30,14.215,1.8715,14.33766847,2.844,-0.3145,2.861336445,11.371,2.186,11.57921573,14.227,0.1251,14.22755,2.844,-0.3145,2.861336445,11.383,0.4396,11.39148529
26/02/2021 10:00,13.8135,1.6866,13.91608428,2.8435,-0.412,2.873192693,10.97,2.0986,11.1689311,13.8215,-0.0626,13.82164176,2.8435,-0.412,2.873192693,10.978,0.3494,10.98355882
26/02/2021 10:30,15.589,1.4241,15.65391267,4.588,-0.7945,4.656283309,11.001,2.2186,11.22248577,15.603,-0.3203,15.60628723,4.588,-0.7945,4.656283309,11.015,0.4742,11.02520252
26/02/2021 11:00,14.9319,1.8991,15.05218318,5.1925,-0.7305,5.243632949,9.7394,2.6296,10.08814693,14.9517,0.1469,14.95242163,5.1925,-0.7305,5.243632949,9.7592,0.8774,9.798561905
26/02/2021 11:30,13.5326,2.257,13.71952302,4.09,-0.384,4.107986855,9.4426,2.641,9.804977091,13.5384,0.4972,13.5475268,4.09,-0.384,4.107986855,9.4484,0.8812,9.489403353
26/02/2021 12:00,15.1335,1.5669,15.214401,4.9395,-0.8025,5.004264831,10.194,2.3694,10.46573898,15.1115,-0.1901,15.11269566,4.9395,-0.8025,5.004264831,10.172,0.6124,10.19041794
26/02/2021 12:30,14.1717,2.0207,14.31503788,4.4275,-0.8065,4.500355375,9.7442,2.8272,10.14605803,14.1285,0.2523,14.13075255,4.4275,-0.8065,4.500355375,9.701,1.0588,9.758609452
26/02/2021 13:00,15.5875,1.7381,15.68410494,5.5135,-0.8425,5.577498409,10.074,2.5806,10.39927749,15.5785,-0.0389,15.57854857,5.5135,-0.8425,5.577498409,10.065,0.8036,10.09702917
26/02/2021 13:30,13.9573,2.0533,14.10752509,4.2255,-0.7375,4.289377169,9.7318,2.7908,10.12405531,13.9097,0.2619,13.91216539,4.2255,-0.7375,4.289377169,9.6842,0.9994,9.735631977
26/02/2021 14:00,15.044,1.4928,15.11788305,4.952,-1.059,5.063969293,10.092,2.5518,10.40961802,15.02,-0.289,15.02278007,4.952,-1.059,5.063969293,10.068,0.77,10.09740184
26/02/2021 14:30,11.3913,1.9244,11.55270665,2.2995,-0.613,2.379804456,9.0918,2.5374,9.439238635,11.3307,0.1358,11.33151376,2.2995,-0.613,2.379804456,9.0312,0.7488,9.062189298
26/02/2021 15:00,13.4215,1.618,13.51867546,2.2235,-0.348,2.250567984,11.198,1.966,11.36927262,13.4645,0.7378,13.48469907,2.2235,-0.348,2.250567984,11.241,1.0858,11.2933185
26/02/2021 15:30,13.971,0.8269,13.99544943,2.774,-0.7005,2.86107956,11.197,1.5274,11.30069731,13.989,0.2029,13.99047138,2.774,-0.7005,2.86107956,11.215,0.9034,11.25132688
26/02/2021 16:00,12.4005,1.5162,12.49284846,1.9085,-0.134,1.913198435,10.492,1.6502,10.62098037,12.4745,0.899,12.50685217,1.9085,-0.134,1.913198435,10.566,1.033,10.61637626
26/02/2021 16:30,12.957,1.2063,13.01303226,1.621,0.0965,1.623869838,11.336,1.1098,11.39019543,13.054,0.5795,13.0668564,1.621,0.0965,1.623869838,11.433,0.483,11.44319789
26/02/2021 17:00,12.7295,0.7627,12.75232848,1.2665,0.0935,1.269946652,11.463,0.6692,11.48251704,12.8225,0.1771,12.82372296,1.2665,0.0935,1.269946652,11.556,0.0836,11.55630239
26/02/2021 17:30,13.4005,0.9658,13.43525846,1.1535,0.122,1.159933727,12.247,0.8438,12.27603386,13.4965,0.362,13.50135387,1.1535,0.122,1.159933727,12.343,0.24,12.34533309
26/02/2021 18:00,13.916,0.925,13.94670861,1.053,-0.012,1.053068374,12.863,0.937,12.89708254,13.983,0.324,13.9867532,1.053,-0.012,1.053068374,12.93,0.336,12.93436492
26/02/2021 18:30,14.225,1.0466,14.26344967,1.044,-0.02,1.044191553,13.181,1.0666,13.22408396,14.284,0.365,14.28866267,1.044,-0.02,1.044191553,13.24,0.385,13.24559644
26/02/2021 19:00,15.006,1.4352,15.07447628,0.942,0.093,0.946579632,14.064,1.3422,14.12790136,15,0.1054,15.0003703,0.942,0.093,0.946579632,14.058,0.0124,14.05800547
26/02/2021 19:30,15.2325,1.4019,15.29687484,0.8995,0.1405,0.910406777,14.333,1.2614,14.38839876,15.2475,0.1425,15.24816587,0.8995,0.1405,0.910406777,14.348,0.002,14.34800014
26/02/2021 20:00,14.615,1.1442,14.65972096,0.89,0.14,0.900943949,13.725,1.0042,13.76168749,14.65,0.14,14.65066893,0.89,0.14,0.900943949,13.76,0,13.76
26/02/2021 20:30,14.2405,1.026,14.2774128,0.8905,0.136,0.900825316,13.35,0.89,13.37963378,14.2805,0.136,14.28114758,0.8905,0.136,0.900825316,13.39,0,13.39
26/02/2021 21:00,13.5615,0.8227,13.58643138,0.8905,0.1305,0.900011389,12.671,0.6922,12.6898929,13.6085,0.1305,13.60912571,0.8905,0.1305,0.900011389,12.718,0,12.718
26/02/2021 21:30,13.028,0.6855,13.04602216,0.891,0.1335,0.900945753,12.137,0.552,12.14954621,13.085,0.1335,13.085681,0.891,0.1335,0.900945753,12.194,0,12.194
26/02/2021 22:00,12.396,0.5004,12.40609593,0.89,0.124,0.898596684,11.506,0.3764,11.51215501,12.463,0.124,12.46361685,0.89,0.124,0.898596684,11.573,0,11.573
26/02/2021 22:30,11.7595,0.3188,11.76382054,0.9145,0.12,0.922339552,10.845,0.1988,10.84682195,11.8335,0.12,11.83410843,0.9145,0.12,0.922339552,10.919,0,10.919
26/02/2021 23:00,11.1225,0.1746,11.12387034,0.9335,0.117,0.940803513,10.189,0.0576,10.18916281,11.1975,0.117,11.19811124,0.9335,0.117,0.940803513,10.264,0,10.264
26/02/2021 23:30,10.466,-0.0111,10.46600589,0.9,-0.0515,0.901472268,9.566,0.0404,9.56608531,10.547,-0.0515,10.54712573,0.9,-0.0515,0.901472268,9.647,0,9.647
27/02/2021 00:00,9.8971,-0.2647,9.900639096,0.9105,-0.3675,0.981868881,8.9866,0.1028,8.987187958,10.0201,-0.3675,10.026837,0.9105,-0.3675,0.981868881,9.1096,0,9.1096
27/02/2021 00:30,9.3838,-0.357,9.39058845,1.05,-0.452,1.143155283,8.3338,0.095,8.334341452,9.5056,-0.452,9.516340439,1.05,-0.452,1.143155283,8.4556,0,8.4556
27/02/2021 01:00,9.0293,-0.2953,9.034127549,1.1535,-0.4355,1.232973033,7.8758,0.1402,7.877047777,9.1513,-0.4355,9.161656615,1.1535,-0.4355,1.232973033,7.9978,0,7.9978
27/02/2021 01:30,8.3245,-0.5006,8.339538393,1.0285,-0.514,1.149786176,7.296,0.0134,7.296012305,8.4445,-0.514,8.460128619,1.0285,-0.514,1.149786176,7.416,0,7.416
27/02/2021 02:00,8.4529,-0.4384,8.464260923,1.0185,-0.592,1.178051888,7.4344,0.1536,7.435986573,8.5459,-0.592,8.566380263,1.0185,-0.592,1.178051888,7.5274,0,7.5274
27/02/2021 02:30,8.0368,-0.6048,8.059524631,1.025,-0.647,1.212119631,7.0118,0.0422,7.011926988,8.128,-0.647,8.153710382,1.025,-0.647,1.212119631,7.103,0,7.103
27/02/2021 03:00,7.828,-0.214,7.830924594,0.891,-0.284,0.93516683,6.937,0.07,6.93735317,7.9182,-0.284,7.92329144,0.891,-0.284,0.93516683,7.0272,0,7.0272
27/02/2021 03:30,8.0493,-0.605,8.072004428,0.9905,-0.605,1.160652941,7.0588,0,7.0588,8.1397,-0.605,8.162152969,0.9905,-0.605,1.160652941,7.1492,0,7.1492
27/02/2021 04:00,8.3147,-0.8998,8.36324555,1.3795,-1.135,1.786405679,6.9352,0.2352,6.939187134,8.4019,-1.1312,8.477708243,1.3795,-1.135,1.786405679,7.0224,0.0038,7.022401028
27/02/2021 04:30,7.6721,-0.0669,7.672391675,1.0355,-0.7745,1.293101117,6.6366,0.7076,6.674215858,7.7633,-0.6593,7.791245304,1.0355,-0.7745,1.293101117,6.7278,0.1152,6.728786211
27/02/2021 05:00,7.5946,0.2901,7.600138628,0.889,0.0185,0.889192471,6.7056,0.2716,6.711098116,7.683,0.0185,7.683022273,0.889,0.0185,0.889192471,6.794,0,6.794
27/02/2021 05:30,7.5774,0.1325,7.578558373,0.89,0.1325,0.899809008,6.6874,0,6.6874,7.6638,0.1325,7.664945316,0.89,0.1325,0.899809008,6.7738,0,6.7738
27/02/2021 06:00,7.8141,0.1205,7.81502905,0.8885,0.1205,0.896633983,6.9256,0,6.9256,7.9061,0.1205,7.907018241,0.8885,0.1205,0.896633983,7.0176,0,7.0176
27/02/2021 06:30,7.9303,0.122,7.931238371,0.8695,0.122,0.878017226,7.0608,0,7.0608,8.0445,0.122,8.045425051,0.8695,0.122,0.878017226,7.175,0,7.175
27/02/2021 07:00,8.7312,0.114,8.731944196,0.863,0.113,0.870366589,7.8682,0.001,7.868200064,8.832,0.113,8.832722853,0.863,0.113,0.870366589,7.969,0,7.969
27/02/2021 07:30,9.3507,0.205,9.352946888,0.9535,0.111,0.959939191,8.3972,0.094,8.397726111,9.4389,0.111,9.439552649,0.9535,0.111,0.959939191,8.4854,0,8.4854
27/02/2021 08:00,10.6865,0.3674,10.69281371,1.5665,-0.029,1.56676841,9.12,0.3964,9.128610681,10.7777,-0.029,10.77773902,1.5665,-0.029,1.56676841,9.2112,0,9.2112
27/02/2021 08:30,11.4915,0.6209,11.50826177,2.4155,0.1035,2.417716381,9.076,0.5174,9.090735876,11.5817,0.1621,11.58283434,2.4155,0.1035,2.417716381,9.1662,0.0586,9.166387315
27/02/2021 09:00,12.395,0.5632,12.40778865,3.296,0.066,3.296660735,9.099,0.4972,9.112574216,12.4784,0.0862,12.47869773,3.296,0.066,3.296660735,9.1824,0.0202,9.182422219
27/02/2021 09:30,13.379,0.86,13.40661184,4.067,0.042,4.067216862,9.312,0.818,9.347859006,13.4588,0.2608,13.46132661,4.067,0.042,4.067216862,9.3918,0.2188,9.394348337
27/02/2021 10:00,14.1112,1.1363,14.15687618,4.71,0.0055,4.710003211,9.4012,1.1308,9.468963517,14.191,0.5431,14.20138862,4.71,0.0055,4.710003211,9.481,0.5376,9.496229502
27/02/2021 10:30,14.0983,1.0336,14.1361378,5.2345,-0.034,5.23461042,8.8638,1.0676,8.927862017,14.1789,0.4392,14.18570061,5.2345,-0.034,5.23461042,8.9444,0.4732,8.956908485
27/02/2021 11:00,13.9603,1.0208,13.99757153,5.6485,-0.064,5.648862562,8.3118,1.0848,8.38229147,14.0379,0.4266,14.04438051,5.6485,-0.064,5.648862562,8.3894,0.4906,8.403732547
27/02/2021 11:30,13.84,0.9428,13.87207525,5.966,-0.116,5.967127617,7.874,1.0588,7.944868371,13.9186,0.3468,13.92291982,5.966,-0.116,5.967127617,7.9526,0.4628,7.966054896
27/02/2021 12:00,13.8619,1.0521,13.90176917,6.1905,-0.1355,6.19198276,7.6714,1.1876,7.762781185,13.9465,0.4453,13.95360722,6.1905,-0.1355,6.19198276,7.756,0.5808,7.777715901
27/02/2021 12:30,13.6434,0.907,13.673515,6.282,-0.147,6.283719679,7.3614,1.054,7.436472683,13.7268,0.3004,13.73008661,6.282,-0.147,6.283719679,7.4448,0.4474,7.458231278
27/02/2021 13:00,13.2211,0.6788,13.23851407,6.2515,-0.146,6.253204638,6.9696,0.8248,7.018234764,13.3057,0.071,13.30588943,6.2515,-0.146,6.253204638,7.0542,0.217,7.057536868
27/02/2021 13:30,12.9745,0.6419,12.99036897,6.1125,-0.1185,6.113648542,6.862,0.7604,6.904002619,13.0629,0.0293,13.06293286,6.1125,-0.1185,6.113648542,6.9504,0.1478,6.951971303
27/02/2021 14:00,12.5651,0.4867,12.57452245,5.8795,-0.1305,5.880948095,6.6856,0.6172,6.714028835,12.6619,-0.1113,12.66238916,5.8795,-0.1305,5.880948095,6.7824,0.0192,6.782427176
27/02/2021 14:30,12.2248,0.4926,12.23472067,5.549,-0.093,5.549779275,6.6758,0.5856,6.701435145,12.318,-0.0758,12.31823322,5.549,-0.093,5.549779275,6.769,0.0172,6.769021853
27/02/2021 15:00,11.7968,0.3753,11.80276833,5.12,-0.0635,5.120393759,6.6768,0.4388,6.691203455,11.8708,-0.0635,11.87096984,5.12,-0.0635,5.120393759,6.7508,0,6.7508
27/02/2021 15:30,11.4728,0.3308,11.47756806,4.553,-0.011,4.553013288,6.9198,0.3418,6.928236376,11.5698,-0.011,11.56980523,4.553,-0.011,4.553013288,7.0168,0,7.0168
27/02/2021 16:00,11.0823,0.3228,11.08700019,3.5645,0.03,3.564626243,7.5178,0.2928,7.523499763,11.1773,0.03,11.17734026,3.5645,0.03,3.564626243,7.6128,0,7.6128
27/02/2021 16:30,11.6157,0.3477,11.6209028,3.0775,0.0625,3.078134581,8.5382,0.2852,8.542961915,11.7109,0.0625,11.71106678,3.0775,0.0625,3.078134581,8.6334,0,8.6334
27/02/2021 17:00,11.3615,0.366,11.36739364,2.0505,0.101,2.052985935,9.311,0.265,9.314770314,11.4499,0.101,11.45034545,2.0505,0.101,2.052985935,9.3994,0,9.3994
27/02/2021 17:30,12.0245,0.4049,12.03131515,1.4595,0.0555,1.46055486,10.565,0.3494,10.57077601,12.1105,0.0555,12.11062717,1.4595,0.0555,1.46055486,10.651,0,10.651
27/02/2021 18:00,12.1725,0.2927,12.17601862,1.0075,-0.0645,1.009562529,11.165,0.3572,11.17071246,12.2865,-0.0529,12.28661388,1.0075,-0.0645,1.009562529,11.279,0.0116,11.27900597
27/02/2021 18:30,12.928,0.2903,12.93125895,0.904,-0.0515,0.905465764,12.024,0.3418,12.0288571,13.058,-0.0515,13.05810156,0.904,-0.0515,0.905465764,12.154,0,12.154
27/02/2021 19:00,13.4975,0.5086,13.50707889,0.9085,0.019,0.908698657,12.589,0.4896,12.59851694,13.5645,0.019,13.56451331,0.9085,0.019,0.908698657,12.656,0,12.656
27/02/2021 19:30,13.5955,0.567,13.60731822,0.8945,0.133,0.904333594,12.701,0.434,12.70841284,13.6765,0.133,13.67714668,0.8945,0.133,0.904333594,12.782,0,12.782
27/02/2021 20:00,14.0115,0.5876,14.02381567,0.8925,0.124,0.901072833,13.119,0.4636,13.12718881,14.0655,0.124,14.06604657,0.8925,0.124,0.901072833,13.173,0,13.173
27/02/2021 20:30,13.661,0.5861,13.67356699,0.909,0.1455,0.920571154,12.752,0.4406,12.75960941,13.712,0.1455,13.71277194,0.909,0.1455,0.920571154,12.803,0,12.803
27/02/2021 21:00,13.1615,-0.0969,13.1618567,1.2275,-0.2975,1.263037015,11.934,0.2006,11.93568584,13.2135,-0.2975,13.21684866,1.2275,-0.2975,1.263037015,11.986,0,11.986
27/02/2021 21:30,12.5455,-0.5273,12.55657659,1.7345,-0.8585,1.935332659,10.811,0.3312,10.81607204,12.5755,-0.8585,12.60476983,1.7345,-0.8585,1.935332659,10.841,0,10.841
27/02/2021 22:00,11.6729,-0.243,11.67542905,1.7865,-0.914,2.006733228,9.8864,0.671,9.909144562,11.5647,-0.914,11.60076213,1.7865,-0.914,2.006733228,9.7782,0,9.7782
27/02/2021 22:30,11.3047,-0.2083,11.3066189,1.8745,-0.9005,2.079579405,9.4302,0.6922,9.455570468,11.2595,-0.9005,11.2954522,1.8745,-0.9005,2.079579405,9.385,0,9.385
27/02/2021 23:00,10.8779,-0.6243,10.89580006,1.9105,-1.2205,2.267075319,8.9674,0.5962,8.987197405,10.7791,-1.2205,10.84797756,1.9105,-1.2205,2.267075319,8.8686,0,8.8686
27/02/2021 23:30,10.496,-0.3788,10.50283321,2.072,-1.216,2.4024654,8.424,0.8372,8.465499385,10.4106,-1.1814,10.4774185,2.072,-1.216,2.4024654,8.3386,0.0346,8.338671784
28/02/2021 00:00,10.0999,-0.2947,10.10419854,2.1155,-0.9245,2.308688047,7.9844,0.6298,8.009200422,10.0259,-0.7863,10.05668626,2.1155,-0.9245,2.308688047,7.9104,0.1382,7.911607131
28/02/2021 00:30,9.5838,-0.6437,9.605392867,2.184,-0.8865,2.357061359,7.3998,0.2428,7.403782269,9.4138,-0.8865,9.455448836,2.184,-0.8865,2.357061359,7.2298,0,7.2298
28/02/2021 01:00,9.2336,-0.7654,9.26526881,2.14,-0.917,2.328194365,7.0936,0.1516,7.095219765,8.9542,-0.917,9.001032532,2.14,-0.917,2.328194365,6.8142,0,6.8142
28/02/2021 01:30,9.0934,-0.9124,9.139058886,2.311,-1.042,2.535051282,6.7824,0.1296,6.783638104,8.8476,-1.042,8.908747934,2.311,-1.042,2.535051282,6.5366,0,6.5366
28/02/2021 02:00,8.2558,-0.6785,8.28363422,1.866,-0.8475,2.049441936,6.3898,0.169,6.392034499,7.9668,-0.8475,8.011751275,1.866,-0.8475,2.049441936,6.1008,0,6.1008
28/02/2021 02:30,8.3722,-0.7912,8.40950238,1.968,-0.891,2.160302062,6.4042,0.0998,6.404977571,8.1946,-0.891,8.242896952,1.968,-0.891,2.160302062,6.2266,0,6.2266
28/02/2021 03:00,8.2186,-1.1492,8.298556899,2.111,-1.226,2.441187621,6.1076,0.0768,6.108082842,8.0554,-1.226,8.148162073,2.111,-1.226,2.441187621,5.9444,0,5.9444
28/02/2021 03:30,8.1097,-1.0349,8.175466476,2.2575,-1.3555,2.633189416,5.8522,0.3206,5.860975107,7.8841,-1.3555,7.999775813,2.2575,-1.3555,2.633189416,5.6266,0,5.6266
28/02/2021 04:00,7.6233,-0.9625,7.683821259,2.1205,-1.3925,2.536843807,5.5028,0.43,5.519574969,7.4591,-1.3925,7.587966069,2.1205,-1.3925,2.536843807,5.3386,0,5.3386
28/02/2021 04:30,7.6134,-1.0193,7.681330096,2.032,-1.4715,2.50885158,5.5814,0.4522,5.599688456,7.3514,-1.4677,7.496480858,2.032,-1.4715,2.50885158,5.3194,0.0038,5.319401357
28/02/2021 05:00,7.8736,-0.9758,7.933836562,2.296,-1.524,2.755756158,5.5776,0.5482,5.604475444,7.675,-1.5106,7.822246312,2.296,-1.524,2.755756158,5.379,0.0134,5.379016691
28/02/2021 05:30,7.2584,-0.9279,7.317470121,1.915,-1.4905,2.426688124,5.3434,0.5626,5.372936099,7.1154,-1.4713,7.265923262,1.915,-1.4905,2.426688124,5.2004,0.0192,5.200435443
28/02/2021 06:00,7.4295,-0.7763,7.469947251,1.8835,-1.2755,2.274746689,5.546,0.4992,5.568421378,7.3315,-1.2717,7.440975282,1.8835,-1.2755,2.274746689,5.448,0.0038,5.448001325
28/02/2021 06:30,7.9633,-0.733,7.996964167,2.1745,-1.119,2.445528828,5.7888,0.386,5.80165506,7.7925,-1.119,7.872434011,2.1745,-1.119,2.445528828,5.618,0,5.618
28/02/2021 07:00,8.0392,-1.1094,8.115386929,2.021,-1.407,2.462537309,6.0182,0.2976,6.025553668,7.7062,-1.407,7.833592244,2.021,-1.407,2.462537309,5.6852,0,5.6852
28/02/2021 07:30,8.6662,-0.2583,8.670048519,2.142,-1.3795,2.547780259,6.5242,1.1212,6.619839506,8.4148,-1.2883,8.512847698,2.142,-1.3795,2.547780259,6.2728,0.0912,6.273462942
28/02/2021 08:00,9.3686,0.89,9.410779243,2.398,-0.696,2.496962154,6.9706,1.586,7.148752364,9.1642,-0.5732,9.182108684,2.398,-0.696,2.496962154,6.7662,0.1228,6.767314259
28/02/2021 08:30,10.8259,0.3728,10.83231696,3.3495,-0.376,3.370537976,7.4764,0.7488,7.513804522,10.5571,-0.3242,10.56207679,3.3495,-0.376,3.370537976,7.2076,0.0518,7.207786137
28/02/2021 09:00,11.3773,-0.0293,11.37733773,4.0745,-0.2645,4.083076108,7.3028,0.2352,7.306586541,11.0519,-0.2645,11.05506462,4.0745,-0.2645,4.083076108,6.9774,0,6.9774
28/02/2021 09:30,12.0475,0.195,12.04907802,4.5825,-0.167,4.58554198,7.465,0.362,7.473772073,11.7865,-0.167,11.78768303,4.5825,-0.167,4.58554198,7.204,0,7.204
28/02/2021 10:00,13.0047,-0.1353,13.00540381,5.2075,-0.5155,5.232952943,7.7972,0.3802,7.806463981,12.8991,-0.1517,12.899992,5.2075,-0.5155,5.232952943,7.6916,0.3638,7.700198764
28/02/2021 10:30,13.4279,-0.553,13.43928225,5.7565,-0.553,5.783001059,7.6714,0,7.6714,13.7841,0.9254,13.81512859,5.7565,-0.553,5.783001059,8.0276,1.4784,8.16259936
28/02/2021 11:00,14.3133,-0.643,14.32773555,6.8675,-0.643,6.897536172,7.4458,0,7.4458,14.7319,0.9132,14.76017655,6.8675,-0.643,6.897536172,7.8644,1.5562,8.01689128
28/02/2021 11:30,13.8266,-0.702,13.8444094,7.026,-0.702,7.060982934,6.8006,0,6.8006,14.131,0.9752,14.16460999,7.026,-0.702,7.060982934,7.105,1.6772,7.300275669
28/02/2021 12:00,13.6949,-0.754,13.71564078,6.8415,-0.754,6.88292367,6.8534,0,6.8534,14.0463,0.9952,14.08151152,6.8415,-0.754,6.88292367,7.2048,1.7492,7.414097631
28/02/2021 12:30,13.7137,-0.579,13.72591741,6.5165,-0.579,6.542171906,7.1972,0,7.1972,14.1341,1.2642,14.19052446,6.5165,-0.579,6.542171906,7.6176,1.8432,7.837424067
28/02/2021 13:00,13.6295,-0.6515,13.6450622,6.3835,-0.6515,6.416659918,7.246,0,7.246,14.1029,0.8969,14.13139123,6.3835,-0.6515,6.416659918,7.7194,1.5484,7.873161939
28/02/2021 13:30,13.3725,-0.6825,13.38990525,6.4115,-0.6825,6.447723513,6.961,0,6.961,13.8775,0.7979,13.90041908,6.4115,-0.6825,6.447723513,7.466,1.4804,7.611356
28/02/2021 14:00,13.158,-1.1825,13.21102836,6.486,-1.1825,6.592913032,6.672,0,6.672,13.5728,0.2411,13.57494122,6.486,-1.1825,6.592913032,7.0868,1.4236,7.228372652
28/02/2021 14:30,12.4853,-1.3805,12.56138911,6.4805,-1.3805,6.625908277,6.0048,0,6.0048,12.9365,0.3187,12.94042511,6.4805,-1.3805,6.625908277,6.456,1.6992,6.675868231
28/02/2021 15:00,12.1081,-0.8703,12.1393372,5.9535,-0.9615,6.03064213,6.1546,0.0912,6.155275672,12.4575,0.8453,12.48614586,5.9535,-0.9615,6.03064213,6.504,1.8068,6.750299419
28/02/2021 15:30,11.965,0.1712,11.96622474,5.439,-0.856,5.505947421,6.526,1.0272,6.606346633,11.7808,-0.856,11.8118578,5.439,-0.856,5.505947421,6.3418,0,6.3418
28/02/2021 16:00,12.0039,0.187,12.00535648,5.0055,-0.748,5.061080344,6.9984,0.935,7.060582664,11.7947,-0.748,11.81839465,5.0055,-0.748,5.061080344,6.7892,0,6.7892
28/02/2021 16:30,12.5497,0.1675,12.55081776,5.0385,-0.6005,5.074158305,7.5112,0.768,7.550360881,12.3029,-0.6005,12.31754637,5.0385,-0.6005,5.074158305,7.2644,0,7.2644
28/02/2021 17:00,11.412,0.5749,11.42647163,3.396,-0.1815,3.400846696,8.016,0.7564,8.051608346,11.1778,-0.1815,11.17927346,3.396,-0.1815,3.400846696,7.7818,0,7.7818
28/02/2021 17:30,13.1521,0.3256,13.15612974,3.4705,-0.091,3.471692851,9.6816,0.4166,9.69055902,12.8441,-0.091,12.84442236,3.4705,-0.091,3.471692851,9.3736,0,9.3736
28/02/2021 18:00,15.0475,-0.0903,15.04777094,4.9025,-0.4705,4.925025533,10.145,0.3802,10.1521218,14.7675,-0.4705,14.77499328,4.9025,-0.4705,4.925025533,9.865,0,9.865
28/02/2021 18:30,13.9726,0.0123,13.97260541,4.597,-0.6885,4.648272932,9.3756,0.7008,9.401754943,13.6134,-0.6885,13.63079938,4.597,-0.6885,4.648272932,9.0164,0,9.0164
28/02/2021 19:00,15.21,0.2628,15.21227017,4.57,-0.822,4.643337593,10.64,1.0848,10.69515736,14.72,-0.4332,14.72637302,4.57,-0.822,4.643337593,10.15,0.3888,10.15744384
28/02/2021 19:30,15.946,0.0457,15.94606549,5.08,-0.9315,5.164696724,10.866,0.9772,10.90985224,15.196,-0.6099,15.20823441,5.08,-0.9315,5.164696724,10.116,0.3216,10.12111074
28/02/2021 20:00,15.3167,-0.1001,15.31702709,5.6485,-1.0505,5.745354863,9.6682,0.9504,9.714800636,14.8093,-0.7365,14.8276026,5.6485,-1.0505,5.745354863,9.1608,0.314,9.166179828
28/02/2021 20:30,13.5778,0.1028,13.57818915,4.499,-0.984,4.60535091,9.0788,1.0868,9.143617647,12.901,-0.5482,12.91264203,4.499,-0.984,4.60535091,8.402,0.4358,8.413294577
28/02/2021 21:00,14.8528,-0.3769,14.85758128,5.055,-1.4445,5.257338229,9.7978,1.0676,9.855792946,14.4496,-1.0193,14.48550699,5.055,-1.4445,5.257338229,9.3946,0.4252,9.404217362
28/02/2021 21:30,14.8506,-0.2206,14.85223837,6.225,-1.558,6.417007792,8.6256,1.3374,8.728666228,14.437,-0.886,14.4641614,6.225,-1.558,6.417007792,8.212,0.672,8.239449496
28/02/2021 22:00,11.4465,-0.1385,11.44733788,4.5355,-1.4825,4.771641908,6.911,1.344,7.040472782,11.2439,-0.8019,11.27245895,4.5355,-1.4825,4.771641908,6.7084,0.6806,6.742836712
28/02/2021 22:30,14.1913,-0.4182,14.19746058,6.1425,-1.697,6.372606629,8.0488,1.2788,8.149755265,13.6911,-1.0874,13.73421487,6.1425,-1.697,6.372606629,7.5486,0.6096,7.573174639
28/02/2021 23:00,11.6077,-0.0791,11.60796951,5.5165,-1.4145,5.69496115,6.0912,1.3354,6.235864864,10.7437,-0.7483,10.76972806,5.5165,-1.4145,5.69496115,5.2272,0.6662,5.269482164
28/02/2021 23:30,12.4935,-0.7361,12.51516622,6.5895,-1.7845,6.826855096,5.904,1.0484,5.99636211,11.8763,-1.4073,11.95938941,6.5895,-1.7845,6.826855096,5.2868,0.3772,5.300239059
01/03/2021 00:00,10.1988,-0.3826,10.20597395,5.899,-1.717,6.143800941,4.2998,1.3344,4.502099888,9.478,-1.0556,9.536601877,5.899,-1.717,6.143800941,3.579,0.6614,3.639600385
01/03/2021 00:30,11.3971,-0.8945,11.43214847,7.2365,-2.0695,7.52660365,4.1606,1.175,4.323334056,10.9431,-1.5511,11.05248157,7.2365,-2.0695,7.52660365,3.7066,0.5184,3.742675797
01/03/2021 01:00,11.3092,-0.8085,11.33806319,8.886,-2.2515,9.166801419,2.4232,1.443,2.820309777,10.9078,-1.5469,11.01694152,8.886,-2.2515,9.166801419,2.0218,0.7046,2.141059644
01/03/2021 01:30,8.9538,-0.4063,8.963013675,7.675,-2.0845,7.953034971,1.2788,1.6782,2.109901581,8.2136,-1.3097,8.317363708,7.675,-2.0845,7.953034971,0.5386,0.7748,0.943612738
01/03/2021 02:00,8.2269,-0.5048,8.242372635,6.0505,-1.966,6.361894863,2.1764,1.4612,2.621416106,7.0317,-1.2028,7.133830158,6.0505,-1.966,6.361894863,0.9812,0.7632,1.243071872
01/03/2021 02:30,7.7367,-0.4987,7.752756192,4.5455,-1.7065,4.855276769,3.1912,1.2078,3.412116393,6.8581,-1.2063,6.963382461,4.5455,-1.7065,4.855276769,2.3126,0.5002,2.366076668
01/03/2021 03:00,8.636,-0.652,8.660577348,4.818,-1.635,5.087862911,3.818,0.983,3.942513538,8.3786,-1.3134,8.480917257,4.818,-1.635,5.087862911,3.5606,0.3216,3.575094253
01/03/2021 03:30,8.6241,-0.756,8.657172564,5.1325,-1.691,5.403890936,3.4916,0.935,3.614622464,8.5991,-1.3944,8.711421937,5.1325,-1.691,5.403890936,3.4666,0.2966,3.479265313
01/03/2021 04:00,9.1945,-1.0265,9.251623236,6.0995,-2.0125,6.42293208,3.095,0.986,3.248264306,9.0745,-1.6563,9.224417594,6.0995,-2.0125,6.42293208,2.975,0.3562,2.996248227
01/03/2021 04:30,7.8561,-0.6168,7.880275975,5.1085,-1.91,5.453885977,2.7476,1.2932,3.0367206,7.1861,-1.2976,7.302314631,5.1085,-1.91,5.453885977,2.0776,0.6124,2.165976805
01/03/2021 05:00,7.9938,-0.5646,8.01371397,4.222,-1.732,4.563453517,3.7718,1.1674,3.948328507,6.9714,-1.2568,7.083781772,4.222,-1.732,4.563453517,2.7494,0.4752,2.790164045
01/03/2021 05:30,8.0296,-0.4603,8.042782619,3.602,-1.4395,3.878990107,4.4276,0.9792,4.534586464,7.1224,-1.1447,7.213800652,3.602,-1.4395,3.878990107,3.5204,0.2948,3.532721784
01/03/2021 06:00,8.1321,-0.6216,8.155822274,3.2495,-1.282,3.493246949,4.8826,0.6604,4.927059054,7.8077,-1.2264,7.903431929,3.2495,-1.282,3.493246949,4.5582,0.0556,4.558539086
01/03/2021 06:30,9.2068,-0.1064,9.207414795,3.704,-0.742,3.777589178,5.5028,0.6356,5.539385814,9.0292,-0.7064,9.056790469,3.704,-0.742,3.777589178,5.3252,0.0356,5.325318995
01/03/2021 07:00,9.8719,0.0257,9.871933453,3.5425,-0.5205,3.580534387,6.3294,0.5462,6.352923642,9.7211,-0.5013,9.734016997,3.5425,-0.5205,3.580534387,6.1786,0.0192,6.178629832
01/03/2021 07:30,10.4472,0.6866,10.46973769,3.06,-0.163,3.064338265,7.3872,0.8496,7.435895642,10.239,-0.163,10.24029736,3.06,-0.163,3.064338265,7.179,0,7.179
01/03/2021 08:00,13.8797,0.521,13.8894749,5.0765,-0.461,5.097388866,8.8032,0.982,8.857801885,13.8135,-0.461,13.82119037,5.0765,-0.461,5.097388866,8.737,0,8.737
01/03/2021 08:30,13.4838,0.8629,13.51138257,5.439,-0.6635,5.47932051,8.0448,1.5264,8.188327302,13.312,-0.2775,13.31489205,5.439,-0.6635,5.47932051,7.873,0.386,7.882456787
01/03/2021 09:00,15.5775,1.2989,15.63155934,6.5995,-0.7815,6.64561077,8.978,2.0804,9.215885642,15.1157,0.2169,15.1172561,6.5995,-0.7815,6.64561077,8.5162,0.9984,8.574524185
01/03/2021 09:30,14.929,1.6591,15.02090722,6.599,-0.5825,6.624659029,8.33,2.2416,8.626335871,14.6332,0.7135,14.65058444,6.599,-0.5825,6.624659029,8.0342,1.296,8.138057854
01/03/2021 10:00,14.8451,1.7286,14.94540237,6.2655,-0.491,6.284709321,8.5796,2.2196,8.862062983,14.6157,0.7752,14.63624342,6.2655,-0.491,6.284709321,8.3502,1.2662,8.445655835
01/03/2021 10:30,16.232,1.6414,16.31477913,7.11,-0.559,7.1319409,9.122,2.2004,9.383637043,15.896,0.6948,15.9111773,7.11,-0.559,7.1319409,8.786,1.2538,8.875010447
01/03/2021 11:00,16.4552,1.558,16.52879218,7.772,-0.724,7.805649236,8.6832,2.282,8.978055816,15.5912,0.5806,15.60200672,7.772,-0.724,7.805649236,7.8192,1.3046,7.927286408
01/03/2021 11:30,15.4883,1.8025,15.59283307,7.3225,-0.5275,7.341475499,8.1658,2.33,8.491712998,14.3507,0.8089,14.37347939,7.3225,-0.5275,7.341475499,7.0282,1.3364,7.154128892
01/03/2021 12:00,16.1396,1.4897,16.20820454,7.943,-0.6665,7.970914079,8.1966,2.1562,8.475461639,15.265,0.5135,15.27363438,7.943,-0.6665,7.970914079,7.322,1.18,7.416473825
01/03/2021 12:30,15.4619,1.9506,15.58445353,7.5755,-0.487,7.591137547,7.8864,2.4376,8.254525954,14.5961,0.9828,14.62915005,7.5755,-0.487,7.591137547,7.0206,1.4698,7.172805337
01/03/2021 13:00,15.6259,1.7779,15.72671864,7.5695,-0.5155,7.58703305,8.0564,2.2934,8.376470887,14.9941,0.8237,15.01670791,7.5695,-0.5155,7.58703305,7.4246,1.3392,7.544411296
01/03/2021 13:30,15.027,1.7043,15.1233385,7.007,-0.5595,7.029302188,8.02,2.2638,8.333378093,14.5354,0.7509,14.55478286,7.007,-0.5595,7.029302188,7.5284,1.3104,7.641593729
01/03/2021 14:00,15.0018,1.5358,15.08020838,6.836,-0.63,6.864968754,8.1658,2.1658,8.448134663,14.6064,0.5892,14.61827889,6.836,-0.63,6.864968754,7.7704,1.2192,7.865466598
01/03/2021 14:30,14.8147,1.2406,14.86655389,6.7285,-0.906,6.789222949,8.0862,2.1466,8.366272886,14.2721,0.2806,14.27485813,6.7285,-0.906,6.789222949,7.5436,1.1866,7.636355186
01/03/2021 15:00,14.5914,1.2928,14.64855917,6.752,-1.043,6.832082625,7.8394,2.3358,8.179984963,14.1038,0.3288,14.10763211,6.752,-1.043,6.832082625,7.3518,1.3718,7.478689623
01/03/2021 15:30,13.3081,1.4112,13.38271314,5.5705,-0.96,5.652616231,7.7376,2.3712,8.092777224,12.9011,0.4532,12.90905773,5.5705,-0.96,5.652616231,7.3306,1.4132,7.465576374
01/03/2021 16:00,13.2771,1.5047,13.36209215,4.7005,-0.7965,4.767505899,8.5766,2.3012,8.879954335,12.9499,0.5485,12.9615108,4.7005,-0.7965,4.767505899,8.2494,1.345,8.358326708
01/03/2021 16:30,13.4726,1.4647,13.55198498,3.765,-0.5975,3.812116374,9.7076,2.0622,9.924221209,12.9694,0.5017,12.97910009,3.765,-0.5975,3.812116374,9.2044,1.0992,9.269801508
01/03/2021 17:00,13.664,1.4484,13.74055161,2.66,-0.341,2.68176826,11.004,1.7894,11.14854109,13.078,0.4818,13.08687187,2.66,-0.341,2.68176826,10.418,0.8228,10.45044132
01/03/2021 17:30,14.2385,0.844,14.2634925,2.1325,-0.62,2.220800813,12.106,1.464,12.19420075,13.9005,-0.1016,13.9008713,2.1325,-0.62,2.220800813,11.768,0.5184,11.77941266
01/03/2021 18:00,14.7775,1.2582,14.83096671,1.7725,-0.465,1.832479536,13.005,1.7232,13.11866774,14.4625,0.3116,14.46585638,1.7725,-0.465,1.832479536,12.69,0.7766,12.7137409
01/03/2021 18:30,16.1605,1.353,16.21703947,2.1615,-0.352,2.18997403,13.999,1.705,14.10244752,15.7075,0.39,15.71234089,2.1615,-0.352,2.18997403,13.546,0.742,13.56630679
01/03/2021 19:00,16.707,1.1631,16.74743714,2.22,-0.4305,2.261355843,14.487,1.5936,14.57438609,16.064,0.1983,16.0652239,2.22,-0.4305,2.261355843,13.844,0.6288,13.85827282
01/03/2021 19:30,16.7775,0.926,16.80303491,2.3955,-0.637,2.478747516,14.382,1.563,14.46668217,16.0265,-0.0466,16.02656775,2.3955,-0.637,2.478747516,13.631,0.5904,13.64378002
01/03/2021 20:00,15.8795,0.7704,15.89817714,2.3995,-0.782,2.523712394,13.48,1.5524,13.56909524,15.3135,-0.0102,15.3135034,2.3995,-0.782,2.523712394,12.914,0.7718,12.9370426
01/03/2021 20:30,14.96,0.6567,14.97440666,2.254,-0.7785,2.384654744,12.706,1.4352,12.78679925,14.14,-0.0259,14.14002372,2.254,-0.7785,2.384654744,11.886,0.7526,11.9098028
01/03/2021 21:00,14.478,0.1957,14.47932258,2.242,-0.9765,2.445427621,12.236,1.1722,12.29201972,13.706,-0.4811,13.71444105,2.242,-0.9765,2.445427621,11.464,0.4954,11.474699
01/03/2021 21:30,14.0275,0.6052,14.04054925,2.4695,-0.665,2.557470479,11.558,1.2702,11.62758668,13.2485,-0.1994,13.25000048,2.4695,-0.665,2.557470479,10.779,0.4656,10.78905113
01/03/2021 22:00,13.8445,0.1837,13.84571869,2.9745,-0.7745,3.073678659,10.87,0.9582,10.91215136,12.9197,-0.6459,12.9358353,2.9745,-0.7745,3.073678659,9.9452,0.1286,9.94603142
01/03/2021 22:30,12.4812,-0.0296,12.4812351,2.628,-0.789,2.743885019,9.8532,0.7594,9.882420685,11.221,-0.789,11.2487049,2.628,-0.789,2.743885019,8.593,0,8.593
01/03/2021 23:00,12.0788,-0.6594,12.09678543,2.712,-1.173,2.95480507,9.3668,0.5136,9.380870279,10.7972,-1.173,10.86073003,2.712,-1.173,2.95480507,8.0852,0,8.0852
01/03/2021 23:30,10.7369,-0.5879,10.75298321,2.3195,-1.2925,2.655303467,8.4174,0.7046,8.446838694,9.3919,-1.2925,9.480418865,2.3195,-1.2925,2.655303467,7.0724,0,7.0724
02/03/2021 00:00,10.004,-0.6662,10.02615771,2.059,-1.415,2.498340649,7.945,0.7488,7.980208421,8.4814,-1.415,8.598626109,2.059,-1.415,2.498340649,6.4224,0,6.4224
02/03/2021 00:30,9.9912,-0.4477,10.00122556,2.438,-1.3185,2.771693751,7.5532,0.8708,7.603231082,8.7808,-1.0881,8.847960796,2.438,-1.3185,2.771693751,6.3428,0.2304,6.34698322
02/03/2021 01:00,9.1521,-0.4,9.160836993,2.2535,-1.121,2.51692337,6.8986,0.721,6.936174952,7.8753,-1.0538,7.945492089,2.2535,-1.121,2.51692337,5.6218,0.0672,5.622201622
02/03/2021 01:30,9.0853,-0.2233,9.088043738,1.9495,-0.8685,2.134207698,7.1358,0.6452,7.164909258,7.8891,-0.8195,7.9315496,1.9495,-0.8685,2.134207698,5.9396,0.049,5.939802115
02/03/2021 02:00,9.0242,-0.3036,9.029305544,1.972,-0.701,2.092889151,7.0522,0.3974,7.063388111,8.2034,-0.701,8.233296579,1.972,-0.701,2.092889151,6.2314,0,6.2314
02/03/2021 02:30,8.8762,-0.5255,8.89174205,2.063,-0.7915,2.209624685,6.8132,0.266,6.81839059,8.1898,-0.7915,8.227958209,2.063,-0.7915,2.209624685,6.1268,0,6.1268
02/03/2021 03:00,8.5662,-0.6166,8.588362941,2.068,-0.942,2.272440978,6.4982,0.3254,6.506342167,8.046,-0.942,8.100955499,2.068,-0.942,2.272440978,5.978,0,5.978
02/03/2021 03:30,8.5252,-0.9189,8.574579421,2.146,-1.3865,2.554936056,6.3792,0.4676,6.396314751,8.0528,-1.3567,8.166285736,2.146,-1.3865,2.554936056,5.9068,0.0298,5.906875171
02/03/2021 04:00,8.0353,-0.4787,8.049546557,1.7395,-1.2985,2.17070553,6.2958,0.8198,6.348950282,7.5649,-1.1199,7.647345162,1.7395,-1.2985,2.17070553,5.8254,0.1786,5.828137191
02/03/2021 04:30,8.6439,-0.8196,8.682669599,2.0275,-1.553,2.553931332,6.6164,0.7334,6.656923052,8.2043,-1.4608,8.333335174,2.0275,-1.553,2.553931332,6.1768,0.0922,6.177488088
02/03/2021 05:00,8.1188,-0.4818,8.133083344,1.779,-1.39,2.257640583,6.3398,0.9082,6.404521159,7.589,-1.128,7.67237284,1.779,-1.39,2.257640583,5.81,0.262,5.815904401
02/03/2021 05:30,8.032,-0.5164,8.048583289,1.74,-1.318,2.182824775,6.292,0.8016,6.342856341,7.6988,-1.1538,7.784778473,1.74,-1.318,2.182824775,5.9588,0.1642,5.961061909
02/03/2021 06:00,8.6248,-0.4259,8.63530925,2.041,-1.2525,2.394668505,6.5838,0.8266,6.635487171,8.306,-1.0633,8.373783069,2.041,-1.2525,2.394668505,6.265,0.1892,6.267856224
02/03/2021 06:30,7.8886,0.0937,7.88915646,1.518,-0.5515,1.615077785,6.3706,0.6452,6.403188846,7.6706,-0.5111,7.687608703,1.518,-0.5515,1.615077785,6.1526,0.0404,6.152732638
02/03/2021 07:00,9.7876,0.0485,9.787720164,1.686,-0.4815,1.753407611,8.1016,0.53,8.118917573,9.5196,-0.4815,9.531769322,1.686,-0.4815,1.753407611,7.8336,0,7.8336
02/03/2021 07:30,10.8021,0.6703,10.822877,1.7675,-0.1745,1.776093044,9.0346,0.8448,9.074011472,10.5257,-0.1745,10.52714637,1.7675,-0.1745,1.776093044,8.7582,0,8.7582
02/03/2021 08:00,12.406,0.689,12.42511799,2.516,-0.175,2.522078706,9.89,0.864,9.927668206,12.1996,-0.175,12.2008551,2.516,-0.175,2.522078706,9.6836,0,9.6836
02/03/2021 08:30,13.3901,-0.1819,13.39133547,3.4665,-0.5055,3.503163213,9.9236,0.3236,9.928874756,13.4055,0.5649,13.417397,3.4665,-0.5055,3.503163213,9.939,1.0704,9.996473236
02/03/2021 09:00,13.9099,-0.3774,13.91501882,4.0545,-0.385,4.072738053,9.8554,0.0076,9.85540293,14.2215,1.704,14.32322164,4.0545,-0.385,4.072738053,10.167,2.089,10.37939353
02/03/2021 09:30,14.7192,-0.2528,14.72137074,4.81,-0.295,4.819037767,9.9092,0.0422,9.909289858,14.904,1.9726,15.03397375,4.81,-0.295,4.819037767,10.094,2.2676,10.34557131
02/03/2021 10:00,14.5793,-0.1297,14.57987691,4.8275,-0.2795,4.835584401,9.7518,0.1498,9.752950491,14.8995,2.1005,15.04683357,4.8275,-0.2795,4.835584401,10.072,2.38,10.34937602
02/03/2021 10:30,14.8565,-0.0801,14.85671593,5.1365,-0.3355,5.14744524,9.72,0.2554,9.723354831,15.2335,2.1461,15.38392887,5.1365,-0.3355,5.14744524,10.097,2.4816,10.39748756
02/03/2021 11:00,14.7782,0.0199,14.7782134,5.421,-0.2105,5.425085368,9.3572,0.2304,9.360036111,15.0724,2.2567,15.24040474,5.421,-0.2105,5.425085368,9.6514,2.4672,9.961756763
02/03/2021 11:30,15.1012,0.1369,15.10182052,5.72,-0.1395,5.721700818,9.3812,0.2764,9.385270928,15.3018,2.3555,15.4820368,5.72,-0.1395,5.721700818,9.5818,2.495,9.901308814
02/03/2021 12:00,14.6337,-0.1617,14.63459335,5.8045,-0.2155,5.808498989,8.8292,0.0538,8.829363911,14.7671,2.0541,14.90927796,5.8045,-0.2155,5.808498989,8.9626,2.2696,9.245500685
