Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/03/2021 12:30,14.8207,-0.2451,14.82272655,6.1605,-0.3775,6.17205529,8.6602,0.1324,8.661212028,15.0847,1.9773,15.21374015,6.1605,-0.3775,6.17205529,8.9242,2.3548,9.229649434
02/03/2021 13:00,14.7245,-0.2736,14.7270417,6.1535,-0.53,6.176282235,8.571,0.2564,8.574834223,15.0135,1.9728,15.14255996,6.1535,-0.53,6.176282235,8.86,2.5028,9.206715367
02/03/2021 13:30,14.2869,-0.2693,14.28943785,5.9415,-0.5785,5.969596678,8.3454,0.3092,8.35112602,14.6881,1.9905,14.82236054,5.9415,-0.5785,5.969596678,8.7466,2.569,9.116072211
02/03/2021 14:00,13.9541,-0.2162,13.95577476,5.6645,-0.487,5.685396138,8.2896,0.2708,8.294021992,14.2921,2.0514,14.4385721,5.6645,-0.487,5.685396138,8.6276,2.5384,8.993272837
02/03/2021 14:30,13.6135,-0.2606,13.61599407,5.4055,-0.348,5.416690341,8.208,0.0874,8.208465311,14.0119,2.0136,14.15584425,5.4055,-0.348,5.416690341,8.6064,2.3616,8.92453223
02/03/2021 15:00,13.2211,-0.3576,13.22593524,4.9315,-0.445,4.951536857,8.2896,0.0874,8.290060731,13.4967,1.7274,13.60679322,4.9315,-0.445,4.951536857,8.5652,2.1724,8.836400444
02/03/2021 15:30,12.8708,-0.0459,12.87088184,4.25,-0.1285,4.251942174,8.6208,0.0826,8.621195706,13.1906,2.1199,13.35986169,4.25,-0.1285,4.251942174,8.9406,2.2484,9.218982098
02/03/2021 16:00,12.7809,0.0066,12.7809017,3.5485,-0.002,3.548500564,9.2324,0.0086,9.232404005,13.1101,1.9832,13.25925353,3.5485,-0.002,3.548500564,9.5616,1.9852,9.765511436
02/03/2021 16:30,12.9425,-0.0582,12.94263086,2.8465,-0.061,2.847153535,10.096,0.0028,10.09600039,13.2665,1.8158,13.39018864,2.8465,-0.061,2.847153535,10.42,1.8768,10.58767105
02/03/2021 17:00,12.613,0.019,12.61301431,1.895,0.019,1.895095248,10.718,0,10.718,13.017,1.82,13.1436178,1.895,0.019,1.895095248,11.122,1.801,11.26687557
02/03/2021 17:30,13.6025,-0.2045,13.60403714,1.5485,-0.2045,1.561945101,12.054,0,12.054,13.9555,1.3881,14.02436458,1.5485,-0.2045,1.561945101,12.407,1.5926,12.50879785
02/03/2021 18:00,14.2365,-0.164,14.23744458,1.5595,-0.164,1.568099566,12.677,0,12.677,14.5795,1.42,14.64848867,1.5595,-0.164,1.568099566,13.02,1.584,13.116
02/03/2021 18:30,14.402,-0.124,14.4025338,1.503,-0.124,1.508106429,12.899,0,12.899,14.854,1.4428,14.92390659,1.503,-0.124,1.508106429,13.351,1.5668,13.44262114
02/03/2021 19:00,16.0275,1.4066,16.08910438,1.5105,-0.237,1.528979807,14.517,1.6436,14.60974709,15.8125,0.1546,15.81325575,1.5105,-0.237,1.528979807,14.302,0.3916,14.30736015
02/03/2021 19:30,16.205,1.8405,16.30918346,1.463,-0.3455,1.503242911,14.742,2.186,14.90319295,15.697,-0.3455,15.70080187,1.463,-0.3455,1.503242911,14.234,0,14.234
02/03/2021 20:00,15.535,2.1778,15.68690657,1.342,0.011,1.342045081,14.193,2.1668,14.35744654,15.037,0.011,15.03700402,1.342,0.011,1.342045081,13.695,0,13.695
02/03/2021 20:30,15.194,1.1274,15.23576932,1.472,-0.643,1.606310369,13.722,1.7704,13.83573634,14.788,-0.643,14.80197261,1.472,-0.643,1.606310369,13.316,0,13.316
02/03/2021 21:00,13.939,1.8704,14.06392965,1.195,-0.209,1.213138904,12.744,2.0794,12.91253036,13.412,-0.209,13.41362833,1.195,-0.209,1.213138904,12.217,0,12.217
02/03/2021 21:30,13.9405,0.9266,13.97126078,1.4215,-0.717,1.592090214,12.519,1.6436,12.62643188,13.3005,-0.717,13.31981191,1.4215,-0.717,1.592090214,11.879,0,11.879
02/03/2021 22:00,12.785,0.9692,12.82168373,1.6,-0.685,1.740466891,11.185,1.6542,11.30666187,12.436,-0.6034,12.45063001,1.6,-0.685,1.740466891,10.836,0.0816,10.83630724
02/03/2021 22:30,11.5004,-0.6239,11.51731094,1.548,-0.8275,1.755294918,9.9524,0.2036,9.954482343,11.4376,0.1795,11.43900844,1.548,-0.8275,1.755294918,9.8896,1.007,9.940736248
02/03/2021 23:00,11.0515,-0.3784,11.05797625,1.7135,-0.989,1.978434545,9.338,0.6106,9.357941887,10.6915,-0.989,10.73714549,1.7135,-0.989,1.978434545,8.978,0,8.978
02/03/2021 23:30,10.2223,-0.4881,10.2339464,1.7915,-1.1525,2.130194475,8.4308,0.6644,8.456938926,10.0265,-1.1525,10.09251993,1.7915,-1.1525,2.130194475,8.235,0,8.235
03/03/2021 00:00,9.5001,-0.3957,9.508337315,1.5915,-1.2385,2.016619572,7.9086,0.8428,7.953380778,9.1641,-1.2385,9.247411046,1.5915,-1.2385,2.016619572,7.5726,0,7.5726
03/03/2021 00:30,9.2765,-0.4608,9.287937817,1.7645,-1.226,2.148612634,7.512,0.7652,7.550872469,8.9127,-1.1434,8.985743422,1.7645,-1.226,2.148612634,7.1482,0.0826,7.14867722
03/03/2021 01:00,8.7018,-0.4327,8.712551436,1.761,-1.1355,2.095347525,6.9408,0.7028,6.976290739,8.4666,-1.0357,8.52971219,1.761,-1.1355,2.095347525,6.7056,0.0998,6.706342625
03/03/2021 01:30,8.2174,-0.2132,8.220165266,1.338,-0.77,1.543743502,6.8794,0.5568,6.90189616,7.8132,-0.769,7.850952505,1.338,-0.77,1.543743502,6.4752,0.001,6.475200077
03/03/2021 02:00,8.631,-0.5661,8.649545087,1.475,-0.8705,1.712715753,7.156,0.3044,7.162471317,8.0136,-0.8705,8.060741604,1.475,-0.8705,1.712715753,6.5386,0,6.5386
03/03/2021 02:30,8.434,-0.9333,8.485482007,1.618,-1.2865,2.067125117,6.816,0.3532,6.825145144,8.0394,-1.2865,8.141684998,1.618,-1.2865,2.067125117,6.4214,0,6.4214
03/03/2021 03:00,8.0752,-0.4802,8.089465191,1.526,-1.158,1.915630445,6.5492,0.6778,6.584180547,7.67,-1.109,7.749760061,1.526,-1.158,1.915630445,6.144,0.049,6.144195391
03/03/2021 03:30,8.4259,-0.6757,8.452949858,1.8335,-1.4015,2.30779646,6.5924,0.7258,6.632233666,8.1225,-1.2699,8.221170979,1.8335,-1.4015,2.30779646,6.289,0.1316,6.290376742
03/03/2021 04:00,7.6918,-0.5832,7.71387772,1.469,-1.33,1.981630894,6.2228,0.7468,6.267451642,7.1244,-1.2072,7.225953723,1.469,-1.33,1.981630894,5.6554,0.1228,5.656733068
03/03/2021 04:30,7.5129,-0.2706,7.517771663,1.2565,-0.959,1.580655956,6.2564,0.6884,6.294158841,7.2681,-0.8342,7.315816239,1.2565,-0.959,1.580655956,6.0116,0.1248,6.012895276
03/03/2021 05:00,7.7415,-0.6461,7.768414733,1.2135,-1.0665,1.615550835,6.528,0.4204,6.541522771,7.5409,-1.0521,7.613940322,1.2135,-1.0665,1.615550835,6.3274,0.0144,6.327416386
03/03/2021 05:30,7.7716,-0.7798,7.810624469,1.403,-1.254,1.881734572,6.3686,0.4742,6.386229842,7.5864,-1.254,7.689342037,1.403,-1.254,1.881734572,6.1834,0,6.1834
03/03/2021 06:00,7.8404,-0.4833,7.85528173,1.416,-1.1755,1.840341341,6.4244,0.6922,6.461583103,7.778,-1.0997,7.855356395,1.416,-1.1755,1.840341341,6.362,0.0758,6.362451543
03/03/2021 06:30,8.4005,-0.0962,8.401050809,1.4635,-0.773,1.655101583,6.937,0.6768,6.969937391,8.3391,-0.7086,8.369151855,1.4635,-0.773,1.655101583,6.8756,0.0644,6.875901593
03/03/2021 07:00,9.4466,0.6451,9.468601036,1.156,-0.2995,1.194167597,8.2906,0.9446,8.344238582,9.4486,0.0375,9.448674415,1.156,-0.2995,1.194167597,8.2926,0.337,8.299444786
03/03/2021 07:30,10.7656,0.6143,10.78311216,1.202,-0.0645,1.203729309,9.5636,0.6788,9.587659485,10.6908,0.0295,10.6908407,1.202,-0.0645,1.203729309,9.4888,0.094,9.48926559
03/03/2021 08:00,11.687,0.6499,11.70505613,1.249,-0.0365,1.249533213,10.438,0.6864,10.46054439,11.595,0.0183,11.59501444,1.249,-0.0365,1.249533213,10.346,0.0548,10.34614513
03/03/2021 08:30,13.4295,0.8037,13.45352756,2.0005,-0.2725,2.018974121,11.429,1.0762,11.47955781,13.2775,0.0731,13.27770123,2.0005,-0.2725,2.018974121,11.277,0.3456,11.28229446
03/03/2021 09:00,13.5135,1.5366,13.60058167,1.5505,-0.083,1.552719952,11.963,1.6196,12.07213623,13.1105,0.9058,13.14175346,1.5505,-0.083,1.552719952,11.56,0.9888,11.60221209
03/03/2021 09:30,14.817,1.4235,14.88522224,2.49,-0.1365,2.493738609,12.327,1.56,12.42531806,14.651,0.5383,14.66088564,2.49,-0.1365,2.493738609,12.161,0.6748,12.17970755
03/03/2021 10:00,13.7615,1.7479,13.87205957,1.8785,-0.1155,1.882047422,11.883,1.8634,12.02821469,13.5955,-0.0637,13.59564923,1.8785,-0.1155,1.882047422,11.717,0.0518,11.7171145
03/03/2021 10:30,14.685,1.7282,14.78634168,2.069,-0.164,2.075489581,12.616,1.8922,12.75711083,14.573,-0.0632,14.57313704,2.069,-0.164,2.075489581,12.504,0.1008,12.50440629
03/03/2021 11:00,14.4525,1.9197,14.57943772,1.7825,-0.1135,1.786109879,12.67,2.0332,12.83210046,14.4115,0.1101,14.41192056,1.7825,-0.1135,1.786109879,12.629,0.2236,12.6309793
03/03/2021 11:30,15.062,2.0337,15.19867691,1.836,-0.0985,1.838640326,13.226,2.1322,13.39676651,15.056,0.2337,15.05781364,1.836,-0.0985,1.838640326,13.22,0.3322,13.2241732
03/03/2021 12:00,14.978,2.1473,15.13113946,1.566,-0.0655,1.567369213,13.412,2.2128,13.59331556,14.974,0.3415,14.97789365,1.566,-0.0655,1.567369213,13.408,0.407,13.41417582
03/03/2021 12:30,15.543,2.3202,15.71522119,1.726,0.094,1.72855778,13.817,2.2262,13.99519401,15.532,0.5058,15.54023351,1.726,0.094,1.72855778,13.806,0.4118,13.81214014
03/03/2021 13:00,15.6675,2.1097,15.80890225,1.9325,0.1205,1.936253212,13.735,1.9892,13.87829751,15.6535,0.3105,15.65657921,1.9325,0.1205,1.936253212,13.721,0.19,13.72231544
03/03/2021 13:30,15.269,1.9126,15.38832024,1.777,0.03,1.777253218,13.492,1.8826,13.6227107,15.269,0.1154,15.26943608,1.777,0.03,1.777253218,13.492,0.0854,13.49227027
03/03/2021 14:00,15.933,2.0389,16.06292633,2.408,0.0795,2.409311987,13.525,1.9594,13.66619455,15.935,0.2321,15.93669023,2.408,0.0795,2.409311987,13.527,0.1526,13.52786072
03/03/2021 14:30,14.7765,1.9018,14.89838231,2.0185,0.096,2.020781594,12.758,1.8058,12.88516502,14.7875,0.1364,14.78812906,2.0185,0.096,2.020781594,12.769,0.0404,12.76906391
03/03/2021 15:00,14.267,1.7413,14.37287079,1.75,0.1005,1.75288341,12.517,1.6408,12.62408467,14.279,0.1005,14.27935367,1.75,0.1005,1.75288341,12.529,0,12.529
03/03/2021 15:30,14.078,1.7586,14.18741548,1.503,0.118,1.507624953,12.575,1.6406,12.68156904,14.089,0.118,14.08949414,1.503,0.118,1.507624953,12.586,0,12.586
03/03/2021 16:00,14.73,1.814,14.84127676,1.821,0.106,1.824082509,12.909,1.708,13.02150318,14.739,0.106,14.73938116,1.821,0.106,1.824082509,12.918,0,12.918
03/03/2021 16:30,14.0355,1.525,14.11810487,1.4285,0.062,1.429844834,12.607,1.463,12.69160423,14.0455,0.062,14.04563684,1.4285,0.062,1.429844834,12.617,0,12.617
03/03/2021 17:00,14.2825,1.5795,14.36957294,1.0955,0.1145,1.10146743,13.187,1.465,13.268127,14.2945,0.1145,14.29495857,1.0955,0.1145,1.10146743,13.199,0,13.199
03/03/2021 17:30,14.612,1.4105,14.6799201,1.073,0.1145,1.079091864,13.539,1.296,13.60088736,14.618,0.1145,14.61844842,1.073,0.1145,1.079091864,13.545,0,13.545
03/03/2021 18:00,14.808,1.3366,14.86819974,0.966,0.125,0.9740539,13.842,1.2116,13.89492492,14.808,0.125,14.80852758,0.966,0.125,0.9740539,13.842,0,13.842
03/03/2021 18:30,15.075,1.3366,15.13413772,0.94,0.124,0.948143449,14.135,1.2126,14.18691735,15.073,0.124,15.07351004,0.94,0.124,0.948143449,14.133,0,14.133
03/03/2021 19:00,15.5225,1.3072,15.57744453,0.9405,0.114,0.947383898,14.582,1.1932,14.63073649,15.5215,0.114,15.52191864,0.9405,0.114,0.947383898,14.581,0,14.581
03/03/2021 19:30,15.579,1.361,15.63833629,0.941,0.11,0.947407515,14.638,1.251,14.69135954,15.592,0.11,15.59238801,0.941,0.11,0.947407515,14.651,0,14.651
03/03/2021 20:00,14.964,1.242,15.01545404,0.941,0.111,0.947524142,14.023,1.131,14.06853546,14.997,0.111,14.99741078,0.941,0.111,0.947524142,14.056,0,14.056
03/03/2021 20:30,14.25,1.0473,14.28843369,0.94,0.1035,0.945680839,13.31,0.9438,13.34342004,14.283,0.1035,14.283375,0.94,0.1035,0.945680839,13.343,0,13.343
03/03/2021 21:00,13.825,0.9135,13.85514732,0.941,0.0995,0.946245872,12.884,0.814,12.9096883,13.862,0.0995,13.8623571,0.941,0.0995,0.946245872,12.921,0,12.921
03/03/2021 21:30,13.302,0.511,13.31181148,0.941,0.103,0.946620304,12.361,0.408,12.3677316,13.411,0.103,13.41139553,0.941,0.103,0.946620304,12.47,0,12.47
03/03/2021 22:00,12.6275,0.3261,12.63171,0.9405,0.1025,0.946068972,11.687,0.2236,11.6891388,12.7245,0.1025,12.72491283,0.9405,0.1025,0.946068972,11.784,0,11.784
03/03/2021 22:30,11.531,0.1084,11.53150951,0.939,0.092,0.943496158,10.592,0.0164,10.5920127,11.626,0.092,11.62636401,0.939,0.092,0.943496158,10.687,0,10.687
03/03/2021 23:00,10.9545,0.1135,10.95508797,0.9375,0.1135,0.944345541,10.017,0,10.017,11.0545,0.1135,11.05508265,0.9375,0.1135,0.944345541,10.117,0,10.117
03/03/2021 23:30,10.154,0.1472,10.1550669,0.939,0.106,0.94496402,9.215,0.0412,9.215092102,10.2636,0.106,10.26414736,0.939,0.106,0.94496402,9.3246,0,9.3246
04/03/2021 00:00,9.3203,0.105,9.320891432,0.9375,0.105,0.943361675,8.3828,0,8.3828,9.4681,0.105,9.4686822,0.9375,0.105,0.943361675,8.5306,0,8.5306
04/03/2021 00:30,8.7625,0.091,8.762972512,0.9385,0.091,0.942901506,7.824,0,7.824,8.9055,0.091,8.905964925,0.9385,0.091,0.942901506,7.967,0,7.967
04/03/2021 01:00,8.48,-0.0465,8.48012749,0.941,-0.0465,0.94214821,7.539,0,7.539,8.668,-0.0465,8.668124725,0.941,-0.0465,0.94214821,7.727,0,7.727
04/03/2021 01:30,8.4058,-0.403,8.415454987,0.982,-0.403,1.061476801,7.4238,0,7.4238,8.5834,-0.403,8.592855437,0.982,-0.403,1.061476801,7.6014,0,7.6014
04/03/2021 02:00,8.1525,0.1153,8.153315297,0.9525,0.1115,0.95900391,7.2,0.0038,7.200001003,8.2947,0.1115,8.295449375,0.9525,0.1115,0.95900391,7.3422,0,7.3422
04/03/2021 02:30,8.0847,0.103,8.085356089,0.9385,0.103,0.944135186,7.1462,0,7.1462,8.2191,0.103,8.219745362,0.9385,0.103,0.944135186,7.2806,0,7.2806
04/03/2021 03:00,7.8078,0.113,7.808617665,0.939,0.113,0.945774815,6.8688,0,6.8688,7.9518,0.113,7.952602859,0.939,0.113,0.945774815,7.0128,0,7.0128
04/03/2021 03:30,7.6473,0.1205,7.648249312,0.9425,0.1205,0.950171827,6.7048,0,6.7048,7.7951,0.1205,7.796031315,0.9425,0.1205,0.950171827,6.8526,0,6.8526
04/03/2021 04:00,7.7312,0.103,7.731886086,0.966,0.103,0.971475682,6.7652,0,6.7652,7.8828,0.103,7.883472892,0.966,0.103,0.971475682,6.9168,0,6.9168
04/03/2021 04:30,7.5969,0.1175,7.597808622,0.9565,0.1175,0.963690044,6.6404,0,6.6404,7.6689,0.1175,7.669800093,0.9565,0.1175,0.963690044,6.7124,0,6.7124
04/03/2021 05:00,7.6398,-0.3525,7.647927843,0.964,-0.3525,1.026426934,6.6758,0,6.6758,7.735,-0.3525,7.743027912,0.964,-0.3525,1.026426934,6.771,0,6.771
04/03/2021 05:30,7.8081,-0.9926,7.870938976,1.0765,-1.127,1.558518928,6.7316,0.1344,6.73294155,7.9445,-1.127,8.02403946,1.0765,-1.127,1.558518928,6.868,0,6.868
04/03/2021 06:00,7.7496,-0.589,7.771950924,1.044,-1.094,1.512207658,6.7056,0.505,6.724588936,7.9128,-1.0902,7.987549053,1.044,-1.094,1.512207658,6.8688,0.0038,6.868801051
04/03/2021 06:30,8.1287,0.1669,8.130413231,0.9795,-0.4245,1.067530093,7.1492,0.5914,7.173619351,8.2861,-0.3929,8.295409792,0.9795,-0.4245,1.067530093,7.3066,0.0316,7.306668332
04/03/2021 07:00,9.5156,0.4981,9.528627759,1.009,0.0345,1.009589644,8.5066,0.4636,8.519223469,9.6538,0.0393,9.653879994,1.009,0.0345,1.009589644,8.6448,0.0048,8.644801333
04/03/2021 07:30,10.5917,0.5032,10.6036465,1.0205,-0.021,1.020716048,9.5712,0.5242,9.585544068,10.7329,0.0874,10.73325585,1.0205,-0.021,1.020716048,9.7124,0.1084,9.713004907
04/03/2021 08:00,11.3335,1.0598,11.38294331,1.0355,0.165,1.048563422,10.298,0.8948,10.33680178,11.4385,0.3916,11.4452013,1.0355,0.165,1.048563422,10.403,0.2266,10.40546763
04/03/2021 08:30,12.1905,1.1832,12.24778562,1.2055,0.109,1.2104178,10.985,1.0742,11.03739691,12.2705,0.3442,12.27532663,1.2055,0.109,1.2104178,11.065,0.2352,11.06749945
04/03/2021 09:00,13.1125,1.3954,13.18653849,1.2835,0.06,1.28490165,11.829,1.3354,11.90413937,13.2145,0.754,13.23599359,1.2835,0.06,1.28490165,11.931,0.694,11.95116718
04/03/2021 09:30,13.776,1.6631,13.87602528,1.428,0.0945,1.431123422,12.348,1.5686,12.44723302,13.875,1.0717,13.91632731,1.428,0.0945,1.431123422,12.447,0.9772,12.48530051
04/03/2021 10:00,14.063,1.7711,14.17408777,1.356,0.1505,1.364326299,12.707,1.6206,12.80992558,14.158,1.1709,14.20633559,1.356,0.1505,1.364326299,12.802,1.0204,12.84260177
04/03/2021 10:30,14.6735,1.829,14.78704985,1.5875,0.149,1.594477109,13.086,1.68,13.19339971,14.7795,1.233,14.83084317,1.5875,0.149,1.594477109,13.192,1.084,13.23646176
04/03/2021 11:00,14.82,1.8334,14.93297544,1.598,0.116,1.602204731,13.222,1.7174,13.33306967,14.921,1.2182,14.97064635,1.598,0.116,1.602204731,13.323,1.1022,13.36851427
04/03/2021 11:30,14.7415,1.7144,14.84085542,1.6305,0.088,1.632873005,13.111,1.6264,13.21149113,14.8415,1.1056,14.88262321,1.6305,0.088,1.632873005,13.211,1.0176,13.25013324
04/03/2021 12:00,14.872,1.8682,14.98888105,1.513,0.096,1.516042546,13.359,1.7722,13.47603702,14.977,1.2644,15.03027732,1.513,0.096,1.516042546,13.464,1.1684,13.51460153
04/03/2021 12:30,15.052,1.8634,15.16690356,1.482,0.142,1.488787426,13.57,1.7214,13.67874694,15.147,1.2672,15.19991463,1.482,0.142,1.488787426,13.665,1.1252,13.71124721
04/03/2021 13:00,15.5795,2.1188,15.72291747,1.7585,0.192,1.768950607,13.821,1.9268,13.95466228,15.6005,0.6414,15.61367971,1.7585,0.192,1.768950607,13.842,0.4494,13.84929328
04/03/2021 13:30,17.1455,1.8168,17.2414887,3.5045,-0.157,3.508015001,13.641,1.9738,13.78306089,17.1495,0.0282,17.14952319,3.5045,-0.157,3.508015001,13.645,0.1852,13.64625678
04/03/2021 14:00,13.9915,2.2126,14.16536872,1.6105,-0.079,1.612436433,12.381,2.2916,12.59129031,13.9935,0.4096,13.99949336,1.6105,-0.079,1.612436433,12.383,0.4886,12.39263567
04/03/2021 14:30,15.0035,1.6401,15.09287714,1.7315,-0.2675,1.752041238,13.272,1.9076,13.40838998,15.0035,-0.1743,15.00451241,1.7315,-0.2675,1.752041238,13.272,0.0932,13.27232724
04/03/2021 15:00,14.846,1.9036,14.96754519,1.745,-0.173,1.753554676,13.101,2.0766,13.26455686,14.841,0.0794,14.8412124,1.745,-0.173,1.753554676,13.096,0.2524,13.09843203
04/03/2021 15:30,14.8645,1.9843,14.99635978,1.8225,-0.1795,1.831318241,13.042,2.1638,13.22027967,14.8335,0.1575,14.83433613,1.8225,-0.1795,1.831318241,13.011,0.337,13.01536361
04/03/2021 16:00,15.397,1.8107,15.50310432,2.34,-0.2965,2.35870987,13.057,2.1072,13.22594196,15.221,-0.0085,15.22100237,2.34,-0.2965,2.35870987,12.881,0.288,12.88421922
04/03/2021 16:30,14.404,1.8771,14.525795,1.674,-0.1965,1.685493474,12.73,2.0736,12.89777954,14.046,0.0445,14.04607049,1.674,-0.1965,1.685493474,12.372,0.241,12.37434705
04/03/2021 17:00,15.2275,1.6793,15.31981739,1.9215,-0.0065,1.921510994,13.306,1.6858,13.41236585,14.9495,0.0309,14.94953193,1.9215,-0.0065,1.921510994,13.028,0.0374,13.02805368
04/03/2021 17:30,15.365,1.3371,15.42306913,1.941,-0.1135,1.944315625,13.424,1.4506,13.50214858,15.016,-0.1135,15.01642894,1.941,-0.1135,1.944315625,13.075,0,13.075
04/03/2021 18:00,15.6875,1.1897,15.73254723,2.1955,-0.1985,2.204455148,13.492,1.3882,13.56322835,15.4735,-0.1985,15.47477316,2.1955,-0.1985,2.204455148,13.278,0,13.278
04/03/2021 18:30,16.207,1.355,16.26354432,2.709,-0.085,2.71033319,13.498,1.44,13.57459406,16.063,-0.085,16.06322489,2.709,-0.085,2.71033319,13.354,0,13.354
04/03/2021 19:00,16.3515,1.2196,16.39691972,2.5745,-0.206,2.582728451,13.777,1.4256,13.85056188,16.0255,-0.206,16.02682396,2.5745,-0.206,2.582728451,13.451,0,13.451
04/03/2021 19:30,17.048,0.663,17.06088723,3.155,-0.73,3.238352204,13.893,1.393,13.96266085,16.465,-0.73,16.48117487,3.155,-0.73,3.238352204,13.31,0,13.31
04/03/2021 20:00,14.322,1.3102,14.38180476,1.921,-0.464,1.976243153,12.401,1.7742,12.52727371,14.414,-0.4612,14.42137654,1.921,-0.464,1.976243153,12.493,0.0028,12.49300031
04/03/2021 20:30,14.5195,0.8547,14.54463449,1.4965,-0.5805,1.605145632,13.023,1.4352,13.10184445,14.4145,-0.5805,14.4261842,1.4965,-0.5805,1.605145632,12.918,0,12.918
04/03/2021 21:00,14.271,0.3407,14.27506629,1.683,-0.9525,1.933842095,12.588,1.2932,12.65425265,14.144,-0.9525,14.17603584,1.683,-0.9525,1.933842095,12.461,0,12.461
04/03/2021 21:30,13.93,0.0974,13.93034051,1.999,-1.357,2.416081538,11.931,1.4544,12.01931946,13.702,-1.3464,13.76799175,1.999,-1.357,2.416081538,11.703,0.0106,11.7030048
04/03/2021 22:00,13.3515,0.4976,13.36076936,2.3235,-1.315,2.669808467,11.028,1.8126,11.17596988,13.2205,-1.2642,13.28080652,2.3235,-1.315,2.669808467,10.897,0.0508,10.89711841
04/03/2021 22:30,11.8466,-0.8899,11.879977,2.228,-0.9485,2.421494631,9.6186,0.0586,9.618778505,12.299,0.7095,12.31944768,2.228,-0.9485,2.421494631,10.071,1.658,10.20656676
04/03/2021 23:00,11.4231,-0.0167,11.42311221,2.4835,-0.9335,2.653148036,8.9396,0.9168,8.986488213,11.5141,-0.9335,11.55187955,2.4835,-0.9335,2.653148036,9.0306,0,9.0306
04/03/2021 23:30,12.5064,-0.6203,12.52177356,4.498,-1.4535,4.727014518,8.0084,0.8332,8.051626718,12.6216,-1.4535,12.70501668,4.498,-1.4535,4.727014518,8.1236,0,8.1236
05/03/2021 00:00,10.6642,-0.2822,10.66793319,4.573,-1.485,4.808071755,6.0912,1.2028,6.208819959,10.696,-1.4534,10.79429421,4.573,-1.485,4.808071755,6.123,0.0316,6.123081541
05/03/2021 00:30,8.2375,-0.2119,8.240224988,2.7395,-1.2315,3.003573289,5.498,1.0196,5.591742855,7.9735,-1.2315,8.068041553,2.7395,-1.2315,3.003573289,5.234,0,5.234
05/03/2021 01:00,9.8891,-0.503,9.901884054,3.3755,-1.177,3.574818772,6.5136,0.674,6.548378499,9.6895,-1.177,9.76072432,3.3755,-1.177,3.574818772,6.314,0,6.314
05/03/2021 01:30,8.1011,-0.7585,8.136531415,2.4515,-1.2605,2.756576228,5.6496,0.502,5.671858969,7.8823,-1.2605,7.982450347,2.4515,-1.2605,2.756576228,5.4308,0,5.4308
05/03/2021 02:00,8.6555,-0.7215,8.685519127,2.1975,-1.3215,2.564248135,6.458,0.6,6.485812517,8.2119,-1.3215,8.317551554,2.1975,-1.3215,2.564248135,6.0144,0,6.0144
05/03/2021 02:30,9.7825,-0.864,9.820580545,3.1815,-1.559,3.542939916,6.601,0.695,6.637486422,9.2123,-1.559,9.343283807,3.1815,-1.559,3.542939916,6.0308,0,6.0308
05/03/2021 03:00,9.4812,-0.8789,9.521849539,3.987,-1.7545,4.355965938,5.4942,0.8756,5.563533859,8.834,-1.7545,9.006543524,3.987,-1.7545,4.355965938,4.847,0,4.847
05/03/2021 03:30,9.061,-0.7341,9.090688852,4.524,-1.9735,4.935714563,4.537,1.2394,4.70324158,8.702,-1.9649,8.921078187,4.524,-1.9735,4.935714563,4.178,0.0086,4.178008851
05/03/2021 04:00,7.6379,0.1289,7.638987604,3.4945,-1.9015,3.978345448,4.1434,2.0304,4.614139976,7.2837,-1.8987,7.527107504,3.4945,-1.9015,3.978345448,3.7892,0.0028,3.789201035
05/03/2021 04:30,8.4586,0.2113,8.461238778,3.433,-1.8335,3.891941835,5.0256,2.0448,5.425667,8.3396,-1.8335,8.538773355,3.433,-1.8335,3.891941835,4.9066,0,4.9066
05/03/2021 05:00,9.4214,0.2157,9.423868868,4.508,-1.7495,4.835577964,4.9134,1.9652,5.291834332,9.3666,-1.7495,9.528585719,4.508,-1.7495,4.835577964,4.8586,0,4.8586
05/03/2021 05:30,9.0389,0.2223,9.041633177,5.0155,-0.9585,5.106266983,4.0234,1.1808,4.19309387,9.0101,-0.4381,9.020744627,5.0155,-0.9585,5.106266983,3.9946,0.5204,4.028355163
05/03/2021 06:00,8.5201,-0.4821,8.533728635,4.5965,-0.8845,4.680828185,3.9236,0.4024,3.944180868,8.4875,-0.4169,8.497732748,4.5965,-0.8845,4.680828185,3.891,0.4676,3.918996142
05/03/2021 06:30,10.2708,0.3121,10.27554082,5.204,-0.8495,5.272880261,5.0668,1.1616,5.198247474,9.7276,-0.8495,9.764622471,5.204,-0.8495,5.272880261,4.5236,0,4.5236
05/03/2021 07:00,11.4795,-0.5844,11.49436573,5.8145,-0.931,5.888562749,5.665,0.3466,5.675593058,11.2357,-0.0382,11.23576494,5.8145,-0.931,5.888562749,5.4212,0.8928,5.494224357
05/03/2021 07:30,11.5694,-0.2109,11.5713221,5.673,-0.7945,5.728364448,5.8964,0.5836,5.925210707,11.4368,0.2499,11.4395299,5.673,-0.7945,5.728364448,5.7638,1.0444,5.857658389
05/03/2021 08:00,11.6452,1.4806,11.73894626,4.376,-0.402,4.394426015,7.2692,1.8826,7.509024664,11.119,-0.3942,11.12598556,4.376,-0.402,4.394426015,6.743,0.0078,6.743004511
05/03/2021 08:30,13.1128,0.2995,13.11621989,4.824,-0.9995,4.926456764,8.2888,1.299,8.389970586,12.8228,-0.7777,12.84636202,4.824,-0.9995,4.926456764,7.9988,0.2218,8.001874573
05/03/2021 09:00,13.8646,-0.446,13.87177167,4.976,-1.049,5.085368915,8.8886,0.603,8.909030192,13.8694,1.4892,13.94912087,4.976,-1.049,5.085368915,8.8934,2.5382,9.248514627
05/03/2021 09:30,15.7513,-0.1349,15.75187766,6.2145,-1.0565,6.303665799,9.5368,0.9216,9.581226477,15.5093,1.7793,15.6110312,6.2145,-1.0565,6.303665799,9.2948,2.8358,9.717770767
05/03/2021 10:00,16.0081,-0.1891,16.00921686,7.2605,-1.2095,7.360553682,8.7476,1.0204,8.806913303,15.9035,1.7003,15.99413431,7.2605,-1.2095,7.360553682,8.643,2.9098,9.119670226
05/03/2021 10:30,15.4067,-0.171,15.40764894,7.6575,-1.134,7.741011707,7.7492,0.963,7.808807184,14.7923,1.7114,14.8909714,7.6575,-1.134,7.741011707,7.1348,2.8454,7.681254598
05/03/2021 11:00,14.477,-0.3082,14.48028025,7.01,-1.175,7.107793258,7.467,0.8668,7.517142492,14.1516,1.5812,14.23966207,7.01,-1.175,7.107793258,7.1416,2.7562,7.65500418
05/03/2021 11:30,15.9639,-0.2816,15.96638349,7.8615,-1.258,7.96151658,8.1024,0.9764,8.161019711,15.6951,1.6192,15.77840209,7.8615,-1.258,7.96151658,7.8336,2.8772,8.345272242
05/03/2021 12:00,14.8649,-0.114,14.86533713,7.5075,-1.267,7.61366175,7.3574,1.153,7.44719704,14.6307,1.7954,14.74044924,7.5075,-1.267,7.61366175,7.1232,3.0624,7.753597359
05/03/2021 12:30,15.4522,-0.3158,15.4554267,7.678,-1.511,7.825267088,7.7742,1.1952,7.865538041,15.1948,1.585,15.2772436,7.678,-1.511,7.825267088,7.5168,3.096,8.129421765
05/03/2021 13:00,15.1369,-0.112,15.13731435,7.4195,-1.48,7.56567117,7.7174,1.368,7.83770928,14.6839,1.7984,14.79361895,7.4195,-1.48,7.56567117,7.2644,3.2784,7.96990677
05/03/2021 13:30,15.2262,-0.607,15.23829437,7.79,-1.691,7.971422771,7.4362,1.084,7.514793839,15.3472,1.3226,15.40408448,7.79,-1.691,7.971422771,7.5572,3.0136,8.135911553
05/03/2021 14:00,14.6824,-0.5509,14.69273156,7.757,-1.7385,7.949429618,6.9254,1.1876,7.026489801,14.574,1.3949,14.64060183,7.757,-1.7385,7.949429618,6.817,3.1334,7.502645171
05/03/2021 14:30,14.9341,-0.8107,14.9560883,8.1065,-1.9435,8.336218237,6.8276,1.1328,6.920936179,14.7123,1.1323,14.75580816,8.1065,-1.9435,8.336218237,6.6058,3.0758,7.286778388
05/03/2021 15:00,12.5582,-0.4491,12.56622768,6.609,-1.5225,6.782100504,5.9492,1.0734,6.045259978,12.3864,1.5121,12.47835532,6.609,-1.5225,6.782100504,5.7774,3.0346,6.525882923
05/03/2021 15:30,13.6862,0.3701,13.69120318,6.946,-1.4655,7.09891585,6.7402,1.8356,6.985679881,13.1994,-0.3999,13.20545646,6.946,-1.4655,7.09891585,6.2534,1.0656,6.343541197
05/03/2021 16:00,13.3041,0.6493,13.31993496,7.0285,-1.6135,7.211324046,6.2756,2.2628,6.671088307,12.8577,-1.2295,12.91635086,7.0285,-1.6135,7.211324046,5.8292,0.384,5.841834356
05/03/2021 16:30,13.3341,0.8515,13.36126023,6.5805,-1.5035,6.750073518,6.7536,2.355,7.152421825,12.8781,-1.0283,12.919089,6.5805,-1.5035,6.750073518,6.2976,0.4752,6.31550321
05/03/2021 17:00,11.785,1.0621,11.83276305,4.299,-1.1345,4.44617715,7.486,2.1966,7.801618265,11.2494,-0.8245,11.27957449,4.299,-1.1345,4.44617715,6.9504,0.31,6.957309836
05/03/2021 17:30,14.3085,0.8153,14.33170912,4.5645,-1.1075,4.696936927,9.744,1.9228,9.931902931,13.8611,-1.0259,13.89901306,4.5645,-1.1075,4.696936927,9.2966,0.0816,9.296958111
05/03/2021 18:00,14.804,0.9257,14.83291396,4.717,-0.9915,4.820078967,10.087,1.9172,10.26758126,14.0694,-0.9281,14.09997823,4.717,-0.9915,4.820078967,9.3524,0.0634,9.352614892
05/03/2021 18:30,14.138,1.1258,14.18275254,3.788,-0.752,3.861922837,10.35,1.8778,10.51896539,13.6146,-0.706,13.63289291,3.788,-0.752,3.861922837,9.8266,0.046,9.826707666
05/03/2021 19:00,16.628,0.8963,16.65213913,4.758,-0.8875,4.840064075,11.87,1.7838,12.00328465,16.139,-0.8663,16.16223365,4.758,-0.8875,4.840064075,11.381,0.0212,11.38101975
05/03/2021 19:30,15.935,0.7597,15.95309904,4.127,-1.1805,4.292517822,11.808,1.9402,11.96633779,15.133,-1.0969,15.17270176,4.127,-1.1805,4.292517822,11.006,0.0836,11.0063175
05/03/2021 20:00,15.775,0.8253,15.79657384,3.992,-1.1975,4.167741625,11.783,2.0228,11.95536737,15.098,-1.0429,15.13397649,3.992,-1.1975,4.167741625,11.106,0.1546,11.107076
05/03/2021 20:30,14.1755,0.9476,14.20713715,2.6795,-1.077,2.887845088,11.496,2.0246,11.67291828,13.4725,-0.9176,13.5037123,2.6795,-1.077,2.887845088,10.793,0.1594,10.79417701
05/03/2021 21:00,14.003,0.4376,14.00983593,2.178,-1.279,2.525772159,11.825,1.7166,11.94894726,13.337,-1.279,13.39818682,2.178,-1.279,2.525772159,11.159,0,11.159
05/03/2021 21:30,13.3175,0.1001,13.31787619,2.2185,-1.4225,2.635383938,11.099,1.5226,11.20295103,12.9775,-1.4043,13.05325878,2.2185,-1.4225,2.635383938,10.759,0.0182,10.75901539
05/03/2021 22:00,12.9855,0.2738,12.98838622,2.2275,-1.244,2.551331466,10.758,1.5178,10.86454237,12.7815,-1.2334,12.84087294,2.2275,-1.244,2.551331466,10.554,0.0106,10.55400532
05/03/2021 22:30,12.1426,-0.2739,12.14568878,2.398,-1.0515,2.618407197,9.7446,0.7776,9.775576245,12.1696,-0.5849,12.18364774,2.398,-1.0515,2.618407197,9.7716,0.4666,9.782733878
05/03/2021 23:00,11.2896,-0.0746,11.28984647,2.351,-0.688,2.449600988,8.9386,0.6134,8.959622175,11.0496,-0.688,11.07099834,2.351,-0.688,2.449600988,8.6986,0,8.6986
05/03/2021 23:30,10.325,-0.7015,10.34880318,2.018,-0.8915,2.206149644,8.307,0.19,8.309172582,10.1262,-0.8915,10.16536761,2.018,-0.8915,2.206149644,8.1082,0,8.1082
06/03/2021 00:00,10.4059,-0.7966,10.43634641,2.3975,-1.171,2.668191757,8.0084,0.3744,8.017146994,10.3655,-1.171,10.43143476,2.3975,-1.171,2.668191757,7.968,0,7.968
06/03/2021 00:30,9.5608,-0.5972,9.579433411,2.356,-1.225,2.655439888,7.2048,0.6278,7.232100378,9.4956,-1.225,9.574290802,2.356,-1.225,2.655439888,7.1396,0,7.1396
06/03/2021 01:00,8.9246,-0.4298,8.93494338,2.048,-0.976,2.268673621,6.8766,0.5462,6.898257896,8.7384,-0.976,8.792736239,2.048,-0.976,2.268673621,6.6904,0,6.6904
06/03/2021 01:30,8.9232,-0.8056,8.959491593,1.991,-1.035,2.243948752,6.9322,0.2294,6.935994608,8.4594,-1.035,8.52248047,1.991,-1.035,2.243948752,6.4684,0,6.4684
06/03/2021 02:00,8.4484,-0.7024,8.477548485,1.832,-0.977,2.076235295,6.6164,0.2746,6.622095901,8.1988,-0.977,8.25680631,1.832,-0.977,2.076235295,6.3668,0,6.3668
06/03/2021 02:30,8.276,-0.6327,8.300149715,1.556,-0.9245,1.809927139,6.72,0.2918,6.726332377,8.059,-0.9245,8.111854366,1.556,-0.9245,1.809927139,6.503,0,6.503
06/03/2021 03:00,8.3567,-0.8305,8.397866702,1.5685,-1.0685,1.89786314,6.7882,0.238,6.792370959,8.2271,-1.0685,8.296195915,1.5685,-1.0685,1.89786314,6.6586,0,6.6586
06/03/2021 03:30,7.5295,-0.7956,7.571416618,1.2905,-1.05,1.663697764,6.239,0.2544,6.244184523,7.6169,-1.05,7.68893137,1.2905,-1.05,1.663697764,6.3264,0,6.3264
06/03/2021 04:00,7.7217,-0.6527,7.749236619,1.2225,-0.9945,1.575924015,6.4992,0.3418,6.508181611,7.8427,-0.9945,7.905502738,1.2225,-0.9945,1.575924015,6.6202,0,6.6202
06/03/2021 04:30,7.7172,-1.0301,7.785645885,1.337,-1.2625,1.838878802,6.3802,0.2324,6.384431204,7.844,-1.2625,7.944950739,1.337,-1.2625,1.838878802,6.507,0,6.507
06/03/2021 05:00,7.3875,-0.9115,7.4435199,1.2895,-1.3665,1.878864684,6.098,0.455,6.114951267,7.5247,-1.3665,7.647773031,1.2895,-1.3665,1.878864684,6.2352,0,6.2352
06/03/2021 05:30,7.6579,-0.7421,7.69377312,1.4755,-1.2865,1.957596102,6.1824,0.5444,6.206322673,7.7761,-1.2865,7.881802678,1.4755,-1.2865,1.957596102,6.3006,0,6.3006
06/03/2021 06:00,7.6334,-0.7623,7.671368643,1.448,-1.2385,1.905409733,6.1854,0.4762,6.2037037,7.712,-1.2385,7.810814698,1.448,-1.2385,1.905409733,6.264,0,6.264
06/03/2021 06:30,7.8135,-0.6736,7.8424817,1.4785,-1.118,1.853614375,6.335,0.4444,6.350568192,7.9375,-1.118,8.015848692,1.4785,-1.118,1.853614375,6.459,0,6.459
06/03/2021 07:00,8.3258,-0.4489,8.33789283,1.309,-0.9645,1.625958563,7.0168,0.5156,7.035717845,8.3986,-0.9645,8.45380046,1.309,-0.9645,1.625958563,7.0896,0,7.0896
06/03/2021 07:30,9.2468,-0.5465,9.262935414,1.802,-1.0505,2.085846171,7.4448,0.504,7.461840459,9.362,-1.0505,9.42075338,1.802,-1.0505,2.085846171,7.56,0,7.56
06/03/2021 08:00,9.9037,-0.1415,9.904710795,2.2035,-0.8375,2.3572905,7.7002,0.696,7.731590783,10.0247,-0.8375,10.05962307,2.2035,-0.8375,2.3572905,7.8212,0,7.8212
06/03/2021 08:30,10.7591,0.2328,10.76161831,2.8015,-0.37,2.825827711,7.9576,0.6028,7.980398837,10.8877,-0.37,10.8939851,2.8015,-0.37,2.825827711,8.0862,0,8.0862
06/03/2021 09:00,11.9023,0.4013,11.90906323,3.6165,-0.0095,3.616512478,8.2858,0.4108,8.295977235,12.0127,-0.0095,12.01270376,3.6165,-0.0095,3.616512478,8.3962,0,8.3962
06/03/2021 09:30,12.9263,0.0705,12.92649225,4.6645,-0.1935,4.668511808,8.2618,0.264,8.266016891,13.0415,-0.1935,13.04293542,4.6645,-0.1935,4.668511808,8.377,0,8.377
06/03/2021 10:00,11.5605,0.5065,11.57159032,3.6655,-0.0195,3.665551868,7.895,0.526,7.912502828,11.6643,-0.0195,11.6643163,3.6655,-0.0195,3.665551868,7.9988,0,7.9988
06/03/2021 10:30,12.2325,0.0928,12.232852,3.1365,-0.367,3.157898233,9.096,0.4598,9.10761396,12.2719,-0.367,12.27738647,3.1365,-0.367,3.157898233,9.1354,0,9.1354
06/03/2021 11:00,13.804,0.7086,13.8221753,3.844,-0.646,3.897903539,9.96,1.3546,10.05169345,13.7972,-0.285,13.80014322,3.844,-0.646,3.897903539,9.9532,0.361,9.959744537
06/03/2021 11:30,14.9106,0.6934,14.92671417,5.538,-1.337,5.697105669,9.3726,2.0304,9.590002863,14.8002,-1.337,14.86046732,5.538,-1.337,5.697105669,9.2622,0,9.2622
06/03/2021 12:00,13.2893,-0.5783,13.30187676,5.7485,-1.2015,5.872721218,7.5408,0.6232,7.566507971,13.5745,0.5419,13.58531214,5.7485,-1.2015,5.872721218,7.826,1.7434,8.017837586
06/03/2021 12:30,13.9238,-1.1435,13.97067639,6.524,-1.1445,6.623628632,7.3998,0.001,7.399800068,14.3414,0.8907,14.36903269,6.524,-1.1445,6.623628632,7.8174,2.0352,8.077981295
06/03/2021 13:00,13.405,-1.121,13.45179044,6.924,-1.121,7.014158324,6.481,0,6.481,13.8456,0.6964,13.86310255,6.924,-1.121,7.014158324,6.9216,1.8174,7.156220324
06/03/2021 13:30,13.0671,-0.4665,13.07542445,6.8905,-0.8525,6.943035827,6.1766,0.386,6.188649575,13.2745,0.3513,13.27914764,6.8905,-0.8525,6.943035827,6.384,1.2038,6.496506018
06/03/2021 14:00,12.8754,0.1903,12.87680625,6.908,-0.9415,6.971863901,5.9674,1.1318,6.073782512,12.7948,-0.9415,12.82939318,6.908,-0.9415,6.971863901,5.8868,0,5.8868
06/03/2021 14:30,11.7431,0.6764,11.76256412,6.1415,-0.515,6.163055026,5.6016,1.1914,5.726897635,11.7153,-0.515,11.72661414,6.1415,-0.515,6.163055026,5.5738,0,5.5738
06/03/2021 15:00,11.4343,0.5173,11.44599562,5.5255,-0.2075,5.529394768,5.9088,0.7248,5.953087643,11.4967,-0.2075,11.4985724,5.5255,-0.2075,5.529394768,5.9712,0,5.9712
06/03/2021 15:30,11.5564,-0.0046,11.55640092,5.133,-0.213,5.137417445,6.4234,0.2084,6.426779763,11.6658,-0.213,11.66774437,5.133,-0.213,5.137417445,6.5328,0,6.5328
06/03/2021 16:00,10.9229,0.206,10.92484235,4.1145,0.015,4.114527342,6.8084,0.191,6.81107859,11.0323,0.015,11.0323102,4.1145,0.015,4.114527342,6.9178,0,6.9178
06/03/2021 16:30,11.1042,-0.0118,11.10420627,3.234,-0.031,3.234148574,7.8702,0.0192,7.87022342,11.2222,-0.031,11.22224282,3.234,-0.031,3.234148574,7.9882,0,7.9882
06/03/2021 17:00,11.418,0.1059,11.41849109,2.514,0.0435,2.514376314,8.904,0.0624,8.90421865,11.5314,0.0435,11.53148205,2.514,0.0435,2.514376314,9.0174,0,9.0174
06/03/2021 17:30,11.5945,0.1665,11.59569543,1.5755,0.1195,1.580025474,10.019,0.047,10.01911024,11.6955,0.1195,11.69611049,1.5755,0.1195,1.580025474,10.12,0,10.12
06/03/2021 18:00,12.2715,0.1401,12.27229971,0.9275,0.1085,0.933824662,11.344,0.0316,11.34404401,12.3695,0.1085,12.36997585,0.9275,0.1085,0.933824662,11.442,0,11.442
06/03/2021 18:30,13.256,0.2033,13.25755886,0.797,0.1045,0.803821653,12.459,0.0988,12.45939174,13.332,0.1045,13.33240954,0.797,0.1045,0.803821653,12.535,0,12.535
06/03/2021 19:00,14.335,0.1963,14.33634398,0.843,-0.1705,0.860069329,13.492,0.3668,13.49698508,14.407,-0.1685,14.40798533,0.843,-0.1705,0.860069329,13.564,0.002,13.56400015
06/03/2021 19:30,15.004,0.7621,15.02334225,0.826,0.0555,0.827862458,14.178,0.7066,14.19559677,15.106,0.1611,15.10685901,0.826,0.0555,0.827862458,14.28,0.1056,14.28039045
06/03/2021 20:00,14.6055,0.4965,14.61393658,0.8445,0.1115,0.851828915,13.761,0.385,13.76638464,14.7135,0.1115,14.71392247,0.8445,0.1115,0.851828915,13.869,0,13.869
06/03/2021 20:30,13.944,0.321,13.94769433,0.857,0.105,0.863408362,13.087,0.216,13.08878241,14.051,0.105,14.05139232,0.857,0.105,0.863408362,13.194,0,13.194
06/03/2021 21:00,13.284,0.1801,13.28522081,0.864,0.0975,0.869483899,12.42,0.0826,12.42027467,13.394,0.0975,13.39435487,0.864,0.0975,0.869483899,12.53,0,12.53
06/03/2021 21:30,12.6975,0.101,12.69790169,0.8695,0.101,0.87534636,11.828,0,11.828,12.7995,0.101,12.79989849,0.8695,0.101,0.87534636,11.93,0,11.93
06/03/2021 22:00,12.014,0.0358,12.01405334,0.874,-0.019,0.874206497,11.14,0.0548,11.14013479,12.091,-0.019,12.09101493,0.874,-0.019,0.874206497,11.217,0,11.217
06/03/2021 22:30,11.071,0.071,11.07122766,0.872,0.071,0.874885707,10.199,0,10.199,11.18,0.071,11.18022544,0.872,0.071,0.874885707,10.308,0,10.308
06/03/2021 23:00,10.6376,0.117,10.63824341,0.867,0.117,0.874858846,9.7706,0,9.7706,10.7354,0.117,10.73603754,0.867,0.117,0.874858846,9.8684,0,9.8684
06/03/2021 23:30,9.9584,0.1045,9.958948278,0.868,0.1045,0.874267837,9.0904,0,9.0904,10.0582,0.1045,10.05874284,0.868,0.1045,0.874267837,9.1902,0,9.1902
07/03/2021 00:00,9.4959,0.109,9.496525565,0.8675,0.109,0.874321022,8.6284,0,8.6284,9.6063,0.109,9.606918376,0.8675,0.109,0.874321022,8.7388,0,8.7388
07/03/2021 00:30,8.8635,0.1115,8.864201289,0.8675,0.1115,0.87463621,7.996,0,7.996,8.9699,0.1115,8.970592971,0.8675,0.1115,0.87463621,8.1024,0,8.1024
07/03/2021 01:00,8.6438,0.1265,8.644725599,0.861,0.1265,0.870243213,7.7828,0,7.7828,8.7552,0.1265,8.756113823,0.861,0.1265,0.870243213,7.8942,0,7.8942
07/03/2021 01:30,8.4898,0.1225,8.490683735,0.852,0.1225,0.860761436,7.6378,0,7.6378,8.606,0.1225,8.606871804,0.852,0.1225,0.860761436,7.754,0,7.754
07/03/2021 02:00,8.1526,0.118,8.153453916,0.849,0.118,0.857161012,7.3036,0,7.3036,8.2728,0.118,8.27364151,0.849,0.118,0.857161012,7.4238,0,7.4238
07/03/2021 02:30,8.0679,0.125,8.068868286,0.8505,0.125,0.859636697,7.2174,0,7.2174,8.1849,0.125,8.185854446,0.8505,0.125,0.859636697,7.3344,0,7.3344
07/03/2021 03:00,7.8377,0.122,7.838649456,0.8555,0.122,0.864155223,6.9822,0,6.9822,7.9499,0.122,7.950836057,0.8555,0.122,0.864155223,7.0944,0,7.0944
07/03/2021 03:30,7.6936,0.118,7.694504855,0.866,0.118,0.874002288,6.8276,0,6.8276,7.8068,0.118,7.807691736,0.866,0.118,0.874002288,6.9408,0,6.9408
07/03/2021 04:00,7.6006,0.1185,7.601523703,0.869,0.1185,0.877042331,6.7316,0,6.7316,7.7196,0.1185,7.720509466,0.869,0.1185,0.877042331,6.8506,0,6.8506
07/03/2021 04:30,7.3798,0.1105,7.380627229,0.871,0.1105,0.877981349,6.5088,0,6.5088,7.498,0.1105,7.49881419,0.871,0.1105,0.877981349,6.627,0,6.627
07/03/2021 05:00,7.3498,0.1085,7.350600811,0.865,0.1085,0.871778211,6.4848,0,6.4848,7.4718,0.1085,7.472587737,0.865,0.1085,0.871778211,6.6068,0,6.6068
07/03/2021 05:30,7.3897,0.0845,7.390183106,0.8655,0.0845,0.869615145,6.5242,0,6.5242,7.5183,0.0845,7.518774843,0.8655,0.0845,0.869615145,6.6528,0,6.6528
07/03/2021 06:00,7.416,-0.3105,7.422497305,0.863,-0.3105,0.917158247,6.553,0,6.553,7.5792,-0.3105,7.58555752,0.863,-0.3105,0.917158247,6.7162,0,6.7162
07/03/2021 06:30,7.3711,-0.4345,7.383895006,0.8825,-0.4345,0.983664831,6.4886,0,6.4886,7.5699,-0.4345,7.582359544,0.8825,-0.4345,0.983664831,6.6874,0,6.6874
07/03/2021 07:00,7.8549,0.078,7.855287265,0.9015,0.078,0.904868084,6.9534,0,6.9534,8.0189,0.078,8.019279345,0.9015,0.078,0.904868084,7.1174,0,7.1174
07/03/2021 07:30,8.2181,0.142,8.219326713,1.0075,0.142,1.017457739,7.2106,0,7.2106,8.3659,0.142,8.367105044,1.0075,0.142,1.017457739,7.3584,0,7.3584
07/03/2021 08:00,8.9272,-0.115,8.927940683,1.179,-0.115,1.18459529,7.7482,0,7.7482,9.0654,-0.115,9.066129392,1.179,-0.115,1.18459529,7.8864,0,7.8864
07/03/2021 08:30,9.6187,-0.162,9.620064121,1.5365,-0.162,1.545016586,8.0822,0,8.0822,9.7667,-0.162,9.768043453,1.5365,-0.162,1.545016586,8.2302,0,8.2302
07/03/2021 09:00,10.3839,-0.0222,10.38392373,1.7275,-0.029,1.727743398,8.6564,0.0068,8.656402671,10.5039,-0.029,10.50394003,1.7275,-0.029,1.727743398,8.7764,0,8.7764
07/03/2021 09:30,11.034,0.095,11.03440896,1.746,0.095,1.748582569,9.288,0,9.288,11.157,0.095,11.15740445,1.746,0.095,1.748582569,9.411,0,9.411
07/03/2021 10:00,11.8075,0.0785,11.80776094,1.6735,0.0785,1.675340115,10.134,0,10.134,11.9225,0.0785,11.92275843,1.6735,0.0785,1.675340115,10.249,0,10.249
07/03/2021 10:30,12.6515,0.193,12.65297203,1.7345,0.099,1.737323013,10.917,0.094,10.91740468,12.7645,0.099,12.76488391,1.7345,0.099,1.737323013,11.03,0,11.03
07/03/2021 11:00,13.376,0.303,13.37943142,1.786,0.041,1.786470543,11.59,0.262,11.59296097,13.475,0.0478,13.47508478,1.786,0.041,1.786470543,11.689,0.0068,11.68900198
07/03/2021 11:30,14.13,0.4383,14.1367962,1.877,0.0015,1.877000599,12.253,0.4368,12.26078314,14.244,0.0121,14.24400514,1.877,0.0015,1.877000599,12.367,0.0106,12.36700454
07/03/2021 12:00,14.564,0.4118,14.5698207,1.93,-0.169,1.937385093,12.634,0.5808,12.64734299,14.68,-0.0576,14.680113,1.93,-0.169,1.937385093,12.75,0.1114,12.75048666
07/03/2021 12:30,14.8465,0.6167,14.85930285,1.9635,-0.1215,1.967255576,12.883,0.7382,12.90413222,14.9645,0.0571,14.96460894,1.9635,-0.1215,1.967255576,13.001,0.1786,13.00222669
07/03/2021 13:00,15.2535,0.3854,15.25836805,2.1485,-0.35,2.176821594,13.105,0.7354,13.12561763,15.3675,-0.181,15.36856588,2.1485,-0.35,2.176821594,13.219,0.169,13.22008026
07/03/2021 13:30,15.65,0.3105,15.6530799,2.71,-0.6715,2.791954915,12.94,0.982,12.97720787,15.762,-0.2799,15.76448502,2.71,-0.6715,2.791954915,13.052,0.3916,13.05787328
07/03/2021 14:00,14.805,0.6265,14.8182498,2.504,-0.5755,2.569283217,12.301,1.202,12.35958757,14.899,0.0197,14.89901302,2.504,-0.5755,2.569283217,12.395,0.5952,12.40928233
07/03/2021 14:30,14.9495,0.1799,14.95058241,3.2275,-0.5805,3.279289024,11.722,0.7604,11.74663748,15.0375,-0.3473,15.04151002,3.2275,-0.5805,3.279289024,11.81,0.2332,11.81230216
07/03/2021 15:00,13.4835,-0.3791,13.48882831,3.0345,-0.7305,3.121188956,10.449,0.3514,10.45490712,13.5775,-0.7305,13.59713707,3.0345,-0.7305,3.121188956,10.543,0,10.543
07/03/2021 15:30,13.971,-0.3783,13.97612077,3.697,-1.1655,3.876364179,10.274,0.7872,10.30411373,14.022,-1.1655,14.07035445,3.697,-1.1655,3.876364179,10.325,0,10.325
07/03/2021 16:00,13.8142,-0.0149,13.81420804,4.134,-1.1515,4.291376032,9.6802,1.1366,9.746698497,13.868,-1.1457,13.91524533,4.134,-1.1515,4.291376032,9.734,0.0058,9.734001728
07/03/2021 16:30,11.8713,0.1054,11.87176789,2.6505,-0.942,2.812919169,9.2208,1.0474,9.28009695,11.9933,-0.942,12.03023727,2.6505,-0.942,2.812919169,9.3428,0,9.3428
07/03/2021 17:00,12.702,0.1832,12.70332107,2.131,-0.75,2.259128372,10.571,0.9332,10.61211116,12.82,-0.75,12.84191964,2.131,-0.75,2.259128372,10.689,0,10.689
07/03/2021 17:30,12.494,0.3363,12.49852526,1.249,-0.4585,1.330497369,11.245,0.7948,11.27305336,12.61,-0.4585,12.61833278,1.249,-0.4585,1.330497369,11.361,0,11.361
07/03/2021 18:00,14.091,0.123,14.09153682,1.677,-0.453,1.737106214,12.414,0.576,12.42735579,14.166,-0.453,14.17324116,1.677,-0.453,1.737106214,12.489,0,12.489
07/03/2021 18:30,13.8305,0.5693,13.84221199,1.5625,-0.0345,1.562880834,12.268,0.6038,12.28284977,13.9385,-0.0345,13.9385427,1.5625,-0.0345,1.562880834,12.376,0,12.376
07/03/2021 19:00,14.298,0.3949,14.30345238,1.28,-0.0015,1.280000879,13.018,0.3964,13.02403382,14.413,-0.0015,14.41300008,1.28,-0.0015,1.280000879,13.133,0,13.133
07/03/2021 19:30,14.651,0.2951,14.65397165,1.019,-0.0985,1.023749603,13.632,0.3936,13.63768107,14.766,-0.0985,14.76632853,1.019,-0.0985,1.023749603,13.747,0,13.747
07/03/2021 20:00,14.349,0.1955,14.35033175,0.99,-0.1185,0.997066823,13.359,0.314,13.36268974,14.45,-0.1185,14.45048588,0.99,-0.1185,0.997066823,13.46,0,13.46
07/03/2021 20:30,14.1115,0.1094,14.11192406,1.0195,-0.219,1.042756563,13.092,0.3284,13.09611815,14.2045,-0.219,14.20618813,1.0195,-0.219,1.042756563,13.185,0,13.185
07/03/2021 21:00,13.5425,-0.1863,13.54378138,1.0845,-0.4715,1.182561838,12.458,0.2852,12.4612641,13.6835,-0.4715,13.69162096,1.0845,-0.4715,1.182561838,12.599,0,12.599
07/03/2021 21:30,12.9795,-0.2216,12.98139156,1.4335,-0.548,1.53467464,11.546,0.3264,11.55061267,13.1185,-0.548,13.12994083,1.4335,-0.548,1.53467464,11.685,0,11.685
07/03/2021 22:00,12.5095,-0.2388,12.51177908,1.8145,-0.523,1.888369469,10.695,0.2842,10.69877538,12.6595,-0.523,12.6702987,1.8145,-0.523,1.888369469,10.845,0,10.845
07/03/2021 22:30,11.4099,-0.4397,11.41836915,1.6225,-0.6145,1.734968732,9.7874,0.1748,9.788960813,11.5493,-0.6145,11.5656362,1.6225,-0.6145,1.734968732,9.9268,0,9.9268
07/03/2021 23:00,10.6917,-0.5866,10.70777981,1.3595,-0.722,1.539325908,9.3322,0.1354,9.333182201,10.8347,-0.722,10.85872958,1.3595,-0.722,1.539325908,9.4752,0,9.4752
07/03/2021 23:30,9.9788,-0.6796,10.0019151,1.263,-0.839,1.516275041,8.7158,0.1594,8.717257482,10.1258,-0.839,10.16049933,1.263,-0.839,1.516275041,8.8628,0,8.8628
08/03/2021 00:00,9.2607,-0.4058,9.269586729,0.9855,-0.689,1.202468815,8.2752,0.2832,8.280044522,9.3827,-0.689,9.407963663,0.9855,-0.689,1.202468815,8.3972,0,8.3972
08/03/2021 00:30,8.7576,0.1096,8.758285787,0.85,-0.02,0.850235262,7.9076,0.1296,7.908661955,8.8786,-0.02,8.878622526,0.85,-0.02,0.850235262,8.0286,0,8.0286
08/03/2021 01:00,8.617,-0.052,8.617156898,0.841,-0.052,0.842606076,7.776,0,7.776,8.7168,-0.052,8.716955101,0.841,-0.052,0.842606076,7.8758,0,7.8758
08/03/2021 01:30,8.6011,0.0375,8.601181748,0.8385,0.0375,0.839338132,7.7626,0,7.7626,8.7039,0.0375,8.703980782,0.8385,0.0375,0.839338132,7.8654,0,7.8654
08/03/2021 02:00,8.5374,0.121,8.538257419,0.839,0.121,0.847680364,7.6984,0,7.6984,8.642,0.121,8.642847042,0.839,0.121,0.847680364,7.803,0,7.803
08/03/2021 02:30,8.3027,0.1205,8.303574383,0.8435,0.1205,0.852063671,7.4592,0,7.4592,8.4055,0.1205,8.406363691,0.8435,0.1205,0.852063671,7.562,0,7.562
08/03/2021 03:00,8.0569,0.1355,8.058039331,0.8415,0.1355,0.852339428,7.2154,0,7.2154,8.1557,0.1355,8.156825531,0.8415,0.1355,0.852339428,7.3142,0,7.3142
08/03/2021 03:30,8.0882,0.1355,8.089334923,0.844,0.1355,0.854807727,7.2442,0,7.2442,8.188,0.1355,8.189121091,0.844,0.1355,0.854807727,7.344,0,7.344
08/03/2021 04:00,7.9038,0.138,7.905004645,0.844,0.138,0.855207577,7.0598,0,7.0598,8.0076,0.138,8.008789032,0.844,0.138,0.855207577,7.1636,0,7.1636
08/03/2021 04:30,7.8844,0.1395,7.885634002,0.837,0.1395,0.848545373,7.0474,0,7.0474,7.9862,0.1395,7.987418274,0.837,0.1395,0.848545373,7.1492,0,7.1492
08/03/2021 05:00,7.8956,0.134,7.896737007,0.828,0.134,0.838772913,7.0676,0,7.0676,7.9934,0.134,7.994523098,0.828,0.134,0.838772913,7.1654,0,7.1654
08/03/2021 05:30,8.06,0.1445,8.061295197,0.833,0.1445,0.84544027,7.227,0,7.227,8.1608,0.1445,8.162079201,0.833,0.1445,0.84544027,7.3278,0,7.3278
08/03/2021 06:00,8.1652,0.1465,8.166514146,0.826,0.1465,0.838891084,7.3392,0,7.3392,8.267,0.1465,8.268297966,0.826,0.1465,0.838891084,7.441,0,7.441
08/03/2021 06:30,8.6147,-0.125,8.615606832,0.9125,-0.125,0.921021851,7.7022,0,7.7022,8.7241,-0.125,8.724995462,0.9125,-0.125,0.921021851,7.8116,0,7.8116
08/03/2021 07:00,9.7267,0.0588,9.726877728,1.3305,-0.16,1.340085911,8.3962,0.2188,8.399050415,9.7785,-0.16,9.779808907,1.3305,-0.16,1.340085911,8.448,0,8.448
08/03/2021 07:30,11.0316,0.593,11.04752676,2.139,0.015,2.139052594,8.8926,0.578,8.911364585,11.0708,0.015,11.07081016,2.139,0.015,2.139052594,8.9318,0,8.9318
08/03/2021 08:00,12.1003,-0.8385,12.12931747,3.0225,-0.9345,3.163668203,9.0778,0.096,9.078307598,12.1935,-0.9335,12.22918086,3.0225,-0.9345,3.163668203,9.171,0.001,9.171000055
08/03/2021 08:30,12.2901,0.7473,12.31279884,3.0625,-0.4355,3.093309959,9.2276,1.1828,9.303097205,12.3967,-0.1715,12.39788624,3.0625,-0.4355,3.093309959,9.3342,0.264,9.337932621
08/03/2021 09:00,13.644,0.9193,13.67493505,3.611,-0.4535,3.639365776,10.033,1.3728,10.12648354,13.745,-0.2443,13.74717089,3.611,-0.4535,3.639365776,10.134,0.2092,10.13615907
08/03/2021 09:30,13.9605,1.0215,13.99782206,4.1185,-0.6375,4.16754706,9.842,1.659,9.980843902,14.0619,-0.1431,14.06262811,4.1185,-0.6375,4.16754706,9.9434,0.4944,9.955683549
08/03/2021 10:00,13.4675,1.0749,13.51032813,4.1805,-0.6895,4.236978936,9.287,1.7644,9.453119927,13.5693,-0.0991,13.56966187,4.1805,-0.6895,4.236978936,9.3888,0.5904,9.407344875
08/03/2021 10:30,13.8782,0.965,13.91170947,4.691,-0.979,4.792068656,9.1872,1.944,9.390621909,13.9752,-0.2082,13.97675078,4.691,-0.979,4.792068656,9.2842,0.7708,9.316142028
08/03/2021 11:00,13.1896,1.6509,13.29251741,4.277,-0.6945,4.333019646,8.9126,2.3454,9.216037105,13.2838,0.4681,13.29204499,4.277,-0.6945,4.333019646,9.0068,1.1626,9.081524376
08/03/2021 11:30,13.9539,1.5193,14.03636697,4.7205,-0.5995,4.758415755,9.2334,2.1188,9.473383187,14.0565,0.3443,14.06071601,4.7205,-0.5995,4.758415755,9.336,0.9438,9.383584307
08/03/2021 12:00,13.0661,1.797,13.18909315,4.2965,-0.247,4.303593992,8.7696,2.044,9.004655471,13.1659,0.6208,13.18052789,4.2965,-0.247,4.303593992,8.8694,0.8678,8.911752532
08/03/2021 12:30,13.7784,1.1992,13.8304876,4.81,-0.503,4.836228799,8.9684,1.7022,9.128509374,13.8696,0.025,13.86962253,4.81,-0.503,4.836228799,9.0596,0.528,9.074973067
