Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/03/2021 13:00,13.3572,1.3627,13.42653131,4.839,-0.5055,4.865331566,8.5182,1.8682,8.720659521,13.3858,0.1857,13.38708804,4.839,-0.5055,4.865331566,8.5468,0.6912,8.574703941
08/03/2021 13:30,13.4199,1.0452,13.46054082,5.0255,-0.849,5.096709846,8.3944,1.8942,8.605460185,13.4189,-0.1444,13.41967692,5.0255,-0.849,5.096709846,8.3934,0.7046,8.422922576
08/03/2021 14:00,12.873,1.0722,12.91757492,4.976,-1.085,5.092916748,7.897,2.1572,8.18633745,12.826,-0.1212,12.82657263,4.976,-1.085,5.092916748,7.85,0.9638,7.908944964
08/03/2021 14:30,12.3888,1.0377,12.43218351,4.752,-1.0955,4.876640673,7.6368,2.1332,7.929139706,12.315,-0.1575,12.31600711,4.752,-1.0955,4.876640673,7.563,0.938,7.620945676
08/03/2021 15:00,12.515,1.0032,12.55514378,4.639,-1.081,4.763284791,7.876,2.0842,8.147101671,12.4564,-0.2036,12.45806381,4.639,-1.081,4.763284791,7.8174,0.8774,7.866484191
08/03/2021 15:30,12.0313,1.0184,12.07432475,4.2485,-1.133,4.396980924,7.7828,2.1514,8.07468252,11.9343,-0.1826,11.93569685,4.2485,-1.133,4.396980924,7.6858,0.9504,7.744338694
08/03/2021 16:00,11.7702,1.3947,11.85254387,3.541,-0.8325,3.637545498,8.2292,2.2272,8.525265537,11.6982,0.4241,11.70588502,3.541,-0.8325,3.637545498,8.1572,1.2566,8.25342083
08/03/2021 16:30,12.6249,1.179,12.67983206,3.2755,-0.716,3.35284301,9.3494,1.895,9.539512847,12.5779,0.8518,12.60670979,3.2755,-0.716,3.35284301,9.3024,1.5678,9.433591183
08/03/2021 17:00,12.7305,1.3279,12.7995683,2.4335,-0.2955,2.451375634,10.297,1.6234,10.42418517,12.6625,0.9929,12.7013683,2.4335,-0.2955,2.451375634,10.229,1.2884,10.30982132
08/03/2021 17:30,13.05,1.0896,13.09540867,1.671,-0.025,1.671187003,11.379,1.1146,11.43345854,12.94,0.7632,12.96248719,1.671,-0.025,1.671187003,11.269,0.7882,11.29653134
08/03/2021 18:00,13.5975,0.8371,13.62324274,1.3055,0.1515,1.314261199,12.292,0.6856,12.3111052,13.6115,0.3791,13.61677822,1.3055,0.1515,1.314261199,12.306,0.2276,12.30810456
08/03/2021 18:30,14.557,0.4312,14.56338499,1.529,-0.139,1.535305181,13.028,0.5702,13.04047208,14.467,-0.139,14.46766775,1.529,-0.139,1.535305181,12.938,0,12.938
08/03/2021 19:00,15.621,1.081,15.65835885,1.629,-0.094,1.631709839,13.992,1.175,14.04124955,15.415,0.2516,15.41705314,1.629,-0.094,1.631709839,13.786,0.3456,13.79033123
08/03/2021 19:30,15.847,0.901,15.87259305,2.014,-0.253,2.029828811,13.833,1.154,13.88105201,15.536,-0.253,15.53805989,2.014,-0.253,2.029828811,13.522,0,13.522
08/03/2021 20:00,15.0815,0.7616,15.10071776,2.1755,-0.448,2.221149308,12.906,1.2096,12.96256025,14.7055,-0.448,14.71232253,2.1755,-0.448,2.221149308,12.53,0,12.53
08/03/2021 20:30,15.321,0.4583,15.32785308,3.154,-0.8435,3.264844292,12.167,1.3018,12.23644443,15.149,-0.8435,15.17246497,3.154,-0.8435,3.264844292,11.995,0,11.995
08/03/2021 21:00,15.3015,0.191,15.30269203,4.4885,-1.392,4.699393179,10.813,1.583,10.92825961,15.1885,-1.3804,15.25109951,4.4885,-1.392,4.699393179,10.7,0.0116,10.70000629
08/03/2021 21:30,12.8465,-0.037,12.84655328,3.7215,-1.913,4.184391383,9.125,1.876,9.315846768,12.8635,-1.865,12.99799435,3.7215,-1.913,4.184391383,9.142,0.048,9.142126011
08/03/2021 22:00,13.1938,0.0902,13.19410832,4.187,-1.945,4.616708135,9.0068,2.0352,9.233877045,13.1918,-0.9312,13.22462554,4.187,-1.945,4.616708135,9.0048,1.0138,9.061689328
08/03/2021 22:30,12.7513,0.3022,12.7548805,4.8985,-2.067,5.316746303,7.8528,2.3692,8.202412845,12.6977,-1.202,12.75446546,4.8985,-2.067,5.316746303,7.7992,0.865,7.84702145
08/03/2021 23:00,13.5915,-0.1296,13.59211788,7.0135,-2.45,7.429110462,6.578,2.3204,6.975266315,13.4101,-1.6426,13.5103263,7.0135,-2.45,7.429110462,6.3966,0.8074,6.447354986
08/03/2021 23:30,11.2895,0.1983,11.29124143,7.1385,-2.6155,7.602566836,4.151,2.8138,5.014805225,11.1973,-1.4175,11.28666618,7.1385,-2.6155,7.602566836,4.0588,1.198,4.231909905
09/03/2021 00:00,8.2069,0.9063,8.256790375,4.6885,-2.0505,5.117282726,3.5184,2.9568,4.595846473,8.2579,-0.7573,8.292551821,4.6885,-2.0505,5.117282726,3.5694,1.2932,3.796443415
09/03/2021 00:30,9.148,0.234,9.150992296,4.225,-1.903,4.633792615,4.923,2.137,5.366814511,9.2478,-1.2992,9.338614752,4.225,-1.903,4.633792615,5.0228,0.6038,5.058961779
09/03/2021 01:00,10.2615,-0.003,10.26150044,5.3395,-1.948,5.683745618,4.922,1.945,5.292363272,10.3403,-1.4642,10.44345181,5.3395,-1.948,5.683745618,5.0008,0.4838,5.024147995
09/03/2021 01:30,10.2865,-0.2592,10.28976515,6.4205,-2.331,6.830547654,3.866,2.0718,4.386149934,10.3143,-1.7636,10.46398917,6.4205,-2.331,6.830547654,3.8938,0.5674,3.934923278
09/03/2021 02:00,7.3544,0.3305,7.361822438,4.554,-2.1175,5.02222284,2.8004,2.448,3.719535476,7.3084,-1.2583,7.415930788,4.554,-2.1175,5.02222284,2.7544,0.8592,2.885297905
09/03/2021 02:30,10.0186,-0.1038,10.01913771,5.737,-2.356,6.201927523,4.2816,2.2522,4.837820108,10.0638,-1.6188,10.19316359,5.737,-2.356,6.201927523,4.3268,0.7372,4.389152775
09/03/2021 03:00,8.0178,0.2687,8.022301199,4.894,-2.2975,5.406453759,3.1238,2.5662,4.042710586,8.0112,-1.3721,8.127852352,4.894,-2.2975,5.406453759,3.1172,0.9254,3.251661268
09/03/2021 03:30,8.562,0.1177,8.56280896,4.915,-2.2795,5.417872761,3.647,2.3972,4.364307143,8.5276,-1.4885,8.656534758,4.915,-2.2795,5.417872761,3.6126,0.791,3.698183305
09/03/2021 04:00,9.2355,-0.1002,9.236043541,5.5625,-2.529,6.110421201,3.673,2.4288,4.403407594,9.1183,-1.7062,9.276557192,5.5625,-2.529,6.110421201,3.5558,0.8228,3.649755263
09/03/2021 04:30,9.9343,-0.0116,9.934306772,6.9055,-2.692,7.411666091,3.0288,2.6804,4.044523903,9.8067,-1.6484,9.944274104,6.9055,-2.692,7.411666091,2.9012,1.0436,3.083190296
09/03/2021 05:00,10.2914,-0.1538,10.29254917,8.5,-2.885,8.976258965,1.7914,2.7312,3.2662773,10.2472,-1.6658,10.38171457,8.5,-2.885,8.976258965,1.7472,1.2192,2.130529624
09/03/2021 05:30,9.3634,0.0239,9.363430502,8.772,-2.8215,9.214599625,0.5914,2.8454,2.906209752,9.3116,-1.4401,9.422302403,8.772,-2.8215,9.214599625,0.5396,1.3814,1.483048927
09/03/2021 06:00,8.1666,-0.1556,8.168082206,7.676,-2.574,8.096076334,0.4906,2.4184,2.467660212,8.0792,-1.493,8.215991823,7.676,-2.574,8.096076334,0.4032,1.081,1.15374661
09/03/2021 06:30,8.9902,0.4711,9.002534713,7.385,-2.1805,7.700182157,1.6052,2.6516,3.09962088,8.9258,-1.0601,8.988532564,7.385,-2.1805,7.700182157,1.5408,1.1204,1.905088134
09/03/2021 07:00,10.3864,1.0081,10.43520822,7.179,-1.7855,7.39770581,3.2074,2.7936,4.253424,10.1858,-0.5547,10.20089279,7.179,-1.7855,7.39770581,3.0068,1.2308,3.248955968
09/03/2021 07:30,11.7311,0.971,11.77121694,7.1855,-1.86,7.422331861,4.5456,2.831,5.355094804,11.2435,-0.5908,11.25901136,7.1855,-1.86,7.422331861,4.058,1.2692,4.251850496
09/03/2021 08:00,13.6359,1.5364,13.72218254,8.1705,-1.626,8.330723033,5.4654,3.1624,6.31437811,13.0195,-0.0276,13.01952925,8.1705,-1.626,8.330723033,4.849,1.5984,5.105652119
09/03/2021 08:30,12.7914,1.979,12.94358354,7.351,-1.261,7.458372611,5.4404,3.24,6.332104876,12.3526,0.445,12.36061292,7.351,-1.261,7.458372611,5.0016,1.706,5.284547148
09/03/2021 09:00,10.816,1.9293,10.98672174,3.974,-0.7175,4.038252376,6.842,2.6468,7.336110294,10.5232,1.1085,10.5814229,3.974,-0.7175,4.038252376,6.5492,1.826,6.798992325
09/03/2021 09:30,13.4525,1.4742,13.53303447,3.3785,-0.54,3.42138309,10.074,2.0142,10.27338686,13.2627,0.853,13.29010234,3.3785,-0.54,3.42138309,9.8842,1.393,9.981876509
09/03/2021 10:00,15.3325,1.1411,15.37490375,4.8445,-0.7415,4.900918536,10.488,1.8826,10.65562418,15.2515,0.5161,15.26022973,4.8445,-0.7415,4.900918536,10.407,1.2576,10.4827099
09/03/2021 10:30,15.8416,0.8086,15.86222319,6.633,-1.193,6.739431578,9.2086,2.0016,9.423625445,15.476,0.177,15.47701215,6.633,-1.193,6.739431578,8.843,1.37,8.948494231
09/03/2021 11:00,13.9315,1.3048,13.99246923,6.0825,-1.054,6.173145248,7.849,2.3588,8.195775646,13.1749,0.6414,13.19050355,6.0825,-1.054,6.173145248,7.0924,1.6954,7.292223181
09/03/2021 11:30,15.4139,1.0242,15.44788979,7.0955,-1.346,7.222038234,8.3184,2.3702,8.649487071,14.7861,0.3676,14.79066878,7.0955,-1.346,7.222038234,7.6906,1.7136,7.879197505
09/03/2021 12:00,13.7591,1.2628,13.8169279,6.4755,-1.359,6.616568692,7.2836,2.6218,7.74110226,12.9143,0.588,12.92767916,6.4755,-1.359,6.616568692,6.4388,1.947,6.726734307
09/03/2021 12:30,15.2365,1.6041,15.3207072,7.3415,-1.1415,7.429713622,7.895,2.7456,8.35878845,14.6855,0.9417,14.71566204,7.3415,-1.1415,7.429713622,7.344,2.0832,7.633744706
09/03/2021 13:00,14.37,1.3354,14.43191578,7.434,-1.175,7.526286003,6.936,2.5104,7.376327281,13.579,0.673,13.59566732,7.434,-1.175,7.526286003,6.145,1.848,6.416862863
09/03/2021 13:30,13.8595,1.4005,13.93008042,6.7995,-1.2165,6.907464984,7.06,2.617,7.529428199,13.0607,0.7285,13.08100137,6.7995,-1.2165,6.907464984,6.2612,1.945,6.556344289
09/03/2021 14:00,12.9089,1.4965,12.99535346,4.9715,-1.1215,5.096427621,7.9374,2.618,8.358004712,11.7145,0.7985,11.74168269,4.9715,-1.1215,5.096427621,6.743,1.92,7.011023392
09/03/2021 14:30,13.7723,1.4721,13.85075181,4.3585,-0.9415,4.459029547,9.4138,2.4136,9.718286649,12.5791,0.7913,12.60396416,4.3585,-0.9415,4.459029547,8.2206,1.7328,8.401241587
09/03/2021 15:00,13.297,1.4173,13.37232023,3.408,-0.8225,3.505848007,9.889,2.2398,10.13947854,12.314,0.7413,12.33629287,3.408,-0.8225,3.505848007,8.906,1.5638,9.042251182
09/03/2021 15:30,13.8685,1.4281,13.94183495,3.1915,-0.7905,3.287941985,10.677,2.2186,10.90506832,12.9883,0.7647,13.01079179,3.1915,-0.7905,3.287941985,9.7968,1.5552,9.919472631
09/03/2021 16:00,13.2095,1.3328,13.27656756,2.3225,-0.738,2.436934601,10.887,2.0708,11.0821921,12.3955,0.6674,12.41345411,2.3225,-0.738,2.436934601,10.073,1.4054,10.17056922
09/03/2021 16:30,13.6815,1.0762,13.72376219,1.8845,-0.603,1.978623069,11.797,1.6792,11.91591044,12.9625,0.4234,12.96941301,1.8845,-0.603,1.978623069,11.078,1.0264,11.12544745
09/03/2021 17:00,15.4305,0.9501,15.45972252,3.0845,-0.5955,3.14145834,12.346,1.5456,12.44237097,14.5585,0.2973,14.56153527,3.0845,-0.5955,3.14145834,11.474,0.8928,11.50868228
09/03/2021 17:30,14.4945,1.1606,14.5408914,2.8845,-0.434,2.916966961,11.61,1.5946,11.71899523,13.6165,0.0968,13.61684407,2.8845,-0.434,2.916966961,10.732,0.5308,10.74511855
09/03/2021 18:00,14.964,1.1915,15.01136131,3.12,-0.2035,3.126629535,11.844,1.395,11.9258694,14.29,-0.2035,14.29144892,3.12,-0.2035,3.126629535,11.17,0,11.17
09/03/2021 18:30,14.837,0.0825,14.83722937,2.522,-1.3095,2.841702703,12.315,1.392,12.3934212,14.107,-1.2577,14.16295373,2.522,-1.3095,2.841702703,11.585,0.0518,11.58511581
09/03/2021 19:00,16.225,0.9939,16.25541332,2.581,-1.3995,2.936011112,13.644,2.3934,13.85233192,15.66,0.3257,15.66338662,2.581,-1.3995,2.936011112,13.079,1.7252,13.19229154
09/03/2021 19:30,17.0145,0.3661,17.01843822,3.6295,-1.8765,4.085893109,13.385,2.2426,13.5715688,16.1195,-0.3079,16.12244034,3.6295,-1.8765,4.085893109,12.49,1.5686,12.58811368
09/03/2021 20:00,19.444,0.7624,19.45894113,7.149,-1.942,7.408074311,12.295,2.7044,12.58891593,17.618,0.0588,17.61809812,7.149,-1.942,7.408074311,10.469,2.0008,10.65847839
09/03/2021 20:30,16.5615,0.4257,16.56697023,7.6655,-2.2605,7.99185526,8.896,2.6862,9.292711469,14.0321,-0.9865,14.06673426,7.6655,-2.2605,7.99185526,6.3666,1.274,6.49281692
09/03/2021 21:00,14.4199,0.56,14.43076976,6.9385,-2.031,7.229643369,7.4814,2.591,7.917362374,12.1985,-0.7916,12.22415775,6.9385,-2.031,7.229643369,5.26,1.2394,5.404045925
09/03/2021 21:30,15.9412,-0.4613,15.94787306,8.7,-2.6875,9.105638706,7.2412,2.2262,7.575681084,13.7812,-1.7323,13.88964855,8.7,-2.6875,9.105638706,5.0812,0.9552,5.170203137
09/03/2021 22:00,14.735,0.3339,14.73878266,9.43,-2.5165,9.760003701,5.305,2.8504,6.022275746,12.4252,-0.4803,12.43447961,9.43,-2.5165,9.760003701,2.9952,2.0362,3.621785952
09/03/2021 22:30,14.124,0.1452,14.12474634,10.116,-2.201,10.35267391,4.008,2.3462,4.644213436,11.6262,-0.4288,11.63410486,10.116,-2.201,10.35267391,1.5102,1.7722,2.328389332
09/03/2021 23:00,13.3519,-1.4265,13.4278865,10.6465,-2.6295,10.96641384,2.7054,1.203,2.960810389,11.1333,-1.0685,11.18445623,10.6465,-2.6295,10.96641384,0.4868,1.561,1.635143798
09/03/2021 23:30,12.6053,-0.3166,12.6092753,11.1335,-2.902,11.50549548,1.4718,2.5854,2.974977042,11.1825,-2.731,11.51115404,11.1335,-2.902,11.50549548,0.049,0.171,0.177881983
10/03/2021 00:00,11.5778,-0.0401,11.57786944,11.143,-2.2145,11.36091806,0.4348,2.1744,2.217445918,11.143,-2.2145,11.36091806,11.143,-2.2145,11.36091806,0,0,0
10/03/2021 00:30,11.9958,-1.5319,12.09321856,11.846,-2.3115,12.06941375,0.1498,0.7796,0.793861575,11.846,-2.3115,12.06941375,11.846,-2.3115,12.06941375,0,0,0
10/03/2021 01:00,11.4865,-1.9505,11.6509284,11.4865,-1.9505,11.6509284,0,0,0,11.4865,-1.9505,11.6509284,11.4865,-1.9505,11.6509284,0,0,0
10/03/2021 01:30,11.651,-1.9865,11.81913632,11.651,-1.9865,11.81913632,0,0,0,11.651,-1.9865,11.81913632,11.651,-1.9865,11.81913632,0,0,0
10/03/2021 02:00,12.0345,-2.5485,12.30138376,12.0345,-2.5485,12.30138376,0,0,0,12.0345,-2.5485,12.30138376,12.0345,-2.5485,12.30138376,0,0,0
10/03/2021 02:30,12.1165,-2.5685,12.38574844,12.1165,-2.5685,12.38574844,0,0,0,12.1165,-2.5685,12.38574844,12.1165,-2.5685,12.38574844,0,0,0
10/03/2021 03:00,12.1375,-2.342,12.36138626,12.1375,-2.342,12.36138626,0,0,0,12.1375,-2.342,12.36138626,12.1375,-2.342,12.36138626,0,0,0
10/03/2021 03:30,10.9995,-2.27,11.23129112,10.9995,-2.27,11.23129112,0,0,0,10.9995,-2.27,11.23129112,10.9995,-2.27,11.23129112,0,0,0
10/03/2021 04:00,9.4755,-1.8993,9.663976446,9.4535,-2.0365,9.670366823,0.022,0.1372,0.138952654,9.4535,-2.0365,9.670366823,9.4535,-2.0365,9.670366823,0,0,0
10/03/2021 04:30,10.5561,-1.4686,10.65776868,10.3285,-2.227,10.56586207,0.2276,0.7584,0.791815837,10.3285,-2.227,10.56586207,10.3285,-2.227,10.56586207,0,0,0
10/03/2021 05:00,11.1848,-1.4869,11.2832009,10.842,-2.4345,11.11196446,0.3428,0.9476,1.007699161,10.842,-2.4345,11.11196446,10.842,-2.4345,11.11196446,0,0,0
10/03/2021 05:30,10.3505,-2.2132,10.58447469,10.3495,-2.241,10.58934518,0.001,0.0278,0.02781798,10.3495,-2.241,10.58934518,10.3495,-2.241,10.58934518,0,0,0
10/03/2021 06:00,10.7551,-1.7899,10.90302334,10.6985,-2.0875,10.90025497,0.0566,0.2976,0.302934514,10.6985,-2.0875,10.90025497,10.6985,-2.0875,10.90025497,0,0,0
10/03/2021 06:30,11.0003,-1.7725,11.14218813,10.9695,-1.9655,11.14419672,0.0308,0.193,0.195442165,10.9695,-1.9655,11.14419672,10.9695,-1.9655,11.14419672,0,0,0
10/03/2021 07:00,11.9808,0.3249,11.98520457,11.281,-2.1615,11.486211,0.6998,2.4864,2.583003097,11.281,-2.1615,11.486211,11.281,-2.1615,11.486211,0,0,0
10/03/2021 07:30,13.0991,0.6718,13.11631564,11.5535,-1.948,11.71657229,1.5456,2.6198,3.041748083,11.5535,-1.948,11.71657229,11.5535,-1.948,11.71657229,0,0,0
10/03/2021 08:00,14.1135,1.963,14.24935968,11.6195,-1.997,11.78985959,2.494,3.96,4.679918375,11.6195,-1.997,11.78985959,11.6195,-1.997,11.78985959,0,0,0
10/03/2021 08:30,14.7462,1.0493,14.78348555,11.558,-2.6765,11.86385335,3.1882,3.7258,4.903692984,11.7932,-1.0369,11.83869621,11.558,-2.6765,11.86385335,0.2352,1.6396,1.656383772
10/03/2021 09:00,15.9841,2.3953,16.16257761,11.7725,-2.7465,12.08863179,4.2116,5.1418,6.646478902,12.7641,0.4263,12.77121688,11.7725,-2.7465,12.08863179,0.9916,3.1728,3.324143559
10/03/2021 09:30,16.2348,2.6516,16.44991531,12.006,-2.618,12.28812272,4.2288,5.2696,6.756584463,12.944,0.673,12.9614839,12.006,-2.618,12.28812272,0.938,3.291,3.422064435
10/03/2021 10:00,16.7527,2.6711,16.9643076,12.3165,-2.6405,12.59636505,4.4362,5.3116,6.920474333,13.5943,0.7071,13.61267729,12.3165,-2.6405,12.59636505,1.2778,3.3476,3.583182747
10/03/2021 10:30,17.1442,2.777,17.36765162,12.54,-2.673,12.82172098,4.6042,5.45,7.134504723,14.0098,0.809,14.03313853,12.54,-2.673,12.82172098,1.4698,3.482,3.779502089
10/03/2021 11:00,17.38,2.7354,17.59394251,12.963,-2.605,13.22215542,4.417,5.3404,6.930350724,14.0594,0.7656,14.08022982,12.963,-2.605,13.22215542,1.0964,3.3706,3.544437518
10/03/2021 11:30,17.0889,2.4802,17.26794415,12.9445,-2.724,13.22801029,4.1444,5.2042,6.652800087,13.5627,0.4594,13.57047824,12.9445,-2.724,13.22801029,0.6182,3.1834,3.242870148
10/03/2021 12:00,17.0595,2.7429,17.27860066,12.7615,-2.5995,13.02356643,4.298,5.3424,6.856678625,13.6111,0.7769,13.63325408,12.7615,-2.5995,13.02356643,0.8496,3.3764,3.481651493
10/03/2021 12:30,17.6227,2.8711,17.85504888,12.9205,-2.5885,13.17723994,4.7022,5.4596,7.205408871,14.3673,0.9145,14.39637522,12.9205,-2.5885,13.17723994,1.4468,3.503,3.790018369
10/03/2021 13:00,16.9225,3.0073,17.18763682,12.1225,-2.3255,12.34353906,4.8,5.3328,7.174869744,13.5175,1.0547,13.55858394,12.1225,-2.3255,12.34353906,1.395,3.3802,3.656744049
10/03/2021 13:30,17.4955,2.6658,17.69742947,12.0935,-2.311,12.31232972,5.402,4.9768,7.345076054,14.1325,0.736,14.15165193,12.0935,-2.311,12.31232972,2.039,3.047,3.666296496
10/03/2021 14:00,17.4708,2.2617,17.61658706,12.233,-2.5555,12.49707443,5.2378,4.8172,7.116176268,14.272,0.4877,14.28033036,12.233,-2.5555,12.49707443,2.039,3.0432,3.663138987
10/03/2021 14:30,17.8918,2.1701,18.02292544,12.894,-2.7615,13.18639899,4.9978,4.9316,7.021302116,14.4388,0.5313,14.44857173,12.894,-2.7615,13.18639899,1.5448,3.2928,3.637160827
10/03/2021 15:00,16.6991,2.1457,16.83638825,12.5155,-2.9635,12.86157348,4.1836,5.1092,6.60351676,13.1683,0.4907,13.17743948,12.5155,-2.9635,12.86157348,0.6528,3.4542,3.51534429
10/03/2021 15:30,16.5676,2.2833,16.72419889,12.067,-2.9565,12.42390362,4.5006,5.2398,6.907308043,12.7822,0.6243,12.79743675,12.067,-2.9565,12.42390362,0.7152,3.5808,3.651525665
10/03/2021 16:00,17.327,2.3513,17.4858097,12.116,-2.9315,12.46559859,5.211,5.2828,7.420410827,13.5368,0.6917,13.55446064,12.116,-2.9315,12.46559859,1.4208,3.6232,3.891818454
10/03/2021 16:30,16.9981,2.1302,17.13105822,11.7815,-3.051,12.17014146,5.2166,5.1812,7.3523975,13.2235,0.4722,13.23192825,11.7815,-3.051,12.17014146,1.442,3.5232,3.806875653
10/03/2021 17:00,17.3254,2.3265,17.48090637,11.739,-2.8315,12.07565788,5.5864,5.158,7.603474795,13.7196,0.6657,13.73574099,11.739,-2.8315,12.07565788,1.9806,3.4972,4.019102412
10/03/2021 17:30,17.7242,2.2108,17.86154815,11.751,-2.621,12.03975257,5.9732,4.8318,7.682799586,14.1836,0.5682,14.19497658,11.751,-2.621,12.03975257,2.4326,3.1892,4.011052156
10/03/2021 18:00,17.3603,1.9627,17.47089601,11.4275,-2.5225,11.7025964,5.9328,4.4852,7.437414529,13.9609,0.3335,13.96488278,11.4275,-2.5225,11.7025964,2.5334,2.856,3.817702393
10/03/2021 18:30,16.7206,2.1363,16.85651927,10.613,-2.1675,10.83207391,6.1076,4.3038,7.471644545,13.3808,0.5233,13.39102877,10.613,-2.1675,10.83207391,2.7678,2.6908,3.860197078
10/03/2021 19:00,18.9149,1.2271,18.95466213,11.7935,-2.7185,12.10276351,7.1214,3.9456,8.141381782,15.4647,-0.3857,15.46950906,11.7935,-2.7185,12.10276351,3.6712,2.3328,4.349674158
10/03/2021 19:30,17.8753,1.7964,17.96533894,11.7475,-2.708,12.05558046,6.1278,4.5044,7.605231897,14.4239,0.1778,14.42499581,11.7475,-2.708,12.05558046,2.6764,2.8858,3.935855511
10/03/2021 20:00,16.8124,1.7173,16.89987908,11.157,-2.6595,11.46959412,5.6554,4.3768,7.151218595,13.4112,0.0833,13.4114587,11.157,-2.6595,11.46959412,2.2542,2.7428,3.550263297
10/03/2021 20:30,14.9747,2.0939,15.12038549,9.6495,-1.8805,9.831028964,5.3252,3.9744,6.644818312,11.8383,0.6011,11.85355086,9.6495,-1.8805,9.831028964,2.1888,2.4816,3.308955122
10/03/2021 21:00,14.8254,0.4172,14.83126903,9.001,-2.122,9.247750267,5.8244,2.5392,6.353831285,11.4376,-1.2148,11.5019317,9.001,-2.122,9.247750267,2.4366,0.9072,2.600006038
10/03/2021 21:30,11.2823,1.4836,11.37942715,5.5185,-0.952,5.600013058,5.7638,2.4356,6.257278786,7.9445,0.3392,7.951737979,5.5185,-0.952,5.600013058,2.426,1.2912,2.748212772
10/03/2021 22:00,12.4232,0.5767,12.43657835,4.364,-0.4255,4.384694545,8.0592,1.0022,8.121275114,9.6124,-0.1827,9.614136105,4.364,-0.4255,4.384694545,5.2484,0.2428,5.254013171
10/03/2021 22:30,11.3508,-0.1317,11.35156401,3.401,-0.4985,3.43733956,7.9498,0.3668,7.95825749,8.7636,-0.4553,8.775419252,3.401,-0.4985,3.43733956,5.3626,0.0432,5.362774002
10/03/2021 23:00,15.817,-0.6126,15.8288587,7.775,-1.805,7.981769854,8.042,1.1924,8.129918927,13.248,-1.7868,13.36795266,7.775,-1.805,7.981769854,5.473,0.0182,5.473030261
10/03/2021 23:30,12.6832,0.588,12.69682268,8.993,-1.838,9.178904782,3.6902,2.426,4.416225995,9.9606,-1.2928,10.04414676,8.993,-1.838,9.178904782,0.9676,0.5452,1.11062721
11/03/2021 00:00,10.9523,0.4512,10.96159006,8.8565,-2.135,9.110204018,2.0958,2.5862,3.328784775,8.9881,-2.1062,9.231577333,8.8565,-2.135,9.110204018,0.1316,0.0288,0.134714513
11/03/2021 00:30,8.676,1.3865,8.786088905,7.208,-1.4255,7.347606022,1.468,2.812,3.172123579,7.2742,-1.3065,7.390597262,7.208,-1.4255,7.347606022,0.0662,0.119,0.1361743
11/03/2021 01:00,9.4071,0.755,9.437348961,6.5425,-1.212,6.653814714,2.8646,1.967,3.474913259,7.2059,-1.212,7.307115629,6.5425,-1.212,6.653814714,0.6634,0,0.6634
11/03/2021 01:30,4.6242,1.7138,4.931565277,1.078,0.005,1.078011595,3.5462,1.7088,3.936436444,1.893,0.005,1.893006603,1.078,0.005,1.078011595,0.815,0,0.815
11/03/2021 02:00,13.1822,-0.1314,13.18285488,4.979,-0.791,5.041440469,8.2032,0.6596,8.229675717,10.7266,-0.7708,10.7542587,4.979,-0.791,5.041440469,5.7476,0.0202,5.747635496
11/03/2021 02:30,9.8062,-1.1595,9.87451258,6.066,-1.1595,6.175823528,3.7402,0,3.7402,8.4526,-0.3599,8.460258552,6.066,-1.1595,6.175823528,2.3866,0.7996,2.516986238
11/03/2021 03:00,7.04,-0.7875,7.083908261,4.617,-0.7875,4.683678602,2.423,0,2.423,5.9016,0.0209,5.901637008,4.617,-0.7875,4.683678602,1.2846,0.8084,1.517796996
11/03/2021 03:30,4.1613,0.111,4.162780164,0.2675,0.111,0.289615694,3.8938,0,3.8938,2.9355,0.6102,2.998250205,0.2675,0.111,0.289615694,2.668,0.4992,2.714300028
11/03/2021 04:00,7.9519,-0.1132,7.952705694,0.9755,-0.116,0.982372765,6.9764,0.0028,6.976400562,7.2491,-0.0372,7.249195448,0.9755,-0.116,0.982372765,6.2736,0.0788,6.274094867
11/03/2021 04:30,6.9911,0.1065,6.991911145,0.1635,0.1065,0.195126882,6.8276,0,6.8276,5.3283,0.3925,5.342736859,0.1635,0.1065,0.195126882,5.1648,0.286,5.172712542
11/03/2021 05:00,7.4698,0.1175,7.470724081,0.142,0.1175,0.1843102,7.3278,0,7.3278,6.5126,0.2683,6.518124243,0.142,0.1175,0.1843102,6.3706,0.1508,6.372384562
11/03/2021 05:30,9.5585,-0.359,9.56523932,2.4055,-0.359,2.432141289,7.153,0,7.153,9.2101,-0.1546,9.21139746,2.4055,-0.359,2.432141289,6.8046,0.2044,6.807669243
11/03/2021 06:00,10.331,-0.9215,10.37201635,4.74,-0.9215,4.828743341,5.591,0,5.591,9.2934,-0.3733,9.30089439,4.74,-0.9215,4.828743341,4.5534,0.5482,4.586281151
11/03/2021 06:30,12.2269,-1.6465,12.33726249,8.3965,-1.6465,8.55641131,3.8304,0,3.8304,11.1479,-0.5397,11.16095652,8.3965,-1.6465,8.55641131,2.7514,1.1068,2.965671627
11/03/2021 07:00,13.1109,-1.1155,13.15826885,11.4145,-2.1235,11.61034291,1.6964,1.008,1.973280761,12.0127,-1.5349,12.11036248,11.4145,-2.1235,11.61034291,0.5982,0.5886,0.839221782
11/03/2021 07:30,12.6129,0.5713,12.62583186,11.6615,-2.2635,11.87914199,0.9514,2.8348,2.990192803,11.6759,-2.2155,11.88423666,11.6615,-2.2635,11.87914199,0.0144,0.048,0.050113471
11/03/2021 08:00,13.8716,0.6503,13.88683465,12.111,-2.5495,12.37644017,1.7606,3.1998,3.652181868,12.112,-2.5389,12.37523968,12.111,-2.5495,12.37644017,0.001,0.0106,0.010647065
11/03/2021 08:30,14.4999,-0.1857,14.50108908,12.7825,-2.6175,13.04774358,1.7174,2.4318,2.977098252,12.8593,-1.3523,12.93020927,12.7825,-2.6175,13.04774358,0.0768,1.2652,1.267528808
11/03/2021 09:00,14.011,0.3409,14.01514659,12.232,-2.4335,12.47171785,1.779,2.7744,3.295775532,12.3674,0.0769,12.36763908,12.232,-2.4335,12.47171785,0.1354,2.5104,2.51404879
11/03/2021 09:30,14.9996,0.6611,15.01416176,12.325,-2.1595,12.5127561,2.6746,2.8206,3.887064383,13.2802,1.8399,13.4070483,12.325,-2.1595,12.5127561,0.9552,3.9994,4.111886112
11/03/2021 10:00,14.0203,-0.2245,14.02209729,11.5925,-2.2405,11.80702742,2.4278,2.016,3.155704175,12.3625,1.5381,12.45781513,11.5925,-2.2405,11.80702742,0.77,3.7786,3.856256988
11/03/2021 10:30,14.9086,-0.5546,14.918912,11.682,-2.537,11.95430855,3.2266,1.9824,3.786932442,13.099,1.9692,13.24619,11.682,-2.537,11.95430855,1.417,4.5062,4.723740831
11/03/2021 11:00,13.9017,-0.1683,13.90271872,10.6655,-2.3015,10.91099411,3.2362,2.1332,3.876020212,12.1267,1.4195,12.20949766,10.6655,-2.3015,10.91099411,1.4612,3.721,3.997617596
11/03/2021 11:30,18.0275,-0.3384,18.03067583,13.2505,-2.436,13.47255901,4.777,2.0976,5.217245898,16.1267,2.5628,16.32906601,13.2505,-2.436,13.47255901,2.8762,4.9988,5.767194108
11/03/2021 12:00,12.7004,-0.0438,12.70047553,11.174,-2.103,11.37017524,1.5264,2.0592,2.563240449,11.8278,1.1102,11.87978943,11.174,-2.103,11.37017524,0.6538,3.2132,3.279040817
11/03/2021 12:30,16.3193,-0.2494,16.32120562,12.2575,-2.158,12.44601423,4.0618,1.9086,4.487869561,14.9819,2.2042,15.14317751,12.2575,-2.158,12.44601423,2.7244,4.3622,5.143067587
11/03/2021 13:00,16.6545,-0.2361,16.65617343,12.9845,-2.3135,13.18899247,3.67,2.0774,4.2171662,14.9171,2.1121,15.06588327,12.9845,-2.3135,13.18899247,1.9326,4.4256,4.829169506
11/03/2021 13:30,15.2711,-0.1633,15.27197309,12.4775,-2.3195,12.69126024,2.7936,2.1562,3.528937432,13.4855,1.4323,13.56134925,12.4775,-2.3195,12.69126024,1.008,3.7518,3.884850993
11/03/2021 14:00,15.9146,-0.2359,15.91634826,12.541,-2.4305,12.77434974,3.3736,2.1946,4.024605089,13.6844,2.4243,13.897483,12.541,-2.4305,12.77434974,1.1434,4.8548,4.987629357
11/03/2021 14:30,15.0576,1.3712,15.11990434,11.277,-2.252,11.4996623,3.7806,3.6232,5.236460121,12.3024,0.9296,12.33747146,11.277,-2.252,11.4996623,1.0254,3.1816,3.342756904
11/03/2021 15:00,15.5437,1.8476,15.65312223,11.2025,-2.1,11.39763161,4.3412,3.9476,5.86767102,12.8959,-0.081,12.89615438,11.2025,-2.1,11.39763161,1.6934,2.019,2.63514033
11/03/2021 15:30,16.0554,1.439,16.11975776,12.007,-2.284,12.22230359,4.0484,3.723,5.500024687,13.7888,-0.5444,13.79954263,12.007,-2.284,12.22230359,1.7818,1.7396,2.490184612
11/03/2021 16:00,15.3723,1.7334,15.46972149,11.8635,-2.172,12.06068888,3.5088,3.9054,5.250126341,13.1451,-0.6484,13.16108189,11.8635,-2.172,12.06068888,1.2816,1.5236,1.990943374
11/03/2021 16:30,14.3664,2.1068,14.520057,10.677,-1.617,10.79875076,3.6894,3.7238,5.241980427,12.308,0.183,12.30936038,10.677,-1.617,10.79875076,1.631,1.8,2.429024701
11/03/2021 17:00,15.5258,1.1009,15.56478225,10.697,-1.9635,10.87571337,4.8288,3.0644,5.719078317,13.6942,-0.8345,13.71960291,10.697,-1.9635,10.87571337,2.9972,1.129,3.202787667
11/03/2021 17:30,13.3401,1.2359,13.39722795,8.2425,-2.3085,8.559671635,5.0976,3.5444,6.208727496,11.2013,-0.3645,11.207229,8.2425,-2.3085,8.559671635,2.9588,1.944,3.540287197
11/03/2021 18:00,19.3689,1.22,19.40728439,11.3115,-2.695,11.62811495,8.0574,3.915,8.95817614,16.9467,-0.4352,16.95228716,11.3115,-2.695,11.62811495,5.6352,2.2598,6.071422822
11/03/2021 18:30,14.5252,2.1217,14.67934079,9.032,-2.1945,9.294775643,5.4932,4.3162,6.986045282,12.4248,0.4849,12.43425844,9.032,-2.1945,9.294775643,3.3928,2.6794,4.323225208
11/03/2021 19:00,14.2323,1.7355,14.33772379,6.9545,-1.9355,7.218810879,7.2778,3.671,8.151233885,13.1887,0.0843,13.18896941,6.9545,-1.9355,7.218810879,6.2342,2.0198,6.553231392
11/03/2021 19:30,17.0796,0.9757,17.10744653,7.755,-2.4075,8.120103525,9.3246,3.3832,9.919385435,16.0658,-0.6353,16.07835613,7.755,-2.4075,8.120103525,8.3108,1.7722,8.497651998
11/03/2021 20:00,15.9373,1.9411,16.05507398,7.7945,-1.7145,7.980835827,8.1428,3.6556,8.92572704,14.7335,0.4435,14.74017349,7.7945,-1.7145,7.980835827,6.939,2.158,7.266820832
11/03/2021 20:30,13.8594,0.6718,13.87567237,6.501,-1.663,6.710333077,7.3584,2.3348,7.71993145,12.7334,-0.9276,12.7671421,6.501,-1.663,6.710333077,6.2324,0.7354,6.275637252
11/03/2021 21:00,13.7358,0.0898,13.73609354,5.759,-1.929,6.073476928,7.9768,2.0188,8.228298225,12.8804,-1.1936,12.935586,5.759,-1.929,6.073476928,7.1214,0.7354,7.159270292
11/03/2021 21:30,12.9783,0.0738,12.97850983,5.4825,-1.854,5.787497063,7.4958,1.9278,7.739730646,12.6375,-0.8392,12.66533311,5.4825,-1.854,5.787497063,7.155,1.0148,7.226606675
11/03/2021 22:00,11.4196,0.4265,11.4275617,4.089,-1.3495,4.305934422,7.3306,1.776,7.542670108,11.3188,-0.2743,11.32212321,4.089,-1.3495,4.305934422,7.2298,1.0752,7.309313448
11/03/2021 22:30,14.3488,-0.5639,14.35987621,6.4,-1.7535,6.635869367,7.9488,1.1896,8.037323535,13.6,-1.2293,13.65544501,6.4,-1.7535,6.635869367,7.2,0.5242,7.219057116
11/03/2021 23:00,12.9171,-0.3662,12.92228985,7.7685,-1.74,7.960979352,5.1486,1.3738,5.328734221,11.7785,-1.0584,11.82595759,7.7685,-1.74,7.960979352,4.01,0.6816,4.067515035
11/03/2021 23:30,12.2398,-0.7454,12.26247631,8.704,-2.219,8.982403743,3.5358,1.4736,3.830584629,10.6702,-1.5384,10.78053072,8.704,-2.219,8.982403743,1.9662,0.6806,2.080663067
12/03/2021 00:00,11.8428,-0.8004,11.86981685,9.651,-2.732,10.03023554,2.1918,1.9316,2.921483493,10.325,-1.9986,10.51665474,9.651,-2.732,10.03023554,0.674,0.7334,0.99606805
12/03/2021 00:30,10.2339,-0.6943,10.25742471,9.4995,-2.5175,9.82742624,0.7344,1.8232,1.965553764,9.5129,-2.4753,9.829668179,9.4995,-2.5175,9.82742624,0.0134,0.0422,0.044276405
12/03/2021 01:00,11.0925,-1.318,11.1705273,10.5885,-2.59,10.90066201,0.504,1.272,1.36821051,10.5991,-2.5382,10.89877883,10.5885,-2.59,10.90066201,0.0106,0.0518,0.052873434
12/03/2021 01:30,10.7483,-2.2798,10.98742194,10.6715,-2.731,11.01541072,0.0768,0.4512,0.457689502,10.6715,-2.731,11.01541072,10.6715,-2.731,11.01541072,0,0,0
12/03/2021 02:00,10.6029,-2.6626,10.93210534,10.5865,-2.819,10.9553979,0.0164,0.1564,0.157257496,10.5865,-2.819,10.9553979,10.5865,-2.819,10.9553979,0,0,0
12/03/2021 02:30,11.45,-2.498,11.71932182,11.331,-2.905,11.69746066,0.119,0.407,0.424040092,11.331,-2.905,11.69746066,11.331,-2.905,11.69746066,0,0,0
12/03/2021 03:00,10.4212,-2.6336,10.74882591,10.4,-2.742,10.75539697,0.0212,0.1084,0.11045361,10.4,-2.742,10.75539697,10.4,-2.742,10.75539697,0,0,0
12/03/2021 03:30,9.9396,-2.5524,10.26208526,9.928,-2.61,10.26534383,0.0116,0.0576,0.058756446,9.928,-2.61,10.26534383,9.928,-2.61,10.26534383,0,0,0
12/03/2021 04:00,10.8187,-2.0012,11.00223028,10.7765,-2.269,11.01277954,0.0422,0.2678,0.271104555,10.7765,-2.269,11.01277954,10.7765,-2.269,11.01277954,0,0,0
12/03/2021 04:30,9.508,-2.1315,9.743990776,9.508,-2.1315,9.743990776,0,0,0,9.508,-2.1315,9.743990776,9.508,-2.1315,9.743990776,0,0,0
12/03/2021 05:00,11.1581,-1.5579,11.2663325,10.7635,-2.2135,10.9887449,0.3946,0.6556,0.765193126,10.7673,-2.2135,10.99246704,10.7635,-2.2135,10.9887449,0.0038,0,0.0038
12/03/2021 05:30,11.375,-2.0328,11.55521098,11.328,-2.146,11.52947961,0.047,0.1132,0.122569327,11.328,-2.146,11.52947961,11.328,-2.146,11.52947961,0,0,0
12/03/2021 06:00,10.739,-1.842,10.89582879,10.739,-1.842,10.89582879,0,0,0,10.739,-1.842,10.89582879,10.739,-1.842,10.89582879,0,0,0
12/03/2021 06:30,10.6732,-1.7292,10.81236935,10.509,-1.928,10.68439353,0.1642,0.1988,0.257843131,10.509,-1.928,10.68439353,10.509,-1.928,10.68439353,0,0,0
12/03/2021 07:00,11.0337,0.6334,11.05186551,10.1495,-1.995,10.34371187,0.8842,2.6284,2.77313833,10.1687,-1.9834,10.36032506,10.1495,-1.995,10.34371187,0.0192,0.0116,0.02243212
12/03/2021 07:30,12.1815,0.758,12.20506068,10.0915,-1.886,10.26622463,2.09,2.644,3.370287228,10.3911,-0.9826,10.43745476,10.0915,-1.886,10.26622463,0.2996,0.9034,0.951783442
12/03/2021 08:00,13.2519,1.7114,13.36195134,10.0185,-1.88,10.19336756,3.2334,3.5914,4.832497234,11.2483,-0.7444,11.27290487,10.0185,-1.88,10.19336756,1.2298,1.1356,1.673916187
12/03/2021 08:30,13.647,0.5308,13.65731883,10.455,-2.282,10.70114709,3.192,2.8128,4.254492665,12.1782,-0.1008,12.17861716,10.455,-2.282,10.70114709,1.7232,2.1812,2.779757486
12/03/2021 09:00,12.3794,0.4389,12.38717795,8.933,-1.8595,9.12448515,3.4464,2.2984,4.142501119,11.2342,2.4145,11.490738,8.933,-1.8595,9.12448515,2.3012,4.274,4.854131997
12/03/2021 09:30,16.3025,-0.1257,16.3029846,11.4565,-2.1455,11.65566654,4.846,2.0198,5.250076956,15.9485,1.9009,16.06138453,11.4565,-2.1455,11.65566654,4.492,4.0464,6.045776787
12/03/2021 10:00,14.3246,0.2278,14.3264112,11.071,-2.227,11.29276627,3.2536,2.4548,4.075776736,12.9498,2.0008,13.10345453,11.071,-2.227,11.29276627,1.8788,4.2278,4.62646542
12/03/2021 10:30,13.5218,0.3071,13.5252869,9.916,-2.2715,10.17284465,3.6058,2.5786,4.432941642,12.2526,2.2175,12.451647,9.916,-2.2715,10.17284465,2.3366,4.489,5.060713444
12/03/2021 11:00,14.7268,0.5293,14.73630879,9.583,-2.2115,9.834867627,5.1438,2.7408,5.828435732,13.2638,2.5069,13.49862727,9.583,-2.2115,9.834867627,3.6808,4.7184,5.984278336
12/03/2021 11:30,14.5403,0.5879,14.55218027,8.9635,-2.0435,9.193488157,5.5768,2.6314,6.166438535,13.3105,2.5837,13.55894229,8.9635,-2.0435,9.193488157,4.347,4.6272,6.348810033
12/03/2021 12:00,16.8504,-0.0016,16.85040008,10.932,-2.295,11.1703021,5.9184,2.2934,6.347215304,15.539,2.0202,15.66977119,10.932,-2.295,11.1703021,4.607,4.3152,6.312321288
12/03/2021 12:30,15.2201,0.657,15.23427363,10.5775,-2.151,10.79399404,4.6426,2.808,5.425734859,13.8051,2.6096,14.04958356,10.5775,-2.151,10.79399404,3.2276,4.7606,5.751583618
12/03/2021 13:00,15.802,0.2488,15.80395854,10.903,-2.396,11.16316375,4.899,2.6448,5.567330423,14.6414,2.2072,14.80683375,10.903,-2.396,11.16316375,3.7384,4.6032,5.930015582
12/03/2021 13:30,15.9041,0.098,15.90440193,11.1675,-2.301,11.40209004,4.7366,2.399,5.309480253,13.7845,2.2562,13.96792321,11.1675,-2.301,11.40209004,2.617,4.5572,5.255165158
12/03/2021 14:00,17.6282,-0.892,17.6507535,12.688,-2.597,12.9510522,4.9402,1.705,5.226145907,14.85,2.2462,15.01891855,12.688,-2.597,12.9510522,2.162,4.8432,5.303850511
12/03/2021 14:30,15.177,0.1359,15.17760844,12.106,-2.4215,12.34580488,3.071,2.5574,3.996415364,12.5832,1.3025,12.65043195,12.106,-2.4215,12.34580488,0.4772,3.724,3.754450138
12/03/2021 15:00,14.6827,1.0669,14.72141144,11.5655,-2.4785,11.82809167,3.1172,3.5454,4.720889429,12.1147,-1.1335,12.16761186,11.5655,-2.4785,11.82809167,0.5492,1.345,1.452806126
12/03/2021 15:30,14.0262,1.1576,14.07388803,10.789,-2.263,11.02377839,3.2372,3.4206,4.70956136,11.6088,-0.3334,11.61358657,10.789,-2.263,11.02377839,0.8198,1.9296,2.096527653
12/03/2021 16:00,15.1782,1.1879,15.22461368,11.055,-2.0445,11.24246438,4.1232,3.2324,5.239197267,12.5642,-0.1437,12.56502174,11.055,-2.0445,11.24246438,1.5092,1.9008,2.427081639
12/03/2021 16:30,15.2631,0.8212,15.28517553,11.4125,-1.985,11.58384139,3.8506,2.8062,4.764648864,12.6567,-0.493,12.66629796,11.4125,-1.985,11.58384139,1.2442,1.492,1.942703693
12/03/2021 17:00,15.8257,0.7495,15.8434381,11.8705,-1.8925,12.02041291,3.9552,2.642,4.75644521,12.7749,-0.5503,12.78674705,11.8705,-1.8925,12.02041291,0.9044,1.3422,1.618468474
12/03/2021 17:30,16.2215,0.967,16.25029696,11.8735,-2.06,12.05087558,4.348,3.027,5.297908361,13.1263,-0.2956,13.12962799,11.8735,-2.06,12.05087558,1.2528,1.7644,2.163935119
12/03/2021 18:00,16.3628,1.4634,16.42810894,11.583,-1.817,11.72464831,4.7798,3.2804,5.797198651,13.1228,0.3238,13.12679421,11.583,-1.817,11.72464831,1.5398,2.1408,2.637045445
12/03/2021 18:30,16.6806,0.9062,16.70519724,11.627,-1.707,11.75163725,5.0536,2.6132,5.68926069,13.6354,0.0882,13.63568526,11.627,-1.707,11.75163725,2.0084,1.7952,2.693773116
12/03/2021 19:00,16.5295,1.1643,16.57045457,11.2235,-1.6015,11.33718459,5.306,2.7658,5.983584681,13.4009,-0.8439,13.42744533,11.2235,-1.6015,11.33718459,2.1774,0.7576,2.305434562
12/03/2021 19:30,17.466,0.7267,17.4811112,11.467,-1.9335,11.62886543,5.999,2.6602,6.562367335,14.154,-1.2115,14.20575405,11.467,-1.9335,11.62886543,2.687,0.722,2.78231073
12/03/2021 20:00,17.2766,1.0198,17.30667211,11.601,-1.937,11.76159726,5.6756,2.9568,6.399617301,13.8014,-0.9358,13.83308945,11.601,-1.937,11.76159726,2.2004,1.0012,2.417470083
12/03/2021 20:30,16.5304,0.4214,16.53577038,11.569,-2.472,11.83015406,4.9614,2.8934,5.743453101,13.1366,-1.4956,13.22146281,11.569,-2.472,11.83015406,1.5676,0.9764,1.846815291
12/03/2021 21:00,15.71,0.2992,15.7128489,11.508,-2.839,11.85301586,4.202,3.1382,5.244530793,12.1072,-1.6668,12.22139575,11.508,-2.839,11.85301586,0.5992,1.1722,1.316470083
12/03/2021 21:30,15.505,0.2945,15.5077966,11.928,-3.0665,12.31586807,3.577,3.361,4.908283814,12.264,-2.1563,12.45212133,11.928,-3.0665,12.31586807,0.336,0.9102,0.970237105
12/03/2021 22:00,14.8414,0.0803,14.84161723,11.921,-3.0235,12.29844678,2.9204,3.1038,4.261726246,11.9286,-2.9073,12.27778039,11.921,-3.0235,12.29844678,0.0076,0.1162,0.116448272
12/03/2021 22:30,14.1367,0.087,14.1369677,11.8825,-2.867,12.22348131,2.2542,2.954,3.71584898,11.8853,-2.8498,12.22218132,11.8825,-2.867,12.22348131,0.0028,0.0172,0.017426417
12/03/2021 23:00,13.233,-0.5153,13.24302923,11.936,-3.2015,12.35790024,1.297,2.6862,2.98293135,11.936,-3.2015,12.35790024,11.936,-3.2015,12.35790024,0,0,0
12/03/2021 23:30,11.864,-0.3276,11.86852214,11.29,-3.173,11.72740504,0.574,2.8454,2.902718925,11.29,-3.173,11.72740504,11.29,-3.173,11.72740504,0,0,0
13/03/2021 00:00,11.8011,0.144,11.80197853,11.1925,-2.64,11.49963722,0.6086,2.784,2.849745596,11.1925,-2.64,11.49963722,11.1925,-2.64,11.49963722,0,0,0
13/03/2021 00:30,12.0656,0.0525,12.06571422,11.457,-2.7315,11.77811281,0.6086,2.784,2.849745596,11.457,-2.7315,11.77811281,11.457,-2.7315,11.77811281,0,0,0
13/03/2021 01:00,11.8298,-1.9922,11.99637566,11.514,-2.672,11.81997377,0.3158,0.6798,0.749571664,11.5284,-2.6586,11.83098307,11.514,-2.672,11.81997377,0.0144,0.0134,0.019670282
13/03/2021 01:30,11.804,-2.3188,12.02959889,11.707,-2.792,12.03532771,0.097,0.4732,0.483039584,11.707,-2.792,12.03532771,11.707,-2.792,12.03532771,0,0,0
13/03/2021 02:00,11.8978,-3.0175,12.27448374,11.892,-3.0645,12.28050586,0.0058,0.047,0.04735652,11.892,-3.0645,12.28050586,11.892,-3.0645,12.28050586,0,0,0
13/03/2021 02:30,12.0329,-3.0094,12.40351445,12.0185,-3.068,12.40390931,0.0144,0.0586,0.060343351,12.0185,-3.068,12.40390931,12.0185,-3.068,12.40390931,0,0,0
13/03/2021 03:00,11.735,-2.922,12.09331671,11.735,-2.922,12.09331671,0,0,0,11.735,-2.922,12.09331671,11.735,-2.922,12.09331671,0,0,0
13/03/2021 03:30,8.4015,-2.2725,8.703416484,8.4015,-2.2725,8.703416484,0,0,0,8.4015,-2.2725,8.703416484,8.4015,-2.2725,8.703416484,0,0,0
13/03/2021 04:00,10.136,-2.708,10.49150895,10.136,-2.708,10.49150895,0,0,0,10.136,-2.708,10.49150895,10.136,-2.708,10.49150895,0,0,0
13/03/2021 04:30,10.3976,-1.541,10.51117342,9.57,-2.764,9.961154351,0.8276,1.223,1.476702665,9.6276,-2.764,10.01650527,9.57,-2.764,9.961154351,0.0576,0,0.0576
13/03/2021 05:00,10.6565,-2.9919,11.06853459,10.6555,-3.0035,11.07071328,0.001,0.0116,0.011643024,10.6555,-3.0035,11.07071328,10.6555,-3.0035,11.07071328,0,0,0
13/03/2021 05:30,11.762,-2.3147,11.98759693,11.569,-2.9425,11.9373392,0.193,0.6278,0.65679665,11.5728,-2.9415,11.94077561,11.569,-2.9425,11.9373392,0.0038,0.001,0.003929377
13/03/2021 06:00,11.4836,-2.5229,11.75746968,11.472,-2.7505,11.79711974,0.0116,0.2276,0.227895415,11.472,-2.7505,11.79711974,11.472,-2.7505,11.79711974,0,0,0
13/03/2021 06:30,11.495,-2.4865,11.76085487,11.495,-2.4865,11.76085487,0,0,0,11.495,-2.4865,11.76085487,11.495,-2.4865,11.76085487,0,0,0
13/03/2021 07:00,11.5465,-2.393,11.79186632,11.5465,-2.393,11.79186632,0,0,0,11.5465,-2.393,11.79186632,11.5465,-2.393,11.79186632,0,0,0
13/03/2021 07:30,11.513,-2.4733,11.77566906,11.512,-2.5145,11.78341437,0.001,0.0412,0.041212134,11.512,-2.5145,11.78341437,11.512,-2.5145,11.78341437,0,0,0
13/03/2021 08:00,11.0318,-1.9862,11.20917489,11.001,-2.185,11.21589167,0.0308,0.1988,0.201171767,11.001,-2.185,11.21589167,11.001,-2.185,11.21589167,0,0,0
13/03/2021 08:30,9.8437,-1.6516,9.981293115,9.7275,-2.172,9.967037687,0.1162,0.5204,0.533215341,9.7275,-2.172,9.967037687,9.7275,-2.172,9.967037687,0,0,0
13/03/2021 09:00,8.4823,-0.8582,8.525603822,8.0475,-1.921,8.273602435,0.4348,1.0628,1.148300866,8.0513,-1.8806,8.268015968,8.0475,-1.921,8.273602435,0.0038,0.0404,0.040578319
13/03/2021 09:30,10.137,0.7042,10.16143034,8.051,-1.717,8.232052599,2.086,2.4212,3.195873189,8.435,-0.8952,8.482370426,8.051,-1.717,8.232052599,0.384,0.8218,0.907089433
13/03/2021 10:00,14.1506,0.9754,14.18417729,10.012,-1.945,10.19917492,4.1386,2.9204,5.06524887,12.5214,-0.9918,12.56061803,10.012,-1.945,10.19917492,2.5094,0.9532,2.684339509
13/03/2021 10:30,15.0823,0.7417,15.10052622,10.3975,-2.0865,10.60478611,4.6848,2.8282,5.472299908,13.2977,-1.5461,13.38727943,10.3975,-2.0865,10.60478611,2.9002,0.5404,2.95011732
13/03/2021 11:00,11.6344,1.1198,11.68816561,7.922,-1.887,8.143638806,3.7124,3.0068,4.777317239,9.5934,-1.4962,9.709373718,7.922,-1.887,8.143638806,1.6714,0.3908,1.716479712
13/03/2021 11:30,12.7836,1.0383,12.8256967,9.365,-2.1825,9.615951916,3.4186,3.2208,4.69684773,10.9116,-1.8043,11.05977003,9.365,-2.1825,9.615951916,1.5466,0.3782,1.592170468
13/03/2021 12:00,13.5247,0.9893,13.56083421,8.1285,-2.0895,8.392766082,5.3962,3.0788,6.212727572,11.7103,-1.5567,11.81331626,8.1285,-2.0895,8.392766082,3.5818,0.5328,3.62121072
13/03/2021 12:30,12.6385,1.2347,12.6986679,8.3625,-2.1245,8.62814618,4.276,3.3592,5.437683389,10.6829,-1.3431,10.76699912,8.3625,-2.1245,8.62814618,2.3204,0.7814,2.448436669
13/03/2021 13:00,13.7724,0.9064,13.80219413,8.403,-2.276,8.705778828,5.3694,3.1824,6.241644504,11.762,-1.7182,11.88683538,8.403,-2.276,8.705778828,3.359,0.5578,3.404999536
13/03/2021 13:30,12.9868,1.4436,13.06678825,7.487,-1.784,7.696611267,5.4998,3.2276,6.376927301,10.466,-1.111,10.52480294,7.487,-1.784,7.696611267,2.979,0.673,3.054074328
13/03/2021 14:00,10.7342,1.9103,10.90285723,5.408,-1.3095,5.564283804,5.3262,3.2198,6.223786507,8.5444,-0.5185,8.560117617,5.408,-1.3095,5.564283804,3.1364,0.791,3.234607543
13/03/2021 14:30,13.4898,-0.5094,13.49941452,7.747,-1.602,7.910904689,5.7428,1.0926,5.845812741,12.1074,-0.2138,12.10928756,7.747,-1.602,7.910904689,4.3604,1.3882,4.576044952
13/03/2021 15:00,15.4163,-0.1627,15.41715852,7.2035,-1.7305,7.408444,8.2128,1.5678,8.361105231,13.7315,-1.6421,13.82933782,7.2035,-1.7305,7.408444,6.528,0.0884,6.528598514
13/03/2021 15:30,14.1005,-0.1471,14.10126727,8.6505,-1.8665,8.849574707,5.45,1.7194,5.714791016,12.7027,-1.6909,12.81474659,8.6505,-1.8665,8.849574707,4.0522,0.1756,4.056002983
13/03/2021 16:00,16.8112,-0.3601,16.81505627,10.959,-2.1305,11.16417087,5.8522,1.7704,6.114127984,15.23,-1.8981,15.34782342,10.959,-2.1305,11.16417087,4.271,0.2324,4.277318174
13/03/2021 16:30,16.9781,-0.325,16.98121034,11.9515,-2.224,12.156666,5.0266,1.899,5.373351706,15.2435,-1.9206,15.36401629,11.9515,-2.224,12.156666,3.292,0.3034,3.305951536
13/03/2021 17:00,11.8907,0.5594,11.90385126,9.1815,-1.543,9.310251943,2.7092,2.1024,3.429263828,10.2731,-1.373,10.36444464,9.1815,-1.543,9.310251943,1.0916,0.17,1.104758145
13/03/2021 17:30,8.3029,0.7762,8.33910276,6.8005,-1.089,6.887141733,1.5024,1.8652,2.395031691,7.5003,-0.8894,7.552849293,6.8005,-1.089,6.887141733,0.6998,0.1996,0.72770887
13/03/2021 18:00,12.5693,0.1623,12.5703478,8.1735,-1.3565,8.285299904,4.3958,1.5188,4.650786071,11.8887,-1.3113,11.96079828,8.1735,-1.3565,8.285299904,3.7152,0.0452,3.715474947
13/03/2021 18:30,16.3013,-0.7886,16.32036371,9.7655,-1.906,9.949765135,6.5358,1.1174,6.630630769,15.5361,-1.906,15.65257931,9.7655,-1.906,9.949765135,5.7706,0,5.7706
13/03/2021 19:00,15.4464,0.015,15.44640728,9.359,-1.81,9.532417374,6.0874,1.825,6.355081727,13.9018,-1.1832,13.95206098,9.359,-1.81,9.532417374,4.5428,0.6268,4.585837991
13/03/2021 19:30,14.8556,0.0361,14.85564386,10.211,-2.2305,10.45177742,4.6446,2.2666,5.168150996,14.0626,-0.9633,14.09555482,10.211,-2.2305,10.45177742,3.8516,1.2672,4.054703244
13/03/2021 20:00,14.9343,-0.3129,14.93757754,9.2635,-2.2435,9.531302351,5.6708,1.9306,5.990424776,14.0423,-0.9839,14.07672719,9.2635,-2.2435,9.531302351,4.7788,1.2596,4.942015945
13/03/2021 20:30,14.0295,0.1196,14.03000978,9.0115,-2.147,9.263732577,5.018,2.2666,5.506160147,12.4195,-0.5888,12.43344947,9.0115,-2.147,9.263732577,3.408,1.5582,3.747325879
13/03/2021 21:00,16.5455,-0.3719,16.54967915,11.0755,-2.5415,11.36335877,5.47,2.1696,5.88456151,14.5297,-1.1149,14.57241175,11.0755,-2.5415,11.36335877,3.4542,1.4266,3.737202858
13/03/2021 21:30,17.2053,-0.8796,17.22776957,12.0375,-2.84,12.36798311,5.1678,1.9604,5.52714438,15.1067,-1.5996,15.1911522,12.0375,-2.84,12.36798311,3.0692,1.2404,3.310374722
13/03/2021 22:00,15.5685,-0.7563,15.58685927,12.3965,-3.1255,12.78444221,3.172,2.3692,3.959127763,12.9389,-2.3575,13.15191771,12.3965,-3.1255,12.78444221,0.5424,0.768,0.940224314
13/03/2021 22:30,14.1967,-0.6715,14.21257201,12.4015,-3.2435,12.81863856,1.7952,2.572,3.136546993,12.4083,-3.2089,12.81651076,12.4015,-3.2435,12.81863856,0.0068,0.0346,0.035261877
13/03/2021 23:00,13.173,0.1998,13.17451513,12.355,-2.54,12.6133907,0.818,2.7398,2.859305517,12.355,-2.54,12.6133907,12.355,-2.54,12.6133907,0,0,0
13/03/2021 23:30,11.5671,-0.2646,11.570126,11.2695,-2.68,11.58378307,0.2976,2.4154,2.433664504,11.2695,-2.68,11.58378307,11.2695,-2.68,11.58378307,0,0,0
14/03/2021 00:00,10.9245,-2.6456,11.24028023,10.9235,-2.661,11.24294326,0.001,0.0154,0.015432433,10.9235,-2.661,11.24294326,10.9235,-2.661,11.24294326,0,0,0
14/03/2021 00:30,10.5452,-1.66,10.67505705,10.38,-2.333,10.6389515,0.1652,0.673,0.692979105,10.38,-2.333,10.6389515,10.38,-2.333,10.6389515,0,0,0
14/03/2021 01:00,9.719,-2.0941,9.942042839,9.671,-2.3015,9.941083605,0.048,0.2074,0.212882033,9.671,-2.3015,9.941083605,9.671,-2.3015,9.941083605,0,0,0
14/03/2021 01:30,8.4484,-1.7481,8.627358586,8.338,-2.0965,8.597531986,0.1104,0.3484,0.365473282,8.338,-2.0965,8.597531986,8.338,-2.0965,8.597531986,0,0,0
14/03/2021 02:00,10.2567,-1.7428,10.40371312,9.8785,-2.314,10.14590352,0.3782,0.5712,0.685058158,9.8785,-2.314,10.14590352,9.8785,-2.314,10.14590352,0,0,0
14/03/2021 02:30,11.9787,-1.6898,12.09730043,11.1175,-2.644,11.42757814,0.8612,0.9542,1.28536496,11.1203,-2.644,11.43030219,11.1175,-2.644,11.42757814,0.0028,0,0.0028
14/03/2021 03:00,10.2147,-2.7582,10.58053701,10.1965,-2.812,10.5771431,0.0182,0.0538,0.05679507,10.1965,-2.812,10.5771431,10.1965,-2.812,10.5771431,0,0,0
14/03/2021 03:30,9.8235,-2.902,10.24318096,9.8235,-2.902,10.24318096,0,0,0,9.8235,-2.902,10.24318096,9.8235,-2.902,10.24318096,0,0,0
14/03/2021 04:00,8.982,-2.8234,9.41530199,8.981,-2.832,9.416930763,0.001,0.0086,0.008657944,8.981,-2.832,9.416930763,8.981,-2.832,9.416930763,0,0,0
14/03/2021 04:30,9.1735,-2.9192,9.626776765,9.1715,-2.946,9.63303318,0.002,0.0268,0.026874523,9.1715,-2.946,9.63303318,9.1715,-2.946,9.63303318,0,0,0
14/03/2021 05:00,9.7323,-2.6361,10.08298996,9.6795,-2.9385,10.11570573,0.0528,0.3024,0.306974918,9.6795,-2.9385,10.11570573,9.6795,-2.9385,10.11570573,0,0,0
14/03/2021 05:30,10.9616,-2.9724,11.3574573,10.953,-3.052,11.37026442,0.0086,0.0796,0.080063225,10.953,-3.052,11.37026442,10.953,-3.052,11.37026442,0,0,0
14/03/2021 06:00,10.4809,-2.5498,10.78660025,10.4415,-2.81,10.81300246,0.0394,0.2602,0.263166107,10.4415,-2.81,10.81300246,10.4415,-2.81,10.81300246,0,0,0
14/03/2021 06:30,10.242,-2.7185,10.59664127,10.242,-2.7185,10.59664127,0,0,0,10.242,-2.7185,10.59664127,10.242,-2.7185,10.59664127,0,0,0
14/03/2021 07:00,8.1398,-2.2719,8.450909634,8.135,-2.3075,8.45593172,0.0048,0.0356,0.035922138,8.136,-2.3065,8.456620971,8.135,-2.3075,8.45593172,0.001,0.001,0.001414214
14/03/2021 07:30,4.9126,-1.635,5.177534525,4.879,-1.755,5.185042526,0.0336,0.12,0.124615248,4.8924,-1.7522,5.196708824,4.879,-1.755,5.185042526,0.0134,0.0028,0.013689412
14/03/2021 08:00,4.8096,0.2915,4.818425512,3.865,-1.5785,4.174911646,0.9446,1.87,2.095034405,4.4228,-1.5661,4.69188971,3.865,-1.5785,4.174911646,0.5578,0.0124,0.55793781
14/03/2021 08:30,7.3307,0.8192,7.376330465,3.1125,-1,3.269198105,4.2182,1.8192,4.593767504,6.7355,-1,6.809328913,3.1125,-1,3.269198105,3.623,0,3.623
14/03/2021 09:00,8.9951,0.6851,9.021152145,3.5135,-0.6725,3.577280881,5.4816,1.3576,5.647213146,8.4249,-0.4009,8.434433047,3.5135,-0.6725,3.577280881,4.9114,0.2716,4.918903996
14/03/2021 09:30,12.5027,-0.9885,12.54171597,5.8335,-0.9885,5.916659066,6.6692,0,6.6692,12.2799,-0.0073,12.27990217,5.8335,-0.9885,5.916659066,6.4464,0.9812,6.520646164
14/03/2021 10:00,13.8464,-1.149,13.89399129,6.703,-1.149,6.800765398,7.1434,0,7.1434,13.3164,-0.2006,13.31791085,6.703,-1.149,6.800765398,6.6134,0.9484,6.681056961
14/03/2021 10:30,11.1514,-0.4438,11.16022761,4.994,-1.013,5.095704564,6.1574,0.5692,6.183652917,10.2644,-0.1298,10.26522067,4.994,-1.013,5.095704564,5.2704,0.8832,5.343889819
