Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/03/2021 11:00,11.9078,1.166,11.9647506,5.783,-0.828,5.841975094,6.1248,1.994,6.441211923,10.5676,-0.8156,10.59902699,5.783,-0.828,5.841975094,4.7846,0.0124,4.784616068
14/03/2021 11:30,13.3332,0.9155,13.36459361,5.775,-0.9325,5.849801813,7.5582,1.848,7.780841294,12.0736,-0.9325,12.1095571,5.775,-0.9325,5.849801813,6.2986,0,6.2986
14/03/2021 12:00,17.562,0.1792,17.56291424,10.095,-1.471,10.20161095,7.467,1.6502,7.647172617,15.711,-1.471,15.77971362,10.095,-1.471,10.20161095,5.616,0,5.616
14/03/2021 12:30,18.692,-0.4793,18.69814409,11.107,-1.7475,11.24362954,7.585,1.2682,7.690289737,16.3448,-1.7465,16.43784503,11.107,-1.7475,11.24362954,5.2378,0.001,5.237800095
14/03/2021 13:00,13.4489,-0.3469,13.45337321,9.5945,-2.1095,9.823666347,3.8544,1.7626,4.238296606,11.3359,-1.9867,11.50867524,9.5945,-2.1095,9.823666347,1.7414,0.1228,1.745724434
14/03/2021 13:30,13.084,-0.1409,13.08475865,9.844,-2.2165,10.09045134,3.24,2.0756,3.847819559,10.901,-1.9199,11.06877667,9.844,-2.2165,10.09045134,1.057,0.2966,1.097825378
14/03/2021 14:00,14.3022,0.1817,14.30335414,9.819,-2.2625,10.07629234,4.4832,2.4442,5.106191916,12.1124,-1.4293,12.19643933,9.819,-2.2625,10.07629234,2.2934,0.8332,2.440062663
14/03/2021 14:30,11.3541,0.5937,11.36961154,7.4775,-1.7775,7.68586446,3.8766,2.3712,4.544294995,9.3573,-1.1333,9.425679402,7.4775,-1.7775,7.68586446,1.8798,0.6442,1.98711894
14/03/2021 15:00,11.3868,0.474,11.39666136,7.515,-1.904,7.75244742,3.8718,2.378,4.543756072,9.8536,-1.1668,9.922441998,7.515,-1.904,7.75244742,2.3386,0.7372,2.452042781
14/03/2021 15:30,12.962,0.1544,12.96291955,7.129,-1.664,7.320624085,5.833,1.8184,6.109866411,11.9762,-1.3684,12.05412315,7.129,-1.664,7.320624085,4.8472,0.2956,4.85620502
14/03/2021 16:00,13.0589,0.4105,13.06535034,6.9945,-1.5365,7.161275201,6.0644,1.947,6.369282248,11.8455,-1.1381,11.90004798,6.9945,-1.5365,7.161275201,4.851,0.3984,4.867332284
14/03/2021 16:30,13.6954,0.5,13.70452411,7.225,-1.227,7.328448267,6.4704,1.727,6.69691012,12.12,-1.0456,12.16501867,7.225,-1.227,7.328448267,4.895,0.1814,4.898360028
14/03/2021 17:00,15.1671,0.3657,15.17150813,8.4125,-1.2645,8.507003967,6.7546,1.6302,6.948537486,13.6235,-1.0927,13.66725084,8.4125,-1.2645,8.507003967,5.211,0.1718,5.213831244
14/03/2021 17:30,16.0751,-0.2528,16.07708767,9.5095,-1.641,9.650050324,6.5656,1.3882,6.71075276,14.4689,-1.6266,14.56004446,9.5095,-1.641,9.650050324,4.9594,0.0144,4.959420906
14/03/2021 18:00,14.6204,-0.0354,14.62044286,8.798,-1.749,8.970161927,5.8224,1.7136,6.069330006,13.1468,-1.4082,13.22200354,8.798,-1.749,8.970161927,4.3488,0.3408,4.362133203
14/03/2021 18:30,13.5774,0.3843,13.5828376,8.306,-1.6405,8.466455944,5.2714,2.0248,5.646899415,12.0404,-1.3755,12.11871414,8.306,-1.6405,8.466455944,3.7344,0.265,3.743790641
14/03/2021 19:00,14.5456,0.3655,14.55019139,8.821,-1.7495,8.992818871,5.7246,2.115,6.102808383,13.0306,-1.5201,13.11896491,8.821,-1.7495,8.992818871,4.2096,0.2294,4.215845884
14/03/2021 19:30,15.7514,-0.0144,15.75140658,9.184,-2.062,9.412635125,6.5674,2.0476,6.879201154,14.0744,-1.8968,14.20164024,9.184,-2.062,9.412635125,4.8904,0.1652,4.893189471
14/03/2021 20:00,15.1976,0.3417,15.20144087,8.42,-1.9585,8.644774274,6.7776,2.3002,7.157288719,13.0502,-1.5707,13.14438354,8.42,-1.9585,8.644774274,4.6302,0.3878,4.646411613
14/03/2021 20:30,15.8867,-0.0457,15.88676573,9.9855,-2.5005,10.29381904,5.9012,2.4548,6.391416469,13.8947,-1.9869,14.03604145,9.9855,-2.5005,10.29381904,3.9092,0.5136,3.942794643
14/03/2021 21:00,15.9406,-0.3949,15.94549072,10.194,-2.7365,10.55490731,5.7466,2.3416,6.205360757,14.4978,-2.3121,14.68100852,10.194,-2.7365,10.55490731,4.3038,0.4244,4.324674531
14/03/2021 21:30,14.2069,-0.1548,14.20774333,10.0415,-3.078,10.5026571,4.1654,2.9232,5.088777397,13.0971,-2.1296,13.2691079,10.0415,-3.078,10.5026571,3.0556,0.9484,3.199398994
14/03/2021 22:00,13.817,0.2083,13.81857004,10.502,-2.6765,10.83769608,3.315,2.8848,4.394461974,12.5748,-1.1809,12.63012747,10.502,-2.6765,10.83769608,2.0728,1.4956,2.556035837
14/03/2021 22:30,15.3251,0.716,15.34181691,12.1685,-2.285,12.38117996,3.1566,3.001,4.355470647,13.4905,-0.2314,13.49248443,12.1685,-2.285,12.38117996,1.322,2.0536,2.442326137
14/03/2021 23:00,14.5797,-0.1476,14.58044711,12.5945,-2.468,12.83403499,1.9852,2.3204,3.053731357,12.8759,-2.0322,13.03528433,12.5945,-2.468,12.83403499,0.2814,0.4358,0.518755819
14/03/2021 23:30,12.8884,-1.6687,12.99597685,12.56,-2.5135,12.80903128,0.3284,0.8448,0.906384907,12.5648,-2.4597,12.80329345,12.56,-2.5135,12.80903128,0.0048,0.0538,0.054013702
15/03/2021 00:00,12.4355,-2.6695,12.71880067,12.4355,-2.6695,12.71880067,0,0,0,12.4355,-2.6695,12.71880067,12.4355,-2.6695,12.71880067,0,0,0
15/03/2021 00:30,12.3995,-2.6775,12.68529095,12.3995,-2.6775,12.68529095,0,0,0,12.3995,-2.6775,12.68529095,12.3995,-2.6775,12.68529095,0,0,0
15/03/2021 01:00,12.504,-2.5105,12.75353387,12.504,-2.5105,12.75353387,0,0,0,12.504,-2.5105,12.75353387,12.504,-2.5105,12.75353387,0,0,0
15/03/2021 01:30,12.1425,-2.496,12.39638343,12.1425,-2.496,12.39638343,0,0,0,12.1425,-2.496,12.39638343,12.1425,-2.496,12.39638343,0,0,0
15/03/2021 02:00,12.085,-2.6905,12.38087296,12.085,-2.6905,12.38087296,0,0,0,12.085,-2.6905,12.38087296,12.085,-2.6905,12.38087296,0,0,0
15/03/2021 02:30,10.777,-2.5815,11.08187129,10.777,-2.5815,11.08187129,0,0,0,10.777,-2.5815,11.08187129,10.777,-2.5815,11.08187129,0,0,0
15/03/2021 03:00,10.39,-2.7395,10.74509005,10.39,-2.7395,10.74509005,0,0,0,10.39,-2.7395,10.74509005,10.39,-2.7395,10.74509005,0,0,0
15/03/2021 03:30,9.8357,-2.8504,10.24039915,9.8175,-2.931,10.2456853,0.0182,0.0806,0.082629293,9.8175,-2.931,10.2456853,9.8175,-2.931,10.2456853,0,0,0
15/03/2021 04:00,10.2581,-2.9274,10.66762796,10.2265,-3.104,10.68719412,0.0316,0.1766,0.179404905,10.2265,-3.104,10.68719412,10.2265,-3.104,10.68719412,0,0,0
15/03/2021 04:30,9.3161,-2.3019,9.596273382,9.1405,-2.8415,9.571983206,0.1756,0.5396,0.56745354,9.1597,-2.8079,9.580417867,9.1405,-2.8415,9.571983206,0.0192,0.0336,0.038698837
15/03/2021 05:00,8.8722,-2.6088,9.247798131,8.854,-2.723,9.263263194,0.0182,0.1142,0.115641169,8.854,-2.723,9.263263194,8.854,-2.723,9.263263194,0,0,0
15/03/2021 05:30,5.8401,-1.1229,5.947072592,5.6855,-1.9475,6.009797542,0.1546,0.8246,0.838967413,5.6971,-1.8851,6.000879137,5.6855,-1.9475,6.009797542,0.0116,0.0624,0.063469048
15/03/2021 06:00,6.0677,-0.5025,6.088471856,5.8095,-1.7265,6.060618162,0.2582,1.224,1.250936945,5.8421,-1.6535,6.071589138,5.8095,-1.7265,6.060618162,0.0326,0.073,0.079948483
15/03/2021 06:30,9.4927,0.3,9.497439302,6.5205,-1.594,6.712507449,2.9722,1.894,3.524373539,8.5413,-1.0026,8.599942584,6.5205,-1.594,6.712507449,2.0208,0.5914,2.105560875
15/03/2021 07:00,11.0816,0.1639,11.082812,7.733,-1.6505,7.90717644,3.3486,1.8144,3.808565257,9.6598,-1.1101,9.723376885,7.733,-1.6505,7.90717644,1.9268,0.5404,2.001147271
15/03/2021 07:30,13.5028,0.9148,13.53375287,9.634,-1.446,9.741913159,3.8688,2.3608,4.532216906,12.297,-0.824,12.32457646,9.634,-1.446,9.741913159,2.663,0.622,2.734676032
15/03/2021 08:00,12.2076,1.9002,12.35460472,8.403,-1.07,8.470850548,3.8046,2.9702,4.826703761,11.3426,-0.519,11.35446766,8.403,-1.07,8.470850548,2.9396,0.551,2.990794068
15/03/2021 08:30,8.6037,2.3708,8.924368119,5.2715,-0.42,5.288205012,3.3322,2.7908,4.346506814,7.7139,0.396,7.72405782,5.2715,-0.42,5.288205012,2.4424,0.816,2.575106553
15/03/2021 09:00,9.7333,2.1786,9.9741379,4.5185,-0.207,4.523239022,5.2148,2.3856,5.734564186,9.1361,0.4112,9.145349017,4.5185,-0.207,4.523239022,4.6176,0.6182,4.658798236
15/03/2021 09:30,12.5649,1.6003,12.66639933,3.8145,-0.5185,3.849578224,8.7504,2.1188,9.003266829,11.6895,-0.1335,11.69026229,3.8145,-0.5185,3.849578224,7.875,0.385,7.884405494
15/03/2021 10:00,13.3558,1.4025,13.42923676,3.511,-0.6605,3.572587473,9.8448,2.063,10.05863092,12.5244,-0.3245,12.5286031,3.511,-0.6605,3.572587473,9.0134,0.336,9.019660501
15/03/2021 10:30,15.986,2.0486,16.11672913,4.933,-0.914,5.016959737,11.053,2.9626,11.4431555,14.986,0.4396,14.99244624,4.933,-0.914,5.016959737,10.053,1.3536,10.14371934
15/03/2021 11:00,16.2245,1.8415,16.32867179,4.8205,-0.7505,4.878572588,11.404,2.592,11.69485699,15.0775,0.8891,15.10369177,4.8205,-0.7505,4.878572588,10.257,1.6396,10.3872199
15/03/2021 11:30,14.6935,1.9778,14.82601211,4.4045,-0.641,4.450898926,10.289,2.6188,10.61704452,13.5147,1.305,13.5775602,4.4045,-0.641,4.450898926,9.1102,1.946,9.315721123
15/03/2021 12:00,14.297,1.835,14.41427882,4.165,-0.64,4.213884787,10.132,2.475,10.42991127,13.2024,1.1716,13.25428279,4.165,-0.64,4.213884787,9.0374,1.8116,9.217184674
15/03/2021 12:30,14.4965,1.942,14.62600001,3.7255,-0.482,3.756550845,10.771,2.424,11.04039026,13.4485,1.2806,13.50933339,3.7255,-0.482,3.756550845,9.723,1.7626,9.881471943
15/03/2021 13:00,14.4485,1.8814,14.57047762,3.4175,-0.583,3.466871104,11.031,2.4644,11.30293008,13.8915,1.2402,13.94675117,3.4175,-0.583,3.466871104,10.474,1.8232,10.63149727
15/03/2021 13:30,16.61,1.3722,16.66658432,5.044,-1.002,5.142561618,11.566,2.3742,11.80716654,16.026,0.728,16.04252661,5.044,-1.002,5.142561618,10.982,1.73,11.11742884
15/03/2021 14:00,17.976,0.9156,17.99930275,6.427,-1.351,6.567459935,11.549,2.2666,11.76931929,16.918,0.2464,16.91979424,6.427,-1.351,6.567459935,10.491,1.5974,10.61191631
15/03/2021 14:30,15.3131,1.2689,15.36558293,5.4675,-1.2925,5.618194772,9.8456,2.5614,10.17332833,14.2043,0.5883,14.2164776,5.4675,-1.2925,5.618194772,8.7368,1.8808,8.936950424
15/03/2021 15:00,14.2737,1.1944,14.32358555,6.0225,-1.509,6.208670329,8.2512,2.7034,8.682780257,13.2601,0.5032,13.26964439,6.0225,-1.509,6.208670329,7.2376,2.0122,7.512110396
15/03/2021 15:30,15.0378,0.6717,15.05279408,6.537,-1.8445,6.792241843,8.5008,2.5162,8.86537439,14.05,-0.0175,14.0500109,6.537,-1.8445,6.792241843,7.513,1.827,7.731953052
15/03/2021 16:00,13.1317,1.073,13.17546485,5.5015,-1.568,5.720587929,7.6302,2.641,8.07433174,11.6293,0.3588,11.63483373,5.5015,-1.568,5.720587929,6.1278,1.9268,6.423588645
15/03/2021 16:30,11.6029,2.1901,11.80778669,3.9545,-0.8195,4.038520831,7.6484,3.0096,8.219228353,9.5935,1.4683,9.70521237,3.9545,-0.8195,4.038520831,5.639,2.2878,6.08542109
15/03/2021 17:00,11.4427,2.1208,11.63757603,2.8525,-0.476,2.891942643,8.5902,2.5968,8.974124263,10.3377,1.4316,10.43635568,2.8525,-0.476,2.891942643,7.4852,1.9076,7.724451877
15/03/2021 17:30,12.6845,1.3462,12.75573576,2.7495,-0.38,2.775635108,9.935,1.7262,10.08384805,12.0855,0.6982,12.1056513,2.7495,-0.38,2.775635108,9.336,1.0782,9.398053588
15/03/2021 18:00,14.7485,0.8046,14.77043105,3.5325,-0.525,3.571299658,11.216,1.3296,11.29453373,14.3415,0.175,14.34256767,3.5325,-0.525,3.571299658,10.809,0.7,10.83164258
15/03/2021 18:30,15.6025,0.6613,15.61650806,3.9895,-0.5215,4.023440381,11.613,1.1828,11.67307949,15.1165,0.0267,15.11652358,3.9895,-0.5215,4.023440381,11.127,0.5482,11.14049605
15/03/2021 19:00,14.199,1.0162,14.23531747,3.135,-0.3,3.149321355,11.064,1.3162,11.14201411,13.84,0.0226,13.84001845,3.135,-0.3,3.149321355,10.705,0.3226,10.70985975
15/03/2021 19:30,14.7025,0.7896,14.72368753,3.4715,-0.708,3.542961508,11.231,1.4976,11.33040894,14.1425,-0.6668,14.15821064,3.4715,-0.708,3.542961508,10.671,0.0412,10.67107953
15/03/2021 20:00,18.046,0.0787,18.04617161,5.759,-1.4305,5.934004655,12.287,1.5092,12.37933979,17.915,-1.4285,17.97186238,5.759,-1.4305,5.934004655,12.156,0.002,12.15600016
15/03/2021 20:30,15.6535,0.7385,15.67091077,3.5715,-1.2305,3.777531271,12.082,1.969,12.24139228,15.4665,-1.0749,15.50380702,3.5715,-1.2305,3.777531271,11.895,0.1556,11.89601767
15/03/2021 21:00,10.5698,1.8797,10.73563897,1.216,-0.4925,1.311949789,9.3538,2.3722,9.649917475,10.4562,0.0441,10.456293,1.216,-0.4925,1.311949789,9.2402,0.5366,9.255767694
15/03/2021 21:30,11.3045,2.0195,11.48347075,0.7385,0.0245,0.738906286,10.566,1.995,10.7526918,11.2505,0.2021,11.25231508,0.7385,0.0245,0.738906286,10.512,0.1776,10.51350017
15/03/2021 22:00,13.098,0.4131,13.1045128,1.064,-0.8445,1.358409456,12.034,1.2576,12.09953362,13.023,-0.8445,13.05035284,1.064,-0.8445,1.358409456,11.959,0,11.959
15/03/2021 22:30,13.2475,-0.6068,13.26138992,1.4775,-1.204,1.905943926,11.77,0.5972,11.78514098,13.1065,-1.203,13.1615938,1.4775,-1.204,1.905943926,11.629,0.001,11.62900004
15/03/2021 23:00,12.1115,-0.3165,12.11563471,1.6025,-1.3725,2.109920022,10.509,1.056,10.56192298,12.1365,-1.3725,12.21386051,1.6025,-1.3725,2.109920022,10.534,0,10.534
15/03/2021 23:30,11.2704,-0.2493,11.27315691,1.775,-1.5155,2.333959136,9.4954,1.2662,9.579451112,11.3714,-1.5155,11.47194309,1.775,-1.5155,2.333959136,9.5964,0,9.5964
16/03/2021 00:00,10.8938,0.0214,10.89382102,2.149,-1.314,2.518888048,8.7448,1.3354,8.846175456,10.955,-1.0432,11.00455775,2.149,-1.314,2.518888048,8.806,0.2708,8.810162804
16/03/2021 00:30,10.4207,-0.0802,10.42100861,2.6475,-1.309,2.953428051,7.7732,1.2288,7.869726023,10.4255,-0.6908,10.44836135,2.6475,-1.309,2.953428051,7.778,0.6182,7.802528772
16/03/2021 01:00,8.1511,0.0613,8.151330499,1.2765,-0.8785,1.549585267,6.8746,0.9398,6.938540855,8.2327,-0.5511,8.251124802,1.2765,-0.8785,1.549585267,6.9562,0.3274,6.96390043
16/03/2021 01:30,7.2589,0.0905,7.25946413,0.9325,-0.8205,1.242085545,6.3264,0.911,6.391655338,7.3397,-0.4999,7.35670416,0.9325,-0.8205,1.242085545,6.4072,0.3206,6.41521599
16/03/2021 02:00,9.1546,-1.0292,9.212271913,1.993,-1.538,2.517437785,7.1616,0.5088,7.179651245,9.24,-1.4832,9.35828415,1.993,-1.538,2.517437785,7.247,0.0548,7.247207189
16/03/2021 02:30,9.8389,-1.3096,9.925674051,2.4555,-1.829,3.061816658,7.3834,0.5194,7.401646568,9.9071,-1.7484,10.06019547,2.4555,-1.829,3.061816658,7.4516,0.0806,7.452035891
16/03/2021 03:00,8.0137,-0.1781,8.015678842,1.9455,-1.1985,2.285032275,6.0682,1.0204,6.153394787,8.0963,-0.7837,8.134141588,1.9455,-1.1985,2.285032275,6.1508,0.4148,6.164770854
16/03/2021 03:30,7.194,0.2897,7.199830699,1.769,-0.9095,1.989108154,5.425,1.1992,5.555961271,7.2728,-0.3171,7.279709627,1.769,-0.9095,1.989108154,5.5038,0.5924,5.535589598
16/03/2021 04:00,7.8524,-0.4878,7.867536756,2.245,-1.058,2.481811637,5.6074,0.5702,5.636316421,7.8496,-0.8554,7.896070499,2.245,-1.058,2.481811637,5.6046,0.2026,5.608260686
16/03/2021 04:30,8.4844,-0.7508,8.517555048,2.807,-1.204,3.054319073,5.6774,0.4532,5.695459683,8.3904,-1.204,8.476345212,2.807,-1.204,3.054319073,5.5834,0,5.5834
16/03/2021 05:00,9.4317,-0.9078,9.475287105,4.3445,-1.454,4.581353103,5.0872,0.5462,5.116438046,9.2741,-1.454,9.387387646,4.3445,-1.454,4.581353103,4.9296,0,4.9296
16/03/2021 05:30,10.5105,-0.8273,10.54300885,6.0455,-1.4685,6.221299101,4.465,0.6412,4.510805077,10.3905,-1.4685,10.49375922,6.0455,-1.4685,6.221299101,4.345,0,4.345
16/03/2021 06:00,9.7963,-0.4409,9.806216727,6.4765,-1.3635,6.618472973,3.3198,0.9226,3.44561501,9.5783,-1.3635,9.674862435,6.4765,-1.3635,6.618472973,3.1018,0,3.1018
16/03/2021 06:30,8.0585,-0.4981,8.073879232,5.8025,-1.3745,5.963074417,2.256,0.8764,2.420250599,7.4327,-1.3745,7.558722084,5.8025,-1.3745,5.963074417,1.6302,0,1.6302
16/03/2021 07:00,8.8857,-0.3029,8.890861201,6.5845,-1.0825,6.672888917,2.3012,0.7796,2.429670266,8.3201,-1.0749,8.389247524,6.5845,-1.0825,6.672888917,1.7356,0.0076,1.73561664
16/03/2021 07:30,10.5967,0.2534,10.59972936,6.4225,-1.224,6.538094696,4.1742,1.4774,4.427940424,10.1963,-1.1308,10.25881291,6.4225,-1.224,6.538094696,3.7738,0.0932,3.774950686
16/03/2021 08:00,11.7664,0.127,11.76708536,7.238,-1.195,7.335984528,4.5284,1.322,4.717424145,11.2902,-0.6786,11.31057532,7.238,-1.195,7.335984528,4.0522,0.5164,4.084971701
16/03/2021 08:30,10.2078,-0.2265,10.21031259,4.634,-0.5895,4.671345229,5.5738,0.363,5.585607885,10.1002,1.6895,10.24052979,4.634,-0.5895,4.671345229,5.4662,2.279,5.922261683
16/03/2021 09:00,10.2589,-0.1921,10.2606984,4.6295,-0.7605,4.691548838,5.6294,0.5684,5.658022881,10.4769,1.7739,10.62601312,4.6295,-0.7605,4.691548838,5.8474,2.5344,6.373011072
16/03/2021 09:30,17.1531,1.443,17.21368899,8.1895,-1.244,8.283444106,8.9636,2.687,9.357675671,16.7939,-0.7246,16.80952475,8.1895,-1.244,8.283444106,8.6044,0.5194,8.620062397
16/03/2021 10:00,18.2026,1.1219,18.23714085,9.143,-1.6065,9.283064755,9.0596,2.7284,9.46152835,17.4586,-0.7463,17.4745437,9.143,-1.6065,9.283064755,8.3156,0.8602,8.359972931
16/03/2021 10:30,16.7739,1.4935,16.84025723,10.3725,-1.7025,10.51129214,6.4014,3.196,7.154882107,15.9913,-0.4065,15.9964658,10.3725,-1.7025,10.51129214,5.6188,1.296,5.766327205
16/03/2021 11:00,18.312,1.5407,18.37669993,12.408,-2.0075,12.56934844,5.904,3.5482,6.888173868,16.8596,-0.3879,16.86406175,12.408,-2.0075,12.56934844,4.4516,1.6196,4.737071534
16/03/2021 11:30,14.2552,2.4656,14.46685558,9.051,-1.387,9.156657141,5.2042,3.8526,6.475046286,12.6202,0.4966,12.62996673,9.051,-1.387,9.156657141,3.5692,1.8836,4.035732598
16/03/2021 12:00,10.841,3.0665,11.2663527,7.742,-1.1095,7.821096742,3.099,4.176,5.200267012,8.896,0.9623,8.947895691,7.742,-1.1095,7.821096742,1.154,2.0718,2.371512437
16/03/2021 12:30,13.536,2.3486,13.73823926,7.704,-1.12,7.784986577,5.832,3.4686,6.785529453,11.5008,0.4372,11.50910702,7.704,-1.12,7.784986577,3.7968,1.5572,4.10372539
16/03/2021 13:00,14.9148,2.016,15.05043239,8.119,-1.298,8.222102225,6.7958,3.314,7.560786575,13.9414,0.093,13.94171019,8.119,-1.298,8.222102225,5.8224,1.391,5.986252815
16/03/2021 13:30,14.7808,1.7868,14.88840834,7.524,-1.579,7.687900689,7.2568,3.3658,7.999359717,13.4424,-0.1524,13.44326387,7.524,-1.579,7.687900689,5.9184,1.4266,6.087909832
16/03/2021 14:00,14.639,1.4481,14.71044916,8.133,-1.7755,8.32454739,6.506,3.2236,7.260828669,13.2614,-0.4919,13.27051979,8.133,-1.7755,8.32454739,5.1284,1.2836,5.286597726
16/03/2021 14:30,16.9002,1.3156,16.95132925,10.376,-1.913,10.55087413,6.5242,3.2286,7.279357362,15.6886,-0.6342,15.7014133,10.376,-1.913,10.55087413,5.3126,1.2788,5.464343346
16/03/2021 15:00,13.6058,1.6399,13.7042718,8.057,-1.7365,8.242007113,5.5488,3.3764,6.495325889,12.019,-0.3387,12.0237714,8.057,-1.7365,8.242007113,3.962,1.3978,4.201343695
16/03/2021 15:30,12.9943,1.4619,13.07627562,9.5825,-2.0605,9.801528784,3.4118,3.5224,4.903843493,11.0753,-0.6685,11.09545683,9.5825,-2.0605,9.801528784,1.4928,1.392,2.041106523
16/03/2021 16:00,13.3983,1.7932,13.51776643,8.0185,-1.685,8.193629675,5.3798,3.4782,6.406256573,11.5245,-0.3132,11.52875511,8.0185,-1.685,8.193629675,3.506,1.3718,3.764820214
16/03/2021 16:30,10.5705,2.5556,10.87504306,6.4905,-1.559,6.675108332,4.08,4.1146,5.79450888,8.6773,0.0068,8.677302664,6.4905,-1.559,6.675108332,2.1868,1.5658,2.689576896
16/03/2021 17:00,10.7638,2.1768,10.98170518,5.309,-1.477,5.510627006,5.4548,3.6538,6.565447241,9.5322,-0.3768,9.53964439,5.309,-1.477,5.510627006,4.2232,1.1002,4.364156079
16/03/2021 17:30,12.6325,1.6454,12.7392071,5.7435,-1.561,5.951849565,6.889,3.2064,7.598639481,11.6945,-0.8534,11.72559686,5.7435,-1.561,5.951849565,5.951,0.7076,5.99292072
16/03/2021 18:00,14.7292,1.7049,14.8275425,6.498,-1.2855,6.623934952,8.2312,2.9904,8.757576468,13.6798,-0.7835,13.70221881,6.498,-1.2855,6.623934952,7.1818,0.502,7.199323249
16/03/2021 18:30,17.7987,1.2573,17.84305257,9.8365,-1.6515,9.974175881,7.9622,2.9088,8.476894849,17.2679,-1.2263,17.3113888,9.8365,-1.6515,9.974175881,7.4314,0.4252,7.443554326
16/03/2021 19:00,18.0534,1.4384,18.11061142,9.856,-1.481,9.966649236,8.1974,2.9194,8.701739086,17.5994,-1.0356,17.62984253,9.856,-1.481,9.966649236,7.7434,0.4454,7.756199116
16/03/2021 19:30,15.5525,0.988,15.58385062,10.4125,-1.919,10.58785707,5.14,2.907,5.90510364,16.1467,-1.055,16.18112931,10.4125,-1.919,10.58785707,5.7342,0.864,5.798926249
16/03/2021 20:00,13.5353,0.9255,13.56690445,7.7455,-1.5235,7.893910469,5.7898,2.449,6.286444547,14.0739,-0.8141,14.09742601,7.7455,-1.5235,7.893910469,6.3284,0.7094,6.368036975
16/03/2021 20:30,13.6424,1.2774,13.70207388,8.322,-1.619,8.47802129,5.3204,2.8964,6.057704938,13.8488,-0.637,13.86344223,8.322,-1.619,8.47802129,5.5268,0.982,5.613362828
16/03/2021 21:00,14.6522,0.8995,14.67978423,7.361,-1.5255,7.517411207,7.2912,2.425,7.683893703,14.5918,-0.9457,14.62241347,7.361,-1.5255,7.517411207,7.2308,0.5798,7.254008318
16/03/2021 21:30,14.9456,-0.0334,14.94563732,9.006,-2.25,9.282808627,5.9396,2.2166,6.339728994,14.958,-1.8478,15.0716996,9.006,-2.25,9.282808627,5.952,0.4022,5.965573639
16/03/2021 22:00,13.1732,-0.246,13.17549674,6.961,-2.311,7.33459215,6.2122,2.065,6.546422981,13.1752,-2.0806,13.33847035,6.961,-2.311,7.33459215,6.2142,0.2304,6.218469731
16/03/2021 22:30,8.7929,1.0159,8.851392163,4.6255,-1.6125,4.898510641,4.1674,2.6284,4.927038595,8.8457,-0.9137,8.89276426,4.6255,-1.6125,4.898510641,4.2202,0.6988,4.277664021
16/03/2021 23:00,10.2226,1.2757,10.30189115,4.836,-1.0725,4.953498991,5.3866,2.3482,5.876180971,10.165,0.3185,10.16998856,4.836,-1.0725,4.953498991,5.329,1.391,5.507551362
16/03/2021 23:30,14.0215,-0.6559,14.03683252,7.4685,-1.8915,7.704301688,6.553,1.2356,6.668471816,13.9467,-1.0351,13.98505892,7.4685,-1.8915,7.704301688,6.4782,0.8564,6.534561669
17/03/2021 00:00,10.0723,-0.8177,10.10543718,4.5195,-1.5455,4.776447477,5.5528,0.7278,5.60029291,10.0799,-1.1615,10.14659875,4.5195,-1.5455,4.776447477,5.5604,0.384,5.573643706
17/03/2021 00:30,5.2826,0.311,5.291746759,2.659,-1.08,2.869961846,2.6236,1.391,2.969538341,5.4114,-0.122,5.41277507,2.659,-1.08,2.869961846,2.7524,0.958,2.914355805
17/03/2021 01:00,8.6769,-0.1741,8.678646462,3.9815,-1.0795,4.125246962,4.6954,0.9054,4.781896101,8.8535,-0.5227,8.868916368,3.9815,-1.0795,4.125246962,4.872,0.5568,4.903713923
17/03/2021 01:30,10.1317,-0.9007,10.17165696,4.5445,-1.3155,4.731069699,5.5872,0.4148,5.60257645,10.4457,-1.2137,10.51597433,4.5445,-1.3155,4.731069699,5.9012,0.1018,5.902077997
17/03/2021 02:00,7.2564,-0.8288,7.303577918,2.895,-1.208,3.136923493,4.3614,0.3792,4.377853652,7.622,-1.1034,7.701452821,2.895,-1.208,3.136923493,4.727,0.1046,4.728157163
17/03/2021 02:30,6.798,-0.7882,6.843541718,3.03,-1.297,3.295923088,3.768,0.5088,3.802196923,7.062,-1.1136,7.149262127,3.03,-1.297,3.295923088,4.032,0.1834,4.036168921
17/03/2021 03:00,8.9553,-1.1328,9.026662391,3.9075,-1.609,4.225806107,5.0478,0.4762,5.070212153,9.1587,-1.464,9.274970711,3.9075,-1.609,4.225806107,5.2512,0.145,5.253201542
17/03/2021 03:30,8.0251,-0.9346,8.079338288,3.1175,-1.475,3.448830418,4.9076,0.5404,4.937263404,8.1471,-1.2686,8.245276488,3.1175,-1.475,3.448830418,5.0296,0.2064,5.033833243
17/03/2021 04:00,7.8129,-0.4243,7.824412879,3.7155,-1.1885,3.900957895,4.0974,0.7642,4.16805571,7.8195,-0.7623,7.856569324,3.7155,-1.1885,3.900957895,4.104,0.4262,4.126071066
17/03/2021 04:30,8.8465,-0.6836,8.872872771,4.1165,-1.37,4.338487323,4.73,0.6864,4.77954443,8.7399,-1.0464,8.802318159,4.1165,-1.37,4.338487323,4.6234,0.3236,4.634710835
17/03/2021 05:00,9.3055,-1.0599,9.365666995,5.1765,-1.5965,5.41709927,4.129,0.5366,4.16372196,9.1769,-1.5667,9.309674672,5.1765,-1.5965,5.41709927,4.0004,0.0298,4.000510992
17/03/2021 05:30,9.6939,-0.7788,9.72513376,6.1475,-1.398,6.304455587,3.5464,0.6192,3.600050222,9.8983,-1.3048,9.983929383,6.1475,-1.398,6.304455587,3.7508,0.0932,3.75195774
17/03/2021 06:00,9.9268,-0.6623,9.948869259,7.231,-1.4965,7.384231392,2.6958,0.8342,2.821919078,10.3538,-1.2305,10.42666316,7.231,-1.4965,7.384231392,3.1228,0.266,3.13410846
17/03/2021 06:30,8.251,-0.2182,8.253884676,5.829,-1.063,5.925133754,2.422,0.8448,2.565106438,8.589,-0.777,8.624073863,5.829,-1.063,5.925133754,2.76,0.286,2.77477855
17/03/2021 07:00,6.6564,0.1053,6.657232837,4.985,-1.0265,5.089590087,1.6714,1.1318,2.018551263,7.1364,-0.5973,7.161352683,4.985,-1.0265,5.089590087,2.1514,0.4292,2.193794566
17/03/2021 07:30,8.8926,0.408,8.901954772,4.78,-0.719,4.833772957,4.1126,1.127,4.264224169,9.2498,-0.1804,9.251559015,4.78,-0.719,4.833772957,4.4698,0.5386,4.50213305
17/03/2021 08:00,13.1758,0.4096,13.18216514,6.999,-1.211,7.102993876,6.1768,1.6206,6.385859582,13.4906,-0.1914,13.49195769,6.999,-1.211,7.102993876,6.4916,1.0196,6.571183662
17/03/2021 08:30,16.2856,0.6979,16.30054698,8.813,-1.4065,8.924528629,7.4726,2.1044,7.763262853,16.5794,-0.5501,16.58852357,8.813,-1.4065,8.924528629,7.7664,0.8564,7.813474894
17/03/2021 09:00,15.2603,1.6416,15.34834215,9.1085,-1.273,9.197026761,6.1518,2.9146,6.807314919,15.3745,0.0518,15.37458726,9.1085,-1.273,9.197026761,6.266,1.3248,6.404518018
17/03/2021 09:30,16.0854,1.6747,16.17234409,10.885,-1.5395,10.99332912,5.2004,3.2142,6.113529406,15.6524,-0.2243,15.65400703,10.885,-1.5395,10.99332912,4.7674,1.3152,4.945488227
17/03/2021 10:00,14.6243,1.8795,14.74458106,8.4975,-1.4585,8.621759014,6.1268,3.338,6.977099844,12.4651,0.0353,12.46514998,8.4975,-1.4585,8.621759014,3.9676,1.4938,4.239491503
17/03/2021 10:30,13.6629,2.1482,13.83074834,8.4395,-1.76,8.621064914,5.2234,3.9082,6.523644288,10.0447,-0.3208,10.04982143,8.4395,-1.76,8.621064914,1.6052,1.4392,2.155913653
17/03/2021 11:00,13.8086,3.4954,14.24413055,6.384,-1.559,6.571600794,7.4246,5.0544,8.981739504,10.224,-1.2796,10.30376398,6.384,-1.559,6.571600794,3.84,0.2794,3.850151213
17/03/2021 11:30,12.3815,4.1425,13.05610388,5.2295,-1.2595,5.379034346,7.152,5.402,8.962851555,9.0619,-0.8295,9.099785814,5.2295,-1.2595,5.379034346,3.8324,0.43,3.856447816
17/03/2021 12:00,12.7773,0.5429,12.78882855,6.4345,-1.2225,6.549602774,6.3428,1.7654,6.583900743,13.5913,2.4937,13.81817554,6.4345,-1.2225,6.549602774,7.1568,3.7162,8.064113633
17/03/2021 12:30,13.3321,-0.1205,13.33264455,5.6185,-1.0585,5.717338935,7.7136,0.938,7.770422702,13.7411,2.7479,14.01316465,5.6185,-1.0585,5.717338935,8.1226,3.8064,8.970245912
17/03/2021 13:00,10.7978,0.0429,10.79788522,3.81,-0.9565,3.928230168,6.9878,0.9994,7.058905666,11.0974,2.9171,11.47439581,3.81,-0.9565,3.928230168,7.2874,3.8736,8.252937399
17/03/2021 13:30,12.0551,-0.14,12.05591291,3.6215,-1.172,3.806421712,8.4336,1.032,8.496507104,12.2453,2.7112,12.54184905,3.6215,-1.172,3.806421712,8.6238,3.8832,9.457757064
17/03/2021 14:00,14.774,1.4202,14.84210376,4.257,-1.409,4.484119758,10.517,2.8292,10.89089811,14.571,0.8538,14.59599313,4.257,-1.409,4.484119758,10.314,2.2628,10.55930205
17/03/2021 14:30,14.052,2.0705,14.20372044,3.999,-1.4805,4.264256236,10.053,3.551,10.66172641,13.6684,0.2043,13.66992674,3.999,-1.4805,4.264256236,9.6694,1.6848,9.815082649
17/03/2021 15:00,16.3804,2.1298,16.51827934,6.551,-1.623,6.749054008,9.8294,3.7528,10.52143584,15.1748,0.226,15.17648283,6.551,-1.623,6.749054008,8.6238,1.849,8.819791803
17/03/2021 15:30,17.2173,0.8926,17.2404221,7.7305,-1.371,7.851131845,9.4868,2.2636,9.753115359,16.0673,1.5128,16.13836092,7.7305,-1.371,7.851131845,8.3368,2.8838,8.821481547
17/03/2021 16:00,10.7975,0.0985,10.79794927,4.6025,-1.0805,4.727630115,6.195,1.179,6.306192671,10.7821,2.2757,11.01964114,4.6025,-1.0805,4.727630115,6.1796,3.3562,7.03217851
17/03/2021 16:30,9.9558,1.5528,10.076167,4.429,-1.117,4.56768322,5.5268,2.6698,6.137862028,9.6208,-0.3058,9.625658745,4.429,-1.117,4.56768322,5.1918,0.8112,5.254791402
17/03/2021 17:00,12.1318,1.5448,12.2297579,3.701,-0.765,3.779236166,8.4308,2.3098,8.741485267,11.8936,-0.2918,11.897179,3.701,-0.765,3.779236166,8.1926,0.4732,8.206254505
17/03/2021 17:30,11.4053,1.4061,11.4916485,2.7575,-0.6675,2.837139845,8.6478,2.0736,8.892933251,11.3601,-0.4399,11.36861399,2.7575,-0.6675,2.837139845,8.6026,0.2276,8.605610293
17/03/2021 18:00,11.4608,1.1867,11.52207419,2.142,-0.3925,2.177663943,9.3188,1.5792,9.451661551,11.3426,-0.3925,11.34938901,2.142,-0.3925,2.177663943,9.2006,0,9.2006
17/03/2021 18:30,12.8505,1.0802,12.89582034,2.2075,-0.357,2.236180952,10.643,1.4372,10.73959929,12.3285,-0.357,12.33366779,2.2075,-0.357,2.236180952,10.121,0,10.121
17/03/2021 19:00,14.4215,1.1866,14.47023434,2.7835,-0.141,2.787068935,11.638,1.3276,11.71347795,14.1325,-0.141,14.13320336,2.7835,-0.141,2.787068935,11.349,0,11.349
17/03/2021 19:30,14.467,1.1894,14.51581074,2.338,-0.169,2.344100041,12.129,1.3584,12.20483066,14.165,-0.169,14.16600812,2.338,-0.169,2.344100041,11.827,0,11.827
17/03/2021 20:00,13.9415,1.0933,13.98430288,1.5175,-0.2345,1.535511804,12.424,1.3278,12.49475205,13.5935,-0.2345,13.59552252,1.5175,-0.2345,1.535511804,12.076,0,12.076
17/03/2021 20:30,13.8505,0.8854,13.87877096,1.1435,-0.306,1.183734873,12.707,1.1914,12.76273023,13.0845,-0.306,13.08807764,1.1435,-0.306,1.183734873,11.941,0,11.941
17/03/2021 21:00,14.4515,0.8707,14.47770599,1.4875,-0.3235,1.522270837,12.964,1.1942,13.01888665,13.8105,-0.3235,13.81428835,1.4875,-0.3235,1.522270837,12.323,0,12.323
17/03/2021 21:30,14.539,0.5188,14.54825331,1.703,-0.594,1.803619971,12.836,1.1128,12.88414607,13.805,-0.594,13.81777337,1.703,-0.594,1.803619971,12.102,0,12.102
17/03/2021 22:00,13.068,-0.041,13.06806432,1.381,-0.978,1.692230776,11.687,0.937,11.72450161,12.475,-0.978,12.51327731,1.381,-0.978,1.692230776,11.094,0,11.094
17/03/2021 22:30,12.0435,-0.0814,12.04377508,1.3635,-1.1,1.751893904,10.68,1.0186,10.72846429,11.7665,-1.1,11.81780531,1.3635,-1.1,1.751893904,10.403,0,10.403
17/03/2021 23:00,11.7717,0.0681,11.77189698,1.7885,-1.0945,2.096822,9.9832,1.1626,10.05066769,11.5071,-1.0945,11.55903459,1.7885,-1.0945,2.096822,9.7186,0,9.7186
17/03/2021 23:30,11.0136,-0.2937,11.01751536,1.738,-1.5495,2.328431715,9.2756,1.2558,9.360223769,10.6986,-1.5495,10.81022628,1.738,-1.5495,2.328431715,8.9606,0,8.9606
18/03/2021 00:00,9.2952,-0.3174,9.300617496,1.354,-1.43,1.969318664,7.9412,1.1126,8.018761513,9.1818,-1.43,9.292488969,1.354,-1.43,1.969318664,7.8278,0,7.8278
18/03/2021 00:30,8.3299,0.0637,8.330143558,1.1635,-1.1085,1.607017268,7.1664,1.1722,7.261634926,8.0919,-0.9117,8.143097844,1.1635,-1.1085,1.607017268,6.9284,0.1968,6.931194471
18/03/2021 01:00,8.3806,-0.1745,8.382416514,1.289,-1.0125,1.639108675,7.0916,0.838,7.140940734,8.394,-0.7965,8.431704943,1.289,-1.0125,1.639108675,7.105,0.216,7.108282563
18/03/2021 01:30,8.275,-0.3129,8.280913682,1.097,-0.9485,1.450193522,7.178,0.6356,7.206085717,8.441,-0.8871,8.487486519,1.097,-0.9485,1.450193522,7.344,0.0614,7.344256665
18/03/2021 02:00,7.7754,-0.427,7.787115908,0.85,-0.883,1.225638201,6.9254,0.456,6.940396326,7.957,-0.883,8.00584399,0.85,-0.883,1.225638201,7.107,0,7.107
18/03/2021 02:30,7.8062,-0.1826,7.808335367,0.753,-0.604,0.965310831,7.0532,0.4214,7.065777254,7.9626,-0.604,7.985475237,0.753,-0.604,0.965310831,7.2096,0,7.2096
18/03/2021 03:00,7.915,0.2573,7.919181037,0.737,-0.1575,0.753641327,7.178,0.4148,7.189975177,8.084,-0.1373,8.085165879,0.737,-0.1575,0.753641327,7.347,0.0202,7.347027769
18/03/2021 03:30,8.1102,0.3408,8.117357247,0.749,0.097,0.755254924,7.3612,0.2438,7.365236173,8.2428,0.097,8.243370721,0.749,0.097,0.755254924,7.4938,0,7.4938
18/03/2021 04:00,8.7372,-0.6731,8.763088922,1.47,-0.7815,1.664824991,7.2672,0.1084,7.26800842,8.8362,-0.7795,8.870515807,1.47,-0.7815,1.664824991,7.3662,0.002,7.366200272
18/03/2021 04:30,9.21,-1.0902,9.27429976,2.224,-1.141,2.49961137,6.986,0.0508,6.986184698,9.2984,-1.141,9.368144083,2.224,-1.141,2.49961137,7.0744,0,7.0744
18/03/2021 05:00,8.0039,-0.678,8.032564921,1.9165,-0.678,2.032893566,6.0874,0,6.0874,8.1057,-0.678,8.134006177,1.9165,-0.678,2.032893566,6.1892,0,6.1892
18/03/2021 05:30,8.0965,-0.0954,8.097062023,2.6965,-0.321,2.715539219,5.4,0.2256,5.404710479,8.1877,-0.321,8.19399001,2.6965,-0.321,2.715539219,5.4912,0,5.4912
18/03/2021 06:00,7.7722,-0.031,7.772261823,1.775,-0.294,1.799183426,5.9972,0.263,6.002964005,7.8758,-0.294,7.881285532,1.775,-0.294,1.799183426,6.1008,0,6.1008
18/03/2021 06:30,7.8876,-1.0605,7.958573617,2.525,-1.0605,2.738664866,5.3626,0,5.3626,7.9586,-1.0605,8.028946021,2.525,-1.0605,2.738664866,5.4336,0,5.4336
18/03/2021 07:00,10.6601,-1.099,10.71660081,3.8355,-1.265,4.03872322,6.8246,0.166,6.826618574,10.6611,-1.2266,10.73143051,3.8355,-1.265,4.03872322,6.8256,0.0384,6.825708016
18/03/2021 07:30,12.6079,0.1501,12.60879346,5.2255,-1.0375,5.327500023,7.3824,1.1876,7.477313924,12.4255,-0.4259,12.43279699,5.2255,-1.0375,5.327500023,7.2,0.6116,7.225929322
18/03/2021 08:00,11.6147,0.8138,11.64317511,4.3935,-0.849,4.47477857,7.2212,1.6628,7.410170935,11.3477,0.1994,11.34945178,4.3935,-0.849,4.47477857,6.9542,1.0484,7.032783247
18/03/2021 08:30,11.2476,1.458,11.34170489,3.847,-0.417,3.869534597,7.4006,1.875,7.634428948,10.9674,0.8484,11.0001657,3.847,-0.417,3.869534597,7.1204,1.2654,7.231966076
18/03/2021 09:00,13.8533,1.3565,13.91955506,5.0385,-0.5385,5.067194934,8.8148,1.895,9.016192325,13.3675,0.7403,13.38798343,5.0385,-0.5385,5.067194934,8.329,1.2788,8.426598984
18/03/2021 09:30,14.6537,1.4835,14.72860129,5.1065,-0.4135,5.123214274,9.5472,1.897,9.733839779,14.2045,0.4543,14.21176304,5.1065,-0.4135,5.123214274,9.098,0.8678,9.139293235
18/03/2021 10:00,14.9215,1.5543,15.00223353,6.2775,-0.7555,6.322798945,8.644,2.3098,8.947285177,13.8145,-0.2601,13.81694837,6.2775,-0.7555,6.322798945,7.537,0.4954,7.553263544
18/03/2021 10:30,14.2511,1.6062,14.34132942,5.6485,-0.645,5.685206878,8.6026,2.2512,8.892279134,12.6643,-0.2014,12.66590133,5.6485,-0.645,5.685206878,7.0158,0.4436,7.02981014
18/03/2021 11:00,13.0033,2.1718,13.18341861,5.2915,-0.427,5.308700524,7.7118,2.5988,8.137912551,11.3951,0.3544,11.40060978,5.2915,-0.427,5.308700524,6.1036,0.7814,6.153415224
18/03/2021 11:30,13.519,2.1066,13.6821462,5.358,-0.398,5.372761673,8.161,2.5046,8.536682152,11.9868,0.2942,11.99040983,5.358,-0.398,5.372761673,6.6288,0.6922,6.664842855
18/03/2021 12:00,13.9273,2.0773,14.08136572,5.3325,-0.4265,5.349528811,8.5948,2.5038,8.952072468,12.4913,0.2579,12.49396207,5.3325,-0.4265,5.349528811,7.1588,0.6844,7.191440801
18/03/2021 12:30,13.5688,2.2525,13.75449344,4.656,-0.3895,4.672263504,8.9128,2.642,9.296137254,11.8204,0.4381,11.82851587,4.656,-0.3895,4.672263504,7.1644,0.8276,7.212041952
18/03/2021 13:00,13.2957,2.2605,13.4864932,4.6375,-0.3795,4.653001881,8.6582,2.64,9.051741669,11.6225,0.4365,11.63069381,4.6375,-0.3795,4.653001881,6.985,0.816,7.03250176
18/03/2021 13:30,13.3244,2.2227,13.50851697,3.949,-0.3415,3.963738545,9.3754,2.5642,9.719734914,12.0226,0.3987,12.02920914,3.949,-0.3415,3.963738545,8.0736,0.7402,8.10746033
18/03/2021 14:00,12.0518,2.1152,12.23601055,2.782,-0.303,2.798451893,9.2698,2.4182,9.580025223,10.3882,0.2922,10.3923087,2.782,-0.303,2.798451893,7.6062,0.5952,7.62945224
18/03/2021 14:30,13.105,1.8645,13.2369704,3.575,-0.4875,3.608085538,9.53,2.352,9.815946414,11.2118,0.0271,11.21183275,3.575,-0.4875,3.608085538,7.6368,0.5146,7.654118329
18/03/2021 15:00,15.583,1.5846,15.66335999,4.709,-0.827,4.781067872,10.874,2.4116,11.13820859,13.7916,-0.2394,13.79367764,4.709,-0.827,4.781067872,9.0826,0.5876,9.101587582
18/03/2021 15:30,12.9409,1.5049,13.02810872,3.2105,-0.8615,3.324077692,9.7304,2.3664,10.01401683,11.0509,-0.3383,11.05607696,3.2105,-0.8615,3.324077692,7.8404,0.5232,7.857837514
18/03/2021 16:00,10.3436,2.0894,10.55251881,1.909,-0.496,1.972383583,8.4346,2.5854,8.821948216,8.2488,0.2134,8.251559913,1.909,-0.496,1.972383583,6.3398,0.7094,6.379366144
18/03/2021 16:30,11.7808,1.8294,11.92199451,2.008,-0.61,2.098610016,9.7728,2.4394,10.0726507,10.1162,-0.0186,10.1162171,2.008,-0.61,2.098610016,8.1082,0.5914,8.129739307
18/03/2021 17:00,13.954,1.1341,14.00001067,3.37,-0.8425,3.47371649,10.584,1.9766,10.76698674,12.876,-0.6841,12.89416026,3.37,-0.8425,3.47371649,9.506,0.1584,9.507319631
18/03/2021 17:30,16.4275,1.0967,16.46406715,5.1285,-1.0135,5.227685386,11.299,2.1102,11.49436145,15.1405,-0.7495,15.15903989,5.1285,-1.0135,5.227685386,10.012,0.264,10.01548002
18/03/2021 18:00,18.7695,0.7821,18.78578746,7.8945,-1.4105,8.019516226,10.875,2.1926,11.09383251,17.0095,-1.0581,17.04237853,7.8945,-1.4105,8.019516226,9.115,0.3524,9.121809621
18/03/2021 18:30,18.9047,0.656,18.9160783,9.4485,-1.506,9.567768196,9.4562,2.162,9.700204247,18.2709,-1.193,18.30980709,9.4485,-1.506,9.567768196,8.8224,0.313,8.827950541
18/03/2021 19:00,15.116,0.9394,15.14516188,8.634,-1.431,8.751783647,6.482,2.3704,6.901820061,15.572,-0.8982,15.59788278,8.634,-1.431,8.751783647,6.938,0.5328,6.958427972
18/03/2021 19:30,14.4473,1.0283,14.48384887,8.8025,-1.5225,8.933197216,5.6448,2.5508,6.194380331,15.0377,-0.7949,15.05869474,8.8025,-1.5225,8.933197216,6.2352,0.7276,6.277509124
18/03/2021 20:00,17.4651,0.4527,17.47096607,10.5925,-2.0615,10.79123897,6.8726,2.5142,7.318048401,17.8933,-1.3771,17.94621379,10.5925,-2.0615,10.79123897,7.3008,0.6844,7.332808739
18/03/2021 20:30,17.7411,0.5514,17.74966679,11.0075,-2.106,11.20715362,6.7336,2.6574,7.239001569,17.9811,-1.2976,18.02785963,11.0075,-2.106,11.20715362,6.9736,0.8084,7.020299675
18/03/2021 21:00,16.116,0.3318,16.11941523,11.41,-2.7,11.72510554,4.706,3.0318,5.598057452,16.1938,-1.6046,16.27310356,11.41,-2.7,11.72510554,4.7838,1.0954,4.907610783
18/03/2021 21:30,14.965,-0.2586,14.96723418,11.15,-3.25,11.61400017,3.815,2.9914,4.847958226,14.7336,-2.2516,14.90465268,11.15,-3.25,11.61400017,3.5836,0.9984,3.720079505
18/03/2021 22:00,11.8387,0.6331,11.85561611,9.0825,-2.6415,9.458822786,2.7562,3.2746,4.280145278,11.5575,-1.0747,11.60735915,9.0825,-2.6415,9.458822786,2.475,1.5668,2.929246872
18/03/2021 22:30,11.0353,1.6505,11.15804626,8.3655,-2.2405,8.660336627,2.6698,3.891,4.718867771,10.7877,0.5483,10.80162507,8.3655,-2.2405,8.660336627,2.4222,2.7888,3.693840587
18/03/2021 23:00,12.2065,0.0851,12.20679664,8.5585,-2.5195,8.92164797,3.648,2.6046,4.482392794,11.7927,-0.9969,11.83476163,8.5585,-2.5195,8.92164797,3.2342,1.5226,3.574683259
18/03/2021 23:30,10.5287,-0.8042,10.55936842,7.2955,-2.728,7.788857699,3.2332,1.9238,3.762258455,10.3493,-2.104,10.56100499,7.2955,-2.728,7.788857699,3.0538,0.624,3.116900775
19/03/2021 00:00,8.3357,0.2488,8.339412205,6.1295,-1.92,6.423174468,2.2062,2.1688,3.093705203,8.4403,-0.6576,8.465878682,6.1295,-1.92,6.423174468,2.3108,1.2624,2.633144584
19/03/2021 00:30,9.1019,0.9006,9.146347029,6.1835,-1.964,6.48790939,2.9184,2.8646,4.089375468,8.9435,-0.2668,8.947478667,6.1835,-1.964,6.48790939,2.76,1.6972,3.240075283
19/03/2021 01:00,8.8959,0.542,8.912395907,5.5425,-1.619,5.774120474,3.3534,2.161,3.989387492,8.7817,-0.7808,8.816342979,5.5425,-1.619,5.774120474,3.2392,0.8382,3.345892389
19/03/2021 01:30,10.9776,-0.0265,10.97763199,8.136,-2.1385,8.412352718,2.8416,2.112,3.540513319,10.9392,-1.3763,11.02543869,8.136,-2.1385,8.412352718,2.8032,0.7622,2.904974885
19/03/2021 02:00,9.2258,-0.2868,9.230256761,5.954,-1.962,6.268936114,3.2718,1.6752,3.675727177,9.1816,-1.4772,9.299671951,5.954,-1.962,6.268936114,3.2276,0.4848,3.263806489
19/03/2021 02:30,6.4497,-0.296,6.456488681,5.5195,-2.025,5.879243595,0.9302,1.729,1.963342314,6.3145,-1.283,6.443523822,5.5195,-2.025,5.879243595,0.795,0.742,1.08746908
19/03/2021 03:00,7.8677,-0.0104,7.867706874,5.0405,-2.062,5.445960361,2.8272,2.0516,3.493153647,7.2063,-1.4112,7.343176774,5.0405,-2.062,5.445960361,2.1658,0.6508,2.2614664
19/03/2021 03:30,7.6005,0.2554,7.604789899,4.5065,-1.825,4.862012675,3.094,2.0804,3.728391095,6.7377,-1.1184,6.829891643,4.5065,-1.825,4.862012675,2.2312,0.7066,2.340413852
19/03/2021 04:00,7.1288,0.2342,7.132646008,3.978,-1.803,4.367527104,3.1508,2.0372,3.752029382,6.2504,-1.1166,6.349353961,3.978,-1.803,4.367527104,2.2724,0.6864,2.373804272
19/03/2021 04:30,7.1309,0.03,7.130963105,3.3725,-1.722,3.786692521,3.7584,1.752,4.146694414,6.0115,-1.2074,6.131553393,3.3725,-1.722,3.786692521,2.639,0.5146,2.688704922
19/03/2021 05:00,7.5128,-0.0615,7.513051716,3.643,-1.7405,4.037423591,3.8698,1.679,4.218340081,6.8898,-1.2817,7.008002492,3.643,-1.7405,4.037423591,3.2468,0.4588,3.279055913
19/03/2021 05:30,7.0954,0.0503,7.095578289,2.71,-1.6145,3.154474639,4.3854,1.6648,4.690766696,6.5414,-1.1469,6.64118164,2.71,-1.6145,3.154474639,3.8314,0.4676,3.859828457
19/03/2021 06:00,6.2442,0.4,6.256998773,1.785,-1.351,2.238621451,4.4592,1.751,4.790664426,5.3572,-0.8114,5.418298792,1.785,-1.351,2.238621451,3.5722,0.5396,3.612724872
19/03/2021 06:30,7.2015,0.9027,7.257855712,1.8945,-0.7025,2.020553513,5.307,1.6052,5.54444912,6.5773,-0.3079,6.584502844,1.8945,-0.7025,2.020553513,4.6828,0.3946,4.699396238
19/03/2021 07:00,9.7885,0.3103,9.793417092,3.3575,-1.1345,3.543994427,6.431,1.4448,6.591297903,9.2471,-0.8791,9.28879299,3.3575,-1.1345,3.543994427,5.8896,0.2554,5.895135055
19/03/2021 07:30,10.3967,0.7807,10.42597062,2.6695,-0.5145,2.718628423,7.7272,1.2952,7.834996036,9.8927,-0.4069,9.901064635,2.6695,-0.5145,2.718628423,7.2232,0.1076,7.224001384
19/03/2021 08:00,10.1871,1.3134,10.27141791,2.9755,-0.285,2.989117805,7.2116,1.5984,7.386613373,9.7465,-0.1766,9.748099805,2.9755,-0.285,2.989117805,6.771,0.1084,6.771867657
19/03/2021 08:30,13.7678,0.907,13.79764349,4.904,-0.485,4.927924614,8.8638,1.392,8.972436371,13.4644,-0.4822,13.47303174,4.904,-0.485,4.927924614,8.5604,0.0028,8.560400458
19/03/2021 09:00,16.6897,0.4923,16.69695917,7.6685,-0.8815,7.718998283,9.0212,1.3738,9.125205525,16.3987,-0.8815,16.4223751,7.6685,-0.8815,7.718998283,8.7302,0,8.7302
19/03/2021 09:30,15.2839,1.0524,15.32008959,7.1075,-0.786,7.150828781,8.1764,1.8384,8.380526924,15.1111,-0.6746,15.12615048,7.1075,-0.786,7.150828781,8.0036,0.1114,8.004375236
19/03/2021 10:00,12.779,1.5301,12.87027766,6.849,-0.7385,6.888699678,5.93,2.2686,6.349129543,12.4162,-0.2373,12.41846745,6.849,-0.7385,6.888699678,5.5672,0.5012,5.589715313
19/03/2021 10:30,14.395,1.3038,14.45392402,7.722,-0.956,7.780952384,6.673,2.2598,7.045255499,13.6654,-0.4588,13.67309967,7.722,-0.956,7.780952384,5.9434,0.4972,5.964160578
19/03/2021 11:00,14.0454,1.3718,14.11223216,7.167,-0.819,7.213643324,6.8784,2.1908,7.218863567,13.3706,-0.388,13.37622848,7.167,-0.819,7.213643324,6.2036,0.431,6.218554009
19/03/2021 11:30,12.6528,1.6489,12.75978915,6.549,-0.7635,6.593355235,6.1038,2.4124,6.563234584,11.9942,-0.1271,11.99487341,6.549,-0.7635,6.593355235,5.4452,0.6364,5.482263036
19/03/2021 12:00,12.6876,1.3612,12.76040984,6.008,-0.893,6.074003046,6.6796,2.2542,7.049714448,11.6912,-0.4274,11.69900971,6.008,-0.893,6.074003046,5.6832,0.4656,5.702240402
19/03/2021 12:30,13.592,1.1171,13.63782887,6.032,-1.1735,6.145089605,7.56,2.2906,7.899395443,11.8276,-0.7107,11.84893313,6.032,-1.1735,6.145089605,5.7956,0.4628,5.814048779
19/03/2021 13:00,15.2042,1.5023,15.27823952,6.593,-1.3135,6.722568798,8.6112,2.8158,9.059883834,12.546,-0.1961,12.54753247,6.593,-1.3135,6.722568798,5.953,1.1174,6.056962255
19/03/2021 13:30,15.3424,1.8468,15.45315204,6.832,-1.47,6.988356316,8.5104,3.3168,9.133896781,13.3908,-0.007,13.39080183,6.832,-1.47,6.988356316,6.5588,1.463,6.719987086
19/03/2021 14:00,14.7491,1.711,14.84801239,6.9385,-1.699,7.143485371,7.8106,3.41,8.522533213,13.4713,-0.1198,13.47183268,6.9385,-1.699,7.143485371,6.5328,1.5792,6.72096336
19/03/2021 14:30,12.6507,1.9197,12.79552494,5.4565,-1.5095,5.661447032,7.1942,3.4292,7.969687966,11.5939,0.0525,11.59401887,5.4565,-1.5095,5.661447032,6.1374,1.562,6.333050036
19/03/2021 15:00,11.339,1.9151,11.49958821,4.808,-1.5505,5.051822864,6.531,3.4656,7.393533956,10.0746,0.0403,10.0746806,4.808,-1.5505,5.051822864,5.2666,1.5908,5.501610691
19/03/2021 15:30,12.0189,1.4279,12.1034233,4.3955,-1.6095,4.680909153,7.6234,3.0374,8.206218759,10.9149,-0.4113,10.92264664,4.3955,-1.6095,4.680909153,6.5194,1.1982,6.628594089
19/03/2021 16:00,11.6501,1.5994,11.75937542,3.7175,-1.442,3.987376362,7.9326,3.0414,8.495661053,11.0923,-0.2064,11.09422013,3.7175,-1.442,3.987376362,7.3748,1.2356,7.477592019
19/03/2021 16:30,10.6611,1.9054,10.83003243,2.6375,-0.99,2.81718055,8.0236,2.8954,8.53003506,9.9989,0.089,9.999296086,2.6375,-0.99,2.81718055,7.3614,1.079,7.440057188
19/03/2021 17:00,11.562,1.7011,11.68647018,2.606,-0.9985,2.790741523,8.956,2.6996,9.354024597,11.0176,-0.1123,11.01817231,2.606,-0.9985,2.790741523,8.4116,0.8862,8.458153758
19/03/2021 17:30,12.3275,1.7005,12.44423387,1.9015,-0.6765,2.018255311,10.426,2.377,10.69353099,11.8251,-0.0919,11.8254571,1.9015,-0.6765,2.018255311,9.9236,0.5846,9.940804501
19/03/2021 18:00,12.889,1.7363,13.0054242,1.937,-0.7155,2.064923546,10.952,2.4518,11.22308457,12.239,-0.0655,12.23917527,1.937,-0.7155,2.064923546,10.302,0.65,10.32248536
19/03/2021 18:30,13.341,1.602,13.43684059,1.447,-0.633,1.579397987,11.894,2.235,12.10216762,12.827,-0.178,12.82823499,1.447,-0.633,1.579397987,11.38,0.455,11.38909237
19/03/2021 19:00,13.6335,1.6724,13.73569234,1.4735,-0.576,1.582080355,12.16,2.2484,12.36611914,13.2975,-0.0932,13.29782661,1.4735,-0.576,1.582080355,11.824,0.4828,11.83385279
19/03/2021 19:30,14.214,1.4284,14.28559143,1.426,-0.7,1.588545246,12.788,2.1284,12.96391263,13.902,-0.3332,13.90599246,1.426,-0.7,1.588545246,12.476,0.3668,12.48139088
19/03/2021 20:00,14.132,1.2966,14.19135637,1.126,-0.729,1.341386223,13.006,2.0256,13.16279193,13.849,-0.4622,13.85671064,1.126,-0.729,1.341386223,12.723,0.2668,12.72579708
19/03/2021 20:30,14.968,0.9573,14.99858151,2.271,-1.1125,2.528852951,12.697,2.0698,12.86459797,14.867,-0.8081,14.88894605,2.271,-1.1125,2.528852951,12.596,0.3044,12.59967759
19/03/2021 21:00,14.3135,1.0137,14.34935085,1.7085,-1.0465,2.003530509,12.605,2.0602,12.77225309,14.0815,-0.7623,14.10211841,1.7085,-1.0465,2.003530509,12.373,0.2842,12.37626352
19/03/2021 21:30,12.2325,0.8907,12.26488495,1.3165,-1.2665,1.826798976,10.916,2.1572,11.12710959,11.8895,-0.8921,11.92292131,1.3165,-1.2665,1.826798976,10.573,0.3744,10.57962685
19/03/2021 22:00,11.988,0.8484,12.01798346,1.054,-1.16,1.567327662,10.934,2.0084,11.11692523,11.802,-0.92,11.83780402,1.054,-1.16,1.567327662,10.748,0.24,10.75067923
19/03/2021 22:30,11.411,0.6492,11.42945238,1.061,-1.289,1.669503519,10.35,1.9382,10.52991544,11.432,-1.1364,11.48834318,1.061,-1.289,1.669503519,10.371,0.1526,10.37212263
19/03/2021 23:00,11.421,0.5135,11.43253792,1.271,-1.2895,1.81059417,10.15,1.803,10.30889465,11.445,-1.2511,11.51317837,1.271,-1.2895,1.81059417,10.174,0.0384,10.17407247
19/03/2021 23:30,10.5259,0.4687,10.53633003,1.0945,-1.3035,1.702070063,9.4314,1.7722,9.596457617,10.5641,-1.2325,10.63575409,1.0945,-1.3035,1.702070063,9.4696,0.071,9.469866164
20/03/2021 00:00,9.5627,0.803,9.596355573,1.0205,-0.95,1.394245405,8.5422,1.753,8.720217305,9.6145,-0.8856,9.655200547,1.0205,-0.95,1.394245405,8.594,0.0644,8.594241291
20/03/2021 00:30,8.6813,0.3957,8.690313468,0.9015,-0.8255,1.222355308,7.7798,1.2212,7.875063014,8.7765,-0.6873,8.803370578,0.9015,-0.8255,1.222355308,7.875,0.1382,7.876212557
20/03/2021 01:00,8.049,0.1847,8.051118872,0.776,-0.2695,0.821465915,7.273,0.4542,7.28716863,8.1344,-0.2695,8.138863164,0.776,-0.2695,0.821465915,7.3584,0,7.3584
20/03/2021 01:30,7.606,0.1964,7.60853527,0.767,-0.056,0.769041611,6.839,0.2524,6.84365595,7.7022,-0.056,7.702403576,0.767,-0.056,0.769041611,6.9352,0,6.9352
20/03/2021 02:00,7.6007,0.134,7.601881115,0.7615,0.108,0.769120439,6.8392,0.026,6.839249421,7.6811,0.108,7.681859229,0.7615,0.108,0.769120439,6.9196,0,6.9196
20/03/2021 02:30,7.3855,0.1065,7.386267833,0.7625,0.1065,0.769901617,6.623,0,6.623,7.4577,0.1065,7.4584604,0.7625,0.1065,0.769901617,6.6952,0,6.6952
20/03/2021 03:00,7.2871,0.1055,7.287863655,0.7705,0.1055,0.777689205,6.5166,0,6.5166,7.3791,0.1055,7.379854135,0.7705,0.1055,0.777689205,6.6086,0,6.6086
20/03/2021 03:30,7.4065,-0.687,7.438293571,0.9035,-0.687,1.135024779,6.503,0,6.503,7.4835,-0.687,7.514967814,0.9035,-0.687,1.135024779,6.58,0,6.58
20/03/2021 04:00,7.2428,-0.73,7.279495301,0.854,-0.73,1.123483867,6.3888,0,6.3888,7.3436,-0.73,7.3797941,0.854,-0.73,1.123483867,6.4896,0,6.4896
20/03/2021 04:30,6.8156,0.3789,6.826123979,0.803,0.1465,0.816254403,6.0126,0.2324,6.017089705,6.9162,0.1465,6.917751419,0.803,0.1465,0.816254403,6.1132,0,6.1132
20/03/2021 05:00,6.7653,0.1427,6.766804813,0.8045,-0.0705,0.807583123,5.9608,0.2132,5.964611545,6.8679,-0.0705,6.868261837,0.8045,-0.0705,0.807583123,6.0634,0,6.0634
20/03/2021 05:30,6.8431,-0.241,6.847342449,0.8325,-0.241,0.866681747,6.0106,0,6.0106,6.9429,-0.241,6.947081503,0.8325,-0.241,0.866681747,6.1104,0,6.1104
20/03/2021 06:00,6.9213,-0.829,6.970770021,0.9395,-0.829,1.252957002,5.9818,0,5.9818,7.0385,-0.829,7.087151984,0.9395,-0.829,1.252957002,6.099,0,6.099
20/03/2021 06:30,7.3288,-0.9062,7.384612913,1.203,-0.937,1.524853436,6.1258,0.0308,6.125877429,7.4296,-0.937,7.488452788,1.203,-0.937,1.524853436,6.2266,0,6.2266
