Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/03/2021 07:00,7.4823,-0.5278,7.500892356,1.2835,-0.689,1.456740626,6.1988,0.1612,6.200895651,7.5773,-0.689,7.608560724,1.2835,-0.689,1.456740626,6.2938,0,6.2938
20/03/2021 07:30,8.021,-0.0602,8.021225906,1.227,-0.495,1.323085031,6.794,0.4348,6.807898871,8.1132,-0.4864,8.127767172,1.227,-0.495,1.323085031,6.8862,0.0086,6.88620537
20/03/2021 08:00,8.938,0.1696,8.939608949,1.451,-0.342,1.490759873,7.487,0.5116,7.504458912,9.0292,-0.3352,9.03541984,1.451,-0.342,1.490759873,7.5782,0.0068,7.578203051
20/03/2021 08:30,9.4146,0.399,9.423051213,1.388,-0.01,1.388036023,8.0266,0.409,8.037013659,9.5068,-0.01,9.506805259,1.388,-0.01,1.388036023,8.1188,0,8.1188
20/03/2021 09:00,9.9831,-0.0588,9.983273163,1.6925,-0.46,1.753897446,8.2906,0.4012,8.30030179,10.0801,-0.46,10.09059047,1.6925,-0.46,1.753897446,8.3876,0,8.3876
20/03/2021 09:30,10.8285,-0.1828,10.83004285,1.7555,-0.632,1.865798556,9.073,0.4492,9.084113035,10.8765,-0.632,10.89484632,1.7555,-0.632,1.865798556,9.121,0,9.121
20/03/2021 10:00,11.376,0.401,11.38306536,1.633,-0.944,1.886219765,9.743,1.345,9.835399026,11.4434,-0.7414,11.46739192,1.633,-0.944,1.886219765,9.8104,0.2026,9.812491779
20/03/2021 10:30,11.723,0.3631,11.72862185,1.464,-0.8015,1.669041117,10.259,1.1646,10.324891,11.822,-0.2475,11.82459049,1.464,-0.8015,1.669041117,10.358,0.554,10.37280483
20/03/2021 11:00,12.5065,0.6194,12.52182888,1.6985,-0.908,1.925971508,10.808,1.5274,10.91539348,12.6045,0.0098,12.60450381,1.6985,-0.908,1.925971508,10.906,0.9178,10.94455083
20/03/2021 11:30,13.2875,0.4311,13.29449147,2.1685,-0.9705,2.375765666,11.119,1.4016,11.20699083,13.3845,-0.1795,13.38570359,2.1685,-0.9705,2.375765666,11.216,0.791,11.24385775
20/03/2021 12:00,12.8255,0.2901,12.82878047,1.8815,-1.2305,2.248148683,10.944,1.5206,11.04913392,12.9265,-0.3205,12.93047263,1.8815,-1.2305,2.248148683,11.045,0.91,11.08242415
20/03/2021 12:30,12.5495,0.5147,12.56005041,1.9455,-1.0885,2.229305385,10.604,1.6032,10.72450774,12.6065,-0.0949,12.60685719,1.9455,-1.0885,2.229305385,10.661,0.9936,10.70720141
20/03/2021 13:00,12.651,0.7284,12.671952,2.026,-1.016,2.26648009,10.625,1.7444,10.7672446,12.688,0.1024,12.68841321,2.026,-1.016,2.26648009,10.662,1.1184,10.72049731
20/03/2021 13:30,12.9525,0.5391,12.96371417,2.1805,-1.0565,2.422967705,10.772,1.5956,10.88953274,12.9325,-0.0735,12.93270886,2.1805,-1.0565,2.422967705,10.752,0.983,10.79684181
20/03/2021 14:00,11.9825,0.2481,11.9850682,1.7585,-1.0595,2.05301303,10.224,1.3076,10.30727868,11.9795,-0.3731,11.98530867,1.7585,-1.0595,2.05301303,10.221,0.6864,10.24402196
20/03/2021 14:30,11.8565,-0.1738,11.85777377,1.8395,-1.44,2.336099366,10.017,1.2662,10.09670993,11.9065,-0.8064,11.93377657,1.8395,-1.44,2.336099366,10.067,0.6336,10.08691915
20/03/2021 15:00,12.3535,-0.3076,12.357329,1.9985,-1.569,2.540819405,10.355,1.2614,10.43154614,12.3825,-0.9412,12.41821902,1.9985,-1.569,2.540819405,10.384,0.6278,10.40296058
20/03/2021 15:30,12.2255,0.0136,12.22550756,2.1325,-1.604,2.668402565,10.093,1.6176,10.22180409,12.1155,-0.7996,12.14185737,2.1325,-1.604,2.668402565,9.983,0.8044,10.01535563
20/03/2021 16:00,12.3155,0.6839,12.33447443,2.3155,-1.4435,2.728595335,10,2.1274,10.2237875,12.0365,-0.5439,12.04878249,2.3155,-1.4435,2.728595335,9.721,0.8996,9.762536615
20/03/2021 16:30,12.1815,0.6922,12.20115089,2.1315,-1.512,2.61331901,10.05,2.2042,10.28887738,11.8957,-0.5396,11.90793209,2.1315,-1.512,2.61331901,9.7642,0.9724,9.812500364
20/03/2021 17:00,11.9157,0.9524,11.95370119,2.0375,-1.1,2.315471064,9.8782,2.0524,10.08916156,11.5675,-0.2782,11.57084489,2.0375,-1.1,2.315471064,9.53,0.8218,9.565367491
20/03/2021 17:30,12.1435,1.0021,12.18477725,1.9885,-1.0735,2.259764258,10.155,2.0756,10.36494768,11.5771,-0.2431,11.57965207,1.9885,-1.0735,2.259764258,9.5886,0.8304,9.62449033
20/03/2021 18:00,12.5095,0.7662,12.5329427,1.9485,-1.007,2.193331085,10.561,1.7732,10.70882623,11.9825,-0.4598,11.99131862,1.9485,-1.007,2.193331085,10.034,0.5472,10.04890958
20/03/2021 18:30,12.428,0.7826,12.45261606,1.707,-0.954,1.955496101,10.721,1.7366,10.86073757,11.936,-0.4432,11.94422548,1.707,-0.954,1.955496101,10.229,0.5108,10.24174583
20/03/2021 19:00,12.9415,0.8626,12.97021592,2.2665,-0.707,2.374209605,10.675,1.5696,10.78977614,12.2283,-0.3778,12.23413478,2.2665,-0.707,2.374209605,9.9618,0.3292,9.967237926
20/03/2021 19:30,13.4005,0.4489,13.40801669,2.4545,-1.0065,2.652849883,10.946,1.4554,11.04233241,12.7515,-0.7857,12.77568302,2.4545,-1.0065,2.652849883,10.297,0.2208,10.29936705
20/03/2021 20:00,13.9745,-0.5374,13.98482924,2.7745,-1.435,3.12363174,11.2,0.8976,11.23591054,13.1925,-1.2498,13.25156807,2.7745,-1.435,3.12363174,10.418,0.1852,10.41964601
20/03/2021 20:30,13.2035,-0.8823,13.23294622,2.3125,-1.6475,2.839350718,10.891,0.7652,10.91784832,12.3995,-1.2453,12.46187676,2.3125,-1.6475,2.839350718,10.087,0.4022,10.0950153
20/03/2021 21:00,15.3525,-0.8996,15.37883404,4.9485,-1.97,5.326213688,10.404,1.0704,10.45891831,13.4133,-1.3152,13.47762471,4.9485,-1.97,5.326213688,8.4648,0.6548,8.490088461
20/03/2021 21:30,17.0673,-1.3856,17.12345224,7.1925,-2.48,7.608052067,9.8748,1.0944,9.935259755,15.8355,-1.7744,15.93460246,7.1925,-2.48,7.608052067,8.643,0.7056,8.671754169
20/03/2021 22:00,12.5762,-1.1643,12.62998024,5.546,-2.4095,6.046801324,7.0302,1.2452,7.139624295,11.6468,-1.5455,11.74889444,5.546,-2.4095,6.046801324,6.1008,0.864,6.161676447
20/03/2021 22:30,9.4601,0.6947,9.485573262,5.1065,-0.8875,5.183049151,4.3536,1.5822,4.632190605,8.4925,0.2905,8.497467064,5.1065,-0.8875,5.183049151,3.386,1.178,3.585063458
20/03/2021 23:00,8.0474,1.1331,8.126780566,3.041,-0.7705,3.137092802,5.0064,1.9036,5.356093158,7.1882,0.2077,7.191200076,3.041,-0.7705,3.137092802,4.1472,0.9782,4.261002591
20/03/2021 23:30,8.4435,-1.5334,8.581608696,3.0175,-1.666,3.446862668,5.426,0.1326,5.42761999,6.7405,-1.666,6.943334664,3.0175,-1.666,3.446862668,3.723,0,3.723
21/03/2021 00:00,10.3553,-1.0496,10.40835714,3.5325,-1.162,3.718709487,6.8228,0.1124,6.823725786,8.3537,-1.162,8.434129931,3.5325,-1.162,3.718709487,4.8212,0,4.8212
21/03/2021 00:30,9.3822,0.1667,9.38368082,3.217,-0.7425,3.301574662,6.1652,0.9092,6.231880589,7.3624,-0.6733,7.393122929,3.217,-0.7425,3.301574662,4.1454,0.0692,4.145977545
21/03/2021 01:00,7.9857,0.0867,7.986170633,2.5185,-0.4615,2.560434436,5.4672,0.5482,5.494615462,6.2309,-0.3675,6.241728211,2.5185,-0.4615,2.560434436,3.7124,0.094,3.713589875
21/03/2021 01:30,9.4516,-0.738,9.480368482,3.944,-0.835,4.03142171,5.5076,0.097,5.508454117,7.739,-0.835,7.783915853,3.944,-0.835,4.03142171,3.795,0,3.795
21/03/2021 02:00,8.7548,-1.0114,8.813027459,3.661,-1.022,3.800974217,5.0938,0.0106,5.093811029,8.5532,-1.022,8.61404169,3.661,-1.022,3.800974217,4.8922,0,4.8922
21/03/2021 02:30,7.1322,-0.9655,7.197254135,3.514,-1.0135,3.657236422,3.6182,0.048,3.618518376,6.971,-1.0135,7.044290117,3.514,-1.0135,3.657236422,3.457,0,3.457
21/03/2021 03:00,6.8406,-1.1567,6.937705907,3.278,-1.3315,3.538103482,3.5626,0.1748,3.566885728,6.5296,-1.3315,6.663975421,3.278,-1.3315,3.538103482,3.2516,0,3.2516
21/03/2021 03:30,5.7063,-0.9947,5.792347346,2.1955,-1.1685,2.487089162,3.5108,0.1738,3.515099299,5.5315,-1.1685,5.65357272,2.1955,-1.1685,2.487089162,3.336,0,3.336
21/03/2021 04:00,6.9643,-0.9856,7.033696173,3.5045,-1.386,3.768622593,3.4598,0.4004,3.482891931,7.0489,-1.386,7.183869933,3.5045,-1.386,3.768622593,3.5444,0,3.5444
21/03/2021 04:30,8.1565,-1.1502,8.237199299,3.8085,-1.421,4.064961654,4.348,0.2708,4.356424754,8.1257,-1.421,8.249014577,3.8085,-1.421,4.064961654,4.3172,0,4.3172
21/03/2021 05:00,6.4906,-0.9009,6.552824518,3.41,-1.3645,3.672868123,3.0806,0.4636,3.115288321,6.3698,-1.3645,6.514308274,3.41,-1.3645,3.672868123,2.9598,0,2.9598
21/03/2021 05:30,5.7876,-0.8113,5.844186979,2.969,-1.2875,3.236142341,2.8186,0.4762,2.858543755,5.7032,-1.2875,5.846721003,2.969,-1.2875,3.236142341,2.7342,0,2.7342
21/03/2021 06:00,6.005,-0.8513,6.065042184,2.837,-1.3265,3.131800002,3.168,0.4752,3.203441749,5.8274,-1.3265,5.976469946,2.837,-1.3265,3.131800002,2.9904,0,2.9904
21/03/2021 06:30,5.3262,-0.5707,5.356687869,1.753,-0.9615,1.999372714,3.5732,0.3908,3.594507321,5.1158,-0.9615,5.205371446,1.753,-0.9615,1.999372714,3.3628,0,3.3628
21/03/2021 07:00,5.3937,-0.0953,5.394541851,1.5095,-0.5465,1.605382353,3.8842,0.4512,3.910318539,5.4235,-0.5465,5.450964548,1.5095,-0.5465,1.605382353,3.914,0,3.914
21/03/2021 07:30,6.6198,0.0487,6.619979134,1.263,-0.3285,1.305021552,5.3568,0.3772,5.37006388,6.6784,-0.3285,6.686474318,1.263,-0.3285,1.305021552,5.4154,0,5.4154
21/03/2021 08:00,7.3616,-0.2856,7.367137973,1.496,-0.372,1.541557654,5.8656,0.0864,5.866236299,7.5518,-0.372,7.560956767,1.496,-0.372,1.541557654,6.0558,0,6.0558
21/03/2021 08:30,8.3067,-0.1795,8.308639187,1.5875,-0.2015,1.600237014,6.7192,0.022,6.719236016,8.4017,-0.2015,8.404115964,1.5875,-0.2015,1.600237014,6.8142,0,6.8142
21/03/2021 09:00,8.7913,-0.497,8.805337284,1.8975,-0.543,1.973665435,6.8938,0.046,6.89395347,8.8451,-0.543,8.86175169,1.8975,-0.543,1.973665435,6.9476,0,6.9476
21/03/2021 09:30,10.1112,-0.0696,10.11143954,2.292,-0.35,2.318569386,7.8192,0.2804,7.824226019,10.0326,-0.3088,10.03735125,2.292,-0.35,2.318569386,7.7406,0.0412,7.740709644
21/03/2021 10:00,11.2385,0.3288,11.24330875,3.1465,-0.228,3.154749792,8.092,0.5568,8.111133721,11.1501,-0.228,11.15243086,3.1465,-0.228,3.154749792,8.0036,0,8.0036
21/03/2021 10:30,10.538,0.2799,10.54171656,2.138,-0.1645,2.144319064,8.4,0.4444,8.411747224,10.493,-0.1645,10.49428936,2.138,-0.1645,2.144319064,8.355,0,8.355
21/03/2021 11:00,11.4385,-0.1136,11.43906409,3.3245,-0.61,3.380000037,8.114,0.4964,8.12917025,11.5191,-0.61,11.53524013,3.3245,-0.61,3.380000037,8.1946,0,8.1946
21/03/2021 11:30,12.4569,0.6049,12.47157815,3.2005,0.0635,3.201129879,9.2564,0.5414,9.272219525,12.5481,0.0635,12.54826067,3.2005,0.0635,3.201129879,9.3476,0,9.3476
21/03/2021 12:00,12.7442,0.9176,12.77719153,4.108,-0.126,4.109931873,8.6362,1.0436,8.699025888,12.8036,-0.126,12.80421997,4.108,-0.126,4.109931873,8.6956,0,8.6956
21/03/2021 12:30,12.8383,0.5956,12.85210824,3.4245,-0.041,3.424745428,9.4138,0.6366,9.435300207,12.9007,-0.041,12.90076515,3.4245,-0.041,3.424745428,9.4762,0,9.4762
21/03/2021 13:00,12.8923,0.5663,12.9047315,3.9805,-0.2545,3.988627646,8.9118,0.8208,8.949519087,12.9595,-0.2545,12.96199871,3.9805,-0.2545,3.988627646,8.979,0,8.979
21/03/2021 13:30,12.3449,0.2966,12.34846256,2.8015,-0.289,2.81636703,9.5434,0.5856,9.561349848,12.3247,-0.289,12.32808789,2.8015,-0.289,2.81636703,9.5232,0,9.5232
21/03/2021 14:00,11.9043,0.4142,11.91150369,3.3555,-0.275,3.366749954,8.5488,0.6892,8.576536485,11.9457,-0.275,11.94886495,3.3555,-0.275,3.366749954,8.5902,0,8.5902
21/03/2021 14:30,13.2973,0.434,13.30438061,4.3865,-0.142,4.388797814,8.9108,0.576,8.929397104,13.2655,-0.142,13.26625999,4.3865,-0.142,4.388797814,8.879,0,8.879
21/03/2021 15:00,11.1589,0.4092,11.16640022,3.0785,-0.089,3.079786234,8.0804,0.4982,8.095743783,11.1991,-0.0006,11.19910002,3.0785,-0.089,3.079786234,8.1206,0.0884,8.121081142
21/03/2021 15:30,9.1682,-0.759,9.199563698,2.261,-0.785,2.393396332,6.9072,0.026,6.907248934,9.126,-0.785,9.159699831,2.261,-0.785,2.393396332,6.865,0,6.865
21/03/2021 16:00,9.9928,-0.8795,10.03142921,2.281,-0.9505,2.471115386,7.7118,0.071,7.71212683,10.0628,-0.9505,10.10759091,2.281,-0.9505,2.471115386,7.7818,0,7.7818
21/03/2021 16:30,11.1329,-0.1836,11.13441383,3.0285,-0.749,3.119745703,8.1044,0.5654,8.124098505,11.1761,-0.749,11.20117013,3.0285,-0.749,3.119745703,8.1476,0,8.1476
21/03/2021 17:00,10.4859,0.1451,10.48690387,1.9755,-0.5365,2.047054591,8.5104,0.6816,8.537651124,10.3563,-0.5365,10.37018717,1.9755,-0.5365,2.047054591,8.3808,0,8.3808
21/03/2021 17:30,10.4111,0.1857,10.41275601,1.9765,-0.4805,2.034067968,8.4346,0.6662,8.460868726,10.3219,-0.4805,10.33307795,1.9765,-0.4805,2.034067968,8.3454,0,8.3454
21/03/2021 18:00,11.6877,-0.2564,11.69051206,1.8505,-0.745,1.994837149,9.8372,0.4886,9.849326566,11.4505,-0.745,11.47471025,1.8505,-0.745,1.994837149,9.6,0,9.6
21/03/2021 18:30,12.693,-0.4083,12.69956526,2.438,-0.8125,2.569824945,10.255,0.4042,10.26296266,12.4182,-0.8125,12.44475181,2.438,-0.8125,2.569824945,9.9802,0,9.9802
21/03/2021 19:00,13.3835,-0.1709,13.38459111,2.8875,-0.7805,2.991126293,10.496,0.6096,10.51368766,13.1195,-0.7805,13.14269609,2.8875,-0.7805,2.991126293,10.232,0,10.232
21/03/2021 19:30,12.7845,-0.1662,12.78558026,2.6485,-0.772,2.758720038,10.136,0.6058,10.15408734,12.5507,-0.772,12.57442064,2.6485,-0.772,2.758720038,9.9022,0,9.9022
21/03/2021 20:00,12.1685,-0.1375,12.16927683,1.8545,-0.8115,2.024278266,10.314,0.674,10.33599884,12.0215,-0.8115,12.04885864,1.8545,-0.8115,2.024278266,10.167,0,10.167
21/03/2021 20:30,11.6445,0.4258,11.65228243,1.0195,-0.226,1.044249132,10.625,0.6518,10.64497385,11.6485,-0.226,11.65069218,1.0195,-0.226,1.044249132,10.629,0,10.629
21/03/2021 21:00,11.748,0.7911,11.77460586,0.875,0.1105,0.881949687,10.873,0.6806,10.8942804,11.878,0.1105,11.87851397,0.875,0.1105,0.881949687,11.003,0,11.003
21/03/2021 21:30,12.0515,0.2786,12.05471983,0.8745,0.103,0.88054486,11.177,0.1756,11.17837933,12.1605,0.103,12.1609362,0.8745,0.103,0.88054486,11.286,0,11.286
21/03/2021 22:00,11.6285,0.093,11.62887188,0.8735,0.093,0.878436822,10.755,0,10.755,11.7525,0.093,11.75286796,0.8735,0.093,0.878436822,10.879,0,10.879
21/03/2021 22:30,11.3175,0.1116,11.31805022,0.8725,0.103,0.878558621,10.445,0.0086,10.44500354,11.2545,0.103,11.25497131,0.8725,0.103,0.878558621,10.382,0,10.382
21/03/2021 23:00,10.7457,0.0985,10.74615144,0.8745,0.0985,0.880029829,9.8712,0,9.8712,10.6963,0.0985,10.69675352,0.8745,0.0985,0.880029829,9.8218,0,9.8218
21/03/2021 23:30,10.2146,0.107,10.21516041,0.868,0.107,0.87457018,9.3466,0,9.3466,10.2146,0.107,10.21516041,0.868,0.107,0.87457018,9.3466,0,9.3466
22/03/2021 00:00,9.3513,0.121,9.3520828,0.8735,0.121,0.88184083,8.4778,0,8.4778,9.3965,0.121,9.397279034,0.8735,0.121,0.88184083,8.523,0,8.523
22/03/2021 00:30,8.6691,0.1276,8.670039018,0.8825,0.119,0.890487086,7.7866,0.0086,7.786604749,8.7709,0.1498,8.772179139,0.8825,0.119,0.890487086,7.8884,0.0308,7.888460129
22/03/2021 01:00,7.9522,0.123,7.953151189,0.878,0.123,0.886573742,7.0742,0,7.0742,8.0156,0.123,8.016543667,0.878,0.123,0.886573742,7.1376,0,7.1376
22/03/2021 01:30,7.7541,0.1285,7.75516467,0.8795,0.1285,0.888837724,6.8746,0,6.8746,7.8309,0.1285,7.83195423,0.8795,0.1285,0.888837724,6.9514,0,6.9514
22/03/2021 02:00,7.5924,0.118,7.593316914,0.88,0.118,0.887876117,6.7124,0,6.7124,7.746,0.118,7.746898734,0.88,0.118,0.887876117,6.866,0,6.866
22/03/2021 02:30,7.6336,-0.5655,7.654517569,1,-0.5655,1.148821244,6.6336,0,6.6336,7.6856,-0.5655,7.706376425,1,-0.5655,1.148821244,6.6856,0,6.6856
22/03/2021 03:00,7.443,-0.742,7.479893916,1.08,-0.742,1.310329729,6.363,0,6.363,7.5398,-0.742,7.576222544,1.08,-0.742,1.310329729,6.4598,0,6.4598
22/03/2021 03:30,6.9118,-0.3857,6.922553267,0.908,-0.4125,0.997306498,6.0038,0.0268,6.003859815,7.0972,-0.4125,7.109177455,0.908,-0.4125,0.997306498,6.1892,0,6.1892
22/03/2021 04:00,6.6549,-0.1917,6.657660467,0.8795,-0.1945,0.900749965,5.7754,0.0028,5.775400679,6.8335,-0.1945,6.836267439,0.8795,-0.1945,0.900749965,5.954,0,5.954
22/03/2021 04:30,6.8542,-0.1815,6.856602649,0.882,-0.1825,0.900683213,5.9722,0.001,5.972200084,7.0636,-0.1825,7.065957204,0.882,-0.1825,0.900683213,6.1816,0,6.1816
22/03/2021 05:00,6.8746,0.133,6.875886427,0.885,0.133,0.894937987,5.9896,0,5.9896,7.006,0.133,7.007262304,0.885,0.133,0.894937987,6.121,0,6.121
22/03/2021 05:30,6.8808,0.129,6.882009128,0.875,0.129,0.884458026,6.0058,0,6.0058,7.0326,0.129,7.033783033,0.875,0.129,0.884458026,6.1576,0,6.1576
22/03/2021 06:00,7.1135,0.1285,7.114660533,0.8735,0.1285,0.882901184,6.24,0,6.24,7.2671,0.1285,7.268236007,0.8735,0.1285,0.882901184,6.3936,0,6.3936
22/03/2021 06:30,7.3473,0.1185,7.348255544,0.8845,0.1185,0.892402656,6.4628,0,6.4628,7.4443,0.1185,7.445243095,0.8845,0.1185,0.892402656,6.5598,0,6.5598
22/03/2021 07:00,7.9294,0.122,7.930338477,1.073,0.122,1.079913422,6.8564,0,6.8564,8.1118,0.122,8.112717377,1.073,0.122,1.079913422,7.0388,0,7.0388
22/03/2021 07:30,9.6832,0.0356,9.683265441,1.552,0.024,1.552185556,8.1312,0.0116,8.131208274,10.1574,0.4964,10.16952249,1.552,0.024,1.552185556,8.6054,0.4724,8.618356625
22/03/2021 08:00,11.8339,0.8786,11.86647071,2.2185,-0.332,2.24320446,9.6154,1.2106,9.691308968,12.0595,-0.0344,12.05954906,2.2185,-0.332,2.24320446,9.841,0.2976,9.845498807
22/03/2021 08:30,13.651,0.0433,13.65106867,3.363,-0.8265,3.463072516,10.288,0.8698,10.32470319,14.123,0.0979,14.12333932,3.363,-0.8265,3.463072516,10.76,0.9244,10.79963496
22/03/2021 09:00,14.156,1.4888,14.23407396,3.7,-0.653,3.757180991,10.456,2.1418,10.67310842,14.541,0.1054,14.54138199,3.7,-0.653,3.757180991,10.841,0.7584,10.86749518
22/03/2021 09:30,13.9385,2.8277,14.22243543,3.9335,-0.5305,3.969112306,10.005,3.3582,10.55355543,13.9585,0.3229,13.9622343,3.9335,-0.5305,3.969112306,10.025,0.8534,10.0612582
22/03/2021 10:00,14.2836,2.5749,14.51383268,4.484,-0.8225,4.558811495,9.7996,3.3974,10.37181213,14.3242,0.0915,14.32449224,4.484,-0.8225,4.558811495,9.8402,0.914,9.882556959
22/03/2021 10:30,13.8006,2.4225,14.01160471,4.119,-1.0105,4.241140324,9.6816,3.433,10.27223771,13.816,-0.0793,13.81622758,4.119,-1.0105,4.241140324,9.697,0.9312,9.741608822
22/03/2021 11:00,12.5619,2.6542,12.83924099,3.8315,-0.872,3.929475315,8.7304,3.5262,9.41562375,12.5801,0.162,12.58114303,3.8315,-0.872,3.929475315,8.7486,1.034,8.809492492
22/03/2021 11:30,13.286,2.9725,13.61446114,4.023,-0.8205,4.10581895,9.263,3.793,10.00949639,13.2698,0.4621,13.27784352,4.023,-0.8205,4.10581895,9.2468,1.2826,9.335329293
22/03/2021 12:00,13.6594,2.9078,13.96547562,4.069,-0.772,4.141587256,9.5904,3.6798,10.27213221,13.3984,0.3792,13.40376496,4.069,-0.772,4.141587256,9.3294,1.1512,9.400157754
22/03/2021 12:30,14.0218,2.872,14.31290534,4.632,-0.803,4.701088491,9.3898,3.675,10.08335108,13.7492,0.348,13.75360333,4.632,-0.803,4.701088491,9.1172,1.151,9.189566738
22/03/2021 13:00,13.2012,2.632,13.46102171,4.47,-0.779,4.537371596,8.7312,3.411,9.373834564,13.1004,0.1052,13.10082239,4.47,-0.779,4.537371596,8.6304,0.8842,8.675575704
22/03/2021 13:30,11.6007,2.8434,11.9440849,3.5415,-0.509,3.577890894,8.0592,3.3524,8.728647684,11.5317,0.3242,11.53625635,3.5415,-0.509,3.577890894,7.9902,0.8332,8.033524649
22/03/2021 14:00,12.4631,2.8679,12.78881199,4.3405,-0.2185,4.345996146,8.1226,3.0864,8.68921721,12.4689,0.8049,12.49485219,4.3405,-0.2185,4.345996146,8.1284,1.0234,8.192571887
22/03/2021 14:30,12.9176,0.6739,12.93516645,4.505,-0.5425,4.537546832,8.4126,1.2164,8.500086336,13.218,1.1865,13.27114563,4.505,-0.5425,4.537546832,8.713,1.729,8.882894236
22/03/2021 15:00,11.4252,1.463,11.51848792,3.604,-0.409,3.627133441,7.8212,1.872,8.042111255,11.43,-0.0644,11.43018142,3.604,-0.409,3.627133441,7.826,0.3446,7.833583162
22/03/2021 15:30,10.6775,1.5488,10.78924407,3.2605,-0.404,3.285433952,7.417,1.9528,7.669766414,10.6803,0.053,10.6804315,3.2605,-0.404,3.285433952,7.4198,0.457,7.43386044
22/03/2021 16:00,11.6086,1.3921,11.69177217,3.272,-0.4405,3.301518476,8.3366,1.8326,8.535650082,11.6538,0.1653,11.65497227,3.272,-0.4405,3.301518476,8.3818,0.6058,8.403663777
22/03/2021 16:30,11.7997,1.2053,11.86109894,3.3305,-0.6005,3.384203082,8.4692,1.8058,8.659576334,11.8687,-0.0255,11.86872739,3.3305,-0.6005,3.384203082,8.5382,0.575,8.557539614
22/03/2021 17:00,11.4591,1.2113,11.52294322,2.6635,-0.4955,2.709197759,8.7956,1.7068,8.959673298,11.5263,-0.0097,11.52630408,2.6635,-0.4955,2.709197759,8.8628,0.4858,8.876104184
22/03/2021 17:30,11.2692,1.2463,11.33790688,2.298,-0.2255,2.309037516,8.9712,1.4718,9.0911289,11.3778,0.0125,11.37780687,2.298,-0.2255,2.309037516,9.0798,0.238,9.082918696
22/03/2021 18:00,11.8921,1.0328,11.93686384,2.0685,-0.056,2.069257898,9.8236,1.0888,9.883754469,11.9067,-0.0108,11.9067049,2.0685,-0.056,2.069257898,9.8382,0.0452,9.838303831
22/03/2021 18:30,13.0585,0.7174,13.0781912,2.1935,-0.211,2.203625025,10.865,0.9284,10.90459314,13.0455,-0.211,13.04720626,2.1935,-0.211,2.203625025,10.852,0,10.852
22/03/2021 19:00,14.1065,0.2625,14.10894215,2.7225,-0.5075,2.769397498,11.384,0.77,11.41001122,14.0345,-0.5075,14.04367283,2.7225,-0.5075,2.769397498,11.312,0,11.312
22/03/2021 19:30,14.4425,0.3071,14.44576466,2.9045,-0.7125,2.990614736,11.538,1.0196,11.58296284,14.3185,-0.7125,14.33621632,2.9045,-0.7125,2.990614736,11.414,0,11.414
22/03/2021 20:00,13.8485,0.5676,13.86012706,2.2915,-0.764,2.415505796,11.557,1.3316,11.63346069,13.6995,-0.764,13.72078701,2.2915,-0.764,2.415505796,11.408,0,11.408
22/03/2021 20:30,13.734,0.4327,13.74081458,1.998,-1.0775,2.270024284,11.736,1.5102,11.83276806,13.581,-0.9373,13.61330571,1.998,-1.0775,2.270024284,11.583,0.1402,11.58384846
22/03/2021 21:00,13.92,0.1289,13.9205968,2.058,-1.2295,2.39729728,11.862,1.3584,11.93952656,13.905,-1.0951,13.9480561,2.058,-1.2295,2.39729728,11.847,0.1344,11.84776234
22/03/2021 21:30,13.6445,0.2256,13.64636492,1.9995,-1.296,2.382774905,11.645,1.5216,11.74398959,13.6195,-1.0118,13.65703187,1.9995,-1.296,2.382774905,11.62,0.2842,11.62347494
22/03/2021 22:00,13.0115,0.2298,13.01352913,2.1835,-1.263,2.522467294,10.828,1.4928,10.93041792,13.0125,-0.6572,13.02908547,2.1835,-1.263,2.522467294,10.829,0.6058,10.84593171
22/03/2021 22:30,12.3095,-0.1606,12.31054762,2.1485,-1.639,2.702290371,10.161,1.4784,10.26798849,12.3845,-0.775,12.40872537,2.1485,-1.639,2.702290371,10.236,0.864,10.27239952
22/03/2021 23:00,11.54,-0.6538,11.55850572,2.356,-1.898,3.025415674,9.184,1.2442,9.267895642,11.4698,-1.2904,11.54215943,2.356,-1.898,3.025415674,9.1138,0.6076,9.134031322
22/03/2021 23:30,10.5386,-0.4558,10.54845219,2.125,-1.919,2.863247457,8.4136,1.4632,8.539884027,10.501,-1.128,10.56141018,2.125,-1.919,2.863247457,8.376,0.791,8.413266726
23/03/2021 00:00,9.1679,0.3788,9.175722307,1.4705,-1.738,2.276623432,7.6974,2.1168,7.983157834,9.1535,-0.8376,9.191742817,1.4705,-1.738,2.276623432,7.683,0.9004,7.735580725
23/03/2021 00:30,8.1955,0.6078,8.218007124,1.0445,-1.461,1.795968054,7.151,2.0688,7.444241697,8.1495,-0.6056,8.171970485,1.0445,-1.461,1.795968054,7.105,0.8554,7.156307299
23/03/2021 01:00,8.316,0.6681,8.342794113,1.114,-1.1895,1.62969514,7.202,1.8576,7.437706754,8.3284,-0.5435,8.346115193,1.114,-1.1895,1.62969514,7.2144,0.646,7.243264689
23/03/2021 01:30,8.5776,0.4425,8.589006229,1.198,-1.2385,1.723103668,7.3796,1.681,7.568636414,8.6746,-0.7805,8.709642094,1.198,-1.2385,1.723103668,7.4766,0.458,7.490614899
23/03/2021 02:00,8.1924,-0.2488,8.196177109,1.335,-1.54,2.038093472,6.8574,1.2912,6.977903138,8.2586,-1.4028,8.376892133,1.335,-1.54,2.038093472,6.9236,0.1372,6.924959263
23/03/2021 02:30,8.4845,0.0135,8.48451074,1.7855,-1.3065,2.212453954,6.699,1.32,6.82781085,8.5661,-1.1769,8.646569425,1.7855,-1.3065,2.212453954,6.7806,0.1296,6.781838432
23/03/2021 03:00,7.877,0.043,7.877117366,1.539,-1.397,2.078492242,6.338,1.44,6.499526444,7.9788,-0.965,8.036944347,1.539,-1.397,2.078492242,6.4398,0.432,6.454273626
23/03/2021 03:30,7.3946,-1.093,7.474942017,1.767,-1.67,2.431293689,5.6276,0.577,5.657102682,7.4186,-1.67,7.604243944,1.767,-1.67,2.431293689,5.6516,0,5.6516
23/03/2021 04:00,7.7479,-1.1086,7.826809591,2.0675,-1.797,2.739300139,5.6804,0.6884,5.72196109,7.8275,-1.797,8.031124781,2.0675,-1.797,2.739300139,5.76,0,5.76
23/03/2021 04:30,7.92,-0.7749,7.957818169,2.256,-1.7905,2.880178163,5.664,1.0156,5.754332225,7.968,-1.3259,8.077563668,2.256,-1.7905,2.880178163,5.712,0.4646,5.730863561
23/03/2021 05:00,8.0722,-0.5715,8.092405396,2.773,-1.6515,3.227534857,5.2992,1.08,5.408134673,8.1232,-1.1859,8.209307952,2.773,-1.6515,3.227534857,5.3502,0.4656,5.370421157
23/03/2021 05:30,8.1011,0.0184,8.101120896,2.8815,-1.101,3.084678792,5.2196,1.1194,5.338284417,8.1567,-0.6018,8.178870223,2.8815,-1.101,3.084678792,5.2752,0.4992,5.298767374
23/03/2021 06:00,7.6125,0.0913,7.61304748,2.6435,-0.9925,2.823676416,4.969,1.0838,5.085821806,7.6769,-0.5249,7.69482382,2.6435,-0.9925,2.823676416,5.0334,0.4676,5.055073226
23/03/2021 06:30,7.7456,-0.1433,7.746925471,2.67,-0.7875,2.783712674,5.0756,0.6442,5.116317914,7.8282,-0.7127,7.860576094,2.67,-0.7875,2.783712674,5.1582,0.0748,5.158742316
23/03/2021 07:00,8.6762,-0.2548,8.679940638,2.923,-0.969,3.079430142,5.7532,0.7142,5.797360768,8.7272,-0.8644,8.769903489,2.923,-0.969,3.079430142,5.8042,0.1046,5.805142444
23/03/2021 07:30,10.0772,0.4361,10.0866319,3.238,-0.6525,3.303089501,6.8392,1.0886,6.925294694,10.01,-0.1841,10.0116928,3.238,-0.6525,3.303089501,6.772,0.4684,6.78817962
23/03/2021 08:00,11.018,1.2513,11.08882661,3.335,-0.3145,3.3497963,7.683,1.5658,7.840932256,10.9258,0.6311,10.94401173,3.335,-0.3145,3.3497963,7.5908,0.9456,7.649470831
23/03/2021 08:30,12.5498,1.1489,12.60227961,4.026,-0.5195,4.059378801,8.5238,1.6684,8.685546903,12.4376,0.5269,12.44875566,4.026,-0.5195,4.059378801,8.4116,1.0464,8.476436015
23/03/2021 09:00,13.5009,1.0393,13.5408436,4.4845,-0.5055,4.512900453,9.0164,1.5448,9.14777984,13.3223,-0.0227,13.32231934,4.4845,-0.5055,4.512900453,8.8378,0.4828,8.850977612
23/03/2021 09:30,13.8362,1.4676,13.91381616,4.624,-0.584,4.66073299,9.2122,2.0516,9.43788596,13.4676,-0.298,13.47089655,4.624,-0.584,4.66073299,8.8436,0.286,8.848223379
23/03/2021 10:00,13.631,1.4693,13.70996001,4.92,-0.5035,4.945696336,8.711,1.9728,8.931599008,13.3316,-0.2875,13.33469965,4.92,-0.5035,4.945696336,8.4116,0.216,8.414372856
23/03/2021 10:30,14.1972,1.5252,14.27889081,5.486,-0.581,5.516679889,8.7112,2.1062,8.962203071,13.5664,-0.27,13.56908652,5.486,-0.581,5.516679889,8.0804,0.311,8.086382699
23/03/2021 11:00,17.4751,1.1308,17.51164837,8.7555,-1.06,8.819431969,8.7196,2.1908,8.99060781,16.2839,-0.6846,16.29828446,8.7555,-1.06,8.819431969,7.5284,0.3754,7.537753758
23/03/2021 11:30,15.8828,1.3085,15.93660905,7.643,-0.9715,7.704496171,8.2398,2.28,8.549427118,14.534,-0.5175,14.54321018,7.643,-0.9715,7.704496171,6.891,0.454,6.905939255
23/03/2021 12:00,13.9793,1.7052,14.08291644,8.4275,-1.124,8.502125161,5.5518,2.8292,6.231119954,12.1043,-0.188,12.10575989,8.4275,-1.124,8.502125161,3.6768,0.936,3.794068297
23/03/2021 12:30,16.6549,1.5627,16.72805205,9.8695,-1.2665,9.950429765,6.7854,2.8292,7.35160022,14.3057,-0.3209,14.3092987,9.8695,-1.2665,9.950429765,4.4362,0.9456,4.535860426
23/03/2021 13:00,17.618,1.6318,17.69340824,11.163,-1.517,11.26560509,6.455,3.1488,7.182058649,15.3908,-0.269,15.39315061,11.163,-1.517,11.26560509,4.2278,1.248,4.408151182
23/03/2021 13:30,15.136,1.6768,15.22859659,9.949,-1.448,10.05382042,5.187,3.1248,6.055521781,13.0738,-0.222,13.0756847,9.949,-1.448,10.05382042,3.1248,1.226,3.356702406
23/03/2021 14:00,12.5189,1.8501,12.6548697,8.7825,-1.4945,8.908750558,3.7364,3.3446,5.014681856,10.7909,-0.0391,10.79097084,8.7825,-1.4945,8.908750558,2.0084,1.4554,2.480294281
23/03/2021 14:30,14.0783,1.7066,14.18136152,9.4865,-1.426,9.593078664,4.5918,3.1326,5.558579855,12.2005,-0.2076,12.2022661,9.4865,-1.426,9.593078664,2.714,1.2184,2.974944463
23/03/2021 15:00,13.9669,1.8256,14.08570591,8.4815,-1.38,8.593034519,5.4854,3.2056,6.353383706,12.0277,-0.0802,12.02796738,8.4815,-1.38,8.593034519,3.5462,1.2998,3.776905411
23/03/2021 15:30,13.9135,1.3845,13.98221451,9.6865,-1.5215,9.805266162,4.227,2.906,5.129557973,12.1471,-0.4951,12.15718563,9.6865,-1.5215,9.805266162,2.4606,1.0264,2.666092519
23/03/2021 16:00,11.4128,1.8974,11.56944815,6.437,-0.976,6.510571787,4.9758,2.8734,5.745869229,9.4198,-0.0266,9.419837557,6.437,-0.976,6.510571787,2.9828,0.9494,3.130248584
23/03/2021 16:30,9.4901,2.2791,9.759933136,5.1815,-0.8495,5.250675433,4.3086,3.1286,5.324675757,7.4961,0.3803,7.50574069,5.1815,-0.8495,5.250675433,2.3146,1.2298,2.621026745
23/03/2021 17:00,11.3085,1.7593,11.44453183,4.2025,-0.5965,4.244622304,7.106,2.3558,7.486322838,9.4825,-0.0829,9.482862366,4.2025,-0.5965,4.244622304,5.28,0.5136,5.304920825
23/03/2021 17:30,12.7013,1.4441,12.78313133,4.4175,-0.6535,4.465575943,8.2838,2.0976,8.545248282,11.4159,-0.3751,11.4220608,4.4175,-0.6535,4.465575943,6.9984,0.2784,7.00393526
23/03/2021 18:00,13.0643,1.2262,13.12171867,3.6725,-0.498,3.706111203,9.3918,1.7242,9.548757662,11.7951,-0.4376,11.80321472,3.6725,-0.498,3.706111203,8.1226,0.0604,8.122824565
23/03/2021 18:30,12.1551,1.2576,12.2199842,2.7835,-0.338,2.803946549,9.3716,1.5956,9.506462324,10.9119,-0.338,10.91713358,2.7835,-0.338,2.803946549,8.1284,0,8.1284
23/03/2021 19:00,12.642,1.4666,12.72678591,2.399,-0.009,2.399016882,10.243,1.4756,10.3487412,11.7024,-0.009,11.70240346,2.399,-0.009,2.399016882,9.3034,0,9.3034
23/03/2021 19:30,13.668,0.5717,13.6799512,2.379,-0.7935,2.507844343,11.289,1.3652,11.37124848,12.817,-0.7935,12.84153929,2.379,-0.7935,2.507844343,10.438,0,10.438
23/03/2021 20:00,14.0955,-0.1709,14.096536,2.0735,-0.8745,2.250367192,12.022,0.7036,12.04257186,13.1045,-0.7805,13.12772259,2.0735,-0.8745,2.250367192,11.031,0.094,11.0314005
23/03/2021 20:30,14.7445,0.8058,14.76650243,2.3605,-0.785,2.487606329,12.384,1.5908,12.48575591,13.5385,0.1376,13.53919924,2.3605,-0.785,2.487606329,11.178,0.9226,11.21600975
23/03/2021 21:00,14.7335,0.3576,14.73783905,2.6905,-1.236,2.960825265,12.043,1.5936,12.14797967,13.7705,-0.301,13.77378928,2.6905,-1.236,2.960825265,11.08,0.935,11.1193806
23/03/2021 21:30,13.3405,-0.1445,13.34128257,2.1095,-1.4895,2.582363356,11.231,1.345,11.31125042,12.2905,-0.8127,12.31734028,2.1095,-1.4895,2.582363356,10.181,0.6768,10.20347094
23/03/2021 22:00,13.5555,-0.2122,13.5571608,2.9935,-1.853,3.520603819,10.562,1.6408,10.68868882,12.3717,-0.9026,12.40458172,2.9935,-1.853,3.520603819,9.3782,0.9504,9.426234423
23/03/2021 22:30,13.8565,-0.0266,13.85652553,3.3935,-1.82,3.850745675,10.463,1.7934,10.61558536,12.4799,-0.7294,12.50119708,3.3935,-1.82,3.850745675,9.0864,1.0906,9.151615886
23/03/2021 23:00,13.3022,0.4807,13.31088267,4.4,-1.9885,4.828471005,8.9022,2.4692,9.238296027,11.8582,-1.0045,11.9006692,4.4,-1.9885,4.828471005,7.4582,0.984,7.522832129
23/03/2021 23:30,11.6556,0.1127,11.65614485,3.917,-1.8975,4.35240109,7.7386,2.0102,7.995425817,10.2502,-1.2053,10.3208211,3.917,-1.8975,4.35240109,6.3332,0.6922,6.370915404
24/03/2021 00:00,9.4017,0.5572,9.418197,3.5955,-1.026,3.739023435,5.8062,1.5832,6.018179183,8.0739,-0.3502,8.081491276,3.5955,-1.026,3.739023435,4.4784,0.6758,4.529102803
24/03/2021 00:30,8.7853,0.5971,8.805567812,3.2345,-1.1385,3.429019175,5.5508,1.7356,5.815813615,7.7773,-0.4377,7.789606959,3.2345,-1.1385,3.429019175,4.5428,0.7008,4.59653701
24/03/2021 01:00,8.7498,0.1851,8.751757655,3.704,-1.1445,3.876789426,5.0458,1.3296,5.218039268,7.8464,-1.1445,7.929430825,3.704,-1.1445,3.876789426,4.1424,0,4.1424
24/03/2021 01:30,8.0294,0.4001,8.039362187,2.807,-1.0495,2.996781482,5.2224,1.4496,5.419852574,7.2134,-1.0495,7.289347694,2.807,-1.0495,2.996781482,4.4064,0,4.4064
24/03/2021 02:00,6.7995,0.3748,6.809821972,2.1685,-1.024,2.398117647,4.631,1.3988,4.837644307,5.9317,-1.024,6.019438586,2.1685,-1.024,2.398117647,3.7632,0,3.7632
24/03/2021 02:30,7.5092,0.1177,7.510122365,2.376,-1.1745,2.650438879,5.1332,1.2922,5.293347058,6.4992,-1.1745,6.604472037,2.376,-1.1745,2.650438879,4.1232,0,4.1232
24/03/2021 03:00,8.1656,0.0259,8.165641075,2.416,-1.2865,2.737177059,5.7496,1.3124,5.897481998,7.0614,-1.2865,7.177635558,2.416,-1.2865,2.737177059,4.6454,0,4.6454
24/03/2021 03:30,8.088,0.0206,8.088026234,2.59,-1.409,2.948454002,5.498,1.4296,5.680823898,6.743,-1.409,6.888637746,2.59,-1.409,2.948454002,4.153,0,4.153
24/03/2021 04:00,8.2037,-0.028,8.203747783,3.0235,-1.54,3.393103631,5.1802,1.512,5.396352105,7.1045,-1.54,7.269492434,3.0235,-1.54,3.393103631,4.081,0,4.081
24/03/2021 04:30,8.0464,0.2662,8.050802159,3.112,-1.387,3.407097445,4.9344,1.6532,5.20397671,6.9838,-1.387,7.120198834,3.112,-1.387,3.407097445,3.8718,0,3.8718
24/03/2021 05:00,8.1703,0.495,8.185281125,3.5065,-1.305,3.741465923,4.6638,1.8,4.999102964,7.0057,-1.305,7.126209195,3.5065,-1.305,3.741465923,3.4992,0,3.4992
24/03/2021 05:30,7.9374,0.5367,7.955524222,3.24,-1.0895,3.418275918,4.6974,1.6262,4.970924783,6.627,-1.0895,6.715961528,3.24,-1.0895,3.418275918,3.387,0,3.387
24/03/2021 06:00,7.9607,0.0917,7.961228133,3.5745,-1.4435,3.854963359,4.3862,1.5352,4.647105495,6.6591,-1.4435,6.813758512,3.5745,-1.4435,3.854963359,3.0846,0,3.0846
24/03/2021 06:30,9.0163,0.2523,9.019829321,3.9945,-1.1705,4.162463273,5.0218,1.4228,5.219466934,7.5839,-1.1705,7.673695945,3.9945,-1.1705,4.162463273,3.5894,0,3.5894
24/03/2021 07:00,7.5595,1.0769,7.635820444,2.8045,-0.6445,2.877603256,4.755,1.7214,5.056999403,6.3211,-0.6445,6.353871691,2.8045,-0.6445,2.877603256,3.5166,0,3.5166
24/03/2021 07:30,7.2274,2.1456,7.539158449,1.238,-0.071,1.240034274,5.9894,2.2166,6.386409627,6.232,-0.0144,6.232016637,1.238,-0.071,1.240034274,4.994,0.0566,4.994320731
24/03/2021 08:00,9.6381,1.8742,9.818635203,1.5855,-0.282,1.610383262,8.0526,2.1562,8.336280058,9.2301,-0.2734,9.234148232,1.5855,-0.282,1.610383262,7.6446,0.0086,7.644604837
24/03/2021 08:30,12.6795,1.4811,12.765711,2.0795,-0.0895,2.081425113,10.6,1.5706,10.71572603,12.4055,0.3549,12.4105755,2.0795,-0.0895,2.081425113,10.326,0.4444,10.3355584
24/03/2021 09:00,13.266,1.5744,13.3590977,2.45,-0.002,2.450000816,10.816,1.5764,10.93027415,13.075,0.9522,13.10962661,2.45,-0.002,2.450000816,10.625,0.9542,10.6677609
24/03/2021 09:30,14.657,1.6499,14.74957013,3.729,0.0015,3.729000302,10.928,1.6484,11.05162461,14.52,1.0249,14.55612655,3.729,0.0015,3.729000302,10.791,1.0234,10.83942012
24/03/2021 10:00,14.4735,1.6393,14.5660395,3.8215,-0.1685,3.825213001,10.652,1.8078,10.80431603,14.4065,1.0181,14.4424295,3.8215,-0.1685,3.825213001,10.585,1.1866,10.65130248
24/03/2021 10:30,14.7916,1.4861,14.86606618,5.481,-0.5415,5.507684019,9.3106,2.0276,9.528821235,14.6686,-0.1939,14.6698815,5.481,-0.5415,5.507684019,9.1876,0.3476,9.194173129
24/03/2021 11:00,14.2976,1.6678,14.39454489,5.29,-0.5,5.31357695,9.0076,2.1678,9.26478357,14.0818,-0.1506,14.08260528,5.29,-0.5,5.31357695,8.7918,0.3494,8.798740114
24/03/2021 11:30,12.4014,1.9613,12.55553343,4.921,-0.5145,4.94782288,7.4804,2.4758,7.879465071,12.2498,0.1307,12.25049724,4.921,-0.5145,4.94782288,7.3288,0.6452,7.357145675
24/03/2021 12:00,12.9292,1.9261,13.07188104,5.256,-0.6035,5.290533834,7.6732,2.5296,8.079410523,12.7642,0.0935,12.76454245,5.256,-0.6035,5.290533834,7.5082,0.697,7.540482494
24/03/2021 12:30,11.3462,2.1412,11.54647097,3.359,-0.375,3.379867749,7.9872,2.5162,8.374164214,11.0746,0.3056,11.07881566,3.359,-0.375,3.379867749,7.7156,0.6806,7.74556
24/03/2021 13:00,11.2922,1.979,11.46430207,3.614,-0.516,3.650650901,7.6782,2.495,8.073399547,10.817,0.1396,10.81790077,3.614,-0.516,3.650650901,7.203,0.6556,7.232774043
24/03/2021 13:30,14.6867,1.5374,14.76694808,5.3305,-0.831,5.394885657,9.3562,2.3684,9.651310636,14.2145,-0.3098,14.21787559,5.3305,-0.831,5.394885657,8.884,0.5212,8.899275557
24/03/2021 14:00,16.0058,1.3684,16.0641885,6.71,-1.191,6.814879383,9.2958,2.5594,9.641702443,15.5842,-0.4864,15.59178869,6.71,-1.191,6.814879383,8.8742,0.7046,8.902128217
24/03/2021 14:30,12.0018,1.8508,12.14366765,4.315,-0.843,4.396575258,7.6868,2.6938,8.145149027,11.7838,-0.005,11.78380106,4.315,-0.843,4.396575258,7.4688,0.838,7.515664804
24/03/2021 15:00,9.7613,2.0776,9.979949872,3.1815,-0.768,3.272883476,6.5798,2.8456,7.1687661,9.4245,0.2074,9.426781795,3.1815,-0.768,3.272883476,6.243,0.9754,6.318738336
24/03/2021 15:30,13.7001,1.5655,13.78925416,5.0975,-1.0745,5.209515956,8.6026,2.64,8.998573596,13.4255,-0.2997,13.42884471,5.0975,-1.0745,5.209515956,8.328,0.7748,8.363964314
24/03/2021 16:00,14.3371,1.5551,14.42119178,4.8685,-1.0235,4.974921557,9.4686,2.5786,9.813437926,14.0173,-0.3141,14.02081874,4.8685,-1.0235,4.974921557,9.1488,0.7094,9.1762623
24/03/2021 16:30,12.4904,1.5007,12.58023023,4.772,-1.2795,4.940557079,7.7184,2.7802,8.203853399,12.0382,-0.3819,12.04425618,4.772,-1.2795,4.940557079,7.2662,0.8976,7.321430748
24/03/2021 17:00,12.2961,1.4079,12.37643962,4.1245,-1.2225,4.301860818,8.1716,2.6304,8.584523908,11.6913,-0.4785,11.7010879,4.1245,-1.2225,4.301860818,7.5668,0.744,7.603288646
24/03/2021 17:30,11.7775,1.7071,11.90057548,3.3525,-0.9675,3.489314044,8.425,2.6746,8.839350098,11.1257,-0.1937,11.12738604,3.3525,-0.9675,3.489314044,7.7732,0.7738,7.81161985
24/03/2021 18:00,11.7509,1.7258,11.87695401,2.5675,-0.727,2.668442476,9.1834,2.4528,9.505317638,10.9791,-0.174,10.98047871,2.5675,-0.727,2.668442476,8.4116,0.553,8.429758215
24/03/2021 18:30,12.2565,1.2831,12.32347913,2.2935,-0.6935,2.39605603,9.963,1.9766,10.15718054,11.5221,-0.5899,11.53719075,2.2935,-0.6935,2.39605603,9.2286,0.1036,9.229181487
24/03/2021 19:00,13.2815,1.6965,13.38941203,1.9455,-0.2465,1.961053926,11.336,1.943,11.50131058,12.7585,-0.1457,12.75933191,1.9455,-0.2465,1.961053926,10.813,0.1008,10.81346982
24/03/2021 19:30,13.8275,1.5544,13.91459362,1.8595,-0.334,1.889258122,11.968,1.8884,12.11606696,13.3115,-0.2524,13.31389267,1.8595,-0.334,1.889258122,11.452,0.0816,11.45229071
24/03/2021 20:00,14.659,0.9515,14.68984797,1.944,-0.5605,2.023189623,12.715,1.512,12.80458391,13.993,-0.5605,14.00422112,1.944,-0.5605,2.023189623,12.049,0,12.049
24/03/2021 20:30,15.437,0.8466,15.4601973,2.423,-0.795,2.550089018,13.014,1.6416,13.11712798,14.645,-0.795,14.66656231,2.423,-0.795,2.550089018,12.222,0,12.222
24/03/2021 21:00,14.5435,0.8177,14.56646922,2.2655,-0.8335,2.413961992,12.278,1.6512,12.38853282,13.8945,-0.8335,13.91947745,2.2655,-0.8335,2.413961992,11.629,0,11.629
24/03/2021 21:30,13.8945,0.4558,13.9019741,2.6205,-1.229,2.894384434,11.274,1.6848,11.39919414,13.3665,-1.229,13.42288208,2.6205,-1.229,2.894384434,10.746,0,10.746
24/03/2021 22:00,13.8415,-0.1166,13.84199111,3.1215,-1.665,3.537794122,10.72,1.5484,10.83124843,13.0717,-1.665,13.17731254,3.1215,-1.665,3.537794122,9.9502,0,9.9502
24/03/2021 22:30,13.9328,-0.1496,13.93360312,4.185,-1.871,4.584197422,9.7478,1.7214,9.898627319,13.0996,-1.7568,13.21687809,4.185,-1.871,4.584197422,8.9146,0.1142,8.915331446
24/03/2021 23:00,12.4039,0.0923,12.40424341,4.0115,-1.4255,4.25725058,8.3924,1.5178,8.528545867,11.4899,-0.5759,11.50432366,4.0115,-1.4255,4.25725058,7.4784,0.8496,7.526505612
24/03/2021 23:30,10.3514,0.0964,10.35184886,3.662,-1.385,3.915158873,6.6894,1.4814,6.851468333,9.2618,-0.738,9.291156184,3.662,-1.385,3.915158873,5.5998,0.647,5.637053223
25/03/2021 00:00,10.3769,-0.4639,10.38726416,4.4835,-1.4095,4.699836433,5.8934,0.9456,5.968779014,9.3047,-1.4067,9.41043288,4.4835,-1.4095,4.699836433,4.8212,0.0028,4.821200813
25/03/2021 00:30,9.3115,-0.9346,9.358285602,3.7905,-1.812,4.201337198,5.521,0.8774,5.590283692,8.3967,-1.812,8.589989225,3.7905,-1.812,4.201337198,4.6062,0,4.6062
25/03/2021 01:00,8.0893,-0.9294,8.142515511,3.5695,-1.753,3.976724689,4.5198,0.8236,4.594225615,6.6397,-1.753,6.867213779,3.5695,-1.753,3.976724689,3.0702,0,3.0702
25/03/2021 01:30,9.9793,-0.7316,10.0060815,5.0045,-1.947,5.369900302,4.9748,1.2154,5.121116304,8.7283,-1.6562,8.884042961,5.0045,-1.947,5.369900302,3.7238,0.2908,3.735137358
25/03/2021 02:00,10.5034,-0.5026,10.51541812,5.448,-2.15,5.856893716,5.0554,1.6474,5.31704767,9.2362,-1.7324,9.39726557,5.448,-2.15,5.856893716,3.7882,0.4176,3.81114799
25/03/2021 02:30,8.6865,0.1659,8.688084085,4.8445,-1.7475,5.150042378,3.842,1.9134,4.292093144,7.6179,-1.0755,7.693445305,4.8445,-1.7475,5.150042378,2.7734,0.672,2.853652319
25/03/2021 03:00,6.8443,1.2497,6.957455899,3.6715,-0.9555,3.793796581,3.1728,2.2052,3.86387977,5.6597,-0.0839,5.660321837,3.6715,-0.9555,3.793796581,1.9882,0.8716,2.17085831
25/03/2021 03:30,7.7795,0.4518,7.79260826,3.9405,-1.306,4.151286096,3.839,1.7578,4.222295802,6.3185,-0.7578,6.363780566,3.9405,-1.306,4.151286096,2.378,0.5482,2.440370308
25/03/2021 04:00,8.5375,-0.0342,8.5375685,4.0495,-1.313,4.257043487,4.488,1.2788,4.666634059,7.1657,-1.313,7.285000034,4.0495,-1.313,4.257043487,3.1162,0,3.1162
25/03/2021 04:30,8.3998,-0.0094,8.39980526,4.576,-1.387,4.781583943,3.8238,1.3776,4.064385341,7.0548,-1.387,7.189852018,4.576,-1.387,4.781583943,2.4788,0,2.4788
25/03/2021 05:00,8.8474,-0.0584,8.847592742,5.038,-1.458,5.244731452,3.8094,1.3996,4.058375108,7.369,-1.458,7.511852302,5.038,-1.458,5.244731452,2.331,0,2.331
25/03/2021 05:30,10.4761,-0.0308,10.47614528,7.0595,-1.422,7.201293235,3.4166,1.3912,3.688982651,8.7817,-1.422,8.896085594,7.0595,-1.422,7.201293235,1.7222,0,1.7222
25/03/2021 06:00,11.4275,-0.0082,11.42750294,8.4505,-1.597,8.600079026,2.977,1.5888,3.374435425,10.0115,-1.597,10.13807384,8.4505,-1.597,8.600079026,1.561,0,1.561
25/03/2021 06:30,6.3411,0.3467,6.350570848,4.5085,-1.3785,4.714534388,1.8326,1.7252,2.516890502,5.2295,-1.3785,5.408135769,4.5085,-1.3785,4.714534388,0.721,0,0.721
25/03/2021 07:00,4.5331,-0.0769,4.533752223,3.2025,-1.4325,3.508284837,1.3306,1.3556,1.899512495,3.7555,-1.4325,4.01943236,3.2025,-1.4325,3.508284837,0.553,0,0.553
25/03/2021 07:30,8.0301,1.5048,8.169879378,2.1885,-0.496,2.244002729,5.8416,2.0008,6.174746246,7.1891,0.5274,7.208419353,2.1885,-0.496,2.244002729,5.0006,1.0234,5.104248027
25/03/2021 08:00,10.5759,1.8175,10.73093505,2.4995,-0.3165,2.519458771,8.0764,2.134,8.353573664,10.1555,1.1851,10.22441403,2.4995,-0.3165,2.519458771,7.656,1.5016,7.801867633
25/03/2021 08:30,12.5024,1.33,12.5729434,2.86,-0.087,2.861322946,9.6424,1.417,9.745961562,12.2902,0.7262,12.31163606,2.86,-0.087,2.861322946,9.4302,0.8132,9.465197636
25/03/2021 09:00,13.308,1.4134,13.38284587,3.281,-0.067,3.281684019,10.027,1.4804,10.135695,12.9896,0.8076,13.01468117,3.281,-0.067,3.281684019,9.7086,0.8746,9.747914604
25/03/2021 09:30,14.234,1.1016,14.27656396,3.913,-0.373,3.93073759,10.321,1.4746,10.42580866,14.045,0.4142,14.05110624,3.913,-0.373,3.93073759,10.132,0.7872,10.16253452
25/03/2021 10:00,16.271,1.4214,16.33296724,6.224,-0.537,6.247122938,10.047,1.9584,10.23609005,15.9564,-0.3268,15.95974621,6.224,-0.537,6.247122938,9.7324,0.2102,9.734669681
25/03/2021 10:30,16.4912,1.4849,16.5579167,7.025,-0.6655,7.05645203,9.4662,2.1504,9.707376711,16.1104,-0.2633,16.11255148,7.025,-0.6655,7.05645203,9.0854,0.4022,9.094298104
25/03/2021 11:00,15.7096,1.3065,15.76383438,8.549,-0.9245,8.598843018,7.1606,2.231,7.500103557,15.0426,-0.4561,15.04951301,8.549,-0.9245,8.598843018,6.4936,0.4684,6.510471528
25/03/2021 11:30,14.4986,1.5208,14.57814236,7.597,-0.933,7.654077214,6.9016,2.4538,7.32483563,13.5586,-0.2792,13.56147435,7.597,-0.933,7.654077214,5.9616,0.6538,5.997343495
25/03/2021 12:00,12.8172,1.5923,12.91572821,7.204,-0.9325,7.264101613,5.6132,2.5248,6.154886618,11.9108,-0.2231,11.91288925,7.204,-0.9325,7.264101613,4.7068,0.7094,4.759959517
25/03/2021 12:30,16.2988,1.222,16.34454543,10.199,-1.325,10.28470836,6.0998,2.547,6.610201891,14.6314,-0.6386,14.64532949,10.199,-1.325,10.28470836,4.4324,0.6864,4.485232962
25/03/2021 13:00,17.7333,0.6753,17.74615336,11.2945,-2.0165,11.47309908,6.4388,2.6918,6.978820293,16.0973,-1.1813,16.14058664,11.2945,-2.0165,11.47309908,4.8028,0.8352,4.874879166
25/03/2021 13:30,13.05,0.8474,13.07748396,9.161,-2.17,9.414500571,3.889,3.0174,4.922298626,11.635,-1.019,11.67953706,9.161,-2.17,9.414500571,2.474,1.151,2.728640138
25/03/2021 14:00,13.98,1.86,14.10319113,10.884,-1.839,11.03826875,3.096,3.699,4.823672564,12.0628,-0.1244,12.06344143,10.884,-1.839,11.03826875,1.1788,1.7146,2.08072646
25/03/2021 14:30,14.3474,1.7794,14.45732171,9.242,-1.668,9.391314498,5.1054,3.4474,6.160330829,12.7538,0.5928,12.76756932,9.242,-1.668,9.391314498,3.5118,2.2608,4.176596207
25/03/2021 15:00,12.1809,1.149,12.23497143,8.7075,-1.683,8.868655211,3.4734,2.832,4.481599219,10.4491,0.3772,10.45590602,8.7075,-1.683,8.868655211,1.7416,2.0602,2.697701726
25/03/2021 15:30,13.869,0.9975,13.90482532,8.853,-1.5725,8.991571901,5.016,2.57,5.636058552,11.9806,0.2459,11.98312326,8.853,-1.5725,8.991571901,3.1276,1.8184,3.617797717
25/03/2021 16:00,15.0225,0.8567,15.04690803,10.2695,-1.7585,10.4189708,4.753,2.6152,5.424968206,13.6133,0.1259,13.61388217,10.2695,-1.7585,10.4189708,3.3438,1.8844,3.838223782
25/03/2021 16:30,13.0546,1.1859,13.10835382,8.169,-1.3515,8.280043071,4.8856,2.5374,5.50522353,11.5426,0.4629,11.55187825,8.169,-1.3515,8.280043071,3.3736,1.8144,3.830564491
25/03/2021 17:00,10.2177,1.698,10.35782783,6.4275,-0.844,6.482676318,3.7902,2.542,4.563702449,8.6077,0.9704,8.662226934,6.4275,-0.844,6.482676318,2.1802,1.8144,2.836427225
25/03/2021 17:30,11.4209,1.3078,11.49553381,5.9845,-0.714,6.026942529,5.4364,2.0218,5.800182773,9.9293,0.6214,9.948725368,5.9845,-0.714,6.026942529,3.9448,1.3354,4.164701694
25/03/2021 18:00,12.1693,0.8206,12.19693596,5.1535,-1.038,5.256995934,7.0158,1.8586,7.257812591,10.6707,-0.6252,10.68899965,5.1535,-1.038,5.256995934,5.5172,0.4128,5.532621411
25/03/2021 18:30,14.6072,0.5325,14.61690282,6.809,-1.3155,6.934913211,7.7982,1.848,8.014176641,13.2862,-1.0303,13.32608827,6.809,-1.3155,6.934913211,6.4772,0.2852,6.483475833
25/03/2021 19:00,17.1837,0.4678,17.19006639,8.4755,-1.458,8.599992108,8.7082,1.9258,8.918601509,15.7533,-0.3232,15.75661509,8.4755,-1.458,8.599992108,7.2778,1.1348,7.365741231
25/03/2021 19:30,16.7874,0.3899,16.79192725,9.165,-1.7155,9.324171022,7.6224,2.1054,7.907824664,15.1526,-0.3119,15.15580972,9.165,-1.7155,9.324171022,5.9876,1.4036,6.149914367
25/03/2021 20:00,16.5591,0.4281,16.56463288,10.0715,-1.9805,10.26437979,6.4876,2.4086,6.920282344,15.4005,-0.2823,15.40308714,10.0715,-1.9805,10.26437979,5.329,1.6982,5.593042485
25/03/2021 20:30,15.8959,0.4002,15.90093698,9.7345,-2.263,9.994081211,6.1614,2.6632,6.712338207,14.4741,-0.3006,14.47722111,9.7345,-2.263,9.994081211,4.7396,1.9624,5.129797454
25/03/2021 21:00,13.0843,0.6093,13.09847903,7.9665,-2.3245,8.298700049,5.1178,2.9338,5.899072747,10.9781,-0.1165,10.97871813,7.9665,-2.3245,8.298700049,3.0116,2.208,3.734300277
25/03/2021 21:30,12.993,0.1706,12.99411995,8.144,-2.791,8.608973051,4.849,2.9616,5.68189014,10.211,-0.6376,10.23088729,8.144,-2.791,8.608973051,2.067,2.1534,2.984898752
25/03/2021 22:00,14.6273,0.2679,14.6297531,9.0535,-2.6265,9.426789724,5.5738,2.8944,6.280509358,12.9357,-0.4301,12.94284824,9.0535,-2.6265,9.426789724,3.8822,2.1964,4.46045399
25/03/2021 22:30,13.8312,1.8009,13.9479509,9.18,-1.9855,9.392263319,4.6512,3.7864,5.997540029,12.421,0.5375,12.43262431,9.18,-1.9855,9.392263319,3.241,2.523,4.107263079
25/03/2021 23:00,13.7609,0.0604,13.76103255,10.4795,-2.81,10.84970139,3.2814,2.8704,4.359676837,11.9051,-0.8324,11.93416506,10.4795,-2.81,10.84970139,1.4256,1.9776,2.437875534
25/03/2021 23:30,14.369,-0.2598,14.37134848,11.918,-2.703,12.22067645,2.451,2.4432,3.460726404,12.3702,-2.4994,12.62017624,11.918,-2.703,12.22067645,0.4522,0.2036,0.495921163
26/03/2021 00:00,12.2542,0.407,12.260957,11.01,-2.69,11.33385195,1.2442,3.097,3.337580357,11.0128,-2.6622,11.33000762,11.01,-2.69,11.33385195,0.0028,0.0278,0.027940651
26/03/2021 00:30,11.2405,-2.3808,11.48986723,11.2125,-2.619,11.51430924,0.028,0.2382,0.23984003,11.2125,-2.619,11.51430924,11.2125,-2.619,11.51430924,0,0,0
26/03/2021 01:00,11.301,-1.8766,11.45575089,11.228,-2.371,11.47561001,0.073,0.4944,0.499760303,11.228,-2.371,11.47561001,11.228,-2.371,11.47561001,0,0,0
26/03/2021 01:30,11.728,-2.6175,12.01654236,11.728,-2.6175,12.01654236,0,0,0,11.728,-2.6175,12.01654236,11.728,-2.6175,12.01654236,0,0,0
26/03/2021 02:00,11.3788,-2.9212,11.74778698,11.374,-2.973,11.75613053,0.0048,0.0518,0.052021918,11.374,-2.973,11.75613053,11.374,-2.973,11.75613053,0,0,0
26/03/2021 02:30,11.5065,-2.847,11.85347845,11.5065,-2.847,11.85347845,0,0,0,11.5065,-2.847,11.85347845,11.5065,-2.847,11.85347845,0,0,0
26/03/2021 03:00,11.867,-2.9305,12.22348229,11.867,-2.9305,12.22348229,0,0,0,11.867,-2.9305,12.22348229,11.867,-2.9305,12.22348229,0,0,0
26/03/2021 03:30,12.068,-3.0785,12.45446853,12.068,-3.0785,12.45446853,0,0,0,12.068,-3.0785,12.45446853,12.068,-3.0785,12.45446853,0,0,0
26/03/2021 04:00,12.1985,-3.263,12.62737389,12.1985,-3.263,12.62737389,0,0,0,12.1985,-3.263,12.62737389,12.1985,-3.263,12.62737389,0,0,0
26/03/2021 04:30,12.3675,-3.374,12.81947473,12.3675,-3.374,12.81947473,0,0,0,12.3675,-3.374,12.81947473,12.3675,-3.374,12.81947473,0,0,0
