Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/03/2021 05:00,11.958,-3.0865,12.34990875,11.958,-3.0865,12.34990875,0,0,0,11.958,-3.0865,12.34990875,11.958,-3.0865,12.34990875,0,0,0
26/03/2021 05:30,11.6835,-2.9585,12.05225682,11.6835,-2.9585,12.05225682,0,0,0,11.6835,-2.9585,12.05225682,11.6835,-2.9585,12.05225682,0,0,0
26/03/2021 06:00,12.0225,-2.9455,12.37806433,12.0225,-2.9455,12.37806433,0,0,0,12.0225,-2.9455,12.37806433,12.0225,-2.9455,12.37806433,0,0,0
26/03/2021 06:30,12.3835,-2.723,12.67934546,12.3835,-2.723,12.67934546,0,0,0,12.3835,-2.723,12.67934546,12.3835,-2.723,12.67934546,0,0,0
26/03/2021 07:00,12.542,-2.5435,12.79731051,12.542,-2.5435,12.79731051,0,0,0,12.542,-2.5435,12.79731051,12.542,-2.5435,12.79731051,0,0,0
26/03/2021 07:30,12.0355,-2.307,12.25461175,12.0355,-2.307,12.25461175,0,0,0,12.0355,-2.307,12.25461175,12.0355,-2.307,12.25461175,0,0,0
26/03/2021 08:00,11.9572,-0.3593,11.96259706,11.867,-2.1325,12.05708278,0.0902,1.7732,1.775492687,11.867,-2.1325,12.05708278,11.867,-2.1325,12.05708278,0,0,0
26/03/2021 08:30,11.4459,1.7429,11.57783776,10.1585,-2.1135,10.37603029,1.2874,3.8564,4.06561431,10.1585,-2.1135,10.37603029,10.1585,-2.1135,10.37603029,0,0,0
26/03/2021 09:00,9.7464,2.4988,10.06162583,7.954,-1.489,8.09217134,1.7924,3.9878,4.372098649,7.9838,-1.1828,8.070940359,7.954,-1.489,8.09217134,0.0298,0.3062,0.30764668
26/03/2021 09:30,11.5676,2.5426,11.84374031,7.958,-1.574,8.112166172,3.6096,4.1166,5.474998422,9.6572,0.8826,9.69744784,7.958,-1.574,8.112166172,1.6992,2.4566,2.986999197
26/03/2021 10:00,10.7744,2.3192,11.02117888,4.997,-1.06,5.108190384,5.7774,3.3792,6.693081757,9.1894,0.8716,9.230642389,4.997,-1.06,5.108190384,4.1924,1.9316,4.615982704
26/03/2021 10:30,10.972,1.8572,11.12807152,5.211,-1.091,5.323983659,5.761,2.9482,6.471553464,9.7202,1.1698,9.790338098,5.211,-1.091,5.323983659,4.5092,2.2608,5.044214635
26/03/2021 11:00,14.6978,0.7857,14.71878559,6.316,-1.5865,6.512206865,8.3818,2.3722,8.711021988,14.0488,0.1445,14.04954311,6.316,-1.5865,6.512206865,7.7328,1.731,7.924175468
26/03/2021 11:30,17.3748,0.3461,17.37824675,8.655,-2.0185,8.887258703,8.7198,2.3646,9.034724412,17.0598,-0.3163,17.06273195,8.655,-2.0185,8.887258703,8.4048,1.7022,8.575438641
26/03/2021 12:00,16.8113,0.5547,16.82044886,9.9395,-2.2995,10.20202727,6.8718,2.8542,7.44097392,15.7273,-0.1529,15.72804323,9.9395,-2.2995,10.20202727,5.7878,2.1466,6.173047902
26/03/2021 12:30,20.6171,0.0229,20.61711272,15.0125,-3.0185,15.31295199,5.6046,3.0414,6.376649208,19.6177,-0.7269,19.63116239,15.0125,-3.0185,15.31295199,4.6052,2.2916,5.143860185
26/03/2021 13:00,17.8941,0.3884,17.89831471,13.2045,-3.009,13.54300193,4.6896,3.3974,5.790913134,16.0577,-1.4366,16.12183454,13.2045,-3.009,13.54300193,2.8532,1.5724,3.257789435
26/03/2021 13:30,12.0411,0.3889,12.04737865,11.3335,-2.1215,11.53035058,0.7076,2.5104,2.608218917,11.3393,-2.0695,11.52660205,11.3335,-2.1215,11.53035058,0.0058,0.052,0.052322462
26/03/2021 14:00,14.5252,1.2668,14.58033667,12.272,-2.482,12.52047555,2.2532,3.7488,4.373832608,12.6762,-1.3338,12.7461786,12.272,-2.482,12.52047555,0.4042,1.1482,1.217267793
26/03/2021 14:30,13.1758,1.1189,13.22322362,10.121,-2.0185,10.32031895,3.0548,3.1374,4.378936149,11.1732,-1.2437,11.24220565,10.121,-2.0185,10.32031895,1.0522,0.7748,1.30669043
26/03/2021 15:00,10.5677,0.521,10.58053516,8.9385,-2.382,9.25044357,1.6292,2.903,3.32891899,9.1853,-1.8512,9.369988129,8.9385,-2.382,9.25044357,0.2468,0.5308,0.58537072
26/03/2021 15:30,4.2679,1.3317,4.470838322,0.8905,-1.3275,1.598513841,3.3774,2.6592,4.298624827,2.0501,-0.7207,2.173089621,0.8905,-1.3275,1.598513841,1.1596,0.6068,1.308769804
26/03/2021 16:00,4.9329,6.8529,8.443680526,0.8875,-0.7225,1.144404867,4.0454,7.5754,8.587895337,2.5157,-0.6505,2.598441213,0.8875,-0.7225,1.144404867,1.6282,0.072,1.629791165
26/03/2021 16:30,15.663,5.5953,16.63240665,0.889,-0.6275,1.088153137,14.774,6.2228,16.03104226,6.673,-0.6275,6.702438754,0.889,-0.6275,1.088153137,5.784,0,5.784
26/03/2021 17:00,23.0835,1.6649,23.14346267,0.8985,-0.3655,0.969996134,22.185,2.0304,22.27771867,0.8985,-0.3655,0.969996134,0.8985,-0.3655,0.969996134,0,0,0
26/03/2021 17:30,23.567,1.6382,23.62386904,0.901,-0.229,0.929646169,22.666,1.8672,22.74277889,0.901,-0.229,0.929646169,0.901,-0.229,0.929646169,0,0,0
26/03/2021 18:00,24.155,1.5183,24.20267051,0.899,0.0235,0.899307094,23.256,1.4948,23.30399028,0.899,0.0235,0.899307094,0.899,0.0235,0.899307094,0,0,0
26/03/2021 18:30,25.2625,1.3801,25.30016961,0.8995,0.1185,0.90727201,24.363,1.2616,24.39564313,0.8995,0.1185,0.90727201,0.8995,0.1185,0.90727201,0,0,0
26/03/2021 19:00,25.945,0.9507,25.96241236,0.899,0.0165,0.899151405,25.046,0.9342,25.06341648,0.899,0.0165,0.899151405,0.899,0.0165,0.899151405,0,0,0
26/03/2021 19:30,26.556,0.2573,26.55724646,0.898,-0.4425,1.001104515,25.658,0.6998,25.66754145,0.898,-0.4425,1.001104515,0.898,-0.4425,1.001104515,0,0,0
26/03/2021 20:00,27.132,0.4382,27.13553838,0.898,-0.492,1.023947264,26.234,0.9302,26.25048624,0.898,-0.492,1.023947264,0.898,-0.492,1.023947264,0,0,0
26/03/2021 20:30,27.1315,0.7537,27.14196669,0.8975,-0.8995,1.270671673,26.234,1.6532,26.28603862,0.8975,-0.8995,1.270671673,0.8975,-0.8995,1.270671673,0,0,0
26/03/2021 21:00,26.214,0.577,26.22034944,0.901,-0.96,1.316586875,25.313,1.537,25.35962023,0.901,-0.96,1.316586875,0.901,-0.96,1.316586875,0,0,0
26/03/2021 21:30,24.455,0.8323,24.46915913,0.898,-0.9485,1.306160882,23.557,1.7808,23.62421422,0.898,-0.9485,1.306160882,0.898,-0.9485,1.306160882,0,0,0
26/03/2021 22:00,23.6815,0.6054,23.68923704,0.8985,-0.924,1.288828247,22.783,1.5294,22.83427584,0.8985,-0.924,1.288828247,0.8985,-0.924,1.288828247,0,0,0
26/03/2021 22:30,22.417,0.3722,22.42008969,0.899,-0.896,1.269258445,21.518,1.2682,21.55533937,0.899,-0.896,1.269258445,0.899,-0.896,1.269258445,0,0,0
26/03/2021 23:00,21.3175,0.6132,21.32631756,0.8995,-0.417,0.991458143,20.418,1.0302,20.4439731,0.8995,-0.417,0.991458143,0.8995,-0.417,0.991458143,0,0,0
26/03/2021 23:30,20.0945,-0.2245,20.09575404,0.8975,-0.9195,1.284907195,19.197,0.695,19.20957662,0.8975,-0.9195,1.284907195,0.8975,-0.9195,1.284907195,0,0,0
27/03/2021 00:00,21.0445,-1.8365,21.12448135,3.4705,-1.8365,3.92646183,17.574,0,17.574,3.4705,-1.8365,3.92646183,3.4705,-1.8365,3.92646183,0,0,0
28/03/2021 00:30,11.7228,-2.5459,11.99606797,11.692,-2.7495,12.01093728,0.0308,0.2036,0.205916488,11.692,-2.7495,12.01093728,11.692,-2.7495,12.01093728,0,0,0
28/03/2021 01:00,11.7945,-2.5835,12.07413361,11.7935,-2.6075,12.07831522,0.001,0.024,0.024020824,11.7935,-2.6075,12.07831522,11.7935,-2.6075,12.07831522,0,0,0
28/03/2021 01:30,12.0115,-2.783,12.32968861,12.0115,-2.783,12.32968861,0,0,0,12.0115,-2.783,12.32968861,12.0115,-2.783,12.32968861,0,0,0
28/03/2021 02:00,11.538,-2.941,11.90692761,11.538,-2.941,11.90692761,0,0,0,11.538,-2.941,11.90692761,11.538,-2.941,11.90692761,0,0,0
28/03/2021 02:30,11.5175,-3.0405,11.91207146,11.5175,-3.0405,11.91207146,0,0,0,11.5175,-3.0405,11.91207146,11.5175,-3.0405,11.91207146,0,0,0
28/03/2021 03:00,11.6745,-3.0655,12.07026265,11.6745,-3.0655,12.07026265,0,0,0,11.6745,-3.0655,12.07026265,11.6745,-3.0655,12.07026265,0,0,0
28/03/2021 03:30,11.848,-3.188,12.26941107,11.848,-3.188,12.26941107,0,0,0,11.848,-3.188,12.26941107,11.848,-3.188,12.26941107,0,0,0
28/03/2021 04:00,11.777,-3.343,12.2422783,11.777,-3.343,12.2422783,0,0,0,11.777,-3.343,12.2422783,11.777,-3.343,12.2422783,0,0,0
28/03/2021 04:30,11.925,-3.3025,12.37384868,11.925,-3.3025,12.37384868,0,0,0,11.925,-3.3025,12.37384868,11.925,-3.3025,12.37384868,0,0,0
28/03/2021 05:00,11.7635,-3.2445,12.20273381,11.7635,-3.2445,12.20273381,0,0,0,11.7635,-3.2445,12.20273381,11.7635,-3.2445,12.20273381,0,0,0
28/03/2021 05:30,11.865,-3.124,12.26937655,11.865,-3.124,12.26937655,0,0,0,11.865,-3.124,12.26937655,11.865,-3.124,12.26937655,0,0,0
28/03/2021 06:00,11.905,-2.971,12.27012086,11.905,-2.971,12.27012086,0,0,0,11.905,-2.971,12.27012086,11.905,-2.971,12.27012086,0,0,0
28/03/2021 06:30,11.889,-2.7235,12.19695754,11.889,-2.7235,12.19695754,0,0,0,11.889,-2.7235,12.19695754,11.889,-2.7235,12.19695754,0,0,0
28/03/2021 07:00,12.036,-2.7155,12.3385265,12.036,-2.7155,12.3385265,0,0,0,12.036,-2.7155,12.3385265,12.036,-2.7155,12.3385265,0,0,0
28/03/2021 07:30,12.0085,-2.968,12.36984625,12.0085,-2.968,12.36984625,0,0,0,12.0085,-2.968,12.36984625,12.0085,-2.968,12.36984625,0,0,0
28/03/2021 08:00,12.2105,-2.6045,12.48518044,12.2105,-2.6045,12.48518044,0,0,0,12.2105,-2.6045,12.48518044,12.2105,-2.6045,12.48518044,0,0,0
28/03/2021 08:30,12.4102,-2.0406,12.57684827,12.367,-2.533,12.62373867,0.0432,0.4924,0.494291412,12.367,-2.533,12.62373867,12.367,-2.533,12.62373867,0,0,0
28/03/2021 09:00,11.9836,-0.8952,12.01699014,11.853,-2.22,12.05910482,0.1306,1.3248,1.33122177,11.853,-2.22,12.05910482,11.853,-2.22,12.05910482,0,0,0
28/03/2021 09:30,12.6748,0.1641,12.67586225,11.852,-2.3635,12.08536455,0.8228,2.5276,2.658150033,11.852,-2.3635,12.08536455,11.852,-2.3635,12.08536455,0,0,0
28/03/2021 10:00,13.8834,-1.1197,13.92847887,12.283,-2.5435,12.54358327,1.6004,1.4238,2.142075302,12.308,-2.2939,12.51993775,12.283,-2.5435,12.54358327,0.025,0.2496,0.250848879
28/03/2021 10:30,14.1633,1.3129,14.224021,12.1195,-2.2545,12.32741054,2.0438,3.5674,4.111381909,12.1291,-2.2055,12.32798836,12.1195,-2.2545,12.32741054,0.0096,0.049,0.049931553
28/03/2021 11:00,15.6745,0.9782,15.70499365,12.8635,-2.306,13.0685603,2.811,3.2842,4.322926166,12.9883,-1.8616,13.12103241,12.8635,-2.306,13.0685603,0.1248,0.4444,0.461591161
28/03/2021 11:30,14.9549,0.7744,14.97493671,12.7785,-2.242,12.97368977,2.1764,3.0164,3.71959486,12.8629,-1.9204,13.00546549,12.7785,-2.242,12.97368977,0.0844,0.3216,0.332490481
28/03/2021 12:00,14.947,0.4419,14.95353084,12.259,-2.2385,12.46169985,2.688,2.6804,3.796035848,12.3896,-1.9899,12.54838197,12.259,-2.2385,12.46169985,0.1306,0.2486,0.280817236
28/03/2021 12:30,14.8508,0.3773,14.85559208,11.602,-2.2425,11.81673433,3.2488,2.6198,4.173494157,11.9246,-1.8595,12.06871267,11.602,-2.2425,11.81673433,0.3226,0.383,0.500759184
28/03/2021 13:00,16.5832,0.14,16.58379095,12.653,-2.525,12.9024817,3.9302,2.665,4.748546835,13.2886,-1.6408,13.3895151,12.653,-2.525,12.9024817,0.6356,0.8842,1.088943066
28/03/2021 13:30,15.1207,0.3914,15.12576486,12.4605,-2.409,12.69123088,2.6602,2.8004,3.862499735,12.4777,-2.3398,12.6951826,12.4605,-2.409,12.69123088,0.0172,0.0692,0.07130554
28/03/2021 14:00,15.0055,0.0994,15.00582922,12.2225,-2.603,12.49660415,2.783,2.7024,3.879182228,12.2283,-2.5752,12.49651855,12.2225,-2.603,12.49660415,0.0058,0.0278,0.028398592
28/03/2021 14:30,15.1023,0.2925,15.10513229,12.1695,-2.5395,12.43164472,2.9328,2.832,4.076952273,12.1791,-2.4925,12.43153382,12.1695,-2.5395,12.43164472,0.0096,0.047,0.047970408
28/03/2021 15:00,15.3529,0.1977,15.35417284,12.5315,-2.5095,12.78030056,2.8214,2.7072,3.910144473,12.5439,-2.4231,12.7757912,12.5315,-2.5095,12.78030056,0.0124,0.0864,0.087285279
28/03/2021 15:30,14.9475,0.3422,14.95141656,12.4965,-2.391,12.7231833,2.451,2.7332,3.671210051,12.4965,-2.391,12.7231833,12.4965,-2.391,12.7231833,0,0,0
28/03/2021 16:00,14.6943,0.4366,14.70078474,12.3135,-2.119,12.49449652,2.3808,2.5556,3.492749633,12.3135,-2.119,12.49449652,12.3135,-2.119,12.49449652,0,0,0
28/03/2021 16:30,14.9838,0.1294,14.98435874,12.267,-2.239,12.46965958,2.7168,2.3684,3.604208762,12.267,-2.239,12.46965958,12.267,-2.239,12.46965958,0,0,0
28/03/2021 17:00,15.019,0.283,15.02166602,12.207,-2.335,12.42831742,2.812,2.618,3.842039563,12.208,-2.3312,12.4285863,12.207,-2.335,12.42831742,0.001,0.0038,0.003929377
28/03/2021 17:30,15.1285,-0.0291,15.12852799,12.2015,-2.7095,12.49871963,2.927,2.6804,3.968862956,12.2245,-2.6643,12.51147053,12.2015,-2.7095,12.49871963,0.023,0.0452,0.050715284
28/03/2021 18:00,15.0077,0.1809,15.00879023,11.9395,-2.8605,12.27738248,3.0682,3.0414,4.320181154,11.9615,-2.7319,12.26950528,11.9395,-2.8605,12.27738248,0.022,0.1286,0.130468234
28/03/2021 18:30,14.817,0.0954,14.81730712,11.793,-2.969,12.16099544,3.024,3.0644,4.305243705,11.8256,-2.7694,12.14555028,11.793,-2.969,12.16099544,0.0326,0.1996,0.202244703
28/03/2021 19:00,14.9335,0.2183,14.93509548,11.8605,-2.9785,12.22877437,3.073,3.1968,4.434282269,11.9065,-2.8249,12.23702587,11.8605,-2.9785,12.22877437,0.046,0.1536,0.160340138
28/03/2021 19:30,14.6411,-0.0949,14.64140756,11.5575,-3.2515,12.00616752,3.0836,3.1566,4.412789653,11.6171,-2.9011,11.97386294,11.5575,-3.2515,12.00616752,0.0596,0.3504,0.355432582
28/03/2021 20:00,14.8702,0.292,14.87306667,11.514,-2.876,11.86775345,3.3562,3.168,4.615225069,11.7636,-1.4888,11.85743692,11.514,-2.876,11.86775345,0.2496,1.3872,1.409476499
28/03/2021 20:30,14.1935,-0.257,14.19582654,11.6015,-2.944,11.96920792,2.592,2.687,3.733421085,11.7205,-2.3814,11.9599827,11.6015,-2.944,11.96920792,0.119,0.5626,0.575047615
28/03/2021 21:00,13.4454,0.1864,13.44669201,11.367,-2.469,11.6320527,2.0784,2.6554,3.372075877,11.367,-2.469,11.6320527,11.367,-2.469,11.6320527,0,0,0
28/03/2021 21:30,13.3507,0.1051,13.35111368,11.7445,-2.2585,11.95968656,1.6062,2.3636,2.857705968,11.7445,-2.2585,11.95968656,11.7445,-2.2585,11.95968656,0,0,0
28/03/2021 22:00,12.4952,0.0376,12.49525657,11.61,-2.637,11.90570741,0.8852,2.6746,2.817279574,11.61,-2.637,11.90570741,11.61,-2.637,11.90570741,0,0,0
28/03/2021 22:30,11.4591,0.061,11.45926236,11.0635,-2.314,11.30290353,0.3956,2.375,2.407721819,11.0635,-2.314,11.30290353,11.0635,-2.314,11.30290353,0,0,0
28/03/2021 23:00,11.191,-1.0726,11.2422841,10.857,-2.624,11.16959377,0.334,1.5514,1.586946111,10.857,-2.624,11.16959377,10.857,-2.624,11.16959377,0,0,0
28/03/2021 23:30,11.0048,-1.7092,11.13674044,10.857,-2.624,11.16959377,0.1478,0.9148,0.926662765,10.857,-2.624,11.16959377,10.857,-2.624,11.16959377,0,0,0
29/03/2021 00:00,10.8982,-2.3668,11.15224217,10.857,-2.624,11.16959377,0.0412,0.2572,0.260478943,10.857,-2.624,11.16959377,10.857,-2.624,11.16959377,0,0,0
29/03/2021 00:30,11.0367,-2.2323,11.26019139,10.9955,-2.4895,11.27380284,0.0412,0.2572,0.260478943,10.9955,-2.4895,11.27380284,10.9955,-2.4895,11.27380284,0,0,0
29/03/2021 01:00,11.359,-2.703,11.67617617,11.359,-2.703,11.67617617,0,0,0,11.359,-2.703,11.67617617,11.359,-2.703,11.67617617,0,0,0
29/03/2021 01:30,10.9628,-2.8289,11.32191057,10.958,-2.8625,11.32570838,0.0048,0.0336,0.033941125,10.958,-2.8625,11.32570838,10.958,-2.8625,11.32570838,0,0,0
29/03/2021 02:00,11.1995,-2.8525,11.55705657,11.1995,-2.8525,11.55705657,0,0,0,11.1995,-2.8525,11.55705657,11.1995,-2.8525,11.55705657,0,0,0
29/03/2021 02:30,11.3685,-2.954,11.7460167,11.3685,-2.954,11.7460167,0,0,0,11.3685,-2.954,11.7460167,11.3685,-2.954,11.7460167,0,0,0
29/03/2021 03:00,10.2445,-2.3545,10.51158649,10.2435,-2.3545,10.5106119,0.001,0,0.001,10.2435,-2.3545,10.5106119,10.2435,-2.3545,10.5106119,0,0,0
29/03/2021 03:30,10.199,-2.429,10.48425686,10.198,-2.429,10.48328408,0.001,0,0.001,10.198,-2.429,10.48328408,10.198,-2.429,10.48328408,0,0,0
29/03/2021 04:00,10.3963,-2.508,10.69453682,10.3915,-2.508,10.68987073,0.0048,0,0.0048,10.3915,-2.508,10.68987073,10.3915,-2.508,10.68987073,0,0,0
29/03/2021 04:30,10.674,-2.2325,10.90496824,10.674,-2.2325,10.90496824,0,0,0,10.674,-2.2325,10.90496824,10.674,-2.2325,10.90496824,0,0,0
29/03/2021 05:00,10.856,-2.269,11.09058596,10.856,-2.269,11.09058596,0,0,0,10.856,-2.269,11.09058596,10.856,-2.269,11.09058596,0,0,0
29/03/2021 05:30,10.039,-1.9727,10.2309856,10.038,-1.9785,10.23112439,0.001,0.0058,0.005885576,10.038,-1.9785,10.23112439,10.038,-1.9785,10.23112439,0,0,0
29/03/2021 06:00,9.7295,-1.6941,9.875887052,9.6835,-1.8505,9.858728239,0.046,0.1564,0.163024415,9.6835,-1.8505,9.858728239,9.6835,-1.8505,9.858728239,0,0,0
29/03/2021 06:30,10.3796,0.4481,10.38926801,8.764,-1.8895,8.965372622,1.6156,2.3376,2.841573001,8.8476,-1.5977,8.990699141,8.764,-1.8895,8.965372622,0.0836,0.2918,0.303539454
29/03/2021 07:00,11.4409,1.2671,11.51085293,8.0175,-1.6685,8.18927338,3.4234,2.9356,4.509702309,8.9151,-0.4551,8.926708465,8.0175,-1.6685,8.18927338,0.8976,1.2134,1.509312864
29/03/2021 07:30,12.151,1.5606,12.25080705,6.172,-1.498,6.35118792,5.979,3.0586,6.715912072,9.8564,-0.0398,9.856480356,6.172,-1.498,6.35118792,3.6844,1.4582,3.962467741
29/03/2021 08:00,12.4609,1.1178,12.51093544,7.0205,-1.479,7.174598334,5.4404,2.5968,6.028376432,10.2501,-0.5246,10.26351573,7.0205,-1.479,7.174598334,3.2296,0.9544,3.367669152
29/03/2021 08:30,12.9047,1.1007,12.95155676,8.0585,-1.7015,8.236171714,4.8462,2.8022,5.598033519,11.1785,-0.5611,11.19257323,8.0585,-1.7015,8.236171714,3.12,1.1404,3.321883827
29/03/2021 09:00,14.0516,1.519,14.13346467,10.202,-1.485,10.30951158,3.8496,3.004,4.88297411,11.9214,-0.2542,11.92410985,10.202,-1.485,10.30951158,1.7194,1.2308,2.114522405
29/03/2021 09:30,14.6922,1.6892,14.78898703,9.969,-1.548,10.08847189,4.7232,3.2372,5.726087851,12.2644,-0.2482,12.26691121,9.969,-1.548,10.08847189,2.2954,1.2998,2.63786679
29/03/2021 10:00,15.063,1.6417,15.15219944,11.248,-1.7605,11.38494024,3.815,3.4022,5.111671922,12.904,-0.3119,12.90776889,11.248,-1.7605,11.38494024,1.656,1.4486,2.200176802
29/03/2021 10:30,15.5042,1.7775,15.60575932,12.146,-2.0395,12.31604142,3.3582,3.817,5.083994123,13.2952,-0.2451,13.29745904,12.146,-2.0395,12.31604142,1.1492,1.7944,2.130852412
29/03/2021 11:00,15.4984,1.8868,15.6128286,12.435,-2.03,12.59960813,3.0634,3.9168,4.972498547,13.707,-0.1148,13.70748073,12.435,-2.03,12.59960813,1.272,1.9152,2.299124842
29/03/2021 11:30,15.1693,1.7763,15.27294681,10.3185,-1.3485,10.40624305,4.8508,3.1248,5.770150404,13.1793,-0.1581,13.18024826,10.3185,-1.3485,10.40624305,2.8608,1.1904,3.098584967
29/03/2021 12:00,14.8459,1.8971,14.9666207,7.7485,-0.8995,7.800535398,7.0974,2.7966,7.62850302,12.9307,0.1527,12.93160159,7.7485,-0.8995,7.800535398,5.1822,1.0522,5.287941157
29/03/2021 12:30,15.1469,2.4393,15.34205867,6.3485,-1.1905,6.459159582,8.7984,3.6298,9.517735582,13.1771,0.7593,13.19895833,6.3485,-1.1905,6.459159582,6.8286,1.9498,7.101513782
29/03/2021 13:00,14.9659,2.2652,15.13635669,6.6685,-1.909,6.936365997,8.2974,4.1742,9.288207168,13.0871,0.5956,13.10064601,6.6685,-1.909,6.936365997,6.4186,2.5046,6.889952621
29/03/2021 13:30,14.552,1.9387,14.6805743,5.529,-1.8035,5.815707459,9.023,3.7422,9.768243949,13.0094,0.4709,13.01791977,5.529,-1.8035,5.815707459,7.4804,2.2744,7.818521569
29/03/2021 14:00,13.9205,1.3506,13.98586574,4.8725,-1.108,4.996891058,9.048,2.4586,9.376087561,12.6139,-0.2536,12.61644903,4.8725,-1.108,4.996891058,7.7414,0.8544,7.78840634
29/03/2021 14:30,13.7276,1.369,13.79569363,4.429,-1.057,4.553382259,9.2986,2.426,9.609861495,12.638,-0.1614,12.63903058,4.429,-1.057,4.553382259,8.209,0.8956,8.257710358
29/03/2021 15:00,13.3153,1.1888,13.36826315,3.8055,-1.289,4.017878949,9.5098,2.4778,9.827298148,12.7565,0.4466,12.76431525,3.8055,-1.289,4.017878949,8.951,1.7356,9.117713988
29/03/2021 15:30,13.0925,1.0865,13.13750503,3.1585,-1.1465,3.3601465,9.934,2.233,10.18187826,12.7691,0.4463,12.77689706,3.1585,-1.1465,3.3601465,9.6106,1.5928,9.741696166
29/03/2021 16:00,12.935,1.0239,12.97546131,2.327,-0.9375,2.508751731,10.608,1.9614,10.7878058,12.864,0.3883,12.86985909,2.327,-0.9375,2.508751731,10.537,1.3258,10.62008073
29/03/2021 16:30,12.8175,0.8811,12.84774858,1.8905,-0.8795,2.085068464,10.927,1.7606,11.0679285,12.8345,0.2495,12.83692488,1.8905,-0.8795,2.085068464,10.944,1.129,11.00208058
29/03/2021 17:00,12.687,0.7442,12.70880807,1.665,-0.479,1.732531674,11.022,1.2232,11.08966646,12.758,0.122,12.75858331,1.665,-0.479,1.732531674,11.093,0.601,11.10926865
29/03/2021 17:30,12.597,0.595,12.61104413,1.591,-0.676,1.728657572,11.006,1.271,11.07914604,12.674,-0.0156,12.6740096,1.591,-0.676,1.728657572,11.083,0.6604,11.10265811
29/03/2021 18:00,12.7335,0.6325,12.74919913,1.5435,-0.6895,1.690503623,11.19,1.322,11.26782073,12.8235,0.0237,12.8235219,1.5435,-0.6895,1.690503623,11.28,0.7132,11.30252424
29/03/2021 18:30,13.0625,0.5968,13.0761262,1.5015,-0.731,1.669988997,11.561,1.3278,11.63700021,13.1135,-0.0072,13.11350198,1.5015,-0.731,1.669988997,11.612,0.7238,11.63453611
29/03/2021 19:00,12.9965,0.5296,13.00728597,1.2465,-0.416,1.314084567,11.75,0.9456,11.78798793,13.0405,-0.0752,13.04071682,1.2465,-0.416,1.314084567,11.794,0.3408,11.79892286
29/03/2021 19:30,13.184,0.6284,13.19896748,1.377,-0.61,1.506064076,11.807,1.2384,11.87176834,13.248,0.0044,13.24800073,1.377,-0.61,1.506064076,11.871,0.6144,11.88688893
29/03/2021 20:00,13.0205,0.5938,13.03403309,1.2875,-0.612,1.425552612,11.733,1.2058,11.79479727,13.0465,-0.278,13.04946153,1.2875,-0.612,1.425552612,11.759,0.334,11.76374247
29/03/2021 20:30,13.1725,0.6474,13.18839956,1.1805,-0.519,1.289550794,11.992,1.1664,12.04859133,13.1765,-0.519,13.1867173,1.1805,-0.519,1.289550794,11.996,0,11.996
29/03/2021 21:00,12.6735,0.4722,12.68229376,1.3415,-0.893,1.611543127,11.332,1.3652,11.41393863,12.7155,-0.891,12.74667883,1.3415,-0.893,1.611543127,11.374,0.002,11.37400018
29/03/2021 21:30,11.972,0.291,11.9755361,1.308,-1.081,1.696886855,10.664,1.372,10.75189658,12.021,-1.081,12.06950712,1.308,-1.081,1.696886855,10.713,0,10.713
29/03/2021 22:00,10.9664,-0.1934,10.96810524,1.39,-1.452,2.01007562,9.5764,1.2586,9.658753073,11.063,-0.8684,11.09703057,1.39,-1.452,2.01007562,9.673,0.5836,9.690589144
29/03/2021 22:30,10.307,-0.3561,10.31314967,1.905,-1.4525,2.395575348,8.402,1.0964,8.47323415,10.428,-0.9745,10.47343469,1.905,-1.4525,2.395575348,8.523,0.478,8.536393442
29/03/2021 23:00,9.5248,-0.3037,9.529640535,2.053,-1.6745,2.649294104,7.4718,1.3708,7.596504978,9.6534,-1.0773,9.713326251,2.053,-1.6745,2.649294104,7.6004,0.5972,7.623826336
29/03/2021 23:30,9.1096,0.2722,9.113665838,2.334,-1.79,2.941369749,6.7756,2.0622,7.082473029,9.2412,-1.1938,9.317989906,2.334,-1.79,2.941369749,6.9072,0.5962,6.93288297
30/03/2021 00:00,8.4463,-0.0401,8.44639519,2.6295,-2.1215,3.378613991,5.8168,2.0814,6.17797606,8.5739,-1.2249,8.660954983,2.6295,-2.1215,3.378613991,5.9444,0.8966,6.011637291
31/03/2021 00:30,8.0311,-0.3722,8.039720147,1.3245,-0.928,1.617245884,6.7066,0.5558,6.729591161,8.0465,-0.9194,8.098855389,1.3245,-0.928,1.617245884,6.722,0.0086,6.722005501
31/03/2021 01:00,7.4879,-0.5348,7.506973921,1.4745,-1.107,1.84380022,6.0134,0.5722,6.040562259,7.5955,-1.1002,7.674767768,1.4745,-1.107,1.84380022,6.121,0.0068,6.121003777
31/03/2021 01:30,7.5194,-0.5442,7.539066918,1.621,-1.221,2.029404346,5.8984,0.6768,5.937102054,7.5586,-1.151,7.645733121,1.621,-1.221,2.029404346,5.9376,0.07,5.93801261
31/03/2021 02:00,7.4753,-0.5386,7.494678115,1.3965,-0.914,1.669014155,6.0788,0.3754,6.090380497,7.4541,-0.914,7.509926951,1.3965,-0.914,1.669014155,6.0576,0,6.0576
31/03/2021 02:30,7.5258,-0.4723,7.540605608,1.45,-1.0915,1.814902821,6.0758,0.6192,6.107270608,7.4596,-1.0599,7.534521894,1.45,-1.0915,1.814902821,6.0096,0.0316,6.00968308
31/03/2021 03:00,7.3075,-0.5373,7.327226456,1.4735,-1.1315,1.857819824,5.834,0.5942,5.864181924,7.2883,-1.1191,7.373716953,1.4735,-1.1315,1.857819824,5.8148,0.0124,5.814813221
31/03/2021 03:30,7.1597,-0.5291,7.179223558,1.5925,-1.2165,2.003978169,5.5672,0.6874,5.609477213,7.2373,-1.1359,7.325897904,1.5925,-1.2165,2.003978169,5.6448,0.0806,5.645375399
31/03/2021 04:00,7.1918,-0.523,7.210791651,1.836,-1.218,2.203274835,5.3558,0.695,5.400705384,7.2686,-1.1258,7.355268289,1.836,-1.218,2.203274835,5.4326,0.0922,5.433382335
31/03/2021 04:30,7.1745,-0.5988,7.199445235,1.9415,-1.361,2.371021563,5.233,0.7622,5.288216887,7.2091,-1.2026,7.308718737,1.9415,-1.361,2.371021563,5.2676,0.1584,5.269981055
31/03/2021 05:00,7.1101,-0.6554,7.140243075,1.8665,-1.311,2.280908426,5.2436,0.6556,5.284425448,7.1265,-1.2554,7.23623047,1.8665,-1.311,2.280908426,5.26,0.0556,5.260293847
31/03/2021 05:30,7.1791,-0.6155,7.205436632,1.7215,-1.2385,2.120717921,5.4576,0.623,5.493043488,7.1723,-1.2001,7.272009853,1.7215,-1.2385,2.120717921,5.4508,0.0384,5.450935259
31/03/2021 06:00,7.4148,-0.5453,7.434824216,1.745,-1.1395,2.084102984,5.6698,0.5942,5.700851312,7.4292,-1.1183,7.512896081,1.745,-1.1395,2.084102984,5.6842,0.0212,5.684239534
31/03/2021 06:30,8.7968,0.173,8.798500966,1.83,-0.404,1.874064033,6.9668,0.577,6.990653134,8.8218,-0.404,8.831045875,1.83,-0.404,1.874064033,6.9918,0,6.9918
31/03/2021 07:00,9.7696,0.8284,9.804658623,2.101,-0.532,2.167308238,7.6686,1.3604,7.788331922,9.7744,-0.0952,9.7748636,2.101,-0.532,2.167308238,7.6734,0.4368,7.685822129
31/03/2021 07:30,10.3717,0.6798,10.39395444,1.5465,-0.623,1.667270599,8.8252,1.3028,8.920843171,10.3901,0.0682,10.39032383,1.5465,-0.623,1.667270599,8.8436,0.6912,8.870570354
31/03/2021 08:00,11.0243,0.8065,11.05376102,1.5145,-0.5645,1.616282927,9.5098,1.371,9.608118288,11.0569,0.1987,11.05868524,1.5145,-0.5645,1.616282927,9.5424,0.7632,9.572871669
31/03/2021 08:30,11.6975,1.0574,11.74519481,1.6155,-0.396,1.663326862,10.082,1.4534,10.18622087,11.7735,0.4508,11.78212727,1.6155,-0.396,1.663326862,10.158,0.8468,10.19323473
31/03/2021 09:00,12.2872,1.3689,12.36321847,2.308,-0.2785,2.32474219,9.9792,1.6474,10.11426514,12.365,0.7603,12.38835264,2.308,-0.2785,2.32474219,10.057,1.0388,10.11050713
31/03/2021 09:30,12.3415,1.4747,12.42929452,2.2545,-0.2725,2.270908739,10.087,1.7472,10.23720063,12.4325,0.8709,12.46296606,2.2545,-0.2725,2.270908739,10.178,1.1434,10.24202361
31/03/2021 10:00,12.319,1.47,12.40639597,2.085,-0.473,2.137978952,10.234,1.943,10.41681357,12.394,0.8576,12.42363529,2.085,-0.473,2.137978952,10.309,1.3306,10.3945167
31/03/2021 10:30,11.9861,1.5769,12.08938405,2.1775,0.0465,2.177996442,9.8086,1.5304,9.927273448,12.0637,0.9605,12.10187663,2.1775,0.0465,2.177996442,9.8862,0.914,9.928360713
31/03/2021 11:00,12.6095,1.712,12.72518897,3.1995,-0.042,3.199775656,9.41,1.754,9.572074801,12.7113,1.0994,12.75875496,3.1995,-0.042,3.199775656,9.5118,1.1414,9.580038267
31/03/2021 11:30,12.4919,1.6686,12.60284855,2.9485,-0.12,2.950940909,9.5434,1.7886,9.709560933,12.5755,1.059,12.62001114,2.9485,-0.12,2.950940909,9.627,1.179,9.698926229
31/03/2021 12:00,12.5762,1.6266,12.68095556,3.819,-0.713,3.884987773,8.7572,2.3396,9.064341123,12.6462,1.0188,12.68717178,3.819,-0.713,3.884987773,8.8272,1.7318,8.995476145
31/03/2021 12:30,12.2345,1.4287,12.3176367,5.2975,-0.8955,5.372655442,6.937,2.3242,7.316001274,12.3027,0.8181,12.32987084,5.2975,-0.8955,5.372655442,7.0052,1.7136,7.211744033
31/03/2021 13:00,12.2784,1.6045,12.38279156,4.871,-0.5325,4.900020128,7.4074,2.137,7.709496985,12.3534,0.9969,12.39355886,4.871,-0.5325,4.900020128,7.4824,1.5294,7.637105088
31/03/2021 13:30,11.646,1.3656,11.7257912,4.444,-0.663,4.493184283,7.202,2.0286,7.48224712,11.6988,0.754,11.72307287,4.444,-0.663,4.493184283,7.2548,1.417,7.391888259
31/03/2021 14:00,11.3136,1.3149,11.38975447,4.75,-0.1655,4.75288231,6.5636,1.4804,6.72847896,11.375,0.6889,11.39584171,4.75,-0.1655,4.75288231,6.625,0.8544,6.679867091
31/03/2021 14:30,10.9369,1.1866,11.00108182,3.5075,-0.119,3.509518094,7.4294,1.3056,7.543247028,10.9851,0.5626,10.9994973,3.5075,-0.119,3.509518094,7.4776,0.6816,7.508600424
31/03/2021 15:00,10.9694,1.1122,11.02563945,4.207,-0.132,4.209070325,6.7624,1.2442,6.875906297,11.047,0.4978,11.05821025,4.207,-0.132,4.209070325,6.84,0.6298,6.868933545
31/03/2021 15:30,10.9264,1.0115,10.97311939,4.359,-0.1385,4.361199749,6.5674,1.15,6.667326508,10.9772,0.4019,10.98455477,4.359,-0.1385,4.361199749,6.6182,0.5404,6.640226156
31/03/2021 16:00,10.9645,1.0185,11.01170298,3.3785,-0.0645,3.379115639,7.586,1.083,7.66291622,11.0115,0.4127,11.01923108,3.3785,-0.0645,3.379115639,7.633,0.4772,7.647902251
31/03/2021 16:30,11.2054,0.8819,11.24005057,3.243,-0.0245,3.243092544,7.9624,0.9064,8.013823976,11.2686,0.2693,11.27181744,3.243,-0.0245,3.243092544,8.0256,0.2938,8.030975893
31/03/2021 17:00,11.4448,0.8192,11.47408104,2.105,0.034,2.105274566,9.3398,0.7852,9.372747894,11.5294,0.2048,11.53121882,2.105,0.034,2.105274566,9.4244,0.1708,9.425947592
31/03/2021 17:30,11.4415,0.7545,11.46635044,2.3655,0.0355,2.365766366,9.076,0.719,9.104435018,11.5325,0.1343,11.53328196,2.3655,0.0355,2.365766366,9.167,0.0988,9.167532407
31/03/2021 18:00,11.61,0.693,11.63066417,1.844,0.044,1.844524871,9.766,0.649,9.787540907,11.6908,0.0958,11.69119251,1.844,0.044,1.844524871,9.8468,0.0518,9.846936248
31/03/2021 18:30,12.151,0.6511,12.16843179,1.3,-0.1485,1.308454145,10.851,0.7996,10.880421,12.242,0.0847,12.24229301,1.3,-0.1485,1.308454145,10.942,0.2332,10.94448474
31/03/2021 19:00,12.356,0.7399,12.37813346,1.202,0.1015,1.206277849,11.154,0.6384,11.1722545,12.445,0.1495,12.44589793,1.202,0.1015,1.206277849,11.243,0.048,11.24310246
31/03/2021 19:30,12.2925,0.7055,12.31272864,1.0045,0.1075,1.010235864,11.288,0.598,11.30382891,12.3805,0.1209,12.3810903,1.0045,0.1075,1.010235864,11.376,0.0134,11.37600789
31/03/2021 20:00,12.506,0.6988,12.52550827,0.871,0.095,0.876165509,11.635,0.6038,11.65065661,12.595,0.1218,12.59558892,0.871,0.095,0.876165509,11.724,0.0268,11.72403063
31/03/2021 20:30,12.654,0.557,12.666253,0.86,0.101,0.865910503,11.794,0.456,11.80281204,12.738,0.101,12.73840041,0.86,0.101,0.865910503,11.878,0,11.878
31/03/2021 21:00,12.4345,0.8015,12.46030467,0.8645,0.1035,0.87067359,11.57,0.698,11.5910355,12.4815,0.1035,12.48192912,0.8645,0.1035,0.87067359,11.617,0,11.617
31/03/2021 21:30,11.788,0.6043,11.80347925,0.862,0.0945,0.867164488,10.926,0.5098,10.937887,11.84,0.0945,11.84037712,0.862,0.0945,0.867164488,10.978,0,10.978
31/03/2021 22:00,10.991,0.3761,10.99743298,0.862,0.1015,0.867955212,10.129,0.2746,10.13272156,11.051,0.1015,11.05146611,0.862,0.1015,0.867955212,10.189,0,10.189
31/03/2021 22:30,10.3174,0.121,10.31810951,0.862,-0.167,0.878027904,9.4554,0.288,9.459785048,10.3988,-0.167,10.40014089,0.862,-0.167,0.878027904,9.5368,0,9.5368
31/03/2021 23:00,9.6412,0.0461,9.641310214,0.862,-0.3235,0.920704214,8.7792,0.3696,8.786976545,9.7306,-0.3235,9.735975997,0.862,-0.3235,0.920704214,8.8686,0,8.8686
31/03/2021 23:30,8.8098,-0.1496,8.811070094,0.86,-0.283,0.905366777,7.9498,0.1334,7.950919167,8.9308,-0.2244,8.933618752,0.86,-0.283,0.905366777,8.0708,0.0586,8.071012737
01/04/2021 00:00,8.2287,-0.0737,8.229030039,0.8635,-0.1245,0.87242908,7.3652,0.0508,7.365375189,8.3333,-0.1245,8.334229967,0.8635,-0.1245,0.87242908,7.4698,0,7.4698
